Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/04/2019 08:00,24.72419,-5.0544,25.23554102,10.45419,-0.5244,10.46733414,14.27,-4.53,14.97176676,24.71419,-5.1844,25.2521126,10.45419,-0.5244,10.46733414,14.26,-4.66,15.00210652
05/04/2019 08:30,25.76007,-5.33511,26.30674068,10.49007,-0.56511,10.50528048,15.27,-4.77,15.99768108,25.76007,-5.34511,26.30877054,10.49007,-0.56511,10.50528048,15.27,-4.78,16.00066561
05/04/2019 09:00,26.30423,-6.444425,27.08215519,10.53423,-0.574425,10.54987989,15.77,-5.87,16.8270556,26.30423,-6.444425,27.08215519,10.53423,-0.574425,10.54987989,15.77,-5.87,16.8270556
05/04/2019 09:30,27.60766,-4.838215,28.02840015,10.49766,-0.568215,10.51302686,17.11,-4.27,17.6347668,27.59766,-4.928215,28.03423159,10.49766,-0.568215,10.51302686,17.1,-4.36,17.64708475
05/04/2019 10:00,28.078045,-4.06168,28.37029883,10.578045,-0.60168,10.59514298,17.5,-3.46,17.83876677,28.078045,-4.07168,28.37173222,10.578045,-0.60168,10.59514298,17.5,-3.47,17.84070907
05/04/2019 10:30,28.210525,-4.10101,28.50705183,10.710525,-0.64101,10.72968963,17.5,-3.46,17.83876677,28.210525,-4.11101,28.50849214,10.710525,-0.64101,10.72968963,17.5,-3.47,17.84070907
05/04/2019 11:00,27.997905,-3.91444,28.27022329,10.987905,-0.60444,11.00451744,17.01,-3.31,17.32905652,28.017905,-3.95444,28.29559323,10.987905,-0.60444,11.00451744,17.03,-3.35,17.35636483
05/04/2019 11:30,27.73117,-4.109285,28.03397961,11.31117,-0.639285,11.32922116,16.42,-3.47,16.78264878,27.73117,-4.109285,28.03397961,11.31117,-0.639285,11.32922116,16.42,-3.47,16.78264878
05/04/2019 12:00,28.052325,-4.03925,28.3416386,10.862325,-0.56925,10.8772308,17.19,-3.47,17.53673288,28.052325,-4.03925,28.3416386,10.862325,-0.56925,10.8772308,17.19,-3.47,17.53673288
05/04/2019 12:30,28.31289,-4.052015,28.60137349,10.61289,-0.582015,10.62883698,17.7,-3.47,18.03693156,28.32289,-4.052015,28.61127267,10.61289,-0.582015,10.62883698,17.71,-3.47,18.04674486
05/04/2019 13:00,28.807725,-3.99133,29.08291139,10.627725,-0.59133,10.64416318,18.18,-3.4,18.49519938,28.807725,-4.06133,29.0926008,10.627725,-0.59133,10.64416318,18.18,-3.47,18.50819548
05/04/2019 13:30,28.61846,-4.013065,28.89845919,10.71846,-0.613065,10.73597846,17.9,-3.4,18.22004391,28.65846,-4.083065,28.9478626,10.71846,-0.613065,10.73597846,17.94,-3.47,18.27250667
05/04/2019 14:00,28.218085,-4.934065,28.6462095,10.658085,-0.544065,10.67196245,17.56,-4.39,18.1004337,28.228085,-4.954065,28.65951051,10.658085,-0.544065,10.67196245,17.57,-4.41,18.11499379
05/04/2019 14:30,27.753285,-6.42787,28.48793325,10.713285,-0.56787,10.72832474,17.04,-5.86,18.01946725,27.773285,-6.43787,28.50967432,10.713285,-0.56787,10.72832474,17.06,-5.87,18.04163241
05/04/2019 15:00,27.321565,-6.29268,28.03686387,10.721565,-0.53268,10.73478943,16.6,-5.76,17.57093054,27.321565,-6.40268,28.06175734,10.721565,-0.53268,10.73478943,16.6,-5.87,17.60729678
05/04/2019 15:30,26.80395,-6.41339,27.56053894,10.66395,-0.57339,10.67935418,16.14,-5.84,17.16406712,26.80395,-6.44339,27.56753544,10.66395,-0.57339,10.67935418,16.14,-5.87,17.17429766
05/04/2019 16:00,27.43356,-5.557185,27.99075775,10.57356,-0.577185,10.58930185,16.86,-4.98,17.58010239,27.42356,-5.687185,28.00706547,10.57356,-0.577185,10.58930185,16.85,-5.11,17.60779941
05/04/2019 16:30,28.306655,-4.080635,28.59927096,10.556655,-0.580635,10.57261093,17.75,-3.5,18.0917799,28.366655,-4.080635,28.65865834,10.556655,-0.580635,10.57261093,17.81,-3.5,18.15065013
05/04/2019 17:00,28.33805,-4.09547,28.63246326,10.58805,-0.59547,10.60478134,17.75,-3.5,18.0917799,28.33805,-4.09547,28.63246326,10.58805,-0.59547,10.60478134,17.75,-3.5,18.0917799
05/04/2019 17:30,28.710775,-4.05959,28.99635963,10.520775,-0.55959,10.53564652,18.19,-3.5,18.52366324,28.730775,-4.05959,29.01616279,10.520775,-0.55959,10.53564652,18.21,-3.5,18.54330337
05/04/2019 18:00,28.061155,-4.09133,28.35784549,10.591155,-0.59133,10.60764985,17.47,-3.5,17.81715185,28.091155,-4.09133,28.38753195,10.591155,-0.59133,10.60764985,17.5,-3.5,17.8465683
05/04/2019 18:30,28.34664,-4.08512,28.63948681,10.52664,-0.58512,10.54288931,17.82,-3.5,18.16046255,28.34664,-4.08512,28.63948681,10.52664,-0.58512,10.54288931,17.82,-3.5,18.16046255
05/04/2019 19:00,28.52937,-4.059245,28.81670388,10.46937,-0.559245,10.48429603,18.06,-3.5,18.39602131,28.56937,-4.059245,28.85630559,10.46937,-0.559245,10.48429603,18.1,-3.5,18.43529224
05/04/2019 19:30,28.119705,-5.477505,28.6482263,10.449705,-0.527505,10.46301085,17.67,-4.95,18.35024251,28.299705,-4.477505,28.65172515,10.449705,-0.527505,10.46301085,17.85,-3.95,18.28182157
05/04/2019 20:00,27.80798,-6.409245,28.53703161,10.44798,-0.559245,10.46293654,17.36,-5.85,18.31917302,27.81798,-6.429245,28.55127322,10.44798,-0.559245,10.46293654,17.37,-5.87,18.33504295
05/04/2019 20:30,26.785565,-5.400965,27.32465764,10.445565,-0.550965,10.46008559,16.34,-4.85,17.04459152,26.785565,-5.430965,27.33060324,10.445565,-0.550965,10.46008559,16.34,-4.88,17.0531522
05/04/2019 21:00,25.411085,-4.823385,25.86480782,10.451085,-0.563385,10.46625914,14.96,-4.26,15.55471633,25.441085,-4.823385,25.89428216,10.451085,-0.563385,10.46625914,14.99,-4.26,15.58357148
05/04/2019 21:30,24.27798,-4.858575,24.75936316,10.44798,-0.598575,10.46511243,13.83,-4.26,14.47123008,24.29798,-4.858575,24.77897462,10.44798,-0.598575,10.46511243,13.85,-4.26,14.49034506
05/04/2019 22:00,22.90522,-6.77923,23.88738292,10.44522,-0.52923,10.45861871,12.46,-6.25,13.93965925,22.91522,-6.78923,23.8998107,10.44522,-0.52923,10.45861871,12.47,-6.26,13.9530821
05/04/2019 22:30,21.696255,-6.076485,22.53111517,10.446255,-0.556485,10.46106682,11.25,-5.52,12.53127687,21.696255,-6.076485,22.53111517,10.446255,-0.556485,10.46106682,11.25,-5.52,12.53127687
05/04/2019 23:00,20.087275,-7.057535,21.29101729,10.417275,-0.587535,10.43383035,9.67,-6.47,11.63485281,20.147275,-6.787535,21.25989937,10.417275,-0.587535,10.43383035,9.73,-6.2,11.53745639
05/04/2019 23:30,18.66074,-7.91824,20.27120475,10.45074,-0.61824,10.46901081,8.21,-7.3,10.98608666,18.65074,-7.91824,20.26199959,10.45074,-0.61824,10.46901081,8.2,-7.3,10.97861558
06/04/2019 00:00,17.745565,-5.616455,18.61315782,10.445565,-0.496455,10.45735606,7.3,-5.12,8.916523986,17.695565,-5.696455,18.58985261,10.445565,-0.496455,10.45735606,7.25,-5.2,8.922023313
06/04/2019 00:30,16.584875,-5.902015,17.60374562,10.444875,-0.582015,10.46107811,6.14,-5.32,8.124161495,16.584875,-5.902015,17.60374562,10.444875,-0.582015,10.46107811,6.14,-5.32,8.124161495
06/04/2019 01:00,15.80867,-6.36162,17.04066478,10.44867,-0.48162,10.45976398,5.36,-5.88,7.956381087,15.80867,-6.36162,17.04066478,10.44867,-0.48162,10.45976398,5.36,-5.88,7.956381087
06/04/2019 01:30,15.806945,-7.503345,17.49741971,10.446945,-0.483345,10.4581204,5.36,-7.02,8.832326987,15.806945,-7.513345,17.5017103,10.446945,-0.483345,10.4581204,5.36,-7.03,8.840277145
06/04/2019 02:00,15.81212,-8.316125,17.86563948,10.45212,-0.526125,10.46535332,5.36,-7.79,9.455881767,15.81212,-8.376125,17.89364717,10.45212,-0.526125,10.46535332,5.36,-7.85,9.505372165
06/04/2019 02:30,15.80522,-8.758905,18.06995839,10.44522,-0.568905,10.4607014,5.36,-8.19,9.788038619,15.80522,-8.768905,18.07480772,10.44522,-0.568905,10.4607014,5.36,-8.2,9.796407505
06/04/2019 03:00,15.70074,-8.84131,18.01893446,10.45074,-0.55131,10.46527158,5.25,-8.29,9.812573567,15.62074,-8.84131,17.94926964,10.45074,-0.55131,10.46527158,5.17,-8.29,9.770005118
06/04/2019 03:30,15.184185,-8.844415,17.57222669,10.444185,-0.554415,10.45888982,4.74,-8.29,9.549434538,15.174185,-8.844415,17.5635864,10.444185,-0.554415,10.45888982,4.73,-8.29,9.544474841
06/04/2019 04:00,15.008325,-8.840965,17.41873938,10.448325,-0.550965,10.46284176,4.56,-8.29,9.461379392,15.008325,-8.840965,17.41873938,10.448325,-0.550965,10.46284176,4.56,-8.29,9.461379392
06/04/2019 04:30,15.001425,-8.394745,17.19053506,10.441425,-0.524745,10.4546025,4.56,-7.87,9.095630819,15.001425,-8.394745,17.19053506,10.441425,-0.524745,10.4546025,4.56,-7.87,9.095630819
06/04/2019 05:00,15.00798,-6.406465,16.31815729,10.44798,-0.516465,10.46073717,4.56,-5.89,7.448872398,15.00798,-6.406465,16.31815729,10.44798,-0.516465,10.46073717,4.56,-5.89,7.448872398
06/04/2019 05:30,15.003495,-6.431995,16.32407492,10.443495,-0.541995,10.45754973,4.56,-5.89,7.448872398,15.003495,-6.431995,16.32407492,10.443495,-0.541995,10.45754973,4.56,-5.89,7.448872398
06/04/2019 06:00,15.015915,-6.38128,16.31558879,10.455915,-0.49128,10.46745024,4.56,-5.89,7.448872398,15.015915,-6.38128,16.31558879,10.455915,-0.49128,10.46745024,4.56,-5.89,7.448872398
06/04/2019 06:30,16.00867,-7.773045,17.79600359,10.44867,-0.573045,10.46437219,5.56,-7.2,9.096900571,15.99867,-7.773045,17.78700847,10.44867,-0.573045,10.46437219,5.55,-7.2,9.090792045
06/04/2019 07:00,16.68074,-8.011985,18.50510715,10.45074,-0.521985,10.46376772,6.23,-7.49,9.742330317,16.65074,-8.011985,18.47806933,10.45074,-0.521985,10.46376772,6.2,-7.49,9.72317335
06/04/2019 07:30,17.99315,-8.01509,19.69759159,10.44315,-0.52509,10.45634264,7.55,-7.49,10.63497062,17.98315,-8.01509,19.68845732,10.44315,-0.52509,10.45634264,7.54,-7.49,10.62787373
06/04/2019 08:00,19.523505,-6.731315,20.65134013,10.463505,-0.561315,10.47855006,9.06,-6.17,10.96140958,19.483505,-6.951315,20.68641456,10.463505,-0.561315,10.47855006,9.02,-6.39,11.05407165
06/04/2019 08:30,21.566645,-5.295785,22.20733022,10.536645,-0.535785,10.55025845,11.03,-4.76,12.0132635,21.566645,-5.365785,22.2241271,10.536645,-0.535785,10.55025845,11.03,-4.83,12.04117104
06/04/2019 09:00,22.668755,-7.175805,23.77739747,10.618755,-0.575805,10.63435514,12.05,-6.6,13.73908658,22.658755,-7.195805,23.77390981,10.618755,-0.575805,10.63435514,12.04,-6.62,13.73994178
06/04/2019 09:30,24.254015,-6.497875,25.1093533,10.794015,-0.577875,10.80947267,13.46,-5.92,14.7043531,24.234015,-6.567875,25.10825492,10.794015,-0.577875,10.80947267,13.44,-5.99,14.71440451
06/04/2019 10:00,25.139545,-5.98856,25.8429792,10.819545,-0.56856,10.83447343,14.32,-5.42,15.31139445,25.129545,-6.10856,25.86133286,10.819545,-0.56856,10.83447343,14.31,-5.54,15.34495683
06/04/2019 10:30,25.64075,-4.102025,25.96679937,11.16075,-0.602025,11.1769752,14.48,-3.5,14.89699299,25.66075,-4.132025,25.99130087,11.16075,-0.602025,11.1769752,14.5,-3.53,14.9235016
06/04/2019 11:00,25.566725,-4.116515,25.89600593,11.386725,-0.616515,11.40340287,14.18,-3.5,14.60556058,25.576725,-4.146515,25.91066283,11.386725,-0.616515,11.40340287,14.19,-3.53,14.62248269
06/04/2019 11:30,25.63497,-4.099955,25.96076497,11.32497,-0.599955,11.34085056,14.31,-3.5,14.73180573,25.67497,-4.129955,26.0050113,11.32497,-0.599955,11.34085056,14.35,-3.53,14.77780092
06/04/2019 12:00,25.76076,-4.34271,26.12423943,11.18076,-0.59271,11.19645923,14.58,-3.75,15.05453088,25.78076,-4.36271,26.14729096,11.18076,-0.59271,11.19645923,14.6,-3.77,15.07888922
06/04/2019 12:30,25.69151,-4.21891,26.03560807,11.30151,-0.57891,11.31632737,14.39,-3.64,14.84323752,25.71151,-4.34891,26.07670924,11.30151,-0.57891,11.31632737,14.41,-3.77,14.89499916
06/04/2019 13:00,25.283005,-4.20825,25.63083514,11.533005,-0.63825,11.55065225,13.75,-3.57,14.20589314,25.313005,-4.40825,25.69398549,11.533005,-0.63825,11.55065225,13.78,-3.77,14.28640263
06/04/2019 13:30,25.143585,-4.983745,25.63274431,11.313585,-0.593745,11.32915437,13.83,-4.39,14.51003101,25.243585,-4.273745,25.60280219,11.313585,-0.593745,11.32915437,13.93,-3.68,14.4078902
06/04/2019 14:00,24.57533,-7.92721,25.82222885,11.35533,-0.62721,11.37263873,13.22,-7.3,15.10160256,24.83533,-3.80721,25.12545451,11.35533,-0.62721,11.37263873,13.48,-3.18,13.85001083
06/04/2019 14:30,24.210965,-5.183055,24.7595413,11.590965,-0.593055,11.606127,12.62,-4.59,13.42879369,24.230965,-5.273055,24.79808004,11.590965,-0.593055,11.606127,12.64,-4.68,13.47857559
06/04/2019 15:00,23.753405,-4.73476,24.22069779,10.263405,-0.55476,10.27838707,13.49,-4.18,14.12276531,23.753405,-4.80476,24.2344789,10.263405,-0.55476,10.27838707,13.49,-4.25,14.14364168
06/04/2019 15:30,23.643375,-4.695715,24.10516378,7.443375,-0.395715,7.453886352,16.2,-4.3,16.76096656,23.663375,-4.765715,24.1385036,7.443375,-0.395715,7.453886352,16.22,-4.37,16.79837194
06/04/2019 16:00,23.88435,-6.393385,24.72524108,10.77435,-0.563385,10.7890695,13.11,-5.83,14.34785698,23.91435,-6.403385,24.75680665,10.77435,-0.563385,10.7890695,13.14,-5.84,14.37933239
06/04/2019 16:30,23.65872,-6.52099,24.54095236,11.23872,-0.60099,11.25477748,12.42,-5.92,13.75873541,23.68872,-6.56099,24.58052166,11.23872,-0.60099,11.25477748,12.45,-5.96,13.80304677
06/04/2019 17:00,23.962095,-6.45268,24.81570221,11.092095,-0.53268,11.10487818,12.87,-5.92,14.16627333,23.962095,-6.49268,24.82613321,11.092095,-0.53268,11.10487818,12.87,-5.96,14.18303564
06/04/2019 17:30,24.11296,-6.458545,24.96292538,10.75296,-0.538545,10.76643764,13.36,-5.92,14.61287104,24.16296,-6.648545,25.06096141,10.75296,-0.538545,10.76643764,13.41,-6.11,14.7363564
06/04/2019 18:00,24.641905,-4.913725,25.12704072,10.711905,-0.553725,10.72620716,13.93,-4.36,14.59638654,24.401905,-7.333725,25.48011951,10.711905,-0.553725,10.72620716,13.69,-6.78,15.27692705
06/04/2019 18:30,25.012215,-4.10785,25.34729435,10.642215,-0.52785,10.65529754,14.37,-3.58,14.80923023,24.862215,-6.08785,25.59671175,10.642215,-0.52785,10.65529754,14.22,-5.56,15.26833324
06/04/2019 19:00,24.73665,-4.824085,25.20265163,10.54665,-0.584085,10.56281125,14.19,-4.24,14.80991897,24.76665,-4.844085,25.23592898,10.54665,-0.584085,10.56281125,14.22,-4.26,14.84439288
06/04/2019 19:30,24.664545,-4.799935,25.12725922,10.474545,-0.559935,10.48950047,14.19,-4.24,14.80991897,24.694545,-4.819935,25.16053112,10.474545,-0.559935,10.48950047,14.22,-4.26,14.84439288
06/04/2019 20:00,24.630735,-4.74094,25.08285508,10.440735,-0.50094,10.45274549,14.19,-4.24,14.80991897,24.660735,-4.76094,25.11609843,10.440735,-0.50094,10.45274549,14.22,-4.26,14.84439288
06/04/2019 20:30,24.52867,-4.80097,24.9940986,10.44867,-0.56097,10.46371789,14.08,-4.24,14.70455712,24.54867,-4.82097,25.01757283,10.44867,-0.56097,10.46371789,14.1,-4.26,14.72948064
06/04/2019 21:00,23.859705,-4.773025,24.33243289,10.449705,-0.533025,10.4632906,13.41,-4.24,14.06434143,23.879705,-4.793025,24.35597256,10.449705,-0.533025,10.4632906,13.43,-4.26,14.08944641
06/04/2019 21:30,23.137635,-4.778545,23.62593164,10.447635,-0.538545,10.461506,12.69,-4.24,13.37960014,23.147635,-4.798545,23.63977665,10.447635,-0.538545,10.461506,12.7,-4.26,13.39543206
06/04/2019 22:00,22.23729,-5.03545,22.80028121,10.44729,-0.55545,10.46204536,11.79,-4.48,12.61247398,22.23729,-5.23545,22.84528405,10.44729,-0.55545,10.46204536,11.79,-4.68,12.68489259
06/04/2019 22:30,20.81729,-5.97442,21.65763739,10.44729,-0.56442,10.46252543,10.37,-5.41,11.69636696,20.87729,-5.47442,21.5831071,10.44729,-0.56442,10.46252543,10.43,-4.91,11.52792262
06/04/2019 23:00,19.51798,-8.14888,21.15078695,10.44798,-0.51888,10.46085668,9.07,-7.63,11.85250185,19.57798,-7.66888,21.02638869,10.44798,-0.51888,10.46085668,9.13,-7.15,11.59652534
06/04/2019 23:30,18.563495,-8.028895,20.22539249,10.443495,-0.548895,10.45790962,8.12,-7.48,11.04014493,18.563495,-8.038895,20.22936429,10.443495,-0.548895,10.45790962,8.12,-7.49,11.04692265
07/04/2019 00:00,17.466945,-8.00854,19.21538135,10.446945,-0.52854,10.46030661,7.02,-7.48,10.25820647,17.466945,-8.01854,19.21955128,10.446945,-0.52854,10.46030661,7.02,-7.49,10.26550047
07/04/2019 00:30,16.488325,-8.13235,18.38477571,10.448325,-0.56235,10.46344746,6.04,-7.57,9.684343034,16.488325,-8.14235,18.38920131,10.448325,-0.56235,10.46344746,6.04,-7.58,9.692161782
07/04/2019 01:00,15.8066,-8.43128,17.9146612,10.4466,-0.49128,10.45814551,5.36,-7.94,9.579832984,15.8066,-8.45128,17.9240826,10.4466,-0.49128,10.45814551,5.36,-7.96,9.596415998
07/04/2019 01:30,15.806945,-6.36783,17.04138401,10.446945,-0.48783,10.45832864,5.36,-5.88,7.956381087,15.806945,-6.36783,17.04138401,10.446945,-0.48783,10.45832864,5.36,-5.88,7.956381087
07/04/2019 02:00,16.124875,-6.363,17.33491744,10.444875,-0.483,10.45603667,5.68,-5.88,8.175377667,16.064875,-6.363,17.2791197,10.444875,-0.483,10.45603667,5.62,-5.88,8.133805997
07/04/2019 02:30,15.80867,-6.386115,17.0498244,10.44867,-0.506115,10.46092047,5.36,-5.88,7.956381087,15.80867,-6.386115,17.0498244,10.44867,-0.506115,10.46092047,5.36,-5.88,7.956381087
07/04/2019 03:00,15.69177,-6.408195,16.94982622,10.44177,-0.528195,10.45512079,5.25,-5.88,7.882696239,15.67177,-6.408195,16.93131236,10.44177,-0.528195,10.45512079,5.23,-5.88,7.869390065
07/04/2019 03:30,15.041775,-6.42165,16.35520051,10.451775,-0.54165,10.46580075,4.59,-5.88,7.459390055,15.011775,-6.42165,16.32761395,10.451775,-0.54165,10.46580075,4.56,-5.88,7.440967679
07/04/2019 04:00,14.904875,-6.711985,16.34643819,10.444875,-0.521985,10.45791003,4.46,-6.19,7.629397093,14.924875,-6.571985,16.30775523,10.444875,-0.521985,10.45791003,4.48,-6.05,7.528140541
07/04/2019 04:30,14.19936,-8.27855,16.43642949,10.44936,-0.54855,10.46374844,3.75,-7.73,8.59158891,14.19936,-8.24855,16.42133982,10.44936,-0.54855,10.46374844,3.75,-7.7,8.564607405
07/04/2019 05:00,14.19936,-8.265095,16.42965671,10.44936,-0.535095,10.46305171,3.75,-7.73,8.59158891,14.19936,-8.405095,16.50052867,10.44936,-0.535095,10.46305171,3.75,-7.87,8.717763475
07/04/2019 05:30,14.196945,-8.162005,16.37594495,10.446945,-0.562005,10.46205092,3.75,-7.6,8.474815632,14.196945,-8.172005,16.38093139,10.446945,-0.562005,10.46205092,3.75,-7.61,8.483784533
07/04/2019 06:00,14.19591,-8.304385,16.44647898,10.44591,-0.494385,10.45760261,3.75,-7.81,8.66363665,14.19591,-8.314385,16.45153059,10.44591,-0.494385,10.45760261,3.75,-7.82,8.67265242
07/04/2019 06:30,14.99005,-8.04163,17.01086159,10.45005,-0.50163,10.46208285,4.54,-7.54,8.801318083,14.98005,-8.06163,17.01151893,10.45005,-0.50163,10.46208285,4.53,-7.56,8.813313792
07/04/2019 07:00,14.98867,-8.070265,17.02320198,10.44867,-0.530265,10.46211669,4.54,-7.54,8.801318083,14.97867,-8.090265,17.02389329,10.44867,-0.530265,10.46211669,4.53,-7.56,8.813313792
07/04/2019 07:30,16.03523,-8.06371,17.94859382,10.46523,-0.52371,10.47832578,5.57,-7.54,9.374246636,16.01523,-8.02371,17.91277517,10.46523,-0.52371,10.47832578,5.55,-7.5,9.330192924
07/04/2019 08:00,17.198695,-7.700605,18.84394935,10.498695,-0.520605,10.51159485,6.7,-7.18,9.820509152,17.138695,-8.100605,18.95665233,10.498695,-0.520605,10.51159485,6.64,-7.58,10.07700352
07/04/2019 08:30,18.91915,-7.92786,20.51304953,10.71915,-0.54786,10.73314154,8.2,-7.38,11.03197172,18.92915,-7.99786,20.54941567,10.71915,-0.54786,10.73314154,8.21,-7.45,11.08632491
07/04/2019 09:00,20.12254,-5.67199,20.90665173,10.60254,-0.53199,10.6158781,9.52,-5.14,10.81896483,19.79254,-8.74199,21.63716776,10.60254,-0.53199,10.6158781,9.19,-8.21,12.32315706
07/04/2019 09:30,21.756015,-2.503725,21.89960793,10.656015,-0.553725,10.67039208,11.1,-1.95,11.26998225,21.276015,-9.763725,23.40938146,10.656015,-0.553725,10.67039208,10.62,-9.21,14.05732905
07/04/2019 10:00,22.760525,-2.629925,22.91196202,10.710525,-0.539925,10.72412536,12.05,-2.09,12.22990597,22.390525,-9.239925,24.222135,10.710525,-0.539925,10.72412536,11.68,-8.7,14.5640791
07/04/2019 10:30,23.56376,-4.84925,24.05755621,10.97376,-0.56925,10.98851464,12.59,-4.28,13.29761257,23.56376,-4.85925,24.05957389,10.97376,-0.56925,10.98851464,12.59,-4.29,13.30083456
07/04/2019 11:00,23.97017,-4.877195,24.46131805,11.38017,-0.597195,11.39582867,12.59,-4.28,13.29761257,23.97017,-4.887195,24.46331386,11.38017,-0.597195,11.39582867,12.59,-4.29,13.30083456
07/04/2019 11:30,24.53575,-4.62237,24.96736535,11.50575,-0.60237,11.5215074,13.03,-4.02,13.63602948,24.56575,-4.71237,25.01364636,11.50575,-0.60237,11.5215074,13.06,-4.11,13.69144623
07/04/2019 12:00,24.573645,-4.744095,25.02739431,11.433645,-0.604095,11.44959251,13.14,-4.14,13.77676305,24.583645,-4.834095,25.05442228,11.433645,-0.604095,11.44959251,13.15,-4.23,13.81359475
07/04/2019 12:30,24.65058,-4.80961,25.1154025,11.51058,-0.59961,11.52618688,13.14,-4.21,13.79795999,24.66058,-4.82961,25.12905368,11.51058,-0.59961,11.52618688,13.15,-4.23,13.81359475
07/04/2019 13:00,24.509765,-4.800985,24.97554879,11.259765,-0.590985,11.27526368,13.25,-4.21,13.90275512,24.519765,-4.820985,24.98921311,11.259765,-0.590985,11.27526368,13.26,-4.23,13.9183512
07/04/2019 13:30,23.961805,-4.833415,24.44442676,11.201805,-0.623415,11.21913907,12.76,-4.21,13.43658067,23.971805,-4.853415,24.45819029,11.201805,-0.623415,11.21913907,12.77,-4.23,13.45235295
07/04/2019 14:00,23.533745,-7.63959,24.74268557,10.943745,-0.55959,10.95804251,12.59,-7.08,14.44418568,23.773745,-4.54959,24.20515896,10.943745,-0.55959,10.95804251,12.83,-3.99,13.43610807
07/04/2019 14:30,23.74837,-6.60717,24.65035036,10.53837,-0.54717,10.55256544,13.21,-6.06,14.53367469,23.74837,-6.80717,24.70470888,10.53837,-0.54717,10.55256544,13.21,-6.26,14.61819756
07/04/2019 15:00,23.444975,-7.008905,24.47021868,10.644975,-0.568905,10.6601663,12.8,-6.44,14.32876827,23.444975,-7.078905,24.49036032,10.644975,-0.568905,10.6601663,12.8,-6.51,14.36036559
07/04/2019 15:30,23.493855,-7.01753,24.51952182,10.473855,-0.57753,10.48976546,13.02,-6.44,14.52563252,23.503855,-7.21753,24.58706854,10.473855,-0.57753,10.48976546,13.03,-6.64,14.62431195
07/04/2019 16:00,23.288995,-7.16269,24.36557851,10.408995,-0.55269,10.42365786,12.88,-6.61,14.47710261,23.298995,-7.19269,24.38396927,10.408995,-0.55269,10.42365786,12.89,-6.64,14.49971379
07/04/2019 16:30,23.26392,-6.987515,24.29064305,10.60392,-0.547515,10.61804558,12.66,-6.44,14.20384455,23.25392,-7.057515,24.30130271,10.60392,-0.547515,10.61804558,12.65,-6.51,14.22682677
07/04/2019 17:00,23.622145,-4.82303,24.10948678,10.502145,-0.54303,10.51617474,13.12,-4.28,13.80046376,23.622145,-4.83303,24.11148924,10.502145,-0.54303,10.51617474,13.12,-4.29,13.80356838
07/04/2019 17:30,23.365845,-4.84373,23.8626158,10.315845,-0.56373,10.33123659,13.05,-4.28,13.73393243,23.435845,-4.85373,23.93318879,10.315845,-0.56373,10.33123659,13.12,-4.29,13.80356838
07/04/2019 18:00,23.34273,-4.81958,23.83508748,10.29273,-0.53958,10.30686361,13.05,-4.28,13.73393243,23.41273,-4.91958,23.92400872,10.29273,-0.53958,10.30686361,13.12,-4.38,13.83180393
07/04/2019 18:30,23.46369,-7.380625,24.59712125,10.14369,-0.560625,10.1591706,13.32,-6.82,14.96445121,23.53369,-3.600625,23.8075422,10.14369,-0.560625,10.1591706,13.39,-3.04,13.73075744
07/04/2019 19:00,22.995345,-9.624055,24.92806303,10.005345,-0.524055,10.01905995,12.99,-9.1,15.86033102,23.495345,-2.394055,23.617001,10.005345,-0.524055,10.01905995,13.49,-1.87,13.61899409
07/04/2019 19:30,23.101205,-9.599905,25.01647154,10.001205,-0.499905,10.01369095,13.1,-9.1,15.95054858,23.601205,-2.369905,23.71989307,10.001205,-0.499905,10.01369095,13.6,-1.87,13.72796052
07/04/2019 20:00,23.37296,-9.615085,25.27340734,10.06296,-0.515085,10.07613401,13.31,-9.1,16.12346427,23.55296,-2.385085,23.67341452,10.06296,-0.515085,10.07613401,13.49,-1.87,13.61899409
07/04/2019 20:30,24.062545,-5.009915,24.57855407,9.922545,-0.519915,9.936156746,14.14,-4.49,14.83575748,24.072545,-4.719915,24.5308993,9.922545,-0.519915,9.936156746,14.15,-4.2,14.76016599
07/04/2019 21:00,23.673665,-4.982005,24.19220512,10.093665,-0.562005,10.10929883,13.58,-4.42,14.28120443,23.713665,-5.062005,24.24792367,10.093665,-0.562005,10.10929883,13.62,-4.5,14.34414166
07/04/2019 21:30,22.24816,-7.89647,23.60794065,10.11816,-0.52647,10.13184744,12.13,-7.37,14.19344215,22.50816,-5.16647,23.09349863,10.11816,-0.52647,10.13184744,12.39,-4.64,13.23033257
07/04/2019 22:00,21.069895,-7.513375,22.36942733,10.139895,-0.543375,10.15444371,10.93,-6.97,12.96324805,21.069895,-7.643375,22.41342581,10.139895,-0.543375,10.15444371,10.93,-7.1,13.03360656
07/04/2019 22:30,19.773335,-8.031655,21.34226462,10.123335,-0.551655,10.13835464,9.65,-7.48,12.20954135,19.743335,-8.041655,21.31824317,10.123335,-0.551655,10.13835464,9.62,-7.49,12.19198507
07/04/2019 23:00,18.45715,-7.275085,19.83918466,10.16715,-0.515085,10.18018918,8.29,-6.76,10.69680794,18.45715,-7.285085,19.84285387,10.16715,-0.515085,10.18018918,8.29,-6.77,10.70313038
07/04/2019 23:30,17.03309,-7.971975,18.80634309,10.32309,-0.501975,10.33528742,6.71,-7.47,10.04116527,17.03309,-8.001975,18.81907965,10.32309,-0.501975,10.33528742,6.71,-7.5,10.06350337
08/04/2019 00:00,15.950675,-7.97508,17.83328164,10.320675,-0.50508,10.33302658,5.63,-7.47,9.354025871,15.960675,-8.00508,17.85565603,10.320675,-0.50508,10.33302658,5.64,-7.5,9.384007673
08/04/2019 00:30,15.276835,-8.094055,17.28859202,10.226835,-0.524055,10.24025331,5.05,-7.57,9.099857142,15.186835,-8.104055,17.21382191,10.226835,-0.524055,10.24025331,4.96,-7.58,9.058587086
08/04/2019 01:00,14.730945,-8.07508,16.7990374,10.170945,-0.50508,10.18347819,4.56,-7.57,8.837335571,14.730945,-8.08508,16.80384656,10.170945,-0.50508,10.18347819,4.56,-7.58,8.845903006
08/04/2019 01:30,14.824095,-8.057485,16.87236963,10.264095,-0.487485,10.27566483,4.56,-7.57,8.837335571,14.824095,-8.067485,16.87714747,10.264095,-0.487485,10.27566483,4.56,-7.58,8.845903006
08/04/2019 02:00,14.82789,-8.058865,16.87636297,10.26789,-0.488865,10.2795211,4.56,-7.57,8.837335571,14.82789,-8.068865,16.88114049,10.26789,-0.488865,10.2795211,4.56,-7.58,8.845903006
08/04/2019 02:30,14.857865,-8.075425,16.91060736,10.217865,-0.505425,10.23035774,4.64,-7.57,8.878879434,14.857865,-8.155425,16.94895599,10.217865,-0.505425,10.23035774,4.64,-7.65,8.947183915
08/04/2019 03:00,14.74135,-8.139905,16.83940181,10.29135,-0.499905,10.30348435,4.45,-7.64,8.841498742,14.66135,-8.149905,16.77427004,10.29135,-0.499905,10.30348435,4.37,-7.65,8.810187285
08/04/2019 03:30,14.353035,-8.151635,16.50632506,10.213035,-0.511635,10.22584247,4.14,-7.64,8.689602983,14.333035,-8.241635,16.53361545,10.213035,-0.511635,10.22584247,4.12,-7.73,8.759412081
08/04/2019 04:00,14.132085,-8.388195,16.43403912,10.382085,-0.528195,10.39551244,3.75,-7.86,8.708736992,14.132085,-8.398195,16.43914553,10.382085,-0.528195,10.39551244,3.75,-7.87,8.717763475
08/04/2019 04:30,13.83711,-8.434735,16.20525741,10.08711,-0.504735,10.09972998,3.75,-7.93,8.771966712,13.83711,-8.474735,16.2261131,10.08711,-0.504735,10.09972998,3.75,-7.97,8.808143959
08/04/2019 05:00,14.101725,-8.44888,16.43904563,10.351725,-0.51888,10.36472127,3.75,-7.93,8.771966712,14.101725,-8.48888,16.45963947,10.351725,-0.51888,10.36472127,3.75,-7.97,8.808143959
08/04/2019 05:30,14.801085,-8.058545,16.85266343,10.451085,-0.538545,10.46495143,4.35,-7.52,8.687514029,14.761085,-8.078545,16.82713641,10.451085,-0.538545,10.46495143,4.31,-7.54,8.684912205
08/04/2019 06:00,15.204875,-8.013005,17.18710193,10.444875,-0.493005,10.45650361,4.76,-7.52,8.89988764,15.194875,-8.033005,17.18759424,10.444875,-0.493005,10.45650361,4.75,-7.54,8.911458915
08/04/2019 06:30,17.196945,-7.935445,18.93954077,10.446945,-0.545445,10.46117441,6.75,-7.39,10.00872619,17.176945,-7.985445,18.94240669,10.446945,-0.545445,10.46117441,6.73,-7.44,10.03227292
08/04/2019 07:00,18.98692,-7.40647,20.38035645,10.39692,-0.52647,10.41024093,8.59,-6.88,11.00556677,18.97692,-7.46647,20.39293179,10.39692,-0.52647,10.41024093,8.58,-6.94,11.03539759
08/04/2019 07:30,21.627495,-5.95406,22.4321058,10.167495,-0.53406,10.18151141,11.46,-5.42,12.67706591,21.597495,-6.15406,22.45716466,10.167495,-0.53406,10.18151141,11.43,-5.62,12.73692663
08/04/2019 08:00,23.59874,-5.76889,24.29363335,9.89874,-0.53889,9.913397804,13.7,-5.23,14.6643411,23.60874,-5.84889,24.3224612,9.89874,-0.53889,9.913397804,13.71,-5.31,14.70238756
08/04/2019 08:30,24.596925,-6.430955,25.42372714,10.406925,-0.530955,10.4204607,14.19,-5.9,15.36769664,24.596925,-6.450955,25.42879352,10.406925,-0.530955,10.4204607,14.19,-5.92,15.37538617
08/04/2019 09:00,24.855755,-6.408875,25.66870147,10.135755,-0.508875,10.14852123,14.72,-5.9,15.85838579,24.845755,-6.428875,25.66402103,10.135755,-0.508875,10.14852123,14.71,-5.92,15.85656016
08/04/2019 09:30,25.97829,-4.993725,26.45390029,10.37829,-0.553725,10.39305127,15.6,-4.44,16.21954377,25.95829,-4.993725,26.43426014,10.37829,-0.553725,10.39305127,15.58,-4.44,16.20030864
08/04/2019 10:00,26.94103,-3.99716,27.23593923,10.34103,-0.52716,10.35445793,16.6,-3.47,16.95880008,26.93103,-3.99716,27.22604755,10.34103,-0.52716,10.35445793,16.59,-3.47,16.94901177
08/04/2019 10:30,27.07903,-4.025795,27.37664865,10.47903,-0.555795,10.49375899,16.6,-3.47,16.95880008,27.06903,-4.025795,27.3667574,10.47903,-0.555795,10.49375899,16.59,-3.47,16.94901177
08/04/2019 11:00,27.180065,-4.041665,27.478919,10.480065,-0.571665,10.49564497,16.7,-3.47,17.05669663,27.180065,-4.041665,27.478919,10.480065,-0.571665,10.49564497,16.7,-3.47,17.05669663
08/04/2019 11:30,27.53422,-4.07444,27.83404987,10.51422,-0.60444,10.53157965,17.02,-3.47,17.37012665,27.55422,-4.07444,27.85383459,10.51422,-0.60444,10.53157965,17.04,-3.47,17.38972398
08/04/2019 12:00,27.635305,-4.07375,27.93394926,10.615305,-0.60375,10.63246041,17.02,-3.47,17.37012665,27.655305,-4.07375,27.95373559,10.615305,-0.60375,10.63246041,17.04,-3.47,17.38972398
08/04/2019 12:30,27.330765,-4.06616,27.63158288,10.500765,-0.59616,10.51767428,16.83,-3.47,17.18399837,27.340765,-4.06616,27.64147405,10.500765,-0.59616,10.51767428,16.84,-3.47,17.19379248
08/04/2019 13:00,27.28688,-3.994745,27.57774116,10.31688,-0.524745,10.33021637,16.97,-3.47,17.32113738,27.28688,-3.994745,27.57774116,10.31688,-0.524745,10.33021637,16.97,-3.47,17.32113738
08/04/2019 13:30,26.865805,-4.052705,27.16976069,10.235805,-0.582705,10.25237773,16.63,-3.47,16.98816647,26.875805,-4.052705,27.17964886,10.235805,-0.582705,10.25237773,16.64,-3.47,16.99795576
08/04/2019 14:00,26.265615,-4.040975,26.57464977,10.545615,-0.570975,10.56106094,15.72,-3.47,16.09842539,26.275615,-4.040975,26.58453352,10.545615,-0.570975,10.56106094,15.73,-3.47,16.10819046
08/04/2019 14:30,26.06661,-4.04201,26.37813492,10.46661,-0.57201,10.48222879,15.6,-3.47,15.98126716,26.05661,-4.04201,26.36825306,10.46661,-0.57201,10.48222879,15.59,-3.47,15.97150588
08/04/2019 15:00,25.7981,-4.646,26.21311274,3.0981,-0.276,3.11036969,22.7,-4.37,23.1168099,25.8281,-4.656,26.24441056,3.0981,-0.276,3.11036969,22.73,-4.38,23.14815975
08/04/2019 15:30,24.74617,-5.37804,25.32382759,8.89617,1.85196,9.086891466,15.85,-7.23,17.42111937,24.77617,-5.14804,25.3053535,8.89617,1.85196,9.086891466,15.88,-7,17.35437697
08/04/2019 16:00,24.829725,-4.28652,25.19701366,9.799725,2.13348,10.0292745,15.03,-6.42,16.34372357,24.839725,-4.29652,25.20857041,9.799725,2.13348,10.0292745,15.04,-6.43,16.35684872
08/04/2019 16:30,25.048795,-4.350215,25.42373894,10.698795,2.329785,10.94952568,14.35,-6.68,15.82861017,25.038795,-4.350215,25.41388647,10.698795,2.329785,10.94952568,14.34,-6.68,15.81954487
08/04/2019 17:00,25.3141,-4.28984,25.67501482,10.9641,2.39016,11.2216021,14.35,-6.68,15.82861017,25.3041,-4.28984,25.66515545,10.9641,2.39016,11.2216021,14.34,-6.68,15.81954487
08/04/2019 17:30,25.28589,-4.338885,25.65545081,11.09589,1.541115,11.20240199,14.19,-5.88,15.3600293,25.28589,-4.338885,25.65545081,11.09589,1.541115,11.20240199,14.19,-5.88,15.3600293
08/04/2019 18:00,25.208955,-4.32405,25.57711517,11.018955,1.55595,11.12826805,14.19,-5.88,15.3600293,25.208955,-4.32405,25.57711517,11.018955,1.55595,11.12826805,14.19,-5.88,15.3600293
08/04/2019 18:30,25.11853,-4.332675,25.489461,10.85853,1.547325,10.96822175,14.26,-5.88,15.42472042,25.04853,-4.332675,25.42048245,10.85853,1.547325,10.96822175,14.19,-5.88,15.3600293
08/04/2019 19:00,25.278765,-4.329225,25.64679608,10.638765,1.550775,10.75119639,14.64,-5.88,15.77669167,25.258765,-4.329225,25.6270833,10.638765,1.550775,10.75119639,14.62,-5.88,15.75813441
08/04/2019 19:30,25.45454,-4.3275,25.81977658,10.46454,1.5525,10.57907622,14.99,-5.88,16.10200298,25.45454,-4.3275,25.81977658,10.46454,1.5525,10.57907622,14.99,-5.88,16.10200298
08/04/2019 20:00,25.41383,-4.308525,25.7764649,10.42383,1.571475,10.54162063,14.99,-5.88,16.10200298,25.41383,-4.398525,25.79166101,10.42383,1.571475,10.54162063,14.99,-5.97,16.13508599
08/04/2019 20:30,25.806605,-4.36956,26.17391672,10.456605,1.57044,10.57387677,15.35,-5.94,16.45922538,25.816605,-4.48956,26.2040692,10.456605,1.57044,10.57387677,15.36,-6.06,16.51221366
08/04/2019 21:00,24.89453,-4.77818,25.34893741,10.44453,1.57182,10.56214112,14.45,-6.35,15.78369412,24.89453,-4.99818,25.39132583,10.44453,1.57182,10.56214112,14.45,-6.57,15.87348103
08/04/2019 21:30,23.35936,-6.50714,24.24876431,10.44936,1.58286,10.56856519,12.91,-8.09,15.23536019,23.35936,-6.69714,24.30043999,10.44936,1.58286,10.56856519,12.91,-8.28,15.33709555
08/04/2019 22:00,21.679705,-7.445765,22.92267492,10.449705,1.574235,10.56761801,11.23,-9.02,14.40393349,21.689705,-7.495765,22.94841598,10.449705,1.574235,10.56761801,11.24,-9.07,14.44307793
08/04/2019 22:30,20.22969,-6.10784,21.13163664,10.41969,1.56216,10.53614178,9.81,-7.67,12.45250979,20.22969,-6.18784,21.15489828,10.41969,1.56216,10.53614178,9.81,-7.75,12.50194385
08/04/2019 23:00,18.656255,-7.118175,19.96808118,10.446255,1.581825,10.56534021,8.21,-8.7,11.96219461,18.686255,-7.138175,20.00324144,10.446255,1.581825,10.56534021,8.24,-8.72,11.99733304
08/04/2019 23:30,17.14867,-7.667485,18.78476002,10.44867,1.582515,10.56783131,6.7,-9.25,11.42158045,17.14867,-7.777485,18.82992713,10.44867,1.582515,10.56783131,6.7,-9.36,11.51084706
09/04/2019 00:00,15.969015,-8.119915,17.914867,10.449015,1.550085,10.5633649,5.52,-9.67,11.13459923,15.929015,-8.229915,17.92944561,10.449015,1.550085,10.5633649,5.48,-9.78,11.21065565
09/04/2019 00:30,15.10522,-8.324395,17.24712218,10.44522,1.555605,10.56042271,4.66,-9.88,10.92382717,15.12522,-8.324395,17.2646411,10.44522,1.555605,10.56042271,4.68,-9.88,10.93237394
09/04/2019 01:00,14.266255,-8.31922,16.51470415,10.446255,1.56078,10.56220989,3.82,-9.88,10.59277112,14.256255,-8.31922,16.5060664,10.446255,1.56078,10.56220989,3.81,-9.88,10.58916899
09/04/2019 01:30,14.20143,-8.31508,16.45664515,10.45143,1.56492,10.56794037,3.75,-9.88,10.56772918,14.26143,-8.31508,16.5084506,10.45143,1.56492,10.56794037,3.81,-9.88,10.58916899
09/04/2019 02:00,14.982115,-8.32405,17.13924089,10.442115,1.55595,10.55740243,4.54,-9.88,10.87317801,14.972115,-8.32405,17.13050017,10.442115,1.55595,10.55740243,4.53,-9.88,10.86900639
09/04/2019 02:30,14.76798,-8.31439,16.94763448,10.44798,1.56561,10.56463065,4.32,-9.88,10.78317208,14.68798,-8.31439,16.877969,10.44798,1.56561,10.56463065,4.24,-9.88,10.75137201
09/04/2019 03:00,14.19246,-8.325085,16.45396491,10.44246,1.554915,10.55759118,3.75,-9.88,10.56772918,14.19246,-8.325085,16.45396491,10.44246,1.554915,10.55759118,3.75,-9.88,10.56772918
09/04/2019 03:30,14.19591,-8.326465,16.45763896,10.44591,1.553535,10.56080048,3.75,-9.88,10.56772918,14.19591,-8.326465,16.45763896,10.44591,1.553535,10.56080048,3.75,-9.88,10.56772918
09/04/2019 04:00,14.19936,-8.316115,16.45538189,10.44936,1.563885,10.56573995,3.75,-9.88,10.56772918,14.19936,-8.316115,16.45538189,10.44936,1.563885,10.56573995,3.75,-9.88,10.56772918
09/04/2019 04:30,14.202465,-8.3344,16.46730808,10.452465,1.5456,10.56612057,3.75,-9.88,10.56772918,14.202465,-8.3344,16.46730808,10.452465,1.5456,10.56612057,3.75,-9.88,10.56772918
09/04/2019 05:00,14.193495,-8.331295,16.45800039,10.443495,1.548705,10.55770216,3.75,-9.88,10.56772918,14.193495,-8.331295,16.45800039,10.443495,1.548705,10.55770216,3.75,-9.88,10.56772918
09/04/2019 05:30,14.34867,-8.31853,16.58560436,10.44867,1.56147,10.56470034,3.9,-9.88,10.62188307,14.32867,-8.31853,16.56830484,10.44867,1.56147,10.56470034,3.88,-9.88,10.61455604
09/04/2019 06:00,15.132805,-7.901255,17.07136836,10.442805,1.628745,10.56905798,4.69,-9.53,10.62153473,15.122805,-8.011255,17.11372075,10.442805,1.628745,10.56905798,4.68,-9.64,10.71596939
09/04/2019 06:30,17.07798,-7.662325,18.71813627,10.44798,1.557675,10.56345765,6.63,-9.22,11.35628901,17.05798,-7.782325,18.74938037,10.44798,1.557675,10.56345765,6.61,-9.34,11.44236427
09/04/2019 07:00,18.942805,-7.361285,20.32285359,10.442805,1.568715,10.55997363,8.5,-8.93,12.32862117,18.932805,-7.531285,20.37575419,10.442805,1.568715,10.55997363,8.49,-9.1,12.44548513
09/04/2019 07:30,21.438315,-5.60473,22.15884357,10.428315,1.57527,10.5466217,11.01,-7.18,13.14429534,21.428315,-5.61473,22.15170144,10.428315,1.57527,10.5466217,11,-7.19,13.14138882
09/04/2019 08:00,23.21075,-5.991635,23.97162084,10.47075,1.558365,10.58608082,12.74,-7.55,14.80912219,23.17075,-5.881635,23.9055911,10.47075,1.558365,10.58608082,12.7,-7.44,14.71881789
09/04/2019 08:30,24.161445,-6.77335,25.09290128,10.481445,1.57665,10.59936387,13.68,-8.35,16.02700533,24.161445,-6.65335,25.06077594,10.481445,1.57665,10.59936387,13.68,-8.23,15.96481444
09/04/2019 09:00,24.674415,-6.28763,25.46293476,8.834415,1.29237,8.928443795,15.84,-7.58,17.56023918,24.664415,-6.29763,25.45571666,8.834415,1.29237,8.928443795,15.83,-7.59,17.55554044
09/04/2019 09:30,25.69423,-5.930255,26.36970572,10.53423,1.559745,10.64907537,15.16,-7.49,16.90933766,25.69423,-5.950255,26.3742107,10.53423,1.559745,10.64907537,15.16,-7.51,16.91820617
09/04/2019 10:00,26.34596,-5.93888,27.00703434,10.54596,1.55112,10.65942051,15.8,-7.49,17.48542536,26.34596,-5.95888,27.01143941,10.54596,1.55112,10.65942051,15.8,-7.51,17.49400183
09/04/2019 10:30,26.719395,-5.93267,27.3701049,10.519395,1.55733,10.63404664,16.2,-7.49,17.84769173,26.709395,-5.95267,27.36468639,10.519395,1.55733,10.63404664,16.19,-7.51,17.84702216
09/04/2019 11:00,26.771835,-5.933015,27.42137517,10.571835,1.556985,10.68587374,16.2,-7.49,17.84769173,26.761835,-5.953015,27.41594792,10.571835,1.556985,10.68587374,16.19,-7.51,17.84702216
09/04/2019 11:30,27.37389,-4.97681,27.82262553,10.54389,1.55319,10.65767402,16.83,-6.53,18.05241812,27.30389,-5.67681,27.88778551,10.54389,1.55319,10.65767402,16.76,-7.23,18.25295866
09/04/2019 12:00,27.918705,-3.522325,28.14002243,10.518705,1.557675,10.63341461,17.4,-5.08,18.12640064,27.918705,-3.522325,28.14002243,10.518705,1.557675,10.63341461,17.4,-5.08,18.12640064
09/04/2019 12:30,27.92526,-3.528535,28.1473037,10.52526,1.551465,10.63899157,17.4,-5.08,18.12640064,27.92526,-3.528535,28.1473037,10.52526,1.551465,10.63899157,17.4,-5.08,18.12640064
09/04/2019 13:00,27.91244,-3.46471,28.12665146,11.09244,1.61529,11.20943294,16.82,-5.08,17.57039556,27.91244,-3.46471,28.12665146,11.09244,1.61529,11.20943294,16.82,-5.08,17.57039556
09/04/2019 13:30,27.83033,-3.47092,28.04593649,11.01033,1.60908,11.12728651,16.82,-5.08,17.57039556,27.89033,-3.47092,28.10547621,11.01033,1.60908,11.12728651,16.88,-5.08,17.62784161
09/04/2019 14:00,27.489765,-3.540265,27.71679375,10.569765,1.539735,10.68132557,16.92,-5.08,17.66614842,27.449765,-3.610265,27.68616282,10.569765,1.539735,10.68132557,16.88,-5.15,17.64814155
09/04/2019 14:30,27.193935,-3.704055,27.44503824,10.633935,1.545945,10.74572099,16.56,-5.25,17.37227964,27.183935,-3.944055,27.46856188,10.633935,1.545945,10.74572099,16.55,-5.49,17.43681737
09/04/2019 15:00,27.15564,-3.638885,27.3983625,10.59564,1.541115,10.70712952,16.56,-5.18,17.35125356,27.14564,-3.878885,27.42136977,10.59564,1.541115,10.70712952,16.55,-5.42,17.41490454
09/04/2019 15:30,26.91873,-3.92854,27.2038867,10.56873,1.54146,10.68055021,16.35,-5.47,17.24074824,26.87873,-4.07854,27.18640497,10.56873,1.54146,10.68055021,16.31,-5.62,17.25110141
09/04/2019 16:00,27.13353,-4.13577,27.44691319,10.51353,1.56423,10.62925814,16.62,-5.7,17.57027035,27.13353,-4.24577,27.46370356,10.51353,1.56423,10.62925814,16.62,-5.81,17.60626309
09/04/2019 16:30,27.420435,-4.077845,27.72199624,10.530435,1.552155,10.64421187,16.89,-5.63,17.80362323,27.470435,-4.257845,27.79845397,10.530435,1.552155,10.64421187,16.94,-5.81,17.90864875
09/04/2019 17:00,27.925255,-3.74577,28.17535554,10.515255,1.56423,10.63096436,17.41,-5.31,18.20176365,27.925255,-4.11577,28.22692738,10.515255,1.56423,10.63096436,17.41,-5.68,18.31312371
09/04/2019 17:30,28.09803,-4.08819,28.39388292,10.54803,1.55181,10.66156889,17.55,-5.64,18.43399306,28.09803,-4.22819,28.41437806,10.54803,1.55181,10.66156889,17.55,-5.78,18.4773077
09/04/2019 18:00,28.23423,-4.32716,28.5638943,10.53423,1.54284,10.64661246,17.7,-5.87,18.64797308,28.29423,-4.33716,28.62471673,10.53423,1.54284,10.64661246,17.76,-5.88,18.70807312
09/04/2019 18:30,27.951815,-4.318535,28.28345287,10.531815,1.551465,10.64547654,17.42,-5.87,18.38241823,27.961815,-4.328535,28.29486373,10.531815,1.551465,10.64547654,17.43,-5.88,18.39508902
09/04/2019 19:00,27.930425,-4.29197,28.25826688,10.510425,1.57803,10.62822715,17.42,-5.87,18.38241823,27.940425,-4.30197,28.26967094,10.510425,1.57803,10.62822715,17.43,-5.88,18.39508902
09/04/2019 19:30,27.629365,-4.292315,27.96079002,10.459365,1.577685,10.57768435,17.17,-5.87,18.14568268,27.619365,-4.302315,27.952446,10.459365,1.577685,10.57768435,17.16,-5.88,18.13945975
09/04/2019 20:00,27.11936,-4.29956,27.45807537,10.44936,1.57044,10.56671218,16.67,-5.87,17.67330756,27.13936,-4.30956,27.47939535,10.44936,1.57044,10.56671218,16.69,-5.88,17.69549378
09/04/2019 20:30,26.724875,-4.29956,27.06852711,10.444875,1.57044,10.56227701,16.28,-5.87,17.30593251,26.714875,-4.30956,27.06024489,10.444875,1.57044,10.56227701,16.27,-5.88,17.29992197
09/04/2019 21:00,25.60522,-4.51335,25.99995422,10.44522,1.57665,10.56354325,15.16,-6.09,16.33749369,25.57522,-4.58335,25.98266682,10.44522,1.57665,10.56354325,15.13,-6.16,16.33592666
09/04/2019 21:30,24.116945,-5.8799,24.82338132,10.446945,1.5801,10.56576433,13.67,-7.46,15.5730697,24.106945,-5.9999,24.84237503,10.446945,1.5801,10.56576433,13.66,-7.58,15.62216374
09/04/2019 22:00,22.37212,-7.507485,23.59817968,10.45212,1.582515,10.57124242,11.92,-9.09,14.99048031,22.36212,-7.507485,23.58869945,10.45212,1.582515,10.57124242,11.91,-9.09,14.98252983
09/04/2019 22:30,20.72453,-7.517835,22.04595171,10.44453,1.572165,10.56219247,10.28,-9.09,13.72248155,20.69453,-7.517835,22.01775227,10.44453,1.572165,10.56219247,10.25,-9.09,13.7000219
09/04/2019 23:00,19.12212,-7.71197,20.61867975,10.45212,1.57803,10.57057194,8.67,-9.29,12.70720268,19.11212,-7.83197,20.65460929,10.45212,1.57803,10.57057194,8.66,-9.41,12.78842054
09/04/2019 23:30,17.64453,-8.119565,19.423099,10.44453,1.560435,10.56045285,7.2,-9.68,12.06409549,17.62453,-8.249565,19.45968603,10.44453,1.560435,10.56045285,7.18,-9.81,12.15682936
10/04/2019 00:00,16.335565,-8.120255,18.24251148,10.445565,1.559745,10.56137456,5.89,-9.68,11.33112969,16.315565,-8.140255,18.23352442,10.445565,1.559745,10.56137456,5.87,-9.7,11.33785253
10/04/2019 00:30,15.619015,-6.035075,16.74442474,10.449015,1.574925,10.56703853,5.17,-7.61,9.200054348,15.609015,-6.045075,16.73870607,10.449015,1.574925,10.56703853,5.16,-7.62,9.20271699
10/04/2019 01:00,14.793495,-8.316455,16.97088442,10.443495,1.573545,10.56137452,4.35,-9.89,10.80437874,14.753495,-8.316455,16.93602782,10.443495,1.573545,10.56137452,4.31,-9.89,10.78833629
10/04/2019 01:30,14.99074,-8.32301,17.14627602,10.45074,1.56699,10.56756472,4.54,-9.89,10.88226539,14.96074,-8.32301,17.12005365,10.45074,1.56699,10.56756472,4.51,-9.89,10.86978381
10/04/2019 02:00,14.98867,-8.330255,17.14798463,10.44867,1.559745,10.56444552,4.54,-9.89,10.88226539,14.95867,-8.330255,17.1217685,10.44867,1.559745,10.56444552,4.51,-9.89,10.86978381
10/04/2019 02:30,14.9866,-8.32439,17.14332664,10.4466,1.56561,10.56326589,4.54,-9.89,10.88226539,14.9566,-8.32439,17.11710701,10.4466,1.56561,10.56326589,4.51,-9.89,10.86978381
10/04/2019 03:00,14.84074,-8.330255,17.01883404,10.45074,1.559745,10.56649284,4.39,-9.89,10.82054527,14.82074,-8.330255,17.00139649,10.45074,1.559745,10.56649284,4.37,-9.89,10.81244653
10/04/2019 03:30,14.2566,-8.323355,16.50844881,10.4466,1.566645,10.56341934,3.81,-9.89,10.59849989,14.2366,-8.323355,16.49118001,10.4466,1.566645,10.56341934,3.79,-9.89,10.59132664
10/04/2019 04:00,14.263155,-8.32853,16.51671888,10.453155,1.56147,10.56913611,3.81,-9.89,10.59849989,14.243155,-8.32853,16.49945079,10.453155,1.56147,10.56913611,3.79,-9.89,10.59132664
10/04/2019 04:30,14.254875,-8.32163,16.5060894,10.444875,1.56837,10.56196943,3.81,-9.89,10.59849989,14.234875,-8.32163,16.48882022,10.444875,1.56837,10.56196943,3.79,-9.89,10.59132664
10/04/2019 05:00,14.257635,-8.327495,16.51143025,10.447635,1.562505,10.56382975,3.81,-9.89,10.59849989,14.237635,-8.327495,16.49416331,10.447635,1.562505,10.56382975,3.79,-9.89,10.59132664
10/04/2019 05:30,14.99005,-8.326115,17.14718023,10.45005,1.563885,10.56642235,4.54,-9.89,10.88226539,14.97005,-8.326115,17.129699,10.45005,1.563885,10.56642235,4.52,-9.89,10.87393673
10/04/2019 06:00,15.65281,-8.24956,17.69366274,10.45281,1.57044,10.57012387,5.2,-9.82,11.11181353,15.59281,-8.31956,17.67344908,10.45281,1.57044,10.57012387,5.14,-9.89,11.14592751
10/04/2019 06:30,17.41522,-7.52818,18.97270096,10.44522,1.57182,10.56282344,6.97,-9.1,11.46258697,17.39522,-7.52818,18.95434444,10.44522,1.57182,10.56282344,6.95,-9.1,11.45043667
10/04/2019 07:00,19.13449,-7.53301,20.56392344,10.36449,1.56699,10.48227602,8.77,-9.1,12.63815255,19.04449,-7.53301,20.48020603,10.36449,1.56699,10.48227602,8.68,-9.1,12.57586578
10/04/2019 07:30,21.95452,-6.739565,22.96568494,10.42452,1.560435,10.54066291,11.53,-8.3,14.20672024,21.95452,-6.949565,23.02818712,10.42452,1.560435,10.54066291,11.53,-8.51,14.33042218
10/04/2019 08:00,24.25352,-4.47336,24.66260696,10.49352,1.55664,10.60835002,13.76,-6.03,15.02326529,24.20352,-4.91336,24.69719593,10.49352,1.55664,10.60835002,13.71,-6.47,15.15998021
10/04/2019 08:30,25.432125,-4.32474,25.79721609,10.462125,1.55526,10.57709285,14.97,-5.88,16.08338584,25.422125,-4.32474,25.78735767,10.462125,1.55526,10.57709285,14.96,-5.88,16.07407851
10/04/2019 09:00,25.86682,-4.38132,26.23524999,10.19682,1.49868,10.30636599,15.67,-5.88,16.73688442,25.89682,-4.38132,26.26482916,10.19682,1.49868,10.30636599,15.7,-5.88,16.7649754
10/04/2019 09:30,26.82175,-3.81303,27.091428,10.40175,1.52697,10.51323168,16.42,-5.34,17.26649936,26.79175,-4.12303,27.10714379,10.40175,1.52697,10.51323168,16.39,-5.65,17.33651061
10/04/2019 10:00,27.258425,-4.89026,27.69361617,10.648425,1.54974,10.76060635,16.61,-6.44,17.81476073,27.258425,-4.91026,27.69715485,10.648425,1.54974,10.76060635,16.61,-6.46,17.82200045
10/04/2019 10:30,27.467775,-5.93405,28.10145215,10.727775,1.55595,10.84002476,16.74,-7.49,18.33923935,27.467775,-5.93405,28.10145215,10.727775,1.55595,10.84002476,16.74,-7.49,18.33923935
10/04/2019 11:00,27.52132,-5.942675,28.15561118,10.92132,1.547325,11.03038735,16.6,-7.49,18.21153755,27.51132,-5.942675,28.14583654,10.92132,1.547325,11.03038735,16.59,-7.49,18.20242292
10/04/2019 11:30,26.71946,-5.977175,27.37984959,11.33946,1.512825,11.43992975,15.38,-7.49,17.10685535,26.74946,-5.977175,27.40912679,11.33946,1.512825,11.43992975,15.41,-7.49,17.13383203
10/04/2019 12:00,26.40032,-5.982695,27.06971621,11.68032,1.507305,11.77717469,14.72,-7.49,16.51600739,26.37032,-5.982695,27.04045888,11.68032,1.507305,11.77717469,14.69,-7.49,16.4892753
10/04/2019 12:30,26.521455,-5.98304,27.18794481,11.881455,1.50696,11.97663982,14.64,-7.49,16.44474688,26.481455,-5.98304,27.1489268,11.881455,1.50696,11.97663982,14.6,-7.49,16.40914684
10/04/2019 13:00,25.90034,-5.96438,26.57821365,12.41034,1.58562,12.51122415,13.49,-7.55,15.45906207,25.89034,-6.00438,26.57747702,12.41034,1.58562,12.51122415,13.48,-7.59,15.46992243
10/04/2019 13:30,25.801375,-5.159555,26.31220173,12.411375,1.580445,12.51159605,13.39,-6.74,14.99065375,25.821375,-5.349555,26.36970128,12.411375,1.580445,12.51159605,13.41,-6.93,15.09480043
10/04/2019 14:00,25.311415,-4.380285,25.68763566,11.801415,1.499715,11.89632469,13.51,-5.88,14.73412705,25.341415,-4.380285,25.71719679,11.801415,1.499715,11.89632469,13.54,-5.88,14.76163948
10/04/2019 14:30,25.12145,-4.35096,25.4954526,11.87145,1.52904,11.96951496,13.25,-5.88,14.49609948,25.13145,-4.35096,25.50530596,11.87145,1.52904,11.96951496,13.26,-5.88,14.50524043
10/04/2019 15:00,24.966875,-4.28679,25.3322209,12.376875,1.59321,12.47899647,12.59,-5.88,13.89541291,24.966875,-4.28679,25.3322209,12.376875,1.59321,12.47899647,12.59,-5.88,13.89541291
10/04/2019 15:30,24.83885,-4.28817,25.20628634,12.18885,1.59183,12.29235482,12.65,-5.88,13.94979928,24.84885,-4.28817,25.21614063,12.18885,1.59183,12.29235482,12.66,-5.88,13.95886815
