Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/04/2019 16:00,25.04025,-4.364415,25.41775439,11.54025,1.515585,11.63934568,13.5,-5.88,14.7249584,25.07025,-4.364415,25.44730935,11.54025,1.515585,11.63934568,13.53,-5.88,14.75246759
10/04/2019 16:30,25.319535,-4.568855,25.7284529,12.179535,1.601145,12.28432897,13.14,-6.17,14.51649062,25.329535,-4.558855,25.73652079,12.179535,1.601145,12.28432897,13.15,-6.16,14.52129815
10/04/2019 17:00,25.473635,-6.298315,26.24070982,16.243635,1.991685,16.36528298,9.23,-8.29,12.40632903,25.463635,-6.298315,26.23100225,16.243635,1.991685,16.36528298,9.22,-8.29,12.39889108
10/04/2019 17:30,25.64832,-6.47923,26.4540496,11.12832,1.54077,11.23447721,14.52,-8.02,16.58767012,25.64832,-6.74923,26.52147101,11.12832,1.54077,11.23447721,14.52,-8.29,16.71988337
10/04/2019 18:00,25.70329,-6.626465,26.54372158,10.72329,1.553535,10.8352397,14.98,-8.18,17.06788798,25.71329,-6.736465,26.58106927,10.72329,1.553535,10.8352397,14.99,-8.29,17.1296293
10/04/2019 18:30,25.94709,-6.49026,26.74649424,10.73709,1.54974,10.84835452,15.21,-8.04,17.20423494,25.92709,-6.74026,26.78889883,10.73709,1.54974,10.84835452,15.19,-8.29,17.30491838
10/04/2019 19:00,26.242215,-6.48888,27.03256206,10.642215,1.55112,10.75466008,15.6,-8.04,17.54997436,26.242215,-6.73888,27.09365888,10.642215,1.55112,10.75466008,15.6,-8.29,17.66590218
10/04/2019 19:30,26.291115,-6.706795,27.13307626,10.511115,1.583205,10.62967905,15.78,-8.29,17.82505259,26.291115,-6.706795,27.13307626,10.511115,1.583205,10.62967905,15.78,-8.29,17.82505259
10/04/2019 20:00,26.23281,-6.71335,27.07820874,10.45281,1.57665,10.5710483,15.78,-8.29,17.82505259,26.23281,-6.71335,27.07820874,10.45281,1.57665,10.5710483,15.78,-8.29,17.82505259
10/04/2019 20:30,26.23143,-5.980595,26.90456163,10.45143,1.569405,10.56860545,15.78,-7.55,17.49316724,26.23143,-6.020595,26.91348145,10.45143,1.569405,10.56860545,15.78,-7.59,17.5104683
10/04/2019 21:00,25.87867,-4.317835,26.23641096,10.44867,1.572165,10.56628637,15.43,-5.89,16.51596198,25.88867,-4.317835,26.24627466,10.44867,1.572165,10.56628637,15.44,-5.89,16.52530484
10/04/2019 21:30,24.697635,-4.79784,25.15934107,10.447635,1.56216,10.56377873,14.25,-6.36,15.60487424,24.707635,-4.98784,25.20606624,10.447635,1.56216,10.56377873,14.26,-6.55,15.69235801
10/04/2019 22:00,22.88281,-5.10611,23.4455828,10.45281,1.57389,10.570637,12.43,-6.68,14.11124729,22.90281,-5.11611,23.46728121,10.45281,1.57389,10.570637,12.45,-6.69,14.13359827
10/04/2019 22:30,21.188525,-7.006585,22.31694032,15.678525,2.003415,15.80600575,5.51,-9.01,10.56125939,21.208525,-6.796585,22.27094745,15.678525,2.003415,15.80600575,5.53,-8.8,10.39331035
10/04/2019 23:00,19.540135,-7.65435,20.98585118,11.310135,1.64565,11.42923084,8.23,-9.3,12.4186513,19.520135,-7.81435,21.02616789,11.310135,1.64565,11.42923084,8.21,-9.46,12.52580137
10/04/2019 23:30,17.796255,-7.989565,19.5074304,10.446255,1.560435,10.56215891,7.35,-9.55,12.05093357,17.816255,-8.099565,19.57094518,10.446255,1.560435,10.56215891,7.37,-9.66,12.15041152
11/04/2019 00:00,16.47419,-8.32991,18.46039915,10.45419,1.56009,10.56995598,6.02,-9.89,11.57810434,16.46419,-8.32991,18.45147563,10.45419,1.56009,10.56995598,6.01,-9.89,11.57290802
11/04/2019 00:30,15.33005,-9.597835,18.08670422,10.45005,1.572165,10.56765101,4.88,-11.17,12.18947497,15.67005,-5.627835,16.65001483,10.45005,1.572165,10.56765101,5.22,-7.2,8.893165915
11/04/2019 01:00,14.988325,-8.319905,17.14265748,10.448325,1.570095,10.5656374,4.54,-9.89,10.88226539,14.988325,-8.319905,17.14265748,10.448325,1.570095,10.5656374,4.54,-9.89,10.88226539
11/04/2019 01:30,14.988325,-8.322665,17.14399717,10.448325,1.567335,10.5652276,4.54,-9.89,10.88226539,14.988325,-8.322665,17.14399717,10.448325,1.567335,10.5652276,4.54,-9.89,10.88226539
11/04/2019 02:00,14.99005,-8.31611,17.14232436,10.45005,1.57389,10.56790777,4.54,-9.89,10.88226539,14.99005,-8.31611,17.14232436,10.45005,1.57389,10.56790777,4.54,-9.89,10.88226539
11/04/2019 02:30,14.988325,-8.32439,17.14483465,10.448325,1.56561,10.56497184,4.54,-9.89,10.88226539,14.988325,-8.32439,17.14483465,10.448325,1.56561,10.56497184,4.54,-9.89,10.88226539
11/04/2019 03:00,14.58143,-8.32163,16.7889138,10.45143,1.56837,10.5684518,4.13,-9.89,10.71769565,14.58143,-8.32163,16.7889138,10.45143,1.56837,10.5684518,4.13,-9.89,10.71769565
11/04/2019 03:30,14.30005,-8.32784,16.54824308,10.45005,1.56216,10.56616718,3.85,-9.89,10.61294493,14.22005,-8.32784,16.47916081,10.45005,1.56216,10.56616718,3.77,-9.89,10.58418632
11/04/2019 04:00,14.19798,-8.328875,16.46064382,10.44798,1.561125,10.56396693,3.75,-9.89,10.57707899,14.21798,-8.328875,16.47789774,10.44798,1.561125,10.56396693,3.77,-9.89,10.58418632
11/04/2019 04:30,14.2035,-8.3237,16.46278816,10.4535,1.5663,10.57019195,3.75,-9.89,10.57707899,14.2235,-8.3237,16.48004654,10.4535,1.5663,10.57019195,3.77,-9.89,10.58418632
11/04/2019 05:00,14.203155,-8.315075,16.45813125,10.453155,1.574925,10.5711323,3.75,-9.89,10.57707899,14.223155,-8.315075,16.47539409,10.453155,1.574925,10.5711323,3.77,-9.89,10.58418632
11/04/2019 05:30,14.97901,-8.56163,17.25318083,10.43901,1.56837,10.55616949,4.54,-10.13,11.1008333,14.96901,-8.57163,17.24946669,10.43901,1.56837,10.55616949,4.53,-10.14,11.10587682
11/04/2019 06:00,14.98936,-8.577845,17.27021534,10.44936,1.552155,10.56401011,4.54,-10.13,11.1008333,14.97936,-8.587845,17.26650827,10.44936,1.552155,10.56401011,4.53,-10.14,11.10587682
11/04/2019 06:30,14.991775,-8.548175,17.25759582,10.451775,1.581825,10.57079803,4.54,-10.13,11.1008333,14.981775,-8.558175,17.25386744,10.451775,1.581825,10.57079803,4.53,-10.14,11.10587682
11/04/2019 07:00,19.20212,-7.517145,20.62107857,10.45212,1.572855,10.56980063,8.75,-9.09,12.61707573,19.19212,-7.517145,20.611767,10.45212,1.572855,10.56980063,8.74,-9.09,12.61014274
11/04/2019 07:30,21.97903,-5.37233,22.62608427,10.47903,1.54767,10.59270278,11.5,-6.92,13.42149023,21.93903,-5.54233,22.62826682,10.47903,1.54767,10.59270278,11.46,-7.09,13.47589329
11/04/2019 08:00,23.48702,-5.551295,24.13414562,10.59702,1.548705,10.7095901,12.89,-7.1,14.71604906,23.45702,-5.631295,24.12350038,10.59702,1.548705,10.7095901,12.86,-7.18,14.72861161
11/04/2019 08:30,24.045325,-6.74854,24.97439582,10.655325,1.54146,10.76624585,13.39,-8.29,15.74853009,24.045325,-6.74854,24.97439582,10.655325,1.54146,10.76624585,13.39,-8.29,15.74853009
11/04/2019 09:00,24.239905,-6.545785,25.10817189,10.849905,1.534215,10.95783985,13.39,-8.08,15.63900572,24.239905,-6.755785,25.16373632,10.849905,1.534215,10.95783985,13.39,-8.29,15.74853009
11/04/2019 09:30,25.207965,-5.98164,25.90794312,11.107965,1.54836,11.21536023,14.1,-7.53,15.98470832,25.167965,-6.22164,25.92557167,11.107965,1.54836,11.21536023,14.06,-7.77,16.06413708
11/04/2019 10:00,25.46667,-6.00234,26.16446763,11.27667,1.52766,11.37967624,14.19,-7.53,16.06415264,25.46667,-5.96234,26.15532028,11.27667,1.52766,11.37967624,14.19,-7.49,16.04544172
11/04/2019 10:30,25.53567,-6.00579,26.23242185,11.34567,1.52421,11.44759555,14.19,-7.53,16.06415264,25.53567,-5.96579,26.22329294,11.34567,1.52421,11.44759555,14.19,-7.49,16.04544172
11/04/2019 11:00,25.277825,-6.00372,25.98101404,11.517825,1.52628,11.6185121,13.76,-7.53,15.68561443,25.277825,-5.96372,25.97179996,11.517825,1.52628,11.6185121,13.76,-7.49,15.66645142
11/04/2019 11:30,25.352275,-6.0465,26.0633461,11.452275,1.4835,11.54795977,13.9,-7.53,15.80857046,25.352275,-6.0065,26.05409545,11.452275,1.4835,11.54795977,13.9,-7.49,15.78955668
11/04/2019 12:00,25.18966,-6.016485,25.89820578,11.73966,1.513515,11.83682156,13.45,-7.53,15.41438938,25.19966,-5.976485,25.8986725,11.73966,1.513515,11.83682156,13.46,-7.49,15.4036262
11/04/2019 12:30,25.21381,-6.029595,25.92474167,11.76381,1.500405,11.85910793,13.45,-7.53,15.41438938,25.22381,-5.989595,25.92519699,11.76381,1.500405,11.85910793,13.46,-7.49,15.4036262
11/04/2019 13:00,25.1476,-6.030975,25.86067372,11.7576,1.499025,11.85277325,13.39,-7.53,15.36206366,25.1476,-5.990975,25.85137457,11.7576,1.499025,11.85277325,13.39,-7.49,15.34249654
11/04/2019 13:30,25.033115,-6.040635,25.7516236,11.753115,1.489365,11.84710599,13.28,-7.53,15.26627983,25.053115,-6.250635,25.8210962,11.753115,1.489365,11.84710599,13.3,-7.74,15.38822927
11/04/2019 14:00,24.308615,-6.039945,25.04774838,11.718615,1.490055,11.81296751,12.59,-7.53,14.67000341,24.308615,-6.249945,25.09921464,11.718615,1.490055,11.81296751,12.59,-7.74,14.77889373
11/04/2019 14:30,24.356225,-6.637525,25.24445354,11.766225,1.502475,11.86176555,12.59,-8.14,14.99225467,24.356225,-6.777525,25.28162458,11.766225,1.502475,11.86176555,12.59,-8.28,15.06872589
11/04/2019 15:00,24.20974,-6.32544,25.02244397,11.89974,1.53456,11.99827848,12.31,-7.86,14.60533122,24.20974,-6.58544,25.08943066,11.89974,1.53456,11.99827848,12.31,-8.12,14.74688103
11/04/2019 15:30,23.972655,-5.82856,24.67104172,11.522655,1.50144,11.62006456,12.45,-7.33,14.44753958,24.022655,-6.06856,24.77731571,11.522655,1.50144,11.62006456,12.5,-7.57,14.61351771
11/04/2019 16:00,24.0692,-5.71855,24.73920376,11.5092,1.52145,11.60932792,12.56,-7.24,14.4972825,24.0792,-5.71855,24.74893304,11.5092,1.52145,11.60932792,12.57,-7.24,14.50594706
11/04/2019 16:30,24.26398,-6.6313,25.15382407,11.41398,1.5387,11.51722784,12.85,-8.17,15.22732412,24.28398,-6.7513,25.20499427,11.41398,1.5387,11.51722784,12.87,-8.29,15.30885365
11/04/2019 17:00,24.71736,-5.40923,25.30232508,11.27736,1.54077,11.38212725,13.44,-6.95,15.13063449,24.66736,-7.40923,25.75607382,11.27736,1.54077,11.38212725,13.39,-8.95,16.1057319
11/04/2019 17:30,25.283495,-3.358885,25.5056313,11.133495,1.541115,11.23965063,14.15,-4.9,14.97439481,24.833495,-7.758885,26.01735518,11.133495,1.541115,11.23965063,13.7,-9.3,16.55838156
11/04/2019 18:00,25.31927,-6.73509,26.19974944,10.95927,1.54491,11.06762603,14.36,-8.28,16.57612741,25.31927,-6.74509,26.20232189,10.95927,1.54491,11.06762603,14.36,-8.29,16.58112481
11/04/2019 18:30,25.674695,-5.416465,26.23981815,10.774695,1.553535,10.88611608,14.9,-6.97,16.44964741,25.684695,-5.416465,26.24960286,10.774695,1.553535,10.88611608,14.91,-6.97,16.4587059
11/04/2019 19:00,25.507025,-4.323015,25.87077082,10.607025,1.556985,10.72068942,14.9,-5.88,16.01825209,25.517025,-4.323015,25.88063028,10.607025,1.556985,10.72068942,14.91,-5.88,16.0275544
11/04/2019 19:30,25.309385,-4.746105,25.75054333,10.499385,1.583895,10.61818293,14.81,-6.33,16.10605476,25.309385,-5.016105,25.80167201,10.499385,1.583895,10.61818293,14.81,-6.6,16.21407105
11/04/2019 20:00,25.430055,-4.363005,25.80161836,10.460055,1.576995,10.57826374,14.97,-5.94,16.10541834,25.430055,-4.823005,25.88337448,10.460055,1.576995,10.57826374,14.97,-6.4,16.28069102
11/04/2019 20:30,25.421085,-5.40473,25.98927989,10.451085,1.57527,10.56913683,14.97,-6.98,16.51730305,25.421085,-5.65473,26.04241797,10.451085,1.57527,10.56913683,14.97,-7.23,16.62449398
11/04/2019 21:00,25.05074,-6.708525,25.93345103,10.45074,1.571475,10.5682307,14.6,-8.28,16.78446901,25.03074,-6.718525,25.91672285,10.45074,1.571475,10.5682307,14.58,-8.29,16.77201538
11/04/2019 21:30,24.05867,-6.00542,24.79686818,10.44867,1.57458,10.56664596,13.61,-7.58,15.5784627,24.09867,-5.82542,24.79276939,10.44867,1.57458,10.56664596,13.65,-7.4,15.52683161
11/04/2019 22:00,22.22936,-7.254735,23.38323386,10.44936,1.565265,10.5659443,11.78,-8.82,14.71600489,22.27936,-7.474735,23.49982011,10.44936,1.565265,10.5659443,11.83,-9.04,14.88860302
11/04/2019 22:30,20.71005,-7.52749,22.03563652,10.45005,1.57251,10.56770234,10.26,-9.1,13.71413869,20.71005,-7.53749,22.03905457,10.45005,1.57251,10.56770234,10.26,-9.11,13.72077622
11/04/2019 23:00,19.095565,-7.66439,20.57628433,10.445565,1.56561,10.56224232,8.65,-9.23,12.64971936,19.075565,-7.75439,20.59144833,10.445565,1.56561,10.56224232,8.63,-9.32,12.7019408
11/04/2019 23:30,17.649705,-8.318185,19.51164494,10.449705,1.561815,10.56577497,7.2,-9.88,12.2251544,17.719705,-7.688185,19.31569657,10.449705,1.561815,10.56577497,7.27,-9.25,11.76500744
12/04/2019 00:00,16.27626,-8.46508,18.3459592,10.45626,1.56492,10.57271714,5.82,-10.03,11.59626233,16.28626,-8.06508,18.17382129,10.45626,1.56492,10.57271714,5.83,-9.63,11.25725544
12/04/2019 00:30,15.41143,-8.33542,17.52117009,10.45143,1.57458,10.56937516,4.96,-9.91,11.0819538,15.41143,-8.33542,17.52117009,10.45143,1.57458,10.56937516,4.96,-9.91,11.0819538
12/04/2019 01:00,14.74074,-8.341975,16.93747214,10.45074,1.568025,10.56771825,4.29,-9.91,10.79871289,14.73074,-8.341975,16.92876983,10.45074,1.568025,10.56771825,4.28,-9.91,10.79474409
12/04/2019 01:30,14.939015,-8.348185,17.11333871,10.449015,1.561815,10.56509255,4.49,-9.91,10.87971507,14.729015,-8.348185,16.93033005,10.449015,1.561815,10.56509255,4.28,-9.91,10.79474409
12/04/2019 02:00,15.013155,-6.37957,16.31237985,10.453155,1.55043,10.56751071,4.56,-7.93,9.147595312,15.013155,-12.49957,19.53545682,10.453155,1.55043,10.56751071,4.56,-14.05,14.77146235
12/04/2019 02:30,15.01074,-8.387845,17.19529759,10.45074,1.552155,10.56537513,4.56,-9.94,10.93605048,15.01074,-8.427845,17.21484495,10.45074,1.552155,10.56537513,4.56,-9.98,10.97241997
12/04/2019 03:00,14.86005,-8.43991,17.0895631,10.45005,1.56009,10.56586134,4.41,-10,10.92923145,14.85005,-8.65991,17.19063775,10.45005,1.56009,10.56586134,4.4,-10.22,11.12692231
12/04/2019 03:30,14.196255,-8.44543,16.51844254,10.446255,1.55457,10.56129402,3.75,-10,10.68000468,14.196255,-8.66543,16.63199727,10.446255,1.55457,10.56129402,3.75,-10.22,10.88627117
12/04/2019 04:00,14.209365,-7.15301,15.90822447,10.459365,1.56699,10.57609445,3.75,-8.72,9.492149388,14.209365,-7.16301,15.9127234,10.459365,1.56699,10.57609445,3.75,-8.73,9.501336748
12/04/2019 04:30,14.195565,-6.702325,15.69825551,10.445565,1.557675,10.56106905,3.75,-8.26,9.071389089,14.195565,-6.702325,15.69825551,10.445565,1.557675,10.56106905,3.75,-8.26,9.071389089
12/04/2019 05:00,14.19591,-6.70198,15.6984202,10.44591,1.55802,10.56146117,3.75,-8.26,9.071389089,14.19591,-6.70198,15.6984202,10.44591,1.55802,10.56146117,3.75,-8.26,9.071389089
12/04/2019 05:30,15.019365,-6.25163,16.26850339,10.459365,1.56837,10.57629901,4.56,-7.82,9.052402996,15.019365,-6.28163,16.2800553,10.459365,1.56837,10.57629901,4.56,-7.85,9.078331344
12/04/2019 06:00,15.628325,-6.02198,16.7483965,10.448325,1.55802,10.56384975,5.18,-7.58,9.180893203,15.568325,-6.06198,16.70689513,10.448325,1.55802,10.56384975,5.12,-7.62,9.180348577
12/04/2019 06:30,17.280395,-5.929565,18.26942233,10.450395,1.560435,10.5662535,6.83,-7.49,10.13651814,17.260395,-5.929565,18.2505062,10.450395,1.560435,10.5662535,6.81,-7.49,10.1230529
12/04/2019 07:00,18.993115,-6.97888,20.23470246,10.373115,1.55112,10.48844545,8.62,-8.53,12.12704828,18.923115,-7.04888,20.19334025,10.373115,1.55112,10.48844545,8.55,-8.6,12.12693284
12/04/2019 07:30,21.37438,-7.54648,22.66745422,10.14438,1.52352,10.25814597,11.23,-9.07,14.43529702,21.38438,-7.56648,22.68354751,10.14438,1.52352,10.25814597,11.24,-9.09,14.45564596
12/04/2019 08:00,23.25371,-6.856825,24.24357807,10.18371,1.523175,10.29699041,13.07,-8.38,15.52576246,23.25371,-6.876825,24.24924227,10.18371,1.523175,10.29699041,13.07,-8.4,15.53656654
12/04/2019 08:30,24.43271,-6.784765,25.35725447,10.25271,1.505235,10.36261525,14.18,-8.29,16.42548325,24.44271,-6.784765,25.36689,10.25271,1.505235,10.36261525,14.19,-8.29,16.43411695
12/04/2019 09:00,25.2056,-6.217505,25.96111785,10.5156,1.542495,10.62812938,14.69,-7.76,16.61366004,25.2056,-6.437505,26.0146832,10.5156,1.542495,10.62812938,14.69,-7.98,16.71755066
12/04/2019 09:30,26.185595,-4.762345,26.6151332,10.505595,1.517655,10.61465039,15.68,-6.28,16.89084959,26.175595,-4.932345,26.63624975,10.505595,1.517655,10.61465039,15.67,-6.45,16.94554219
12/04/2019 10:00,26.946675,-4.34855,27.29529594,10.596675,1.52145,10.70534124,16.35,-5.87,17.37179899,26.926675,-4.35855,27.27714766,10.596675,1.52145,10.70534124,16.33,-5.88,17.35636195
12/04/2019 10:30,27.1083,-4.22059,27.43489218,11.0883,1.57941,11.20022021,16.02,-5.8,17.0376172,27.1183,-4.30059,27.45718975,11.0883,1.57941,11.20022021,16.03,-5.88,17.07440482
12/04/2019 11:00,26.800365,-4.2051,27.12825889,11.080365,1.5249,11.18480257,15.72,-5.73,16.73174528,26.790365,-4.2851,27.13090007,11.080365,1.5249,11.18480257,15.71,-5.81,16.74993134
12/04/2019 11:30,26.4164,-4.381325,26.77727017,11.4264,1.488675,11.52296708,14.99,-5.87,16.09835395,26.4164,-4.391325,26.7789082,11.4264,1.488675,11.52296708,14.99,-5.88,16.10200298
12/04/2019 12:00,25.879275,-4.361315,26.24419827,11.659275,1.508685,11.75648008,14.22,-5.87,15.38392993,25.889275,-4.371315,26.25572233,11.659275,1.508685,11.75648008,14.23,-5.88,15.39698997
12/04/2019 12:30,25.735535,-4.361315,26.1024679,11.765535,1.508685,11.86186934,13.97,-5.87,15.15314489,25.785535,-4.371315,26.15343591,11.765535,1.508685,11.86186934,14.02,-5.88,15.2031181
12/04/2019 13:00,25.528285,-4.367525,25.89920095,11.748285,1.502475,11.84397026,13.78,-5.87,14.97816077,25.578285,-4.377525,25.95017126,11.748285,1.502475,11.84397026,13.83,-5.88,15.02808371
12/04/2019 13:30,25.17624,-4.373735,25.55332891,11.79624,1.496265,11.89075637,13.38,-5.87,14.61099928,25.18624,-4.383735,25.56489425,11.79624,1.496265,11.89075637,13.39,-5.88,14.62417519
12/04/2019 14:00,24.708655,-4.36994,25.09211046,11.798655,1.50006,11.89363022,12.91,-5.87,14.1818546,24.698655,-4.37994,25.08400752,11.798655,1.50006,11.89363022,12.9,-5.88,14.1768967
12/04/2019 14:30,24.361395,-4.377185,24.75151137,11.761395,1.492815,11.85575426,12.6,-5.87,13.9002482,24.351395,-4.387185,24.74344015,11.761395,1.492815,11.85575426,12.59,-5.88,13.89541291
12/04/2019 15:00,24.11033,-6.176435,24.88888029,12.39033,1.613565,12.49495376,11.72,-7.79,14.07275737,24.11033,-6.196435,24.89385104,12.39033,1.613565,12.49495376,11.72,-7.81,14.08383826
12/04/2019 15:30,23.62096,-6.773035,24.57282553,11.58096,1.516965,11.67988944,12.04,-8.29,14.61799234,23.63096,-6.773035,24.58243832,11.58096,1.516965,11.67988944,12.05,-8.29,14.62622986
12/04/2019 16:00,23.981775,-6.750955,24.91387014,11.141775,1.539045,11.24756906,12.84,-8.29,15.28364158,23.981775,-6.750955,24.91387014,11.141775,1.539045,11.24756906,12.84,-8.29,15.28364158
12/04/2019 16:30,24.65546,-6.73888,25.55981634,10.92546,1.55112,11.03501923,13.73,-8.29,16.03860967,24.66546,-6.73888,25.56946266,10.92546,1.55112,11.03501923,13.74,-8.29,16.04717109
12/04/2019 17:00,24.805115,-5.26785,25.35831173,10.925115,1.54215,11.03342034,13.88,-6.81,15.46061124,24.735115,-5.84785,25.4169877,10.925115,1.54215,11.03342034,13.81,-7.39,15.6629563
12/04/2019 17:30,25.01127,-4.32336,25.38218014,10.82127,1.55664,10.93265807,14.19,-5.88,15.3600293,25.01127,-4.35336,25.38730727,10.82127,1.55664,10.93265807,14.19,-5.91,15.37153863
12/04/2019 18:00,25.263605,-4.32336,25.6308638,10.663605,1.55664,10.77662283,14.6,-5.88,15.73958068,25.243605,-4.35336,25.6162319,10.663605,1.55664,10.77662283,14.58,-5.91,15.73227574
12/04/2019 18:30,25.630145,-4.456485,26.01469952,10.640145,1.513515,10.74725143,14.99,-5.97,16.13508599,25.630145,-4.466485,26.01641445,10.640145,1.513515,10.74725143,14.99,-5.98,16.13878868
12/04/2019 19:00,25.70284,-4.30335,26.06059871,10.51284,1.57665,10.63041063,15.19,-5.88,16.28835474,25.66284,-4.30335,26.02114867,10.51284,1.57665,10.63041063,15.15,-5.88,16.25105843
12/04/2019 19:30,25.822825,-4.293,26.1772447,10.482825,1.587,10.60227282,15.34,-5.88,16.42832919,25.822825,-4.293,26.1772447,10.482825,1.587,10.60227282,15.34,-5.88,16.42832919
12/04/2019 20:00,25.443155,-4.303005,25.80445675,10.453155,1.576995,10.5714409,14.99,-5.88,16.10200298,25.443155,-4.303005,25.80445675,10.453155,1.576995,10.5714409,14.99,-5.88,16.10200298
12/04/2019 20:30,24.81005,-4.38473,25.19453191,10.45005,1.57527,10.56811339,14.36,-5.96,15.54770723,24.80005,-4.67473,25.23679022,10.45005,1.57527,10.56811339,14.35,-6.25,15.65199668
12/04/2019 21:00,24.21074,-4.791975,24.68041644,10.45074,1.568025,10.56771825,13.76,-6.36,15.15873346,24.21074,-5.041975,24.73017273,10.45074,1.568025,10.56771825,13.76,-6.61,15.26531035
12/04/2019 21:30,23.108325,-7.31197,24.23756567,10.448325,1.57803,10.56681948,12.66,-8.89,15.46957336,23.298325,-5.12197,23.85469607,10.448325,1.57803,10.56681948,12.85,-6.7,14.49180803
12/04/2019 22:00,21.63729,-7.40784,22.87025168,10.44729,1.56216,10.56343752,11.19,-8.97,14.34144344,21.65729,-7.49784,22.91846013,10.44729,1.56216,10.56343752,11.21,-9.06,14.41345552
12/04/2019 22:30,20.46281,-6.827145,21.57165969,10.45281,1.572855,10.57048295,10.01,-8.4,13.06752081,20.46281,-6.857145,21.58117306,10.45281,1.572855,10.57048295,10.01,-8.43,13.08682544
12/04/2019 23:00,19.33936,-6.021975,20.25524693,10.44936,1.568025,10.56635352,8.89,-7.59,11.68931991,19.32936,-5.901975,20.2103307,10.44936,1.568025,10.56635352,8.88,-7.47,11.60410703
12/04/2019 23:30,17.818325,-7.623355,19.38061524,10.448325,1.566645,10.56512526,7.37,-9.19,11.78019524,17.818325,-7.723355,19.42016782,10.448325,1.566645,10.56512526,7.37,-9.29,11.85837257
13/04/2019 00:00,16.71005,-7.887845,18.47819985,10.45005,1.552155,10.56469262,6.26,-9.44,11.32701196,16.71005,-8.257845,18.63914631,10.45005,1.552155,10.56469262,6.26,-9.81,11.6371689
13/04/2019 00:30,5.4,-9.949685,11.32061092,0,-0.059685,0.059685,5.4,-9.89,11.26818974,5.37,-9.949685,11.30633148,0,-0.059685,0.059685,5.37,-9.89,11.25384379
13/04/2019 01:00,4.56,-9.94589,10.94140429,0,-0.05589,0.05589,4.56,-9.89,10.89062441,4.56,-9.94589,10.94140429,0,-0.05589,0.05589,4.56,-9.89,10.89062441
13/04/2019 01:30,4.56,-9.946925,10.94234513,0,-0.056925,0.056925,4.56,-9.89,10.89062441,4.56,-9.946925,10.94234513,0,-0.056925,0.056925,4.56,-9.89,10.89062441
13/04/2019 02:00,4.56,-9.942785,10.93858188,0,-0.052785,0.052785,4.56,-9.89,10.89062441,4.56,-9.942785,10.93858188,0,-0.052785,0.052785,4.56,-9.89,10.89062441
13/04/2019 02:30,4.56,-9.944855,10.94046347,0,-0.054855,0.054855,4.56,-9.89,10.89062441,4.56,-9.944855,10.94046347,0,-0.054855,0.054855,4.56,-9.89,10.89062441
13/04/2019 03:00,4.04,-9.94796,10.73701579,0,-0.05796,0.05796,4.04,-9.89,10.68333749,3.99,-9.94796,10.71830249,0,-0.05796,0.05796,3.99,-9.89,10.66452999
13/04/2019 03:30,3.75,-9.944165,10.62774282,0,-0.054165,0.054165,3.75,-9.89,10.57707899,3.75,-9.944165,10.62774282,0,-0.054165,0.054165,3.75,-9.89,10.57707899
13/04/2019 04:00,3.75,-9.947615,10.63097099,0,-0.057615,0.057615,3.75,-9.89,10.57707899,3.75,-9.947615,10.63097099,0,-0.057615,0.057615,3.75,-9.89,10.57707899
13/04/2019 04:30,3.75,-9.953825,10.63678204,0,-0.063825,0.063825,3.75,-9.89,10.57707899,3.75,-9.953825,10.63678204,0,-0.063825,0.063825,3.75,-9.89,10.57707899
13/04/2019 05:00,3.75,-9.955205,10.63807344,0,-0.065205,0.065205,3.75,-9.89,10.57707899,3.75,-9.955205,10.63807344,0,-0.065205,0.065205,3.75,-9.89,10.57707899
13/04/2019 05:30,3.75,-9.94658,10.63000253,0,-0.05658,0.05658,3.75,-9.89,10.57707899,3.75,-9.94658,10.63000253,0,-0.05658,0.05658,3.75,-9.89,10.57707899
13/04/2019 06:00,3.95,-9.94727,10.70283516,0,-0.05727,0.05727,3.95,-9.89,10.6496291,3.95,-9.94727,10.70283516,0,-0.05727,0.05727,3.95,-9.89,10.6496291
13/04/2019 06:30,4.56,-9.864165,10.8671685,0,-0.054165,0.054165,4.56,-9.81,10.81802662,4.56,-9.944165,10.93983627,0,-0.054165,0.054165,4.56,-9.89,10.89062441
13/04/2019 07:00,5.39,-9.66589,11.06713737,0,-0.05589,0.05589,5.39,-9.61,11.01835741,5.38,-9.77589,11.15851358,0,-0.05589,0.05589,5.38,-9.72,11.10958145
13/04/2019 07:30,6.73,-9.15865,11.36546391,0,-0.05865,0.05865,6.73,-9.1,11.31825517,6.72,-9.16865,11.36760937,0,-0.05865,0.05865,6.72,-9.11,11.32035777
13/04/2019 08:00,8.030345,-9.157615,12.17983388,0.000345,-0.057615,0.057616033,8.03,-9.1,12.13634624,8.030345,-9.167615,12.18735433,0.000345,-0.057615,0.057616033,8.03,-9.11,12.14384618
13/04/2019 08:30,9.96069,-6.98141,12.16369314,0.00069,-0.06141,0.061413876,9.96,-6.92,12.12798417,9.93069,-7.26141,12.30230381,0.00069,-0.06141,0.061413876,9.93,-7.2,12.26559823
13/04/2019 09:00,10.852415,-6.39865,12.59831866,0.002415,-0.05865,0.0586997,10.85,-6.34,12.56654686,10.852415,-6.63865,12.72189393,0.002415,-0.05865,0.0586997,10.85,-6.58,12.68932228
13/04/2019 09:30,11.797935,-8.331755,14.4433172,0.007935,-0.061755,0.062262704,11.79,-8.27,14.40128466,11.817935,-8.331755,14.45965868,0.007935,-0.061755,0.062262704,11.81,-8.27,14.41766278
13/04/2019 10:00,11.802765,-8.328305,14.44527348,0.012765,-0.058305,0.059685997,11.79,-8.27,14.40128466,11.822765,-8.328305,14.46161943,0.012765,-0.058305,0.059685997,11.81,-8.27,14.41766278
13/04/2019 10:30,12.60656,-7.688995,14.76638071,0.01656,-0.058995,0.061275147,12.59,-7.63,14.7215828,12.60656,-8.048995,14.9569942,0.01656,-0.058995,0.061275147,12.59,-7.99,14.91134467
13/04/2019 11:00,12.50001,-7.82934,14.74953609,0.02001,-0.05934,0.062622965,12.48,-7.77,14.70113261,12.49001,-8.18934,14.93538213,0.02001,-0.05934,0.062622965,12.47,-8.13,14.88616136
13/04/2019 11:30,12.07277,-7.730375,14.33563647,0.02277,-0.060375,0.064526069,12.05,-7.67,14.28395603,12.12277,-8.190375,14.63023565,0.02277,-0.060375,0.064526069,12.1,-8.13,14.5776164
13/04/2019 12:00,11.805185,-7.597615,14.03873736,0.025185,-0.057615,0.06287903,11.78,-7.54,13.98642199,11.805185,-7.767615,14.13146262,0.025185,-0.057615,0.06287903,11.78,-7.71,14.07879611
13/04/2019 12:30,11.80622,-7.694165,14.09209018,0.02622,-0.054165,0.060177534,11.78,-7.64,14.04058403,11.80622,-7.874165,14.19116997,0.02622,-0.054165,0.060177534,11.78,-7.82,14.1393352
13/04/2019 13:00,11.8076,-7.704515,14.09889957,0.0276,-0.064515,0.070170829,11.78,-7.64,14.04058403,11.8076,-7.884515,14.19806306,0.0276,-0.064515,0.070170829,11.78,-7.82,14.1393352
13/04/2019 13:30,11.667255,-8.20486,14.26339955,0.027255,-0.06486,0.070353782,11.64,-8.14,14.20384455,11.677255,-8.33486,14.34671306,0.027255,-0.06486,0.070353782,11.65,-8.27,14.28689609
13/04/2019 14:00,11.217255,-6.89831,13.16865561,0.027255,-0.06831,0.073546524,11.19,-6.83,13.10972921,11.237255,-6.98831,13.23300331,0.027255,-0.06831,0.073546524,11.21,-6.92,13.17385669
13/04/2019 14:30,10.855875,-6.0021,12.40464536,0.025875,-0.0621,0.067275,10.83,-5.94,12.35202413,10.885875,-6.0921,12.4746125,0.025875,-0.0621,0.067275,10.86,-6.03,12.42177524
13/04/2019 15:00,10.75346,-6.15417,12.38994392,0.02346,-0.06417,0.068323938,10.73,-6.09,12.33778748,10.77346,-6.25417,12.45721007,0.02346,-0.06417,0.068323938,10.75,-6.19,12.40478134
13/04/2019 15:30,10.461045,-7.69796,12.98815039,0.021045,-0.05796,0.061662417,10.44,-7.64,12.93689298,10.471045,-7.77796,13.04375119,0.021045,-0.05796,0.061662417,10.45,-7.72,12.99234005
13/04/2019 16:00,10.95863,-8.356585,13.78129473,0.01863,-0.066585,0.069142166,10.94,-8.29,13.72616844,10.96863,-8.376585,13.80137748,0.01863,-0.066585,0.069142166,10.95,-8.31,13.7462213
13/04/2019 16:30,11.062765,-8.352445,13.86174978,0.012765,-0.062445,0.063736357,11.05,-8.29,13.81400014,11.072765,-8.372445,13.88178519,0.012765,-0.062445,0.063736357,11.06,-8.31,13.8340052
13/04/2019 17:00,11.620695,-8.352445,14.31097096,0.010695,-0.062445,0.06335425,11.61,-8.29,14.26591042,11.610695,-8.372445,14.31454064,0.010695,-0.062445,0.06335425,11.6,-8.31,14.26941134
13/04/2019 17:30,12.564485,-8.34244,15.0818629,0.004485,-0.05244,0.052631443,12.56,-8.29,15.04917606,12.574485,-8.36244,15.10126073,0.004485,-0.05244,0.052631443,12.57,-8.31,15.06854339
13/04/2019 18:00,13.341725,-8.34244,15.73524487,0.001725,-0.05244,0.052468364,13.34,-8.29,15.70604024,13.341725,-8.36244,15.74585751,0.001725,-0.05244,0.052468364,13.34,-8.31,15.71660587
13/04/2019 18:30,13.341035,-6.95244,15.04392358,0.001035,-0.05244,0.052450213,13.34,-6.9,15.0188415,13.201035,-9.05244,16.00668595,0.001035,-0.05244,0.052450213,13.2,-9,15.97623235
13/04/2019 19:00,13.440345,-4.06589,14.04187791,0.000345,-0.05589,0.055891065,13.44,-4.01,14.02546612,13.010345,-9.81589,16.29787635,0.000345,-0.05589,0.055891065,13.01,-9.76,16.26400012
13/04/2019 19:30,13.15,-6.66865,14.74426644,0,-0.05865,0.05865,13.15,-6.61,14.71783272,13.21,-6.69865,14.8113474,0,-0.05865,0.05865,13.21,-6.64,14.78491461
13/04/2019 20:00,12.6,-6.66589,14.25461643,0,-0.05589,0.05589,12.6,-6.61,14.22856634,12.59,-6.69589,14.25984021,0,-0.05589,0.05589,12.59,-6.64,14.23368188
13/04/2019 20:30,12.6,-6.66796,14.25558454,0,-0.05796,0.05796,12.6,-6.61,14.22856634,12.66,-6.69796,14.32264878,0,-0.05796,0.05796,12.66,-6.64,14.2956357
13/04/2019 21:00,12.6,-6.74141,14.29008778,0,-0.06141,0.06141,12.6,-6.68,14.26122014,12.59,-6.70141,14.26243303,0,-0.06141,0.06141,12.59,-6.64,14.23368188
13/04/2019 21:30,11.82,-6.74279,13.60799827,0,-0.06279,0.06279,11.82,-6.68,13.57699525,11.84,-6.70279,13.60562361,0,-0.06279,0.06279,11.84,-6.64,13.57480018
13/04/2019 22:00,10.88,-7.581755,13.26112397,0,-0.061755,0.061755,10.88,-7.52,13.22591396,10.89,-7.621755,13.29222514,0,-0.061755,0.061755,10.89,-7.56,13.2569114
13/04/2019 22:30,9.49,-9.15865,13.18866824,0,-0.05865,0.05865,9.49,-9.1,13.14800745,9.49,-9.20865,13.22343884,0,-0.05865,0.05865,9.49,-9.15,13.18266286
13/04/2019 23:00,8.51,-8.52141,12.04302821,0,-0.06141,0.06141,8.51,-8.46,11.99965416,8.46,-8.62141,12.07892008,0,-0.06141,0.06141,8.46,-8.56,12.03516514
13/04/2019 23:30,7.49,-7.529685,10.62055819,0,-0.059685,0.059685,7.49,-7.47,10.5783269,7.47,-7.549685,10.62067058,0,-0.059685,0.059685,7.47,-7.49,10.5783269
14/04/2019 00:00,6.35,-9.278305,11.24319544,0,-0.058305,0.058305,6.35,-9.22,11.1951284,6.29,-7.038305,9.439376954,0,-0.058305,0.058305,6.29,-6.98,9.395983184
14/04/2019 00:30,15.80936,-8.32267,17.8662447,10.44936,1.55733,10.5647717,5.36,-9.88,11.24028469,15.79936,-8.32267,17.85739657,10.44936,1.55733,10.5647717,5.35,-9.88,11.23551957
14/04/2019 01:00,15.077635,-8.321635,17.22163425,10.447635,1.558365,10.56321819,4.63,-9.88,10.91106319,15.037635,-8.321635,17.1866249,10.447635,1.558365,10.56321819,4.59,-9.88,10.89414981
14/04/2019 01:30,15.013155,-8.306455,17.15785586,10.453155,1.573545,10.5709268,4.56,-9.88,10.88154401,15.043155,-8.306455,17.18411205,10.453155,1.573545,10.5709268,4.59,-9.88,10.89414981
14/04/2019 02:00,15.71936,-8.314045,17.78262138,10.44936,1.565955,10.56604654,5.27,-9.88,11.19764707,15.68936,-8.314045,17.75610772,10.44936,1.565955,10.56604654,5.24,-9.88,11.18355936
14/04/2019 02:30,15.08936,-8.303695,17.22324406,10.44936,1.576305,10.56758543,4.64,-9.88,10.91531035,15.07936,-8.303695,17.21448369,10.44936,1.576305,10.56758543,4.63,-9.88,10.91106319
14/04/2019 03:00,14.99005,-8.307145,17.13797704,10.45005,1.572855,10.56775368,4.54,-9.88,10.87317801,15.01005,-8.307145,17.15547315,10.45005,1.572855,10.56775368,4.56,-9.88,10.88154401
14/04/2019 03:30,14.494875,-8.302315,16.70418617,10.444875,1.577685,10.56335665,4.05,-9.88,10.67786964,14.474875,-8.302315,16.68683435,10.444875,1.577685,10.56335665,4.03,-9.88,10.6702999
14/04/2019 04:00,14.20212,-8.30818,16.45375542,10.45212,1.57182,10.56964666,3.75,-9.88,10.56772918,14.20212,-8.30818,16.45375542,10.45212,1.57182,10.56964666,3.75,-9.88,10.56772918
14/04/2019 04:30,14.193495,-8.30335,16.44387185,10.443495,1.57665,10.56183758,3.75,-9.88,10.56772918,14.193495,-8.30335,16.44387185,10.443495,1.57665,10.56183758,3.75,-9.88,10.56772918
14/04/2019 05:00,14.2035,-8.326465,16.46418633,10.4535,1.553535,10.56830797,3.75,-9.88,10.56772918,14.2035,-8.326465,16.46418633,10.4535,1.553535,10.56830797,3.75,-9.88,10.56772918
14/04/2019 05:30,14.197635,-8.30197,16.44674878,10.447635,1.57803,10.56613722,3.75,-9.88,10.56772918,14.137635,-8.30197,16.39498183,10.447635,1.57803,10.56613722,3.69,-9.88,10.54658713
14/04/2019 06:00,14.201085,-8.310595,16.4540817,10.451085,1.569405,10.56826427,3.75,-9.88,10.56772918,14.201085,-8.310595,16.4540817,10.451085,1.569405,10.56826427,3.75,-9.88,10.56772918
14/04/2019 06:30,14.570745,-8.31025,16.77399371,10.460745,1.56975,10.57786845,4.11,-9.88,10.700771,14.460745,-8.31025,16.67853114,10.460745,1.56975,10.57786845,4,-9.88,10.65900558
14/04/2019 07:00,15.04491,-8.329915,17.19699976,10.51491,1.550085,10.62855097,4.53,-9.88,10.86900639,14.99491,-8.329915,17.15327403,10.51491,1.550085,10.62855097,4.48,-9.88,10.84826253
14/04/2019 07:30,15.877355,-8.31784,17.92419772,10.577355,1.56216,10.69208972,5.3,-9.88,11.21179736,15.847355,-8.31784,17.89762897,10.577355,1.56216,10.69208972,5.27,-9.88,11.19764707
14/04/2019 08:00,16.942925,-7.626115,18.58010596,10.682925,1.563885,10.79678762,6.26,-9.19,11.11951887,16.952925,-7.896115,18.70161218,10.682925,1.563885,10.79678762,6.27,-9.46,11.34920702
14/04/2019 08:30,18.256795,-7.57578,19.7662087,10.836795,1.54422,10.94626609,7.42,-9.12,11.75715952,18.226795,-7.64578,19.76547515,10.836795,1.54422,10.94626609,7.39,-9.19,11.79271809
14/04/2019 09:00,19.19651,-7.56405,20.63300387,10.95651,1.55595,11.06643989,8.24,-9.12,12.29113502,19.18651,-7.53405,20.61271635,10.95651,1.55595,11.06643989,8.23,-9.09,12.26217762
14/04/2019 09:30,20.74993,-7.367835,22.01918681,10.89993,1.572165,11.01272795,9.85,-8.94,13.30210886,20.72993,-7.517835,22.05102811,10.89993,1.572165,11.01272795,9.83,-9.09,13.38868926
14/04/2019 10:00,22.346815,-5.65647,23.05158983,10.876815,1.54353,10.98579034,11.47,-7.2,13.54255884,22.326815,-5.82647,23.07454053,10.876815,1.54353,10.98579034,11.45,-7.37,13.61687923
14/04/2019 10:30,23.01481,-5.058525,23.56417099,11.00481,1.571475,11.11644623,12.01,-6.63,13.71849117,23.03481,-5.088525,23.59015808,11.00481,1.571475,11.11644623,12.03,-6.66,13.75050908
14/04/2019 11:00,23.235035,-5.093025,23.7866718,11.455035,1.536975,11.55768658,11.78,-6.63,13.51759224,23.275035,-5.123025,23.83217656,11.455035,1.536975,11.55768658,11.82,-6.66,13.56716625
14/04/2019 11:30,23.696835,-4.508205,24.12185526,11.606835,1.521795,11.70617268,12.09,-6.03,13.51032938,23.706835,-4.728205,24.17374502,11.606835,1.521795,11.70617268,12.1,-6.25,13.61882888
14/04/2019 12:00,24.32735,-5.087855,24.85369644,11.25735,1.532145,11.36113539,13.07,-6.62,14.65091465,24.31735,-5.107855,24.84801187,11.25735,1.532145,11.36113539,13.06,-6.64,14.65104774
14/04/2019 12:30,24.376685,-4.41026,24.77242751,11.306685,1.54974,11.41239763,13.07,-5.96,14.36476592,24.436685,-4.49026,24.84580465,11.306685,1.54974,11.41239763,13.13,-6.04,14.45262952
14/04/2019 13:00,24.71172,-4.411985,25.10248428,11.03172,1.548015,11.13980236,13.68,-5.96,14.92193017,24.73172,-4.391985,25.11866848,11.03172,1.548015,11.13980236,13.7,-5.94,14.93230056
14/04/2019 13:30,24.893325,-4.397495,25.27875772,10.793325,1.562505,10.90583726,14.1,-5.96,15.30789339,24.943325,-4.527495,25.35089097,10.793325,1.562505,10.90583726,14.15,-6.09,15.40488883
14/04/2019 14:00,24.900185,-4.414055,25.28839842,10.720185,1.545945,10.83108085,14.18,-5.96,15.3816124,24.870185,-4.674055,25.30559013,10.720185,1.545945,10.83108085,14.15,-6.22,15.45674287
14/04/2019 14:30,24.85361,-4.475435,25.25334529,10.67361,1.544565,10.78478704,14.18,-6.02,15.40496024,24.82361,-4.675435,25.26007335,10.67361,1.544565,10.78478704,14.15,-6.22,15.45674287
14/04/2019 15:00,24.43406,-6.62026,25.31503764,10.88406,1.54974,10.99383719,13.55,-8.17,15.82249664,24.60406,-4.27026,24.97188197,10.88406,1.54974,10.99383719,13.72,-5.82,14.90338217
14/04/2019 15:30,23.490895,-7.02061,24.51756743,11.450895,1.53939,11.55390488,12.04,-8.56,14.77278579,23.510895,-7.21061,24.59176855,11.450895,1.53939,11.55390488,12.06,-8.75,14.89986913
14/04/2019 16:00,23.28907,-5.7275,23.98301561,11.24907,1.5525,11.35569602,12.04,-7.28,14.06982587,23.30907,-5.8675,24.03622892,11.24907,1.5525,11.35569602,12.06,-7.42,14.15980226
14/04/2019 16:30,23.84715,-5.078875,24.38199201,10.85715,1.561125,10.96881112,12.99,-6.64,14.58868397,23.87715,-5.118875,24.41968823,10.85715,1.561125,10.96881112,13.02,-6.68,14.63361883
14/04/2019 17:00,23.45889,-6.476815,24.33657027,10.88889,1.543185,10.99769728,12.57,-8.02,14.91057678,23.47889,-6.646815,24.40160702,10.88889,1.543185,10.99769728,12.59,-8.19,15.01946071
14/04/2019 17:30,23.42053,-6.191635,24.22514333,10.72053,1.558365,10.83320197,12.7,-7.75,14.87791988,23.41053,-6.631635,24.33169739,10.72053,1.558365,10.83320197,12.69,-8.19,15.10338373
14/04/2019 18:00,23.446405,-5.10509,23.99574653,10.746405,1.54491,10.85688571,12.7,-6.65,14.33570717,23.436405,-5.11509,23.98810591,10.746405,1.54491,10.85688571,12.69,-6.66,14.33149329
14/04/2019 18:30,22.717075,-5.100605,23.28264736,10.707075,1.549395,10.8185988,12.01,-6.65,13.72816812,22.707075,-5.110605,23.27508407,10.707075,1.549395,10.8185988,12,-6.66,13.72427047
14/04/2019 19:00,22.577035,-5.084045,23.14238585,10.627035,1.565955,10.74179165,11.95,-6.65,13.67570839,22.627035,-5.094045,23.19336128,10.627035,1.565955,10.74179165,12,-6.66,13.72427047
14/04/2019 19:30,22.674225,-5.08922,23.23834417,10.524225,1.56078,10.63933015,12.15,-6.65,13.85081225,22.634225,-5.15922,23.21477315,10.524225,1.56078,10.63933015,12.11,-6.72,13.84956678
14/04/2019 20:00,23.02626,-5.085425,23.58114071,10.45626,1.564575,10.57266608,12.57,-6.65,14.22066806,23.01626,-5.155425,23.58657735,10.45626,1.564575,10.57266608,12.56,-6.72,14.24471832
14/04/2019 20:30,23.01453,-5.07956,23.56842211,10.44453,1.57044,10.56193584,12.57,-6.65,14.22066806,23.00453,-5.14956,23.57384926,10.44453,1.57044,10.56193584,12.56,-6.72,14.24471832
14/04/2019 21:00,22.89591,-5.14956,23.46786447,10.44591,1.57044,10.5633005,12.45,-6.72,14.14782315,22.90591,-5.14956,23.47762086,10.44591,1.57044,10.5633005,12.46,-6.72,14.15662389
14/04/2019 21:30,22.09212,-5.47749,22.76103387,10.45212,1.57251,10.5697493,11.64,-7.05,13.60853041,22.09212,-5.54749,22.77798085,10.45212,1.57251,10.5697493,11.64,-7.12,13.6449258
14/04/2019 22:00,21.06522,-6.09025,21.92794196,10.44522,1.56975,10.56251561,10.62,-7.66,13.09427356,21.06522,-6.04025,21.91410764,10.44522,1.56975,10.56251561,10.62,-7.61,13.06508706
14/04/2019 22:30,19.534875,-7.79335,21.03206232,10.444875,1.57665,10.56320212,9.09,-9.37,13.05469264,19.524875,-7.95335,21.08261179,10.444875,1.57665,10.56320212,9.08,-9.53,13.16310374
14/04/2019 23:00,18.526255,-8.277495,20.29135402,10.446255,1.562505,10.56246493,8.08,-9.84,12.73232108,18.526255,-8.317495,20.30770414,10.446255,1.562505,10.56246493,8.08,-9.88,12.76325977
14/04/2019 23:30,17.07729,-8.347495,19.00827469,10.44729,1.562505,10.56348854,6.63,-9.91,11.92329652,17.07729,-8.317495,18.99511929,10.44729,1.562505,10.56348854,6.63,-9.88,11.89837384
15/04/2019 00:00,16.166255,-8.31334,18.17854292,10.446255,1.59666,10.56757147,5.72,-9.91,11.44231183,16.166255,-8.28334,18.16484303,10.446255,1.59666,10.56757147,5.72,-9.88,11.41633917
15/04/2019 00:30,15.13453,-8.3437,17.28211006,10.44453,1.5663,10.56132106,4.69,-9.91,10.9637676,15.12453,-8.3137,17.25888222,10.44453,1.5663,10.56132106,4.68,-9.88,10.93237394
15/04/2019 01:00,14.50867,-8.35957,16.74466828,10.44867,1.55043,10.56307427,4.06,-9.91,10.70942109,14.49867,-8.32957,16.72103969,10.44867,1.55043,10.56307427,4.05,-9.88,10.67786964
15/04/2019 01:30,14.602805,-8.335765,16.81448459,10.442805,1.574235,10.56079505,4.16,-9.91,10.74772999,14.492805,-8.385765,16.74402734,10.442805,1.574235,10.56079505,4.05,-9.96,10.75193471
15/04/2019 02:00,15.01005,-8.345425,17.17404202,10.45005,1.564575,10.5665245,4.56,-9.91,10.90879003,15.01005,-8.325425,17.16433227,10.45005,1.564575,10.5665245,4.56,-9.89,10.89062441
15/04/2019 02:30,14.96727,-8.344735,17.13632905,10.40727,1.565265,10.52432057,4.56,-9.91,10.90879003,14.96727,-8.324735,17.12659873,10.40727,1.565265,10.52432057,4.56,-9.89,10.89062441
15/04/2019 03:00,14.626955,-8.343355,16.83922163,10.466955,1.566645,10.58354967,4.16,-9.91,10.74772999,14.556955,-8.323355,16.76851745,10.466955,1.566645,10.58354967,4.09,-9.89,10.70234554
15/04/2019 03:30,14.19522,-8.344735,16.46629506,10.44522,1.565265,10.56185,3.75,-9.91,10.59578218,14.19522,-8.324735,16.45616856,10.44522,1.565265,10.56185,3.75,-9.89,10.57707899
15/04/2019 04:00,14.196945,-8.33818,16.46446152,10.446945,1.57182,10.56452923,3.75,-9.91,10.59578218,14.196945,-8.31818,16.45434185,10.446945,1.57182,10.56452923,3.75,-9.89,10.57707899
15/04/2019 04:30,14.19936,-8.35198,16.47353618,10.44936,1.55802,10.56487344,3.75,-9.91,10.59578218,14.19936,-8.33198,16.46340533,10.44936,1.55802,10.56487344,3.75,-9.89,10.57707899
15/04/2019 05:00,14.19591,-8.361295,16.475288,10.44591,1.548705,10.56009105,3.75,-9.91,10.59578218,14.19591,-8.341295,16.46514692,10.44591,1.548705,10.56009105,3.75,-9.89,10.57707899
15/04/2019 05:30,14.905565,-8.331625,17.07606053,10.445565,1.578375,10.56414198,4.46,-9.91,10.86736859,14.905565,-8.311625,17.0663112,10.445565,1.578375,10.56414198,4.46,-9.89,10.84913361
15/04/2019 06:00,15.359705,-8.34232,17.47898283,10.449705,1.56768,10.56664351,4.91,-9.91,11.05966546,15.359705,-8.32232,17.46944612,10.449705,1.56768,10.56664351,4.91,-9.89,11.04174805
15/04/2019 06:30,16.918325,-8.168875,18.78723608,10.448325,1.561125,10.56430814,6.47,-9.73,11.68476786,16.908325,-8.328875,18.84838489,10.448325,1.561125,10.56430814,6.46,-9.89,11.81286163
15/04/2019 07:00,18.04005,-8.173705,19.80537446,10.45005,1.556295,10.56530166,7.59,-9.73,12.3402188,18.01005,-8.333705,19.84471063,10.45005,1.556295,10.56530166,7.56,-9.89,12.448522
15/04/2019 07:30,20.19042,-7.13267,21.41326788,10.50042,1.55733,10.61527658,9.69,-8.69,13.01584419,20.19042,-7.31267,21.47389583,10.50042,1.55733,10.61527658,9.69,-8.87,13.13670431
15/04/2019 08:00,21.85942,-7.053015,22.96909365,10.56942,1.556985,10.68348452,11.29,-8.61,14.19845766,21.85942,-7.123015,22.99068475,10.56942,1.556985,10.68348452,11.29,-8.68,14.24101471
15/04/2019 08:30,23.529765,-5.01026,24.05727637,10.569765,1.54974,10.6827724,12.96,-6.56,14.52567382,23.519765,-5.11026,24.06852931,10.569765,1.54974,10.6827724,12.95,-6.66,14.5622148
15/04/2019 09:00,24.55293,-4.339225,24.93341624,10.69293,1.550775,10.80479778,13.86,-5.89,15.05960491,24.60293,-4.349225,24.98439358,10.69293,1.550775,10.80479778,13.91,-5.9,15.10953672
15/04/2019 09:30,25.562305,-4.321285,25.92498681,10.822305,1.568715,10.93540819,14.74,-5.89,15.87323848,25.532305,-4.331285,25.8970776,10.822305,1.568715,10.93540819,14.71,-5.9,15.84910408
15/04/2019 10:00,25.94691,-4.254745,26.29344012,11.06691,1.545255,11.17427,14.88,-5.8,15.97042266,25.93691,-4.354745,26.29994495,11.06691,1.545255,11.17427,14.87,-5.9,15.99771546
15/04/2019 10:30,26.05392,-4.254055,26.39893428,11.29392,1.545945,11.39923572,14.76,-5.8,15.85867586,26.03392,-4.354055,26.39550692,11.29392,1.545945,11.39923572,14.74,-5.9,15.87695185
15/04/2019 11:00,25.708815,-4.196125,26.04900447,11.428815,1.543875,11.53262166,14.28,-5.74,15.39045159,25.708815,-4.296125,26.0652999,11.428815,1.543875,11.53262166,14.28,-5.84,15.42802645
15/04/2019 11:30,25.70717,-4.144405,26.03909911,11.58717,1.535595,11.68847982,14.12,-5.68,15.21961892,25.71717,-4.304405,26.07490624,11.58717,1.535595,11.68847982,14.13,-5.84,15.28929364
15/04/2019 12:00,25.52029,-4.027515,25.83613901,11.62029,1.522485,11.71960325,13.9,-5.55,14.96704714,25.54029,-4.237515,25.88943697,11.62029,1.522485,11.71960325,13.92,-5.76,15.06466063
15/04/2019 12:30,25.58334,-4.23303,25.93117484,11.51334,1.52697,11.61415668,14.07,-5.76,15.20337134,25.61334,-4.33303,25.97726573,11.51334,1.52697,11.61415668,14.1,-5.86,15.26923705
15/04/2019 13:00,25.340975,-4.238205,25.69294447,11.610975,1.521795,11.71027756,13.73,-5.76,14.88927466,25.360975,-4.338205,25.7293427,11.610975,1.521795,11.71027756,13.75,-5.86,14.94664176
15/04/2019 13:30,25.348565,-5.036115,25.8439974,11.618565,1.563885,11.72334376,13.73,-6.6,15.23393908,25.368565,-5.126115,25.88128948,11.618565,1.563885,11.72334376,13.75,-6.69,15.29112815
15/04/2019 14:00,24.733985,-5.96371,25.44279566,11.423985,1.54629,11.52815883,13.31,-7.51,15.2825456,24.733985,-5.97371,25.44514148,11.423985,1.54629,11.52815883,13.31,-7.52,15.28746218
15/04/2019 14:30,24.35503,-5.97406,25.07701895,11.44503,1.53594,11.5476328,12.91,-7.51,14.93546785,24.35503,-5.98406,25.07940311,11.44503,1.53594,11.5476328,12.91,-7.52,14.94049865
15/04/2019 15:00,23.96479,-5.98786,24.70153087,11.65479,1.52214,11.75376706,12.31,-7.51,14.41999307,23.97479,-6.07786,24.73319506,11.65479,1.52214,11.75376706,12.32,-7.6,14.47557944
15/04/2019 15:30,24.343455,-5.94094,25.05790433,11.053455,1.56906,11.16426517,13.29,-7.51,15.2651302,24.343455,-6.12094,25.10118937,11.053455,1.56906,11.16426517,13.29,-7.69,15.35448469
15/04/2019 16:00,24.20523,-5.648905,24.855649,11.15523,1.501095,11.25577374,13.05,-7.15,14.88035618,24.21523,-5.918905,24.92811265,11.15523,1.501095,11.25577374,13.06,-7.42,15.02065245
15/04/2019 16:30,24.45065,-5.318535,25.02241195,10.96065,1.551465,11.06990931,13.49,-6.87,15.13859307,24.52065,-5.248535,25.07607218,10.96065,1.551465,11.06990931,13.56,-6.8,15.16949571
15/04/2019 17:00,24.68886,-6.66716,25.57324443,10.82886,1.54284,10.93821577,13.86,-8.21,16.10911854,24.70886,-6.70716,25.60300291,10.82886,1.54284,10.93821577,13.88,-8.25,16.14673032
15/04/2019 17:30,25.122325,-4.782665,25.57352338,10.862325,1.567335,10.9748186,14.26,-6.35,15.60993594,25.032325,-7.632665,26.17011406,10.862325,1.567335,10.9748186,14.17,-9.2,16.89464116
15/04/2019 18:00,25.399575,-1.92716,25.47258047,10.879575,1.54284,10.98842607,14.52,-3.47,14.92887471,24.739575,-9.14716,26.37644986,10.879575,1.54284,10.98842607,13.86,-10.69,17.50359106
15/04/2019 18:30,25.675685,-1.91198,25.74677587,10.685685,1.55802,10.79867076,14.99,-3.47,15.38639009,24.875685,-9.13198,26.49892003,10.685685,1.55802,10.79867076,14.19,-10.69,17.76604064
15/04/2019 19:00,25.584605,-2.801635,25.73754401,10.594605,1.558365,10.70860199,14.99,-4.36,15.61120431,25.084605,-7.411635,26.15663857,10.594605,1.558365,10.70860199,14.49,-8.97,17.04174287
15/04/2019 19:30,25.544205,-4.32921,25.90846326,10.484205,1.58079,10.60270963,15.06,-5.91,16.17812412,25.534205,-4.34921,25.90195461,10.484205,1.58079,10.60270963,15.05,-5.93,16.17613675
15/04/2019 20:00,25.44419,-4.46232,25.83252029,10.45419,1.56768,10.5710789,14.99,-6.03,16.15738221,25.50419,-4.57232,25.91080504,10.45419,1.56768,10.5710789,15.05,-6.14,16.25429482
15/04/2019 20:30,25.434875,-4.814045,25.88644231,10.444875,1.565955,10.56161109,14.99,-6.38,16.29123998,25.434875,-4.974045,25.91667398,10.444875,1.565955,10.56161109,14.99,-6.54,16.35456205
15/04/2019 21:00,24.54039,-6.0899,25.28473103,10.44039,1.5801,10.55928309,14.1,-7.67,16.05113392,24.51039,-6.1899,25.27991456,10.44039,1.5801,10.55928309,14.07,-7.77,16.07289022
15/04/2019 21:30,23.08729,-7.20887,24.18658236,10.44729,1.57113,10.56476776,12.64,-8.78,15.39019168,23.08729,-7.29887,24.21355948,10.44729,1.57113,10.56476776,12.64,-8.87,15.44171299
15/04/2019 22:00,21.371085,-7.49749,22.64808227,10.451085,1.57251,10.56872582,10.92,-9.07,14.19546759,21.381085,-7.49749,22.65751867,10.451085,1.57251,10.56872582,10.93,-9.07,14.20316162
15/04/2019 22:30,19.899355,-7.50301,21.26686363,10.439355,1.56699,10.55630572,9.46,-9.07,13.10559041,19.899355,-7.50301,21.26686363,10.439355,1.56699,10.55630572,9.46,-9.07,13.10559041
15/04/2019 23:00,18.47591,-7.49059,19.93660425,10.44591,1.57941,10.56463779,8.03,-9.07,12.11386809,18.45591,-7.49059,19.918071,10.44591,1.57941,10.56463779,8.01,-9.07,12.10061982
15/04/2019 23:30,17.02315,-8.129565,18.86471476,10.44315,1.560435,10.559088,6.58,-9.69,11.71292022,17.02315,-8.219565,18.90367384,10.44315,1.560435,10.559088,6.58,-9.78,11.78748489
16/04/2019 00:00,15.75143,-8.26922,17.79009686,10.45143,1.56078,10.5673281,5.3,-9.83,11.16776164,15.75143,-8.27922,17.79474728,10.45143,1.56078,10.5673281,5.3,-9.84,11.17656477
16/04/2019 00:30,4.5,-9.965545,10.93444499,0,-0.055545,0.055545,4.5,-9.91,10.88384583,4.49,-10.015545,10.97593921,0,-0.055545,0.055545,4.49,-9.96,10.92527803
16/04/2019 01:00,3.75,-9.97003,10.65194809,0,-0.06003,0.06003,3.75,-9.91,10.59578218,3.75,-10.02003,10.69876167,0,-0.06003,0.06003,3.75,-9.96,10.64256078
16/04/2019 01:30,3.75,-9.96934,10.65130227,0,-0.05934,0.05934,3.75,-9.91,10.59578218,3.75,-10.01934,10.69811544,0,-0.05934,0.05934,3.75,-9.96,10.64256078
16/04/2019 02:00,4.47,-9.967615,10.92402164,0,-0.057615,0.057615,4.47,-9.91,10.87147644,4.41,-10.017615,10.94535108,0,-0.057615,0.057615,4.41,-9.96,10.89264431
16/04/2019 02:30,4.47,-9.97141,10.92748449,0,-0.06141,0.06141,4.47,-9.91,10.87147644,4.41,-10.02141,10.94882452,0,-0.06141,0.06141,4.41,-9.96,10.89264431
