Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/04/2019 03:00,3.82,-10.49141,11.16521759,0,-0.06141,0.06141,3.82,-10.43,11.10753348,3.83,-9.01141,9.791547895,0,-0.06141,0.06141,3.83,-8.95,9.735060349
16/04/2019 03:30,3.75,-11.00589,11.6272144,0,-0.05589,0.05589,3.75,-10.95,11.57432503,3.75,-7.97589,8.813473849,0,-0.05589,0.05589,3.75,-7.92,8.762927593
16/04/2019 04:00,3.6,-9.966235,10.59650131,0,-0.056235,0.056235,3.6,-9.91,10.54362841,3.57,-9.966235,10.58634687,0,-0.056235,0.056235,3.57,-9.91,10.533423
16/04/2019 04:30,3.69,-9.974515,10.63517981,0,-0.064515,0.064515,3.69,-9.91,10.57469621,3.67,-10.084515,10.73155826,0,-0.064515,0.064515,3.67,-10.02,10.67095591
16/04/2019 05:00,3.69,-9.970375,10.63129708,0,-0.060375,0.060375,3.69,-9.91,10.57469621,3.75,-9.990375,10.67099305,0,-0.060375,0.060375,3.75,-9.93,10.6144901
16/04/2019 05:30,3.81,-9.96382,10.6674181,0,-0.05382,0.05382,3.81,-9.91,10.61716535,3.75,-9.98382,10.66485639,0,-0.05382,0.05382,3.75,-9.93,10.6144901
16/04/2019 06:00,4.69,-9.96382,11.01243883,0,-0.05382,0.05382,4.69,-9.91,10.9637676,4.69,-9.98382,11.03053769,0,-0.05382,0.05382,4.69,-9.93,10.98184866
16/04/2019 06:30,6.22,-9.49244,11.34878043,0,-0.05244,0.05244,6.22,-9.44,11.30495467,6.21,-9.67244,11.49435494,0,-0.05244,0.05244,6.21,-9.62,11.45026201
16/04/2019 07:00,7.54,-8.350715,11.25104622,0,-0.050715,0.050715,7.54,-8.3,11.2134562,7.51,-8.990715,11.71465135,0,-0.050715,0.050715,7.51,-8.94,11.67577406
16/04/2019 07:30,9.59,-9.13831,13.24676601,0,-0.06831,0.06831,9.59,-9.07,13.19973485,9.59,-9.14831,13.25366651,0,-0.06831,0.06831,9.59,-9.08,13.20660819
16/04/2019 08:00,11.08,-8.47417,13.9491203,0,-0.06417,0.06417,11.08,-8.41,13.91023005,11.07,-8.60417,14.02057921,0,-0.06417,0.06417,11.07,-8.54,13.98129107
16/04/2019 08:30,12.560345,-8.347615,15.08127789,0.000345,-0.057615,0.057616033,12.56,-8.29,15.04917606,12.570345,-8.347615,15.08960734,0.000345,-0.057615,0.057616033,12.57,-8.29,15.05752304
16/04/2019 09:00,13.500345,-8.014855,15.7002298,0.000345,-0.054855,0.054856085,13.5,-7.96,15.67200051,13.490345,-8.274855,15.82601129,0.000345,-0.054855,0.054856085,13.49,-8.22,15.79710417
16/04/2019 09:30,14.91069,-7.557965,16.71680326,0.00069,-0.067965,0.067968502,14.91,-7.49,16.68556861,14.89069,-7.617965,16.72620816,0.00069,-0.067965,0.067968502,14.89,-7.55,16.69474768
16/04/2019 10:00,15.711035,-7.557275,17.43413394,0.001035,-0.067275,0.067282961,15.71,-7.49,17.40414318,15.731035,-7.557275,17.4521594,0.001035,-0.067275,0.067282961,15.73,-7.49,17.42219848
16/04/2019 10:30,15.802415,-7.55555,17.51578304,0.002415,-0.06555,0.065594472,15.8,-7.49,17.48542536,15.802415,-7.55555,17.51578304,0.002415,-0.06555,0.065594472,15.8,-7.49,17.48542536
16/04/2019 11:00,15.38345,-7.55693,17.13936186,0.00345,-0.06693,0.067018859,15.38,-7.49,17.10685535,15.38345,-7.55693,17.13936186,0.00345,-0.06693,0.067018859,15.38,-7.49,17.10685535
16/04/2019 11:30,15.104485,-7.557275,16.88957881,0.004485,-0.067275,0.067424334,15.1,-7.49,16.85556585,15.084485,-7.557275,16.87169503,0.004485,-0.067275,0.067424334,15.08,-7.49,16.83765126
16/04/2019 12:00,14.755865,-7.55693,16.57838179,0.005865,-0.06693,0.06718648,14.75,-7.49,16.54275068,14.755865,-7.55693,16.57838179,0.005865,-0.06693,0.06718648,14.75,-7.49,16.54275068
16/04/2019 12:30,14.392765,-7.553135,16.25427737,0.012765,-0.063135,0.064412526,14.38,-7.49,16.21371333,14.392765,-7.553135,16.25427737,0.012765,-0.063135,0.064412526,14.38,-7.49,16.21371333
16/04/2019 13:00,14.13725,-7.447275,15.97885298,0.01725,-0.067275,0.069451336,14.12,-7.38,15.93231935,14.18725,-7.447275,16.0231073,0.01725,-0.067275,0.069451336,14.17,-7.38,15.97664858
16/04/2019 13:30,13.831385,-5.94555,15.05512457,0.011385,-0.06555,0.066531351,13.82,-5.88,15.01888145,13.921385,-5.94555,15.13785074,0.011385,-0.06555,0.066531351,13.91,-5.88,15.10173831
16/04/2019 14:00,13.97276,-5.840035,15.14410878,0.00276,-0.070035,0.070089363,13.97,-5.77,15.11468822,13.91276,-5.950035,15.13168224,0.00276,-0.070035,0.070089363,13.91,-5.88,15.10173831
16/04/2019 14:30,14.763105,-5.866945,15.88616734,0.003105,-0.096945,0.096994711,14.76,-5.77,15.84772854,14.803105,-5.976945,15.96420337,0.003105,-0.096945,0.096994711,14.8,-5.88,15.92527551
16/04/2019 15:00,14.278625,-5.965215,15.47458955,0.008625,-0.085215,0.085650376,14.27,-5.88,15.43396579,14.308625,-5.965215,15.5022753,0.008625,-0.085215,0.085650376,14.3,-5.88,15.46170754
16/04/2019 15:30,13.41897,-5.95866,14.6824516,0.00897,-0.07866,0.079169795,13.41,-5.88,14.64248954,13.41897,-5.95866,14.6824516,0.00897,-0.07866,0.079169795,13.41,-5.88,14.64248954
16/04/2019 16:00,13.656555,-5.95866,14.89990347,0.006555,-0.07866,0.078932652,13.65,-5.88,14.86260071,13.676555,-5.95866,14.91823668,0.006555,-0.07866,0.078932652,13.67,-5.88,14.88097107
16/04/2019 16:30,14.19276,-5.960385,15.39352545,0.00276,-0.080385,0.080432368,14.19,-5.88,15.3600293,14.19276,-5.960385,15.39352545,0.00276,-0.080385,0.080432368,14.19,-5.88,15.3600293
16/04/2019 17:00,14.41207,-5.959005,15.5954321,0.00207,-0.079005,0.079032113,14.41,-5.88,15.56349896,14.42207,-5.959005,15.60467378,0.00207,-0.079005,0.079032113,14.42,-5.88,15.57275827
16/04/2019 17:30,14.99138,-5.95521,16.13090203,0.00138,-0.07521,0.075222659,14.99,-5.88,16.10200298,14.99138,-5.95521,16.13090203,0.00138,-0.07521,0.075222659,14.99,-5.88,16.10200298
16/04/2019 18:00,15.070345,-5.95314,16.20355437,0.000345,-0.07314,0.073140814,15.07,-5.88,16.17650457,14.990345,-5.95314,16.12917602,0.000345,-0.07314,0.073140814,14.99,-5.88,16.10200298
16/04/2019 18:30,15.480345,-5.948655,16.58395543,0.000345,-0.068655,0.068655867,15.48,-5.88,16.55913041,15.480345,-5.948655,16.58395543,0.000345,-0.068655,0.068655867,15.48,-5.88,16.55913041
16/04/2019 19:00,15.4,-5.948655,16.50898229,0,-0.068655,0.068655,15.4,-5.88,16.48436835,15.4,-5.948655,16.50898229,0,-0.068655,0.068655,15.4,-5.88,16.48436835
16/04/2019 19:30,15.23,-5.93934,16.34713001,0,-0.05934,0.05934,15.23,-5.88,16.32566385,15.23,-5.93934,16.34713001,0,-0.05934,0.05934,15.23,-5.88,16.32566385
16/04/2019 20:00,14.94,-5.938305,16.07691097,0,-0.058305,0.058305,14.94,-5.88,16.05546636,14.94,-5.938305,16.07691097,0,-0.058305,0.058305,14.94,-5.88,16.05546636
16/04/2019 20:30,14.51,-6.036925,15.71574254,0,-0.056925,0.056925,14.51,-5.98,15.69396381,14.49,-6.386925,15.83517954,0,-0.056925,0.056925,14.49,-6.33,15.81230533
16/04/2019 21:00,13.77,-6.517615,15.2345727,0,-0.057615,0.057615,13.77,-6.46,15.21001315,13.78,-6.697615,15.32143749,0,-0.057615,0.057615,13.78,-6.64,15.29633943
16/04/2019 21:30,12.67,-6.7421,14.352171,0,-0.0621,0.0621,12.67,-6.68,14.32310371,12.68,-6.7021,14.34226427,0,-0.0621,0.0621,12.68,-6.64,14.31335041
16/04/2019 22:00,11.13,-7.53072,13.43832742,0,-0.06072,0.06072,11.13,-7.47,13.4043948,11.14,-7.54072,13.45221387,0,-0.06072,0.06072,11.14,-7.48,13.41827113
16/04/2019 22:30,10.58,-9.153135,13.98986348,0,-0.063135,0.063135,10.58,-9.09,13.94863793,10.59,-9.153135,13.99742763,0,-0.063135,0.063135,10.59,-9.09,13.95622442
16/04/2019 23:00,9.81,-8.671755,13.09333551,0,-0.061755,0.061755,9.81,-8.61,13.052517,9.83,-8.751755,13.1613873,0,-0.061755,0.061755,9.83,-8.69,13.12040396
16/04/2019 23:30,8.29,-9.133825,12.33494463,0,-0.063825,0.063825,8.29,-9.07,12.28775814,8.3,-9.313825,12.47546938,0,-0.063825,0.063825,8.3,-9.25,12.42789202
17/04/2019 00:00,6.9,-10.671755,12.70812161,0,-0.061755,0.061755,6.9,-10.61,12.65630673,7.1,-5.701755,9.106042504,0,-0.061755,0.061755,7.1,-5.64,9.067502412
17/04/2019 00:30,14.875905,-8.37613,17.07196835,10.435905,1.53387,10.54802685,4.44,-9.91,10.85917584,14.885905,-8.11613,16.95469651,10.435905,1.53387,10.54802685,4.45,-9.65,10.62661752
17/04/2019 01:00,14.198325,-8.34439,16.46879708,10.448325,1.56561,10.56497184,3.75,-9.91,10.59578218,14.198325,-8.32439,16.45867254,10.448325,1.56561,10.56497184,3.75,-9.89,10.57707899
17/04/2019 01:30,14.194875,-8.34646,16.46687192,10.444875,1.56354,10.56125329,3.75,-9.91,10.59578218,14.194875,-8.32646,16.45674368,10.444875,1.56354,10.56125329,3.75,-9.89,10.57707899
17/04/2019 02:00,14.654875,-8.345425,16.86450354,10.444875,1.564575,10.56140657,4.21,-9.91,10.76718162,14.534875,-8.325425,16.75038187,10.444875,1.564575,10.56140657,4.09,-9.89,10.70234554
17/04/2019 02:30,14.65867,-8.341975,16.86609478,10.44867,1.568025,10.56567117,4.21,-9.91,10.76718162,14.60867,-8.321975,16.81274835,10.44867,1.568025,10.56567117,4.16,-9.89,10.72929168
17/04/2019 03:00,14.1966,-8.35198,16.47115726,10.4466,1.55802,10.56214362,3.75,-9.91,10.59578218,14.1966,-8.33198,16.46102495,10.4466,1.55802,10.56214362,3.75,-9.89,10.57707899
17/04/2019 03:30,14.02798,-8.3368,16.31828597,10.44798,1.5732,10.5657581,3.58,-9.91,10.53681641,13.69798,-10.7168,17.39208033,10.44798,1.5732,10.5657581,3.25,-12.29,12.71245846
17/04/2019 04:00,14.191425,-5.945775,15.38664303,10.441425,1.554225,10.55646586,3.75,-7.5,8.385254916,13.471425,-13.135775,18.81562851,10.441425,1.554225,10.55646586,3.03,-14.69,14.99923331
17/04/2019 04:30,13.40936,-10.62059,17.10578462,10.44936,1.57941,10.56804903,2.96,-12.2,12.55394759,13.39936,-10.74059,17.17274358,10.44936,1.57941,10.56804903,2.95,-12.32,12.6682635
17/04/2019 05:00,14.0666,-8.33199,16.34904563,10.4466,1.53801,10.5592105,3.62,-9.87,10.51291111,13.9266,-9.55199,16.88759013,10.4466,1.53801,10.5592105,3.48,-11.09,11.62318803
17/04/2019 05:30,14.19246,-8.29749,16.44002011,10.44246,1.57251,10.5601969,3.75,-9.87,10.55838056,14.19246,-8.35749,16.47038433,10.44246,1.57251,10.5601969,3.75,-9.93,10.6144901
17/04/2019 06:00,14.96005,-8.30853,17.11241557,10.45005,1.56147,10.56606519,4.51,-9.87,10.85158975,14.92005,-8.36853,17.10672927,10.45005,1.56147,10.56606519,4.47,-9.93,10.88971074
17/04/2019 06:30,16.35798,-8.298525,18.3425469,10.44798,1.571475,10.5655014,5.91,-9.87,11.50412969,16.34798,-8.358525,18.36086573,10.44798,1.571475,10.5655014,5.9,-9.93,11.55053678
17/04/2019 07:00,17.70972,-7.671625,19.29994851,10.47972,1.578375,10.59791484,7.23,-9.25,11.74033219,17.70972,-7.721625,19.31987772,10.47972,1.578375,10.59791484,7.23,-9.3,11.77976655
17/04/2019 07:30,19.81525,-6.1382,20.74419514,10.50525,1.5318,10.61634065,9.31,-7.67,12.06254534,19.77525,-6.2582,20.74187985,10.50525,1.5318,10.61634065,9.27,-7.79,12.1085507
17/04/2019 08:00,21.34734,-6.95266,22.45102239,10.54734,1.57734,10.66463232,10.8,-8.53,13.76229995,21.35734,-7.10266,22.50741547,10.54734,1.57734,10.66463232,10.81,-8.68,13.86356736
17/04/2019 08:30,22.844625,-6.74371,23.81920477,10.634625,1.54629,10.74645345,12.21,-8.29,14.75832646,22.874625,-6.74371,23.84797881,10.634625,1.54629,10.74645345,12.24,-8.29,14.78315596
17/04/2019 09:00,23.576065,-5.904055,24.30408826,10.756065,1.545945,10.86659469,12.82,-7.45,14.82750485,23.566065,-6.054055,24.3312762,10.756065,1.545945,10.86659469,12.81,-7.6,14.89483468
17/04/2019 09:30,24.40585,-4.337505,24.78829288,11.01585,1.542495,11.12331974,13.39,-5.88,14.62417519,24.40585,-4.337505,24.78829288,11.01585,1.542495,11.12331974,13.39,-5.88,14.62417519
17/04/2019 10:00,24.571795,-4.3413,24.9523545,11.181795,1.5387,11.28716692,13.39,-5.88,14.62417519,24.571795,-4.3413,24.9523545,11.181795,1.5387,11.28716692,13.39,-5.88,14.62417519
17/04/2019 10:30,24.673225,-4.23337,25.03376627,11.283225,1.53663,11.3873789,13.39,-5.77,14.58029492,24.673225,-4.34337,25.05260256,11.283225,1.53663,11.3873789,13.39,-5.88,14.62417519
17/04/2019 11:00,24.64914,-4.8282,25.11755597,11.38914,1.5318,11.49168922,13.26,-6.36,14.70636597,24.67914,-5.0182,25.1841673,11.38914,1.5318,11.49168922,13.29,-6.55,14.81643007
17/04/2019 11:30,24.69703,-5.96268,25.40662991,11.30703,1.53732,11.41105956,13.39,-7.5,15.34738088,24.69703,-5.98268,25.41133115,11.30703,1.53732,11.41105956,13.39,-7.52,15.35716445
17/04/2019 12:00,24.904515,-5.95233,25.60595829,11.104515,1.54767,11.21184801,13.8,-7.5,15.70636814,24.914515,-5.97233,25.62033925,11.104515,1.54767,11.21184801,13.81,-7.52,15.72470985
17/04/2019 12:30,24.74631,-5.956125,25.45300147,11.24631,1.543875,11.3517857,13.5,-7.5,15.44344521,24.70631,-5.976125,25.41880847,11.24631,1.543875,11.3517857,13.46,-7.52,15.41823596
17/04/2019 13:00,25.16655,-5.03819,25.6659034,11.03655,1.55181,11.14511329,14.13,-6.59,15.59118341,25.19655,-4.91819,25.67206117,11.03655,1.55181,11.14511329,14.16,-6.47,15.56812449
17/04/2019 13:30,24.57627,-5.79923,25.25122008,11.16627,1.54077,11.27206981,13.41,-7.34,15.2873706,24.57627,-5.92923,25.28139267,11.16627,1.54077,11.27206981,13.41,-7.47,15.35021172
17/04/2019 14:00,24.154675,-6.084065,24.90911824,11.424675,1.525935,11.52613016,12.73,-7.61,14.83121708,24.174675,-6.434065,25.0162368,11.424675,1.525935,11.52613016,12.75,-7.96,15.03077177
17/04/2019 14:30,23.7591,-6.255095,24.56870054,11.3091,1.534905,11.41278564,12.45,-7.79,14.6862725,23.7691,-6.575095,24.66175154,11.3091,1.534905,11.41278564,12.46,-8.11,14.86686584
17/04/2019 15:00,23.3927,-6.46476,24.26955985,11.6127,1.51524,11.71113801,11.78,-7.98,14.22845037,23.3927,-6.59476,24.30451137,11.6127,1.51524,11.71113801,11.78,-8.11,14.30176563
17/04/2019 15:30,23.311625,-6.56028,24.2171248,11.531625,1.50972,11.63003137,11.78,-8.07,14.27912112,23.311625,-6.74028,24.26650438,11.531625,1.50972,11.63003137,11.78,-8.25,14.38161674
17/04/2019 16:00,23.21468,-6.540615,24.11847864,11.43468,1.529385,11.53650403,11.78,-8.07,14.27912112,23.21468,-6.640615,24.14578918,11.43468,1.529385,11.53650403,11.78,-8.17,14.33587458
17/04/2019 16:30,23.13533,-4.39923,23.54987726,11.35533,1.54077,11.45938443,11.78,-5.94,13.19287687,23.13533,-4.39923,23.54987726,11.35533,1.54077,11.45938443,11.78,-5.94,13.19287687
17/04/2019 17:00,23.549055,-4.33716,23.94512368,11.219055,1.54284,11.3246435,12.33,-5.88,13.66028184,23.579055,-4.33716,23.97462808,11.219055,1.54284,11.3246435,12.36,-5.88,13.68736644
17/04/2019 17:30,23.753455,-4.78336,24.23029421,11.053455,1.55664,11.1625264,12.7,-6.34,14.19456234,23.763455,-4.78336,24.24009749,11.053455,1.55664,11.1625264,12.71,-6.34,14.20351013
17/04/2019 18:00,23.750935,-6.720255,24.68336972,10.840935,1.559745,10.95256482,12.91,-8.28,15.33709555,23.750935,-6.730255,24.68609418,10.840935,1.559745,10.95256482,12.91,-8.29,15.34249654
17/04/2019 18:30,24.02221,-6.731985,24.94766914,10.63221,1.548015,10.74431198,13.39,-8.28,15.7432684,24.02221,-6.741985,24.95036944,10.63221,1.548015,10.74431198,13.39,-8.29,15.74853009
17/04/2019 19:00,24.446995,-5.38509,25.0330733,10.546995,1.54491,10.65954269,13.9,-6.93,15.53173847,24.446995,-5.45509,25.04822492,10.546995,1.54491,10.65954269,13.9,-7,15.56309738
17/04/2019 19:30,24.697665,-4.300935,25.06935776,10.507665,1.579065,10.62565151,14.19,-5.88,15.3600293,24.697665,-4.310935,25.07107531,10.507665,1.579065,10.62565151,14.19,-5.89,15.36386019
17/04/2019 20:00,24.645915,-4.30404,25.01891058,10.455915,1.57596,10.57401572,14.19,-5.88,15.3600293,24.645915,-4.31404,25.02063283,10.455915,1.57596,10.57401572,14.19,-5.89,15.36386019
17/04/2019 20:30,24.3766,-4.305765,24.75395402,10.4466,1.574235,10.56454767,13.93,-5.88,15.12016204,24.3766,-4.415765,24.77332453,10.4466,1.574235,10.56454767,13.93,-5.99,15.16327801
17/04/2019 21:00,23.373495,-5.999215,24.13111786,10.443495,1.570785,10.56096366,12.93,-7.57,14.98298368,23.373495,-6.069215,24.14861568,10.443495,1.570785,10.56096366,12.93,-7.64,15.01847196
17/04/2019 21:30,22.44177,-6.83887,23.46067313,10.44177,1.57113,10.55930917,12,-8.41,14.65360365,22.46177,-7.12887,23.56590544,10.44177,1.57113,10.55930917,12.02,-8.7,14.83814005
17/04/2019 22:00,21.18005,-7.498525,22.46825305,10.45005,1.571475,10.56754838,10.73,-9.07,14.04983274,21.21005,-7.518525,22.50320953,10.45005,1.571475,10.56754838,10.76,-9.09,14.08565582
17/04/2019 22:30,19.75177,-7.50094,21.12809786,10.44177,1.56906,10.55900137,9.31,-9.07,12.99773057,19.74177,-7.52094,21.12586143,10.44177,1.56906,10.55900137,9.3,-9.09,13.00454151
17/04/2019 23:00,18.166945,-7.707495,19.73431959,10.446945,1.562505,10.56314734,7.72,-9.27,12.06363544,18.166945,-7.957495,19.83329567,10.446945,1.562505,10.56314734,7.72,-9.52,12.25678588
17/04/2019 23:30,16.870735,-7.688175,18.53994968,10.440735,1.581825,10.55988246,6.43,-9.27,11.28174632,16.850735,-7.668175,18.51345937,10.440735,1.581825,10.55988246,6.41,-9.25,11.25391487
18/04/2019 00:00,15.644185,-8.597495,17.85097881,10.444185,1.562505,10.56041771,5.2,-10.16,11.41339564,15.644185,-8.197495,17.66180763,10.444185,1.562505,10.56041771,5.2,-9.76,11.05882453
18/04/2019 00:30,14.716255,-9.941975,17.75981498,10.446255,1.568025,10.56328291,4.27,-11.51,12.27652231,14.686255,-7.721975,16.59261835,10.446255,1.568025,10.56328291,4.24,-9.29,10.21184117
18/04/2019 01:00,14.19936,-8.33267,16.46375455,10.44936,1.55733,10.5647717,3.75,-9.89,10.57707899,14.19936,-8.33267,16.46375455,10.44936,1.55733,10.5647717,3.75,-9.89,10.57707899
18/04/2019 01:30,14.192115,-8.325425,16.45383936,10.442115,1.564575,10.55867703,3.75,-9.89,10.57707899,14.192115,-8.325425,16.45383936,10.442115,1.564575,10.55867703,3.75,-9.89,10.57707899
18/04/2019 02:00,14.19384,-8.32163,16.45340754,10.44384,1.56837,10.5609459,3.75,-9.89,10.57707899,14.19384,-8.32163,16.45340754,10.44384,1.56837,10.5609459,3.75,-9.89,10.57707899
18/04/2019 02:30,14.19315,-8.31749,16.45071873,10.44315,1.57251,10.56087921,3.75,-9.89,10.57707899,14.19315,-8.31749,16.45071873,10.44315,1.57251,10.56087921,3.75,-9.89,10.57707899
18/04/2019 03:00,13.804875,-8.326115,16.12137602,10.444875,1.563885,10.56130437,3.36,-9.89,10.44517592,13.814875,-8.326115,16.12993993,10.444875,1.563885,10.56130437,3.37,-9.89,10.44839701
18/04/2019 03:30,13.395565,-8.326115,15.772297,10.445565,1.563885,10.56198677,2.95,-9.89,10.32059107,13.395565,-8.326115,15.772297,10.445565,1.563885,10.56198677,2.95,-9.89,10.32059107
18/04/2019 04:00,13.394875,-8.32301,15.77007203,10.444875,1.56699,10.5617646,2.95,-9.89,10.32059107,13.394875,-8.32301,15.77007203,10.444875,1.56699,10.5617646,2.95,-9.89,10.32059107
18/04/2019 04:30,13.39522,-8.33129,15.77473651,10.44522,1.55871,10.56088054,2.95,-9.89,10.32059107,13.39522,-8.33129,15.77473651,10.44522,1.55871,10.56088054,2.95,-9.89,10.32059107
18/04/2019 05:00,13.39108,-8.328185,15.76958113,10.44108,1.561815,10.55724479,2.95,-9.89,10.32059107,13.39108,-8.328185,15.76958113,10.44108,1.561815,10.55724479,2.95,-9.89,10.32059107
18/04/2019 05:30,14.121425,-7.954735,16.20778988,10.441425,1.565265,10.55809692,3.68,-9.52,10.20650773,14.121425,-8.074735,16.26702153,10.441425,1.565265,10.55809692,3.68,-9.64,10.31852703
18/04/2019 06:00,14.521775,-7.949215,16.5551191,10.451775,1.570785,10.56915163,4.07,-9.52,10.35351631,14.521775,-8.209215,16.68152152,10.451775,1.570785,10.56915163,4.07,-9.78,10.59307793
18/04/2019 06:30,15.68108,-7.86646,17.54358752,10.44108,1.56354,10.55750013,5.24,-9.43,10.78807212,15.66108,-8.21646,17.68557722,10.44108,1.56354,10.55750013,5.22,-9.78,11.08588291
18/04/2019 07:00,17.074885,-7.510245,18.65356475,10.464885,1.579755,10.58345142,6.61,-9.09,11.23922595,17.024885,-7.540245,18.61993566,10.464885,1.579755,10.58345142,6.56,-9.12,11.2342334
18/04/2019 07:30,18.994225,-7.541295,20.4365289,10.524225,1.548705,10.63756547,8.47,-9.09,12.42453218,18.994225,-7.571295,20.44761823,10.524225,1.548705,10.63756547,8.47,-9.12,12.4464975
18/04/2019 08:00,20.393615,-6.81991,21.503737,10.683615,1.56009,10.79692133,9.71,-8.38,12.8260867,20.403615,-6.98991,21.56771538,10.683615,1.56009,10.79692133,9.72,-8.55,12.94530417
18/04/2019 08:30,21.899865,-6.731635,22.91111077,10.769865,1.558365,10.88202617,11.13,-8.29,13.87807624,21.909865,-6.731635,22.92066958,10.769865,1.558365,10.88202617,11.14,-8.29,13.88609736
18/04/2019 09:00,22.640945,-6.541985,23.56713725,10.860945,1.548015,10.97070995,11.78,-8.09,14.29043386,22.630945,-6.741985,23.61385257,10.860945,1.548015,10.97070995,11.77,-8.29,14.39642317
18/04/2019 09:30,23.69614,-4.293365,24.08194415,10.90614,1.546635,11.01526076,12.79,-5.84,14.06021693,23.68614,-4.493365,24.1085785,10.90614,1.546635,11.01526076,12.78,-6.04,14.13541651
18/04/2019 10:00,24.211985,-5.966125,24.93621593,10.871985,1.543875,10.98105677,13.34,-7.51,15.30868054,24.231985,-5.996125,24.9628246,10.871985,1.543875,10.98105677,13.36,-7.54,15.3408344
18/04/2019 10:30,24.321105,-5.95336,25.03914223,11.181105,1.55664,11.28894314,13.14,-7.51,15.13471837,24.321105,-5.98336,25.04629205,11.181105,1.55664,11.28894314,13.14,-7.54,15.14962706
18/04/2019 11:00,24.09052,-5.04544,24.61320009,11.39052,1.53456,11.49342509,12.7,-6.58,14.30337023,24.03052,-6.47544,24.88769203,11.39052,1.53456,11.49342509,12.64,-8.01,14.9642808
18/04/2019 11:30,24.55535,-3.626145,24.82164663,11.39535,1.503855,11.49415423,13.16,-5.13,14.12453539,24.43535,-5.376145,25.01977747,11.39535,1.503855,11.49415423,13.04,-6.88,14.74367661
18/04/2019 12:00,24.148895,-5.729895,24.81936394,11.588895,1.590105,11.69747499,12.56,-7.32,14.53740004,24.188895,-5.709895,24.85368267,11.588895,1.590105,11.69747499,12.6,-7.3,14.56193668
18/04/2019 12:30,24.213465,-5.913345,24.92507846,11.763465,1.586655,11.86998664,12.45,-7.5,14.53452786,24.223465,-5.913345,24.93479308,11.763465,1.586655,11.86998664,12.46,-7.5,14.54309458
18/04/2019 13:00,24.143365,-5.964405,24.86918174,11.563365,1.535595,11.66488157,12.58,-7.5,14.64603701,24.143365,-5.964405,24.86918174,11.563365,1.535595,11.66488157,12.58,-7.5,14.64603701
18/04/2019 13:30,23.68404,-5.97372,24.42578722,11.53404,1.52628,11.63458677,12.15,-7.5,14.27839277,23.69404,-5.97372,24.43548367,11.53404,1.52628,11.63458677,12.16,-7.5,14.28690309
18/04/2019 14:00,23.39827,-5.98269,24.15101693,11.71827,1.51731,11.81609417,11.68,-7.5,13.8806484,23.39827,-5.98269,24.15101693,11.71827,1.51731,11.81609417,11.68,-7.5,13.8806484
18/04/2019 14:30,22.98125,-5.81775,23.70620313,14.92125,1.74225,15.02262083,8.06,-7.56,11.05066514,22.98125,-5.84775,23.71358327,14.92125,1.74225,15.02262083,8.06,-7.59,11.07121041
18/04/2019 15:00,22.930815,-5.89218,23.67572727,16.120815,1.84782,16.22637097,6.81,-7.74,10.30939862,22.930815,-5.94218,23.68822027,16.120815,1.84782,16.22637097,6.81,-7.79,10.3469899
18/04/2019 15:30,22.487125,-5.976825,23.26785826,11.497125,1.523175,11.5975836,10.99,-7.5,13.30526587,22.487125,-5.976825,23.26785826,11.497125,1.523175,11.5975836,10.99,-7.5,13.30526587
18/04/2019 16:00,22.73154,-5.966475,23.50152622,11.36154,1.533525,11.46456672,11.37,-7.5,13.62082597,22.76154,-5.966475,23.53054456,11.36154,1.533525,11.46456672,11.4,-7.5,13.6458785
18/04/2019 16:30,23.02078,-5.97096,23.78252878,11.22078,1.52904,11.32448088,11.8,-7.5,13.98177385,23.02078,-5.97096,23.78252878,11.22078,1.52904,11.32448088,11.8,-7.5,13.98177385
18/04/2019 17:00,23.282755,-5.954745,24.03217985,11.032755,1.545255,11.14044415,12.25,-7.5,14.36358242,23.312755,-5.954745,24.06124547,11.032755,1.545255,11.14044415,12.28,-7.5,14.38917649
18/04/2019 17:30,23.66681,-5.366125,24.26753372,10.86681,1.543875,10.9759332,12.8,-6.91,14.5460682,23.68681,-5.446125,24.30483996,10.86681,1.543875,10.9759332,12.82,-6.99,14.60179783
18/04/2019 18:00,24.123655,-4.971635,24.630629,10.763655,1.558365,10.87588021,13.36,-6.53,14.87045729,24.103655,-5.071635,24.63143654,10.763655,1.558365,10.87588021,13.34,-6.63,14.89672783
18/04/2019 18:30,23.99773,-5.951645,24.72474718,10.63773,1.538355,10.74838758,13.36,-7.49,15.31632136,23.97773,-5.951645,24.70533574,10.63773,1.538355,10.74838758,13.34,-7.49,15.29887904
18/04/2019 19:00,23.91286,-5.736465,24.59129732,10.55286,1.553535,10.66659858,13.36,-7.29,15.21951708,23.89286,-5.816465,24.59064912,10.55286,1.553535,10.66659858,13.34,-7.37,15.24048884
18/04/2019 19:30,23.85973,-6.18507,24.64836316,10.49973,1.58493,10.6186785,13.36,-7.77,15.45517713,23.83973,-6.22507,24.63907918,10.49973,1.58493,10.6186785,13.34,-7.81,15.45806262
18/04/2019 20:00,23.816605,-4.45163,24.22906691,10.456605,1.56837,10.57356953,13.36,-6.02,14.65366848,23.796605,-4.60163,24.23743815,10.456605,1.56837,10.57356953,13.34,-6.17,14.69777194
18/04/2019 20:30,23.069705,-4.53336,23.51090474,10.449705,1.55664,10.56501125,12.62,-6.09,14.01258363,23.069705,-4.72336,23.54827846,10.449705,1.55664,10.56501125,12.62,-6.28,14.09619807
18/04/2019 21:00,22.602805,-7.976105,23.96883487,10.442805,1.583895,10.56223933,12.16,-9.56,15.46800569,23.062805,-2.516105,23.19964997,10.442805,1.583895,10.56223933,12.62,-4.1,13.26930292
18/04/2019 21:30,21.751425,-7.70749,23.07660919,10.441425,1.57251,10.55917344,11.31,-9.28,14.62991798,21.881425,-4.75749,22.39264324,10.441425,1.57251,10.55917344,11.44,-6.33,13.07449808
18/04/2019 22:00,20.79177,-6.8806,21.90069305,10.44177,1.5594,10.55757023,10.35,-8.44,13.35500281,20.82177,-6.9506,21.9512402,10.44177,1.5594,10.55757023,10.38,-8.51,13.42253702
18/04/2019 22:30,19.55384,-7.251625,20.85518458,10.44384,1.578375,10.56243635,9.11,-8.83,12.68704063,19.58384,-7.071625,20.82149537,10.44384,1.578375,10.56243635,9.14,-8.65,12.58420041
18/04/2019 23:00,18.16453,-7.519905,19.6595809,10.44453,1.570095,10.56188455,7.72,-9.09,11.92587523,18.17453,-7.519905,19.66882081,10.44453,1.570095,10.56188455,7.73,-9.09,11.93235098
18/04/2019 23:30,16.64483,-7.714555,18.34570044,8.28483,1.235445,8.376439129,8.36,-8.95,12.24712619,16.63483,-7.774555,18.36195182,8.28483,1.235445,8.376439129,8.35,-9.01,12.28424194
19/04/2019 00:00,15.765315,-8.06754,17.70961204,9.945315,1.47246,10.05372711,5.82,-9.54,11.17515101,15.725315,-8.35754,17.8082567,9.945315,1.47246,10.05372711,5.78,-9.83,11.40338985
19/04/2019 00:30,14.809655,-8.35233,17.00256738,10.349655,1.54767,10.4647332,4.46,-9.9,10.85825032,14.799655,-8.35233,16.99385785,10.349655,1.54767,10.4647332,4.45,-9.9,10.85414667
19/04/2019 01:00,14.205915,-8.345085,16.47569315,10.455915,1.554915,10.57089964,3.75,-9.9,10.58642999,14.205915,-8.345085,16.47569315,10.455915,1.554915,10.57089964,3.75,-9.9,10.58642999
19/04/2019 01:30,14.19246,-10.484375,17.6450571,10.44246,1.595625,10.56366366,3.75,-12.08,12.64867187,14.19246,-7.204375,15.9163105,10.44246,1.595625,10.56366366,3.75,-8.8,9.565693911
19/04/2019 02:00,14.192805,-8.326115,16.45478364,10.442805,1.563885,10.5592572,3.75,-9.89,10.57707899,14.192805,-8.326115,16.45478364,10.442805,1.563885,10.5592572,3.75,-9.89,10.57707899
19/04/2019 02:30,14.196255,-8.32646,16.45793402,10.446255,1.56354,10.56261809,3.75,-9.89,10.57707899,14.196255,-8.32646,16.45793402,10.446255,1.56354,10.56261809,3.75,-9.89,10.57707899
19/04/2019 03:00,13.52315,-8.328185,15.88188438,10.44315,1.561815,10.55929202,3.08,-9.89,10.35849893,13.49315,-8.328185,15.8563477,10.44315,1.561815,10.55929202,3.05,-9.89,10.34961835
19/04/2019 03:30,13.39315,-8.3306,15.77261435,10.44315,1.5594,10.55893509,2.95,-9.89,10.32059107,13.39315,-8.3306,15.77261435,10.44315,1.5594,10.55893509,2.95,-9.89,10.32059107
19/04/2019 04:00,13.39384,-8.332325,15.77411138,10.44384,1.557675,10.55936292,2.95,-9.89,10.32059107,13.39384,-8.332325,15.77411138,10.44384,1.557675,10.55936292,2.95,-9.89,10.32059107
19/04/2019 04:30,13.39315,-8.338535,15.7768068,10.44315,1.551465,10.55776613,2.95,-9.89,10.32059107,13.39315,-8.338535,15.7768068,10.44315,1.551465,10.55776613,2.95,-9.89,10.32059107
19/04/2019 05:00,13.39522,-8.594735,15.91544497,10.44522,1.565265,10.56185,2.95,-10.16,10.57960774,13.33522,-8.554735,15.84334508,10.44522,1.565265,10.56185,2.89,-10.12,10.5245665
19/04/2019 05:30,13.392805,-8.3237,15.76867805,10.442805,1.5663,10.55961514,2.95,-9.89,10.32059107,13.392805,-8.3237,15.76867805,10.442805,1.5663,10.55961514,2.95,-9.89,10.32059107
19/04/2019 06:00,13.71453,-8.32301,16.04246953,10.44453,1.56699,10.56142342,3.27,-9.89,10.41657333,13.71453,-8.32301,16.04246953,10.44453,1.56699,10.56142342,3.27,-9.89,10.41657333
19/04/2019 06:30,14.286945,-7.71197,16.23549441,10.446945,1.57803,10.56545496,3.84,-9.29,10.05234798,14.246945,-7.76197,16.22416778,10.446945,1.57803,10.56545496,3.8,-9.34,10.08343196
19/04/2019 07:00,15.107995,-8.90922,17.53926207,10.477995,1.56078,10.59360248,4.63,-10.47,11.44804787,15.067995,-9.23922,17.67505755,10.477995,1.56078,10.59360248,4.59,-10.8,11.73490946
19/04/2019 07:30,16.397335,-7.54578,18.05024628,10.537335,1.54422,10.64988471,5.86,-9.09,10.81516066,16.347335,-7.64578,18.04697519,10.537335,1.54422,10.64988471,5.81,-9.19,10.8725434
19/04/2019 08:00,17.62738,-7.534395,19.1700713,10.62738,1.555605,10.74062906,7,-9.09,11.47292901,17.60738,-7.534395,19.15168239,10.62738,1.555605,10.74062906,6.98,-9.09,11.46073732
19/04/2019 08:30,19.119515,-6.837845,20.3054667,10.759515,1.552155,10.87089454,8.36,-8.39,11.84405758,19.119515,-7.047845,20.3771434,10.759515,1.552155,10.87089454,8.36,-8.6,11.9937317
19/04/2019 09:00,20.081515,-6.706155,21.17167352,10.621515,1.483845,10.72466209,9.46,-8.19,12.51270155,20.091515,-6.776155,21.20342547,10.621515,1.483845,10.72466209,9.47,-8.26,12.56616489
19/04/2019 09:30,21.090035,-6.737155,22.1399827,11.110035,1.552845,11.21803037,9.98,-8.29,12.97399322,21.090035,-6.707155,22.1308722,11.110035,1.552845,11.21803037,9.98,-8.26,12.95484465
19/04/2019 10:00,21.56013,-6.648195,22.56186389,11.30013,1.541805,11.40482795,10.26,-8.19,13.12797395,21.55013,-6.718195,22.57304249,11.30013,1.541805,11.40482795,10.25,-8.26,13.16396977
19/04/2019 10:30,22.13977,-5.98097,22.93341269,11.26977,1.50903,11.37035124,10.87,-7.49,13.20064392,22.13977,-6.07097,22.95704886,11.26977,1.50903,11.37035124,10.87,-7.58,13.25191684
19/04/2019 11:00,22.593405,-7.72578,23.87780614,10.953405,1.54422,11.06172213,11.64,-9.27,14.88027217,22.733405,-2.20578,22.84016568,10.953405,1.54422,11.06172213,11.78,-3.75,12.36247952
19/04/2019 11:30,22.205925,-8.10752,23.6396909,11.165925,1.51248,11.26789585,11.04,-9.62,14.64329198,22.815925,-2.13752,22.91583351,11.165925,1.51248,11.26789585,11.65,-3.65,12.20839875
19/04/2019 12:00,22.75007,-5.325445,23.36506044,11.18007,1.524555,11.28353815,11.57,-6.85,13.44572051,22.75007,-5.415445,23.38573774,11.18007,1.524555,11.28353815,11.57,-6.94,13.4917938
19/04/2019 12:30,22.177105,-5.835095,22.93190615,11.457105,1.534905,11.55946315,10.72,-7.37,13.00904685,22.177105,-5.885095,22.94467976,11.457105,1.534905,11.55946315,10.72,-7.42,13.0374384
19/04/2019 13:00,22.67413,-4.646445,23.14531534,11.02413,1.593555,11.13870997,11.65,-6.24,13.2159033,22.68413,-4.686445,23.16317164,11.02413,1.593555,11.13870997,11.66,-6.28,13.24363998
19/04/2019 13:30,21.966025,-5.962685,22.76092851,11.366025,1.527315,11.46818274,10.6,-7.49,12.979218,22.026025,-6.062685,22.84517294,11.366025,1.527315,11.46818274,10.66,-7.59,13.08601162
19/04/2019 14:00,21.618505,-5.95613,22.42398812,11.498505,1.53387,11.60036096,10.12,-7.49,12.59025417,21.648505,-6.05613,22.47964589,11.498505,1.53387,11.60036096,10.15,-7.59,12.67401278
19/04/2019 14:30,21.261695,-5.9858,22.0882203,11.671695,1.5042,11.76822339,9.59,-7.49,12.16832774,21.281695,-5.9958,22.11018226,11.671695,1.5042,11.76822339,9.61,-7.5,12.1902461
19/04/2019 15:00,21.14336,-5.98166,21.97320933,11.55336,1.50834,11.65140407,9.59,-7.49,12.16832774,21.16336,-5.99166,21.99517665,11.55336,1.50834,11.65140407,9.61,-7.5,12.1902461
19/04/2019 15:30,20.94335,-5.973725,21.7786432,11.53335,1.516275,11.63259438,9.41,-7.49,12.02697801,20.94335,-5.983725,21.78138825,11.53335,1.516275,11.63259438,9.41,-7.5,12.03320822
19/04/2019 16:00,20.860895,-5.968205,21.69784347,11.450895,1.521795,11.55157376,9.41,-7.49,12.02697801,20.860895,-5.978205,21.7005962,11.450895,1.521795,11.55157376,9.41,-7.5,12.03320822
19/04/2019 16:30,20.9791,-5.957165,21.80849494,11.3091,1.532835,11.41250743,9.67,-7.49,12.23147579,20.9791,-5.967165,21.81122864,11.3091,1.532835,11.41250743,9.67,-7.5,12.23760189
19/04/2019 17:00,21.35386,-5.95475,22.16859004,11.17386,1.53525,11.27883593,10.18,-7.49,12.63853235,21.35386,-6.07475,22.2011244,11.17386,1.53525,11.27883593,10.18,-7.61,12.71001574
19/04/2019 17:30,21.91206,-5.95958,22.7080375,11.02206,1.53042,11.12780266,10.89,-7.49,13.21711769,21.92206,-5.96958,22.7203125,11.02206,1.53042,11.12780266,10.9,-7.5,13.23102415
19/04/2019 18:00,22.27057,-5.95544,23.05310291,10.80057,1.53456,10.90904151,11.47,-7.49,13.69894156,22.26057,-5.96544,23.04602897,10.80057,1.53456,10.90904151,11.46,-7.5,13.69604322
19/04/2019 18:30,21.83971,-6.22614,22.70986024,10.45971,1.51386,10.56869459,11.38,-7.74,13.76270322,21.80971,-6.41614,22.73390206,10.45971,1.51386,10.56869459,11.35,-7.93,13.84584414
19/04/2019 19:00,21.54357,-6.71337,22.5653439,10.59357,1.53663,10.70443633,10.95,-8.25,13.71003282,21.54357,-6.73337,22.57130213,10.59357,1.53663,10.70443633,10.95,-8.27,13.7220771
19/04/2019 19:30,21.40596,-6.70026,22.43008265,10.54596,1.54974,10.65921978,10.86,-8.25,13.63825869,21.39596,-6.72026,22.42652445,10.54596,1.54974,10.65921978,10.85,-8.27,13.64241181
19/04/2019 20:00,20.810745,-6.679215,21.85632678,10.460745,1.570785,10.5780221,10.35,-8.25,13.23574705,20.810745,-6.699215,21.86244701,10.460745,1.570785,10.5780221,10.35,-8.27,13.24822252
19/04/2019 20:30,20.885215,-6.69957,21.9334549,10.435215,1.55043,10.54976518,10.45,-8.25,13.31409028,20.885215,-6.71957,21.93957216,10.435215,1.55043,10.54976518,10.45,-8.27,13.32649241
19/04/2019 21:00,21.37177,-6.677835,22.39075776,10.44177,1.572165,10.55946322,10.93,-8.25,13.69406441,21.36177,-6.697835,22.38718855,10.44177,1.572165,10.55946322,10.92,-8.27,13.69814951
19/04/2019 21:30,20.542115,-6.80784,21.64082194,10.442115,1.56216,10.55831945,10.1,-8.37,13.11742734,20.542115,-6.90784,21.67248814,10.442115,1.56216,10.55831945,10.1,-8.47,13.18146047
19/04/2019 22:00,19.6097,-6.94025,20.80162023,10.4397,1.56975,10.55705694,9.17,-8.51,12.51035571,19.6097,-7.28025,20.91751357,10.4397,1.56975,10.55705694,9.17,-8.85,12.74407313
19/04/2019 22:30,18.52108,-7.52646,19.99194849,10.44108,1.56354,10.55750013,8.08,-9.09,12.16201052,18.52108,-7.52646,19.99194849,10.44108,1.56354,10.55750013,8.08,-9.09,12.16201052
19/04/2019 23:00,17.204875,-8.61232,19.24005664,10.444875,1.56768,10.56186699,6.76,-10.18,12.22006547,17.474875,-5.18232,18.22711433,10.444875,1.56768,10.56186699,7.03,-6.75,9.745942746
19/04/2019 23:30,16.467285,-7.97472,18.29665637,10.437285,1.59528,10.55849594,6.03,-9.57,11.31131292,16.577285,-6.88472,17.95009046,10.437285,1.59528,10.55849594,6.14,-8.48,10.46947945
20/04/2019 00:00,15.397975,-8.080945,17.38963215,10.437975,1.559055,10.5537659,4.96,-9.64,10.84118075,15.367975,-8.200945,17.41924667,10.437975,1.559055,10.5537659,4.93,-9.76,10.93446386
20/04/2019 00:30,4.21,-9.888305,10.74721712,0,-0.058305,0.058305,4.21,-9.83,10.69359621,4.19,-9.928305,10.77623961,0,-0.058305,0.058305,4.19,-9.87,10.72254634
20/04/2019 01:00,3.75,-9.890375,10.57742963,0,-0.060375,0.060375,3.75,-9.83,10.52099805,3.75,-9.930375,10.61484091,0,-0.060375,0.060375,3.75,-9.87,10.55838056
20/04/2019 01:30,3.75,-9.94934,10.63258512,0,-0.05934,0.05934,3.75,-9.89,10.57707899,3.75,-9.92934,10.61387266,0,-0.05934,0.05934,3.75,-9.87,10.55838056
20/04/2019 02:00,3.75,-9.95279,10.6358135,0,-0.06279,0.06279,3.75,-9.89,10.57707899,3.75,-9.93279,10.61710022,0,-0.06279,0.06279,3.75,-9.87,10.55838056
20/04/2019 02:30,3.75,-9.95141,10.63452213,0,-0.06141,0.06141,3.75,-9.89,10.57707899,3.75,-9.93141,10.61580918,0,-0.06141,0.06141,3.75,-9.87,10.55838056
20/04/2019 03:00,3.03,-12.017615,12.39370688,0,-0.057615,0.057615,3.03,-11.96,12.33784827,3.01,-11.007615,11.41173466,0,-0.057615,0.057615,3.01,-10.95,11.35617013
20/04/2019 03:30,2.78,-11.498305,11.82959923,0,-0.058305,0.058305,2.78,-11.44,11.77293506,2.74,-11.688305,12.00516863,0,-0.058305,0.058305,2.74,-11.63,11.94840994
20/04/2019 04:00,2.23,-9.917615,10.16523425,0,-0.057615,0.057615,2.23,-9.86,10.10903062,2.22,-9.927615,10.17280392,0,-0.057615,0.057615,2.22,-9.87,10.11658539
20/04/2019 04:30,2.15,-9.92486,10.15506504,0,-0.06486,0.06486,2.15,-9.86,10.0916847,2.15,-9.93486,10.16483857,0,-0.06486,0.06486,2.15,-9.87,10.10145534
20/04/2019 05:00,2.15,-9.925895,10.15607658,0,-0.065895,0.065895,2.15,-9.86,10.0916847,2.15,-9.935895,10.16585016,0,-0.065895,0.065895,2.15,-9.87,10.10145534
20/04/2019 05:30,2.8,-9.916235,10.30396606,0,-0.056235,0.056235,2.8,-9.86,10.24985854,2.75,-9.926235,10.30012822,0,-0.056235,0.056235,2.75,-9.87,10.24594554
20/04/2019 06:00,2.95,-9.917615,10.34705694,0,-0.057615,0.057615,2.95,-9.86,10.29184629,2.95,-9.927615,10.35664229,0,-0.057615,0.057615,2.95,-9.87,10.30142709
20/04/2019 06:30,3.05,-10.11175,10.56172278,0,-0.05175,0.05175,3.05,-10.06,10.51218816,3.05,-10.27175,10.71500574,0,-0.05175,0.05175,3.05,-10.22,10.6654067
20/04/2019 07:00,3.93,-9.88865,10.64097264,0,-0.05865,0.05865,3.93,-9.83,10.58649139,3.91,-10.06865,10.80119497,0,-0.05865,0.05865,3.91,-10.01,10.74654363
20/04/2019 07:30,5.15,-9.314175,10.64313656,0,-0.074175,0.074175,5.15,-9.24,10.57828436,5.13,-9.534175,10.82669815,0,-0.074175,0.074175,5.13,-9.46,10.76143578
20/04/2019 08:00,5.960345,-9.182445,10.94728317,0.000345,-0.062445,0.062445953,5.96,-9.12,10.89476939,5.940345,-9.192445,10.94480442,0.000345,-0.062445,0.062445953,5.94,-9.13,10.892222
20/04/2019 08:30,7.35138,-9.09865,11.69735952,0.00138,-0.05865,0.058666233,7.35,-9.04,11.650927,7.35138,-9.11865,11.71292302,0.00138,-0.05865,0.058666233,7.35,-9.06,11.6664519
20/04/2019 09:00,8.194485,-7.33279,10.99633546,0.004485,-0.06279,0.062949975,8.19,-7.27,10.95120998,8.104485,-9.35279,12.37567606,0.004485,-0.06279,0.062949975,8.1,-9.29,12.32534381
20/04/2019 09:30,9.57897,-5.623485,11.10766626,0.00897,-0.073485,0.074030441,9.57,-5.55,11.06288389,9.42897,-7.293485,11.92058718,0.00897,-0.073485,0.074030441,9.42,-7.22,11.86864777
20/04/2019 10:00,10.17311,-6.523825,12.08521658,0.01311,-0.063825,0.065157522,10.16,-6.46,12.03981727,10.17311,-6.583825,12.11771095,0.01311,-0.063825,0.065157522,10.16,-6.52,12.07211663
20/04/2019 10:30,10.176905,-6.096935,11.86347385,0.016905,-0.076935,0.078770383,10.16,-6.02,11.80957239,10.176905,-6.116935,11.87376474,0.016905,-0.076935,0.078770383,10.16,-6.04,11.81978003
20/04/2019 11:00,10.179665,-6.414865,12.0322929,0.019665,-0.074865,0.077404654,10.16,-6.34,11.97585905,10.179665,-6.454865,12.0536659,0.019665,-0.074865,0.077404654,10.16,-6.38,11.99708298
20/04/2019 11:30,10.182425,-6.833485,12.26288286,0.022425,-0.073485,0.076830501,10.16,-6.76,12.20340936,10.182425,-6.873485,12.28521774,0.022425,-0.073485,0.076830501,10.16,-6.8,12.22561246
20/04/2019 12:00,10.183805,-7.202795,12.47357768,0.023805,-0.072795,0.076588446,10.16,-7.13,12.41219159,10.183805,-7.332795,12.54909426,0.023805,-0.072795,0.076588446,10.16,-7.26,12.48732157
20/04/2019 12:30,10.18484,-5.937625,11.78924749,0.02484,-0.077625,0.081502553,10.16,-5.86,11.72881921,10.18484,-5.947625,11.79428713,0.02484,-0.077625,0.081502553,10.16,-5.87,11.73381865
20/04/2019 13:00,10.18622,-5.94556,11.79443774,0.02622,-0.08556,0.08948744,10.16,-5.86,11.72881921,10.18622,-5.95556,11.79948189,0.02622,-0.08556,0.08948744,10.16,-5.87,11.73381865
20/04/2019 13:30,9.856565,-5.95177,11.51414086,0.026565,-0.09177,0.095537595,9.83,-5.86,11.44414698,9.906565,-5.96177,11.56212488,0.026565,-0.09177,0.095537595,9.88,-5.87,11.49222781
20/04/2019 14:00,9.49622,-7.64349,12.19020647,0.02622,-0.08349,0.087510391,9.47,-7.56,12.11752863,9.52622,-6.94349,11.78816868,0.02622,-0.08349,0.087510391,9.5,-6.86,11.7179179
20/04/2019 14:30,9.23553,-7.642455,11.98758244,0.02553,-0.082455,0.086316904,9.21,-7.56,11.91543956,9.25553,-7.602455,11.97756894,0.02553,-0.082455,0.086316904,9.23,-7.52,11.90559952
20/04/2019 15:00,8.86415,-7.64073,11.70273088,0.02415,-0.08073,0.084264793,8.84,-7.56,11.63181843,8.87415,-7.74073,11.77579888,0.02415,-0.08073,0.084264793,8.85,-7.66,11.70461875
20/04/2019 15:30,9.19208,-7.64004,11.95259578,0.02208,-0.08004,0.083029681,9.17,-7.56,11.88454879,9.22208,-7.64004,11.97568247,0.02208,-0.08004,0.083029681,9.2,-7.56,11.90771179
20/04/2019 16:00,9.339665,-7.642455,12.06799324,0.019665,-0.082455,0.08476756,9.32,-7.56,12.00066665,9.349665,-7.642455,12.0757341,0.019665,-0.082455,0.08476756,9.33,-7.56,12.00843454
20/04/2019 16:30,9.336215,-7.643835,12.06619758,0.016215,-0.083835,0.08538872,9.32,-7.56,12.00066665,9.346215,-7.643835,12.07393674,0.016215,-0.083835,0.08538872,9.33,-7.56,12.00843454
20/04/2019 17:00,9.87311,-7.64004,12.48393016,0.01311,-0.08004,0.081106558,9.86,-7.56,12.4247012,9.89311,-7.64004,12.49975346,0.01311,-0.08004,0.081106558,9.88,-7.56,12.44057876
20/04/2019 17:30,10.189315,-7.742785,12.79737706,0.009315,-0.052785,0.053600611,10.18,-7.69,12.75807587,10.189315,-7.972785,12.93782983,0.009315,-0.052785,0.053600611,10.18,-7.92,12.89801535
20/04/2019 18:00,10.445175,-7.846925,13.06429917,0.005175,-0.056925,0.057159743,10.44,-7.79,13.02603931,10.445175,-8.156925,13.25281503,0.005175,-0.056925,0.057159743,10.44,-8.1,13.21376555
20/04/2019 18:30,10.443795,-8.11865,13.22820214,0.003795,-0.05865,0.058772651,10.44,-8.06,13.18928353,10.443795,-8.24865,13.30838385,0.003795,-0.05865,0.058772651,10.44,-8.19,13.26912582
20/04/2019 19:00,10.44207,-8.33934,13.36343584,0.00207,-0.05934,0.059376094,10.44,-8.28,13.32486398,10.44207,-8.33934,13.36343584,0.00207,-0.05934,0.059376094,10.44,-8.28,13.32486398
20/04/2019 19:30,10.18069,-8.338995,13.15998809,0.00069,-0.058995,0.058999035,10.18,-8.28,13.12214921,10.18069,-8.338995,13.15998809,0.00069,-0.058995,0.058999035,10.18,-8.28,13.12214921
20/04/2019 20:00,9.87,-8.34003,12.9218033,0,-0.06003,0.06003,9.87,-8.28,12.88314015,9.82,-8.34003,12.88365245,0,-0.06003,0.06003,9.82,-8.28,12.84487446
20/04/2019 20:30,9.56,-8.33727,12.68478108,0,-0.05727,0.05727,9.56,-8.28,12.64721313,9.52,-8.33727,12.65466203,0,-0.05727,0.05727,9.52,-8.28,12.6170044
20/04/2019 21:00,10.18,-8.336235,13.1577055,0,-0.056235,0.056235,10.18,-8.28,13.12214921,10.18,-8.336235,13.1577055,0,-0.056235,0.056235,10.18,-8.28,13.12214921
20/04/2019 21:30,9.74,-8.338995,12.82210738,0,-0.058995,0.058995,9.74,-8.28,12.7838179,9.73,-8.478995,12.90605502,0,-0.058995,0.058995,9.73,-8.42,12.86737347
20/04/2019 22:00,8.94,-8.708995,12.480793,0,-0.058995,0.058995,8.94,-8.65,12.43969855,8.91,-8.828995,12.54349444,0,-0.058995,0.058995,8.91,-8.77,12.50203983
20/04/2019 22:30,8.03,-9.060375,12.10666325,0,-0.060375,0.060375,8.03,-9,12.06154634,8.03,-9.150375,12.17416373,0,-0.060375,0.060375,8.03,-9.09,12.1288499
20/04/2019 23:00,7.03,-9.148995,11.53798117,0,-0.058995,0.058995,7.03,-9.09,11.49125755,7.03,-9.148995,11.53798117,0,-0.058995,0.058995,7.03,-9.09,11.49125755
20/04/2019 23:30,6.14,-9.153135,11.02177301,0,-0.063135,0.063135,6.14,-9.09,10.96939834,6.14,-9.153135,11.02177301,0,-0.063135,0.063135,6.14,-9.09,10.96939834
21/04/2019 00:00,5.07,-10.91865,12.0383478,0,-0.05865,0.05865,5.07,-10.86,11.98517835,5.05,-10.28865,11.4611875,0,-0.05865,0.05865,5.05,-10.23,11.40856696
21/04/2019 00:30,14.675905,-7.54267,16.50072902,10.435905,1.55733,10.55146387,4.24,-9.1,10.03930276,14.665905,-7.64267,16.53781044,10.435905,1.55733,10.55146387,4.23,-9.2,10.12585305
21/04/2019 01:00,14.187285,-7.76198,16.17180847,10.437285,1.55802,10.55293061,3.75,-9.32,10.04613856,14.187285,-7.91198,16.24433696,10.437285,1.55802,10.55293061,3.75,-9.47,10.18545041
21/04/2019 01:30,14.196945,-8.281255,16.435706,10.446945,1.628745,10.57314854,3.75,-9.91,10.59578218,14.196945,-8.291255,16.44074684,10.446945,1.628745,10.57314854,3.75,-9.92,10.60513555
21/04/2019 02:00,13.97039,-8.427505,16.31547233,10.44039,1.542495,10.55372134,3.53,-9.97,10.57647389,13.96039,-8.447505,16.31725558,10.44039,1.542495,10.55372134,3.52,-9.99,10.5920017
21/04/2019 02:30,13.39246,-8.32681,15.77002694,10.44246,1.55319,10.55733726,2.95,-9.88,10.31100868,13.39246,-8.32681,15.77002694,10.44246,1.55319,10.55733726,2.95,-9.88,10.31100868
21/04/2019 03:00,13.220735,-8.32336,15.6226168,10.440735,1.55664,10.55613923,2.78,-9.88,10.26366406,13.200735,-8.32336,15.60569531,10.440735,1.55664,10.55613923,2.76,-9.88,10.25826496
21/04/2019 03:30,12.73039,-8.319565,15.20782665,10.44039,1.560435,10.55635831,2.29,-9.88,10.14191796,12.60039,-8.319565,15.09917183,10.44039,1.560435,10.55635831,2.16,-9.88,10.1133575
21/04/2019 04:00,12.592115,-8.324395,15.09493002,10.442115,1.555605,10.55735159,2.15,-9.88,10.11122643,12.602115,-8.324395,15.10327298,10.442115,1.555605,10.55735159,2.16,-9.88,10.1133575
21/04/2019 04:30,12.59315,-8.320945,15.09389124,10.44315,1.559055,10.55888415,2.15,-9.88,10.11122643,12.60315,-8.320945,15.10223545,10.44315,1.559055,10.55888415,2.16,-9.88,10.1133575
21/04/2019 05:00,12.59039,-8.322325,15.09234951,10.44039,1.557675,10.55595068,2.15,-9.88,10.11122643,12.60039,-8.322325,15.10069275,10.44039,1.557675,10.55595068,2.16,-9.88,10.1133575
21/04/2019 05:30,12.589355,-8.32819,15.0947212,10.439355,1.55181,10.55406306,2.15,-9.88,10.11122643,12.599355,-8.32819,15.10306244,10.439355,1.55181,10.55406306,2.16,-9.88,10.1133575
21/04/2019 06:00,12.5897,-8.32612,15.09386698,10.4397,1.55388,10.55470886,2.15,-9.88,10.11122643,12.5997,-8.32612,15.10220892,10.4397,1.55388,10.55470886,2.16,-9.88,10.1133575
21/04/2019 06:30,12.599705,-8.326465,15.1024033,10.449705,1.553535,10.56455421,2.15,-9.88,10.11122643,12.609705,-8.326465,15.11074716,10.449705,1.553535,10.56455421,2.16,-9.88,10.1133575
21/04/2019 07:00,13.076265,-8.3137,15.49536428,10.466265,1.5663,10.5828162,2.61,-9.88,10.21892852,13.026265,-8.3137,15.45319344,10.466265,1.5663,10.5828162,2.56,-9.88,10.20627258
21/04/2019 07:30,13.88699,-8.19508,16.12475821,10.53699,1.56492,10.65256461,3.35,-9.76,10.31891952,13.85699,-8.31508,16.16034428,10.53699,1.56492,10.65256461,3.32,-9.88,10.42289787
21/04/2019 08:00,14.78912,-7.85612,16.74624411,10.65912,1.55388,10.7717864,4.13,-9.41,10.27642934,14.75912,-8.09612,16.83385821,10.65912,1.55388,10.7717864,4.1,-9.65,10.48487005
21/04/2019 08:30,15.82506,-7.541285,17.53007426,10.81506,1.568715,10.92823817,5.01,-9.11,10.39673987,15.81506,-7.551285,17.52535386,10.81506,1.568715,10.92823817,5,-9.12,10.40069228
21/04/2019 09:00,16.87618,-7.474385,18.4572989,10.98618,1.575615,11.09859061,5.89,-9.05,10.79789794,16.85618,-7.624385,18.50032569,10.98618,1.575615,11.09859061,5.87,-9.2,10.91315262
21/04/2019 09:30,17.916265,-7.519925,19.4304355,11.156265,1.530075,11.26070061,6.76,-9.05,11.29602142,17.926265,-7.519925,19.4396566,11.156265,1.530075,11.26070061,6.77,-9.05,11.30200867
21/04/2019 10:00,18.338755,-7.223025,19.70994736,11.308755,1.536975,11.41272237,7.03,-8.76,11.23203009,18.358755,-7.363025,19.78024323,11.308755,1.536975,11.41272237,7.05,-8.9,11.35396407
21/04/2019 10:30,19.213995,-6.785785,20.37705773,11.443995,1.534215,11.54637767,7.77,-8.32,11.38399315,19.213995,-6.795785,20.38039003,11.443995,1.534215,11.54637767,7.77,-8.33,11.3913037
21/04/2019 11:00,19.31784,-6.79027,20.47649162,11.54784,1.52973,11.64872021,7.77,-8.32,11.38399315,19.31784,-6.80027,20.47980992,11.54784,1.52973,11.64872021,7.77,-8.33,11.3913037
21/04/2019 11:30,20.002705,-6.79165,21.12426844,11.622705,1.52835,11.72276099,8.38,-8.32,11.80875946,20.032705,-6.80165,21.15589072,11.622705,1.52835,11.72276099,8.41,-8.33,11.83710269
21/04/2019 12:00,20.17515,-6.73993,21.27118553,11.68515,1.52007,11.78360485,8.49,-8.26,11.84515513,20.17515,-6.74993,21.27435622,11.68515,1.52007,11.78360485,8.49,-8.27,11.85213061
21/04/2019 12:30,20.135855,-6.74821,21.23654856,11.715855,1.51179,11.81299147,8.42,-8.26,11.79508372,20.125855,-6.75821,21.23024828,11.715855,1.51179,11.81299147,8.41,-8.27,11.79495655
21/04/2019 13:00,19.71932,-6.741655,20.83990147,11.74932,1.518345,11.84702038,7.97,-8.26,11.47817494,19.70932,-6.751655,20.83367803,11.74932,1.518345,11.84702038,7.96,-8.27,11.4784363
21/04/2019 13:30,19.52829,-6.74959,20.66182653,11.75829,1.51041,11.85490287,7.77,-8.26,11.34021605,19.52829,-6.75959,20.66509539,11.75829,1.51041,11.85490287,7.77,-8.27,11.34750193
21/04/2019 14:00,19.27346,-6.72682,20.41363191,11.75346,1.53318,11.85303602,7.52,-8.26,11.17040733,19.25346,-6.73682,20.39805054,11.75346,1.53318,11.85303602,7.5,-8.27,11.16435847
21/04/2019 14:30,18.69,-6.75442,19.87305436,11.73,1.50558,11.8262281,6.96,-8.26,10.80135177,18.68,-6.76442,19.86705257,11.73,1.50558,11.8262281,6.95,-8.27,10.80256451
21/04/2019 15:00,18.631695,-6.75718,19.81917103,11.671695,1.50282,11.76804708,6.96,-8.26,10.80135177,18.621695,-6.76718,19.81318374,11.671695,1.50282,11.76804708,6.95,-8.27,10.80256451
