Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/04/2019 15:30,18.45925,-6.759595,19.65797637,11.60925,1.500405,11.70580628,6.85,-8.26,10.73080146,18.46925,-6.769595,19.67080608,11.60925,1.500405,11.70580628,6.86,-8.27,10.7448825
21/04/2019 16:00,18.302665,-6.760975,19.51149223,11.542665,1.499025,11.63959584,6.76,-8.26,10.67357485,18.272665,-6.770975,19.48682603,11.542665,1.499025,11.63959584,6.73,-8.27,10.66235434
21/04/2019 16:30,17.87261,-6.754075,19.10622195,11.43261,1.505925,11.53136512,6.44,-8.26,10.47383406,17.87261,-6.904075,19.15976095,11.43261,1.505925,11.53136512,6.44,-8.41,10.59253039
21/04/2019 17:00,18.23425,-6.745795,19.4420581,11.26425,1.514205,11.36556839,6.97,-8.26,10.80779811,18.23425,-6.795795,19.45946306,11.26425,1.514205,11.36556839,6.97,-8.31,10.84605919
21/04/2019 17:30,18.209025,-5.68646,19.07627896,11.159025,1.56354,11.26802983,7.05,-7.25,10.11261588,18.189025,-5.70646,19.06316648,11.159025,1.56354,11.26802983,7.03,-7.27,10.11305097
21/04/2019 18:00,18.27479,-5.183705,18.99575603,10.96479,1.556295,11.07468617,7.31,-6.74,9.943022679,18.37479,-5.183705,19.09198012,10.96479,1.556295,11.07468617,7.41,-6.74,10.01677094
21/04/2019 18:30,18.55608,-6.83716,19.77561281,10.78608,1.54284,10.89586513,7.77,-8.38,11.42791757,18.55608,-7.00716,19.83502952,10.78608,1.54284,10.89586513,7.77,-8.55,11.55315541
21/04/2019 19:00,18.39462,-6.019915,19.35462274,10.62462,1.550085,10.73709987,7.77,-7.57,10.8479399,18.39462,-6.109915,19.3828044,10.62462,1.550085,10.73709987,7.77,-7.66,10.91093488
21/04/2019 19:30,18.28284,-7.039225,19.5911441,10.51284,1.550775,10.62660378,7.77,-8.59,11.58278896,18.35284,-7.379225,19.78079113,10.51284,1.550775,10.62660378,7.84,-8.93,11.88320243
21/04/2019 20:00,18.549365,-7.17025,19.88696626,10.459365,1.56975,10.57650374,8.09,-8.74,11.90947942,18.559365,-7.48025,20.01010168,10.459365,1.56975,10.57650374,8.1,-9.05,12.14547241
21/04/2019 20:30,18.81591,-7.443355,20.23467328,10.44591,1.566645,10.56273697,8.37,-9.01,12.29784534,18.79591,-7.483355,20.23083871,10.44591,1.566645,10.56273697,8.35,-9.05,12.31361036
21/04/2019 21:00,19.241425,-7.22853,20.55441758,10.441425,1.56147,10.55753497,8.8,-8.79,12.43801029,19.221425,-7.36853,20.5853932,10.441425,1.56147,10.55753497,8.78,-8.93,12.52331027
21/04/2019 21:30,18.842115,-8.927835,20.85021668,10.442115,1.572165,10.55980438,8.4,-10.5,13.4465609,19.012115,-4.537835,19.54616237,10.442115,1.572165,10.55980438,8.57,-6.11,10.52506532
21/04/2019 22:00,18.15625,-9.934045,20.69624759,10.43625,1.565955,10.5530815,7.72,-11.5,13.85093499,18.41625,-2.724045,18.61662389,10.43625,1.565955,10.5530815,7.98,-4.29,9.060049669
21/04/2019 22:30,17.622805,-7.76129,19.25619065,10.442805,1.55871,10.55849199,7.18,-9.32,11.76498194,17.622805,-7.25129,19.05634967,10.442805,1.55871,10.55849199,7.18,-8.81,11.36523207
21/04/2019 23:00,16.628665,-7.56128,18.26705928,10.438665,1.57872,10.55737107,6.19,-9.14,11.03882693,16.628665,-7.62128,18.29197662,10.438665,1.57872,10.55737107,6.19,-9.2,11.08855716
21/04/2019 23:30,15.522115,-7.668185,17.31291758,10.442115,1.561815,10.55826841,5.08,-9.23,10.53562053,15.522115,-7.798185,17.37088781,10.442115,1.561815,10.55826841,5.08,-9.36,10.64969483
22/04/2019 00:00,14.76177,-8.20267,16.88767742,10.44177,1.55733,10.55726468,4.32,-9.76,10.67333125,14.75177,-8.32267,16.93757816,10.44177,1.55733,10.55726468,4.31,-9.88,10.77916973
22/04/2019 00:30,13.85556,-8.897465,16.46637259,10.43556,1.622535,10.56094372,3.42,-10.52,11.06195281,13.85556,-8.907465,16.47177816,10.43556,1.622535,10.56094372,3.42,-10.53,11.07146332
22/04/2019 01:00,13.395565,-9.345775,16.33354438,10.445565,1.554225,10.56056076,2.95,-10.9,11.29214329,13.395565,-9.405775,16.36794932,10.445565,1.554225,10.56056076,2.95,-10.96,11.35007048
22/04/2019 01:30,13.390735,-9.954045,16.68516694,10.440735,1.565955,10.55751687,2.95,-11.52,11.8917156,13.390735,-9.964045,16.69113467,10.440735,1.565955,10.55751687,2.95,-11.53,11.90140328
22/04/2019 02:00,13.390735,-9.96129,16.68949018,10.440735,1.55871,10.55644468,2.95,-11.52,11.8917156,13.390735,-9.97129,16.6954607,10.440735,1.55871,10.55644468,2.95,-11.53,11.90140328
22/04/2019 02:30,13.330045,-9.17129,16.18031705,10.440045,1.55871,10.55576224,2.89,-10.73,11.11238048,13.330045,-9.31129,16.2600806,10.440045,1.55871,10.55576224,2.89,-10.87,11.24762197
22/04/2019 03:00,12.94246,-7.98714,15.20860533,10.44246,1.58286,10.56174307,2.5,-9.57,9.891152612,12.93246,-8.24714,15.33831281,10.44246,1.58286,10.56174307,2.49,-9.83,10.1404635
22/04/2019 03:30,12.59039,-10.003715,16.08080328,10.44039,1.536285,10.5528155,2.15,-11.54,11.73857317,12.59039,-10.103715,16.1432022,10.44039,1.536285,10.5528155,2.15,-11.64,11.83689571
22/04/2019 04:00,12.594185,-9.62542,15.85125251,10.444185,1.57458,10.56221106,2.15,-11.2,11.40449473,12.594185,-9.78542,15.94891659,10.444185,1.57458,10.56221106,2.15,-11.36,11.5616651
22/04/2019 04:30,12.593495,-9.91164,16.02612629,10.443495,1.54836,10.55765156,2.15,-11.46,11.65993568,12.593495,-9.95164,16.05089577,10.443495,1.54836,10.55765156,2.15,-11.5,11.69925211
22/04/2019 05:00,12.587975,-8.271975,15.06262544,10.437975,1.568025,10.55509472,2.15,-9.84,10.07214476,12.587975,-8.291975,15.07361815,10.437975,1.568025,10.55509472,2.15,-9.86,10.0916847
22/04/2019 05:30,12.591425,-8.11784,14.98143217,10.441425,1.56216,10.55763704,2.15,-9.68,9.915891286,12.591425,-8.29784,15.07972587,10.441425,1.56216,10.55763704,2.15,-9.86,10.0916847
22/04/2019 06:00,12.59108,-8.958875,15.45304943,10.44108,1.561125,10.55714274,2.15,-10.52,10.73745314,12.59108,-9.088875,15.52877794,10.44108,1.561125,10.55714274,2.15,-10.65,10.86485159
22/04/2019 06:30,13.37798,-8.637155,15.92390641,10.44798,1.552845,10.5627465,2.93,-10.19,10.60287697,13.36798,-8.767155,15.9864285,10.44798,1.552845,10.5627465,2.92,-10.32,10.72514802
22/04/2019 07:00,14.007995,-8.19715,16.23013223,10.477995,1.56285,10.59390765,3.53,-9.76,10.37875233,13.957995,-8.25715,16.21746437,10.477995,1.56285,10.59390765,3.48,-9.82,10.41838759
22/04/2019 07:30,14.933895,-7.61406,16.76290934,10.553895,1.53594,10.66507437,4.38,-9.15,10.14430382,14.913895,-7.70406,16.78620876,10.553895,1.53594,10.66507437,4.36,-9.24,10.21700543
22/04/2019 08:00,15.840505,-7.54095,17.5438743,10.670505,1.54905,10.78235748,5.17,-9.09,10.45738973,15.800505,-7.54095,17.50776642,10.670505,1.54905,10.78235748,5.13,-9.09,10.43767215
22/04/2019 08:30,17.24019,-7.671645,18.87003678,10.73019,1.538355,10.83990376,6.51,-9.21,11.27848394,17.22019,-7.831645,18.91744187,10.73019,1.538355,10.83990376,6.49,-9.37,11.39811388
22/04/2019 09:00,18.14541,-6.86613,19.40102176,10.82541,1.53387,10.93353826,7.32,-8.4,11.14192084,18.13541,-7.09613,19.47429477,10.82541,1.53387,10.93353826,7.31,-8.63,11.30986295
22/04/2019 09:30,18.915705,-7.14061,20.21861041,6.585705,0.84939,6.64025404,12.33,-7.99,14.69248107,18.915705,-7.26061,20.26130186,6.585705,0.84939,6.64025404,12.33,-8.11,14.75808253
22/04/2019 10:00,19.75613,-7.02761,20.96883342,5.36613,0.64239,5.404444105,14.39,-7.67,16.30647111,19.76613,-7.13761,21.01536037,5.36613,0.64239,5.404444105,14.4,-7.78,16.36729666
22/04/2019 10:30,20.470695,-6.835175,21.58168138,5.530695,0.684825,5.572932124,14.94,-7.52,16.72584826,20.470695,-6.835175,21.58168138,5.530695,0.684825,5.572932124,14.94,-7.52,16.72584826
22/04/2019 11:00,20.535555,-6.895205,21.66224529,5.595555,0.624795,5.630328991,14.94,-7.52,16.72584826,20.535555,-6.895205,21.66224529,5.595555,0.624795,5.630328991,14.94,-7.52,16.72584826
22/04/2019 11:30,20.467515,-6.811405,21.57114759,6.067515,0.638595,6.101027934,14.4,-7.45,16.21303488,20.477515,-6.811405,21.5806362,6.067515,0.638595,6.101027934,14.41,-7.45,16.22191727
22/04/2019 12:00,20.833605,-6.777595,21.90832927,5.833605,0.672405,5.8722292,15,-7.45,16.74820886,20.843605,-6.777595,21.91783893,5.833605,0.672405,5.8722292,15.01,-7.45,16.75716563
22/04/2019 12:30,20.911045,-6.868675,22.01023624,5.541045,0.581325,5.571455685,15.37,-7.45,17.08038056,20.941045,-6.868675,22.03874003,5.541045,0.581325,5.571455685,15.4,-7.45,17.10738145
22/04/2019 13:00,21.029955,-5.040715,21.62562866,6.119955,0.639285,6.153253978,14.91,-5.68,15.95526559,21.029955,-5.050715,21.62796175,6.119955,0.639285,6.153253978,14.91,-5.69,15.95882828
22/04/2019 13:30,20.79563,-6.801415,21.87961318,5.74563,0.618585,5.778833057,15.05,-7.42,16.77971692,20.79563,-6.831415,21.88895744,5.74563,0.618585,5.778833057,15.05,-7.45,16.7930045
22/04/2019 14:00,20.6873,-6.78589,21.77183236,5.6373,0.63411,5.672851733,15.05,-7.42,16.77971692,20.6873,-6.81589,21.78120148,5.6373,0.63411,5.672851733,15.05,-7.45,16.7930045
22/04/2019 14:30,20.310985,-6.76657,21.40846985,6.110985,0.65343,6.145820404,14.2,-7.42,16.02174772,20.310985,-6.79657,21.41797085,6.110985,0.65343,6.145820404,14.2,-7.45,16.03566338
22/04/2019 15:00,20.20081,-4.878335,20.78150324,5.76081,0.571665,5.789104657,14.44,-5.45,15.43425087,20.21081,-4.878335,20.79122395,5.76081,0.571665,5.789104657,14.45,-5.45,15.44360709
22/04/2019 15:30,20.253005,-4.440025,20.73398258,6.013005,0.639975,6.046965944,14.24,-5.08,15.11899468,20.233005,-4.440025,20.71444697,6.013005,0.639975,6.046965944,14.22,-5.08,15.10015894
22/04/2019 16:00,20.2997,-4.44796,20.78129371,5.6097,0.63204,5.645193411,14.69,-5.08,15.5435678,20.2897,-4.44796,20.77152556,5.6097,0.63204,5.645193411,14.68,-5.08,15.53411729
22/04/2019 16:30,20.34345,-4.482115,20.83135408,5.52345,0.597885,5.555714749,14.82,-5.08,15.66648652,20.38345,-4.482115,20.87041899,5.52345,0.597885,5.555714749,14.86,-5.08,15.70433061
22/04/2019 17:00,20.529785,-4.5625,21.03065568,5.089785,0.5175,5.116025566,15.44,-5.08,16.25423022,20.539785,-4.5625,21.04041763,5.089785,0.5175,5.116025566,15.45,-5.08,16.26372958
22/04/2019 17:30,20.7818,-4.562155,21.27666491,4.9818,0.517845,5.008642,15.8,-5.08,16.59657796,20.7818,-4.562155,21.27666491,4.9818,0.517845,5.008642,15.8,-5.08,16.59657796
22/04/2019 18:00,21.01758,-4.417945,21.4768924,5.50758,0.662055,5.547229424,15.51,-5.08,16.32073834,21.03758,-4.417945,21.49646506,5.50758,0.662055,5.547229424,15.53,-5.08,16.33974602
22/04/2019 18:30,20.913735,-5.036895,21.51173222,5.403735,0.693105,5.4480039,15.51,-5.73,16.53460009,20.933735,-5.096895,21.54529182,5.403735,0.693105,5.4480039,15.53,-5.79,16.57422698
22/04/2019 19:00,20.649465,-5.2038,21.29506843,5.139465,0.6762,5.183757993,15.51,-5.88,16.58717878,20.669465,-5.2038,21.31446264,5.139465,0.6762,5.183757993,15.53,-5.88,16.60588149
22/04/2019 19:30,20.152405,-5.22795,20.81948339,4.812405,0.65205,4.856378392,15.34,-5.88,16.42832919,20.182405,-5.22795,20.84852352,4.812405,0.65205,4.856378392,15.37,-5.88,16.45634528
22/04/2019 20:00,19.965935,-5.178615,20.62659967,4.975935,0.701385,5.025123883,14.99,-5.88,16.10200298,19.965935,-5.178615,20.62659967,4.975935,0.701385,5.025123883,14.99,-5.88,16.10200298
22/04/2019 20:30,19.819875,-5.261415,20.50633884,4.579875,0.618585,4.62146107,15.24,-5.88,16.33499311,19.859875,-5.261415,20.54500238,4.579875,0.618585,4.62146107,15.28,-5.88,16.3723181
22/04/2019 21:00,19.884305,-5.27763,20.57277239,4.474305,0.60237,4.514671068,15.41,-5.88,16.49371092,19.884305,-5.27763,20.57277239,4.474305,0.60237,4.514671068,15.41,-5.88,16.49371092
22/04/2019 21:30,19.47918,-6.0159,20.38699356,4.56918,0.6141,4.610262973,14.91,-6.63,16.3176285,19.49918,-5.7059,20.31687268,4.56918,0.6141,4.610262973,14.93,-6.32,16.21256611
22/04/2019 22:00,18.08259,-7.68625,19.64837144,4.49259,0.60375,4.532976833,13.59,-8.29,15.91892584,18.08259,-7.68625,19.64837144,4.49259,0.60375,4.532976833,13.59,-8.29,15.91892584
22/04/2019 22:30,17.24104,-7.62277,18.85099686,4.84104,0.66723,4.886805107,12.4,-8.29,14.91590091,17.24104,-7.62277,18.85099686,4.84104,0.66723,4.886805107,12.4,-8.29,14.91590091
22/04/2019 23:00,16.09768,-8.16896,18.0517924,5.01768,0.70104,5.06641586,11.08,-8.87,14.19307225,16.09768,-8.31896,18.12016548,5.01768,0.70104,5.06641586,11.08,-9.02,14.28729506
22/04/2019 23:30,15.06511,-8.25314,17.17765581,4.70511,0.61686,4.745374208,10.36,-8.87,13.63842,15.02511,-8.40314,17.21530402,4.70511,0.61686,4.745374208,10.32,-9.02,13.70630512
23/04/2019 00:00,14.23043,-8.370355,16.50963297,5.00043,0.669645,5.045069337,9.23,-9.04,12.91953947,14.23043,-8.350355,16.49950201,5.00043,0.669645,5.045069337,9.23,-9.02,12.90555307
23/04/2019 00:30,13.588715,-8.423445,15.98773283,5.018715,0.696555,5.066822389,8.57,-9.12,12.51476328,13.588715,-8.433445,15.99300378,5.018715,0.696555,5.066822389,8.57,-9.13,12.52205255
23/04/2019 01:00,12.959425,-8.442765,15.46696406,5.059425,0.677235,5.104549792,7.9,-9.12,12.06583607,12.949425,-8.452765,15.46405005,5.059425,0.677235,5.104549792,7.89,-9.13,12.06685543
23/04/2019 01:30,12.873895,-8.441385,15.39461442,5.033895,0.678615,5.079430794,7.84,-9.12,12.0266371,12.923895,-8.451385,15.4419225,5.033895,0.678615,5.079430794,7.89,-9.13,12.06685543
23/04/2019 02:00,12.841465,-8.439315,15.36636785,5.001465,0.680685,5.047572111,7.84,-9.12,12.0266371,12.891465,-8.449315,15.41365608,5.001465,0.680685,5.047572111,7.89,-9.13,12.06685543
23/04/2019 02:30,12.770085,-8.443455,15.30904972,5.000085,0.676545,5.045647941,7.77,-9.12,11.98112265,12.770085,-8.643455,15.42025892,5.000085,0.676545,5.045647941,7.77,-9.32,12.13405538
23/04/2019 03:00,12.515945,-8.470365,15.11277481,4.995945,0.649635,5.038004771,7.52,-9.12,11.82052452,12.535945,-8.490365,15.1405487,4.995945,0.649635,5.038004771,7.54,-9.14,11.84867925
23/04/2019 03:30,12.137395,-8.406885,14.76455461,5.137395,0.713115,5.186652137,7,-9.12,11.49671257,12.147395,-8.426885,14.78416707,5.137395,0.713115,5.186652137,7.01,-9.14,11.51866746
23/04/2019 04:00,12.124975,-8.411715,14.7570989,5.124975,0.708285,5.173686924,7,-9.12,11.49671257,12.134975,-8.541715,14.83976123,5.124975,0.708285,5.173686924,7.01,-9.25,11.60614492
23/04/2019 04:30,12.110485,-8.41689,14.7481485,5.110485,0.70311,5.158625845,7,-9.12,11.49671257,12.120485,-8.54689,14.83089631,5.110485,0.70311,5.158625845,7.01,-9.25,11.60614492
23/04/2019 05:00,12.071845,-8.43759,14.72828458,5.071845,0.68241,5.117547764,7,-9.12,11.49671257,12.081845,-8.43759,14.73648206,5.071845,0.68241,5.117547764,7.01,-9.12,11.50280401
23/04/2019 05:30,12.51252,-8.41551,15.07925613,5.04252,0.70449,5.091494291,7.47,-9.12,11.78877856,12.49252,-8.41551,15.06266459,5.04252,0.70449,5.091494291,7.45,-9.12,11.77611566
23/04/2019 06:00,13.0967,-8.432415,15.57655847,5.1267,0.687585,5.172603409,7.97,-9.12,12.11178352,13.0967,-8.432415,15.57655847,5.1267,0.687585,5.172603409,7.97,-9.12,12.11178352
23/04/2019 06:30,14.338065,-8.152745,16.49385822,5.098065,0.717255,5.148273641,9.24,-8.87,12.80837617,14.318065,-8.232745,16.51620645,5.098065,0.717255,5.148273641,9.22,-8.95,12.84954863
23/04/2019 07:00,15.475285,-6.47345,16.77468333,5.055285,0.68655,5.101691615,10.42,-7.16,12.6428636,15.285285,-9.93345,18.22946424,5.055285,0.68655,5.101691615,10.23,-10.62,14.74575532
23/04/2019 07:30,17.117105,-7.528265,18.69946677,5.247105,0.711735,5.29515605,11.87,-8.24,14.44972318,17.117105,-7.598265,18.72775786,5.247105,0.711735,5.29515605,11.87,-8.31,14.489755
23/04/2019 08:00,18.454235,-7.587605,19.95320874,5.024235,0.652395,5.066414568,13.43,-8.24,15.75634793,18.444235,-7.657605,19.97069651,5.024235,0.652395,5.066414568,13.42,-8.31,15.78456525
23/04/2019 08:30,19.609585,-6.92862,20.79763446,5.379585,0.69138,5.423830849,14.23,-7.62,16.14178739,19.619585,-7.08862,20.86088802,5.379585,0.69138,5.423830849,14.24,-7.78,16.22670638
23/04/2019 09:00,20.388905,-6.8476,21.50806995,5.398905,0.6624,5.439388657,14.99,-7.51,16.76604306,20.388905,-6.8576,21.51125577,5.398905,0.6624,5.439388657,14.99,-7.52,16.77052474
23/04/2019 09:30,21.63181,-4.7969,22.15728895,5.69181,0.6831,5.732654419,15.94,-5.48,16.85568153,21.66181,-4.8869,22.20621093,5.69181,0.6831,5.732654419,15.97,-5.57,16.91347983
23/04/2019 10:00,22.62191,-5.134475,23.19727668,5.89191,0.705525,5.934001093,16.73,-5.84,17.72000282,22.73191,-3.974475,23.07674552,5.89191,0.705525,5.934001093,16.84,-4.68,17.47821501
23/04/2019 10:30,22.49631,-7.5165,23.71880553,6.41631,0.7935,6.465189577,16.08,-8.31,18.1003453,23.02631,-2.6365,23.17675742,6.41631,0.7935,6.465189577,16.61,-3.43,16.960454
23/04/2019 11:00,23.083415,-4.34654,23.48907103,6.143415,0.71346,6.184704765,16.94,-5.06,17.67957013,23.123415,-4.34654,23.5283814,6.143415,0.71346,6.184704765,16.98,-5.06,17.71790055
23/04/2019 11:30,23.096735,-4.37276,23.50702443,5.886735,0.68724,5.926714754,17.21,-5.06,17.93844196,23.156735,-4.37276,23.56597984,5.886735,0.68724,5.926714754,17.27,-5.06,17.99601345
23/04/2019 12:00,23.05775,-4.392425,23.47239299,5.84775,0.667575,5.885731598,17.21,-5.06,17.93844196,23.11775,-4.392425,23.53133576,5.84775,0.667575,5.885731598,17.27,-5.06,17.99601345
23/04/2019 12:30,23.048215,-4.40795,23.46593782,6.088215,0.65205,6.123032834,16.96,-5.06,17.69873442,23.048215,-4.40795,23.46593782,6.088215,0.65205,6.123032834,16.96,-5.06,17.69873442
23/04/2019 13:00,23.00026,-4.411745,23.41955281,6.04026,0.648255,6.074946536,16.96,-5.06,17.69873442,23.00026,-4.411745,23.41955281,6.04026,0.648255,6.074946536,16.96,-5.06,17.69873442
23/04/2019 13:30,23.045045,-4.406225,23.46250025,5.955045,0.653775,5.990824877,17.09,-5.06,17.82334705,23.045045,-4.406225,23.46250025,5.955045,0.653775,5.990824877,17.09,-5.06,17.82334705
23/04/2019 14:00,23.09877,-4.18726,23.47522783,5.81877,0.65274,5.855267186,17.28,-4.84,17.94502717,23.11877,-4.40726,23.53511137,5.81877,0.65274,5.855267186,17.3,-5.06,18.02480513
23/04/2019 14:30,22.724,-4.343815,23.13544693,5.934,0.646185,5.969079582,16.79,-4.99,17.51582713,22.744,-4.563815,23.19736932,5.934,0.646185,5.969079582,16.81,-5.21,17.59886928
23/04/2019 15:00,22.799755,-4.487255,23.23713161,5.719755,0.662745,5.758022942,17.08,-5.15,17.83953194,22.829755,-4.547255,23.27821388,5.719755,0.662745,5.758022942,17.11,-5.21,17.88564229
23/04/2019 15:30,22.5379,-5.81348,23.27559851,5.4579,0.62652,5.493741869,17.08,-6.44,18.25376673,22.5679,-5.85348,23.31465931,5.4579,0.62652,5.493741869,17.11,-6.48,18.2959695
23/04/2019 16:00,22.36765,-4.735175,22.86336915,5.64765,0.684825,5.689018879,16.72,-5.42,17.57654118,22.38765,-4.765175,22.88916262,5.64765,0.684825,5.689018879,16.74,-5.45,17.60483172
23/04/2019 16:30,22.47622,-5.969645,23.2554752,5.54622,0.710355,5.591525777,16.93,-6.68,18.20020055,22.51622,-6.139645,23.33828194,5.54622,0.710355,5.591525777,16.97,-6.85,18.30036612
23/04/2019 17:00,22.879595,-5.783095,23.5991537,5.399595,0.706905,5.445671753,17.48,-6.49,18.64592449,22.969595,-5.923095,23.72098963,5.399595,0.706905,5.445671753,17.57,-6.63,18.77929179
23/04/2019 17:30,23.36363,-5.46824,23.99501731,5.88363,0.76176,5.932738008,17.48,-6.23,18.55702832,23.38363,-5.48824,24.01905348,5.88363,0.76176,5.932738008,17.5,-6.25,18.58258593
23/04/2019 18:00,24.11422,-4.32513,24.49902765,5.68422,0.77487,5.736791832,18.43,-5.1,19.12262796,24.17422,-4.32513,24.55808751,5.68422,0.77487,5.736791832,18.49,-5.1,19.18046141
23/04/2019 18:30,23.764255,-6.385875,24.60730004,5.064255,0.664125,5.107615953,18.7,-7.05,19.98480673,23.894255,-6.405875,24.73804068,5.064255,0.664125,5.107615953,18.83,-7.07,20.11352281
23/04/2019 19:00,23.743985,-4.37066,24.14289735,5.213985,0.74934,5.267556361,18.53,-5.12,19.22434134,23.773985,-4.40066,24.17784464,5.213985,0.74934,5.267556361,18.56,-5.15,19.26125905
23/04/2019 19:30,23.29323,-4.924825,23.80815963,5.08323,0.695175,5.130545343,18.21,-5.62,19.05750508,23.29323,-5.064825,23.83751279,5.08323,0.695175,5.130545343,18.21,-5.76,19.09925915
23/04/2019 20:00,22.95424,-4.84689,23.460381,5.03424,0.70311,5.083102994,17.92,-5.55,18.75976812,22.96424,-4.91689,23.48472112,5.03424,0.70311,5.083102994,17.93,-5.62,18.79013837
23/04/2019 20:30,22.132835,-5.961725,22.92170478,4.982835,0.688275,5.030145834,17.15,-6.65,18.39415668,22.212835,-5.991725,23.00675569,4.982835,0.688275,5.030145834,17.23,-6.68,18.47959145
23/04/2019 21:00,21.558755,-6.083085,22.40053214,5.098755,0.726915,5.150311444,16.46,-6.81,17.8131328,21.578755,-6.203085,22.4526375,5.098755,0.726915,5.150311444,16.48,-6.93,17.87778789
23/04/2019 21:30,20.723935,-5.93965,21.5583145,5.113935,0.70035,5.161668462,15.61,-6.64,16.96354031,20.743935,-5.95965,21.5830551,5.113935,0.70035,5.161668462,15.63,-6.66,16.98977634
23/04/2019 22:00,19.542565,-5.874475,20.40640349,5.132565,0.705525,5.180828988,14.41,-6.58,15.84122786,19.632565,-5.204475,20.31069099,5.132565,0.705525,5.180828988,14.5,-5.91,15.658164
23/04/2019 22:30,17.988805,-6.65308,19.17969183,5.198805,0.73692,5.250773706,12.79,-7.39,14.77146574,18.038805,-5.96308,18.99886336,5.198805,0.73692,5.250773706,12.84,-6.7,14.48294169
23/04/2019 23:00,16.453615,-8.20413,18.38557031,5.163615,0.70587,5.211638161,11.29,-8.91,14.38235725,16.453615,-8.29413,18.42590674,5.163615,0.70587,5.211638161,11.29,-9,14.43828591
23/04/2019 23:30,15.195005,-9.141015,17.73263467,5.185005,0.728985,5.235999998,10.01,-9.87,14.05763138,15.385005,-6.371015,16.65197319,5.185005,0.728985,5.235999998,10.2,-7.1,12.42779144
24/04/2019 00:00,14.26253,-8.281715,16.49262154,5.06253,0.708285,5.111837012,9.2,-8.99,12.86312948,14.26253,-8.361715,16.53293803,5.06253,0.708285,5.111837012,9.2,-9.07,12.91916793
24/04/2019 00:30,13.77436,-8.29793,16.08069139,5.27436,0.69207,5.319570875,8.5,-8.99,12.37215018,13.77436,-8.46793,16.16907022,5.27436,0.69207,5.319570875,8.5,-9.16,12.49622343
24/04/2019 01:00,12.992265,-8.419295,15.48171431,5.222265,0.720705,5.271761321,7.77,-9.14,11.99635361,12.992265,-8.439295,15.49259984,5.222265,0.720705,5.271761321,7.77,-9.16,12.01159856
24/04/2019 01:30,12.849135,-10.6993,16.7205051,5.169135,0.7107,5.21776304,7.68,-11.41,13.75392671,12.839135,-10.7493,16.74487498,5.169135,0.7107,5.21776304,7.67,-11.46,13.78986947
24/04/2019 02:00,12.947055,-8.939305,15.73332155,5.147055,0.700695,5.194530648,7.8,-9.64,12.40038709,12.937055,-8.959305,15.73647159,5.147055,0.700695,5.194530648,7.79,-9.66,12.40966156
24/04/2019 02:30,12.643285,-8.41034,15.18507407,5.193285,0.69966,5.240203546,7.45,-9.11,11.76837287,12.633285,-8.42034,15.18229283,5.193285,0.69966,5.240203546,7.44,-9.12,11.76979184
24/04/2019 03:00,12.39184,-8.42966,14.98722344,5.06184,0.68034,5.107356136,7.33,-9.11,11.69277555,12.39184,-8.43966,14.99285028,5.06184,0.68034,5.107356136,7.33,-9.12,11.70056836
24/04/2019 03:30,12.18019,-8.379635,14.78429272,5.21019,0.730365,5.26113228,6.97,-9.11,11.47052745,12.18019,-8.529635,14.86982521,5.21019,0.730365,5.26113228,6.97,-9.26,11.59001726
24/04/2019 04:00,12.062325,-8.35721,14.67455769,5.342325,0.75279,5.395102334,6.72,-9.11,11.32035777,12.062325,-8.50721,14.76049818,5.342325,0.75279,5.395102334,6.72,-9.26,11.441416
24/04/2019 04:30,12.191595,-7.712745,14.42641411,5.261595,0.717255,5.310257685,6.93,-8.43,10.91282731,12.121595,-9.792745,15.58303308,5.261595,0.717255,5.310257685,6.86,-10.51,12.55068524
24/04/2019 05:00,12.31632,-8.150705,14.76908021,5.05632,0.659295,5.099121673,7.26,-8.81,11.41594061,12.20632,-9.100705,15.22554037,5.05632,0.659295,5.099121673,7.15,-9.76,12.0987644
24/04/2019 05:30,12.74394,-9.078955,15.64721798,5.12394,0.711045,5.173040316,7.62,-9.79,12.40598646,12.81394,-7.988955,15.10034636,5.12394,0.711045,5.173040316,7.69,-8.7,11.61146416
24/04/2019 06:00,13.21282,-8.408965,15.66171462,4.95282,0.691035,5.000795469,8.26,-9.1,12.28973555,13.21282,-8.408965,15.66171462,4.95282,0.691035,5.000795469,8.26,-9.1,12.28973555
24/04/2019 06:30,14.29809,-8.32208,16.54365114,5.14809,0.66792,5.191237596,9.15,-8.99,12.82741595,14.29809,-8.37208,16.56885938,5.14809,0.66792,5.191237596,9.15,-9.04,12.86250753
24/04/2019 07:00,15.30746,-8.266535,17.39695182,5.26746,0.723465,5.316910424,10.04,-8.99,13.47670954,15.29746,-8.316535,17.41197969,5.26746,0.723465,5.316910424,10.03,-9.04,13.50268492
24/04/2019 07:30,17.25504,-8.298965,19.14704221,5.25504,0.691035,5.300280632,12,-8.99,14.99400213,17.39504,-6.458965,18.55547481,5.25504,0.691035,5.300280632,12.14,-7.15,14.08907733
24/04/2019 08:00,19.055965,-6.05485,19.99477458,5.035965,0.64515,5.077121429,14.02,-6.7,15.53867433,19.175965,-4.82485,19.7736393,5.035965,0.64515,5.077121429,14.14,-5.47,15.16115101
24/04/2019 08:30,20.35987,-5.09242,20.98706859,5.25987,0.67758,5.303333581,15.1,-5.77,16.16486622,20.36987,-5.14242,21.00895255,5.25987,0.67758,5.303333581,15.11,-5.82,16.19211228
24/04/2019 09:00,21.534445,-4.68861,22.03895154,5.444445,0.71139,5.490724642,16.09,-5.4,16.97197985,21.584445,-4.82861,22.11795064,5.444445,0.71139,5.490724642,16.14,-5.54,17.06432536
24/04/2019 09:30,21.917625,-4.599645,22.39506686,5.597625,0.710355,5.642518043,16.32,-5.31,17.16212399,21.737625,-7.789645,23.09118684,5.597625,0.710355,5.642518043,16.14,-8.5,18.24142538
24/04/2019 10:00,22.911695,-3.7169,23.21122817,5.461695,0.6831,5.504247259,17.45,-4.4,17.99618015,22.771695,-5.6769,23.46864476,5.461695,0.6831,5.504247259,17.31,-6.36,18.44141264
24/04/2019 10:30,23.568885,-4.363445,23.969397,5.358885,0.696555,5.403964962,18.21,-5.06,18.89993915,23.568885,-4.373445,23.97121944,5.358885,0.696555,5.403964962,18.21,-5.07,18.90261887
24/04/2019 11:00,23.97986,-5.61482,24.6284366,5.23986,0.70518,5.287098604,18.74,-6.32,19.77700685,24.20986,-3.41482,24.44950545,5.23986,0.70518,5.287098604,18.97,-4.12,19.41224613
24/04/2019 11:30,24.495495,-4.642385,24.9315265,5.475495,0.747615,5.526298371,19.02,-5.39,19.76897822,24.555495,-4.522385,24.96846613,5.475495,0.747615,5.526298371,19.08,-5.27,19.79442598
24/04/2019 12:00,24.863925,-5.35616,25.43429213,5.783925,0.78384,5.836796514,19.08,-6.14,20.04360247,24.863925,-5.38616,25.44062668,5.783925,0.78384,5.836796514,19.08,-6.17,20.05281277
24/04/2019 12:30,25.755845,-3.726855,26.024085,5.485845,0.773145,5.540058534,20.27,-4.5,20.76349922,25.775845,-3.826855,26.05837686,5.485845,0.773145,5.540058534,20.29,-4.6,20.80490567
24/04/2019 13:00,25.74471,-3.694825,26.00849524,5.28471,0.695175,5.330237149,20.46,-4.39,20.92567084,25.81471,-3.904825,26.10836859,5.28471,0.695175,5.330237149,20.53,-4.6,21.03903277
24/04/2019 13:30,25.58124,-4.169295,25.91877429,5.24124,0.720705,5.290558802,20.34,-4.89,20.91955305,25.58124,-4.189295,25.92199901,5.24124,0.720705,5.290558802,20.34,-4.91,20.92423714
24/04/2019 14:00,25.25885,-4.287205,25.62010207,5.28885,0.762795,5.343574696,19.97,-5.05,20.59862617,25.29885,-4.317205,25.66456838,5.28885,0.762795,5.343574696,20.01,-5.08,20.64476931
24/04/2019 14:30,25.19169,-4.30687,25.55719809,5.45169,0.74313,5.502105602,19.74,-5.05,20.3757233,25.25169,-4.33687,25.62140295,5.45169,0.74313,5.502105602,19.8,-5.08,20.44129154
24/04/2019 15:00,24.49346,-4.69724,24.93980045,5.54346,0.69276,5.586579024,18.95,-5.39,19.70163953,24.54346,-4.84724,25.01753714,5.54346,0.69276,5.586579024,19,-5.54,19.79120006
24/04/2019 15:30,24.36109,-4.357575,24.74775072,5.63109,0.712425,5.675977798,18.73,-5.07,19.40406658,24.45109,-4.387575,24.84163071,5.63109,0.712425,5.675977798,18.82,-5.1,19.49877945
24/04/2019 16:00,24.03311,-4.392765,24.43126605,5.53311,0.677235,5.574401629,18.5,-5.07,19.18215056,24.07311,-4.422765,24.47601837,5.53311,0.677235,5.574401629,18.54,-5.1,19.2286661
24/04/2019 16:30,23.87726,-4.444115,24.28731569,6.24726,0.735885,6.290451831,17.63,-5.18,18.37523605,23.89726,-4.554115,24.32733029,6.24726,0.735885,6.290451831,17.65,-5.29,18.42570487
24/04/2019 17:00,23.461355,-4.34032,23.85945423,6.161355,0.73968,6.205596018,17.3,-5.08,18.03042983,23.321355,-7.05032,24.3637561,6.161355,0.73968,6.205596018,17.16,-7.79,18.84541589
24/04/2019 17:30,23.837295,-4.29103,24.22043706,5.627295,0.69897,5.670538606,18.21,-4.99,18.88131881,23.767295,-4.96103,24.27954139,5.627295,0.69897,5.670538606,18.14,-5.66,19.0025051
24/04/2019 18:00,23.586375,-6.55617,24.48061377,5.856375,0.76383,5.905977007,17.73,-7.32,19.18163966,23.656375,-6.54617,24.54539508,5.856375,0.76383,5.905977007,17.8,-7.31,19.2425596
24/04/2019 18:30,23.662725,-6.78344,24.61584069,5.452725,0.70656,5.498312192,18.21,-7.49,19.69020569,23.662725,-6.79344,24.61859828,5.452725,0.70656,5.498312192,18.21,-7.5,19.69401178
24/04/2019 19:00,23.59131,-5.148255,24.14652019,5.38131,0.731745,5.430833091,18.21,-5.88,19.13579107,23.59131,-5.178255,24.15293424,5.38131,0.731745,5.430833091,18.21,-5.91,19.14503069
24/04/2019 19:30,23.23363,-6.172405,24.03955379,5.19363,0.707595,5.241610751,18.04,-6.88,19.3074079,23.29363,-6.242405,24.11557212,5.19363,0.707595,5.241610751,18.1,-6.95,19.38846306
24/04/2019 20:00,22.95125,-5.800325,23.67284619,5.26125,0.729675,5.311607776,17.69,-6.53,18.85674945,22.84125,-7.380325,24.00399756,5.26125,0.729675,5.311607776,17.58,-8.11,19.36048811
24/04/2019 20:30,22.39739,-7.087235,23.49195562,5.12739,0.702765,5.175326739,17.27,-7.79,18.94563274,22.44739,-7.207235,23.57603771,5.12739,0.702765,5.175326739,17.32,-7.91,19.04075891
24/04/2019 21:00,22.3197,-5.197585,22.91689111,4.9197,0.692415,4.968187458,17.4,-5.89,18.36986935,22.3197,-5.217585,22.92143541,4.9197,0.692415,4.968187458,17.4,-5.91,18.37629179
24/04/2019 21:30,21.34454,-6.181035,22.22148918,4.94454,0.688965,4.992308943,16.4,-6.87,17.78080144,21.40454,-5.921035,22.20839904,4.94454,0.688965,4.992308943,16.46,-6.61,17.73763513
24/04/2019 22:00,19.80766,-7.61655,21.2215746,4.97766,0.69345,5.025730989,14.83,-8.31,16.99955882,19.80766,-7.63655,21.22876093,4.97766,0.69345,5.025730989,14.83,-8.33,17.00934449
24/04/2019 22:30,18.81591,-7.638975,20.30744711,4.92591,0.671025,4.971404618,13.89,-8.31,16.18604955,18.82591,-7.728975,20.35072337,4.92591,0.671025,4.971404618,13.9,-8.4,16.24099751
24/04/2019 23:00,17.290115,-8.00793,19.05452754,5.060115,0.69207,5.107222797,12.23,-8.7,15.00876077,17.280115,-8.24793,19.1476036,5.060115,0.69207,5.107222797,12.22,-8.94,15.14106998
24/04/2019 23:30,15.971735,-8.425195,18.0576917,4.851735,0.644805,4.894395366,11.12,-9.07,14.3498885,15.951735,-8.425195,18.04000444,4.851735,0.644805,4.894395366,11.1,-9.07,14.3343957
25/04/2019 00:00,15.192835,-8.41795,17.36905632,4.982835,0.65205,5.025317287,10.21,-9.07,13.65682979,15.192835,-8.41795,17.36905632,4.982835,0.65205,5.025317287,10.21,-9.07,13.65682979
25/04/2019 00:30,13.972105,-8.60966,16.41176296,4.902105,0.68034,4.949090416,9.07,-9.29,12.98341249,13.992105,-7.50966,15.87998727,4.902105,0.68034,4.949090416,9.09,-8.19,12.23536677
25/04/2019 01:00,13.46831,-8.414845,15.88096315,4.89831,0.655155,4.941929677,8.57,-9.07,12.47837329,13.46831,-8.424845,15.88626411,4.89831,0.655155,4.941929677,8.57,-9.08,12.48564376
25/04/2019 01:30,13.227275,-8.85898,15.91987219,4.897275,0.66102,4.941684922,8.33,-9.52,12.64987352,13.227275,-8.87898,15.93101032,4.897275,0.66102,4.941684922,8.33,-9.54,12.6649319
25/04/2019 02:00,13.114805,-9.805195,16.37497967,4.784805,0.644805,4.828056791,8.33,-10.45,13.36380934,13.244805,-9.955195,16.56897,4.784805,0.644805,4.828056791,8.46,-10.6,13.56213847
25/04/2019 02:30,13.09721,-9.90865,16.42310125,4.76721,0.63135,4.808834995,8.33,-10.54,13.43430311,13.12721,-7.89865,15.32032357,4.76721,0.63135,4.808834995,8.36,-8.53,11.94363847
25/04/2019 03:00,12.730755,-8.52001,15.31870403,4.960755,0.66999,5.00579432,7.77,-9.19,12.0344921,12.730755,-8.63001,15.3801559,4.960755,0.66999,5.00579432,7.77,-9.3,12.11870043
25/04/2019 03:30,12.62339,-8.45933,15.19573095,4.71339,0.65067,4.75808961,7.91,-9.11,12.06483319,12.62339,-8.47933,15.20687385,4.71339,0.65067,4.75808961,7.91,-9.13,12.07994205
25/04/2019 04:00,12.35775,-9.37551,15.51174306,5.15775,0.70449,5.205640328,7.2,-10.08,12.38734838,12.35775,-9.39551,15.52383951,5.15775,0.70449,5.205640328,7.2,-10.1,12.4036285
25/04/2019 04:30,12.32647,-10.74963,16.35531742,5.35647,0.74037,5.407394807,6.97,-11.49,13.43878715,12.32647,-10.75963,16.36189171,5.35647,0.74037,5.407394807,6.97,-11.5,13.44733803
25/04/2019 05:00,12.28351,-10.81104,16.36347163,4.95351,0.67896,4.999824797,7.33,-11.49,13.62897648,12.25351,-10.82104,16.34758129,4.95351,0.67896,4.999824797,7.3,-11.5,13.62130684
25/04/2019 05:30,12.87853,-10.865895,16.85005072,4.64853,0.624105,4.690238609,8.23,-11.49,14.13340016,12.76853,-10.875895,16.77261013,4.64853,0.624105,4.690238609,8.12,-11.5,14.07779812
25/04/2019 06:00,13.51022,-9.72626,16.6471072,4.58022,0.58374,4.617268417,8.93,-10.31,13.63968475,13.50022,-10.11626,16.8699335,4.58022,0.58374,4.617268417,8.92,-10.7,13.93041277
25/04/2019 06:30,15.052715,-8.29032,17.18469187,5.432715,0.73968,5.482838569,9.62,-9.03,13.19413885,15.092715,-8.35032,17.24870691,5.432715,0.73968,5.482838569,9.66,-9.09,13.26437711
25/04/2019 07:00,16.30492,-7.7954,18.07259465,6.39492,0.9246,6.461415245,9.91,-8.72,13.20024621,16.29492,-7.9454,18.12881129,6.39492,0.9246,6.461415245,9.9,-8.87,13.29236247
25/04/2019 07:30,18.083565,-6.155875,19.10262077,5.063565,0.664125,5.106931811,13.02,-6.82,14.69805429,18.083565,-6.395875,19.18130705,5.063565,0.664125,5.106931811,13.02,-7.06,14.8109419
25/04/2019 08:00,19.810755,-7.046105,21.02649779,10.480755,1.583895,10.59976173,9.33,-8.63,12.70928007,19.840755,-7.096105,21.07155109,10.480755,1.583895,10.59976173,9.36,-8.68,12.76526537
25/04/2019 08:30,21.23872,-6.719905,22.27645282,10.54872,1.570095,10.66492813,10.69,-8.29,13.52775665,21.24872,-6.719905,22.28598719,10.54872,1.570095,10.66492813,10.7,-8.29,13.53566031
25/04/2019 09:00,22.34883,-3.29026,22.58973247,10.76883,1.54974,10.87976993,11.58,-4.84,12.55077687,21.98883,-7.37026,23.19114868,10.76883,1.54974,10.87976993,11.22,-8.92,14.33369457
25/04/2019 09:30,22.94722,-4.323705,23.35100278,10.99722,1.556295,11.1067953,11.95,-5.88,13.31829193,22.97722,-4.323705,23.38048468,10.99722,1.556295,11.1067953,11.98,-5.88,13.34521637
25/04/2019 10:00,23.43756,-4.33785,23.83560701,10.98756,1.54215,11.0952558,12.45,-5.88,13.76869275,23.43756,-4.33785,23.83560701,10.98756,1.54215,11.0952558,12.45,-5.88,13.76869275
25/04/2019 10:30,24.057565,-4.34337,24.44649866,10.997565,1.53663,11.10439857,13.06,-5.88,14.32263942,24.077565,-4.34337,24.46618073,10.997565,1.53663,11.10439857,13.08,-5.88,14.34087863
25/04/2019 11:00,24.37443,-4.01612,24.7030779,10.93443,1.55388,11.04428823,13.44,-5.57,14.54848789,24.36443,-4.32612,24.74552007,10.93443,1.55388,11.04428823,13.43,-5.88,14.6608083
25/04/2019 11:30,23.64515,-4.21648,24.01815609,11.68515,1.52352,11.7840504,11.96,-5.74,13.26609211,23.68515,-4.35648,24.08246766,11.68515,1.52352,11.7840504,12,-5.88,13.36317328
25/04/2019 12:00,24.586745,-3.730605,24.86816124,10.736745,1.549395,10.84796377,13.85,-5.28,14.82231089,24.596745,-3.820605,24.89170318,10.736745,1.549395,10.84796377,13.86,-5.37,14.86393286
25/04/2019 12:30,25.166365,-3.874745,25.46290589,10.666365,1.545255,10.77771568,14.5,-5.42,15.4798708,25.156365,-4.044745,25.47945569,10.666365,1.545255,10.77771568,14.49,-5.59,15.53087892
25/04/2019 13:00,24.67563,-4.34061,25.05449283,11.26563,1.53939,11.37031842,13.41,-5.88,14.64248954,24.68563,-4.34061,25.06434168,11.26563,1.53939,11.37031842,13.42,-5.88,14.65164837
25/04/2019 13:30,24.379335,-4.39854,24.77295156,11.779335,1.54146,11.87976565,12.6,-5.94,13.92995334,24.389335,-4.39854,24.78279274,11.779335,1.54146,11.87976565,12.61,-5.94,13.93899925
25/04/2019 14:00,24.706015,-5.85884,25.39120287,11.346015,1.63116,11.4626672,13.36,-7.49,15.31632136,24.706015,-5.85884,25.39120287,11.346015,1.63116,11.4626672,13.36,-7.49,15.31632136
25/04/2019 14:30,24.53859,-5.922665,25.24322404,10.97859,1.567335,11.0899043,13.56,-7.49,15.49108453,24.51859,-5.922665,25.22378275,10.97859,1.567335,11.0899043,13.54,-7.49,15.47358071
25/04/2019 15:00,24.53428,-5.928185,25.24033028,10.63428,1.561815,10.74835695,13.9,-7.49,15.78955668,24.56428,-5.928185,25.26949207,10.63428,1.561815,10.74835695,13.93,-7.49,15.81597294
25/04/2019 15:30,24.68973,-5.91818,25.38912409,10.49973,1.57182,10.61672964,14.19,-7.49,16.04544172,24.68973,-5.91818,25.38912409,10.49973,1.57182,10.61672964,14.19,-7.49,16.04544172
25/04/2019 16:00,24.35203,-6.214055,25.13236648,10.96203,1.545945,11.0705035,13.39,-7.76,15.47610093,24.32203,-6.454055,25.16378289,10.96203,1.545945,11.0705035,13.36,-8,15.57207757
25/04/2019 16:30,24.400515,-6.276125,25.19473908,10.690515,1.543875,10.8014194,13.71,-7.82,15.78342485,24.400515,-6.456125,25.24017992,10.690515,1.543875,10.8014194,13.71,-8,15.87337708
25/04/2019 17:00,24.668065,-6.273365,25.45326186,10.618065,1.546635,10.73011576,14.05,-7.82,16.07964241,24.668065,-6.453365,25.4982225,10.618065,1.546635,10.73011576,14.05,-8,16.16794668
25/04/2019 17:30,24.55794,-6.555095,25.41774356,11.05794,1.534905,11.16395855,13.5,-8.09,15.73842749,24.53794,-6.685095,25.43228253,11.05794,1.534905,11.16395855,13.48,-8.22,15.78856548
25/04/2019 18:00,24.93879,-6.54785,25.78405682,10.68879,1.54215,10.79946565,14.25,-8.09,16.38629305,24.93879,-6.67785,25.81737646,10.68879,1.54215,10.79946565,14.25,-8.22,16.4508632
25/04/2019 18:30,24.972225,-6.740605,25.86595788,10.662225,1.549395,10.77421305,14.31,-8.29,16.53784146,24.982225,-6.740605,25.87561249,10.662225,1.549395,10.77421305,14.32,-8.29,16.5464951
25/04/2019 19:00,24.67458,-6.74095,25.57880578,10.54458,1.54905,10.65775414,14.13,-8.29,16.38233805,24.67458,-6.74095,25.57880578,10.54458,1.54905,10.65775414,14.13,-8.29,16.38233805
25/04/2019 19:30,23.91784,-6.777175,24.85946844,10.16784,1.512825,10.27976701,13.75,-8.29,16.05573418,23.92784,-6.777175,24.86908981,10.16784,1.512825,10.27976701,13.76,-8.29,16.06429893
25/04/2019 20:00,23.64019,-6.78718,24.59521083,10.04019,1.50282,10.15203838,13.6,-8.29,15.9274637,23.64019,-6.78718,24.59521083,10.04019,1.50282,10.15203838,13.6,-8.29,15.9274637
25/04/2019 20:30,23.31551,-5.245775,23.89835061,10.33551,1.554225,10.45171672,12.98,-6.8,14.65334092,23.34551,-5.345775,23.94974212,10.33551,1.554225,10.45171672,13.01,-6.9,14.72651011
25/04/2019 21:00,23.065475,-4.789575,23.55750763,10.265475,1.540425,10.38040877,12.8,-6.33,14.27966736,23.055475,-5.119575,23.61704841,10.265475,1.540425,10.38040877,12.79,-6.66,14.42011442
25/04/2019 21:30,22.14275,-5.131295,22.7295307,10.33275,1.548705,10.44816777,11.81,-6.68,13.56829024,22.16275,-5.111295,22.74451196,10.33275,1.548705,10.44816777,11.83,-6.66,13.57587935
25/04/2019 22:00,20.70453,-8.13611,22.24576024,10.44453,1.57389,10.56244937,10.26,-9.71,14.12627693,20.92453,-3.97611,21.29895318,10.44453,1.57389,10.56244937,10.48,-5.55,11.85887431
25/04/2019 22:30,19.37442,-7.57337,20.80202114,10.22442,1.53663,10.33924543,9.15,-9.11,12.9118008,19.37442,-7.58337,20.80566391,10.22442,1.53663,10.33924543,9.15,-9.12,12.91885831
25/04/2019 23:00,18.012055,-7.56923,19.53784451,10.322055,1.54077,10.43641661,7.69,-9.11,11.92175323,18.012055,-7.86923,19.6560145,10.322055,1.54077,10.43641661,7.69,-9.41,12.15253883
25/04/2019 23:30,16.866575,-7.05198,18.28145985,10.396575,1.55802,10.51266846,6.47,-8.61,10.77000464,16.866575,-7.07198,18.28918405,10.396575,1.55802,10.51266846,6.47,-8.63,10.78600019
26/04/2019 00:00,15.59129,-7.751645,17.41195923,10.17129,1.538355,10.28696633,5.42,-9.29,10.75548697,15.60129,-7.971645,17.51991363,10.17129,1.538355,10.28696633,5.43,-9.51,10.95102735
26/04/2019 00:30,14.68301,-8.29233,16.86278505,10.16301,1.54767,10.28017776,4.52,-9.84,10.82848096,14.66301,-8.31233,16.85522745,10.16301,1.54767,10.28017776,4.5,-9.86,10.83833936
26/04/2019 01:00,14.145195,-9.107855,16.82377973,10.395195,1.532145,10.50749958,3.75,-10.64,11.2814937,14.145195,-9.107855,16.82377973,10.395195,1.532145,10.50749958,3.75,-10.64,11.2814937
26/04/2019 01:30,14.176935,-8.320945,16.4384796,10.426935,1.559055,10.54284715,3.75,-9.88,10.56772918,14.106935,-8.330945,16.38323105,10.426935,1.559055,10.54284715,3.68,-9.89,10.55246417
26/04/2019 02:00,14.19522,-8.323015,16.45529852,10.44522,1.556985,10.56062608,3.75,-9.88,10.56772918,14.19522,-8.333015,16.46035874,10.44522,1.556985,10.56062608,3.75,-9.89,10.57707899
26/04/2019 02:30,13.80143,-8.32681,16.11878515,10.45143,1.55319,10.56620974,3.35,-9.88,10.43249251,13.78143,-8.33681,16.10683749,10.45143,1.55319,10.56620974,3.33,-9.89,10.43556419
26/04/2019 03:00,13.37728,-8.32957,15.75859628,10.42728,1.55043,10.5419164,2.95,-9.88,10.31100868,13.37728,-8.33957,15.76388429,10.42728,1.55043,10.5419164,2.95,-9.89,10.32059107
26/04/2019 03:30,13.399015,-8.34544,15.78543543,10.449015,1.53456,10.5610979,2.95,-9.88,10.31100868,13.399015,-8.35544,15.79072451,10.449015,1.53456,10.5610979,2.95,-9.89,10.32059107
26/04/2019 04:00,12.76211,-9.659555,16.00557573,10.43211,1.580445,10.55114806,2.33,-11.24,11.47895901,12.84211,-9.329555,15.87326009,10.43211,1.580445,10.55114806,2.41,-10.91,11.17301213
26/04/2019 04:30,13.16108,-8.50579,15.67043363,10.44108,1.52421,10.55174714,2.72,-10.03,10.39227117,13.08108,-8.57579,15.64157371,10.44108,1.52421,10.55174714,2.64,-10.1,10.43932948
26/04/2019 05:00,13.21004,-8.36164,15.63400717,10.43004,1.54836,10.54434223,2.78,-9.91,10.29254585,13.07004,-8.37164,15.52128545,10.43004,1.54836,10.54434223,2.64,-9.92,10.26528129
26/04/2019 05:30,13.739665,-8.357155,16.08168007,10.369665,1.552845,10.48528873,3.37,-9.91,10.46733013,13.719665,-8.367155,16.06980057,10.369665,1.552845,10.48528873,3.35,-9.92,10.47038204
26/04/2019 06:00,14.284875,-8.349565,16.54608381,10.444875,1.560435,10.56079406,3.84,-9.91,10.62796782,14.234875,-8.289565,16.47266081,10.444875,1.560435,10.56079406,3.79,-9.85,10.55398503
26/04/2019 06:30,15.31281,-7.969215,17.26240243,10.45281,1.570785,10.57017514,4.86,-9.54,10.7065961,15.23281,-8.169215,17.28509688,10.45281,1.570785,10.57017514,4.78,-9.74,10.84970046
26/04/2019 07:00,16.55146,-7.586125,18.20714477,10.51146,1.543875,10.62423368,6.04,-9.13,10.94707724,16.51146,-7.596125,18.17496702,10.51146,1.543875,10.62423368,6,-9.14,10.93341667
26/04/2019 07:30,18.24046,-7.566115,19.74741698,10.58046,1.563885,10.69541351,7.66,-9.13,11.91773888,18.22046,-7.516115,19.70982362,10.58046,1.563885,10.69541351,7.64,-9.08,11.86659176
26/04/2019 08:00,20.291105,-6.26439,21.23609013,10.491105,1.56561,10.6072814,9.8,-7.83,12.54387899,20.271105,-6.45439,21.27385363,10.491105,1.56561,10.6072814,9.78,-8.02,12.64787729
26/04/2019 08:30,21.785955,-6.17302,22.6436307,10.535955,1.54698,10.64891989,11.25,-7.72,13.6440793,21.775955,-6.21302,22.64495162,10.535955,1.54698,10.64891989,11.24,-7.76,13.65852115
26/04/2019 09:00,22.855975,-5.53163,23.51583559,10.575975,1.56837,10.69163372,12.28,-7.1,14.18479468,22.865975,-5.64163,23.5516624,10.575975,1.56837,10.69163372,12.29,-7.21,14.24879644
26/04/2019 09:30,24.055335,-4.32336,24.44075661,10.675335,1.55664,10.78822995,13.38,-5.88,14.61501967,24.065335,-4.32336,24.45059898,10.675335,1.55664,10.78822995,13.39,-5.88,14.62417519
26/04/2019 10:00,24.305115,-4.333365,24.68839135,10.925115,1.546635,11.03404811,13.38,-5.88,14.61501967,24.315115,-4.333365,24.69823617,10.925115,1.546635,11.03404811,13.39,-5.88,14.62417519
26/04/2019 10:30,24.6535,-4.337505,25.03215955,11.1435,1.542495,11.24975036,13.51,-5.88,14.73412705,24.6735,-4.337505,25.05185725,11.1435,1.542495,11.24975036,13.53,-5.88,14.75246759
26/04/2019 11:00,25.01265,-3.92474,25.31869357,10.82265,1.55526,10.93382763,14.19,-5.48,15.21139376,25.04265,-4.32474,25.41333695,10.82265,1.55526,10.93382763,14.22,-5.88,15.38774837
26/04/2019 11:30,25.158205,-4.644065,25.58324879,10.898205,1.525935,11.00451498,14.26,-6.17,15.53758347,25.178205,-4.574065,25.59031218,10.898205,1.525935,11.00451498,14.28,-6.1,15.52830963
26/04/2019 12:00,25.03274,-5.93889,25.72758221,11.00274,1.53111,11.10876165,14.03,-7.47,15.89470981,25.02274,-5.94889,25.72016348,11.00274,1.53111,11.10876165,14.02,-7.48,15.89058841
26/04/2019 12:30,25.21548,-5.916465,25.90028938,10.96548,1.553535,11.07498183,14.25,-7.47,16.08923242,25.17548,-5.926465,25.86363819,10.96548,1.553535,11.07498183,14.21,-7.48,16.05847128
26/04/2019 13:00,25.542925,-5.837805,26.20154547,11.372925,1.632195,11.48945097,14.17,-7.47,16.01842065,25.582925,-5.847805,26.24276805,11.372925,1.632195,11.48945097,14.21,-7.48,16.05847128
26/04/2019 13:30,25.860095,-4.9423,26.32813785,11.230095,1.6077,11.34459047,14.63,-6.55,16.02932937,25.880095,-5.0523,26.36863767,11.230095,1.6077,11.34459047,14.65,-6.66,16.09279653
26/04/2019 14:00,25.35402,-3.659575,25.61676832,10.80402,1.540425,10.91328353,14.55,-5.2,15.45129444,25.37402,-3.909575,25.67344285,10.80402,1.540425,10.91328353,14.57,-5.45,15.5559442
26/04/2019 14:30,24.860405,-4.070275,25.19140479,11.160405,1.519725,11.26340108,13.7,-5.59,14.79655703,24.890405,-4.130275,25.23076362,11.160405,1.519725,11.26340108,13.73,-5.65,14.84706705
26/04/2019 15:00,24.64386,-4.128895,24.98734899,11.17386,1.521105,11.27691925,13.47,-5.65,14.60696409,24.66386,-4.248895,25.02716722,11.17386,1.521105,11.27691925,13.49,-5.77,14.67218457
26/04/2019 15:30,24.369585,-5.57164,24.99839686,10.899585,1.54836,11.00901321,13.47,-7.12,15.235987,24.389585,-5.52164,25.00680637,10.899585,1.54836,11.00901321,13.49,-7.07,15.23039724
26/04/2019 16:00,24.37102,-4.33854,24.75418238,11.01102,1.54146,11.11839289,13.36,-5.88,14.59671196,24.38102,-4.33854,24.76402765,11.01102,1.54146,11.11839289,13.37,-5.88,14.60586526
26/04/2019 16:30,24.44032,-4.338885,24.82247298,10.99032,1.541115,11.09784525,13.45,-5.88,14.67913145,24.47032,-4.338885,24.85201167,10.99032,1.541115,11.09784525,13.48,-5.88,14.70662436
26/04/2019 17:00,24.307875,-4.336815,24.69171422,10.927875,1.543185,11.03629793,13.38,-5.88,14.61501967,24.407875,-4.336815,24.79016592,10.927875,1.543185,11.03629793,13.48,-5.88,14.70662436
26/04/2019 17:30,24.352325,-4.345785,24.73704874,10.862325,1.534215,10.97013765,13.49,-5.88,14.71579084,24.342325,-4.345785,24.72720432,10.862325,1.534215,10.97013765,13.48,-5.88,14.70662436
26/04/2019 18:00,24.807725,-4.338195,25.18418463,10.627725,1.541805,10.73898046,14.18,-5.88,15.35079151,24.817725,-4.338195,25.19403521,10.627725,1.541805,10.73898046,14.19,-5.88,15.3600293
26/04/2019 18:30,24.727685,-4.164405,25.07589828,10.547685,1.535595,10.65887944,14.18,-5.7,15.28274844,24.737685,-4.204405,25.09243074,10.547685,1.535595,10.65887944,14.19,-5.74,15.30698207
26/04/2019 19:00,24.67352,-4.32991,25.05056306,10.49352,1.56009,10.60885681,14.18,-5.89,15.35462471,24.68352,-4.33991,25.06214233,10.49352,1.56009,10.60885681,14.19,-5.9,15.36769664
26/04/2019 19:30,24.6266,-4.317835,25.00226243,10.4466,1.572165,10.56423941,14.18,-5.89,15.35462471,24.6366,-4.327835,25.01384048,10.4466,1.572165,10.56423941,14.19,-5.9,15.36769664
26/04/2019 20:00,24.530045,-4.92577,25.01971858,10.440045,1.56423,10.55657876,14.09,-6.49,15.51283984,24.630045,-4.03577,24.95849667,10.440045,1.56423,10.55657876,14.19,-5.6,15.25503523
26/04/2019 20:30,23.2235,-9.173695,24.96973432,10.4535,1.576305,10.57167913,12.77,-10.75,16.69237551,23.6435,-1.973695,23.72573633,10.4535,1.576305,10.57167913,13.19,-3.55,13.65937773
26/04/2019 21:00,22.74555,-7.21198,23.86153181,10.41555,1.55802,10.53143429,12.33,-8.77,15.13082285,23.03555,-3.32198,23.27385045,10.41555,1.55802,10.53143429,12.62,-4.88,13.53066148
26/04/2019 21:30,22.169955,-5.13785,22.75751321,10.259955,1.54215,10.37520618,11.91,-6.68,13.65542017,22.159955,-5.13785,22.7477715,10.259955,1.54215,10.37520618,11.9,-6.68,13.64669923
26/04/2019 22:00,20.90796,-7.74887,22.2977079,10.40796,1.57113,10.52587673,10.5,-9.32,14.03967236,21.20796,-4.82887,21.75075982,10.40796,1.57113,10.52587673,10.8,-6.4,12.55388386
26/04/2019 22:30,19.7135,-7.526115,21.10129117,10.4535,1.563885,10.56983437,9.26,-9.09,12.97596625,19.7035,-7.526115,21.09194916,10.4535,1.563885,10.56983437,9.25,-9.09,12.96883187
26/04/2019 23:00,18.55899,-5.97232,19.49627441,10.39899,1.56768,10.51649246,8.16,-7.54,11.11022952,18.55899,-6.10232,19.53648943,10.39899,1.56768,10.51649246,8.16,-7.67,11.19886155
26/04/2019 23:30,17.13066,-7.786815,18.81738558,10.29066,1.543185,10.40572454,6.84,-9.33,11.56868618,17.13066,-7.916815,18.87155192,10.29066,1.543185,10.40572454,6.84,-9.46,11.67378259
27/04/2019 00:00,16.04867,-8.25645,18.04795765,10.44867,1.58355,10.56798634,5.6,-9.84,11.32190797,16.03867,-8.28645,18.05281665,10.44867,1.58355,10.56798634,5.59,-9.87,11.34305955
27/04/2019 00:30,15.12037,-8.32347,17.25994617,9.02037,1.33653,9.118847919,6.1,-9.66,11.42478009,15.12037,-8.36347,17.27927138,9.02037,1.33653,9.118847919,6.1,-9.7,11.45862121
