Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/04/2019 01:00,14.360275,-9.24604,17.07942487,8.140275,1.02396,8.204423877,6.22,-10.27,12.00671895,14.380275,-8.29604,16.60170439,8.140275,1.02396,8.204423877,6.24,-9.32,11.21605991
27/04/2019 01:30,14.36347,-8.33647,16.60740806,10.39347,1.54353,10.50745942,3.97,-9.88,10.64778381,14.35347,-8.34647,16.60378458,10.39347,1.54353,10.50745942,3.96,-9.89,10.6533422
27/04/2019 02:00,14.700735,-7.978875,16.72644779,10.440735,1.561125,10.55680153,4.26,-9.54,10.44792802,14.610735,-9.028875,17.17539406,10.440735,1.561125,10.55680153,4.17,-10.59,11.38143225
27/04/2019 02:30,14.41034,-8.21162,16.58579519,10.34034,1.58838,10.46162427,4.07,-9.8,10.6115456,14.39034,-8.29162,16.60821627,10.34034,1.58838,10.46162427,4.05,-9.88,10.67786964
27/04/2019 03:00,14.02729,-8.24336,16.27015208,10.44729,1.55664,10.56262261,3.58,-9.8,10.43342705,14.01729,-8.32336,16.30223116,10.44729,1.55664,10.56262261,3.57,-9.88,10.50520347
27/04/2019 03:30,13.39384,-10.04336,16.74108808,10.44384,1.55664,10.55921029,2.95,-11.6,11.96923139,13.39384,-10.37336,16.94112002,10.44384,1.55664,10.55921029,2.95,-11.93,12.28932057
27/04/2019 04:00,13.401085,-8.918195,16.09730665,10.451085,1.541805,10.56420088,2.95,-10.46,10.8680311,13.401085,-9.068195,16.18089119,10.451085,1.541805,10.56420088,2.95,-10.61,11.01247474
27/04/2019 04:30,13.36555,-10.098535,16.75166666,10.41555,1.551465,10.53046654,2.95,-11.65,12.01769529,13.36555,-10.388535,16.92807095,10.41555,1.551465,10.53046654,2.95,-11.94,12.29902842
27/04/2019 05:00,13.38763,-8.61405,15.91950045,10.43763,1.55595,10.55296643,2.95,-10.17,10.58921149,13.38763,-8.78405,16.01212576,10.43763,1.55595,10.55296643,2.95,-10.34,10.75258574
27/04/2019 05:30,13.59417,-8.332675,15.94474618,10.41417,1.547325,10.52849236,3.18,-9.88,10.37915218,13.50417,-8.332675,15.86808369,10.41417,1.547325,10.52849236,3.09,-9.88,10.35193219
27/04/2019 06:00,14.14384,-8.305075,16.40190479,10.44384,1.574925,10.56192135,3.7,-9.88,10.55009005,14.06384,-8.305075,16.33296869,10.44384,1.574925,10.56192135,3.62,-9.88,10.52230013
27/04/2019 06:30,14.65205,-8.2551,16.81752792,10.31205,1.5249,10.42418799,4.34,-9.78,10.69971962,14.63205,-8.2351,16.79028765,10.31205,1.5249,10.42418799,4.32,-9.76,10.67333125
27/04/2019 07:00,15.18058,-8.759235,17.52638602,10.13058,1.530765,10.24557917,5.05,-10.29,11.4623994,15.17058,-8.779235,17.52773416,10.13058,1.530765,10.24557917,5.04,-10.31,11.47596183
27/04/2019 07:30,16.28335,-8.275455,18.26555892,10.15335,1.504545,10.26421804,6.13,-9.78,11.54232646,16.26335,-8.445455,18.32545397,10.15335,1.504545,10.26421804,6.11,-9.95,11.67624083
27/04/2019 08:00,17.623315,-7.64237,19.20903566,10.083315,1.46763,10.18956227,7.54,-9.11,11.82555284,17.623315,-7.65237,19.21301637,10.083315,1.46763,10.18956227,7.54,-9.12,11.83325822
27/04/2019 08:30,19.78482,-4.12856,20.21098983,10.33482,1.50144,10.44331492,9.45,-5.63,10.99997273,19.59482,-8.15856,21.22543456,10.33482,1.50144,10.44331492,9.26,-9.66,13.38144985
27/04/2019 09:00,21.30345,-6.026495,22.13945853,10.35345,1.493505,10.46061586,10.95,-7.52,13.28355751,21.29345,-6.066495,22.14076273,10.35345,1.493505,10.46061586,10.94,-7.56,13.29801489
27/04/2019 09:30,22.95529,-5.30028,23.55925099,10.58529,1.50972,10.6924094,12.37,-6.81,14.12065862,22.93529,-5.43028,23.56937564,10.58529,1.50972,10.6924094,12.35,-6.94,14.16637215
27/04/2019 10:00,23.616075,-4.42098,24.0263202,10.776075,1.48902,10.87846372,12.84,-5.91,14.13483994,23.626075,-4.45098,24.04168552,10.776075,1.48902,10.87846372,12.85,-5.94,14.15648615
27/04/2019 10:30,24.214795,-4.7265,24.67176725,10.974795,1.4835,11.07460598,13.24,-6.21,14.62401108,24.234795,-4.7765,24.701017,10.974795,1.4835,11.07460598,13.26,-6.26,14.66339661
27/04/2019 11:00,24.17719,-6.71168,25.09149586,10.93719,1.46832,11.03531099,13.24,-8.18,15.56309738,24.19719,-6.75168,25.12148855,10.93719,1.46832,11.03531099,13.26,-8.22,15.6011538
27/04/2019 11:30,24.471775,-5.355825,25.05100064,11.141775,1.454175,11.23627051,13.33,-6.81,14.96880089,24.501775,-5.465825,25.10402799,11.141775,1.454175,11.23627051,13.36,-6.92,15.04579676
27/04/2019 12:00,24.596015,-5.77754,25.26546897,11.346015,1.47246,11.4411623,13.25,-7.25,15.10380747,24.626015,-5.63754,25.26306537,11.346015,1.47246,11.4411623,13.28,-7.11,15.06354872
27/04/2019 12:30,24.776015,-2.793745,24.93302891,11.346015,1.476255,11.44165133,13.43,-4.27,14.09247317,24.356015,-8.263745,25.71973849,11.346015,1.476255,11.44165133,13.01,-9.74,16.25200603
27/04/2019 13:00,24.83432,-2.93066,25.00664348,11.40432,1.43934,11.49479075,13.43,-4.37,14.12309456,24.51432,-6.65066,25.40045597,11.40432,1.43934,11.49479075,13.11,-8.09,15.40520042
27/04/2019 13:30,24.219595,-4.427995,24.62104632,10.229595,1.252005,10.30592695,13.99,-5.68,15.09908938,24.249595,-4.447995,24.65415821,10.229595,1.252005,10.30592695,14.02,-5.7,15.13441112
27/04/2019 14:00,23.697695,-5.027625,24.22514729,10.567695,1.302375,10.64764567,13.13,-6.33,14.57620664,23.707695,-5.097625,24.2495481,10.567695,1.302375,10.64764567,13.14,-6.4,14.61573125
27/04/2019 14:30,23.106645,-5.88618,23.84458341,11.226645,1.43382,11.31783538,11.88,-7.32,13.95409617,23.116645,-5.93618,23.86666104,11.226645,1.43382,11.31783538,11.89,-7.37,13.98888845
27/04/2019 15:00,23.07732,-6.827915,24.06622367,11.19732,1.412085,11.28600723,11.88,-8.24,14.457939,23.02732,-6.877915,24.03254421,11.19732,1.412085,11.28600723,11.83,-8.29,14.44551834
27/04/2019 15:30,22.99999,-6.39412,23.8722498,11.01999,1.41588,11.11057585,11.98,-7.81,14.30092654,22.99999,-6.73412,23.96555679,11.01999,1.41588,11.11057585,11.98,-8.15,14.48940648
27/04/2019 16:00,22.97377,-6.767555,23.94982064,10.99377,1.442445,11.0879947,11.98,-8.21,14.52324,22.97377,-6.797555,23.95831509,10.99377,1.442445,11.0879947,11.98,-8.24,14.54022008
27/04/2019 16:30,22.88067,-6.85066,23.88423334,11.00067,1.43934,11.09443284,11.88,-8.29,14.48649371,22.88067,-6.80066,23.86994001,11.00067,1.43934,11.09443284,11.88,-8.24,14.457939
27/04/2019 17:00,22.9888,-6.830305,23.98203477,10.7088,1.459695,10.80782619,12.28,-8.29,14.81629171,23.0088,-6.780305,23.98702594,10.7088,1.459695,10.80782619,12.3,-8.24,14.80498565
27/04/2019 17:30,23.88514,-6.638225,24.79044058,10.28514,1.481775,10.3913311,13.6,-8.12,15.83964646,23.88514,-6.758225,24.82284266,10.28514,1.481775,10.3913311,13.6,-8.24,15.90149678
27/04/2019 18:00,23.947665,-4.512015,24.36901595,10.507665,1.487985,10.61249844,13.44,-6,14.71847818,23.987665,-4.632015,24.43079276,10.507665,1.487985,10.61249844,13.48,-6.12,14.80421562
27/04/2019 18:30,23.67792,-4.71753,24.14330103,10.32792,1.49247,10.43519996,13.35,-6.21,14.72367481,23.69792,-4.86753,24.1926489,10.32792,1.49247,10.43519996,13.37,-6.36,14.80562393
27/04/2019 19:00,23.19756,-6.796835,24.17278958,10.29756,1.503165,10.40669241,12.9,-8.3,15.33949152,23.21756,-6.806835,24.19479479,10.29756,1.503165,10.40669241,12.92,-8.31,15.36172191
27/04/2019 19:30,22.871995,-6.77441,23.85415658,10.201995,1.52559,10.31543149,12.67,-8.3,15.14658047,22.871995,-6.78441,23.85699844,10.201995,1.52559,10.31543149,12.67,-8.31,15.15206257
27/04/2019 20:00,22.677145,-6.78752,23.67114981,10.157145,1.51248,10.26913776,12.52,-8.3,15.0213315,22.727145,-6.79752,23.72191809,10.157145,1.51248,10.26913776,12.57,-8.31,15.06854339
27/04/2019 20:30,22.014095,-6.93509,23.08063803,10.264095,1.54491,10.37971065,11.75,-8.48,14.49044168,22.014095,-7.22509,23.16942606,10.264095,1.54491,10.37971065,11.75,-8.77,14.66203942
27/04/2019 21:00,22.047135,-6.82683,23.07989969,10.137135,1.51317,10.24944825,11.91,-8.34,14.53972833,22.067135,-7.09683,23.1802382,10.137135,1.51317,10.24944825,11.93,-8.61,14.7124777
27/04/2019 21:30,21.616125,-7.366135,22.83674243,10.186125,1.523865,10.29948091,11.43,-8.89,14.4802279,21.626125,-7.476135,22.88191157,10.186125,1.523865,10.29948091,11.44,-9,14.55587854
27/04/2019 22:00,21.038205,-7.532335,22.34596474,10.208205,1.537665,10.32336491,10.83,-9.07,14.12635126,21.038205,-7.542335,22.3493375,10.208205,1.537665,10.32336491,10.83,-9.08,14.13277397
27/04/2019 22:30,19.663025,-8.017155,21.23462565,10.193025,1.552845,10.31062977,9.47,-9.57,13.4634988,19.833025,-6.537155,20.88260702,10.193025,1.552845,10.31062977,9.64,-8.09,12.58482022
27/04/2019 23:00,18.668225,-7.56372,20.14230585,10.248225,1.52628,10.36125698,8.42,-9.09,12.39050039,18.658225,-7.58372,20.1405603,10.248225,1.52628,10.36125698,8.41,-9.11,12.39839506
27/04/2019 23:30,17.641745,-7.65095,19.22935783,10.391745,1.54905,10.50656557,7.25,-9.2,11.71334709,17.641745,-7.83095,19.30168243,10.391745,1.54905,10.50656557,7.25,-9.38,11.85524778
28/04/2019 00:00,16.60689,-8.044745,18.45282411,10.33689,1.545255,10.45175143,6.27,-9.59,11.45779211,16.59689,-8.244745,18.531934,10.33689,1.545255,10.45175143,6.26,-9.79,11.62031411
28/04/2019 00:30,15.641755,-8.294055,17.70468435,10.411755,1.545945,10.52590082,5.23,-9.84,11.14354073,15.601755,-8.304055,17.67405128,10.411755,1.545945,10.52590082,5.19,-9.85,11.13366966
28/04/2019 01:00,14.849625,-8.3289,17.02591959,10.289625,1.5111,10.39999067,4.56,-9.84,10.84523859,14.849625,-8.3389,17.03081372,10.289625,1.5111,10.39999067,4.56,-9.85,10.85431251
28/04/2019 01:30,14.835875,-8.92437,17.31321943,10.375875,1.60563,10.49937282,4.46,-10.53,11.43558044,14.785875,-8.97437,17.29628331,10.375875,1.60563,10.49937282,4.41,-10.58,11.4623078
28/04/2019 02:00,14.82618,-9.9982,17.88238286,10.29618,1.5318,10.40950209,4.53,-11.53,12.38796997,14.82618,-10.1382,17.96103317,10.29618,1.5318,10.40950209,4.53,-11.67,12.51837849
28/04/2019 02:30,14.19591,-9.669915,17.17646986,10.44591,1.550085,10.56029352,3.75,-11.22,11.83008453,14.19591,-9.799915,17.24999115,10.44591,1.550085,10.56029352,3.75,-11.35,11.95345138
28/04/2019 03:00,14.18832,-8.32681,16.4512671,10.43832,1.55319,10.55324233,3.75,-9.88,10.56772918,14.18832,-8.32681,16.4512671,10.43832,1.55319,10.55324233,3.75,-9.88,10.56772918
28/04/2019 03:30,13.68969,-9.537845,16.6846666,10.41969,1.552155,10.53466302,3.27,-11.09,11.56204999,13.62969,-9.627845,16.68723611,10.41969,1.552155,10.53466302,3.21,-11.18,11.63170237
28/04/2019 04:00,13.48901,-8.6213,16.00875399,10.43901,1.5387,10.5518021,3.05,-10.16,10.60792628,13.42901,-8.6613,15.9798757,10.43901,1.5387,10.5518021,2.99,-10.2,10.62920975
28/04/2019 04:30,13.39867,-8.303005,15.7627488,10.44867,1.576995,10.5670061,2.95,-9.88,10.31100868,13.43867,-8.313005,15.80202213,10.44867,1.576995,10.5670061,2.99,-9.89,10.33209562
28/04/2019 05:00,13.37383,-8.319565,15.75038065,10.42383,1.560435,10.53998052,2.95,-9.88,10.31100868,13.41383,-8.329565,15.78963231,10.42383,1.560435,10.53998052,2.99,-9.89,10.33209562
28/04/2019 05:30,13.405225,-8.311975,15.77304618,10.455225,1.568025,10.57215362,2.95,-9.88,10.31100868,13.445225,-8.321975,15.81231619,10.455225,1.568025,10.57215362,2.99,-9.89,10.33209562
28/04/2019 06:00,13.384525,-9.939215,16.67133781,10.434525,1.570785,10.55209351,2.95,-11.51,11.88202845,13.354525,-10.189215,16.79772128,10.434525,1.570785,10.55209351,2.92,-11.76,12.11709536
28/04/2019 06:30,13.55419,-10.041285,16.86841638,10.45419,1.568715,10.57123244,3.1,-11.61,12.01674249,13.53419,-10.381285,17.05712101,10.45419,1.568715,10.57123244,3.08,-11.95,12.34053889
28/04/2019 07:00,14.144915,-9.47922,17.02745525,10.524915,1.56078,10.64001269,3.62,-11.04,11.61834756,14.124915,-9.65922,17.11180162,10.524915,1.56078,10.64001269,3.6,-11.22,11.7833951
28/04/2019 07:30,15.159065,-7.74405,17.02256039,10.549065,1.55595,10.66319618,4.61,-9.3,10.37988921,15.139065,-7.80405,17.03216033,10.549065,1.55595,10.66319618,4.59,-9.36,10.42485971
28/04/2019 08:00,16.12426,-7.571995,17.81367084,10.59426,1.528005,10.70388454,5.53,-9.1,10.64851633,16.09426,-7.661995,17.82502096,10.59426,1.528005,10.70388454,5.5,-9.19,10.71009337
28/04/2019 08:30,17.50015,-7.549225,19.05901488,10.65015,1.550775,10.76246246,6.85,-9.1,11.39001756,17.46015,-7.549225,19.02229314,10.65015,1.550775,10.76246246,6.81,-9.1,11.36600633
28/04/2019 09:00,18.663965,-7.554055,20.13472961,10.693965,1.545945,10.80512996,7.97,-9.1,12.09673096,18.653965,-7.554055,20.12546042,10.693965,1.545945,10.80512996,7.96,-9.1,12.09014475
28/04/2019 09:30,20.158805,-6.912335,21.31097825,10.718805,1.537665,10.82853611,9.44,-8.45,12.66949486,20.158805,-7.072335,21.36341128,10.718805,1.537665,10.82853611,9.44,-8.61,12.77676407
28/04/2019 10:00,21.16023,-6.813715,22.23020571,10.81023,1.536285,10.91884812,10.35,-8.35,13.29830816,21.17023,-6.873715,22.25818043,10.81023,1.536285,10.91884812,10.36,-8.41,13.34382629
28/04/2019 10:30,22.03788,-6.79819,23.06260051,10.93788,1.55181,11.04741296,11.1,-8.35,13.8900144,22.04788,-6.74819,23.05747343,10.93788,1.55181,11.04741296,11.11,-8.3,13.86802437
28/04/2019 11:00,23.270015,-5.065435,23.81495811,11.070015,1.544565,11.1772498,12.2,-6.61,13.87559368,23.320015,-5.105435,23.87233893,11.070015,1.544565,11.1772498,12.25,-6.65,13.93861543
28/04/2019 11:30,23.61394,-4.35751,24.01262284,11.33394,1.53249,11.43707662,12.28,-5.89,13.61948971,23.58394,-4.36751,23.98494047,11.33394,1.53249,11.43707662,12.25,-5.9,13.59678271
28/04/2019 12:00,23.57959,-4.372,23.98148137,11.59959,1.518,11.69849615,11.98,-5.89,13.34962546,23.60959,-4.382,24.01280208,11.59959,1.518,11.69849615,12.01,-5.9,13.38096035
28/04/2019 12:30,23.983685,-4.27579,24.36184571,11.513685,1.52421,11.61413615,12.47,-5.8,13.75285061,24.013685,-4.37579,24.40910907,11.513685,1.52421,11.61413615,12.5,-5.9,13.82244551
28/04/2019 13:00,24.339605,-4.364415,24.72780803,11.629605,1.515585,11.7279457,12.71,-5.88,14.0042315,24.349605,-4.384415,24.74118749,11.629605,1.515585,11.7279457,12.72,-5.9,14.02171174
28/04/2019 13:30,23.913265,-4.354755,24.30654509,11.363265,1.525245,11.46517177,12.55,-5.88,13.85918107,23.913265,-4.374755,24.31013625,11.363265,1.525245,11.46517177,12.55,-5.9,13.86767825
28/04/2019 14:00,23.50342,-4.358895,23.90419874,11.67342,1.521105,11.77210665,11.83,-5.88,13.2107267,23.51342,-4.378895,23.9176847,11.67342,1.521105,11.77210665,11.84,-5.9,13.22859025
28/04/2019 14:30,23.285725,-4.360275,23.69044083,11.455725,1.519725,11.55608928,11.83,-5.88,13.2107267,23.295725,-4.380275,23.70395774,11.455725,1.519725,11.55608928,11.84,-5.9,13.22859025
28/04/2019 15:00,23.6442,-4.344405,24.04000933,11.1642,1.535595,11.26931292,12.48,-5.88,13.79582546,23.6442,-4.364405,24.04363169,11.1642,1.535595,11.26931292,12.48,-5.9,13.80436163
28/04/2019 15:30,22.99526,-4.343025,23.40179157,11.21526,1.536975,11.32008609,11.78,-5.88,13.16597129,22.99526,-4.423025,23.41677033,11.21526,1.536975,11.32008609,11.78,-5.96,13.2018938
28/04/2019 16:00,22.89176,-4.342335,23.29996887,11.11176,1.537665,11.21764788,11.78,-5.88,13.16597129,22.89176,-4.422335,23.31501067,11.11176,1.537665,11.21764788,11.78,-5.96,13.2018938
28/04/2019 16:30,23.16648,-4.34751,23.57088541,10.89648,1.53249,11.00371764,12.27,-5.88,13.60614935,23.19648,-4.42751,23.61523934,10.89648,1.53249,11.00371764,12.3,-5.96,13.66790401
28/04/2019 17:00,23.03863,-4.4644,23.4671971,11.05863,1.5456,11.16611736,11.98,-6.01,13.40300339,23.05863,-4.6644,23.52566779,11.05863,1.5456,11.16611736,12,-6.21,13.51162833
28/04/2019 17:30,22.72478,-4.620605,23.18977397,10.94478,1.549395,11.05390583,11.78,-6.17,13.29801865,22.72478,-4.930605,23.25352644,10.94478,1.549395,11.05390583,11.78,-6.48,13.44465693
28/04/2019 18:00,22.56953,-4.83923,23.08250055,10.78953,1.54077,10.89898756,11.78,-6.38,13.39674587,22.56953,-5.04923,23.12743842,10.78953,1.54077,10.89898756,11.78,-6.59,13.49801837
28/04/2019 18:30,22.466375,-4.89716,22.99391619,10.686375,1.54284,10.79717398,11.78,-6.44,13.42542364,22.466375,-5.04716,23.02632905,10.686375,1.54284,10.79717398,11.78,-6.59,13.49801837
28/04/2019 19:00,22.515975,-6.529915,23.44373947,10.575975,1.550085,10.68896677,11.94,-8.08,14.41700385,22.515975,-6.559915,23.45211323,10.575975,1.550085,10.68896677,11.94,-8.11,14.43383871
28/04/2019 19:30,22.68697,-6.72507,23.6627381,10.49697,1.58493,10.61594943,12.19,-8.31,14.75304036,22.81697,-6.75507,23.79590491,10.49697,1.58493,10.61594943,12.32,-8.34,14.87743257
28/04/2019 20:00,22.191095,-6.719205,23.18603919,10.471095,1.590795,10.59124446,11.72,-8.31,14.36713263,22.201095,-6.889205,23.2454246,10.471095,1.590795,10.59124446,11.73,-8.48,14.47422882
28/04/2019 20:30,22.100395,-7.100945,23.21316176,10.450395,1.559055,10.56604979,11.65,-8.66,14.51613241,22.180395,-7.390945,23.37939243,10.450395,1.559055,10.56604979,11.73,-8.95,14.7545044
28/04/2019 21:00,22.099705,-6.964735,23.17119968,10.449705,1.565265,10.56628549,11.65,-8.53,14.43895426,22.179705,-7.234735,23.32982435,10.449705,1.565265,10.56628549,11.73,-8.8,14.66400014
28/04/2019 21:30,21.292115,-7.432325,22.55202022,10.442115,1.557675,10.5576568,10.85,-8.99,14.09051454,21.292115,-7.462325,22.56192491,10.442115,1.557675,10.5576568,10.85,-9.02,14.10967399
28/04/2019 22:00,20.166255,-7.531635,21.52680577,10.446255,1.558365,10.56185329,9.72,-9.09,13.30813661,20.146255,-7.531635,21.50807096,10.446255,1.558365,10.56185329,9.7,-9.09,13.29353602
28/04/2019 22:30,19.222465,-7.53129,20.64518079,10.452465,1.55871,10.56804625,8.77,-9.09,12.63095404,19.222465,-7.53129,20.64518079,10.452465,1.55871,10.56804625,8.77,-9.09,12.63095404
28/04/2019 23:00,17.693495,-7.34749,19.15842829,10.443495,1.57251,10.56122036,7.25,-8.92,11.49473358,17.693495,-7.44749,19.19700166,10.443495,1.57251,10.56122036,7.25,-9.02,11.57250621
28/04/2019 23:30,16.582465,-8.236805,18.51548277,10.452465,1.563195,10.56870868,6.13,-9.8,11.55927766,16.552465,-8.316805,18.52439859,10.452465,1.563195,10.56870868,6.1,-9.88,11.61139096
29/04/2019 00:00,15.48867,-7.804375,17.34379334,10.44867,1.595625,10.56980245,5.04,-9.4,10.66590831,15.49867,-7.814375,17.3572241,10.44867,1.595625,10.56980245,5.05,-9.41,10.67944755
29/04/2019 00:30,14.53177,-8.70267,16.93838258,10.44177,1.55733,10.55726468,4.09,-10.26,11.04516636,14.53177,-8.82267,17.00034839,10.44177,1.55733,10.55726468,4.09,-10.38,11.15672443
29/04/2019 01:00,14.19798,-9.31681,16.98191935,10.44798,1.55319,10.56279723,3.75,-10.87,11.49866949,14.19798,-9.49681,17.0813359,10.44798,1.55319,10.56279723,3.75,-11.05,11.66897596
29/04/2019 01:30,14.205225,-8.25129,16.42778756,10.455225,1.55871,10.57077607,3.75,-9.81,10.50231403,14.205225,-8.27129,16.43784218,10.455225,1.55871,10.57077607,3.75,-9.83,10.52099805
29/04/2019 02:00,14.196255,-9.94371,17.33236927,10.446255,1.54629,10.56007842,3.75,-11.49,12.0864635,14.196255,-10.13371,17.44206795,10.446255,1.54629,10.56007842,3.75,-11.68,12.2672287
29/04/2019 02:30,13.86105,-10.279225,17.25662695,10.38105,1.550775,10.49624229,3.48,-11.83,12.3312327,13.83105,-10.579225,17.41315439,10.38105,1.550775,10.49624229,3.45,-12.13,12.61108243
29/04/2019 03:00,13.388665,-9.567495,16.45579871,10.438665,1.562505,10.5549585,2.95,-11.13,11.51431283,13.388665,-9.607495,16.47908707,10.438665,1.562505,10.5549585,2.95,-11.17,11.5529823
29/04/2019 03:30,13.396945,-8.31853,15.7694666,10.446945,1.56147,10.56299429,2.95,-9.88,10.31100868,13.396945,-8.31853,15.7694666,10.446945,1.56147,10.56299429,2.95,-9.88,10.31100868
29/04/2019 04:00,13.40212,-8.318875,15.77404519,10.45212,1.561125,10.56806149,2.95,-9.88,10.31100868,13.40212,-8.318875,15.77404519,10.45212,1.561125,10.56806149,2.95,-9.88,10.31100868
29/04/2019 04:30,13.39039,-8.32129,15.76535479,10.44039,1.55871,10.55610346,2.95,-9.88,10.31100868,13.39039,-8.32129,15.76535479,10.44039,1.55871,10.55610346,2.95,-9.88,10.31100868
29/04/2019 05:00,13.405225,-8.32888,15.7819612,10.455225,1.55112,10.56965955,2.95,-9.88,10.31100868,13.405225,-8.32888,15.7819612,10.455225,1.55112,10.56965955,2.95,-9.88,10.31100868
29/04/2019 05:30,13.84522,-8.309905,16.14758923,10.44522,1.570095,10.56256688,3.4,-9.88,10.44865542,13.82522,-8.309905,16.13044417,10.44522,1.570095,10.56256688,3.38,-9.88,10.44216453
29/04/2019 06:00,14.317635,-9.573015,17.22316139,10.447635,1.556985,10.56301469,3.87,-11.13,11.78362423,14.297635,-9.733015,17.2960674,10.447635,1.556985,10.56301469,3.85,-11.29,11.9283947
29/04/2019 06:30,16.17522,-7.945425,18.0213074,10.44522,1.564575,10.56174776,5.73,-9.51,11.10283748,16.16522,-8.125425,18.09245337,10.44522,1.564575,10.56174776,5.72,-9.69,11.25231087
29/04/2019 07:00,17.86972,-7.55094,19.399577,10.47972,1.56906,10.59653153,7.39,-9.12,11.73824944,17.85972,-7.67094,19.43741029,10.47972,1.56906,10.59653153,7.38,-9.24,11.82548096
29/04/2019 07:30,20.11459,-6.60889,21.17248587,10.56459,1.53111,10.67496415,9.55,-8.14,12.54839034,20.11459,-6.63889,21.1818694,10.56459,1.53111,10.67496415,9.55,-8.17,12.56787174
29/04/2019 08:00,21.463225,-6.676805,22.47776129,10.593225,1.563195,10.70794072,10.87,-8.24,13.64017962,21.453225,-6.766805,22.49512198,10.593225,1.563195,10.70794072,10.86,-8.33,13.68680021
29/04/2019 08:30,22.38053,-6.6806,23.35633831,10.72053,1.5594,10.83335091,11.66,-8.24,14.2777169,22.38053,-6.7706,23.38224,10.72053,1.5594,10.83335091,11.66,-8.33,14.32984648
29/04/2019 09:00,23.03813,-5.325095,23.64555076,10.74813,1.534905,10.85717421,12.29,-6.86,14.07493162,23.02813,-5.495095,23.67468776,10.74813,1.534905,10.85717421,12.28,-7.03,14.14988693
29/04/2019 09:30,23.72406,-4.958545,24.23671165,10.88406,1.531455,10.99127456,12.84,-6.49,14.3869976,23.77406,-4.978545,24.28974762,10.88406,1.531455,10.99127456,12.89,-6.51,14.44064403
29/04/2019 10:00,24.217565,-5.98509,24.9461772,10.997565,1.54491,11.10554739,13.22,-7.53,15.21411516,24.217565,-6.09509,24.97279673,10.997565,1.54491,11.10554739,13.22,-7.64,15.26885719
29/04/2019 10:30,24.42207,-5.992335,25.14648249,11.04207,1.537665,11.1486198,13.38,-7.53,15.35334817,24.42207,-5.982335,25.1441014,11.04207,1.537665,11.1486198,13.38,-7.52,15.34844618
29/04/2019 11:00,24.440265,-5.208425,24.9890825,8.120265,1.081575,8.191978281,16.32,-6.29,17.49018296,24.430265,-5.238425,24.98557473,8.120265,1.081575,8.191978281,16.31,-6.32,17.49166945
29/04/2019 11:30,24.09846,-4.97518,24.60666963,6.57846,0.67482,6.612981023,17.52,-5.65,18.40850075,24.11846,-5.04518,24.64049419,6.57846,0.67482,6.612981023,17.54,-5.72,18.44911922
29/04/2019 12:00,24.047865,-6.094845,24.80820321,10.217865,1.345155,10.30602771,13.83,-7.44,15.70421918,24.057865,-6.104845,24.82035457,10.217865,1.345155,10.30602771,13.84,-7.45,15.71776384
29/04/2019 12:30,24.26212,-6.039445,25.00250713,8.38212,1.110555,8.455369188,15.88,-7.15,17.41542133,24.28212,-6.159445,25.05114996,8.38212,1.110555,8.455369188,15.9,-7.27,17.48321767
29/04/2019 13:00,24.430615,-6.09793,25.18014495,10.200615,1.38207,10.29381678,14.23,-7.48,16.07617181,24.410615,-6.10793,25.16316621,10.200615,1.38207,10.29381678,14.21,-7.49,16.0631317
29/04/2019 13:30,24.21303,-5.33545,24.79390749,10.89303,1.51455,10.99781634,13.32,-6.85,14.97814742,24.23303,-5.34545,24.81559144,10.89303,1.51455,10.99781634,13.34,-6.86,15.00050666
29/04/2019 14:00,23.82671,-4.3565,24.22170931,11.35671,1.4835,11.45319319,12.47,-5.84,13.76976761,23.83671,-4.3765,24.23515001,11.35671,1.4835,11.45319319,12.48,-5.86,13.78731301
29/04/2019 14:30,23.464315,-4.31027,23.85691736,11.394315,1.52973,11.49654245,12.07,-5.84,13.40859799,23.464315,-4.33027,23.8605389,11.394315,1.52973,11.49654245,12.07,-5.86,13.4173209
29/04/2019 15:00,23.516935,-4.314755,23.90948227,11.116935,1.525245,11.2210791,12.4,-5.84,13.70640726,23.516935,-4.334755,23.9130996,11.116935,1.525245,11.2210791,12.4,-5.86,13.71494076
29/04/2019 15:30,23.245015,-4.318205,23.64270748,11.415015,1.521795,11.51600744,11.83,-5.84,13.19297161,23.265015,-4.338205,23.66602936,11.415015,1.521795,11.51600744,11.85,-5.86,13.21976172
29/04/2019 16:00,23.169175,-4.30751,23.56619003,11.459175,1.53249,11.56119446,11.71,-5.84,13.08547668,23.169175,-4.32751,23.5698539,11.459175,1.53249,11.56119446,11.71,-5.86,13.09441484
29/04/2019 16:30,23.165345,-4.31234,23.56330803,11.385345,1.52766,11.4873768,11.78,-5.84,13.14815576,23.165345,-4.33234,23.56697645,11.385345,1.52766,11.4873768,11.78,-5.86,13.15705134
29/04/2019 17:00,23.627705,-4.300265,24.01584316,11.277705,1.539735,11.38232902,12.35,-5.84,13.66118955,23.627705,-4.320265,24.01943241,11.277705,1.539735,11.38232902,12.35,-5.86,13.66975128
29/04/2019 17:30,23.94626,-4.31372,24.33169842,11.14626,1.52628,11.250273,12.8,-5.84,14.06931413,23.96626,-4.33372,24.35493271,11.14626,1.52628,11.250273,12.82,-5.86,14.09581498
29/04/2019 18:00,24.14875,-4.335455,24.53483843,10.60875,1.504545,10.71490701,13.54,-5.84,14.74575193,24.14875,-4.355455,24.53838044,10.60875,1.504545,10.71490701,13.54,-5.86,14.75368429
29/04/2019 18:30,24.349575,-4.380995,24.74055213,10.189575,1.459005,10.29349961,14.16,-5.84,15.31702321,24.359575,-4.400995,24.75394213,10.189575,1.459005,10.29349961,14.17,-5.86,15.33390035
29/04/2019 19:00,23.99029,-4.354775,24.3823313,10.24029,1.485225,10.34743604,13.75,-5.84,14.93881187,24.00029,-4.374775,24.39574915,10.24029,1.485225,10.34743604,13.76,-5.86,14.95584167
29/04/2019 19:30,23.525405,-4.468565,23.94603837,10.125405,1.491435,10.23465704,13.4,-5.96,14.66566057,23.545405,-4.598565,23.99026671,10.125405,1.491435,10.23465704,13.42,-6.09,14.73718087
29/04/2019 20:00,23.48576,-4.765085,23.96428505,10.14576,1.554915,10.26421973,13.34,-6.32,14.7613685,23.48576,-5.025085,24.01733545,10.14576,1.554915,10.26421973,13.34,-6.58,14.87454201
29/04/2019 20:30,22.61532,-5.17339,23.19949704,9.95532,1.49661,10.06718619,12.66,-6.67,14.30959468,22.61532,-5.18339,23.20172904,9.95532,1.49661,10.06718619,12.66,-6.68,14.31425863
29/04/2019 21:00,22.360845,-6.68684,23.33926345,9.970845,1.49316,10.08202742,12.39,-8.18,14.84669997,22.370845,-6.83684,23.39224417,9.970845,1.49316,10.08202742,12.4,-8.33,14.93816923
29/04/2019 21:30,21.85784,-5.31476,22.49470701,10.16784,1.51524,10.28012269,11.69,-6.83,13.53901769,21.86784,-5.31476,22.50442401,10.16784,1.51524,10.28012269,11.7,-6.83,13.54765293
29/04/2019 22:00,20.61228,-5.229935,21.26542515,10.08228,1.510065,10.19473719,10.53,-6.74,12.50233978,20.61228,-5.319935,21.28773814,10.08228,1.510065,10.19473719,10.53,-6.83,12.5510876
29/04/2019 22:30,18.92986,-7.428205,20.33513779,10.06986,1.521795,10.18420053,8.86,-8.95,12.59373257,18.91986,-7.478205,20.34415524,10.06986,1.521795,10.18420053,8.85,-9,12.62230169
29/04/2019 23:00,17.40983,-7.626155,19.00685194,10.00983,1.483845,10.11921403,7.4,-9.11,11.73678406,17.40983,-7.786155,19.07161216,10.00983,1.483845,10.11921403,7.4,-9.27,11.8614038
29/04/2019 23:30,16.110865,-8.095805,18.03058595,10.010865,1.494195,10.12176056,6.1,-9.59,11.3656544,16.110865,-8.215805,18.08478429,10.010865,1.494195,10.12176056,6.1,-9.71,11.46708769
30/04/2019 00:00,15.133325,-8.371665,17.29457431,10.103325,1.498335,10.21382317,5.03,-9.87,11.07780664,15.093325,-8.381665,17.2644365,10.103325,1.498335,10.21382317,4.99,-9.88,11.06862683
30/04/2019 00:30,4.04,-10.1621,10.93571563,0,-0.0621,0.0621,4.04,-10.1,10.87803291,4.04,-10.1421,10.91713298,0,-0.0621,0.0621,4.04,-10.08,10.85946592
30/04/2019 01:00,3.65,-9.921405,10.5715078,0,-0.051405,0.051405,3.65,-9.87,10.52327896,3.65,-9.931405,10.58089341,0,-0.051405,0.051405,3.65,-9.88,10.53265873
30/04/2019 01:30,2.99,-11.32106,11.70924846,0,-0.05106,0.05106,2.99,-11.27,11.65988851,2.99,-11.42106,11.80596085,0,-0.05106,0.05106,2.99,-11.37,11.75657263
30/04/2019 02:00,3.72,-9.664855,10.35605244,0,-0.054855,0.054855,3.72,-9.61,10.30487749,3.72,-13.064855,13.58413914,0,-0.054855,0.054855,3.72,-13.01,13.53138943
30/04/2019 02:30,3.59,-11.37865,11.93154541,0,-0.05865,0.05865,3.59,-11.32,11.8756263,3.5,-12.80865,13.27823463,0,-0.05865,0.05865,3.5,-12.75,13.22166782
30/04/2019 03:00,3.05,-10.96796,11.38414013,0,-0.05796,0.05796,3.05,-10.91,11.32830967,3.06,-11.07796,11.49281505,0,-0.05796,0.05796,3.06,-11.02,11.43695764
30/04/2019 03:30,2.95,-9.861405,10.29319234,0,-0.051405,0.051405,2.95,-9.81,10.24395431,2.95,-9.901405,10.33152075,0,-0.051405,0.051405,2.95,-9.85,10.28226629
30/04/2019 04:00,2.85,-9.86313,10.26663691,0,-0.05313,0.05313,2.85,-9.81,10.21560571,2.84,-9.90313,10.30230963,0,-0.05313,0.05313,2.84,-9.85,10.2512487
30/04/2019 04:30,2.93,-9.869685,10.29541558,0,-0.059685,0.059685,2.93,-9.81,10.23821273,2.84,-9.909685,10.30861081,0,-0.059685,0.059685,2.84,-9.85,10.2512487
30/04/2019 05:00,2.73,-9.938305,10.30644489,0,-0.058305,0.058305,2.73,-9.88,10.25023414,2.64,-9.908305,10.2539801,0,-0.058305,0.058305,2.64,-9.85,10.19765169
30/04/2019 05:30,2.99,-9.830025,10.27470153,0,-0.050025,0.050025,2.99,-9.78,10.22685191,2.96,-9.900025,10.33305836,0,-0.050025,0.050025,2.96,-9.85,10.28513977
30/04/2019 06:00,3.94,-9.89796,10.6533193,0,-0.05796,0.05796,3.94,-9.84,10.59949055,3.94,-9.90796,10.66261091,0,-0.05796,0.05796,3.94,-9.85,10.60877467
30/04/2019 06:30,5.44,-9.176925,10.668156,0,-0.056925,0.056925,5.44,-9.12,10.61922784,5.43,-9.246925,10.72336337,0,-0.056925,0.056925,5.43,-9.19,10.67431497
30/04/2019 07:00,7.02,-10.24244,12.41724515,0,-0.05244,0.05244,7.02,-10.19,12.37402521,7.02,-10.42244,12.56613129,0,-0.05244,0.05244,7.02,-10.37,12.52267144
30/04/2019 07:30,9.45,-8.25865,12.55021115,0,-0.05865,0.05865,9.45,-8.2,12.51169453,9.41,-9.22865,13.18013964,0,-0.05865,0.05865,9.41,-9.17,13.13914
30/04/2019 08:00,10.9,-8.057965,13.55510236,0,-0.067965,0.067965,10.9,-7.99,13.51481039,10.92,-8.057965,13.57119007,0,-0.067965,0.067965,10.92,-7.99,13.53094601
30/04/2019 08:30,11.71,-6.02383,13.16854692,0,-0.07383,0.07383,11.71,-5.95,13.13493814,11.75,-6.11383,13.24543005,0,-0.07383,0.07383,11.75,-6.04,13.21151392
30/04/2019 09:00,11.62069,-5.94693,13.05398071,0.00069,-0.06693,0.066933557,11.62,-5.88,13.0230104,11.62069,-5.94693,13.05398071,0.00069,-0.06693,0.066933557,11.62,-5.88,13.0230104
30/04/2019 09:30,12.081725,-7.01245,13.96934265,0.001725,-0.07245,0.072470533,12.08,-6.94,13.93161871,12.131725,-7.03245,14.0226283,0.001725,-0.07245,0.072470533,12.13,-6.96,13.98493833
30/04/2019 10:00,12.80207,-7.740035,14.95998456,0.00207,-0.070035,0.070065584,12.8,-7.67,14.92209436,12.80207,-8.050035,15.12270015,0.00207,-0.070035,0.070065584,12.8,-7.98,15.08377937
30/04/2019 10:30,12.80345,-7.58245,14.88025134,0.00345,-0.07245,0.072532096,12.8,-7.51,14.84048854,12.80345,-7.66245,14.92117529,0.00345,-0.07245,0.072532096,12.8,-7.59,14.88113235
30/04/2019 11:00,12.884925,-7.555885,14.9369572,0.194925,-0.045885,0.200252812,12.69,-7.51,14.74571802,12.884925,-7.565885,14.94201821,0.194925,-0.045885,0.200252812,12.69,-7.52,14.75081354
30/04/2019 11:30,12.53551,-7.498615,14.60712969,0.67551,0.011385,0.675605934,11.86,-7.51,14.03779541,12.55551,-7.648615,14.70177346,0.67551,0.011385,0.675605934,11.88,-7.66,14.13541651
30/04/2019 12:00,12.65586,-7.497925,14.71018938,0.68586,0.012075,0.685966286,11.97,-7.51,14.13085277,12.67586,-7.647925,14.80432989,0.68586,0.012075,0.685966286,11.99,-7.66,14.22799002
30/04/2019 12:30,13.10795,-7.582795,15.1432207,0.03795,-0.072795,0.082093328,13.07,-7.51,15.07398421,13.07795,-7.732795,15.19305416,0.03795,-0.072795,0.082093328,13.04,-7.66,15.12339909
30/04/2019 13:00,12.63483,-7.58866,14.7386122,0.00483,-0.07866,0.07880815,12.63,-7.51,14.69411447,12.64483,-7.65866,14.7833284,0.00483,-0.07866,0.07880815,12.64,-7.58,14.73858881
30/04/2019 13:30,12.06759,-7.79142,14.36429441,0.00759,-0.08142,0.081773006,12.06,-7.71,14.31389884,12.07759,-7.97142,14.47106482,0.00759,-0.08142,0.081773006,12.07,-7.89,14.4200208
30/04/2019 14:00,11.988625,-7.65211,14.22258475,0.008625,-0.08211,0.082561751,11.98,-7.57,14.17128435,12.008625,-7.84211,14.34244622,0.008625,-0.08211,0.082561751,12,-7.76,14.29047235
30/04/2019 14:30,11.846555,-7.820385,14.19504445,0.006555,-0.080385,0.080651821,11.84,-7.74,14.14543036,11.866555,-8.020385,14.3227687,0.006555,-0.080385,0.080651821,11.86,-7.94,14.272463
30/04/2019 15:00,11.667935,-7.69142,13.97492929,0.007935,-0.08142,0.081805749,11.66,-7.61,13.92363817,11.677935,-7.74142,14.010844,0.007935,-0.08142,0.081805749,11.67,-7.66,13.95938752
30/04/2019 15:30,11.1969,-8.069695,13.80183129,0.0069,-0.079695,0.079993144,11.19,-7.99,13.74977091,11.1969,-8.339695,13.96141405,0.0069,-0.079695,0.079993144,11.19,-8.26,13.90840393
30/04/2019 16:00,11.596555,-8.0659,14.12582142,0.006555,-0.0759,0.076182531,11.59,-7.99,14.07722274,11.586555,-8.3359,14.273594,0.006555,-0.0759,0.076182531,11.58,-8.26,14.22406412
30/04/2019 16:30,12.92345,-7.786935,15.08813827,0.00345,-0.076935,0.077012315,12.92,-7.71,15.04561398,12.91345,-8.006935,15.1943476,0.00345,-0.076935,0.077012315,12.91,-7.93,15.15100657
30/04/2019 17:00,13.36207,-7.66521,15.40455644,0.00207,-0.07521,0.075238481,13.36,-7.59,15.36547103,13.36207,-8.12521,15.6385406,0.00207,-0.07521,0.075238481,13.36,-8.05,15.59782357
30/04/2019 17:30,13.542415,-7.862795,15.65951944,0.002415,-0.072795,0.072835048,13.54,-7.79,15.62100189,13.542415,-8.232795,15.84853045,0.002415,-0.072795,0.072835048,13.54,-8.16,15.80876972
30/04/2019 18:00,14.20069,-8.14831,16.37237162,0.00069,-0.06831,0.068313485,14.2,-8.08,16.33788236,14.20069,-8.22831,16.41233323,0.00069,-0.06831,0.068313485,14.2,-8.16,16.37759445
30/04/2019 18:30,14.08,-8.337965,16.36362003,0,-0.067965,0.067965,14.08,-8.27,16.32909367,14.07,-8.347965,16.36011674,0,-0.067965,0.067965,14.07,-8.28,16.32554134
30/04/2019 19:00,14.22,-8.333135,16.48179417,0,-0.063135,0.063135,14.22,-8.27,16.44996353,14.23,-8.343135,16.49547822,0,-0.063135,0.063135,14.23,-8.28,16.46363569
30/04/2019 19:30,14.05,-8.327615,16.33253414,0,-0.057615,0.057615,14.05,-8.27,16.30323281,14.07,-8.337615,16.35483794,0,-0.057615,0.057615,14.07,-8.28,16.32554134
30/04/2019 20:00,13.48,-8.327615,15.84485947,0,-0.057615,0.057615,13.48,-8.27,15.8146546,13.48,-8.337615,15.85011747,0,-0.057615,0.057615,13.48,-8.28,15.81988622
30/04/2019 20:30,12.6,-8.32796,15.1034737,0,-0.05796,0.05796,12.6,-8.27,15.07159248,12.6,-8.33796,15.10898994,0,-0.05796,0.05796,12.6,-8.28,15.07708195
30/04/2019 21:00,12.39,-8.328305,14.92892374,0,-0.058305,0.058305,12.39,-8.27,14.89647609,12.38,-8.338305,14.92620951,0,-0.058305,0.058305,12.38,-8.28,14.8937168
30/04/2019 21:30,11.41,-8.93796,14.49397216,0,-0.05796,0.05796,11.41,-8.88,14.45830211,11.4,-9.06796,14.56667081,0,-0.05796,0.05796,11.4,-9.01,14.53066069
30/04/2019 22:00,10.25,-9.143825,13.73579396,0,-0.063825,0.063825,10.25,-9.08,13.69338892,10.25,-9.143825,13.73579396,0,-0.063825,0.063825,10.25,-9.08,13.69338892
30/04/2019 22:30,9.08,-8.44486,12.40008308,0,-0.06486,0.06486,9.08,-8.38,12.35600259,9.09,-8.45486,12.41421595,0,-0.06486,0.06486,9.09,-8.39,12.37013339
30/04/2019 23:00,7.35,-8.879685,11.52698164,0,-0.059685,0.059685,7.35,-8.82,11.48106702,7.37,-9.009685,11.64007405,0,-0.059685,0.059685,7.37,-8.95,11.59393807
30/04/2019 23:30,6.17,-9.53003,11.35298955,0,-0.06003,0.06003,6.17,-9.47,11.30264571,6.15,-9.79003,11.56145265,0,-0.06003,0.06003,6.15,-9.73,11.51066462
01/05/2019 00:00,4.78,-9.906925,10.99979831,0,-0.056925,0.056925,4.78,-9.85,10.94855698,4.73,-10.186925,11.23148881,0,-0.056925,0.056925,4.73,-10.13,11.17988372
01/05/2019 00:30,14.145135,-8.326825,16.41404456,10.275135,1.523175,10.38741842,3.87,-9.85,10.5829769,14.145135,-8.366825,16.43437266,10.275135,1.523175,10.38741842,3.87,-9.89,10.62021657
01/05/2019 01:00,13.539315,-8.2837,15.87238912,10.359315,1.5663,10.47705603,3.18,-9.85,10.35059902,13.539315,-8.3237,15.89330149,10.359315,1.5663,10.47705603,3.18,-9.89,10.38867171
01/05/2019 01:30,13.21477,-9.880255,16.49998742,10.23477,1.559745,10.35293782,2.98,-11.44,11.8217596,13.18477,-9.960255,16.52406849,10.23477,1.559745,10.35293782,2.95,-11.52,11.8917156
01/05/2019 02:00,13.466155,-10.089925,16.82688079,10.246155,1.530075,10.35976939,3.22,-11.62,12.05789368,13.456155,-10.319925,16.95785834,10.246155,1.530075,10.35976939,3.21,-11.85,12.2770762
01/05/2019 02:30,13.25926,-10.00441,16.61012327,10.24926,1.52559,10.36217909,3.01,-11.53,11.91641725,13.25926,-10.01441,16.61614827,10.24926,1.52559,10.36217909,3.01,-11.54,11.92609324
01/05/2019 03:00,12.974795,-10.128195,16.45981893,10.284795,1.541805,10.39971975,2.69,-11.67,11.9760177,12.904795,-10.238195,16.47283736,10.284795,1.541805,10.39971975,2.62,-11.78,12.06784156
01/05/2019 03:30,12.77072,-9.247845,15.76749588,10.41072,1.552155,10.52579099,2.36,-10.8,11.05484509,12.63072,-9.347845,15.71360219,10.41072,1.552155,10.52579099,2.22,-10.9,11.12377634
01/05/2019 04:00,12.6686,-8.317505,15.15500958,10.3086,1.542495,10.42336437,2.36,-9.86,10.13850088,12.5286,-8.327505,15.04370824,10.3086,1.542495,10.42336437,2.22,-9.87,10.11658539
01/05/2019 04:30,12.62306,-8.34062,15.12969219,10.26306,1.51938,10.37491765,2.36,-9.86,10.13850088,12.48306,-8.35062,15.01864313,10.26306,1.51938,10.37491765,2.22,-9.87,10.11658539
01/05/2019 05:00,12.76273,-8.340275,15.24622787,10.29273,1.519725,10.40431905,2.47,-9.86,10.1646692,12.75273,-8.350275,15.24333346,10.29273,1.519725,10.40431905,2.46,-9.87,10.17194672
01/05/2019 05:30,13.33892,-7.9082,15.50697953,10.25892,1.5318,10.37264917,3.08,-9.44,9.92975327,13.32892,-8.0782,15.5858084,10.25892,1.5318,10.37264917,3.07,-9.61,10.08845875
01/05/2019 06:00,13.954115,-8.01716,16.09323398,10.304115,1.54284,10.41897985,3.65,-9.56,10.23308849,13.944115,-8.25716,16.20552481,10.304115,1.54284,10.41897985,3.64,-9.8,10.45416663
01/05/2019 06:30,15.379975,-9.57061,18.11464067,10.299975,1.53939,10.414375,5.08,-11.11,12.21632105,15.329975,-9.59061,18.08280768,10.299975,1.53939,10.414375,5.03,-11.13,12.21383642
01/05/2019 07:00,17.049345,-9.84439,19.6873609,10.419345,1.56561,10.53631268,6.63,-11.41,13.19640102,17.029345,-9.92439,19.71020314,10.419345,1.56561,10.53631268,6.61,-11.49,13.25564785
01/05/2019 07:30,19.35556,-7.516475,20.76379299,10.43556,1.533525,10.54763535,8.92,-9.05,12.70704136,19.36556,-7.876475,20.90607023,10.43556,1.533525,10.54763535,8.93,-9.41,12.97277919
01/05/2019 08:00,21.0432,-5.062345,21.64355801,10.5432,1.517655,10.6518704,10.5,-6.58,12.3913841,21.0132,-5.552345,21.73437621,10.5432,1.517655,10.6518704,10.47,-7.07,12.63351891
01/05/2019 08:30,22.204935,-4.398895,22.63646208,10.564935,1.521105,10.67387521,11.64,-5.92,13.0589433,22.224935,-4.438895,22.6638815,10.564935,1.521105,10.67387521,11.66,-5.96,13.09493032
01/05/2019 09:00,22.3557,-4.407175,22.78597187,10.7157,1.512825,10.82196221,11.64,-5.92,13.0589433,22.3757,-4.367175,22.79789832,10.7157,1.512825,10.82196221,11.66,-5.88,13.05871357
01/05/2019 09:30,23.074425,-4.383025,23.48701763,10.924425,1.536975,11.03201494,12.15,-5.92,13.51550591,23.114425,-4.343025,23.51889685,10.924425,1.536975,11.03201494,12.19,-5.88,13.53404965
01/05/2019 10:00,23.860525,-4.40683,24.26406404,10.710525,1.51317,10.8168863,13.15,-5.92,14.42112686,23.870525,-4.36683,24.26666784,10.710525,1.51317,10.8168863,13.16,-5.88,14.4138822
01/05/2019 10:30,24.0678,-5.011645,24.58405138,10.7778,1.538355,10.88703398,13.29,-6.55,14.81643007,24.0678,-5.011645,24.58405138,10.7778,1.538355,10.88703398,13.29,-6.55,14.81643007
01/05/2019 11:00,23.674505,-5.97959,24.4179787,11.084505,1.51041,11.18693834,12.59,-7.49,14.64951194,23.674505,-5.97959,24.4179787,11.084505,1.51041,11.18693834,12.59,-7.49,14.64951194
01/05/2019 11:30,24.038825,-5.92301,24.75776959,11.448825,1.56699,11.55556366,12.59,-7.49,14.64951194,24.038825,-5.92301,24.75776959,11.448825,1.56699,11.55556366,12.59,-7.49,14.64951194
01/05/2019 12:00,24.074705,-5.910245,24.78956266,11.484705,1.579755,11.59284585,12.59,-7.49,14.64951194,24.074705,-5.910245,24.78956266,11.484705,1.579755,11.59284585,12.59,-7.49,14.64951194
01/05/2019 12:30,23.74568,-5.939225,24.47716716,11.36568,1.550775,11.47098884,12.38,-7.49,14.4694333,23.74568,-6.009225,24.49424634,11.36568,1.550775,11.47098884,12.38,-7.56,14.50579195
01/05/2019 13:00,23.654285,-6.017885,24.40778849,11.334285,1.472115,11.42948551,12.32,-7.49,14.41813095,23.654285,-6.017885,24.40778849,11.334285,1.472115,11.42948551,12.32,-7.49,14.41813095
01/05/2019 13:30,23.519735,-6.000635,24.27314473,11.199735,1.489365,11.2983305,12.32,-7.49,14.41813095,23.519735,-6.000635,24.27314473,11.199735,1.489365,11.2983305,12.32,-7.49,14.41813095
01/05/2019 14:00,23.24966,-6.01616,24.01542986,11.04966,1.47384,11.14751948,12.2,-7.49,14.31572911,23.20966,-6.01616,23.97670741,11.04966,1.47384,11.14751948,12.16,-7.49,14.28165607
01/05/2019 14:30,23.27243,-5.997185,24.03273239,11.07243,1.492815,11.17260949,12.2,-7.49,14.31572911,23.23243,-6.137185,24.0293746,11.07243,1.492815,11.17260949,12.16,-7.63,14.35557383
01/05/2019 15:00,23.264645,-6.008915,24.02812449,10.674645,1.481085,10.77690395,12.59,-7.49,14.64951194,23.264645,-6.228915,24.08408373,10.674645,1.481085,10.77690395,12.59,-7.71,14.76320426
01/05/2019 15:30,22.747485,-6.177545,23.57138384,10.837485,1.462455,10.93571469,11.91,-7.64,14.14983039,22.747485,-6.367545,23.62189034,10.837485,1.462455,10.93571469,11.91,-7.83,14.2533154
01/05/2019 16:00,22.80096,-6.401335,23.68250128,10.89096,1.468665,10.98953987,11.91,-7.87,14.27532837,22.80096,-6.611335,23.74012484,10.89096,1.468665,10.98953987,11.91,-8.08,14.39216801
01/05/2019 16:30,23.370215,-6.399265,24.23050849,10.780215,1.470735,10.88007798,12.59,-7.87,14.84739034,23.370215,-6.709265,24.31421777,10.780215,1.470735,10.88007798,12.59,-8.18,15.01401012
01/05/2019 17:00,23.510975,-6.40375,24.3674775,10.920975,1.46625,11.01896474,12.59,-7.87,14.84739034,23.510975,-6.54375,24.4046432,10.920975,1.46625,11.01896474,12.59,-8.01,14.9220709
01/05/2019 17:30,23.837045,-6.724775,24.76746481,10.647045,1.485225,10.7501377,13.19,-8.21,15.53641529,23.837045,-6.744775,24.77290262,10.647045,1.485225,10.7501377,13.19,-8.23,15.54699328
01/05/2019 18:00,24.060535,-5.1265,24.6006168,10.730535,1.4835,10.83259681,13.33,-6.61,14.87887765,24.050535,-5.1665,24.59920641,10.730535,1.4835,10.83259681,13.32,-6.65,14.88774328
01/05/2019 18:30,24.036965,-4.408225,24.43784225,10.486965,1.481775,10.59113271,13.55,-5.89,14.77479611,24.036965,-4.408225,24.43784225,10.486965,1.481775,10.59113271,13.55,-5.89,14.77479611
01/05/2019 19:00,23.76413,-4.39684,24.16745904,10.33413,1.49316,10.44144481,13.43,-5.89,14.66482185,23.76413,-4.39684,24.16745904,10.33413,1.49316,10.44144481,13.43,-5.89,14.66482185
01/05/2019 19:30,23.572745,-6.50303,24.45329642,10.322745,1.52697,10.43507076,13.25,-8.03,15.49333405,23.582745,-6.50303,24.46293647,10.322745,1.52697,10.43507076,13.26,-8.03,15.50188698
01/05/2019 20:00,23.257455,-6.763375,24.22090945,10.087455,1.526625,10.20231995,13.17,-8.29,15.56190862,23.257455,-6.763375,24.22090945,10.087455,1.526625,10.20231995,13.17,-8.29,15.56190862
01/05/2019 20:30,22.532,-6.751645,23.52181401,10.212,1.538355,10.32722035,12.32,-8.29,14.84946127,22.532,-6.751645,23.52181401,10.212,1.538355,10.32722035,12.32,-8.29,14.84946127
01/05/2019 21:00,21.99921,-6.77062,23.01752671,10.14921,1.51938,10.26230867,11.85,-8.29,14.46190167,21.99921,-6.77062,23.01752671,10.14921,1.51938,10.26230867,11.85,-8.29,14.46190167
01/05/2019 21:30,21.818475,-6.944075,22.89685631,10.058475,1.505925,10.17058157,11.76,-8.45,14.48102552,21.818475,-7.084075,22.93970292,10.058475,1.505925,10.17058157,11.76,-8.59,14.56316243
01/05/2019 22:00,20.617115,-7.578555,21.96588097,10.097115,1.511445,10.20961299,10.52,-9.09,13.90318309,20.617115,-7.578555,21.96588097,10.097115,1.511445,10.20961299,10.52,-9.09,13.90318309
01/05/2019 22:30,19.36509,-7.487855,20.7623381,10.18509,1.532145,10.29968575,9.18,-9.02,12.86984071,19.37509,-6.647855,20.48384946,10.18509,1.532145,10.29968575,9.19,-8.18,12.30319064
01/05/2019 23:00,17.59989,-7.585795,19.16508319,10.12989,1.514205,10.24243566,7.47,-9.1,11.77331304,17.61989,-7.625795,19.19930397,10.12989,1.514205,10.24243566,7.49,-9.14,11.8169243
01/05/2019 23:30,16.257855,-8.163375,18.19226596,10.197855,1.526625,10.31149022,6.06,-9.69,11.42889758,16.237855,-8.253375,18.2149975,10.197855,1.526625,10.31149022,6.04,-9.78,11.49478142
02/05/2019 00:00,15.139535,-8.33269,17.28118175,10.109535,1.51731,10.22276516,5.03,-9.85,11.05999096,15.109535,-8.35269,17.26457292,10.109535,1.51731,10.22276516,5,-9.87,11.0642171
02/05/2019 00:30,14.006505,-8.31613,16.28926642,10.256505,1.53387,10.37056662,3.75,-9.85,10.5396869,14.006505,-8.33613,16.29948606,10.256505,1.53387,10.37056662,3.75,-9.87,10.55838056
02/05/2019 01:00,13.65851,-8.347525,16.00737546,10.12851,1.502475,10.23934304,3.53,-9.85,10.46343156,13.61851,-8.367525,15.98371951,10.12851,1.502475,10.23934304,3.49,-9.87,10.46885858
02/05/2019 01:30,13.57127,-8.34166,15.92992972,10.13127,1.50834,10.24293519,3.44,-9.85,10.43341267,13.62127,-8.36166,15.98300204,10.13127,1.50834,10.24293519,3.49,-9.87,10.46885858
02/05/2019 02:00,13.77225,-8.35891,16.11043905,10.02225,1.49109,10.13256357,3.75,-9.85,10.5396869,13.77225,-8.37891,16.12082513,10.02225,1.49109,10.13256357,3.75,-9.87,10.55838056
02/05/2019 02:30,13.431,-8.319235,15.79877945,10.281,1.530765,10.39433512,3.15,-9.85,10.34142157,13.431,-8.339235,15.80932008,10.281,1.530765,10.39433512,3.15,-9.87,10.36047296
02/05/2019 03:00,13.212715,-8.317855,15.6128969,10.262715,1.532145,10.37645351,2.95,-9.85,10.28226629,13.212715,-8.337855,15.62356117,10.262715,1.532145,10.37645351,2.95,-9.87,10.30142709
02/05/2019 03:30,13.124395,-8.33959,15.54987156,10.174395,1.51041,10.28589578,2.95,-9.85,10.28226629,13.124395,-8.35959,15.56060696,10.174395,1.51041,10.28589578,2.95,-9.87,10.30142709
02/05/2019 04:00,12.7427,-8.317165,15.21682085,10.2327,1.532835,10.34687066,2.51,-9.85,10.1647725,12.6927,-8.337165,15.18594592,10.2327,1.532835,10.34687066,2.46,-9.87,10.17194672
02/05/2019 04:30,12.8299,-8.33545,15.29987126,10.1499,1.51455,10.26227712,2.68,-9.85,10.20808013,12.7599,-8.35545,15.25216682,10.1499,1.51455,10.26227712,2.61,-9.87,10.2092605
02/05/2019 05:00,13.079935,-8.345455,15.51551864,10.219935,1.504545,10.33008843,2.86,-9.85,10.2568075,13.059935,-8.365455,15.50944034,10.219935,1.504545,10.33008843,2.84,-9.87,10.27046737
02/05/2019 05:30,13.29476,-8.321995,15.6845862,10.21476,1.528005,10.32841329,3.08,-9.85,10.32031492,13.25476,-8.341995,15.66133913,10.21476,1.528005,10.32841329,3.04,-9.87,10.32756022
02/05/2019 06:00,13.980575,-8.55338,16.38953284,10.120575,1.51662,10.23358073,3.86,-10.07,10.78445641,13.970575,-8.56338,16.38622723,10.120575,1.51662,10.23358073,3.85,-10.08,10.79022243
02/05/2019 06:30,15.41954,-8.00062,17.37158986,10.11954,1.51938,10.2329666,5.3,-9.52,10.89588913,15.41954,-8.09062,17.4132233,10.11954,1.51938,10.2329666,5.3,-9.61,10.97461161
02/05/2019 07:00,17.217125,-7.260635,18.68545461,10.117125,1.489365,10.22616381,7.1,-8.75,11.26820749,17.097125,-8.710635,19.18819547,10.117125,1.489365,10.22616381,6.98,-10.2,12.35962783
02/05/2019 07:30,19.723775,-7.04612,20.94457226,10.313775,1.55388,10.43017247,9.41,-8.6,12.74786649,19.683775,-7.42612,21.03801931,10.313775,1.55388,10.43017247,9.37,-8.98,12.97833965
02/05/2019 08:00,21.42057,-6.880635,22.49853233,10.11057,1.489365,10.21967875,11.31,-8.37,14.07028784,21.43057,-6.960635,22.53263789,10.11057,1.489365,10.21967875,11.32,-8.45,14.12603625
02/05/2019 08:30,22.693085,-5.85236,23.43557604,10.313085,1.48764,10.41982701,12.38,-7.34,14.39235908,22.733085,-5.86236,23.47680597,10.313085,1.48764,10.41982701,12.42,-7.35,14.43187098
02/05/2019 09:00,22.990715,-4.39097,23.40627253,10.400715,1.50903,10.50961674,12.59,-5.9,13.90388795,22.990715,-4.40097,23.40815057,10.400715,1.50903,10.50961674,12.59,-5.91,13.90813431
02/05/2019 09:30,23.911765,-4.40891,24.31483072,10.431765,1.49109,10.53779248,13.48,-5.9,14.71463217,23.911765,-4.41891,24.31664597,10.431765,1.49109,10.53779248,13.48,-5.91,14.71864464
02/05/2019 10:00,24.059945,-4.41857,24.46231212,10.929945,1.48143,11.02988361,13.13,-5.9,14.39468305,24.059945,-4.42857,24.46412037,10.929945,1.48143,11.02988361,13.13,-5.91,14.39878467
02/05/2019 10:30,24.577775,-4.228905,24.93893866,10.727775,1.501095,10.83228705,13.85,-5.73,14.98850893,24.577775,-4.318905,24.95435762,10.727775,1.501095,10.83228705,13.85,-5.82,15.02314548
02/05/2019 11:00,24.81256,-4.225455,25.1697756,10.64256,1.504545,10.74838309,14.17,-5.73,15.28469169,24.80256,-4.315455,25.17518887,10.64256,1.504545,10.74838309,14.16,-5.82,15.30940887
02/05/2019 11:30,24.62845,-4.321335,25.00468927,10.69845,1.468665,10.7987874,13.93,-5.79,15.08539028,24.62845,-4.351335,25.00989136,10.69845,1.468665,10.7987874,13.93,-5.82,15.09693015
