Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/05/2019 12:00,24.825285,-3.90409,25.13039383,10.575285,1.47591,10.67777894,14.25,-5.38,15.23177271,24.845285,-4.14409,25.18852256,10.575285,1.47591,10.67777894,14.27,-5.62,15.33679562
02/05/2019 12:30,25.19132,-5.787195,25.84751882,10.23132,1.472805,10.33678207,14.96,-7.26,16.62856578,25.17132,-5.807195,25.83251564,10.23132,1.472805,10.33678207,14.94,-7.28,16.6193261
02/05/2019 13:00,25.729875,-5.339955,26.27815798,10.099875,1.470045,10.20629743,15.63,-6.81,17.04913488,25.749875,-5.479955,26.32652596,10.099875,1.470045,10.20629743,15.65,-6.95,17.12381383
02/05/2019 13:30,25.3,-4.27823,25.65917481,10.35,1.47177,10.45411914,14.95,-5.75,16.01764652,25.31,-4.35823,25.68248954,10.35,1.47177,10.45411914,14.96,-5.83,16.05585563
02/05/2019 14:00,24.56273,-4.342365,24.94361319,10.98273,1.477635,11.08168595,13.58,-5.82,14.77459983,24.56273,-4.352365,24.945356,10.98273,1.477635,11.08168595,13.58,-5.83,14.77854188
02/05/2019 14:30,24.57628,-5.33443,25.14855229,10.49628,1.48557,10.60088732,14.08,-6.82,15.64476909,24.57628,-5.39443,25.16134761,10.49628,1.48557,10.60088732,14.08,-6.88,15.67101784
02/05/2019 15:00,23.845645,-6.35134,24.67699952,10.605645,1.45866,10.70548434,13.24,-7.81,15.37184764,23.845645,-6.48134,24.71077809,10.605645,1.45866,10.70548434,13.24,-7.94,15.43830302
02/05/2019 15:30,23.22706,-6.6017,24.14702382,10.67706,1.4283,10.77217021,12.55,-8.03,14.89910736,23.23706,-6.8117,24.21487589,10.67706,1.4283,10.77217021,12.56,-8.24,15.02169098
02/05/2019 16:00,23.527495,-6.576515,24.42935878,10.857495,1.453485,10.95435148,12.67,-8.03,15.00032666,23.517495,-6.786515,24.47711905,10.857495,1.453485,10.95435148,12.66,-8.24,15.10540301
02/05/2019 16:30,24.14562,-6.56651,25.02259017,10.55562,1.46349,10.65659029,13.59,-8.03,15.7850879,24.16562,-6.77651,25.09777436,10.55562,1.46349,10.65659029,13.61,-8.24,15.91005028
02/05/2019 17:00,24.94336,-6.44375,25.76224218,10.17336,1.46625,10.27847959,14.77,-7.91,16.75473068,24.96336,-6.64375,25.83232,10.17336,1.46625,10.27847959,14.79,-8.11,16.86760801
02/05/2019 17:30,24.415985,-6.74409,25.33027977,10.595985,1.47591,10.69828063,13.82,-8.22,16.07982587,24.425985,-6.78409,25.35059408,10.595985,1.47591,10.69828063,13.83,-8.26,16.10889506
02/05/2019 18:00,24.72626,-6.7227,25.62386834,10.45626,1.4973,10.56292007,14.27,-8.22,16.46819055,24.70626,-6.7627,25.61510091,10.45626,1.4973,10.56292007,14.25,-8.26,16.47088644
02/05/2019 18:30,24.9737,-6.759615,25.87234212,10.1637,1.460385,10.26808269,14.81,-8.22,16.93825552,24.9937,-6.799615,25.90211968,10.1637,1.460385,10.26808269,14.83,-8.26,16.97517305
02/05/2019 19:00,24.84053,-6.76203,25.74445533,10.03053,1.45797,10.13593649,14.81,-8.22,16.93825552,24.86053,-6.80203,25.77428106,10.03053,1.45797,10.13593649,14.83,-8.26,16.97517305
02/05/2019 19:30,24.52715,-5.94786,25.23802935,10.16715,1.52214,10.28045959,14.36,-7.47,16.1867384,24.51715,-5.97786,25.23540082,10.16715,1.52214,10.28045959,14.35,-7.5,16.19174172
02/05/2019 20:00,24.161195,-4.53718,24.58351777,9.981195,1.50282,10.09369712,14.18,-6.04,15.4127869,24.161195,-4.70718,24.61546033,9.981195,1.50282,10.09369712,14.18,-6.21,15.48019703
02/05/2019 20:30,23.128805,-5.11373,23.68737755,10.028805,1.50627,10.1412908,13.1,-6.62,14.67768374,23.138805,-5.14373,23.7036338,10.028805,1.50627,10.1412908,13.11,-6.65,14.70015646
02/05/2019 21:00,22.492535,-6.727535,23.47709219,9.902535,1.482465,10.01288679,12.59,-8.21,15.03037591,22.492535,-6.727535,23.47709219,9.902535,1.482465,10.01288679,12.59,-8.21,15.03037591
02/05/2019 21:30,22.139805,-6.95029,23.2051179,9.959805,1.48971,10.07059837,12.18,-8.44,14.81843447,22.139805,-7.09029,23.24743379,9.959805,1.48971,10.07059837,12.18,-8.58,14.89861739
02/05/2019 22:00,20.929805,-7.424765,22.20774353,9.959805,1.505235,10.07290663,10.97,-8.93,14.14516879,20.949805,-7.564765,22.27375135,9.959805,1.505235,10.07290663,10.99,-9.07,14.24938595
02/05/2019 22:30,19.639165,-6.408905,20.65843327,10.059165,1.501095,10.17054997,9.58,-7.91,12.42354619,19.639165,-6.478905,20.68025657,10.059165,1.501095,10.17054997,9.58,-7.98,12.46823163
02/05/2019 23:00,18.05291,-7.297535,19.47207171,9.96291,1.482465,10.07260037,8.09,-8.78,11.93886511,18.04291,-7.517535,19.54635346,9.96291,1.482465,10.07260037,8.08,-9,12.09489148
02/05/2019 23:30,16.6381,-8.282695,18.5857313,9.9981,1.507305,10.11108164,6.64,-9.79,11.82935755,16.6381,-8.372695,18.62601388,9.9981,1.507305,10.11108164,6.64,-9.88,11.90394892
03/05/2019 00:00,15.421235,-8.388905,17.55529026,10.061235,1.501095,10.1725973,5.36,-9.89,11.24907552,15.421235,-8.378905,17.55051389,10.061235,1.501095,10.1725973,5.36,-9.88,11.24028469
03/05/2019 00:30,14.504615,-8.41754,16.77017698,9.924615,1.47246,10.03325079,4.58,-9.89,10.89901372,14.484615,-8.40754,16.74785958,9.924615,1.47246,10.03325079,4.56,-9.88,10.88154401
03/05/2019 01:00,13.776715,-8.53477,16.20617707,9.986715,1.49523,10.09802898,3.79,-10.03,10.72217329,13.776715,-8.54477,16.21144566,9.986715,1.49523,10.09802898,3.79,-10.04,10.73152832
03/05/2019 01:30,13.717375,-8.645455,16.21450798,9.927375,1.504545,10.04073852,3.79,-10.15,10.83450968,13.717375,-8.695455,16.24122269,9.927375,1.504545,10.04073852,3.79,-10.2,10.8813648
03/05/2019 02:00,13.86814,-8.3858,16.20638605,10.07814,1.5042,10.18977544,3.79,-9.89,10.59132664,13.86814,-8.3858,16.20638605,10.07814,1.5042,10.18977544,3.79,-9.89,10.59132664
03/05/2019 02:30,13.83916,-8.38235,16.17980658,10.04916,1.50765,10.16162513,3.79,-9.89,10.59132664,13.83916,-8.38235,16.17980658,10.04916,1.50765,10.16162513,3.79,-9.89,10.59132664
03/05/2019 03:00,13.26226,-8.396495,15.69677255,10.04226,1.493505,10.15271112,3.22,-9.89,10.40098553,13.19226,-8.396495,15.63767413,10.04226,1.493505,10.15271112,3.15,-9.89,10.37952793
03/05/2019 03:30,12.99328,-8.40098,15.4726142,10.01328,1.48902,10.12338663,2.98,-9.89,10.32920617,12.96328,-8.40098,15.44742999,10.01328,1.48902,10.12338663,2.95,-9.89,10.32059107
03/05/2019 04:00,12.939865,-8.3789,15.41577346,10.079865,1.5111,10.19250223,2.86,-9.89,10.29522705,12.879865,-8.3789,15.3654446,10.079865,1.5111,10.19250223,2.8,-9.89,10.27872074
03/05/2019 04:30,12.93193,-8.392355,15.41643396,10.07193,1.497645,10.18266736,2.86,-9.89,10.29522705,12.87193,-8.392355,15.36613824,10.07193,1.497645,10.18266736,2.8,-9.89,10.27872074
03/05/2019 05:00,12.924985,-8.406155,15.41812826,9.974985,1.483845,10.08474698,2.95,-9.89,10.32059107,12.934985,-8.406155,15.42651221,9.974985,1.483845,10.08474698,2.96,-9.89,10.32345388
03/05/2019 05:30,13.733615,-9.364085,16.62222214,9.993615,1.485915,10.10347881,3.74,-10.85,11.47650208,13.713615,-9.384085,16.61698792,9.993615,1.485915,10.10347881,3.72,-10.87,11.48892075
03/05/2019 06:00,14.09393,-9.09442,16.77341164,9.93393,1.50558,10.0473746,4.16,-10.6,11.3870804,14.07393,-9.25442,16.84398395,9.93393,1.50558,10.0473746,4.14,-10.76,11.5289722
03/05/2019 06:30,15.78186,-8.12409,17.75015333,9.93186,1.47591,10.04092393,5.85,-9.6,11.24199715,15.77186,-8.40409,17.87121419,9.93186,1.47591,10.04092393,5.84,-9.88,11.47693339
03/05/2019 07:00,17.504705,-7.667185,19.11021776,10.104705,1.492815,10.21438005,7.4,-9.16,11.77563586,17.504705,-7.707185,19.1263012,10.104705,1.492815,10.21438005,7.4,-9.2,11.80677771
03/05/2019 07:30,19.867145,-6.107195,20.78464051,10.157145,1.472805,10.26336929,9.71,-7.58,12.3182994,19.847145,-6.397195,20.85265615,10.157145,1.472805,10.26336929,9.69,-7.87,12.48330886
03/05/2019 08:00,21.562965,-7.136855,22.71334759,10.072965,1.463145,10.17867463,11.49,-8.6,14.35200683,21.632965,-6.256855,22.51962276,10.072965,1.463145,10.17867463,11.56,-7.72,13.90079134
03/05/2019 08:30,22.762105,-5.06684,23.31922579,10.422105,1.49316,10.52852314,12.34,-6.56,13.97530679,22.742105,-5.25684,23.34175886,10.422105,1.49316,10.52852314,12.32,-6.75,14.04795003
03/05/2019 09:00,22.956885,-5.90065,23.70308502,10.326885,1.45935,10.42948974,12.63,-7.36,14.6180197,22.956885,-5.94065,23.71307427,10.326885,1.45935,10.42948974,12.63,-7.4,14.63820003
03/05/2019 09:30,23.866195,-6.223395,24.66426381,10.326195,1.486605,10.43265535,13.54,-7.71,15.58126118,23.856195,-6.433395,24.70843198,10.326195,1.486605,10.43265535,13.53,-7.92,15.67760505
03/05/2019 10:00,24.679855,-5.042155,25.18965204,8.679855,1.207845,8.763490878,16,-6.25,17.17738339,24.679855,-5.122155,25.20578732,8.679855,1.207845,8.763490878,16,-6.33,17.20665278
03/05/2019 10:30,25.052085,-4.295885,25.41774165,9.692085,1.334115,9.783474561,15.36,-5.63,16.35929399,25.072085,-4.435885,25.46147132,9.692085,1.334115,9.783474561,15.38,-5.77,16.42672518
03/05/2019 11:00,24.79345,-4.323045,25.16751638,11.04345,1.496955,11.14444535,13.75,-5.82,14.93100465,24.83345,-4.363045,25.21381369,11.04345,1.496955,11.14444535,13.79,-5.86,14.98344753
03/05/2019 11:30,24.911095,-4.193365,25.2615709,11.161095,1.546635,11.26774695,13.75,-5.74,14.90000336,24.951095,-4.313365,25.32118203,11.161095,1.546635,11.26774695,13.79,-5.86,14.98344753
03/05/2019 12:00,24.740615,-4.267835,25.1060241,11.580615,1.572165,11.68684502,13.16,-5.84,14.39761091,24.750615,-4.287835,25.11928486,11.580615,1.572165,11.68684502,13.17,-5.86,14.41487079
03/05/2019 12:30,24.719725,-4.27025,25.08584938,11.869725,1.56975,11.9730734,12.85,-5.84,14.11481845,24.719725,-4.29025,25.08926163,11.869725,1.56975,11.9730734,12.85,-5.86,14.12310518
03/05/2019 13:00,24.48491,-5.774385,25.15659635,11.89491,1.575615,11.99881021,12.59,-7.35,14.57842927,24.56491,-4.664385,25.00382552,11.89491,1.575615,11.99881021,12.67,-6.24,14.12326095
03/05/2019 13:30,24.417435,-6.144055,25.17857311,11.427435,1.545945,11.53153141,12.99,-7.69,15.09556889,24.407435,-6.344055,25.21844399,11.427435,1.545945,11.53153141,12.98,-7.89,15.1898815
03/05/2019 14:00,24.50583,-5.978195,25.22448254,10.97583,1.541805,11.08359178,13.53,-7.52,15.47938306,24.48583,-6.008195,25.21218511,10.97583,1.541805,11.08359178,13.51,-7.55,15.4765177
03/05/2019 14:30,24.582055,-6.115465,25.3313312,10.322055,1.484535,10.42826273,14.26,-7.6,16.15882421,24.582055,-6.305465,25.37787061,10.322055,1.484535,10.42826273,14.26,-7.79,16.24905228
03/05/2019 15:00,23.99071,-6.01788,24.73396543,10.39071,1.48212,10.49588176,13.6,-7.5,15.53093687,24.00071,-6.08788,24.76078277,10.39071,1.48212,10.49588176,13.61,-7.57,15.57359946
03/05/2019 15:30,23.778625,-6.18168,24.56900842,10.358625,1.46832,10.46217356,13.42,-7.65,15.44729426,23.768625,-6.34168,24.60009024,10.358625,1.46832,10.46217356,13.41,-7.81,15.51851153
03/05/2019 16:00,23.511275,-6.507195,24.39515605,10.831275,1.472805,10.93095022,12.68,-7.98,14.98208263,23.511275,-6.667195,24.43832116,10.831275,1.472805,10.93095022,12.68,-8.14,15.06791293
03/05/2019 16:30,24.031395,-6.11548,24.79731924,10.381395,1.45452,10.48279498,13.65,-7.57,15.60856816,24.011395,-6.24548,24.81034281,10.381395,1.45452,10.48279498,13.63,-7.7,15.65461274
03/05/2019 17:00,24.93339,-6.08374,25.6648754,10.23339,1.48626,10.34075624,14.7,-7.57,16.53465754,24.94339,-6.21374,25.705705,10.23339,1.48626,10.34075624,14.71,-7.7,16.60343639
03/05/2019 17:30,24.892275,-6.178235,25.64753287,10.072275,1.461765,10.1777935,14.82,-7.64,16.67339198,24.922275,-6.508235,25.75804562,10.072275,1.461765,10.1777935,14.85,-7.97,16.85358716
03/05/2019 18:00,24.47599,-6.743735,25.38802962,10.60599,1.496265,10.71101456,13.87,-8.24,16.13302513,24.46599,-6.773735,25.3863773,10.60599,1.496265,10.71101456,13.86,-8.27,16.13978005
03/05/2019 18:30,24.453395,-6.764435,25.37175808,10.243395,1.475565,10.34912717,14.21,-8.24,16.42625033,24.453395,-6.794435,25.37977293,10.243395,1.475565,10.34912717,14.21,-8.27,16.4413199
03/05/2019 19:00,24.01822,-6.77444,24.95531866,10.23822,1.46556,10.3425826,13.78,-8.24,16.05571549,24.01822,-6.80444,24.96347924,10.23822,1.46556,10.3425826,13.78,-8.27,16.07113251
03/05/2019 19:30,23.564955,-6.45755,24.43372784,9.914955,1.45245,10.0207756,13.65,-7.91,15.77626699,23.564955,-6.50755,24.44698982,9.914955,1.45245,10.0207756,13.65,-7.96,15.80139551
03/05/2019 20:00,23.11841,-6.78994,24.09489917,9.92841,1.50006,10.04109083,13.19,-8.29,15.57883821,23.09841,-6.78994,24.07571037,9.92841,1.50006,10.04109083,13.17,-8.29,15.56190862
03/05/2019 20:30,22.05007,-7.01789,23.13993014,9.80007,1.46211,9.908538624,12.25,-8.48,14.89875498,22.05007,-7.50789,23.29321788,9.80007,1.46211,9.908538624,12.25,-8.97,15.18299707
03/05/2019 21:00,21.854285,-6.80822,22.89020822,9.954285,1.49178,10.06544571,11.9,-8.3,14.50861813,21.854285,-7.35822,23.05977395,9.954285,1.49178,10.06544571,11.9,-8.85,14.83012138
03/05/2019 21:30,21.794335,-7.30959,22.98745623,10.054335,1.51041,10.16715253,11.74,-8.82,14.6840049,21.814335,-7.48959,23.06424007,10.054335,1.51041,10.16715253,11.76,-9,14.80870015
03/05/2019 22:00,20.798805,-7.5358,22.12190252,10.028805,1.5042,10.14098355,10.77,-9.04,14.06109882,20.828805,-7.5858,22.16717121,10.028805,1.5042,10.14098355,10.8,-9.09,14.11623533
03/05/2019 22:30,19.426345,-7.622355,20.86823365,9.936345,1.497645,10.04857664,9.49,-9.12,13.16185777,19.426345,-7.382355,20.78177195,9.936345,1.497645,10.04857664,9.49,-8.88,12.99671112
03/05/2019 23:00,18.27779,-7.615455,19.80082731,10.06779,1.504545,10.17958993,8.21,-9.12,12.27104315,18.27779,-7.615455,19.80082731,10.06779,1.504545,10.17958993,8.21,-9.12,12.27104315
03/05/2019 23:30,17.17884,-7.75614,18.84861405,10.09884,1.51386,10.21167672,7.08,-9.27,11.66444598,17.16884,-7.31614,18.6626625,10.09884,1.51386,10.21167672,7.07,-8.83,11.31166654
04/05/2019 00:00,15.885685,-7.636495,17.62586292,9.995685,1.493505,10.10664513,5.89,-9.13,10.86503566,15.855685,-7.656495,17.60751722,9.995685,1.493505,10.10664513,5.86,-9.15,10.8656385
04/05/2019 00:30,15.0071,-8.110975,17.05875042,10.0671,1.499025,10.17809306,4.94,-9.61,10.80535515,15.0171,-8.290975,17.15382053,10.0671,1.499025,10.17809306,4.95,-9.79,10.9702598
04/05/2019 01:00,14.457365,-8.37995,16.71044478,9.907365,1.48005,10.01730649,4.55,-9.86,10.85919426,14.467365,-8.39995,16.72913058,9.907365,1.48005,10.01730649,4.56,-9.88,10.88154401
04/05/2019 01:30,14.20528,-9.52237,17.10162303,9.87528,1.46763,9.983741428,4.33,-10.99,11.81223942,14.16528,-9.28237,16.93568866,9.87528,1.46763,9.983741428,4.29,-10.75,11.57439415
04/05/2019 02:00,14.091385,-9.27624,16.87055896,8.981385,1.31376,9.076962149,5.11,-10.59,11.75840976,14.131385,-8.85624,16.67720087,8.981385,1.31376,9.076962149,5.15,-10.17,11.3996228
04/05/2019 02:30,13.824135,-9.261405,16.63972148,8.964135,1.328595,9.062057215,4.86,-10.59,11.65193975,13.824135,-8.061405,16.00290471,8.964135,1.328595,9.062057215,4.86,-9.39,10.57315941
04/05/2019 03:00,13.573445,-8.382035,15.9529596,9.653445,1.447965,9.761434475,3.92,-9.83,10.58278319,13.543445,-8.422035,15.94852896,9.653445,1.447965,9.761434475,3.89,-9.87,10.60891135
04/05/2019 03:30,13.37935,-9.539585,16.43200196,10.42935,1.520415,10.53959217,2.95,-11.06,11.44666327,13.37935,-9.689585,16.51953583,10.42935,1.520415,10.53959217,2.95,-11.21,11.5916608
04/05/2019 04:00,13.229275,-8.569575,15.76233906,10.279275,1.540425,10.39405617,2.95,-10.11,10.53160007,13.229275,-8.479575,15.71358995,10.279275,1.540425,10.39405617,2.95,-10.02,10.44523336
04/05/2019 04:30,13.051255,-11.11165,17.14071244,10.101255,1.52835,10.2162227,2.95,-12.64,12.97968027,13.051255,-7.07165,14.84397153,10.101255,1.52835,10.2162227,2.95,-8.6,9.091891992
04/05/2019 05:00,12.83885,-9.951325,16.24392005,10.11885,1.488675,10.22776997,2.72,-11.44,11.75891151,12.72885,-9.991325,16.18178598,10.11885,1.488675,10.22776997,2.61,-11.48,11.7729563
04/05/2019 05:30,13.09091,-8.8066,15.77745633,8.72091,1.2834,8.814839011,4.37,-10.09,10.99568097,13.08091,-8.8766,15.80835962,8.72091,1.2834,8.814839011,4.36,-10.16,11.05600289
04/05/2019 06:00,13.249565,-8.68424,15.84193792,8.099565,1.17576,8.184458734,5.15,-9.86,11.12394265,13.229565,-8.70424,15.83619854,8.099565,1.17576,8.184458734,5.13,-9.88,11.13244358
04/05/2019 06:30,14.21222,-10.08069,17.42433666,9.27222,1.37931,9.374249826,4.94,-11.46,12.47939101,14.40222,-7.13069,16.07080212,9.27222,1.37931,9.374249826,5.13,-8.51,9.936649335
04/05/2019 07:00,14.928385,-10.31891,18.14763297,9.878385,1.49109,9.990287263,5.05,-11.81,12.84439956,15.008385,-7.20891,16.64992504,9.878385,1.49109,9.990287263,5.13,-8.7,10.09984653
04/05/2019 07:30,16.331255,-7.737525,18.07150196,10.101255,1.502475,10.21238384,6.23,-9.24,11.14407915,16.311255,-7.757525,18.06201079,10.101255,1.502475,10.21238384,6.21,-9.26,11.14951568
04/05/2019 08:00,17.29235,-9.321335,19.6446597,10.22235,1.468665,10.32731409,7.07,-10.79,12.89996124,17.29235,-9.361335,19.66367111,10.22235,1.468665,10.32731409,7.07,-10.83,12.93343728
04/05/2019 08:30,18.901045,-8.536865,20.73951702,10.371045,1.443135,10.47097001,8.53,-9.98,13.12864426,18.901045,-8.686865,20.80170968,10.371045,1.443135,10.47097001,8.53,-10.13,13.24302835
04/05/2019 09:00,20.414395,-6.984775,21.57625095,10.864395,1.485225,10.96544445,9.55,-8.47,12.76492852,20.414395,-7.254775,21.6651629,10.864395,1.485225,10.96544445,9.55,-8.74,12.9456595
04/05/2019 09:30,21.940765,-6.218945,22.80509692,10.500765,1.421055,10.59648352,11.44,-7.64,13.75656934,21.940765,-6.348945,22.84089034,10.500765,1.421055,10.59648352,11.44,-7.77,13.82919014
04/05/2019 10:00,22.437015,-6.717675,23.42107597,9.207015,1.202325,9.2851877,13.23,-7.92,15.41944552,22.457015,-6.927675,23.50128089,9.207015,1.202325,9.2851877,13.25,-8.13,15.54539803
04/05/2019 10:30,22.855305,-6.3953,23.73320098,8.545305,1.1247,8.619001545,14.31,-7.52,16.16559618,22.865305,-6.5853,23.79471262,8.545305,1.1247,8.619001545,14.32,-7.71,16.2636558
04/05/2019 11:00,23.27051,-6.34424,24.11982622,9.30051,1.17576,9.37453454,13.97,-7.52,15.86541207,23.27051,-6.40424,24.13567744,9.30051,1.17576,9.37453454,13.97,-7.58,15.8939391
04/05/2019 11:30,23.059685,-6.355625,23.91951173,9.719685,1.164375,9.789180029,13.34,-7.52,15.31358874,23.059685,-6.415625,23.93552415,9.719685,1.164375,9.789180029,13.34,-7.58,15.34314179
04/05/2019 12:00,22.93587,-6.30353,23.78631168,9.67587,1.21647,9.752038736,13.26,-7.52,15.24394962,22.94587,-6.36353,23.81191853,9.67587,1.21647,9.752038736,13.27,-7.58,15.28231985
04/05/2019 12:30,22.693995,-6.291975,23.55008192,7.993995,0.878025,8.042069632,14.7,-7.17,16.35539361,22.703995,-6.381975,23.58391388,7.993995,0.878025,8.042069632,14.71,-7.26,16.40401475
04/05/2019 13:00,22.900535,-4.75462,23.3889058,9.350535,1.10538,9.415644945,13.55,-5.86,14.76286219,22.930535,-4.78462,23.42438951,9.350535,1.10538,9.415644945,13.58,-5.89,14.80231401
04/05/2019 13:30,22.68138,-4.605235,23.1441826,10.35138,1.254765,10.42715221,12.33,-5.86,13.65168488,22.72138,-4.635235,23.18936206,10.35138,1.254765,10.42715221,12.37,-5.89,13.70069341
04/05/2019 14:00,22.325735,-5.64825,23.02913744,10.785735,1.43175,10.88034869,11.54,-7.08,13.53875918,22.345735,-5.67825,23.0558972,10.785735,1.43175,10.88034869,11.56,-7.11,13.57150323
04/05/2019 14:30,21.98442,-6.908625,23.04438808,10.91442,1.371375,11.00023788,11.07,-8.28,13.82401172,21.98442,-6.918625,23.04738802,10.91442,1.371375,11.00023788,11.07,-8.29,13.83000362
04/05/2019 15:00,21.668915,-6.725525,22.68864394,10.938915,1.364475,11.02368602,10.73,-8.09,13.43804301,21.688915,-6.755525,22.71664922,10.938915,1.364475,11.02368602,10.75,-8.12,13.47207853
04/05/2019 15:30,21.74785,-6.91242,22.81995902,10.87785,1.36758,10.96348009,10.87,-8.28,13.6643807,21.74785,-6.92242,22.82299013,10.87785,1.36758,10.96348009,10.87,-8.29,13.67044257
04/05/2019 16:00,21.86816,-6.88758,22.92717122,10.80816,1.39242,10.89748393,11.06,-8.28,13.81600521,21.87816,-6.89758,22.93971436,10.80816,1.39242,10.89748393,11.07,-8.29,13.83000362
04/05/2019 16:30,22.16891,-6.89517,23.21645838,10.23891,1.38483,10.33213589,11.93,-8.28,14.52182151,22.18891,-6.90517,23.2385262,10.23891,1.38483,10.33213589,11.95,-8.29,14.54395407
04/05/2019 17:00,22.32371,-6.903795,23.36686572,10.18371,1.376205,10.276278,12.14,-8.28,14.69482902,22.32371,-6.913795,23.3698222,10.18371,1.376205,10.276278,12.14,-8.29,14.70046598
04/05/2019 17:30,23.035675,-5.15277,23.60494358,9.975675,1.35723,10.0675799,13.06,-6.51,14.59259059,23.045675,-5.45277,23.68197282,9.975675,1.35723,10.0675799,13.07,-6.81,14.73774067
04/05/2019 18:00,22.73775,-5.01655,23.28456675,9.98775,1.38345,10.08310884,12.75,-6.4,14.26613122,22.73775,-5.21655,23.32847335,9.98775,1.38345,10.08310884,12.75,-6.6,14.35696695
04/05/2019 18:30,22.687465,-6.826875,23.69234666,10.107465,1.423125,10.20716089,12.58,-8.25,15.0438991,22.687465,-6.976875,23.7360033,10.107465,1.423125,10.20716089,12.58,-8.4,15.12667842
04/05/2019 19:00,22.41626,-5.796895,23.15367582,9.76626,1.383105,9.86371197,12.65,-7.18,14.54561446,22.41626,-5.796895,23.15367582,9.76626,1.383105,9.86371197,12.65,-7.18,14.54561446
04/05/2019 19:30,21.802535,-5.815825,22.56489204,9.902535,1.454175,10.0087374,11.9,-7.27,13.94499552,21.812535,-5.975825,22.61630314,9.902535,1.454175,10.0087374,11.91,-7.43,14.03755677
04/05/2019 20:00,21.5435,-5.42754,22.21667353,9.7635,1.47246,9.873908583,11.78,-6.9,13.65204747,21.5435,-5.47754,22.22894142,9.7635,1.47246,9.873908583,11.78,-6.95,13.67738645
04/05/2019 20:30,21.31691,-5.27032,21.95875508,9.68691,1.42968,9.791844068,11.63,-6.7,13.42188139,21.31691,-5.27032,21.95875508,9.68691,1.42968,9.791844068,11.63,-6.7,13.42188139
04/05/2019 21:00,21.20099,-5.276185,21.84765674,9.57099,1.423815,9.676316383,11.63,-6.7,13.42188139,21.20099,-5.276185,21.84765674,9.57099,1.423815,9.676316383,11.63,-6.7,13.42188139
04/05/2019 21:30,21.12673,-5.31448,21.78491263,9.32673,1.38552,9.429080452,11.8,-6.7,13.56945098,21.13673,-5.31448,21.79461064,9.32673,1.38552,9.429080452,11.81,-6.7,13.57814789
04/05/2019 22:00,20.478435,-7.53586,21.82098728,9.288435,1.38414,9.390999323,11.19,-8.92,14.31022362,20.528435,-6.13586,21.42581204,9.288435,1.38414,9.390999323,11.24,-7.52,13.52360899
04/05/2019 22:30,19.534145,-7.762095,21.01982254,8.984145,1.327905,9.081750551,10.55,-9.09,13.92589674,19.564145,-7.762095,21.04770506,8.984145,1.327905,9.081750551,10.58,-9.09,13.94863793
04/05/2019 23:00,18.32402,-6.018315,19.28703773,8.73402,1.301685,8.830486351,9.59,-7.32,12.06443119,18.34402,-6.408315,19.4311495,8.73402,1.301685,8.830486351,9.61,-7.71,12.32056005
04/05/2019 23:30,17.36362,-6.04005,18.38416448,8.62362,1.27995,8.718090038,8.74,-7.32,11.40043859,17.36362,-6.16005,18.42393865,8.62362,1.27995,8.718090038,8.74,-7.44,11.47785694
05/05/2019 00:00,16.336795,-6.193835,17.47153293,8.766795,1.296165,8.862095592,7.57,-7.49,10.64917837,16.346795,-6.143835,17.46323038,8.766795,1.296165,8.862095592,7.58,-7.44,10.6212052
05/05/2019 00:30,15.26982,-8.213835,17.3388145,8.60982,1.296165,8.706838929,6.66,-9.51,11.61015504,15.26982,-8.223835,17.34355399,8.60982,1.296165,8.706838929,6.66,-9.52,11.61834756
05/05/2019 01:00,14.58537,-8.343505,16.80318701,8.67537,1.266495,8.767328796,5.91,-9.61,11.28185268,14.58537,-8.513505,16.888244,8.67537,1.266495,8.767328796,5.91,-9.78,11.42700748
05/05/2019 01:30,14.430665,-8.443765,16.71948742,9.610665,1.436235,9.717389192,4.82,-9.88,10.99303416,14.440665,-8.443765,16.72811923,9.610665,1.436235,9.717389192,4.83,-9.88,10.99742243
05/05/2019 02:00,14.381805,-10.204435,17.63425101,9.821805,1.475565,9.932026255,4.56,-11.68,12.53858046,14.381805,-10.394435,17.74487515,9.821805,1.475565,9.932026255,4.56,-11.87,12.71575794
05/05/2019 02:30,14.136165,-10.24273,17.45693784,9.576165,1.43727,9.683423008,4.56,-11.68,12.53858046,14.136165,-10.31273,17.49810164,9.576165,1.43727,9.683423008,4.56,-11.75,12.60381292
05/05/2019 03:00,13.652105,-8.42169,16.04072422,9.732105,1.44831,9.839281965,3.92,-9.87,10.61994821,13.632105,-8.42169,16.02370585,9.732105,1.44831,9.839281965,3.9,-9.87,10.61258216
05/05/2019 03:30,13.45032,-8.45826,15.88877813,9.61032,1.41174,9.713457692,3.84,-9.87,10.59067986,13.44032,-8.45826,15.88031372,9.61032,1.41174,9.713457692,3.83,-9.87,10.58705814
05/05/2019 04:00,13.12915,-8.890055,15.85583986,8.64915,1.269945,8.741885153,4.48,-10.16,11.1038732,13.12915,-8.890055,15.85583986,8.64915,1.269945,8.741885153,4.48,-10.16,11.1038732
05/05/2019 04:30,13.122655,-8.581765,15.67962897,8.762655,1.298235,8.858303267,4.36,-9.88,10.79925923,13.052655,-8.581765,15.62109129,8.762655,1.298235,8.858303267,4.29,-9.88,10.77118842
05/05/2019 05:00,13.06569,-8.480335,15.57653161,9.31569,1.399665,9.42025171,3.75,-9.88,10.56772918,13.06569,-8.480335,15.57653161,9.31569,1.399665,9.42025171,3.75,-9.88,10.56772918
05/05/2019 05:30,13.20162,-8.481025,15.69109798,9.45162,1.398975,9.554593224,3.75,-9.88,10.56772918,13.20162,-8.481025,15.69109798,9.45162,1.398975,9.554593224,3.75,-9.88,10.56772918
05/05/2019 06:00,13.16235,-8.46274,15.64817644,9.53235,1.41726,9.63713248,3.63,-9.88,10.52574463,13.13235,-8.46274,15.62295058,9.53235,1.41726,9.63713248,3.6,-9.88,10.51543627
05/05/2019 06:30,13.335135,-8.442385,15.78289232,9.585135,1.437615,9.69234491,3.75,-9.88,10.56772918,13.335135,-8.442385,15.78289232,9.585135,1.437615,9.69234491,3.75,-9.88,10.56772918
05/05/2019 07:00,13.93365,-8.492065,16.31752954,9.37365,1.387935,9.47584708,4.56,-9.88,10.88154401,13.93365,-8.492065,16.31752954,9.37365,1.387935,9.47584708,4.56,-9.88,10.88154401
05/05/2019 07:30,14.83133,-8.11828,16.90783309,9.56133,1.37172,9.659226011,5.27,-9.49,10.85509097,14.82133,-8.16828,16.92313863,9.56133,1.37172,9.659226011,5.26,-9.54,10.89399835
05/05/2019 08:00,15.80349,-8.09206,17.75476644,9.74349,1.39794,9.843263363,6.06,-9.49,11.25982682,15.80349,-8.14206,17.77761056,9.74349,1.39794,9.843263363,6.06,-9.54,11.30199982
05/05/2019 08:30,17.099415,-7.718965,18.76092786,9.869415,1.381035,9.965571239,7.23,-9.1,11.62251694,17.089415,-7.738965,18.76005555,9.869415,1.381035,9.965571239,7.22,-9.12,11.63197318
05/05/2019 09:00,18.225985,-6.05312,19.20486373,9.905985,1.34688,9.997130816,8.32,-7.4,11.13473843,18.205985,-6.22312,19.24019523,9.905985,1.34688,9.997130816,8.3,-7.57,11.23365034
05/05/2019 09:30,19.53054,-5.341055,20.2476878,10.05054,1.338945,10.13933568,9.48,-6.68,11.59710309,19.52054,-5.351055,20.24068357,10.05054,1.338945,10.13933568,9.47,-6.69,11.59469706
05/05/2019 10:00,20.3765,-6.12934,21.27840598,10.2465,1.32066,10.33125864,10.13,-7.45,12.57455367,20.3765,-6.14934,21.28417569,10.2465,1.32066,10.33125864,10.13,-7.47,12.58641331
05/05/2019 10:30,21.33406,-6.882725,22.41682447,10.19406,1.447275,10.296284,11.14,-8.33,13.91001438,21.32406,-6.882725,22.4073077,10.19406,1.447275,10.296284,11.13,-8.33,13.90200705
05/05/2019 11:00,22.68375,-5.074835,23.2444932,9.57375,1.365165,9.670592771,13.11,-6.44,14.6063582,22.66375,-5.484835,23.31799689,9.57375,1.365165,9.670592771,13.09,-6.85,14.77398389
05/05/2019 11:30,23.04421,-4.55486,23.49004819,9.80421,1.31514,9.8920234,13.24,-5.87,14.48290371,23.04421,-4.57486,23.49393451,9.80421,1.31514,9.8920234,13.24,-5.89,14.49102136
05/05/2019 12:00,23.286055,-4.52795,23.72219823,10.046055,1.34205,10.13530065,13.24,-5.87,14.48290371,23.286055,-4.54795,23.72602383,10.046055,1.34205,10.13530065,13.24,-5.89,14.49102136
05/05/2019 12:30,23.37078,-4.528295,23.80543664,9.84078,1.341705,9.931823766,13.53,-5.87,14.74848467,23.42078,-4.548295,23.85833027,9.84078,1.341705,9.931823766,13.58,-5.89,14.80231401
05/05/2019 13:00,23.56928,-5.300715,24.15799121,9.59928,1.329285,9.69088103,13.97,-6.63,15.46343429,23.57928,-5.330715,24.17434524,9.59928,1.329285,9.69088103,13.98,-6.66,15.48534791
05/05/2019 13:30,23.046555,-6.50039,23.94574633,9.666555,1.28961,9.752198702,13.38,-7.79,15.4825224,23.056555,-6.52039,23.96080579,9.666555,1.28961,9.752198702,13.39,-7.81,15.50123221
05/05/2019 14:00,22.65329,-4.589685,23.11356217,10.03329,1.320315,10.11978952,12.62,-5.91,13.93529691,22.66329,-4.629685,23.13133582,10.03329,1.320315,10.11978952,12.63,-5.95,13.9613538
05/05/2019 14:30,22.2019,-4.5783,22.66903603,10.0119,1.3317,10.10007755,12.19,-5.91,13.54711039,22.2019,-4.6183,22.67714838,10.0119,1.3317,10.10007755,12.19,-5.95,13.56460836
05/05/2019 15:00,22.24103,-4.67761,22.72759228,9.65103,1.33239,9.742568613,12.59,-6.01,13.95092112,22.24103,-4.81761,22.75681835,9.65103,1.33239,9.742568613,12.59,-6.15,14.01180217
05/05/2019 15:30,22.152195,-5.742775,22.88447526,9.912195,1.347225,10.00333069,12.24,-7.09,14.14516525,22.232195,-5.372775,22.87219285,9.912195,1.347225,10.00333069,12.32,-6.72,14.03355978
05/05/2019 16:00,21.61486,-6.94174,22.70220093,9.72486,1.34826,9.817876911,11.89,-8.29,14.49469558,21.64486,-6.96174,22.73688167,9.72486,1.34826,9.817876911,11.92,-8.31,14.53074327
05/05/2019 16:30,21.646255,-6.97072,22.74096068,9.756255,1.31928,9.845050093,11.89,-8.29,14.49469558,21.756255,-6.99072,22.85180075,9.756255,1.31928,9.845050093,12,-8.31,14.59644135
05/05/2019 17:00,21.949685,-6.930355,23.01778643,9.719685,1.359645,9.81432173,12.23,-8.29,14.77487733,21.959685,-6.950355,23.03334973,9.719685,1.359645,9.81432173,12.24,-8.31,14.79438069
05/05/2019 17:30,21.512425,-6.94864,22.60681373,9.682425,1.34136,9.774896446,11.83,-8.29,14.44551834,21.562425,-6.96864,22.66054093,9.682425,1.34136,9.774896446,11.88,-8.31,14.49794813
05/05/2019 18:00,21.13317,-5.291415,21.78554445,9.79317,1.308585,9.8802112,11.34,-6.6,13.1208079,21.15317,-5.331415,21.81468741,9.79317,1.308585,9.8802112,11.36,-6.64,13.15823696
05/05/2019 18:30,20.937245,-5.273475,21.5911502,9.667245,1.326525,9.757832468,11.27,-6.6,13.06035604,21.027245,-5.313475,21.68820068,9.667245,1.326525,9.757832468,11.36,-6.64,13.15823696
05/05/2019 19:00,21.11952,-5.322425,21.77986072,9.38952,1.357575,9.487154247,11.73,-6.68,13.49871475,21.11952,-5.282425,21.77012032,9.38952,1.357575,9.487154247,11.73,-6.64,13.47896509
05/05/2019 19:30,21.10384,-5.330015,21.76651379,9.06384,1.349985,9.163823168,12.04,-6.68,13.76895058,21.10384,-5.290015,21.75675347,9.06384,1.349985,9.163823168,12.04,-6.64,13.74958908
05/05/2019 20:00,20.786225,-5.331395,21.45905223,9.006225,1.348605,9.106636272,11.78,-6.68,13.54218594,20.786225,-5.291395,21.44914942,9.006225,1.348605,9.106636272,11.78,-6.64,13.52249977
05/05/2019 20:30,20.823485,-5.338985,21.49702976,9.043485,1.341015,9.142370709,11.78,-6.68,13.54218594,20.823485,-5.298985,21.48713032,9.043485,1.341015,9.142370709,11.78,-6.64,13.52249977
05/05/2019 21:00,20.70791,-5.358995,21.39009967,8.92791,1.321005,9.025111145,11.78,-6.68,13.54218594,20.70791,-5.318995,21.38011329,8.92791,1.321005,9.025111145,11.78,-6.64,13.52249977
05/05/2019 21:30,20.74379,-5.352785,21.42328478,8.96379,1.327215,9.061513716,11.78,-6.68,13.54218594,20.74379,-5.312785,21.41332548,8.96379,1.327215,9.061513716,11.78,-6.64,13.52249977
05/05/2019 22:00,19.92862,-7.16105,21.17617841,8.96862,1.34895,9.069498928,10.96,-8.51,13.87593961,19.93862,-7.08105,21.1586823,8.96862,1.34895,9.069498928,10.97,-8.43,13.8349485
05/05/2019 22:30,18.83828,-7.758305,20.37331809,8.97828,1.321695,9.075042117,9.86,-9.08,13.40395464,18.81828,-7.778305,20.36245788,8.97828,1.321695,9.075042117,9.84,-9.1,13.4028206
05/05/2019 23:00,17.8827,-7.75106,19.49025116,8.8527,1.32894,8.951892471,9.03,-9.08,12.80575261,17.8827,-7.77106,19.49821358,8.8527,1.32894,8.951892471,9.03,-9.1,12.8199415
05/05/2019 23:30,16.987855,-8.043485,18.79587371,8.817855,1.306515,8.914120722,8.17,-9.35,12.41657763,16.987855,-8.133485,18.83456386,8.817855,1.306515,8.914120722,8.17,-9.44,12.48449038
06/05/2019 00:00,15.818195,-9.14314,18.27053098,8.808195,1.30686,8.904615782,7.01,-10.45,12.58342561,15.948195,-7.22314,17.50767475,8.808195,1.30686,8.904615782,7.14,-8.53,11.12387073
06/05/2019 00:30,14.59576,-12.037285,18.91910252,8.76576,1.292715,8.860567727,5.83,-13.33,14.54915118,15.20576,-5.257285,16.08894598,8.76576,1.292715,8.860567727,6.44,-6.55,9.185646412
06/05/2019 01:00,14.223085,-9.575315,17.14592675,7.553085,1.094685,7.63200028,6.67,-10.67,12.58323488,14.283085,-7.975315,16.3588559,7.553085,1.094685,7.63200028,6.73,-9.07,11.29414893
06/05/2019 01:30,14.23645,-8.54004,16.60146957,8.76645,1.29996,8.862310173,5.47,-9.84,11.25817481,14.25645,-8.56004,16.62891011,8.76645,1.29996,8.862310173,5.49,-9.86,11.28537549
06/05/2019 02:00,14.25375,-8.525895,16.60904195,8.88375,1.314105,8.980416806,5.37,-9.84,11.20992863,14.24375,-8.545895,16.61074157,8.88375,1.314105,8.980416806,5.36,-9.86,11.22270912
06/05/2019 02:30,14.017645,-8.49243,16.38950087,9.087645,1.34757,9.187014561,4.93,-9.84,11.00593022,14.007645,-8.51243,16.39132645,9.087645,1.34757,9.187014561,4.92,-9.86,11.01934662
06/05/2019 03:00,13.69422,-8.487945,16.1113895,9.13422,1.352055,9.233743972,4.56,-9.84,10.84523859,13.69422,-8.507945,16.12193504,9.13422,1.352055,9.233743972,4.56,-9.86,10.86338805
06/05/2019 03:30,13.675245,-8.488635,16.09562829,9.115245,1.351365,9.214872694,4.56,-9.84,10.84523859,13.675245,-8.508635,16.106185,9.115245,1.351365,9.214872694,4.56,-9.86,10.86338805
06/05/2019 04:00,13.275005,-8.46552,15.74454784,9.325005,1.37448,9.425757981,3.95,-9.84,10.60321178,13.275005,-8.48552,15.75531045,9.325005,1.37448,9.425757981,3.95,-9.86,10.6217748
06/05/2019 04:30,13.04154,-8.46138,15.54595501,9.29154,1.37862,9.393258682,3.75,-9.84,10.53034187,13.04154,-8.48138,15.55684969,9.29154,1.37862,9.393258682,3.75,-9.86,10.54903313
06/05/2019 05:00,12.972885,-8.46966,15.49293019,9.222885,1.37034,9.324132101,3.75,-9.84,10.53034187,12.972885,-8.48966,15.50387281,9.222885,1.37034,9.324132101,3.75,-9.86,10.54903313
06/05/2019 05:30,13.348,-8.493465,15.82112675,9.108,1.346535,9.206998453,4.24,-9.84,10.71462552,13.348,-8.513465,15.83187261,9.108,1.346535,9.206998453,4.24,-9.86,10.73299585
06/05/2019 06:00,13.58005,-8.502435,16.02214589,9.07005,1.337565,9.168145239,4.51,-9.84,10.8243106,13.50005,-8.522435,15.96506337,9.07005,1.337565,9.168145239,4.43,-9.86,10.80946345
06/05/2019 06:30,14.189735,-8.48898,16.5351553,9.129735,1.35102,9.229155769,5.06,-9.84,11.06477293,14.179735,-8.50898,16.53685657,9.129735,1.35102,9.229155769,5.05,-9.86,11.07800072
06/05/2019 07:00,14.748485,-8.066215,16.81016461,9.388485,1.363785,9.487020614,5.36,-9.43,10.84686591,14.738485,-8.266215,16.89832094,9.388485,1.363785,9.487020614,5.35,-9.63,11.01632425
06/05/2019 07:30,15.7225,-9.282445,18.25817054,9.1425,1.317555,9.236950656,6.58,-10.6,12.47623341,15.7025,-9.292445,18.24604177,9.1425,1.317555,9.236950656,6.56,-10.61,12.47420138
06/05/2019 08:00,16.62154,-9.271405,19.03246024,9.29154,1.328595,9.386047104,7.33,-10.6,12.88754825,16.61154,-9.391405,19.0824985,9.29154,1.328595,9.386047104,7.32,-10.72,12.9807858
06/05/2019 08:30,18.02022,-7.740015,19.6121432,9.41022,1.349985,9.50656089,8.61,-9.09,12.52039137,18.04022,-7.750015,19.63446638,9.41022,1.349985,9.50656089,8.63,-9.1,12.54140742
06/05/2019 09:00,19.06475,-7.745535,20.57809527,9.50475,1.344465,9.59936762,9.56,-9.09,13.19172847,19.05475,-7.755535,20.57259878,9.50475,1.344465,9.59936762,9.55,-9.1,13.19137976
06/05/2019 09:30,20.432405,-7.354145,21.71558479,9.642405,1.365855,9.738661821,10.79,-8.72,13.87308545,20.432405,-7.464145,21.75308334,9.642405,1.365855,9.738661821,10.79,-8.83,13.94248902
06/05/2019 10:00,21.62032,-6.729335,22.64336959,9.61032,1.330665,9.70200597,12.01,-8.06,14.46387569,21.62032,-6.719335,22.64039973,9.61032,1.330665,9.70200597,12.01,-8.05,14.45830557
06/05/2019 10:30,22.09217,-6.945195,23.15814563,9.86217,1.334805,9.952090308,12.23,-8.28,14.76926877,22.13217,-6.965195,23.20230356,9.86217,1.334805,9.952090308,12.27,-8.3,14.81360523
06/05/2019 11:00,22.197395,-6.944505,23.25834247,9.967395,1.335495,10.05646608,12.23,-8.28,14.76926877,22.237395,-6.964505,23.30249056,9.967395,1.335495,10.05646608,12.27,-8.3,14.81360523
06/05/2019 11:30,22.63003,-6.960375,23.67625557,9.72003,1.319625,9.809199424,12.91,-8.28,15.33709555,22.62003,-6.980375,23.67258736,9.72003,1.319625,9.809199424,12.9,-8.3,15.33949152
06/05/2019 12:00,23.21341,-6.93657,24.22763726,9.58341,1.34343,9.677114828,13.63,-8.28,15.94789328,23.21341,-6.95657,24.233371,9.58341,1.34343,9.677114828,13.63,-8.3,15.95828625
06/05/2019 12:30,22.786075,-7.02903,23.84559659,9.396075,1.25097,9.478984721,13.39,-8.28,15.7432684,22.776075,-7.04903,23.84194657,9.396075,1.25097,9.478984721,13.38,-8.3,15.74529771
06/05/2019 13:00,22.231575,-7.22016,23.37463663,8.671575,1.05984,8.736101751,13.56,-8.28,15.88810876,22.241575,-7.24016,23.39033081,8.671575,1.05984,8.736101751,13.57,-8.3,15.90707075
06/05/2019 13:30,22.207515,-7.06905,23.30547554,9.517515,1.21095,9.594242632,12.69,-8.28,15.15237605,22.217515,-7.08905,23.32107636,9.517515,1.21095,9.594242632,12.7,-8.3,15.17168415
06/05/2019 14:00,22.60334,-7.00557,23.66408651,9.44334,1.27443,9.52894759,13.16,-8.28,15.54811886,22.62334,-7.02557,23.68911452,9.44334,1.27443,9.52894759,13.18,-8.3,15.57569902
06/05/2019 14:30,22.530925,-6.97797,23.58674727,9.440925,1.30203,9.530285776,13.09,-8.28,15.48891539,22.550925,-6.99797,23.61177254,9.440925,1.30203,9.530285776,13.11,-8.3,15.51651056
06/05/2019 15:00,22.701635,-6.38968,23.58372833,9.481635,1.33032,9.574505396,13.22,-7.72,15.30904308,22.781635,-6.39968,23.66344855,9.481635,1.33032,9.574505396,13.3,-7.73,15.38320188
06/05/2019 15:30,22.55525,-4.637995,23.0271644,9.12525,1.252005,9.21073852,13.43,-5.89,14.66482185,22.57525,-4.757995,23.07120346,9.12525,1.252005,9.21073852,13.45,-6.01,14.73168694
06/05/2019 16:00,22.524805,-4.98865,23.07061917,9.614805,1.32135,9.705175991,12.91,-6.31,14.3695581,22.534805,-5.22865,23.1334437,9.614805,1.32135,9.705175991,12.92,-6.55,14.48547203
06/05/2019 16:30,22.474225,-5.17315,23.06192252,9.834225,1.28685,9.918062526,12.64,-6.46,14.19511183,22.484225,-5.37315,23.11733364,9.834225,1.28685,9.918062526,12.65,-6.66,14.29608688
06/05/2019 17:00,23.203725,-4.72555,23.68002696,9.523725,1.31445,9.614006276,13.68,-6.04,14.95406299,23.203725,-4.88555,23.71247462,9.523725,1.31445,9.614006276,13.68,-6.2,15.01940079
06/05/2019 17:30,23.431265,-4.91072,23.94032895,9.431265,1.31928,9.523090844,14,-6.23,15.32360597,23.541265,-5.29072,24.12846609,9.431265,1.31928,9.523090844,14.11,-6.61,15.58153394
06/05/2019 18:00,23.711145,-4.80452,24.19301159,9.191145,1.30548,9.283395092,14.52,-6.11,15.75317428,23.711145,-5.08452,24.25016991,9.191145,1.30548,9.283395092,14.52,-6.39,15.86387405
06/05/2019 18:30,23.94522,-4.58211,24.37969017,9.06522,1.29789,9.15765975,14.88,-5.88,15.99965,23.94522,-4.79211,24.42003028,9.06522,1.29789,9.15765975,14.88,-6.09,16.07801294
06/05/2019 19:00,23.436665,-4.882095,23.93976019,9.196665,1.327905,9.292038464,14.24,-6.21,15.53517621,23.436665,-5.182095,24.00273682,9.196665,1.327905,9.292038464,14.24,-6.51,15.65751257
06/05/2019 19:30,23.57363,-4.840695,24.06550144,9.33363,1.369305,9.433538316,14.24,-6.21,15.53517621,23.57363,-5.310695,24.1644266,9.33363,1.369305,9.433538316,14.24,-6.68,15.72895419
06/05/2019 20:00,23.18624,-5.242425,23.77151121,9.03624,1.357575,9.137649764,14.15,-6.6,15.61353579,23.21624,-5.322425,23.81852236,9.03624,1.357575,9.137649764,14.18,-6.68,15.6746547
06/05/2019 20:30,22.484835,-5.34761,23.11200419,8.984835,1.33239,9.083089953,13.5,-6.68,15.06228402,22.504835,-5.34761,23.13146193,8.984835,1.33239,9.083089953,13.52,-6.68,15.0802122
06/05/2019 21:00,21.974615,-5.302415,22.60529383,9.234615,1.377585,9.336801092,12.74,-6.68,14.3850617,21.974615,-5.302415,22.60529383,9.234615,1.377585,9.336801092,12.74,-6.68,14.3850617
06/05/2019 21:30,21.56213,-5.32277,22.20939735,9.09213,1.35723,9.192872305,12.47,-6.68,14.14649427,21.56213,-5.32277,22.20939735,9.09213,1.35723,9.192872305,12.47,-6.68,14.14649427
06/05/2019 22:00,20.54216,-5.450015,21.25283513,9.15216,1.349985,9.251188689,11.39,-6.8,13.2654476,20.58216,-5.680015,21.35153111,9.15216,1.349985,9.251188689,11.43,-7.03,13.41885986
06/05/2019 22:30,18.963195,-7.18377,20.27829667,9.153195,1.42623,9.26364457,9.81,-8.61,13.052517,18.963195,-7.22377,20.29250151,9.153195,1.42623,9.26364457,9.81,-8.65,13.07893727
06/05/2019 23:00,17.26209,-8.1545,19.09124463,9.01209,1.3455,9.111977635,8.25,-9.5,12.58222953,17.27209,-8.4345,19.22149534,9.01209,1.3455,9.111977635,8.26,-9.78,12.80140617
06/05/2019 23:30,16.017005,-8.52277,18.14337503,9.187005,1.35723,9.286718158,6.83,-9.88,12.01096582,16.037005,-8.53277,18.16572854,9.187005,1.35723,9.286718158,6.85,-9.89,12.0305694
07/05/2019 00:00,14.930165,-8.49862,17.17953343,9.300165,1.38138,9.402195474,5.63,-9.88,11.37151265,14.920165,-8.50862,17.17579512,9.300165,1.38138,9.402195474,5.62,-9.89,11.37525824
07/05/2019 00:30,14.138325,-8.543125,16.51899569,9.068325,1.336875,9.16633804,5.07,-9.88,11.10492233,14.128325,-8.553125,16.51561427,9.068325,1.336875,9.16633804,5.06,-9.89,11.1092619
07/05/2019 01:00,13.88742,-8.50621,16.28545495,9.32742,1.37379,9.428046607,4.56,-9.88,10.88154401,13.88742,-8.51621,16.29068037,9.32742,1.37379,9.428046607,4.56,-9.89,10.89062441
07/05/2019 01:30,13.922955,-8.497585,16.311273,9.362955,1.382415,9.464459708,4.56,-9.88,10.88154401,13.802955,-8.507585,16.21420887,9.362955,1.382415,9.464459708,4.44,-9.89,10.84092708
07/05/2019 02:00,13.88673,-8.51173,16.28775054,9.32673,1.36827,9.426561159,4.56,-9.88,10.88154401,13.88673,-8.52173,16.29297862,9.32673,1.36827,9.426561159,4.56,-9.89,10.89062441
07/05/2019 02:30,13.68525,-8.538295,16.1303611,9.12525,1.341705,9.223359468,4.56,-9.88,10.88154401,13.68525,-8.548295,16.13565663,9.12525,1.341705,9.223359468,4.56,-9.89,10.89062441
07/05/2019 03:00,13.449775,-8.51518,15.91869147,9.209775,1.36482,9.31035387,4.24,-9.88,10.75137201,13.399775,-8.52518,15.88183441,9.209775,1.36482,9.31035387,4.19,-9.89,10.74095899
07/05/2019 03:30,13.13883,-8.558965,15.68071222,9.38883,1.381035,9.489857029,3.75,-9.94,10.62384582,13.13883,-8.648965,15.73001746,9.38883,1.381035,9.489857029,3.75,-10.03,10.70809974
07/05/2019 04:00,12.98841,-8.579665,15.56629197,9.23841,1.360335,9.338026057,3.75,-9.94,10.62384582,12.98841,-8.669665,15.61607779,9.23841,1.360335,9.338026057,3.75,-10.03,10.70809974
07/05/2019 04:30,13.06086,-9.91138,16.39577743,9.31086,1.37862,9.412369895,3.75,-11.29,11.89649528,13.06086,-6.10138,14.41571718,9.31086,1.37862,9.412369895,3.75,-7.48,8.367371152
07/05/2019 05:00,12.99393,-9.919315,16.34732476,9.24393,1.370685,9.34499969,3.75,-11.29,11.89649528,12.99393,-5.719315,14.19692857,9.24393,1.370685,9.34499969,3.75,-7.09,8.020635885
07/05/2019 05:30,13.562495,-8.53001,16.02193313,9.132495,1.35999,9.233203005,4.43,-9.89,10.83683533,13.542495,-8.53001,16.00500676,9.132495,1.35999,9.233203005,4.41,-9.89,10.8286749
07/05/2019 06:00,13.98911,-8.51138,16.37494391,9.25911,1.37862,9.361181074,4.73,-9.89,10.96289195,13.95911,-8.51138,16.34932236,9.25911,1.37862,9.361181074,4.7,-9.89,10.94998174
07/05/2019 06:30,15.532555,-7.839995,17.39901682,9.252555,1.390005,9.356382203,6.28,-9.23,11.16383895,15.512555,-8.149995,17.5231784,9.252555,1.390005,9.356382203,6.26,-9.54,11.41048641
07/05/2019 07:00,17.328855,-8.15724,19.15280084,9.438855,1.38276,9.539602137,7.89,-9.54,12.37997173,17.308855,-8.30724,19.19913274,9.438855,1.38276,9.539602137,7.87,-9.69,12.48330886
07/05/2019 07:30,19.742945,-7.62415,21.16392073,9.342945,1.35585,9.440813021,10.4,-8.98,13.74046579,19.742945,-7.63415,21.16752521,9.342945,1.35585,9.440813021,10.4,-8.99,13.74700331
07/05/2019 08:00,21.174315,-6.94243,22.28337834,9.324315,1.34757,9.421188626,11.85,-8.29,14.46190167,21.184315,-6.98243,22.30537,9.324315,1.34757,9.421188626,11.86,-8.33,14.49305006
07/05/2019 08:30,22.633025,-4.75829,23.12780025,9.503025,1.35171,9.598677204,13.13,-6.11,14.48202334,22.623025,-4.95829,23.16000647,9.503025,1.35171,9.598677204,13.12,-6.31,14.55851984
07/05/2019 09:00,22.91476,-5.08657,23.47252479,9.52476,1.34343,9.61903619,13.39,-6.43,14.85385472,22.91476,-5.20657,23.49882118,9.52476,1.34343,9.61903619,13.39,-6.55,14.90619334
07/05/2019 09:30,23.535925,-6.10172,24.31400322,9.785925,1.38828,9.883908613,13.75,-7.49,15.65766905,23.495925,-6.11172,24.27780083,9.785925,1.38828,9.883908613,13.71,-7.5,15.62735102
07/05/2019 10:00,23.895705,-6.12587,24.66842112,10.035705,1.36413,10.12799218,13.86,-7.49,15.75435495,23.895705,-6.13587,24.67090631,10.035705,1.36413,10.12799218,13.86,-7.5,15.75911165
07/05/2019 10:30,23.735355,-6.15485,24.52038449,10.025355,1.33515,10.1138701,13.71,-7.49,15.62255421,23.735355,-6.16485,24.52289649,10.025355,1.33515,10.1138701,13.71,-7.5,15.62735102
07/05/2019 11:00,23.275485,-6.18383,24.0829391,10.285485,1.30617,10.36808959,12.99,-7.49,14.99467239,23.315485,-6.19383,24.1241657,10.285485,1.30617,10.36808959,13.03,-7.5,15.03432406
07/05/2019 11:30,23.428825,-6.141395,24.22037517,10.758825,1.348605,10.84301853,12.67,-7.49,14.71832192,23.438825,-6.151395,24.23258504,10.758825,1.348605,10.84301853,12.68,-7.5,14.73201955
07/05/2019 12:00,23.25003,-6.151745,24.05011147,10.41003,1.338255,10.49569679,12.84,-7.49,14.86491507,23.26003,-6.161745,24.06233773,10.41003,1.338255,10.49569679,12.85,-7.5,14.878592
07/05/2019 12:30,23.33408,-6.20936,24.14612683,10.23408,1.28064,10.31389511,13.1,-7.49,15.09006627,23.34408,-6.21936,24.15836315,10.23408,1.28064,10.31389511,13.11,-7.5,15.10371146
07/05/2019 13:00,23.211115,-6.17003,24.01718405,10.511115,1.31997,10.59367072,12.7,-7.49,14.74415477,23.221115,-6.18003,24.02941848,10.511115,1.31997,10.59367072,12.71,-7.5,14.75784876
07/05/2019 13:30,23.39268,-6.19694,24.19957733,10.19268,1.29306,10.27437247,13.2,-7.49,15.17695951,23.39268,-6.37694,24.24629541,10.19268,1.29306,10.27437247,13.2,-7.67,15.26659425
07/05/2019 14:00,23.083785,-6.27624,23.92179589,10.333785,1.31376,10.41696106,12.75,-7.59,14.83814678,23.083785,-6.50624,23.98316678,10.333785,1.31376,10.41696106,12.75,-7.82,14.95710199
07/05/2019 14:30,22.76366,-6.26865,23.61101839,10.08366,1.32135,10.16986553,12.68,-7.59,14.77804114,22.77366,-6.62865,23.71873923,10.08366,1.32135,10.16986553,12.69,-7.95,14.97459849
07/05/2019 15:00,22.9557,-4.64969,23.42186542,10.0257,1.31031,10.110963,12.93,-5.96,14.23750329,22.9657,-4.67969,23.437638,10.0257,1.31031,10.110963,12.94,-5.99,14.25916197
07/05/2019 15:30,23.080445,-4.554855,23.52559554,9.860445,1.325145,9.94908965,13.22,-5.88,14.46868342,23.100445,-4.554855,23.54521742,9.860445,1.325145,9.94908965,13.24,-5.88,14.48695965
07/05/2019 16:00,23.68651,-4.550715,24.11969658,9.57651,1.329285,9.668326763,14.11,-5.88,15.28615387,23.67651,-4.550715,24.10987625,9.57651,1.329285,9.668326763,14.1,-5.88,15.27692377
07/05/2019 16:30,24.124345,-4.55244,24.55012692,9.384345,1.32756,9.477781736,14.74,-5.88,15.86953055,24.144345,-4.55244,24.56978033,9.384345,1.32756,9.477781736,14.76,-5.88,15.88810876
07/05/2019 17:00,24.41144,-4.492065,24.82130236,9.78144,1.387935,9.87941962,14.63,-5.88,15.7674126,24.43144,-4.492065,24.84097237,9.78144,1.387935,9.87941962,14.65,-5.88,15.78597162
07/05/2019 17:30,24.52067,-4.542435,24.93786224,9.62067,1.337565,9.71320603,14.9,-5.88,16.01825209,24.51067,-4.542435,24.9280296,9.62067,1.337565,9.71320603,14.89,-5.88,16.00895062
07/05/2019 18:00,24.49795,-4.52622,24.91257156,9.69795,1.35378,9.791984196,14.8,-5.88,15.92527551,24.51795,-4.52622,24.93223896,9.69795,1.35378,9.791984196,14.82,-5.88,15.94386402
07/05/2019 18:30,24.49194,-4.545195,24.91011687,9.40194,1.334805,9.496219256,15.09,-5.88,16.19513816,24.48194,-4.545195,24.90028481,9.40194,1.334805,9.496219256,15.08,-5.88,16.18582096
07/05/2019 19:00,24.890825,-4.505865,25.29537485,9.240825,1.374135,9.342435104,15.65,-5.88,16.71816078,24.890825,-4.505865,25.29537485,9.240825,1.374135,9.342435104,15.65,-5.88,16.71816078
07/05/2019 19:30,25.05635,-4.48482,25.45455334,9.25635,1.39518,9.360905007,15.8,-5.88,16.8586595,25.06635,-4.48482,25.46439696,9.25635,1.39518,9.360905007,15.81,-5.88,16.86803189
07/05/2019 20:00,24.833135,-4.532085,25.24330383,9.033135,1.347915,9.133148569,15.8,-5.88,16.8586595,24.843135,-4.532085,25.25314141,9.033135,1.347915,9.133148569,15.81,-5.88,16.86803189
07/05/2019 20:30,24.001315,-4.874515,24.49130495,8.841315,1.315485,8.938643729,15.16,-6.19,16.37503282,24.011315,-4.944515,24.51512751,8.841315,1.315485,8.938643729,15.17,-6.26,16.4108653
07/05/2019 21:00,23.26557,-5.30484,23.86269211,9.07557,1.35516,9.176188176,14.19,-6.66,15.67519378,23.26557,-5.31484,23.86491717,9.07557,1.35516,9.176188176,14.19,-6.67,15.67944514
07/05/2019 21:30,22.24585,-5.32968,22.87538702,8.94585,1.33032,9.044223766,13.3,-6.66,14.87432688,22.24585,-5.33968,22.87771896,8.94585,1.33032,9.044223766,13.3,-6.67,14.87880708
