Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/05/2019 22:00,20.884505,-5.323815,21.55239094,9.014505,1.336185,9.112995707,11.87,-6.66,13.61074943,20.904505,-5.333815,21.57424186,9.014505,1.336185,9.112995707,11.89,-6.67,13.63308476
07/05/2019 22:30,19.61935,-5.65209,20.41727249,9.04935,1.33791,9.147717671,10.57,-6.99,12.6722137,19.61935,-5.74209,20.44237002,9.04935,1.33791,9.147717671,10.57,-7.08,12.72207923
07/05/2019 23:00,17.84005,-7.60519,19.39346021,9.07005,1.34481,9.169205033,8.77,-8.95,12.5305786,17.87005,-7.50519,19.3821197,9.07005,1.34481,9.169205033,8.8,-8.85,12.48048477
07/05/2019 23:30,16.30899,-8.2845,18.29251473,9.01899,1.3455,9.118802052,7.29,-9.63,12.07812071,16.44899,-6.6945,17.75909914,9.01899,1.3455,9.118802052,7.43,-8.04,10.94744262
08/05/2019 00:00,15.09627,-8.172775,17.16658438,9.09627,1.347225,9.195495806,6,-9.52,11.25301737,15.08627,-8.402775,17.26853121,9.09627,1.347225,9.195495806,5.99,-9.75,11.44301534
08/05/2019 00:30,14.30051,-8.31759,16.54348481,9.30051,1.37241,9.401223084,5,-9.69,10.90394883,14.30051,-8.37759,16.57373224,9.30051,1.37241,9.401223084,5,-9.75,10.9573035
08/05/2019 01:00,13.82049,-8.52932,16.2405432,9.26049,1.36068,9.359921212,4.56,-9.89,10.89062441,13.82049,-8.52932,16.2405432,9.26049,1.36068,9.359921212,4.56,-9.89,10.89062441
08/05/2019 01:30,13.857405,-8.902745,16.47077842,9.297405,1.407255,9.40330295,4.56,-10.31,11.27340676,13.857405,-8.922745,16.48159736,9.297405,1.407255,9.40330295,4.56,-10.33,11.29170049
08/05/2019 02:00,14.087785,-8.26827,16.33493113,9.367785,1.39173,9.470602314,4.72,-9.66,10.75146502,14.047785,-9.15827,16.76944164,9.367785,1.39173,9.470602314,4.68,-10.55,11.54144272
08/05/2019 02:30,13.89363,-8.507585,16.29146884,9.33363,1.382415,9.435450186,4.56,-9.89,10.89062441,13.89363,-8.507585,16.29146884,9.33363,1.382415,9.435450186,4.56,-9.89,10.89062441
08/05/2019 03:00,13.86534,-8.504135,16.26554535,9.30534,1.385865,9.407973975,4.56,-9.89,10.89062441,13.86534,-8.504135,16.26554535,9.30534,1.385865,9.407973975,4.56,-9.89,10.89062441
08/05/2019 03:30,13.33229,-8.490335,15.80619325,9.41229,1.399665,9.515790306,3.92,-9.89,10.63853843,13.28229,-8.490335,15.76404187,9.41229,1.399665,9.515790306,3.87,-9.89,10.62021657
08/05/2019 04:00,13.19084,-8.51138,15.69846647,9.27084,1.37862,9.372783333,3.92,-9.89,10.63853843,13.14084,-8.51138,15.65647679,9.27084,1.37862,9.372783333,3.87,-9.89,10.62021657
08/05/2019 04:30,13.05948,-8.511035,15.58806385,9.30948,1.378965,9.411055326,3.75,-9.89,10.57707899,13.05948,-8.511035,15.58806385,9.30948,1.378965,9.411055326,3.75,-9.89,10.57707899
08/05/2019 05:00,13.0374,-8.512415,15.57032459,9.2874,1.377585,9.38901162,3.75,-9.89,10.57707899,13.0374,-8.512415,15.57032459,9.2874,1.377585,9.38901162,3.75,-9.89,10.57707899
08/05/2019 05:30,13.71547,-8.45963,16.11457282,9.56547,1.43037,9.67182375,4.15,-9.89,10.72541841,13.71547,-8.45963,16.11457282,9.56547,1.43037,9.67182375,4.15,-9.89,10.72541841
08/05/2019 06:00,14.31952,-8.491715,16.64805925,9.38952,1.398285,9.493065194,4.93,-9.89,11.05065609,14.28952,-8.491715,16.62226235,9.38952,1.398285,9.493065194,4.9,-9.89,11.03730492
08/05/2019 06:30,16.13327,-6.48897,17.38933962,9.30327,1.37103,9.403752227,6.83,-7.86,10.41290065,15.83327,-10.57897,19.0422437,9.30327,1.37103,9.403752227,6.53,-11.95,13.61776046
08/05/2019 07:00,17.743685,-7.67826,19.33375375,9.443685,1.41174,9.548622739,8.3,-9.09,12.30926887,17.723685,-7.67826,19.31540024,9.443685,1.41174,9.548622739,8.28,-9.09,12.29579196
08/05/2019 07:30,20.109155,-6.049315,20.9993411,9.349155,1.370685,9.449099247,10.76,-7.42,13.07034812,20.099155,-6.139315,21.0158802,9.349155,1.370685,9.449099247,10.75,-7.51,13.11345111
08/05/2019 08:00,21.782975,-4.584475,22.26017545,9.402975,1.395525,9.505968066,12.38,-5.98,13.74862902,21.772975,-4.794475,22.29460542,9.402975,1.395525,9.505968066,12.37,-6.19,13.83231723
08/05/2019 08:30,22.968545,-5.572045,23.63475714,9.508545,1.427955,9.615169447,13.46,-7,15.17140732,22.948545,-5.742045,23.65600977,9.508545,1.427955,9.615169447,13.44,-7.17,15.23294128
08/05/2019 09:00,23.63298,-6.13344,24.41591346,9.41298,1.39656,9.51601662,14.22,-7.53,16.09065878,23.63298,-6.17344,24.42599241,9.41298,1.39656,9.51601662,14.22,-7.57,16.1094165
08/05/2019 09:30,24.423345,-6.16104,25.1884536,9.453345,1.36896,9.551951799,14.97,-7.53,16.75714176,24.443345,-6.12104,25.19810004,9.453345,1.36896,9.551951799,14.99,-7.49,16.75709402
08/05/2019 10:00,24.75647,-6.17967,25.51609547,9.49647,1.35033,9.591993201,15.26,-7.53,17.01671237,24.76647,-6.13967,25.5161436,9.49647,1.35033,9.591993201,15.27,-7.49,17.00802752
08/05/2019 10:30,24.939665,-6.181395,25.69428992,9.679665,1.348605,9.773159671,15.26,-7.53,17.01671237,24.949665,-6.141395,25.69440632,9.679665,1.348605,9.773159671,15.27,-7.49,17.00802752
08/05/2019 11:00,24.547785,-6.208305,25.32067928,10.057785,1.321695,10.14425536,14.49,-7.53,16.32975811,24.527785,-6.168305,25.29150497,10.057785,1.321695,10.14425536,14.47,-7.49,16.2935877
08/05/2019 11:30,24.60609,-6.182085,25.37080685,10.11609,1.347915,10.20549615,14.49,-7.53,16.32975811,24.58609,-6.142085,25.34168561,10.11609,1.347915,10.20549615,14.47,-7.49,16.2935877
08/05/2019 12:00,24.576515,-6.17415,25.34018977,10.276515,1.35585,10.36557233,14.3,-7.53,16.16140155,24.576515,-6.13415,25.33047346,10.276515,1.35585,10.36557233,14.3,-7.49,16.14280335
08/05/2019 12:30,24.64464,-6.220035,25.41745692,9.97464,1.309965,10.06029082,14.67,-7.53,16.48968769,24.63464,-6.180035,25.39799836,9.97464,1.309965,10.06029082,14.66,-7.49,16.46255448
08/05/2019 13:00,24.76518,-6.037965,25.49060929,9.67518,1.312035,9.763736164,15.09,-7.35,16.78483244,24.76518,-6.177965,25.52413352,9.67518,1.312035,9.763736164,15.09,-7.49,16.84660797
08/05/2019 13:30,25.056775,-6.14588,25.79949252,10.106775,1.34412,10.19576184,14.95,-7.49,16.72132172,25.056775,-6.14588,25.79949252,10.106775,1.34412,10.19576184,14.95,-7.49,16.72132172
08/05/2019 14:00,24.899925,-6.13829,25.6453674,9.509925,1.35171,9.605508494,15.39,-7.49,17.11584646,24.899925,-6.13829,25.6453674,9.509925,1.35171,9.605508494,15.39,-7.49,17.11584646
08/05/2019 14:30,24.81678,-6.143465,25.56589001,9.42678,1.346535,9.522464895,15.39,-7.49,17.11584646,24.87678,-6.143465,25.62413599,9.42678,1.346535,9.522464895,15.45,-7.49,17.16981654
08/05/2019 15:00,24.844185,-6.10379,25.58299788,9.754185,1.38621,9.852192811,15.09,-7.49,16.84660797,24.854185,-6.10379,25.5927092,9.754185,1.38621,9.852192811,15.1,-7.49,16.85556585
08/05/2019 15:30,25.267505,-6.116555,25.99728936,9.497505,1.373445,9.59629889,15.77,-7.49,17.4583218,25.267505,-6.176555,26.01147133,9.497505,1.373445,9.59629889,15.77,-7.55,17.48414711
08/05/2019 16:00,25.33609,-6.13691,26.06873838,9.42609,1.35309,9.522711023,15.91,-7.49,17.58488556,25.35609,-6.19691,26.10235609,9.42609,1.35309,9.522711023,15.93,-7.55,17.62859609
08/05/2019 16:30,25.936445,-6.139325,26.65315161,9.446445,1.350675,9.542517807,16.49,-7.49,18.11132795,25.966445,-6.139325,26.6823458,9.446445,1.350675,9.542517807,16.52,-7.49,18.13864659
08/05/2019 17:00,26.036785,-6.12932,26.74850906,9.436785,1.36068,9.534377861,16.6,-7.49,18.21153755,26.036785,-6.12932,26.74850906,9.436785,1.36068,9.534377861,16.6,-7.49,18.21153755
08/05/2019 17:30,26.027265,-6.191075,26.75346581,9.017265,1.298925,9.110338865,17.01,-7.49,18.58602163,26.067265,-6.191075,26.79238165,9.017265,1.298925,9.110338865,17.05,-7.49,18.62263676
08/05/2019 18:00,25.90841,-6.35495,26.67641464,7.85841,1.13505,7.939958831,18.05,-7.49,19.54232842,25.95841,-6.35495,26.72497782,7.85841,1.13505,7.939958831,18.1,-7.49,19.5885196
08/05/2019 18:30,25.940345,-6.61232,26.7698389,6.210345,0.87768,6.272057653,19.73,-7.49,21.10386221,25.950345,-6.61232,26.77952915,6.210345,0.87768,6.272057653,19.74,-7.49,21.1132115
08/05/2019 19:00,25.470475,-6.78965,26.3599022,5.090475,0.70035,5.138426398,20.38,-7.49,21.71277274,25.480475,-6.78965,26.36956491,5.090475,0.70035,5.138426398,20.39,-7.49,21.72215919
08/05/2019 19:30,25.00076,-6.718405,25.88773776,3.59076,0.431595,3.616604986,21.41,-7.15,22.57234148,25.02076,-7.058405,25.99729817,3.59076,0.431595,3.616604986,21.43,-7.49,22.70121142
08/05/2019 20:00,24.641655,-7.080485,25.63872908,3.311655,0.409515,3.336878987,21.33,-7.49,22.60683525,24.681655,-7.080485,25.67717588,3.311655,0.409515,3.336878987,21.37,-7.49,22.64457993
08/05/2019 20:30,23.750785,-5.808465,24.45072706,2.950785,0.311535,2.96718489,20.8,-6.12,21.68166045,23.800785,-5.898465,24.52079232,2.950785,0.311535,2.96718489,20.85,-6.21,21.75515111
08/05/2019 21:00,23.01255,-5.314655,23.61827714,3.03255,0.345345,3.052150499,19.98,-5.66,20.76622257,23.05255,-5.424655,23.68220732,3.03255,0.345345,3.052150499,20.02,-5.77,20.83490581
08/05/2019 21:30,22.510545,-5.368095,23.14176052,3.160545,0.361905,3.181197876,19.35,-5.73,20.18056986,22.530545,-5.408095,23.17051897,3.160545,0.361905,3.181197876,19.37,-5.77,20.2111306
08/05/2019 22:00,20.95127,-7.278085,22.17941018,3.23127,0.381915,3.253761651,17.72,-7.66,19.30476625,21.00127,-5.088085,21.60883964,3.23127,0.381915,3.253761651,17.77,-5.47,18.59284271
08/05/2019 22:30,19.43519,-7.994335,21.01513746,2.79519,0.295665,2.810783686,16.64,-8.29,18.59068853,19.43519,-7.994335,21.01513746,2.79519,0.295665,2.810783686,16.64,-8.29,18.59068853
08/05/2019 23:00,17.83269,-7.372625,19.29664302,2.62269,0.267375,2.636283791,15.21,-7.64,17.02097823,17.83269,-7.482625,19.33893765,2.62269,0.267375,2.636283791,15.21,-7.75,17.07063561
08/05/2019 23:30,16.121835,-8.63122,18.28692217,2.981835,0.31878,2.998826546,13.14,-8.95,15.89849364,16.121835,-8.73122,18.334333,2.981835,0.31878,2.998826546,13.14,-9.05,15.95500235
09/05/2019 00:00,15.00682,-8.71602,17.35435539,3.29682,0.37398,3.317963706,11.71,-9.09,14.82404128,15.02682,-8.67602,17.35161786,3.29682,0.37398,3.317963706,11.73,-9.05,14.81537715
09/05/2019 00:30,14.1368,-8.606655,16.55063819,3.9468,0.483345,3.976286286,10.19,-9.09,13.65518949,14.1468,-8.566655,16.53842581,3.9468,0.483345,3.976286286,10.2,-9.05,13.63607348
09/05/2019 01:00,13.53239,-8.46003,15.95925082,4.78239,0.62997,4.823703589,8.75,-9.09,12.61707573,13.53239,-8.75003,16.11485663,4.78239,0.62997,4.823703589,8.75,-9.38,12.82758356
09/05/2019 01:30,13.42577,-9.00274,16.16479593,5.33577,0.72726,5.385104326,8.09,-9.73,12.65389268,13.42577,-9.10274,16.22070207,5.33577,0.72726,5.385104326,8.09,-9.83,12.73094655
09/05/2019 02:00,13.58686,-8.736925,16.15353284,4.75686,0.633075,4.79880204,8.83,-9.37,12.8750068,13.59686,-9.106925,16.36492239,4.75686,0.633075,4.79880204,8.84,-9.74,13.15344822
09/05/2019 02:30,13.486015,-8.796955,16.10152222,4.446015,0.573045,4.482792651,9.04,-9.37,13.01992704,13.496015,-9.166955,16.31488538,4.446015,0.573045,4.482792651,9.05,-9.74,13.29549172
09/05/2019 03:00,13.046275,-9.074835,15.89207103,4.966275,0.675165,5.011959213,8.08,-9.75,12.66289461,13.046275,-9.204835,15.96666148,4.966275,0.675165,5.011959213,8.08,-9.88,12.76325977
09/05/2019 03:30,12.81967,-9.095535,15.71854624,4.85967,0.654465,4.903541266,7.96,-9.75,12.58666358,12.80967,-9.225535,15.78601094,4.85967,0.654465,4.903541266,7.95,-9.88,12.68136034
09/05/2019 04:00,12.68034,-9.24554,15.69302496,4.82034,0.64446,4.863230038,7.86,-9.89,12.63296086,12.67034,-9.23554,15.67905338,4.82034,0.64446,4.863230038,7.85,-9.88,12.61891041
09/05/2019 04:30,12.64852,-9.215215,15.64944873,4.62852,0.604785,4.667864853,8.02,-9.82,12.67883275,12.63852,-9.275215,15.6767918,4.62852,0.604785,4.667864853,8.01,-9.88,12.7190605
09/05/2019 05:00,12.714195,-9.232775,15.71288925,4.944195,0.657225,4.987685726,7.77,-9.89,12.57716184,12.714195,-9.222775,15.70701541,4.944195,0.657225,4.987685726,7.77,-9.88,12.5692999
09/05/2019 05:30,12.96101,-8.879525,15.71094346,2.71101,0.260475,2.723494528,10.25,-9.14,13.73324798,12.97101,-8.889525,15.72484515,2.71101,0.260475,2.723494528,10.26,-9.15,13.74736702
09/05/2019 06:00,13.64869,-8.851835,16.26781244,2.89869,-0.221835,2.907166057,10.75,-8.63,13.78547787,13.66869,-8.891835,16.30637348,2.89869,-0.221835,2.907166057,10.77,-8.67,13.82612744
09/05/2019 06:30,15.47136,-8.63224,17.71661784,4.79136,-0.34224,4.803567306,10.68,-8.29,13.51985577,15.47136,-8.63224,17.71661784,4.79136,-0.34224,4.803567306,10.68,-8.29,13.51985577
09/05/2019 07:00,17.195345,-8.3381,19.11030615,4.485345,-0.3381,4.498069739,12.71,-8,15.01812572,17.165345,-8.5481,19.17600278,4.485345,-0.3381,4.498069739,12.68,-8.21,15.10584324
09/05/2019 07:30,19.38006,-7.093965,20.63761287,4.26006,-0.343965,4.273923622,15.12,-6.75,16.55828795,19.36006,-7.423965,20.73468542,4.26006,-0.343965,4.273923622,15.1,-7.08,16.67742186
09/05/2019 08:00,21.189765,-7.118115,22.35338234,4.359765,-0.368115,4.375278221,16.83,-6.75,18.13315747,21.389765,-5.288115,22.03375154,4.359765,-0.368115,4.375278221,17.03,-4.92,17.72645763
09/05/2019 08:30,22.14341,-10.263985,24.40655638,4.75341,-0.383985,4.768894118,17.39,-9.88,20.00066249,22.90341,-2.253985,23.01405305,4.75341,-0.383985,4.768894118,18.15,-1.87,18.24607903
09/05/2019 09:00,22.422425,-10.230175,24.64592509,5.542425,-0.350175,5.553476156,16.88,-9.88,19.55885477,22.912425,-2.220175,23.01973928,5.542425,-0.350175,5.553476156,17.37,-1.87,17.4703692
09/05/2019 09:30,22.83133,-9.7774,24.83681099,6.11133,-0.3174,6.119566744,16.72,-9.46,19.21067412,23.60133,-2.1874,23.7024787,6.11133,-0.3174,6.119566744,17.49,-1.87,17.58968448
09/05/2019 10:00,23.75983,-9.398775,25.55125228,5.86983,-0.308775,5.877945749,17.89,-9.09,20.06689313,24.33983,-2.178775,24.43715174,5.86983,-0.308775,5.877945749,18.47,-1.87,18.56442296
09/05/2019 10:30,24.358235,-8.381875,25.76003573,5.438235,-0.301875,5.446607057,18.92,-8.08,20.57310866,24.798235,-2.671875,24.94175966,5.438235,-0.301875,5.446607057,19.36,-2.37,19.50452512
09/05/2019 11:00,25.01645,-4.592575,25.43451426,6.00645,-0.322575,6.015105671,19.01,-4.27,19.48365982,25.01645,-4.592575,25.43451426,6.00645,-0.322575,6.015105671,19.01,-4.27,19.48365982
09/05/2019 11:30,24.880355,-4.60741,25.30336523,5.540355,-0.33741,5.550619698,19.34,-4.27,19.80576936,24.900355,-4.60741,25.32303114,5.540355,-0.33741,5.550619698,19.36,-4.27,19.82529949
09/05/2019 12:00,25.055545,-4.66744,25.48657159,5.575545,-0.39744,5.589692353,19.48,-4.27,19.94249984,25.085545,-4.66744,25.51606482,5.575545,-0.39744,5.589692353,19.51,-4.27,19.97180513
09/05/2019 12:30,25.26903,-4.40455,25.65002803,9.09903,-0.13455,9.100024761,16.17,-4.27,16.72428773,25.26903,-4.40455,25.65002803,9.09903,-0.13455,9.100024761,16.17,-4.27,16.72428773
09/05/2019 13:00,25.04729,-6.527315,25.88382849,8.37729,-0.147315,8.37858517,16.67,-6.38,17.84918205,25.06729,-6.557315,25.91075854,8.37729,-0.147315,8.37858517,16.69,-6.41,17.87859614
09/05/2019 13:30,24.920795,-5.731235,25.57133313,5.040795,-0.401235,5.056738451,19.88,-5.33,20.58211116,24.950795,-5.811235,25.61859917,5.040795,-0.401235,5.056738451,19.91,-5.41,20.63192187
09/05/2019 14:00,24.859255,-4.665025,25.29318124,5.409255,-0.395025,5.423659687,19.45,-4.27,19.91319663,24.909255,-4.665025,25.34232513,5.409255,-0.395025,5.423659687,19.5,-4.27,19.96203647
09/05/2019 14:30,23.847935,-6.36744,24.68336071,5.527935,-0.39744,5.542203886,18.32,-5.97,19.268194,23.887935,-6.09744,24.65384784,5.527935,-0.39744,5.542203886,18.36,-5.7,19.22445318
09/05/2019 15:00,23.826765,-7.0664,24.8525399,5.256765,-0.3864,5.27094709,18.57,-6.68,19.73492589,23.856765,-7.0664,24.88130313,5.256765,-0.3864,5.27094709,18.6,-6.68,19.76315764
09/05/2019 15:30,23.44315,-5.25053,24.0239328,5.61315,-0.37053,5.625366246,17.83,-4.88,18.48575938,23.45315,-5.26053,24.03587778,5.61315,-0.37053,5.625366246,17.84,-4.89,18.49804584
09/05/2019 16:00,23.63241,-4.63877,24.08337579,6.89241,-0.29877,6.898882454,16.74,-4.34,17.29344384,23.65241,-4.68877,24.11267432,6.89241,-0.29877,6.898882454,16.76,-4.39,17.3254062
09/05/2019 16:30,23.87559,-4.662265,24.32653927,5.66559,-0.392265,5.679153271,18.21,-4.27,18.70393007,23.92559,-4.702265,24.3832966,5.66559,-0.392265,5.679153271,18.26,-4.31,18.76176164
09/05/2019 17:00,24.550275,-4.656745,24.98802266,5.380275,-0.386745,5.394157095,19.17,-4.27,19.63980142,24.600275,-4.696745,25.04461906,5.380275,-0.386745,5.394157095,19.22,-4.31,19.69732215
09/05/2019 17:30,24.793155,-4.66813,25.22879253,5.623155,-0.39813,5.637231559,19.17,-4.27,19.63980142,24.783155,-4.70813,25.22640006,5.623155,-0.39813,5.637231559,19.16,-4.31,19.63878051
09/05/2019 18:00,24.88013,-4.651915,25.31128566,5.09013,-0.381915,5.104437529,19.79,-4.27,20.24541923,24.98013,-4.691915,25.4169424,5.09013,-0.381915,5.104437529,19.89,-4.31,20.35161419
09/05/2019 18:30,24.849345,-4.709495,25.29168421,4.899345,-0.369495,4.913258388,19.95,-4.34,20.41661333,24.939345,-4.759495,25.38944115,4.899345,-0.369495,4.913258388,20.04,-4.39,20.51520656
09/05/2019 19:00,24.936285,-4.820535,25.39795006,4.986285,-0.380535,5.000784437,19.95,-4.44,20.43810412,24.906285,-4.900535,25.38381917,4.986285,-0.380535,5.000784437,19.92,-4.52,20.42637511
09/05/2019 19:30,24.48245,-5.315005,25.0527371,4.90245,-0.355005,4.915286823,19.58,-4.96,20.19846529,24.50245,-5.435005,25.09799465,4.90245,-0.355005,4.915286823,19.6,-5.08,20.24762702
09/05/2019 20:00,24.11519,-5.409475,24.71446557,4.86519,-0.329475,4.876333409,19.25,-5.08,19.90901555,24.15519,-5.409475,24.7534972,4.86519,-0.329475,4.876333409,19.29,-5.08,19.9476941
09/05/2019 20:30,23.413465,-5.403955,24.02900483,4.863465,-0.323955,4.874242367,18.55,-5.08,19.23301588,23.413465,-5.403955,24.02900483,4.863465,-0.323955,4.874242367,18.55,-5.08,19.23301588
09/05/2019 21:00,22.740295,-5.392225,23.37086021,4.730295,-0.312225,4.740588069,18.01,-5.08,18.7127363,22.790295,-5.392225,23.41951401,4.730295,-0.312225,4.740588069,18.06,-5.08,18.76086352
09/05/2019 21:30,22.420685,-5.419825,23.06646091,4.820685,-0.339825,4.832647815,17.6,-5.08,18.31847155,22.410685,-5.419825,23.05674099,4.820685,-0.339825,4.832647815,17.59,-5.08,18.30886397
09/05/2019 22:00,21.362345,-5.535335,22.06784352,4.692345,-0.325335,4.703609727,16.67,-5.21,17.46519396,21.362345,-5.715335,22.11367989,4.692345,-0.325335,4.703609727,16.67,-5.39,17.51973173
09/05/2019 22:30,19.941385,-6.1681,20.87353093,4.841385,-0.3381,4.853176313,15.1,-5.83,16.18638008,19.931385,-6.1781,20.86693623,4.841385,-0.3381,4.853176313,15.09,-5.84,16.18065821
09/05/2019 23:00,18.107275,-7.64636,19.6555394,4.897275,-0.30636,4.906848161,13.21,-7.34,15.11223676,18.227275,-6.65636,19.4046562,4.897275,-0.30636,4.906848161,13.33,-6.35,14.76520911
09/05/2019 23:30,16.701755,-8.59705,18.78451194,4.891755,-0.30705,4.90138212,11.81,-8.29,14.42914412,16.721755,-8.59705,18.80229664,4.891755,-0.30705,4.90138212,11.83,-8.29,14.44551834
10/05/2019 00:00,15.574845,-6.861185,17.01915557,4.864845,-0.301185,4.874159341,10.71,-6.56,12.55936702,15.594845,-6.901185,17.05360798,4.864845,-0.301185,4.874159341,10.73,-6.6,12.59733702
10/05/2019 00:30,14.382705,-8.125995,16.51950356,4.722705,-0.265995,4.730189833,9.66,-7.86,12.45372234,14.462705,-7.445995,16.26691973,4.722705,-0.265995,4.730189833,9.74,-7.18,12.10041322
10/05/2019 01:00,13.689365,-8.6767,16.20752409,4.939365,-0.2967,4.948268131,8.75,-8.38,12.11556437,13.719365,-8.7967,16.29732821,4.939365,-0.2967,4.948268131,8.78,-8.5,12.22040916
10/05/2019 01:30,13.4,-8.916355,16.09538401,4.83,-0.296355,4.839083207,8.57,-8.62,12.15521699,13.4,-9.106355,16.20141048,4.83,-0.296355,4.839083207,8.57,-8.81,12.29068753
10/05/2019 02:00,13.91169,-8.6129,16.36206482,4.76169,-0.2829,4.770086379,9.15,-8.33,12.37381914,14.01169,-8.8129,16.55278415,4.76169,-0.2829,4.770086379,9.25,-8.53,12.58266268
10/05/2019 02:30,13.5245,-8.874975,16.17644218,4.8645,-0.294975,4.873435185,8.66,-8.58,12.19065216,13.5145,-9.064975,16.27315218,4.8645,-0.294975,4.873435185,8.65,-8.77,12.31809238
10/05/2019 03:00,13.34894,-9.36601,16.30694154,4.77894,-0.29601,4.78809873,8.57,-9.07,12.47837329,13.34894,-9.38601,16.3184369,4.77894,-0.29601,4.78809873,8.57,-9.09,12.49291799
10/05/2019 03:30,12.867285,-9.17085,15.80099722,4.917285,-0.32085,4.927741521,7.95,-8.85,11.89642804,12.947285,-9.27085,15.92422207,4.917285,-0.32085,4.927741521,8.03,-8.95,12.02428376
10/05/2019 04:00,12.62207,-9.39084,15.7322766,4.83207,-0.30084,4.841425946,7.79,-9.09,11.97130736,12.62207,-9.39084,15.7322766,4.83207,-0.30084,4.841425946,7.79,-9.09,11.97130736
10/05/2019 04:30,12.931375,-8.98774,15.74801352,4.821375,-0.30774,4.831186272,8.11,-8.68,11.87916243,12.921375,-9.22774,15.87807033,4.821375,-0.30774,4.831186272,8.1,-8.92,12.04891696
10/05/2019 05:00,12.64967,-9.38292,15.74970917,4.85967,-0.32292,4.870387031,7.79,-9.06,11.94854384,12.67967,-9.41292,15.79167801,4.85967,-0.32292,4.870387031,7.82,-9.09,11.99085068
10/05/2019 05:30,13.40449,-8.84222,16.05818192,4.84449,-0.30222,4.853907734,8.56,-8.54,12.09153423,13.40449,-9.30222,16.31599366,4.84449,-0.30222,4.853907734,8.56,-9,12.42069241
10/05/2019 06:00,13.745855,-8.777395,16.30923642,4.815855,-0.307395,4.825655506,8.93,-8.47,12.30795678,13.735855,-9.037395,16.44226934,4.815855,-0.307395,4.825655506,8.92,-8.73,12.4811578
10/05/2019 06:30,15.504505,-8.6143,17.73684977,4.874505,-0.3243,4.885280901,10.63,-8.29,13.48039317,15.504505,-8.6143,17.73684977,4.874505,-0.3243,4.885280901,10.63,-8.29,13.48039317
10/05/2019 07:00,17.154815,-8.6005,19.19000464,4.804815,-0.3105,4.814837218,12.35,-8.29,14.87436049,17.174815,-8.6005,19.20788563,4.804815,-0.3105,4.814837218,12.37,-8.29,14.89097042
10/05/2019 07:30,19.32185,-7.85983,20.85931003,5.08185,-0.34983,5.093876761,14.24,-7.51,16.09899686,19.31185,-7.93983,20.88033646,5.08185,-0.34983,5.093876761,14.23,-7.59,16.12764707
10/05/2019 08:00,21.137405,-5.877775,21.93941952,5.157405,-0.377775,5.17122232,15.98,-5.5,16.90001183,21.137405,-6.147775,22.01329207,5.157405,-0.377775,5.17122232,15.98,-5.77,16.98979988
10/05/2019 08:30,22.25295,-6.30813,23.1297706,5.21295,-0.39813,5.228131138,17.04,-5.91,18.03578942,22.27295,-6.30813,23.14901306,5.21295,-0.39813,5.228131138,17.06,-5.91,18.05468637
10/05/2019 09:00,22.575355,-7.06847,23.65607578,5.195355,-0.38847,5.209858205,17.38,-6.68,18.61952738,22.595355,-7.06847,23.67516284,5.195355,-0.38847,5.209858205,17.4,-6.68,18.63819734
10/05/2019 09:30,22.89307,-7.0664,23.95885354,5.45307,-0.3864,5.46674285,17.44,-6.68,18.67554551,22.85307,-7.0664,23.92063581,5.45307,-0.3864,5.46674285,17.4,-6.68,18.63819734
10/05/2019 10:00,23.50862,-4.76572,23.98681516,5.51862,-0.40572,5.53351384,17.99,-4.36,18.51079955,23.42862,-6.02572,24.19110449,5.51862,-0.40572,5.53351384,17.91,-5.62,18.77105485
10/05/2019 10:30,23.837805,-4.68469,24.29377014,5.957805,-0.41469,5.972219706,17.88,-4.27,18.38279903,23.867805,-4.68469,24.32320776,5.957805,-0.41469,5.972219706,17.91,-4.27,18.4119798
10/05/2019 11:00,23.70688,-4.7047,24.16920275,6.17688,-0.4347,6.192157187,17.53,-4.27,18.04255525,23.74688,-4.7047,24.20843886,6.17688,-0.4347,6.192157187,17.57,-4.27,18.0814214
10/05/2019 11:30,23.783705,-4.712635,24.24610386,6.033705,-0.442635,6.049919154,17.75,-4.27,18.25637971,23.793705,-4.712635,24.25591322,6.033705,-0.442635,6.049919154,17.76,-4.27,18.26610249
10/05/2019 12:00,23.60066,-4.698145,24.06374283,6.15066,-0.428145,6.165543494,17.45,-4.27,17.96483788,23.61066,-4.698145,24.07355047,6.15066,-0.428145,6.165543494,17.46,-4.27,17.97455145
10/05/2019 12:30,23.675525,-4.69918,24.13737303,6.225525,-0.42918,6.240301034,17.45,-4.27,17.96483788,23.685525,-4.69918,24.14718177,6.225525,-0.42918,6.240301034,17.46,-4.27,17.97455145
10/05/2019 13:00,23.510685,-4.69711,23.97530295,6.200685,-0.42711,6.215377496,17.31,-4.27,17.82888106,23.530685,-4.69711,23.99491569,6.200685,-0.42711,6.215377496,17.33,-4.27,17.84829964
10/05/2019 13:30,23.31721,-4.63846,23.77409501,6.14721,-0.36846,6.158242733,17.17,-4.27,17.69298731,23.32721,-4.63846,23.78390291,6.14721,-0.36846,6.158242733,17.18,-4.27,17.70269189
10/05/2019 14:00,23.03164,-4.697455,23.50579768,6.04164,-0.427455,6.056742661,16.99,-4.27,17.5183618,23.04164,-4.697455,23.51559605,6.04164,-0.427455,6.056742661,17,-4.27,17.52806036
10/05/2019 14:30,22.8955,-4.666405,23.366199,5.4855,-0.396405,5.499804285,17.41,-4.27,17.92598672,22.9355,-4.666405,23.40539459,5.4855,-0.396405,5.499804285,17.45,-4.27,17.96483788
10/05/2019 15:00,22.777855,-4.65364,23.24837723,5.367855,-0.38364,5.381546892,17.41,-4.27,17.92598672,22.817855,-4.65364,23.28756905,5.367855,-0.38364,5.381546892,17.45,-4.27,17.96483788
10/05/2019 15:30,22.39798,-4.67848,22.8813829,5.61798,-0.40848,5.632810594,16.78,-4.27,17.31477115,22.40798,-4.74848,22.90558076,5.61798,-0.40848,5.632810594,16.79,-4.34,17.34184823
10/05/2019 16:00,22.283845,-4.65571,22.76500348,5.623845,-0.38571,5.637056394,16.66,-4.27,17.19850284,22.323845,-4.72571,22.81855365,5.623845,-0.38571,5.637056394,16.7,-4.34,17.25472689
10/05/2019 16:30,22.523195,-4.667785,23.00179406,5.703195,-0.397785,5.717050473,16.82,-4.27,17.35353854,22.563195,-4.737785,23.05524616,5.703195,-0.397785,5.717050473,16.86,-4.34,17.40962952
10/05/2019 17:00,22.93863,-4.665025,23.4081867,5.53863,-0.395025,5.552699076,17.4,-4.27,17.91627472,22.93863,-4.665025,23.4081867,5.53863,-0.395025,5.552699076,17.4,-4.27,17.91627472
10/05/2019 17:30,23.198405,-4.66192,23.66219543,5.088405,-0.39192,5.103475946,18.11,-4.27,18.60658486,23.258405,-4.66192,23.72102235,5.088405,-0.39192,5.103475946,18.17,-4.27,18.66498862
10/05/2019 18:00,23.402575,-4.7764,23.88502697,5.152575,-0.3864,5.16704307,18.25,-4.39,18.77057804,23.402575,-4.9164,23.91341685,5.152575,-0.3864,5.16704307,18.25,-4.53,18.80381344
10/05/2019 18:30,23.69454,-4.64329,24.14521418,4.94454,-0.37329,4.958610817,18.75,-4.27,19.230065,23.72454,-4.64329,24.17465491,4.94454,-0.37329,4.958610817,18.78,-4.27,19.25931723
10/05/2019 19:00,23.26605,-6.93672,24.27812116,4.51605,-0.33672,4.528585647,18.75,-6.6,19.8776885,23.61605,-3.96672,23.94687214,4.51605,-0.33672,4.528585647,19.1,-3.63,19.4418852
10/05/2019 19:30,22.8123,-10.22396,24.99860775,4.6023,-0.33396,4.614400781,18.21,-9.89,20.7223599,23.5723,-2.20396,23.67510859,4.6023,-0.33396,4.614400781,18.97,-1.87,19.06194639
10/05/2019 20:00,22.270195,-10.22258,24.50434099,4.530195,-0.33258,4.542386619,17.74,-9.89,20.31058099,22.820195,-2.50258,22.95700779,4.530195,-0.33258,4.542386619,18.29,-2.17,18.41827896
10/05/2019 20:30,21.46404,-10.198775,23.76383859,4.63404,-0.308775,4.644315743,16.83,-9.89,19.5207838,22.03404,-2.978775,22.23447816,4.63404,-0.308775,4.644315743,17.4,-2.67,17.60366155
10/05/2019 21:00,20.932075,-10.23155,23.29884931,4.842075,-0.34155,4.85410617,16.09,-9.89,18.88650841,21.622075,-3.01155,21.83079386,4.842075,-0.34155,4.85410617,16.78,-2.67,16.99109473
10/05/2019 21:30,20.917765,-7.82671,22.33406103,4.497765,-0.31671,4.508901775,16.42,-7.51,18.055927,21.277765,-4.18671,21.68575164,4.497765,-0.31671,4.508901775,16.78,-3.87,17.2204907
10/05/2019 22:00,20.38644,-5.651885,21.15539505,4.60644,-0.321885,4.617672512,15.78,-5.33,16.65584882,20.37644,-5.811885,21.18908479,4.60644,-0.321885,4.617672512,15.77,-5.49,16.69829333
10/05/2019 22:30,19.11633,-6.165665,20.08605231,4.38633,-0.295665,4.396283506,14.73,-5.87,15.85653808,19.10633,-6.175665,20.07960867,4.38633,-0.295665,4.396283506,14.72,-5.88,15.85095581
10/05/2019 23:00,17.838955,-6.205685,18.88753138,4.808955,-0.335685,4.820656865,13.03,-5.87,14.2911791,17.848955,-6.215685,18.90026282,4.808955,-0.335685,4.820656865,13.04,-5.88,14.30440492
10/05/2019 23:30,16.506915,-6.326,17.67757107,4.176915,-0.276,4.18602376,12.33,-6.05,13.73431469,16.506915,-6.436,17.71723282,4.176915,-0.276,4.18602376,12.33,-6.16,13.78312374
11/05/2019 00:00,15.28621,-8.47602,17.47887671,4.83621,-0.31602,4.846524095,10.45,-8.16,13.25851047,15.32621,-7.68602,17.14548385,4.83621,-0.31602,4.846524095,10.49,-7.37,12.82017941
11/05/2019 00:30,14.52421,-8.607055,16.88295211,4.97421,-0.317055,4.984304264,9.55,-8.29,12.64620892,14.56421,-8.627055,16.9275601,4.97421,-0.317055,4.984304264,9.59,-8.31,12.68953112
11/05/2019 01:00,14.01791,-8.80946,16.55621896,4.78791,-0.29946,4.797265727,9.23,-8.51,12.55440162,14.04791,-9.00946,16.68874306,4.78791,-0.29946,4.797265727,9.26,-8.71,12.71265905
11/05/2019 01:30,13.87366,-9.4005,16.75851551,4.56366,-0.3105,4.574210625,9.31,-9.09,13.01169474,13.82366,-9.4005,16.71714617,4.56366,-0.3105,4.574210625,9.26,-9.09,12.97596625
11/05/2019 02:00,14.181035,-9.30942,16.96369813,0.001035,-0.21942,0.219422441,14.18,-9.09,16.84341117,14.181035,-9.30942,16.96369813,0.001035,-0.21942,0.219422441,14.18,-9.09,16.84341117
11/05/2019 02:30,14.18,-9.30045,16.95791173,0,-0.21045,0.21045,14.18,-9.09,16.84341117,14.18,-9.30045,16.95791173,0,-0.21045,0.21045,14.18,-9.09,16.84341117
11/05/2019 03:00,13.5877,-9.2763,16.45221362,0.2277,-0.1863,0.294202277,13.36,-9.09,16.15913673,13.5877,-9.2763,16.45221362,0.2277,-0.1863,0.294202277,13.36,-9.09,16.15913673
11/05/2019 03:30,13.167715,-7.69548,15.2515288,5.777715,-1.30548,5.923366328,7.39,-6.39,9.769554749,13.167715,-7.73548,15.27175069,5.777715,-1.30548,5.923366328,7.39,-6.43,9.795764391
11/05/2019 04:00,12.927475,-7.08474,14.74154506,5.297475,-1.20474,5.432737785,7.63,-5.88,9.632824093,12.957475,-7.08474,14.76786035,5.297475,-1.20474,5.432737785,7.66,-5.88,9.656603958
11/05/2019 04:30,12.94576,-7.09095,14.76056482,5.31576,-1.21095,5.451945,7.63,-5.88,9.632824093,12.97576,-7.09095,14.78688336,5.31576,-1.21095,5.451945,7.66,-5.88,9.656603958
11/05/2019 05:00,12.49217,-10.888235,16.57129967,5.72217,-1.298235,5.86759266,6.77,-9.59,11.73886707,12.75217,-5.658235,13.95110974,5.72217,-1.298235,5.86759266,7.03,-4.36,8.272272965
11/05/2019 05:30,12.5822,-8.9928,15.46551676,6.4722,-1.4628,6.635446984,6.11,-7.53,9.697061411,12.5922,-9.1228,15.54956529,6.4722,-1.4628,6.635446984,6.12,-7.66,9.804590761
11/05/2019 06:00,13.0669,-8.88694,15.80258138,9.6669,-2.15694,9.904612348,3.4,-6.73,7.540086206,13.0669,-8.90694,15.81383748,9.6669,-2.15694,9.904612348,3.4,-6.75,7.557942842
11/05/2019 06:30,13.92648,-8.84485,16.49782461,9.51648,-2.11485,9.748640014,4.41,-6.73,8.046179217,13.91648,-8.79485,16.46261832,9.51648,-2.11485,9.748640014,4.4,-6.68,7.998899924
11/05/2019 07:00,14.7599,-8.595545,17.0803408,9.4599,-2.125545,9.695754203,5.3,-6.47,8.363665464,14.7299,-8.705545,17.11012764,9.4599,-2.125545,9.695754203,5.27,-6.58,8.430260969
11/05/2019 07:30,16.05546,-7.993815,17.93540839,9.54546,-2.113815,9.776708059,6.51,-5.88,8.772371401,16.04546,-7.993815,17.92645712,9.54546,-2.113815,9.776708059,6.5,-5.88,8.764952938
11/05/2019 08:00,17.073605,-8.048325,18.87547411,9.973605,-2.168325,10.20658758,7.1,-5.88,9.21869839,17.063605,-8.048325,18.8664292,9.973605,-2.168325,10.20658758,7.09,-5.88,9.21099886
11/05/2019 08:30,18.916235,-6.882495,20.1293985,10.406235,-2.232495,10.64301465,8.51,-4.65,9.697556393,18.806235,-7.882495,20.39137568,10.406235,-2.232495,10.64301465,8.4,-5.65,10.12336407
11/05/2019 09:00,20.224685,-4.803555,20.78730439,10.754685,-2.283555,10.99444737,9.47,-2.52,9.799556112,20.164685,-5.263555,20.84033427,10.754685,-2.283555,10.99444737,9.41,-2.98,9.870587622
11/05/2019 09:30,21.485225,-6.35186,22.40448658,11.145225,-2.34186,11.38860609,10.34,-4.01,11.09034265,21.565225,-4.31186,21.99206825,11.145225,-2.34186,11.38860609,10.42,-1.97,10.60458863
11/05/2019 10:00,21.753205,-9.810485,23.86310004,11.243205,-2.350485,11.48627174,10.51,-7.46,12.8884328,22.333205,-2.150485,22.43650221,11.243205,-2.350485,11.48627174,11.09,0.2,11.09180328
11/05/2019 10:30,22.39279,-9.08808,24.16671765,11.10279,-2.36808,11.35252169,11.29,-6.72,13.1385882,22.81279,-1.82808,22.88591847,11.10279,-2.36808,11.35252169,11.71,0.54,11.72244428
11/05/2019 11:00,22.387145,-9.066,24.15319062,10.847145,-2.346,11.09793993,11.54,-6.72,13.35402561,22.797145,-1.806,22.86856918,10.847145,-2.346,11.09793993,11.95,0.54,11.96219461
11/05/2019 11:30,22.69109,-9.093945,24.44555995,11.15109,-2.373945,11.40098342,11.54,-6.72,13.35402561,23.00109,-1.833945,23.0740871,11.15109,-2.373945,11.40098342,11.85,0.54,11.86229742
11/05/2019 12:00,22.625885,-9.083595,24.38118886,11.085885,-2.363595,11.33505305,11.54,-6.72,13.35402561,23.115885,-1.823595,23.18770446,11.085885,-2.363595,11.33505305,12.03,0.54,12.0421136
11/05/2019 12:30,22.51128,-9.11637,24.28715564,11.53128,-2.39637,11.77764865,10.98,-6.72,12.87318142,22.99128,-1.85637,23.06610209,11.53128,-2.39637,11.77764865,11.46,0.54,11.47271546
11/05/2019 13:00,22.384105,-9.10257,24.164125,11.664105,-2.38257,11.90495633,10.72,-6.72,12.65214606,22.884105,-1.84257,22.95816469,11.664105,-2.38257,11.90495633,11.22,0.54,11.23298714
11/05/2019 13:30,22.15755,-9.406375,24.07149585,11.65755,-2.406375,11.9033236,10.5,-7,12.61942946,22.47755,-2.066375,22.57233173,11.65755,-2.406375,11.9033236,10.82,0.34,10.82534064
11/05/2019 14:00,21.900275,-8.671885,23.55469453,11.590275,-2.391885,11.83450837,10.31,-6.28,12.07205451,22.280275,-3.031885,22.4856172,11.590275,-2.391885,11.83450837,10.69,-0.64,10.70914096
11/05/2019 14:30,22.01102,-6.67396,23.00058137,11.70102,-2.40396,11.94541304,10.31,-4.27,11.15925625,22.01102,-6.67396,23.00058137,11.70102,-2.40396,11.94541304,10.31,-4.27,11.15925625
11/05/2019 15:00,21.85929,-6.632905,22.84346708,10.99929,-2.362905,11.25023113,10.86,-4.27,11.66929732,21.84929,-6.632905,22.8338981,10.99929,-2.362905,11.25023113,10.85,-4.27,11.65999142
11/05/2019 15:30,21.41505,-5.88809,22.20977196,11.48505,-2.38809,11.73070106,9.93,-3.5,10.52876536,21.47505,-6.03809,22.3077633,11.48505,-2.38809,11.73070106,9.99,-3.65,10.63591087
11/05/2019 16:00,21.80788,-4.891185,22.34966042,10.93788,-2.371185,11.19194966,10.87,-2.52,11.15828392,21.81788,-5.041185,22.39270939,10.93788,-2.371185,11.19194966,10.88,-2.67,11.20282554
11/05/2019 16:30,22.010955,-4.954285,22.56162848,10.880955,-2.364285,11.13485632,11.13,-2.59,11.4273794,22.010955,-5.034285,22.57933049,10.880955,-2.364285,11.13485632,11.13,-2.67,11.44577651
11/05/2019 17:00,22.525185,-4.701185,23.01054323,11.065185,-2.371185,11.31639684,11.46,-2.33,11.6944645,22.555185,-4.911185,23.08367623,11.065185,-2.371185,11.31639684,11.49,-2.54,11.76739988
11/05/2019 17:30,22.67896,-4.960485,23.21511659,11.02896,-2.350485,11.27664571,11.65,-2.61,11.93878553,22.70896,-5.010485,23.25514619,11.02896,-2.350485,11.27664571,11.68,-2.66,11.97906507
11/05/2019 18:00,22.773705,-4.960485,23.30768223,10.863705,-2.350485,11.11507382,11.91,-2.61,12.19262892,22.773705,-5.010485,23.31837472,10.863705,-2.350485,11.11507382,11.91,-2.66,12.20342985
11/05/2019 18:30,22.69953,-4.954965,23.2340341,10.78953,-2.344965,11.04141379,11.91,-2.61,12.19262892,22.69953,-5.004965,23.24474859,10.78953,-2.344965,11.04141379,11.91,-2.66,12.20342985
11/05/2019 19:00,22.407435,-4.950825,22.94784982,10.737435,-2.340825,10.98963021,11.67,-2.61,11.95830256,22.467435,-5.000825,23.01725192,10.737435,-2.340825,10.98963021,11.73,-2.66,12.02782191
11/05/2019 19:30,21.584935,-4.93668,22.14227243,10.564935,-2.32668,10.81810017,11.02,-2.61,11.32486203,21.624935,-4.98668,22.19244897,10.564935,-2.32668,10.81810017,11.06,-2.66,11.37537692
11/05/2019 20:00,21.37828,-4.8939,21.93128161,10.35828,-2.2839,10.60708083,11.02,-2.61,11.32486203,21.33828,-4.9439,21.90352347,10.35828,-2.2839,10.60708083,10.98,-2.66,11.29761037
11/05/2019 20:30,20.87856,-4.87458,21.44005126,10.22856,-2.26458,10.47624753,10.65,-2.61,10.9651539,20.88856,-4.92458,21.46120749,10.22856,-2.26458,10.47624753,10.66,-2.66,10.98686488
11/05/2019 21:00,20.511955,-4.983885,21.10875192,10.121955,-2.253885,10.36985876,10.39,-2.73,10.74267192,20.381955,-7.523885,21.72631895,10.121955,-2.253885,10.36985876,10.26,-5.27,11.53431836
11/05/2019 21:30,20.465485,-5.32287,21.14637135,10.285485,-2.29287,10.53795305,10.18,-3.03,10.62136055,20.305485,-8.18287,21.89228363,10.285485,-2.29287,10.53795305,10.02,-5.89,11.62292992
11/05/2019 22:00,19.922935,-7.78422,21.38965685,10.012935,-2.23422,10.25917181,9.91,-5.55,11.35828332,19.952935,-7.86422,21.44680795,10.012935,-2.23422,10.25917181,9.94,-5.63,11.42368154
11/05/2019 22:30,19.087085,-8.121465,20.74307131,10.037085,-2.241465,10.28432014,9.05,-5.88,10.79244643,19.137085,-8.121465,20.78908887,10.037085,-2.241465,10.28432014,9.1,-5.88,10.83440815
11/05/2019 23:00,17.88678,-7.70492,19.47569488,10.11678,-2.25492,10.36503265,7.77,-5.45,9.490806077,17.88678,-7.75492,19.49552982,10.11678,-2.25492,10.36503265,7.77,-5.5,9.519606084
11/05/2019 23:30,16.7853,-6.96696,18.17374006,9.9153,-2.19696,10.15577704,6.87,-4.77,8.363599703,16.7853,-7.00696,18.1891117,9.9153,-2.19696,10.15577704,6.87,-4.81,8.38647721
12/05/2019 00:00,15.867465,-8.121465,17.8251126,10.107465,-2.241465,10.35301956,5.76,-5.88,8.231160307,15.867465,-8.131465,17.82967102,10.107465,-2.241465,10.35301956,5.76,-5.89,8.238306865
12/05/2019 00:30,15.13476,-8.38941,17.30442604,10.21476,-2.26941,10.4638207,4.92,-6.12,7.852439112,15.13476,-8.46941,17.34335221,10.21476,-2.26941,10.4638207,4.92,-6.2,7.914947884
12/05/2019 01:00,14.435345,-8.90456,16.96084827,10.005345,-2.22456,10.2496632,4.43,-6.68,8.015441348,14.415345,-8.90456,16.94382956,10.005345,-2.22456,10.2496632,4.41,-6.68,8.004405037
12/05/2019 01:30,14.442245,-8.91215,16.97070589,10.012245,-2.23215,10.25804775,4.43,-6.68,8.015441348,14.422245,-8.91215,16.95368893,10.012245,-2.23215,10.25804775,4.41,-6.68,8.004405037
12/05/2019 02:00,14.31921,-8.944235,16.88310146,10.14921,-2.264235,10.3987126,4.17,-6.68,7.874725392,14.26921,-8.944235,16.84071536,10.14921,-2.264235,10.3987126,4.12,-6.68,7.848362887
12/05/2019 02:30,13.8961,-8.9363,16.52147248,10.1361,-2.2563,10.38419053,3.76,-6.68,7.665507159,13.9061,-8.9363,16.5298843,10.1361,-2.2563,10.38419053,3.77,-6.68,7.670417199
12/05/2019 03:00,13.935125,-8.009415,16.07291005,10.255125,-2.279415,10.50539488,3.68,-5.73,6.809941263,14.025125,-8.009415,16.15100182,10.255125,-2.279415,10.50539488,3.77,-5.73,6.858994095
12/05/2019 03:30,13.484035,-8.91009,16.16195854,10.144035,-2.25009,10.39058954,3.34,-6.66,7.45058387,13.654035,-5.48009,14.71271757,10.144035,-2.25009,10.39058954,3.51,-3.23,4.770010482
12/05/2019 04:00,12.94769,-8.85351,15.68525791,9.86769,-2.19351,10.10855044,3.08,-6.66,7.337710815,12.86769,-8.87351,15.63063101,9.86769,-2.19351,10.10855044,3,-6.68,7.322731731
12/05/2019 04:30,12.916705,-8.869725,15.6688637,9.966705,-2.209725,10.20872632,2.95,-6.66,7.284099121,12.966705,-8.889725,15.72140735,9.966705,-2.209725,10.20872632,3,-6.68,7.322731731
12/05/2019 05:00,12.716705,-8.876625,15.50835444,9.966705,-2.216625,10.21022208,2.75,-6.66,7.20542157,12.726705,-8.896625,15.52800556,9.966705,-2.216625,10.21022208,2.76,-6.68,7.2277244
12/05/2019 05:30,12.428815,-8.890425,15.28120084,10.048815,-2.230425,10.29337061,2.38,-6.66,7.072481884,12.428815,-8.910425,15.29284525,10.048815,-2.230425,10.29337061,2.38,-6.68,7.091318636
12/05/2019 06:00,12.727445,-8.8956,15.52802485,10.067445,-2.2356,10.31267939,2.66,-6.66,7.171554922,12.717445,-8.9156,15.53130164,10.067445,-2.2356,10.31267939,2.65,-6.68,7.186438617
12/05/2019 06:30,13.18684,-8.915955,15.9181344,10.23684,-2.255955,10.48247233,2.95,-6.66,7.284099121,13.18684,-8.935955,15.92934528,10.23684,-2.255955,10.48247233,2.95,-6.68,7.30239002
12/05/2019 07:00,13.800675,-8.21148,16.05886155,10.320675,-2.27148,10.56768441,3.48,-5.94,6.884330033,13.750675,-8.21148,16.01591292,10.320675,-2.27148,10.56768441,3.43,-5.94,6.859190914
12/05/2019 07:30,14.33665,-8.65668,16.74746673,10.54665,-2.32668,10.8002438,3.79,-6.33,7.377872322,14.32665,-8.65668,16.73890704,10.54665,-2.32668,10.8002438,3.78,-6.33,7.372740332
12/05/2019 08:00,15.56883,-9.051515,18.00884203,10.76883,-2.341515,11.02045335,4.8,-6.71,8.250096969,15.52883,-9.411515,18.15822612,10.76883,-2.341515,11.02045335,4.76,-7.07,8.523056963
12/05/2019 08:30,16.64778,-8.172525,18.54558556,10.73778,-2.292525,10.97978097,5.91,-5.88,8.336815939,16.64778,-8.172525,18.54558556,10.73778,-2.292525,10.97978097,5.91,-5.88,8.336815939
12/05/2019 09:00,17.742715,-7.756325,19.36400044,10.952715,-2.306325,11.19290404,6.79,-5.45,8.706698571,17.712715,-7.796325,19.35259559,10.952715,-2.306325,11.19290404,6.76,-5.49,8.708484369
12/05/2019 09:30,18.855495,-6.86736,20.06714541,10.995495,-2.30736,11.234982,7.86,-4.56,9.086979696,18.835495,-7.28736,20.19607605,10.995495,-2.30736,11.234982,7.84,-4.98,9.287949182
12/05/2019 10:00,19.802805,-7.386325,21.13548871,11.132805,-2.306325,11.36919004,8.67,-5.08,10.04864668,19.772805,-7.386325,21.10738294,11.132805,-2.306325,11.36919004,8.64,-5.08,10.02277407
12/05/2019 10:30,20.675195,-7.34803,21.94213374,11.085195,-2.26803,11.31483576,9.59,-5.08,10.85239605,20.675195,-7.34803,21.94213374,11.085195,-2.26803,11.31483576,9.59,-5.08,10.85239605
12/05/2019 11:00,21.377045,-6.94667,22.47741705,11.337045,-2.30667,11.56932651,10.04,-4.64,11.06034358,21.377045,-7.00667,22.49603248,11.337045,-2.30667,11.56932651,10.04,-4.7,11.08564838
12/05/2019 11:30,21.66472,-6.610135,22.65069485,11.51472,-2.340135,11.75010674,10.15,-4.27,11.01160297,21.67472,-6.630135,22.66610194,11.51472,-2.340135,11.75010674,10.16,-4.29,11.02858558
12/05/2019 12:00,21.73228,-6.30427,22.62820837,11.46228,-2.33427,11.69755014,10.27,-3.97,11.01062214,21.73228,-6.30427,22.62820837,11.46228,-2.33427,11.69755014,10.27,-3.97,11.01062214
12/05/2019 12:30,21.85989,-4.98496,22.42107529,11.50989,-2.33496,11.74434358,10.35,-2.65,10.68386634,21.83989,-5.00496,22.40603534,11.50989,-2.33496,11.74434358,10.33,-2.67,10.66947984
12/05/2019 13:00,21.770965,-5.003245,22.33847304,11.590965,-2.353245,11.82743555,10.18,-2.65,10.51926328,21.770965,-5.023245,22.34296102,11.590965,-2.353245,11.82743555,10.18,-2.67,10.52431946
12/05/2019 13:30,21.62582,-5.88256,22.41161759,11.64582,-2.36256,11.8830473,9.98,-3.52,10.58257058,21.69582,-5.21256,22.31321105,11.64582,-2.36256,11.8830473,10.05,-2.85,10.44629121
12/05/2019 14:00,21.012305,-7.41772,22.283167,11.512305,-2.33772,11.74725931,9.5,-5.08,10.7729476,20.992305,-7.41772,22.26430864,11.512305,-2.33772,11.74725931,9.48,-5.08,10.75531497
12/05/2019 14:30,21.000645,-7.45843,22.28576381,11.640645,-2.37843,11.88114242,9.36,-5.08,10.64969483,21.000645,-7.45843,22.28576381,11.640645,-2.37843,11.88114242,9.36,-5.08,10.64969483
12/05/2019 15:00,20.77644,-7.257035,22.00738549,11.50644,-2.347035,11.74336982,9.27,-4.91,10.4900429,20.77644,-7.257035,22.00738549,11.50644,-2.347035,11.74336982,9.27,-4.91,10.4900429
12/05/2019 15:30,20.66535,-5.0091,21.26376668,11.39535,-2.3391,11.63294419,9.27,-2.67,9.64685441,20.66535,-5.0091,21.26376668,11.39535,-2.3391,11.63294419,9.27,-2.67,9.64685441
12/05/2019 16:00,20.41859,-4.93182,21.00575317,10.97859,-2.26182,11.20916001,9.44,-2.67,9.810326192,20.42859,-4.93182,21.01547377,10.97859,-2.26182,11.20916001,9.45,-2.67,9.819949083
12/05/2019 16:30,20.45817,-5.148015,21.09594222,10.82817,-2.238015,11.05703291,9.63,-2.91,10.06006958,20.45817,-5.158015,21.09838474,10.82817,-2.238015,11.05703291,9.63,-2.92,10.06296676
12/05/2019 17:00,20.653785,-4.97632,21.24482515,11.023785,-2.29632,11.2604139,9.63,-2.68,9.995964186,20.653785,-4.96632,21.242485,11.023785,-2.29632,11.2604139,9.63,-2.67,9.993287747
12/05/2019 17:30,20.55891,-4.967695,21.15057385,10.92891,-2.287695,11.16577907,9.63,-2.68,9.995964186,20.55891,-4.957695,21.14822735,10.92891,-2.287695,11.16577907,9.63,-2.67,9.993287747
12/05/2019 18:00,20.577965,-5.651455,21.33990598,10.417965,-2.221455,10.65217617,10.16,-3.43,10.72336235,20.597965,-5.671455,21.36449307,10.417965,-2.221455,10.65217617,10.18,-3.45,10.7487162
12/05/2019 18:30,20.50089,-7.277995,21.75444097,10.06089,-2.197995,10.29818866,10.44,-5.08,11.61034022,20.50089,-7.277995,21.75444097,10.06089,-2.197995,10.29818866,10.44,-5.08,11.61034022
12/05/2019 19:00,20.608975,-7.35286,21.88137109,10.368975,-2.27286,10.61515592,10.24,-5.08,11.43083549,20.608975,-7.35286,21.88137109,10.368975,-2.27286,10.61515592,10.24,-5.08,11.43083549
12/05/2019 19:30,20.4748,-7.348375,21.7535296,10.2948,-2.268375,10.54174711,10.18,-5.08,11.37711739,20.4748,-7.348375,21.7535296,10.2948,-2.268375,10.54174711,10.18,-5.08,11.37711739
12/05/2019 20:00,20.441335,-7.357345,21.72507082,10.261335,-2.277345,10.51100834,10.18,-5.08,11.37711739,20.441335,-7.357345,21.72507082,10.261335,-2.277345,10.51100834,10.18,-5.08,11.37711739
12/05/2019 20:30,20.337145,-7.311115,21.61138286,10.157145,-2.231115,10.39930136,10.18,-5.08,11.37711739,20.337145,-7.311115,21.61138286,10.157145,-2.231115,10.39930136,10.18,-5.08,11.37711739
12/05/2019 21:00,20.01923,-7.57389,21.40405054,10.18923,-2.26389,10.43770118,9.83,-5.31,11.17251091,20.01923,-7.58389,21.40759111,10.18923,-2.26389,10.43770118,9.83,-5.32,11.17726711
12/05/2019 21:30,19.93712,-8.016985,21.4886203,10.10712,-2.246985,10.35387929,9.83,-5.77,11.39832444,19.93712,-8.126985,21.52990105,10.10712,-2.246985,10.35387929,9.83,-5.88,11.4544009
12/05/2019 22:00,19.460985,-8.053555,21.06156892,10.250985,-2.283555,10.50225294,9.21,-5.77,10.86816452,19.460985,-8.083555,21.0730586,10.250985,-2.283555,10.50225294,9.21,-5.8,10.88412146
12/05/2019 22:30,18.39195,-8.12664,20.10736438,10.11195,-2.24664,10.3585194,8.28,-5.88,10.15543204,18.39195,-8.12664,20.10736438,10.11195,-2.24664,10.3585194,8.28,-5.88,10.15543204
12/05/2019 23:00,17.026415,-8.118705,18.86298435,10.076415,-2.238705,10.32210925,6.95,-5.88,9.103675082,17.026415,-8.118705,18.86298435,10.076415,-2.238705,10.32210925,6.95,-5.88,9.103675082
12/05/2019 23:30,15.8475,-8.144925,17.81805431,10.1775,-2.264925,10.42647551,5.67,-5.88,8.168433142,15.8475,-8.144925,17.81805431,10.1775,-2.264925,10.42647551,5.67,-5.88,8.168433142
13/05/2019 00:00,14.92989,-8.59492,17.22713746,10.12989,-2.25492,10.37782904,4.8,-6.34,7.952081489,14.92989,-8.54492,17.20224617,10.12989,-2.25492,10.37782904,4.8,-6.29,7.912275273
13/05/2019 00:30,14.165675,-8.90042,16.72972876,9.975675,-2.22042,10.21980218,4.19,-6.68,7.885334489,14.165675,-8.90042,16.72972876,9.975675,-2.22042,10.21980218,4.19,-6.68,7.885334489
13/05/2019 01:00,13.729185,-8.32836,16.05777385,10.099185,-2.23836,10.34426378,3.63,-6.09,7.089781379,13.779185,-7.61836,15.74501027,10.099185,-2.23836,10.34426378,3.68,-5.38,6.518189933
13/05/2019 01:30,13.29472,-11.34147,17.47508288,10.13472,-2.25147,10.38179496,3.16,-9.09,9.623601197,13.63472,-4.12147,14.24401995,10.13472,-2.25147,10.38179496,3.5,-1.87,3.968236384
13/05/2019 02:00,13.705695,-11.31663,17.77391881,10.015695,-2.22663,10.26021576,3.69,-9.09,9.810412835,13.765695,-4.09663,14.36233742,10.015695,-2.22663,10.26021576,3.75,-1.87,4.190393776
13/05/2019 02:30,13.55601,-11.30352,17.6503533,9.95601,-2.21352,10.19910809,3.6,-9.09,9.776916692,13.70601,-4.08352,14.30139314,9.95601,-2.21352,10.19910809,3.75,-1.87,4.190393776
13/05/2019 03:00,13.08229,-10.001465,16.46741066,10.10229,-2.241465,10.34796737,2.98,-7.76,8.312520677,13.31229,-6.771465,14.93552153,10.10229,-2.241465,10.34796737,3.21,-4.53,5.552026657
13/05/2019 03:30,13.07263,-8.9225,15.82733905,10.09263,-2.2425,10.33876137,2.98,-6.68,7.314560821,13.04263,-8.9225,15.80256952,10.09263,-2.2425,10.33876137,2.95,-6.68,7.30239002
13/05/2019 04:00,12.963955,-8.90111,15.7255807,9.983955,-2.22111,10.22803437,2.98,-6.68,7.314560821,12.933955,-8.90111,15.70085829,9.983955,-2.22111,10.22803437,2.95,-6.68,7.30239002
13/05/2019 04:30,12.90979,-8.894555,15.67723785,9.92979,-2.214555,10.17373989,2.98,-6.68,7.314560821,12.87979,-8.894555,15.6525429,9.92979,-2.214555,10.17373989,2.95,-6.68,7.30239002
13/05/2019 05:00,12.87085,-8.90387,15.650485,9.98085,-2.22387,10.22560338,2.89,-6.68,7.278358331,12.93085,-8.90387,15.69986569,9.98085,-2.22387,10.22560338,2.95,-6.68,7.30239002
13/05/2019 05:30,12.992555,-8.89076,15.74331918,9.942555,-2.21076,10.18537479,3.05,-6.68,7.343357543,12.962555,-8.89076,15.71857008,9.942555,-2.21076,10.18537479,3.02,-6.68,7.330948097
13/05/2019 06:00,13.49815,-8.554225,15.98045114,10.09815,-2.244225,10.34452412,3.4,-6.31,7.167712327,13.46815,-8.604225,15.98198211,10.09815,-2.244225,10.34452412,3.37,-6.36,7.197673235
13/05/2019 06:30,15.39799,-8.28121,17.48360761,7.70799,-1.73121,7.900012526,7.69,-6.55,10.10141574,15.38799,-8.28121,17.47480115,7.70799,-1.73121,7.900012526,7.68,-6.55,10.09380503
