Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/05/2019 07:00,17.241765,-8.093555,19.04689195,0.081765,-0.213555,0.228672808,17.16,-7.88,18.8827964,17.281765,-8.083555,19.07886954,0.081765,-0.213555,0.228672808,17.2,-7.87,18.91499141
13/05/2019 07:30,18.871585,-5.774845,19.7353884,3.171585,0.655155,3.238545891,15.7,-6.43,16.96569775,18.871585,-5.784845,19.73831685,3.171585,0.655155,3.238545891,15.7,-6.44,16.96949027
13/05/2019 08:00,20.497135,-5.16677,21.13830777,9.447135,2.32323,9.728605108,11.05,-7.49,13.34925466,20.497135,-5.17677,21.14075426,9.447135,2.32323,9.728605108,11.05,-7.5,13.35486803
13/05/2019 08:30,21.39838,-4.973295,21.96871252,9.86838,2.376705,10.15054927,11.53,-7.35,13.67345604,21.40838,-5.033295,21.99210751,9.86838,2.376705,10.15054927,11.54,-7.41,13.71421525
13/05/2019 09:00,21.750855,-4.338475,22.17931601,9.990855,2.361525,10.26615721,11.76,-6.7,13.53468138,21.770855,-4.388475,22.20875594,9.990855,2.361525,10.26615721,11.78,-6.75,13.57685162
13/05/2019 09:30,21.884275,-6.64248,22.87015594,8.554275,1.93752,8.770952316,13.33,-8.58,15.85261177,21.884275,-6.64248,22.87015594,8.554275,1.93752,8.770952316,13.33,-8.58,15.85261177
13/05/2019 10:00,22.49273,-6.80755,23.50033276,9.60273,2.14245,9.838826935,12.89,-8.95,15.69250139,22.49273,-6.84755,23.51195109,9.60273,2.14245,9.838826935,12.89,-8.99,15.71534918
13/05/2019 10:30,22.839365,-6.48618,23.74251723,10.459365,2.12382,10.67281254,12.38,-8.61,15.07967175,22.839365,-6.49618,23.74525107,10.459365,2.12382,10.67281254,12.38,-8.62,15.08538365
13/05/2019 11:00,22.4874,-6.35593,23.36837617,10.6674,1.93407,10.84131217,11.82,-8.29,14.43733009,22.4774,-6.35593,23.35875333,10.6674,1.93407,10.84131217,11.81,-8.29,14.42914412
13/05/2019 11:30,22.552505,-6.399745,23.44295668,10.532505,1.890255,10.70078154,12.02,-8.29,14.60152389,22.532505,-6.399745,23.42371699,10.532505,1.890255,10.70078154,12,-8.29,14.58506428
13/05/2019 12:00,22.643705,-6.37042,23.52274701,10.863705,1.91958,11.03199319,11.78,-8.29,14.40459996,22.643705,-6.37042,23.52274701,10.863705,1.91958,11.03199319,11.78,-8.29,14.40459996
13/05/2019 12:30,22.61162,-6.38836,23.49673387,10.83162,1.90164,10.99728269,11.78,-8.29,14.40459996,22.61162,-6.38836,23.49673387,10.83162,1.90164,10.99728269,11.78,-8.29,14.40459996
13/05/2019 13:00,22.630595,-6.387325,23.51471349,10.850595,1.902675,11.01615105,11.78,-8.29,14.40459996,22.630595,-6.387325,23.51471349,10.850595,1.902675,11.01615105,11.78,-8.29,14.40459996
13/05/2019 13:30,22.15001,-6.49255,23.08194421,10.37001,1.79745,10.52463462,11.78,-8.29,14.40459996,22.15001,-6.49255,23.08194421,10.37001,1.79745,10.52463462,11.78,-8.29,14.40459996
13/05/2019 14:00,22.17925,-6.407335,23.08620957,10.91925,1.882665,11.08036317,11.26,-8.29,13.98254984,22.18925,-6.407335,23.09581688,10.91925,1.882665,11.08036317,11.27,-8.29,13.99060399
13/05/2019 14:30,22.08422,-6.352825,22.97979892,11.20422,1.937175,11.37045262,10.88,-8.29,13.67839537,22.08422,-6.442825,23.00484225,11.20422,1.937175,11.37045262,10.88,-8.38,13.73312783
13/05/2019 15:00,21.742495,-6.323845,22.64347819,11.202495,1.966155,11.37372673,10.54,-8.29,13.40953765,21.772495,-6.323845,22.67228604,11.202495,1.966155,11.37372673,10.57,-8.29,13.43313068
13/05/2019 15:30,21.823425,-4.90522,22.36790249,10.993425,1.97478,11.16938446,10.83,-6.88,12.83056117,21.863425,-4.91522,22.40912181,10.993425,1.97478,11.16938446,10.87,-6.89,12.86969308
13/05/2019 16:00,21.906645,-4.52035,22.36816173,11.226645,2.05965,11.41401402,10.68,-6.58,12.54427359,21.926645,-4.62035,22.40815466,11.226645,2.05965,11.41401402,10.7,-6.68,12.61397638
13/05/2019 16:30,22.367075,-4.56515,22.82819832,11.397075,2.11485,11.59163099,10.97,-6.68,12.84380395,22.367075,-4.56515,22.82819832,11.397075,2.11485,11.59163099,10.97,-6.68,12.84380395
13/05/2019 17:00,22.35155,-6.151345,23.18255449,11.38155,2.138655,11.58073942,10.97,-8.29,13.75009091,22.35155,-6.401345,23.2501399,11.38155,2.138655,11.58073942,10.97,-8.54,13.90224802
13/05/2019 17:30,22.875195,-6.5144,23.78469999,11.775195,2.2356,11.98553815,11.1,-8.75,14.13409,22.875195,-6.7844,23.86006349,11.775195,2.2356,11.98553815,11.1,-9.02,14.30281091
13/05/2019 18:00,23.20653,-6.13168,24.00292762,10.99653,2.15832,11.20633826,12.21,-8.29,14.75832646,23.15653,-6.33168,24.00656271,10.99653,2.15832,11.20633826,12.16,-8.49,14.83056641
13/05/2019 18:30,23.37266,-6.762365,24.33127238,10.84266,2.167635,11.0572111,12.53,-8.93,15.38654607,23.36266,-6.852365,24.3468435,10.84266,2.167635,11.0572111,12.52,-9.02,15.43083925
13/05/2019 19:00,23.239145,-6.903055,24.24273146,10.709145,2.166945,10.92618128,12.53,-9.07,15.46821903,23.229145,-6.923055,24.23885038,10.709145,2.166945,10.92618128,12.52,-9.09,15.47186156
13/05/2019 19:30,23.201225,-6.88132,24.20019435,10.731225,2.18868,10.95214637,12.47,-9.07,15.41965629,23.251225,-6.90132,24.25381788,10.731225,2.18868,10.95214637,12.52,-9.09,15.47186156
13/05/2019 20:00,22.688445,-6.47422,23.59408954,16.898445,2.59578,17.09665222,5.79,-9.07,10.76052973,22.678445,-6.56422,23.60933823,16.898445,2.59578,17.09665222,5.78,-9.16,10.83115876
13/05/2019 20:30,21.658175,-7.33396,22.86620899,8.768175,1.73604,8.938385073,12.89,-9.07,15.76124995,21.658175,-7.35396,22.87263151,8.768175,1.73604,8.938385073,12.89,-9.09,15.77276767
13/05/2019 21:00,21.06899,-7.19044,22.26218244,9.01899,1.87956,9.212758893,12.05,-9.07,15.08202241,21.06899,-7.21044,22.26865026,9.01899,1.87956,9.212758893,12.05,-9.09,15.09405843
13/05/2019 21:30,20.68589,-7.182505,21.8973611,9.02589,1.887495,9.221134836,11.66,-9.07,14.77228825,20.68589,-7.202505,21.9039294,9.02589,1.887495,9.221134836,11.66,-9.09,14.78457642
13/05/2019 22:00,20.023725,-7.357355,21.33260967,8.833725,1.842645,9.023859372,11.19,-9.2,14.48641087,20.013725,-7.467355,21.36142737,8.833725,1.842645,9.023859372,11.18,-9.31,14.54883157
13/05/2019 22:30,18.802635,-7.22729,20.14380311,9.412635,1.97271,9.617134833,9.39,-9.2,13.14580161,18.732635,-7.27729,20.09653114,9.412635,1.97271,9.617134833,9.32,-9.25,13.13106622
13/05/2019 23:00,17.03976,-7.7293,18.71083909,9.86976,2.0907,10.08876548,7.17,-9.82,12.15900078,17.02976,-7.7393,18.7058678,9.86976,2.0907,10.08876548,7.16,-9.83,12.16118826
13/05/2019 23:30,15.902775,-7.72201,17.67845274,10.382775,2.18799,10.61081132,5.52,-9.91,11.34365461,15.832775,-7.73201,17.61989622,10.382775,2.18799,10.61081132,5.45,-9.92,11.31852022
14/05/2019 00:00,14.764185,-7.712005,16.65701593,10.444185,2.197995,10.67296502,4.32,-9.91,10.81066603,14.764185,-7.722005,16.66164818,10.444185,2.197995,10.67296502,4.32,-9.92,10.81983364
14/05/2019 00:30,14.117625,-7.879595,16.16772566,10.427625,2.190405,10.65519766,3.69,-10.07,10.72478438,14.097625,-8.109595,16.26371918,10.427625,2.190405,10.65519766,3.67,-10.3,10.93429925
14/05/2019 01:00,13.44867,-7.96925,15.63251964,10.44867,2.19075,10.67586485,3,-10.16,10.59365848,13.39867,-8.34925,15.78715723,10.44867,2.19075,10.67586485,2.95,-10.54,10.94504911
14/05/2019 01:30,13.44108,-8.50925,15.90817297,10.44108,2.19075,10.66843649,3,-10.7,11.11260546,13.39108,-8.50925,15.86594968,10.44108,2.19075,10.66843649,2.95,-10.7,11.09921168
14/05/2019 02:00,13.440045,-8.51339,15.90951347,10.440045,2.18661,10.66657409,3,-10.7,11.11260546,13.390045,-8.51339,15.86729701,10.440045,2.18661,10.66657409,2.95,-10.7,11.09921168
14/05/2019 02:30,13.442805,-8.509595,15.909815,10.442805,2.190405,10.6700539,3,-10.7,11.11260546,13.392805,-8.509595,15.86759064,10.442805,2.190405,10.6700539,2.95,-10.7,11.09921168
14/05/2019 03:00,12.85556,-8.511665,15.41797211,10.43556,2.188335,10.66253828,2.42,-10.7,10.97025068,12.84556,-8.511665,15.40963506,10.43556,2.188335,10.66253828,2.41,-10.7,10.96804905
14/05/2019 03:30,12.592115,-8.511665,15.19900659,10.442115,2.188335,10.66895383,2.15,-10.7,10.91386733,12.592115,-8.511665,15.19900659,10.442115,2.188335,10.66895383,2.15,-10.7,10.91386733
14/05/2019 04:00,12.59315,-8.513045,15.2006369,10.44315,2.186955,10.66968388,2.15,-10.7,10.91386733,12.59315,-8.513045,15.2006369,10.44315,2.186955,10.66968388,2.15,-10.7,10.91386733
14/05/2019 04:30,12.58694,-8.519255,15.19897248,10.43694,2.180745,10.66233395,2.15,-10.7,10.91386733,12.58694,-8.519255,15.19897248,10.43694,2.180745,10.66233395,2.15,-10.7,10.91386733
14/05/2019 05:00,12.593495,-8.517875,15.20362821,10.443495,2.182125,10.66903263,2.15,-10.7,10.91386733,12.593495,-8.517875,15.20362821,10.443495,2.182125,10.66903263,2.15,-10.7,10.91386733
14/05/2019 05:30,12.828665,-8.51339,15.39650788,10.438665,2.18661,10.6652234,2.39,-10.7,10.96367183,12.718665,-8.51339,15.30497464,10.438665,2.18661,10.6652234,2.28,-10.7,10.94021938
14/05/2019 06:00,13.569705,-8.510975,16.01791463,10.449705,2.189025,10.67652401,3.12,-10.7,11.14560003,13.559705,-8.510975,16.00944394,10.449705,2.189025,10.67652401,3.11,-10.7,11.14280485
14/05/2019 06:30,15.18178,-7.863385,17.0973468,10.46178,2.196615,10.68989982,4.72,-10.06,11.1122455,15.17178,-7.913385,17.11153326,10.46178,2.196615,10.68989982,4.71,-10.11,11.15330444
14/05/2019 07:00,16.860085,-7.707875,18.53844123,10.520085,2.182125,10.74401498,6.34,-9.89,11.74766785,16.830085,-7.707875,18.51116145,10.520085,2.182125,10.74401498,6.31,-9.89,11.73150459
14/05/2019 07:30,18.94083,-7.18339,20.2572489,10.63083,2.18661,10.85337781,8.31,-9.37,12.52409677,18.94083,-7.33339,20.3109244,10.63083,2.18661,10.85337781,8.31,-9.52,12.63671239
14/05/2019 08:00,20.26504,-6.258925,21.20957304,10.77504,2.151075,10.9876572,9.49,-8.41,12.6802287,20.18504,-7.068925,21.38704141,10.77504,2.151075,10.9876572,9.41,-9.22,13.17408441
14/05/2019 08:30,21.128575,-6.915465,22.23151677,10.948575,2.174535,11.1624324,10.18,-9.09,13.64772875,21.128575,-6.915465,22.23151677,10.948575,2.174535,11.1624324,10.18,-9.09,13.64772875
14/05/2019 09:00,21.320395,-6.924435,22.41666887,11.140395,2.165565,11.34892385,10.18,-9.09,13.64772875,21.320395,-6.924435,22.41666887,11.140395,2.165565,11.34892385,10.18,-9.09,13.64772875
14/05/2019 09:30,22.14114,-6.657885,23.12049985,11.25114,2.162115,11.4570019,10.89,-8.82,14.01372541,22.14114,-6.767885,23.15241559,11.25114,2.162115,11.4570019,10.89,-8.93,14.08321696
14/05/2019 10:00,22.44915,-6.144445,23.2748478,11.40915,2.145555,11.60913907,11.04,-8.29,13.80600232,22.44915,-6.354445,23.331166,11.40915,2.145555,11.60913907,11.04,-8.5,13.93311164
14/05/2019 10:30,22.52919,-6.14824,23.3530567,11.48919,2.14176,11.68711353,11.04,-8.29,13.80600232,22.52919,-6.14824,23.3530567,11.48919,2.14176,11.68711353,11.04,-8.29,13.80600232
14/05/2019 11:00,22.651665,-6.150655,23.4718658,11.611665,2.139345,11.80709791,11.04,-8.29,13.80600232,22.651665,-6.150655,23.4718658,11.611665,2.139345,11.80709791,11.04,-8.29,13.80600232
14/05/2019 11:30,22.856475,-6.152725,23.67011775,11.576475,2.137275,11.77211612,11.28,-8.29,13.99866065,22.846475,-6.152725,23.66046164,11.576475,2.137275,11.77211612,11.27,-8.29,13.99060399
14/05/2019 12:00,22.75969,-6.172045,23.58172234,11.79969,2.117955,11.98826165,10.96,-8.29,13.7421141,22.75969,-6.172045,23.58172234,11.79969,2.117955,11.98826165,10.96,-8.29,13.7421141
14/05/2019 12:30,23.10051,-6.247105,23.93031306,14.82051,2.342895,15.0045551,8.28,-8.59,11.93090525,23.10051,-6.307105,23.94604635,14.82051,2.342895,15.0045551,8.28,-8.65,11.97417638
14/05/2019 13:00,22.766845,-6.155105,23.58420125,13.006845,2.204895,13.1924061,9.76,-8.36,12.85096105,22.766845,-6.255105,23.61049703,13.006845,2.204895,13.1924061,9.76,-8.46,12.91623784
14/05/2019 13:30,22.510375,-6.16687,23.33982151,11.790375,2.12313,11.98000933,10.72,-8.29,13.55147593,22.470375,-6.16687,23.30124542,11.790375,2.12313,11.98000933,10.68,-8.29,13.51985577
14/05/2019 14:00,22.006255,-6.169975,22.85484305,11.826255,2.120025,12.01477479,10.18,-8.29,13.12846145,22.006255,-6.169975,22.85484305,11.826255,2.120025,12.01477479,10.18,-8.29,13.12846145
14/05/2019 14:30,22.208855,-6.361195,23.1019056,16.338855,2.438805,16.51986539,5.87,-8.8,10.57813311,22.208855,-6.371195,23.10466113,16.338855,2.438805,16.51986539,5.87,-8.81,10.58645361
14/05/2019 15:00,22.15111,-6.443565,23.06926969,17.40111,2.526435,17.58355775,4.75,-8.97,10.15004433,22.13111,-6.443565,23.05006637,17.40111,2.526435,17.58355775,4.73,-8.97,10.14070017
14/05/2019 15:30,21.78851,-6.16994,22.64524956,12.19851,2.19006,12.39354707,9.59,-8.36,12.72233076,21.78851,-6.16994,22.64524956,12.19851,2.19006,12.39354707,9.59,-8.36,12.72233076
14/05/2019 16:00,21.992985,-6.40051,22.90541241,15.632985,2.42949,15.82063974,6.36,-8.83,10.88202647,21.992985,-6.41051,22.90820874,15.632985,2.42949,15.82063974,6.36,-8.84,10.89014233
14/05/2019 16:30,22.420205,-6.14686,23.24756934,11.450205,2.14314,11.64904475,10.97,-8.29,13.75009091,22.420205,-6.14686,23.24756934,11.450205,2.14314,11.64904475,10.97,-8.29,13.75009091
14/05/2019 17:00,22.85048,-6.129955,23.65841889,11.31048,2.160045,11.51489263,11.54,-8.29,14.20900067,22.85048,-6.129955,23.65841889,11.31048,2.160045,11.51489263,11.54,-8.29,14.20900067
14/05/2019 17:30,22.965935,-6.124435,23.76852697,11.185935,2.165565,11.3936304,11.78,-8.29,14.40459996,22.965935,-6.124435,23.76852697,11.185935,2.165565,11.3936304,11.78,-8.29,14.40459996
14/05/2019 18:00,23.421045,-6.11512,24.20619841,11.061045,2.17488,11.27283547,12.36,-8.29,14.88266441,23.391045,-6.11512,24.17717268,11.061045,2.17488,11.27283547,12.33,-8.29,14.85775892
14/05/2019 18:30,23.220255,-6.12064,24.01338119,10.860255,2.16936,11.074803,12.36,-8.29,14.88266441,23.190255,-6.12064,23.98437327,10.860255,2.16936,11.074803,12.33,-8.29,14.85775892
14/05/2019 19:00,23.323985,-6.174085,24.12732065,10.733985,2.175915,10.95230752,12.59,-8.35,15.10730287,23.323985,-6.374085,24.17927286,10.733985,2.175915,10.95230752,12.59,-8.55,15.21875816
14/05/2019 19:30,22.50977,-6.828215,23.52263305,10.57977,2.191785,10.8044183,11.93,-9.02,14.95611246,22.50977,-6.898215,23.54304814,10.57977,2.191785,10.8044183,11.93,-9.09,14.99843325
14/05/2019 20:00,22.338005,-6.80993,23.3529787,10.498005,2.21007,10.72811812,11.84,-9.02,14.88442139,22.308005,-6.87993,23.34481792,10.498005,2.21007,10.72811812,11.81,-9.09,14.90316074
14/05/2019 20:30,22.019365,-6.88338,23.07018325,10.459365,2.20662,10.68959719,11.56,-9.09,14.70583898,22.019365,-6.88338,23.07018325,10.459365,2.20662,10.68959719,11.56,-9.09,14.70583898
14/05/2019 21:00,21.42246,-6.892695,22.50402268,10.44246,2.197305,10.6711349,10.98,-9.09,14.25442037,21.42246,-6.892695,22.50402268,10.44246,2.197305,10.6711349,10.98,-9.09,14.25442037
14/05/2019 21:30,20.660045,-6.89097,21.77895606,10.440045,2.19903,10.66912708,10.22,-9.09,13.67759116,20.650045,-6.89097,21.76947005,10.440045,2.19903,10.66912708,10.21,-9.09,13.6701207
14/05/2019 22:00,20.153495,-7.024075,21.34246917,10.443495,2.195925,10.67186368,9.71,-9.22,13.39001494,20.153495,-7.424075,21.47743584,10.443495,2.195925,10.67186368,9.71,-9.62,13.66852223
14/05/2019 22:30,18.838315,-7.69511,20.34936928,10.428315,2.19489,10.65679576,8.41,-9.89,12.98230334,18.808315,-7.69511,20.32160011,10.428315,2.19489,10.65679576,8.38,-9.89,12.96288934
14/05/2019 23:00,17.367985,-7.694075,18.99593886,10.457985,2.195925,10.68604402,6.91,-9.89,12.06483319,17.367985,-7.694075,18.99593886,10.457985,2.195925,10.68604402,6.91,-9.89,12.06483319
14/05/2019 23:30,15.932805,-7.70339,17.69735835,10.442805,2.18661,10.66927549,5.49,-9.89,11.31159582,15.892805,-7.70339,17.66135522,10.442805,2.18661,10.66927549,5.45,-9.89,11.29223627
15/05/2019 00:00,14.739355,-7.877185,16.71222993,10.439355,2.182815,10.66512138,4.3,-10.06,10.94045703,14.749355,-8.167185,16.85960805,10.439355,2.182815,10.66512138,4.31,-10.35,11.2115387
15/05/2019 00:30,13.94522,-8.517185,16.34048962,10.44522,2.182815,10.6708623,3.5,-10.7,11.25788612,13.93522,-8.517185,16.33195631,10.44522,2.182815,10.6708623,3.49,-10.7,11.25478121
15/05/2019 01:00,13.39108,-9.03063,16.15157273,10.44108,2.18937,10.66815319,2.95,-11.22,11.60133182,13.39108,-8.90063,16.07924868,10.44108,2.18937,10.66815319,2.95,-11.09,11.47565249
15/05/2019 01:30,13.28108,-10.06925,16.66663978,10.44108,2.19075,10.66843649,2.84,-12.26,12.58464143,13.12108,-10.52925,16.82343146,10.44108,2.19075,10.66843649,2.68,-12.72,12.99926152
15/05/2019 02:00,13.39246,-8.510975,15.86803959,10.44246,2.189025,10.66943304,2.95,-10.7,11.09921168,13.39246,-8.510975,15.86803959,10.44246,2.189025,10.66943304,2.95,-10.7,11.09921168
15/05/2019 02:30,13.280045,-8.50994,15.7727193,10.440045,2.19006,10.66728187,2.84,-10.7,11.07048328,13.280045,-8.50994,15.7727193,10.440045,2.19006,10.66728187,2.84,-10.7,11.07048328
15/05/2019 03:00,12.59384,-8.511665,15.20043575,10.44384,2.188335,10.67064216,2.15,-10.7,10.91386733,12.59384,-8.511665,15.20043575,10.44384,2.188335,10.67064216,2.15,-10.7,10.91386733
15/05/2019 03:30,12.592805,-8.51615,15.20209027,10.442805,2.18385,10.66871019,2.15,-10.7,10.91386733,12.592805,-8.51615,15.20209027,10.442805,2.18385,10.66871019,2.15,-10.7,10.91386733
15/05/2019 04:00,12.59039,-8.513735,15.19873692,10.44039,2.186265,10.66684105,2.15,-10.7,10.91386733,12.59039,-8.513735,15.19873692,10.44039,2.186265,10.66684105,2.15,-10.7,10.91386733
15/05/2019 04:30,12.59177,-8.52305,15.20509957,10.44177,2.17695,10.6662867,2.15,-10.7,10.91386733,12.59177,-8.52305,15.20509957,10.44177,2.17695,10.6662867,2.15,-10.7,10.91386733
15/05/2019 05:00,12.587285,-8.518565,15.19887145,10.437285,2.181435,10.6628128,2.15,-10.7,10.91386733,12.587285,-8.518565,15.19887145,10.437285,2.181435,10.6628128,2.15,-10.7,10.91386733
15/05/2019 05:30,12.59108,-8.515805,15.2004681,10.44108,2.184195,10.66709236,2.15,-10.7,10.91386733,12.59108,-8.515805,15.2004681,10.44108,2.184195,10.66709236,2.15,-10.7,10.91386733
15/05/2019 06:00,13.43454,-8.50649,15.90117094,10.46454,2.19351,10.6919635,2.97,-10.7,11.10454411,13.38454,-8.50649,15.85894962,10.46454,2.19351,10.6919635,2.92,-10.7,11.09127585
15/05/2019 06:30,14.902145,-7.824425,16.83138593,10.502145,2.185575,10.72715189,4.4,-10.01,10.93435412,14.872145,-7.844425,16.81415179,10.502145,2.185575,10.72715189,4.37,-10.03,10.94064898
15/05/2019 07:00,16.4715,-7.710635,18.18692399,10.5915,2.179365,10.81339466,5.88,-9.89,11.50593325,16.4415,-7.710635,18.1597581,10.5915,2.179365,10.81339466,5.85,-9.89,11.49063097
15/05/2019 07:30,18.566725,-7.70822,20.1032319,10.696725,2.18178,10.91696339,7.87,-9.89,12.6391851,18.536725,-7.80822,20.11413616,10.696725,2.18178,10.91696339,7.84,-9.99,12.69904327
15/05/2019 08:00,20.186725,-6.86789,21.32303401,10.696725,2.15211,10.9110725,9.49,-9.02,13.09276518,20.116725,-7.10789,21.3355273,10.696725,2.15211,10.9110725,9.42,-9.26,13.20923919
15/05/2019 08:30,21.096845,-6.90891,22.1993222,10.936845,2.18109,11.1522075,10.16,-9.09,13.63281702,21.116845,-6.90891,22.21832982,10.936845,2.18109,11.1522075,10.18,-9.09,13.64772875
15/05/2019 09:00,21.2276,-6.918225,22.3265053,11.0676,2.171775,11.27866909,10.16,-9.09,13.63281702,21.2476,-6.918225,22.34552176,11.0676,2.171775,11.27866909,10.18,-9.09,13.64772875
15/05/2019 09:30,21.750465,-6.26754,22.63547626,11.280465,2.16246,11.48586627,10.47,-8.43,13.44194182,21.740465,-6.79754,22.77837502,11.280465,2.16246,11.48586627,10.46,-8.96,13.77291545
15/05/2019 10:00,22.36605,-6.132025,23.19141917,11.41605,2.157975,11.61822076,10.95,-8.29,13.73413994,22.38605,-6.132025,23.21070799,11.41605,2.157975,11.61822076,10.97,-8.29,13.75009091
15/05/2019 10:30,22.479555,-6.14065,23.30317522,11.529555,2.14935,11.72818588,10.95,-8.29,13.73413994,22.499555,-6.14065,23.32246894,11.529555,2.14935,11.72818588,10.97,-8.29,13.75009091
15/05/2019 11:00,22.566495,-5.72238,23.28072871,11.616495,2.13762,11.81153569,10.95,-7.86,13.47895026,22.586495,-6.37238,23.46821219,11.616495,2.13762,11.81153569,10.97,-8.51,13.88383953
15/05/2019 11:30,22.623765,-1.329275,22.66278259,11.673765,2.140725,11.86842419,10.95,-3.47,11.48666183,22.643765,-8.559275,24.20746335,11.673765,2.140725,11.86842419,10.97,-10.7,15.32419329
15/05/2019 12:00,22.68138,-3.10687,22.89317889,11.73138,2.12313,11.92195276,10.95,-5.23,12.1348836,22.70138,-5.05687,23.25778554,11.73138,2.12313,11.92195276,10.97,-7.18,13.11080852
15/05/2019 12:30,22.699665,-3.75825,23.00867737,11.749665,2.12175,11.93970061,10.95,-5.88,12.42887364,22.719665,-3.75825,23.02840899,11.749665,2.12175,11.93970061,10.97,-5.88,12.4464975
15/05/2019 13:00,22.654815,-3.775845,22.96731696,11.704815,2.104155,11.8924414,10.95,-5.88,12.42887364,22.674815,-3.775845,22.98704506,11.704815,2.104155,11.8924414,10.97,-5.88,12.4464975
15/05/2019 13:30,22.73037,-3.76584,23.04020988,11.78037,2.11416,11.9685751,10.95,-5.88,12.42887364,22.75037,-3.76584,23.05994115,11.78037,2.11416,11.9685751,10.97,-5.88,12.4464975
15/05/2019 14:00,22.61031,-3.758595,22.92058365,11.66031,2.121405,11.85171669,10.95,-5.88,12.42887364,22.56031,-3.758595,22.87126196,11.66031,2.121405,11.85171669,10.9,-5.88,12.38484558
15/05/2019 14:30,22.46334,-3.751005,22.77436459,11.51334,2.128995,11.70852756,10.95,-5.88,12.42887364,22.50334,-3.751005,22.81381927,11.51334,2.128995,11.70852756,10.99,-5.88,12.46412853
15/05/2019 15:00,22.650185,-3.74238,22.95727093,11.410185,2.13762,11.60869248,11.24,-5.88,12.68510938,22.650185,-3.74238,22.95727093,11.410185,2.13762,11.60869248,11.24,-5.88,12.68510938
15/05/2019 15:30,22.541795,-3.729615,22.84825048,11.181795,2.150385,11.38668938,11.36,-5.88,12.79155972,22.511795,-3.889615,22.84535005,11.181795,2.150385,11.38668938,11.33,-6.04,12.83941198
15/05/2019 16:00,22.479445,-3.731685,22.78707793,11.309445,2.148315,11.51168118,11.17,-5.88,12.6231256,22.479445,-4.021685,22.83636131,11.309445,2.148315,11.51168118,11.17,-6.17,12.76079151
15/05/2019 16:30,22.936955,-3.798235,23.24931168,11.156955,2.151765,11.36255858,11.78,-5.95,13.19738232,22.936955,-4.118235,23.30372855,11.156955,2.151765,11.36255858,11.78,-6.27,13.34471056
15/05/2019 17:00,22.952135,-3.953755,23.29018419,11.172135,2.146245,11.37642158,11.78,-6.1,13.26568506,22.952135,-4.383755,23.36702396,11.172135,2.146245,11.37642158,11.78,-6.53,13.46882697
15/05/2019 17:30,23.313535,-4.41789,23.72843582,11.213535,2.15211,11.41818482,12.1,-6.57,13.76862012,23.273535,-4.47789,23.70039937,11.213535,2.15211,11.41818482,12.06,-6.63,13.76228542
15/05/2019 18:00,23.56928,-4.518575,23.99850995,10.97928,2.161425,11.19001105,12.59,-6.68,14.25238577,23.56928,-4.468575,23.98914593,10.97928,2.161425,11.19001105,12.59,-6.63,14.22901964
15/05/2019 18:30,23.498555,-4.52444,23.93016181,10.908555,2.15556,11.1194879,12.59,-6.68,14.25238577,23.498555,-4.47444,23.92075878,10.908555,2.15556,11.1194879,12.59,-6.63,14.22901964
15/05/2019 19:00,23.321915,-4.50926,23.75384485,10.731915,2.17074,10.94925165,12.59,-6.68,14.25238577,23.321915,-4.45926,23.74440395,10.731915,2.17074,10.94925165,12.59,-6.63,14.22901964
15/05/2019 19:30,23.174255,-4.497875,23.6067146,10.584255,2.182125,10.80685539,12.59,-6.68,14.25238577,23.174255,-4.447875,23.59723897,10.584255,2.182125,10.80685539,12.59,-6.63,14.22901964
15/05/2019 20:00,22.985595,-4.486835,23.4194207,10.505595,2.193165,10.73207804,12.48,-6.68,14.15530996,22.955595,-4.436835,23.38043726,10.505595,2.193165,10.73207804,12.45,-6.63,14.10529688
15/05/2019 20:30,21.950055,-4.811315,22.47117412,10.460055,2.198685,10.68863725,11.49,-7.01,13.45957652,21.950055,-4.931315,22.49717276,10.460055,2.198685,10.68863725,11.49,-7.13,13.52246279
15/05/2019 21:00,21.23832,-6.098905,22.09667121,10.43832,2.191095,10.66580619,10.8,-8.29,13.61484851,21.41832,-4.608905,21.90859276,10.43832,2.191095,10.66580619,10.98,-6.8,12.91512292
15/05/2019 21:30,20.618665,-7.732005,22.02074585,10.438665,2.197995,10.66756341,10.18,-9.93,14.22101614,20.848665,-5.572005,21.58040945,10.438665,2.197995,10.66756341,10.41,-7.77,12.99003464
15/05/2019 22:00,19.99108,-7.06028,21.20119886,10.44108,2.19972,10.67028208,9.55,-9.26,13.30225921,19.98108,-7.32028,21.27980398,10.44108,2.19972,10.67028208,9.54,-9.52,13.47746267
15/05/2019 22:30,18.71832,-7.634765,20.21546785,10.43832,2.195235,10.66665745,8.28,-9.83,12.85252115,18.69832,-7.694765,20.21970769,10.43832,2.195235,10.66665745,8.26,-9.89,12.88563929
15/05/2019 23:00,17.260045,-7.69856,18.89912642,10.440045,2.19144,10.66756527,6.82,-9.89,12.01351322,17.250045,-7.69856,18.88999414,10.440045,2.19144,10.66756527,6.81,-9.89,12.00783911
15/05/2019 23:30,15.99315,-7.70132,17.75080777,10.44315,2.18868,10.67003758,5.55,-9.89,11.34083771,15.99315,-7.70132,17.75080777,10.44315,2.18868,10.67003758,5.55,-9.89,11.34083771
16/05/2019 00:00,14.671425,-9.352695,17.39895443,10.441425,2.197305,10.67012208,4.23,-11.55,12.30021951,14.621425,-9.362695,17.36220397,10.441425,2.197305,10.67012208,4.18,-11.56,12.29251805
16/05/2019 00:30,13.79108,-9.050285,16.49550078,10.44108,2.189715,10.668224,3.35,-11.24,11.72860179,13.77108,-9.150285,16.53391545,10.44108,2.189715,10.668224,3.33,-11.34,11.81881974
16/05/2019 01:00,13.39246,-8.034425,15.61761729,10.44246,2.185575,10.66872574,2.95,-10.22,10.63724118,13.39246,-8.454425,15.83778037,10.44246,2.185575,10.66872574,2.95,-10.64,11.04138125
16/05/2019 01:30,13.389355,-8.333735,15.77104836,10.439355,2.186265,10.66582803,2.95,-10.52,10.92579059,13.389355,-8.453735,15.83478648,10.439355,2.186265,10.66582803,2.95,-10.64,11.04138125
16/05/2019 02:00,13.37245,-7.727865,15.4448152,10.42245,2.202135,10.65255193,2.95,-9.93,10.35892852,13.37245,-7.957865,15.56117073,10.42245,2.202135,10.65255193,2.95,-10.16,10.57960774
16/05/2019 02:30,13.15419,-7.94373,15.36670299,10.45419,2.19627,10.68240097,2.7,-10.14,10.49331216,13.05419,-8.23373,15.43392971,10.45419,2.19627,10.68240097,2.6,-10.43,10.74918136
16/05/2019 03:00,12.593495,-8.006145,14.92295125,10.443495,2.193855,10.67143793,2.15,-10.2,10.42413066,12.593495,-8.386145,15.13021957,10.443495,2.193855,10.67143793,2.15,-10.58,10.79624472
16/05/2019 03:30,12.592115,-8.13373,14.99062787,10.442115,2.19627,10.67058422,2.15,-10.33,10.55136958,12.592115,-8.48373,15.18338022,10.442115,2.19627,10.67058422,2.15,-10.68,10.89425996
16/05/2019 04:00,12.59246,-8.497525,15.19137848,10.44246,2.192475,10.6701414,2.15,-10.69,10.90406346,12.59246,-8.487525,15.18578709,10.44246,2.192475,10.6701414,2.15,-10.68,10.89425996
16/05/2019 04:30,12.593495,-8.50753,15.19783481,10.443495,2.18247,10.6691032,2.15,-10.69,10.90406346,12.363495,-8.49753,15.00213401,10.443495,2.18247,10.6691032,1.92,-10.68,10.85121191
16/05/2019 05:00,12.591425,-8.50477,15.19457457,10.441425,2.18523,10.66764202,2.15,-10.69,10.90406346,12.501425,-8.49477,15.11445482,10.441425,2.18523,10.66764202,2.06,-10.68,10.87685616
16/05/2019 05:30,12.5897,-7.758905,14.78854803,10.4397,2.191095,10.66715676,2.15,-9.95,10.17963654,12.5897,-8.328905,15.09540343,10.4397,2.191095,10.66715676,2.15,-10.52,10.73745314
16/05/2019 06:00,13.164535,-7.809245,15.30651133,10.454535,2.200755,10.68366157,2.71,-10.01,10.37035197,13.144535,-8.229245,15.508039,10.454535,2.200755,10.68366157,2.69,-10.43,10.77130447
16/05/2019 06:30,14.713865,-7.692695,16.60347493,10.493865,2.197305,10.72144355,4.22,-9.89,10.75269734,14.713865,-7.732695,16.62204546,10.493865,2.197305,10.72144355,4.22,-9.93,10.78949953
16/05/2019 07:00,16.45528,-8.236505,18.40152859,10.56528,2.163495,10.78451909,5.89,-10.4,11.95207513,16.42528,-8.336505,18.41974861,10.56528,2.163495,10.78451909,5.86,-10.5,12.02454157
16/05/2019 07:30,18.54258,-7.49202,19.99894089,10.68258,2.16798,10.90035104,7.86,-9.66,12.45372234,18.55258,-7.61202,20.05345539,10.68258,2.16798,10.90035104,7.87,-9.78,12.55329837
16/05/2019 08:00,20.078485,-5.310635,20.76892881,10.768485,2.179365,10.98680577,9.31,-7.49,11.94889953,20.088485,-6.720635,21.18287432,10.768485,2.179365,10.98680577,9.32,-8.9,12.88690809
16/05/2019 08:30,21.13306,-4.504085,21.60770711,10.95306,2.175915,11.16710032,10.18,-6.68,12.17599277,21.13306,-4.504085,21.60770711,10.95306,2.175915,11.16710032,10.18,-6.68,12.17599277
16/05/2019 09:00,21.45378,-4.504775,21.92162572,11.01378,2.175225,11.22652901,10.44,-6.68,12.39419219,21.48378,-4.504775,21.95098633,11.01378,2.175225,11.22652901,10.47,-6.68,12.41947261
16/05/2019 09:30,22.14972,-4.511675,22.60454174,11.16972,2.168325,11.37823704,10.98,-6.68,12.85234609,22.14972,-4.511675,22.60454174,11.16972,2.168325,11.37823704,10.98,-6.68,12.85234609
16/05/2019 10:00,22.5749,-4.51892,23.02274415,11.1849,2.16108,11.39176258,11.39,-6.68,13.20433641,22.5749,-4.51892,23.02274415,11.1849,2.16108,11.39176258,11.39,-6.68,13.20433641
16/05/2019 10:30,23.072195,-4.51616,23.51003793,11.292195,2.16384,11.49764634,11.78,-6.68,13.54218594,23.072195,-4.51616,23.51003793,11.292195,2.16384,11.49764634,11.78,-6.68,13.54218594
16/05/2019 11:00,23.052875,-4.45271,23.47896233,11.272875,2.16729,11.47932301,11.78,-6.62,13.51269033,23.052875,-4.51271,23.49041501,11.272875,2.16729,11.47932301,11.78,-6.68,13.54218594
16/05/2019 11:30,23.007335,-4.666505,23.47581165,11.227335,2.163495,11.43388656,11.78,-6.83,13.61680212,23.007335,-5.016505,23.54788284,11.227335,2.163495,11.43388656,11.78,-7.18,13.79568048
16/05/2019 12:00,22.945725,-6.1303,23.75051313,11.455725,2.1597,11.65752715,11.49,-8.29,14.16842264,22.965725,-6.1303,23.76983599,11.455725,2.1597,11.65752715,11.51,-8.29,14.18464663
16/05/2019 12:30,23.151445,-6.116195,23.94571458,11.171445,2.093805,11.36596686,11.98,-8.21,14.52324,23.161445,-6.196195,23.97593308,11.171445,2.093805,11.36596686,11.99,-8.29,14.57683779
16/05/2019 13:00,22.899315,-6.78811,23.88424302,9.669315,1.71189,9.819685328,13.23,-8.5,15.72523132,23.119315,-2.56811,23.26151145,9.669315,1.71189,9.819685328,13.45,-4.28,14.1145634
16/05/2019 13:30,22.967375,-6.790035,23.95004989,10.617375,1.999965,10.804097,12.35,-8.79,15.15871367,23.027375,-5.290035,23.62719767,10.617375,1.999965,10.804097,12.41,-7.29,14.39278291
16/05/2019 14:00,22.88592,-6.17446,23.70420407,11.15592,2.11554,11.35473736,11.73,-8.29,14.36373907,22.86592,-6.17446,23.68489505,11.15592,2.11554,11.35473736,11.71,-8.29,14.34741092
16/05/2019 14:30,22.86108,-6.13789,23.67071339,11.13108,2.15211,11.33721833,11.73,-8.29,14.36373907,22.84108,-6.13789,23.65139804,11.13108,2.15211,11.33721833,11.71,-8.29,14.34741092
16/05/2019 15:00,22.47464,-6.15238,23.30152834,11.35464,2.13762,11.55410182,11.12,-8.29,13.87005768,22.47464,-6.15238,23.30152834,11.35464,2.13762,11.55410182,11.12,-8.29,13.87005768
16/05/2019 15:30,21.6823,-6.15514,22.53903019,11.5023,2.13486,11.69874064,10.18,-8.29,13.12846145,21.6823,-6.15514,22.53903019,11.5023,2.13486,11.69874064,10.18,-8.29,13.12846145
16/05/2019 16:00,22.084625,-6.14479,22.92354915,11.324625,2.14521,11.52601654,10.76,-8.29,13.58314028,22.084625,-6.14479,22.92354915,11.324625,2.14521,11.52601654,10.76,-8.29,13.58314028
16/05/2019 16:30,22.91522,-6.138235,23.723095,11.13522,2.151765,11.34121762,11.78,-8.29,14.40459996,22.91522,-6.138235,23.723095,11.13522,2.151765,11.34121762,11.78,-8.29,14.40459996
16/05/2019 17:00,23.347575,-6.12892,24.13861882,11.017575,2.16108,11.2275209,12.33,-8.29,14.85775892,23.317575,-6.12892,24.10960315,11.017575,2.16108,11.2275209,12.3,-8.29,14.83287228
16/05/2019 17:30,23.51686,-6.125125,24.30143742,10.96686,2.164875,11.17849283,12.55,-8.29,15.04083109,23.51686,-6.215125,24.32427765,10.96686,2.164875,11.17849283,12.55,-8.38,15.09062292
16/05/2019 18:00,23.464295,-6.11995,24.24926654,10.664295,2.17005,10.88284452,12.8,-8.29,15.25005246,23.484295,-6.20995,24.29147156,10.664295,2.17005,10.88284452,12.82,-8.38,15.31590023
16/05/2019 18:30,23.41634,-6.175465,24.21696403,10.61634,2.174535,10.83675586,12.8,-8.35,15.28275172,23.43634,-6.485465,24.31713982,10.61634,2.174535,10.83675586,12.82,-8.66,15.47087586
16/05/2019 19:00,23.18012,-6.58443,24.0971509,10.59012,2.17557,10.81127867,12.59,-8.76,15.33772147,23.18012,-6.73443,24.13856894,10.59012,2.17557,10.81127867,12.59,-8.91,15.42388408
16/05/2019 19:30,23.122505,-6.880625,24.12453601,10.532505,2.199375,10.75968921,12.59,-9.08,15.52270917,23.122505,-6.890625,24.12739004,10.532505,2.199375,10.75968921,12.59,-9.09,15.52856078
16/05/2019 20:00,22.865235,-6.86027,23.87220719,10.475235,2.21973,10.7078359,12.39,-9.08,15.36094073,22.875235,-6.87027,23.88466006,10.475235,2.21973,10.7078359,12.4,-9.09,15.37491789
16/05/2019 20:30,22.24109,-5.23303,22.84842855,10.46109,2.21697,10.69342602,11.78,-7.45,13.93810963,22.24109,-5.39303,22.88560371,10.46109,2.21697,10.69342602,11.78,-7.61,14.02428251
16/05/2019 21:00,21.81039,-5.19373,22.42025743,10.44039,2.19627,10.66889616,11.37,-7.39,13.56056783,21.80039,-5.29373,22.43391587,10.44039,2.19627,10.66889616,11.36,-7.49,13.60697248
16/05/2019 21:30,21.108665,-5.197525,21.73913531,10.438665,2.192475,10.66642741,10.67,-7.39,12.97925267,21.138665,-5.227525,21.77544892,10.438665,2.192475,10.66642741,10.7,-7.42,13.02099843
16/05/2019 22:00,20.26832,-5.639935,21.03838545,10.43832,2.200065,10.66765253,9.83,-7.84,12.57356354,20.27832,-5.519935,21.01618292,10.43832,2.200065,10.66765253,9.84,-7.72,12.50695806
16/05/2019 22:30,18.87108,-7.642695,20.35997169,10.44108,2.197305,10.66978448,8.43,-9.84,12.95725665,18.86108,-7.692695,20.3695335,10.44108,2.197305,10.66978448,8.42,-9.89,12.98878362
16/05/2019 23:00,17.295905,-7.651665,18.91286089,10.435905,2.188335,10.66287594,6.86,-9.84,11.99521571,17.265905,-7.701665,18.90574302,10.435905,2.188335,10.66287594,6.83,-9.89,12.01919298
16/05/2019 23:30,15.917285,-8.448555,18.02048954,10.437285,2.201445,10.6669245,5.48,-10.65,11.97718247,15.957285,-8.148555,17.91741871,10.437285,2.201445,10.6669245,5.52,-10.35,11.73
17/05/2019 00:00,14.74108,-7.69856,16.63031165,10.44108,2.19144,10.6685782,4.3,-9.89,10.78434514,14.75108,-7.69856,16.63917628,10.44108,2.19144,10.6685782,4.31,-9.89,10.78833629
17/05/2019 00:30,13.938665,-7.696145,15.92221812,10.438665,2.193855,10.66671115,3.5,-9.89,10.49104857,13.858665,-7.966145,15.98505745,10.438665,2.193855,10.66671115,3.42,-10.16,10.72016791
17/05/2019 01:00,13.352785,-8.123395,15.62966454,10.402785,2.176605,10.62805462,2.95,-10.3,10.71412619,13.352785,-8.473395,15.81440135,10.402785,2.176605,10.62805462,2.95,-10.65,11.05101805
17/05/2019 01:30,13.3897,-8.51408,15.8673761,10.4397,2.18592,10.66609499,2.95,-10.7,11.09921168,13.3897,-8.46408,15.84060341,10.4397,2.18592,10.66609499,2.95,-10.65,11.05101805
17/05/2019 02:00,13.392115,-8.508215,15.8662682,10.442115,2.191785,10.669662,2.95,-10.7,11.09921168,13.392115,-8.458215,15.83951215,10.442115,2.191785,10.669662,2.95,-10.65,11.05101805
17/05/2019 02:30,13.14763,-8.51132,15.66214362,10.43763,2.18868,10.66463502,2.71,-10.7,11.03784852,13.09763,-8.46132,15.59300637,10.43763,2.18868,10.66463502,2.66,-10.65,10.97716266
17/05/2019 03:00,12.621425,-8.51201,15.22349117,10.441425,2.18799,10.66820773,2.18,-10.7,10.91981685,12.591425,-8.46201,15.17068215,10.441425,2.18799,10.66820773,2.15,-10.65,10.86485159
17/05/2019 03:30,12.616595,-8.51201,15.21948697,10.436595,2.18799,10.66348046,2.18,-10.7,10.91981685,12.586595,-8.46201,15.16667356,10.436595,2.18799,10.66348046,2.15,-10.65,10.86485159
17/05/2019 04:00,12.62108,-8.512355,15.22339804,10.44108,2.187645,10.66779931,2.18,-10.7,10.91981685,12.59108,-8.462355,15.17058825,10.44108,2.187645,10.66779931,2.15,-10.65,10.86485159
17/05/2019 04:30,12.622805,-8.51408,15.22579273,10.442805,2.18592,10.6691341,2.18,-10.7,10.91981685,12.592805,-8.46408,15.17298217,10.442805,2.18592,10.6691341,2.15,-10.65,10.86485159
17/05/2019 05:00,12.62246,-8.51615,15.22666435,10.44246,2.18385,10.66837249,2.18,-10.7,10.91981685,12.59246,-8.46615,15.17385069,10.44246,2.18385,10.66837249,2.15,-10.65,10.86485159
17/05/2019 05:30,12.611075,-8.056495,14.96483626,10.431075,2.183505,10.65715815,2.18,-10.24,10.46947945,12.581075,-8.466495,15.16459646,10.431075,2.183505,10.65715815,2.15,-10.65,10.86485159
17/05/2019 06:00,13.299705,-8.05408,15.54832331,10.449705,2.18592,10.67588782,2.85,-10.24,10.62920975,13.279705,-8.33408,15.67824781,10.449705,2.18592,10.67588782,2.83,-10.52,10.89400294
17/05/2019 06:30,14.91419,-7.690625,16.78030918,10.45419,2.199375,10.68303978,4.46,-9.89,10.84913361,14.86419,-7.710625,16.74508532,10.45419,2.199375,10.68303978,4.41,-9.91,10.84694427
17/05/2019 07:00,16.57454,-7.698905,18.27535265,10.46454,2.191095,10.69146831,6.11,-9.89,11.62515376,16.52454,-8.128905,18.41574106,10.46454,2.191095,10.69146831,6.06,-10.32,11.96770655
17/05/2019 07:30,19.11008,-7.482035,20.52257307,10.51008,2.137965,10.72532871,8.6,-9.62,12.9036584,19.12008,-7.732035,20.62430179,10.51008,2.137965,10.72532871,8.61,-9.87,13.09767155
17/05/2019 08:00,21.034545,-6.88476,22.13260047,10.474545,2.20524,10.70416631,10.56,-9.09,13.93347408,21.004545,-6.96476,22.12913899,10.474545,2.20524,10.70416631,10.53,-9.17,13.96315867
17/05/2019 08:30,22.247325,-6.90615,23.29459975,10.517325,2.18385,10.74166309,11.73,-9.09,14.83984501,22.247325,-6.90615,23.29459975,10.517325,2.18385,10.74166309,11.73,-9.09,14.83984501
17/05/2019 09:00,22.43461,-6.917535,23.47688259,10.60461,2.172465,10.82484907,11.83,-9.09,14.91901471,22.43461,-6.917535,23.47688259,10.60461,2.172465,10.82484907,11.83,-9.09,14.91901471
17/05/2019 09:30,23.38184,-6.57788,24.28948223,10.58184,2.17212,10.80247393,12.8,-8.75,15.50491857,23.38184,-6.83788,24.36117905,10.58184,2.17212,10.80247393,12.8,-9.01,15.6531179
17/05/2019 10:00,24.024625,-6.11926,24.79169114,10.634625,2.17074,10.85390994,13.39,-8.29,15.74853009,24.024625,-6.22926,24.81907102,10.634625,2.17074,10.85390994,13.39,-8.4,15.8067106
17/05/2019 10:30,24.0988,-6.11443,24.86238958,10.7088,2.17557,10.92755701,13.39,-8.29,15.74853009,24.0988,-6.11443,24.86238958,10.7088,2.17557,10.92755701,13.39,-8.29,15.74853009
17/05/2019 11:00,24.404965,-6.115465,25.15951567,10.624965,2.174535,10.84520556,13.78,-8.29,16.08143339,24.414965,-6.115465,25.16921588,10.624965,2.174535,10.84520556,13.79,-8.29,16.09000311
17/05/2019 11:30,24.66155,-6.11857,25.40922957,10.69155,2.17143,10.90982812,13.97,-8.29,16.24453754,24.67155,-6.11857,25.41893543,10.69155,2.17143,10.90982812,13.98,-8.29,16.25313816
17/05/2019 12:00,24.808755,-6.117535,25.55187976,10.618755,2.172465,10.83870665,14.19,-8.29,16.43411695,24.808755,-6.117535,25.55187976,10.618755,2.172465,10.83870665,14.19,-8.29,16.43411695
17/05/2019 12:30,24.82773,-6.1165,25.57005571,10.63773,2.1735,10.8575044,14.19,-8.29,16.43411695,24.82773,-6.1165,25.57005571,10.63773,2.1735,10.8575044,14.19,-8.29,16.43411695
17/05/2019 13:00,24.90363,-6.116155,25.6436764,10.71363,2.173845,10.93194721,14.19,-8.29,16.43411695,24.90363,-6.116155,25.6436764,10.71363,2.173845,10.93194721,14.19,-8.29,16.43411695
17/05/2019 13:30,24.447795,-6.116845,25.20139824,10.767795,2.173155,10.98489926,13.68,-8.29,15.99582758,24.447795,-6.116845,25.20139824,10.767795,2.173155,10.98489926,13.68,-8.29,15.99582758
17/05/2019 14:00,24.10156,-6.116845,24.86565879,10.71156,2.173155,10.92978135,13.39,-8.29,15.74853009,24.10156,-6.116845,24.86565879,10.71156,2.173155,10.92978135,13.39,-8.29,15.74853009
17/05/2019 14:30,23.77204,-6.284435,24.58869677,10.98204,2.165565,11.1935193,12.79,-8.45,15.32927265,23.77204,-6.484435,24.64057189,10.98204,2.165565,11.1935193,12.79,-8.65,15.44042098
17/05/2019 15:00,24.04712,-6.124435,24.81476747,10.79712,2.165565,11.01215111,13.25,-8.29,15.6296705,24.02712,-6.254435,24.82781611,10.79712,2.165565,11.01215111,13.23,-8.42,15.68213315
17/05/2019 15:30,23.895005,-6.125125,24.66755805,10.705005,2.164875,10.92171304,13.19,-8.29,15.57883821,23.865005,-6.255125,24.67113804,10.705005,2.164875,10.92171304,13.16,-8.42,15.62312389
17/05/2019 16:00,23.941235,-6.123055,24.71182988,10.751235,2.166945,10.96743838,13.19,-8.29,15.57883821,23.911235,-6.253055,24.71533645,10.751235,2.166945,10.96743838,13.16,-8.42,15.62312389
17/05/2019 16:30,23.95942,-6.28443,24.76989841,10.56942,2.17557,10.79100292,13.39,-8.46,15.83867734,23.95942,-6.61443,24.85567321,10.56942,2.17557,10.79100292,13.39,-8.79,16.01737182
17/05/2019 17:00,24.028075,-6.123745,24.79614166,10.638075,2.166255,10.85639445,13.39,-8.29,15.74853009,24.028075,-6.203745,24.81601983,10.638075,2.166255,10.85639445,13.39,-8.37,15.79078845
17/05/2019 17:30,24.457725,-6.11719,25.21111512,10.627725,2.17281,10.84756387,13.83,-8.29,16.12429843,24.447725,-6.33719,25.25571687,10.627725,2.17281,10.84756387,13.82,-8.51,16.22998768
17/05/2019 18:00,24.433575,-6.410985,25.26064758,10.603575,2.169015,10.82314321,13.83,-8.58,16.27529723,24.423575,-6.700985,25.32615675,10.603575,2.169015,10.82314321,13.82,-8.87,16.42161076
17/05/2019 18:30,24.45807,-6.504435,25.30819754,10.62807,2.165565,10.84645305,13.83,-8.67,16.32292253,24.53807,-6.814435,25.46671168,10.62807,2.165565,10.84645305,13.91,-8.98,16.55682639
17/05/2019 19:00,23.941825,-6.306845,24.75857989,10.551825,2.173155,10.77328239,13.39,-8.48,15.84936907,23.941825,-6.806845,24.89064329,10.551825,2.173155,10.77328239,13.39,-8.98,16.12242227
17/05/2019 19:30,23.868685,-6.85165,24.83262433,10.478685,2.21835,10.71092508,13.39,-9.07,16.17272395,23.868685,-6.87165,24.83815004,10.478685,2.21835,10.71092508,13.39,-9.09,16.18394884
17/05/2019 20:00,23.528675,-6.868555,24.51072408,10.458675,2.201445,10.68785492,13.07,-9.07,15.90879631,23.518675,-6.888555,24.50673915,10.458675,2.201445,10.68785492,13.06,-9.09,15.91199862
17/05/2019 20:30,22.544875,-6.55649,23.47890436,10.444875,2.19351,10.67271755,12.1,-8.75,14.93226373,22.544875,-6.63649,23.50136992,10.444875,2.19351,10.67271755,12.1,-8.83,14.97928236
17/05/2019 21:00,22.172115,-4.81718,22.68937872,10.442115,2.19282,10.66987466,11.73,-7.01,13.66502836,22.172115,-5.15718,22.76398887,10.442115,2.19282,10.66987466,11.73,-7.35,13.84252145
17/05/2019 21:30,21.126945,-6.261315,22.03524156,10.446945,2.198685,10.67580796,10.68,-8.46,13.62475688,21.126945,-4.921315,21.6925597,10.446945,2.198685,10.67580796,10.68,-7.12,12.83576254
17/05/2019 22:00,20.08108,-7.13511,21.31101989,10.44108,2.19489,10.6692874,9.64,-9.33,13.41560658,20.08108,-7.69511,21.5049876,10.44108,2.19489,10.6692874,9.64,-9.89,13.81092683
17/05/2019 22:30,19.00453,-7.69925,20.50489237,10.44453,2.19075,10.67181299,8.56,-9.89,13.07997324,19.00453,-7.69925,20.50489237,10.44453,2.19075,10.67181299,8.56,-9.89,13.07997324
17/05/2019 23:00,17.8866,-7.700285,19.47369633,10.4466,2.189715,10.67362653,7.44,-9.89,12.37601309,17.8766,-7.700285,19.46451172,10.4466,2.189715,10.67362653,7.43,-9.89,12.37000404
17/05/2019 23:30,16.58039,-7.705115,18.28327459,10.44039,2.184885,10.66655829,6.14,-9.89,11.64094927,16.56039,-7.775115,18.29477877,10.44039,2.184885,10.66655829,6.12,-9.96,11.68999572
18/05/2019 00:00,15.320045,-9.395455,17.97159852,10.440045,2.194545,10.66820357,4.88,-11.59,12.57547216,15.350045,-9.125455,17.85771011,10.440045,2.194545,10.66820357,4.91,-11.32,12.33898294
18/05/2019 00:30,14.362115,-9.320975,17.12165069,10.442115,2.189025,10.66909538,3.92,-11.51,12.15921461,14.352115,-9.490975,17.2064468,10.442115,2.189025,10.66909538,3.91,-11.68,12.31708163
18/05/2019 01:00,13.968665,-7.72546,15.96265436,10.438665,2.18454,10.6647992,3.53,-9.91,10.51993346,13.878665,-8.04546,16.04203132,10.438665,2.18454,10.6647992,3.44,-10.23,10.79289118
18/05/2019 01:30,13.40246,-8.170285,15.69648021,10.44246,2.189715,10.66957462,2.96,-10.36,10.77456264,13.39246,-8.380285,15.79832781,10.44246,2.189715,10.66957462,2.95,-10.57,10.97394186
18/05/2019 02:00,13.461425,-7.88063,15.59853494,10.441425,2.18937,10.66849085,3.02,-10.07,10.51310135,13.391425,-8.23063,15.71857289,10.441425,2.18937,10.66849085,2.95,-10.42,10.82953831
18/05/2019 02:30,13.38349,-8.41753,15.81052232,10.43349,2.18247,10.65930996,2.95,-10.6,11.00284054,13.38349,-8.51753,15.86398821,10.43349,2.18247,10.65930996,2.95,-10.7,11.09921168
18/05/2019 03:00,13.099015,-8.50339,15.61703671,10.449015,2.18661,10.67535375,2.65,-10.69,11.01356436,13.019015,-8.51339,15.55546723,10.449015,2.18661,10.67535375,2.57,-10.7,11.00431279
18/05/2019 03:30,12.592805,-8.50201,15.19417361,10.442805,2.18799,10.6695584,2.15,-10.69,10.90406346,12.592805,-8.51201,15.19977145,10.442805,2.18799,10.6695584,2.15,-10.7,10.91386733
18/05/2019 04:00,12.59039,-8.50132,15.19178601,10.44039,2.18868,10.66733629,2.15,-10.69,10.90406346,12.59039,-8.51132,15.19738426,10.44039,2.18868,10.66733629,2.15,-10.7,10.91386733
18/05/2019 04:30,12.590735,-8.50753,15.19554785,10.440735,2.18247,10.66640158,2.15,-10.69,10.90406346,12.590735,-8.51753,15.20114881,10.440735,2.18247,10.66640158,2.15,-10.7,10.91386733
18/05/2019 05:00,12.59246,-8.51098,15.19890882,10.44246,2.17902,10.66738483,2.15,-10.69,10.90406346,12.59246,-8.52098,15.20451081,10.44246,2.17902,10.66738483,2.15,-10.7,10.91386733
18/05/2019 05:30,12.59384,-8.50339,15.19580361,10.44384,2.18661,10.67028853,2.15,-10.69,10.90406346,12.59384,-8.51339,15.20140175,10.44384,2.18661,10.67028853,2.15,-10.7,10.91386733
18/05/2019 06:00,12.60143,-8.413045,15.15174459,10.45143,2.186955,10.67778822,2.15,-10.6,10.81584486,12.60143,-8.513045,15.20749727,10.45143,2.186955,10.67778822,2.15,-10.7,10.91386733
18/05/2019 06:30,13.43179,-7.797525,15.53107784,10.48179,2.192475,10.70863522,2.95,-9.99,10.41645813,13.42179,-7.967525,15.60852016,10.48179,2.192475,10.70863522,2.94,-10.16,10.57682372
18/05/2019 07:00,14.24077,-7.70339,16.19079206,10.51077,2.18661,10.73580688,3.73,-9.89,10.57000473,14.21077,-7.70339,16.16441157,10.51077,2.18661,10.73580688,3.7,-9.89,10.55945548
18/05/2019 07:30,15.455235,-8.24476,17.5168592,10.475235,2.20524,10.70484151,4.98,-10.45,11.57596216,15.435235,-8.33476,17.54179876,10.475235,2.20524,10.70484151,4.96,-10.54,11.64874242
18/05/2019 08:00,16.87632,-7.814435,18.59773027,10.57632,2.165565,10.79574993,6.3,-9.98,11.8021354,16.79632,-8.134435,18.66240602,10.57632,2.165565,10.79574993,6.22,-10.3,12.03238962
18/05/2019 08:30,18.35016,-7.505475,19.82575413,10.67016,2.154525,10.88550837,7.68,-9.66,12.34090758,18.34016,-7.735475,19.90474924,10.67016,2.154525,10.88550837,7.67,-9.89,12.51563023
18/05/2019 09:00,19.522595,-6.920985,20.71308159,10.712595,2.169015,10.92997336,8.81,-9.09,12.65875981,19.532595,-7.240985,20.83156574,10.712595,2.169015,10.92997336,8.82,-9.41,12.89730592
18/05/2019 09:30,20.961905,-6.91443,22.07285218,10.711905,2.17557,10.93059987,10.25,-9.09,13.7000219,21.011905,-6.91443,22.12034118,10.711905,2.17557,10.93059987,10.3,-9.09,13.73747066
18/05/2019 10:00,21.76125,-6.913395,22.83302503,10.78125,2.176605,10.99877088,10.98,-9.09,14.25442037,21.76125,-6.913395,22.83302503,10.78125,2.176605,10.99877088,10.98,-9.09,14.25442037
18/05/2019 10:30,22.39337,-6.18994,23.23313102,10.88337,2.19006,11.10153617,11.51,-8.38,14.23743306,22.42337,-6.41994,23.32430389,10.88337,2.19006,11.10153617,11.54,-8.61,14.39804501
18/05/2019 11:00,22.62544,-6.10408,23.43438345,10.88544,2.18592,11.10274967,11.74,-8.29,14.37190662,22.61544,-6.10408,23.42472879,10.88544,2.18592,11.10274967,11.73,-8.29,14.36373907
18/05/2019 11:30,23.03162,-5.35788,23.64661494,10.83162,2.17212,11.0472665,12.2,-7.53,14.33669767,22.99162,-5.75788,23.70164071,10.83162,2.17212,11.0472665,12.16,-7.93,14.51724836
18/05/2019 12:00,23.424725,-4.21236,23.80045626,10.834725,2.17764,11.05139728,12.59,-6.39,14.1187889,23.424725,-4.50236,23.85349004,10.834725,2.17764,11.05139728,12.59,-6.68,14.25238577
18/05/2019 12:30,23.362245,-4.218915,23.74012922,10.702245,2.171085,10.92024075,12.66,-6.39,14.18124466,23.362245,-4.428915,23.77834686,10.702245,2.171085,10.92024075,12.66,-6.6,14.27710055
18/05/2019 13:00,23.290175,-4.407875,23.70362026,10.700175,2.182125,10.92041275,12.59,-6.59,14.21042575,23.290175,-4.497875,23.72052131,10.700175,2.182125,10.92041275,12.59,-6.68,14.25238577
18/05/2019 13:30,23.54402,-4.27202,23.92845655,10.80402,2.16798,11.01939134,12.74,-6.44,14.27519527,23.54402,-4.41202,23.95384725,10.80402,2.16798,11.01939134,12.74,-6.58,14.33889814
18/05/2019 14:00,22.92171,-4.503395,23.35990916,11.01171,2.176605,11.22476576,11.91,-6.68,13.65542017,22.96171,-4.503395,23.39916008,11.01171,2.176605,11.22476576,11.95,-6.68,13.6903214
18/05/2019 14:30,22.281785,-4.50719,22.73307512,11.161785,2.17281,11.37130369,11.12,-6.68,12.97215479,22.321785,-4.50719,22.77228243,11.161785,2.17281,11.37130369,11.16,-6.68,13.00645993
18/05/2019 15:00,22.181805,-4.513745,22.63639474,11.201805,2.166255,11.40934249,10.98,-6.68,12.85234609,22.181805,-4.513745,22.63639474,11.201805,2.166255,11.40934249,10.98,-6.68,12.85234609
