Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/05/2019 15:30,22.00206,-4.50581,22.45869471,11.02206,2.17419,11.23445187,10.98,-6.68,12.85234609,22.00206,-4.50581,22.45869471,11.02206,2.17419,11.23445187,10.98,-6.68,12.85234609
18/05/2019 16:00,21.91098,-4.52375,22.37309452,10.93098,2.15625,11.14162187,10.98,-6.68,12.85234609,21.91098,-4.52375,22.37309452,10.93098,2.15625,11.14162187,10.98,-6.68,12.85234609
18/05/2019 16:30,22.552635,-4.506845,22.99854337,10.792635,2.173155,11.00924942,11.76,-6.68,13.52479205,22.572635,-4.506845,23.01815594,10.792635,2.173155,11.00924942,11.78,-6.68,13.54218594
18/05/2019 17:00,22.93466,-4.51409,23.37467942,10.70466,2.16591,10.9215801,12.23,-6.68,13.93539738,22.96466,-4.51409,23.4041154,10.70466,2.16591,10.9215801,12.26,-6.68,13.96173342
18/05/2019 17:30,23.24776,-4.497875,23.67887718,10.69776,2.182125,10.91804646,12.55,-6.68,14.21706369,23.28776,-4.497875,23.71815012,10.69776,2.182125,10.91804646,12.59,-6.68,14.25238577
18/05/2019 18:00,23.18911,-4.501325,23.62195482,10.63911,2.178675,10.85989348,12.55,-6.68,14.21706369,23.22911,-4.501325,23.66122309,10.63911,2.178675,10.85989348,12.59,-6.68,14.25238577
18/05/2019 18:30,22.977375,-4.50029,23.41393542,10.617375,2.17971,10.83880932,12.36,-6.68,14.04962633,22.977375,-4.50029,23.41393542,10.617375,2.17971,10.83880932,12.36,-6.68,14.04962633
18/05/2019 19:00,22.653905,-4.50374,23.09725277,10.573905,2.17626,10.79553494,12.08,-6.68,13.80394147,22.603905,-4.50374,23.04821458,10.573905,2.17626,10.79553494,12.03,-6.68,13.76020712
18/05/2019 19:30,22.328375,-4.501325,22.77758233,10.548375,2.178675,10.77101852,11.78,-6.68,13.54218594,22.328375,-4.501325,22.77758233,10.548375,2.178675,10.77101852,11.78,-6.68,13.54218594
18/05/2019 20:00,21.53561,-4.503395,22.00143324,10.53561,2.176605,10.75809869,11,-6.68,12.86943666,21.54561,-4.653395,22.04239994,10.53561,2.176605,10.75809869,11.01,-6.83,12.95642698
18/05/2019 20:30,20.762135,-5.18545,21.39988648,10.482135,2.20455,10.71145158,10.28,-7.39,12.66058845,20.762135,-5.24545,21.41450432,10.482135,2.20455,10.71145158,10.28,-7.45,12.695704
18/05/2019 21:00,20.62039,-5.06201,21.23262652,10.44039,2.18799,10.66719474,10.18,-7.25,12.49779581,20.62039,-5.26201,21.28119435,10.44039,2.18799,10.66719474,10.18,-7.45,12.61486821
18/05/2019 21:30,20.62453,-5.25718,21.28401229,10.44453,2.19282,10.67223812,10.18,-7.45,12.61486821,20.62453,-5.25718,21.28401229,10.44453,2.19282,10.67223812,10.18,-7.45,12.61486821
18/05/2019 22:00,19.87694,-5.260975,20.56138618,10.43694,2.189025,10.66403052,9.44,-7.45,12.02564343,19.89694,-5.260975,20.58072106,10.43694,2.189025,10.66403052,9.46,-7.45,12.04134959
18/05/2019 22:30,18.78246,-6.290975,19.80800773,10.44246,2.189025,10.66943304,8.34,-8.48,11.89394804,18.78246,-6.310975,19.81436875,10.44246,2.189025,10.66943304,8.34,-8.5,11.90821565
18/05/2019 23:00,17.90522,-6.67925,19.1104496,10.44522,2.19075,10.6724883,7.46,-8.87,11.59001726,17.87522,-6.81925,19.13179711,10.44522,2.19075,10.6724883,7.43,-9.01,11.67839886
18/05/2019 23:30,16.72315,-7.53442,18.34206179,10.44315,2.19558,10.67145508,6.28,-9.73,11.58064333,16.75315,-7.36442,18.30034745,10.44315,2.19558,10.67145508,6.31,-9.56,11.45468027
19/05/2019 00:00,15.928665,-7.70615,17.69483305,10.438665,2.18385,10.66465789,5.49,-9.89,11.31159582,15.898665,-7.80615,17.71167769,10.438665,2.18385,10.66465789,5.46,-9.99,11.38471344
19/05/2019 00:30,15.042115,-8.03753,17.05482665,10.442115,2.18247,10.66775239,4.6,-10.22,11.20751534,14.952115,-8.40753,17.15378395,10.442115,2.18247,10.66775239,4.51,-10.59,11.51035186
19/05/2019 01:00,14.18832,-9.32787,16.97991705,10.43832,2.19213,10.66601886,3.75,-11.52,12.11498659,14.18832,-8.78787,16.68937038,10.43832,2.19213,10.66601886,3.75,-10.98,11.60271089
19/05/2019 01:30,13.640015,-10.123395,16.98626314,10.380015,2.176605,10.60576828,3.26,-12.3,12.72468467,13.630015,-10.123395,16.97823416,10.380015,2.176605,10.60576828,3.25,-12.3,12.72212639
19/05/2019 02:00,13.45515,-10.13892,16.84751496,10.30515,2.16108,10.52931067,3.15,-12.3,12.69694845,13.45515,-10.13892,16.84751496,10.30515,2.16108,10.52931067,3.15,-12.3,12.69694845
19/05/2019 02:30,13.39315,-10.1127,16.78222775,10.44315,2.1873,10.6697546,2.95,-12.3,12.64881417,13.39315,-10.1127,16.78222775,10.44315,2.1873,10.6697546,2.95,-12.3,12.64881417
19/05/2019 03:00,13.03039,-9.843045,16.33023571,10.44039,2.186955,10.66698249,2.59,-12.03,12.30564911,12.92039,-9.873045,16.26079627,10.44039,2.186955,10.66698249,2.48,-12.06,12.31235152
19/05/2019 03:30,12.688665,-8.1727,15.09288722,10.438665,2.1873,10.66536489,2.25,-10.36,10.60151404,12.588665,-8.5127,15.19672819,10.438665,2.1873,10.66536489,2.15,-10.7,10.91386733
19/05/2019 04:00,12.59177,-8.315115,15.08952647,10.44177,2.184885,10.66790904,2.15,-10.5,10.71785893,12.59177,-8.515115,15.20065312,10.44177,2.184885,10.66790904,2.15,-10.7,10.91386733
19/05/2019 04:30,12.592805,-8.49132,15.18819453,10.442805,2.18868,10.66969992,2.15,-10.68,10.89425996,12.592805,-8.51132,15.19938505,10.442805,2.18868,10.66969992,2.15,-10.7,10.91386733
19/05/2019 05:00,12.59177,-8.3727,15.12133516,10.44177,2.1873,10.66840391,2.15,-10.56,10.77664605,12.59177,-8.5127,15.19930041,10.44177,2.1873,10.66840391,2.15,-10.7,10.91386733
19/05/2019 05:30,12.59315,-8.215115,15.03580864,10.44315,2.184885,10.66925979,2.15,-10.4,10.61991055,12.48315,-8.515115,15.11079804,10.44315,2.184885,10.66925979,2.04,-10.7,10.89273152
19/05/2019 06:00,12.494185,-8.50408,15.11370357,10.444185,2.18592,10.67048483,2.05,-10.69,10.88478755,12.484185,-8.51408,15.11106989,10.444185,2.18592,10.67048483,2.04,-10.7,10.89273152
19/05/2019 06:30,12.610745,-7.984075,14.92569406,10.460745,2.195925,10.68874513,2.15,-10.18,10.4045615,12.610745,-8.504075,15.2101999,10.460745,2.195925,10.68874513,2.15,-10.7,10.91386733
19/05/2019 07:00,13.228695,-7.7496,15.3314928,10.498695,2.1804,10.72272078,2.73,-9.93,10.29843677,13.178695,-8.0296,15.43218967,10.498695,2.1804,10.72272078,2.68,-10.21,10.55587514
19/05/2019 07:30,14.16079,-7.760985,16.14809158,10.55079,2.169015,10.77143424,3.61,-9.93,10.56584119,14.15079,-7.720985,16.12012615,10.55079,2.169015,10.77143424,3.6,-9.89,10.52483254
19/05/2019 08:00,14.85463,-7.759605,16.75922141,10.64463,2.170395,10.86364406,4.21,-9.93,10.78559224,14.85463,-7.719605,16.74073875,10.64463,2.170395,10.86364406,4.21,-9.89,10.74877667
19/05/2019 08:30,16.183285,-7.65788,17.90368229,10.713285,2.17212,10.9312662,5.47,-9.83,11.24943554,16.183285,-7.71788,17.92942791,10.713285,2.17212,10.9312662,5.47,-9.89,11.30190249
19/05/2019 09:00,17.45264,-6.913395,18.772045,10.80264,2.176605,11.01973867,6.65,-9.09,11.26279717,17.45264,-6.963395,18.79051657,10.80264,2.176605,11.01973867,6.65,-9.14,11.30318982
19/05/2019 09:30,18.779315,-7.0003,20.04162848,11.049315,2.1597,11.25840424,7.73,-9.16,11.98576239,18.779315,-7.2503,20.13031351,11.049315,2.1597,11.25840424,7.73,-9.41,12.1778898
19/05/2019 10:00,19.609385,-6.933405,20.79904048,11.189385,2.156595,11.39531652,8.42,-9.09,12.39050039,19.619385,-6.933405,20.80846877,11.189385,2.156595,11.39531652,8.43,-9.09,12.39729809
19/05/2019 10:30,20.319795,-6.633055,21.37502017,11.319795,2.166945,11.52533772,9,-8.8,12.58729518,20.299795,-6.853055,21.42535974,11.319795,2.166945,11.52533772,8.98,-9.02,12.72795349
19/05/2019 11:00,21.29568,-6.233745,22.18931192,11.36568,2.166255,11.57027841,9.93,-8.4,13.00634076,21.32568,-6.673745,22.34554765,11.36568,2.166255,11.57027841,9.96,-8.84,13.31717688
19/05/2019 11:30,21.803135,-6.118225,22.64529472,11.103135,2.171775,11.31354116,10.7,-8.29,13.53566031,21.823135,-6.228225,22.6944929,11.103135,2.171775,11.31354116,10.72,-8.4,13.61904549
19/05/2019 12:00,22.361635,-4.727535,22.85590311,10.861635,2.172465,11.07676483,11.5,-6.9,13.41118936,22.361635,-5.007535,22.91545606,10.861635,2.172465,11.07676483,11.5,-7.18,13.55737438
19/05/2019 12:30,22.50398,-4.47236,22.94408682,10.72398,2.17764,10.94284529,11.78,-6.65,13.52741291,22.50398,-4.50236,22.94995341,10.72398,2.17764,10.94284529,11.78,-6.68,13.54218594
19/05/2019 13:00,23.19944,-4.48133,23.62829522,10.60944,2.16867,10.82882019,12.59,-6.65,14.23834962,23.19944,-4.51133,23.63400336,10.60944,2.16867,10.82882019,12.59,-6.68,14.25238577
19/05/2019 13:30,23.16356,-4.489265,23.5945759,10.57356,2.160735,10.79207797,12.59,-6.65,14.23834962,23.16356,-4.519265,23.60030229,10.57356,2.160735,10.79207797,12.59,-6.68,14.25238577
19/05/2019 14:00,22.849925,-4.48685,23.28628127,10.889925,2.16315,11.10268816,11.96,-6.65,13.68444738,22.869925,-4.51685,23.311701,10.889925,2.16315,11.10268816,11.98,-6.68,13.71651559
19/05/2019 14:30,22.47129,-4.48133,22.91377736,10.86129,2.16867,11.07568282,11.61,-6.65,13.37963378,22.49129,-4.51133,22.93927253,10.86129,2.16867,11.07568282,11.63,-6.68,13.41190889
19/05/2019 15:00,21.86091,-6.00098,22.66960844,10.79091,2.17902,11.00871776,11.07,-8.18,13.76434888,21.88091,-5.85098,22.64968409,10.79091,2.17902,11.00871776,11.09,-8.03,13.69193193
19/05/2019 15:30,21.55955,-6.91236,22.64055911,10.82955,2.17764,11.04632379,10.73,-9.09,14.06275222,21.55955,-6.91236,22.64055911,10.82955,2.17764,11.04632379,10.73,-9.09,14.06275222
19/05/2019 16:00,21.52846,-6.912705,22.61106102,10.71846,2.177295,10.93736706,10.81,-9.09,14.12388757,21.52846,-6.912705,22.61106102,10.71846,2.177295,10.93736706,10.81,-9.09,14.12388757
19/05/2019 16:30,21.777135,-6.91374,22.84826929,10.827135,2.17626,11.04368416,10.95,-9.09,14.2313246,21.767135,-6.91374,22.83873829,10.827135,2.17626,11.04368416,10.94,-9.09,14.22363174
19/05/2019 17:00,21.703305,-6.912705,22.77759729,10.753305,2.177295,10.97151685,10.95,-9.09,14.2313246,21.693305,-6.912705,22.76806914,10.753305,2.177295,10.97151685,10.94,-9.09,14.22363174
19/05/2019 17:30,21.60705,-6.90546,22.68369431,10.65705,2.18454,10.87864558,10.95,-9.09,14.2313246,21.59705,-6.90546,22.67416915,10.65705,2.18454,10.87864558,10.94,-9.09,14.22363174
19/05/2019 18:00,21.528735,-6.904425,22.60879288,10.578735,2.185575,10.80214665,10.95,-9.09,14.2313246,21.518735,-6.904425,22.5992708,10.578735,2.185575,10.80214665,10.94,-9.09,14.22363174
19/05/2019 18:30,21.443575,-6.905115,22.5279276,10.603575,2.184885,10.8263348,10.84,-9.09,14.14686184,21.353575,-6.905115,22.44227659,10.603575,2.184885,10.8263348,10.75,-9.09,14.07801833
19/05/2019 19:00,20.83429,-6.90891,21.94995848,10.65429,2.18109,10.87524938,10.18,-9.09,13.64772875,20.83429,-6.90891,21.94995848,10.65429,2.18109,10.87524938,10.18,-9.09,13.64772875
19/05/2019 19:30,20.743555,-6.909945,21.86418107,10.563555,2.180055,10.78616401,10.18,-9.09,13.64772875,20.743555,-6.909945,21.86418107,10.563555,2.180055,10.78616401,10.18,-9.09,13.64772875
19/05/2019 20:00,20.67007,-6.894765,21.78966678,10.49007,2.195235,10.71730495,10.18,-9.09,13.64772875,20.67007,-6.894765,21.78966678,10.49007,2.195235,10.71730495,10.18,-9.09,13.64772875
19/05/2019 20:30,20.63212,-5.377875,21.32148952,10.45212,2.182125,10.67747545,10.18,-7.56,12.68014196,20.63212,-5.477875,21.34693163,10.45212,2.182125,10.67747545,10.18,-7.66,12.7400157
19/05/2019 21:00,20.618665,-5.297525,21.2883329,10.438665,2.192475,10.66642741,10.18,-7.49,12.63853235,20.618665,-5.297525,21.2883329,10.438665,2.192475,10.66642741,10.18,-7.49,12.63853235
19/05/2019 21:30,20.02763,-5.298215,20.71658866,10.43763,2.191785,10.66527269,9.59,-7.49,12.16832774,20.07763,-5.298215,20.76492978,10.43763,2.191785,10.66527269,9.64,-7.49,12.20777211
19/05/2019 22:00,19.36901,-5.299595,20.0809426,10.43901,2.190405,10.66633976,8.93,-7.49,11.65525632,19.38901,-5.299595,20.10023423,10.43901,2.190405,10.66633976,8.95,-7.49,11.67058696
19/05/2019 22:30,18.47727,-5.520975,19.28446711,10.40727,2.189025,10.63499409,8.07,-7.71,11.16104834,18.47727,-5.500975,19.27875081,10.40727,2.189025,10.63499409,8.07,-7.69,11.14724181
19/05/2019 23:00,16.955215,-7.70477,18.62371597,10.435215,2.18523,10.66156378,6.52,-9.89,11.84577984,16.955215,-7.70477,18.62371597,10.435215,2.18523,10.66156378,6.52,-9.89,11.84577984
19/05/2019 23:30,15.573495,-7.70339,17.3745781,10.443495,2.18661,10.66995085,5.13,-9.89,11.14131949,15.563495,-7.78339,17.401251,10.443495,2.18661,10.66995085,5.12,-9.97,11.20782316
20/05/2019 00:00,14.649355,-7.877875,16.6332353,10.439355,2.182125,10.66498018,4.21,-10.06,10.90539775,14.649355,-8.267875,16.82145532,10.439355,2.182125,10.66498018,4.21,-10.45,11.2661706
20/05/2019 00:30,13.77108,-7.957515,15.9048637,10.44108,2.212485,10.67292094,3.33,-10.17,10.70129899,13.77108,-8.117515,15.98551514,10.44108,2.212485,10.67292094,3.33,-10.33,10.85346949
20/05/2019 01:00,13.39039,-7.697525,15.44520752,10.44039,2.192475,10.66811558,2.95,-9.89,10.32059107,13.39039,-7.957525,15.57641642,10.44039,2.192475,10.66811558,2.95,-10.15,10.57000473
20/05/2019 01:30,13.390735,-7.84787,15.52098088,10.440735,2.19213,10.66838232,2.95,-10.04,10.46442067,13.320735,-8.33787,15.71502647,10.440735,2.19213,10.66838232,2.88,-10.53,10.91674402
20/05/2019 02:00,13.388665,-7.84856,15.51954395,10.438665,2.19144,10.66621471,2.95,-10.04,10.46442067,13.388665,-8.50856,15.86354134,10.438665,2.19144,10.66621471,2.95,-10.7,11.09921168
20/05/2019 02:30,12.997975,-7.85201,15.18556601,10.437975,2.18799,10.6648311,2.56,-10.04,10.36123545,12.977975,-8.23201,15.36859863,10.437975,2.18799,10.6648311,2.54,-10.42,10.72511072
20/05/2019 03:00,12.58832,-8.22201,15.03553288,10.43832,2.18799,10.66516876,2.15,-10.41,10.62970366,12.58832,-8.44201,15.1569566,10.43832,2.18799,10.66516876,2.15,-10.63,10.84524781
20/05/2019 03:30,12.591425,-8.442355,15.15972762,10.441425,2.187645,10.66813698,2.15,-10.63,10.84524781,12.591425,-8.512355,15.19882137,10.441425,2.187645,10.66813698,2.15,-10.7,10.91386733
20/05/2019 04:00,12.59039,-8.513045,15.19835042,10.44039,2.186955,10.66698249,2.15,-10.7,10.91386733,12.59039,-8.513045,15.19835042,10.44039,2.186955,10.66698249,2.15,-10.7,10.91386733
20/05/2019 04:30,12.594185,-8.378565,15.12659404,10.444185,2.181435,10.66956695,2.15,-10.56,10.77664605,12.594185,-8.518565,15.20458633,10.444185,2.181435,10.66956695,2.15,-10.7,10.91386733
20/05/2019 05:00,12.585905,-8.22305,15.03407982,10.435905,2.17695,10.66054522,2.15,-10.4,10.61991055,12.585905,-8.52305,15.20024296,10.435905,2.17695,10.66054522,2.15,-10.7,10.91386733
20/05/2019 05:30,12.592805,-7.97408,14.90519002,10.442805,2.18592,10.6691341,2.15,-10.16,10.38499398,12.592805,-8.51408,15.20093076,10.442805,2.18592,10.6691341,2.15,-10.7,10.91386733
20/05/2019 06:00,13.05729,-7.78201,15.20041124,10.44729,2.18799,10.67394813,2.61,-9.97,10.30596914,13.03729,-8.12201,15.36027269,10.44729,2.18799,10.67394813,2.59,-10.31,10.63034336
20/05/2019 06:30,14.73696,-7.692695,16.62394497,10.47696,2.197305,10.70489795,4.26,-9.89,10.76845857,14.73696,-7.692695,16.62394497,10.47696,2.197305,10.70489795,4.26,-9.89,10.76845857
20/05/2019 07:00,16.353175,-7.705805,18.07776986,10.493175,2.184195,10.71808889,5.86,-9.89,11.49572529,16.333175,-7.705805,18.05967985,10.493175,2.184195,10.71808889,5.84,-9.89,11.48554309
20/05/2019 07:30,18.44788,-7.388615,19.87249124,10.24788,2.081385,10.4571128,8.2,-9.47,12.52680725,18.42788,-7.808615,20.01402582,10.24788,2.081385,10.4571128,8.18,-9.89,12.83450428
20/05/2019 08:00,20.272865,-5.398655,20.97938348,9.872865,2.001345,10.07367089,10.4,-7.4,12.76401191,20.272865,-5.678655,21.05317501,9.872865,2.001345,10.07367089,10.4,-7.68,12.92835643
20/05/2019 08:30,20.90599,-6.77246,21.97559174,9.91599,1.97754,10.1112572,10.99,-8.75,14.04786817,20.89599,-6.79246,21.97225321,9.91599,1.97754,10.1112572,10.98,-8.77,14.05251935
20/05/2019 09:00,21.229945,-7.043125,22.36774853,10.239945,2.026875,10.43861561,10.99,-9.07,14.24938595,21.219945,-7.063125,22.36456574,10.239945,2.026875,10.43861561,10.98,-9.09,14.25442037
20/05/2019 09:30,22.102075,-6.46174,23.02728389,10.362075,2.03826,10.56063929,11.74,-8.5,14.49405395,22.112075,-6.59174,23.07368408,10.362075,2.03826,10.56063929,11.75,-8.63,14.57873108
20/05/2019 10:00,22.324175,-6.325915,23.20314612,10.424175,1.964085,10.60759418,11.9,-8.29,14.50289971,22.334175,-6.325915,23.21276747,10.424175,1.964085,10.60759418,11.91,-8.29,14.51110609
20/05/2019 10:30,22.388265,-6.28417,23.25349871,10.328265,2.00583,10.52123623,12.06,-8.29,14.63446958,22.378265,-6.28417,23.24387096,10.328265,2.00583,10.52123623,12.05,-8.29,14.62622986
20/05/2019 11:00,22.40464,-6.33937,23.28423298,10.66464,1.95063,10.84156371,11.74,-8.29,14.37190662,22.40464,-6.33937,23.28423298,10.66464,1.95063,10.84156371,11.74,-8.29,14.37190662
20/05/2019 11:30,22.60842,-6.21103,23.44605614,11.32842,2.07897,11.51760461,11.28,-8.29,13.99866065,22.61842,-6.21103,23.45569903,11.32842,2.07897,11.51760461,11.29,-8.29,14.00671982
20/05/2019 12:00,22.87645,-6.18619,23.69812042,11.52645,2.10381,11.716871,11.35,-8.29,14.05512718,22.81645,-6.18619,23.64020595,11.52645,2.10381,11.716871,11.29,-8.29,14.00671982
20/05/2019 12:30,22.980695,-6.03823,23.76073577,11.050695,2.16177,11.26015584,11.93,-8.2,14.47635659,22.970695,-6.12823,23.77410423,11.050695,2.16177,11.26015584,11.92,-8.29,14.51931472
20/05/2019 13:00,23.120595,-6.24139,23.94821209,10.160595,2.04861,10.3650612,12.96,-8.29,15.38459294,23.080595,-6.24139,23.90959671,10.160595,2.04861,10.3650612,12.92,-8.29,15.35091203
20/05/2019 13:30,22.812535,-6.230695,23.64811437,10.592535,2.059305,10.79085422,12.22,-8.29,14.76660083,22.792535,-6.230695,23.62882164,10.592535,2.059305,10.79085422,12.2,-8.29,14.75005424
20/05/2019 14:00,22.37307,-6.254155,23.23077089,10.28307,2.035845,10.48266157,12.09,-8.29,14.65920189,22.36307,-6.254155,23.22114025,10.28307,2.035845,10.48266157,12.08,-8.29,14.6509556
20/05/2019 14:30,22.81446,-6.269335,23.66018061,10.30446,2.020665,10.50071345,12.51,-8.29,15.00747147,22.81446,-6.269335,23.66018061,10.30446,2.020665,10.50071345,12.51,-8.29,15.00747147
20/05/2019 15:00,22.121885,-6.312115,23.00479497,10.671885,1.977885,10.85362421,11.45,-8.29,14.13600368,22.091885,-6.312115,22.97594783,10.671885,1.977885,10.85362421,11.42,-8.29,14.11171499
20/05/2019 15:30,21.83361,-6.31798,22.729351,10.67361,1.97202,10.85425324,11.16,-8.29,13.90214732,21.81361,-6.31798,22.71013986,10.67361,1.97202,10.85425324,11.14,-8.29,13.88609736
20/05/2019 16:00,21.906705,-6.36352,22.81223599,10.656705,1.92648,10.82943612,11.25,-8.29,13.9744982,21.906705,-6.36352,22.81223599,10.656705,1.92648,10.82943612,11.25,-8.29,13.9744982
20/05/2019 16:30,22.326275,-6.36628,23.21620289,10.486275,1.92372,10.66126925,11.84,-8.29,14.45370887,22.326275,-6.36628,23.21620289,10.486275,1.92372,10.66126925,11.84,-8.29,14.45370887
20/05/2019 17:00,22.875305,-6.316945,23.73148485,10.615305,1.973055,10.79711287,12.26,-8.29,14.79971959,22.825305,-6.316945,23.68329248,10.615305,1.973055,10.79711287,12.21,-8.29,14.75832646
20/05/2019 17:30,23.44749,-6.27106,24.27160853,10.15749,2.01894,10.35619244,13.29,-8.29,15.66359473,23.44749,-6.27106,24.27160853,10.15749,2.01894,10.35619244,13.29,-8.29,15.66359473
20/05/2019 18:00,23.472775,-6.247945,24.29007993,10.382775,2.042055,10.58168254,13.09,-8.29,15.49426345,23.492775,-6.337945,24.33269455,10.382775,2.042055,10.58168254,13.11,-8.38,15.5594505
20/05/2019 18:30,23.114235,-6.65102,24.05210857,10.544235,2.09898,10.75112128,12.57,-8.75,15.31559336,23.124235,-6.79102,24.10079246,10.544235,2.09898,10.75112128,12.58,-8.89,15.40417151
20/05/2019 19:00,23.000385,-6.60962,23.93125126,10.430385,2.14038,10.64773017,12.57,-8.75,15.31559336,23.010385,-6.94962,24.03695147,10.430385,2.14038,10.64773017,12.58,-9.09,15.52045425
20/05/2019 19:30,22.837345,-6.910635,23.86003359,10.557345,2.179365,10.77994273,12.28,-9.09,15.27830161,22.817345,-6.910635,23.84089153,10.557345,2.179365,10.77994273,12.26,-9.09,15.26223116
20/05/2019 20:00,22.34322,-6.908565,23.38691408,10.58322,2.181435,10.80570239,11.76,-9.09,14.86356956,22.34322,-6.908565,23.38691408,10.58322,2.181435,10.80570239,11.76,-9.09,14.86356956
20/05/2019 20:30,21.63351,-6.88062,22.70135869,10.47351,2.20938,10.70400727,11.16,-9.09,14.3935298,21.61351,-6.88062,22.68230028,10.47351,2.20938,10.70400727,11.14,-9.09,14.37802838
20/05/2019 21:00,21.1966,-6.896835,22.29040566,10.4466,2.193165,10.67433484,10.75,-9.09,14.07801833,21.1866,-6.896835,22.28089658,10.4466,2.193165,10.67433484,10.74,-9.09,14.07038379
20/05/2019 21:30,20.621425,-6.8958,21.74385492,10.441425,2.1942,10.6694831,10.18,-9.09,13.64772875,20.621425,-6.9758,21.76935816,10.441425,2.1942,10.6694831,10.18,-9.17,13.70114229
20/05/2019 22:00,19.96486,-7.47477,21.3182509,10.41486,2.18523,10.64164174,9.55,-9.66,13.58374396,19.95486,-7.55477,21.3370801,10.41486,2.18523,10.64164174,9.54,-9.74,13.63375223
20/05/2019 22:30,18.667635,-7.69925,20.19304452,10.447635,2.19075,10.67485188,8.22,-9.89,12.86003499,18.667635,-7.69925,20.19304452,10.447635,2.19075,10.67485188,8.22,-9.89,12.86003499
20/05/2019 23:00,17.212435,-7.13649,18.63323397,10.392435,2.19351,10.62140251,6.82,-9.33,11.55687241,17.292435,-6.58649,18.50432811,10.392435,2.19351,10.62140251,6.9,-8.78,11.16684378
20/05/2019 23:30,15.765565,-7.69718,17.54421898,10.445565,2.19282,10.67325104,5.32,-9.89,11.23007124,15.775565,-7.69718,17.55320572,10.445565,2.19282,10.67325104,5.33,-9.89,11.23481197
21/05/2019 00:00,14.813835,-7.703045,16.69690419,10.433835,2.186955,10.66056682,4.38,-9.89,10.81649204,14.813835,-7.703045,16.69690419,10.433835,2.186955,10.66056682,4.38,-9.89,10.81649204
21/05/2019 00:30,3.56,-9.95003,10.56771957,0,-0.06003,0.06003,3.56,-9.89,10.51121782,3.55,-10.17003,10.77181555,0,-0.06003,0.06003,3.55,-10.11,10.71515749
21/05/2019 01:00,2.95,-10.368995,10.78047111,0,-0.058995,0.058995,2.95,-10.31,10.72374002,2.95,-10.648995,11.05004953,0,-0.058995,0.058995,2.95,-10.59,10.99320699
21/05/2019 01:30,2.95,-10.689685,11.08926803,0,-0.059685,0.059685,2.95,-10.63,11.0317451,2.95,-10.759685,11.15676124,0,-0.059685,0.059685,2.95,-10.7,11.09921168
21/05/2019 02:00,2.95,-10.75003,11.14745016,0,-0.06003,0.06003,2.95,-10.69,11.08957168,2.95,-10.76003,11.15709396,0,-0.06003,0.06003,2.95,-10.7,11.09921168
21/05/2019 02:30,2.95,-10.75279,11.15011178,0,-0.06279,0.06279,2.95,-10.69,11.08957168,2.95,-10.76279,11.15975576,0,-0.06279,0.06279,2.95,-10.7,11.09921168
21/05/2019 03:00,2.2,-10.753135,10.97587866,0,-0.063135,0.063135,2.2,-10.69,10.91403225,2.15,-10.763135,10.97577218,0,-0.063135,0.063135,2.15,-10.7,10.91386733
21/05/2019 03:30,2.2,-10.75279,10.97554066,0,-0.06279,0.06279,2.2,-10.69,10.91403225,2.15,-10.76279,10.97543387,0,-0.06279,0.06279,2.15,-10.7,10.91386733
21/05/2019 04:00,2.2,-10.75417,10.97689266,0,-0.06417,0.06417,2.2,-10.69,10.91403225,2.15,-10.76417,10.97678713,0,-0.06417,0.06417,2.15,-10.7,10.91386733
21/05/2019 04:30,2.2,-10.75969,10.98230071,0,-0.06969,0.06969,2.2,-10.69,10.91403225,2.15,-10.76969,10.98220027,0,-0.06969,0.06969,2.15,-10.7,10.91386733
21/05/2019 05:00,2.2,-10.755895,10.97858266,0,-0.065895,0.065895,2.2,-10.69,10.91403225,2.15,-10.765895,10.97847873,0,-0.065895,0.065895,2.15,-10.7,10.91386733
21/05/2019 05:30,2.2,-10.6321,10.85732704,0,-0.0621,0.0621,2.2,-10.57,10.79652259,2.15,-10.7621,10.97475724,0,-0.0621,0.0621,2.15,-10.7,10.91386733
21/05/2019 06:00,2.66,-10.63486,10.9624745,0,-0.06486,0.06486,2.66,-10.57,10.89956421,2.65,-10.76486,11.08623971,0,-0.06486,0.06486,2.65,-10.7,11.02327084
21/05/2019 06:30,4.34,-9.97796,10.88095978,0,-0.05796,0.05796,4.34,-9.92,10.8278345,4.31,-10.04796,10.93332521,0,-0.05796,0.05796,4.31,-9.99,10.88008272
21/05/2019 07:00,6.13,-9.97244,11.70583015,0,-0.05244,0.05244,6.13,-9.92,11.66118776,6.12,-10.21244,11.9058108,0,-0.05244,0.05244,6.12,-10.16,11.86086
21/05/2019 07:30,8.46,-9.364865,12.62031285,0,-0.074865,0.074865,8.46,-9.29,12.56485973,8.43,-9.544865,12.73457294,0,-0.074865,0.074865,8.43,-9.47,12.6785567
21/05/2019 08:00,9.62,-9.15279,13.2784775,0,-0.06279,0.06279,9.62,-9.09,13.23527484,9.62,-9.15279,13.2784775,0,-0.06279,0.06279,9.62,-9.09,13.23527484
21/05/2019 08:30,10.680345,-6.85417,12.69052464,0.000345,-0.06417,0.064170927,10.68,-6.79,12.65569042,10.570345,-8.09417,13.31344363,0.000345,-0.06417,0.064170927,10.57,-8.03,13.27425327
21/05/2019 09:00,10.981725,-6.755555,12.89324658,0.001725,-0.075555,0.075574689,10.98,-6.68,12.85234609,10.981725,-6.755555,12.89324658,0.001725,-0.075555,0.075574689,10.98,-6.68,12.85234609
21/05/2019 09:30,11.25276,-6.62038,13.0558048,0.00276,-0.07038,0.070434097,11.25,-6.55,13.01787233,11.26276,-6.67038,13.08983316,0.00276,-0.07038,0.070434097,11.26,-6.6,13.05172785
21/05/2019 10:00,11.64414,-5.947275,13.07501726,0.00414,-0.067275,0.067402264,11.64,-5.88,13.04085887,11.68414,-6.127275,13.19327959,0.00414,-0.067275,0.067402264,11.68,-6.06,13.15849535
21/05/2019 10:30,12.025175,-5.95452,13.41868631,0.005175,-0.07452,0.074699471,12.02,-5.88,13.38113598,12.035175,-6.02452,13.45883645,0.005175,-0.07452,0.074699471,12.03,-5.95,13.42100592
21/05/2019 11:00,12.135175,-5.96349,13.52130487,0.005175,-0.08349,0.083650228,12.13,-5.88,13.48003338,12.135175,-5.96349,13.52130487,0.005175,-0.08349,0.083650228,12.13,-5.88,13.48003338
21/05/2019 11:30,11.69759,-5.957625,13.12733436,0.00759,-0.077625,0.077995184,11.69,-5.88,13.08550725,11.71759,-5.957625,13.14515922,0.00759,-0.077625,0.077995184,11.71,-5.88,13.10337743
21/05/2019 12:00,11.95552,-5.958315,13.35799297,0.00552,-0.078315,0.078509296,11.95,-5.88,13.31829193,11.96552,-5.958315,13.3669438,0.00552,-0.078315,0.078509296,11.96,-5.88,13.32726529
21/05/2019 12:30,12.05828,-5.962455,13.45187668,0.00828,-0.082455,0.082869689,12.05,-5.88,13.40809084,12.06828,-5.962455,13.46084142,0.00828,-0.082455,0.082869689,12.06,-5.88,13.41707867
21/05/2019 13:00,10.98483,-5.961075,12.49803606,0.00483,-0.081075,0.081218745,10.98,-5.88,12.45531212,10.98483,-5.961075,12.49803606,0.00483,-0.081075,0.081218745,10.98,-5.88,12.45531212
21/05/2019 13:30,11.49552,-5.963835,12.9504559,0.00552,-0.083835,0.084016532,11.49,-5.88,12.90714918,11.49552,-5.963835,12.9504559,0.00552,-0.083835,0.084016532,11.49,-5.88,12.90714918
21/05/2019 14:00,11.237935,-5.96142,12.72123074,0.007935,-0.08142,0.081805749,11.23,-5.88,12.67624945,11.237935,-5.96142,12.72123074,0.007935,-0.08142,0.081805749,11.23,-5.88,12.67624945
21/05/2019 14:30,11.648625,-5.959695,13.08466388,0.008625,-0.079695,0.080160362,11.64,-5.88,13.04085887,11.648625,-5.959695,13.08466388,0.008625,-0.079695,0.080160362,11.64,-5.88,13.04085887
21/05/2019 15:00,11.797245,-5.961765,13.21807972,0.007245,-0.081765,0.082085353,11.79,-5.88,13.17491935,11.797245,-5.961765,13.21807972,0.007245,-0.081765,0.082085353,11.79,-5.88,13.17491935
21/05/2019 15:30,13.438625,-6.19797,14.79903625,0.008625,-0.07797,0.078445596,13.43,-6.12,14.75870252,13.438625,-6.19797,14.79903625,0.008625,-0.07797,0.078445596,13.43,-6.12,14.75870252
21/05/2019 16:00,12.437245,-7.74797,14.65319427,0.007245,-0.07797,0.078305881,12.43,-7.67,14.60595084,12.437245,-7.88797,14.72769955,0.007245,-0.07797,0.078305881,12.43,-7.81,14.67995232
21/05/2019 16:30,12.599315,-8.136935,14.99841491,0.009315,-0.076935,0.077496861,12.59,-8.06,14.94896986,12.599315,-8.246935,15.05837559,0.009315,-0.076935,0.077496861,12.59,-8.17,15.00856422
21/05/2019 17:00,13.278625,-8.13728,15.57360612,0.008625,-0.07728,0.077759816,13.27,-8.06,15.52599433,13.288625,-8.33728,15.68750433,0.008625,-0.07728,0.077759816,13.28,-8.26,15.63924551
21/05/2019 17:30,12.987935,-6.996935,14.75274737,0.007935,-0.076935,0.077343122,12.98,-6.92,14.70941195,12.977935,-7.006935,14.74869265,0.007935,-0.076935,0.077343122,12.97,-6.93,14.70529836
21/05/2019 18:00,13.38621,-5.96866,14.65658625,0.00621,-0.07866,0.078904751,13.38,-5.89,14.6190458,13.37621,-6.04866,14.68023439,0.00621,-0.07866,0.078904751,13.37,-5.97,14.64232905
21/05/2019 18:30,13.38552,-6.26659,14.7797935,0.00552,-0.07659,0.076788661,13.38,-6.19,14.74247266,13.37552,-6.63659,14.9314722,0.00552,-0.07659,0.076788661,13.37,-6.56,14.89263241
21/05/2019 19:00,13.253795,-6.58383,14.79898305,0.003795,-0.07383,0.073927471,13.25,-6.51,14.76287912,13.253795,-6.75383,14.87539248,0.003795,-0.07383,0.073927471,13.25,-6.68,14.83862864
21/05/2019 19:30,12.557565,-6.663095,14.21581069,0.647565,0.016905,0.647785619,11.91,-6.68,13.65542017,12.557565,-6.663095,14.21581069,0.647565,0.016905,0.647785619,11.91,-6.68,13.65542017
21/05/2019 20:00,12.102065,-6.656195,13.81176705,0.682065,0.023805,0.682480287,11.42,-6.68,13.23022298,12.092065,-6.656195,13.80300575,0.682065,0.023805,0.682480287,11.41,-6.68,13.22159219
21/05/2019 20:30,11.448005,-6.728645,13.27898648,0.148005,-0.048645,0.155794146,11.3,-6.68,13.12678178,11.438005,-6.728645,13.27036631,0.148005,-0.048645,0.155794146,11.29,-6.68,13.11817442
21/05/2019 21:00,10.97,-6.926585,12.9737612,0,-0.066585,0.066585,10.97,-6.86,12.93833451,10.97,-7.256585,13.15290561,0,-0.066585,0.066585,10.97,-7.19,13.11628758
21/05/2019 21:30,10.36,-7.5321,12.80867403,0,-0.0621,0.0621,10.36,-7.47,12.77225509,10.35,-7.5521,12.81236568,0,-0.0621,0.0621,10.35,-7.49,12.77586005
21/05/2019 22:00,9.73,-7.529685,12.30321325,0,-0.059685,0.059685,9.73,-7.47,12.26677627,9.72,-7.549685,12.30756449,0,-0.059685,0.059685,9.72,-7.49,12.27104315
21/05/2019 22:30,8.43,-9.18417,12.46651028,0,-0.06417,0.06417,8.43,-9.12,12.41931158,8.65,-6.91417,11.07376389,0,-0.06417,0.06417,8.65,-6.85,11.03381167
21/05/2019 23:00,6.93,-9.949685,12.12522707,0,-0.059685,0.059685,6.93,-9.89,12.0762991,6.96,-9.949685,12.1423981,0,-0.059685,0.059685,6.96,-9.89,12.0935396
21/05/2019 23:30,5.57,-9.955205,11.40749782,0,-0.065205,0.065205,5.57,-9.89,11.35063875,5.54,-9.955205,11.39287964,0,-0.065205,0.065205,5.54,-9.89,11.33594725
22/05/2019 00:00,4.35,-10.10003,10.99695894,0,-0.06003,0.06003,4.35,-10.04,10.94185085,4.37,-9.50003,10.45693406,0,-0.06003,0.06003,4.37,-9.44,10.4024276
22/05/2019 00:30,14.039355,-7.70132,16.01292661,10.439355,2.18868,10.66632331,3.6,-9.89,10.52483254,13.979355,-7.71132,15.9651753,10.439355,2.18868,10.66632331,3.54,-9.9,10.51387654
22/05/2019 01:00,13.390735,-7.87649,15.53547162,10.440735,2.19351,10.66866596,2.95,-10.07,10.49320733,13.390735,-8.08649,15.64298898,10.440735,2.19351,10.66866596,2.95,-10.28,10.69490065
22/05/2019 01:30,13.384525,-8.487525,15.84877251,10.434525,2.192475,10.66237584,2.95,-10.68,11.07993231,13.384525,-8.507525,15.85949215,10.434525,2.192475,10.66237584,2.95,-10.7,11.09921168
22/05/2019 02:00,13.391425,-8.10649,15.65392742,10.441425,2.19351,10.66934122,2.95,-10.3,10.71412619,13.391425,-8.50649,15.86476081,10.441425,2.19351,10.66934122,2.95,-10.7,11.09921168
22/05/2019 02:30,12.96763,-8.26856,15.37948349,10.43763,2.19144,10.66520179,2.53,-10.46,10.76162163,12.85763,-8.50856,15.41798438,10.43763,2.19144,10.66520179,2.42,-10.7,10.97025068
22/05/2019 03:00,12.590735,-8.45718,15.16741578,10.440735,2.19282,10.66852412,2.15,-10.65,10.86485159,12.590735,-8.50718,15.1953519,10.440735,2.19282,10.66852412,2.15,-10.7,10.91386733
22/05/2019 03:30,12.588665,-8.456835,15.16550509,10.438665,2.193165,10.66656926,2.15,-10.65,10.86485159,12.588665,-8.506835,15.19344359,10.438665,2.193165,10.66656926,2.15,-10.7,10.91386733
22/05/2019 04:00,12.590735,-8.46201,15.17010946,10.440735,2.18799,10.6675324,2.15,-10.65,10.86485159,12.590735,-8.51201,15.19805652,10.440735,2.18799,10.6675324,2.15,-10.7,10.91386733
22/05/2019 04:30,12.58901,-8.46753,15.17175788,10.43901,2.18247,10.66471308,2.15,-10.65,10.86485159,12.58901,-8.51753,15.19972007,10.43901,2.18247,10.66471308,2.15,-10.7,10.91386733
22/05/2019 05:00,12.590735,-8.4696,15.17434453,10.440735,2.1804,10.66597823,2.15,-10.65,10.86485159,12.590735,-8.5196,15.20230877,10.440735,2.1804,10.66597823,2.15,-10.7,10.91386733
22/05/2019 05:30,12.59108,-8.463735,15.17135807,10.44108,2.186265,10.6675164,2.15,-10.65,10.86485159,12.59108,-8.513735,15.19930851,10.44108,2.186265,10.6675164,2.15,-10.7,10.91386733
22/05/2019 06:00,13.19694,-9.221995,16.09982662,10.43694,2.218005,10.670017,2.76,-11.44,11.76822841,13.16694,-9.121995,16.01808671,10.43694,2.218005,10.670017,2.73,-11.34,11.66398302
22/05/2019 06:30,14.78973,-8.208905,16.91514809,10.49973,2.191095,10.72591382,4.29,-10.4,11.25007111,14.77973,-8.318905,16.96008842,10.49973,2.191095,10.72591382,4.28,-10.51,11.34806151
22/05/2019 07:00,16.300765,-7.935475,18.12971878,10.500765,2.154525,10.71951695,5.8,-10.09,11.63821722,16.270765,-8.255475,18.24529148,10.500765,2.154525,10.71951695,5.77,-10.41,11.90214266
22/05/2019 07:30,18.229125,-7.317555,19.64300408,10.669125,2.132445,10.88014476,7.56,-9.45,12.10190481,18.219125,-7.697555,19.77849511,10.669125,2.132445,10.88014476,7.55,-9.83,12.39481343
22/05/2019 08:00,19.68851,-6.979625,20.88905434,10.81851,2.130375,11.02627119,8.87,-9.11,12.7149125,19.67851,-7.059625,20.90650762,10.81851,2.130375,11.02627119,8.86,-9.19,12.7654103
22/05/2019 08:30,20.55596,-6.609675,21.59248238,10.54596,2.030325,10.73962252,10.01,-8.64,13.22307453,20.55596,-6.659675,21.6078403,10.54596,2.030325,10.73962252,10.01,-8.69,13.25579873
22/05/2019 09:00,21.142685,-6.65763,22.16612655,10.202685,1.98237,10.393487,10.94,-8.64,13.94034433,21.102685,-6.96763,22.22321268,10.202685,1.98237,10.393487,10.9,-8.95,14.10363428
22/05/2019 09:30,21.57833,-6.307965,22.48143118,10.45833,2.002035,10.64823039,11.12,-8.31,13.88202075,21.56833,-6.467965,22.5172696,10.45833,2.002035,10.64823039,11.11,-8.47,13.97043306
22/05/2019 10:00,22.28134,-6.358335,23.17081216,10.27134,1.951665,10.45511462,12.01,-8.31,14.60466364,22.28134,-6.338335,23.16533192,10.27134,1.951665,10.45511462,12.01,-8.29,14.59329298
22/05/2019 10:30,22.335935,-6.382485,23.22993989,10.495935,1.927515,10.67145565,11.84,-8.31,14.46518925,22.345935,-6.362485,23.23407038,10.495935,1.927515,10.67145565,11.85,-8.29,14.46190167
22/05/2019 11:00,22.497635,-6.36972,23.38197839,10.447635,1.94028,10.62627703,12.05,-8.31,14.63757494,22.487635,-6.34972,23.36691404,10.447635,1.94028,10.62627703,12.04,-8.29,14.61799234
22/05/2019 11:30,22.670825,-6.354885,23.54465692,10.620825,1.955115,10.79927768,12.05,-8.31,14.63757494,22.660825,-6.334885,23.52963573,10.620825,1.955115,10.79927768,12.04,-8.29,14.61799234
22/05/2019 12:00,22.30595,-6.43803,23.21645183,10.52595,1.87197,10.6911129,11.78,-8.31,14.41611945,22.30595,-6.41803,23.21091369,10.52595,1.87197,10.6911129,11.78,-8.29,14.40459996
22/05/2019 12:30,22.495065,-6.40215,23.38836193,10.825065,1.90785,10.99190265,11.67,-8.31,14.32637428,22.465065,-6.38215,23.35403571,10.825065,1.90785,10.99190265,11.64,-8.29,14.2903359
22/05/2019 13:00,22.5579,-6.320385,23.42661134,10.9779,1.989615,11.1567404,11.58,-8.31,14.25315754,22.5579,-6.300385,23.42122336,10.9779,1.989615,11.1567404,11.58,-8.29,14.24150624
22/05/2019 13:30,22.4751,-6.328665,23.34913533,10.8951,1.981335,11.07379304,11.58,-8.31,14.25315754,22.4751,-6.308665,23.34372237,10.8951,1.981335,11.07379304,11.58,-8.29,14.24150624
22/05/2019 14:00,22.21888,-6.387315,23.1187461,10.86888,1.922685,11.03762973,11.35,-8.31,14.06693286,22.19888,-6.367315,23.09400298,10.86888,1.922685,11.03762973,11.33,-8.29,14.03898144
22/05/2019 14:30,22.158105,-6.367995,23.05499897,10.698105,1.942005,10.87294045,11.46,-8.31,14.15583625,22.158105,-6.347995,23.04948281,10.698105,1.942005,10.87294045,11.46,-8.29,14.14410478
22/05/2019 15:00,21.728815,-6.401805,22.65225173,10.738815,1.908195,10.9070324,10.99,-8.31,13.77810582,21.728815,-6.381805,22.64660761,10.738815,1.908195,10.9070324,10.99,-8.29,13.76605245
22/05/2019 15:30,22.140185,-3.993865,22.49752763,10.720185,1.926135,10.89184844,11.42,-5.92,12.86323443,22.140185,-3.993865,22.49752763,10.720185,1.926135,10.89184844,11.42,-5.92,12.86323443
22/05/2019 16:00,22.258735,-3.993175,22.61408257,10.578735,1.926825,10.75278051,11.68,-5.92,13.09460958,22.258735,-3.993175,22.61408257,10.578735,1.926825,10.75278051,11.68,-5.92,13.09460958
22/05/2019 16:30,22.470105,-3.97351,22.81872916,10.560105,1.94649,10.73799986,11.91,-5.92,13.30016917,22.460105,-3.97351,22.80888201,10.560105,1.94649,10.73799986,11.9,-5.92,13.29121514
22/05/2019 17:00,22.82483,-3.842755,23.14605,11.04483,2.077245,11.23847038,11.78,-5.92,13.1838841,22.82483,-3.932755,23.16116203,11.04483,2.077245,11.23847038,11.78,-6.01,13.22454158
22/05/2019 17:30,22.99181,-3.85996,23.31357155,11.21181,2.15004,11.41610071,11.78,-6.01,13.22454158,22.99181,-4.17996,23.36868402,11.21181,2.15004,11.41610071,11.78,-6.33,13.37300639
22/05/2019 18:00,23.138975,-4.32478,23.53966623,11.058975,2.16522,11.2689443,12.08,-6.49,13.71300478,23.118975,-4.43478,23.5404817,11.058975,2.16522,11.2689443,12.06,-6.6,13.74785801
22/05/2019 18:30,23.41817,-4.490985,23.84490789,10.82817,2.169015,11.04327359,12.59,-6.66,14.24302285,23.41817,-4.510985,23.84868281,10.82817,2.169015,11.04327359,12.59,-6.68,14.25238577
22/05/2019 19:00,22.990895,-4.48236,23.4237658,10.760895,2.17764,10.97902442,12.23,-6.66,13.92582134,22.990895,-4.50236,23.42760121,10.760895,2.17764,10.97902442,12.23,-6.68,13.93539738
22/05/2019 19:30,23.00251,-4.392315,23.41811046,11.23251,2.267685,11.45913069,11.77,-6.66,13.52362747,23.00251,-4.412315,23.42186991,11.23251,2.267685,11.45913069,11.77,-6.68,13.53348809
22/05/2019 20:00,22.73869,-4.350915,23.15120913,11.17869,2.309085,11.41468281,11.56,-6.66,13.34125931,22.73869,-4.370915,23.15497616,11.17869,2.309085,11.41468281,11.56,-6.68,13.35125462
22/05/2019 20:30,21.995645,-4.437165,22.43873508,10.605645,2.222835,10.8360833,11.39,-6.66,13.1942298,21.965645,-4.627165,22.44772185,10.605645,2.222835,10.8360833,11.36,-6.85,13.2654476
22/05/2019 21:00,20.873495,-6.22338,21.78148875,10.443495,2.20662,10.6740695,10.43,-8.43,13.41080907,20.853495,-6.30338,21.78533574,10.443495,2.20662,10.6740695,10.41,-8.51,13.44575026
22/05/2019 21:30,20.244185,-6.907525,21.39020636,10.444185,2.192475,10.6718296,9.8,-9.1,13.37348122,20.234185,-6.907525,21.38074237,10.444185,2.192475,10.6718296,9.79,-9.1,13.36615502
22/05/2019 22:00,19.821765,-7.05856,21.04104648,10.431765,2.19144,10.65946201,9.39,-9.25,13.18084216,19.801765,-7.22856,21.07989508,10.431765,2.19144,10.65946201,9.37,-9.42,13.28658346
22/05/2019 22:30,18.5797,-7.59304,20.07136041,10.4397,2.19696,10.66836301,8.14,-9.79,12.73199513,18.5497,-7.67304,20.07403579,10.4397,2.19696,10.66836301,8.11,-9.87,12.774545
22/05/2019 23:00,17.16108,-7.697525,18.80836404,10.44108,2.192475,10.66879085,6.72,-9.89,11.95702722,17.11108,-7.677525,18.75455808,10.44108,2.192475,10.66879085,6.67,-9.87,11.91242209
22/05/2019 23:30,15.538505,-8.75253,17.83401018,8.738505,1.83747,8.929600531,6.8,-10.59,12.58523341,15.618505,-8.03253,17.56300762,8.738505,1.83747,8.929600531,6.88,-9.87,12.03126344
23/05/2019 00:00,14.58345,-7.86278,16.56805128,9.66345,2.02722,9.873797994,4.92,-9.89,11.04619844,14.58345,-7.84278,16.55856914,9.66345,2.02722,9.873797994,4.92,-9.87,11.02829543
23/05/2019 00:30,13.810695,-7.717535,15.82073459,10.360695,2.172465,10.58600987,3.45,-9.89,10.47447373,13.720695,-7.697535,15.73243517,10.360695,2.172465,10.58600987,3.36,-9.87,10.42624093
23/05/2019 01:00,13.400395,-7.700975,15.45560099,10.450395,2.189025,10.67719936,2.95,-9.89,10.32059107,13.400395,-7.680975,15.44564544,10.450395,2.189025,10.67719936,2.95,-9.87,10.30142709
23/05/2019 01:30,13.388665,-7.800975,15.4955336,10.438665,2.189025,10.6657188,2.95,-9.99,10.41645813,13.388665,-8.110975,15.6538898,10.438665,2.189025,10.6657188,2.95,-10.3,10.71412619
23/05/2019 02:00,13.38625,-8.02132,15.60555233,10.43625,2.18868,10.6632844,2.95,-10.21,10.62763379,13.38625,-8.41132,15.80955386,10.43625,2.18868,10.6632844,2.95,-10.6,11.00284054
23/05/2019 02:30,12.97901,-8.40856,15.46475289,10.43901,2.19144,10.66655235,2.54,-10.6,10.90007339,12.94901,-8.50856,15.49427163,10.43901,2.19144,10.66655235,2.51,-10.7,10.99045495
23/05/2019 03:00,12.582455,-8.305115,15.0762432,10.432455,2.184885,10.65879167,2.15,-10.49,10.70806238,12.582455,-8.515115,15.19293774,10.432455,2.184885,10.65879167,2.15,-10.7,10.91386733
23/05/2019 03:30,12.590045,-8.51063,15.19671202,10.440045,2.18937,10.66714023,2.15,-10.7,10.91386733,12.590045,-8.51063,15.19671202,10.440045,2.18937,10.66714023,2.15,-10.7,10.91386733
23/05/2019 04:00,12.588665,-8.514425,15.19769455,10.438665,2.185575,10.66501125,2.15,-10.7,10.91386733,12.588665,-8.514425,15.19769455,10.438665,2.185575,10.66501125,2.15,-10.7,10.91386733
23/05/2019 04:30,12.5897,-8.516495,15.19971161,10.4397,2.183505,10.66560032,2.15,-10.7,10.91386733,12.4997,-8.516495,15.12524999,10.4397,2.183505,10.66560032,2.06,-10.7,10.89649485
23/05/2019 05:00,12.58832,-8.34822,15.10491899,10.43832,2.18178,10.66389649,2.15,-10.53,10.74725081,12.58832,-8.51822,15.19953527,10.43832,2.18178,10.66389649,2.15,-10.7,10.91386733
23/05/2019 05:30,12.590045,-8.279595,15.06854095,10.440045,2.190405,10.6673527,2.15,-10.47,10.68847042,12.590045,-8.509595,15.19613241,10.440045,2.190405,10.6673527,2.15,-10.7,10.91386733
23/05/2019 06:00,13.22281,-8.135455,15.52508719,10.45281,2.194545,10.68069589,2.77,-10.33,10.69494273,13.20281,-8.365455,15.62994016,10.45281,2.194545,10.68069589,2.75,-10.56,10.91219959
23/05/2019 06:30,14.780065,-7.686485,16.6593029,10.480065,2.203515,10.70921289,4.3,-9.89,10.78434514,14.780065,-7.726485,16.67779637,10.480065,2.203515,10.70921289,4.3,-9.93,10.82103969
23/05/2019 07:00,16.279405,-8.287875,18.26767361,10.539405,2.182125,10.76293302,5.74,-10.47,11.94020519,16.229405,-8.427875,18.28722679,10.539405,2.182125,10.76293302,5.69,-10.61,12.03944351
23/05/2019 07:30,18.45729,-7.576815,19.95193423,11.13729,2.233185,11.35897635,7.32,-9.81,12.24003676,18.42729,-7.806815,20.01278035,11.13729,2.233185,11.35897635,7.29,-10.04,12.40748564
23/05/2019 08:00,19.82919,-6.408225,20.83895688,10.79919,2.171775,11.01540337,9.03,-8.58,12.45621532,19.80919,-6.848225,20.95953707,10.79919,2.171775,11.01540337,9.01,-9.02,12.74913723
23/05/2019 08:30,20.815805,-4.50443,21.29759675,10.925805,2.17557,11.1403016,9.89,-6.68,11.93459258,20.845805,-4.66443,21.36128492,10.925805,2.17557,11.1403016,9.92,-6.84,12.04956431
23/05/2019 09:00,21.334455,-6.26341,22.2348662,10.984455,2.14659,11.19223393,10.35,-8.41,13.33606389,21.304455,-6.43341,22.25463024,10.984455,2.14659,11.19223393,10.32,-8.58,13.42083455
23/05/2019 09:30,21.715615,-6.24685,22.5962623,11.235615,2.16315,11.44195186,10.48,-8.41,13.43720581,21.705615,-6.41685,22.63425913,11.235615,2.16315,11.44195186,10.47,-8.58,13.53651728
23/05/2019 10:00,22.341865,-6.139615,23.17010583,11.321865,2.150385,11.52426929,11.02,-8.29,13.7900145,22.341865,-6.139615,23.17010583,11.321865,2.150385,11.52426929,11.02,-8.29,13.7900145
23/05/2019 10:30,22.48504,-6.139615,23.30819376,11.46504,2.150385,11.66496026,11.02,-8.29,13.7900145,22.48504,-6.139615,23.30819376,11.46504,2.150385,11.66496026,11.02,-8.29,13.7900145
23/05/2019 11:00,22.46434,-6.151,23.29122952,11.44434,2.139,11.64251859,11.02,-8.29,13.7900145,22.46434,-6.151,23.29122952,11.44434,2.139,11.64251859,11.02,-8.29,13.7900145
23/05/2019 11:30,22.534105,-6.162385,23.36152557,11.664105,2.127615,11.85656321,10.87,-8.29,13.67044257,22.484105,-6.162385,23.31330021,11.664105,2.127615,11.85656321,10.82,-8.29,13.63071898
23/05/2019 12:00,22.451925,-6.34282,23.33067298,10.751925,1.94718,10.92682027,11.7,-8.29,14.33925033,22.451925,-6.34282,23.33067298,10.751925,1.94718,10.92682027,11.7,-8.29,14.33925033
23/05/2019 12:30,22.83729,-6.039695,23.62244124,11.13729,1.990305,11.31373248,11.7,-8.03,14.19052148,22.83729,-6.069695,23.63012933,11.13729,1.990305,11.31373248,11.7,-8.06,14.20751914
23/05/2019 13:00,22.97169,-3.88314,23.2975818,10.97169,1.99686,11.151925,12,-5.88,13.36317328,22.97169,-3.88314,23.2975818,10.97169,1.99686,11.151925,12,-5.88,13.36317328
23/05/2019 13:30,23.03672,-3.970425,23.37637147,10.68672,1.909575,10.85598734,12.35,-5.88,13.67833689,23.02672,-3.970425,23.36651683,10.68672,1.909575,10.85598734,12.34,-5.88,13.66930869
23/05/2019 14:00,22.642385,-4.00527,22.99390759,10.292385,1.87473,10.46173033,12.35,-5.88,13.67833689,22.632385,-4.00527,22.98406053,10.292385,1.87473,10.46173033,12.34,-5.88,13.66930869
23/05/2019 14:30,22.325225,-3.88245,22.66029764,11.145225,1.99755,11.32281972,11.18,-5.88,12.6319753,22.315225,-3.88245,22.65044558,11.145225,1.99755,11.32281972,11.17,-5.88,12.6231256
23/05/2019 15:00,22.20134,-3.77343,22.51973072,11.65134,2.10657,11.84024328,10.55,-5.88,12.07795099,22.22134,-3.77343,22.5394482,11.65134,2.10657,11.84024328,10.57,-5.88,12.09542475
23/05/2019 15:30,22.238255,-3.7617,22.5541653,11.688255,2.1183,11.87865732,10.55,-5.88,12.07795099,22.258255,-3.7617,22.57388541,11.688255,2.1183,11.87865732,10.57,-5.88,12.09542475
23/05/2019 16:00,22.22232,-3.74031,22.5348935,11.54232,2.13969,11.73897032,10.68,-5.88,12.19166929,22.17232,-3.74031,22.48558856,11.54232,2.13969,11.73897032,10.63,-5.88,12.14789282
23/05/2019 16:30,22.50852,-3.825135,22.83123147,11.52852,2.144865,11.72634723,10.98,-5.97,12.49805185,22.49852,-3.975135,22.84699325,11.52852,2.144865,11.72634723,10.97,-6.12,12.56165992
23/05/2019 17:00,22.423245,-5.57755,23.10651381,11.323245,2.14245,11.52414723,11.1,-7.72,13.52066566,22.443245,-5.65755,23.14534766,11.323245,2.14245,11.52414723,11.12,-7.8,13.58287157
23/05/2019 17:30,22.68515,-6.12685,23.4979642,10.99515,2.16315,11.20591547,11.69,-8.29,14.33109207,22.69515,-6.12685,23.50761843,10.99515,2.16315,11.20591547,11.7,-8.29,14.33925033
23/05/2019 18:00,22.75541,-6.114775,23.56266448,10.82541,2.175225,11.04178905,11.93,-8.29,14.5275256,22.76541,-6.114775,23.57232203,10.82541,2.175225,11.04178905,11.94,-8.29,14.53573872
23/05/2019 18:30,22.678545,-6.190295,23.50821464,10.888545,2.169705,11.10261375,11.79,-8.36,14.45315536,22.688545,-6.650295,23.64310677,10.888545,2.169705,11.10261375,11.8,-8.82,14.73201955
23/05/2019 19:00,22.544685,-6.18167,23.37682326,10.754685,2.17833,10.97307482,11.79,-8.36,14.45315536,22.554685,-6.47167,23.46478911,10.754685,2.17833,10.97307482,11.8,-8.65,14.63087489
23/05/2019 19:30,22.5808,-6.600635,23.52574996,10.5708,2.179365,10.79312024,12.01,-8.78,14.8771133,22.6008,-6.770635,23.59316975,10.5708,2.179365,10.79312024,12.03,-8.95,14.99411218
23/05/2019 20:00,22.290425,-6.878905,23.32771701,10.510425,2.191095,10.73638351,11.78,-9.07,14.86718871,22.290425,-6.898905,23.33362246,10.510425,2.191095,10.73638351,11.78,-9.09,14.87939851
23/05/2019 20:30,21.513855,-6.85165,22.5785532,10.473855,2.21835,10.70619985,11.04,-9.07,14.28798446,21.523855,-6.87165,22.5941565,10.473855,2.21835,10.70619985,11.05,-9.09,14.30841011
23/05/2019 21:00,20.794875,-6.881665,21.90397543,10.444875,2.188335,10.67165516,10.35,-9.07,13.76180947,20.794875,-6.901665,21.91026714,10.444875,2.188335,10.67165516,10.35,-9.09,13.77499909
23/05/2019 21:30,20.038665,-6.87994,21.18682773,10.438665,2.19006,10.66593127,9.6,-9.07,13.20700193,20.038665,-6.89994,21.19333072,10.438665,2.19006,10.66593127,9.6,-9.09,13.22074506
23/05/2019 22:00,19.762805,-6.415115,20.77792487,10.442805,2.184885,10.6689221,9.32,-8.6,12.68157719,19.762805,-6.455115,20.79030955,10.442805,2.184885,10.6689221,9.32,-8.64,12.70873715
23/05/2019 22:30,18.71625,-5.278215,19.44627388,10.43625,2.191785,10.66392215,8.28,-7.47,11.1516501,18.74625,-5.288215,19.47786197,10.43625,2.191785,10.66392215,8.31,-7.48,11.18063057
23/05/2019 23:00,17.212455,-6.440975,18.37810562,10.432455,2.189025,10.65964107,6.78,-8.63,10.9747574,17.312455,-5.680975,18.22071829,10.432455,2.189025,10.65964107,6.88,-7.87,10.45329135
23/05/2019 23:30,15.823495,-7.692695,17.59433291,10.443495,2.197305,10.67214773,5.38,-9.89,11.25861892,15.803495,-7.702695,17.58072707,10.443495,2.197305,10.67214773,5.36,-9.9,11.25786836
24/05/2019 00:00,14.68832,-7.69856,16.58356326,10.43832,2.19144,10.66587707,4.25,-9.89,10.76450649,14.65832,-7.70856,16.56164975,10.43832,2.19144,10.66587707,4.22,-9.9,10.76189574
24/05/2019 00:30,13.97901,-7.70891,15.96370928,10.43901,2.18109,10.66443076,3.54,-9.89,10.50446096,13.97901,-7.80891,16.01223894,10.43901,2.18109,10.66443076,3.54,-9.99,10.59866501
24/05/2019 01:00,13.391425,-7.82546,15.5102575,10.441425,2.18454,10.66750069,2.95,-10.01,10.43564085,13.391425,-8.12546,15.66375957,10.441425,2.18454,10.66750069,2.95,-10.31,10.72374002
24/05/2019 01:30,13.38763,-8.335455,15.77049292,10.43763,2.194545,10.66584023,2.95,-10.53,10.93541952,13.38763,-8.465455,15.83958855,10.43763,2.194545,10.66584023,2.95,-10.66,11.0606555
