Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/05/2019 02:00,13.313495,-8.155805,15.61301714,10.443495,2.184195,10.6694562,2.87,-10.34,10.73091329,13.253495,-8.345805,15.66229839,10.443495,2.184195,10.6694562,2.81,-10.53,10.89848613
24/05/2019 02:30,12.79901,-8.297185,15.25312873,10.43901,2.182815,10.66478369,2.36,-10.48,10.7424392,12.76901,-8.437185,15.30469559,10.43901,2.182815,10.66478369,2.33,-10.62,10.87259399
24/05/2019 03:00,12.58625,-8.406135,15.13528311,10.43625,2.213865,10.66848219,2.15,-10.62,10.83544646,12.58625,-8.506135,15.19105071,10.43625,2.213865,10.66848219,2.15,-10.72,10.93347612
24/05/2019 03:30,12.586595,-7.981315,14.90381706,10.436595,2.198685,10.66568005,2.15,-10.18,10.4045615,12.506595,-8.741315,15.25862072,10.436595,2.198685,10.66568005,2.07,-10.94,11.13411424
24/05/2019 04:00,12.10728,-8.22822,14.63864179,10.42728,2.18178,10.65309026,1.68,-10.41,10.54469061,12.00728,-8.33822,14.61850491,10.42728,2.18178,10.65309026,1.58,-10.52,10.63798853
24/05/2019 04:30,11.861085,-8.23374,14.43883,10.451085,2.17626,10.67526511,1.41,-10.41,10.50505593,11.801085,-8.34374,14.45280611,10.451085,2.17626,10.67526511,1.35,-10.52,10.60626702
24/05/2019 05:00,12.197635,-8.05408,14.61678844,10.447635,2.18592,10.67386169,1.75,-10.24,10.38845994,12.097635,-8.33408,14.6904616,10.447635,2.18592,10.67386169,1.65,-10.52,10.64861024
24/05/2019 05:30,12.574525,-7.80614,14.80048988,10.434525,2.20386,10.66472273,2.14,-10.01,10.23619558,12.574525,-7.94614,14.87480487,10.434525,2.20386,10.66472273,2.14,-10.15,10.37314321
24/05/2019 06:00,13.013155,-7.739935,15.1409642,10.453155,2.200065,10.68216904,2.56,-9.94,10.26436554,13.003155,-7.859935,15.19409814,10.453155,2.200065,10.68216904,2.55,-10.06,10.37815494
24/05/2019 06:30,14.44868,-9.55338,17.32141516,10.46868,2.20662,10.69871173,3.98,-11.76,12.41523258,14.44868,-9.55338,17.32141516,10.46868,2.20662,10.69871173,3.98,-11.76,12.41523258
24/05/2019 07:00,16.07837,-8.61063,18.23888513,10.53837,2.18937,10.76339088,5.54,-10.8,12.1380229,16.04837,-9.23063,18.51363578,10.53837,2.18937,10.76339088,5.51,-11.42,12.67976735
24/05/2019 07:30,18.17291,-7.079955,19.50334383,10.65291,2.160045,10.86969576,7.52,-9.24,11.91335385,18.14291,-7.139955,19.49728547,10.65291,2.160045,10.86969576,7.49,-9.3,11.94110966
24/05/2019 08:00,19.698165,-6.896845,20.87065345,10.818165,2.173155,11.03427826,8.88,-9.07,12.69327775,19.668165,-6.916845,20.84896782,10.818165,2.173155,11.03427826,8.85,-9.09,12.68663076
24/05/2019 08:30,20.92654,-5.53546,21.64627898,11.01654,2.18454,11.23104486,9.91,-7.72,12.56210572,20.90654,-5.67546,21.66320062,11.01654,2.18454,11.23104486,9.89,-7.86,12.63296086
24/05/2019 09:00,21.27142,-6.170635,22.14836439,11.12142,2.179365,11.33294378,10.15,-8.35,13.14324922,21.25142,-6.310635,22.16860316,11.12142,2.179365,11.33294378,10.13,-8.49,13.21729927
24/05/2019 09:30,21.899085,-6.194785,22.7584113,11.279085,2.155215,11.48314896,10.62,-8.35,13.50951146,21.889085,-6.134785,22.7325236,11.279085,2.155215,11.48314896,10.61,-8.29,13.46462773
24/05/2019 10:00,22.571505,-6.189265,23.40469695,11.291505,2.160735,11.49638469,11.28,-8.35,14.0342759,22.561505,-6.129265,23.37925143,11.291505,2.160735,11.49638469,11.27,-8.29,13.99060399
24/05/2019 10:30,22.52355,-6.18685,23.35781277,11.24355,2.16315,11.44974386,11.28,-8.35,14.0342759,22.51355,-6.12685,23.33234289,11.24355,2.16315,11.44974386,11.27,-8.29,13.99060399
24/05/2019 11:00,22.95869,-6.111675,23.75824105,11.17869,2.168325,11.38704279,11.78,-8.28,14.39884718,22.95869,-6.121675,23.76081546,11.17869,2.168325,11.38704279,11.78,-8.29,14.40459996
24/05/2019 11:30,22.948895,-6.040655,23.73059828,11.588895,2.139345,11.78470553,11.36,-8.18,13.99864279,22.948895,-6.150655,23.75883706,11.588895,2.139345,11.78470553,11.36,-8.29,14.06320376
24/05/2019 12:00,22.98374,-5.647555,23.66742871,11.62374,2.132445,11.81772623,11.36,-7.78,13.76873269,22.91374,-5.897555,23.66052907,11.62374,2.132445,11.81772623,11.29,-8.03,13.85442168
24/05/2019 12:30,23.49382,-5.41926,24.1107436,11.09382,2.17074,11.30420074,12.4,-7.59,14.53850405,23.49382,-5.95926,24.23782907,11.09382,2.17074,11.30420074,12.4,-8.13,14.82757229
24/05/2019 13:00,23.584805,-5.6634,24.25524946,10.994805,2.1666,11.20624346,12.59,-7.83,14.82622676,23.584805,-5.9634,24.32704599,10.994805,2.1666,11.20624346,12.59,-8.13,14.98682755
24/05/2019 13:30,23.22211,-6.12685,24.01675839,11.12211,2.16315,11.33051406,12.1,-8.29,14.66745036,23.22211,-6.12685,24.01675839,11.12211,2.16315,11.33051406,12.1,-8.29,14.66745036
24/05/2019 14:00,23.014885,-6.126505,23.81635982,11.154885,2.163495,11.36275363,11.86,-8.29,14.47009675,23.034885,-6.126505,23.83568733,11.154885,2.163495,11.36275363,11.88,-8.29,14.48649371
24/05/2019 14:30,23.06613,-6.123745,23.86517559,10.88613,2.166255,11.09957148,12.18,-8.29,14.73351621,23.06613,-6.123745,23.86517559,10.88613,2.166255,11.09957148,12.18,-8.29,14.73351621
24/05/2019 15:00,22.94995,-6.122365,23.75254846,10.93995,2.167635,11.15262962,12.01,-8.29,14.59329298,22.94995,-6.122365,23.75254846,10.93995,2.167635,11.15262962,12.01,-8.29,14.59329298
24/05/2019 15:30,22.36415,-6.11995,23.18639673,11.06415,2.17005,11.27495154,11.3,-8.29,14.01478148,22.35415,-6.11995,23.1767515,11.06415,2.17005,11.27495154,11.29,-8.29,14.00671982
24/05/2019 16:00,23.069175,-6.111325,23.86493512,10.769175,2.178675,10.98734522,12.3,-8.29,14.83287228,23.069175,-6.111325,23.86493512,10.769175,2.178675,10.98734522,12.3,-8.29,14.83287228
24/05/2019 16:30,23.44361,-6.11719,24.22855471,10.67361,2.17281,10.89252284,12.77,-8.29,15.22488095,23.46361,-6.11719,24.24790729,10.67361,2.17281,10.89252284,12.79,-8.29,15.24166001
24/05/2019 17:00,23.801535,-6.111325,24.57359074,10.661535,2.178675,10.8818635,13.14,-8.29,15.53652793,23.841535,-6.111325,24.61233602,10.661535,2.178675,10.8818635,13.18,-8.29,15.57037251
24/05/2019 17:30,23.72602,-6.11581,24.50157458,10.66602,2.17419,10.88536103,13.06,-8.29,15.46892692,23.72602,-6.11581,24.50157458,10.66602,2.17419,10.88536103,13.06,-8.29,15.46892692
24/05/2019 18:00,23.49978,-6.111325,24.28143227,10.59978,2.178675,10.82136594,12.9,-8.29,15.33408295,23.51978,-6.111325,24.30078897,10.59978,2.178675,10.82136594,12.92,-8.29,15.35091203
24/05/2019 18:30,23.430815,-6.113395,24.21521608,10.600815,2.176605,10.82196322,12.83,-8.29,15.27524141,23.520815,-6.113395,24.30231134,10.600815,2.176605,10.82196322,12.92,-8.29,15.35091203
24/05/2019 19:00,23.19047,-6.113395,23.98273331,10.60047,2.176605,10.82162527,12.59,-8.29,15.07422303,23.19047,-6.113395,23.98273331,10.60047,2.176605,10.82162527,12.59,-8.29,15.07422303
24/05/2019 19:30,22.980425,-6.029215,23.75818526,11.200425,2.260785,11.42631476,11.78,-8.29,14.40459996,22.990425,-6.169215,23.80375717,11.200425,2.260785,11.42631476,11.79,-8.43,14.49375728
24/05/2019 20:00,22.24214,-6.58955,23.19773612,11.18214,2.28045,11.41230508,11.06,-8.87,14.17746451,22.25214,-6.72955,23.2474639,11.18214,2.28045,11.41230508,11.07,-9.01,14.27322668
24/05/2019 20:30,21.140485,-6.85302,22.22350083,10.630485,2.23698,10.86330018,10.51,-9.09,13.89561801,21.120485,-6.85302,22.20447634,10.630485,2.23698,10.86330018,10.49,-9.09,13.88049711
24/05/2019 21:00,20.63143,-6.89097,21.75181306,10.45143,2.19903,10.68026788,10.18,-9.09,13.64772875,20.63143,-6.89097,21.75181306,10.45143,2.19903,10.68026788,10.18,-9.09,13.64772875
24/05/2019 21:30,19.858665,-6.898215,21.02265316,10.438665,2.191785,10.6662856,9.42,-9.09,13.09062642,19.858665,-6.898215,21.02265316,10.438665,2.191785,10.6662856,9.42,-9.09,13.09062642
24/05/2019 22:00,19.714185,-6.59683,20.78863286,10.444185,2.20317,10.67403196,9.27,-8.8,12.78174088,19.714185,-6.59683,20.78863286,10.444185,2.20317,10.67403196,9.27,-8.8,12.78174088
24/05/2019 22:30,18.48487,-6.417865,19.56730462,10.43487,2.202135,10.66470396,8.05,-8.62,11.79435882,18.46487,-6.597865,19.60824435,10.43487,2.202135,10.66470396,8.03,-8.8,11.91305586
24/05/2019 23:00,17.418665,-7.54166,18.98121508,10.438665,2.19834,10.6676345,6.98,-9.74,11.98282104,17.408665,-7.69166,19.03216358,10.438665,2.19834,10.6676345,6.97,-9.89,12.0992975
24/05/2019 23:30,16.30901,-7.69994,18.03532321,10.43901,2.19006,10.66626892,5.87,-9.89,11.50082606,16.28901,-7.69994,18.0172396,10.43901,2.19006,10.66626892,5.85,-9.89,11.49063097
25/05/2019 00:00,15.49901,-7.702355,17.30738523,10.43901,2.187645,10.66577332,5.06,-9.89,11.1092619,15.48901,-7.702355,17.29843066,10.43901,2.187645,10.66577332,5.05,-9.89,11.10471071
25/05/2019 00:30,14.61694,-8.97235,17.15103494,10.43694,2.19765,10.66580433,4.18,-11.17,11.92649571,14.65694,-8.56235,16.97467902,10.43694,2.19765,10.66580433,4.22,-10.76,11.55794099
25/05/2019 01:00,13.792115,-10.101315,17.09558425,10.442115,2.198685,10.67108155,3.35,-12.3,12.74803906,13.772115,-10.101315,17.07945304,10.442115,2.198685,10.67108155,3.33,-12.3,12.74279797
25/05/2019 01:30,13.39177,-10.104765,16.77634583,10.44177,2.195235,10.67003362,2.95,-12.3,12.64881417,13.39177,-10.104765,16.77634583,10.44177,2.195235,10.67003362,2.95,-12.3,12.64881417
25/05/2019 02:00,13.38556,-10.104075,16.77097338,10.43556,2.195925,10.66409861,2.95,-12.3,12.64881417,13.38556,-10.104075,16.77097338,10.43556,2.195925,10.66409861,2.95,-12.3,12.64881417
25/05/2019 02:30,13.392115,-10.10442,16.77641343,10.442115,2.19558,10.67044222,2.95,-12.3,12.64881417,13.282115,-10.10442,16.6887352,10.442115,2.19558,10.67044222,2.84,-12.3,12.6236128
25/05/2019 03:00,12.740045,-10.10304,16.25977133,10.440045,2.19696,10.66870062,2.3,-12.3,12.51319304,12.650045,-10.10304,16.18935007,10.440045,2.19696,10.66870062,2.21,-12.3,12.49696363
25/05/2019 03:30,12.58487,-10.106145,16.14041882,10.43487,2.193855,10.66299731,2.15,-12.3,12.4864927,12.58487,-10.106145,16.14041882,10.43487,2.193855,10.66299731,2.15,-12.3,12.4864927
25/05/2019 04:00,12.487975,-10.10511,16.06433216,10.437975,2.19489,10.66624884,2.05,-12.3,12.46966319,12.487975,-10.10511,16.06433216,10.437975,2.19489,10.66624884,2.05,-12.3,12.46966319
25/05/2019 04:30,12.31694,-10.10994,15.93480147,10.43694,2.19006,10.66424303,1.88,-12.3,12.44284533,11.98694,-10.10994,15.68112296,10.43694,2.19006,10.66424303,1.55,-12.3,12.39727793
25/05/2019 05:00,12.17177,-9.658225,15.53812392,10.44177,2.171775,10.66523171,1.73,-11.83,11.95582703,11.99177,-9.698225,15.42264944,10.44177,2.171775,10.66523171,1.55,-11.87,11.97077274
25/05/2019 05:30,12.5897,-7.70063,14.75805707,10.4397,2.18937,10.66680257,2.15,-9.89,10.12099797,12.5897,-7.70063,14.75805707,10.4397,2.18937,10.66680257,2.15,-9.89,10.12099797
25/05/2019 06:00,12.607985,-7.688555,14.76736821,10.457985,2.201445,10.68717972,2.15,-9.89,10.12099797,12.607985,-7.688555,14.76736821,10.457985,2.201445,10.68717972,2.15,-9.89,10.12099797
25/05/2019 06:30,13.42835,-7.698215,15.47847208,10.49835,2.191785,10.72470392,2.93,-9.89,10.31489215,13.40835,-7.698215,15.46112428,10.49835,2.191785,10.72470392,2.91,-9.89,10.30922888
25/05/2019 07:00,13.943205,-7.708565,15.93219822,10.553205,2.181435,10.77630709,3.39,-9.89,10.4548649,13.903205,-7.708565,15.89720364,10.553205,2.181435,10.77630709,3.35,-9.89,10.44196342
25/05/2019 07:30,15.03488,-7.63784,16.86369522,11.14488,2.25216,11.3701616,3.89,-9.89,10.62752088,15.01488,-7.63784,16.84586659,11.14488,2.25216,11.3701616,3.87,-9.89,10.62021657
25/05/2019 08:00,16.2944,-7.40616,17.89856635,10.8744,2.16384,11.08759572,5.42,-9.57,10.99824077,16.2944,-7.72616,18.0333308,10.8744,2.16384,11.08759572,5.42,-9.89,11.2777879
25/05/2019 08:30,17.90337,-6.92202,19.19492168,10.88337,2.16798,11.09720144,7.02,-9.09,11.48514258,17.91337,-6.96202,19.21870306,10.88337,2.16798,11.09720144,7.03,-9.13,11.52292498
25/05/2019 09:00,19.147165,-6.91029,20.35598279,10.887165,2.17971,11.10322014,8.26,-9.09,12.28233284,19.157165,-6.95029,20.37899659,10.887165,2.17971,11.10322014,8.27,-9.13,12.31867688
25/05/2019 09:30,20.403795,-6.12271,21.30263899,11.043795,2.16729,11.25444596,9.36,-8.29,12.50334755,20.403795,-6.39271,21.38180515,11.043795,2.16729,11.25444596,9.36,-8.56,12.68397414
25/05/2019 10:00,20.9925,-6.131335,21.86957533,11.2125,2.158665,11.41840579,9.78,-8.29,12.82078391,20.9925,-6.131335,21.86957533,11.2125,2.158665,11.41840579,9.78,-8.29,12.82078391
25/05/2019 10:30,21.37074,-6.123055,22.23061697,11.14074,2.166945,11.34952591,10.23,-8.29,13.16727003,21.37074,-6.123055,22.23061697,11.14074,2.166945,11.34952591,10.23,-8.29,13.16727003
25/05/2019 11:00,21.61974,-6.120295,22.46933841,11.20974,2.169705,11.41778834,10.41,-8.29,13.30759933,21.58974,-6.120295,22.44047424,11.20974,2.169705,11.41778834,10.38,-8.29,13.28414468
25/05/2019 11:30,22.091115,-6.115465,22.92196052,11.201115,2.174535,11.41024012,10.89,-8.29,13.68635087,22.091115,-6.115465,22.92196052,11.201115,2.174535,11.41024012,10.89,-8.29,13.68635087
25/05/2019 12:00,22.256025,-6.12409,23.08322177,11.366025,2.16591,11.57055273,10.89,-8.29,13.68635087,22.256025,-6.12409,23.08322177,11.366025,2.16591,11.57055273,10.89,-8.29,13.68635087
25/05/2019 12:30,21.97098,-5.963415,22.76590171,11.62098,2.136585,11.81575946,10.35,-8.1,13.14277368,21.96098,-6.153415,22.80677879,11.62098,2.136585,11.81575946,10.34,-8.29,13.25291289
25/05/2019 13:00,22.11876,-6.09478,22.94310108,11.31876,2.16522,11.52399694,10.8,-8.26,13.59660252,22.11876,-6.12478,22.95108873,11.31876,2.16522,11.52399694,10.8,-8.29,13.61484851
25/05/2019 13:30,21.43454,-6.13273,22.29461554,11.84454,2.12727,12.03405191,9.59,-8.26,12.656844,21.43454,-6.16273,22.3028865,11.84454,2.12727,12.03405191,9.59,-8.29,12.67644272
25/05/2019 14:00,21.653555,-6.096505,22.4954177,11.253555,2.163495,11.45963397,10.4,-8.26,13.28109935,21.653555,-6.126505,22.50356655,11.253555,2.163495,11.45963397,10.4,-8.29,13.29977819
25/05/2019 14:30,21.354685,-6.104095,22.20996504,11.444685,2.155905,11.64597532,9.91,-8.26,12.90099609,21.354685,-6.134095,22.21822884,11.444685,2.155905,11.64597532,9.91,-8.29,12.92022446
25/05/2019 15:00,21.469365,-6.09064,22.31657521,11.149365,2.16936,11.35845336,10.32,-8.26,13.21854758,21.469365,-6.12064,22.32478147,11.149365,2.16936,11.35845336,10.32,-8.29,13.23731468
25/05/2019 15:30,21.005025,-6.104785,21.8741737,11.435025,2.155215,11.6363546,9.57,-8.26,12.64169688,21.005025,-6.134785,21.88256526,11.435025,2.155215,11.6363546,9.57,-8.29,12.66131905
25/05/2019 16:00,20.976455,-6.103405,21.84635478,11.536455,2.156595,11.73629822,9.44,-8.26,12.54357206,20.986455,-6.133405,21.86435342,11.536455,2.156595,11.73629822,9.45,-8.29,12.57086314
25/05/2019 16:30,20.93057,-6.108925,21.80384657,11.49057,2.151075,11.69018061,9.44,-8.26,12.54357206,20.94057,-6.138925,21.82186683,11.49057,2.151075,11.69018061,9.45,-8.29,12.57086314
25/05/2019 17:00,21.14054,-5.231345,21.77818638,11.43054,2.138655,11.62889031,9.71,-7.37,12.19020098,21.08054,-5.831345,21.87221414,11.43054,2.138655,11.62889031,9.65,-7.97,12.51572611
25/05/2019 17:30,21.46761,-6.11374,22.32120283,11.08761,2.17626,11.29916825,10.38,-8.29,13.28414468,21.43761,-6.11374,22.29235159,11.08761,2.17626,11.29916825,10.35,-8.29,13.26071642
25/05/2019 18:00,21.52621,-6.11581,22.37813328,11.04621,2.17419,11.25814627,10.48,-8.29,13.36242867,21.50621,-6.11581,22.35889533,11.04621,2.17419,11.25814627,10.46,-8.29,13.34674867
25/05/2019 18:30,21.2407,-6.209945,22.12986112,11.0607,2.180055,11.27349654,10.18,-8.39,13.1918346,21.2407,-6.429945,22.19260078,11.0607,2.180055,11.27349654,10.18,-8.61,13.33283541
25/05/2019 19:00,21.009895,-5.98029,21.84443994,10.829895,2.17971,11.04707026,10.18,-8.16,13.04676205,21.009895,-6.37029,21.95441374,10.829895,2.17971,11.04707026,10.18,-8.55,13.29416789
25/05/2019 19:30,20.79289,-4.499255,21.27410562,10.61289,2.180745,10.83462426,10.18,-6.68,12.17599277,20.79289,-4.509255,21.27622277,10.61289,2.180745,10.83462426,10.18,-6.69,12.18148185
25/05/2019 20:00,20.682835,-4.4789,21.16223544,10.502835,2.2011,10.73100108,10.18,-6.68,12.17599277,20.682835,-4.4889,21.16435416,10.502835,2.2011,10.73100108,10.18,-6.69,12.18148185
25/05/2019 20:30,19.976265,-5.89096,20.82677539,10.466265,2.21904,10.69891778,9.51,-8.11,12.49848791,19.976265,-5.94096,20.84097332,10.466265,2.21904,10.69891778,9.51,-8.16,12.53098959
25/05/2019 21:00,19.494875,-6.90408,20.68130731,10.444875,2.18592,10.6711602,9.05,-9.09,12.8269482,19.484875,-6.90408,20.67188125,10.444875,2.18592,10.6711602,9.04,-9.09,12.8198947
25/05/2019 21:30,19.11039,-5.80614,19.97293838,10.44039,2.20386,10.6704612,8.67,-8.01,11.80377058,19.08039,-5.84614,19.9559173,10.44039,2.20386,10.6704612,8.64,-8.05,11.80898387
25/05/2019 22:00,18.997975,-6.039935,19.93499107,10.437975,2.200065,10.66731494,8.56,-8.24,11.88154872,18.987975,-5.989935,19.91036202,10.437975,2.200065,10.66731494,8.55,-8.19,11.83970439
25/05/2019 22:30,18.22487,-7.128905,19.56954708,10.43487,2.191095,10.6624298,7.79,-9.32,12.14687203,18.18487,-7.328905,19.60618131,10.43487,2.191095,10.6624298,7.75,-9.52,12.27570365
25/05/2019 23:00,17.152805,-7.64925,18.78110074,10.442805,2.19075,10.67012473,6.71,-9.84,11.91006717,17.132805,-7.69925,18.78327601,10.442805,2.19075,10.67012473,6.69,-9.89,11.94019263
25/05/2019 23:30,16.171765,-7.543375,17.84456471,10.431765,2.216625,10.66466818,5.74,-9.76,11.32277351,16.171765,-7.673375,17.8999069,10.431765,2.216625,10.66466818,5.74,-9.89,11.43502077
26/05/2019 00:00,15.19108,-7.6658,17.01568104,10.44108,2.1942,10.66914548,4.75,-9.86,10.9445009,15.18108,-7.6958,17.02029752,10.44108,2.1942,10.66914548,4.74,-9.89,10.96721022
26/05/2019 00:30,14.5797,-7.665455,16.47200208,10.4397,2.194545,10.66786595,4.14,-9.86,10.6938861,14.5297,-7.695455,16.44178244,10.4397,2.194545,10.66786595,4.09,-9.89,10.70234554
26/05/2019 01:00,13.77177,-9.397175,16.67238876,10.44177,2.202825,10.67159776,3.33,-11.6,12.06850861,13.71177,-9.427175,16.63983969,10.44177,2.202825,10.67159776,3.27,-11.63,12.0809685
26/05/2019 01:30,13.38763,-9.408215,16.36285875,10.43763,2.191785,10.66527269,2.95,-11.6,11.96923139,13.38763,-9.438215,16.38012635,10.43763,2.191785,10.66527269,2.95,-11.63,11.99830821
26/05/2019 02:00,13.3897,-7.712695,15.45217558,10.4397,2.197305,10.66843406,2.95,-9.91,10.33975822,13.3897,-7.722695,15.45716934,10.4397,2.197305,10.66843406,2.95,-9.92,10.34934297
26/05/2019 02:30,13.389355,-7.704415,15.4477454,10.439355,2.205585,10.66980497,2.95,-9.91,10.33975822,13.389355,-7.714415,15.45273523,10.439355,2.205585,10.66980497,2.95,-9.92,10.34934297
26/05/2019 03:00,12.95901,-7.713385,15.08085702,10.43901,2.196615,10.66761676,2.52,-9.91,10.22538508,12.88901,-7.723385,15.02588615,10.43901,2.196615,10.66761676,2.45,-9.92,10.21806733
26/05/2019 03:30,12.58832,-7.726495,14.77039354,10.43832,2.183505,10.66424955,2.15,-9.91,10.14054239,12.58832,-7.736495,14.77562707,10.43832,2.183505,10.66424955,2.15,-9.92,10.15031527
26/05/2019 04:00,12.59177,-8.506145,15.19563011,10.44177,2.193855,10.66974979,2.15,-10.7,10.91386733,12.51177,-8.786145,15.28858177,10.44177,2.193855,10.66974979,2.07,-10.98,11.17341935
26/05/2019 04:30,12.406595,-8.50097,15.03961736,10.436595,2.19903,10.66575118,1.97,-10.7,10.87983915,12.386595,-8.48097,15.01181494,10.436595,2.19903,10.66575118,1.95,-10.68,10.85656023
26/05/2019 05:00,12.11246,-8.423735,14.75367746,10.44246,2.186265,10.66886711,1.67,-10.61,10.74062382,12.00246,-8.493735,14.70382876,10.44246,2.186265,10.66886711,1.56,-10.68,10.79333127
26/05/2019 05:30,11.835905,-7.9051,14.23303387,10.435905,2.2149,10.66835954,1.4,-10.12,10.21637901,11.825905,-7.9451,14.24698716,10.435905,2.2149,10.66835954,1.39,-10.16,10.25464285
26/05/2019 06:00,12.184865,-7.73856,14.43455042,10.424865,2.19144,10.65270949,1.76,-9.93,10.08476574,12.154865,-7.74856,14.41460805,10.424865,2.19144,10.65270949,1.73,-9.94,10.08942516
26/05/2019 06:30,12.60902,-9.385795,15.71879554,10.45902,2.204205,10.68876134,2.15,-11.59,11.78773091,12.60902,-9.395795,15.72476865,10.45902,2.204205,10.68876134,2.15,-11.6,11.79756331
26/05/2019 07:00,13.022835,-8.993395,15.82641416,10.502835,2.176605,10.72600356,2.52,-11.17,11.4507336,12.992835,-9.423395,16.05036245,10.502835,2.176605,10.72600356,2.49,-11.6,11.86423617
26/05/2019 07:30,14.06249,-7.749595,16.05645813,10.50249,2.190405,10.72847474,3.56,-9.94,10.55827637,14.06249,-7.849595,16.10496093,10.50249,2.190405,10.72847474,3.56,-10.04,10.65247389
26/05/2019 08:00,14.75667,-7.786855,16.68515569,10.58667,2.153145,10.80340757,4.17,-9.94,10.7792625,14.72667,-7.746855,16.6399691,10.58667,2.153145,10.80340757,4.14,-9.9,10.73077816
26/05/2019 08:30,16.104305,-7.753045,17.87339773,10.684305,2.186955,10.9058308,5.42,-9.94,11.32166066,16.094305,-7.713045,17.84706465,10.684305,2.186955,10.9058308,5.41,-9.9,11.28175961
26/05/2019 09:00,17.147445,-7.51305,18.72113219,10.757445,2.17695,10.9755061,6.39,-9.69,11.60724774,17.147445,-7.61305,18.76148716,10.757445,2.17695,10.9755061,6.39,-9.79,11.69085968
26/05/2019 09:30,18.56154,-5.885465,19.47227427,10.67154,2.174535,10.89083874,7.89,-8.06,11.27899375,18.36154,-7.725465,19.92056627,10.67154,2.174535,10.89083874,7.69,-9.9,12.53579276
26/05/2019 10:00,19.8195,-3.681335,20.1584922,10.7295,2.158665,10.94449655,9.09,-5.84,10.80433709,19.6695,-6.991335,20.87505677,10.7295,2.158665,10.94449655,8.94,-9.15,12.79242354
26/05/2019 10:30,20.75375,-4.50926,21.23797459,10.95375,2.17074,11.16676995,9.8,-6.68,11.86011804,20.76375,-4.50926,21.2477467,10.95375,2.17074,11.16676995,9.81,-6.68,11.86838237
26/05/2019 11:00,21.376975,-4.507535,21.84703485,11.196975,2.172465,11.40578157,10.18,-6.68,12.17599277,21.376975,-4.507535,21.84703485,11.196975,2.172465,11.40578157,10.18,-6.68,12.17599277
26/05/2019 11:30,22.03066,-4.49408,22.48436646,10.98066,2.18592,11.19612166,11.05,-6.68,12.91219966,22.04066,-4.49408,22.49416476,10.98066,2.18592,11.19612166,11.06,-6.68,12.92075849
26/05/2019 12:00,22.49242,-4.76168,22.99092329,11.05242,2.15832,11.26118702,11.44,-6.92,13.37011593,22.49242,-4.79168,22.99715536,11.05242,2.15832,11.26118702,11.44,-6.95,13.38566771
26/05/2019 12:30,22.70415,-4.405135,23.12755157,11.06415,2.144865,11.27013137,11.64,-6.55,13.35635055,22.70415,-4.455135,23.1371272,11.06415,2.144865,11.27013137,11.64,-6.6,13.38094167
26/05/2019 13:00,22.71174,-4.37029,23.12839312,11.07174,2.17971,11.28426171,11.64,-6.55,13.35635055,22.71174,-4.42029,23.13789311,11.07174,2.17971,11.28426171,11.64,-6.6,13.38094167
26/05/2019 13:30,22.333895,-5.474075,22.99496386,11.243895,2.195925,11.45631971,11.09,-7.67,13.48395343,22.363895,-5.524075,23.03604142,11.243895,2.195925,11.45631971,11.12,-7.72,13.53708979
26/05/2019 14:00,22.06768,-6.16547,22.91278073,11.22768,2.16453,11.43442121,10.84,-8.33,13.67093632,22.06768,-6.28547,22.94536192,11.22768,2.16453,11.43442121,10.84,-8.45,13.74438431
26/05/2019 14:30,21.8558,-6.6134,22.83447072,10.9158,2.1666,11.12873961,10.94,-8.78,14.02754433,21.8558,-6.8334,22.89915608,10.9158,2.1666,11.12873961,10.94,-9,14.16628392
26/05/2019 15:00,21.57133,-6.34478,22.48507308,10.94133,2.16522,11.15351424,10.63,-8.51,13.61679111,21.53133,-6.71478,22.55407817,10.94133,2.16522,11.15351424,10.59,-8.88,13.82036541
26/05/2019 15:30,21.76925,-4.708585,22.2726518,10.91925,2.141415,11.12724938,10.85,-6.85,12.83140678,21.75925,-4.878585,22.29945184,10.91925,2.141415,11.12724938,10.84,-7.02,12.91456542
26/05/2019 16:00,21.64554,-4.504085,22.10918776,11.08554,2.175915,11.29707056,10.56,-6.68,12.49543917,21.66554,-4.514085,22.13080629,11.08554,2.175915,11.29707056,10.58,-6.69,12.51768749
26/05/2019 16:30,21.354165,-4.51823,21.82692752,11.094165,2.16177,11.30282029,10.26,-6.68,12.24295716,21.354165,-4.52823,21.82899974,11.094165,2.16177,11.30282029,10.26,-6.69,12.24841622
26/05/2019 17:00,20.984295,-4.521335,21.4658591,11.354295,2.158665,11.55767492,9.63,-6.68,11.7200384,20.994295,-4.531335,21.47774242,11.354295,2.158665,11.55767492,9.64,-6.69,11.733955
26/05/2019 17:30,20.54146,-6.349955,21.50054668,11.20146,2.160045,11.40782628,9.34,-8.51,12.63549366,20.54146,-6.379955,21.50942595,11.20146,2.160045,11.40782628,9.34,-8.54,12.65571808
26/05/2019 18:00,20.431345,-4.495805,20.92013674,10.971345,2.184195,11.18664914,9.46,-6.68,11.58075991,20.441345,-4.515805,20.93420837,10.971345,2.184195,11.18664914,9.47,-6.7,11.60046982
26/05/2019 18:30,20.09887,-4.95787,20.70132967,10.84887,2.19213,11.06812605,9.25,-7.15,11.69123603,20.13887,-4.61787,20.66152967,10.84887,2.19213,11.06812605,9.29,-6.81,11.51868916
26/05/2019 19:00,19.412605,-6.894765,20.60065575,10.732605,2.195235,10.95481021,8.68,-9.09,12.56863159,19.412605,-6.894765,20.60065575,10.732605,2.195235,10.95481021,8.68,-9.09,12.56863159
26/05/2019 19:30,19.198415,-6.89511,20.39906077,10.628415,2.19489,10.85268389,8.57,-9.09,12.49291799,19.198415,-6.89511,20.39906077,10.628415,2.19489,10.85268389,8.57,-9.09,12.49291799
26/05/2019 20:00,19.094915,-6.890625,20.30015989,10.524915,2.199375,10.75225958,8.57,-9.09,12.49291799,19.094915,-6.890625,20.30015989,10.524915,2.199375,10.75225958,8.57,-9.09,12.49291799
26/05/2019 20:30,19.049375,-5.36476,19.79038498,10.479375,2.20524,10.70889275,8.57,-7.57,11.43458788,19.049375,-7.23476,20.37695856,10.479375,2.20524,10.70889275,8.57,-9.44,12.74984314
26/05/2019 21:00,18.86764,-5.652695,19.69621283,10.45764,2.197305,10.68599006,8.41,-7.85,11.50437308,18.84764,-5.752695,19.70601516,10.45764,2.197305,10.68599006,8.39,-7.95,11.55831303
26/05/2019 21:30,18.20901,-7.08788,19.53985896,10.43901,2.17212,10.66259983,7.77,-9.26,12.08803127,18.20901,-7.38788,19.65066961,10.43901,2.17212,10.66259983,7.77,-9.56,12.31935469
26/05/2019 22:00,18.56901,-7.5296,20.03753998,10.43901,2.1804,10.66428966,8.13,-9.71,12.66416203,18.51901,-7.6396,20.03290342,10.43901,2.1804,10.66428966,8.08,-9.82,12.71687068
26/05/2019 22:30,17.97763,-7.59718,19.51697529,10.43763,2.19282,10.66548544,7.54,-9.79,12.35701016,17.97763,-7.62718,19.52867264,10.43763,2.19282,10.66548544,7.54,-9.82,12.38079157
26/05/2019 23:00,17.090045,-7.69063,18.74074246,10.440045,2.18937,10.66714023,6.65,-9.88,11.9095298,17.080045,-7.69063,18.73162371,10.440045,2.18937,10.66714023,6.64,-9.88,11.90394892
26/05/2019 23:30,16.15832,-7.67545,17.88865109,10.43832,2.20455,10.6685784,5.72,-9.88,11.41633917,16.15832,-7.67545,17.88865109,10.43832,2.20455,10.6685784,5.72,-9.88,11.41633917
27/05/2019 00:00,15.131765,-7.738555,16.99575081,10.431765,2.201445,10.6615234,4.7,-9.94,10.99516257,15.131765,-7.748555,17.00030637,10.431765,2.201445,10.6615234,4.7,-9.95,11.00420374
27/05/2019 00:30,14.40556,-7.85201,16.4065298,10.43556,2.18799,10.66246748,3.97,-10.04,10.79641144,14.41556,-7.93201,16.45372762,10.43556,2.18799,10.66246748,3.98,-10.12,10.87450229
27/05/2019 01:00,13.820735,-8.08544,16.01209093,10.440735,2.22456,10.67509319,3.38,-10.31,10.84990783,13.810735,-8.27544,16.10028908,10.440735,2.22456,10.67509319,3.37,-10.5,11.02755186
27/05/2019 01:30,13.39108,-7.71304,15.45354359,10.44108,2.19696,10.66971344,2.95,-9.91,10.33975822,13.39108,-7.72304,15.45853714,10.44108,2.19696,10.66971344,2.95,-9.92,10.34934297
27/05/2019 02:00,13.38349,-7.72132,15.4511031,10.43349,2.18868,10.66058318,2.95,-9.91,10.33975822,13.38349,-7.73132,15.45610279,10.43349,2.18868,10.66058318,2.95,-9.92,10.34934297
27/05/2019 02:30,13.32901,-7.7227,15.40462927,10.43901,2.1873,10.66570256,2.89,-9.91,10.32280001,13.29901,-7.7327,15.38370294,10.43901,2.1873,10.66570256,2.86,-9.92,10.32404959
27/05/2019 03:00,12.67177,-7.714075,14.83511739,10.44177,2.195925,10.6701756,2.23,-9.91,10.15780488,12.61177,-7.724075,14.78912023,10.44177,2.195925,10.6701756,2.17,-9.92,10.1545704
27/05/2019 03:30,12.590045,-7.707175,14.7617675,10.440045,2.202825,10.66990991,2.15,-9.91,10.14054239,12.610045,-7.787175,14.8207061,10.440045,2.202825,10.66990991,2.17,-9.99,10.22296435
27/05/2019 04:00,12.478665,-7.72339,14.67541595,10.438665,2.18661,10.6652234,2.04,-9.91,10.11779126,12.448665,-7.92339,14.7563332,10.438665,2.18661,10.6652234,2.01,-10.11,10.30787078
27/05/2019 04:30,11.99108,-7.84787,14.33091285,10.44108,2.19213,10.66871996,1.55,-10.04,10.15894187,11.94108,-8.01787,14.3831718,10.44108,2.19213,10.66871996,1.5,-10.21,10.31959786
27/05/2019 05:00,11.79177,-8.03649,14.26993382,10.44177,2.19351,10.66967885,1.35,-10.23,10.31869178,11.79177,-8.36649,14.4583538,10.44177,2.19351,10.66967885,1.35,-10.56,10.64594289
27/05/2019 05:30,12.01763,-7.741315,14.29515263,10.43763,2.198685,10.66669282,1.58,-9.94,10.06479011,11.91763,-7.821315,14.25492452,10.43763,2.198685,10.66669282,1.48,-10.02,10.12871167
27/05/2019 06:00,12.47453,-7.74925,14.68552942,10.44453,2.19075,10.67181299,2.03,-9.94,10.14517127,12.39453,-7.74925,14.61763488,10.44453,2.19075,10.67181299,1.95,-9.94,10.12946692
27/05/2019 06:30,12.979025,-7.723375,15.10316561,10.469025,2.216625,10.70111727,2.51,-9.94,10.25200956,12.949025,-7.723375,15.07739267,10.469025,2.216625,10.70111727,2.48,-9.94,10.24470595
27/05/2019 07:00,13.49973,-7.76719,15.57472152,10.49973,2.17281,10.7221935,3,-9.94,10.38285125,13.48973,-8.12719,15.74877877,10.49973,2.17281,10.7221935,2.99,-10.3,10.72520862
27/05/2019 07:30,14.6139,-7.768915,16.55059254,10.5639,2.171085,10.78469254,4.05,-9.94,10.73341046,14.5639,-7.788915,16.51588266,10.5639,2.171085,10.78469254,4,-9.96,10.73320083
27/05/2019 08:00,15.62527,-7.77133,17.45114989,10.54527,2.16867,10.76595787,5.08,-9.94,11.16288493,15.61527,-7.72133,17.41997687,10.54527,2.16867,10.76595787,5.07,-9.89,11.11382023
27/05/2019 08:30,16.94944,-7.65822,18.59924326,10.60944,2.18178,10.83145332,6.34,-9.84,11.70560549,16.93944,-7.70822,18.61078405,10.60944,2.18178,10.83145332,6.33,-9.89,11.74227406
27/05/2019 09:00,18.161955,-7.027885,19.47428502,10.811955,2.162115,11.02601978,7.35,-9.19,11.76769306,18.181955,-7.137885,19.53286691,10.811955,2.162115,11.02601978,7.37,-9.3,11.86620832
27/05/2019 09:30,19.20648,-6.92994,20.41844613,10.89648,2.19006,11.11438884,8.31,-9.12,12.33817247,19.20648,-6.92994,20.41844613,10.89648,2.19006,11.11438884,8.31,-9.12,12.33817247
27/05/2019 10:00,19.94604,-6.74857,21.05677346,11.39604,2.17143,11.60107046,8.55,-8.92,12.3559257,19.99604,-6.84857,21.13633191,11.39604,2.17143,11.60107046,8.6,-9.02,12.46276053
27/05/2019 10:30,20.675435,-6.41581,21.64800754,11.565435,2.17419,11.768024,9.11,-8.59,12.52119004,20.675435,-6.70581,21.73571945,11.565435,2.17419,11.768024,9.11,-8.88,12.72189058
27/05/2019 11:00,20.94582,-6.168585,21.83526543,11.64582,2.141415,11.84106337,9.3,-8.31,12.47181222,20.94582,-6.168585,21.83526543,11.64582,2.141415,11.84106337,9.3,-8.31,12.47181222
27/05/2019 11:30,21.1693,-5.427225,21.8539249,11.7093,2.102775,11.89661167,9.46,-7.53,12.09100906,21.1693,-5.427225,21.8539249,11.7093,2.102775,11.89661167,9.46,-7.53,12.09100906
27/05/2019 12:00,21.31972,-4.335145,21.75600935,11.85972,2.124855,12.04856702,9.46,-6.46,11.45526953,21.31972,-4.525145,21.79466444,11.85972,2.124855,12.04856702,9.46,-6.65,11.56348131
27/05/2019 12:30,21.22215,-7.512045,22.51245146,11.89215,2.117955,12.07927833,9.33,-9.63,13.40842273,21.44215,-2.442045,21.58076413,11.89215,2.117955,12.07927833,9.55,-4.56,10.58282098
27/05/2019 13:00,21.124475,-7.177205,22.31043961,11.714475,2.142795,11.90884104,9.41,-9.32,13.24426291,21.264475,-4.317205,21.69829846,11.714475,2.142795,11.90884104,9.55,-6.46,11.52970511
27/05/2019 13:30,20.90961,-6.16858,21.80053141,11.63961,2.15142,11.83677021,9.27,-8.32,12.45613503,20.90961,-6.24858,21.82330274,11.63961,2.15142,11.83677021,9.27,-8.4,12.50971223
27/05/2019 14:00,20.815165,-6.17686,21.71231663,11.715165,2.14314,11.90958186,9.1,-8.32,12.33014193,20.815165,-6.41686,21.78180861,11.715165,2.14314,11.90958186,9.1,-8.56,12.49334223
27/05/2019 14:30,20.51488,-6.186175,21.42729714,11.83488,2.133825,12.02570554,8.68,-8.32,12.0235103,20.52488,-6.566175,21.54960216,11.83488,2.133825,12.02570554,8.69,-8.7,12.29658896
27/05/2019 15:00,20.605515,-4.99342,21.20192189,11.725515,2.12658,11.91679674,8.88,-7.12,11.38195062,20.615515,-5.48342,21.33230774,11.725515,2.12658,11.91679674,8.89,-7.61,11.70231601
27/05/2019 15:30,20.51892,-4.537895,21.01472267,11.63892,2.142105,11.83440208,8.88,-6.68,11.11201152,20.52892,-4.537895,21.02448685,11.63892,2.142105,11.83440208,8.89,-6.68,11.1200045
27/05/2019 16:00,20.843995,-4.5203,21.32850768,11.443995,2.1597,11.64600041,9.4,-6.68,11.53179951,20.863995,-4.5203,21.34805376,11.443995,2.1597,11.64600041,9.42,-6.68,11.54810807
27/05/2019 16:30,21.00162,-4.53203,21.48504919,11.52162,2.14797,11.72013236,9.48,-6.68,11.59710309,20.94162,-4.53203,21.42640297,11.52162,2.14797,11.72013236,9.42,-6.68,11.54810807
27/05/2019 17:00,21.47706,-4.66099,21.97700921,11.36706,2.15901,11.57027991,10.11,-6.82,12.19526547,21.50706,-4.66099,22.00632767,11.36706,2.15901,11.57027991,10.14,-6.82,12.2201473
27/05/2019 17:30,21.64426,-6.65409,22.64400372,11.28426,2.16591,11.49024325,10.36,-8.82,13.60595458,21.61426,-6.87409,22.681035,11.28426,2.16591,11.49024325,10.33,-9.04,13.72699894
27/05/2019 18:00,21.964805,-6.55305,22.92149914,10.994805,2.17695,11.20824912,10.97,-8.73,14.01976462,21.944805,-6.86305,22.99295374,10.994805,2.17695,11.20824912,10.95,-9.04,14.19944013
27/05/2019 18:30,21.73994,-6.900985,22.80895844,10.91994,2.169015,11.13327066,10.82,-9.07,14.1186862,21.72994,-6.870985,22.79036479,10.91994,2.169015,11.13327066,10.81,-9.04,14.09176
27/05/2019 19:00,21.542895,-6.898915,22.62059577,10.622895,2.171085,10.84248626,10.92,-9.07,14.19546759,21.532895,-6.868915,22.60193709,10.622895,2.171085,10.84248626,10.91,-9.04,14.16861673
27/05/2019 19:30,21.44112,-6.89236,22.52168407,10.52112,2.17764,10.74411849,10.92,-9.07,14.19546759,21.50112,-6.86236,22.56967315,10.52112,2.17764,10.74411849,10.98,-9.04,14.22258767
27/05/2019 20:00,20.810785,-6.88753,21.92092247,10.540785,2.18247,10.76435431,10.27,-9.07,13.70174441,20.810785,-6.92753,21.9335233,10.540785,2.18247,10.76435431,10.27,-9.11,13.72825553
27/05/2019 20:30,20.474875,-6.86821,21.59612963,10.444875,2.20179,10.67442237,10.03,-9.07,13.52278817,20.434875,-6.90821,21.57098704,10.444875,2.20179,10.67442237,9.99,-9.11,13.52006657
27/05/2019 21:00,20.15729,-7.077525,21.36370053,10.44729,2.192475,10.67486838,9.71,-9.27,13.42449254,20.15729,-7.497525,21.50649254,10.44729,2.192475,10.67486838,9.71,-9.69,13.71787884
27/05/2019 21:30,19.433835,-7.562005,20.85324585,10.433835,2.197995,10.66283709,9,-9.76,13.27620428,19.413835,-7.692005,20.88214382,10.433835,2.197995,10.66283709,8.98,-9.89,13.35861145
27/05/2019 22:00,18.990045,-7.694075,20.48952413,10.440045,2.195925,10.66848753,8.55,-9.89,13.07343107,18.970045,-7.694075,20.47098917,10.440045,2.195925,10.66848753,8.53,-9.89,13.06035987
27/05/2019 22:30,18.249355,-7.69856,19.80673582,10.439355,2.19144,10.66688999,7.81,-9.89,12.60191255,18.179355,-7.69856,19.74225859,10.439355,2.19144,10.66688999,7.74,-9.89,12.55865041
27/05/2019 23:00,16.9628,-7.680965,18.62078965,10.4328,2.209035,10.66410575,6.53,-9.89,11.85128685,16.9628,-7.680965,18.62078965,10.4328,2.209035,10.66410575,6.53,-9.89,11.85128685
27/05/2019 23:30,16.05074,-7.69649,17.80062395,10.45074,2.19351,10.67845741,5.6,-9.89,11.36539045,16.04074,-7.69649,17.79160752,10.45074,2.19351,10.67845741,5.59,-9.89,11.36046654
28/05/2019 00:00,14.96418,-7.704425,16.83106793,10.43418,2.185575,10.66062148,4.53,-9.89,10.87809726,14.95418,-8.024425,16.97111947,10.43418,2.185575,10.66062148,4.52,-10.21,11.1657736
28/05/2019 00:30,14.21246,-8.170635,16.39369682,10.44246,2.179365,10.6674553,3.77,-10.35,11.0152349,14.19246,-8.360635,16.4719804,10.44246,2.179365,10.6674553,3.75,-10.54,11.18722933
28/05/2019 01:00,13.51039,-8.10129,15.75314374,10.44039,2.24871,10.67981461,3.07,-10.35,10.79571211,13.49039,-8.13129,15.75146023,10.44039,2.24871,10.67981461,3.05,-10.38,10.81882156
28/05/2019 01:30,13.38832,-7.73649,15.46287134,10.43832,2.19351,10.66630257,2.95,-9.93,10.35892852,13.38832,-7.90649,15.54862362,10.43832,2.19351,10.66630257,2.95,-10.1,10.52200076
28/05/2019 02:00,13.390735,-7.72683,15.46013214,10.440735,2.20317,10.67065628,2.95,-9.93,10.35892852,13.390735,-8.00683,15.60195855,10.440735,2.20317,10.67065628,2.95,-10.21,10.62763379
28/05/2019 02:30,13.38901,-7.73442,15.46243323,10.43901,2.19558,10.66740368,2.95,-9.93,10.35892852,13.38901,-7.83442,15.51269562,10.43901,2.19558,10.66740368,2.95,-10.03,10.45482664
28/05/2019 03:00,12.64522,-7.917865,14.91959031,10.44522,2.202135,10.67483112,2.2,-10.12,10.35637002,12.61522,-8.297865,15.09961388,10.44522,2.202135,10.67483112,2.17,-10.5,10.72188883
28/05/2019 03:30,12.6328,-7.98511,14.944886,10.4328,2.19489,10.66118464,2.2,-10.18,10.4150084,12.6028,-8.30511,15.09322431,10.4328,2.19489,10.66118464,2.17,-10.5,10.72188883
28/05/2019 04:00,12.64246,-8.17201,15.05368866,10.44246,2.18799,10.66922073,2.2,-10.36,10.59101506,12.61246,-8.42201,15.16589594,10.44246,2.18799,10.66922073,2.17,-10.61,10.82963527
28/05/2019 04:30,12.63832,-8.030285,14.97373065,10.43832,2.189715,10.66552278,2.2,-10.22,10.45410924,12.60832,-8.420285,15.16149507,10.43832,2.189715,10.66552278,2.17,-10.61,10.82963527
28/05/2019 05:00,12.48453,-8.024765,14.84117053,10.44453,2.195235,10.67273459,2.04,-10.22,10.42161216,12.35453,-8.314765,14.89193502,10.44453,2.195235,10.67273459,1.91,-10.51,10.68214398
28/05/2019 05:30,12.458105,-8.196795,14.91280753,7.938105,1.583205,8.094445569,4.52,-9.78,10.77398719,12.428105,-8.296795,14.94304524,7.938105,1.583205,8.094445569,4.49,-9.88,10.85239605
28/05/2019 06:00,12.880015,-8.344735,15.34696676,7.620015,1.565265,7.779118403,5.26,-9.91,11.21943403,12.860015,-8.444735,15.38484758,7.620015,1.565265,7.779118403,5.24,-10.01,11.29857071
28/05/2019 06:30,14.55006,-7.82269,16.51964663,10.47006,2.20731,10.70020438,4.08,-10.03,10.82807924,14.54006,-8.24269,16.71392483,10.47006,2.20731,10.70020438,4.07,-10.45,11.21460655
28/05/2019 07:00,15.69282,-7.672685,17.46810507,10.47282,2.217315,10.70497289,5.22,-9.89,11.1830452,15.66282,-7.682685,17.44556044,10.47282,2.217315,10.70497289,5.19,-9.9,11.17792915
28/05/2019 07:30,17.2484,-7.247525,18.70919349,10.5984,2.192475,10.82280136,6.65,-9.44,11.54712518,17.2484,-7.567525,18.83546488,10.5984,2.192475,10.82280136,6.65,-9.76,11.81016935
28/05/2019 08:00,18.67083,-7.384085,20.07796315,10.63083,2.175915,10.85122816,8.04,-9.56,12.49140505,18.64083,-7.584085,20.12458418,10.63083,2.175915,10.85122816,8.01,-9.76,12.62607223
28/05/2019 08:30,20.265995,-6.90132,21.40884796,10.615995,2.18868,10.8392652,9.65,-9.09,13.25709621,20.225995,-6.90132,21.37098714,10.615995,2.18868,10.8392652,9.61,-9.09,13.22800816
28/05/2019 09:00,21.141865,-6.095115,22.00292895,10.631865,2.184885,10.85404422,10.51,-8.28,13.37977952,21.111865,-7.235115,22.3172071,10.631865,2.184885,10.85404422,10.48,-9.42,14.09137325
28/05/2019 09:30,22.50237,-4.453395,22.93881825,10.95237,2.176605,11.16655802,11.55,-6.63,13.31763493,22.51237,-4.583395,22.97420973,10.95237,2.176605,11.16655802,11.56,-6.76,13.39145997
28/05/2019 10:00,22.747465,-4.08029,23.11051558,10.797465,2.17971,11.01527967,11.95,-6.26,13.49037064,22.777465,-4.35029,23.18917711,10.797465,2.17971,11.01527967,11.98,-6.53,13.64409396
28/05/2019 10:30,23.39022,-4.083395,23.74397832,10.79022,2.176605,11.00756363,12.6,-6.26,14.0693852,23.39022,-4.353395,23.79189861,10.79022,2.176605,11.00756363,12.6,-6.53,14.19157849
28/05/2019 11:00,23.747135,-3.69684,24.03316556,10.827135,2.18316,11.04504594,12.92,-5.88,14.19509775,23.757135,-4.07684,24.10439976,10.827135,2.18316,11.04504594,12.93,-6.26,14.36567089
28/05/2019 11:30,23.393935,-3.85133,23.7088367,11.323935,2.16867,11.52972825,12.07,-6.02,13.48796871,23.403935,-4.37133,23.80866858,11.323935,2.16867,11.52972825,12.08,-6.54,13.73673906
28/05/2019 12:00,23.4481,-4.003405,23.78740518,11.3781,2.156595,11.58067622,12.07,-6.16,13.55103317,23.5481,-4.383405,23.95260431,11.3781,2.156595,11.58067622,12.17,-6.54,13.81595093
28/05/2019 12:30,23.52444,-6.116155,24.30651413,10.95444,2.173845,11.16805076,12.57,-8.29,15.05752304,23.52444,-6.116155,24.30651413,10.95444,2.173845,11.16805076,12.57,-8.29,15.05752304
28/05/2019 13:00,23.60487,-6.113395,24.38367253,11.12487,2.176605,11.33579913,12.48,-8.29,14.98247309,23.59487,-6.113395,24.37399206,11.12487,2.176605,11.33579913,12.47,-8.29,14.97414438
28/05/2019 13:30,23.3276,-6.160315,24.1272958,11.7576,2.129685,11.94892112,11.57,-8.29,14.23337627,23.3276,-6.160315,24.1272958,11.7576,2.129685,11.94892112,11.57,-8.29,14.23337627
28/05/2019 14:00,22.941725,-6.17101,23.75719071,11.731725,2.11899,11.92155569,11.21,-8.29,13.94231688,22.941725,-6.17101,23.75719071,11.731725,2.11899,11.92155569,11.21,-8.29,13.94231688
28/05/2019 14:30,22.44551,-6.155485,23.27425433,11.71551,2.134515,11.90837222,10.73,-8.29,13.55938789,22.45551,-6.155485,23.28389841,11.71551,2.134515,11.90837222,10.74,-8.29,13.56730261
28/05/2019 15:00,22.36064,-6.11857,23.18264696,11.63064,2.17143,11.83160577,10.73,-8.29,13.55938789,22.37064,-6.11857,23.19229253,11.63064,2.17143,11.83160577,10.74,-8.29,13.56730261
28/05/2019 15:30,22.071845,-6.148585,22.91225522,11.971845,2.141415,12.16185557,10.1,-8.29,13.06652593,22.071845,-6.148585,22.91225522,11.971845,2.141415,12.16185557,10.1,-8.29,13.06652593
28/05/2019 16:00,22.300295,-6.126505,23.12654796,10.940295,2.163495,11.15216415,11.36,-8.29,14.06320376,22.230295,-6.126505,23.05905634,10.940295,2.163495,11.15216415,11.29,-8.29,14.00671982
28/05/2019 16:30,22.570035,-6.1303,23.38775445,11.110035,2.1597,11.31800255,11.46,-8.29,14.14410478,22.570035,-6.1303,23.38775445,11.110035,2.1597,11.31800255,11.46,-8.29,14.14410478
28/05/2019 17:00,22.441245,-6.1372,23.26531111,11.461245,2.1528,11.6616759,10.98,-8.29,13.75807036,22.441245,-6.1372,23.26531111,11.461245,2.1528,11.6616759,10.98,-8.29,13.75807036
28/05/2019 17:30,22.71493,-6.12478,23.52617638,11.24493,2.16522,11.45149022,11.47,-8.29,14.15220831,22.70493,-6.12478,23.51652135,11.24493,2.16522,11.45149022,11.46,-8.29,14.14410478
28/05/2019 18:00,22.60679,-6.18343,23.43718756,10.82679,2.10657,11.02982406,11.78,-8.29,14.40459996,22.60679,-6.18343,23.43718756,10.82679,2.10657,11.02982406,11.78,-8.29,14.40459996
28/05/2019 18:30,22.62946,-6.18274,23.45887324,10.64946,2.10726,10.85594505,11.98,-8.29,14.56861352,22.64946,-6.45274,23.55070894,10.64946,2.10726,10.85594505,12,-8.56,14.74020353
28/05/2019 19:00,22.43391,-6.545485,23.3692895,10.58391,2.134515,10.79700445,11.85,-8.68,14.68893801,22.43391,-6.785485,23.43764332,10.58391,2.134515,10.79700445,11.85,-8.92,14.83202279
28/05/2019 19:30,22.274865,-6.763755,23.27913212,10.424865,2.146245,10.64350402,11.85,-8.91,14.82601093,22.274865,-6.943755,23.33206687,10.424865,2.146245,10.64350402,11.85,-9.09,14.93487864
28/05/2019 20:00,22.065195,-6.915465,23.12350507,10.395195,2.174535,10.62020158,11.67,-9.09,14.7924643,22.045195,-6.915465,23.10442119,10.395195,2.174535,10.62020158,11.65,-9.09,14.7766911
28/05/2019 20:30,21.333175,-6.87165,22.41258417,10.493175,2.21835,10.72510132,10.84,-9.09,14.14686184,21.323175,-6.87165,22.40306599,10.493175,2.21835,10.72510132,10.83,-9.09,14.13920083
28/05/2019 21:00,20.62936,-6.891315,21.749959,10.44936,2.198685,10.6781712,10.18,-9.09,13.64772875,20.62936,-6.891315,21.749959,10.44936,2.198685,10.6781712,10.18,-9.09,13.64772875
28/05/2019 21:30,20.185905,-6.89856,21.33215626,10.435905,2.19144,10.66351361,9.75,-9.09,13.33006377,20.175905,-7.24856,21.43848793,10.435905,2.19144,10.66351361,9.74,-9.44,13.56396697
28/05/2019 22:00,19.793485,-7.68511,21.233063,10.423485,2.19489,10.65206936,9.37,-9.88,13.6165818,19.793485,-7.69511,21.23668445,10.423485,2.19489,10.65206936,9.37,-9.89,13.6238394
28/05/2019 22:30,18.83729,-7.68304,20.34385898,10.44729,2.19696,10.67579044,8.39,-9.88,12.96173214,18.82729,-7.69304,20.3383803,10.44729,2.19696,10.67579044,8.38,-9.89,12.96288934
28/05/2019 23:00,17.324875,-8.518895,19.30603185,10.444875,2.211105,10.67634765,6.88,-10.73,12.74626612,17.474875,-7.248895,18.91871388,10.444875,2.211105,10.67634765,7.03,-9.46,11.78611471
28/05/2019 23:30,15.90108,-7.690625,17.6632403,10.44108,2.199375,10.67021096,5.46,-9.89,11.29706599,15.90108,-7.690625,17.6632403,10.44108,2.199375,10.67021096,5.46,-9.89,11.29706599
29/05/2019 00:00,14.844525,-7.973045,16.85020383,10.434525,2.186955,10.66124215,4.41,-10.16,11.075816,14.794525,-8.163045,16.89713803,10.434525,2.186955,10.66124215,4.36,-10.35,11.23085482
29/05/2019 00:30,14.06039,-8.42339,16.39048706,10.44039,2.18661,10.66691177,3.62,-10.61,11.21055306,14.03039,-8.51339,16.41126603,10.44039,2.18661,10.66691177,3.59,-10.7,11.28619068
29/05/2019 01:00,13.394185,-9.24304,16.27384344,10.444185,2.19696,10.67275192,2.95,-11.44,11.81423294,13.394185,-9.00304,16.13873976,10.444185,2.19696,10.67275192,2.95,-11.2,11.58199033
29/05/2019 01:30,13.22832,-8.50545,15.72676476,10.43832,2.20455,10.6685784,2.79,-10.71,11.06743873,13.22832,-8.85545,15.91877648,10.43832,2.20455,10.6685784,2.79,-11.06,11.40647623
29/05/2019 02:00,13.327975,-7.69373,15.38922996,10.437975,2.19627,10.6665329,2.89,-9.89,10.30360131,13.227975,-7.85373,15.38377059,10.437975,2.19627,10.6665329,2.79,-10.05,10.4300815
29/05/2019 02:30,12.784875,-7.69235,14.9206326,10.444875,2.19765,10.67356919,2.34,-9.89,10.16305564,12.654875,-8.28235,15.12425809,10.444875,2.19765,10.67356919,2.21,-10.48,10.71048552
29/05/2019 03:00,12.597635,-8.300625,15.08644368,10.447635,2.199375,10.67662529,2.15,-10.5,10.71785893,12.597635,-8.450625,15.16949144,10.447635,2.199375,10.67662529,2.15,-10.65,10.86485159
29/05/2019 03:30,12.572105,-8.50994,15.18146577,10.422105,2.19006,10.64972466,2.15,-10.7,10.91386733,12.572105,-8.45994,15.15349494,10.422105,2.19006,10.64972466,2.15,-10.65,10.86485159
29/05/2019 04:00,12.248325,-8.503385,14.91070159,10.448325,2.196615,10.67673231,1.8,-10.7,10.85034562,12.188325,-8.453385,14.83290209,10.448325,2.196615,10.67673231,1.74,-10.65,10.79120475
29/05/2019 04:30,12.12177,-8.21201,14.64153053,10.44177,2.18799,10.6685454,1.68,-10.4,10.53481846,12.00177,-8.46201,14.68496157,10.44177,2.18799,10.6685454,1.56,-10.65,10.76364715
29/05/2019 05:00,12.280045,-8.463735,14.91423197,10.440045,2.186265,10.66650338,1.84,-10.65,10.80777961,12.170045,-8.463735,14.82379187,10.440045,2.186265,10.66650338,1.73,-10.65,10.78959684
29/05/2019 05:30,12.59384,-8.16373,15.00837411,10.44384,2.19627,10.67227229,2.15,-10.36,10.58074194,12.59384,-8.45373,15.16807031,10.44384,2.19627,10.67227229,2.15,-10.65,10.86485159
29/05/2019 06:00,12.875915,-7.74235,15.02441914,10.455915,2.19765,10.68437289,2.42,-9.94,10.23034701,12.845915,-7.98235,15.12400224,10.455915,2.19765,10.68437289,2.39,-10.18,10.45679205
29/05/2019 06:30,14.179375,-7.730965,16.14999985,10.479375,2.209035,10.70967488,3.7,-9.94,10.60630001,14.159375,-7.680965,16.10854195,10.479375,2.209035,10.70967488,3.68,-9.89,10.55246417
29/05/2019 07:00,15.419045,-9.499255,18.11029526,10.509045,2.180745,10.73292484,4.91,-11.68,12.67006314,15.409045,-9.619255,18.16504155,10.509045,2.180745,10.73292484,4.9,-11.8,12.77693234
29/05/2019 07:30,17.21284,-8.885115,19.3707803,10.51284,2.184885,10.73748236,6.7,-11.07,12.93966383,17.21284,-9.205115,19.51963122,10.51284,2.184885,10.73748236,6.7,-11.39,13.21446556
29/05/2019 08:00,18.961125,-7.027525,20.22153231,10.531125,2.192475,10.75692988,8.43,-9.22,12.49293,18.941125,-7.287525,20.29468494,10.531125,2.192475,10.75692988,8.41,-9.48,12.67274635
29/05/2019 08:30,20.207275,-6.94065,21.36601473,10.417275,2.14935,10.63669704,9.79,-9.09,13.35934879,20.207275,-6.94065,21.36601473,10.417275,2.14935,10.63669704,9.79,-9.09,13.35934879
29/05/2019 09:00,21.065615,-5.374775,21.74047703,10.545615,2.175225,10.7676181,10.52,-7.55,12.94885709,20.975615,-7.164775,22.16552335,10.545615,2.175225,10.7676181,10.43,-9.34,14.00073212
29/05/2019 09:30,22.320325,-4.798325,22.8302613,9.620325,1.971675,9.820293041,12.7,-6.77,14.39176501,22.350325,-4.878325,22.87651814,9.620325,1.971675,9.820293041,12.73,-6.85,14.45598146
29/05/2019 10:00,22.953165,-5.628195,23.63312003,7.713165,1.541805,7.865753427,15.24,-7.17,16.84240185,23.103165,-3.948195,23.43809883,7.713165,1.541805,7.865753427,15.39,-5.49,16.33989596
29/05/2019 10:30,23.569735,-7.52086,24.74056877,8.439735,1.72914,8.615047998,15.13,-9.25,17.73356704,23.829735,-4.18086,24.19371531,8.439735,1.72914,8.615047998,15.39,-5.91,16.48575749
