Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/05/2019 11:00,21.51478905,-0.916625,21.53430633,9.42126,1.923375,9.615586897,12.09352905,-2.84,12.42252167,20.84478905,-7.536625,22.16542232,9.42126,1.923375,9.615586897,11.42352905,-9.46,14.83201321
29/05/2019 11:30,22.27178851,-1.4621,22.31972893,9.84975,2.0079,10.05232498,12.42203851,-3.47,12.89759437,21.69178851,-8.6921,23.36848928,9.84975,2.0079,10.05232498,11.84203851,-10.7,15.9600713
29/05/2019 12:00,22.45864133,-1.35446,22.49944737,10.40244,2.11554,10.61537882,12.05620133,-3.47,12.54563232,21.95864133,-8.58446,23.57699901,10.40244,2.11554,10.61537882,11.55620133,-10.7,15.74915201
29/05/2019 12:30,22.51303423,-1.372745,22.55484735,10.53147,2.097255,10.73826517,11.98156423,-3.47,12.47392405,22.01303423,-8.602745,23.6343161,10.53147,2.097255,10.73826517,11.48156423,-10.7,15.69446772
29/05/2019 13:00,22.49323499,-1.346525,22.53350284,10.625655,2.123475,10.83575979,11.86757999,-3.47,12.36447957,21.77323499,-8.576525,23.40150728,10.625655,2.123475,10.83575979,11.14757999,-10.7,15.45181348
29/05/2019 13:30,22.33060585,-2.16029,22.43485704,10.96893,2.17971,11.18340561,11.36167585,-4.34,12.1623714,21.70060585,-8.08029,23.15615211,10.96893,2.17971,11.18340561,10.73167585,-10.26,14.84710297
29/05/2019 14:00,21.6593826,-6.111325,22.50504716,10.85439,2.178675,11.07088104,10.8049926,-8.29,13.61880924,21.6693826,-6.111325,22.51467156,10.85439,2.178675,11.07088104,10.8149926,-8.29,13.62674447
29/05/2019 14:30,21.692099,-6.114775,22.53747174,10.671195,2.175225,10.89063848,11.020904,-8.29,13.79073693,21.752099,-6.114775,22.59522703,10.671195,2.175225,10.89063848,11.080904,-8.29,13.83873309
29/05/2019 15:00,21.72698606,-6.105115,22.56843709,10.62117,2.184885,10.84356835,11.10581606,-8.29,13.85868863,21.78698606,-6.105115,22.62620584,10.62117,2.184885,10.84356835,11.16581606,-8.29,13.90681661
29/05/2019 15:30,21.39937929,-6.11236,22.25521014,10.69293,2.17764,10.91241806,10.70644929,-8.29,13.54075907,21.40937929,-6.11236,22.26482576,10.69293,2.17764,10.91241806,10.71644929,-8.29,13.54866729
29/05/2019 16:00,21.15457943,-6.116845,22.02117217,10.725015,2.173155,10.94296803,10.42956443,-8.29,13.32290938,21.20457943,-6.116845,22.06920891,10.725015,2.173155,10.94296803,10.47956443,-8.29,13.36208706
29/05/2019 16:30,21.44648398,-6.10753,22.29918379,10.690515,2.18247,10.91101674,10.75596898,-8.29,13.5799473,21.54648398,-6.10753,22.39537663,10.690515,2.18247,10.91101674,10.85596898,-8.29,13.6592885
29/05/2019 17:00,21.76906805,-6.11305,22.61109692,10.59012,2.17695,10.81155645,11.17894805,-8.29,13.91736252,21.76906805,-6.11305,22.61109692,10.59012,2.17695,10.81155645,11.17894805,-8.29,13.91736252
29/05/2019 17:30,22.13237121,-6.129955,22.96558738,10.549755,2.160045,10.7686176,11.58261621,-8.29,14.2436336,22.13237121,-6.129955,22.96558738,10.549755,2.160045,10.7686176,11.58261621,-8.29,14.2436336
29/05/2019 18:00,22.38491137,-6.109255,23.20360432,10.54665,2.180745,10.76974814,11.83826137,-8.29,14.45228467,22.48491137,-6.109255,23.3000909,10.54665,2.180745,10.76974814,11.93826137,-8.29,14.53431059
29/05/2019 18:30,22.70011033,-6.38477,23.58093079,10.526985,2.18523,10.75140192,12.17312533,-8.57,14.88723884,22.69011033,-6.64477,23.64305554,10.526985,2.18523,10.75140192,12.16312533,-8.83,15.03031995
29/05/2019 19:00,22.85422062,-6.480615,23.75528933,10.481445,2.219385,10.7138396,12.37277562,-8.7,15.12532898,22.84422062,-6.860615,23.85217923,10.481445,2.219385,10.7138396,12.36277562,-9.08,15.33899022
29/05/2019 19:30,22.37873485,-6.73062,23.36897556,10.466955,2.20938,10.69759351,11.91177985,-8.94,14.89342469,22.40873485,-6.87062,23.43836207,10.466955,2.20938,10.69759351,11.94177985,-9.08,15.00175009
29/05/2019 20:00,21.9477157,-6.47303,22.88235874,10.471095,2.21697,10.70321384,11.4766207,-8.69,14.39544798,21.9577157,-6.50303,22.90045148,10.471095,2.21697,10.70321384,11.4866207,-8.72,14.42154135
29/05/2019 20:30,20.91739711,-5.062345,21.5212648,10.469025,2.207655,10.69926283,10.44837211,-7.27,12.72876191,20.92739711,-5.232345,21.57158742,10.469025,2.207655,10.69926283,10.45837211,-7.44,12.83476323
29/05/2019 21:00,19.94874936,-5.268905,20.63283696,10.45557,2.191095,10.68268886,9.493179359,-7.46,12.07360983,19.94874936,-5.248905,20.62773872,10.45557,2.191095,10.68268886,9.493179359,-7.44,12.06126255
29/05/2019 21:30,19.73695954,-5.258555,20.42547362,10.443495,2.201445,10.67300089,9.293464544,-7.46,11.91721793,19.73695954,-5.238555,20.42033375,10.443495,2.201445,10.67300089,9.293464544,-7.44,11.90470845
29/05/2019 22:00,18.94020789,-5.263385,19.65794233,10.439355,2.196615,10.66795436,8.500852892,-7.46,11.31,18.95020789,-5.243385,19.6622345,10.439355,2.196615,10.66795436,8.510852892,-7.44,11.30434505
29/05/2019 22:30,17.76389383,-7.241655,19.1832607,10.437285,2.208345,10.66835066,7.326608832,-9.45,11.95749543,17.77389383,-7.231655,19.18875025,10.437285,2.208345,10.66835066,7.336608832,-9.44,11.95572788
29/05/2019 23:00,16.11088911,-7.713035,17.86201715,10.437285,2.206965,10.66806509,5.67360411,-9.92,11.42786873,16.13088911,-7.783035,17.9103662,10.437285,2.206965,10.66806509,5.69360411,-9.99,11.49857503
29/05/2019 23:30,14.951983,-7.82028,16.87360586,10.44453,2.19972,10.673658,4.507452999,-10.02,10.98715307,14.931983,-8.04028,16.95907482,10.44453,2.19972,10.673658,4.487452999,-10.24,11.18010887
30/05/2019 00:00,13.87441302,-8.29545,16.16520421,10.440045,2.20455,10.67026618,3.434368015,-10.5,11.04739262,13.87441302,-8.47545,16.25830831,10.440045,2.20455,10.67026618,3.434368015,-10.68,11.21861327
30/05/2019 00:30,12.94093696,-8.43097,15.44503495,10.441425,2.19903,10.67047745,2.49951196,-10.63,10.91991117,12.91093696,-8.48097,15.4473022,10.441425,2.19903,10.67047745,2.46951196,-10.68,10.96179225
30/05/2019 01:00,12.57221826,-8.4358,15.14012529,10.4397,2.1942,10.66779498,2.132518262,-10.63,10.84179571,12.57221826,-8.4858,15.16804119,10.4397,2.1942,10.66779498,2.132518262,-10.68,10.89082339
30/05/2019 01:30,12.51695916,-8.43511,15.09388443,10.444185,2.19489,10.67232601,2.072774159,-10.63,10.8302028,12.51695916,-8.48511,15.12188342,10.444185,2.19489,10.67232601,2.072774159,-10.68,10.87928273
30/05/2019 02:00,12.45287826,-8.4289,15.03730468,10.439355,2.2011,10.66887876,2.013523257,-10.63,10.81901917,12.41287826,-8.4789,15.03234153,10.439355,2.2011,10.66887876,1.973523257,-10.68,10.86081001
30/05/2019 02:30,11.80704254,-8.44063,14.51380337,10.440735,2.18937,10.66781554,1.366307543,-10.63,10.71744822,11.80704254,-8.49063,14.5429382,10.440735,2.18937,10.66781554,1.366307543,-10.68,10.76704213
30/05/2019 03:00,11.7860782,-8.506835,14.53540096,10.440045,2.193165,10.66791977,1.346033195,-10.7,10.78433147,11.7860782,-8.486835,14.52370502,10.440045,2.193165,10.66791977,1.346033195,-10.68,10.76448816
30/05/2019 03:30,11.78498641,-8.504765,14.53330424,10.433835,2.195235,10.6622685,1.351151405,-10.7,10.78497149,11.78498641,-8.484765,14.52160947,10.433835,2.195235,10.6622685,1.351151405,-10.68,10.76512936
30/05/2019 04:00,11.04393641,-8.504075,13.93871669,10.44867,2.195925,10.67692799,0.595266412,-10.7,10.71654525,11.03393641,-8.484075,13.9185948,10.44867,2.195925,10.67692799,0.585266412,-10.68,10.69602434
30/05/2019 04:30,11.03267523,-8.51477,13.93632774,10.440045,2.18523,10.66629128,0.59263023,-10.7,10.71639914,11.02267523,-8.49477,13.91619512,10.440045,2.18523,10.66629128,0.58263023,-10.68,10.69588042
30/05/2019 05:00,10.9792863,-8.51201,13.89240951,10.44039,2.18799,10.66719474,0.538896298,-10.7,10.71356193,10.9692863,-8.49201,13.87225561,10.44039,2.18799,10.66719474,0.528896298,-10.68,10.69308801
30/05/2019 05:30,11.62258175,-8.50442,14.40172094,10.442805,2.19558,10.67111746,1.179776746,-10.7,10.76484432,11.61258175,-8.48442,14.38184402,10.442805,2.19558,10.67111746,1.169776746,-10.68,10.74387163
30/05/2019 06:00,11.93517416,-9.190275,15.06351675,10.44729,2.209725,10.67842465,1.487884162,-11.4,11.49668645,11.93517416,-6.790275,13.73157736,10.44729,2.209725,10.67842465,1.487884162,-9,9.122159793
30/05/2019 06:30,13.07034877,-7.818885,15.23052788,10.452465,2.231115,10.68793239,2.617883766,-10.05,10.38536544,13.09034877,-7.808885,15.2425692,10.452465,2.231115,10.68793239,2.637883766,-10.04,10.3807529
30/05/2019 07:00,14.31875487,-7.66958,16.24343555,10.462815,2.22042,10.69582922,3.855939873,-9.89,10.61510114,14.31875487,-7.66958,16.24343555,10.462815,2.22042,10.69582922,3.855939873,-9.89,10.61510114
30/05/2019 07:30,16.11336394,-5.854085,17.14382713,10.5225,2.175915,10.7451204,5.590863939,-8.03,9.78461341,16.09336394,-5.964085,17.16294476,10.5225,2.175915,10.7451204,5.570863939,-8.14,9.863778435
30/05/2019 08:00,17.45845197,-5.401665,18.2749974,10.51491,2.188335,10.74021147,6.943541969,-7.59,10.28692739,17.46845197,-5.401665,18.28455083,10.51491,2.188335,10.74021147,6.953541969,-7.59,10.2936799
30/05/2019 08:30,18.38271013,-5.758565,19.26356931,10.611165,2.181435,10.83307349,7.771545129,-7.94,11.11037865,18.37271013,-6.008565,19.33026981,10.611165,2.181435,10.83307349,7.761545129,-8.19,11.28351376
30/05/2019 09:00,19.29981955,-4.49684,19.81677583,10.65912,2.18316,10.88039644,8.640699546,-6.68,10.92172553,19.30981955,-4.49684,19.8265151,10.65912,2.18316,10.88039644,8.650699546,-6.68,10.92963872
30/05/2019 09:30,20.1825033,-4.547555,20.68849187,10.46799,2.132445,10.68298349,9.714513301,-6.68,11.78957882,20.2225033,-4.547555,20.72751544,10.46799,2.132445,10.68298349,9.754513301,-6.68,11.8225602
30/05/2019 10:00,20.75206133,-4.15167,21.16327983,10.869915,2.17833,11.08603508,9.882146327,-6.33,11.73566002,20.83206133,-4.38167,21.28787944,10.869915,2.17833,11.08603508,9.962146327,-6.56,11.9280325
30/05/2019 10:30,20.97924625,-3.89788,21.33828113,11.014815,2.17212,11.22694325,9.96443125,-6.07,11.66768144,21.02924625,-4.08788,21.42288404,11.014815,2.17212,11.22694325,10.01443125,-6.26,11.81001411
30/05/2019 11:00,21.29334045,-6.13271,22.15889166,11.135565,2.16729,11.34451206,10.15777545,-8.3,13.11756083,21.63334045,-2.48271,21.77533623,11.135565,2.16729,11.34451206,10.49777545,-4.65,11.48154125
30/05/2019 11:30,21.24415499,-4.3796,21.69089711,10.882335,2.1804,11.0986197,10.36181999,-6.56,12.26380502,21.32415499,-3.8596,21.67062754,10.882335,2.1804,11.0986197,10.44181999,-6.04,12.06288542
30/05/2019 12:00,21.07299062,-3.69892,21.39516167,11.033445,2.16108,11.24309456,10.03954562,-5.86,11.62463231,21.07299062,-3.69892,21.39516167,11.033445,2.16108,11.24309456,10.03954562,-5.86,11.62463231
30/05/2019 12:30,21.20931257,-3.677185,21.52572018,11.24631,2.182815,11.45618479,9.963002575,-5.86,11.55859076,21.29931257,-3.677185,21.61440274,11.24631,2.182815,11.45618479,10.05300257,-5.86,11.6362563
30/05/2019 13:00,21.45518868,-4.59478,21.94167552,11.172135,2.16522,11.38001661,10.28305368,-6.76,12.30604701,21.47518868,-4.83478,22.01269694,11.172135,2.16522,11.38001661,10.30305368,-7,12.4560393
30/05/2019 13:30,21.31343421,-3.707885,21.63355932,11.42157,2.162115,11.62441407,9.891864208,-5.87,11.5024292,21.32343421,-3.717885,21.64512683,11.42157,2.162115,11.62441407,9.901864208,-5.88,11.51613281
30/05/2019 14:00,21.26607328,-3.72341,21.58957283,11.4678,2.14659,11.66697414,9.798273283,-5.87,11.42204269,21.29607328,-3.73341,21.62084845,11.4678,2.14659,11.66697414,9.828273283,-5.88,11.45291909
30/05/2019 14:30,20.95038839,-3.674765,21.2702297,11.53956,2.195235,11.74651019,9.410828395,-5.87,11.09146478,20.99038839,-3.684765,21.31135608,11.53956,2.195235,11.74651019,9.450828395,-5.88,11.13070336
30/05/2019 15:00,20.60118547,-3.68477,20.92812397,12.03222,2.18523,12.22904527,8.568965474,-5.87,10.38672563,20.63118547,-3.69477,20.95941649,12.03222,2.18523,12.22904527,8.598965474,-5.88,10.41713047
30/05/2019 15:30,20.10876193,-5.96753,20.97555054,11.650305,2.18247,11.85296511,8.458456929,-8.15,11.74597776,20.14876193,-5.95753,21.01106306,11.650305,2.18247,11.85296511,8.498456929,-8.14,11.76789574
30/05/2019 16:00,20.17635485,-6.08858,21.07501131,11.49057,2.15142,11.69024409,8.685784855,-8.24,11.97248757,20.19635485,-6.10858,21.09994074,11.49057,2.15142,11.69024409,8.705784855,-8.26,12.00076206
30/05/2019 16:30,20.56594785,-4.040985,20.95919299,11.261145,2.169015,11.46813031,9.304802853,-6.21,11.1867536,20.39594785,-7.130985,21.60661093,11.261145,2.169015,11.46813031,9.134802853,-9.3,13.03589748
30/05/2019 17:00,21.14036991,-1.30547,21.18063955,11.093475,2.16453,11.30267126,10.04689491,-3.47,10.62925196,20.42036991,-8.54547,22.13631778,11.093475,2.16453,11.30267126,9.326894908,-10.71,14.2019389
30/05/2019 17:30,21.08532545,-4.5796,21.57692484,10.83714,2.1804,11.054309,10.24818545,-6.76,12.27692572,20.81532545,-6.9096,21.93217604,10.83714,2.1804,11.054309,9.978185453,-9.09,13.49786224
30/05/2019 18:00,21.11423637,-6.104425,21.97896681,10.77228,2.185575,10.99175848,10.34195637,-8.29,13.25443932,21.22423637,-6.124425,22.09019672,10.77228,2.185575,10.99175848,10.45195637,-8.31,13.35288328
30/05/2019 18:30,21.60899879,-6.107875,22.45562214,10.657395,2.182125,10.87849887,10.95160379,-8.29,13.73541865,21.62899879,-6.127875,22.48031229,10.657395,2.182125,10.87849887,10.97160379,-8.31,13.7634367
30/05/2019 19:00,21.5100198,-6.49615,22.46955533,10.589775,2.18385,10.81261002,10.9202448,-8.68,13.94970059,21.6100198,-6.77615,22.64749798,10.589775,2.18385,10.81261002,11.0202448,-8.96,14.20307697
30/05/2019 19:30,21.3759573,-6.78025,22.42550647,11.18973,2.25975,11.41562646,10.1862273,-9.04,13.61913458,21.4259573,-6.80025,22.47921365,11.18973,2.25975,11.41562646,10.2362273,-9.06,13.66981892
30/05/2019 20:00,20.92789015,-6.748165,21.98895898,11.15661,2.291835,11.38957657,9.771280148,-9.04,13.31163084,20.95789015,-6.768165,22.02365131,11.15661,2.291835,11.38957657,9.801280148,-9.06,13.34723539
30/05/2019 20:30,20.65883575,-6.86647,21.77006901,10.602885,2.23353,10.83558151,10.05595075,-9.1,13.56215859,20.61883575,-6.82647,21.71950921,10.602885,2.23353,10.83558151,10.01595075,-9.06,13.50566065
30/05/2019 21:00,19.82477574,-6.897175,20.99030148,10.450395,2.202825,10.68003716,9.374380737,-9.1,13.06480058,19.87477574,-7.017175,21.07717855,10.450395,2.202825,10.68003716,9.424380737,-9.22,13.18436014
30/05/2019 21:30,19.52858634,-5.60097,20.31591862,10.437975,2.19903,10.66710153,9.090611341,-7.8,11.97828095,19.55858634,-5.69097,20.36971868,10.437975,2.19903,10.66710153,9.120611341,-7.89,12.05975337
30/05/2019 22:00,18.94632692,-5.29373,19.67198214,10.44108,2.19627,10.66957138,8.505246923,-7.49,11.33310748,18.94632692,-5.29373,19.67198214,10.44108,2.19627,10.66957138,8.505246923,-7.49,11.33310748
30/05/2019 22:30,17.73426247,-7.11062,19.10667376,10.43763,2.20938,10.66890247,7.296632475,-9.32,11.83652168,17.77426247,-6.84062,19.04516969,10.43763,2.20938,10.66890247,7.336632475,-9.05,11.65026506
30/05/2019 23:00,16.33481184,-7.68614,18.0527789,10.43763,2.20386,10.66776073,5.897181839,-9.89,11.51472334,16.28481184,-7.68614,18.00754966,10.43763,2.20386,10.66776073,5.847181839,-9.89,11.48919647
30/05/2019 23:30,15.06245045,-7.69511,16.91425823,10.43832,2.19489,10.66658645,4.624130448,-9.89,10.91763172,15.05245045,-7.76511,16.93733148,10.43832,2.19489,10.66658645,4.614130448,-9.96,10.97687568
31/05/2019 00:00,14.02163147,-8.106485,16.19633441,10.44246,2.203515,10.67241534,3.579171472,-10.31,10.91359558,14.03163147,-8.246485,16.27547838,10.44246,2.203515,10.67241534,3.589171472,-10.45,11.04919236
31/05/2019 00:30,13.04660532,-8.46269,15.55091741,10.44039,2.20731,10.67117429,2.606215318,-10.67,10.98368145,13.00660532,-8.47269,15.52283021,10.44039,2.20731,10.67117429,2.566215318,-10.68,10.98398202
31/05/2019 01:00,12.42763898,-9.34304,15.54794543,10.435215,2.19696,10.66397418,1.99242398,-11.54,11.71073667,12.38763898,-9.43304,15.57035141,10.435215,2.19696,10.66397418,1.95242398,-11.63,11.79274605
31/05/2019 01:30,11.76512276,-10.67925,15.88913132,10.440735,2.19075,10.66809884,1.324387756,-12.87,12.93796363,11.76512276,-10.82925,15.99033361,10.440735,2.19075,10.66809884,1.324387756,-13.02,13.08718468
31/05/2019 02:00,11.79262742,-10.87959,16.04467326,10.44384,2.20041,10.67312504,1.348787416,-13.08,13.14935844,11.79262742,-10.90959,16.06503082,10.44384,2.20041,10.67312504,1.348787416,-13.11,13.17920056
31/05/2019 02:30,11.75382775,-10.49373,15.75661246,10.435215,2.19627,10.66383205,1.318612752,-12.69,12.75832433,11.75382775,-10.54373,15.78995596,10.435215,2.19627,10.66383205,1.318612752,-12.74,12.8080576
31/05/2019 03:00,11.75704802,-8.5058,14.51126499,10.43349,2.1942,10.66171784,1.323558017,-10.7,10.78154932,11.75704802,-8.5058,14.51126499,10.43349,2.1942,10.66171784,1.323558017,-10.7,10.78154932
31/05/2019 03:30,11.16150809,-8.506145,14.03330915,10.44867,2.193855,10.67650245,0.712838095,-10.7,10.72371849,11.16150809,-8.506145,14.03330915,10.44867,2.193855,10.67650245,0.712838095,-10.7,10.72371849
31/05/2019 04:00,10.94747125,-8.504765,13.86283356,10.440735,2.195235,10.66902076,0.506736248,-10.7,10.71199242,10.94747125,-8.504765,13.86283356,10.440735,2.195235,10.66902076,0.506736248,-10.7,10.71199242
31/05/2019 04:30,10.9633484,-8.50718,13.87685554,10.440045,2.19282,10.66784885,0.523303401,-10.7,10.71278892,10.9633484,-8.50718,13.87685554,10.440045,2.19282,10.66784885,0.523303401,-10.7,10.71278892
31/05/2019 05:00,10.92926864,-8.515115,13.85482213,10.447635,2.184885,10.67364978,0.481633636,-10.7,10.71083428,10.92926864,-8.515115,13.85482213,10.447635,2.184885,10.67364978,0.481633636,-10.7,10.71083428
31/05/2019 05:30,11.41374834,-8.486135,14.22280346,10.369665,2.213865,10.60335562,1.044083336,-10.7,10.75081904,11.38374834,-8.486135,14.19873985,10.369665,2.213865,10.60335562,1.014083336,-10.7,10.74794701
31/05/2019 06:00,11.88583845,-8.526155,14.62766129,10.45902,2.173845,10.6825419,1.42681845,-10.7,10.79471217,11.86583845,-8.726155,14.72901569,10.45902,2.173845,10.6825419,1.40681845,-10.9,10.99041119
31/05/2019 06:30,13.0217477,-7.828555,15.19382067,10.50663,2.201445,10.73478617,2.5151177,-10.03,10.34053756,13.0217477,-7.958555,15.26120935,10.50663,2.201445,10.73478617,2.5151177,-10.16,10.46668128
31/05/2019 07:00,14.12954833,-7.706495,16.09453948,10.560105,2.183505,10.78348328,3.569443325,-9.89,10.51441989,14.12954833,-7.706495,16.09453948,10.560105,2.183505,10.78348328,3.569443325,-9.89,10.51441989
31/05/2019 07:30,15.80016045,-7.394395,17.44483155,11.247,2.245605,11.46899084,4.553160451,-9.64,10.66118521,15.80016045,-7.644395,17.5522604,11.247,2.245605,11.46899084,4.553160451,-9.89,10.8877624
31/05/2019 08:00,17.05519707,-7.251285,18.53269763,11.357745,2.258715,11.58016256,5.697452074,-9.51,11.08607506,17.05519707,-7.311285,18.55625597,11.357745,2.258715,11.58016256,5.697452074,-9.57,11.13758772
31/05/2019 08:30,18.39143345,-6.112365,19.38055289,10.838175,2.167635,11.05281316,7.553258455,-8.28,11.20759177,18.39143345,-6.192365,19.40593231,10.838175,2.167635,11.05281316,7.553258455,-8.36,11.26682357
31/05/2019 09:00,18.77071364,-6.429945,19.84146877,10.786425,2.180055,11.00452653,7.984288636,-8.61,11.74227257,18.80071364,-6.549945,19.90900833,10.786425,2.180055,11.00452653,8.014288636,-8.73,11.85081104
31/05/2019 09:30,20.02698252,-4.686175,20.56794265,10.96893,2.133825,11.17455299,9.058052518,-6.82,11.33846177,20.02698252,-4.846175,20.60498583,10.96893,2.133825,11.17455299,9.058052518,-6.98,11.43541496
31/05/2019 10:00,20.59643156,-3.79305,20.94278447,10.909245,2.17695,11.12433089,9.687186557,-5.97,11.37903702,20.63643156,-3.90305,21.00228813,10.909245,2.17695,11.12433089,9.727186557,-6.08,11.47103127
31/05/2019 10:30,21.08458665,-3.72168,21.4105277,10.90683,2.15832,11.11833107,10.17775665,-5.88,11.75419629,21.09458665,-3.73168,21.42211525,10.90683,2.15832,11.11833107,10.18775665,-5.89,11.76785816
31/05/2019 11:00,21.10360108,-3.71409,21.42793604,10.89096,2.16591,11.10424135,10.21264108,-5.88,11.78441504,21.12360108,-3.72409,21.44936756,10.89096,2.16591,11.10424135,10.23264108,-5.89,11.8067372
31/05/2019 11:30,21.50708005,-3.71478,21.82553739,10.918215,2.16522,11.13083988,10.58886505,-5.88,12.11191409,21.57708005,-3.72478,21.89621815,10.918215,2.16522,11.13083988,10.65886505,-5.89,12.17799261
31/05/2019 12:00,21.71164067,-3.71202,22.02667549,11.002395,2.16798,11.21395706,10.70924567,-5.88,12.21729687,21.76164067,-3.72202,22.07764565,11.002395,2.16798,11.21395706,10.75924567,-5.89,12.26594747
31/05/2019 12:30,21.82954768,-3.569625,22.11947952,10.91925,2.130375,11.12513003,10.91029768,-5.7,12.3095327,21.82954768,-3.589625,22.12271591,10.91925,2.130375,11.12513003,10.91029768,-5.72,12.31880657
31/05/2019 13:00,18.04127297,-2.05439,18.15786465,10.99722,2.25561,11.22615803,7.044052967,-4.31,8.258013212,18.04127297,-2.07439,18.16013833,10.99722,2.25561,11.22615803,7.044052967,-4.33,8.268469157
31/05/2019 13:30,23.88071,-3.715125,24.16796359,11.08071,2.164875,11.29020894,12.8,-5.88,14.08596465,23.88071,-3.725125,24.16950282,11.08071,2.164875,11.29020894,12.8,-5.89,14.09014194
31/05/2019 14:00,23.662325,-3.696495,23.94931522,10.862325,2.183505,11.07961184,12.8,-5.88,14.08596465,23.662325,-3.706495,23.95086073,10.862325,2.183505,11.07961184,12.8,-5.89,14.09014194
31/05/2019 14:30,23.28486,-3.793335,23.59182264,13.17486,2.296665,13.37354127,10.11,-6.09,11.80255057,23.28486,-3.803335,23.59343261,13.17486,2.296665,13.37354127,10.11,-6.1,11.80771358
31/05/2019 15:00,23.05141,-4.00459,23.39667164,16.62141,2.54541,16.81518309,6.43,-6.55,9.178638243,23.05141,-4.00459,23.39667164,16.62141,2.54541,16.81518309,6.43,-6.55,9.178638243
31/05/2019 15:30,22.397025,-5.90582,23.16258705,11.297025,2.15418,11.50057674,11.1,-8.06,13.71763828,22.397025,-5.91582,23.16513879,11.297025,2.15418,11.50057674,11.1,-8.07,13.72351631
31/05/2019 16:00,22.238465,-6.13824,23.07005236,11.418465,2.14176,11.61759351,10.82,-8.28,13.62463944,22.228465,-6.14824,23.0630768,11.418465,2.14176,11.61759351,10.81,-8.29,13.62278239
31/05/2019 16:30,22.465045,-6.136515,23.28808844,11.475045,2.143485,11.67352499,10.99,-8.28,13.7600327,22.465045,-6.146515,23.29072548,11.475045,2.143485,11.67352499,10.99,-8.29,13.76605245
31/05/2019 17:00,22.547755,-6.133755,23.36716084,11.377755,2.146245,11.57841425,11.17,-8.28,13.90421878,22.507755,-6.143755,23.33119715,11.377755,2.146245,11.57841425,11.13,-8.29,13.87807624
31/05/2019 17:30,22.521485,-6.12306,23.33900491,11.251485,2.15694,11.45636526,11.27,-8.28,13.9846809,22.501485,-6.13306,23.32233376,11.251485,2.15694,11.45636526,11.25,-8.29,13.9744982
31/05/2019 18:00,22.55037,-6.115125,23.36480132,11.09037,2.164875,11.29968984,11.46,-8.28,14.138246,22.50037,-6.125125,23.31917251,11.09037,2.164875,11.29968984,11.41,-8.29,14.10362365
31/05/2019 18:30,22.78513,-6.106845,23.58931336,10.95513,2.173155,11.16859329,11.83,-8.28,14.43978185,22.78513,-6.116845,23.59190416,10.95513,2.173155,11.16859329,11.83,-8.29,14.44551834
31/05/2019 19:00,22.603315,-6.10788,23.4140139,10.773315,2.17212,10.99010561,11.83,-8.28,14.43978185,22.603315,-6.11788,23.41662454,10.773315,2.17212,10.99010561,11.83,-8.29,14.44551834
31/05/2019 19:30,22.254595,-6.30093,23.12939077,11.264595,2.27907,11.49283518,10.99,-8.58,13.94261453,22.244595,-6.56093,23.19197726,11.264595,2.27907,11.49283518,10.98,-8.84,14.09631157
31/05/2019 20:00,21.839395,-6.71128,22.84732924,11.209395,2.26872,11.43667901,10.63,-8.98,13.91536201,21.829395,-6.78128,22.85843924,11.209395,2.26872,11.43667901,10.62,-9.05,13.95302476
31/05/2019 20:30,20.78049,-6.86268,21.88435837,10.64049,2.22732,10.87110766,10.14,-9.09,13.61791834,20.77049,-6.82268,21.86234702,10.64049,2.22732,10.87110766,10.13,-9.05,13.58379181
31/05/2019 21:00,20.07247,-6.889245,21.22182246,10.46247,2.200755,10.69142652,9.61,-9.09,13.22800816,20.07247,-6.919245,21.23158033,10.46247,2.200755,10.69142652,9.61,-9.12,13.24864144
31/05/2019 21:30,19.746595,-6.890625,20.91431871,10.436595,2.199375,10.66582231,9.31,-9.09,13.01169474,19.746595,-6.920625,20.92422196,10.436595,2.199375,10.66582231,9.31,-9.12,13.03267049
31/05/2019 22:00,19.306595,-6.755455,20.45435853,10.436595,2.194545,10.66482738,8.87,-8.95,12.60076982,19.266595,-7.055455,20.51782464,10.436595,2.194545,10.66482738,8.83,-9.25,12.78793963
31/05/2019 22:30,18.57521,-6.459595,19.66633657,10.42521,2.190405,10.65283425,8.15,-8.65,11.88465397,18.56521,-6.589595,19.69999453,10.42521,2.190405,10.65283425,8.14,-8.78,11.97280251
31/05/2019 23:00,17.543495,-7.087515,18.92107517,10.443495,2.212485,10.67528349,7.1,-9.3,11.70042734,17.523495,-7.507515,19.06398853,10.443495,2.212485,10.67528349,7.08,-9.72,12.0251736
31/05/2019 23:30,16.39763,-7.6658,18.10101542,10.43763,2.1942,10.66576925,5.96,-9.86,11.52133673,16.40763,-7.6858,18.11854972,10.43763,2.1942,10.66576925,5.97,-9.88,11.54362595
01/06/2019 00:00,15.541425,-7.669595,17.33085625,10.441425,2.190405,10.6687033,5.1,-9.86,11.10088285,15.501425,-7.689595,17.30387379,10.441425,2.190405,10.6687033,5.06,-9.88,11.10036035
01/06/2019 00:30,14.630045,-7.65959,16.5138589,10.440045,2.20041,10.66941159,4.19,-9.86,10.71334215,14.550045,-7.67959,16.45235278,10.440045,2.20041,10.66941159,4.11,-9.88,10.700771
01/06/2019 01:00,13.99556,-7.66304,15.95612364,10.43556,2.19696,10.66431178,3.56,-9.86,10.48299576,13.94556,-7.68304,15.92192662,10.43556,2.19696,10.66431178,3.51,-9.88,10.48496543
01/06/2019 01:30,13.388665,-7.650275,15.42021589,10.438665,2.209725,10.66998648,2.95,-9.86,10.29184629,13.388665,-7.670275,15.43014806,10.438665,2.209725,10.66998648,2.95,-9.88,10.31100868
01/06/2019 02:00,13.38694,-7.73097,15.45891522,10.43694,2.19903,10.66608876,2.95,-9.93,10.35892852,13.38694,-7.74097,15.46391862,10.43694,2.19903,10.66608876,2.95,-9.94,10.36851484
01/06/2019 02:30,13.388665,-7.734075,15.46196193,10.438665,2.195925,10.66713708,2.95,-9.93,10.35892852,13.388665,-7.814075,15.50213271,10.438665,2.195925,10.66713708,2.95,-10.01,10.43564085
01/06/2019 03:00,12.626595,-7.73097,14.80536384,10.436595,2.19903,10.66575118,2.19,-9.93,10.16862823,12.606595,-7.81097,14.83028961,10.436595,2.19903,10.66575118,2.17,-10.01,10.24250946
01/06/2019 03:30,12.62901,-7.79925,14.84318679,10.43901,2.19075,10.66641061,2.19,-9.99,10.22722836,12.60901,-8.16925,15.02410659,10.43901,2.19075,10.66641061,2.17,-10.36,10.58482404
01/06/2019 04:00,12.62763,-7.96787,14.93130911,10.43763,2.19213,10.66534359,2.19,-10.16,10.39334883,12.60763,-8.42787,15.16513524,10.43763,2.19213,10.66534359,2.17,-10.62,10.83943264
01/06/2019 04:30,12.39108,-7.96097,14.72806528,10.44108,2.19903,10.67013985,1.95,-10.16,10.34543861,12.35108,-8.35097,14.90932182,10.44108,2.19903,10.67013985,1.91,-10.55,10.72150176
01/06/2019 05:00,11.89763,-8.6358,14.70138229,10.43763,2.1942,10.66576925,1.46,-10.83,10.9279687,11.84763,-8.9158,14.82760352,10.43763,2.1942,10.66576925,1.41,-11.11,11.19911604
01/06/2019 05:30,11.792805,-9.67407,15.2531269,10.442805,2.20593,10.67325177,1.35,-11.88,11.95645851,11.792805,-9.73407,15.29125137,10.442805,2.20593,10.67325177,1.35,-11.94,12.01607673
01/06/2019 06:00,12.391085,-7.718225,14.59828704,10.451085,2.171775,10.67435171,1.94,-9.89,10.07847707,12.371085,-7.738225,14.59191112,10.451085,2.171775,10.67435171,1.92,-9.91,10.09428056
01/06/2019 06:30,13.18558,-7.993385,15.41926469,10.47558,2.196615,10.70340571,2.71,-10.19,10.5442022,13.11558,-8.033385,15.38030277,10.47558,2.196615,10.70340571,2.64,-10.23,10.56515499
01/06/2019 07:00,13.792185,-7.864775,15.8769976,10.582185,2.175225,10.80343664,3.21,-10.04,10.54066886,13.792185,-7.924775,15.90680439,10.582185,2.175225,10.80343664,3.21,-10.1,10.59783468
01/06/2019 07:30,14.95497,-9.841975,17.90294947,11.32497,2.258025,11.54788389,3.63,-12.1,12.63277088,14.94497,-9.941975,17.94979095,11.32497,2.258025,11.54788389,3.62,-12.2,12.7257377
01/06/2019 08:00,16.121925,-7.57714,17.81374515,11.441925,2.27286,11.665485,4.68,-9.85,10.90526937,16.101925,-7.74714,17.86869237,11.441925,2.27286,11.665485,4.66,-10.02,11.05061084
01/06/2019 08:30,17.682025,-7.055805,19.0378148,10.952025,2.184195,11.16770162,6.73,-9.24,11.43111981,17.672025,-7.065805,19.0322376,10.952025,2.184195,11.16770162,6.72,-9.25,11.4333241
01/06/2019 09:00,18.936495,-5.635125,19.75716267,10.926495,2.164875,11.13889477,8.01,-7.8,11.18034436,18.896495,-7.525125,20.33974015,10.926495,2.164875,11.13889477,7.97,-9.69,12.54659316
01/06/2019 09:30,20.332465,-6.469955,21.33704409,11.142465,2.160045,11.34990399,9.19,-8.63,12.60686321,20.322465,-6.989955,21.49097612,11.142465,2.160045,11.34990399,9.18,-9.15,12.96128466
01/06/2019 10:00,20.73976,-6.34995,21.6900786,11.24976,2.17005,11.45714699,9.49,-8.52,12.75345051,20.74976,-6.56995,21.76503579,11.24976,2.17005,11.45714699,9.5,-8.74,12.90881869
01/06/2019 10:30,21.497725,-6.13305,22.35545755,11.317725,2.17695,11.52519026,10.18,-8.31,13.14109965,21.497725,-6.13305,22.35545755,11.317725,2.17695,11.52519026,10.18,-8.31,13.14109965
01/06/2019 11:00,21.595955,-5.34065,22.24652366,11.225955,2.14935,11.42986313,10.37,-7.49,12.79206785,21.605955,-5.47065,22.28778371,11.225955,2.14935,11.42986313,10.38,-7.62,12.87667659
01/06/2019 11:30,21.867705,-6.13582,22.71221718,11.277705,2.15418,11.48159926,10.59,-8.29,13.44887356,21.857705,-6.13582,22.70258917,11.277705,2.15418,11.48159926,10.58,-8.29,13.44100071
01/06/2019 12:00,21.662645,-6.1441,22.51710801,11.502645,2.1459,11.70109947,10.16,-8.29,13.11295924,21.662645,-6.1441,22.51710801,11.502645,2.1459,11.70109947,10.16,-8.29,13.11295924
01/06/2019 12:30,21.74507,-6.14686,22.59716702,11.52507,2.14314,11.72263996,10.22,-8.29,13.15950227,21.75507,-6.14686,22.6067901,11.52507,2.14314,11.72263996,10.23,-8.29,13.16727003
01/06/2019 13:00,21.75823,-6.157555,22.61274102,11.63823,2.132445,11.83197867,10.12,-8.29,13.08199144,21.74823,-6.157555,22.60311907,11.63823,2.132445,11.83197867,10.11,-8.29,13.07425715
01/06/2019 13:30,21.6637,-6.15238,22.5203836,11.5437,2.13762,11.73995013,10.12,-8.29,13.08199144,21.6537,-6.15238,22.51076417,11.5437,2.13762,11.73995013,10.11,-8.29,13.07425715
01/06/2019 14:00,21.77173,-6.16549,22.62789195,11.74173,2.12451,11.93238309,10.03,-8.29,13.012494,21.73173,-6.16549,22.58940804,11.74173,2.12451,11.93238309,9.99,-8.29,12.9816871
01/06/2019 14:30,21.46911,-6.13375,22.32813412,11.32911,2.15625,11.53248228,10.14,-8.29,13.09746922,21.45911,-6.13375,22.31851902,11.32911,2.15625,11.53248228,10.13,-8.29,13.0897288
01/06/2019 15:00,21.05333,-6.15514,21.93464047,11.49333,2.13486,11.68992137,9.56,-8.29,12.65376229,21.01333,-6.15514,21.8962505,11.49333,2.13486,11.68992137,9.52,-8.29,12.62356923
01/06/2019 15:30,21.100205,-6.14548,21.9769328,11.450205,2.14452,11.64929872,9.65,-8.29,12.72189451,21.090205,-6.14548,21.96733191,11.450205,2.14452,11.64929872,9.64,-8.29,12.71431083
01/06/2019 16:00,21.65623,-6.133405,22.50801979,11.08623,2.156595,11.29404257,10.57,-8.29,13.43313068,21.65623,-6.133405,22.50801979,11.08623,2.156595,11.29404257,10.57,-8.29,13.43313068
01/06/2019 16:30,21.777545,-6.1027,22.61646333,10.957545,2.1873,11.17372246,10.82,-8.29,13.63071898,21.767545,-6.1027,22.60683442,10.957545,2.1873,11.17372246,10.81,-8.29,13.62278239
01/06/2019 17:00,21.9027,-6.10201,22.73681581,10.9227,2.18799,11.1396892,10.98,-8.29,13.75807036,21.9027,-6.10201,22.73681581,10.9227,2.18799,11.1396892,10.98,-8.29,13.75807036
01/06/2019 17:30,21.8199,-6.09787,22.65594965,10.8399,2.19213,11.05933388,10.98,-8.29,13.75807036,21.8199,-6.09787,22.65594965,10.8399,2.19213,11.05933388,10.98,-8.29,13.75807036
01/06/2019 18:00,21.74262,-6.10339,22.58302225,10.76262,2.18661,10.98249756,10.98,-8.29,13.75807036,21.74262,-6.10339,22.58302225,10.76262,2.18661,10.98249756,10.98,-8.29,13.75807036
01/06/2019 18:30,21.70467,-6.103045,22.54639346,10.72467,2.186955,10.94537888,10.98,-8.29,13.75807036,21.70467,-6.243045,22.58469195,10.72467,2.186955,10.94537888,10.98,-8.43,13.84287904
01/06/2019 19:00,21.43841,-6.2796,22.33917634,10.61841,2.1804,10.83996195,10.82,-8.46,13.73477339,21.43841,-6.4196,22.37893401,10.61841,2.1804,10.83996195,10.82,-8.6,13.8214471
01/06/2019 19:30,20.68704,-6.16959,21.58743766,10.63704,2.20041,10.86224766,10.05,-8.37,13.07896785,20.67704,-6.26959,21.60665967,10.63704,2.20041,10.86224766,10.04,-8.47,13.13554338
01/06/2019 20:00,19.975265,-6.67443,21.06084584,10.535265,2.17557,10.75755146,9.44,-8.85,12.9397102,19.955265,-6.77443,21.07381083,10.535265,2.17557,10.75755146,9.42,-8.95,12.99380237
01/06/2019 20:30,19.3918,-6.85649,20.56826104,10.5018,2.19351,10.72843369,8.89,-9.05,12.68600016,19.3718,-6.89649,20.56278701,10.5018,2.19351,10.72843369,8.87,-9.09,12.70059054
01/06/2019 21:00,19.020395,-6.85304,20.217309,10.450395,2.19696,10.678829,8.57,-9.05,12.46384371,19.020395,-6.89304,20.23090276,10.450395,2.19696,10.678829,8.57,-9.09,12.49291799
01/06/2019 21:30,19.014185,-6.849245,20.21018031,10.444185,2.200755,10.67353376,8.57,-9.05,12.46384371,19.014185,-6.889245,20.22377136,10.444185,2.200755,10.67353376,8.57,-9.09,12.49291799
01/06/2019 22:00,18.88487,-6.855455,20.09068387,10.43487,2.194545,10.6631393,8.45,-9.05,12.38163963,18.77487,-6.895455,20.00107605,10.43487,2.194545,10.6631393,8.34,-9.09,12.33627578
01/06/2019 22:30,18.20004,-6.852695,19.44738761,10.43004,2.197305,10.65898136,7.77,-9.05,11.92792522,18.20004,-6.892695,19.46151845,10.43004,2.197305,10.65898136,7.77,-9.09,11.95830256
01/06/2019 23:00,17.572805,-7.02994,18.92679402,10.442805,2.19006,10.66998309,7.13,-9.22,11.65526919,17.522805,-7.06994,18.89531018,10.442805,2.19006,10.66998309,7.08,-9.26,11.65650033
01/06/2019 23:30,16.209355,-11.586135,19.92439996,10.439355,2.213865,10.67151962,5.77,-13.8,14.9577037,16.449355,-5.346135,17.29631288,10.439355,2.213865,10.67151962,6.01,-7.56,9.657831019
02/06/2019 00:00,15.385905,-9.20683,17.93019217,10.435905,2.20317,10.6659304,4.95,-11.41,12.43746759,15.475905,-6.75683,16.88663339,10.435905,2.20317,10.6659304,5.04,-8.96,10.28023346
02/06/2019 00:30,14.55418,-8.58959,16.89985834,10.43418,2.20041,10.66367275,4.12,-10.79,11.54982684,14.55418,-8.56959,16.88970184,10.43418,2.20041,10.66367275,4.12,-10.77,11.53114478
02/06/2019 01:00,13.95039,-9.583725,16.92516369,10.44039,2.206275,10.67096025,3.51,-11.79,12.30139017,13.76039,-9.783725,16.8840045,10.44039,2.206275,10.67096025,3.32,-11.99,12.44116152
02/06/2019 01:30,13.389355,-9.373725,16.34446535,10.439355,2.206275,10.66994762,2.95,-11.58,11.94984937,13.389355,-9.393725,16.35594377,10.439355,2.206275,10.66994762,2.95,-11.6,11.96923139
02/06/2019 02:00,13.38901,-7.69028,15.4404014,10.43901,2.19972,10.66825655,2.95,-9.89,10.32059107,13.38901,-7.71028,15.45037237,10.43901,2.19972,10.66825655,2.95,-9.91,10.33975822
02/06/2019 02:30,13.388665,-9.48718,16.40923322,10.438665,2.19282,10.66649833,2.95,-11.68,12.04677965,13.388665,-9.66718,16.5139553,10.438665,2.19282,10.66649833,2.95,-11.86,12.22137881
02/06/2019 03:00,12.97694,-9.693725,16.19781702,10.43694,2.206275,10.66758482,2.54,-11.9,12.16805654,12.92694,-10.163725,16.44405922,10.43694,2.206275,10.66758482,2.49,-12.37,12.61812189
02/06/2019 03:30,12.60901,-7.73925,14.79469918,10.43901,2.19075,10.66641061,2.17,-9.93,10.16433962,12.58901,-7.75925,14.78814165,10.43901,2.19075,10.66641061,2.15,-9.95,10.17963654
02/06/2019 04:00,12.608665,-7.729935,14.78953441,10.438665,2.200065,10.66799011,2.17,-9.93,10.16433962,12.588665,-7.859935,14.84092533,10.438665,2.200065,10.66799011,2.15,-10.06,10.28718134
02/06/2019 04:30,12.392455,-7.83994,14.6641604,10.432455,2.19006,10.65985366,1.96,-10.03,10.21971135,12.342455,-8.08994,14.75748368,10.432455,2.19006,10.65985366,1.91,-10.28,10.45593133
02/06/2019 05:00,11.851425,-7.826485,14.20246957,10.441425,2.203515,10.67140264,1.41,-10.03,10.12862281,11.841425,-8.076485,14.33349071,10.441425,2.203515,10.67140264,1.4,-10.28,10.37489277
02/06/2019 05:30,11.785215,-7.75477,14.10771953,10.435215,2.18523,10.66156378,1.35,-9.94,10.03125615,11.835215,-7.84477,14.19903977,10.435215,2.18523,10.66156378,1.4,-10.03,10.12723556
02/06/2019 06:00,11.81454,-7.82338,14.16999047,10.46454,2.20662,10.69466078,1.35,-10.03,10.12044465,11.86454,-7.98338,14.30040788,10.46454,2.20662,10.69466078,1.4,-10.19,10.28572312
02/06/2019 06:30,12.63076,-7.74547,14.81649094,10.49076,2.16453,10.71173354,2.14,-9.91,10.1384269,12.63076,-7.74547,14.81649094,10.49076,2.16453,10.71173354,2.14,-9.91,10.1384269
02/06/2019 07:00,12.89042,-7.72477,15.02780754,10.50042,2.18523,10.72539278,2.39,-9.91,10.19412576,12.82042,-7.72477,14.9678068,10.50042,2.18523,10.72539278,2.32,-9.91,10.17794184
02/06/2019 07:30,13.550425,-8.165125,15.82034399,10.510425,2.164875,10.7310632,3.04,-10.33,10.76803139,13.500425,-8.185125,15.78789873,10.510425,2.164875,10.7310632,2.99,-10.35,10.77323535
02/06/2019 08:00,14.39045,-7.712705,16.32699818,10.56045,2.177295,10.78256545,3.83,-9.89,10.60570601,14.39045,-7.732705,16.33645549,10.56045,2.177295,10.78256545,3.83,-9.91,10.6243588
02/06/2019 08:30,15.68427,-7.36546,17.32761745,10.61427,2.18454,10.83674041,5.07,-9.55,10.81237254,15.67427,-7.65546,17.44387594,10.61427,2.18454,10.83674041,5.06,-9.84,11.06477293
02/06/2019 09:00,16.587045,-6.94822,17.98354312,10.647045,2.18178,10.86829017,5.94,-9.13,10.892222,16.557045,-7.10822,18.01839423,10.647045,2.18178,10.86829017,5.91,-9.29,11.01054949
02/06/2019 09:30,18.26153,-6.013055,19.22603205,10.65153,2.166945,10.86971674,7.61,-8.18,11.17248853,18.18153,-6.383055,19.26944276,10.65153,2.166945,10.86971674,7.53,-8.55,11.39312951
02/06/2019 10:00,19.308105,-4.579595,19.84378011,10.698105,2.190405,10.92004234,8.61,-6.77,10.95285351,19.308105,-4.709595,19.87418435,10.698105,2.190405,10.92004234,8.61,-6.9,11.03368026
02/06/2019 10:30,20.239495,-6.91685,21.38878145,10.719495,2.16315,10.93557456,9.52,-9.08,13.15586561,20.229495,-6.92685,21.38255642,10.719495,2.16315,10.93557456,9.51,-9.09,13.15553876
02/06/2019 11:00,21.25598,-6.633745,22.26708913,10.58598,2.166255,10.80535207,10.67,-8.8,13.83072305,21.25598,-6.733745,22.29708518,10.58598,2.166255,10.80535207,10.67,-8.9,13.89456369
02/06/2019 11:30,22.268045,-6.61477,23.22974409,10.578045,2.18523,10.80140112,11.69,-8.8,14.6320231,22.258045,-6.81477,23.2779221,10.578045,2.18523,10.80140112,11.68,-9,14.74525008
02/06/2019 12:00,22.30779,-6.215115,23.15739945,10.75779,2.184885,10.97742083,11.55,-8.4,14.28154403,22.29779,-6.345115,23.18300937,10.75779,2.184885,10.97742083,11.54,-8.53,14.35034843
02/06/2019 12:30,22.692325,-5.15133,23.26967586,10.862325,2.16867,11.07669779,11.83,-7.32,13.91155275,22.692325,-5.23133,23.28751656,10.862325,2.16867,11.07669779,11.83,-7.4,13.9538131
02/06/2019 13:00,22.893605,-5.58236,23.56437763,10.663605,2.17764,10.88368447,12.23,-7.76,14.48414651,22.903605,-5.61236,23.58121512,10.663605,2.17764,10.88368447,12.24,-7.79,14.50867671
02/06/2019 13:30,22.78493,-4.977535,23.32228312,10.55493,2.172465,10.77618446,12.23,-7.15,14.16670039,22.79493,-5.077535,23.35359063,10.55493,2.172465,10.77618446,12.24,-7.25,14.22603599
02/06/2019 14:00,22.663555,-6.177875,23.49048456,10.563555,2.182125,10.78658258,12.1,-8.36,14.70712752,22.683555,-6.317875,23.54695759,10.563555,2.182125,10.78658258,12.12,-8.5,14.80352661
02/06/2019 14:30,22.43015,-5.822705,23.17359537,10.65015,2.177295,10.87043277,11.78,-8,14.23967696,22.43015,-5.992705,23.21689347,10.65015,2.177295,10.87043277,11.78,-8.17,14.33587458
02/06/2019 15:00,22.38047,-4.467875,22.8220802,10.60047,2.182125,10.82273689,11.78,-6.65,13.52741291,22.38047,-4.477875,22.82404,10.60047,2.182125,10.82273689,11.78,-6.66,13.53233165
02/06/2019 15:30,22.26709,-4.47443,22.71219542,10.73709,2.17557,10.95528213,11.53,-6.65,13.31027423,22.26709,-4.48443,22.71416759,10.73709,2.17557,10.95528213,11.53,-6.66,13.31527319
02/06/2019 16:00,21.732185,-4.470635,22.18725855,11.272185,2.179365,11.48093143,10.46,-6.65,12.39492235,21.722185,-4.480635,22.17948176,11.272185,2.179365,11.48093143,10.45,-6.66,12.3918562
02/06/2019 16:30,21.814105,-4.4696,22.26729667,10.974105,2.1804,11.18861585,10.84,-6.65,12.71723633,21.814105,-4.4796,22.26930608,10.974105,2.1804,11.18861585,10.84,-6.66,12.72246831
02/06/2019 17:00,21.787255,-4.471325,22.24134051,11.067255,2.178675,11.27966125,10.72,-6.65,12.61510602,21.777255,-4.481325,22.23355817,11.067255,2.178675,11.27966125,10.71,-6.66,12.61188725
02/06/2019 17:30,21.238,-4.470635,21.70343801,11.178,2.179365,11.38847294,10.06,-6.65,12.05927444,21.228,-4.480635,21.69571557,11.178,2.179365,11.38847294,10.05,-6.66,12.0564547
02/06/2019 18:00,21.113395,-4.54684,21.59743509,10.933395,2.18316,11.14922929,10.18,-6.73,12.2034954,21.113395,-4.63684,21.61656156,10.933395,2.18316,11.14922929,10.18,-6.82,12.25335872
02/06/2019 18:30,20.482635,-6.617175,21.52499342,10.792635,2.202825,11.01514449,9.69,-8.82,13.10299584,20.442635,-6.577175,21.47464916,10.792635,2.202825,11.01514449,9.65,-8.78,13.04648995
02/06/2019 19:00,20.24052,-6.89718,21.38339874,10.70052,2.19282,10.92289283,9.54,-9.09,13.17724174,20.19052,-6.89718,21.33607719,10.70052,2.19282,10.92289283,9.49,-9.09,13.14108823
02/06/2019 19:30,20.03082,-6.90132,21.18636277,10.61082,2.18868,10.83419684,9.42,-9.09,13.09062642,20.01082,-6.90132,21.16745461,10.61082,2.18868,10.83419684,9.4,-9.09,13.07624181
02/06/2019 20:00,19.95216,-6.898215,21.11099379,10.53216,2.191785,10.75780255,9.42,-9.09,13.09062642,19.93216,-6.898215,21.09209265,10.53216,2.191785,10.75780255,9.4,-9.09,13.07624181
02/06/2019 20:30,19.680415,-6.866475,20.84387712,10.490415,2.223525,10.72347287,9.19,-9.09,12.92610537,19.660415,-6.866475,20.82499452,10.490415,2.223525,10.72347287,9.17,-9.09,12.91189374
02/06/2019 21:00,19.33626,-6.87303,20.52143982,10.45626,2.21697,10.688701,8.88,-9.09,12.70757648,19.29626,-6.87303,20.48375433,10.45626,2.21697,10.688701,8.84,-9.09,12.67965694
02/06/2019 21:30,19.010045,-7.4265,20.40918208,10.440045,2.1735,10.66389431,8.57,-9.6,12.86875674,19.010045,-7.5965,20.47165414,10.440045,2.1735,10.66389431,8.57,-9.77,12.99606864
02/06/2019 22:00,18.88625,-7.665795,20.38270963,10.43625,2.204205,10.66648179,8.45,-9.87,12.99305199,18.84625,-7.675795,20.34942181,10.43625,2.204205,10.66648179,8.41,-9.88,12.97468689
02/06/2019 22:30,18.0897,-7.66959,19.64840596,10.4397,2.20041,10.66907401,7.65,-9.87,12.48756982,18.0297,-7.67959,19.59709633,10.4397,2.20041,10.66907401,7.59,-9.88,12.45883221
02/06/2019 23:00,17.085905,-6.47511,18.27170488,10.435905,2.19489,10.66422314,6.65,-8.67,10.92663718,17.065905,-6.59511,18.29591729,10.435905,2.19489,10.66422314,6.63,-8.79,11.01004087
02/06/2019 23:30,15.66108,-7.43407,17.33594023,10.44108,2.20593,10.67156402,5.22,-9.64,10.96257269,15.64108,-7.25407,17.24137219,10.44108,2.20593,10.67156402,5.2,-9.46,10.79498031
03/06/2019 00:00,14.587285,-7.70063,16.49510794,10.437285,2.18937,10.664439,4.15,-9.89,10.72541841,14.557285,-7.71063,16.47326202,10.437285,2.18937,10.664439,4.12,-9.9,10.72307792
03/06/2019 00:30,13.64315,-9.76235,16.77614436,10.44315,2.19765,10.67188116,3.2,-11.96,12.38069465,13.63315,-9.37235,16.54399358,10.44315,2.19765,10.67188116,3.19,-11.57,12.00170821
03/06/2019 01:00,13.36487,-8.292,15.72822349,10.43487,2.208,10.66591655,2.93,-10.5,10.90114214,13.32487,-8.302,15.69953389,10.43487,2.208,10.66591655,2.89,-10.51,10.90010092
03/06/2019 01:30,12.660735,-7.70683,14.82192428,10.440735,2.20317,10.67065628,2.22,-9.91,10.15561421,12.630735,-7.80683,14.84863836,10.440735,2.20317,10.67065628,2.19,-10.01,10.24676534
03/06/2019 02:00,12.80177,-8.974765,15.63431233,10.44177,2.195235,10.67003362,2.36,-11.17,11.41658881,12.73177,-8.994765,15.58857802,10.44177,2.195235,10.67003362,2.29,-11.19,11.42191753
03/06/2019 02:30,12.592805,-9.60959,15.8405479,10.442805,2.20041,10.67211228,2.15,-11.81,12.00410763,12.592805,-9.69959,15.89530698,10.442805,2.20041,10.67211228,2.15,-11.9,12.09266306
03/06/2019 03:00,12.58418,-7.73304,14.77029092,10.43418,2.19696,10.66296139,2.15,-9.93,10.16008858,12.58418,-7.74304,14.77552891,10.43418,2.19696,10.66296139,2.15,-9.94,10.16986234
03/06/2019 03:30,12.59453,-7.73649,14.78091551,10.44453,2.19351,10.67237991,2.15,-9.93,10.16008858,12.59453,-7.74649,14.78615208,10.44453,2.19351,10.67237991,2.15,-9.94,10.16986234
03/06/2019 04:00,12.26763,-7.73787,14.5041159,10.43763,2.19213,10.66534359,1.83,-9.93,10.09721744,12.23763,-7.91787,14.57574195,10.43763,2.19213,10.66534359,1.8,-10.11,10.26898729
03/06/2019 04:30,12.1097,-7.73511,14.36929925,10.4397,2.19489,10.66793692,1.67,-9.93,10.06944884,12.0397,-7.83511,14.3646554,10.4397,2.19489,10.66793692,1.6,-10.03,10.15681545
03/06/2019 05:00,11.873495,-7.738905,14.17288023,10.443495,2.191095,10.67087087,1.43,-9.93,10.03243739,11.793495,-7.978905,14.23901153,10.443495,2.191095,10.67087087,1.35,-10.17,10.2592105
03/06/2019 05:30,12.580735,-7.820275,14.81322363,10.440735,2.209725,10.67201162,2.14,-10.03,10.25575448,12.580735,-7.960275,14.88760797,10.440735,2.209725,10.67201162,2.14,-10.17,10.39271379
03/06/2019 06:00,12.888675,-7.836145,15.08386926,10.458675,2.193855,10.68629414,2.43,-10.03,10.32016473,12.828675,-9.706145,16.0867695,10.458675,2.193855,10.68629414,2.37,-11.9,12.13370924
03/06/2019 06:30,14.862135,-5.307185,15.78129492,10.482135,2.182815,10.70699937,4.38,-7.49,8.676664106,14.532135,-12.177185,18.95960923,10.482135,2.182815,10.70699937,4.05,-14.36,14.92019102
03/06/2019 07:00,16.35907,-7.384085,17.94836713,10.55907,2.175915,10.78093527,5.8,-9.56,11.18184242,16.27907,-8.184085,18.2205205,10.55907,2.175915,10.78093527,5.72,-10.36,11.83418776
03/06/2019 07:30,18.45223,-6.90547,19.70203817,10.67223,2.16453,10.88952172,7.78,-9.07,11.94961506,18.40223,-7.32547,19.80668018,10.67223,2.16453,10.88952172,7.73,-9.49,12.23981209
03/06/2019 08:00,19.598475,-6.894085,20.775674,10.748475,2.175915,10.96650906,8.85,-9.07,12.67230839,19.598475,-6.974085,20.80235765,10.748475,2.175915,10.96650906,8.85,-9.15,12.72968971
03/06/2019 08:30,20.602705,-6.834085,21.7065928,10.932705,2.175915,11.14713617,9.67,-9.01,13.21699663,20.592705,-6.894085,21.71607486,10.932705,2.175915,11.14713617,9.66,-9.07,13.25067923
03/06/2019 09:00,21.31993,-6.698225,22.34738538,10.89993,2.171775,11.11418376,10.42,-8.87,13.68405276,21.29993,-6.898225,22.38911624,10.89993,2.171775,11.11418376,10.4,-9.07,13.79945289
03/06/2019 09:30,21.93422,-6.18513,22.78959938,11.20422,2.15487,11.40955786,10.73,-8.34,13.59001472,21.92422,-6.34513,22.82393694,11.20422,2.15487,11.40955786,10.72,-8.5,13.68095026
03/06/2019 10:00,22.036625,-6.188925,22.88920344,11.186625,2.151075,11.39156278,10.85,-8.34,13.6849589,22.036625,-6.138925,22.87573478,11.186625,2.151075,11.39156278,10.85,-8.29,13.65454503
03/06/2019 10:30,22.553125,-6.177885,23.38396267,11.083125,2.162115,11.29205035,11.47,-8.34,14.18155492,22.533125,-6.127885,23.3515031,11.083125,2.162115,11.29205035,11.45,-8.29,14.13600368
03/06/2019 11:00,22.57939,-6.177885,23.4092955,11.19939,2.162115,11.40618594,11.38,-8.34,14.10886246,22.56939,-6.127885,23.38649909,11.19939,2.162115,11.40618594,11.37,-8.29,14.07128281
03/06/2019 11:30,22.576795,-6.201345,23.41299537,11.526795,2.138655,11.72351689,11.05,-8.34,13.84406371,22.576795,-6.151345,23.39980166,11.526795,2.138655,11.72351689,11.05,-8.29,13.81400014
03/06/2019 12:00,22.737325,-6.188925,23.56456536,11.207325,2.151075,11.41189105,11.53,-8.34,14.23012649,22.727325,-6.138925,23.54182877,11.207325,2.151075,11.41189105,11.52,-8.29,14.19276224
03/06/2019 12:30,22.784935,-6.18099,23.60842859,11.254935,2.15901,11.46014337,11.53,-8.34,14.23012649,22.774935,-6.13099,23.58573091,11.254935,2.15901,11.46014337,11.52,-8.29,14.19276224
03/06/2019 13:00,22.7741,-6.13549,23.58609481,11.6541,2.12451,11.84616349,11.12,-8.26,13.85214785,22.7741,-6.16549,23.59391654,11.6541,2.12451,11.84616349,11.12,-8.29,13.87005768
03/06/2019 13:30,22.475795,-6.10996,23.29147853,11.595795,2.15004,11.79343604,10.88,-8.26,13.66023426,22.445795,-6.13996,23.27042806,11.595795,2.15004,11.79343604,10.85,-8.29,13.65454503
03/06/2019 14:00,22.50469,-6.119965,23.32198627,11.45469,2.140035,11.6528826,11.05,-8.26,13.79601754,22.49469,-6.149965,23.32023044,11.45469,2.140035,11.6528826,11.04,-8.29,13.80600232
03/06/2019 14:30,23.13847,-6.07201,23.92191672,10.73847,2.18799,10.95910754,12.4,-8.26,14.8992483,23.14847,-6.10201,23.93921865,10.73847,2.18799,10.95910754,12.41,-8.29,14.92421522
