Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/06/2019 15:00,22.665095,-6.095125,23.4703447,10.885095,2.164875,11.09828712,11.78,-8.26,14.38735556,22.665095,-6.125125,23.47815341,10.885095,2.164875,11.09828712,11.78,-8.29,14.40459996
03/06/2019 15:30,22.66061,-6.09064,23.46484906,10.88061,2.16936,11.09476439,11.78,-8.26,14.38735556,22.66061,-6.12064,23.47265387,10.88061,2.16936,11.09476439,11.78,-8.29,14.40459996
03/06/2019 16:00,22.958835,-5.152365,23.52987398,10.778835,2.167635,10.99463167,12.18,-7.32,14.21037649,22.938835,-5.372365,23.55955129,10.778835,2.167635,10.99463167,12.16,-7.54,14.30794185
03/06/2019 16:30,23.889465,-4.528555,24.31489972,10.659465,2.201445,10.88441795,13.23,-6.73,14.84337563,23.889465,-4.558555,24.32050496,10.659465,2.201445,10.88441795,13.23,-6.76,14.85700172
03/06/2019 17:00,24.00051,-5.64131,24.65459103,10.68051,2.20869,10.90649373,13.32,-7.85,15.46107694,23.99051,-5.71131,24.66097387,10.68051,2.20869,10.90649373,13.31,-7.92,15.48814062
03/06/2019 17:30,23.88534,-6.18305,24.6726483,10.68534,2.17695,10.90484306,13.2,-8.36,15.6246472,23.88534,-6.37305,24.72094726,10.68534,2.17695,10.90484306,13.2,-8.55,15.72712625
03/06/2019 18:00,24.368755,-4.72857,24.82328734,10.618755,2.17143,10.83849925,13.75,-6.9,15.38416394,24.378755,-4.82857,24.8523396,10.618755,2.17143,10.83849925,13.76,-7,15.43818642
03/06/2019 18:30,23.867495,-6.06098,24.62504408,10.857495,2.17902,11.07399322,13.01,-8.24,15.39992532,23.977495,-3.71098,24.26296847,10.857495,2.17902,11.07399322,13.12,-5.89,14.38146376
03/06/2019 19:00,23.36021,-6.818895,24.33509277,10.77021,2.211105,10.99483555,12.59,-9.03,15.49351477,23.35021,-6.708895,24.29488792,10.77021,2.211105,10.99483555,12.58,-8.92,15.42150447
03/06/2019 19:30,22.92875,-6.842355,23.9279209,10.60875,2.187645,10.83196045,12.32,-9.03,15.2749239,22.92875,-6.902355,23.94514734,10.60875,2.187645,10.83196045,12.32,-9.09,15.31047027
03/06/2019 20:00,22.35702,-5.60132,23.0480179,10.59702,2.18868,10.82068173,11.76,-7.79,14.10608734,22.34702,-5.65132,23.05052539,10.59702,2.18868,10.82068173,11.75,-7.84,14.12544159
03/06/2019 20:30,21.40939,-6.12373,22.26796015,10.50939,2.19627,10.73642772,10.9,-8.32,13.71249066,21.34939,-6.23373,22.24085976,10.50939,2.19627,10.73642772,10.84,-8.43,13.73209744
03/06/2019 21:00,20.830745,-6.947165,21.9586666,10.460745,2.222835,10.69430603,10.37,-9.17,13.8428971,20.820745,-7.017165,21.97143662,10.460745,2.222835,10.69430603,10.36,-9.24,13.88190189
03/06/2019 21:30,20.33315,-7.498555,21.6717631,10.44315,2.201445,10.6726633,9.89,-9.7,13.85287335,20.31315,-7.578555,21.6808339,10.44315,2.201445,10.6726633,9.87,-9.78,13.89479399
03/06/2019 22:00,19.680735,-7.6427,21.11260745,10.440735,2.1873,10.6673909,9.24,-9.83,13.49097847,19.640735,-7.6527,21.07895369,10.440735,2.1873,10.6673909,9.2,-9.84,13.47091682
03/06/2019 22:30,18.613835,-7.50717,20.07068646,10.433835,2.21283,10.665905,8.18,-9.72,12.70396788,18.593835,-7.52717,20.05963579,10.433835,2.21283,10.665905,8.16,-9.74,12.70642357
03/06/2019 23:00,17.293495,-7.687885,18.92534135,10.443495,2.162115,10.664958,6.85,-9.85,11.99770811,17.283495,-7.747885,18.94066845,10.443495,2.162115,10.664958,6.84,-9.91,12.04133298
03/06/2019 23:30,15.93487,-7.79648,17.73993186,10.43487,2.21352,10.66706064,5.5,-10.01,11.42147539,15.92487,-7.89648,17.77514784,10.43487,2.21352,10.66706064,5.49,-10.11,11.50444262
04/06/2019 00:00,14.47108,-7.80476,16.44160683,10.44108,2.20524,10.67142142,4.03,-10.01,10.7907831,14.43108,-7.79476,16.40165703,10.44108,2.20524,10.67142142,3.99,-10,10.76661971
04/06/2019 00:30,13.810045,-8.043385,15.98165777,10.440045,2.196615,10.66862958,3.37,-10.24,10.78028293,13.810045,-8.323385,16.12439397,10.440045,2.196615,10.66862958,3.37,-10.52,11.04659676
04/06/2019 01:00,13.3497,-8.27063,15.70406988,10.4397,2.18937,10.66680257,2.91,-10.46,10.85724182,13.3497,-8.45063,15.79960878,10.4397,2.18937,10.66680257,2.91,-10.64,11.03076153
04/06/2019 01:30,13.0066,-8.375105,15.46977787,10.4466,2.204895,10.67675108,2.56,-10.58,10.8853112,12.9266,-8.435105,15.43528373,10.4466,2.204895,10.67675108,2.48,-10.64,10.92520023
04/06/2019 02:00,12.696595,-8.39201,15.21937438,10.436595,2.18799,10.66348046,2.26,-10.58,10.81868754,12.676595,-8.45201,15.23589623,10.436595,2.18799,10.66348046,2.24,-10.64,10.87323319
04/06/2019 02:30,12.588665,-8.30235,15.07990391,10.438665,2.19765,10.66749233,2.15,-10.5,10.71785893,12.588665,-8.44235,15.1574325,10.438665,2.19765,10.66749233,2.15,-10.64,10.85504952
04/06/2019 03:00,12.591425,-8.443735,15.16049618,10.441425,2.186265,10.66785408,2.15,-10.63,10.84524781,12.591425,-8.453735,15.16606801,10.441425,2.186265,10.66785408,2.15,-10.64,10.85504952
04/06/2019 03:30,12.589355,-8.34752,15.10539471,10.439355,2.20248,10.66916356,2.15,-10.55,10.76684726,12.589355,-8.43752,15.155316,10.439355,2.20248,10.66916356,2.15,-10.64,10.85504952
04/06/2019 04:00,12.02315,-8.35787,14.64274998,10.44315,2.19213,10.6707458,1.58,-10.55,10.66765672,11.91315,-8.44787,14.60443941,10.44315,2.19213,10.6707458,1.47,-10.64,10.74106606
04/06/2019 04:30,11.983305,-8.254805,14.55133686,10.063305,2.115195,10.28319782,1.92,-10.37,10.54624578,11.963305,-8.454805,14.64938204,10.063305,2.115195,10.28319782,1.9,-10.57,10.73940874
04/06/2019 05:00,12.08673,-8.278955,14.65026068,10.01673,2.091045,10.2326609,2.07,-10.37,10.57458273,12.06673,-8.338955,14.66779272,10.01673,2.091045,10.2326609,2.05,-10.43,10.62955314
04/06/2019 05:30,12.594875,-8.034765,14.93948878,10.444875,2.195235,10.67307221,2.15,-10.23,10.45348746,12.594875,-8.234765,15.04799757,10.444875,2.195235,10.67307221,2.15,-10.43,10.64929106
04/06/2019 06:00,13.195905,-8.10718,15.4873586,10.435905,2.19282,10.66379729,2.76,-10.3,10.66337658,13.165905,-8.40718,15.6211949,10.435905,2.19282,10.66379729,2.73,-10.6,10.94590791
04/06/2019 06:30,14.84488,-7.683035,16.7152472,10.45488,2.206965,10.68528008,4.39,-9.89,10.82054527,14.81488,-7.703035,16.69782673,10.45488,2.206965,10.68528008,4.36,-9.91,10.82671234
04/06/2019 07:00,16.60936,-7.50821,18.22756311,10.44936,2.20179,10.67881096,6.16,-9.71,11.49911736,16.58936,-7.70821,18.29271348,10.44936,2.20179,10.67881096,6.14,-9.91,11.65794579
04/06/2019 07:30,18.939365,-7.02787,20.20125004,10.459365,2.19213,10.68661547,8.48,-9.22,12.52672343,18.919365,-7.48787,20.34724967,10.459365,2.19213,10.68661547,8.46,-9.68,12.85589359
04/06/2019 08:00,20.203215,-6.89718,21.34809098,10.573215,2.19282,10.7982098,9.63,-9.09,13.24254507,20.143215,-6.90718,21.29455907,10.573215,2.19282,10.7982098,9.57,-9.1,13.20586612
04/06/2019 08:30,21.099815,-6.906495,22.20139334,10.669815,2.183505,10.89094331,10.43,-9.09,13.83520871,21.099815,-6.916495,22.20450621,10.669815,2.183505,10.89094331,10.43,-9.1,13.84178095
04/06/2019 09:00,21.744345,-6.73133,22.76241075,10.764345,2.16867,10.9806308,10.98,-8.9,14.13401571,21.744345,-6.83133,22.79218307,10.764345,2.16867,10.9806308,10.98,-9,14.19719691
04/06/2019 09:30,22.259915,-6.137875,23.09063285,10.869915,2.182125,11.08678139,11.39,-8.32,14.10512318,22.219915,-6.247875,23.08160663,10.869915,2.182125,11.08678139,11.35,-8.43,14.13815405
04/06/2019 10:00,22.61967,-6.14926,23.44062434,11.06967,2.17074,11.28050114,11.55,-8.32,14.23463733,22.59967,-6.11926,23.41346679,11.06967,2.17074,11.28050114,11.53,-8.29,14.20088025
04/06/2019 10:30,23.267785,-5.832015,23.98754297,10.747785,2.177985,10.96624371,12.52,-8.01,14.86305823,23.217785,-6.012015,23.9835332,10.747785,2.177985,10.96624371,12.47,-8.19,14.91901471
04/06/2019 11:00,24.01531,-3.72823,24.30297952,10.62531,2.16177,10.84299138,13.39,-5.89,14.6281988,24.01531,-3.72823,24.30297952,10.62531,2.16177,10.84299138,13.39,-5.89,14.6281988
04/06/2019 11:30,24.160555,-3.714085,24.44436224,10.770555,2.175915,10.98815094,13.39,-5.89,14.6281988,24.160555,-3.714085,24.44436224,10.770555,2.175915,10.98815094,13.39,-5.89,14.6281988
04/06/2019 12:00,24.036485,-3.71581,24.32200352,10.906485,2.17419,11.12108435,13.13,-5.89,14.3905872,24.016485,-3.71581,24.30223849,10.906485,2.17419,11.12108435,13.11,-5.89,14.37234149
04/06/2019 12:30,24.128815,-3.716155,24.41330623,10.738815,2.173845,10.9566304,13.39,-5.89,14.6281988,24.128815,-3.716155,24.41330623,10.738815,2.173845,10.9566304,13.39,-5.89,14.6281988
04/06/2019 13:00,24.09773,-3.719605,24.38310998,10.63773,2.170395,10.85688325,13.46,-5.89,14.6923007,24.09773,-3.719605,24.38310998,10.63773,2.170395,10.85688325,13.46,-5.89,14.6923007
04/06/2019 13:30,24.600815,-3.720985,24.88063158,10.600815,2.169015,10.82043921,14,-5.89,15.18855161,24.600815,-3.720985,24.88063158,10.600815,2.169015,10.82043921,14,-5.89,15.18855161
04/06/2019 14:00,24.24219,-3.71581,24.52531386,10.59219,2.17419,10.81302877,13.65,-5.89,14.86655979,24.23219,-3.71581,24.51542935,10.59219,2.17419,10.81302877,13.64,-5.89,14.85737864
04/06/2019 14:30,24.209805,-3.716845,24.49346025,10.649805,2.173155,10.86926627,13.56,-5.89,14.78396767,24.229805,-3.716845,24.51322882,10.649805,2.173155,10.86926627,13.58,-5.89,14.80231401
04/06/2019 15:00,23.860265,-3.807885,24.16220673,10.880265,2.162115,11.09301166,12.98,-5.97,14.28710258,23.860265,-3.907885,24.17816807,10.880265,2.162115,11.09301166,12.98,-6.07,14.32917653
04/06/2019 15:30,23.29135,-3.800295,23.59934802,10.98135,2.169705,11.19364407,12.31,-5.97,13.68126456,23.29135,-4.160295,23.65998815,10.98135,2.169705,11.19364407,12.31,-6.33,13.84214579
04/06/2019 16:00,23.45474,-3.745815,23.75196747,10.86474,2.164185,11.07818902,12.59,-5.91,13.90813431,23.45474,-4.055815,23.8028247,10.86474,2.164185,11.07818902,12.59,-6.22,14.04266713
04/06/2019 16:30,23.39517,-4.0734,23.74713808,11.03517,2.1666,11.24584957,12.36,-6.24,13.84583692,23.38517,-4.2434,23.76704903,11.03517,2.1666,11.24584957,12.35,-6.41,13.91440261
04/06/2019 17:00,23.695425,-4.51409,24.12157073,10.855425,2.16591,11.06939104,12.84,-6.68,14.47370029,23.675425,-4.51409,24.10192435,10.855425,2.16591,11.06939104,12.82,-6.68,14.45596071
04/06/2019 17:30,24.07158,-4.50788,24.49003768,10.75158,2.17212,10.9688002,13.32,-6.68,14.90116774,24.06158,-4.50788,24.48020862,10.75158,2.17212,10.9688002,13.31,-6.68,14.89222952
04/06/2019 18:00,24.046705,-4.496495,24.46349298,10.656705,2.183505,10.87809981,13.39,-6.68,14.96377292,24.046705,-4.496495,24.46349298,10.656705,2.183505,10.87809981,13.39,-6.68,14.96377292
04/06/2019 18:30,24.494955,-4.492355,24.90349521,10.604955,2.187645,10.82824368,13.89,-6.68,15.41280312,24.494955,-4.492355,24.90349521,10.604955,2.187645,10.82824368,13.89,-6.68,15.41280312
04/06/2019 19:00,24.74869,-4.48373,25.15157036,10.48869,2.19627,10.71616628,14.26,-6.68,15.74706322,24.77869,-4.48373,25.18109038,10.48869,2.19627,10.71616628,14.29,-6.68,15.77423532
04/06/2019 19:30,24.656265,-4.472,25.05853523,10.466265,2.208,10.69663344,14.19,-6.68,15.68370173,24.656265,-4.472,25.05853523,10.466265,2.208,10.69663344,14.19,-6.68,15.68370173
04/06/2019 20:00,23.744895,-4.470965,24.16215153,10.484895,2.209035,10.71507624,13.26,-6.68,14.84755872,23.744895,-4.540965,24.17520221,10.484895,2.209035,10.71507624,13.26,-6.75,14.87918345
04/06/2019 20:30,22.60351,-5.13717,23.17993054,10.47351,2.21283,10.70471991,12.13,-7.35,14.18306737,22.55351,-5.17717,23.14009297,10.47351,2.21283,10.70471991,12.08,-7.39,14.16116168
04/06/2019 21:00,21.507975,-5.242005,22.13756095,10.437975,2.197995,10.66688821,11.07,-7.44,13.33785965,21.517975,-5.282005,22.15677831,10.437975,2.197995,10.66688821,11.08,-7.48,13.36850029
04/06/2019 21:30,20.92315,-5.245455,21.57065145,10.44315,2.194545,10.67124218,10.48,-7.44,12.85239277,20.92315,-5.285455,21.58041335,10.44315,2.194545,10.67124218,10.48,-7.48,12.87558931
04/06/2019 22:00,20.032805,-5.244075,20.70781492,10.442805,2.195925,10.67118845,9.59,-7.44,12.13761509,20.032805,-5.374075,20.74111758,10.442805,2.195925,10.67118845,9.59,-7.57,12.21773301
04/06/2019 22:30,18.650045,-7.41062,20.06841965,10.440045,2.20938,10.67126514,8.21,-9.62,12.64707476,18.630045,-7.41062,20.04983455,10.440045,2.20938,10.67126514,8.19,-9.62,12.63410068
04/06/2019 23:00,17.13694,-7.782355,18.82125824,10.43694,2.187645,10.66374733,6.7,-9.97,12.01211472,17.10694,-7.822355,18.81054582,10.43694,2.187645,10.66374733,6.67,-10.01,12.02867407
04/06/2019 23:30,15.916255,-7.5889,17.63288338,10.446255,2.2011,10.67563041,5.47,-9.79,11.21449954,15.936255,-7.4589,17.59543727,10.446255,2.2011,10.67563041,5.49,-9.66,11.11106206
05/06/2019 00:00,14.577285,-7.726145,16.49819852,10.437285,2.193855,10.66536066,4.14,-9.92,10.74923253,14.547285,-7.736145,16.47639039,10.437285,2.193855,10.66536066,4.11,-9.93,10.74695306
05/06/2019 00:30,13.750045,-7.981315,15.89858883,10.440045,2.198685,10.66905597,3.31,-10.18,10.70460181,13.710045,-8.321315,16.03775599,10.440045,2.198685,10.66905597,3.27,-10.52,11.01650126
05/06/2019 01:00,13.38039,-8.457525,15.82923137,10.44039,2.192475,10.66811558,2.94,-10.65,11.04835282,13.33039,-8.477525,15.79771274,10.44039,2.192475,10.66811558,2.89,-10.67,11.05445612
05/06/2019 01:30,13.023145,-8.46201,15.53086987,10.433145,2.18799,10.66010388,2.59,-10.65,10.96041058,12.993145,-8.48201,15.51664624,10.433145,2.18799,10.66010388,2.56,-10.67,10.9728073
05/06/2019 02:00,13.036255,-8.463045,15.54242822,10.446255,2.186955,10.67272297,2.59,-10.65,10.96041058,13.006255,-8.483045,15.52819119,10.446255,2.186955,10.67272297,2.56,-10.67,10.9728073
05/06/2019 02:30,12.58901,-8.4558,15.16521435,10.43901,2.1942,10.66711973,2.15,-10.65,10.86485159,12.58901,-8.4758,15.17637501,10.43901,2.1942,10.66711973,2.15,-10.67,10.88445681
05/06/2019 03:00,12.592805,-8.45511,15.16798018,10.442805,2.19489,10.67097551,2.15,-10.65,10.86485159,12.592805,-8.47511,15.1791379,10.442805,2.19489,10.67097551,2.15,-10.67,10.88445681
05/06/2019 03:30,12.592805,-8.454765,15.16778787,10.442805,2.195235,10.67104648,2.15,-10.65,10.86485159,12.592805,-8.474765,15.17894527,10.442805,2.195235,10.67104648,2.15,-10.67,10.88445681
05/06/2019 04:00,12.43901,-8.459595,15.0430621,10.43901,2.190405,10.66633976,2,-10.65,10.8361663,12.41901,-8.479595,15.03779707,10.43901,2.190405,10.66633976,1.98,-10.67,10.85215647
05/06/2019 04:30,12.440045,-8.47029,15.04993463,10.440045,2.17971,10.66516176,2,-10.65,10.8361663,12.420045,-8.49029,15.04468485,10.440045,2.17971,10.66516176,1.98,-10.67,10.85215647
05/06/2019 05:00,12.331425,-8.465805,14.95773702,10.441425,2.184195,10.66743005,1.89,-10.65,10.81640421,12.261425,-8.485805,14.91145297,10.441425,2.184195,10.66743005,1.82,-10.67,10.82410735
05/06/2019 05:30,12.59108,-8.451315,15.16443276,10.44108,2.198685,10.67006876,2.15,-10.65,10.86485159,12.59108,-8.471315,15.17558807,10.44108,2.198685,10.67006876,2.15,-10.67,10.88445681
05/06/2019 06:00,13.11522,-8.236145,15.48686799,10.44522,2.193855,10.67312609,2.67,-10.43,10.76632714,13.03522,-8.406145,15.51064906,10.44522,2.193855,10.67312609,2.59,-10.6,10.91183303
05/06/2019 06:30,14.830085,-7.73856,16.72772345,10.520085,2.19144,10.74591074,4.31,-9.93,10.82501732,14.800085,-7.74856,16.70576841,10.520085,2.19144,10.74591074,4.28,-9.94,10.82229181
05/06/2019 07:00,16.378375,-7.74408,18.11689661,10.548375,2.18592,10.77248631,5.83,-9.93,11.51493812,16.368375,-7.75408,18.11213562,10.548375,2.18592,10.77248631,5.82,-9.94,11.51850685
05/06/2019 07:30,18.437005,-6.916845,19.69177235,10.567005,2.173155,10.78815078,7.87,-9.09,12.02351862,18.417005,-7.356845,19.83202565,10.567005,2.173155,10.78815078,7.85,-9.53,12.34679716
05/06/2019 08:00,20.32086,-6.90477,21.46190112,10.69086,2.18523,10.91190715,9.63,-9.09,13.24254507,20.31086,-7.00477,21.48482806,10.69086,2.18523,10.91190715,9.62,-9.19,13.30415349
05/06/2019 08:30,21.11757,-6.909945,22.21934073,11.00757,2.180055,11.22137412,10.11,-9.09,13.59559487,21.10757,-6.909945,22.20983681,11.00757,2.180055,11.22137412,10.1,-9.09,13.58816029
05/06/2019 09:00,21.66947,-6.77994,22.70536317,10.66947,2.19006,10.89192145,11,-8.97,14.19369226,21.64947,-6.89994,22.72242776,10.66947,2.19006,10.89192145,10.98,-9.09,14.25442037
05/06/2019 09:30,22.52757,-5.628925,23.2201681,11.00757,2.151075,11.21578,11.52,-7.78,13.90103593,22.51757,-6.008925,23.30553879,11.00757,2.151075,11.21578,11.51,-8.16,14.10906446
05/06/2019 10:00,22.97868,-4.48754,23.41276895,11.15868,2.16246,11.36628227,11.82,-6.65,13.56226014,22.94868,-4.51754,23.38910177,11.15868,2.16246,11.36628227,11.79,-6.68,13.55088558
05/06/2019 10:30,23.37319,-4.39858,23.7834715,11.21319,2.15142,11.41771597,12.16,-6.55,13.81188257,23.37319,-4.52858,23.80785685,11.21319,2.15142,11.41771597,12.16,-6.68,13.87400447
05/06/2019 11:00,23.181555,-4.39582,23.5946546,11.391555,2.15418,11.59344715,11.79,-6.55,13.48727548,23.171555,-4.52582,23.60940507,11.391555,2.15418,11.59344715,11.78,-6.68,13.54218594
05/06/2019 11:30,23.097875,-4.411345,23.51535231,11.617875,2.138655,11.81308024,11.48,-6.55,13.21714417,23.097875,-4.541345,23.54008589,11.617875,2.138655,11.81308024,11.48,-6.68,13.28204803
05/06/2019 12:00,23.03479,-4.352385,23.44237201,11.65479,2.127615,11.84739953,11.38,-6.48,13.09560232,23.06479,-4.472385,23.49439859,11.65479,2.127615,11.84739953,11.41,-6.6,13.18135426
05/06/2019 12:30,23.262755,-4.34859,23.66571371,11.722755,2.13141,11.91494412,11.54,-6.48,13.23487816,23.262755,-4.46859,23.68805747,11.722755,2.13141,11.91494412,11.54,-6.6,13.29404378
05/06/2019 13:00,23.303,-4.144105,23.66861667,11.523,2.135895,11.71928225,11.78,-6.28,13.34941197,23.303,-4.464105,23.72673687,11.523,2.135895,11.71928225,11.78,-6.6,13.50290339
05/06/2019 13:30,23.01857,-4.438245,23.44253791,11.62857,2.131755,11.82235254,11.39,-6.57,13.14903038,23.02857,-4.528245,23.46955558,11.62857,2.131755,11.82235254,11.4,-6.66,13.20286333
05/06/2019 14:00,22.815075,-4.436175,23.24235995,11.535075,2.133825,11.73077851,11.28,-6.57,13.0538615,22.835075,-4.526175,23.27932367,11.535075,2.133825,11.73077851,11.3,-6.66,13.11661542
05/06/2019 14:30,22.72061,-4.44411,23.1511605,11.57061,2.12589,11.76428596,11.15,-6.57,12.94169232,22.73061,-4.53411,23.17841203,11.57061,2.12589,11.76428596,11.16,-6.66,12.99619944
05/06/2019 15:00,22.298265,-4.54273,22.75629622,11.708265,2.12727,11.89994735,10.59,-6.67,12.51547043,22.338265,-4.53273,22.7935018,11.708265,2.12727,11.89994735,10.63,-6.66,12.54402248
05/06/2019 15:30,22.091265,-4.530655,22.55107146,11.501265,2.139345,11.69854237,10.59,-6.67,12.51547043,22.131265,-4.520655,22.58825385,11.501265,2.139345,11.69854237,10.63,-6.66,12.54402248
05/06/2019 16:00,22.6015,-4.52065,23.04916655,11.2815,2.14935,11.48442196,11.32,-6.67,13.13892309,22.6015,-4.51065,23.04720733,11.2815,2.14935,11.48442196,11.32,-6.66,13.1338494
05/06/2019 16:30,23.35096,-4.50478,23.78151332,10.89096,2.16522,11.10410678,12.46,-6.67,14.13295794,23.33096,-4.49478,23.75998194,10.89096,2.16522,11.10410678,12.44,-6.66,14.11060594
05/06/2019 17:00,23.854995,-4.503055,24.27629071,10.684995,2.166945,10.90251204,13.17,-6.67,14.76271655,23.854995,-4.493055,24.27443778,10.684995,2.166945,10.90251204,13.17,-6.66,14.75820111
05/06/2019 17:30,24.27945,-4.500985,24.69312775,10.62945,2.169015,10.84849452,13.65,-6.67,15.1924784,24.30945,-4.490985,24.72080714,10.62945,2.169015,10.84849452,13.68,-6.66,15.21505833
05/06/2019 18:00,24.197815,-4.503055,24.61324349,10.807815,2.166945,11.02290868,13.39,-6.67,14.95931148,24.197815,-4.493055,24.61141593,10.807815,2.166945,11.02290868,13.39,-6.66,14.9548554
05/06/2019 18:30,23.405105,-6.92268,24.40742589,10.905105,2.22732,11.13024121,12.5,-9.15,15.4910458,23.415105,-6.79268,24.38047669,10.905105,2.22732,11.13024121,12.51,-9.02,15.42272674
05/06/2019 19:00,23.081265,-6.97374,24.11177811,10.811265,2.17626,11.02812579,12.27,-9.15,15.30605762,23.091265,-6.91374,24.10407269,10.811265,2.17626,11.02812579,12.28,-9.09,15.27830161
05/06/2019 19:30,22.581195,-6.96132,23.62986127,10.671195,2.18868,10.89333387,11.91,-9.15,15.01900796,22.601195,-6.90132,23.63138238,10.671195,2.18868,10.89333387,11.93,-9.09,14.99843325
05/06/2019 20:00,22.311495,-6.967185,23.37401283,10.581495,2.182815,10.80429164,11.73,-9.15,14.87667302,22.311495,-6.907185,23.35619862,10.581495,2.182815,10.80429164,11.73,-9.09,14.83984501
05/06/2019 20:30,21.326965,-6.95925,22.43369334,10.486965,2.19075,10.71334777,10.84,-9.15,14.18548906,21.326965,-6.89925,22.41515306,10.486965,2.19075,10.71334777,10.84,-9.09,14.14686184
05/06/2019 21:00,20.44971,-7.32579,21.72228897,10.45971,2.21421,10.69150407,9.99,-9.54,13.81346083,20.43971,-7.42579,21.7468182,10.45971,2.21421,10.69150407,9.98,-9.64,13.87551801
05/06/2019 21:30,19.81039,-7.686145,21.24919709,10.44039,2.193855,10.66839928,9.37,-9.88,13.6165818,19.81039,-7.696145,21.25281628,10.44039,2.193855,10.66839928,9.37,-9.89,13.6238394
05/06/2019 22:00,19.724875,-7.684075,21.16874352,10.444875,2.195925,10.67321415,9.28,-9.88,13.55480727,19.714875,-7.694075,21.16305948,10.444875,2.195925,10.67321415,9.27,-9.89,13.55525728
05/06/2019 22:30,18.62487,-7.684765,20.14798738,10.43487,2.195235,10.66328133,8.19,-9.88,12.83317965,18.57487,-7.694765,20.10560131,10.43487,2.195235,10.66328133,8.14,-9.89,12.80904758
05/06/2019 23:00,17.21246,-7.680625,18.84836278,10.44246,2.199375,10.67156133,6.77,-9.88,11.97694869,17.20246,-7.690625,18.8433103,10.44246,2.199375,10.67156133,6.76,-9.89,11.97955341
05/06/2019 23:30,15.98315,-7.868905,17.81518313,10.44315,2.191095,10.67053322,5.54,-10.06,11.48456355,15.93315,-8.128905,17.88698872,10.44315,2.191095,10.67053322,5.49,-10.32,11.68941829
06/06/2019 00:00,14.827975,-7.69509,16.70578501,10.437975,2.23491,10.67455595,4.39,-9.93,10.85711748,14.777975,-7.79509,16.70784167,10.437975,2.23491,10.67455595,4.34,-10.03,10.92870075
06/06/2019 00:30,14.029275,-7.76685,16.03572624,10.279275,2.16315,10.50441395,3.75,-9.93,10.6144901,14.029275,-7.86685,16.08439884,10.279275,2.16315,10.50441395,3.75,-10.03,10.70809974
06/06/2019 01:00,13.08085,-8.14754,15.41074446,7.22085,1.47246,7.369451348,5.86,-9.62,11.26427983,13.07085,-8.24754,15.45538857,7.22085,1.47246,7.369451348,5.85,-9.72,11.34464191
06/06/2019 01:30,13.11642,-8.126525,15.4298698,10.08642,2.123475,10.30752223,3.03,-10.25,10.68847042,13.07642,-8.276525,15.47558161,10.08642,2.123475,10.30752223,2.99,-10.4,10.82127996
06/06/2019 02:00,13.36625,-8.438905,15.80733237,10.43625,2.191095,10.66378035,2.93,-10.63,11.02641374,13.35625,-8.448905,15.80422126,10.43625,2.191095,10.66378035,2.92,-10.64,11.03340383
06/06/2019 02:30,12.777975,-8.40061,15.29205328,10.437975,2.22939,10.67340161,2.34,-10.63,10.88450734,12.747975,-8.41061,15.27249905,10.437975,2.22939,10.67340161,2.31,-10.64,10.8878694
06/06/2019 03:00,12.58211,-8.438905,15.15006963,10.43211,2.191095,10.65972872,2.15,-10.63,10.84524781,12.58211,-8.448905,15.15564211,10.43211,2.191095,10.65972872,2.15,-10.64,10.85504952
06/06/2019 03:30,12.582455,-8.44063,15.15131706,10.432455,2.18937,10.65971192,2.15,-10.63,10.84524781,12.582455,-8.45063,15.15689022,10.432455,2.18937,10.65971192,2.15,-10.64,10.85504952
06/06/2019 04:00,12.49591,-8.43994,15.07913638,10.44591,2.19006,10.673022,2.05,-10.63,10.82586717,12.40591,-8.44994,15.01026612,10.44591,2.19006,10.673022,1.96,-10.64,10.81902029
06/06/2019 04:30,12.493495,-8.44408,15.07945305,10.443495,2.18592,10.66980947,2.05,-10.63,10.82586717,12.333495,-8.45408,14.95281136,10.443495,2.18592,10.66980947,1.89,-10.64,10.80655819
06/06/2019 05:00,11.91177,-8.44891,14.60391539,10.44177,2.18109,10.66713243,1.47,-10.63,10.73116024,11.87177,-8.45891,14.57710813,10.44177,2.18109,10.66713243,1.43,-10.64,10.73566486
06/06/2019 05:30,12.58384,-8.44063,15.15246726,10.44384,2.18937,10.67085446,2.14,-10.63,10.8432698,12.54384,-8.45063,15.1248494,10.44384,2.18937,10.67085446,2.1,-10.64,10.84525703
06/06/2019 06:00,12.88764,-8.43235,15.40116201,10.45764,2.19765,10.68606101,2.43,-10.63,10.9042102,12.88764,-8.44235,15.40663942,10.45764,2.19765,10.68606101,2.43,-10.64,10.91395895
06/06/2019 06:30,14.64765,-7.78201,16.58654063,10.47765,2.18799,10.70366525,4.17,-9.97,10.80693296,14.64765,-7.92201,16.65268426,10.47765,2.18799,10.70366525,4.17,-10.11,10.93622421
06/06/2019 07:00,16.1518,-7.75924,17.91888525,10.5018,2.21076,10.73197386,5.65,-9.97,11.45964223,16.1518,-7.73924,17.91023392,10.5018,2.21076,10.73197386,5.65,-9.95,11.44224628
06/06/2019 07:30,18.149685,-7.215485,19.53136681,10.409685,2.134515,10.62627386,7.74,-9.35,12.13796111,18.129685,-7.285485,19.53877606,10.409685,2.134515,10.62627386,7.72,-9.42,12.17927748
06/06/2019 08:00,19.972475,-3.645845,20.30251077,10.472475,2.104155,10.68176956,9.5,-5.75,11.10461616,19.612475,-8.415845,21.34187486,10.472475,2.104155,10.68176956,9.14,-10.52,13.9359248
06/06/2019 08:30,20.71991,-6.67762,21.76936561,10.16991,2.00238,10.36516257,10.55,-8.68,13.66180442,20.68991,-6.67762,21.7408138,10.16991,2.00238,10.36516257,10.52,-8.68,13.63865096
06/06/2019 09:00,21.05481,-6.479405,22.02924677,9.62481,1.880595,9.806814217,11.43,-8.36,14.16102044,21.04481,-6.539405,22.03741922,9.62481,1.880595,9.806814217,11.42,-8.42,14.1884742
06/06/2019 09:30,21.69913,-6.48703,22.64804188,9.29913,1.80297,9.47230276,12.4,-8.29,14.91590091,21.68913,-6.48703,22.63846104,9.29913,1.80297,9.47230276,12.39,-8.29,14.90758867
06/06/2019 10:00,22.15857,-6.45529,23.07970956,9.55857,1.83471,9.733058164,12.6,-8.29,15.08257604,22.15857,-6.45529,23.07970956,9.55857,1.83471,9.733058164,12.6,-8.29,15.08257604
06/06/2019 10:30,22.67503,-4.73257,23.1636397,9.37503,1.75743,9.538330446,13.3,-6.49,14.79898983,22.63503,-5.23257,23.23196875,9.37503,1.75743,9.538330446,13.26,-6.99,14.98958639
06/06/2019 11:00,22.94529,-4.114635,23.31129671,9.20529,1.765365,9.373039932,13.74,-5.88,14.94530026,22.93529,-4.114635,23.30145379,9.20529,1.765365,9.373039932,13.73,-5.88,14.93610726
06/06/2019 11:30,23.03502,-4.11153,23.39907745,9.35502,1.76847,9.520708237,13.68,-5.88,14.89015782,23.01502,-4.11153,23.37938888,9.35502,1.76847,9.520708237,13.66,-5.88,14.87178537
06/06/2019 12:00,23.101345,-4.170525,23.47478263,9.591345,1.709475,9.742494736,13.51,-5.88,14.73412705,23.081345,-4.170525,23.45510106,9.591345,1.709475,9.742494736,13.49,-5.88,14.71579084
06/06/2019 12:30,22.824465,-4.086345,23.18737626,10.314465,1.793655,10.46925912,12.51,-5.88,13.82297001,22.824465,-4.086345,23.18737626,10.314465,1.793655,10.46925912,12.51,-5.88,13.82297001
06/06/2019 13:00,22.945465,-3.97349,23.28697032,10.935465,1.98651,11.11443281,12.01,-5.96,13.40752401,22.955465,-4.22349,23.34076351,10.935465,1.98651,11.11443281,12.02,-6.21,13.52939393
06/06/2019 13:30,23.49633,-4.063445,23.8451066,10.59633,2.076555,10.7978836,12.9,-6.14,14.28669311,23.48633,-4.313445,23.87914372,10.59633,2.076555,10.7978836,12.89,-6.39,14.38694547
06/06/2019 14:00,22.89362,-4.20899,23.27731586,11.38362,2.02101,11.56162989,11.51,-6.23,13.08789517,22.91362,-4.63899,23.37849888,11.38362,2.02101,11.56162989,11.53,-6.66,13.31527319
06/06/2019 14:30,22.914565,-4.176905,23.29214083,10.514565,2.053095,10.71313569,12.4,-6.23,13.87706381,22.914565,-4.606905,23.37307987,10.514565,2.053095,10.71313569,12.4,-6.66,14.07535435
06/06/2019 15:00,22.995985,-4.426545,23.41814738,10.595985,2.083455,10.79887415,12.4,-6.51,14.00500268,22.995985,-4.576545,23.44696335,10.595985,2.083455,10.79887415,12.4,-6.66,14.07535435
06/06/2019 15:30,22.32309,-4.612415,22.7946204,11.01309,2.067585,11.20549236,11.31,-6.68,13.13539112,22.32309,-4.592415,22.79058189,11.01309,2.067585,11.20549236,11.31,-6.66,13.12523143
06/06/2019 16:00,22.8574,-4.58033,23.31180297,10.6674,2.09967,10.87207601,12.19,-6.68,13.90030575,22.8474,-4.56033,23.29807495,10.6674,2.09967,10.87207601,12.18,-6.66,13.8819307
06/06/2019 16:30,22.893075,-5.87279,23.63435096,10.293075,2.00721,10.48695785,12.6,-7.88,14.86117088,23.093075,-3.75279,23.3960156,10.293075,2.00721,10.48695785,12.8,-5.76,14.03629581
06/06/2019 17:00,22.960255,-6.75828,23.93423611,10.860255,2.06172,11.05422218,12.1,-8.82,14.97338973,23.060255,-5.51828,23.71132166,10.860255,2.06172,11.05422218,12.2,-7.58,14.36302197
06/06/2019 17:30,23.17187,-6.21862,23.99180681,10.64187,2.07138,10.84158716,12.53,-8.29,15.02414723,23.19187,-6.26862,24.02412185,10.64187,2.07138,10.84158716,12.55,-8.34,15.06844717
06/06/2019 18:00,23.542745,-6.227545,24.35247747,11.012745,2.152455,11.22112361,12.53,-8.38,15.07399416,23.492745,-6.397545,24.34825763,11.012745,2.152455,11.22112361,12.48,-8.55,15.12788485
06/06/2019 18:30,23.49933,-6.25894,24.31856987,10.38933,2.12106,10.60363491,13.11,-8.38,15.5594505,23.49933,-6.48894,24.37877874,10.38933,2.12106,10.60363491,13.11,-8.61,15.68452103
06/06/2019 19:00,23.343645,-6.357875,24.19397314,10.743645,2.182125,10.9630095,12.6,-8.54,15.22141912,23.343645,-6.697875,24.28553667,10.743645,2.182125,10.9630095,12.6,-8.88,15.41474619
06/06/2019 19:30,22.86156,-6.73063,23.83174995,10.71156,2.18937,10.9330169,12.15,-8.92,15.07278674,22.86156,-6.85063,23.86591832,10.71156,2.18937,10.9330169,12.15,-9.04,15.14411107
06/06/2019 20:00,22.171515,-6.90546,23.22200369,10.621515,2.18454,10.84383677,11.55,-9.09,14.69797945,22.131515,-6.85546,23.16897253,10.621515,2.18454,10.84383677,11.51,-9.04,14.63563118
06/06/2019 20:30,21.40283,-6.876825,22.48047718,10.49283,2.213175,10.72369456,10.91,-9.09,14.20057041,21.38283,-6.826825,22.44617915,10.49283,2.213175,10.72369456,10.89,-9.04,14.15322225
06/06/2019 21:00,20.669025,-6.87717,21.78311414,10.469025,2.21283,10.70033182,10.2,-9.09,13.66265348,20.669025,-6.82717,21.76738029,10.469025,2.21283,10.70033182,10.2,-9.04,13.62943873
06/06/2019 21:30,19.969005,-6.900285,21.12759082,10.429005,2.189715,10.65640639,9.54,-9.09,13.17724174,19.939005,-6.970285,21.12223457,10.429005,2.189715,10.65640639,9.51,-9.16,13.20400318
06/06/2019 22:00,19.692465,-7.25097,20.98498853,10.452465,2.19903,10.68128071,9.24,-9.45,13.21665994,19.672465,-7.41097,21.02209208,10.452465,2.19903,10.68128071,9.22,-9.61,13.31767622
06/06/2019 22:30,18.6697,-7.68752,20.19048444,10.4397,2.20248,10.66950112,8.23,-9.89,12.86642919,18.6697,-7.68752,20.19048444,10.4397,2.20248,10.66950112,8.23,-9.89,12.86642919
06/06/2019 23:00,17.5097,-7.69166,19.12462359,10.4397,2.19834,10.66864728,7.07,-9.89,12.15717895,17.4697,-7.69166,19.08800806,10.4397,2.19834,10.66864728,7.03,-9.89,12.13396061
06/06/2019 23:30,16.08832,-7.693385,17.83317732,10.43832,2.196615,10.66694154,5.65,-9.89,11.39010974,16.07832,-7.693385,17.82415627,10.43832,2.196615,10.66694154,5.64,-9.89,11.38515261
07/06/2019 00:00,14.89453,-7.681655,16.75872452,10.44453,2.208345,10.67543885,4.45,-9.89,10.84502651,14.85453,-7.681655,16.72318406,10.44453,2.208345,10.67543885,4.41,-9.89,10.8286749
07/06/2019 00:30,14.05832,-7.79787,16.07616676,10.43832,2.19213,10.66601886,3.62,-9.99,10.62565292,14.01832,-8.15787,16.2192521,10.43832,2.19213,10.66601886,3.58,-10.35,10.95166197
07/06/2019 01:00,13.387975,-9.0489,16.15922231,10.437975,2.2011,10.66752845,2.95,-11.25,11.63034823,13.387975,-9.0389,16.1536246,10.437975,2.2011,10.66752845,2.95,-11.24,11.62067554
07/06/2019 01:30,13.202805,-9.549245,16.2942364,10.442805,2.200755,10.67218341,2.76,-11.75,12.06980116,13.102805,-9.549245,16.21331487,10.442805,2.200755,10.67218341,2.66,-11.75,12.0473275
07/06/2019 02:00,13.299355,-7.90407,15.47084891,10.439355,2.20593,10.66987629,2.86,-10.11,10.50674545,13.179355,-8.08407,15.4611638,10.439355,2.20593,10.66987629,2.74,-10.29,10.64855389
07/06/2019 02:30,12.589355,-7.738215,14.77740947,10.439355,2.191785,10.66696087,2.15,-9.93,10.16008858,12.589355,-7.738215,14.77740947,10.439355,2.191785,10.66696087,2.15,-9.93,10.16008858
07/06/2019 03:00,12.591425,-7.72683,14.77321513,10.441425,2.20317,10.67133141,2.15,-9.93,10.16008858,12.591425,-7.72683,14.77321513,10.441425,2.20317,10.67133141,2.15,-9.93,10.16008858
07/06/2019 03:30,12.28039,-8.247525,14.79289178,10.44039,2.192475,10.66811558,1.84,-10.44,10.60090562,12.29039,-8.257525,14.80676891,10.44039,2.192475,10.66811558,1.85,-10.45,10.61249264
07/06/2019 04:00,11.787975,-10.07959,15.50981912,10.437975,2.20041,10.6673861,1.35,-12.28,12.35398316,11.787975,-10.09959,15.52282425,10.437975,2.20041,10.6673861,1.35,-12.3,12.37386358
07/06/2019 04:30,11.97832,-10.090285,15.66186456,10.43832,2.189715,10.66552278,1.54,-12.28,12.37618681,11.92832,-10.110285,15.63658149,10.43832,2.189715,10.66552278,1.49,-12.3,12.38991929
07/06/2019 05:00,12.511425,-10.09684,16.07737334,10.441425,2.18316,10.66721818,2.07,-12.28,12.45324456,12.491425,-10.11684,16.07439424,10.441425,2.18316,10.66721818,2.05,-12.3,12.46966319
07/06/2019 05:30,12.59108,-10.081315,16.12973055,10.44108,2.198685,10.67006876,2.15,-12.28,12.46679189,12.59108,-10.101315,16.14223839,10.44108,2.198685,10.67006876,2.15,-12.3,12.4864927
07/06/2019 06:00,13.05177,-8.066825,15.34347958,10.44177,2.213175,10.673739,2.61,-10.28,10.60615387,13.05177,-8.086825,15.354004,10.44177,2.213175,10.673739,2.61,-10.3,10.62553999
07/06/2019 06:30,14.724535,-7.495115,16.52236907,10.454535,2.184885,10.68040376,4.27,-9.68,10.57994801,14.624535,-8.815115,17.07580969,10.454535,2.184885,10.68040376,4.17,-11,11.76388116
07/06/2019 07:00,16.42661,-7.48373,18.05103129,10.46661,2.19627,10.69455594,5.96,-9.68,11.36767346,16.35661,-8.09373,18.24957961,10.46661,2.19627,10.69455594,5.89,-10.29,11.85648346
07/06/2019 07:30,18.602445,-6.48341,19.69988744,10.412445,2.14659,10.6314091,8.19,-8.63,11.8976048,18.592445,-6.50341,19.69703919,10.412445,2.14659,10.6314091,8.18,-8.65,11.90524674
07/06/2019 08:00,19.936535,-6.931355,21.10708672,10.316535,2.118645,10.53183512,9.62,-9.05,13.2078348,19.926535,-7.151355,21.17093941,10.316535,2.118645,10.53183512,9.61,-9.27,13.35234062
07/06/2019 08:30,21.4479,-4.47791,21.91036495,10.2879,2.11209,10.50246688,11.16,-6.59,12.96046681,21.4479,-4.94791,22.01122958,10.2879,2.11209,10.50246688,11.16,-7.06,13.20565031
07/06/2019 09:00,22.108225,-4.571015,22.57582315,10.248225,2.108985,10.46297918,11.86,-6.68,13.61183309,22.108225,-4.571015,22.57582315,10.248225,2.108985,10.46297918,11.86,-6.68,13.61183309
07/06/2019 09:30,23.18465,-5.414835,23.80857899,9.99465,2.055165,10.20376067,13.19,-7.47,15.15839701,23.16465,-5.534835,23.81670439,9.99465,2.055165,10.20376067,13.17,-7.59,15.2005592
07/06/2019 10:00,24.216755,-4.762065,24.68052847,10.066755,2.077935,10.27897709,14.15,-6.84,15.71649134,24.226755,-4.822065,24.70198309,10.066755,2.077935,10.27897709,14.16,-6.9,15.75168562
07/06/2019 10:30,24.78026,-4.014465,25.10333075,10.18026,2.105535,10.39571889,14.6,-6.12,15.83080541,24.78026,-4.044465,25.10814575,10.18026,2.105535,10.39571889,14.6,-6.15,15.84242721
07/06/2019 11:00,25.16409,-3.81067,25.45098488,10.25409,2.10933,10.46879338,14.91,-5.92,16.04227228,25.17409,-3.85067,25.46688962,10.25409,2.10933,10.46879338,14.92,-5.96,16.06636238
07/06/2019 11:30,25.430325,-3.80308,25.71312597,10.310325,2.11692,10.52540507,15.12,-5.92,16.2376353,25.420325,-3.84308,25.70918488,10.310325,2.11692,10.52540507,15.11,-5.96,16.24295847
07/06/2019 12:00,25.51416,-3.93073,25.81516994,9.70416,1.98927,9.905953586,15.81,-5.92,16.88201706,25.51416,-3.89073,25.80910964,9.70416,1.98927,9.905953586,15.81,-5.88,16.86803189
07/06/2019 12:30,25.80245,-3.93418,26.10065513,9.73245,1.98582,9.93297861,16.07,-5.92,17.12574962,25.82245,-3.89418,26.11443206,9.73245,1.98582,9.93297861,16.09,-5.88,17.13074721
07/06/2019 13:00,25.775195,-3.924175,26.0722041,9.705195,1.995825,9.908285796,16.07,-5.92,17.12574962,25.795195,-3.884175,26.0859905,9.705195,1.995825,9.908285796,16.09,-5.88,17.13074721
07/06/2019 13:30,25.777265,-3.92176,26.07388717,9.707265,1.99824,9.910800012,16.07,-5.92,17.12574962,25.797265,-3.88176,26.08767798,9.707265,1.99824,9.910800012,16.09,-5.88,17.13074721
07/06/2019 14:00,25.315265,-3.92107,25.61713161,9.845265,1.99893,10.04614175,15.47,-5.92,16.56403634,25.315265,-3.95107,25.62174069,9.845265,1.99893,10.04614175,15.47,-5.95,16.57478205
07/06/2019 14:30,24.551885,-3.94039,24.86607589,9.981885,1.97961,10.17629028,14.57,-5.92,15.72677017,24.571885,-4.25039,24.93678703,9.981885,1.97961,10.17629028,14.59,-6.23,15.86445713
07/06/2019 15:00,24.133535,-4.102465,24.47974123,9.833535,1.967535,10.02843979,14.3,-6.07,15.53495735,24.133535,-4.352465,24.52287632,9.833535,1.967535,10.02843979,14.3,-6.32,15.63433401
07/06/2019 15:30,23.8025,-6.00384,24.54801623,9.8325,1.97616,10.02912083,13.97,-7.98,16.08854561,24.0725,-3.47384,24.32185891,9.8325,1.97616,10.02912083,14.24,-5.45,15.24729812
07/06/2019 16:00,23.410525,-8.61385,24.94496127,10.020525,1.95615,10.20967404,13.39,-10.57,17.05922038,23.850525,-1.97385,23.93206273,10.020525,1.95615,10.20967404,13.83,-3.93,14.37754499
07/06/2019 16:30,23.49619,-6.30796,24.32819977,10.31619,2.01204,10.51056997,13.18,-8.32,15.58636584,23.49619,-6.31796,24.33079454,10.31619,2.01204,10.51056997,13.18,-8.33,15.59170613
07/06/2019 17:00,23.439205,-6.39076,24.29481723,10.139205,1.92924,10.32111646,13.3,-8.32,15.68796991,23.429205,-6.40076,24.28780302,10.139205,1.92924,10.32111646,13.29,-8.33,15.68480156
07/06/2019 17:30,23.256445,-6.21661,24.07298224,10.136445,1.95339,10.32294772,13.12,-8.17,15.45585003,23.246445,-6.37661,24.10515215,10.136445,1.95339,10.32294772,13.11,-8.33,15.53257867
07/06/2019 18:00,23.40945,-3.77833,23.71240449,9.93945,1.96167,10.13118036,13.47,-5.74,14.64201147,23.04945,-7.87833,24.35867872,9.93945,1.96167,10.13118036,13.11,-9.84,16.3920011
07/06/2019 18:30,23.46327,-6.289,24.29149152,9.99327,2.001,10.19163609,13.47,-8.29,15.8166052,23.46327,-6.289,24.29149152,9.99327,2.001,10.19163609,13.47,-8.29,15.8166052
07/06/2019 19:00,23.25517,-6.171355,24.06010296,10.34517,2.118645,10.55988631,12.91,-8.29,15.34249654,23.25517,-6.171355,24.06010296,10.34517,2.118645,10.55988631,12.91,-8.29,15.34249654
07/06/2019 19:30,23.157685,-6.270295,23.99156047,10.547685,2.169705,10.76853187,12.61,-8.44,15.17384922,23.147685,-6.630295,24.07854092,10.547685,2.169705,10.76853187,12.6,-8.8,15.36879956
07/06/2019 20:00,22.672745,-6.89273,23.69732248,10.322745,2.12727,10.53965569,12.35,-9.02,15.29323053,22.672745,-6.93273,23.70898798,10.322745,2.12727,10.53965569,12.35,-9.06,15.31685673
07/06/2019 20:30,21.436635,-5.359335,22.09642034,9.826635,2.020665,10.03224015,11.61,-7.38,13.75705274,21.436635,-5.419335,22.11104954,9.826635,2.020665,10.03224015,11.61,-7.44,13.78933283
07/06/2019 21:00,21.009145,-4.66137,21.52004981,10.019145,2.08863,10.23453183,10.99,-6.75,12.89738733,21.009145,-4.80137,21.55080805,10.019145,2.08863,10.23453183,10.99,-6.89,12.97120657
07/06/2019 21:30,20.31195,-6.160995,21.2257667,10.11195,2.149005,10.3377829,10.2,-8.31,13.1565991,20.33195,-6.230995,21.26531188,10.11195,2.149005,10.3377829,10.22,-8.38,13.21638377
07/06/2019 22:00,19.807065,-6.9855,21.00278634,9.997065,2.1045,10.21617486,9.81,-9.09,13.37401211,19.787065,-6.9955,20.98725712,9.997065,2.1045,10.21617486,9.79,-9.1,13.36615502
07/06/2019 22:30,18.87352,-7.026555,20.13907228,9.80352,2.063445,10.0183237,9.07,-9.09,12.84106693,18.87352,-7.036555,20.14256348,9.80352,2.063445,10.0183237,9.07,-9.1,12.84814773
07/06/2019 23:00,17.681185,-7.486535,19.20084658,9.961185,2.103465,10.18085319,7.72,-9.59,12.31123471,17.681185,-7.726535,19.29568983,9.961185,2.103465,10.18085319,7.72,-9.83,12.49909197
07/06/2019 23:30,16.618735,-7.74862,18.33639727,9.888735,2.07138,10.10335068,6.73,-9.82,11.90484355,16.618735,-7.75862,18.34062532,9.888735,2.07138,10.10335068,6.73,-9.83,11.91309364
08/06/2019 00:00,15.514685,-7.781705,17.35685407,10.064685,2.108295,10.28313143,5.45,-9.89,11.29223627,15.514685,-7.781705,17.35685407,10.064685,2.108295,10.28313143,5.45,-9.89,11.29223627
08/06/2019 00:30,14.79934,-7.70339,16.68420456,10.40934,2.18661,10.63652305,4.39,-9.89,10.82054527,14.74934,-7.77339,16.67239103,10.40934,2.18661,10.63652305,4.34,-9.96,10.86449263
08/06/2019 01:00,14.153475,-7.71236,16.11835449,10.403475,2.17764,10.628942,3.75,-9.89,10.57707899,14.153475,-7.71236,16.11835449,10.403475,2.17764,10.628942,3.75,-9.89,10.57707899
08/06/2019 01:30,13.990045,-7.967525,16.09977682,10.440045,2.192475,10.66777794,3.55,-10.16,10.7623464,13.960045,-8.377525,16.28084093,10.440045,2.192475,10.66777794,3.52,-10.57,11.14070465
08/06/2019 02:00,13.435565,-8.25235,15.76755172,10.445565,2.19765,10.67424441,2.99,-10.45,10.86934221,13.395565,-8.48235,15.85532791,10.445565,2.19765,10.67424441,2.95,-10.68,11.07993231
08/06/2019 02:30,13.429355,-8.26477,15.76876656,10.439355,2.18523,10.66561592,2.99,-10.45,10.86934221,13.389355,-8.41477,15.81401851,10.439355,2.18523,10.66561592,2.95,-10.6,11.00284054
08/06/2019 03:00,12.910735,-8.308205,15.35295895,10.440735,2.211795,10.67244042,2.47,-10.52,10.80607699,12.910735,-8.468205,15.4401287,10.440735,2.211795,10.67244042,2.47,-10.68,10.96190221
08/06/2019 03:30,12.58832,-8.079935,14.95831374,10.43832,2.200065,10.66765253,2.15,-10.28,10.50242353,12.58832,-8.229935,15.03986804,10.43832,2.200065,10.66765253,2.15,-10.43,10.64929106
08/06/2019 04:00,12.593495,-8.08235,14.96397333,10.443495,2.19765,10.67221876,2.15,-10.28,10.50242353,12.593495,-8.39235,15.13365966,10.443495,2.19765,10.67221876,2.15,-10.59,10.8060446
08/06/2019 04:30,12.58763,-8.325455,15.09177359,10.43763,2.194545,10.66584023,2.15,-10.52,10.73745314,12.47763,-8.395455,15.03911284,10.43763,2.194545,10.66584023,2.04,-10.59,10.78469749
08/06/2019 05:00,12.380735,-8.33891,14.9271571,10.440735,2.18109,10.6661193,1.94,-10.52,10.69738286,12.350735,-8.46891,14.97541624,10.440735,2.18109,10.6661193,1.91,-10.65,10.81991682
08/06/2019 05:30,12.38384,-8.528205,15.03628191,10.44384,2.211795,10.67547803,1.94,-10.74,10.91380777,12.35384,-8.738205,15.13187329,10.44384,2.211795,10.67547803,1.91,-10.95,11.11533175
08/06/2019 06:00,12.515915,-9.655455,15.80746468,10.455915,2.194545,10.68373466,2.06,-11.85,12.02772215,12.365915,-9.855455,15.81283805,10.455915,2.194545,10.68373466,1.91,-12.05,12.20043442
08/06/2019 06:30,13.46421,-8.08856,15.70699697,10.49421,2.19144,10.72058081,2.97,-10.28,10.70043457,13.44421,-8.35856,15.83073933,10.49421,2.19144,10.72058081,2.95,-10.55,10.95467937
08/06/2019 07:00,14.370445,-7.734085,16.3194902,10.550445,2.175915,10.77248791,3.82,-9.91,10.62075798,14.350445,-7.854085,16.3591541,10.550445,2.175915,10.77248791,3.8,-10.03,10.7257121
08/06/2019 07:30,15.739785,-7.729255,17.53517079,10.609785,2.180745,10.83158283,5.13,-9.91,11.15907702,15.739785,-7.709255,17.52636427,10.609785,2.180745,10.83158283,5.13,-9.89,11.14131949
08/06/2019 08:00,16.5674,-7.613745,18.23315265,10.6674,2.166255,10.8851313,5.9,-9.78,11.42183873,16.5474,-7.843745,18.31231232,10.6674,2.166255,10.8851313,5.88,-10.01,11.60924201
08/06/2019 08:30,18.451595,-7.23443,19.81914063,10.781595,2.17557,10.99890429,7.67,-9.41,12.13989292,18.421595,-7.31443,19.82059657,10.781595,2.17557,10.99890429,7.64,-9.49,12.18317282
08/06/2019 09:00,19.55695,-5.120635,20.21621122,11.14695,2.179365,11.35799833,8.41,-7.3,11.13634141,19.55695,-5.210635,20.23919491,11.14695,2.179365,11.35799833,8.41,-7.39,11.19554376
08/06/2019 09:30,20.88975,-4.514435,21.37198583,11.22975,2.165565,11.43664972,9.66,-6.68,11.74470093,20.89975,-4.514435,21.3817603,11.22975,2.165565,11.43664972,9.67,-6.68,11.75292729
08/06/2019 10:00,21.606985,-4.511675,22.07299282,11.216985,2.168325,11.42463942,10.39,-6.68,12.35210508,21.596985,-4.511675,22.06320404,11.216985,2.168325,11.42463942,10.38,-6.68,12.34369475
08/06/2019 10:30,21.923235,-4.522025,22.384748,11.303235,2.157975,11.50738796,10.62,-6.68,12.54618667,21.943235,-4.522025,22.40433602,11.303235,2.157975,11.50738796,10.64,-6.68,12.56312063
08/06/2019 11:00,22.157865,-5.48272,22.82610786,11.597865,2.14728,11.79496859,10.56,-7.63,13.02806586,22.147865,-5.62272,22.85044648,11.597865,2.14728,11.79496859,10.55,-7.77,13.10249595
08/06/2019 11:30,22.51203,-6.147895,23.33641163,11.65203,2.142105,11.84729577,10.86,-8.29,13.66249245,22.52203,-6.147895,23.34605852,11.65203,2.142105,11.84729577,10.87,-8.29,13.67044257
08/06/2019 12:00,22.321035,-6.14893,23.15249325,11.731035,2.14107,11.92482129,10.59,-8.29,13.44887356,22.311035,-6.14893,23.14285252,11.731035,2.14107,11.92482129,10.58,-8.29,13.44100071
08/06/2019 12:30,22.51306,-6.14755,23.33731436,11.64306,2.14245,11.83853615,10.87,-8.29,13.67044257,22.53306,-6.14755,23.35660857,11.64306,2.14245,11.83853615,10.89,-8.29,13.68635087
08/06/2019 13:00,22.807075,-6.13582,23.61802187,11.397075,2.15418,11.59887107,11.41,-8.29,14.10362365,22.797075,-6.13582,23.60836537,11.397075,2.15418,11.59887107,11.4,-8.29,14.09553475
08/06/2019 13:30,22.74217,-5.84202,23.48053436,11.24217,2.16798,11.44930232,11.5,-8.01,14.01463878,22.74217,-5.87202,23.48801642,11.24217,2.16798,11.44930232,11.5,-8.04,14.03180673
08/06/2019 14:00,22.22162,-4.42272,22.65746781,11.52162,2.14728,11.72000592,10.7,-6.57,12.55607025,22.26162,-4.47272,22.70649575,11.52162,2.14728,11.72000592,10.74,-6.62,12.61633861
08/06/2019 14:30,21.985435,-4.50513,22.44227146,11.565435,2.15487,11.76446988,10.42,-6.66,12.36656783,21.995435,-4.46513,22.44407598,11.565435,2.15487,11.76446988,10.43,-6.62,12.35351367
08/06/2019 15:00,21.879985,-4.538595,22.34575101,11.699985,2.121405,11.89075305,10.18,-6.66,12.16503185,21.879985,-4.498595,22.33766104,11.699985,2.121405,11.89075305,10.18,-6.62,12.14317916
08/06/2019 15:30,21.75378,-4.52376,22.21916625,11.70378,2.13624,11.89714199,10.05,-6.66,12.0564547,21.76378,-4.48376,22.2208511,11.70378,2.13624,11.89714199,10.06,-6.62,12.04275716
08/06/2019 16:00,21.86542,-4.410995,22.30590659,11.53542,2.149005,11.7338884,10.33,-6.56,12.2369318,21.86542,-4.470995,22.31784909,11.53542,2.149005,11.7338884,10.33,-6.62,12.26920128
08/06/2019 16:30,21.897765,-4.494095,22.35417191,11.397765,2.155905,11.59986954,10.5,-6.65,12.42869663,21.907765,-4.464095,22.35795857,11.397765,2.155905,11.59986954,10.51,-6.62,12.42113119
08/06/2019 17:00,22.22639,-4.499615,22.67727822,11.40639,2.150385,11.60732047,10.82,-6.65,12.70019291,22.22639,-4.469615,22.6713447,11.40639,2.150385,11.60732047,10.82,-6.62,12.68451024
08/06/2019 17:30,22.536905,-4.4627,22.97450279,11.056905,2.1873,11.27117693,11.48,-6.65,13.26698534,22.526905,-4.4327,22.95888234,11.056905,2.1873,11.27117693,11.47,-6.62,13.24331152
08/06/2019 18:00,22.62751,-4.468565,23.06452432,10.88751,2.181435,11.10389718,11.74,-6.65,13.49259427,22.62751,-4.438565,23.05873084,10.88751,2.181435,11.10389718,11.74,-6.62,13.47783365
08/06/2019 18:30,22.37921,-4.465805,22.8204394,10.83921,2.184195,11.05708738,11.54,-6.65,13.31893765,22.37921,-4.435805,22.81458758,10.83921,2.184195,11.05708738,11.54,-6.62,13.30398437
08/06/2019 19:00,22.078715,-4.49582,22.53180094,10.538715,2.15418,10.75662611,11.54,-6.65,13.31893765,22.018715,-4.54582,22.48306673,10.538715,2.15418,10.75662611,11.48,-6.7,13.29211797
08/06/2019 19:30,21.588415,-4.46546,22.04540758,10.628415,2.18454,10.85059539,10.96,-6.65,12.81967628,21.588415,-4.51546,22.0555898,10.628415,2.18454,10.85059539,10.96,-6.7,12.8456841
08/06/2019 20:00,20.78147,-4.460975,21.25487693,10.53147,2.189025,10.75656501,10.25,-6.65,12.21822409,20.80147,-4.510975,21.28497239,10.53147,2.189025,10.75656501,10.27,-6.7,12.26225509
08/06/2019 20:30,20.16455,-5.063025,20.79046173,10.48455,2.226975,10.71845168,9.68,-7.29,12.11802377,20.18455,-5.143025,20.82946866,10.48455,2.226975,10.71845168,9.7,-7.37,12.18223707
08/06/2019 21:00,19.70833,-5.238555,20.39266363,10.45833,2.201445,10.68751732,9.25,-7.44,11.87080873,19.71833,-5.248555,20.40489813,10.45833,2.201445,10.68751732,9.26,-7.45,11.88486853
08/06/2019 21:30,19.130045,-6.49338,20.20204459,10.440045,2.20662,10.67069405,8.69,-8.7,12.29658896,19.110045,-6.48338,20.17989188,10.440045,2.20662,10.67069405,8.67,-8.69,12.27538187
08/06/2019 22:00,19.01315,-6.920625,20.23350991,10.44315,2.199375,10.67223652,8.57,-9.12,12.51476328,19.01315,-6.920625,20.23350991,10.44315,2.199375,10.67223652,8.57,-9.12,12.51476328
08/06/2019 22:30,18.777975,-6.97959,20.03314807,10.437975,2.20041,10.6673861,8.34,-9.18,12.40274163,18.787975,-7.16959,20.10947601,10.437975,2.20041,10.6673861,8.35,-9.37,12.55067329
08/06/2019 23:00,18.01798,-7.295455,19.43891116,10.44798,2.194545,10.67596899,7.57,-9.49,12.13939867,18.01798,-7.455455,19.49952339,10.44798,2.194545,10.67596899,7.57,-9.65,12.26488483
