Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/06/2019 23:30,16.985215,-7.65959,18.6324139,10.435215,2.20041,10.66468547,6.55,-9.86,11.83731811,16.985215,-7.66959,18.63652702,10.435215,2.20041,10.66468547,6.55,-9.87,11.84564899
09/06/2019 00:00,16.261425,-7.669595,17.97933899,10.441425,2.190405,10.6687033,5.82,-9.86,11.44954148,16.251425,-7.679595,17.97456519,10.441425,2.190405,10.6687033,5.81,-9.87,11.45307819
09/06/2019 00:30,15.197975,-7.6727,17.0249455,10.437975,2.1873,10.66468956,4.76,-9.86,10.94884469,15.217975,-7.6827,17.04730602,10.437975,2.1873,10.66468956,4.78,-9.87,10.9665537
09/06/2019 01:00,14.62108,-7.74787,16.54706832,10.44108,2.19213,10.66871996,4.18,-9.94,10.78313498,14.58108,-7.78787,16.53054183,10.44108,2.19213,10.66871996,4.14,-9.98,10.80462864
09/06/2019 01:30,14.0897,-7.876815,16.1419906,10.4397,2.233185,10.67588176,3.65,-10.11,10.74870225,14.0897,-8.116815,16.260453,10.4397,2.233185,10.67588176,3.65,-10.35,10.97474373
09/06/2019 02:00,13.577635,-9.986835,16.85494128,10.447635,2.193165,10.67534776,3.13,-12.18,12.57574252,13.567635,-9.996835,16.85281666,10.447635,2.193165,10.67534776,3.12,-12.19,12.58294481
09/06/2019 02:30,13.39039,-9.98235,16.701792,10.44039,2.19765,10.66918033,2.95,-12.18,12.53215464,13.39039,-9.99235,16.70777073,10.44039,2.19765,10.66918033,2.95,-12.19,12.54187386
09/06/2019 03:00,13.391425,-7.96994,15.58365192,10.441425,2.19006,10.66863247,2.95,-10.16,10.57960774,13.301425,-8.25994,15.65741089,10.441425,2.19006,10.66863247,2.86,-10.45,10.83430201
09/06/2019 03:30,12.59246,-8.44615,15.1627009,10.44246,2.18385,10.66837249,2.15,-10.63,10.84524781,12.59246,-8.49615,15.19060939,10.44246,2.18385,10.66837249,2.15,-10.68,10.89425996
09/06/2019 04:00,12.596255,-8.44615,15.16585276,10.446255,2.18385,10.67208716,2.15,-10.63,10.84524781,12.596255,-8.49615,15.19375546,10.446255,2.18385,10.67208716,2.15,-10.68,10.89425996
09/06/2019 04:30,12.589355,-8.43511,15.1539744,10.439355,2.19489,10.6675993,2.15,-10.63,10.84524781,12.589355,-8.48511,15.18186257,10.439355,2.19489,10.6675993,2.15,-10.68,10.89425996
09/06/2019 05:00,11.89522,-8.447875,14.58982011,10.44522,2.182125,10.67072117,1.45,-10.63,10.72843884,11.92522,-8.497875,14.64324935,10.44522,2.182125,10.67072117,1.48,-10.68,10.78205917
09/06/2019 05:30,11.89246,-8.49509,14.61496353,10.44246,2.23491,10.67894159,1.45,-10.73,10.82752973,11.85246,-8.51509,14.59409352,10.44246,2.23491,10.67894159,1.41,-10.75,10.84207545
09/06/2019 06:00,12.186955,-8.450625,14.83020347,10.466955,2.199375,10.69553165,1.72,-10.65,10.78799796,12.146955,-8.470625,14.8087813,10.466955,2.199375,10.69553165,1.68,-10.67,10.80144898
09/06/2019 06:30,12.669395,-7.880295,14.92020841,10.519395,2.169705,10.74082357,2.15,-10.05,10.2774024,12.669395,-9.720295,15.96864755,10.519395,2.169705,10.74082357,2.15,-11.89,12.08282252
09/06/2019 07:00,13.0984,-8.479945,15.60376717,10.5984,2.180055,10.82029216,2.5,-10.66,10.94922828,13.0484,-8.499945,15.5727264,10.5984,2.180055,10.82029216,2.45,-10.68,10.95741302
09/06/2019 07:30,14.00086,-7.98995,16.12027859,10.69086,2.17005,10.90887733,3.31,-10.16,10.68558375,13.96086,-8.17995,16.18076617,10.69086,2.17005,10.90887733,3.27,-10.35,10.85428026
09/06/2019 08:00,14.890915,-7.710645,16.76882214,10.800915,2.159355,11.01465292,4.09,-9.87,10.68386634,14.880915,-7.820645,16.8108334,10.800915,2.159355,11.01465292,4.08,-9.98,10.78178093
09/06/2019 08:30,16.37231,-6.32236,17.55063448,10.83231,2.17764,11.04902964,5.54,-8.5,10.146014,16.37231,-6.35236,17.56146384,10.83231,2.17764,11.04902964,5.54,-8.53,10.17116021
09/06/2019 09:00,17.47129,-5.552705,18.33244411,10.86129,2.177295,11.07737487,6.61,-7.73,10.17079151,17.44129,-5.572705,18.30993277,10.86129,2.177295,11.07737487,6.58,-7.75,10.16655792
09/06/2019 09:30,18.61713,-6.991325,19.88658228,10.81713,2.178675,11.0343521,7.8,-9.17,12.03864195,18.61713,-7.111325,19.9290861,10.81713,2.178675,11.0343521,7.8,-9.29,12.13029678
09/06/2019 10:00,19.756435,-6.914085,20.93134719,10.806435,2.175915,11.02332271,8.95,-9.09,12.75659045,19.786435,-6.914085,20.95966558,10.806435,2.175915,11.02332271,8.98,-9.09,12.77765628
09/06/2019 10:30,20.82368,-6.900285,21.93717351,10.81368,2.189715,11.0331558,10.01,-9.09,13.52139786,20.82368,-6.900285,21.93717351,10.81368,2.189715,11.0331558,10.01,-9.09,13.52139786
09/06/2019 11:00,21.35317,-6.908565,22.442953,11.17317,2.181435,11.38412871,10.18,-9.09,13.64772875,21.35317,-6.908565,22.442953,11.17317,2.181435,11.38412871,10.18,-9.09,13.64772875
09/06/2019 11:30,21.633955,-6.71064,22.65084321,11.363955,2.16936,11.56916575,10.27,-8.88,13.57671904,21.643955,-6.84064,22.69923223,11.363955,2.16936,11.56916575,10.28,-9.01,13.6696196
09/06/2019 12:00,22.10225,-6.35789,22.99852648,11.40225,2.15211,11.60357197,10.7,-8.51,13.67150687,22.12225,-6.59789,23.08519217,11.40225,2.15211,11.60357197,10.72,-8.75,13.83766237
09/06/2019 12:30,22.425035,-4.9565,22.96625975,11.455035,2.1735,11.65941375,10.97,-7.13,13.08349342,22.445035,-5.0965,23.01638348,11.455035,2.1735,11.65941375,10.99,-7.27,13.17698752
09/06/2019 13:00,22.492355,-5.301685,23.10874071,11.612355,2.148315,11.80940498,10.88,-7.45,13.18623904,22.532355,-3.961685,22.87798002,11.612355,2.148315,11.80940498,10.92,-6.11,12.5131331
09/06/2019 13:30,22.097675,-8.66685,23.73650204,11.217675,2.16315,11.42433588,10.88,-10.83,15.35132893,22.547675,-2.05685,22.6412959,11.217675,2.16315,11.42433588,11.33,-4.22,12.09038047
09/06/2019 14:00,21.726835,-8.74098,23.41922481,10.916835,2.17902,11.13217924,10.81,-10.92,15.36562722,21.886835,-2.44098,22.02253232,10.916835,2.17902,11.13217924,10.97,-4.62,11.90316345
09/06/2019 14:30,21.27165,-6.850305,22.34747799,11.58165,2.149695,11.77946541,9.69,-9,13.22482892,21.27165,-6.940305,22.37523022,11.58165,2.149695,11.77946541,9.69,-9.09,13.286241
09/06/2019 15:00,21.304905,-6.515465,22.27891966,11.194905,2.174535,11.404144,10.11,-8.69,13.33147404,21.304905,-6.915465,22.3991659,11.194905,2.174535,11.404144,10.11,-9.09,13.59559487
09/06/2019 15:30,21.18273,-6.5165,22.16241915,10.98273,2.1735,11.19573403,10.2,-8.69,13.39985448,21.17273,-6.8065,22.23989519,10.98273,2.1735,11.19573403,10.19,-8.98,13.58221263
09/06/2019 16:00,21.709515,-6.83615,22.76040396,10.759515,2.18385,10.9789054,10.95,-9.02,14.18671562,21.709515,-6.90615,22.78152649,10.759515,2.18385,10.9789054,10.95,-9.09,14.2313246
09/06/2019 16:30,21.705425,-6.83822,22.75712476,10.855425,2.18178,11.07250721,10.85,-9.02,14.10967399,21.715425,-6.90822,22.78778591,10.855425,2.18178,11.07250721,10.86,-9.09,14.16219263
09/06/2019 17:00,21.544165,-6.84098,22.60420432,11.094165,2.17902,11.30613219,10.45,-9.02,13.80445218,21.454165,-6.91098,22.53980569,11.094165,2.17902,11.30613219,10.36,-9.09,13.78251428
09/06/2019 17:30,20.845275,-6.91029,21.9608196,11.245275,2.17971,11.45457749,9.6,-9.09,13.22074506,20.855275,-6.91029,21.97031186,11.245275,2.17971,11.45457749,9.61,-9.09,13.22800816
09/06/2019 18:00,20.480405,-6.907185,21.61379637,11.160405,2.182815,11.37186533,9.32,-9.09,13.01885172,20.480405,-6.907185,21.61379637,11.160405,2.182815,11.37186533,9.32,-9.09,13.01885172
09/06/2019 18:30,20.294105,-6.91443,21.43968377,10.974105,2.17557,11.1876756,9.32,-9.09,13.01885172,20.294105,-6.91443,21.43968377,10.974105,2.17557,11.1876756,9.32,-9.09,13.01885172
09/06/2019 19:00,20.162315,-6.90891,21.31318802,10.842315,2.18109,11.05951844,9.32,-9.09,13.01885172,20.092315,-6.90891,21.24698001,10.842315,2.18109,11.05951844,9.25,-9.09,12.96883187
09/06/2019 19:30,20.037425,-6.90408,21.19350658,10.717425,2.18592,10.93807318,9.32,-9.09,13.01885172,20.067425,-6.90408,21.22187237,10.717425,2.18592,10.93807318,9.35,-9.09,13.04034509
09/06/2019 20:00,19.600815,-6.91305,20.7841817,10.600815,2.17695,10.82203262,9,-9.09,12.79171998,19.600815,-6.91305,20.7841817,10.600815,2.17695,10.82203262,9,-9.09,12.79171998
09/06/2019 20:30,19.0818,-6.87855,20.28372602,10.5018,2.21145,10.73211602,8.58,-9.09,12.49978,19.0818,-7.02855,20.33508314,10.5018,2.21145,10.73211602,8.58,-9.24,12.6092823
09/06/2019 21:00,19.031775,-6.98545,20.27325754,10.451775,2.20455,10.68174337,8.58,-9.19,12.57268865,19.031775,-7.42545,20.42904225,10.451775,2.20455,10.68174337,8.58,-9.63,12.89780214
09/06/2019 21:30,18.564875,-7.299245,19.94827214,10.444875,2.200755,10.67420893,8.12,-9.5,12.49737572,18.554875,-7.549245,20.03183682,10.444875,2.200755,10.67420893,8.11,-9.75,12.68205819
09/06/2019 22:00,18.203835,-7.517525,19.69499406,10.433835,2.192475,10.66170059,7.77,-9.71,12.43611676,18.203835,-7.687525,19.76050731,10.433835,2.192475,10.66170059,7.77,-9.88,12.5692999
09/06/2019 22:30,18.075215,-7.667195,19.63413549,10.435215,2.162805,10.65699008,7.64,-9.83,12.44983936,18.075215,-7.717195,19.65371456,10.435215,2.162805,10.65699008,7.64,-9.88,12.48935547
09/06/2019 23:00,17.03246,-7.134405,18.46630522,10.44246,2.225595,10.67699602,6.59,-9.36,11.44716996,17.02246,-7.194405,18.48035735,10.44246,2.225595,10.67699602,6.58,-9.42,11.49055264
09/06/2019 23:30,15.5497,-7.73408,17.3668985,10.4397,2.18592,10.66609499,5.11,-9.92,11.15878578,15.5497,-7.80408,17.39818481,10.4397,2.18592,10.66609499,5.11,-9.99,11.22106056
10/06/2019 00:00,14.650045,-7.794075,16.59431902,10.440045,2.195925,10.66848753,4.21,-9.99,10.8408579,14.630045,-7.984075,16.66684344,10.440045,2.195925,10.66848753,4.19,-10.18,11.00856485
10/06/2019 00:30,13.66625,-8.15442,15.91417464,10.43625,2.19558,10.66470279,3.23,-10.35,10.8422968,13.66625,-8.35442,16.01757543,10.43625,2.19558,10.66470279,3.23,-10.55,11.03337664
10/06/2019 01:00,13.32108,-8.389595,15.74282302,10.44108,2.190405,10.66836565,2.88,-10.58,10.96498062,13.28108,-8.459595,15.74648639,10.44108,2.190405,10.66836565,2.84,-10.65,11.02216403
10/06/2019 01:30,12.641425,-8.485455,15.225261,10.441425,2.194545,10.66955406,2.2,-10.68,10.90423771,12.591425,-8.455455,15.16702683,10.441425,2.194545,10.66955406,2.15,-10.65,10.86485159
10/06/2019 02:00,12.88108,-8.48856,15.42653146,10.44108,2.19144,10.6685782,2.44,-10.68,10.95518142,12.83108,-8.45856,15.36827418,10.44108,2.19144,10.6685782,2.39,-10.65,10.91487975
10/06/2019 02:30,12.59384,-8.479245,15.18230555,10.44384,2.200755,10.67319617,2.15,-10.68,10.89425996,12.59384,-8.449245,15.16557111,10.44384,2.200755,10.67319617,2.15,-10.65,10.86485159
10/06/2019 03:00,12.592115,-8.495115,15.18974453,10.442115,2.184885,10.66824672,2.15,-10.68,10.89425996,12.592115,-8.465115,15.17298692,10.442115,2.184885,10.66824672,2.15,-10.65,10.86485159
10/06/2019 03:30,12.42694,-8.48442,15.04706684,10.43694,2.19558,10.66537801,1.99,-10.68,10.86381609,12.26694,-8.45442,14.89815541,10.43694,2.19558,10.66537801,1.83,-10.65,10.80608162
10/06/2019 04:00,11.919355,-8.486145,14.63166705,10.439355,2.193855,10.6673864,1.48,-10.68,10.78205917,11.799355,-8.456145,14.51658247,10.439355,2.193855,10.6673864,1.36,-10.65,10.73648453
10/06/2019 04:30,12.100735,-8.499945,14.78772642,10.440735,2.180055,10.6659077,1.66,-10.68,10.8082376,11.950735,-8.469945,14.64786795,10.440735,2.180055,10.6659077,1.51,-10.65,10.75651431
10/06/2019 05:00,11.87839,-8.61483,14.67349464,9.88839,2.06517,10.10174163,1.99,-10.68,10.86381609,11.87839,-8.58483,14.65590172,9.88839,2.06517,10.10174163,1.99,-10.65,10.83432508
10/06/2019 05:30,12.385195,-8.49891,15.02080312,10.395195,2.18109,10.62154568,1.99,-10.68,10.86381609,12.385195,-8.46891,15.00384923,10.395195,2.18109,10.62154568,1.99,-10.65,10.83432508
10/06/2019 06:00,12.83489,-8.471655,15.37866508,10.47489,2.208345,10.705144,2.36,-10.68,10.93764143,12.81489,-8.441655,15.34545356,10.47489,2.208345,10.705144,2.34,-10.65,10.90404054
10/06/2019 06:30,14.569755,-7.805805,16.52901547,10.549755,2.184195,10.77348775,4.02,-9.99,10.76849572,14.559755,-7.815805,16.52492885,10.549755,2.184195,10.77348775,4.01,-10,10.77404752
10/06/2019 07:00,16.027735,-7.604435,17.74022889,10.647735,2.165565,10.86572282,5.38,-9.77,11.15335376,16.027735,-7.834435,17.84002974,10.647735,2.165565,10.86572282,5.38,-10,11.35536877
10/06/2019 07:30,18.21918,-7.68443,19.77344139,10.77918,2.17557,10.99653701,7.44,-9.86,12.35205246,18.21918,-7.70443,19.78122245,10.77918,2.17557,10.99653701,7.44,-9.88,12.36802329
10/06/2019 08:00,19.642675,-7.081325,20.88013039,10.872675,2.178675,11.08880906,8.77,-9.26,12.75384256,19.642675,-7.081325,20.88013039,10.872675,2.178675,11.08880906,8.77,-9.26,12.75384256
10/06/2019 08:30,20.389945,-6.94134,21.53908211,10.929945,2.14866,11.13913989,9.46,-9.09,13.11943977,20.389945,-6.94134,21.53908211,10.929945,2.14866,11.13913989,9.46,-9.09,13.11943977
10/06/2019 09:00,21.047165,-6.978945,22.17405754,10.887165,2.111055,11.08994657,10.16,-9.09,13.63281702,21.047165,-6.978945,22.17405754,10.887165,2.111055,11.08994657,10.16,-9.09,13.63281702
10/06/2019 09:30,21.49043,-6.25001,22.38082229,10.52043,2.04999,10.71829774,10.97,-8.3,13.75612227,21.51043,-6.50001,22.47106426,10.52043,2.04999,10.71829774,10.99,-8.55,13.92417323
10/06/2019 10:00,22.068255,-6.20516,22.9240461,10.998255,2.09484,11.19597998,11.07,-8.3,13.83600014,22.058255,-6.26516,22.93074014,10.998255,2.09484,11.19597998,11.06,-8.36,13.86409752
10/06/2019 10:30,22.345635,-6.177215,23.18373112,11.275635,2.122785,11.47371609,11.07,-8.3,13.83600014,22.395635,-6.177215,23.23192743,11.275635,2.122785,11.47371609,11.12,-8.3,13.8760369
10/06/2019 11:00,22.27008,-6.243455,23.12870929,11.20008,2.056545,11.38732494,11.07,-8.3,13.83600014,22.32008,-6.243455,23.17685702,11.20008,2.056545,11.38732494,11.12,-8.3,13.8760369
10/06/2019 11:30,22.44211,-6.21482,23.28674062,11.12211,2.08518,11.31588735,11.32,-8.3,14.036823,22.43211,-6.21482,23.27710349,11.12211,2.08518,11.31588735,11.31,-8.3,14.02875975
10/06/2019 12:00,23.055625,-2.781355,23.22278579,10.565625,2.118645,10.77594953,12.49,-4.9,13.41678426,22.785625,-7.871355,24.1069064,10.565625,2.118645,10.77594953,12.22,-9.99,15.78380499
10/06/2019 12:30,23.32167,-3.739985,23.61964816,10.93167,2.100015,11.13155299,12.39,-5.84,13.69736106,23.30167,-3.969985,23.63744076,10.93167,2.100015,11.13155299,12.37,-6.07,13.7790348
10/06/2019 13:00,23.66697,-3.72722,23.95866519,10.49697,2.11278,10.70748423,13.17,-5.84,14.40675189,23.65697,-3.95722,23.98565863,10.49697,2.11278,10.70748423,13.16,-6.07,14.49242906
10/06/2019 13:30,23.39195,-4.356205,23.7941137,10.80195,2.073795,10.99921586,12.59,-6.43,14.13693743,23.37195,-4.576205,23.81574477,10.80195,2.073795,10.99921586,12.57,-6.65,14.22066806
10/06/2019 14:00,22.835855,-4.288965,23.23513491,11.025855,2.071035,11.21867481,11.81,-6.36,13.41363858,22.835855,-4.578965,23.29040992,11.025855,2.071035,11.21867481,11.81,-6.65,13.55354566
10/06/2019 14:30,22.89026,-4.04038,23.24411051,10.18026,1.99962,10.37478548,12.71,-6.04,14.07216046,22.85026,-4.46038,23.28152426,10.18026,1.99962,10.37478548,12.67,-6.46,14.22183181
10/06/2019 15:00,23.49335,-4.36827,23.89600965,10.15335,2.08173,10.36456058,13.34,-6.45,14.81749304,23.49335,-4.47827,23.91636252,10.15335,2.08173,10.36456058,13.34,-6.56,14.8657055
10/06/2019 15:30,23.42386,-4.31859,23.81863634,10.48386,2.13141,10.69832833,12.94,-6.45,14.45842661,23.40386,-4.42859,23.81917447,10.48386,2.13141,10.69832833,12.92,-6.56,14.48999655
10/06/2019 16:00,24.02234,-4.253425,24.39599236,10.20234,2.116575,10.41957922,13.82,-6.37,15.21740122,24.02234,-4.443425,24.42983514,10.20234,2.116575,10.41957922,13.82,-6.56,15.29790835
10/06/2019 16:30,24.49987,-3.976965,24.82055359,9.39987,1.933035,9.59657128,15.1,-5.91,16.21536617,24.52987,-4.056965,24.86309488,9.39987,1.933035,9.59657128,15.13,-5.99,16.27258431
10/06/2019 17:00,24.46704,-4.177275,24.82107316,9.94704,2.002725,10.14665029,14.52,-6.18,15.78045627,24.46704,-4.287275,24.83982233,9.94704,2.002725,10.14665029,14.52,-6.29,15.82385857
10/06/2019 17:30,24.752355,-4.67896,25.19070751,10.232355,2.08104,10.44183012,14.52,-6.76,16.0164915,24.752355,-4.71896,25.19816782,10.232355,2.08104,10.44183012,14.52,-6.8,16.03341511
10/06/2019 18:00,24.51168,-4.29309,24.88479612,10.26168,2.09691,10.47373419,14.25,-6.39,15.61712522,24.54168,-4.49309,24.94958747,10.26168,2.09691,10.47373419,14.28,-6.59,15.72725342
10/06/2019 18:30,24.54656,-4.4979,24.9552542,10.36656,2.1321,10.58354462,14.18,-6.63,15.65341177,24.55656,-4.5479,24.9741473,10.36656,2.1321,10.58354462,14.19,-6.68,15.68370173
10/06/2019 19:00,24.54559,-4.458225,24.94717937,10.49559,2.171775,10.71792966,14.05,-6.63,15.53574588,24.51559,-4.508225,24.92665733,10.49559,2.171775,10.71792966,14.02,-6.68,15.53006117
10/06/2019 19:30,23.885935,-4.42269,24.29193442,10.495935,2.20731,10.72552418,13.39,-6.63,14.94151933,23.885935,-4.47269,24.30108736,10.495935,2.20731,10.72552418,13.39,-6.68,14.96377292
10/06/2019 20:00,23.462815,-4.425105,23.8764579,10.462815,2.204895,10.69261706,13,-6.63,14.59304286,23.462815,-4.475105,23.88577511,10.462815,2.204895,10.69261706,13,-6.68,14.61582704
10/06/2019 20:30,21.98315,-6.70474,22.98287237,10.44315,2.24526,10.68178704,11.54,-8.95,14.60390701,21.97315,-6.72474,22.97915249,10.44315,2.24526,10.68178704,11.53,-8.97,14.60827847
10/06/2019 21:00,21.34763,-6.90787,22.4374681,10.43763,2.19213,10.66534359,10.91,-9.1,14.20697364,21.33763,-7.06787,22.4777499,10.43763,2.19213,10.66534359,10.9,-9.26,14.30236344
10/06/2019 21:30,20.670045,-7.28373,21.91582723,10.440045,2.19627,10.66855855,10.23,-9.48,13.947161,20.660045,-7.49373,21.97711193,10.440045,2.19627,10.66855855,10.22,-9.69,14.08348323
10/06/2019 22:00,19.720735,-6.30821,20.70509363,10.440735,2.20179,10.67037143,9.28,-8.51,12.59120725,19.720735,-6.31821,20.70814252,10.440735,2.20179,10.67037143,9.28,-8.52,12.59796809
10/06/2019 22:30,18.57832,-6.567865,19.70509641,10.43832,2.202135,10.66807963,8.14,-8.77,11.96547116,18.60832,-6.527865,19.72010636,10.43832,2.202135,10.66807963,8.17,-8.73,11.95666341
10/06/2019 23:00,16.96246,-7.694765,18.62617668,10.44246,2.195235,10.67070886,6.52,-9.89,11.84577984,16.96246,-7.694765,18.62617668,10.44246,2.195235,10.67070886,6.52,-9.89,11.84577984
10/06/2019 23:30,15.720045,-7.69511,17.50241505,10.440045,2.19489,10.66827454,5.28,-9.89,11.21117746,15.720045,-7.69511,17.50241505,10.440045,2.19489,10.66827454,5.28,-9.89,11.21117746
11/06/2019 00:00,14.6497,-7.792355,16.59320664,10.4397,2.187645,10.66644865,4.21,-9.98,10.83164346,14.6297,-8.022355,16.6849124,10.4397,2.187645,10.66644865,4.19,-10.21,11.03631279
11/06/2019 00:30,13.89177,-8.393735,16.23071351,10.44177,2.186265,10.66819176,3.45,-10.58,11.12829277,13.89177,-8.463735,16.26702443,10.44177,2.186265,10.66819176,3.45,-10.65,11.19486489
11/06/2019 01:00,13.390045,-8.514425,15.86785235,10.440045,2.185575,10.66636197,2.95,-10.7,11.09921168,13.390045,-8.464425,15.84107937,10.440045,2.185575,10.66636197,2.95,-10.65,11.05101805
11/06/2019 01:30,13.372105,-8.520635,15.85605288,10.422105,2.179365,10.64753044,2.95,-10.7,11.09921168,13.372105,-8.470635,15.82924033,10.422105,2.179365,10.64753044,2.95,-10.65,11.05101805
11/06/2019 02:00,13.403845,-8.52029,15.88264469,10.453845,2.17971,10.67867084,2.95,-10.7,11.09921168,13.403845,-8.47029,15.8558782,10.453845,2.17971,10.67867084,2.95,-10.65,11.05101805
11/06/2019 02:30,12.71039,-9.68649,15.98067904,10.44039,2.19351,10.66832834,2.27,-11.88,12.09492869,12.74039,-9.43649,15.85449087,10.44039,2.19351,10.66832834,2.3,-11.63,11.85524778
11/06/2019 03:00,12.59522,-8.473735,15.1803739,10.44522,2.186265,10.67156856,2.15,-10.66,10.87465402,12.59522,-8.483735,15.1859582,10.44522,2.186265,10.67156856,2.15,-10.67,10.88445681
11/06/2019 03:30,12.593495,-8.73752,15.32776474,10.443495,2.20248,10.67321442,2.15,-10.94,11.14926455,12.593495,-8.75752,15.33917445,10.443495,2.20248,10.67321442,2.15,-10.96,11.16888983
11/06/2019 04:00,12.591425,-8.59649,15.24610192,10.441425,2.19351,10.66934122,2.15,-10.79,11.00211798,12.591425,-8.76649,15.34259856,10.441425,2.19351,10.66934122,2.15,-10.96,11.16888983
11/06/2019 04:30,12.59246,-8.37201,15.12152771,10.44246,2.18799,10.66922073,2.15,-10.56,10.77664605,12.59246,-8.45201,15.16596591,10.44246,2.18799,10.66922073,2.15,-10.64,10.85504952
11/06/2019 05:00,12.590045,-8.26718,15.06172295,10.440045,2.19282,10.66784885,2.15,-10.46,10.67867501,12.590045,-8.44718,15.16126918,10.440045,2.19282,10.66784885,2.15,-10.64,10.85504952
11/06/2019 05:30,12.587285,-7.740285,14.77673021,10.437285,2.189715,10.66450983,2.15,-9.93,10.16008858,12.477285,-7.750285,14.68841579,10.437285,2.189715,10.66450983,2.04,-9.94,10.14717695
11/06/2019 06:00,13.24488,-7.734075,15.33762571,10.45488,2.195925,10.68300531,2.79,-9.93,10.31450435,13.16488,-7.744075,15.2736624,10.45488,2.195925,10.68300531,2.71,-9.94,10.30280059
11/06/2019 06:30,14.691085,-7.723725,16.59770786,10.451085,2.206275,10.68142439,4.24,-9.93,10.79733763,14.671085,-7.733725,16.58466875,10.451085,2.206275,10.68142439,4.22,-9.94,10.79870363
11/06/2019 07:00,16.40522,-7.544415,18.05683917,10.44522,2.205585,10.67554336,5.96,-9.75,11.42734002,16.38522,-7.734415,18.1189572,10.44522,2.205585,10.67554336,5.94,-9.94,11.57960276
11/06/2019 07:30,18.55937,-7.272715,19.93345425,10.46937,2.157285,10.68932116,8.09,-9.43,12.42469316,18.55937,-7.332715,19.95542342,10.46937,2.157285,10.68932116,8.09,-9.49,12.4702927
11/06/2019 08:00,20.24929,-6.95342,21.40989947,10.30929,2.12658,10.52633853,9.94,-9.08,13.46291202,20.24929,-6.96342,21.41314932,10.30929,2.12658,10.52633853,9.94,-9.09,13.4696585
11/06/2019 08:30,21.24239,-6.8848,22.33023968,10.30239,2.1252,10.51930201,10.94,-9.01,14.17263913,21.24239,-6.9648,22.3550346,10.30239,2.1252,10.51930201,10.94,-9.09,14.22363174
11/06/2019 09:00,21.6103,-6.65033,22.61043908,10.2603,2.09967,10.47293513,11.35,-8.75,14.33125954,21.6003,-6.82033,22.65148696,10.2603,2.09967,10.47293513,11.34,-8.92,14.42782035
11/06/2019 09:30,22.355305,-6.15514,23.18718202,10.615305,2.13486,10.82784962,11.74,-8.29,14.37190662,22.345305,-6.18514,23.18552592,10.615305,2.13486,10.82784962,11.73,-8.32,14.38107437
11/06/2019 10:00,23.442835,-3.227225,23.66392812,10.502835,2.102775,10.71126537,12.94,-5.33,13.99473115,23.322835,-5.297225,23.91683978,10.502835,2.102775,10.71126537,12.82,-7.4,14.80244574
11/06/2019 10:30,23.88722,-3.935515,24.20924529,10.30722,2.074485,10.51390851,13.58,-6.01,14.85047137,23.88722,-4.325515,24.27569483,10.30722,2.074485,10.51390851,13.58,-6.4,15.01254142
11/06/2019 11:00,24.203475,-3.77688,24.49638799,10.403475,2.10312,10.61392509,13.8,-5.88,15.00047999,24.223475,-3.91688,24.5381069,10.403475,2.10312,10.61392509,13.82,-6.02,15.07424293
11/06/2019 11:30,24.601775,-3.771015,24.88911182,10.451775,2.108985,10.66243023,14.15,-5.88,15.32308389,24.601775,-3.911015,24.91070797,10.451775,2.108985,10.66243023,14.15,-6.02,15.37735023
11/06/2019 12:00,24.539675,-3.779985,24.82909454,10.389675,2.100015,10.59978347,14.15,-5.88,15.32308389,24.539675,-3.919985,24.85079338,10.389675,2.100015,10.59978347,14.15,-6.02,15.37735023
11/06/2019 12:30,24.52691,-3.810345,24.82112091,10.37691,2.069655,10.58129165,14.15,-5.88,15.32308389,24.52691,-3.860345,24.82884568,10.37691,2.069655,10.58129165,14.15,-5.93,15.34234011
11/06/2019 13:00,24.653525,-3.930315,24.96484871,10.503525,2.129685,10.71725691,14.15,-6.06,15.39305363,24.653525,-4.060315,24.98564494,10.503525,2.129685,10.71725691,14.15,-6.19,15.44469488
11/06/2019 13:30,24.50552,-4.228605,24.86768205,10.35552,2.101395,10.56658201,14.15,-6.33,15.50133543,24.50552,-4.248605,24.87109075,10.35552,2.101395,10.56658201,14.15,-6.35,15.50951321
11/06/2019 14:00,24.387905,-4.30963,24.76575904,10.297905,2.12037,10.51393439,14.09,-6.43,15.48783394,24.387905,-4.47963,24.79590682,10.297905,2.12037,10.51393439,14.09,-6.6,15.55918057
11/06/2019 14:30,24.2916,-3.89931,24.60256997,10.1016,2.07069,10.31164777,14.19,-5.97,15.39470688,24.2916,-4.09931,24.63505983,10.1016,2.07069,10.31164777,14.19,-6.17,15.47336421
11/06/2019 15:00,24.167335,-3.8721,24.47556413,9.847335,2.0079,10.04995866,14.32,-5.88,15.48020672,24.177335,-3.8721,24.48543825,9.847335,2.0079,10.04995866,14.33,-5.88,15.48945771
11/06/2019 15:30,23.842735,-6.22963,24.64313905,10.302735,2.12037,10.51866519,13.54,-8.35,15.90767425,23.872735,-5.96963,24.6078028,10.302735,2.12037,10.51866519,13.57,-8.09,15.79851259
11/06/2019 16:00,23.809555,-6.263785,24.61970576,10.149555,2.086215,10.36174501,13.66,-8.35,16.00993754,23.719555,-6.203785,24.51742722,10.149555,2.086215,10.36174501,13.57,-8.29,15.90185524
11/06/2019 16:30,24.16783,-6.30415,24.97651525,10.14783,2.04585,10.35200251,14.02,-8.35,16.31817698,24.15783,-6.24415,24.95175664,10.14783,2.04585,10.35200251,14.01,-8.29,16.2789496
11/06/2019 17:00,24.60969,-6.21307,25.38186519,10.41969,2.13693,10.63656004,14.19,-8.35,16.46446477,24.58969,-6.15307,25.3478426,10.41969,2.13693,10.63656004,14.17,-8.29,16.4168511
11/06/2019 17:30,24.63867,-6.200995,25.40701475,10.44867,2.149005,10.66737677,14.19,-8.35,16.46446477,24.61867,-6.140995,25.37303159,10.44867,2.149005,10.66737677,14.17,-8.29,16.4168511
11/06/2019 18:00,24.73182,-6.22339,25.50281364,10.54182,2.18661,10.76620788,14.19,-8.41,16.49497499,24.71182,-6.44339,25.53803678,10.54182,2.18661,10.76620788,14.17,-8.63,16.59113619
11/06/2019 18:30,24.72423,-6.42581,25.54561769,10.53423,2.17419,10.75625882,14.19,-8.6,16.59265199,24.70423,-6.78581,25.61925442,10.53423,2.17419,10.75625882,14.17,-8.96,16.76515732
11/06/2019 19:00,24.68145,-6.555445,25.5371853,10.49145,2.214555,10.7226292,14.19,-8.77,16.68139682,24.66145,-6.835445,25.59121772,10.49145,2.214555,10.7226292,14.17,-9.05,16.81342916
11/06/2019 19:30,23.9273,-6.82165,24.88072736,10.4673,2.21835,10.69978719,13.46,-9.04,16.21398162,23.9273,-6.83165,24.88347096,10.4673,2.21835,10.69978719,13.46,-9.05,16.21955918
11/06/2019 20:00,23.316615,-6.820615,24.29373014,10.476615,2.219385,10.70911442,12.84,-9.04,15.70309524,23.296615,-6.830615,24.27734688,10.476615,2.219385,10.70911442,12.82,-9.05,15.69251095
11/06/2019 20:30,22.270055,-6.89683,23.31355,10.460055,2.20317,10.68956073,11.81,-9.1,14.90926222,22.260055,-6.91683,23.30992462,10.460055,2.20317,10.68956073,11.8,-9.12,14.9135643
11/06/2019 21:00,21.422805,-6.895105,22.50508936,10.442805,2.204895,10.67303791,10.98,-9.1,14.26079942,21.422805,-7.195105,22.59880771,10.442805,2.204895,10.67303791,10.98,-9.4,14.45407901
11/06/2019 21:30,20.76244,-7.27477,22.00002712,10.40244,2.18523,10.62948673,10.36,-9.46,14.02929792,20.79244,-7.62477,22.146392,10.40244,2.18523,10.62948673,10.39,-9.81,14.28944366
11/06/2019 22:00,19.96832,-7.674765,21.39242439,10.43832,2.195235,10.66665745,9.53,-9.87,13.71997813,19.97832,-7.694765,21.40893922,10.43832,2.195235,10.66665745,9.54,-9.89,13.74131362
11/06/2019 22:30,18.62108,-7.20614,19.96679929,10.44108,2.20386,10.67113632,8.18,-9.41,12.46838001,18.65108,-7.18614,19.98758098,10.44108,2.20386,10.67113632,8.21,-9.39,12.47301888
11/06/2019 23:00,17.207285,-7.701655,18.85221862,10.437285,2.208345,10.66835066,6.77,-9.91,12.00170821,17.207285,-7.711655,18.8563061,10.437285,2.208345,10.66835066,6.77,-9.92,12.00996669
11/06/2019 23:30,15.777615,-7.7227,17.5662526,10.407615,2.1873,10.63497679,5.37,-9.91,11.27142404,15.747615,-7.8627,17.60140419,10.407615,2.1873,10.63497679,5.34,-10.05,11.38060192
12/06/2019 00:00,14.761775,-8.0258,16.80248395,10.451775,2.1942,10.67961209,4.31,-10.22,11.091641,14.721775,-8.3558,16.92778937,10.451775,2.1942,10.67961209,4.27,-10.55,11.38136196
12/06/2019 00:30,13.86315,-8.50649,16.26491008,10.44315,2.19351,10.67102938,3.42,-10.7,11.23327201,13.81315,-8.50649,16.22231442,10.44315,2.19351,10.67102938,3.37,-10.7,11.21815047
12/06/2019 01:00,13.393495,-8.50856,15.86761802,10.443495,2.19144,10.67094172,2.95,-10.7,11.09921168,13.393495,-8.50856,15.86761802,10.443495,2.19144,10.67094172,2.95,-10.7,11.09921168
12/06/2019 01:30,13.394875,-8.51201,15.87063296,10.444875,2.18799,10.67158442,2.95,-10.7,11.09921168,13.394875,-8.51201,15.87063296,10.444875,2.18799,10.67158442,2.95,-10.7,11.09921168
12/06/2019 02:00,13.391425,-8.508215,15.8656858,10.441425,2.191785,10.66898671,2.95,-10.7,11.09921168,13.391425,-8.508215,15.8656858,10.441425,2.191785,10.66898671,2.95,-10.7,11.09921168
12/06/2019 02:30,12.642805,-8.50994,15.24006552,10.442805,2.19006,10.66998309,2.2,-10.7,10.92382717,12.612805,-8.50994,15.21518744,10.442805,2.19006,10.66998309,2.17,-10.7,10.91782487
12/06/2019 03:00,12.6397,-8.493725,15.22843986,10.4397,2.206275,10.67028516,2.2,-10.7,10.92382717,12.6097,-8.493725,15.20354888,10.4397,2.206275,10.67028516,2.17,-10.7,10.91782487
12/06/2019 03:30,12.64729,-8.51546,15.24686864,10.44729,2.18454,10.67324146,2.2,-10.7,10.92382717,12.61729,-8.51546,15.22199284,10.44729,2.18454,10.67324146,2.17,-10.7,10.91782487
12/06/2019 04:00,12.303495,-8.512355,14.9611556,10.443495,2.187645,10.670163,1.86,-10.7,10.8604604,12.263495,-8.512355,14.92827844,10.443495,2.187645,10.670163,1.82,-10.7,10.8536814
12/06/2019 04:30,12.293835,-8.526155,14.96107276,10.433835,2.173845,10.6578851,1.86,-10.7,10.8604604,12.253835,-8.526155,14.9282213,10.433835,2.173845,10.6578851,1.82,-10.7,10.8536814
12/06/2019 05:00,12.49005,-8.515115,15.11649868,10.45005,2.184885,10.67601365,2.04,-10.7,10.89273152,12.42005,-8.515115,15.05871261,10.45005,2.184885,10.67601365,1.97,-10.7,10.87983915
12/06/2019 05:30,12.579695,-9.84339,15.97313535,10.429695,2.18661,10.65644411,2.15,-12.03,12.22061373,12.579695,-9.89339,16.00399613,10.429695,2.18661,10.65644411,2.15,-12.08,12.269837
12/06/2019 06:00,13.155205,-9.823725,16.4184345,10.415205,2.206275,10.64632071,2.74,-12.03,12.33809142,13.105205,-9.873725,16.40843818,10.415205,2.206275,10.64632071,2.69,-12.08,12.37588381
12/06/2019 06:30,14.98799,-8.722,17.3410821,10.46799,2.208,10.6983213,4.52,-10.93,11.82773436,14.94799,-9.672,17.80421268,10.46799,2.208,10.6983213,4.48,-11.88,12.69664523
12/06/2019 07:00,16.64524,-7.678895,18.33110589,10.48524,2.211105,10.71584076,6.16,-9.89,11.65151063,16.63524,-7.678895,18.32202604,10.48524,2.211105,10.71584076,6.15,-9.89,11.64622686
12/06/2019 07:30,18.647345,-7.37651,20.05333826,10.557345,2.15349,10.77474142,8.09,-9.53,12.50075998,18.627345,-7.51651,20.08670964,10.557345,2.15349,10.77474142,8.07,-9.67,12.59499107
12/06/2019 08:00,20.664575,-6.982365,21.81233781,10.534575,2.167635,10.75527368,10.13,-9.15,13.65061903,20.664575,-7.012365,21.82195965,10.534575,2.167635,10.75527368,10.13,-9.18,13.67074614
12/06/2019 08:30,21.65767,-6.963735,22.74968736,10.51767,2.186265,10.74249212,11.14,-9.15,14.41603621,21.70767,-6.903735,22.77903628,10.51767,2.186265,10.74249212,11.19,-9.09,14.4168027
12/06/2019 09:00,22.16,-6.94928,23.22408432,10.35,2.13072,10.56704631,11.81,-9.08,14.89706347,22.16,-6.95928,23.22707855,10.35,2.13072,10.56704631,11.81,-9.09,14.90316074
12/06/2019 09:30,22.920215,-6.4369,23.80693045,10.090215,2.0631,10.29897181,12.83,-8.5,15.39022092,22.930215,-6.6569,23.87695704,10.090215,2.0631,10.29897181,12.84,-8.72,15.52108244
12/06/2019 10:00,23.539905,-6.23586,24.35185983,10.159905,2.07414,10.36946124,13.38,-8.31,15.75057142,23.529905,-6.33586,24.36800261,10.159905,2.07414,10.36946124,13.37,-8.41,15.79509418
12/06/2019 10:30,23.84224,-6.228915,24.64247939,10.69224,2.171085,10.91043566,13.15,-8.4,15.60392579,23.83224,-6.648915,24.74234698,10.69224,2.171085,10.91043566,13.14,-8.82,15.82567534
12/06/2019 11:00,23.819705,-6.18274,24.60903534,10.449705,2.10726,10.66006,13.37,-8.29,15.73152885,23.829705,-6.19274,24.62122802,10.449705,2.10726,10.66006,13.38,-8.3,15.74529771
12/06/2019 11:30,24.047795,-6.109945,24.81184943,10.767795,2.180055,10.98626638,13.28,-8.29,15.65511099,24.007795,-6.189945,24.79293528,10.767795,2.180055,10.98626638,13.24,-8.37,15.66379584
12/06/2019 12:00,23.911865,-6.15445,24.6911835,10.631865,2.13555,10.84422091,13.28,-8.29,15.65511099,23.871865,-6.23445,24.67254153,10.631865,2.13555,10.84422091,13.24,-8.37,15.66379584
12/06/2019 12:30,23.79144,-6.15859,24.57561491,11.16144,2.13141,11.36312683,12.63,-8.29,15.10764707,23.80144,-6.23859,24.60545775,11.16144,2.13141,11.36312683,12.64,-8.37,15.16002968
12/06/2019 13:00,23.797405,-5.80191,24.4944615,8.607405,1.69809,8.773307842,15.19,-7.5,16.9406641,23.787405,-5.92191,24.51345864,8.607405,1.69809,8.773307842,15.18,-7.62,16.98519355
12/06/2019 13:30,23.36884,-4.857945,23.86843758,7.33884,1.352055,7.462347169,16.03,-6.21,17.19084058,23.40884,-4.877945,23.91167367,7.33884,1.352055,7.462347169,16.07,-6.23,17.23536481
12/06/2019 14:00,23.394685,-5.28271,23.98370929,10.754685,1.47729,10.85567295,12.64,-6.76,14.33412711,23.474685,-5.44271,24.09738426,10.754685,1.47729,10.85567295,12.72,-6.92,14.48049723
12/06/2019 14:30,23.36142,-6.505465,24.25029936,13.19142,2.174535,13.36944891,10.17,-8.68,13.37053851,23.36142,-6.545465,24.2610605,13.19142,2.174535,13.36944891,10.17,-8.72,13.3965406
12/06/2019 15:00,23.09108,-6.22689,23.91593892,10.44108,2.08311,10.64685394,12.65,-8.31,15.13534274,23.09108,-6.34689,23.94746309,10.44108,2.08311,10.64685394,12.65,-8.43,15.20155913
12/06/2019 15:30,23.099575,-5.377625,23.71727674,6.739575,1.302375,6.864259015,16.36,-6.68,17.67121954,23.129575,-5.517625,23.77859174,6.739575,1.302375,6.864259015,16.39,-6.82,17.75230971
12/06/2019 16:00,23.19552,-4.673745,23.66169986,7.59552,1.476255,7.73765164,15.6,-6.15,16.76849725,23.19552,-4.733745,23.67362435,7.59552,1.476255,7.73765164,15.6,-6.21,16.79059558
12/06/2019 16:30,23.69132,-4.903815,24.19351245,6.78132,1.336185,6.911706829,16.91,-6.24,18.02458599,23.69132,-4.943815,24.20165181,6.78132,1.336185,6.911706829,16.91,-6.28,18.03847277
12/06/2019 17:00,24.252475,-4.54881,24.67537672,8.402475,1.69119,8.570980676,15.85,-6.24,17.03408642,24.282475,-4.67881,24.72912969,8.402475,1.69119,8.570980676,15.88,-6.37,17.10997662
12/06/2019 17:30,24.94106,-4.529685,25.34905363,9.71106,2.010315,9.916957836,15.23,-6.54,16.57481523,24.95106,-4.629685,25.3769458,9.71106,2.010315,9.916957836,15.24,-6.64,16.62369393
12/06/2019 18:00,25.216835,-4.55722,25.62531993,10.226835,2.11278,10.44279625,14.99,-6.67,16.40698022,25.216835,-4.52722,25.62000172,10.226835,2.11278,10.44279625,14.99,-6.64,16.3948071
12/06/2019 18:30,24.85249,-6.842695,25.77729105,10.50249,2.197305,10.72988562,14.35,-9.04,16.9600737,25.12249,-3.342695,25.34389697,10.50249,2.197305,10.72988562,14.62,-5.54,15.63444914
12/06/2019 19:00,24.202475,-8.02535,25.49835365,13.922475,2.40465,14.1286111,10.28,-10.43,14.64456554,24.532475,-3.98535,24.85408104,13.922475,2.40465,14.1286111,10.61,-6.39,12.38564492
12/06/2019 19:30,24.06912,-6.62117,24.96322154,14.79912,2.48883,15.00693931,9.27,-9.11,12.99711506,24.06912,-6.65117,24.9711954,14.79912,2.48883,15.00693931,9.27,-9.14,13.01816039
12/06/2019 20:00,23.78834,-7.20958,24.85685346,10.47834,2.22042,10.71101648,13.31,-9.43,16.31198946,23.75834,-7.23958,24.83687255,10.47834,2.22042,10.71101648,13.28,-9.46,16.30490724
12/06/2019 20:30,22.412815,-6.89062,23.44813255,10.462815,2.20938,10.6935428,11.95,-9.1,15.02040279,22.392815,-6.91062,23.43490628,10.462815,2.20938,10.6935428,11.93,-9.12,15.01663411
12/06/2019 21:00,21.483495,-6.97718,22.58808531,10.443495,2.19282,10.6712252,11.04,-9.17,14.35167238,21.443495,-7.36718,22.67374735,10.443495,2.19282,10.6712252,11,-9.56,14.57372979
12/06/2019 21:30,20.63728,-7.5558,21.97697521,10.42728,2.1942,10.65564085,10.21,-9.75,14.11759895,20.63728,-7.6658,22.01503612,10.42728,2.1942,10.65564085,10.21,-9.86,14.1937909
12/06/2019 22:00,20.00487,-7.04787,21.21007532,10.43487,2.19213,10.66264254,9.57,-9.24,13.30272528,20.00487,-7.05787,21.21340031,10.43487,2.19213,10.66264254,9.57,-9.25,13.30967317
12/06/2019 22:30,19.124875,-5.32511,19.85239634,10.444875,2.19489,10.67300126,8.68,-7.52,11.48445906,19.124875,-5.37511,19.86586649,10.444875,2.19489,10.67300126,8.68,-7.57,11.51726096
12/06/2019 23:00,17.38246,-7.032345,18.75110108,10.44246,2.207655,10.67327089,6.94,-9.24,11.55600277,17.38246,-7.112345,18.78125041,10.44246,2.207655,10.67327089,6.94,-9.32,11.62006885
12/06/2019 23:30,16.01453,-7.703725,17.77111561,10.44453,2.206275,10.67501083,5.57,-9.91,11.36806932,15.99453,-7.703725,17.75309463,10.44453,2.206275,10.67501083,5.55,-9.91,11.35828332
13/06/2019 00:00,14.85246,-7.71235,16.73546864,10.44246,2.19765,10.67120595,4.41,-9.91,10.84694427,14.85246,-7.79235,16.772486,10.44246,2.19765,10.67120595,4.41,-9.99,10.92008242
13/06/2019 00:30,13.99384,-8.314795,16.27769559,10.44384,2.135205,10.65987309,3.55,-10.45,11.03653025,13.99384,-8.414795,16.32900281,10.44384,2.135205,10.65987309,3.55,-10.55,11.13126228
13/06/2019 01:00,13.39453,-8.412355,15.81711575,10.44453,2.187645,10.67117602,2.95,-10.6,11.00284054,13.39453,-8.482355,15.85445616,10.44453,2.187645,10.67117602,2.95,-10.67,11.07029358
13/06/2019 01:30,13.390735,-8.491325,15.85605197,10.440735,2.178675,10.66562572,2.95,-10.67,11.07029358,13.390735,-8.491325,15.85605197,10.440735,2.178675,10.66562572,2.95,-10.67,11.07029358
13/06/2019 02:00,13.391425,-8.4827,15.85201763,10.441425,2.1873,10.66806624,2.95,-10.67,11.07029358,13.391425,-8.4827,15.85201763,10.441425,2.1873,10.66806624,2.95,-10.67,11.07029358
13/06/2019 02:30,12.930735,-8.48201,15.46442373,10.440735,2.18799,10.6675324,2.49,-10.67,10.95668746,12.850735,-8.48201,15.39759344,10.440735,2.18799,10.6675324,2.41,-10.67,10.93878421
13/06/2019 03:00,12.58763,-8.49029,15.18332814,10.43763,2.17971,10.66279774,2.15,-10.67,10.88445681,12.58763,-8.49029,15.18332814,10.43763,2.17971,10.66279774,2.15,-10.67,10.88445681
13/06/2019 03:30,12.594875,-8.484425,15.18605755,10.444875,2.185575,10.67108953,2.15,-10.67,10.88445681,12.594875,-8.484425,15.18605755,10.444875,2.185575,10.67108953,2.15,-10.67,10.88445681
13/06/2019 04:00,12.59177,-8.479595,15.18078401,10.44177,2.190405,10.66904095,2.15,-10.67,10.88445681,12.59177,-8.479595,15.18078401,10.44177,2.190405,10.66904095,2.15,-10.67,10.88445681
13/06/2019 04:30,12.588665,-8.479595,15.17820865,10.438665,2.190405,10.66600211,2.15,-10.67,10.88445681,12.588665,-8.479595,15.17820865,10.438665,2.190405,10.66600211,2.15,-10.67,10.88445681
13/06/2019 05:00,12.598325,-8.487875,15.19084642,10.448325,2.182125,10.67376058,2.15,-10.67,10.88445681,12.598325,-8.487875,15.19084642,10.448325,2.182125,10.67376058,2.15,-10.67,10.88445681
13/06/2019 05:30,12.587285,-8.035455,14.93346178,10.437285,2.194545,10.66550261,2.15,-10.23,10.45348746,12.587285,-8.205455,15.0256193,10.437285,2.194545,10.66550261,2.15,-10.4,10.61991055
13/06/2019 06:00,13.55798,-8.18511,15.83713508,10.44798,2.19489,10.67603991,3.11,-10.38,10.83588944,13.52798,-8.32511,15.8843854,10.44798,2.19489,10.67603991,3.08,-10.52,10.96160572
13/06/2019 06:30,15.18419,-7.69683,17.02353718,10.45419,2.20317,10.68382172,4.73,-9.9,10.97191414,15.16419,-7.69683,17.00570053,10.45419,2.20317,10.68382172,4.71,-9.9,10.96330698
13/06/2019 07:00,16.65214,-8.82925,18.8480615,10.49214,2.19075,10.71841347,6.16,-11.02,12.62481683,16.62214,-9.07925,18.94012457,10.49214,2.19075,10.71841347,6.13,-11.27,12.82925563
13/06/2019 07:30,18.836635,-7.47615,20.26602173,10.516635,2.18385,10.7409875,8.32,-9.66,12.74903918,18.836635,-7.63615,20.3255899,10.516635,2.18385,10.7409875,8.32,-9.82,12.8706954
13/06/2019 08:00,20.620085,-6.954425,21.76124841,10.520085,2.185575,10.74471621,10.1,-9.14,13.62165922,20.620085,-6.954425,21.76124841,10.520085,2.185575,10.74471621,10.1,-9.14,13.62165922
13/06/2019 08:30,21.570815,-6.95477,22.6642645,10.600815,2.18523,10.82370125,10.97,-9.14,14.27867291,21.580815,-6.95477,22.67378226,10.600815,2.18523,10.82370125,10.98,-9.14,14.28635713
13/06/2019 09:00,22.07461,-6.950975,23.14312987,10.60461,2.189025,10.82818469,11.47,-9.14,14.66630492,22.07461,-6.950975,23.14312987,10.60461,2.189025,10.82818469,11.47,-9.14,14.66630492
13/06/2019 09:30,22.756385,-6.45684,23.65467905,10.706385,2.18316,10.92670432,12.05,-8.64,14.82741043,22.716385,-6.71684,23.68860669,10.706385,2.18316,10.92670432,12.01,-8.9,14.94824739
13/06/2019 10:00,23.47958,-6.11374,24.2624915,10.88958,2.17626,11.10491153,12.59,-8.29,15.07422303,23.47958,-6.11374,24.2624915,10.88958,2.17626,11.10491153,12.59,-8.29,15.07422303
13/06/2019 10:30,23.58653,-6.118915,24.36730429,10.99653,2.171085,11.20880378,12.59,-8.29,15.07422303,23.58653,-6.118915,24.36730429,10.99653,2.171085,11.20880378,12.59,-8.29,15.07422303
13/06/2019 11:00,23.539955,-6.12064,24.32265848,10.949955,2.16936,11.1627791,12.59,-8.29,15.07422303,23.539955,-6.12064,24.32265848,10.949955,2.16936,11.1627791,12.59,-8.29,15.07422303
13/06/2019 11:30,23.74234,-6.112015,24.51643196,10.89234,2.177985,11.10795613,12.85,-8.29,15.29204368,23.72234,-6.112015,24.49706396,10.89234,2.177985,11.10795613,12.83,-8.29,15.27524141
13/06/2019 12:00,24.22438,-6.117535,24.98489185,10.83438,2.172465,11.05004046,13.39,-8.29,15.74853009,24.22438,-6.117535,24.98489185,10.83438,2.172465,11.05004046,13.39,-8.29,15.74853009
13/06/2019 12:30,24.02853,-6.112015,24.79368834,10.85853,2.177985,11.0748044,13.17,-8.29,15.56190862,24.01853,-6.112015,24.78399707,10.85853,2.177985,11.0748044,13.16,-8.29,15.55344656
13/06/2019 13:00,23.74803,-6.118915,24.52366306,11.23803,2.171085,11.4458258,12.51,-8.29,15.00747147,23.75803,-6.118915,24.5333469,11.23803,2.171085,11.4458258,12.52,-8.29,15.01580834
13/06/2019 13:30,23.35772,-6.140305,24.15132355,11.30772,2.149695,11.51024414,12.05,-8.29,14.62622986,23.35772,-6.140305,24.15132355,11.30772,2.149695,11.51024414,12.05,-8.29,14.62622986
13/06/2019 14:00,23.92704,-6.116845,24.69653895,10.63704,2.173155,10.85675931,13.29,-8.29,15.66359473,23.91704,-6.116845,24.68685065,10.63704,2.173155,10.85675931,13.28,-8.29,15.65511099
13/06/2019 14:30,23.785375,-6.116845,24.55931303,10.755375,2.173155,10.97272501,13.03,-8.29,15.44360709,23.765375,-6.116845,24.5399438,10.755375,2.173155,10.97272501,13.01,-8.29,15.42673653
13/06/2019 15:00,23.87947,-6.11098,24.64899925,10.66947,2.17902,10.88970699,13.21,-8.29,15.59577507,23.86947,-6.11098,24.63931157,10.66947,2.17902,10.88970699,13.2,-8.29,15.58730573
13/06/2019 15:30,23.45681,-6.11236,24.24010891,10.86681,2.17764,11.08285503,12.59,-8.29,15.07422303,23.45681,-6.11236,24.24010891,10.86681,2.17764,11.08285503,12.59,-8.29,15.07422303
13/06/2019 16:00,23.67678,-6.110635,24.45260255,10.80678,2.179365,11.02434242,12.87,-8.29,15.30885365,23.67678,-6.110635,24.45260255,10.80678,2.179365,11.02434242,12.87,-8.29,15.30885365
13/06/2019 16:30,23.99062,-6.11374,24.75737597,10.90062,2.17626,11.11573767,13.09,-8.29,15.49426345,23.98062,-6.11374,24.7476858,10.90062,2.17626,11.11573767,13.08,-8.29,15.48581609
13/06/2019 17:00,24.090945,-6.11305,24.85443645,10.860945,2.17695,11.07696879,13.23,-8.29,15.61271917,24.080945,-6.11305,24.84474376,10.860945,2.17695,11.07696879,13.22,-8.29,15.60424622
13/06/2019 17:30,24.11682,-6.10684,24.87799232,10.88682,2.18316,11.10355967,13.23,-8.29,15.61271917,24.10682,-6.10684,24.8682984,10.88682,2.18316,11.10355967,13.22,-8.29,15.60424622
13/06/2019 18:00,23.844125,-6.185465,24.63335694,11.014125,2.174535,11.22673381,12.83,-8.36,15.31334385,23.844125,-6.495465,24.7130201,11.014125,2.174535,11.22673381,12.83,-8.67,15.48476025
13/06/2019 18:30,24.08362,-6.10891,24.84631831,10.69362,2.18109,10.91378313,13.39,-8.29,15.74853009,24.08362,-6.21891,24.8735923,10.69362,2.18109,10.91378313,13.39,-8.4,15.8067106
13/06/2019 19:00,24.489815,-5.358575,25.06921149,10.669815,2.161425,10.88653802,13.82,-7.52,15.73349294,24.479815,-5.448575,25.07884192,10.669815,2.161425,10.88653802,13.81,-7.61,15.7679485
13/06/2019 19:30,24.4235,-4.392305,24.81531171,11.1435,2.287695,11.37590175,13.28,-6.68,14.86542297,24.4135,-4.402305,24.80724232,11.1435,2.287695,11.37590175,13.27,-6.69,14.8609892
13/06/2019 20:00,23.759385,-4.397135,24.16284693,11.189385,2.282865,11.41988657,12.57,-6.68,14.23472163,23.739385,-4.407135,24.14500443,11.189385,2.282865,11.41988657,12.55,-6.69,14.22176501
13/06/2019 20:30,22.84738,-4.6313,23.3120508,10.62738,2.2287,10.85855927,12.22,-6.86,14.01385029,22.84738,-4.9013,23.36718885,10.62738,2.2287,10.85855927,12.22,-7.13,14.14797865
13/06/2019 21:00,21.921775,-5.22787,22.53652244,10.451775,2.19213,10.67918698,11.47,-7.42,13.66079427,21.951775,-5.29787,22.58202498,10.451775,2.19213,10.67918698,11.5,-7.49,13.7240701
13/06/2019 21:30,21.012805,-5.298905,21.67063377,10.442805,2.191095,10.67019557,10.57,-7.49,12.95472887,21.022805,-5.298905,21.68033035,10.442805,2.191095,10.67019557,10.58,-7.49,12.96288934
13/06/2019 22:00,20.169355,-6.19646,21.09973928,10.439355,2.25354,10.67982094,9.73,-8.45,12.88702448,20.169355,-6.20646,21.10267819,10.439355,2.25354,10.67982094,9.73,-8.46,12.89358368
13/06/2019 22:30,18.63832,-7.696145,20.16476185,10.43832,2.193855,10.66637353,8.2,-9.89,12.84726041,18.66832,-7.696145,20.19249414,10.43832,2.193855,10.66637353,8.23,-9.89,12.86642919
13/06/2019 23:00,17.39591,-7.697525,19.02286981,10.44591,2.192475,10.67351781,6.95,-9.89,12.08778723,17.41591,-7.697525,19.041161,10.44591,2.192475,10.67351781,6.97,-9.89,12.0992975
13/06/2019 23:30,16.068315,-7.242695,17.62519157,10.428315,2.197305,10.65729342,5.64,-9.44,10.99650854,16.048315,-7.362695,17.65666141,10.428315,2.197305,10.65729342,5.62,-9.56,11.08954463
14/06/2019 00:00,14.82212,-7.838905,16.76733947,10.45212,2.191095,10.67931223,4.37,-10.03,10.94064898,14.80212,-8.048905,16.8489652,10.45212,2.191095,10.67931223,4.35,-10.24,11.12565054
14/06/2019 00:30,14.056595,-8.26546,16.30661498,10.436595,2.18454,10.6627731,3.62,-10.45,11.059245,14.046595,-8.43546,16.38486547,10.436595,2.18454,10.6627731,3.61,-10.62,11.21679544
14/06/2019 01:00,13.419015,-8.468905,15.86796507,10.449015,2.191095,10.67627331,2.97,-10.66,11.06600651,13.399015,-8.428905,15.82972023,10.449015,2.191095,10.67627331,2.95,-10.62,11.0221096
14/06/2019 01:30,13.40211,-8.409595,15.82206815,10.43211,2.190405,10.65958691,2.97,-10.6,11.00821966,13.38211,-8.429595,15.81578136,10.43211,2.190405,10.65958691,2.95,-10.62,11.0221096
14/06/2019 02:00,13.07273,-8.444675,15.563059,8.22273,1.685325,8.393664814,4.85,-10.13,11.23117981,13.05273,-8.454675,15.55169733,8.22273,1.685325,8.393664814,4.83,-10.14,11.23158493
14/06/2019 02:30,12.253955,-10.57819,16.18819066,4.463955,0.86181,4.546384357,7.79,-11.44,13.84043713,12.243955,-10.60819,16.2002509,4.463955,0.86181,4.546384357,7.78,-11.47,13.85962842
14/06/2019 03:00,12.344615,-9.00984,15.28289031,5.094615,1.01016,5.193796802,7.25,-10.02,12.36781711,12.344615,-9.01984,15.28878782,5.094615,1.01016,5.193796802,7.25,-10.03,12.37592017
14/06/2019 03:30,12.160225,-8.80223,15.01167296,5.280225,1.05777,5.385132628,6.88,-9.86,12.02306117,12.160225,-8.82223,15.02340887,5.280225,1.05777,5.385132628,6.88,-9.88,12.03946843
14/06/2019 04:00,11.923745,-8.75945,14.79539317,5.423745,1.10055,5.534276839,6.5,-9.86,11.80972481,11.903745,-8.77945,14.79114219,5.423745,1.10055,5.534276839,6.48,-9.88,11.81544752
14/06/2019 04:30,11.927045,-10.302255,15.7604207,5.127045,1.007745,5.225145014,6.8,-11.31,13.19682159,11.927045,-10.352255,15.79314997,5.127045,1.007745,5.225145014,6.8,-11.36,13.23969788
14/06/2019 05:00,11.96672,-10.51604,15.93077163,5.16672,1.02396,5.267208904,6.8,-11.54,13.39446154,11.96672,-10.58604,15.97706576,5.16672,1.02396,5.267208904,6.8,-11.61,13.45481698
14/06/2019 05:30,12.164835,-10.58366,16.12442463,4.844835,0.95634,4.938320805,7.32,-11.54,13.66579672,12.134835,-10.57366,16.09523241,4.844835,0.95634,4.938320805,7.29,-11.53,13.64129759
14/06/2019 06:00,12.842745,-9.772625,16.1381628,4.802745,0.957375,4.897236611,8.04,-10.73,13.40800134,12.822745,-9.792625,16.13438235,4.802745,0.957375,4.897236611,8.02,-10.75,13.4120431
14/06/2019 06:30,14.7589,-7.6667,16.63139856,5.3889,1.0833,5.496706478,9.37,-8.75,12.82027301,14.7289,-8.1067,16.812468,5.3889,1.0833,5.496706478,9.34,-9.19,13.10311795
14/06/2019 07:00,16.25259,-8.05569,18.13948244,5.18259,1.03431,5.284792927,11.07,-9.09,14.32386121,16.26259,-8.06569,18.15288376,5.18259,1.03431,5.284792927,11.08,-9.1,14.3379357
14/06/2019 07:30,18.392945,-7.530135,19.87469142,5.892945,1.109865,5.996549099,12.5,-8.64,15.19538088,18.392945,-7.660135,19.92430912,5.892945,1.109865,5.996549099,12.5,-8.77,15.26967256
14/06/2019 08:00,20.22498,-6.15602,21.14110684,5.82498,1.06398,5.921355034,14.4,-7.22,16.10864364,20.24498,-6.16602,21.16315236,5.82498,1.06398,5.921355034,14.42,-7.23,16.13100431
