Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/06/2019 08:30,21.28511,-5.176385,21.90549861,5.39511,1.023615,5.491356807,15.89,-6.2,17.05673181,21.34511,-5.296385,21.99239448,5.39511,1.023615,5.491356807,15.95,-6.32,17.15648274
14/06/2019 09:00,21.969235,-4.85328,22.49892471,5.369235,1.02672,5.466519774,16.6,-5.88,17.61063315,21.979235,-4.86328,22.51084769,5.369235,1.02672,5.466519774,16.61,-5.89,17.62339922
14/06/2019 09:30,22.78301,-5.165705,23.3612939,5.33301,1.004295,5.426748945,17.45,-6.17,18.50868445,22.81301,-5.195705,23.39719589,5.33301,1.004295,5.426748945,17.48,-6.2,18.54697819
14/06/2019 10:00,23.452025,-5.086045,23.99719422,5.432025,1.013955,5.525848382,18.02,-6.1,19.02446846,23.522025,-5.416045,24.13750616,5.432025,1.013955,5.525848382,18.09,-6.43,19.198776
14/06/2019 10:30,23.849665,-4.454325,24.26205951,5.539665,1.005675,5.630210522,18.31,-5.46,19.10674488,23.869665,-4.644325,24.31729142,5.539665,1.005675,5.630210522,18.33,-5.65,19.18101666
14/06/2019 11:00,23.932835,-4.54165,24.35995024,4.982835,0.83835,5.052868033,18.95,-5.38,19.69890606,23.942835,-4.81165,24.42153401,4.982835,0.83835,5.052868033,18.96,-5.65,19.7839354
14/06/2019 11:30,23.98033,-4.42711,24.38555986,5.49033,0.95289,5.572407277,18.49,-5.38,19.25680399,24.05033,-4.69711,24.50471823,5.49033,0.95289,5.572407277,18.56,-5.65,19.40093039
14/06/2019 12:00,24.004275,-4.491915,24.42094426,5.794275,0.998085,5.879608528,18.21,-5.49,19.01957413,24.004275,-4.731915,24.46622647,5.794275,0.998085,5.879608528,18.21,-5.73,19.0902331
14/06/2019 12:30,23.960115,-5.23159,24.52461304,5.750115,0.95841,5.829440131,18.21,-6.19,19.23330965,24.120115,-3.84159,24.42412253,5.750115,0.95841,5.829440131,18.37,-4.8,18.98675591
14/06/2019 13:00,23.4182,-7.47096,24.58103608,5.3682,0.83904,5.433374583,18.05,-8.31,19.87104929,23.8382,-3.64096,24.1146505,5.3682,0.83904,5.433374583,18.47,-4.48,19.00555971
14/06/2019 13:30,23.84125,-4.34848,24.234572,5.95125,0.97152,6.03002717,17.89,-5.32,18.66425728,23.85125,-4.52848,24.27734042,5.95125,0.97152,6.03002717,17.9,-5.5,18.72591787
14/06/2019 14:00,23.437945,-4.25538,23.8211151,5.547945,0.96462,5.631179758,17.89,-5.22,18.63600011,23.447945,-4.53538,23.88254167,5.547945,0.96462,5.631179758,17.9,-5.5,18.72591787
14/06/2019 14:30,23.337435,-4.377805,23.74449513,5.217435,0.942195,5.301826044,18.12,-5.32,18.88482989,23.487435,-4.557805,23.92557605,5.217435,0.942195,5.301826044,18.27,-5.5,19.07990828
14/06/2019 15:00,23.304425,-4.484355,23.7319545,5.404425,0.945645,5.486533883,17.9,-5.43,18.70547781,23.324425,-4.644355,23.7823219,5.404425,0.945645,5.486533883,17.92,-5.59,18.77164084
14/06/2019 15:30,23.155315,-4.716745,23.63083359,5.805315,0.993255,5.889672125,17.35,-5.71,18.26544826,23.165315,-4.826745,23.66282499,5.805315,0.993255,5.889672125,17.36,-5.82,18.30961496
14/06/2019 16:00,23.29271,-4.54608,23.73219717,5.42271,0.94392,5.504250059,17.87,-5.49,18.69430395,23.32271,-4.66608,23.78489235,5.42271,0.94392,5.504250059,17.9,-5.61,18.75852073
14/06/2019 16:30,23.421985,-4.720555,23.89294919,5.351985,0.959445,5.437304309,18.07,-5.68,18.94168155,23.441985,-4.830555,23.9345132,5.351985,0.959445,5.437304309,18.09,-5.79,18.99400432
14/06/2019 17:00,23.974585,-4.319865,24.36066419,5.034585,0.960135,5.125320023,18.94,-5.28,19.66219723,24.004585,-4.509865,24.42455697,5.034585,0.960135,5.125320023,18.97,-5.47,19.74289239
14/06/2019 17:30,24.18819,-4.72951,24.64623298,5.34819,0.98049,5.437324426,18.84,-5.71,19.68628203,24.22819,-4.79951,24.69899769,5.34819,0.98049,5.437324426,18.88,-5.78,19.74494366
14/06/2019 18:00,23.83209,-4.87192,24.32496903,5.56209,0.98808,5.649172263,18.27,-5.86,19.1867793,23.89209,-4.88192,24.38575624,5.56209,0.98808,5.649172263,18.33,-5.87,19.24696859
14/06/2019 18:30,23.95705,-4.894,24.45181958,5.13705,0.966,5.227087019,18.82,-5.86,19.71121508,23.98705,-4.904,24.48321433,5.13705,0.966,5.227087019,18.85,-5.87,19.74283161
14/06/2019 19:00,23.393365,-4.86985,23.8948732,5.353365,0.99015,5.444163282,18.04,-5.86,18.9678992,23.443365,-4.87985,23.94586183,5.353365,0.99015,5.444163282,18.09,-5.87,19.01854358
14/06/2019 19:30,23.076305,-4.78084,23.56633793,5.716305,1.07916,5.817278501,17.36,-5.86,18.32236884,23.076305,-4.79084,23.56836864,5.716305,1.07916,5.817278501,17.36,-5.87,18.32556957
14/06/2019 20:00,22.433135,-4.96275,22.97551813,4.203135,0.70725,4.262223175,18.23,-5.67,19.09140644,22.463135,-5.04275,23.02220149,4.203135,0.70725,4.262223175,18.26,-5.75,19.14393115
14/06/2019 20:30,21.407775,-5.949,22.21898808,0.377775,-0.069,0.384024675,21.03,-5.88,21.83655879,21.427775,-5.949,22.23825853,0.377775,-0.069,0.384024675,21.05,-5.88,21.85582073
14/06/2019 21:00,20.229835,-5.35629,20.92692205,3.809835,1.21371,3.998491552,16.42,-6.57,17.68562411,20.299835,-5.45629,21.02033305,3.809835,1.21371,3.998491552,16.49,-6.67,17.78788914
14/06/2019 21:30,19.400675,-6.640255,20.50558892,4.800675,1.559745,5.047700954,14.6,-8.2,16.74514855,19.430675,-6.720255,20.55998439,4.800675,1.559745,5.047700954,14.63,-8.28,16.81057108
14/06/2019 22:00,18.967905,-7.550605,20.41551018,4.777905,1.549395,5.022847903,14.19,-9.1,16.85722694,18.967905,-7.660605,20.45644859,4.777905,1.549395,5.022847903,14.19,-9.21,16.91686141
14/06/2019 22:30,18.48032,-7.563715,19.96827514,4.78032,1.536285,5.021118491,13.7,-9.1,16.4468842,18.49032,-7.873715,20.09694807,4.78032,1.536285,5.021118491,13.71,-9.41,16.62865599
14/06/2019 23:00,17.34523,-8.19541,19.18389295,4.94523,1.59459,5.195961607,12.4,-9.79,15.79886388,17.34523,-8.26541,19.21390138,4.94523,1.59459,5.195961607,12.4,-9.86,15.84233569
14/06/2019 23:30,16.336195,-7.024055,17.78225564,4.806195,1.545945,5.048708381,11.53,-8.57,14.36613379,16.336195,-7.034055,17.78620805,4.806195,1.545945,5.048708381,11.53,-8.58,14.37210145
15/06/2019 00:00,15.109615,-8.24682,17.21367205,4.749615,1.53318,4.990940148,10.36,-9.78,14.24703478,15.109615,-8.25682,17.21846515,4.749615,1.53318,4.990940148,10.36,-9.79,14.25390122
15/06/2019 00:30,14.14314,-8.326105,16.41196008,4.90314,1.583895,5.1526212,9.24,-9.91,13.54938006,14.11314,-8.526105,16.48863812,4.90314,1.583895,5.1526212,9.21,-10.11,13.67611787
15/06/2019 01:00,13.51658,-8.442315,15.93645561,4.88658,1.577685,5.134954143,8.63,-10.02,13.22411812,13.49658,-8.722315,16.06973711,4.88658,1.577685,5.134954143,8.61,-10.3,13.42468249
15/06/2019 01:30,13.291295,-8.65477,15.86075555,4.661295,1.49523,4.895240937,8.63,-10.15,13.32289008,13.271295,-8.80477,15.9264323,4.661295,1.49523,4.895240937,8.61,-10.3,13.42468249
15/06/2019 02:00,13.275195,-8.777495,15.91462286,4.875195,1.562505,5.119467566,8.4,-10.34,13.32199685,13.305195,-8.957495,16.03948037,4.875195,1.562505,5.119467566,8.43,-10.52,13.48092356
15/06/2019 02:30,12.69177,-9.068175,15.59848786,4.92177,1.581825,5.169718586,7.77,-10.65,13.18314833,12.69177,-9.098175,15.61594743,4.92177,1.581825,5.169718586,7.77,-10.68,13.20739566
15/06/2019 03:00,12.342855,-8.54609,15.01271874,5.022855,1.61391,5.275772724,7.32,-10.16,12.52230011,12.342855,-8.56609,15.02411287,5.022855,1.61391,5.275772724,7.32,-10.18,12.53853261
15/06/2019 03:30,11.951065,-9.096455,15.01910278,4.891065,1.573545,5.137952968,7.06,-10.67,12.79423698,11.931065,-9.106455,15.0092583,4.891065,1.573545,5.137952968,7.04,-10.68,12.79155972
15/06/2019 04:00,11.93347,-9.111635,15.01431312,4.87347,1.558365,5.116562451,7.06,-10.67,12.79423698,11.91347,-9.121635,15.00449908,4.87347,1.558365,5.116562451,7.04,-10.68,12.79155972
15/06/2019 04:30,11.9176,-9.12164,15.00778152,4.8576,1.54836,5.098401362,7.06,-10.67,12.79423698,11.8976,-9.13164,14.99799103,4.8576,1.54836,5.098401362,7.04,-10.68,12.79155972
15/06/2019 05:00,11.851405,-9.104045,14.94454535,4.881405,1.565955,5.126434417,6.97,-10.67,12.74479502,11.851405,-9.114045,14.95063934,4.881405,1.565955,5.126434417,6.97,-10.68,12.75316823
15/06/2019 05:30,11.792065,-9.06302,14.8724957,4.822065,1.54698,5.064134475,6.97,-10.61,12.69460515,11.792065,-9.13302,14.91525566,4.822065,1.54698,5.064134475,6.97,-10.68,12.75316823
15/06/2019 06:00,12.11478,-8.83338,14.99321502,4.73478,1.51662,4.97174797,7.38,-10.35,12.7116836,12.11478,-8.96338,15.07017171,4.73478,1.51662,4.97174797,7.38,-10.48,12.81775331
15/06/2019 06:30,13.08122,-8.479965,15.58935929,4.51122,1.450035,4.738534308,8.57,-9.93,13.11677552,13.08122,-8.539965,15.62207793,4.51122,1.450035,4.738534308,8.57,-9.99,13.16225665
15/06/2019 07:00,13.6421,-8.35197,15.99569615,4.8921,1.57803,5.140313326,8.75,-9.93,13.23508217,13.6421,-8.34197,15.99047704,4.8921,1.57803,5.140313326,8.75,-9.92,13.22758103
15/06/2019 07:30,14.79619,-8.29332,16.96191013,5.48619,1.63668,5.725120273,9.31,-9.93,13.61179635,14.79619,-8.28332,16.95702299,5.48619,1.63668,5.725120273,9.31,-9.92,13.60450293
15/06/2019 08:00,16.01697,-8.233635,18.00933295,5.66697,1.696365,5.915420796,10.35,-9.93,14.34320048,16.00697,-8.223635,17.99586789,5.66697,1.696365,5.915420796,10.34,-9.92,14.32906138
15/06/2019 08:30,18.18671,-6.37402,19.27134016,5.14671,1.61598,5.394442991,13.04,-7.99,15.2931913,18.12671,-6.52402,19.2650059,5.14671,1.61598,5.394442991,12.98,-8.14,15.3212271
15/06/2019 09:00,19.65253,-5.54815,20.42067344,5.06253,1.63185,5.319036043,14.59,-7.18,16.26101165,19.65253,-5.66815,20.45360261,5.06253,1.63185,5.319036043,14.59,-7.3,16.31435258
15/06/2019 09:30,21.385595,-5.18855,22.00601565,4.985595,1.52145,5.212577827,16.4,-6.71,17.7195965,21.385595,-5.20855,22.0107398,4.985595,1.52145,5.212577827,16.4,-6.73,17.7271797
15/06/2019 10:00,22.006365,-5.115105,22.59301661,5.146365,1.514895,5.364697529,16.86,-6.63,18.1167464,22.056365,-5.145105,22.64851745,5.146365,1.514895,5.364697529,16.91,-6.66,18.17425927
15/06/2019 10:30,22.62117,-4.857855,23.13689883,5.10117,1.532145,5.326293615,17.52,-6.39,18.64892758,22.63117,-4.917855,23.15934268,5.10117,1.532145,5.326293615,17.53,-6.45,18.67895607
15/06/2019 11:00,22.588635,-4.643695,23.0610133,5.548635,1.576305,5.768196236,17.04,-6.22,18.13973539,22.628635,-4.873695,23.1475274,5.548635,1.576305,5.768196236,17.08,-6.45,18.25729717
15/06/2019 11:30,22.641235,-4.42132,23.06888799,5.921235,1.49868,6.10795102,16.72,-5.92,17.73710236,22.681235,-4.57132,23.13731591,5.921235,1.49868,6.10795102,16.76,-6.07,17.8253331
15/06/2019 12:00,22.774445,-4.38751,23.19322291,6.134445,1.53249,6.322969323,16.64,-5.92,17.66171,22.804445,-4.38751,23.22268192,6.134445,1.53249,6.322969323,16.67,-5.92,17.68997739
15/06/2019 12:30,22.75892,-4.44409,23.18875537,6.11892,1.47591,6.294401663,16.64,-5.92,17.66171,22.78892,-4.44409,23.21819999,6.11892,1.47591,6.294401663,16.67,-5.92,17.68997739
15/06/2019 13:00,22.76365,-4.42132,23.18904551,5.92365,1.49868,6.110292224,16.84,-5.92,17.8502661,22.79365,-4.42132,23.21849588,5.92365,1.49868,6.110292224,16.87,-5.92,17.87857097
15/06/2019 13:30,22.42391,-4.41925,22.85522939,5.75391,1.50075,5.946404868,16.67,-5.92,17.68997739,22.43391,-4.52925,22.88655552,5.75391,1.50075,5.946404868,16.68,-6.03,17.73649627
15/06/2019 14:00,22.034805,-6.17165,22.882786,5.474805,1.52835,5.684130849,16.56,-7.7,18.26262851,22.074805,-5.92165,22.85526098,5.474805,1.52835,5.684130849,16.6,-7.45,18.19512297
15/06/2019 14:30,21.6044,-6.75337,22.63532871,6.0444,1.53663,6.236666026,15.56,-8.29,17.63058989,21.6544,-6.77337,22.68901894,6.0444,1.53663,6.236666026,15.61,-8.31,17.68412282
15/06/2019 15:00,21.44839,-4.87097,21.99453983,5.74839,1.50903,5.943160702,15.7,-6.38,16.94681091,21.46839,-5.15097,22.07768695,5.74839,1.50903,5.943160702,15.72,-6.66,17.07260964
15/06/2019 15:30,21.700725,-4.407845,22.14386062,5.590725,1.552155,5.802188481,16.11,-5.96,17.17712723,21.710725,-4.487845,22.16971657,5.590725,1.552155,5.802188481,16.12,-6.04,17.21441257
15/06/2019 16:00,21.813075,-5.885775,22.59319783,5.463075,1.554225,5.679859488,16.35,-7.44,17.96318736,21.813075,-5.945775,22.6089027,5.463075,1.554225,5.679859488,16.35,-7.5,17.98812108
15/06/2019 16:30,21.76926,-6.78442,22.80195245,5.41926,1.50558,5.62451332,16.35,-8.29,18.33157385,21.76926,-6.79442,22.80492982,5.41926,1.50558,5.62451332,16.35,-8.3,18.33609828
15/06/2019 17:00,22.238485,-5.74408,22.9683406,5.248485,1.49592,5.457505973,16.99,-7.24,18.46828904,22.248485,-6.24408,23.10808559,5.248485,1.49592,5.457505973,17,-7.74,18.6790685
15/06/2019 17:30,22.341395,-5.2351,22.94655099,5.551395,1.5249,5.75702236,16.79,-6.76,18.09977072,22.421395,-4.8151,22.93259998,5.551395,1.5249,5.75702236,16.87,-6.34,18.02200044
15/06/2019 18:00,21.9193,-6.730245,22.92928063,5.4993,1.579755,5.721706594,16.42,-8.31,18.40305681,21.9493,-6.740245,22.96089443,5.4993,1.579755,5.721706594,16.45,-8.32,18.43434024
15/06/2019 18:30,21.36416,-6.818505,22.42586326,5.56416,1.611495,5.792822511,15.8,-8.43,17.90823554,21.41416,-6.898505,22.49790256,5.56416,1.611495,5.792822511,15.85,-8.51,17.99006948
15/06/2019 19:00,21.128475,-6.883365,22.22145741,5.228475,1.546635,5.452433461,15.9,-8.43,17.99652466,21.158475,-6.963365,22.27486288,5.228475,1.546635,5.452433461,15.93,-8.51,18.06059246
15/06/2019 19:30,20.583585,-7.21607,21.81182335,5.793585,1.65393,6.025040381,14.79,-8.87,17.24589806,20.683585,-7.31607,21.93936117,5.793585,1.65393,6.025040381,14.89,-8.97,17.383124
15/06/2019 20:00,19.840825,-7.2795,21.13408283,5.790825,1.6905,6.032532174,14.05,-8.97,16.66923514,19.860825,-7.2795,21.15286009,5.790825,1.6905,6.032532174,14.07,-8.97,16.68609601
15/06/2019 20:30,19.8666,-5.1613,20.52610078,4.9266,1.5387,5.161296857,14.94,-6.7,16.37356406,19.9066,-5.2113,20.57742382,4.9266,1.5387,5.161296857,14.98,-6.75,16.43054777
15/06/2019 21:00,19.585575,-5.135425,20.24765018,4.945575,1.564575,5.187157893,14.64,-6.7,16.10029813,19.605575,-5.265425,20.30032688,4.945575,1.564575,5.187157893,14.66,-6.83,16.17295582
15/06/2019 21:30,19.08386,-6.61271,20.19707023,4.96386,1.47729,5.179024217,14.12,-8.09,16.27336781,19.07386,-6.68271,20.21065927,4.96386,1.47729,5.179024217,14.11,-8.16,16.2996227
15/06/2019 22:00,19.093135,-5.678245,19.91959514,4.893135,1.441755,5.101120231,14.2,-7.12,15.88503698,19.093135,-5.858245,19.97165087,4.893135,1.441755,5.101120231,14.2,-7.3,15.96652749
15/06/2019 22:30,18.48106,-6.49824,19.59021954,4.88106,1.45176,5.09238194,13.6,-7.95,15.75317428,18.52106,-6.25824,19.5498141,4.88106,1.45176,5.09238194,13.64,-7.71,15.66823857
15/06/2019 23:00,17.3431,-8.26963,19.21379447,4.8231,1.43037,5.030730757,12.52,-9.7,15.83794179,17.3431,-8.36963,19.25704609,4.8231,1.43037,5.030730757,12.52,-9.8,15.89938364
15/06/2019 23:30,16.513115,-7.48583,18.13065409,4.853115,1.44417,5.063432847,11.66,-8.93,14.68674573,16.523115,-7.49583,18.14389144,4.853115,1.44417,5.063432847,11.67,-8.94,14.70076529
16/06/2019 00:00,15.6817,-6.807905,17.09570956,4.7817,1.432095,4.991547954,10.9,-8.24,13.66409895,15.6617,-6.857905,17.09735968,4.7817,1.432095,4.991547954,10.88,-8.29,13.67839537
16/06/2019 00:30,14.536495,-8.363095,16.77054098,4.716495,1.396905,4.919010944,9.82,-9.76,13.84521578,14.526495,-8.463095,16.81199078,4.716495,1.396905,4.919010944,9.81,-9.86,13.90883532
16/06/2019 01:00,13.82208,-8.447215,16.19893011,4.85208,1.432785,5.059204797,8.97,-9.88,13.34448575,13.80208,-8.427215,16.1714367,4.85208,1.432785,5.059204797,8.95,-9.86,13.31623445
16/06/2019 01:30,13.349285,-8.45584,15.80204544,4.779285,1.42416,4.986962685,8.57,-9.88,13.07896403,13.349285,-8.43584,15.79135227,4.779285,1.42416,4.986962685,8.57,-9.86,13.06386237
16/06/2019 02:00,13.270625,-8.48551,15.75161477,4.700625,1.39449,4.903108988,8.57,-9.88,13.07896403,13.270625,-8.46551,15.74084964,4.700625,1.39449,4.903108988,8.57,-9.86,13.06386237
16/06/2019 02:30,12.792425,-8.44204,15.32691022,4.852425,1.43796,5.06100359,7.94,-9.88,12.67509369,12.802425,-8.42204,15.32425671,4.852425,1.43796,5.06100359,7.95,-9.86,12.66578462
16/06/2019 03:00,12.623805,-8.44135,15.18607397,4.853805,1.43865,5.06252277,7.77,-9.88,12.5692999,12.623805,-8.49135,15.2139238,4.853805,1.43865,5.06252277,7.77,-9.93,12.60863989
16/06/2019 03:30,12.162065,-8.456185,14.81292982,4.822065,1.423815,5.027878282,7.34,-9.88,12.3081274,12.162065,-8.506185,14.84152985,4.822065,1.423815,5.027878282,7.34,-9.93,12.34829948
16/06/2019 04:00,11.90143,-8.405815,14.57057864,4.93143,1.474185,5.147059671,6.97,-9.88,12.09112484,11.90143,-8.455815,14.59948093,4.93143,1.474185,5.147059671,6.97,-9.93,12.1320155
16/06/2019 04:30,11.78344,-8.44963,14.49985191,4.81344,1.43037,5.0214702,6.97,-9.88,12.09112484,11.78344,-8.49963,14.52904568,4.81344,1.43037,5.0214702,6.97,-9.93,12.1320155
16/06/2019 05:00,11.695175,-8.44618,14.42619405,4.835175,1.43382,5.043288319,6.86,-9.88,12.02805055,11.695175,-8.49618,14.45552465,4.835175,1.43382,5.043288319,6.86,-9.93,12.0691549
16/06/2019 05:30,11.640015,-8.45308,14.38556605,4.860015,1.42692,5.065160065,6.78,-9.88,11.98260406,11.640015,-8.50308,14.41500325,4.860015,1.42692,5.065160065,6.78,-9.93,12.02386377
16/06/2019 06:00,11.70791,-8.45308,14.44055809,4.78791,1.42692,4.996016699,6.92,-9.88,12.06237124,11.70791,-8.50308,14.46988342,4.78791,1.42692,4.996016699,6.92,-9.93,12.10335904
16/06/2019 06:30,12.07692,-8.561705,14.80387751,4.87692,1.418295,5.078967355,7.2,-9.98,12.3061123,12.05692,-8.571705,14.79335819,4.87692,1.418295,5.078967355,7.18,-9.99,12.30254039
16/06/2019 07:00,12.51348,-10.09998,16.08094455,4.89348,1.42002,5.095351147,7.62,-11.52,13.81212511,12.49348,-10.13998,16.0905636,4.89348,1.42002,5.095351147,7.6,-11.56,13.83450758
16/06/2019 07:30,13.469015,-8.381335,15.86383123,5.619015,1.468665,5.807779821,7.85,-9.85,12.59543568,13.469015,-8.391335,15.8691168,5.619015,1.468665,5.807779821,7.85,-9.86,12.60325752
16/06/2019 08:00,14.47771,-8.3389,16.70752346,5.76771,1.5111,5.962373844,8.71,-9.85,13.14863491,14.47771,-8.3489,16.71251681,5.76771,1.5111,5.962373844,8.71,-9.86,13.15612785
16/06/2019 08:30,15.538225,-7.433085,17.22460997,5.418225,1.416915,5.600429472,10.12,-8.85,13.44384246,15.518225,-7.713085,17.32936777,5.418225,1.416915,5.600429472,10.1,-9.13,13.61495134
16/06/2019 09:00,16.80788,-7.57896,18.43761006,5.41788,1.39104,5.593604918,11.39,-8.97,14.49803435,16.80788,-7.60896,18.44996212,5.41788,1.39104,5.593604918,11.39,-9,14.51661462
16/06/2019 09:30,18.297915,-7.610995,19.81769256,5.487915,1.459005,5.678547934,12.81,-9.07,15.69589118,18.307915,-7.610995,19.82692605,5.487915,1.459005,5.678547934,12.82,-9.07,15.70405362
16/06/2019 10:00,19.620985,-6.087905,20.54374941,5.420985,1.432095,5.606957683,14.2,-7.52,16.0683042,19.650985,-6.207905,20.60823369,5.420985,1.432095,5.606957683,14.23,-7.64,16.15123834
16/06/2019 10:30,20.92542,-5.19756,21.56125767,5.32542,1.43244,5.514706024,15.6,-6.63,16.95042477,20.93542,-5.21756,21.57579067,5.32542,1.43244,5.514706024,15.61,-6.65,16.96745709
16/06/2019 11:00,21.460715,-4.863415,22.00488795,5.570715,1.446585,5.755473375,15.89,-6.31,17.09702313,21.470715,-5.113415,22.0712169,5.570715,1.446585,5.755473375,15.9,-6.56,17.20010465
16/06/2019 11:30,22.54125,-4.47342,22.98084938,5.26125,1.43658,5.453853102,17.28,-5.91,18.2627079,22.57125,-4.55342,23.02596274,5.26125,1.43658,5.453853102,17.31,-5.99,18.3171013
16/06/2019 12:00,22.535485,-4.497915,22.97997658,5.455485,1.412085,5.635272898,17.08,-5.91,18.0735857,22.595485,-4.497915,23.03881902,5.455485,1.412085,5.635272898,17.14,-5.91,18.13029785
16/06/2019 12:30,22.66571,-4.48653,23.10548336,5.90571,1.42347,6.074839705,16.76,-5.91,17.77148559,22.67571,-4.48653,23.11529311,5.90571,1.42347,6.074839705,16.77,-5.91,17.78091674
16/06/2019 13:00,22.524675,-4.55277,22.98018056,5.904675,1.35723,6.058651676,16.62,-5.91,17.6395153,22.574675,-4.55277,23.02919161,5.904675,1.35723,6.058651676,16.67,-5.91,17.68663337
16/06/2019 13:30,22.199335,-4.50792,22.65241305,6.259335,1.40208,6.414444868,15.94,-5.91,17.00034411,22.229335,-4.50792,22.6818138,6.259335,1.40208,6.414444868,15.97,-5.91,17.02847615
16/06/2019 14:00,21.90513,-4.550355,22.37276136,6.12513,1.359645,6.27422123,15.78,-5.91,16.85041543,21.92513,-4.550355,22.39234369,6.12513,1.359645,6.27422123,15.8,-5.91,16.86914639
16/06/2019 14:30,22.009205,-6.22756,22.87329465,5.309205,1.43244,5.499049198,16.7,-7.66,18.37295839,22.199205,-3.73756,22.51164271,5.309205,1.43244,5.499049198,16.89,-5.17,17.66355004
16/06/2019 15:00,21.792255,-7.477565,23.03945217,5.202255,1.422435,5.393215962,16.59,-8.9,18.8265265,21.932255,-5.677565,22.6552103,5.202255,1.422435,5.393215962,16.73,-7.1,18.17423726
16/06/2019 15:30,21.760515,-5.308615,22.39869207,5.170515,1.391385,5.354453995,16.59,-6.7,17.89184451,21.780515,-5.558615,22.47863506,5.170515,1.391385,5.354453995,16.61,-6.95,18.00540474
16/06/2019 16:00,21.870225,-4.78066,22.38663556,5.280225,1.43934,5.472885499,16.59,-6.22,17.7176889,21.890225,-4.99066,22.45191835,5.280225,1.43934,5.472885499,16.61,-6.43,17.81114819
16/06/2019 16:30,21.84228,-5.073765,22.42383301,5.25228,1.436235,5.445109381,16.59,-6.51,17.82156559,21.86228,-5.173765,22.46613298,5.25228,1.436235,5.445109381,16.61,-6.61,17.87691808
16/06/2019 17:00,21.737745,-6.431355,22.66918359,5.147745,1.428645,5.342312713,16.59,-7.86,18.35776947,21.757745,-6.511355,22.71116931,5.147745,1.428645,5.342312713,16.61,-7.94,18.41020641
16/06/2019 17:30,21.09155,-6.92341,22.19880824,5.17155,1.45659,5.372763147,15.92,-8.38,17.99085323,21.12155,-7.22341,22.32257885,5.17155,1.45659,5.372763147,15.95,-8.68,18.15887937
16/06/2019 18:00,20.969075,-7.152035,22.1552186,5.049075,1.447965,5.252595644,15.92,-8.6,18.09437482,20.999075,-7.232035,22.20953581,5.049075,1.447965,5.252595644,15.95,-8.68,18.15887937
16/06/2019 18:30,21.01226,-7.28477,22.23922086,5.21226,1.49523,5.422487166,15.8,-8.78,18.07563,21.02226,-7.43477,22.29823357,5.21226,1.49523,5.422487166,15.81,-8.93,18.15767056
16/06/2019 19:00,20.66701,-7.390295,21.94861641,5.05701,1.479705,5.269048968,15.61,-8.87,17.95408032,20.71701,-7.530295,22.04313603,5.05701,1.479705,5.269048968,15.66,-9.01,18.06697816
16/06/2019 19:30,20.583805,-7.52061,21.91466639,5.543805,1.53939,5.753563717,15.04,-9.06,17.55805228,20.603805,-7.53061,21.93688372,5.543805,1.53939,5.753563717,15.06,-9.07,17.58034414
16/06/2019 20:00,20.42652,-7.54821,21.77655146,5.45652,1.51179,5.662077314,14.97,-9.06,17.49812847,20.51652,-7.55821,21.86444903,5.45652,1.51179,5.662077314,15.06,-9.07,17.58034414
16/06/2019 20:30,19.890735,-7.621695,21.30097588,4.920735,1.438305,5.126631859,14.97,-9.06,17.49812847,19.980735,-7.631695,21.38860771,4.920735,1.438305,5.126631859,15.06,-9.07,17.58034414
16/06/2019 21:00,19.4972,-7.654815,20.94604976,4.7472,1.405185,4.95080324,14.75,-9.06,17.31028885,19.5172,-7.664815,20.96832098,4.7472,1.405185,4.95080324,14.77,-9.07,17.33256473
16/06/2019 21:30,18.909975,-7.140325,20.21314908,4.779975,1.419675,4.986345165,14.13,-8.56,16.52060834,18.919975,-7.190325,20.24021313,4.779975,1.419675,4.986345165,14.14,-8.61,16.55511099
16/06/2019 22:00,18.216855,-7.15585,19.57191854,4.746855,1.40415,4.950178746,13.47,-8.56,15.95977757,18.226855,-7.32585,19.64398945,4.746855,1.40415,4.950178746,13.48,-8.73,16.05999066
16/06/2019 22:30,17.823745,-7.15792,19.20733466,4.733745,1.40208,4.937020362,13.09,-8.56,15.64038682,17.823745,-7.26792,19.24859857,4.733745,1.40208,4.937020362,13.09,-8.67,15.70085985
16/06/2019 23:00,16.299635,-8.353765,18.31566245,4.789635,1.436235,5.000337429,11.51,-9.79,15.11040039,16.389635,-5.933765,17.43071147,4.789635,1.436235,5.000337429,11.6,-7.37,13.74324925
16/06/2019 23:30,15.105845,-8.365495,17.26754354,4.795845,1.424505,5.002933515,10.31,-9.79,14.21760177,15.085845,-8.445495,17.28898797,4.795845,1.424505,5.002933515,10.29,-9.87,14.25836597
17/06/2019 00:00,14.127885,-8.47999,16.47748054,4.737885,1.40001,4.940403048,9.39,-9.88,13.63035216,14.107885,-8.46999,16.45518611,4.737885,1.40001,4.940403048,9.37,-9.87,13.60932768
17/06/2019 00:30,13.333475,-8.22033,15.66382395,4.883475,1.40967,5.082863129,8.45,-9.63,12.81168997,13.203475,-9.27033,16.13290954,4.883475,1.40967,5.082863129,8.32,-10.68,13.53827168
17/06/2019 01:00,12.583765,-8.663785,15.27783728,4.773765,1.396215,4.973755985,7.81,-10.06,12.7357646,12.543765,-8.883785,15.37100115,4.773765,1.396215,4.973755985,7.77,-10.28,12.8860894
17/06/2019 01:30,12.56893,-8.84102,15.36690066,4.75893,1.40898,4.963127984,7.81,-10.25,12.88637265,12.59893,-9.06102,15.51886338,4.75893,1.40898,4.963127984,7.84,-10.47,13.08000382
17/06/2019 02:00,12.578245,-8.84171,15.37491733,4.768245,1.40829,4.971864952,7.81,-10.25,12.88637265,12.528245,-8.92171,15.38030663,4.768245,1.40829,4.971864952,7.76,-10.33,12.92000387
17/06/2019 02:30,12.530635,-8.862755,15.34813473,4.720635,1.387245,4.920248316,7.81,-10.25,12.88637265,12.480635,-8.942755,15.35379813,4.720635,1.387245,4.920248316,7.76,-10.33,12.92000387
17/06/2019 03:00,12.110685,-8.82791,14.98668363,4.820685,1.42209,5.026066438,7.29,-10.25,12.57802051,12.090685,-9.12791,15.14936978,4.820685,1.42209,5.026066438,7.27,-10.55,12.81231439
17/06/2019 03:30,11.814835,-8.573425,14.59773757,4.844835,1.426575,5.050499224,6.97,-10,12.18937652,11.814835,-8.763425,14.71013065,4.844835,1.426575,5.050499224,6.97,-10.19,12.34572801
17/06/2019 04:00,11.69926,-6.86689,13.56565011,4.72926,1.39311,4.930178052,6.97,-8.26,10.80779811,11.69926,-6.86689,13.56565011,4.72926,1.39311,4.930178052,6.97,-8.26,10.80779811
17/06/2019 04:30,11.67718,-8.3369,14.34783727,4.70718,1.3731,4.903360803,6.97,-9.71,11.95261478,11.67718,-8.5969,14.50045594,4.70718,1.3731,4.903360803,6.97,-9.97,12.16477702
17/06/2019 05:00,11.691325,-8.85551,14.66653121,4.721325,1.39449,4.922957659,6.97,-10.25,12.3952975,11.691325,-9.10551,14.81881887,4.721325,1.39449,4.922957659,6.97,-10.5,12.60281318
17/06/2019 05:30,11.8828,-8.797895,14.78525929,4.9128,1.452105,5.122910576,6.97,-10.25,12.3952975,11.8828,-9.047895,14.9353721,4.9128,1.452105,5.122910576,6.97,-10.5,12.60281318
17/06/2019 06:00,12.57411,-8.482745,15.16790048,4.77411,1.407255,4.977197296,7.8,-9.89,12.59571753,12.57411,-8.482745,15.16790048,4.77411,1.407255,4.977197296,7.8,-9.89,12.59571753
17/06/2019 06:30,14.251005,-8.402405,16.54362576,4.771005,1.397595,4.971494795,9.48,-9.8,13.63489641,14.241005,-8.492405,16.58092778,4.771005,1.397595,4.971494795,9.47,-9.89,13.69280833
17/06/2019 07:00,15.803805,-8.34617,17.87229158,4.853805,1.45383,5.066857473,10.95,-9.8,14.69498214,15.793805,-8.43617,17.90567621,4.853805,1.45383,5.066857473,10.94,-9.89,14.74773542
17/06/2019 07:30,17.86209,-7.63167,19.42412536,5.56209,1.48833,5.757774862,12.3,-9.12,15.31223041,17.88209,-7.69167,19.46614831,5.56209,1.48833,5.757774862,12.32,-9.18,15.36407498
17/06/2019 08:00,19.44866,-7.372685,20.79920335,5.59866,1.527315,5.803247789,13.85,-8.9,16.46306472,19.45866,-7.652685,20.90940068,5.59866,1.527315,5.803247789,13.86,-9.18,16.62443984
17/06/2019 08:30,20.845625,-5.20309,21.48516295,5.045625,1.40691,5.238103415,15.8,-6.61,17.12694077,20.885625,-5.27309,21.54100299,5.045625,1.40691,5.238103415,15.84,-6.68,17.19092784
17/06/2019 09:00,21.33116,-5.490695,22.02648675,5.08116,1.369305,5.262431294,16.25,-6.86,17.63865358,21.38116,-5.540695,22.08740148,5.08116,1.369305,5.262431294,16.3,-6.91,17.70418312
17/06/2019 09:30,22.00779,-4.696875,22.50340986,5.23779,1.423125,5.42768172,16.77,-6.12,17.85181503,22.04779,-4.916875,22.58939361,5.23779,1.423125,5.42768172,16.81,-6.34,17.96584816
17/06/2019 10:00,22.54509,-4.49206,22.98825105,5.35509,1.39794,5.534548324,17.19,-5.89,18.17108142,22.67509,-4.56206,23.12946385,5.35509,1.39794,5.534548324,17.32,-5.96,18.31676827
17/06/2019 10:30,22.90452,-4.540015,23.35013432,5.59452,1.349985,5.755094572,17.31,-5.89,18.28464383,22.91452,-4.530015,23.35800211,5.59452,1.349985,5.755094572,17.32,-5.88,18.29089391
17/06/2019 11:00,23.089785,-4.47067,23.51861096,5.779785,1.41933,5.951505045,17.31,-5.89,18.28464383,23.099785,-4.46067,23.52653064,5.779785,1.41933,5.951505045,17.32,-5.88,18.29089391
17/06/2019 11:30,22.947225,-4.550365,23.39403678,5.487225,1.339635,5.648385622,17.46,-5.89,18.42671159,23.007225,-4.540365,23.45095556,5.487225,1.339635,5.648385622,17.52,-5.88,18.48038961
17/06/2019 12:00,23.076255,-4.45411,23.50218374,5.616255,1.43589,5.796904374,17.46,-5.89,18.42671159,23.136255,-4.44411,23.55921071,5.616255,1.43589,5.796904374,17.52,-5.88,18.48038961
17/06/2019 12:30,23.32806,-4.529665,23.76375914,5.77806,1.360335,5.936033076,17.55,-5.89,18.51201232,23.37806,-4.519665,23.81094414,5.77806,1.360335,5.936033076,17.6,-5.88,18.55624962
17/06/2019 13:00,23.143875,-4.50931,23.57907604,5.683875,1.38069,5.849165743,17.46,-5.89,18.42671159,23.193875,-4.49931,23.62624871,5.683875,1.38069,5.849165743,17.51,-5.88,18.47090956
17/06/2019 13:30,23.50828,-4.298285,23.89800164,5.52828,1.361715,5.693518025,17.98,-5.66,18.84982759,23.56828,-4.328285,23.96242628,5.52828,1.361715,5.693518025,18.04,-5.69,18.91606989
17/06/2019 14:00,19.11991595,0.77037,19.13542933,5.428575,1.43037,5.613856506,13.69134095,-0.66,13.70723958,19.20991595,0.77037,19.22535671,5.428575,1.43037,5.613856506,13.78134095,-0.66,13.79713587
17/06/2019 14:30,20.50193569,-4.32346,20.95284404,5.83602,1.35654,5.991604978,14.66591569,-5.68,15.72741184,20.53193569,-4.33346,20.98426217,5.83602,1.35654,5.991604978,14.69591569,-5.69,15.75899864
17/06/2019 15:00,20.52354485,-4.51347,21.01397879,5.107035,1.33653,5.279026324,15.41650985,-5.85,16.48912599,20.61354485,-4.53347,21.10617401,5.107035,1.33653,5.279026324,15.50650985,-5.87,16.58037236
17/06/2019 15:30,20.45707551,-4.43757,20.9328442,5.488605,1.41243,5.667428284,14.96847051,-5.85,16.07101769,20.47707551,-4.45757,20.95663503,5.488605,1.41243,5.667428284,14.98847051,-5.87,16.09692978
17/06/2019 16:00,20.56629456,-4.437225,21.03952085,5.24676,1.412775,5.433638164,15.31953456,-5.85,16.39849502,20.60629456,-4.457225,21.08284208,5.24676,1.412775,5.433638164,15.35953456,-5.87,16.44299857
17/06/2019 16:30,21.29392996,-4.480005,21.76009876,5.209845,1.369995,5.38696308,16.08408496,-5.85,17.11491423,21.29392996,-4.500005,21.76422519,5.209845,1.369995,5.38696308,16.08408496,-5.87,17.12176069
17/06/2019 17:00,21.55473176,-4.457925,22.01089632,5.24055,1.392075,5.422290762,16.31418176,-5.85,17.33133078,21.55473176,-4.477925,22.01495568,5.24055,1.392075,5.422290762,16.31418176,-5.87,17.33809178
17/06/2019 17:30,21.83916321,-4.54245,22.30656634,4.93764,1.30755,5.107834744,16.90152321,-5.85,17.88530086,21.89916321,-4.56245,22.36938308,4.93764,1.30755,5.107834744,16.96152321,-5.87,17.94854227
17/06/2019 18:00,22.04904634,-4.554465,22.51451967,5.223645,1.415535,5.412042722,16.82540134,-5.97,17.85315183,22.14904634,-4.834465,22.67051622,5.223645,1.415535,5.412042722,16.92540134,-6.25,18.04249735
17/06/2019 18:30,21.96532509,-4.73486,22.46985548,4.92936,1.31514,5.101782358,17.03596509,-6.05,18.07834634,22.03532509,-5.00486,22.59655229,4.92936,1.31514,5.101782358,17.10596509,-6.32,18.23613012
17/06/2019 19:00,21.71588114,-4.959665,22.27504817,5.101515,1.360335,5.27976956,16.61436614,-6.32,17.77581397,21.76588114,-5.169665,22.37138838,5.101515,1.360335,5.27976956,16.66436614,-6.53,17.89810043
17/06/2019 19:30,21.04547251,-5.248595,21.69008213,5.6718,1.431405,5.849635503,15.37367251,-6.68,16.76222559,21.06547251,-5.248595,21.70948829,5.6718,1.431405,5.849635503,15.39367251,-6.68,16.78057071
17/06/2019 20:00,20.7339218,-5.222375,21.38150401,5.597625,1.457625,5.78429566,15.1362968,-6.68,16.54478409,20.8039218,-5.222375,21.44939073,5.597625,1.457625,5.78429566,15.2062968,-6.68,16.60884892
17/06/2019 20:30,19.83397388,-6.796185,20.96603564,5.06598,1.423815,5.26226211,14.76799388,-8.22,16.90153967,20.09397388,-4.596185,20.61292563,5.06598,1.423815,5.26226211,15.02799388,-6.02,16.18891597
17/06/2019 21:00,18.68749688,-7.716895,20.21813563,4.85208,1.383105,5.045360222,13.83541688,-9.1,16.55985387,18.74749688,-7.736895,20.28122737,4.85208,1.383105,5.045360222,13.89541688,-9.12,16.62098103
17/06/2019 21:30,18.20131506,-7.979305,19.87352959,4.929705,1.390695,5.122111281,13.27161006,-9.37,16.24600054,18.27131506,-8.169305,20.01445723,4.929705,1.390695,5.122111281,13.34161006,-9.56,16.41317029
17/06/2019 22:00,17.16771155,-7.905195,18.90032877,4.755825,1.334805,4.939592677,12.41188655,-9.24,15.47360745,17.18771155,-8.055195,18.9816647,4.755825,1.334805,4.939592677,12.43188655,-9.39,15.57959894
17/06/2019 22:30,16.49010515,-8.323125,18.47154508,4.726155,1.336875,4.911596059,11.76395015,-9.66,15.22189617,16.55010515,-8.543125,18.62500913,4.726155,1.336875,4.911596059,11.82395015,-9.88,15.40844564
17/06/2019 23:00,15.2062261,-8.55554,17.44782442,4.705455,1.33446,4.891021391,10.5007711,-9.89,14.42491919,15.2262261,-8.54554,17.46036126,4.705455,1.33446,4.891021391,10.5207711,-9.88,14.43263748
17/06/2019 23:30,13.87918879,-8.55278,16.30281961,4.77756,1.33722,4.961172934,9.101628791,-9.89,13.44067508,13.94918879,-8.54278,16.35722953,4.77756,1.33722,4.961172934,9.171628791,-9.88,13.48084473
18/06/2019 00:00,12.9417863,-7.346245,14.88143637,4.61679,1.303755,4.797345829,8.324996303,-8.65,12.00533479,12.9417863,-7.566245,14.99126066,4.61679,1.303755,4.797345829,8.324996303,-8.87,12.16480429
18/06/2019 00:30,12.14221229,-6.956235,13.99366016,4.716495,1.323765,4.89874258,7.425717292,-8.28,11.12203566,12.14221229,-6.966235,13.99863384,4.716495,1.323765,4.89874258,7.425717292,-8.29,11.12948235
18/06/2019 01:00,11.65616096,-6.94623,13.56894246,4.72581,1.33377,4.910419796,6.930350957,-8.28,10.79759994,11.65616096,-6.95623,13.57406439,4.72581,1.33377,4.910419796,6.930350957,-8.29,10.80527021
18/06/2019 01:30,11.56421279,-6.93933,13.4864865,4.750305,1.34067,4.935868074,6.813907786,-8.28,10.72323362,11.55421279,-6.94933,13.48306421,4.750305,1.34067,4.935868074,6.803907786,-8.29,10.72461007
18/06/2019 02:00,11.67166256,-6.94554,13.58190829,4.720635,1.33446,4.905627207,6.951027559,-8.28,10.81088267,11.67166256,-6.95554,13.58702482,4.720635,1.33446,4.905627207,6.951027559,-8.29,10.81854353
18/06/2019 02:30,11.0884655,-6.923805,13.0726104,4.80102,1.356195,4.988893456,6.287445495,-8.28,10.39665191,11.0584655,-6.933805,13.05248294,4.80102,1.356195,4.988893456,6.257445495,-8.29,10.38651646
18/06/2019 03:00,10.8994555,-6.94692,12.92508521,4.71201,1.33308,4.896952167,6.187445495,-8.28,10.33648305,10.8994555,-6.95692,12.93046271,4.71201,1.33308,4.896952167,6.187445495,-8.29,10.34449524
18/06/2019 03:30,10.67359675,-6.93381,12.72805518,4.78584,1.34619,4.971568366,5.887756754,-8.28,10.15992518,10.66359675,-6.94381,12.72512448,4.78584,1.34619,4.971568366,5.877756754,-8.29,10.16228933
18/06/2019 04:00,10.29907131,-6.90414,12.39911364,4.86933,1.37586,5.059976817,5.42974131,-8.28,9.901539814,10.29907131,-6.91414,12.40468467,4.86933,1.37586,5.059976817,5.42974131,-8.29,9.909903667
18/06/2019 04:30,10.60702765,-6.98073,12.69801665,4.651635,1.29927,4.829680187,5.955392645,-8.28,10.19926966,10.57702765,-6.99073,12.67847861,4.651635,1.29927,4.829680187,5.925392645,-8.29,10.18991551
18/06/2019 05:00,10.36196641,-6.956235,12.48036671,4.729605,1.323765,4.911366127,5.632361407,-8.28,10.01408483,10.34196641,-6.966235,12.46935039,4.729605,1.323765,4.911366127,5.612361407,-8.29,10.01112884
18/06/2019 05:30,10.64761329,-6.98211,12.73269527,4.63059,1.29789,4.809041713,6.017023291,-8.28,10.23537832,10.64761329,-6.99211,12.73818162,4.63059,1.29789,4.809041713,6.017023291,-8.29,10.24346959
18/06/2019 06:00,11.25339618,-8.666915,14.20402553,4.709595,1.343085,4.897362799,6.54380118,-10.01,11.95915691,11.21339618,-8.186915,13.88401351,4.709595,1.343085,4.897362799,6.50380118,-9.53,11.53777837
18/06/2019 06:30,12.98623493,-7.308295,14.90145877,4.773075,1.341705,4.958065879,8.213159928,-8.65,11.928055,12.96623493,-7.478295,14.96823785,4.773075,1.341705,4.958065879,8.193159928,-8.82,12.0382835
18/06/2019 07:00,14.03628862,-8.256605,16.28462233,4.685445,1.273395,4.855402112,9.350843623,-9.53,13.35137358,14.05628862,-8.266605,16.30693129,4.685445,1.273395,4.855402112,9.370843623,-9.54,13.37252071
18/06/2019 07:30,16.50820589,-6.497225,17.74076646,5.647995,1.412775,5.822008306,10.86021089,-7.91,13.43548587,16.51820589,-6.577225,17.77951109,5.647995,1.412775,5.822008306,10.87021089,-7.99,13.4907963
18/06/2019 08:00,17.93145299,-5.34136,18.71008105,5.62902,1.41864,5.805032783,12.30243299,-6.76,14.03735935,18.03145299,-5.46136,18.84037553,5.62902,1.41864,5.805032783,12.40243299,-6.88,14.18290323
18/06/2019 08:30,18.68244255,-5.28966,19.41685254,5.2509,1.37034,5.426765383,13.43154255,-6.66,14.9920624,18.72244255,-5.30966,19.46078992,5.2509,1.37034,5.426765383,13.47154255,-6.68,15.03678352
18/06/2019 09:00,18.96751356,-4.555185,19.50682652,5.12049,1.354815,5.296691564,13.84702356,-5.91,15.0555027,18.98751356,-4.595185,19.53564425,5.12049,1.354815,5.296691564,13.86702356,-5.95,15.08962698
18/06/2019 09:30,19.50374824,-6.042445,20.41830886,5.198805,1.317555,5.363163675,14.30494324,-7.36,16.08729315,19.50374824,-6.232445,20.47534044,5.198805,1.317555,5.363163675,14.30494324,-7.55,16.17510127
18/06/2019 10:00,19.83979507,-6.537595,20.88917463,5.423745,1.362405,5.592240804,14.41605007,-7.9,16.43874994,19.84979507,-6.747595,20.96531427,5.423745,1.362405,5.592240804,14.42605007,-8.11,16.54941148
18/06/2019 10:30,20.25506479,-6.410695,21.24534443,5.447895,1.369305,5.617344222,14.80716979,-7.78,16.72664573,20.28506479,-6.580695,21.3257919,5.447895,1.369305,5.617344222,14.83716979,-7.95,16.83282827
18/06/2019 11:00,20.78821977,-6.164505,21.68297035,5.23227,1.335495,5.400018171,15.55594977,-7.5,17.26955625,20.84821977,-6.284505,21.77483113,5.23227,1.335495,5.400018171,15.61594977,-7.62,17.37591112
18/06/2019 11:30,21.00655987,-6.136905,21.88463298,5.220195,1.363095,5.395226021,15.78636487,-7.5,17.47739442,21.02655987,-6.156905,21.90944315,5.220195,1.363095,5.395226021,15.80636487,-7.52,17.5040444
18/06/2019 12:00,20.89172126,-6.1683,21.78329503,5.270565,1.3317,5.436200908,15.62115626,-7.5,17.32831564,20.92172126,-6.1883,21.8177331,5.270565,1.3317,5.436200908,15.65115626,-7.52,17.36401717
18/06/2019 12:30,20.93487769,-6.219015,21.83907625,4.98387,1.280985,5.145860739,15.95100769,-7.5,17.62624878,20.98487769,-6.239015,21.89270197,4.98387,1.280985,5.145860739,16.00100769,-7.52,17.68000698
18/06/2019 13:00,20.91148253,-6.192105,21.80899507,5.28609,1.307895,5.445487749,15.62539253,-7.5,17.33213465,20.91148253,-6.212105,21.81468198,5.28609,1.307895,5.445487749,15.62539253,-7.52,17.34079847
18/06/2019 13:30,20.9037195,-6.209305,21.80644303,5.327145,1.390695,5.505679471,15.5765745,-7.6,17.33175332,20.9837195,-6.509305,21.97015102,5.327145,1.390695,5.505679471,15.6565745,-7.9,17.53677066
18/06/2019 14:00,20.7923256,-6.17934,21.69112829,5.069775,1.32066,5.238965679,15.7225506,-7.5,17.41977604,20.8423256,-6.29934,21.77347516,5.069775,1.32066,5.238965679,15.7725506,-7.62,17.51678487
18/06/2019 14:30,20.50018999,-6.37142,21.46748198,5.26401,1.29858,5.42181808,15.23617999,-7.67,17.05784514,20.51018999,-6.66142,21.56484199,5.26401,1.29858,5.42181808,15.24617999,-7.96,17.19905824
18/06/2019 15:00,20.56955785,-6.35624,21.52924748,5.043555,1.31376,5.211853065,15.52600285,-7.67,17.31720718,20.59955785,-6.64624,21.64519092,5.043555,1.31376,5.211853065,15.55600285,-7.96,17.47429039
18/06/2019 15:30,20.4571932,-6.63692,21.50687008,5.08392,1.33308,5.255791553,15.3732732,-7.97,17.31642079,20.5071932,-6.93692,21.64869123,5.08392,1.33308,5.255791553,15.4232732,-8.27,17.50057874
18/06/2019 16:00,20.60734372,-6.646235,21.65259926,5.140155,1.323765,5.307875959,15.46718872,-7.97,17.39985135,20.65734372,-6.866235,21.76857902,5.140155,1.323765,5.307875959,15.51718872,-8.19,17.54591821
18/06/2019 16:30,21.34029582,-6.75175,22.38290316,4.999395,1.32825,5.172832728,16.34090082,-8.08,18.22941139,21.36029582,-6.93175,22.45687858,4.999395,1.32825,5.172832728,16.36090082,-8.26,18.32775697
18/06/2019 17:00,21.54493248,-6.714835,22.56708056,5.074605,1.365165,5.255025346,16.47032748,-8.08,18.34551955,21.59493248,-6.784835,22.63570399,5.074605,1.365165,5.255025346,16.52032748,-8.15,18.42128443
18/06/2019 17:30,21.8770822,-6.87895,22.93309135,5.1543,1.41105,5.343956455,16.7227822,-8.29,18.66482104,21.8570822,-6.87895,22.91401308,5.1543,1.41105,5.343956455,16.7027822,-8.29,18.64690412
18/06/2019 18:00,22.08196205,-6.955195,23.15141001,4.90383,1.334805,5.082248819,17.17813205,-8.29,19.07386486,22.17196205,-6.955195,23.23726831,4.90383,1.334805,5.082248819,17.26813205,-8.29,19.15495978
18/06/2019 18:30,22.27092642,-6.928975,23.32391173,4.981455,1.361025,5.164037468,17.28947142,-8.29,19.17419939,22.35092642,-6.928975,23.4003121,4.981455,1.361025,5.164037468,17.36947142,-8.29,19.24636687
18/06/2019 19:00,21.96773591,-6.937945,23.03728503,4.91073,1.352055,5.093458732,17.05700591,-8.29,18.96485039,22.06773591,-6.937945,23.13266195,4.91073,1.352055,5.093458732,17.15700591,-8.29,19.05484064
18/06/2019 19:30,21.47187658,-6.79136,22.52030317,5.424435,1.41864,5.606873863,16.04744158,-8.21,18.02566175,21.48187658,-7.03136,22.60334146,5.424435,1.41864,5.606873863,16.05744158,-8.45,18.14508006
18/06/2019 20:00,21.30179897,-5.2103,21.92974842,5.64489,1.4697,5.833078193,15.65690897,-6.68,17.02237347,21.30179897,-5.2103,21.92974842,5.64489,1.4697,5.833078193,15.65690897,-6.68,17.02237347
18/06/2019 20:30,20.44661977,-5.461115,21.16336544,4.9266,1.218885,5.075142186,15.52001977,-6.68,16.89655034,20.44661977,-5.461115,21.16336544,4.9266,1.218885,5.075142186,15.52001977,-6.68,16.89655034
18/06/2019 21:00,19.6708821,-5.521145,20.43102163,4.68441,1.158855,4.825623479,14.9864721,-6.68,16.40782575,19.7108821,-5.521145,20.46953627,4.68441,1.158855,4.825623479,15.0264721,-6.68,16.44436876
18/06/2019 21:30,18.82252326,-5.907335,19.72774667,4.809645,1.192665,4.955313797,14.01287826,-7.1,15.70893876,18.85252326,-6.057335,19.80174084,4.809645,1.192665,4.955313797,14.04287826,-7.25,15.80395298
18/06/2019 22:00,17.97697306,-6.25149,19.03293692,4.70028,1.15851,4.840947996,13.27669306,-7.41,15.20456111,18.07697306,-6.31149,19.14711104,4.70028,1.15851,4.840947996,13.37669306,-7.47,15.32112324
18/06/2019 22:30,16.77391637,-7.617315,18.4224797,4.93419,1.232685,5.085837519,11.83972637,-8.85,14.78180032,16.79391637,-7.587315,18.42831995,4.93419,1.232685,5.085837519,11.85972637,-8.82,14.77990222
18/06/2019 23:00,15.23857447,-8.67974,17.53716164,4.88658,1.21026,5.03422222,10.35199447,-9.89,14.31697906,15.23857447,-8.67974,17.53716164,4.88658,1.21026,5.03422222,10.35199447,-9.89,14.31697906
18/06/2019 23:30,14.14355136,-7.312505,15.92208449,4.830345,1.197495,4.976567803,9.313206359,-8.51,12.61570104,14.14355136,-7.412505,15.96825837,4.830345,1.197495,4.976567803,9.313206359,-8.61,12.6833715
19/06/2019 00:00,12.91372356,-8.70734,15.57504498,4.82793,1.18266,4.97067327,8.085793563,-9.89,12.77466859,12.91372356,-8.74734,15.59744253,4.82793,1.18266,4.97067327,8.085793563,-9.93,12.80566115
19/06/2019 00:30,12.24540252,-8.74115,15.04518481,4.648875,1.14885,4.788725831,7.596527515,-9.89,12.47073896,12.24540252,-9.22115,15.32904074,4.648875,1.14885,4.788725831,7.596527515,-10.37,12.85473182
19/06/2019 01:00,11.80967784,-7.080775,13.76974456,4.91004,1.209225,5.056749737,6.899637841,-8.29,10.78559699,11.80967784,-7.080775,13.76974456,4.91004,1.209225,5.056749737,6.899637841,-8.29,10.78559699
19/06/2019 01:30,11.12033264,-11.308345,15.86002726,4.9956,1.241655,5.147594244,6.124732635,-12.55,13.96477174,11.69033264,-4.738345,12.61411077,4.9956,1.241655,5.147594244,6.694732635,-5.98,8.976627711
19/06/2019 02:00,11.14195816,-10.542825,15.33930867,5.00043,1.247175,5.153614815,6.141528159,-11.79,13.29370032,11.54195816,-6.202825,13.10312314,5.00043,1.247175,5.153614815,6.541528159,-7.45,9.914337631
19/06/2019 02:30,11.0415631,-8.72698,14.07395807,4.886235,1.21302,5.034551618,6.1553281,-9.94,11.69152103,11.0115631,-8.82698,14.11276365,4.886235,1.21302,5.034551618,6.1253281,-10.04,11.76100524
19/06/2019 03:00,10.94372048,-8.725945,13.99668297,4.909005,1.214055,5.056902178,6.034715479,-9.94,11.62847328,10.84372048,-8.945945,14.05760313,4.909005,1.214055,5.056902178,5.934715479,-10.16,11.76632686
19/06/2019 03:30,10.34128048,-8.72974,13.53330863,4.856565,1.21026,5.005092693,5.484715479,-9.94,11.35278397,10.31128048,-8.80974,13.56222784,4.856565,1.21026,5.005092693,5.454715479,-10.02,11.40851967
19/06/2019 04:00,10.39477685,-9.067325,13.79375831,4.894515,1.212675,5.042505106,5.500261847,-10.28,11.65895709,10.36477685,-9.157325,13.8305893,4.894515,1.212675,5.042505106,5.470261847,-10.37,11.72436202
19/06/2019 04:30,10.48000287,-8.87283,13.73162672,4.990425,1.23717,5.141491154,5.489577865,-10.11,11.50424118,10.45000287,-9.13283,13.87844169,4.990425,1.23717,5.141491154,5.459577865,-10.37,11.71938098
19/06/2019 05:00,10.53727388,-8.913195,13.80141971,4.87761,1.196805,5.022292457,5.65966388,-10.11,11.58636678,10.52727388,-8.913195,13.7937863,4.87761,1.196805,5.022292457,5.64966388,-10.11,11.58148531
19/06/2019 05:30,10.88197543,-8.692145,13.92733908,4.926945,1.227855,5.077638716,5.955030431,-9.92,11.570168,10.85197543,-8.702145,13.91016529,4.926945,1.227855,5.077638716,5.925030431,-9.93,11.56334232
19/06/2019 06:00,11.37404498,-8.70767,14.32453895,4.89417,1.21233,5.042087268,6.479874982,-9.92,11.84884719,11.37404498,-8.71767,14.33062,4.89417,1.21233,5.042087268,6.479874982,-9.93,11.85722058
19/06/2019 06:30,13.03234247,-8.66148,15.64810487,4.706835,1.17852,4.852134078,8.325507468,-9.84,12.88951801,13.04234247,-8.75148,15.70640313,4.706835,1.17852,4.852134078,8.335507468,-9.93,12.96478248
19/06/2019 07:00,14.59420024,-6.363535,15.92122038,4.97766,1.206465,5.121782587,9.616540242,-7.57,12.23857615,14.58420024,-6.513535,15.97263394,4.97766,1.206465,5.121782587,9.606540242,-7.72,12.32412331
19/06/2019 07:30,16.41327766,-7.86658,18.20106493,5.788755,1.32342,5.938107859,10.62452266,-9.19,14.04765396,16.45327766,-7.91658,18.25876734,5.788755,1.32342,5.938107859,10.66452266,-9.24,14.11062166
19/06/2019 08:00,17.88954372,-7.03421,19.22279597,5.520345,1.23579,5.656976741,12.36919872,-8.27,14.87917931,18.01954372,-7.11421,19.37307254,5.520345,1.23579,5.656976741,12.49919872,-8.35,15.03171542
19/06/2019 08:30,19.16026113,-5.08388,19.82325509,5.16672,1.20612,5.305631066,13.99354113,-6.29,15.34220627,19.23026113,-5.27388,19.94032982,5.16672,1.20612,5.305631066,14.06354113,-6.48,15.48462428
19/06/2019 09:00,19.57816022,-4.699065,20.13418907,5.033205,1.180935,5.169889752,14.54495522,-5.88,15.68853474,19.58816022,-4.789065,20.16509768,5.033205,1.180935,5.169889752,14.55495522,-5.97,15.7317393
19/06/2019 09:30,20.12506188,-4.69734,20.66598942,5.2164,1.18266,5.348786183,14.90866188,-5.88,16.02630959,20.24506188,-4.69734,20.78286635,5.2164,1.18266,5.348786183,15.02866188,-5.88,16.13800105
19/06/2019 10:00,20.75476539,-4.474935,21.23170577,5.11152,1.165065,5.242615107,15.64324539,-5.64,16.62891236,20.82476539,-4.634935,21.33432624,5.11152,1.165065,5.242615107,15.71324539,-5.8,16.74950987
19/06/2019 10:30,21.02233958,-4.390445,21.47591136,5.337495,1.179555,5.466278704,15.68484458,-5.57,16.64449607,21.05233958,-4.490445,21.52591689,5.337495,1.179555,5.466278704,15.71484458,-5.67,16.70644307
19/06/2019 11:00,21.27578739,-4.139085,21.67466617,4.9611,1.140915,5.090599203,16.31468739,-5.28,17.14781107,21.30578739,-4.319085,21.73915986,4.9611,1.140915,5.090599203,16.34468739,-5.46,17.23253916
19/06/2019 11:30,21.29677103,-3.96978,21.66360103,4.998015,1.13022,5.124212251,16.29875603,-5.1,17.07803994,21.39677103,-4.09978,21.78600484,4.998015,1.13022,5.124212251,16.39875603,-5.23,17.21255645
19/06/2019 12:00,21.52668616,-3.943215,21.88486147,5.22192,1.156785,5.348513814,16.30476616,-5.1,17.08377592,21.62668616,-4.013215,21.99589619,5.22192,1.156785,5.348513814,16.40476616,-5.17,17.2001527
19/06/2019 12:30,21.57219849,-3.95391,21.93155608,5.032515,1.14609,5.161368957,16.53968349,-5.1,17.30812323,21.69219849,-3.93391,22.04602284,5.032515,1.14609,5.161368957,16.65968349,-5.08,17.41698751
19/06/2019 13:00,21.59816237,-3.972195,21.96039505,4.974555,1.127805,5.10079813,16.62360737,-5.1,17.38833868,21.62816237,-3.952195,21.98629693,4.974555,1.127805,5.10079813,16.65360737,-5.08,17.41117567
19/06/2019 13:30,21.42909751,-3.96978,21.79370031,5.02182,1.13022,5.147433667,16.40727751,-5.1,17.18164006,21.43909751,-4.13978,21.83512493,5.02182,1.13022,5.147433667,16.41727751,-5.27,17.24238675
