Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/06/2019 14:00,21.24119065,-4.02805,21.61974485,5.113935,1.14195,5.239883681,16.12725565,-5.17,16.93568053,21.36119065,-4.12805,21.7564074,5.113935,1.14195,5.239883681,16.24725565,-5.27,17.08058009
19/06/2019 14:30,20.89073971,-4.495965,21.36905957,5.39097,1.174035,5.517328676,15.49976971,-5.67,16.50429523,20.95073971,-4.685965,21.46838984,5.39097,1.174035,5.517328676,15.55976971,-5.86,16.62666634
19/06/2019 15:00,20.49422274,-4.627015,21.01005553,5.42961,1.142985,5.548610588,15.06461274,-5.77,16.13181505,20.53422274,-4.717015,21.06904208,5.42961,1.142985,5.548610588,15.10461274,-5.86,16.20150999
19/06/2019 15:30,20.30699656,-4.38391,20.7748111,5.490675,1.14609,5.609013661,14.81632156,-5.53,15.81468572,20.37699656,-4.71391,20.91513653,5.490675,1.14609,5.609013661,14.88632156,-5.86,15.99819269
19/06/2019 16:00,20.28150148,-4.343545,20.74140027,5.51379,1.186455,5.639996067,14.76771148,-5.53,15.7691535,20.32150148,-4.673545,20.851989,5.51379,1.186455,5.639996067,14.80771148,-5.86,15.92507203
19/06/2019 16:30,20.58519348,-4.31322,21.03221475,5.83464,1.14678,5.946270116,14.75055348,-5.46,15.72864991,20.63519348,-4.54322,21.12941215,5.83464,1.14678,5.946270116,14.80055348,-5.69,15.85662269
19/06/2019 17:00,20.94869926,-4.67459,21.46391838,5.89536,1.16541,6.00944673,15.05333926,-5.84,16.146474,20.92869926,-4.70459,21.45095848,5.89536,1.16541,6.00944673,15.03333926,-5.87,16.13871709
19/06/2019 17:30,21.18292255,-4.669415,21.69146478,5.694915,1.170585,5.813976789,15.48800755,-5.84,16.55246138,21.23292255,-4.699415,21.74675841,5.694915,1.170585,5.813976789,15.53800755,-5.87,16.60983379
19/06/2019 18:00,21.39969493,-4.66493,21.90224909,5.51793,1.17507,5.641661191,15.88176493,-5.84,16.92146735,21.42969493,-4.69493,21.93796236,5.51793,1.17507,5.641661191,15.91176493,-5.87,16.95998712
19/06/2019 18:30,21.4949626,-4.67252,21.99695116,5.24469,1.16748,5.373060836,16.2502726,-5.84,17.26780123,21.5249626,-4.70252,22.03265098,5.24469,1.16748,5.373060836,16.2802726,-5.87,17.30618895
19/06/2019 19:00,21.63717515,-4.669415,22.13528371,5.16051,1.170585,5.291609651,16.47666515,-5.84,17.48102098,21.66717515,-4.699415,22.17094901,5.16051,1.170585,5.291609651,16.50666515,-5.87,17.51932916
19/06/2019 19:30,21.17363957,-4.662475,21.68090601,5.574165,1.257525,5.714252757,15.59947457,-5.92,16.68502343,21.32363957,-4.802475,21.8577531,5.574165,1.257525,5.714252757,15.74947457,-6.06,16.87511627
19/06/2019 20:00,20.82416206,-5.31074,21.49068832,5.63109,1.27926,5.774571909,15.19307206,-6.59,16.56072276,20.92416206,-5.40074,21.60991787,5.63109,1.27926,5.774571909,15.29307206,-6.68,16.68833284
19/06/2019 20:30,20.26340298,-5.44733,20.98282403,4.98249,1.20267,5.125585013,15.28091298,-6.65,16.66519731,20.32340298,-5.47733,21.04855939,4.98249,1.20267,5.125585013,15.34091298,-6.68,16.73218488
19/06/2019 21:00,19.18339271,-5.460785,19.94549395,4.78722,1.189215,4.932718079,14.39617271,-6.65,15.85787781,19.26339271,-5.490785,20.03065198,4.78722,1.189215,4.932718079,14.47617271,-6.68,15.94308554
19/06/2019 21:30,18.59363215,-5.579735,19.41279473,4.9473,1.220265,5.095569052,13.64633215,-6.8,15.24671706,18.66363215,-5.709735,19.51748546,4.9473,1.220265,5.095569052,13.71633215,-6.93,15.36758496
19/06/2019 22:00,17.78091008,-7.71973,19.3844008,4.9059,1.23027,5.057807735,12.87501008,-8.95,15.68019083,17.80091008,-7.64973,19.37500371,4.9059,1.23027,5.057807735,12.89501008,-8.88,15.65680954
19/06/2019 22:30,17.02433972,-8.1318,18.86675155,4.970415,1.2282,5.119912159,12.05392472,-9.36,15.26128111,17.06433972,-8.3318,18.98974938,4.970415,1.2282,5.119912159,12.09392472,-9.56,15.41611544
19/06/2019 23:00,15.89885417,-8.661455,18.10509228,4.94247,1.228545,5.092870754,10.95638417,-9.89,14.75989343,15.91885417,-8.661455,18.12265766,4.94247,1.228545,5.092870754,10.97638417,-9.89,14.77474566
19/06/2019 23:30,14.43074407,-8.69768,16.84921398,4.81137,1.19232,4.956905109,9.619374066,-9.89,13.79653788,14.51074407,-8.69768,16.9177815,4.81137,1.19232,4.956905109,9.699374066,-9.89,13.85243507
20/06/2019 00:00,13.39243348,-8.67629,15.9572956,4.931085,1.21371,5.078256713,8.461348485,-9.89,13.01562592,13.38243348,-8.67629,15.94890385,4.931085,1.21371,5.078256713,8.451348485,-9.89,13.00912723
20/06/2019 00:30,12.44761476,-8.669735,15.16929195,4.85346,1.220265,5.00451003,7.594154758,-9.89,12.46929374,12.44761476,-8.669735,15.16929195,4.85346,1.220265,5.00451003,7.594154758,-9.89,12.46929374
20/06/2019 01:00,11.86258521,-8.71079,14.71729562,4.795155,1.17921,4.938020626,7.067430211,-9.89,12.15568467,11.86258521,-8.71079,14.71729562,4.795155,1.17921,4.938020626,7.067430211,-9.89,12.15568467
20/06/2019 01:30,11.58536299,-8.646965,14.45650855,4.991115,1.243035,5.143575114,6.594247992,-9.89,11.88680809,11.55536299,-8.646965,14.43247787,4.991115,1.243035,5.143575114,6.564247992,-9.89,11.87019173
20/06/2019 02:00,11.48519392,-8.65421,14.3807173,5.010435,1.23579,5.160584832,6.474758923,-9.89,11.82093918,11.46519392,-8.65421,14.3647493,5.010435,1.23579,5.160584832,6.454758923,-9.89,11.80999631
20/06/2019 02:30,11.51315192,-8.84408,14.51793437,3.38721,0.80592,3.481766596,8.125941923,-9.65,12.61560273,11.60315192,-8.85408,14.5954742,3.38721,0.80592,3.481766596,8.215941923,-9.66,12.68137617
20/06/2019 03:00,11.16426332,-9.20799,14.47162241,0,-0.11799,0.11799,11.16426332,-9.09,14.3968356,11.17426332,-9.30799,14.54313716,0,-0.11799,0.11799,11.17426332,-9.19,14.4679045
20/06/2019 03:30,11.10426317,-9.10592,14.36044705,0,-0.11592,0.11592,11.10426317,-8.99,14.28722368,11.11426317,-9.39592,14.55369913,0,-0.11592,0.11592,11.11426317,-9.28,14.47913139
20/06/2019 04:00,11.12758956,-7.596605,13.47336844,0,-0.106605,0.106605,11.12758956,-7.49,13.41355097,11.13758956,-7.596605,13.48162857,0,-0.106605,0.106605,11.13758956,-7.49,13.42184791
20/06/2019 04:30,11.12385734,-7.48902,13.40990763,0,-0.10902,0.10902,11.12385734,-7.38,13.34932965,11.13385734,-7.59902,13.47990669,0,-0.10902,0.10902,11.13385734,-7.49,13.41875103
20/06/2019 05:00,11.08778262,-7.600055,13.44246106,0,-0.110055,0.110055,11.08778262,-7.49,13.38054646,11.09778262,-7.600055,13.45071058,0,-0.110055,0.110055,11.09778262,-7.49,13.38883412
20/06/2019 05:30,10.94558352,-8.671775,13.96443626,0.005865,-0.101775,0.101943851,10.93971852,-8.57,13.89684645,10.95558352,-8.701775,13.99091485,0.005865,-0.101775,0.101943851,10.94971852,-8.6,13.92323007
20/06/2019 06:00,11.45015482,-9.225585,14.70433487,0.041745,-0.135585,0.141865913,11.40840982,-9.09,14.58697757,11.47015482,-9.225585,14.71991407,0.041745,-0.135585,0.141865913,11.42840982,-9.09,14.6026248
20/06/2019 06:30,13.15506353,-9.725585,16.35978912,0.047265,-0.135585,0.14358716,13.10779853,-9.59,16.24138178,13.36506353,-6.995585,15.08519581,0.047265,-0.135585,0.14358716,13.31779853,-6.86,14.98076626
20/06/2019 07:00,14.40557455,-11.153185,18.2185102,0.12282,-0.163185,0.204240291,14.28275455,-10.99,18.02157534,14.98557455,-4.693185,15.70329361,0.12282,-0.163185,0.204240291,14.86275455,-4.53,15.53777246
20/06/2019 07:30,16.42412515,-6.2195,17.56229106,2.678235,0.3105,2.696173764,13.74589015,-6.53,15.21809436,16.42412515,-6.3195,17.5979535,2.678235,0.3105,2.696173764,13.74589015,-6.63,15.26127112
20/06/2019 08:00,17.95952256,-5.643275,18.82527565,5.737695,1.036725,5.830603969,12.22182756,-6.68,13.92822562,17.99952256,-5.593275,18.84854206,5.737695,1.036725,5.830603969,12.26182756,-6.63,13.93948762
20/06/2019 08:30,19.15082264,-5.051255,19.80578665,5.187765,0.938745,5.272015542,13.96305764,-5.99,15.19365257,19.17082264,-5.131255,19.84565994,5.187765,0.938745,5.272015542,13.98305764,-6.07,15.24371349
20/06/2019 09:00,19.63692311,-4.959885,20.25362211,5.08461,0.920115,5.167191739,14.55231311,-5.88,15.69535654,19.64692311,-4.959885,20.26331777,5.08461,0.920115,5.167191739,14.56231311,-5.88,15.70462872
20/06/2019 09:30,19.99778605,-4.968165,20.6056815,5.270565,0.911835,5.34885955,14.72722105,-5.88,15.85766186,20.02778605,-4.968165,20.63479773,5.270565,0.911835,5.34885955,14.75722105,-5.88,15.88552716
20/06/2019 10:00,20.08655985,-6.20402,21.02283879,5.55864,0.92598,5.635238913,14.52791985,-7.13,16.18324304,20.11655985,-6.22402,21.05740737,5.55864,0.92598,5.635238913,14.55791985,-7.15,16.21898672
20/06/2019 10:30,20.16836194,-6.575405,21.21317455,5.62281,0.914595,5.696707497,14.54555194,-7.49,16.36072068,20.23836194,-6.575405,21.2797379,5.62281,0.914595,5.696707497,14.61555194,-7.49,16.42298568
20/06/2019 11:00,20.39737991,-6.573335,21.43039524,5.678355,0.916665,5.751868412,14.71902491,-7.49,16.51513834,20.44737991,-6.573335,21.47799055,5.678355,0.916665,5.751868412,14.76902491,-7.49,16.55971608
20/06/2019 11:30,20.41375468,-6.622325,21.4610477,5.63316,0.867675,5.699592221,14.78059468,-7.49,16.57003558,20.45375468,-6.622325,21.49909926,5.63316,0.867675,5.699592221,14.82059468,-7.49,16.60572572
20/06/2019 12:00,20.46572083,-6.4437,21.45616458,6.08097,0.8763,6.143785301,14.38475083,-7.32,16.14011947,20.48572083,-6.6137,21.52686195,6.08097,0.8763,6.143785301,14.40475083,-7.49,16.23566895
20/06/2019 12:30,20.34529696,-6.61577,21.39391318,6.053025,0.87423,6.115831075,14.29227196,-7.49,16.13595791,20.36529696,-6.61577,21.41293378,6.053025,0.87423,6.115831075,14.31227196,-7.49,16.15367539
20/06/2019 13:00,20.22735405,-6.08405,21.12253574,5.958495,0.86595,6.021090604,14.26885905,-6.95,15.87144727,20.24735405,-6.32405,21.21200024,5.958495,0.86595,6.021090604,14.28885905,-7.19,15.99586174
20/06/2019 13:30,20.21602893,-6.321285,21.18127639,6.31419,0.878715,6.375040032,13.90183893,-7.2,15.65570585,20.22602893,-6.521285,21.25133888,6.31419,0.878715,6.375040032,13.91183893,-7.4,15.75751447
20/06/2019 14:00,19.96002616,-6.318525,20.93624614,6.019215,0.881475,6.083415767,13.94081116,-7.2,15.69032236,20.00002616,-6.388525,20.99557806,6.019215,0.881475,6.083415767,13.98081116,-7.27,15.75804495
20/06/2019 14:30,19.96717053,-5.972315,20.84121987,6.02025,0.887685,6.085342613,13.94692053,-6.86,15.54272152,20.00717053,-6.382315,21.00049565,6.02025,0.887685,6.085342613,13.98692053,-7.27,15.76346555
20/06/2019 15:00,20.04290934,-6.54747,21.08524551,5.80911,0.92253,5.881906204,14.23379934,-7.47,16.07488549,20.06290934,-6.56747,21.11047118,5.80911,0.92253,5.881906204,14.25379934,-7.49,16.10189105
20/06/2019 15:30,19.78462298,-6.15024,20.71851246,6.1548,0.89976,6.220219538,13.62982298,-7.05,15.34518082,19.79462298,-6.45024,20.81904644,6.1548,0.89976,6.220219538,13.63982298,-7.35,15.49410439
20/06/2019 16:00,20.02352383,-6.53989,21.06446458,5.88501,0.91011,5.954967919,14.13851383,-7.45,15.9812413,20.06352383,-6.55989,21.10869833,5.88501,0.91011,5.954967919,14.17851383,-7.47,16.02595253
20/06/2019 16:30,15.60713363,-3.414185,15.97620979,11.90802,1.285815,11.97723927,3.699113627,-4.7,5.981090338,15.61713363,-3.424185,15.98811764,11.90802,1.285815,11.97723927,3.709113627,-4.71,5.995133351
20/06/2019 17:00,23.415815,-4.229525,23.79473206,6.115815,0.950475,6.18923225,17.3,-5.18,18.05885932,23.475815,-4.229525,23.85377898,6.115815,0.950475,6.18923225,17.36,-5.18,18.11634621
20/06/2019 17:30,23.55819,-4.15436,23.92168521,5.34819,0.93564,5.429416035,18.21,-5.09,18.90799302,23.68819,-4.16436,24.05144985,5.34819,0.93564,5.429416035,18.34,-5.1,19.03590292
20/06/2019 18:00,23.68829,-5.476085,24.31301277,5.54829,0.933915,5.626341542,18.14,-6.41,19.23922296,23.69829,-5.616085,24.35465786,5.54829,0.933915,5.626341542,18.15,-6.55,19.29572492
20/06/2019 18:30,23.41337,-6.578165,24.31991261,5.36337,0.911835,5.44032911,18.05,-7.49,19.54232842,23.51337,-6.618165,24.42700712,5.36337,0.911835,5.44032911,18.15,-7.53,19.6500229
20/06/2019 19:00,23.21465,-6.585755,24.13073027,5.16465,0.904245,5.243211672,18.05,-7.49,19.54232842,23.21465,-6.705755,24.16375643,5.16465,0.904245,5.243211672,18.05,-7.61,19.58863446
20/06/2019 19:30,22.51077,-6.966045,23.56396717,5.68077,1.013955,5.770550453,16.83,-7.98,18.62603823,22.54077,-7.226045,23.6707,5.68077,1.013955,5.770550453,16.86,-8.24,18.76585197
20/06/2019 20:00,22.11138,-7.27536,23.27754258,5.52138,1.00464,5.61203516,16.59,-8.28,18.54148052,22.12138,-7.23536,23.27457599,5.52138,1.00464,5.61203516,16.6,-8.24,18.5326091
20/06/2019 20:30,21.188775,-6.384665,22.12980192,5.138775,1.015335,5.238121196,16.05,-7.4,17.67378001,21.228775,-6.444665,22.18545909,5.138775,1.015335,5.238121196,16.09,-7.46,17.73526713
20/06/2019 21:00,20.610365,-5.47711,21.32570935,4.870365,0.95289,4.962706377,15.74,-6.43,17.00272037,20.690365,-5.52711,21.41588543,4.870365,0.95289,4.962706377,15.82,-6.48,17.09569536
20/06/2019 21:30,19.789615,-5.732645,20.60320559,4.749615,0.917355,4.83739422,15.04,-6.65,16.44457661,19.849615,-5.762645,20.66918704,4.749615,0.917355,4.83739422,15.1,-6.68,16.51158381
20/06/2019 22:00,19.077925,-5.71022,19.91416166,4.817925,0.93978,4.908725675,14.26,-6.65,15.73436049,19.107925,-5.74022,19.95151431,4.817925,0.93978,4.908725675,14.29,-6.68,15.77423532
20/06/2019 22:30,18.463175,-7.934685,20.09597117,4.973175,0.975315,5.06790972,13.49,-8.91,16.16688591,18.773175,-4.604685,19.32964623,4.973175,0.975315,5.06790972,13.8,-5.58,14.88544255
20/06/2019 23:00,17.41138,-7.85263,19.10026051,4.83138,0.94737,4.923387312,12.58,-8.8,15.35240698,17.45138,-7.58263,19.02753115,4.83138,0.94737,4.923387312,12.62,-8.53,15.2323767
20/06/2019 23:30,16.100025,-7.08539,17.5901551,4.880025,0.94461,4.970606809,11.22,-8.03,13.79743817,16.090025,-7.10539,17.5890725,4.880025,0.94461,4.970606809,11.21,-8.05,13.80096373
21/06/2019 00:00,14.877925,-8.42677,17.09862874,4.817925,0.94323,4.909387349,10.06,-9.37,13.74774527,14.877925,-8.53677,17.15310743,4.817925,0.94323,4.909387349,10.06,-9.48,13.82295193
21/06/2019 00:30,14.16413,-7.748155,16.14485938,4.81413,0.931845,4.903486796,9.35,-8.68,12.75793479,14.17413,-7.818155,16.18732556,4.81413,0.931845,4.903486796,9.36,-8.75,12.81296609
21/06/2019 01:00,13.4,-6.562985,14.92088376,4.83,0.927015,4.918155834,8.57,-7.49,11.38178369,13.4,-6.562985,14.92088376,4.83,0.927015,4.918155834,8.57,-7.49,11.38178369
21/06/2019 01:30,12.815555,-8.57505,15.41979029,4.905555,0.93495,4.993856362,7.91,-9.51,12.36964834,12.815555,-8.60505,15.43649363,4.905555,0.93495,4.993856362,7.91,-9.54,12.39272771
21/06/2019 02:00,12.65727,-8.91849,15.48373171,4.88727,0.95151,4.979033976,7.77,-9.87,12.561441,12.65727,-8.93849,15.49526016,4.88727,0.95151,4.979033976,7.77,-9.89,12.57716184
21/06/2019 02:30,12.507975,-8.920215,15.36293182,4.917975,0.949785,5.008849134,7.59,-9.87,12.45090358,12.477975,-8.940215,15.35015649,4.917975,0.949785,5.008849134,7.56,-9.89,12.448522
21/06/2019 03:00,12.116915,-8.92746,15.05055385,4.866915,0.94254,4.957342359,7.25,-9.87,12.24660769,12.076915,-8.94746,15.03026668,4.866915,0.94254,4.957342359,7.21,-9.89,12.23912579
21/06/2019 03:30,11.817595,-8.93091,14.81272105,4.847595,0.93909,4.937718837,6.97,-9.87,12.08295494,11.817595,-8.95091,14.82478807,4.847595,0.93909,4.937718837,6.97,-9.89,12.0992975
21/06/2019 04:00,11.8483,-8.920215,14.83079393,4.8783,0.949785,4.96989964,6.97,-9.87,12.08295494,11.8483,-8.940215,14.84283184,4.8783,0.949785,4.96989964,6.97,-9.89,12.0992975
21/06/2019 04:30,11.764465,-8.951955,14.78310303,4.794465,0.918045,4.8815675,6.97,-9.87,12.08295494,11.764465,-8.971955,14.79522265,4.794465,0.918045,4.8815675,6.97,-9.89,12.0992975
21/06/2019 05:00,11.807245,-8.944365,14.81258586,4.837245,0.925635,4.925011608,6.97,-9.87,12.08295494,11.807245,-8.964365,14.82467114,4.837245,0.925635,4.925011608,6.97,-9.89,12.0992975
21/06/2019 05:30,11.8276,-8.93091,14.82070427,4.8576,0.93909,4.94754159,6.97,-9.87,12.08295494,11.8276,-8.95091,14.8327648,4.8576,0.93909,4.94754159,6.97,-9.89,12.0992975
21/06/2019 06:00,12.413475,-8.918145,15.28488377,4.883475,0.951855,4.975374962,7.53,-9.87,12.41441904,12.403475,-8.938145,15.28844754,4.883475,0.951855,4.975374962,7.52,-9.89,12.4242706
21/06/2019 06:30,14.0445,-8.190215,16.25815494,4.8645,0.949785,4.956354688,9.18,-9.14,12.95422711,14.0345,-8.200215,16.25455986,4.8645,0.949785,4.956354688,9.17,-9.15,12.95420395
21/06/2019 07:00,15.74418,-6.43954,17.01019927,4.91418,0.92046,4.999641156,10.83,-7.36,13.09421628,15.70418,-6.76954,17.10110936,4.91418,0.92046,4.999641156,10.79,-7.69,13.24991321
21/06/2019 07:30,17.885625,-7.46088,19.37937852,5.735625,0.99912,5.821995785,12.15,-8.46,14.80520517,17.885625,-7.46088,19.37937852,5.735625,0.99912,5.821995785,12.15,-8.46,14.80520517
21/06/2019 08:00,19.341625,-7.42505,20.71786247,5.321625,0.93495,5.403130957,14.02,-8.36,16.32329624,19.341625,-7.52505,20.75391132,5.321625,0.93495,5.403130957,14.02,-8.46,16.37473664
21/06/2019 08:30,20.63956,-7.31781,21.89844241,5.32956,0.93219,5.410470219,15.31,-8.25,17.39133692,20.63956,-7.34781,21.90848577,5.32956,0.93219,5.410470219,15.31,-8.28,17.40558818
21/06/2019 09:00,21.274465,-6.679195,22.29830726,5.484465,0.920805,5.56122632,15.79,-7.6,17.52381522,21.284465,-6.769195,22.33496029,5.484465,0.920805,5.56122632,15.8,-7.69,17.57202606
21/06/2019 09:30,22.360245,-5.059545,22.92552185,5.320245,0.910455,5.39758605,17.04,-5.97,18.05553932,22.470245,-5.329545,23.09363463,5.320245,0.910455,5.39758605,17.15,-6.24,18.24993425
21/06/2019 10:00,23.03991,-4.26712,23.43172563,5.33991,0.93288,5.420784436,17.7,-5.2,18.44803513,23.10991,-4.38712,23.5226436,5.33991,0.93288,5.420784436,17.77,-5.32,18.54926683
21/06/2019 10:30,23.1373,-4.222305,23.51940711,5.6373,0.907695,5.709909063,17.5,-5.13,18.23641686,23.1473,-4.412305,23.56408141,5.6373,0.907695,5.709909063,17.51,-5.32,18.30034153
21/06/2019 11:00,23.39957,-4.22817,23.77850495,5.34957,0.90183,5.425052676,18.05,-5.13,18.76484479,23.40957,-4.19817,23.78303174,5.34957,0.90183,5.425052676,18.06,-5.1,18.76628892
21/06/2019 11:30,23.05913,-4.247835,23.44712303,5.84913,0.882165,5.915279946,17.21,-5.13,17.95831284,23.10913,-4.327835,23.51089205,5.84913,0.882165,5.915279946,17.26,-5.21,18.02919022
21/06/2019 12:00,22.96694,-4.275435,23.3614999,5.60694,0.854565,5.671689123,17.36,-5.13,18.10211314,23.01694,-4.275435,23.41065722,5.60694,0.854565,5.671689123,17.41,-5.13,18.15006887
21/06/2019 12:30,22.95891,-4.28544,23.35543929,6.09891,0.84456,6.157108476,16.86,-5.13,17.62318076,22.99891,-4.28544,23.39476132,6.09891,0.84456,6.157108476,16.9,-5.13,17.66145238
21/06/2019 13:00,22.83678,-4.267155,23.23202816,5.97678,0.862845,6.038741646,16.86,-5.13,17.62318076,22.96678,-4.267155,23.35982867,5.97678,0.862845,6.038741646,16.99,-5.13,17.74759139
21/06/2019 13:30,22.845475,-4.27164,23.24139919,6.125475,0.85836,6.185323424,16.72,-5.13,17.48929101,22.865475,-4.27164,23.26105877,6.125475,0.85836,6.185323424,16.74,-5.13,17.50841226
21/06/2019 14:00,22.163825,-4.25577,22.56871102,6.273825,0.87423,6.334442219,15.89,-5.13,16.69757467,22.243825,-4.25577,22.64728083,6.273825,0.87423,6.334442219,15.97,-5.13,16.7737235
21/06/2019 14:30,21.774365,-7.848205,23.14556746,5.974365,0.831795,6.031991386,15.8,-8.68,18.02726823,22.274365,-2.468205,22.41069772,5.974365,0.831795,6.031991386,16.3,-3.3,16.63069451
21/06/2019 15:00,21.85337,-6.70164,22.8578599,6.05337,0.85836,6.113924292,15.8,-7.56,17.51552454,21.85337,-6.50164,22.80002419,6.05337,0.85836,6.113924292,15.8,-7.36,17.43013482
21/06/2019 15:30,21.41683,-6.61163,22.41415308,6.07683,0.87837,6.139983445,15.34,-7.49,17.07090214,21.43683,-6.61163,22.43326396,6.07683,0.87837,6.139983445,15.36,-7.49,17.0888765
21/06/2019 16:00,21.67888,-6.59438,22.65964884,6.03888,0.89562,6.104932992,15.64,-7.49,17.34098325,21.69888,-6.59438,22.67878394,6.03888,0.89562,6.104932992,15.66,-7.49,17.35902359
21/06/2019 16:30,21.851605,-6.580925,22.82106954,5.971605,0.909075,6.040404261,15.88,-7.49,17.55774758,21.871605,-6.580925,22.84022065,5.971605,0.909075,6.040404261,15.9,-7.49,17.57583853
21/06/2019 17:00,21.91011,-6.60266,22.88335726,5.74011,0.88734,5.808290203,16.17,-7.49,17.82046576,21.96011,-6.60266,22.93123525,5.74011,0.88734,5.808290203,16.22,-7.49,17.86584731
21/06/2019 17:30,22.13217,-6.576095,23.08848142,5.72217,0.913905,5.794691697,16.41,-7.49,18.03851989,22.19217,-6.576095,23.14600257,5.72217,0.913905,5.794691697,16.47,-7.49,18.09312024
21/06/2019 18:00,22.08243,-6.574715,23.04041215,5.55243,0.915285,5.627363995,16.53,-7.49,18.14775468,22.09243,-6.674715,23.07871928,5.55243,0.915285,5.627363995,16.54,-7.59,18.19834333
21/06/2019 18:30,21.92887,-6.675755,22.92250083,5.32887,0.904245,5.405045282,16.6,-7.58,18.24873694,21.86887,-6.805755,22.90340097,5.32887,0.904245,5.405045282,16.54,-7.71,18.24871776
21/06/2019 19:00,21.69703,-6.970585,22.7892555,5.09703,0.899415,5.175776479,16.6,-7.87,18.3710887,21.63703,-7.080585,22.76610971,5.09703,0.899415,5.175776479,16.54,-7.98,18.36442213
21/06/2019 19:30,21.348045,-7.25845,22.54826206,5.748045,1.03155,5.839873006,15.6,-8.29,17.66590218,21.438045,-7.25845,22.63349001,5.748045,1.03155,5.839873006,15.69,-8.29,17.74542758
21/06/2019 20:00,20.695995,-7.32676,21.95462642,5.095995,0.96324,5.18623142,15.6,-8.29,17.66590218,20.785995,-7.32676,22.0394873,5.095995,0.96324,5.18623142,15.69,-8.29,17.74542758
21/06/2019 20:30,20.01823,-7.352635,21.32582411,4.73823,0.937365,4.830059697,15.28,-8.29,17.3839725,20.02823,-7.352635,21.33521123,4.73823,0.937365,4.830059697,15.29,-8.29,17.39276286
21/06/2019 21:00,19.076215,-7.44918,20.47906886,4.846215,0.95082,4.938608964,14.23,-8.4,16.52431239,19.116215,-7.59918,20.57127154,4.846215,0.95082,4.938608964,14.27,-8.55,16.63536594
21/06/2019 21:30,18.43516,-7.93712,20.07119822,4.80516,0.93288,4.894877702,13.63,-8.87,16.26203554,18.43516,-8.03712,20.11095279,4.80516,0.93288,4.894877702,13.63,-8.97,16.31679503
21/06/2019 22:00,18.158245,-8.155055,19.90544608,4.768245,0.924945,4.857127097,13.39,-9.08,16.17833428,18.158245,-8.165055,19.90954506,4.768245,0.924945,4.857127097,13.39,-9.09,16.18394884
21/06/2019 22:30,17.91035,-8.13539,19.67143125,4.84035,0.94461,4.93166059,13.07,-9.08,15.91449968,17.91035,-8.14539,19.675569,4.84035,0.94461,4.93166059,13.07,-9.09,15.92020729
21/06/2019 23:00,16.90481,-7.79643,18.61603937,4.79481,0.93357,4.884849627,12.11,-8.73,14.9286637,16.92481,-7.79643,18.63420281,4.79481,0.93357,4.884849627,12.13,-8.73,14.9448921
21/06/2019 23:30,16.056555,-5.986425,17.13622604,4.836555,0.943575,4.92773762,11.22,-6.93,13.18761919,16.046555,-6.186425,17.19778421,4.836555,0.943575,4.92773762,11.21,-7.13,13.28536789
22/06/2019 00:00,14.8307,-7.46745,16.60459189,4.8507,0.96255,4.94527987,9.98,-8.43,13.06389299,14.8207,-7.49745,16.60918135,4.8507,0.96255,4.94527987,9.97,-8.46,13.0756453
22/06/2019 00:30,14.083095,-8.16229,16.27748576,4.813095,0.93771,4.903588841,9.27,-9.1,12.99010777,14.083095,-8.16229,16.27748576,4.813095,0.93771,4.903588841,9.27,-9.1,12.99010777
22/06/2019 01:00,13.44761,-8.15401,15.72660465,4.87761,0.94599,4.968498404,8.57,-9.1,12.500196,13.44761,-8.23401,15.76823184,4.87761,0.94599,4.968498404,8.57,-9.18,12.55855485
22/06/2019 01:30,12.98931,-8.399875,15.46868043,4.82931,0.940125,4.919966473,8.16,-9.34,12.4024675,12.95931,-8.649875,15.58088743,4.82931,0.940125,4.919966473,8.13,-9.59,12.57239039
22/06/2019 02:00,12.661375,-8.310565,15.14516119,4.821375,0.939435,4.912045909,7.84,-9.25,12.12551442,12.641375,-8.420565,15.18914997,4.821375,0.939435,4.912045909,7.82,-9.36,12.19680286
22/06/2019 02:30,12.50271,-8.598165,15.17386565,4.73271,0.911835,4.819749683,7.77,-9.51,12.28059445,12.55271,-8.798165,15.32899983,4.73271,0.911835,4.819749683,7.82,-9.71,12.46741754
22/06/2019 03:00,12.11342,-8.69747,14.91244207,4.77342,0.92253,4.861748667,7.34,-9.62,12.10041322,12.11342,-8.78747,14.96511186,4.77342,0.92253,4.861748667,7.34,-9.71,12.17208692
22/06/2019 03:30,12.00478,-8.9423,14.96928429,4.73478,0.9177,4.822894871,7.27,-9.86,12.25040816,11.96478,-8.9623,14.94920673,4.73478,0.9177,4.822894871,7.23,-9.88,12.24284689
22/06/2019 04:00,11.63452,-8.91539,14.657634,4.90452,0.94461,4.994657594,6.73,-9.86,11.93785994,11.61452,-8.93539,14.65395064,4.90452,0.94461,4.994657594,6.71,-9.88,11.9431361
22/06/2019 04:30,11.655165,-8.92574,14.68031695,4.815165,0.93426,4.904962357,6.84,-9.86,12.00021666,11.625165,-8.94574,14.66869883,4.815165,0.93426,4.904962357,6.81,-9.88,11.99960416
22/06/2019 05:00,11.065525,-8.933675,14.2216874,4.845525,0.926325,4.933273815,6.22,-9.86,11.65795865,11.045525,-8.953675,14.21871719,4.845525,0.926325,4.933273815,6.2,-9.88,11.66423594
22/06/2019 05:30,11.313485,-8.912285,14.40221395,4.903485,0.947715,4.994229557,6.41,-9.86,11.76042941,11.293485,-8.932285,14.39890686,4.903485,0.947715,4.994229557,6.39,-9.88,11.76632908
22/06/2019 06:00,11.884215,-8.894345,14.84398663,4.984215,0.965655,5.076897551,6.9,-9.86,12.03451702,11.864215,-8.914345,14.83998465,4.984215,0.965655,5.076897551,6.88,-9.88,12.03946843
22/06/2019 06:30,12.50789,-8.33506,15.03065326,4.74789,0.91494,4.835242978,7.76,-9.25,12.07394302,12.48789,-8.44506,15.07535854,4.74789,0.91494,4.835242978,7.74,-9.36,12.14566589
22/06/2019 07:00,13.27553,-8.19196,15.59961235,4.85553,0.90804,4.939707301,8.42,-9.1,12.39783852,13.26553,-8.19196,15.59110307,4.85553,0.90804,4.939707301,8.41,-9.1,12.39104919
22/06/2019 07:30,14.43803,-8.08777,16.54897984,5.71803,1.01223,5.806933498,8.72,-9.1,12.60350745,14.32803,-8.08777,16.45309902,5.71803,1.01223,5.806933498,8.61,-9.1,12.52765341
22/06/2019 08:00,15.599555,-7.40953,17.26983645,5.319555,0.94047,5.402050464,10.28,-8.35,13.24390048,15.549555,-8.24953,17.60236933,5.319555,0.94047,5.402050464,10.23,-9.19,13.75169081
22/06/2019 08:30,17.35783,-6.88748,18.6743579,5.31783,0.90252,5.393872288,12.04,-7.79,14.34035216,17.29783,-7.72748,18.94541818,5.31783,0.90252,5.393872288,11.98,-8.63,14.76473163
22/06/2019 09:00,18.275445,-7.400245,19.71688403,5.375445,0.889755,5.448584487,12.9,-8.29,15.33408295,18.305445,-7.400245,19.74469404,5.375445,0.889755,5.448584487,12.93,-8.29,15.35932941
22/06/2019 09:30,19.54727,-7.385065,20.89581177,5.57727,0.904935,5.650207784,13.97,-8.29,16.24453754,19.54727,-7.385065,20.89581177,5.57727,0.904935,5.650207784,13.97,-8.29,16.24453754
22/06/2019 10:00,20.44982,-5.007825,21.05406016,5.84982,0.902175,5.918979115,14.6,-5.91,15.75081268,20.44982,-5.157825,21.09024174,5.84982,0.902175,5.918979115,14.6,-6.06,15.80770698
22/06/2019 10:30,21.039875,-4.79128,21.57852414,5.959875,0.88872,6.02577242,15.08,-5.68,16.11424215,21.059875,-4.86128,21.61366184,5.959875,0.88872,6.02577242,15.1,-5.75,16.15773808
22/06/2019 11:00,21.42608,-4.30853,21.85498421,5.95608,0.87147,6.019497398,15.47,-5.18,16.31420547,21.46608,-4.49853,21.9323816,5.95608,0.87147,6.019497398,15.51,-5.37,16.41331776
22/06/2019 11:30,21.726455,-4.225425,22.13352804,6.016455,0.874575,6.079688495,15.71,-5.1,16.51708509,21.756455,-4.245425,22.16679877,6.016455,0.874575,6.079688495,15.74,-5.12,16.55179749
22/06/2019 12:00,21.59063,-4.23474,22.00200733,6.09063,0.86526,6.151784185,15.5,-5.1,16.31747529,21.61063,-4.25474,22.02548845,6.09063,0.86526,6.151784185,15.52,-5.12,16.34272927
22/06/2019 12:30,21.321705,-4.237845,21.7387772,6.171705,0.862155,6.231633321,15.15,-5.1,15.98538395,21.361705,-4.467845,21.82393364,6.171705,0.862155,6.231633321,15.19,-5.33,16.09798124
22/06/2019 13:00,21.156145,-4.256475,21.58008458,6.086145,0.843525,6.144322207,15.07,-5.1,15.90958516,21.196145,-4.306475,21.62919993,6.086145,0.843525,6.144322207,15.11,-5.15,15.96353971
22/06/2019 13:30,21.216925,-4.816455,21.75674942,6.266925,0.883545,6.328902016,14.95,-5.7,15.99976562,21.216925,-4.906455,21.77685026,6.266925,0.883545,6.328902016,14.95,-5.79,16.03204915
22/06/2019 14:00,20.84996,-4.84164,21.40472634,6.12996,0.85836,6.189765059,14.72,-5.7,15.78506889,20.89996,-4.93164,21.47392375,6.12996,0.85836,6.189765059,14.77,-5.79,15.86433106
22/06/2019 14:30,20.515155,-4.835775,21.07738847,6.175155,0.864225,6.235336729,14.34,-5.7,15.4313188,20.515155,-4.925775,21.09821898,6.175155,0.864225,6.235336729,14.34,-5.79,15.46478904
22/06/2019 15:00,20.185415,-6.083705,21.08227799,6.005415,0.866295,6.067575821,14.18,-6.95,15.79160853,20.185415,-6.103705,21.08805808,6.005415,0.866295,6.067575821,14.18,-6.97,15.80042088
22/06/2019 15:30,19.867805,-6.725765,20.97535674,5.957805,0.884235,6.023064997,13.91,-7.61,15.85560469,19.977805,-6.795765,21.10201684,5.957805,0.884235,6.023064997,14.02,-7.68,15.98570612
22/06/2019 16:00,20.12199,-6.61093,21.1801529,6.05199,0.89907,6.118407458,14.07,-7.51,15.94882441,20.13199,-6.62093,21.19277555,6.05199,0.89907,6.118407458,14.08,-7.52,15.96235572
22/06/2019 16:30,20.057405,-6.6268,21.12377745,5.847405,0.8832,5.913728728,14.21,-7.51,16.07246714,20.057405,-6.6368,21.12691671,5.847405,0.8832,5.913728728,14.21,-7.52,16.07714216
22/06/2019 17:00,20.309485,-6.596095,21.35377368,5.869485,0.913905,5.940208457,14.44,-7.51,16.2761697,20.389485,-6.606095,21.43295569,5.869485,0.913905,5.940208457,14.52,-7.52,16.35178278
22/06/2019 17:30,20.612135,-6.580225,21.6369931,5.652135,0.929775,5.728098429,14.96,-7.51,16.73922639,20.642135,-6.590225,21.66861331,5.652135,0.929775,5.728098429,14.99,-7.52,16.77052474
22/06/2019 18:00,20.63685,-6.58264,21.66127252,5.42685,0.92736,5.505515189,15.21,-7.51,16.96302449,20.66685,-6.59264,21.69289264,5.42685,0.92736,5.505515189,15.24,-7.52,16.994352
22/06/2019 18:30,20.54163,-6.944345,21.68369181,5.33163,0.965655,5.418373191,15.21,-7.91,17.14386771,20.57163,-7.244345,21.80991736,5.33163,0.965655,5.418373191,15.24,-8.21,17.31073944
22/06/2019 19:00,20.174275,-7.23298,21.43169082,5.104275,0.93702,5.189569323,15.07,-8.17,17.14216439,20.214275,-7.27298,21.48285716,5.104275,0.93702,5.189569323,15.11,-8.21,17.19640079
22/06/2019 19:30,19.82112,-7.267075,21.11130449,5.69112,1.022925,5.782319812,14.13,-8.29,16.38233805,19.84112,-7.267075,21.13008334,5.69112,1.022925,5.782319812,14.15,-8.29,16.39959146
22/06/2019 20:00,19.204605,-6.27678,20.20432677,5.074605,0.92322,5.157901809,14.13,-7.2,15.85865379,19.224605,-6.32678,20.23891258,5.074605,0.92322,5.157901809,14.15,-7.25,15.89921382
22/06/2019 20:30,18.82627,-6.23745,19.83265551,4.95627,0.96255,5.048872628,13.87,-7.2,15.62744061,18.83627,-6.35745,19.88019713,4.95627,0.96255,5.048872628,13.88,-7.32,15.69193423
22/06/2019 21:00,18.19102,-7.406765,19.64111444,4.80102,0.953235,4.89473697,13.39,-8.36,15.78549017,18.19102,-7.456765,19.66002423,4.80102,0.953235,4.89473697,13.39,-8.41,15.81202707
22/06/2019 21:30,18.087865,-7.462655,19.56686178,4.697865,0.897345,4.782798721,13.39,-8.36,15.78549017,18.087865,-7.702655,19.65964787,4.697865,0.897345,4.782798721,13.39,-8.6,15.91389644
22/06/2019 22:00,17.9317,-7.5147,19.44264851,4.7817,0.9453,4.874243221,13.15,-8.46,15.63630711,17.9317,-7.7547,19.53666392,4.7817,0.9453,4.874243221,13.15,-8.7,15.76745065
22/06/2019 22:30,17.483445,-8.002975,19.22806433,4.823445,0.947025,4.915534357,12.66,-8.95,15.50413171,17.513445,-8.092975,19.29292617,4.823445,0.947025,4.915534357,12.69,-9.04,15.58068355
22/06/2019 23:00,16.96477,-8.127475,18.81114752,4.71477,0.912525,4.802265926,12.25,-9.04,15.2244573,16.98477,-8.127475,18.82918644,4.71477,0.912525,4.802265926,12.27,-9.04,15.24055445
22/06/2019 23:30,15.948915,-7.82126,17.76344555,4.728915,0.92874,4.819252542,11.22,-8.75,14.22852417,15.948915,-7.83126,17.76785082,4.728915,0.92874,4.819252542,11.22,-8.76,14.23467597
23/06/2019 00:00,14.827935,-8.12056,16.90595017,4.837935,0.94944,4.930218188,9.99,-9.07,13.49314641,14.837935,-8.14056,16.92433255,4.837935,0.94944,4.930218188,10,-9.09,13.51399645
23/06/2019 00:30,14.157305,-8.095375,16.30841443,4.957305,0.974625,5.052204148,9.2,-9.07,12.91916793,14.167305,-8.115375,16.32702797,4.957305,0.974625,5.052204148,9.21,-9.09,12.9403323
23/06/2019 01:00,13.33457,-8.09158,15.5975775,5.00457,0.97842,5.099316286,8.33,-9.07,12.31477974,13.32457,-8.11158,15.59941973,5.00457,0.97842,5.099316286,8.32,-9.09,12.32276349
23/06/2019 01:30,12.957945,-8.127805,15.29606331,4.857945,0.942195,4.948470576,8.1,-9.07,12.1603824,12.917945,-8.147805,15.27285269,4.857945,0.942195,4.948470576,8.06,-9.09,12.14873244
23/06/2019 02:00,12.975885,-8.1178,15.30595532,4.875885,0.9522,4.967991483,8.1,-9.07,12.1603824,12.935885,-8.1378,15.28269968,4.875885,0.9522,4.967991483,8.06,-9.09,12.14873244
23/06/2019 02:30,12.470945,-8.179555,14.91407353,4.650945,0.890445,4.735417795,7.82,-9.07,11.97569622,12.450945,-8.199555,14.90834443,4.650945,0.890445,4.735417795,7.8,-9.09,11.977817
23/06/2019 03:00,12.372105,-8.188835,14.83664385,4.902105,0.951165,4.993530644,7.47,-9.14,11.80425771,12.362105,-8.298835,14.88933519,4.902105,0.951165,4.993530644,7.46,-9.25,11.8833539
23/06/2019 03:30,11.95391,-8.383295,14.60053421,5.06391,0.996705,5.161066299,6.89,-9.38,11.63857809,11.87391,-8.543295,14.62797416,5.06391,0.996705,5.161066299,6.81,-9.54,11.72124993
23/06/2019 04:00,11.915575,-8.550555,14.66604645,4.945575,0.959445,5.037781931,6.97,-9.51,11.79071669,11.845575,-8.580555,14.62681001,4.945575,0.959445,5.037781931,6.9,-9.54,11.77376745
23/06/2019 04:30,11.8897,-8.405035,14.56054873,4.9197,0.964965,5.013442484,6.97,-9.37,11.6780906,11.8197,-8.575035,14.60262077,4.9197,0.964965,5.013442484,6.9,-9.54,11.77376745
23/06/2019 05:00,11.193425,-8.317125,13.94515441,4.783425,0.922875,4.871637609,6.41,-9.24,11.24569695,11.163425,-8.617125,14.10237218,4.783425,0.922875,4.871637609,6.38,-9.54,11.47675912
23/06/2019 05:30,11.089015,-8.636075,14.05517859,4.929015,0.953925,5.020474258,6.16,-9.59,11.39796912,11.089015,-8.836075,14.17894478,4.929015,0.953925,5.020474258,6.16,-9.79,11.56674976
23/06/2019 06:00,11.108635,-8.645045,14.07617045,4.858635,0.944955,4.949674132,6.25,-9.59,11.44685983,11.088635,-8.845045,14.1842394,4.858635,0.944955,4.949674132,6.23,-9.79,11.60418028
23/06/2019 06:30,11.982505,-8.55608,14.72368605,5.012505,0.94392,5.100606958,6.97,-9.5,11.7826525,11.982505,-8.84608,14.89407793,5.012505,0.94392,5.100606958,6.97,-9.79,12.01769529
23/06/2019 07:00,12.08005,-8.217465,14.61007663,4.93005,0.932535,5.01747093,7.15,-9.15,11.61227798,12.08005,-8.287465,14.64956259,4.93005,0.932535,5.01747093,7.15,-9.22,11.66751473
23/06/2019 07:30,12.858715,-8.144325,15.22092577,5.708715,1.005675,5.796620494,7.15,-9.15,11.61227798,12.858715,-8.114325,15.20489466,5.708715,1.005675,5.796620494,7.15,-9.12,11.58865393
23/06/2019 08:00,13.54084,-8.65575,16.07097869,5.13084,0.91425,5.211657334,8.41,-9.57,12.74021193,13.54084,-8.65575,16.07097869,5.13084,0.91425,5.211657334,8.41,-9.57,12.74021193
23/06/2019 08:30,15.073185,-9.45437,17.79286425,4.993185,0.91563,5.076443119,10.08,-10.37,14.46178758,15.073185,-10.24437,18.22492861,4.993185,0.91563,5.076443119,10.08,-11.16,15.03835097
23/06/2019 09:00,16.23253,-8.14368,18.16079718,5.06253,0.91632,5.144788853,11.17,-9.06,14.38236768,16.24253,-8.17368,18.18320174,5.06253,0.91632,5.144788853,11.18,-9.09,14.4090423
23/06/2019 09:30,17.482295,-7.57022,19.05095455,5.282295,0.93978,5.365242484,12.2,-8.51,14.87481428,17.502295,-7.74022,19.13743285,5.282295,0.93978,5.365242484,12.22,-8.68,14.98902265
23/06/2019 10:00,18.638835,-7.351255,20.03614534,5.258835,0.938745,5.341964782,13.38,-8.29,15.74002859,18.638835,-7.351255,20.03614534,5.258835,0.938745,5.341964782,13.38,-8.29,15.74002859
23/06/2019 10:30,19.58131,-7.329175,20.90800104,5.38131,0.960825,5.466413998,14.2,-8.29,16.4427522,19.59131,-7.329175,20.9173668,5.38131,0.960825,5.466413998,14.21,-8.29,16.451389
23/06/2019 11:00,20.52059,-6.404715,21.49685996,5.32059,0.915285,5.39874287,15.2,-7.32,16.87075576,20.56059,-6.564715,21.58317271,5.32059,0.915285,5.39874287,15.24,-7.48,16.9766899
23/06/2019 11:30,21.57507,-4.91988,22.12891468,5.31507,0.93012,5.395840279,16.26,-5.85,17.28033854,21.60507,-4.93988,22.16261411,5.31507,0.93012,5.395840279,16.29,-5.87,17.31534002
23/06/2019 12:00,21.93855,-4.79505,22.45645744,5.37855,0.93495,5.459206133,16.56,-5.73,17.52331304,21.94855,-4.93505,22.49652341,5.37855,0.93495,5.459206133,16.57,-5.87,17.5790159
23/06/2019 12:30,22.525695,-4.3216,22.93650282,5.185695,0.9384,5.26991719,17.34,-5.26,18.12024282,22.545695,-4.5316,22.99660326,5.185695,0.9384,5.26991719,17.36,-5.47,18.20138731
23/06/2019 13:00,22.516675,-4.33747,22.93064105,5.076675,0.92253,5.159814983,17.44,-5.26,18.21596004,22.546675,-4.54747,23.00069645,5.076675,0.92253,5.159814983,17.47,-5.47,18.30633224
23/06/2019 13:30,22.21254,-7.39091,23.40988005,5.08254,0.93909,5.168568746,17.13,-8.33,19.04798677,22.48254,-4.86091,23.00202276,5.08254,0.93909,5.168568746,17.4,-5.8,18.34121043
23/06/2019 14:00,22.29939,-6.557465,23.24356129,4.98939,0.932535,5.075789012,17.31,-7.49,18.86097028,22.38939,-6.567465,23.33273197,4.98939,0.932535,5.075789012,17.4,-7.5,18.94755921
23/06/2019 14:30,22.07697,-6.56609,23.03271895,4.97697,0.92391,5.061999612,17.1,-7.49,18.66842521,22.17697,-6.57609,23.13142793,4.97697,0.92391,5.061999612,17.2,-7.5,18.76406139
23/06/2019 15:00,21.65769,-6.66505,22.66006239,5.03769,0.93495,5.123714672,16.62,-7.6,18.27524008,21.65769,-6.76505,22.6896769,5.03769,0.93495,5.123714672,16.62,-7.7,18.31705216
23/06/2019 15:30,21.740835,-6.71953,22.75557052,5.120835,0.94047,5.206480089,16.62,-7.66,18.30027322,21.740835,-7.08953,22.86756091,5.120835,0.94047,5.206480089,16.62,-8.03,18.45820414
23/06/2019 16:00,21.63492,-6.623325,22.6260513,5.01492,0.936675,5.101645094,16.62,-7.56,18.25864179,21.63492,-6.773325,22.67041453,5.01492,0.936675,5.101645094,16.62,-7.71,18.32125814
23/06/2019 16:30,21.566265,-6.7354,22.59356986,4.946265,0.9246,5.031940243,16.62,-7.66,18.30027322,21.566265,-7.2554,22.75400218,4.946265,0.9246,5.031940243,16.62,-8.18,18.52395206
23/06/2019 17:00,21.728,-6.642295,22.72060886,4.968,0.927705,5.053875797,16.76,-7.57,18.39028276,21.828,-6.932295,22.90236446,4.968,0.927705,5.053875797,16.86,-7.86,18.60212891
23/06/2019 17:30,21.486895,-7.2685,22.68298369,4.826895,0.9315,4.915954393,16.66,-8.2,18.56867254,21.566895,-7.3085,22.77158607,4.826895,0.9315,4.915954393,16.74,-8.24,18.65811352
23/06/2019 18:00,21.44419,-7.314685,22.65740279,4.93419,0.975315,5.029659065,16.51,-8.29,18.47442015,21.47419,-7.264685,22.66972616,4.93419,0.975315,5.029659065,16.54,-8.24,18.47888525
23/06/2019 18:30,20.796895,-7.335385,22.0526351,4.826895,0.954615,4.920386686,15.97,-8.29,17.99347104,20.846895,-7.285385,22.08324853,4.826895,0.954615,4.920386686,16.02,-8.24,18.01493825
23/06/2019 19:00,20.537265,-7.2123,21.7668676,4.877265,0.9177,4.96285071,15.66,-8.13,17.64461674,20.577265,-7.2223,21.80792178,4.877265,0.9177,4.96285071,15.7,-8.14,17.68472787
23/06/2019 19:30,20.415855,-4.93913,21.00481232,5.505855,1.05087,5.605244601,14.91,-5.99,16.06823575,20.415855,-5.18913,21.06499954,5.505855,1.05087,5.605244601,14.91,-6.24,16.16309686
23/06/2019 20:00,19.93324,-5.211565,20.6032635,5.10324,1.008435,5.201922688,14.83,-6.22,16.08158263,19.93324,-5.451565,20.66527565,5.10324,1.008435,5.201922688,14.83,-6.46,16.17592347
23/06/2019 20:30,19.61279,-5.11642,20.26917081,4.89279,0.95358,4.984847922,14.72,-6.07,15.92241502,19.72279,-5.50642,20.47703852,4.89279,0.95358,4.984847922,14.83,-6.46,16.17592347
23/06/2019 21:00,18.66688,-8.3485,20.44871295,4.79688,0.9315,4.886486466,13.87,-9.28,16.68817845,19.04688,-3.9285,19.4477955,4.79688,0.9315,4.886486466,14.25,-4.86,15.0559656
23/06/2019 21:30,18.076225,-8.544695,19.99404218,4.866225,0.955305,4.959108125,13.21,-9.5,16.27126608,18.316225,-5.944695,19.25677795,4.866225,0.955305,4.959108125,13.45,-6.9,15.11662992
23/06/2019 22:00,17.72865,-7.91883,19.41682001,4.88865,0.96117,4.982243128,12.84,-8.88,15.6115342,17.74865,-8.06883,19.49668163,4.88865,0.96117,4.982243128,12.86,-9.03,15.71370421
23/06/2019 22:30,17.00448,-8.13401,18.8497867,4.82448,0.94599,4.916350715,12.18,-9.08,15.19206372,17.00448,-8.14401,18.85410403,4.82448,0.94599,4.916350715,12.18,-9.09,15.19804264
23/06/2019 23:00,16.33072,-6.678835,17.64367458,4.89072,0.951165,4.982354561,11.44,-7.63,13.75101814,16.36072,-6.708835,17.68280594,4.89072,0.951165,4.982354561,11.47,-7.66,13.79262484
23/06/2019 23:30,14.817625,-8.115035,16.89425357,4.907625,0.964965,5.001593805,9.91,-9.08,13.44077751,14.817625,-8.135035,16.90386953,4.907625,0.964965,5.001593805,9.91,-9.1,13.45429671
24/06/2019 00:00,13.91239,-8.153675,16.12566313,4.78239,0.926325,4.871276231,9.13,-9.08,12.87646302,13.92239,-8.353675,16.23628127,4.78239,0.926325,4.871276231,9.14,-9.28,13.02528311
24/06/2019 00:30,13.20626,-8.120555,15.50318408,4.93626,0.959445,5.028637738,8.27,-9.08,12.2816652,13.16626,-8.170555,15.49543066,4.93626,0.959445,5.028637738,8.23,-9.13,12.29185909
24/06/2019 01:00,12.63242,-8.139185,15.02745379,4.84242,0.940815,4.932967091,7.79,-9.08,11.96371598,12.62242,-8.189185,15.04620343,4.84242,0.940815,4.932967091,7.78,-9.13,11.99521988
24/06/2019 01:30,12.331725,-8.20091,14.80967138,4.831725,0.93909,4.922139423,7.5,-9.14,11.8232652,12.331725,-8.52091,14.9892411,4.831725,0.93909,4.922139423,7.5,-9.46,12.07234857
24/06/2019 02:00,12.245525,-8.190215,14.73202309,4.845525,0.949785,4.937732685,7.4,-9.14,11.76008503,12.235525,-8.380215,14.83024192,4.845525,0.949785,4.937732685,7.39,-9.33,11.90214266
24/06/2019 02:30,11.88588,-8.321595,14.50941373,4.86588,0.948405,4.957444928,7.02,-9.27,11.62812539,11.88588,-8.381595,14.54390863,4.86588,0.948405,4.957444928,7.02,-9.33,11.67601387
24/06/2019 03:00,11.864835,-8.337465,14.5012976,4.844835,0.932535,4.933766077,7.02,-9.27,11.62812539,11.864835,-8.597465,14.65232794,4.844835,0.932535,4.933766077,7.02,-9.53,11.8364395
24/06/2019 03:30,11.86863,-8.3316,14.50103226,4.84863,0.9384,4.938603794,7.02,-9.27,11.62812539,11.86863,-8.5916,14.65196126,4.84863,0.9384,4.938603794,7.02,-9.53,11.8364395
24/06/2019 04:00,11.652435,-8.478145,14.41034989,4.872435,0.951855,4.964539331,6.78,-9.43,11.61435749,11.552435,-8.688145,14.45484756,4.872435,0.951855,4.964539331,6.68,-9.64,11.72825648
24/06/2019 04:30,11.74894,-8.368855,14.42481629,4.77894,0.911145,4.865023405,6.97,-9.28,11.60600276,11.74894,-8.728855,14.63661507,4.77894,0.911145,4.865023405,6.97,-9.64,11.89581859
24/06/2019 05:00,11.725525,-8.50815,14.48711679,4.845525,0.94185,4.93621251,6.88,-9.45,11.68917876,11.715525,-8.69815,14.59148174,4.845525,0.94185,4.93621251,6.87,-9.64,11.83750396
24/06/2019 05:30,11.836235,-8.18711,14.39184592,4.886235,0.95289,4.978282016,6.95,-9.14,11.48225152,11.836235,-8.34711,14.48346313,4.886235,0.95289,4.978282016,6.95,-9.3,11.61001723
24/06/2019 06:00,12.426605,-8.172965,14.87339466,4.936605,0.967035,5.030429963,7.49,-9.14,11.8169243,12.406605,-8.132965,14.83472168,4.936605,0.967035,5.030429963,7.47,-9.1,11.77331304
24/06/2019 06:30,13.91317,-8.17331,16.13627267,4.96317,0.96669,5.056436097,8.95,-9.14,12.7922672,13.91317,-8.13331,16.11604886,4.96317,0.96669,5.056436097,8.95,-9.1,12.76371811
24/06/2019 07:00,15.455245,-8.19884,17.49530152,4.975245,0.94116,5.063481505,10.48,-9.14,13.9057542,15.445245,-8.15884,17.46774923,4.975245,0.94116,5.063481505,10.47,-9.1,13.87194651
24/06/2019 07:30,17.815575,-6.532955,18.97562156,5.635575,0.987045,5.721360276,12.18,-7.52,14.31442629,17.815575,-6.872955,19.09534559,5.635575,0.987045,5.721360276,12.18,-7.86,14.49593046
24/06/2019 08:00,19.137385,-7.33332,20.4943184,5.117385,0.94668,5.204212934,14.02,-8.28,16.2824691,19.167385,-7.34332,20.52591037,5.117385,0.94668,5.204212934,14.05,-8.29,16.31338714
24/06/2019 08:30,20.753075,-5.18508,21.39100691,4.773075,0.87492,4.85260033,15.98,-6.06,17.09046518,20.833075,-5.36508,21.5128124,4.773075,0.87492,4.85260033,16.06,-6.24,17.22966047
24/06/2019 09:00,21.481405,-4.70507,21.99064448,4.881405,0.89493,4.962762787,16.6,-5.6,17.5191324,21.481405,-4.85507,22.02322559,4.881405,0.89493,4.962762787,16.6,-5.75,17.56765494
24/06/2019 09:30,21.98062,-4.30988,22.39916787,5.38062,0.93012,5.460420753,16.6,-5.24,17.40740072,21.98062,-4.63988,22.46499815,5.38062,0.93012,5.460420753,16.6,-5.57,17.50956596
24/06/2019 10:00,22.478845,-4.186795,22.86542641,5.278845,0.893205,5.35387894,17.2,-5.08,17.93450306,22.498845,-4.196795,22.88692016,5.278845,0.893205,5.35387894,17.22,-5.09,17.95651692
24/06/2019 10:30,22.78308,-4.17127,23.16178378,5.47308,0.90873,5.548008192,17.31,-5.08,18.04002494,22.80308,-4.18127,23.18325853,5.47308,0.90873,5.548008192,17.33,-5.09,18.062032
24/06/2019 11:00,22.757975,-4.167475,23.13640581,5.607975,0.912525,5.681732612,17.15,-5.08,17.8865564,22.787975,-4.177475,23.16771681,5.607975,0.912525,5.681732612,17.18,-5.09,17.91816118
24/06/2019 11:30,23.368915,-4.17817,23.73948805,5.418915,0.90183,5.493444923,17.95,-5.08,18.65499665,23.418915,-4.18817,23.79046758,5.418915,0.90183,5.493444923,18,-5.09,18.70583064
24/06/2019 12:00,23.274495,-4.188175,23.64831764,5.544495,0.891825,5.615761448,17.73,-5.08,18.44340804,23.394495,-4.198175,23.7681945,5.544495,0.891825,5.615761448,17.85,-5.09,18.5615355
24/06/2019 12:30,23.467845,-4.05266,23.81520107,5.347845,0.88734,5.420961024,18.12,-4.94,18.78132051,23.477845,-4.13266,23.83879369,5.347845,0.88734,5.420961024,18.13,-5.02,18.8121583
24/06/2019 13:00,23.16449,-4.175065,23.53773066,5.53449,0.904935,5.607984211,17.63,-5.08,18.3472968,23.25449,-4.115065,23.61578,5.53449,0.904935,5.607984211,17.72,-5.02,18.41735052
24/06/2019 13:30,23.297195,-4.17403,23.6681605,5.427195,0.90597,5.502292905,17.87,-5.08,18.57803273,23.367195,-4.11403,23.72658941,5.427195,0.90597,5.502292905,17.94,-5.02,18.62911699
24/06/2019 14:00,23.034205,-4.18852,23.41192644,5.654205,0.89148,5.724051954,17.38,-5.08,18.10720299,23.064205,-4.12852,23.43079661,5.654205,0.89148,5.724051954,17.41,-5.02,18.11928531
24/06/2019 14:30,22.806235,-4.20094,23.18991703,5.576235,0.87906,5.645099048,17.23,-5.08,17.96327643,22.866235,-4.14094,23.23816015,5.576235,0.87906,5.645099048,17.29,-5.02,18.00401344
24/06/2019 15:00,22.6304,-4.19335,23.01562922,5.6304,0.88665,5.699785293,17,-5.08,17.74278445,22.6604,-4.13335,23.03428554,5.6304,0.88665,5.699785293,17.03,-5.02,17.75447268
24/06/2019 15:30,22.33853,-4.28719,22.74620673,5.33853,0.79281,5.397077937,17,-5.08,17.74278445,22.36853,-4.22719,22.76445189,5.33853,0.79281,5.397077937,17.03,-5.02,17.75447268
24/06/2019 16:00,22.76754,-4.183,23.14861479,5.42754,0.897,5.501163463,17.34,-5.08,18.06881291,22.76754,-4.123,23.13784793,5.42754,0.897,5.501163463,17.34,-5.02,18.0520359
24/06/2019 16:30,22.81383,-4.164025,23.19072969,5.59383,0.915975,5.668328172,17.22,-5.08,17.95368486,22.82383,-4.104025,23.18987359,5.59383,0.915975,5.668328172,17.23,-5.02,17.94640075
24/06/2019 17:00,23.07867,-4.188175,23.4556138,5.61867,0.891825,5.68900733,17.46,-5.08,18.18400396,23.11867,-4.128175,23.48435078,5.61867,0.891825,5.68900733,17.5,-5.02,18.2057793
24/06/2019 17:30,23.46886,-4.166785,23.83588654,5.30886,0.913215,5.386831735,18.16,-5.08,18.85714719,23.49886,-4.106785,23.85502262,5.30886,0.913215,5.386831735,18.19,-5.02,18.8699894
24/06/2019 18:00,23.27359,-4.17058,23.64431706,5.11359,0.90942,5.19382782,18.16,-5.08,18.85714719,23.30359,-4.18058,23.675611,5.11359,0.90942,5.19382782,18.19,-5.09,18.88873209
24/06/2019 18:30,23.30326,-4.424715,23.71961276,5.14326,0.915285,5.224066429,18.16,-5.34,18.92884571,23.33326,-4.454715,23.75469444,5.14326,0.915285,5.224066429,18.19,-5.37,18.96610134
24/06/2019 19:00,23.009055,-4.74334,23.49289012,5.009055,0.90666,5.090448345,18,-5.65,18.86590841,23.039055,-4.81334,23.53648863,5.009055,0.90666,5.090448345,18.03,-5.72,18.91558352
24/06/2019 19:30,22.32453,-5.299495,22.94491854,5.61453,1.010505,5.70474079,16.71,-6.31,17.86169645,22.43453,-4.639495,22.90923504,5.61453,1.010505,5.70474079,16.82,-5.65,17.74358757
24/06/2019 20:00,21.50769,-9.728825,23.60573585,5.03769,0.971175,5.130448462,16.47,-10.7,19.64054225,22.25769,-2.498825,22.39751974,5.03769,0.971175,5.130448462,17.22,-3.47,17.56614073
24/06/2019 20:30,20.77826,-8.39159,22.40881236,4.79826,0.95841,4.89304085,15.98,-9.35,18.5143971,21.11826,-5.22159,21.75421586,4.79826,0.95841,4.89304085,16.32,-6.18,17.45092548
24/06/2019 21:00,20.14625,-7.320895,21.43517886,4.91625,0.969105,5.010856071,15.23,-8.29,17.34004037,20.17625,-7.320895,21.46337736,4.91625,0.969105,5.010856071,15.26,-8.29,17.36639571
24/06/2019 21:30,19.23962,-7.36609,20.6015111,4.75962,0.92391,4.848462873,14.48,-8.29,16.68515808,19.26962,-7.36609,20.6295307,4.75962,0.92391,4.848462873,14.51,-8.29,16.71119984
