Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/06/2019 22:00,18.70658,-6.312975,19.74309471,4.88658,0.947025,4.977501426,13.82,-7.26,15.61089363,18.71658,-6.382975,19.77505339,4.88658,0.947025,4.977501426,13.83,-7.33,15.65240557
24/06/2019 22:30,18.02314,-5.747795,18.91747136,4.90314,0.962205,4.996660917,13.12,-6.71,14.73629872,18.02314,-5.757795,18.92051212,4.90314,0.962205,4.996660917,13.12,-6.72,14.74085479
24/06/2019 23:00,16.769675,-5.984355,17.80546277,4.869675,0.945645,4.96064301,11.9,-6.93,13.77079881,16.789675,-6.114355,17.86836656,4.869675,0.945645,4.96064301,11.92,-7.06,13.85388032
24/06/2019 23:30,15.07863,-7.732975,16.94591352,4.84863,0.947025,4.940249915,10.23,-8.68,13.41623271,15.07863,-7.802975,16.97797107,4.84863,0.947025,4.940249915,10.23,-8.75,13.46162694
25/06/2019 00:00,14.038305,-8.448495,16.38447665,4.888305,0.941505,4.978147993,9.15,-9.39,13.1108581,14.038305,-8.578495,16.45188694,4.888305,0.941505,4.978147993,9.15,-9.52,13.20427582
25/06/2019 00:30,13.435555,-6.53366,14.93997494,4.905555,0.95634,4.997905167,8.53,-7.49,11.35169591,13.425555,-6.53366,14.93098255,4.905555,0.95634,4.997905167,8.52,-7.49,11.34418353
25/06/2019 01:00,12.80932,-6.554015,14.38866886,4.84932,0.935985,4.938822975,7.96,-7.49,10.92985361,12.82932,-6.554015,14.40647647,4.84932,0.935985,4.938822975,7.98,-7.49,10.94442781
25/06/2019 01:30,12.606895,-7.08332,14.46054023,4.826895,0.94668,4.918853359,7.78,-8.03,11.18075579,12.596895,-7.11332,14.46655056,4.826895,0.94668,4.918853359,7.77,-8.06,11.19537851
25/06/2019 02:00,12.60586,-8.35505,15.12331203,4.82586,0.93495,4.915593173,7.78,-9.29,12.1174461,12.59586,-8.45505,15.17048317,4.82586,0.93495,4.915593173,7.77,-9.39,12.18790384
25/06/2019 02:30,12.03415,-8.562285,14.76934293,4.85415,0.947715,4.945799829,7.18,-9.51,11.91606059,12.03415,-8.612285,14.79838569,4.85415,0.947715,4.945799829,7.18,-9.56,11.95600268
25/06/2019 03:00,11.850025,-8.200215,14.41064254,4.880025,0.949785,4.971592858,6.97,-9.15,11.5023215,11.850025,-8.260215,14.44486914,4.880025,0.949785,4.971592858,6.97,-9.21,11.55010822
25/06/2019 03:30,11.865205,-8.19435,14.41979409,4.895205,0.95565,4.987614552,6.97,-9.15,11.5023215,11.865205,-8.25435,14.45397466,4.895205,0.95565,4.987614552,6.97,-9.21,11.55010822
25/06/2019 04:00,11.84899,-8.197455,14.408221,4.87899,0.952545,4.971105048,6.97,-9.15,11.5023215,11.84899,-8.257455,14.44244187,4.87899,0.952545,4.971105048,6.97,-9.21,11.55010822
25/06/2019 04:30,11.83105,-8.277115,14.43898808,4.86105,0.942885,4.951650152,6.97,-9.22,11.55808375,11.83105,-8.377115,14.49654441,4.86105,0.942885,4.951650152,6.97,-9.32,11.638011
25/06/2019 05:00,11.834845,-8.1616,14.37620502,4.864845,0.9384,4.95452434,6.97,-9.1,11.46258697,11.834845,-8.2216,14.41035262,4.864845,0.9384,4.95452434,6.97,-9.16,11.51027802
25/06/2019 05:30,11.82722,-8.16298,14.37071242,4.78722,0.93702,4.878061276,7.04,-9.1,11.50528574,11.83722,-8.22298,14.41309049,4.78722,0.93702,4.878061276,7.05,-9.16,11.55889701
25/06/2019 06:00,12.56593,-8.85572,15.37291038,4.96593,0.97428,5.06060098,7.6,-9.83,12.42533299,12.56593,-8.85572,15.37291038,4.96593,0.97428,5.06060098,7.6,-9.83,12.42533299
25/06/2019 06:30,14.195615,-7.22778,15.92972972,5.025615,0.99222,5.122626929,9.17,-8.22,12.31492184,14.115615,-9.61778,17.08075756,5.025615,0.99222,5.122626929,9.09,-10.61,13.97140651
25/06/2019 07:00,15.689265,-7.809885,17.52561953,4.739265,0.920115,4.827757694,10.95,-8.73,14.00412082,15.659265,-8.799885,17.96247634,4.739265,0.920115,4.827757694,10.92,-9.72,14.61932967
25/06/2019 07:30,18.04033,-5.67949,18.91322588,5.49033,1.02051,5.58436784,12.55,-6.7,14.2264718,18.06033,-5.69949,18.93831318,5.49033,1.02051,5.58436784,12.57,-6.72,14.2535364
25/06/2019 08:00,19.68322,-4.91676,20.2880181,5.06322,0.96324,5.154030274,14.62,-5.88,15.75813441,19.72322,-4.91676,20.32682799,5.06322,0.96324,5.154030274,14.66,-5.88,15.79525245
25/06/2019 08:30,20.77695,-6.659535,21.81813598,4.93695,0.930465,5.023867078,15.84,-7.59,17.56455806,20.80695,-6.919535,21.92736037,4.93695,0.930465,5.023867078,15.87,-7.85,17.70534947
25/06/2019 09:00,21.821035,-5.29265,22.4537238,4.831035,0.90735,4.915504368,16.99,-6.2,18.08590888,21.851035,-5.45265,22.52108174,4.831035,0.90735,4.915504368,17.02,-6.36,18.1694799
25/06/2019 09:30,22.805535,-4.184725,23.1862966,4.865535,0.895275,4.947216203,17.94,-5.08,18.64537476,22.905535,-4.184725,23.28466141,4.865535,0.895275,4.947216203,18.04,-5.08,18.74161146
25/06/2019 10:00,23.22938,-4.16713,23.60019211,4.96938,0.91287,5.052530972,18.26,-5.08,18.95346934,23.25938,-4.16713,23.62972134,4.96938,0.91287,5.052530972,18.29,-5.08,18.9823734
25/06/2019 10:30,23.602885,-4.152295,23.96534444,5.082885,0.927705,5.1668517,18.52,-5.08,19.2040829,23.642885,-4.152295,24.00474047,5.082885,0.927705,5.1668517,18.56,-5.08,19.24266094
25/06/2019 11:00,23.948725,-4.17817,24.3104614,5.038725,0.90183,5.118793508,18.91,-5.08,19.5804622,23.978725,-4.17817,24.34001555,5.038725,0.90183,5.118793508,18.94,-5.08,19.6094365
25/06/2019 11:30,24.170795,-4.175065,24.52872803,5.040795,0.904935,5.121378875,19.13,-5.08,19.79301139,24.220795,-4.175065,24.57799988,5.040795,0.904935,5.121378875,19.18,-5.08,19.84134068
25/06/2019 12:00,24.374235,-3.93886,24.69044248,5.024235,0.90114,5.104408941,19.35,-4.84,19.94612995,24.454235,-4.05886,24.78878686,5.024235,0.90114,5.104408941,19.43,-4.96,20.05309203
25/06/2019 12:30,24.228105,-4.118515,24.57566353,5.178105,0.901485,5.255991495,19.05,-5.02,19.70032741,24.278105,-4.148515,24.62999308,5.178105,0.901485,5.255991495,19.1,-5.05,19.7563281
25/06/2019 13:00,24.122055,-4.082635,24.4651067,5.492055,0.937365,5.571473886,18.63,-5.02,19.29448885,24.212055,-4.112635,24.55885531,5.492055,0.937365,5.571473886,18.72,-5.05,19.38919544
25/06/2019 13:30,24.02491,-4.10647,24.37333371,4.99491,0.85353,5.067310862,19.03,-4.96,19.66576975,24.03491,-4.19647,24.39850936,4.99491,0.85353,5.067310862,19.04,-5.05,19.69832734
25/06/2019 14:00,24.007065,-3.59203,24.2743043,4.477065,0.76797,4.542454065,19.53,-4.36,20.01075961,24.047065,-3.67203,24.32581221,4.477065,0.76797,4.542454065,19.57,-4.44,20.0673491
25/06/2019 14:30,24.28282,-3.89825,24.59373295,4.26282,0.74175,4.326872706,20.02,-4.64,20.55066909,24.31282,-3.98825,24.63776277,4.26282,0.74175,4.326872706,20.05,-4.73,20.60037378
25/06/2019 15:00,24.025215,-3.818595,24.32678819,4.225215,0.741405,4.289769594,19.8,-4.56,20.31830702,24.035215,-3.988595,24.36391697,4.225215,0.741405,4.289769594,19.81,-4.73,20.36686034
25/06/2019 15:30,23.564325,-4.18063,23.93230202,4.514325,0.80937,4.586306793,19.05,-4.99,19.69270423,23.614325,-4.23063,23.99030169,4.514325,0.80937,4.586306793,19.1,-5.04,19.75377432
25/06/2019 16:00,23.711295,-4.160965,24.07361918,4.661295,0.829035,4.734445069,19.05,-4.99,19.69270423,23.831295,-4.210965,24.20047205,4.661295,0.829035,4.734445069,19.17,-5.04,19.82146564
25/06/2019 16:30,24.53527,-4.14747,24.88334747,5.02527,0.92253,5.109246537,19.51,-5.07,20.15800089,24.59527,-4.11747,24.93753928,5.02527,0.92253,5.109246537,19.57,-5.04,20.20857491
25/06/2019 17:00,24.829025,-4.12332,25.16907329,4.949025,0.94668,5.038754953,19.88,-5.07,20.5163179,24.859025,-4.09332,25.19377686,4.949025,0.94668,5.038754953,19.91,-5.04,20.53800623
25/06/2019 17:30,24.611435,-4.16955,24.96212891,4.941435,0.90045,5.02280699,19.67,-5.07,20.31289738,24.631435,-4.13955,24.97685858,4.941435,0.90045,5.02280699,19.69,-5.04,20.32480504
25/06/2019 18:00,24.673465,-4.178175,25.0247282,4.863465,0.891825,4.944556971,19.81,-5.07,20.44849628,24.673465,-4.148175,25.01973683,4.863465,0.891825,4.944556971,19.81,-5.04,20.44107874
25/06/2019 18:30,24.115945,-4.202295,24.47933999,4.995945,0.927705,5.081348542,19.12,-5.13,19.79624459,24.125945,-4.352295,24.51537668,4.995945,0.927705,5.081348542,19.13,-5.28,19.84528407
25/06/2019 19:00,23.878645,-4.22196,24.24901304,4.878645,0.90804,4.962430219,19,-5.13,19.68036839,23.888645,-4.37196,24.28541526,4.878645,0.90804,4.962430219,19.01,-5.28,19.72963507
25/06/2019 19:30,23.248225,-4.795695,23.73770537,5.418225,1.024305,5.514196486,17.83,-5.82,18.75583376,23.308225,-4.835695,23.80456466,5.418225,1.024305,5.514196486,17.89,-5.86,18.82529415
25/06/2019 20:00,22.65596,-4.83054,23.16520322,5.02596,0.98946,5.122431553,17.63,-5.82,18.56580997,22.74596,-4.87054,23.26157467,5.02596,0.98946,5.122431553,17.72,-5.86,18.66381526
25/06/2019 20:30,21.66964,-4.875045,22.21124403,4.79964,0.944955,4.891777191,16.87,-5.82,17.84570817,21.67964,-4.915045,22.22981012,4.79964,0.944955,4.891777191,16.88,-5.86,17.86823998
25/06/2019 21:00,20.76961,-4.96678,21.35522426,4.73961,0.92322,4.828689069,16.03,-5.89,17.07785115,20.80961,-4.93678,21.3871846,4.73961,0.92322,4.828689069,16.07,-5.86,17.10510158
25/06/2019 21:30,19.75929,-5.384365,20.47976874,4.78929,0.925635,4.877919521,14.97,-6.31,16.24552246,19.75929,-5.514365,20.51433067,4.78929,0.925635,4.877919521,14.97,-6.44,16.29645667
25/06/2019 22:00,18.879265,-8.85747,20.85381072,4.739265,0.92253,4.828218547,14.14,-9.78,17.19267286,19.129265,-4.61747,19.67866379,4.739265,0.92253,4.828218547,14.39,-5.54,15.41958819
25/06/2019 22:30,18.05688,-7.73367,19.64333391,4.79688,0.93633,4.887409498,13.26,-8.67,15.84286906,18.05688,-7.99367,19.74714347,4.79688,0.93633,4.887409498,13.26,-8.93,15.98663504
25/06/2019 23:00,16.843105,-7.222635,18.32639196,4.833105,0.937365,4.923165352,12.01,-8.16,14.51983815,16.893105,-7.242635,18.38022737,4.833105,0.937365,4.923165352,12.06,-8.18,14.57243974
25/06/2019 23:30,15.357945,-7.59883,17.13501363,4.857945,0.96117,4.952118475,10.5,-8.56,13.54708825,15.357945,-7.61883,17.14389236,4.857945,0.96117,4.952118475,10.5,-8.58,13.55973451
26/06/2019 00:00,14.219655,-8.14642,16.38788416,4.829655,0.95358,4.922893685,9.39,-9.1,13.07601239,14.219655,-8.14642,16.38788416,4.829655,0.95358,4.922893685,9.39,-9.1,13.07601239
26/06/2019 00:30,13.38275,-8.17195,15.68052181,4.81275,0.92805,4.901411977,8.57,-9.1,12.500196,13.38275,-8.17195,15.68052181,4.81275,0.92805,4.901411977,8.57,-9.1,12.500196
26/06/2019 01:00,12.58689,-8.167465,15.00457545,4.81689,0.932535,4.906327629,7.77,-9.1,11.96590573,12.58689,-8.167465,15.00457545,4.81689,0.932535,4.906327629,7.77,-9.1,11.96590573
26/06/2019 01:30,12.6207,-8.1616,15.02976324,4.8507,0.9384,4.940636098,7.77,-9.1,11.96590573,12.6207,-8.1616,15.02976324,4.8507,0.9384,4.940636098,7.77,-9.1,11.96590573
26/06/2019 02:00,12.596895,-8.138485,14.99722313,4.826895,0.961515,4.921730025,7.77,-9.1,11.96590573,12.596895,-8.208485,15.03532473,4.826895,0.961515,4.921730025,7.77,-9.17,12.01922626
26/06/2019 02:30,12.384835,-8.14642,14.82390963,4.844835,0.95358,4.937787054,7.54,-9.1,11.8178509,12.234835,-8.21642,14.73773202,4.844835,0.95358,4.937787054,7.39,-9.17,11.77713887
26/06/2019 03:00,11.869995,-8.15608,14.40202841,4.819995,0.94392,4.91155136,7.05,-9.1,11.51140739,11.849995,-8.22608,14.42535177,4.819995,0.94392,4.91155136,7.03,-9.17,11.55464409
26/06/2019 03:30,11.83381,-8.151595,14.36967502,4.86381,0.948405,4.955413178,6.97,-9.1,11.46258697,11.83381,-8.221595,14.40949976,4.86381,0.948405,4.955413178,6.97,-9.17,11.51823771
26/06/2019 04:00,11.81173,-8.154355,14.35306487,4.84173,0.945645,4.93321334,6.97,-9.1,11.46258697,11.81173,-8.224355,14.39294899,4.84173,0.945645,4.93321334,6.97,-9.17,11.51823771
26/06/2019 04:30,11.76343,-8.179195,14.32750907,4.79343,0.920805,4.881070888,6.97,-9.1,11.46258697,11.76343,-8.249195,14.36758517,4.79343,0.920805,4.881070888,6.97,-9.17,11.51823771
26/06/2019 05:00,11.81035,-8.15953,14.35487015,4.84035,0.94047,4.930869289,6.97,-9.1,11.46258697,11.81035,-8.22953,14.39477444,4.84035,0.94047,4.930869289,6.97,-9.17,11.51823771
26/06/2019 05:30,11.925235,-8.132965,14.43455401,4.955235,0.967035,5.048713757,6.97,-9.1,11.46258697,11.925235,-8.202965,14.47411015,4.955235,0.967035,5.048713757,6.97,-9.17,11.51823771
26/06/2019 06:00,12.728605,-8.16643,15.12309374,4.798605,0.93357,4.88857473,7.93,-9.1,12.07041424,12.718605,-8.15643,15.1092774,4.798605,0.93357,4.88857473,7.92,-9.09,12.0563054
26/06/2019 06:30,14.365195,-8.135725,16.50905354,4.875195,0.964275,4.969643102,9.49,-9.1,13.14800745,14.335195,-8.125725,16.47802241,4.875195,0.964275,4.969643102,9.46,-9.09,13.11943977
26/06/2019 07:00,15.728235,-8.079205,17.68193795,4.748235,0.900795,4.83292533,10.98,-8.98,14.18452678,15.718235,-8.189205,17.7235998,4.748235,0.900795,4.83292533,10.97,-9.09,14.24671892
26/06/2019 07:30,18.26542,-3.6378,18.62415519,5.32542,0.9522,5.409878281,12.94,-4.59,13.7299563,17.82542,-9.7778,20.33103468,5.32542,0.9522,5.409878281,12.5,-10.73,16.47370329
26/06/2019 08:00,19.87557,-4.037115,20.28143438,4.93557,0.942885,5.024826698,14.94,-4.98,15.74814275,19.60557,-6.747115,20.73407668,4.93557,0.942885,5.024826698,14.67,-7.69,16.56336319
26/06/2019 08:30,20.97038,-4.87368,21.52927296,4.90038,0.91632,4.985315084,16.07,-5.79,17.08124703,20.99038,-4.93368,21.56240364,4.90038,0.91632,4.985315084,16.09,-5.85,17.12047312
26/06/2019 09:00,21.49693,-4.821965,22.03109952,4.89693,0.898035,4.978593204,16.6,-5.72,17.55785864,21.49693,-4.871965,22.04209705,4.89693,0.898035,4.978593204,16.6,-5.77,17.57421122
26/06/2019 09:30,22.37322,-4.16954,22.75842782,5.06322,0.92046,5.146206698,17.31,-5.09,18.04284346,22.38322,-4.17954,22.77009205,5.06322,0.92046,5.146206698,17.32,-5.1,18.05525962
26/06/2019 10:00,22.71351,-4.21508,23.1013081,4.95351,0.87492,5.030183528,17.76,-5.09,18.47500203,22.85351,-4.22508,23.24078786,4.95351,0.87492,5.030183528,17.9,-5.1,18.61236148
26/06/2019 10:30,23.291895,-4.16402,23.66117992,5.171895,0.92598,5.254135214,18.12,-5.09,18.82133098,23.321895,-4.17402,23.692472,5.171895,0.92598,5.254135214,18.15,-5.1,18.85291755
26/06/2019 11:00,23.295245,-4.21163,23.67290153,4.975245,0.87837,5.052187315,18.32,-5.09,19.0139554,23.345245,-4.22163,23.72388299,4.975245,0.87837,5.052187315,18.37,-5.1,19.06480789
26/06/2019 11:30,23.83034,-4.31853,24.21848067,4.82034,0.87147,4.898483202,19.01,-5.19,19.70574028,23.83034,-4.31853,24.21848067,4.82034,0.87147,4.898483202,19.01,-5.19,19.70574028
26/06/2019 12:00,23.811085,-6.09406,24.5785544,4.931085,0.84594,5.003120402,18.88,-6.94,20.11511869,23.851085,-6.26406,24.65994127,4.931085,0.84594,5.003120402,18.92,-7.11,20.21184059
26/06/2019 12:30,23.618325,-5.896135,24.34316503,4.928325,0.833865,4.998371549,18.69,-6.73,19.86476781,23.628325,-5.986135,24.37481394,4.928325,0.833865,4.998371549,18.7,-6.82,19.90483358
26/06/2019 13:00,23.471605,-6.26716,24.29389915,5.281605,0.85284,5.350017518,18.19,-7.12,19.53382963,23.471605,-6.43716,24.3383087,5.281605,0.85284,5.350017518,18.19,-7.29,19.59643335
26/06/2019 13:30,23.395295,-6.2437,24.21412022,5.075295,0.8763,5.150390376,18.32,-7.12,19.6549434,23.445295,-6.4137,24.3067358,5.075295,0.8763,5.150390376,18.37,-7.29,19.76362821
26/06/2019 14:00,23.09778,-6.25129,23.92877071,5.21778,0.86871,5.28960161,17.88,-7.12,19.24548778,23.16778,-6.42129,24.04119372,5.21778,0.86871,5.28960161,17.95,-7.29,19.37386384
26/06/2019 14:30,23.06417,-6.01685,23.83607396,4.89417,0.78315,4.956432579,18.17,-6.8,19.40074483,23.14417,-6.09685,23.93374574,4.89417,0.78315,4.956432579,18.25,-6.88,19.5037663
26/06/2019 15:00,23.04761,-5.92271,23.79644554,4.87761,0.78729,4.940739303,18.17,-6.71,19.36938306,23.12761,-6.09271,23.91667743,4.87761,0.78729,4.940739303,18.25,-6.88,19.5037663
26/06/2019 15:30,22.679735,-6.19615,23.51090501,4.989735,0.80385,5.054070656,17.69,-7,19.02461826,22.789735,-6.36615,23.66220377,4.989735,0.80385,5.054070656,17.8,-7.17,19.1898124
26/06/2019 16:00,22.762635,-6.08959,23.56312073,5.272635,0.82041,5.336080248,17.49,-6.91,18.80553642,22.792635,-6.28959,23.64451633,5.272635,0.82041,5.336080248,17.52,-7.11,18.90773651
26/06/2019 16:30,23.090525,-5.91305,23.83561422,5.190525,0.79695,5.251350215,17.9,-6.71,19.11633071,23.130525,-5.96305,23.8867987,5.190525,0.79695,5.251350215,17.94,-6.76,19.17136406
26/06/2019 17:00,23.245965,-5.92961,23.99031395,5.035965,0.78039,5.096072216,18.21,-6.71,19.40691114,23.265965,-5.97961,24.02209115,5.035965,0.78039,5.096072216,18.23,-6.76,19.44300645
26/06/2019 17:30,23.43675,-6.018205,24.19710813,5.22675,0.831795,5.292522885,18.21,-6.85,19.45576007,23.45675,-6.208205,24.26439634,5.22675,0.831795,5.292522885,18.23,-7.04,19.54212117
26/06/2019 18:00,23.310795,-6.272695,24.14000551,5.040795,0.817305,5.106623316,18.27,-7.09,19.59747433,23.350795,-6.502695,24.23932073,5.040795,0.817305,5.106623316,18.31,-7.32,19.71898831
26/06/2019 18:30,23.39475,-6.595115,24.30658078,4.67475,0.804885,4.74353533,18.72,-7.4,20.12954048,23.48475,-6.645115,24.40678258,4.67475,0.804885,4.74353533,18.81,-7.45,20.23162376
26/06/2019 19:00,23.231955,-6.64718,24.16420359,4.601955,0.81282,4.67318587,18.63,-7.46,20.06809657,23.291955,-6.63718,24.21915205,4.601955,0.81282,4.67318587,18.69,-7.45,20.12010437
26/06/2019 19:30,22.8078,-6.62924,23.75168549,4.5678,0.83076,4.642731849,18.24,-7.46,19.70657758,22.8078,-6.61924,23.74889637,4.5678,0.83076,4.642731849,18.24,-7.45,19.70279422
26/06/2019 20:00,22.605015,-6.61613,23.55334115,4.515015,0.84387,4.593198997,18.09,-7.46,19.56782308,22.635015,-6.60613,23.57933115,4.515015,0.84387,4.593198997,18.12,-7.45,19.59175592
26/06/2019 20:30,21.580935,-7.16265,22.73852041,4.630935,0.90735,4.718987497,16.95,-8.07,18.77304983,21.630935,-7.22265,22.80491223,4.630935,0.90735,4.718987497,17,-8.13,18.84401496
26/06/2019 21:00,20.92479,-6.34575,21.86584962,4.75479,0.91425,4.841888165,16.17,-7.26,17.72502468,20.99479,-6.37575,21.94154496,4.75479,0.91425,4.841888165,16.24,-7.29,17.80117131
26/06/2019 21:30,20.11693,-5.91228,20.96773539,4.89693,0.95772,4.989704503,15.22,-6.87,16.69866162,20.17693,-5.99228,21.04794346,4.89693,0.95772,4.989704503,15.28,-6.95,16.78633075
26/06/2019 22:00,19.42214,-6.458815,20.46792157,4.97214,0.991185,5.06997277,14.45,-7.45,16.25745983,19.42214,-6.598815,20.51252987,4.97214,0.991185,5.06997277,14.45,-7.59,16.32208933
26/06/2019 22:30,18.284105,-7.85919,19.90164222,4.764105,0.93081,4.854184144,13.52,-8.79,16.12620538,18.314105,-7.92919,19.95691599,4.764105,0.93081,4.854184144,13.55,-8.86,16.18956763
26/06/2019 23:00,17.053775,-8.154705,18.90318638,4.793775,0.935295,4.884163745,12.26,-9.09,15.26223116,17.053775,-8.154705,18.90318638,4.793775,0.935295,4.884163745,12.26,-9.09,15.26223116
26/06/2019 23:30,16.099305,-8.38068,18.15002531,0.679305,0.01932,0.679579683,15.42,-8.4,17.55951024,16.129305,-8.38068,18.17664097,0.679305,0.01932,0.679579683,15.45,-8.4,17.5858608
27/06/2019 00:00,14.72,-8.651095,17.07395223,0,-0.121095,0.121095,14.72,-8.53,17.01291568,14.77,-8.771095,17.17803852,0,-0.121095,0.121095,14.77,-8.65,17.11652418
27/06/2019 00:30,14.19,-6.80144,15.73580904,0,-0.12144,0.12144,14.19,-6.68,15.68370173,14.19,-6.80144,15.73580904,0,-0.12144,0.12144,14.19,-6.68,15.68370173
27/06/2019 01:00,13.47,-6.793505,15.08617281,0,-0.113505,0.113505,13.47,-6.68,15.03540156,13.48,-6.793505,15.09510219,0,-0.113505,0.113505,13.48,-6.68,15.04436107
27/06/2019 01:30,13.39,-6.7904,15.01338177,0,-0.1104,0.1104,13.39,-6.68,14.96377292,13.39,-6.7904,15.01338177,0,-0.1104,0.1104,13.39,-6.68,14.96377292
27/06/2019 02:00,13.21,-6.790055,14.85291038,0,-0.110055,0.110055,13.21,-6.68,14.80292201,13.24,-6.790055,14.87959834,0,-0.110055,0.110055,13.24,-6.68,14.82969993
27/06/2019 02:30,12.59,-7.373845,14.59046573,0,-0.103845,0.103845,12.59,-7.27,14.53825987,12.59,-7.363845,14.5854144,0,-0.103845,0.103845,12.59,-7.26,14.53326185
27/06/2019 03:00,12.21,-7.07625,14.11231427,0,-0.08625,0.08625,12.21,-6.99,14.06926437,11.86,-10.22625,15.66000604,0,-0.08625,0.08625,11.86,-10.14,15.60382005
27/06/2019 03:30,12.59,-4.355905,13.32223736,0,-0.085905,0.085905,12.59,-4.27,13.29439732,11.78,-11.585905,16.5227599,0,-0.085905,0.085905,11.78,-11.5,16.46263648
27/06/2019 04:00,11.87,-4.350385,12.64210226,0,-0.080385,0.080385,11.87,-4.27,12.61466607,11.78,-11.580385,16.51888969,0,-0.080385,0.080385,11.78,-11.5,16.46263648
27/06/2019 04:30,11.78,-4.35625,12.55967014,0,-0.08625,0.08625,11.78,-4.27,12.53001596,11.78,-11.58625,16.52300182,0,-0.08625,0.08625,11.78,-11.5,16.46263648
27/06/2019 05:00,11.78,-4.351765,12.55811525,0,-0.081765,0.081765,11.78,-4.27,12.53001596,11.78,-11.581765,16.51985716,0,-0.081765,0.081765,11.78,-11.5,16.46263648
27/06/2019 05:30,12.101035,-6.81142,13.88634187,0.001035,-0.08142,0.081426578,12.1,-6.73,13.84568164,11.781035,-10.34142,15.67602479,0.001035,-0.08142,0.081426578,11.78,-10.26,15.62165164
27/06/2019 06:00,12.59794,-10.554175,16.43467986,0.01794,-0.074175,0.076313657,12.58,-10.48,16.37335641,12.93794,-6.034175,14.27590836,0.01794,-0.074175,0.076313657,12.92,-5.96,14.22842226
27/06/2019 06:30,14.10175,-10.572805,17.62508322,0.05175,-0.092805,0.10625832,14.05,-10.48,17.52806036,14.52175,-4.702805,15.26425884,0.05175,-0.092805,0.10625832,14.47,-4.61,15.18660594
27/06/2019 07:00,15.64453,-8.252815,17.68785669,0.09453,-0.112815,0.147184052,15.55,-8.14,17.55169792,15.64453,-8.252815,17.68785669,0.09453,-0.112815,0.147184052,15.55,-8.14,17.55169792
27/06/2019 07:30,17.907345,-6.953175,19.20988411,0.207345,-0.143175,0.251974264,17.7,-6.81,18.96486488,17.907345,-6.973175,19.21713232,0.207345,-0.143175,0.251974264,17.7,-6.83,18.97205577
27/06/2019 08:00,19.495685,-5.75903,20.3285061,0.335685,-0.12903,0.359629198,19.16,-5.63,19.97004006,19.515685,-5.86903,20.37909405,0.335685,-0.12903,0.359629198,19.18,-5.74,20.0204895
27/06/2019 08:30,20.476115,-5.21455,21.12966676,0.506115,-0.13455,0.523694659,19.97,-5.08,20.60600155,20.536115,-5.21455,21.1878161,0.506115,-0.13455,0.523694659,20.03,-5.08,20.66415495
27/06/2019 09:00,21.279645,-5.221105,21.91080165,0.669645,-0.141105,0.684350091,20.61,-5.08,21.22683443,21.279645,-5.221105,21.91080165,0.669645,-0.141105,0.684350091,20.61,-5.08,21.22683443
27/06/2019 09:30,21.42489,-5.234215,22.05499758,0.81489,-0.154215,0.829353952,20.61,-5.08,21.22683443,21.42489,-5.584215,22.14067227,0.81489,-0.154215,0.829353952,20.61,-5.43,21.3133057
27/06/2019 10:00,21.56013,-6.83732,22.61831449,0.95013,-0.15732,0.963066249,20.61,-6.68,21.66551407,21.56013,-6.83732,22.61831449,0.95013,-0.15732,0.963066249,20.61,-6.68,21.66551407
27/06/2019 10:30,22.33329,-6.863195,23.36405975,1.06329,-0.183195,1.078955992,21.27,-6.68,22.29428851,22.36329,-6.863195,23.39273787,1.06329,-0.183195,1.078955992,21.3,-6.68,22.322912
27/06/2019 11:00,22.559885,-6.86285,23.58065142,1.149885,-0.18285,1.16433227,21.41,-6.68,22.42789558,22.569885,-6.86285,23.59021872,1.149885,-0.18285,1.16433227,21.42,-6.68,22.43744192
27/06/2019 11:30,22.630265,-6.771475,23.6216377,1.220265,-0.191475,1.235196076,21.41,-6.58,22.39831467,22.640265,-6.871475,23.66006695,1.220265,-0.191475,1.235196076,21.42,-6.68,22.43744192
27/06/2019 12:00,22.686155,-6.16734,23.50952384,1.276155,-0.19734,1.291322833,21.41,-5.97,22.22676315,22.696155,-6.39734,23.58053033,1.276155,-0.19734,1.291322833,21.42,-6.2,22.29924662
27/06/2019 12:30,22.726175,-5.316995,23.33986859,1.316175,-0.196995,1.3308357,21.41,-5.12,22.01368892,22.736175,-5.516995,23.39595878,1.316175,-0.196995,1.3308357,21.42,-5.32,22.070768
27/06/2019 13:00,22.7417,-4.478035,23.17838899,1.3317,-0.208035,1.34785142,21.41,-4.27,21.83165133,22.7517,-4.478035,23.18820067,1.3317,-0.208035,1.34785142,21.42,-4.27,21.84145828
27/06/2019 13:30,22.75481,-4.44043,23.18402029,1.34481,-0.17043,1.355566421,21.41,-4.27,21.83165133,22.76481,-4.44043,23.19383524,1.34481,-0.17043,1.355566421,21.42,-4.27,21.84145828
27/06/2019 14:00,22.7417,-4.41493,23.16627993,1.3317,-0.20493,1.34737567,21.41,-4.21,21.81999542,22.7517,-4.47493,23.18760124,1.3317,-0.20493,1.34737567,21.42,-4.27,21.84145828
27/06/2019 14:30,22.71134,-4.43011,23.13937854,1.30134,-0.22011,1.319823552,21.41,-4.21,21.81999542,22.72134,-4.49011,23.16075083,1.30134,-0.22011,1.319823552,21.42,-4.27,21.84145828
27/06/2019 15:00,22.672355,-4.39285,23.09399949,1.262355,-0.18285,1.275529015,21.41,-4.21,21.81999542,22.682355,-4.45285,23.11530016,1.262355,-0.18285,1.275529015,21.42,-4.27,21.84145828
27/06/2019 15:30,22.61267,-4.064925,22.97512698,1.20267,-0.194925,1.21836402,21.41,-3.87,21.75695291,22.62267,-4.334925,23.03425216,1.20267,-0.194925,1.21836402,21.42,-4.14,21.81641584
27/06/2019 16:00,22.65574,-3.974235,23.001676,1.13574,-0.194235,1.152229397,21.52,-3.78,21.84945766,22.67574,-4.164235,23.05493521,1.13574,-0.194235,1.152229397,21.54,-3.97,21.90279663
27/06/2019 16:30,23.256035,-4.45975,23.67979168,1.036035,-0.18975,1.053268049,22.22,-4.27,22.62656182,23.256035,-4.45975,23.67979168,1.036035,-0.18975,1.053268049,22.22,-4.27,22.62656182
27/06/2019 17:00,23.33874,-3.637665,23.62052903,0.92874,-0.157665,0.942027728,22.41,-3.48,22.67859123,23.60874,-3.927665,23.93322287,0.92874,-0.157665,0.942027728,22.68,-3.77,22.99120049
27/06/2019 17:30,23.736955,-4.293515,24.12213307,0.806955,-0.133515,0.817925808,22.93,-4.16,23.30430218,23.736955,-4.313515,24.12570091,0.806955,-0.133515,0.817925808,22.93,-4.18,23.30788064
27/06/2019 18:00,23.60137,-4.28282,23.98681332,0.67137,-0.12282,0.682511853,22.93,-4.16,23.30430218,23.60137,-4.30282,23.99039237,0.67137,-0.12282,0.682511853,22.93,-4.18,23.30788064
27/06/2019 18:30,23.57164,-4.409725,23.98057311,0.52164,-0.139725,0.540029041,23.05,-4.27,23.4421714,23.65164,-4.409725,24.0592134,0.52164,-0.139725,0.540029041,23.13,-4.27,23.52083757
27/06/2019 19:00,23.476735,-4.423525,23.88984428,0.366735,-0.153525,0.397573246,23.11,-4.27,23.50117018,23.636735,-4.423525,24.04709577,0.366735,-0.153525,0.397573246,23.27,-4.27,23.65852489
27/06/2019 19:30,23.24425,-4.4011,23.65723651,0.22425,-0.1311,0.259760029,23.02,-4.27,23.41267392,23.24425,-4.4011,23.65723651,0.22425,-0.1311,0.259760029,23.02,-4.27,23.41267392
27/06/2019 20:00,22.56523,-4.39765,22.98975708,0.11523,-0.12765,0.171966495,22.45,-4.27,22.85247033,22.74523,-4.39765,23.1664588,0.11523,-0.12765,0.171966495,22.63,-4.27,23.02932478
27/06/2019 20:30,21.818305,-5.127295,22.41266577,0.058305,-0.107295,0.122113431,21.76,-5.02,22.33154719,21.828305,-5.157295,22.42927977,0.058305,-0.107295,0.122113431,21.77,-5.05,22.34805137
27/06/2019 21:00,20.80829,-5.105905,21.42557347,0.02829,-0.085905,0.090443314,20.78,-5.02,21.37776415,20.82829,-5.135905,21.45216037,0.02829,-0.085905,0.090443314,20.8,-5.05,21.40426359
27/06/2019 21:30,19.955865,-6.62142,21.02569263,0.005865,-0.08142,0.081630966,19.95,-6.54,20.99462074,19.965865,-6.56142,21.01637451,0.005865,-0.08142,0.081630966,19.96,-6.48,20.98551882
27/06/2019 22:00,19.13,-5.15245,19.81172988,0,-0.07245,0.07245,19.13,-5.08,19.79301139,19.29,-5.36245,20.02148771,0,-0.07245,0.07245,19.29,-5.29,20.00220488
27/06/2019 22:30,18.66,-5.59452,19.48061226,0,-0.07452,0.07452,18.66,-5.52,19.45934223,18.73,-5.64452,19.56204248,0,-0.07452,0.07452,18.73,-5.57,19.54067041
27/06/2019 23:00,17.54,-5.95314,18.52272863,0,-0.07314,0.07314,17.54,-5.88,18.49935134,17.58,-5.95314,18.56061087,0,-0.07314,0.07314,17.58,-5.88,18.53728135
27/06/2019 23:30,15.98,-7.36935,17.5973782,0,-0.07935,0.07935,15.98,-7.29,17.56429617,15.98,-7.32935,17.5806647,0,-0.07935,0.07935,15.98,-7.25,17.54773205
28/06/2019 00:00,15.1,-6.18314,16.31689984,0,-0.07314,0.07314,15.1,-6.11,16.28932473,15.11,-6.19314,16.32994437,0,-0.07314,0.07314,15.11,-6.12,16.30234646
28/06/2019 00:30,13.85,-8.46383,16.23141763,0,-0.07383,0.07383,13.85,-8.39,16.19304172,13.86,-8.57383,16.29755076,0,-0.07383,0.07383,13.86,-8.5,16.25883145
28/06/2019 01:00,13.29,-9.166935,16.14486907,0,-0.076935,0.076935,13.29,-9.09,16.10131051,13.3,-9.166935,16.15310179,0,-0.076935,0.076935,13.3,-9.09,16.10956548
28/06/2019 01:30,12.59,-9.16935,15.575143,0,-0.07935,0.07935,12.59,-9.09,15.52856078,12.59,-9.16935,15.575143,0,-0.07935,0.07935,12.59,-9.09,15.52856078
28/06/2019 02:00,12.59,-9.16935,15.575143,0,-0.07935,0.07935,12.59,-9.09,15.52856078,12.59,-9.16935,15.575143,0,-0.07935,0.07935,12.59,-9.09,15.52856078
28/06/2019 02:30,12.59,-9.174525,15.57819017,0,-0.084525,0.084525,12.59,-9.09,15.52856078,12.59,-9.174525,15.57819017,0,-0.084525,0.084525,12.59,-9.09,15.52856078
28/06/2019 03:00,11.78,-9.1728,14.93012592,0,-0.0828,0.0828,11.78,-9.09,14.87939851,11.78,-9.1728,14.93012592,0,-0.0828,0.0828,11.78,-9.09,14.87939851
28/06/2019 03:30,11.78,-7.343485,13.88146865,0,-0.073485,0.073485,11.78,-7.27,13.84273456,11.78,-7.343485,13.88146865,0,-0.073485,0.073485,11.78,-7.27,13.84273456
28/06/2019 04:00,11.78,-6.75245,13.57806986,0,-0.07245,0.07245,11.78,-6.68,13.54218594,11.78,-6.75245,13.57806986,0,-0.07245,0.07245,11.78,-6.68,13.54218594
28/06/2019 04:30,11.78,-6.75728,13.58047249,0,-0.07728,0.07728,11.78,-6.68,13.54218594,11.78,-6.75728,13.58047249,0,-0.07728,0.07728,11.78,-6.68,13.54218594
28/06/2019 05:00,11.78,-6.759005,13.58133088,0,-0.079005,0.079005,11.78,-6.68,13.54218594,11.78,-6.759005,13.58133088,0,-0.079005,0.079005,11.78,-6.68,13.54218594
28/06/2019 05:30,11.922415,-6.750035,13.70061867,0.002415,-0.070035,0.070076626,11.92,-6.68,13.66414286,11.912415,-6.750035,13.69191746,0.002415,-0.070035,0.070076626,11.91,-6.68,13.65542017
28/06/2019 06:00,12.22415,-8.598305,14.94525651,0.02415,-0.058305,0.063108601,12.2,-8.54,14.89199785,12.24415,-8.598305,14.9616195,0.02415,-0.058305,0.063108601,12.22,-8.54,14.9083869
28/06/2019 06:30,14.029685,-7.32796,15.82817295,0.059685,-0.05796,0.083196519,13.97,-7.27,15.74845389,14.029685,-7.76796,16.03662258,0.059685,-0.05796,0.083196519,13.97,-7.71,15.9563467
28/06/2019 07:00,15.18006,-8.340025,17.32022629,0.12006,-0.050025,0.130065,15.06,-8.29,17.19091911,15.21006,-8.370025,17.36096897,0.12006,-0.050025,0.130065,15.09,-8.32,17.23167142
28/06/2019 07:30,17.402865,-6.36866,18.53158224,0.212865,-0.07866,0.226933699,17.19,-6.29,18.30464968,17.412865,-6.48866,18.58253417,0.212865,-0.07866,0.226933699,17.2,-6.41,18.35560132
28/06/2019 08:00,18.93845,-6.640725,20.06898395,0.34845,-0.070725,0.355555099,18.59,-6.57,19.71682023,19.00845,-6.720725,20.16158019,0.34845,-0.070725,0.355555099,18.66,-6.65,19.80954568
28/06/2019 08:30,20.238185,-5.171755,20.88854188,0.508185,-0.061755,0.511923504,19.73,-5.11,20.38099605,20.248185,-5.171755,20.89823068,0.508185,-0.061755,0.511923504,19.74,-5.11,20.39067679
28/06/2019 09:00,20.457565,-6.743135,21.54023759,0.647565,-0.063135,0.650635426,19.81,-6.68,20.90594413,20.457565,-6.743135,21.54023759,0.647565,-0.063135,0.650635426,19.81,-6.68,20.90594413
28/06/2019 09:30,21.133505,-6.7628,22.18919776,0.803505,-0.0828,0.807759943,20.33,-6.68,21.39932943,21.213505,-6.7628,22.26540496,0.803505,-0.0828,0.807759943,20.41,-6.68,21.47534633
28/06/2019 10:00,21.539775,-6.758315,22.57513519,0.929775,-0.078315,0.933067409,20.61,-6.68,21.66551407,21.539775,-6.758315,22.57513519,0.929775,-0.078315,0.933067409,20.61,-6.68,21.66551407
28/06/2019 10:30,21.98983,-5.47557,22.66129939,1.03983,-0.10557,1.045175322,20.95,-5.37,21.62728369,21.94983,-5.82557,22.70974026,1.03983,-0.10557,1.045175322,20.91,-5.72,21.67824947
28/06/2019 11:00,22.076425,-4.38247,22.50721182,1.126425,-0.11247,1.132025963,20.95,-4.27,21.38072496,22.176425,-4.38247,22.60530622,1.126425,-0.11247,1.132025963,21.05,-4.27,21.4787197
28/06/2019 11:30,22.47543,-4.38868,22.899901,1.20543,-0.11868,1.2112582,21.27,-4.27,21.69437254,22.58543,-4.38868,23.00787171,1.20543,-0.11868,1.2112582,21.38,-4.27,21.80223154
28/06/2019 12:00,22.68132,-4.397305,23.10364837,1.26132,-0.127305,1.267728167,21.42,-4.27,21.84145828,22.64132,-4.397305,23.06438082,1.26132,-0.127305,1.267728167,21.38,-4.27,21.80223154
28/06/2019 12:30,22.8448,-4.1811,23.22426499,1.3248,-0.1311,1.331270915,21.52,-4.05,21.89778299,22.8648,-4.4011,23.28451761,1.3248,-0.1311,1.331270915,21.54,-4.27,21.95915527
28/06/2019 13:00,22.744455,-5.330065,23.36064695,1.324455,-0.130065,1.330826041,21.42,-5.2,22.04215053,22.784455,-5.360065,23.4064454,1.324455,-0.130065,1.330826041,21.46,-5.23,22.08810766
28/06/2019 13:30,22.95846,-4.964885,23.48916705,1.05846,-0.114885,1.06467654,21.9,-4.85,22.43061524,22.96846,-5.144885,23.53762937,1.05846,-0.114885,1.06467654,21.91,-5.03,22.47996886
28/06/2019 14:00,22.893545,-3.574535,23.17092366,0.883545,-0.104535,0.889707443,22.01,-3.47,22.2818536,22.933545,-3.774535,23.24208684,0.883545,-0.104535,0.889707443,22.05,-3.67,22.35333085
28/06/2019 14:30,22.693295,-4.17833,23.07474983,1.073295,-0.10833,1.078748138,21.62,-4.07,21.99975682,22.773295,-4.19833,23.15704947,1.073295,-0.10833,1.078748138,21.7,-4.09,22.08207644
28/06/2019 15:00,22.658195,-3.85213,22.98331365,1.218195,-0.12213,1.224301758,21.44,-3.73,21.76204264,22.688195,-4.21213,23.07587986,1.218195,-0.12213,1.224301758,21.47,-4.09,21.85609755
28/06/2019 15:30,22.535065,-3.66868,22.83174035,1.165065,-0.11868,1.171094102,21.37,-3.55,21.66285761,22.535065,-3.74868,22.84473148,1.165065,-0.11868,1.171094102,21.37,-3.63,21.67611127
28/06/2019 16:00,22.92158,-3.582815,23.19990071,1.09158,-0.112815,1.097394241,21.83,-3.47,22.1040675,22.98158,-3.582815,23.25918276,1.09158,-0.112815,1.097394241,21.89,-3.47,22.16332556
28/06/2019 16:30,23.37905,-3.57557,23.65089173,0.85905,-0.10557,0.865512523,22.52,-3.47,22.78576968,23.38905,-3.57557,23.66077684,0.85905,-0.10557,0.865512523,22.53,-3.47,22.79565309
28/06/2019 17:00,23.40523,-3.574535,23.67661487,0.80523,-0.104535,0.811987019,22.6,-3.47,22.86483982,23.51523,-3.574535,23.78535983,0.80523,-0.104535,0.811987019,22.71,-3.47,22.97357177
28/06/2019 17:30,23.78866,-3.57074,24.05515597,0.76866,-0.10074,0.775233348,23.02,-3.47,23.28006229,23.78866,-3.57074,24.05515597,0.76866,-0.10074,0.775233348,23.02,-3.47,23.28006229
28/06/2019 18:00,23.64238,-3.567635,23.9100429,0.62238,-0.097635,0.629991633,23.02,-3.47,23.28006229,23.64238,-3.567635,23.9100429,0.62238,-0.097635,0.629991633,23.02,-3.47,23.28006229
28/06/2019 18:30,23.504035,-3.967635,23.83656411,0.484035,-0.097635,0.493783834,23.02,-3.87,23.34303536,23.504035,-4.137635,23.8654496,0.484035,-0.097635,0.493783834,23.02,-4.04,23.37182064
28/06/2019 19:00,22.627065,-8.62314,24.21451247,0.337065,-0.07314,0.344909081,22.29,-8.55,23.87355441,23.357065,-1.40314,23.39917279,0.337065,-0.07314,0.344909081,23.02,-1.33,23.05838893
28/06/2019 19:30,22.024935,-9.14796,23.84917051,0.214935,-0.05796,0.222612704,21.81,-9.09,23.62846165,22.854935,-1.31796,22.89290441,0.214935,-0.05796,0.222612704,22.64,-1.26,22.67503473
28/06/2019 20:00,21.546615,-7.3552,22.76742377,0.126615,-0.0552,0.138124575,21.42,-7.3,22.62976801,21.776615,-5.4352,22.44465103,0.126615,-0.0552,0.138124575,21.65,-5.38,22.30844907
28/06/2019 20:30,20.778655,-5.22899,21.42649855,0.068655,-0.04899,0.08434174,20.71,-5.18,21.34798585,20.788655,-5.27899,21.44844778,0.068655,-0.04899,0.08434174,20.72,-5.23,21.36986897
28/06/2019 21:00,20.04898,-5.101735,20.68790224,0.02898,-0.021735,0.036225,20.02,-5.08,20.65446199,20.04898,-5.101735,20.68790224,0.02898,-0.021735,0.036225,20.02,-5.08,20.65446199
28/06/2019 21:30,19.283795,-5.120365,19.95201462,0.003795,-0.040365,0.040543005,19.28,-5.08,19.93802397,19.293795,-5.120365,19.96167987,0.003795,-0.040365,0.040543005,19.29,-5.08,19.9476941
28/06/2019 22:00,19.01,-5.599675,19.81757957,0,-0.039675,0.039675,19.01,-5.56,19.80640553,19.01,-5.599675,19.81757957,0,-0.039675,0.039675,19.01,-5.56,19.80640553
28/06/2019 22:30,18.4,-7.42588,19.84196799,0,-0.03588,0.03588,18.4,-7.39,19.82856777,18.4,-7.45588,19.85321502,0,-0.03588,0.03588,18.4,-7.42,19.83976814
28/06/2019 23:00,17.35,-7.53071,18.91385982,0,-0.04071,0.04071,17.35,-7.49,18.89768769,17.38,-7.53071,18.94138308,0,-0.04071,0.04071,17.38,-7.49,18.92523448
28/06/2019 23:30,16.51,-6.09347,17.59859303,0,-0.04347,0.04347,16.51,-6.05,17.58358894,16.51,-6.09347,17.59859303,0,-0.04347,0.04347,16.51,-6.05,17.58358894
29/06/2019 00:00,15.22,-8.07726,17.23051157,0,-0.03726,0.03726,15.22,-8.04,17.21307642,15.24,-8.16726,17.29051,0,-0.03726,0.03726,15.24,-8.13,17.27294127
29/06/2019 00:30,14.37,-8.32864,16.60912834,0,-0.03864,0.03864,14.37,-8.29,16.58978601,14.4,-8.32864,16.63509075,0,-0.03864,0.03864,14.4,-8.29,16.61577865
29/06/2019 01:00,13.62,-8.18795,15.89172505,0,-0.03795,0.03795,13.62,-8.15,15.87220527,13.62,-8.18795,15.89172505,0,-0.03795,0.03795,13.62,-8.15,15.87220527
29/06/2019 01:30,13.35,-8.32726,15.73422255,0,-0.03726,0.03726,13.35,-8.29,15.71453467,13.38,-8.32726,15.75968461,0,-0.03726,0.03726,13.38,-8.29,15.74002859
29/06/2019 02:00,13.19,-8.417605,15.64711392,0,-0.037605,0.037605,13.19,-8.38,15.62691588,13.19,-8.597605,15.74467884,0,-0.037605,0.037605,13.19,-8.56,15.72417565
29/06/2019 02:30,12.65,-7.458985,14.68533136,0,-0.038985,0.038985,12.65,-7.42,14.66556852,12.67,-7.468985,14.70763873,0,-0.038985,0.038985,12.67,-7.43,14.68787936
29/06/2019 03:00,12.59,-7.768295,14.79373202,0,-0.038295,0.038295,12.59,-7.73,14.77365899,12.59,-7.778295,14.79898554,0,-0.038295,0.038295,12.59,-7.74,14.77889373
29/06/2019 03:30,12.03,-7.896915,14.39034977,0,-0.036915,0.036915,12.03,-7.86,14.37012526,12.01,-7.896915,14.37363442,0,-0.036915,0.036915,12.01,-7.86,14.35338636
29/06/2019 04:00,11.78,-8.327605,14.42627481,0,-0.037605,0.037605,11.78,-8.29,14.40459996,11.78,-8.627605,14.60150568,0,-0.037605,0.037605,11.78,-8.59,14.57931754
29/06/2019 04:30,11.78,-8.601745,14.58624068,0,-0.041745,0.041745,11.78,-8.56,14.56166199,11.78,-8.841745,14.72904799,0,-0.041745,0.041745,11.78,-8.8,14.70402666
29/06/2019 05:00,11.78,-9.024505,14.83947743,0,-0.044505,0.044505,11.78,-8.98,14.81245422,11.78,-9.134505,14.90662878,0,-0.044505,0.044505,11.78,-9.09,14.87939851
29/06/2019 05:30,11.78069,-8.329675,14.42803322,0.00069,-0.039675,0.039681,11.78,-8.29,14.40459996,11.78069,-8.329675,14.42803322,0.00069,-0.039675,0.039681,11.78,-8.29,14.40459996
29/06/2019 06:00,11.80277,-8.322085,14.44169237,0.02277,-0.032085,0.039343616,11.78,-8.29,14.40459996,11.80277,-8.322085,14.44169237,0.02277,-0.032085,0.039343616,11.78,-8.29,14.40459996
29/06/2019 06:30,12.64486,-8.346925,15.15135774,0.06486,-0.056925,0.086297597,12.58,-8.29,15.06587203,12.63486,-8.346925,15.14301305,0.06486,-0.056925,0.086297597,12.57,-8.29,15.05752304
29/06/2019 07:00,13.414555,-8.346235,15.79904822,0.144555,-0.056235,0.155108102,13.27,-8.29,15.64662903,13.414555,-8.346235,15.79904822,0.144555,-0.056235,0.155108102,13.27,-8.29,15.64662903
29/06/2019 07:30,14.38838,-8.372455,16.64702621,0.20838,-0.082455,0.224100539,14.18,-8.29,16.42548325,14.42838,-8.372455,16.6816112,0.20838,-0.082455,0.224100539,14.22,-8.29,16.46002734
29/06/2019 08:00,15.958075,-5.353485,16.83211096,0.288075,-0.073485,0.297299934,15.67,-5.28,16.53563727,15.668075,-9.153485,18.14593238,0.288075,-0.073485,0.297299934,15.38,-9.08,17.86031355
29/06/2019 08:30,17.66671,-5.585205,18.52854978,0.31671,-0.065205,0.323352619,17.35,-5.52,18.20694648,17.68671,-5.715205,18.5871805,0.31671,-0.065205,0.323352619,17.37,-5.65,18.26579864
29/06/2019 09:00,18.71857,-6.220035,19.72495116,0.58857,-0.070035,0.592722149,18.13,-6.15,19.14469639,18.72857,-6.270035,19.75025755,0.58857,-0.070035,0.592722149,18.14,-6.2,19.17027908
29/06/2019 09:30,20.11625,-6.765905,21.223595,0.77625,-0.085905,0.780988945,19.34,-6.68,20.46113389,20.14625,-6.765905,21.25203189,0.77625,-0.085905,0.780988945,19.37,-6.68,20.48949243
29/06/2019 10:00,20.68699,-6.76487,21.76499532,0.87699,-0.08487,0.881087043,19.81,-6.68,20.90594413,20.68699,-6.76487,21.76499532,0.87699,-0.08487,0.881087043,19.81,-6.68,20.90594413
29/06/2019 10:30,21.55051,-6.300045,22.4525065,1.02051,-0.090045,1.024474871,20.53,-6.21,21.44865963,21.56051,-6.320045,22.46772263,1.02051,-0.090045,1.024474871,20.54,-6.23,21.46402805
29/06/2019 11:00,21.771515,-5.03729,22.34665872,0.961515,-0.09729,0.966424565,20.81,-4.94,21.38830755,21.791515,-5.14729,22.39117505,0.961515,-0.09729,0.966424565,20.83,-5.05,21.43341783
29/06/2019 11:30,22.370195,-3.687985,22.67216041,1.080195,-0.107985,1.085579107,21.29,-3.58,21.58889761,22.410195,-3.727985,22.7181582,1.080195,-0.107985,1.085579107,21.33,-3.62,21.63500173
29/06/2019 12:00,22.43088,-3.5804,22.71483308,1.07088,-0.1104,1.076555681,21.36,-3.47,21.64002079,22.40088,-3.5804,22.68520859,1.07088,-0.1104,1.076555681,21.33,-3.47,21.61040953
29/06/2019 12:30,22.535005,-3.583505,22.81814976,1.045005,-0.113505,1.051151195,21.49,-3.47,21.76834858,22.565005,-3.583505,22.84777798,1.045005,-0.113505,1.051151195,21.52,-3.47,21.7979655
29/06/2019 13:00,22.39468,-3.5873,22.68017667,1.08468,-0.1173,1.091004121,21.31,-3.47,21.59066928,22.43468,-3.5873,22.71967403,1.08468,-0.1173,1.091004121,21.35,-3.47,21.63015025
29/06/2019 13:30,22.15613,-3.59351,22.44565461,1.22613,-0.12351,1.232334978,20.93,-3.47,21.21569702,22.28613,-3.59351,22.57398734,1.22613,-0.12351,1.232334978,21.06,-3.47,21.34395699
29/06/2019 14:00,21.86096,-3.59489,22.15456626,1.23096,-0.12489,1.237279287,20.63,-3.47,20.91979445,21.94096,-3.59489,22.23350984,1.23096,-0.12489,1.237279287,20.71,-3.47,20.99869044
29/06/2019 14:30,22.26094,-3.59558,22.54944889,1.19094,-0.12558,1.197542659,21.07,-3.47,21.35382401,22.43094,-3.59558,22.71729,1.19094,-0.12558,1.197542659,21.24,-3.47,21.52158219
29/06/2019 15:00,21.5577,-8.199365,23.06434512,0.9177,-0.109365,0.924193699,20.64,-8.09,22.16884526,22.3377,-1.279365,22.37430705,0.9177,-0.109365,0.924193699,21.42,-1.17,21.45192998
29/06/2019 15:30,21.72146,-8.396605,23.28786809,0.85146,-0.106605,0.858107661,20.87,-8.29,22.45620182,22.52146,-1.166605,22.55165466,0.85146,-0.106605,0.858107661,21.67,-1.06,21.69590975
29/06/2019 16:00,22.39595,-7.25039,23.5403214,0.17595,-0.09039,0.197809895,22.22,-7.16,23.34510655,22.81595,-3.42039,23.07090467,0.17595,-0.09039,0.197809895,22.64,-3.33,22.88358582
29/06/2019 16:30,22.402505,-5.96418,23.18283144,0.182505,-0.08418,0.200983451,22.22,-5.88,22.98483848,22.402505,-5.96418,23.18283144,0.182505,-0.08418,0.200983451,22.22,-5.88,22.98483848
29/06/2019 17:00,22.251895,-5.956935,23.03544889,0.341895,-0.076935,0.350444268,21.91,-5.88,22.68529259,22.431895,-5.956935,23.20937285,0.341895,-0.076935,0.350444268,22.09,-5.88,22.85918852
29/06/2019 17:30,22.054385,-5.9283,22.83726425,0.494385,-0.0483,0.496738783,21.56,-5.88,22.34743833,22.084385,-6.0883,22.90823995,0.494385,-0.0483,0.496738783,21.59,-6.04,22.41895849
29/06/2019 18:00,21.89403,-6.170715,22.74700581,0.47403,-0.050715,0.476735201,21.42,-6.12,22.27713626,21.89403,-6.630715,22.8760777,0.47403,-0.050715,0.476735201,21.42,-6.58,22.40787362
29/06/2019 18:30,21.33714,-6.17382,22.21237486,0.48714,-0.05382,0.490104042,20.85,-6.12,21.72963184,21.39714,-6.21382,22.28113909,0.48714,-0.05382,0.490104042,20.91,-6.16,21.7984793
29/06/2019 19:00,20.95947,-4.32244,21.40053434,0.31947,-0.05244,0.323745324,20.64,-4.27,21.07706099,21.04947,-4.32244,21.48868714,0.31947,-0.05244,0.323745324,20.73,-4.27,21.16520257
29/06/2019 19:30,20.276665,-4.955545,20.87344173,0.226665,-0.055545,0.233371526,20.05,-4.9,20.64007025,20.406665,-4.985545,21.00684734,0.226665,-0.055545,0.233371526,20.18,-4.93,20.77347588
29/06/2019 20:00,19.47903,-5.13796,20.1452536,0.12903,-0.05796,0.14145,19.35,-5.08,20.00572168,19.55903,-5.13796,20.22261822,0.12903,-0.05796,0.14145,19.43,-5.08,20.08310982
29/06/2019 20:30,18.521065,-7.657605,20.04167566,0.061065,-0.037605,0.071715202,18.46,-7.62,19.9708788,18.821065,-4.917605,19.45290021,0.061065,-0.037605,0.071715202,18.76,-4.88,19.38432356
29/06/2019 21:00,18.346565,-5.130355,19.0503803,0.026565,-0.020355,0.033466778,18.32,-5.11,19.01931913,18.406565,-5.770355,19.28985827,0.026565,-0.020355,0.033466778,18.38,-5.75,19.25842413
29/06/2019 21:30,18.21552,-5.658295,19.07410473,0.00552,-0.038295,0.038690793,18.21,-5.62,19.05750508,18.21552,-5.918295,19.15284273,0.00552,-0.038295,0.038690793,18.21,-5.88,19.13579107
29/06/2019 22:00,18.03,-5.917605,18.97627332,0,-0.037605,0.037605,18.03,-5.88,18.96458014,18.1,-5.917605,19.0427952,0,-0.037605,0.037605,18.1,-5.88,19.0311429
29/06/2019 22:30,17.64,-5.91795,18.60622832,0,-0.03795,0.03795,17.64,-5.88,18.59419264,17.67,-5.91795,18.63467285,0,-0.03795,0.03795,17.67,-5.88,18.62265556
29/06/2019 23:00,16.96,-6.021745,17.99730571,0,-0.041745,0.041745,16.96,-5.98,17.98338122,16.96,-6.041745,18.00400741,0,-0.041745,0.041745,16.96,-6,17.99004169
29/06/2019 23:30,15.8,-8.318295,17.85592427,0,-0.038295,0.038295,15.8,-8.28,17.83811649,15.87,-8.328295,17.92253882,0,-0.038295,0.038295,15.87,-8.29,17.9047759
30/06/2019 00:00,14.94,-8.317605,17.0993027,0,-0.037605,0.037605,14.94,-8.28,17.08104212,14.95,-8.327605,17.11290463,0,-0.037605,0.037605,14.95,-8.29,17.09463659
30/06/2019 00:30,14.19,-7.3414,15.97661585,0,-0.0414,0.0414,14.19,-7.3,15.95763454,14.19,-7.6614,16.12616352,0,-0.0414,0.0414,14.19,-7.62,16.10653594
30/06/2019 01:00,13.81,-6.898985,15.43736033,0,-0.038985,0.038985,13.81,-6.86,15.4199773,13.81,-7.208985,15.57836849,0,-0.038985,0.038985,13.81,-7.17,15.56036632
30/06/2019 01:30,13.34,-7.18726,15.15296361,0,-0.03726,0.03726,13.34,-7.15,15.13532623,13.39,-7.20726,15.20646891,0,-0.03726,0.03726,13.39,-7.17,15.18884459
30/06/2019 02:00,13.04,-6.698295,14.65976657,0,-0.038295,0.038295,13.04,-6.66,14.64230856,13.14,-6.718295,14.75788222,0,-0.038295,0.038295,13.14,-6.68,14.74048846
30/06/2019 02:30,12.59,-7.927605,14.87800461,0,-0.037605,0.037605,12.59,-7.89,14.85800121,12.59,-7.937605,14.88333542,0,-0.037605,0.037605,12.59,-7.9,14.8633139
30/06/2019 03:00,12.12,-8.569675,14.84364273,0,-0.039675,0.039675,12.12,-8.53,14.82077258,12.25,-8.569675,14.94997758,0,-0.039675,0.039675,12.25,-8.53,14.92727035
30/06/2019 03:30,11.94,-6.715535,13.69897844,0,-0.035535,0.035535,11.94,-6.68,13.68159347,11.96,-6.715535,13.7164139,0,-0.035535,0.035535,11.96,-6.68,13.69905106
30/06/2019 04:00,11.78,-6.71726,13.56060404,0,-0.03726,0.03726,11.78,-6.68,13.54218594,11.78,-6.71726,13.56060404,0,-0.03726,0.03726,11.78,-6.68,13.54218594
30/06/2019 04:30,11.78,-6.718295,13.56111676,0,-0.038295,0.038295,11.78,-6.68,13.54218594,11.78,-6.718295,13.56111676,0,-0.038295,0.038295,11.78,-6.68,13.54218594
30/06/2019 05:00,11.78,-7.675535,14.05995155,0,-0.035535,0.035535,11.78,-7.64,14.04058403,11.78,-7.675535,14.05995155,0,-0.035535,0.035535,11.78,-7.64,14.04058403
30/06/2019 05:30,11.390345,-8.375535,14.13822994,0.000345,-0.035535,0.035536675,11.39,-8.34,14.11692955,11.350345,-8.905535,14.42701928,0.000345,-0.035535,0.035536675,11.35,-8.87,14.40483946
30/06/2019 06:00,11.706215,-8.83243,14.66449076,0.016215,-0.03243,0.036257842,11.69,-8.8,14.6320231,11.706215,-9.12243,14.84096354,0.016215,-0.03243,0.036257842,11.69,-9.09,14.8082477
30/06/2019 06:30,11.817605,-8.37036,14.48166822,0.037605,-0.03036,0.048330794,11.78,-8.34,14.43343341,11.817605,-8.42036,14.51062543,0.037605,-0.03036,0.048330794,11.78,-8.39,14.46238224
30/06/2019 07:00,12.42314,-8.453815,15.02668944,0.07314,-0.043815,0.085259685,12.35,-8.41,14.94157288,12.43314,-8.603815,15.11980829,0.07314,-0.043815,0.085259685,12.36,-8.56,15.03473312
30/06/2019 07:30,12.994215,-8.256935,15.39566819,0.154215,-0.076935,0.172340536,12.84,-8.18,15.22425696,12.994215,-8.526935,15.54214412,0.154215,-0.076935,0.172340536,12.84,-8.45,15.37101493
30/06/2019 08:00,14.22806,-6.785205,15.76314367,0.25806,-0.065205,0.266170351,13.97,-6.72,15.50223532,14.06806,-8.155205,16.26092497,0.25806,-0.065205,0.266170351,13.81,-8.09,16.00513043
30/06/2019 08:30,15.337715,-7.91796,17.26092674,0.257715,-0.05796,0.264152196,15.08,-7.86,17.00546971,15.337715,-8.33796,17.4575794,0.257715,-0.05796,0.264152196,15.08,-8.28,17.20362752
30/06/2019 09:00,16.545735,-6.578995,17.80574407,0.435735,-0.058995,0.439710587,16.11,-6.52,17.37936995,16.525735,-7.108995,17.98993405,0.435735,-0.058995,0.439710587,16.09,-7.05,17.566747
30/06/2019 09:30,17.95672,-5.28762,18.71904694,0.33672,-0.06762,0.343442605,17.62,-5.22,18.37696384,18.01672,-5.76762,18.91738988,0.33672,-0.06762,0.343442605,17.68,-5.7,18.57612446
30/06/2019 10:00,19.074335,-5.142445,19.75537892,0.394335,-0.062445,0.399248632,18.68,-5.08,19.35842969,19.134335,-5.142445,19.81331664,0.394335,-0.062445,0.399248632,18.74,-5.08,19.41633333
30/06/2019 10:30,19.958525,-5.142445,20.61037265,0.498525,-0.062445,0.502420694,19.46,-5.08,20.11213564,19.968525,-5.142445,20.62005653,0.498525,-0.062445,0.502420694,19.47,-5.08,20.12181155
