Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/06/2019 11:00,20.516445,-5.13658,21.14968013,0.476445,-0.05658,0.479792804,20.04,-5.08,20.67384821,20.536445,-5.13658,21.16908187,0.476445,-0.05658,0.479792804,20.06,-5.08,20.69323561
30/06/2019 11:30,21.15316,-4.613145,21.65034145,0.80316,-0.083145,0.807452213,20.35,-4.53,20.84810303,21.18316,-4.913145,21.74546531,0.80316,-0.083145,0.807452213,20.38,-4.83,20.94452912
30/06/2019 12:00,21.104305,-4.35763,21.54949254,1.024305,-0.08763,1.02804657,20.08,-4.27,20.52898682,21.134305,-4.45763,21.59928964,1.024305,-0.08763,1.02804657,20.11,-4.37,20.57933429
30/06/2019 12:30,21.348005,-4.33969,21.78463281,0.838005,-0.06969,0.84089778,20.51,-4.27,20.94977327,21.358005,-4.35969,21.79842367,0.838005,-0.06969,0.84089778,20.52,-4.29,20.96364711
30/06/2019 13:00,21.41719,-4.593505,21.90425337,1.27719,-0.113505,1.282223725,20.14,-4.48,20.6322563,21.42719,-4.613505,21.91823213,1.27719,-0.113505,1.282223725,20.15,-4.5,20.64636772
30/06/2019 13:30,21.19715,-4.36039,21.64098355,1.19715,-0.09039,1.200557568,20,-4.27,20.45074326,21.20715,-4.59039,21.69826932,1.19715,-0.09039,1.200557568,20.01,-4.5,20.50975622
30/06/2019 14:00,20.97778,-5.60487,21.71363216,1.07778,-0.08487,1.081116388,19.9,-5.52,20.65140189,21.00778,-5.60487,21.74261687,1.07778,-0.08487,1.081116388,19.93,-5.52,20.68031189
30/06/2019 14:30,20.741065,-6.74969,21.81169623,0.751065,-0.06969,0.754291277,19.99,-6.68,21.07658654,20.761065,-6.74969,21.8307154,0.751065,-0.06969,0.754291277,20.01,-6.68,21.0955564
30/06/2019 15:00,20.5366,-6.35624,21.49776096,0.7866,-0.06624,0.789384126,19.75,-6.29,20.72743592,20.5866,-6.38624,21.55440004,0.7866,-0.06624,0.789384126,19.8,-6.32,20.7841863
30/06/2019 15:30,20.647205,-6.74693,21.72160534,0.617205,-0.06693,0.620823354,20.03,-6.68,21.11452817,20.737205,-6.74693,21.80717166,0.617205,-0.06693,0.620823354,20.12,-6.68,21.19992453
30/06/2019 16:00,20.60891,-6.74486,21.68456381,0.57891,-0.06486,0.582532066,20.03,-6.68,21.11452817,20.69891,-6.74486,21.7701174,0.57891,-0.06486,0.582532066,20.12,-6.68,21.19992453
30/06/2019 16:30,20.366505,-6.74279,21.45366502,0.596505,-0.06279,0.599800633,19.77,-6.68,20.86804495,20.376505,-6.74279,21.4631585,0.596505,-0.06279,0.599800633,19.78,-6.68,20.87751901
30/06/2019 17:00,20.622215,-6.617625,21.65799419,0.982215,-0.077625,0.985277599,19.64,-6.54,20.70027053,20.652215,-6.617625,21.68656139,0.982215,-0.077625,0.985277599,19.67,-6.54,20.72873609
30/06/2019 17:30,20.14009,-6.97072,21.31230073,0.87009,-0.06072,0.872206126,19.27,-6.91,20.47146795,20.18009,-7.16072,21.41289199,0.87009,-0.06072,0.872206126,19.31,-7.1,20.57391795
30/06/2019 18:00,20.114165,-5.13382,20.75899182,0.744165,-0.05382,0.746108665,19.37,-5.08,20.02506679,20.264165,-5.13382,20.90436536,0.744165,-0.05382,0.746108665,19.52,-5.08,20.17019583
30/06/2019 18:30,19.8796,-5.128645,20.53050159,0.5796,-0.048645,0.58163777,19.3,-5.08,19.95736456,19.9596,-5.128645,20.60797495,0.5796,-0.048645,0.58163777,19.38,-5.08,20.03473983
30/06/2019 19:00,19.91192,-5.12968,20.56205668,0.39192,-0.04968,0.395056184,19.52,-5.08,20.17019583,19.98192,-5.12968,20.62985079,0.39192,-0.04968,0.395056184,19.59,-5.08,20.23794703
30/06/2019 19:30,19.54668,-5.13313,20.20944637,0.25668,-0.05313,0.262121001,19.29,-5.08,19.9476941,19.62668,-5.13313,20.28683296,0.25668,-0.05313,0.262121001,19.37,-5.08,20.02506679
30/06/2019 20:00,19.151775,-5.1352,19.82828194,0.101775,-0.0552,0.115780787,19.05,-5.08,19.71570186,19.161775,-5.2152,19.85879987,0.101775,-0.0552,0.115780787,19.06,-5.16,19.74611861
30/06/2019 20:30,19.11348,-5.112775,19.78548928,0.06348,-0.032775,0.071441662,19.05,-5.08,19.71570186,19.12348,-5.402775,19.8720272,0.06348,-0.032775,0.071441662,19.06,-5.37,19.80203272
30/06/2019 21:00,18.875185,-5.61553,19.69281051,0.025185,-0.02553,0.03586175,18.85,-5.59,19.66139873,18.875185,-5.89553,19.77447554,0.025185,-0.02553,0.03586175,18.85,-5.87,19.74283161
30/06/2019 21:30,18.38069,-6.892435,19.63047185,0.00069,-0.042435,0.042440609,18.38,-6.85,19.61496622,18.40069,-7.242435,19.77468728,0.00069,-0.042435,0.042440609,18.4,-7.2,19.75854246
30/06/2019 22:00,18.09,-6.57002,19.24612332,0,-0.04002,0.04002,18.09,-6.53,19.23249854,18.09,-6.59002,19.25295987,0,-0.04002,0.04002,18.09,-6.55,19.23929832
30/06/2019 22:30,17.51,-5.916225,18.48247327,0,-0.036225,0.036225,17.51,-5.88,18.47090956,17.55,-5.916225,18.52037306,0,-0.036225,0.036225,17.55,-5.88,18.50883303
30/06/2019 23:00,16.3,-8.23312,18.26127775,0,-0.03312,0.03312,16.3,-8.2,18.2463695,16.32,-8.25312,18.28814889,0,-0.03312,0.03312,16.32,-8.22,18.27322632
30/06/2019 23:30,15.09,-7.044845,16.65346634,0,-0.034845,0.034845,15.09,-7.01,16.63875596,15.03,-7.524845,16.80845598,0,-0.034845,0.034845,15.03,-7.49,16.7928854
01/07/2019 00:00,13.9,-9.02864,16.57487075,0,-0.03864,0.03864,13.9,-8.99,16.55385454,14.28,-5.56864,15.3273661,0,-0.03864,0.03864,14.28,-5.53,15.31336998
01/07/2019 00:30,13.22,-8.70864,15.83062888,0,-0.03864,0.03864,13.22,-8.67,15.80940543,13.31,-8.25864,15.66401081,0,-0.03864,0.03864,13.31,-8.22,15.64367284
01/07/2019 01:00,12.59,-9.12312,15.54797152,0,-0.03312,0.03312,12.59,-9.09,15.52856078,12.59,-9.12312,15.54797152,0,-0.03312,0.03312,12.59,-9.09,15.52856078
01/07/2019 01:30,12.2,-8.86243,15.07921303,0,-0.03243,0.03243,12.2,-8.83,15.06017596,12.24,-9.12243,15.26552748,0,-0.03243,0.03243,12.24,-9.09,15.24617001
01/07/2019 02:00,12.06,-9.12519,15.12325007,0,-0.03519,0.03519,12.06,-9.09,15.10204291,12.09,-9.12519,15.14718431,0,-0.03519,0.03519,12.09,-9.09,15.12601071
01/07/2019 02:30,11.78,-9.124845,14.90071127,0,-0.034845,0.034845,11.78,-9.09,14.87939851,11.78,-9.124845,14.90071127,0,-0.034845,0.034845,11.78,-9.09,14.87939851
01/07/2019 03:00,11.78,-9.126915,14.90197898,0,-0.036915,0.036915,11.78,-9.09,14.87939851,11.78,-9.126915,14.90197898,0,-0.036915,0.036915,11.78,-9.09,14.87939851
01/07/2019 03:30,11.29,-9.128295,14.51860426,0,-0.038295,0.038295,11.29,-9.09,14.4945576,11.33,-9.128295,14.54973091,0,-0.038295,0.038295,11.33,-9.09,14.52573578
01/07/2019 04:00,11.13,-9.129675,14.39541127,0,-0.039675,0.039675,11.13,-9.09,14.37028183,11.13,-9.129675,14.39541127,0,-0.039675,0.039675,11.13,-9.09,14.37028183
01/07/2019 04:30,11.21,-9.13485,14.46062186,0,-0.04485,0.04485,11.21,-9.09,14.43233176,11.21,-9.13485,14.46062186,0,-0.04485,0.04485,11.21,-9.09,14.43233176
01/07/2019 05:00,11.06,-9.136575,14.34575208,0,-0.046575,0.046575,11.06,-9.09,14.31613425,11.06,-9.136575,14.34575208,0,-0.046575,0.046575,11.06,-9.09,14.31613425
01/07/2019 05:30,11.781725,-8.757605,14.68007797,0.001725,-0.037605,0.037644543,11.78,-8.72,14.65628875,11.721725,-9.127605,14.85637944,0.001725,-0.037605,0.037644543,11.72,-9.09,14.83194188
01/07/2019 06:00,12.22587,-8.46381,14.86969996,0.01587,-0.03381,0.037349337,12.21,-8.43,14.83741891,12.23587,-8.95381,15.16203246,0.01587,-0.03381,0.037349337,12.22,-8.92,15.12926965
01/07/2019 06:30,13.968985,-7.763465,15.98136198,0.038985,-0.033465,0.051378366,13.93,-7.73,15.93103261,13.968985,-7.903465,16.04983803,0.038985,-0.033465,0.051378366,13.93,-7.87,15.99943124
01/07/2019 07:00,15.40593,-7.78313,17.26035318,0.13593,-0.05313,0.145944379,15.27,-7.73,17.11507523,15.41593,-7.76313,17.26027477,0.13593,-0.05313,0.145944379,15.28,-7.71,17.11497882
01/07/2019 07:30,17.436365,-7.04383,18.80538129,0.316365,-0.07383,0.324865637,17.12,-6.97,18.48446104,17.476365,-7.39383,18.97609169,0.316365,-0.07383,0.324865637,17.16,-7.32,18.6560446
01/07/2019 08:00,18.747115,-7.554515,20.21200182,0.437115,-0.064515,0.441850324,18.31,-7.49,19.78272479,18.767115,-7.554515,20.23055368,0.437115,-0.064515,0.441850324,18.33,-7.49,19.80123734
01/07/2019 08:30,20.19557,-5.95588,21.05548751,0.79557,-0.03588,0.796378678,19.4,-5.92,20.28315557,20.27557,-6.60588,21.32454898,0.79557,-0.03588,0.796378678,19.48,-6.57,20.55809573
01/07/2019 09:00,20.61145,-7.65497,21.98705157,7.04145,0.40503,7.05308921,13.57,-8.06,15.78317142,20.88145,-5.12497,21.50116908,7.04145,0.40503,7.05308921,13.84,-5.53,14.90390888
01/07/2019 09:30,21.604145,-4.68278,22.10582524,0.704145,-0.04278,0.705443342,20.9,-4.64,21.40886732,21.614145,-5.09278,22.20602784,0.704145,-0.04278,0.705443342,20.91,-5.05,21.51117384
01/07/2019 10:00,22.024535,-4.88418,22.55959566,0.794535,-0.08418,0.798981939,21.23,-4.8,21.76586548,22.124535,-4.01418,22.48574415,0.794535,-0.08418,0.798981939,21.33,-3.93,21.68902487
01/07/2019 10:30,22.029895,-4.66038,22.51744691,0.479895,-0.07038,0.485028407,21.55,-4.59,22.03339738,22.259895,-4.38038,22.68679471,0.479895,-0.07038,0.485028407,21.78,-4.31,22.20235348
01/07/2019 11:00,22.293365,-4.21245,22.68785706,0.523365,-0.07245,0.52835587,21.77,-4.14,22.16015569,22.373365,-4.38245,22.79853788,0.523365,-0.07245,0.52835587,21.85,-4.31,22.27102602
01/07/2019 11:30,22.42773,-3.81522,22.74992256,0.97773,-0.09522,0.982355741,21.45,-3.72,21.77018374,22.46773,-4.18522,22.85421094,0.97773,-0.09522,0.982355741,21.49,-4.09,21.87574456
01/07/2019 12:00,22.59068,-3.554525,22.86861323,0.67068,-0.084525,0.675985309,21.92,-3.47,22.19295609,22.69068,-3.804525,23.00741988,0.67068,-0.084525,0.675985309,22.02,-3.72,22.3320129
01/07/2019 12:30,22.742865,-3.697985,23.04154946,0.902865,-0.107985,0.909299713,21.84,-3.59,22.13309061,22.792865,-3.897985,23.12377525,0.902865,-0.107985,0.909299713,21.89,-3.79,22.21567465
01/07/2019 13:00,22.96865,-3.563495,23.24343734,0.74865,-0.093495,0.754465465,22.22,-3.47,22.48931524,22.96865,-3.563495,23.24343734,0.74865,-0.093495,0.754465465,22.22,-3.47,22.48931524
01/07/2019 13:30,22.706205,-3.559355,22.98348872,0.686205,-0.089355,0.691998279,22.02,-3.47,22.29173165,22.766205,-3.809355,23.08270512,0.686205,-0.089355,0.691998279,22.08,-3.72,22.39117683
01/07/2019 14:00,22.380775,-3.566255,22.66312565,0.860775,-0.096255,0.866140073,21.52,-3.47,21.7979655,22.430775,-3.816255,22.75309802,0.860775,-0.096255,0.866140073,21.57,-3.72,21.88842845
01/07/2019 14:30,22.16913,-3.581435,22.4565581,1.01913,-0.111435,1.025204231,21.15,-3.47,21.43276464,22.23913,-3.631435,22.53366866,1.01913,-0.111435,1.025204231,21.22,-3.52,21.50996978
01/07/2019 15:00,22.11121,-3.583505,22.3997124,1.04121,-0.113505,1.047378465,21.07,-3.47,21.35382401,22.14121,-3.723505,22.45211949,1.04121,-0.113505,1.047378465,21.1,-3.61,21.40659011
01/07/2019 15:30,22.08243,-3.5597,22.36750274,0.72243,-0.0897,0.727977469,21.36,-3.47,21.64002079,22.12243,-3.9297,22.46874387,0.72243,-0.0897,0.727977469,21.4,-3.84,21.74179385
01/07/2019 16:00,22.616825,-3.546245,22.89315677,0.546825,-0.076245,0.552114916,22.07,-3.47,22.34112352,22.656825,-3.546245,22.93267478,0.546825,-0.076245,0.552114916,22.11,-3.47,22.38063895
01/07/2019 16:30,22.76617,-5.68935,23.46629924,0.61617,-0.07935,0.621258313,22.15,-5.61,22.84938949,22.72617,-5.93935,23.48945894,0.61617,-0.07935,0.621258313,22.11,-5.86,22.8733841
01/07/2019 17:00,22.992645,-6.183485,23.80960333,0.462645,-0.073485,0.468444705,22.53,-6.11,23.34380003,23.012645,-6.483485,23.90852165,0.462645,-0.073485,0.468444705,22.55,-6.41,23.44334874
01/07/2019 17:30,23.29945,-5.954175,24.04821345,0.27945,-0.074175,0.289126673,23.02,-5.88,23.75909931,23.29945,-6.684175,24.23927734,0.27945,-0.074175,0.289126673,23.02,-6.61,23.95020877
01/07/2019 18:00,23.067735,-6.48107,23.9608987,0.297735,-0.07107,0.30609978,22.77,-6.41,23.65504175,23.207735,-6.75107,24.16973128,0.297735,-0.07107,0.30609978,22.91,-6.68,23.86400008
01/07/2019 18:30,23.018745,-4.86831,23.52792094,0.248745,-0.06831,0.257954126,22.77,-4.8,23.27042973,23.158745,-4.86831,23.66490888,0.248745,-0.06831,0.257954126,22.91,-4.8,23.40743685
01/07/2019 19:00,22.43221,-6.74624,23.42468355,0.28221,-0.06624,0.289879668,22.15,-6.68,23.13536038,22.45221,-6.74624,23.44383689,0.28221,-0.06624,0.289879668,22.17,-6.68,23.15450928
01/07/2019 19:30,22.083865,-6.74072,23.08970332,0.143865,-0.06072,0.156153952,21.94,-6.68,22.93438467,22.153865,-6.74072,23.15666298,0.143865,-0.06072,0.156153952,22.01,-6.68,23.00135866
01/07/2019 20:00,21.5373,-6.10486,22.38581263,0.1173,-0.06486,0.134037717,21.42,-6.04,22.25529151,21.5373,-6.10486,22.38581263,0.1173,-0.06486,0.134037717,21.42,-6.04,22.25529151
01/07/2019 20:30,20.902105,-5.12761,21.52185814,0.072105,-0.04761,0.086405111,20.83,-5.08,21.44050606,20.922105,-5.12761,21.54128274,0.072105,-0.04761,0.086405111,20.85,-5.08,21.45993709
01/07/2019 21:00,19.92381,-5.10898,20.56841952,0.03381,-0.02898,0.0445304,19.89,-5.08,20.52848022,19.97381,-5.10898,20.61685627,0.03381,-0.02898,0.0445304,19.94,-5.08,20.57692883
01/07/2019 21:30,19.063795,-5.477265,19.83503748,0.003795,-0.047265,0.047417109,19.06,-5.43,19.81838793,19.103795,-5.637265,19.91817612,0.003795,-0.047265,0.047417109,19.1,-5.59,19.90120851
01/07/2019 22:00,18.34,-5.929335,19.27466248,0,-0.049335,0.049335,18.34,-5.88,19.25954309,18.34,-5.929335,19.27466248,0,-0.049335,0.049335,18.34,-5.88,19.25954309
01/07/2019 22:30,17.89,-5.937615,18.84959872,0,-0.057615,0.057615,17.89,-5.88,18.83152941,17.92,-5.937615,18.87807384,0,-0.057615,0.057615,17.92,-5.88,18.86003181
01/07/2019 23:00,16.54,-5.945205,17.5760366,0,-0.065205,0.065205,16.54,-5.88,17.55408784,16.57,-5.945205,17.60427114,0,-0.065205,0.065205,16.57,-5.88,17.58235763
01/07/2019 23:30,15.04449,-6.820025,16.51815427,0.01449,-0.050025,0.05208129,15.03,-6.77,16.48435015,15.00449,-7.760025,16.8923861,0.01449,-0.050025,0.05208129,14.99,-7.71,16.85657735
02/07/2019 00:00,13.81,-7.51692,15.72323714,0,-0.04692,0.04692,13.81,-7.47,15.70085985,13.83,-7.44692,15.70749877,0,-0.04692,0.04692,13.83,-7.4,15.68530841
02/07/2019 00:30,13.19,-7.513125,15.17969523,0,-0.043125,0.043125,13.19,-7.47,15.15839701,12.94,-9.733125,16.19189063,0,-0.043125,0.043125,12.94,-9.69,16.16600445
02/07/2019 01:00,12.59,-4.913815,13.51494276,0,-0.043815,0.043815,12.59,-4.87,13.49907404,12.44,-11.253815,16.77503955,0,-0.043815,0.043815,12.44,-11.21,16.74567705
02/07/2019 01:30,11.79,-9.126225,14.90946286,0,-0.036225,0.036225,11.79,-9.09,14.88731675,11.79,-9.126225,14.90946286,0,-0.036225,0.036225,11.79,-9.09,14.88731675
02/07/2019 02:00,11.79,-9.128295,14.91073002,0,-0.038295,0.038295,11.79,-9.09,14.88731675,11.79,-9.128295,14.91073002,0,-0.038295,0.038295,11.79,-9.09,14.88731675
02/07/2019 02:30,11.79,-9.129675,14.91157489,0,-0.039675,0.039675,11.79,-9.09,14.88731675,11.79,-9.129675,14.91157489,0,-0.039675,0.039675,11.79,-9.09,14.88731675
02/07/2019 03:00,11.33,-9.131745,14.55189564,0,-0.041745,0.041745,11.33,-9.09,14.52573578,11.33,-9.131745,14.55189564,0,-0.041745,0.041745,11.33,-9.09,14.52573578
02/07/2019 03:30,10.98,-9.13554,14.28350416,0,-0.04554,0.04554,10.98,-9.09,14.25442037,10.98,-9.13554,14.28350416,0,-0.04554,0.04554,10.98,-9.09,14.25442037
02/07/2019 04:00,10.98,-9.135885,14.28372482,0,-0.045885,0.045885,10.98,-9.09,14.25442037,10.98,-9.135885,14.28372482,0,-0.045885,0.045885,10.98,-9.09,14.25442037
02/07/2019 04:30,10.98,-9.13968,14.2861524,0,-0.04968,0.04968,10.98,-9.09,14.25442037,10.98,-9.13968,14.2861524,0,-0.04968,0.04968,10.98,-9.09,14.25442037
02/07/2019 05:00,10.98,-9.140715,14.28681458,0,-0.050715,0.050715,10.98,-9.09,14.25442037,10.98,-9.140715,14.28681458,0,-0.050715,0.050715,10.98,-9.09,14.25442037
02/07/2019 05:30,11.38138,-9.137955,14.59582243,0.00138,-0.047955,0.047974852,11.38,-9.09,14.56476914,11.42138,-9.137955,14.62703465,0.00138,-0.047955,0.047974852,11.42,-9.09,14.59604398
02/07/2019 06:00,12.234145,-7.310025,14.25169356,0.014145,-0.050025,0.05198636,12.22,-7.26,14.21393682,12.234145,-7.310025,14.25169356,0.014145,-0.050025,0.05198636,12.22,-7.26,14.21393682
02/07/2019 06:30,13.80967,-7.5345,15.73135963,0.02967,-0.0345,0.045503394,13.78,-7.5,15.68879855,13.82967,-7.5345,15.74891941,0.02967,-0.0345,0.045503394,13.8,-7.5,15.70636814
02/07/2019 07:00,15.119355,-8.34589,17.26988059,0.089355,-0.05589,0.105394536,15.03,-8.29,17.16464389,15.169355,-8.34589,17.31367122,0.089355,-0.05589,0.105394536,15.08,-8.29,17.2084427
02/07/2019 07:30,17.32045,-7.04935,18.70003539,0.21045,-0.07935,0.224912483,17.11,-6.97,18.47519959,17.36045,-7.07935,18.74839781,0.21045,-0.07935,0.224912483,17.15,-7,18.52356607
02/07/2019 08:00,18.85915,-6.650035,19.99726242,0.36915,-0.070035,0.375734778,18.49,-6.58,19.62591399,18.85915,-6.840035,20.06124666,0.36915,-0.070035,0.375734778,18.49,-6.77,19.69042915
02/07/2019 08:30,20.25544,-5.156245,20.90142847,0.53544,-0.076245,0.540841283,19.72,-5.08,20.36381104,20.25544,-5.156245,20.90142847,0.53544,-0.076245,0.540841283,19.72,-5.08,20.36381104
02/07/2019 09:00,20.53655,-5.165215,21.17615007,0.68655,-0.085215,0.691818256,19.85,-5.08,20.48972669,20.56655,-5.165215,21.20524522,0.68655,-0.085215,0.691818256,19.88,-5.08,20.51879139
02/07/2019 09:30,21.431795,-4.43522,21.88590901,0.831795,-0.09522,0.837227431,20.6,-4.34,21.05221129,21.441795,-4.72522,21.95628103,0.831795,-0.09522,0.837227431,20.61,-4.63,21.12365972
02/07/2019 10:00,21.56255,-5.475915,22.24700446,0.96255,-0.105915,0.96835969,20.6,-5.37,21.28842174,21.57255,-5.135915,22.17549405,0.96255,-0.105915,0.96835969,20.61,-5.03,21.21492399
02/07/2019 10:30,22.141615,-6.070385,22.9586735,0.471615,-0.080385,0.478416614,21.67,-5.99,22.48263775,22.281615,-6.490385,23.20765961,0.471615,-0.080385,0.478416614,21.81,-6.41,22.73244817
02/07/2019 11:00,22.69102,-4.823155,23.19795708,0.66102,-0.103155,0.669020474,22.03,-4.72,22.52996449,22.72102,-5.153155,23.29806336,0.66102,-0.103155,0.669020474,22.06,-5.05,22.63064515
02/07/2019 11:30,22.61098,-4.3166,23.01932779,0.58098,-0.0966,0.588956128,22.03,-4.22,22.43054391,22.74098,-4.3666,23.15641092,0.58098,-0.0966,0.588956128,22.16,-4.27,22.56764277
02/07/2019 12:00,22.595785,-4.359725,23.01253358,1.225785,-0.139725,1.233722798,21.37,-4.22,21.78268349,22.625785,-4.409725,23.05150367,1.225785,-0.139725,1.233722798,21.4,-4.27,21.82184456
02/07/2019 12:30,22.62488,-4.337645,23.03693467,0.79488,-0.117645,0.803538773,21.83,-4.22,22.23414716,22.70488,-4.387645,23.12494334,0.79488,-0.117645,0.803538773,21.91,-4.27,22.32220867
02/07/2019 13:00,22.53863,-5.981415,23.31881574,0.70863,-0.071415,0.712219474,21.83,-5.91,22.61585727,22.61863,-6.191415,23.45071519,0.70863,-0.071415,0.712219474,21.91,-6.12,22.74868128
02/07/2019 13:30,22.49348,-4.4704,22.93340617,0.75348,-0.1104,0.761524964,21.74,-4.36,22.17289336,22.52348,-4.4704,22.96283143,0.75348,-0.1104,0.761524964,21.77,-4.36,22.20230844
02/07/2019 14:00,22.16695,-4.37557,22.59467382,0.79695,-0.10557,0.80391189,21.37,-4.27,21.79242529,22.19695,-4.37557,22.62410666,0.79695,-0.10557,0.80391189,21.4,-4.27,21.82184456
02/07/2019 14:30,21.966435,-4.38868,22.40055309,1.146435,-0.11868,1.152561561,20.82,-4.27,21.25335973,22.046435,-4.38868,22.47900817,1.146435,-0.11868,1.152561561,20.9,-4.27,21.33173458
02/07/2019 15:00,22.04734,-4.378675,22.47794465,0.88734,-0.108675,0.893970095,21.16,-4.27,21.58653516,22.04734,-4.378675,22.47794465,0.88734,-0.108675,0.893970095,21.16,-4.27,21.58653516
02/07/2019 15:30,21.948165,-4.357285,22.37650284,0.468165,-0.087285,0.476232232,21.48,-4.27,21.90030365,22.008165,-4.357285,22.43535735,0.468165,-0.087285,0.476232232,21.54,-4.27,21.95915527
02/07/2019 16:00,22.078665,-4.371085,22.50719512,0.778665,-0.101085,0.78519893,21.3,-4.27,21.7237865,22.098665,-4.371085,22.52681466,0.778665,-0.101085,0.78519893,21.32,-4.27,21.7433967
02/07/2019 16:30,22.678285,-4.37143,23.09575742,0.708285,-0.10143,0.715510787,21.97,-4.27,22.38110364,22.678285,-4.37143,23.09575742,0.708285,-0.10143,0.715510787,21.97,-4.27,22.38110364
02/07/2019 17:00,23.149495,-4.35556,23.55567918,0.369495,-0.08556,0.379271761,22.78,-4.27,23.1767405,23.169495,-4.35556,23.5753346,0.369495,-0.08556,0.379271761,22.8,-4.27,23.19639843
02/07/2019 17:30,23.374315,-4.347625,23.77520652,0.354315,-0.077625,0.362718568,23.02,-4.27,23.41267392,23.374315,-4.347625,23.77520652,0.354315,-0.077625,0.362718568,23.02,-4.27,23.41267392
02/07/2019 18:00,23.342975,-4.337275,23.74250274,0.432975,-0.067275,0.438170374,22.91,-4.27,23.30452746,23.382975,-4.337275,23.78183076,0.432975,-0.067275,0.438170374,22.95,-4.27,23.34385144
02/07/2019 18:30,23.197675,-4.33831,23.59985295,0.177675,-0.06831,0.190354043,23.02,-4.27,23.41267392,23.197675,-4.33831,23.59985295,0.177675,-0.06831,0.190354043,23.02,-4.27,23.41267392
02/07/2019 19:00,23.13217,-4.33486,23.53483164,0.20217,-0.06486,0.212319402,22.93,-4.27,23.32418916,23.22217,-4.56486,23.66658248,0.20217,-0.06486,0.212319402,23.02,-4.5,23.45571146
02/07/2019 19:30,22.54042,-4.431065,22.97182776,0.15042,-0.061065,0.162342572,22.39,-4.37,22.81247466,22.54042,-4.911065,23.06922394,0.15042,-0.061065,0.162342572,22.39,-4.85,22.90926887
02/07/2019 20:00,21.729015,-6.743135,22.75126288,0.099015,-0.063135,0.117430824,21.63,-6.68,22.63800565,21.769015,-6.793135,22.80431313,0.099015,-0.063135,0.117430824,21.67,-6.73,22.69100703
02/07/2019 20:30,20.730725,-7.138305,21.92529036,0.070725,-0.058305,0.091659689,20.66,-7.08,21.8394597,20.870725,-7.338305,22.12324303,0.070725,-0.058305,0.091659689,20.8,-7.28,22.0372049
02/07/2019 21:00,19.84864,-7.515875,21.22396963,0.03864,-0.025875,0.046503389,19.81,-7.49,21.17867324,19.84864,-7.515875,21.22396963,0.03864,-0.025875,0.046503389,19.81,-7.49,21.17867324
02/07/2019 21:30,18.86483,-7.54451,20.31751565,0.00483,-0.05451,0.054723569,18.86,-7.49,20.29284849,18.88483,-7.54451,20.33608702,0.00483,-0.05451,0.054723569,18.88,-7.49,20.31143766
02/07/2019 22:00,18.21,-6.31106,19.27261213,0,-0.05106,0.05106,18.21,-6.26,19.25595233,18.21,-6.37106,19.29234318,0,-0.05106,0.05106,18.21,-6.32,19.2755415
02/07/2019 22:30,17.76,-5.930025,18.72385635,0,-0.050025,0.050025,17.76,-5.88,18.70807312,17.78,-5.930025,18.74282787,0,-0.050025,0.050025,17.78,-5.88,18.72706063
02/07/2019 23:00,16.68,-6.394165,17.86358716,0,-0.054165,0.054165,16.68,-6.34,17.84427079,16.71,-6.244165,17.83854525,0,-0.054165,0.054165,16.71,-6.19,17.81965768
02/07/2019 23:30,14.82,-8.337955,17.00452568,0,-0.047955,0.047955,14.82,-8.29,16.98106298,14.83,-8.337955,17.01324171,0,-0.047955,0.047955,14.83,-8.29,16.98979105
03/07/2019 00:00,13.66,-8.339335,16.00437778,0,-0.049335,0.049335,13.66,-8.29,15.97872648,13.86,-8.589335,16.30571298,0,-0.049335,0.049335,13.86,-8.54,16.27977887
03/07/2019 00:30,13.03,-8.9383,15.8010793,0,-0.0483,0.0483,13.03,-8.89,15.7738074,13.06,-9.1383,15.93964011,0,-0.0483,0.0483,13.06,-9.09,15.91199862
03/07/2019 01:00,12.59,-9.141405,15.5587077,0,-0.051405,0.051405,12.59,-9.09,15.52856078,12.59,-9.141405,15.5587077,0,-0.051405,0.051405,12.59,-9.09,15.52856078
03/07/2019 01:30,12.3,-9.14106,15.32478313,0,-0.05106,0.05106,12.3,-9.09,15.29438132,12.41,-9.14106,15.41321115,0,-0.05106,0.05106,12.41,-9.09,15.38298411
03/07/2019 02:00,12,-9.14037,15.08463999,0,-0.05037,0.05037,12,-9.09,15.05417218,12,-9.14037,15.08463999,0,-0.05037,0.05037,12,-9.09,15.05417218
03/07/2019 02:30,11.78,-9.133125,14.90578318,0,-0.043125,0.043125,11.78,-9.09,14.87939851,11.78,-9.133125,14.90578318,0,-0.043125,0.043125,11.78,-9.09,14.87939851
03/07/2019 03:00,11.78,-9.13485,14.90684019,0,-0.04485,0.04485,11.78,-9.09,14.87939851,11.78,-9.13485,14.90684019,0,-0.04485,0.04485,11.78,-9.09,14.87939851
03/07/2019 03:30,11.78,-9.13554,14.90726303,0,-0.04554,0.04554,11.78,-9.09,14.87939851,11.78,-9.13554,14.90726303,0,-0.04554,0.04554,11.78,-9.09,14.87939851
03/07/2019 04:00,11.28,-9.137955,14.51690813,0,-0.047955,0.047955,11.28,-9.09,14.48676983,11.28,-9.137955,14.51690813,0,-0.047955,0.047955,11.28,-9.09,14.48676983
03/07/2019 04:30,11.02,-9.14175,14.31823987,0,-0.05175,0.05175,11.02,-9.09,14.28525464,11.02,-9.14175,14.31823987,0,-0.05175,0.05175,11.02,-9.09,14.28525464
03/07/2019 05:00,11.21,-9.14175,14.46498161,0,-0.05175,0.05175,11.21,-9.09,14.43233176,11.21,-9.14175,14.46498161,0,-0.05175,0.05175,11.21,-9.09,14.43233176
03/07/2019 05:30,11.741725,-9.136575,14.87767148,0.001725,-0.046575,0.046606933,11.74,-9.09,14.84775067,11.741725,-9.136575,14.87767148,0.001725,-0.046575,0.046606933,11.74,-9.09,14.84775067
03/07/2019 06:00,12.08656,-9.133815,15.14963726,0.01656,-0.043815,0.046840024,12.07,-9.09,15.11002978,12.09656,-9.133815,15.15761658,0.01656,-0.043815,0.046840024,12.08,-9.09,15.11801905
03/07/2019 06:30,13.7345,-8.783465,16.30293678,0.0345,-0.033465,0.048064085,13.7,-8.75,16.2558451,13.7345,-8.833465,16.3299294,0.0345,-0.033465,0.048064085,13.7,-8.8,16.28281302
03/07/2019 07:00,15.254185,-7.4652,16.98291409,0.094185,-0.0552,0.109168925,15.16,-7.41,16.87405405,15.274185,-7.5552,17.04059196,0.094185,-0.0552,0.109168925,15.18,-7.5,16.93169808
03/07/2019 07:30,17.609355,-5.835105,18.55095237,2.849355,0.134895,2.852546332,14.76,-5.97,15.92163622,17.619355,-6.055105,18.6307801,2.849355,0.134895,2.852546332,14.77,-6.19,16.01464954
03/07/2019 08:00,18.88949,-6.569895,19.99940881,3.80949,0.210105,3.815279567,15.08,-6.78,16.53404972,18.93949,-6.589895,20.05320417,3.80949,0.210105,3.815279567,15.13,-6.8,16.58785399
03/07/2019 08:30,19.89785,-6.443825,20.91524122,0.52785,-0.063825,0.531694699,19.37,-6.38,20.39365833,19.87785,-6.523825,20.92102324,0.52785,-0.063825,0.531694699,19.35,-6.46,20.39985539
03/07/2019 09:00,20.49931,-5.16142,21.13910989,0.68931,-0.08142,0.694101932,19.81,-5.08,20.45097797,20.49931,-5.16142,21.13910989,0.68931,-0.08142,0.694101932,19.81,-5.08,20.45097797
03/07/2019 09:30,21.24559,-4.643145,21.74704325,0.83559,-0.083145,0.839716464,20.41,-4.56,20.9131944,21.30559,-5.163145,21.92227706,0.83559,-0.083145,0.839716464,20.47,-5.08,21.09092933
03/07/2019 10:00,21.57324,-4.73522,22.08680585,0.96324,-0.09522,0.967934991,20.61,-4.64,21.12585383,21.59324,-4.85522,22.13235584,0.96324,-0.09522,0.967934991,20.63,-4.76,21.17202163
03/07/2019 10:30,21.690885,-4.907635,22.23914057,1.080885,-0.097635,1.085285666,20.61,-4.81,21.16384181,21.710885,-4.857635,22.2476773,1.080885,-0.097635,1.085285666,20.63,-4.76,21.17202163
03/07/2019 11:00,21.88188,-4.366945,22.31337897,1.00188,-0.096945,1.006559421,20.88,-4.27,21.31213973,21.88188,-4.366945,22.31337897,1.00188,-0.096945,1.006559421,20.88,-4.27,21.31213973
03/07/2019 11:30,22.36312,-4.353835,22.78299838,0.72312,-0.083835,0.727963489,21.64,-4.27,22.05725504,22.43312,-4.353835,22.85171224,0.72312,-0.083835,0.727963489,21.71,-4.27,22.12593501
03/07/2019 12:00,22.597235,-4.286615,23.00021952,1.367235,-0.126615,1.373085177,21.23,-4.16,21.63373523,22.647235,-4.396615,23.07005584,1.367235,-0.126615,1.373085177,21.28,-4.27,21.70417702
03/07/2019 12:30,22.737405,-4.375915,23.15465867,1.017405,-0.105915,1.022903183,21.72,-4.27,22.13574711,22.747405,-4.375915,23.16447855,1.017405,-0.105915,1.022903183,21.73,-4.27,22.14555937
03/07/2019 13:00,22.756625,-4.192805,23.13965417,0.836625,-0.092805,0.841756591,21.92,-4.1,22.3001435,22.826625,-4.362805,23.23981231,0.836625,-0.092805,0.841756591,21.99,-4.27,22.4007366
03/07/2019 13:30,22.768395,-4.2735,23.16597965,0.928395,-0.1035,0.934146416,21.84,-4.17,22.23453395,22.818395,-4.3735,23.23373953,0.928395,-0.1035,0.934146416,21.89,-4.27,22.30257833
03/07/2019 14:00,22.61944,-3.661775,22.91391852,0.94944,-0.101775,0.954879293,21.67,-3.56,21.96047586,22.64944,-3.711775,22.95156653,0.94944,-0.101775,0.954879293,21.7,-3.61,21.99822947
03/07/2019 14:30,22.31388,-4.20246,22.7061646,0.86388,-0.09246,0.86881385,21.45,-4.11,21.84020604,22.37388,-4.28246,22.78003446,0.86388,-0.09246,0.86881385,21.51,-4.19,21.91429214
03/07/2019 15:00,22.23983,-4.2135,22.63545053,1.03983,-0.1035,1.044968267,21.2,-4.11,21.59472389,22.26983,-4.3735,22.69521603,1.03983,-0.1035,1.044968267,21.23,-4.27,21.65515643
03/07/2019 15:30,22.0763,-4.36522,22.50373674,0.8763,-0.09522,0.881458189,21.2,-4.27,21.62574623,22.1063,-4.36522,22.53316767,0.8763,-0.09522,0.881458189,21.23,-4.27,21.65515643
03/07/2019 16:00,22.11989,-4.38454,22.55024888,1.15989,-0.11454,1.165531734,20.96,-4.27,21.3905236,22.18989,-4.38454,22.61891707,1.15989,-0.11454,1.165531734,21.03,-4.27,21.45911927
03/07/2019 16:30,22.75294,-4.27453,23.15098022,1.05294,-0.09453,1.057174803,21.7,-4.18,22.09892305,22.87294,-4.36453,23.28562875,1.05294,-0.09453,1.057174803,21.82,-4.27,22.2338773
03/07/2019 17:00,23.179715,-4.10039,23.53959187,0.809715,-0.09039,0.814744582,22.37,-4.01,22.72657035,23.239715,-4.13039,23.60390804,0.809715,-0.09039,0.814744582,22.43,-4.04,22.79093021
03/07/2019 17:30,23.249675,-4.35832,23.65464734,0.729675,-0.08832,0.735000699,22.52,-4.27,22.92124124,23.309675,-4.35832,23.71362271,0.729675,-0.08832,0.735000699,22.58,-4.27,22.98019365
03/07/2019 18:00,23.16125,-4.356595,23.56742289,0.43125,-0.086595,0.439858223,22.73,-4.27,23.12759823,23.26125,-4.356595,23.66570666,0.43125,-0.086595,0.439858223,22.83,-4.27,23.22588642
03/07/2019 18:30,23.0502,-4.377295,23.46214891,0.4002,-0.107295,0.414333509,22.65,-4.27,23.04897829,23.2302,-4.377295,23.63901232,0.4002,-0.107295,0.414333509,22.83,-4.27,23.22588642
03/07/2019 19:00,22.699465,-4.377295,23.11766474,0.309465,-0.107295,0.327537484,22.39,-4.27,22.79352978,22.809465,-4.377295,23.22568417,0.309465,-0.107295,0.327537484,22.5,-4.27,22.90159165
03/07/2019 19:30,22.481855,-4.37074,22.90277652,0.261855,-0.10074,0.280564767,22.22,-4.27,22.62656182,22.481855,-4.69074,22.96599325,0.261855,-0.10074,0.280564767,22.22,-4.59,22.68912735
03/07/2019 20:00,22.34489,-4.8335,22.86168916,0.12489,-0.1035,0.162202842,22.22,-4.73,22.71786302,22.34489,-5.0835,22.91584782,0.12489,-0.1035,0.162202842,22.22,-4.98,22.77122746
03/07/2019 20:30,21.319335,-5.695555,22.06702045,0.049335,-0.075555,0.090235804,21.27,-5.62,21.99993864,21.369335,-5.675555,22.11018776,0.049335,-0.075555,0.090235804,21.32,-5.6,22.04319396
03/07/2019 21:00,20.63139,-5.166595,21.26847332,0.02139,-0.086595,0.08919768,20.61,-5.08,21.22683443,20.66139,-5.166595,21.29757593,0.02139,-0.086595,0.08919768,20.64,-5.08,21.25596387
03/07/2019 21:30,19.853795,-5.34936,20.5618294,0.003795,-0.09936,0.099432448,19.85,-5.25,20.53253516,19.943795,-5.09936,20.58539364,0.003795,-0.09936,0.099432448,19.94,-5,20.55732473
03/07/2019 22:00,19,-8.83177,20.95233069,0,-0.09177,0.09177,19,-8.74,20.91381362,19.23,-5.09177,19.89268764,0,-0.09177,0.09177,19.23,-5,19.86939607
03/07/2019 22:30,18.32,-7.576595,19.82491341,0,-0.086595,0.086595,18.32,-7.49,19.7919807,18.4,-7.706595,19.94872443,0,-0.086595,0.086595,18.4,-7.62,19.9154312
03/07/2019 23:00,17.09,-7.78453,18.77943043,0,-0.09453,0.09453,17.09,-7.69,18.7404429,17.11,-7.85453,18.82672944,0,-0.09453,0.09453,17.11,-7.76,18.78748786
03/07/2019 23:30,15.88,-6.890395,17.31045763,0,-0.100395,0.100395,15.88,-6.79,17.27074115,16.05,-5.530395,16.97609404,0,-0.100395,0.100395,16.05,-5.43,16.94365368
04/07/2019 00:00,14.52,-9.25556,17.21905314,0,-0.08556,0.08556,14.52,-9.17,17.17321461,14.7,-6.62556,16.12414479,0,-0.08556,0.08556,14.7,-6.54,16.08917649
04/07/2019 00:30,13.67,-8.37487,16.0314487,0,-0.08487,0.08487,13.67,-8.29,15.98727619,13.7,-8.37487,16.05703732,0,-0.08487,0.08487,13.7,-8.29,16.0129354
04/07/2019 01:00,12.99,-8.801765,15.69111746,0,-0.081765,0.081765,12.99,-8.72,15.64539868,12.99,-8.801765,15.69111746,0,-0.081765,0.081765,12.99,-8.72,15.64539868
04/07/2019 01:30,12.59,-9.05521,15.50822131,0,-0.07521,0.07521,12.59,-8.98,15.46442692,12.59,-9.12521,15.54919797,0,-0.07521,0.07521,12.59,-9.05,15.50517978
04/07/2019 02:00,12.59,-9.06073,15.51144507,0,-0.08073,0.08073,12.59,-8.98,15.46442692,12.59,-9.13073,15.55243808,0,-0.08073,0.08073,12.59,-9.05,15.50517978
04/07/2019 02:30,12.3,-9.164865,15.33899444,0,-0.074865,0.074865,12.3,-9.09,15.29438132,12.43,-9.124865,15.41972961,0,-0.074865,0.074865,12.43,-9.05,15.37554552
04/07/2019 03:00,12.04,-8.368665,14.66274715,0,-0.088665,0.088665,12.04,-8.28,14.61232357,12.13,-8.368665,14.73673824,0,-0.088665,0.088665,12.13,-8.28,14.68656869
04/07/2019 03:30,11.86,-6.74831,13.64548599,0,-0.06831,0.06831,11.86,-6.68,13.61183309,11.86,-6.74831,13.64548599,0,-0.06831,0.06831,11.86,-6.68,13.61183309
04/07/2019 04:00,11.78,-7.03072,13.71857951,0,-0.06072,0.06072,11.78,-6.97,13.68756005,11.78,-7.03072,13.71857951,0,-0.06072,0.06072,11.78,-6.97,13.68756005
04/07/2019 04:30,11.78,-9.15417,14.91868722,0,-0.06417,0.06417,11.78,-9.09,14.87939851,11.78,-9.15417,14.91868722,0,-0.06417,0.06417,11.78,-9.09,14.87939851
04/07/2019 05:00,11.78,-8.583135,14.5752738,0,-0.063135,0.063135,11.78,-8.52,14.53818421,11.78,-8.583135,14.5752738,0,-0.063135,0.063135,11.78,-8.52,14.53818421
04/07/2019 05:30,11.781035,-7.14658,13.77920141,0.001035,-0.05658,0.056589466,11.78,-7.09,13.74905451,11.901035,-6.84658,13.72990502,0.001035,-0.05658,0.056589466,11.9,-6.79,13.70087953
04/07/2019 06:00,12.665525,-6.72692,14.34109397,0.015525,-0.04692,0.049421777,12.65,-6.68,14.30541506,12.685525,-6.72692,14.3587603,0.015525,-0.04692,0.049421777,12.67,-6.68,14.32310371
04/07/2019 06:30,14.034155,-8.070035,16.18897685,0.034155,-0.070035,0.077919608,14,-8,16.1245155,14.034155,-8.080035,16.19396407,0.034155,-0.070035,0.077919608,14,-8.01,16.12947922
04/07/2019 07:00,15.971425,-6.145225,17.1128667,0.091425,-0.105225,0.139394517,15.88,-6.04,16.98987934,16.021425,-6.445225,17.26924967,0.091425,-0.105225,0.139394517,15.93,-6.34,17.14527632
04/07/2019 07:30,18.020445,-6.01248,18.99700907,0.200445,-0.13248,0.240268909,17.82,-5.88,18.76504197,18.050445,-6.01248,19.02546926,0.200445,-0.13248,0.240268909,17.85,-5.88,18.79353346
04/07/2019 08:00,19.607415,-5.611435,20.39458079,0.347415,-0.111435,0.364849204,19.26,-5.5,20.02991762,19.637415,-5.621435,20.42617437,0.347415,-0.111435,0.364849204,19.29,-5.51,20.06151041
04/07/2019 08:30,20.375425,-5.19868,21.02817676,0.505425,-0.11868,0.519171815,19.87,-5.08,20.50910286,20.445425,-5.19868,21.09601093,0.505425,-0.11868,0.519171815,19.94,-5.08,20.57692883
04/07/2019 09:00,20.99688,-6.493855,21.97815103,0.65688,-0.123855,0.668454483,20.34,-6.37,21.3141385,21.19688,-6.493855,22.16930027,0.65688,-0.123855,0.668454483,20.54,-6.37,21.5050808
04/07/2019 09:30,21.89419,-6.8111,22.92916568,0.79419,-0.1311,0.804937865,21.1,-6.68,22.1321576,21.92419,-6.8111,22.95781327,0.79419,-0.1311,0.804937865,21.13,-6.68,22.16076037
04/07/2019 10:00,22.33632,-6.825935,23.35603947,0.91632,-0.145935,0.927868184,21.42,-6.68,22.43744192,22.33632,-6.825935,23.35603947,0.91632,-0.145935,0.927868184,21.42,-6.68,22.43744192
04/07/2019 10:30,22.445685,-6.14938,23.27280923,1.025685,-0.13938,1.035111831,21.42,-6.01,22.24716836,22.445685,-6.50938,23.3705114,1.025685,-0.13938,1.035111831,21.42,-6.37,22.34710943
04/07/2019 11:00,22.52262,-6.030765,23.31605752,1.10262,-0.150765,1.112879576,21.42,-5.88,22.21240194,22.52262,-6.360765,23.40358398,1.10262,-0.150765,1.112879576,21.42,-6.21,22.30202906
04/07/2019 11:30,22.772315,-6.0387,23.55937665,1.182315,-0.1587,1.192918459,21.59,-5.88,22.37638264,22.912315,-6.1087,23.71266316,1.182315,-0.1587,1.192918459,21.73,-5.95,22.52987794
04/07/2019 12:00,22.936485,-6.05595,23.72249722,1.246485,-0.17595,1.25884203,21.69,-5.88,22.47288366,23.276485,-6.05595,24.05138841,1.246485,-0.17595,1.25884203,22.03,-5.88,22.80121269
04/07/2019 12:30,23.000115,-6.08931,23.79254056,3.680115,0.00069,3.680115065,19.32,-6.09,20.25710986,23.110115,-6.13931,23.91168214,3.680115,0.00069,3.680115065,19.43,-6.14,20.37705818
04/07/2019 13:00,23.231055,-5.90512,23.96982183,4.871055,0.10488,4.872183969,18.36,-6.01,19.31863608,23.291055,-6.27512,24.12157487,4.871055,0.10488,4.872183969,18.42,-6.38,19.49360921
04/07/2019 13:30,22.8741,-6.06285,23.66395151,1.3041,-0.18285,1.316856459,21.57,-5.88,22.35708612,22.9541,-6.06285,23.74129013,1.3041,-0.18285,1.316856459,21.65,-5.88,22.43427957
04/07/2019 14:00,22.753405,-6.060435,23.54668366,1.293405,-0.180435,1.305930045,21.46,-5.88,22.25097751,22.853405,-6.060435,23.64332871,1.293405,-0.180435,1.305930045,21.56,-5.88,22.34743833
04/07/2019 14:30,22.742365,-6.06423,23.53699325,1.282365,-0.18423,1.295531044,21.46,-5.88,22.25097751,22.702365,-6.06423,23.49834594,1.282365,-0.18423,1.295531044,21.42,-5.88,22.21240194
04/07/2019 15:00,22.703725,-6.06078,23.49876982,1.243725,-0.18078,1.256794846,21.46,-5.88,22.25097751,22.663725,-6.06078,23.46012543,1.243725,-0.18078,1.256794846,21.42,-5.88,22.21240194
04/07/2019 15:30,22.616095,-6.05526,23.4126873,1.156095,-0.17526,1.169303945,21.46,-5.88,22.25097751,22.576095,-6.05526,23.37405055,1.156095,-0.17526,1.169303945,21.42,-5.88,22.21240194
04/07/2019 16:00,22.84018,-6.02904,23.62251354,1.05018,-0.14904,1.060703047,21.79,-5.88,22.56941515,23.02018,-6.02904,23.79659662,1.05018,-0.14904,1.060703047,21.97,-5.88,22.74324735
04/07/2019 16:30,23.21118,-6.012135,23.97716923,0.98118,-0.132135,0.990037298,22.23,-5.88,22.99450587,23.22118,-6.012135,23.98684989,0.98118,-0.132135,0.990037298,22.24,-5.88,23.00417353
04/07/2019 17:00,23.31184,-6.00282,24.07230218,0.92184,-0.12282,0.929985881,22.39,-5.88,23.14922245,23.33184,-6.00282,24.09167088,0.92184,-0.12282,0.929985881,22.41,-5.88,23.16856707
04/07/2019 17:30,23.831785,-5.99799,24.57498444,0.811785,-0.11799,0.820314895,23.02,-5.88,23.75909931,23.831785,-5.99799,24.57498444,0.811785,-0.11799,0.820314895,23.02,-5.88,23.75909931
04/07/2019 18:00,23.619955,-5.98971,24.36757887,0.599955,-0.10971,0.609903506,23.02,-5.88,23.75909931,23.619955,-5.98971,24.36757887,0.599955,-0.10971,0.609903506,23.02,-5.88,23.75909931
04/07/2019 18:30,23.541295,-6.0042,24.29491692,0.521295,-0.1242,0.535886291,23.02,-5.88,23.75909931,23.541295,-6.1342,24.327371,0.521295,-0.1242,0.535886291,23.02,-6.01,23.79160566
04/07/2019 19:00,22.81086,-5.999715,23.58668934,0.34086,-0.119715,0.361271672,22.47,-5.88,23.22660759,22.95086,-6.519715,23.85893247,0.34086,-0.119715,0.361271672,22.61,-6.4,23.49834249
04/07/2019 19:30,22.451495,-6.674885,23.42271798,0.231495,-0.114885,0.258434708,22.22,-6.56,23.16812465,22.451495,-6.794885,23.45719697,0.231495,-0.114885,0.258434708,22.22,-6.68,23.20238781
04/07/2019 20:00,21.91661,-6.79109,22.9446442,0.11661,-0.11109,0.161055519,21.8,-6.68,22.80049122,22.00661,-6.79109,23.03062715,0.11661,-0.11109,0.161055519,21.89,-6.68,22.88655719
04/07/2019 20:30,21.363465,-6.77591,22.41228666,0.033465,-0.09591,0.101580679,21.33,-6.68,22.3515391,21.423465,-6.77591,22.46948617,0.033465,-0.09591,0.101580679,21.39,-6.68,22.40880407
04/07/2019 21:00,20.65035,-6.78764,21.73727241,0.01035,-0.10764,0.108136451,20.64,-6.68,21.69405449,20.77035,-6.86764,21.87628667,0.01035,-0.10764,0.108136451,20.76,-6.76,21.83289262
04/07/2019 21:30,19.851725,-7.32315,21.15938353,0.001725,-0.09315,0.093165971,19.85,-7.23,21.12570472,19.881725,-7.58315,21.27879585,0.001725,-0.09315,0.093165971,19.88,-7.49,21.2441639
04/07/2019 22:00,19.16,-7.60523,20.61419713,0,-0.11523,0.11523,19.16,-7.49,20.57196393,19.19,-7.60523,20.64208379,0,-0.11523,0.11523,19.19,-7.49,20.59990777
04/07/2019 22:30,18.71,-7.59971,20.1945461,0,-0.10971,0.10971,18.71,-7.49,20.15351582,18.74,-7.59971,20.22234388,0,-0.10971,0.10971,18.74,-7.49,20.18137012
04/07/2019 23:00,17.52,-6.02488,18.52699595,0,-0.10488,0.10488,17.52,-5.92,18.49315549,17.55,-6.03488,18.55861731,0,-0.10488,0.10488,17.55,-5.93,18.524778
04/07/2019 23:30,16.12,-6.025225,17.20923404,0,-0.105225,0.105225,16.12,-5.92,17.17267597,16.18,-6.035225,17.26894151,0,-0.105225,0.105225,16.18,-5.93,17.23244904
05/07/2019 00:00,14.7,-7.62797,16.56127792,0,-0.07797,0.07797,14.7,-7.55,16.52551058,14.71,-7.66797,16.58860645,0,-0.07797,0.07797,14.71,-7.59,16.55270975
05/07/2019 00:30,14.02,-7.349005,15.82934852,0,-0.079005,0.079005,14.02,-7.27,15.79282432,14.08,-6.879005,15.67058103,0,-0.079005,0.079005,14.08,-6.8,15.63606089
05/07/2019 01:00,13.29,-8.37142,15.70683841,0,-0.08142,0.08142,13.29,-8.29,15.66359473,13.29,-8.43142,15.73889905,0,-0.08142,0.08142,13.29,-8.35,15.69543246
05/07/2019 01:30,12.71,-8.37349,15.2203625,0,-0.08349,0.08349,12.71,-8.29,15.1745906,12.73,-8.71349,15.42652936,0,-0.08349,0.08349,12.73,-8.63,15.37952535
05/07/2019 02:00,12.59,-8.99177,15.47126458,0,-0.09177,0.09177,12.59,-8.9,15.41810948,12.59,-9.12177,15.54717942,0,-0.09177,0.09177,12.59,-9.03,15.49351477
05/07/2019 02:30,12.4,-9.162105,15.41765767,0,-0.072105,0.072105,12.4,-9.09,15.37491789,12.44,-9.162105,15.44984686,0,-0.072105,0.072105,12.44,-9.09,15.40719637
05/07/2019 03:00,12.23,-7.956245,14.59022736,0,-0.076245,0.076245,12.23,-7.88,14.54879033,12.24,-7.956245,14.5986107,0,-0.076245,0.076245,12.24,-7.88,14.55719753
05/07/2019 03:30,11.78,-8.53659,14.54791287,0,-0.07659,0.07659,11.78,-8.46,14.50310312,11.78,-8.53659,14.54791287,0,-0.07659,0.07659,11.78,-8.46,14.50310312
05/07/2019 04:00,11.78,-8.65935,14.62028531,0,-0.07935,0.07935,11.78,-8.58,14.57342787,11.78,-8.67935,14.63213984,0,-0.07935,0.07935,11.78,-8.6,14.58521169
05/07/2019 04:30,11.78,-7.851765,14.15692811,0,-0.081765,0.081765,11.78,-7.77,14.11174334,11.78,-7.851765,14.15692811,0,-0.081765,0.081765,11.78,-7.77,14.11174334
05/07/2019 05:00,11.78,-8.21349,14.36070395,0,-0.08349,0.08349,11.78,-8.13,14.31311636,11.78,-8.21349,14.36070395,0,-0.08349,0.08349,11.78,-8.13,14.31311636
05/07/2019 05:30,11.985865,-7.82452,14.31377215,0.005865,-0.07452,0.074750442,11.98,-7.75,14.26824797,12.005865,-8.20452,14.54149039,0.005865,-0.07452,0.074750442,12,-8.13,14.49471973
05/07/2019 06:00,12.82829,-7.464515,14.84196781,0.02829,-0.064515,0.07044508,12.8,-7.4,14.78512766,12.83829,-7.594515,14.91637852,0.02829,-0.064515,0.07044508,12.81,-7.53,14.85923955
05/07/2019 06:30,14.151765,-8.394535,16.45419917,0.081765,-0.104535,0.132714285,14.07,-8.29,16.33061542,14.281765,-8.394535,16.56614105,0.081765,-0.104535,0.132714285,14.2,-8.29,16.4427522
05/07/2019 07:00,15.96386,-6.43282,17.21121725,0.13386,-0.12282,0.181667972,15.83,-6.31,17.04127343,15.96386,-6.49282,17.23373255,0.13386,-0.12282,0.181667972,15.83,-6.37,17.0635811
05/07/2019 07:30,17.96043,-7.507315,19.46629971,0.17043,-0.147315,0.225273376,17.79,-7.36,19.25236869,17.98043,-7.667315,19.54695839,0.17043,-0.147315,0.225273376,17.81,-7.52,19.33252441
05/07/2019 08:00,19.61321,-7.63076,21.04534401,0.21321,-0.14076,0.255483623,19.4,-7.49,20.79567503,19.62321,-7.66076,21.06555517,0.21321,-0.14076,0.255483623,19.41,-7.52,20.81582331
05/07/2019 08:30,20.75428,-6.901795,21.87178348,0.28428,-0.141795,0.317680563,20.47,-6.76,21.55733054,20.76428,-6.971795,21.90345291,0.28428,-0.141795,0.317680563,20.48,-6.83,21.58886982
05/07/2019 09:00,21.207835,-6.81662,22.27641294,0.497835,-0.13662,0.516240943,20.71,-6.68,21.76066405,21.237835,-6.81662,22.30497576,0.497835,-0.13662,0.516240943,20.74,-6.68,21.78921752
05/07/2019 09:30,21.91351,-6.38939,22.82599888,0.81351,-0.15939,0.828977498,21.1,-6.23,22.00052045,21.99351,-6.83939,23.03240625,0.81351,-0.15939,0.828977498,21.18,-6.68,22.20843984
05/07/2019 10:00,22.60974,-5.33146,23.22982584,0.85974,-0.16146,0.874769798,21.75,-5.17,22.35601485,22.68974,-5.51146,23.34952874,0.85974,-0.16146,0.874769798,21.83,-5.35,22.47601833
05/07/2019 10:30,22.340855,-6.90457,23.3834747,1.020855,-0.17457,1.035673508,21.32,-6.73,22.35699667,22.640855,-4.16457,23.02068545,1.020855,-0.17457,1.035673508,21.62,-3.99,21.98509723
05/07/2019 11:00,22.901455,-5.95388,23.66274135,0.841455,-0.17388,0.859232664,22.06,-5.78,22.80464865,22.941455,-6.05388,23.72677434,0.841455,-0.17388,0.859232664,22.1,-5.88,22.86885218
05/07/2019 11:30,23.358395,-5.3763,23.96913054,0.928395,-0.1863,0.946902828,22.43,-5.19,23.02261931,23.428395,-5.3763,24.03735206,0.928395,-0.1863,0.946902828,22.5,-5.19,23.09082285
05/07/2019 12:00,23.847575,-3.638705,24.12357783,0.667575,-0.168705,0.688562094,23.18,-3.47,23.43828705,24.057575,-3.638705,24.3311958,0.667575,-0.168705,0.688562094,23.39,-3.47,23.64599332
05/07/2019 12:30,23.688605,-3.66182,23.96995896,1.348605,-0.19182,1.362178534,22.34,-3.47,22.60788579,23.688605,-3.66182,23.96995896,1.348605,-0.19182,1.362178534,22.34,-3.47,22.60788579
05/07/2019 13:00,23.528925,-3.653885,23.81094679,1.298925,-0.183885,1.311876461,22.23,-3.47,22.49919554,23.578925,-3.653885,23.86035582,1.298925,-0.183885,1.311876461,22.28,-3.47,22.54859863
05/07/2019 13:30,23.379965,-4.67699,23.8431751,1.309965,-0.18699,1.323243576,22.07,-4.49,22.52210026,23.429965,-4.67699,23.89220574,1.309965,-0.18699,1.323243576,22.12,-4.49,22.57109878
05/07/2019 14:00,22.95349,-5.990455,23.72231553,1.46349,-0.220455,1.480001144,21.49,-5.77,22.2511348,22.96349,-6.090455,23.75743073,1.46349,-0.220455,1.480001144,21.5,-5.87,22.28692217
05/07/2019 14:30,23.14441,-6.064575,23.92577656,1.23441,-0.184575,1.248132997,21.91,-5.88,22.68529259,23.15441,-6.054575,23.93291835,1.23441,-0.184575,1.248132997,21.92,-5.87,22.69236215
05/07/2019 15:00,22.89263,-4.42488,23.31634773,1.81263,-0.10488,1.815661679,21.08,-4.32,21.51810401,22.91263,-4.63488,23.37671333,1.81263,-0.10488,1.815661679,21.1,-4.53,21.58079934
05/07/2019 15:30,22.712835,-5.29008,23.32075942,0.842835,-0.16008,0.857902351,21.87,-5.13,22.46361057,22.812835,-5.34008,23.42950907,0.842835,-0.16008,0.857902351,21.97,-5.18,22.57240129
05/07/2019 16:00,22.6635,-5.466625,23.31347724,0.7935,-0.146625,0.80693317,21.87,-5.32,22.50776088,22.7635,-6.326625,23.62632253,0.7935,-0.146625,0.80693317,21.97,-6.18,22.82264884
05/07/2019 16:30,23.50034,-2.64869,23.649134,0.68034,-0.13869,0.694332364,22.82,-2.51,22.95762401,23.23034,-5.85869,23.95773247,0.68034,-0.13869,0.694332364,22.55,-5.72,23.26415483
05/07/2019 17:00,23.721445,-3.62111,23.99623701,0.821445,-0.15111,0.835228184,22.9,-3.47,23.16140972,23.771445,-4.19111,24.13808195,0.821445,-0.15111,0.835228184,22.95,-4.04,23.3028775
05/07/2019 17:30,23.524745,-4.2349,23.90288697,0.524745,-0.1449,0.544383436,23,-4.09,23.36082404,23.474745,-4.4049,23.88444676,0.524745,-0.1449,0.544383436,22.95,-4.26,23.34202433
05/07/2019 18:00,23.21577,-4.410415,23.63099103,0.50577,-0.140415,0.524899671,22.71,-4.27,23.10794236,23.32577,-4.400415,23.73721126,0.50577,-0.140415,0.524899671,22.82,-4.26,23.21421978
05/07/2019 18:30,23.031885,-5.42835,23.6629396,0.321885,-0.14835,0.35442584,22.71,-5.28,23.31571359,23.141885,-4.85835,23.64636137,0.321885,-0.14835,0.35442584,22.82,-4.71,23.30099783
05/07/2019 19:00,22.420805,-6.81248,23.43293367,0.230805,-0.13248,0.26612384,22.19,-6.68,23.17365962,22.440805,-6.81248,23.45207054,0.230805,-0.13248,0.26612384,22.21,-6.68,23.19281139
05/07/2019 19:30,21.85524,-6.16278,22.70751798,0.82524,-0.04278,0.826348102,21.03,-6.12,21.90240398,21.89524,-6.20278,22.75688938,0.82524,-0.04278,0.826348102,21.07,-6.16,21.95200446
05/07/2019 20:00,21.43944,-6.78626,22.48783921,0.25944,-0.10626,0.280357453,21.18,-6.68,22.20843984,21.45944,-6.78626,22.5069076,0.25944,-0.10626,0.280357453,21.2,-6.68,22.22751448
05/07/2019 20:30,20.66244,-5.84522,21.47330956,0.05244,-0.09522,0.108705115,20.61,-5.75,21.39706989,20.66244,-5.88522,21.48423239,0.05244,-0.09522,0.108705115,20.61,-5.79,21.4078537
05/07/2019 21:00,19.929325,-5.1766,20.59065765,0.029325,-0.0966,0.100953037,19.9,-5.08,20.53816934,19.939325,-5.1766,20.60033662,0.029325,-0.0966,0.100953037,19.91,-5.08,20.54785877
05/07/2019 21:30,19.057245,-5.196265,19.75296831,0.007245,-0.116265,0.116490516,19.05,-5.08,19.71570186,19.087245,-5.196265,19.78191325,0.007245,-0.116265,0.116490516,19.08,-5.08,19.74469043
05/07/2019 22:00,18.51,-8.139715,20.22065924,0,-0.119715,0.119715,18.51,-8.02,20.1727663,19.01,-3.859715,19.39787359,0,-0.119715,0.119715,19.01,-3.74,19.37440838
05/07/2019 22:30,17.96,-10.057995,20.58457829,0,-0.127995,0.127995,17.96,-9.93,20.52234148,18.69,-2.797995,18.89827706,0,-0.127995,0.127995,18.69,-2.67,18.87975106
05/07/2019 23:00,17.15,-8.325235,19.06389356,0,-0.125235,0.125235,17.15,-8.2,19.00953708,17.26,-7.595235,18.85723189,0,-0.125235,0.125235,17.26,-7.47,18.8071396
05/07/2019 23:30,16.07,-8.32903,18.10021107,0,-0.12903,0.12903,16.07,-8.2,18.04120007,16.07,-8.41903,18.14180162,0,-0.12903,0.12903,16.07,-8.29,18.08228415
06/07/2019 00:00,15.11,-8.40937,17.29247246,0,-0.11937,0.11937,15.11,-8.29,17.23473818,15.13,-8.40937,17.30995101,0,-0.11937,0.11937,15.13,-8.29,17.25227521
06/07/2019 00:30,14.17,-8.38798,16.46654513,0,-0.09798,0.09798,14.17,-8.29,16.4168511,14.26,-8.38798,16.54405659,0,-0.09798,0.09798,14.26,-8.29,16.49459608
06/07/2019 01:00,13.39,-8.38867,15.80069253,0,-0.09867,0.09867,13.39,-8.29,15.74853009,13.39,-8.38867,15.80069253,0,-0.09867,0.09867,13.39,-8.29,15.74853009
