Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/07/2019 01:30,13.16,-8.377285,15.60014436,0,-0.087285,0.087285,13.16,-8.29,15.55344656,13.17,-8.377285,15.6085811,0,-0.087285,0.087285,13.17,-8.29,15.56190862
06/07/2019 02:00,12.59,-8.37832,15.12297411,0,-0.08832,0.08832,12.59,-8.29,15.07422303,12.59,-8.37832,15.12297411,0,-0.08832,0.08832,12.59,-8.29,15.07422303
06/07/2019 02:30,12.59,-8.380735,15.12431219,0,-0.090735,0.090735,12.59,-8.29,15.07422303,12.59,-8.940735,15.44165931,0,-0.090735,0.090735,12.59,-8.85,15.38930148
06/07/2019 03:00,12.15,-7.372115,14.21163536,0,-0.092115,0.092115,12.15,-7.28,14.16407074,12.33,-7.662115,14.51678016,0,-0.092115,0.092115,12.33,-7.57,14.4683724
06/07/2019 03:30,11.78,-9.04108,14.84956321,0,-0.09108,0.09108,11.78,-8.95,14.79428606,11.88,-5.51108,13.09604531,0,-0.09108,0.09108,11.88,-5.42,13.0579784
06/07/2019 04:00,11.78,-9.0328,14.84452343,0,-0.0828,0.0828,11.78,-8.95,14.79428606,11.78,-7.5228,13.97715707,0,-0.0828,0.0828,11.78,-7.44,13.93276713
06/07/2019 04:30,11.78,-8.85798,14.73879947,0,-0.09798,0.09798,11.78,-8.76,14.68012262,11.78,-9.18798,14.93945703,0,-0.09798,0.09798,11.78,-9.09,14.87939851
06/07/2019 05:00,11.64,-7.91798,14.07778418,0,-0.09798,0.09798,11.64,-7.82,14.02290983,11.78,-6.65798,13.53133762,0,-0.09798,0.09798,11.78,-6.56,13.4833972
06/07/2019 05:30,11.110345,-10.805905,15.4986241,0.000345,-0.085905,0.085905693,11.11,-10.72,15.43860421,11.780345,-4.355905,12.55987407,0.000345,-0.085905,0.085905693,11.78,-4.27,12.53001596
06/07/2019 06:00,11.75173,-10.803835,15.96327061,0.01173,-0.083835,0.08465164,11.74,-10.72,15.89798729,12.19173,-4.353835,12.9458163,0.01173,-0.083835,0.08465164,12.18,-4.27,12.90679279
06/07/2019 06:30,12.57622,-10.792795,16.57243897,0.02622,-0.072795,0.077373125,12.55,-10.72,16.50517798,13.26622,-3.872795,13.8199542,0.02622,-0.072795,0.077373125,13.24,-3.8,13.77452722
06/07/2019 07:00,13.470385,-8.891085,16.14009494,0.080385,-0.101085,0.129150786,13.39,-8.79,16.01737182,13.710385,-4.761085,14.51353118,0.080385,-0.101085,0.129150786,13.63,-4.66,14.40459996
06/07/2019 07:30,14.851455,-6.12933,16.06656161,0.841455,-0.03933,0.84237365,14.01,-6.09,15.27639355,14.891455,-6.12933,16.10354366,0.841455,-0.03933,0.84237365,14.05,-6.09,15.31308591
06/07/2019 08:00,15.736455,-7.97832,17.6434012,0.496455,-0.08832,0.504249928,15.24,-7.89,17.16128492,15.746455,-7.97832,17.65232095,0.496455,-0.08832,0.504249928,15.25,-7.89,17.17016599
06/07/2019 08:30,17.60195,-6.16005,18.64872274,0.45195,-0.10005,0.462891785,17.15,-6.06,18.18917535,17.51195,-7.99005,19.24861792,0.45195,-0.10005,0.462891785,17.06,-7.89,18.79616184
06/07/2019 09:00,19.09986,-5.186605,19.79155182,0.40986,-0.106605,0.423497161,18.69,-5.08,19.36807941,19.11986,-5.186605,19.81085354,0.40986,-0.106605,0.423497161,18.71,-5.08,19.38737992
06/07/2019 09:30,20.30407,-4.96488,20.90227959,0.55407,-0.10488,0.563909017,19.75,-4.86,20.33917648,20.36407,-5.02488,20.97486033,0.55407,-0.10488,0.563909017,19.81,-4.92,20.41182255
06/07/2019 10:00,20.900395,-4.379365,21.35428175,0.790395,-0.109365,0.79792541,20.11,-4.27,20.55833164,21.080395,-4.379365,21.53048748,0.790395,-0.109365,0.79792541,20.29,-4.27,20.73443995
06/07/2019 10:30,21.544495,-4.38247,21.9857069,0.714495,-0.11247,0.723292891,20.83,-4.27,21.26315593,21.694495,-4.38247,22.13271688,0.714495,-0.11247,0.723292891,20.98,-4.27,21.41012144
06/07/2019 11:00,22.21728,-4.639375,22.69650482,0.76728,-0.129375,0.778110846,21.45,-4.51,21.91900089,22.25728,-4.659375,22.73975128,0.76728,-0.129375,0.778110846,21.49,-4.53,21.96226309
06/07/2019 11:30,22.449045,-4.01904,22.8059708,0.849045,-0.14904,0.862026875,21.6,-3.87,21.94394905,22.589045,-4.41904,23.01722982,0.849045,-0.14904,0.862026875,21.74,-4.27,22.15537181
06/07/2019 12:00,22.57834,-4.014555,22.93246801,0.81834,-0.144555,0.831009328,21.76,-3.87,22.10145923,22.55834,-4.264555,22.95789914,0.81834,-0.144555,0.831009328,21.74,-4.12,22.12695189
06/07/2019 12:30,22.79794,-4.12076,23.16736349,0.70794,-0.14076,0.721798047,22.09,-3.98,22.44567887,22.85794,-4.41076,23.27960964,0.70794,-0.14076,0.721798047,22.15,-4.27,22.55782348
06/07/2019 13:00,22.453955,-4.18317,22.84029348,1.013955,-0.13317,1.022662697,21.44,-4.05,21.81916818,22.583955,-4.40317,23.00919228,1.013955,-0.13317,1.022662697,21.57,-4.27,21.9885834
06/07/2019 13:30,22.594095,-4.319725,23.00332917,0.604095,-0.139725,0.620043422,21.99,-4.18,22.38375527,22.664095,-4.409725,23.08910732,0.604095,-0.139725,0.620043422,22.06,-4.27,22.46945705
06/07/2019 14:00,22.59053,-4.39075,23.01327294,0.37053,-0.12075,0.389708921,22.22,-4.27,22.62656182,22.59053,-4.39075,23.01327294,0.37053,-0.12075,0.389708921,22.22,-4.27,22.62656182
06/07/2019 14:30,21.997095,-4.37212,22.42738553,0.397095,-0.10212,0.410015772,21.6,-4.27,22.01801308,22.047095,-4.37212,22.47642835,0.397095,-0.10212,0.410015772,21.65,-4.27,22.06706596
06/07/2019 15:00,21.726455,-5.76213,22.47756635,0.496455,-0.12213,0.511256593,21.23,-5.64,21.96639479,21.726455,-5.91213,22.51648569,0.496455,-0.12213,0.511256593,21.23,-5.79,22.0053857
06/07/2019 15:30,21.557845,-6.81317,22.60884708,0.517845,-0.13317,0.534694018,21.04,-6.68,22.07496319,21.747845,-6.81317,22.79008661,0.517845,-0.13317,0.534694018,21.23,-6.68,22.25612949
06/07/2019 16:00,21.317475,-6.80765,22.37808837,0.467475,-0.12765,0.484589928,20.85,-6.68,21.89394665,21.417475,-6.80765,22.47336944,0.467475,-0.12765,0.484589928,20.95,-6.68,21.98919962
06/07/2019 16:30,21.743635,-6.813515,22.78617233,0.373635,-0.133515,0.396773699,21.37,-6.68,22.38971416,21.793635,-6.813515,22.83388958,0.373635,-0.133515,0.396773699,21.42,-6.68,22.43744192
06/07/2019 17:00,21.623535,-6.785225,22.66310976,0.173535,-0.105225,0.202945059,21.45,-6.68,22.46608333,21.593535,-6.785225,22.63448767,0.173535,-0.105225,0.202945059,21.42,-6.68,22.43744192
06/07/2019 17:30,21.729735,-6.78005,22.76291856,0.159735,-0.10005,0.188481492,21.57,-6.68,22.58068422,21.879735,-6.78005,22.90615379,0.159735,-0.10005,0.188481492,21.72,-6.68,22.72401373
06/07/2019 18:00,21.599745,-6.778325,22.63834521,0.179745,-0.098325,0.204880625,21.42,-6.68,22.43744192,21.599745,-6.778325,22.63834521,0.179745,-0.098325,0.204880625,21.42,-6.68,22.43744192
06/07/2019 18:30,21.0232,-6.793505,22.0935884,0.1932,-0.113505,0.224075043,20.83,-6.68,21.87490114,21.2732,-6.793505,22.33160873,0.1932,-0.113505,0.224075043,21.08,-6.68,22.11309115
06/07/2019 19:00,21.21177,-5.426615,21.89491578,0.09177,-0.126615,0.156374842,21.12,-5.3,21.77485706,21.32177,-5.756615,22.08520981,0.09177,-0.126615,0.156374842,21.23,-5.63,21.96382936
06/07/2019 19:30,20.74829,-5.051055,21.35426642,0.71829,-0.041055,0.719462325,20.03,-5.01,20.6470579,20.82829,-5.121055,21.44860995,0.71829,-0.041055,0.719462325,20.11,-5.08,20.74170919
06/07/2019 20:00,20.110455,-5.157625,20.76129803,0.220455,-0.077625,0.233722159,19.89,-5.08,20.52848022,20.120455,-5.157625,20.77098469,0.220455,-0.077625,0.233722159,19.9,-5.08,20.53816934
06/07/2019 20:30,19.23589,-5.16211,19.91649677,0.05589,-0.08211,0.099326453,19.18,-5.08,19.84134068,19.27589,-5.16211,19.95513255,0.05589,-0.08211,0.099326453,19.22,-5.08,19.88001006
06/07/2019 21:00,19.01311,-5.163145,19.70168567,0.01311,-0.083145,0.084172223,19,-5.08,19.66739434,19.02311,-5.163145,19.71133634,0.01311,-0.083145,0.084172223,19.01,-5.08,19.67705517
06/07/2019 21:30,18.261725,-5.169355,18.97927372,0.001725,-0.089355,0.089371649,18.26,-5.08,18.95346934,18.341725,-5.339355,19.10307797,0.001725,-0.089355,0.089371649,18.34,-5.25,19.07663754
06/07/2019 22:00,18.26,-5.80487,19.16048318,0,-0.08487,0.08487,18.26,-5.72,19.13494186,18.21,-5.96487,19.16203993,0,-0.08487,0.08487,18.21,-5.88,19.13579107
06/07/2019 22:30,17.94,-5.801075,18.85460345,0,-0.081075,0.081075,17.94,-5.72,18.82981678,18,-5.961075,18.96139275,0,-0.081075,0.081075,18,-5.88,18.93606084
06/07/2019 23:00,17.09,-5.963145,18.10047508,0,-0.083145,0.083145,17.09,-5.88,18.07325372,17.12,-5.963145,18.128803,0,-0.083145,0.083145,17.12,-5.88,18.10162424
06/07/2019 23:30,16.1,-5.96763,17.17039917,0,-0.08763,0.08763,16.1,-5.88,17.14014002,16.14,-5.96763,17.2079112,0,-0.08763,0.08763,16.14,-5.88,17.17771813
07/07/2019 00:00,15.16,-6.078665,16.33327181,0,-0.088665,0.088665,15.16,-5.99,16.30048159,15.18,-5.968665,16.31126488,0,-0.088665,0.088665,15.18,-5.88,16.27902946
07/07/2019 00:30,14.16,-8.61625,16.57544461,0,-0.08625,0.08625,14.16,-8.53,16.53077433,14.24,-7.90625,16.28761459,0,-0.08625,0.08625,14.24,-7.82,16.24592257
07/07/2019 01:00,13.46,-6.96418,15.1549135,0,-0.08418,0.08418,13.46,-6.88,15.11641492,13.46,-7.10418,15.21975603,0,-0.08418,0.08418,13.46,-7.02,15.18064557
07/07/2019 01:30,13.39,-6.61073,14.93297864,0,-0.08073,0.08073,13.39,-6.53,14.89741588,13.39,-6.76073,14.99998567,0,-0.08073,0.08073,13.39,-6.68,14.96377292
07/07/2019 02:00,13.39,-6.76142,15.00029668,0,-0.08142,0.08142,13.39,-6.68,14.96377292,13.39,-6.76142,15.00029668,0,-0.08142,0.08142,13.39,-6.68,14.96377292
07/07/2019 02:30,12.6,-7.499005,14.66271039,0,-0.079005,0.079005,12.6,-7.42,14.62246217,12.64,-7.649005,14.77419634,0,-0.079005,0.079005,12.64,-7.57,14.73344834
07/07/2019 03:00,12.02,-9.12659,15.09221803,0,-0.07659,0.07659,12.02,-9.05,15.04602605,12.03,-9.16659,15.12439328,0,-0.07659,0.07659,12.03,-9.09,15.0780967
07/07/2019 03:30,11.78,-7.991765,14.23505208,0,-0.081765,0.081765,11.78,-7.91,14.18930936,11.78,-7.991765,14.23505208,0,-0.081765,0.081765,11.78,-7.91,14.18930936
07/07/2019 04:00,11.78,-8.52004,14.53820765,0,-0.08004,0.08004,11.78,-8.44,14.49144575,11.78,-8.75004,14.67418141,0,-0.08004,0.08004,11.78,-8.67,14.62659564
07/07/2019 04:30,11.78,-8.331765,14.42867659,0,-0.081765,0.081765,11.78,-8.25,14.38161674,11.78,-8.441765,14.49247378,0,-0.081765,0.081765,11.78,-8.36,14.44499913
07/07/2019 05:00,11.78,-7.369695,13.8953519,0,-0.079695,0.079695,11.78,-7.29,13.85324872,11.78,-7.379695,13.9006582,0,-0.079695,0.079695,11.78,-7.3,13.85851363
07/07/2019 05:30,11.631035,-6.7628,13.45423498,0.001035,-0.0828,0.082806468,11.63,-6.68,13.41190889,11.781035,-6.7628,13.58411755,0.001035,-0.0828,0.082806468,11.78,-6.68,13.54218594
07/07/2019 06:00,11.639315,-6.758315,13.45914096,0.009315,-0.078315,0.07886703,11.63,-6.68,13.41190889,11.689315,-6.758315,13.50240374,0.009315,-0.078315,0.07886703,11.68,-6.68,13.45528892
07/07/2019 06:30,11.835875,-7.646245,14.09088356,0.025875,-0.076245,0.080515934,11.81,-7.57,14.02786513,11.845875,-7.746245,14.15376509,0.025875,-0.076245,0.080515934,11.82,-7.67,14.09046841
07/07/2019 07:00,12.227655,-8.44177,14.85863478,0.137655,-0.09177,0.16544072,12.09,-8.35,14.69321612,12.317655,-8.98177,15.2445668,0.137655,-0.09177,0.16544072,12.18,-8.89,15.07927386
07/07/2019 07:30,13.33179,-7.14967,15.12793461,0.82179,-0.02967,0.82232543,12.51,-7.12,14.39425233,13.34179,-7.25967,15.18901474,0.82179,-0.02967,0.82232543,12.52,-7.23,14.45763812
07/07/2019 08:00,14.3401,-6.69932,15.82780327,0.8901,-0.01932,0.89030965,13.45,-6.68,15.01748647,14.3801,-6.69932,15.86405259,0.8901,-0.01932,0.89030965,13.49,-6.68,15.05332189
07/07/2019 08:30,15.739845,-6.01522,16.85009176,0.379845,-0.09522,0.391598101,15.36,-5.92,16.46134867,15.739845,-6.01522,16.85009176,0.379845,-0.09522,0.391598101,15.36,-5.92,16.46134867
07/07/2019 09:00,16.45225,-7.576615,18.11302363,0.36225,-0.126615,0.383740043,16.09,-7.45,17.73106314,16.45225,-7.866615,18.23623211,0.36225,-0.126615,0.383740043,16.09,-7.74,17.85485088
07/07/2019 09:30,17.704745,-5.6604,18.58757982,0.524745,-0.1104,0.536232669,17.18,-5.55,18.05422111,17.564745,-8.7604,19.62816535,0.524745,-0.1104,0.536232669,17.04,-8.65,19.10979068
07/07/2019 10:00,18.800325,-5.183845,19.50190937,0.650325,-0.103845,0.658563884,18.15,-5.08,18.84751708,18.890325,-5.533845,19.68420227,0.650325,-0.103845,0.658563884,18.24,-5.43,19.03109298
07/07/2019 10:30,19.531375,-5.1835,20.20750558,0.681375,-0.1035,0.689190932,18.85,-5.08,19.52252289,19.541375,-5.1835,20.21717115,0.681375,-0.1035,0.689190932,18.86,-5.08,19.53217858
07/07/2019 11:00,20.345375,-4.57214,20.85278754,1.095375,-0.14214,1.104558812,19.25,-4.43,19.75316177,20.075375,-8.04214,21.62629643,1.095375,-0.14214,1.104558812,18.98,-7.9,20.55846298
07/07/2019 11:30,21.15309,-3.8625,21.50283988,1.35309,-0.1725,1.364041348,19.8,-3.69,20.14090614,20.96309,-6.1225,21.83886784,1.35309,-0.1725,1.364041348,19.61,-5.95,20.49279386
07/07/2019 12:00,21.172795,-4.59561,21.66579976,1.452795,-0.18561,1.464603832,19.72,-4.41,20.20709034,21.252795,-4.72561,21.77183238,1.452795,-0.18561,1.464603832,19.8,-4.54,20.3138278
07/07/2019 12:30,21.132045,-4.437325,21.59289649,1.332045,-0.167325,1.342513142,19.8,-4.27,20.2551944,21.132045,-4.437325,21.59289649,1.332045,-0.167325,1.342513142,19.8,-4.27,20.2551944
07/07/2019 13:00,21.11307,-4.43077,21.57297957,1.31307,-0.16077,1.322875587,19.8,-4.27,20.2551944,21.11307,-4.43077,21.57297957,1.31307,-0.16077,1.322875587,19.8,-4.27,20.2551944
07/07/2019 13:30,20.54032,-4.435945,21.01386099,1.33032,-0.165945,1.340630093,19.21,-4.27,19.67884651,20.60032,-4.435945,21.07251272,1.33032,-0.165945,1.340630093,19.27,-4.27,19.73742131
07/07/2019 14:00,20.317185,-6.734905,21.40436758,1.267185,-0.154905,1.276617947,19.05,-6.58,20.1543767,20.317185,-6.734905,21.40436758,1.267185,-0.154905,1.276617947,19.05,-6.58,20.1543767
07/07/2019 14:30,20.12029,-6.816965,21.24375394,1.27029,-0.136965,1.277652572,18.85,-6.68,19.99862245,20.23029,-6.816965,21.34796584,1.27029,-0.136965,1.277652572,18.96,-6.68,20.10233817
07/07/2019 15:00,20.20951,-5.563515,20.96132137,1.08951,-0.133515,1.097660373,19.12,-5.43,19.87609871,20.04951,-7.453515,21.39013177,1.08951,-0.133515,1.097660373,18.96,-7.32,20.32397599
07/07/2019 15:30,20.593525,-2.017315,20.69209588,0.843525,-0.147315,0.856292085,19.75,-1.87,19.83833158,19.943525,-9.687315,22.17178976,0.843525,-0.147315,0.856292085,19.1,-9.54,21.34997892
07/07/2019 16:00,20.15919,-2.031115,20.26125291,1.13919,-0.161115,1.150526792,19.02,-1.87,19.11170584,19.44919,-9.781115,21.77019068,1.13919,-0.161115,1.150526792,18.31,-9.62,20.68333871
07/07/2019 16:30,19.85727,-5.729375,20.66729082,0.74727,-0.129375,0.758386672,19.11,-5.6,19.91361594,19.87727,-5.969375,20.75425982,0.74727,-0.129375,0.758386672,19.13,-5.84,20.00156244
07/07/2019 17:00,19.91883,-6.77729,21.04023404,0.41883,-0.09729,0.429981294,19.5,-6.68,20.61243314,19.96883,-6.77729,21.08757528,0.41883,-0.09729,0.429981294,19.55,-6.68,20.65974104
07/07/2019 17:30,19.53545,-7.07763,20.77803295,0.55545,-0.08763,0.562319944,18.98,-6.99,20.22623297,19.55545,-7.47763,20.93634579,0.55545,-0.08763,0.562319944,19,-7.39,20.38656666
07/07/2019 18:00,18.97853,-7.57418,20.43410883,0.50853,-0.08418,0.515450321,18.47,-7.49,19.93090565,19.04853,-7.57418,20.49913895,0.50853,-0.08418,0.515450321,18.54,-7.49,19.99579206
07/07/2019 18:30,19.38393,-5.04384,20.02940499,0.27393,-0.09384,0.289557577,19.11,-4.95,19.74068388,19.47393,-5.44384,20.22051789,0.27393,-0.09384,0.289557577,19.2,-5.35,19.93144501
07/07/2019 19:00,19.59564,-5.17867,20.26839239,0.24564,-0.09867,0.264716411,19.35,-5.08,20.00572168,19.78564,-5.17867,20.45214349,0.24564,-0.09867,0.264716411,19.54,-5.08,20.18955175
07/07/2019 19:30,19.348025,-5.94449,20.24062827,0.878025,-0.01449,0.878144556,18.47,-5.93,19.39860304,19.498025,-4.71449,20.05989519,0.878025,-0.01449,0.878144556,18.62,-4.7,19.20402041
07/07/2019 20:00,18.842145,-7.959315,20.45426908,0.842145,-0.009315,0.842196515,18,-7.95,19.67746173,19.052145,-5.109315,19.72534737,0.842145,-0.009315,0.842196515,18.21,-5.1,18.91068745
07/07/2019 20:30,18.335985,-6.56659,19.47635618,0.245985,-0.07659,0.257632778,18.09,-6.49,19.21895419,18.355985,-6.90659,19.61232191,0.245985,-0.07659,0.257632778,18.11,-6.83,19.35512852
07/07/2019 21:00,18.25623,-5.545895,19.08001271,0.04623,-0.065895,0.080494496,18.21,-5.48,19.01669004,18.25623,-5.765895,19.14511632,0.04623,-0.065895,0.080494496,18.21,-5.7,19.08124996
07/07/2019 21:30,18.215175,-5.678315,19.07972383,0.005175,-0.078315,0.078485794,18.21,-5.6,19.05161673,18.215175,-5.778315,19.1097233,0.005175,-0.078315,0.078485794,18.21,-5.7,19.08124996
07/07/2019 22:00,18,-5.962455,18.96182664,0,-0.082455,0.082455,18,-5.88,18.93606084,18.09,-5.962455,19.04728247,0,-0.082455,0.082455,18.09,-5.88,19.02163242
07/07/2019 22:30,17.4,-5.961765,18.39300524,0,-0.081765,0.081765,17.4,-5.88,18.36666546,17.4,-5.961765,18.39300524,0,-0.081765,0.081765,17.4,-5.88,18.36666546
07/07/2019 23:00,16.23,-6.471765,17.47273997,0,-0.081765,0.081765,16.23,-6.39,17.44262022,16.41,-5.721765,17.37891523,0,-0.081765,0.081765,16.41,-5.64,17.35216701
07/07/2019 23:30,15.31,-6.12211,16.4886728,0,-0.08211,0.08211,15.31,-6.04,16.45836262,15.31,-6.44211,16.61014393,0,-0.08211,0.08211,15.31,-6.36,16.57847098
08/07/2019 00:00,14.29,-6.692455,15.77951374,0,-0.082455,0.082455,14.29,-6.61,15.74471975,14.3,-6.762455,15.81836899,0,-0.082455,0.082455,14.3,-6.68,15.78329497
08/07/2019 00:30,13.17,-8.071765,15.44675662,0,-0.081765,0.081765,13.17,-7.99,15.40418774,13.39,-6.121765,14.72304679,0,-0.081765,0.081765,13.39,-6.04,14.68923756
08/07/2019 01:00,12.59,-10.535555,16.41663849,0,-0.075555,0.075555,12.59,-10.46,16.36825281,12.8,-5.935555,14.10924566,0,-0.075555,0.075555,12.8,-5.86,14.07762764
08/07/2019 01:30,12.59,-8.8359,15.38119725,0,-0.0759,0.0759,12.59,-8.76,15.33772147,12.59,-9.1659,15.57311217,0,-0.0759,0.0759,12.59,-9.09,15.52856078
08/07/2019 02:00,12.23,-8.97383,15.16913066,0,-0.07383,0.07383,12.23,-8.9,15.12557106,12.26,-9.16383,15.30631831,0,-0.07383,0.07383,12.26,-9.09,15.26223116
08/07/2019 02:30,11.78,-9.089005,14.87879067,0,-0.079005,0.079005,11.78,-9.01,14.83066081,11.78,-9.169005,14.92779464,0,-0.079005,0.079005,11.78,-9.09,14.87939851
08/07/2019 03:00,11.78,-9.167625,14.92694705,0,-0.077625,0.077625,11.78,-9.09,14.87939851,11.78,-9.167625,14.92694705,0,-0.077625,0.077625,11.78,-9.09,14.87939851
08/07/2019 03:30,11.68,-8.586935,14.49682216,0,-0.076935,0.076935,11.68,-8.51,14.45138402,11.78,-8.586935,14.57751188,0,-0.076935,0.076935,11.78,-8.51,14.53232604
08/07/2019 04:00,11.19,-9.16797,14.46609049,0,-0.07797,0.07797,11.19,-9.09,14.4168027,11.23,-9.16797,14.49705397,0,-0.07797,0.07797,11.23,-9.09,14.44787182
08/07/2019 04:30,11.32,-9.175215,14.57144366,0,-0.085215,0.085215,11.32,-9.09,14.51793718,11.34,-9.175215,14.58698633,0,-0.085215,0.085215,11.34,-9.09,14.53353708
08/07/2019 05:00,11.78,-7.0128,13.70940421,0,-0.0828,0.0828,11.78,-6.93,13.66723454,11.78,-7.0128,13.70940421,0,-0.0828,0.0828,11.78,-6.93,13.66723454
08/07/2019 05:30,11.78345,-6.75728,13.5834652,0.00345,-0.07728,0.077356971,11.78,-6.68,13.54218594,11.78345,-6.75728,13.5834652,0.00345,-0.07728,0.077356971,11.78,-6.68,13.54218594
08/07/2019 06:00,12.381045,-6.746585,14.09988243,0.021045,-0.066585,0.069831614,12.36,-6.68,14.04962633,12.391045,-6.746585,14.10866419,0.021045,-0.066585,0.069831614,12.37,-6.68,14.05842452
08/07/2019 06:30,13.81933,-7.835895,15.88631902,0.03933,-0.065895,0.07673982,13.78,-7.77,15.81964917,13.88933,-7.835895,15.94724861,0.03933,-0.065895,0.07673982,13.85,-7.77,15.8806612
08/07/2019 07:00,15.405555,-8.372455,17.53365699,0.075555,-0.082455,0.111836421,15.33,-8.29,17.42793734,15.415555,-8.372455,17.54244392,0.075555,-0.082455,0.111836421,15.34,-8.29,17.43673421
08/07/2019 07:30,17.44662,-7.585575,19.02433961,0.13662,-0.115575,0.17894861,17.31,-7.47,18.85303689,17.50662,-7.755575,19.14760265,0.13662,-0.115575,0.17894861,17.37,-7.64,18.9759453
08/07/2019 08:00,19.05733,-5.32627,19.78764713,0.17733,-0.12627,0.21769254,18.88,-5.2,19.58301305,19.13733,-5.91627,20.03096728,0.17733,-0.12627,0.21769254,18.96,-5.79,19.82437136
08/07/2019 08:30,20.14296,-6.42316,21.1422757,0.40296,-0.11316,0.418547425,19.74,-6.31,20.72398852,20.17296,-6.45316,21.17998086,0.40296,-0.11316,0.418547425,19.77,-6.34,20.76170754
08/07/2019 09:00,20.622915,-6.533505,21.63310682,0.312915,-0.113505,0.332865111,20.31,-6.42,21.30052816,20.702915,-7.233505,21.93021395,0.312915,-0.113505,0.332865111,20.39,-7.12,21.59737253
08/07/2019 09:30,21.70879,-4.82282,22.23805648,0.33879,-0.12282,0.360365671,21.37,-4.7,21.88074267,21.72879,-5.13282,22.32680353,0.33879,-0.12282,0.360365671,21.39,-5.01,21.96889164
08/07/2019 10:00,21.936145,-4.490065,22.39096115,0.566145,-0.130065,0.580893334,21.37,-4.36,21.81023842,21.956145,-4.620065,22.43696289,0.566145,-0.130065,0.580893334,21.39,-4.49,21.85617075
08/07/2019 10:30,22.219625,-4.406275,22.6523066,0.629625,-0.136275,0.644203785,21.59,-4.27,22.00820302,22.369625,-4.406275,22.79946013,0.629625,-0.136275,0.644203785,21.74,-4.27,22.15537181
08/07/2019 11:00,22.731375,-4.414555,23.15607275,0.681375,-0.144555,0.696540048,22.05,-4.27,22.45963936,22.901375,-4.414555,23.32297736,0.681375,-0.144555,0.696540048,22.22,-4.27,22.62656182
08/07/2019 11:30,22.85247,-4.429045,23.2777109,0.80247,-0.159045,0.818079099,22.05,-4.27,22.45963936,22.94247,-4.429045,23.36607304,0.80247,-0.159045,0.818079099,22.14,-4.27,22.54800435
08/07/2019 12:00,22.74935,-4.426975,23.17608753,0.76935,-0.156975,0.785200976,21.98,-4.27,22.39092003,22.76935,-4.426975,23.19571959,0.76935,-0.156975,0.785200976,22,-4.27,22.41055332
08/07/2019 12:30,22.72987,-4.32216,23.1371575,1.11987,-0.18216,1.134588508,21.61,-4.14,22.00299298,22.74987,-4.45216,23.18142174,1.11987,-0.18216,1.134588508,21.63,-4.27,22.0474443
08/07/2019 13:00,22.846365,-4.15664,23.2214136,1.006365,-0.17664,1.021749579,21.84,-3.98,22.19968468,22.916365,-4.36664,23.32868041,1.006365,-0.17664,1.021749579,21.91,-4.19,22.30704373
08/07/2019 13:30,22.790095,-4.426975,23.2160836,0.880095,-0.156975,0.893984541,21.91,-4.27,22.32220867,22.790095,-4.426975,23.2160836,0.880095,-0.156975,0.893984541,21.91,-4.27,22.32220867
08/07/2019 14:00,22.71086,-3.89352,23.04219304,1.03086,-0.14352,1.040802733,21.68,-3.75,22.00192946,22.74086,-4.41352,23.16518665,1.03086,-0.14352,1.040802733,21.71,-4.27,22.12593501
08/07/2019 14:30,22.74237,-3.944925,23.08198056,1.29237,-0.194925,1.306987365,21.45,-3.75,21.77533008,22.75237,-4.244925,23.144972,1.29237,-0.194925,1.306987365,21.46,-4.05,21.83882094
08/07/2019 15:00,22.675785,-3.653195,22.96817492,1.225785,-0.183195,1.239398755,21.45,-3.47,21.72886099,22.685785,-4.073195,23.0485522,1.225785,-0.183195,1.239398755,21.46,-3.89,21.80971572
08/07/2019 15:30,22.565075,-3.702155,22.86675669,1.185075,-0.172155,1.197514133,21.38,-3.53,21.66945546,22.645075,-4.192155,23.02984119,1.185075,-0.172155,1.197514133,21.46,-4.02,21.83327735
08/07/2019 16:00,22.557385,-3.852155,22.88394014,0.977385,-0.172155,0.992430744,21.58,-3.68,21.89152347,22.617385,-4.342155,23.03042367,0.977385,-0.172155,0.992430744,21.64,-4.17,22.03811471
08/07/2019 16:30,23.043105,-3.953875,23.37985919,0.693105,-0.163875,0.712214544,22.35,-3.79,22.66906703,23.073105,-4.263875,23.46377643,0.693105,-0.163875,0.712214544,22.38,-4.1,22.75245921
08/07/2019 17:00,23.63962,-4.11662,23.9953786,0.61962,-0.13662,0.63450293,23.02,-3.98,23.36152392,23.63962,-4.32662,24.03229649,0.61962,-0.13662,0.63450293,23.02,-4.19,23.39821574
08/07/2019 17:30,22.906565,-8.687305,24.49857115,0.716565,-0.127305,0.727785657,22.19,-8.56,23.78381172,23.736565,-1.527305,23.78565069,0.716565,-0.127305,0.727785657,23.02,-1.4,23.06253238
08/07/2019 18:00,22.670375,-9.208335,24.4691507,0.750375,-0.118335,0.75964848,21.92,-9.09,23.73003371,23.540375,-1.588335,23.59389886,0.750375,-0.118335,0.75964848,22.79,-1.47,22.83735974
08/07/2019 18:30,22.775105,-7.339035,23.92836899,0.555105,-0.139035,0.572251948,22.22,-7.2,23.35740568,22.995105,-5.189035,23.57330987,0.555105,-0.139035,0.572251948,22.44,-5.05,23.00121953
08/07/2019 19:00,22.566035,-4.39972,22.99094325,0.346035,-0.12972,0.369550402,22.22,-4.27,22.62656182,22.606035,-4.39972,23.03020526,0.346035,-0.12972,0.369550402,22.26,-4.27,22.66584435
08/07/2019 19:30,22.19775,-4.38661,22.62702924,0.32775,-0.11661,0.34787635,21.87,-4.27,22.28294864,22.35775,-4.38661,22.78401484,0.32775,-0.11661,0.34787635,22.03,-4.27,22.44000446
08/07/2019 20:00,21.61389,-4.674885,22.11367881,0.19389,-0.114885,0.225370573,21.42,-4.56,21.9,21.64389,-4.924885,22.19712744,0.19389,-0.114885,0.225370573,21.45,-4.81,21.98268864
08/07/2019 20:30,20.75002,-5.16694,21.38365261,0.04002,-0.08694,0.095708746,20.71,-5.08,21.32394194,20.81002,-5.16694,21.44187961,0.04002,-0.08694,0.095708746,20.77,-5.08,21.38221925
08/07/2019 21:00,19.886905,-5.181085,20.55073313,0.016905,-0.101085,0.10248881,19.87,-5.08,20.50910286,20.006905,-5.181085,20.66687904,0.016905,-0.101085,0.10248881,19.99,-5.08,20.62538484
08/07/2019 21:30,19.16069,-5.273845,19.87323533,0.00069,-0.103845,0.103847292,19.16,-5.17,19.84526392,19.25069,-5.383845,19.98936849,0.00069,-0.103845,0.103847292,19.25,-5.28,19.96098444
08/07/2019 22:00,18.95,-5.566255,19.7505872,0,-0.096255,0.096255,18.95,-5.47,19.72367613,18.98,-5.806255,19.84824922,0,-0.096255,0.096255,18.98,-5.71,19.82030524
08/07/2019 22:30,18.19,-6.292465,19.24762884,0,-0.102465,0.102465,18.19,-6.19,19.21437483,18.33,-5.812465,19.22949946,0,-0.102465,0.102465,18.33,-5.71,19.198776
08/07/2019 23:00,16.47,-8.87867,18.71073705,0,-0.09867,0.09867,16.47,-8.78,18.66411798,16.64,-7.41867,18.21884367,0,-0.09867,0.09867,16.64,-7.32,18.17888885
08/07/2019 23:30,15.09,-8.386255,17.26375895,0,-0.096255,0.096255,15.09,-8.29,17.21720651,15.14,-8.386255,17.30748026,0,-0.096255,0.096255,15.14,-8.29,17.26104574
09/07/2019 00:00,14.34,-7.51936,16.19186138,0,-0.09936,0.09936,14.34,-7.42,16.14595925,14.34,-7.61936,16.23854202,0,-0.09936,0.09936,14.34,-7.52,16.1921586
09/07/2019 00:30,13.53,-7.21695,15.33444708,0,-0.10695,0.10695,13.53,-7.11,15.28440382,13.54,-7.21695,15.34327108,0,-0.10695,0.10695,13.54,-7.11,15.29325668
09/07/2019 01:00,13.02,-6.790055,14.68418356,0,-0.110055,0.110055,13.02,-6.68,14.63361883,13.06,-6.790055,14.71966192,0,-0.110055,0.110055,13.06,-6.68,14.66921947
09/07/2019 01:30,12.59,-8.60867,15.25179659,0,-0.09867,0.09867,12.59,-8.51,15.19632192,12.62,-8.65867,15.30480206,0,-0.09867,0.09867,12.62,-8.56,15.2491967
09/07/2019 02:00,12.59,-8.60108,15.2475138,0,-0.09108,0.09108,12.59,-8.51,15.19632192,12.55,-9.09108,15.49678146,0,-0.09108,0.09108,12.55,-9,15.44352615
09/07/2019 02:30,11.84,-9.06107,14.90934571,0,-0.07107,0.07107,11.84,-8.99,14.86626046,11.86,-9.07107,14.9313064,0,-0.07107,0.07107,11.86,-9,14.88823697
09/07/2019 03:00,11.84,-9.14314,14.95936526,0,-0.07314,0.07314,11.84,-9.07,14.91477455,11.78,-9.16314,14.92419293,0,-0.07314,0.07314,11.78,-9.09,14.87939851
09/07/2019 03:30,11.84,-9.141415,14.95831101,0,-0.071415,0.071415,11.84,-9.07,14.91477455,11.78,-9.161415,14.92313388,0,-0.071415,0.071415,11.78,-9.09,14.87939851
09/07/2019 04:00,11.77,-9.1459,14.90571658,0,-0.0759,0.0759,11.77,-9.07,14.85926647,11.78,-9.1659,14.92588767,0,-0.0759,0.0759,11.78,-9.09,14.87939851
09/07/2019 04:30,11.77,-9.14866,14.90741023,0,-0.07866,0.07866,11.77,-9.07,14.85926647,11.78,-9.16866,14.92758273,0,-0.07866,0.07866,11.78,-9.09,14.87939851
09/07/2019 05:00,11.77,-9.14797,14.90698679,0,-0.07797,0.07797,11.77,-9.07,14.85926647,11.78,-9.16797,14.92715894,0,-0.07797,0.07797,11.78,-9.09,14.87939851
09/07/2019 05:30,11.77,-8.86728,14.73640236,0,-0.07728,0.07728,11.77,-8.79,14.69003063,11.78,-9.16728,14.92673516,0,-0.07728,0.07728,11.78,-9.09,14.87939851
09/07/2019 06:00,12.327935,-8.636245,15.05200017,0.007935,-0.076245,0.076656795,12.32,-8.56,15.00186655,12.347935,-8.706245,15.10861346,0.007935,-0.076245,0.076656795,12.34,-8.63,15.05830336
09/07/2019 06:30,13.94623,-8.374525,16.26745217,0.04623,-0.084525,0.09634152,13.9,-8.29,16.18437827,13.95623,-8.374525,16.27602607,0.04623,-0.084525,0.09634152,13.91,-8.29,16.19296761
09/07/2019 07:00,15.649015,-6.18592,16.82727776,0.099015,-0.11592,0.152451358,15.55,-6.07,16.69273495,15.509015,-7.72592,17.32684005,0.099015,-0.11592,0.152451358,15.41,-7.61,17.18662852
09/07/2019 07:30,17.40113,-7.294205,18.86808819,0.19113,-0.134205,0.233541557,17.21,-7.16,18.64000268,17.43113,-7.294205,18.8957593,0.19113,-0.134205,0.233541557,17.24,-7.16,18.66770473
09/07/2019 08:00,19.05807,-7.59351,20.51515114,0.27807,-0.12351,0.304265747,18.78,-7.47,20.21111823,19.05807,-7.61351,20.52256238,0.27807,-0.12351,0.304265747,18.78,-7.49,20.21851874
09/07/2019 08:30,20.288545,-5.61524,21.05127023,0.538545,-0.13524,0.55526622,19.75,-5.48,20.49616793,20.348545,-5.85524,21.17420882,0.538545,-0.13524,0.55526622,19.81,-5.72,20.61927496
09/07/2019 09:00,21.1213,-4.825585,21.6655391,0.5313,-0.135585,0.548327441,20.59,-4.69,21.11739094,21.1413,-4.895585,21.70072161,0.5313,-0.135585,0.548327441,20.61,-4.76,21.15253413
09/07/2019 09:30,21.787545,-4.410415,22.22945968,0.607545,-0.140415,0.623560181,21.18,-4.27,21.60614033,21.797545,-4.410415,22.23926097,0.607545,-0.140415,0.623560181,21.19,-4.27,21.61594319
09/07/2019 10:00,22.481735,-4.37077,22.90266445,0.711735,-0.16077,0.729666844,21.77,-4.21,22.17333985,22.621735,-4.43077,23.05156431,0.711735,-0.16077,0.729666844,21.91,-4.27,22.32220867
09/07/2019 10:30,23.089825,-3.6494,23.3764441,1.029825,-0.1794,1.045334344,22.06,-3.47,22.33124493,23.149825,-3.9594,23.48597977,1.029825,-0.1794,1.045334344,22.12,-3.78,22.44065061
09/07/2019 11:00,23.24143,-3.636635,23.52422544,0.79143,-0.166635,0.808782213,22.45,-3.47,22.71658865,23.33143,-3.626635,23.61160959,0.79143,-0.166635,0.808782213,22.54,-3.46,22.80401719
09/07/2019 11:30,23.47734,-3.64526,23.75864924,0.88734,-0.17526,0.904482362,22.59,-3.47,22.8549557,23.73734,-3.63526,24.01408806,0.88734,-0.17526,0.904482362,22.85,-3.46,23.11047598
09/07/2019 12:00,23.36363,-3.558715,23.63310515,1.05363,-0.188715,1.070396902,22.31,-3.37,22.56308933,23.41363,-3.648715,23.69622736,1.05363,-0.188715,1.070396902,22.36,-3.46,22.62611765
09/07/2019 12:30,23.881165,-3.65699,24.15954506,0.951165,-0.18699,0.969370991,22.93,-3.47,23.19107156,23.951165,-3.64699,24.22723346,0.951165,-0.18699,0.969370991,23,-3.46,23.25879619
09/07/2019 13:00,24.29854,-3.631115,24.56835449,0.52854,-0.161115,0.55255097,23.77,-3.47,24.02194413,24.34854,-3.621115,24.61633348,0.52854,-0.161115,0.55255097,23.82,-3.46,24.0699813
09/07/2019 13:30,23.90129,-3.629045,24.17522764,0.51129,-0.159045,0.535455671,23.39,-3.47,23.64599332,24.13129,-3.619045,24.40116071,0.51129,-0.159045,0.535455671,23.62,-3.46,23.87207574
09/07/2019 14:00,23.995705,-3.62042,24.26728867,0.375705,-0.15042,0.404697941,23.62,-3.47,23.87352718,24.085705,-3.61042,24.35480072,0.375705,-0.15042,0.404697941,23.71,-3.46,23.96112894
09/07/2019 14:30,23.714005,-3.62732,23.98982041,0.424005,-0.15732,0.452249735,23.29,-3.47,23.5470805,23.724005,-3.61732,23.99819612,0.424005,-0.15732,0.452249735,23.3,-3.46,23.55550042
09/07/2019 15:00,23.44159,-3.62111,23.71962435,0.42159,-0.15111,0.447853056,23.02,-3.47,23.28006229,23.44159,-3.80111,23.74776998,0.42159,-0.15111,0.447853056,23.02,-3.65,23.30757173
09/07/2019 15:30,22.913685,-3.69318,23.20940626,0.473685,-0.15318,0.497836913,22.44,-3.54,22.71750867,23.303685,-4.15318,23.67088166,0.473685,-0.15318,0.497836913,22.83,-4,23.17776736
09/07/2019 16:00,23.29782,-3.98594,23.63633082,0.46782,-0.15594,0.493125578,22.83,-3.83,23.14903454,23.29782,-4.35594,23.70153223,0.46782,-0.15594,0.493125578,22.83,-4.2,23.21311914
09/07/2019 16:30,23.45953,-4.137995,23.82168236,0.43953,-0.127995,0.457787441,23.02,-4.01,23.36665359,23.51953,-4.327995,23.91442728,0.43953,-0.127995,0.457787441,23.08,-4.2,23.45903664
09/07/2019 17:00,23.84259,-3.94075,24.16606316,0.35259,-0.12075,0.372693266,23.49,-3.82,23.79858189,23.84259,-4.32075,24.2309302,0.35259,-0.12075,0.372693266,23.49,-4.2,23.86252501
09/07/2019 17:30,24.13947,-4.16178,24.49560011,0.31947,-0.11178,0.338461001,23.82,-4.05,24.16184803,24.13947,-4.38178,24.53393584,0.31947,-0.11178,0.338461001,23.82,-4.27,24.19969628
09/07/2019 18:00,23.602555,-5.70695,24.28270744,0.282555,-0.10695,0.30211857,23.32,-5.6,23.98296062,23.772555,-5.69695,24.44564604,0.282555,-0.10695,0.30211857,23.49,-5.59,24.14597689
09/07/2019 18:30,23.213545,-6.66972,24.15271903,0.193545,-0.12972,0.232995591,23.02,-6.54,23.9309841,23.233545,-6.71972,24.18578612,0.193545,-0.12972,0.232995591,23.04,-6.59,23.96392497
09/07/2019 19:00,23.143165,-4.400755,23.55785921,0.123165,-0.130755,0.179628748,23.02,-4.27,23.41267392,23.163165,-4.400755,23.57750745,0.123165,-0.130755,0.179628748,23.04,-4.27,23.43233877
09/07/2019 19:30,22.664525,-4.397995,23.08729203,0.084525,-0.127995,0.153385774,22.58,-4.27,22.98019365,22.844525,-4.587995,23.30068713,0.084525,-0.127995,0.153385774,22.76,-4.46,23.19286959
09/07/2019 20:00,22.256945,-4.39489,22.68670665,0.096945,-0.12489,0.158100744,22.16,-4.27,22.56764277,22.326945,-4.72489,22.82141666,0.096945,-0.12489,0.158100744,22.23,-4.6,22.70094491
09/07/2019 20:30,21.481405,-5.183155,22.09786995,0.051405,-0.103155,0.115253755,21.43,-5.08,22.02388022,21.501405,-5.183155,22.11731251,0.051405,-0.103155,0.115253755,21.45,-5.08,22.0433414
09/07/2019 21:00,20.709665,-5.18419,21.34867795,0.019665,-0.10419,0.106029563,20.69,-5.08,21.3045183,20.729665,-5.18419,21.36807986,0.019665,-0.10419,0.106029563,20.71,-5.08,21.32394194
09/07/2019 21:30,19.42345,-6.367295,20.44047102,0.00345,-0.107295,0.107350452,19.42,-6.26,20.40401921,19.43345,-6.457295,20.47817467,0.00345,-0.107295,0.107350452,19.43,-6.35,20.441316
09/07/2019 22:00,19.05,-5.1973,19.74625097,0,-0.1173,0.1173,19.05,-5.08,19.71570186,19,-6.4673,20.07052489,0,-0.1173,0.1173,19,-6.35,20.03303522
09/07/2019 22:30,18.09,-7.615575,19.62766116,0,-0.115575,0.115575,18.09,-7.5,19.58310752,18.12,-7.985575,19.80161125,0,-0.115575,0.115575,18.12,-7.87,19.75528537
09/07/2019 23:00,16.84,-7.283505,18.34761688,0,-0.113505,0.113505,16.84,-7.17,18.30285497,16.93,-7.283505,18.43025624,0,-0.113505,0.113505,16.93,-7.17,18.38569553
09/07/2019 23:30,15.56,-5.99523,16.67502272,0,-0.11523,0.11523,15.56,-5.88,16.6339412,15.65,-5.99523,16.75903585,0,-0.11523,0.11523,15.65,-5.88,16.71816078
10/07/2019 00:00,14.52,-6.55696,15.93185879,0,-0.12696,0.12696,14.52,-6.43,15.88002834,14.57,-6.65696,16.01873954,0,-0.12696,0.12696,14.57,-6.53,15.96639596
10/07/2019 00:30,13.91,-6.80075,15.48348477,0,-0.12075,0.12075,13.91,-6.68,15.43082953,13.97,-6.80075,15.53740971,0,-0.12075,0.12075,13.97,-6.68,15.48493784
10/07/2019 01:00,12.96,-7.75522,15.1031466,0,-0.09522,0.09522,12.96,-7.66,15.05447442,12.99,-8.04522,15.27958327,0,-0.09522,0.09522,12.99,-7.95,15.22966185
10/07/2019 01:30,12.59,-9.065565,15.51426984,0,-0.095565,0.095565,12.59,-8.97,15.45862219,12.59,-9.185565,15.58469455,0,-0.095565,0.095565,12.59,-9.09,15.52856078
10/07/2019 02:00,12.59,-8.897285,15.41654243,0,-0.087285,0.087285,12.59,-8.81,15.36633333,12.59,-9.077285,15.52112119,0,-0.087285,0.087285,12.59,-8.99,15.47023594
10/07/2019 02:30,12.59,-9.18108,15.58205153,0,-0.09108,0.09108,12.59,-9.09,15.52856078,12.59,-9.18108,15.58205153,0,-0.09108,0.09108,12.59,-9.09,15.52856078
10/07/2019 03:00,11.78,-8.987285,14.81687186,0,-0.087285,0.087285,11.78,-8.9,14.76409157,11.82,-9.177285,14.96445655,0,-0.087285,0.087285,11.82,-9.09,14.91108648
10/07/2019 03:30,11.78,-9.16832,14.9273739,0,-0.08832,0.08832,11.78,-9.08,14.8732915,11.82,-9.17832,14.96509131,0,-0.08832,0.08832,11.82,-9.09,14.91108648
10/07/2019 04:00,11.78,-9.163835,14.92461966,0,-0.083835,0.083835,11.78,-9.08,14.8732915,11.82,-9.173835,14.96234101,0,-0.083835,0.083835,11.82,-9.09,14.91108648
10/07/2019 04:30,11.78,-9.16073,14.92271336,0,-0.08073,0.08073,11.78,-9.08,14.8732915,11.82,-9.17073,14.96043745,0,-0.08073,0.08073,11.82,-9.09,14.91108648
10/07/2019 05:00,11.78,-9.17108,14.92906924,0,-0.09108,0.09108,11.78,-9.08,14.8732915,11.82,-9.18108,14.96678422,0,-0.09108,0.09108,11.82,-9.09,14.91108648
10/07/2019 05:30,12.48,-8.442465,15.06736922,0,-0.102465,0.102465,12.48,-8.34,15.01019653,12.49,-9.102465,15.45493349,0,-0.102465,0.102465,12.49,-9,15.39480757
10/07/2019 06:00,12.878625,-8.441085,15.39840569,0.008625,-0.101085,0.101452293,12.87,-8.34,15.33598709,12.898625,-8.681085,15.54785399,0.008625,-0.101085,0.101452293,12.89,-8.58,15.48445995
10/07/2019 06:30,14.203135,-8.458335,16.53095505,0.063135,-0.118335,0.134123825,14.14,-8.34,16.41630896,14.333135,-8.468335,16.64786643,0.063135,-0.118335,0.134123825,14.27,-8.35,16.53346304
10/07/2019 07:00,15.56696,-8.467305,17.72076459,0.12696,-0.127305,0.179792671,15.44,-8.34,17.54848142,15.71696,-8.477305,17.85742231,0.12696,-0.127305,0.179792671,15.59,-8.35,17.6853216
10/07/2019 07:30,18.09525,-6.49663,19.22613518,0.15525,-0.15663,0.220534622,17.94,-6.34,19.02732772,18.14525,-6.53663,19.28672158,0.15525,-0.15663,0.220534622,17.99,-6.38,19.08781025
10/07/2019 08:00,19.608415,-5.34145,20.32291876,0.278415,-0.14145,0.312286751,19.33,-5.2,20.01721509,19.648415,-5.46145,20.39332362,0.278415,-0.14145,0.312286751,19.37,-5.32,20.087292
10/07/2019 08:30,20.65122,-5.215585,21.29965292,0.37122,-0.135585,0.395205745,20.28,-5.08,20.90657313,20.66122,-5.215585,21.30934862,0.37122,-0.135585,0.395205745,20.29,-5.08,20.91627357
10/07/2019 09:00,21.069525,-6.44593,22.0334949,0.429525,-0.13593,0.450520466,20.64,-6.31,21.58299562,21.089525,-6.49593,22.06728736,0.429525,-0.13593,0.450520466,20.66,-6.36,21.61678052
10/07/2019 09:30,21.924725,-6.28283,22.80718131,0.484725,-0.14283,0.505330322,21.44,-6.14,22.30186539,21.954725,-6.35283,22.85538009,0.484725,-0.14283,0.505330322,21.47,-6.21,22.35005593
10/07/2019 10:00,22.45378,-6.45008,23.36184428,0.66378,-0.16008,0.682809999,21.79,-6.29,22.67968695,22.53378,-6.64008,23.49174118,0.66378,-0.16008,0.682809999,21.87,-6.48,22.8098071
10/07/2019 10:30,22.80932,-6.04698,23.59726777,0.70932,-0.16698,0.728709258,22.1,-5.88,22.86885218,22.84932,-6.12698,23.65652782,0.70932,-0.16698,0.728709258,22.14,-5.96,22.92817481
10/07/2019 11:00,23.133205,-5.501805,23.77845731,0.893205,-0.161805,0.907742271,22.24,-5.34,22.87210528,23.173205,-5.731805,23.8715525,0.893205,-0.161805,0.907742271,22.28,-5.57,22.96569833
10/07/2019 11:30,23.548145,-3.660095,23.83089231,1.118145,-0.190095,1.134188851,22.43,-3.47,22.69682357,23.618145,-3.660095,23.9000642,1.118145,-0.190095,1.134188851,22.5,-3.47,22.76600316
10/07/2019 12:00,23.517135,-3.671825,23.80205742,1.167135,-0.201825,1.184456601,22.35,-3.47,22.61776735,23.537135,-3.671825,23.82181821,1.167135,-0.201825,1.184456601,22.37,-3.47,22.63753078
10/07/2019 12:30,23.60575,-3.670445,23.8894035,1.15575,-0.200445,1.173003095,22.45,-3.47,22.71658865,23.66575,-3.670445,23.94869286,1.15575,-0.200445,1.173003095,22.51,-3.47,22.77588637
10/07/2019 13:00,23.64991,-3.66803,23.93266987,1.19991,-0.19803,1.216141394,22.45,-3.47,22.71658865,23.80991,-3.66803,24.09079198,1.19991,-0.19803,1.216141394,22.61,-3.47,22.87472404
10/07/2019 13:30,23.65543,-3.67148,23.93865355,1.20543,-0.20148,1.222152067,22.45,-3.47,22.71658865,23.68543,-3.67148,23.96829906,1.20543,-0.20148,1.222152067,22.48,-3.47,22.74623705
10/07/2019 14:00,23.428075,-3.664235,23.71289346,0.978075,-0.194235,0.99717498,22.45,-3.47,22.71658865,23.538075,-3.664235,23.8215783,0.978075,-0.194235,0.99717498,22.56,-3.47,22.82530394
10/07/2019 14:30,23.605945,-3.669065,23.8893842,0.855945,-0.199065,0.87878821,22.75,-3.47,23.01311365,23.655945,-3.669065,23.9387922,0.855945,-0.199065,0.87878821,22.8,-3.47,23.06254322
10/07/2019 15:00,23.61515,-3.629735,23.89247341,0.64515,-0.159735,0.664630569,22.97,-3.47,23.23062203,23.64515,-3.629735,23.92212563,0.64515,-0.159735,0.664630569,23,-3.47,23.2602859
10/07/2019 15:30,23.501645,-3.604895,23.77651332,0.531645,-0.134895,0.548491629,22.97,-3.47,23.23062203,23.531645,-4.054895,23.87845242,0.531645,-0.134895,0.548491629,23,-3.92,23.33166089
10/07/2019 16:00,23.40045,-3.633875,23.68092286,0.90045,-0.163875,0.915240525,22.5,-3.47,22.76600316,23.53045,-3.853875,23.84396003,0.90045,-0.163875,0.915240525,22.63,-3.69,22.92886827
10/07/2019 16:30,23.70389,-3.638705,23.98154656,0.88389,-0.168705,0.899846047,22.82,-3.47,23.08231574,23.80389,-3.858705,24.11461763,0.88389,-0.168705,0.899846047,22.92,-3.69,23.21513515
10/07/2019 17:00,23.80522,-3.88836,24.12069325,0.78522,-0.16836,0.803066335,23.02,-3.72,23.31863632,23.89522,-4.25836,24.27169481,0.78522,-0.16836,0.803066335,23.11,-4.09,23.46913292
10/07/2019 17:30,24.26445,-4.159045,24.61831004,0.62445,-0.159045,0.644385843,23.64,-4,23.97602135,24.32445,-4.429045,24.7243869,0.62445,-0.159045,0.644385843,23.7,-4.27,24.0815884
10/07/2019 18:00,24.19398,-4.373875,24.58616381,0.37398,-0.163875,0.408308775,23.82,-4.21,24.18918147,24.19398,-4.433875,24.59690866,0.37398,-0.163875,0.408308775,23.82,-4.27,24.19969628
10/07/2019 18:30,23.61498,-4.454575,24.03144854,0.30498,-0.184575,0.356483844,23.31,-4.27,23.6978691,23.72498,-4.454575,24.13955083,0.30498,-0.184575,0.356483844,23.42,-4.27,23.80607696
10/07/2019 19:00,23.24287,-4.447675,23.66458998,0.22287,-0.177675,0.285025337,23.02,-4.27,23.41267392,23.29287,-4.447675,23.7137008,0.22287,-0.177675,0.285025337,23.07,-4.27,23.4618371
10/07/2019 19:30,23.16007,-4.441465,23.58210028,0.14007,-0.171465,0.221404271,23.02,-4.27,23.41267392,23.21007,-4.561465,23.65405488,0.14007,-0.171465,0.221404271,23.07,-4.39,23.48397326
10/07/2019 20:00,22.73107,-4.816635,23.23578094,0.07107,-0.166635,0.181157854,22.66,-4.65,23.13218753,22.89107,-5.156635,23.46469625,0.07107,-0.166635,0.181157854,22.82,-4.99,23.35920589
10/07/2019 20:30,21.588645,-5.216965,22.2100499,0.048645,-0.136965,0.145346989,21.54,-5.08,22.13092858,21.648645,-5.216965,22.26837565,0.048645,-0.136965,0.145346989,21.6,-5.08,22.18933077
10/07/2019 21:00,20.124835,-7.41177,21.44628915,0.014835,-0.09177,0.092961337,20.11,-7.32,21.40080606,20.194835,-7.16177,21.42713957,0.014835,-0.09177,0.092961337,20.18,-7.07,21.38264016
10/07/2019 21:30,19.64,-7.58798,21.05485788,0,-0.09798,0.09798,19.64,-7.49,21.01974548,19.73,-7.58798,21.13883489,0,-0.09798,0.09798,19.73,-7.49,21.10386221
10/07/2019 22:00,19.03,-7.581425,20.48460166,0,-0.091425,0.091425,19.03,-7.49,20.4509413,19.05,-7.581425,20.5031828,0,-0.091425,0.091425,19.05,-7.49,20.469553
10/07/2019 22:30,18.21,-7.58729,19.72741923,0,-0.09729,0.09729,18.21,-7.49,19.69020569,18.31,-7.98729,19.97630851,0,-0.09729,0.09729,18.31,-7.89,19.93760768
10/07/2019 23:00,16.97,-8.294535,18.88862649,0,-0.104535,0.104535,16.97,-8.19,18.84295624,16.99,-8.394535,18.9506812,0,-0.104535,0.104535,16.99,-8.29,18.9046079
10/07/2019 23:30,15.78,-6.46488,17.05294911,0,-0.10488,0.10488,15.78,-6.36,17.01346526,15.92,-6.52488,17.2052451,0,-0.10488,0.10488,15.92,-6.42,17.16574496
11/07/2019 00:00,14.75,-6.209015,16.00357358,0,-0.099015,0.099015,14.75,-6.11,15.96541888,14.76,-6.779015,16.24231032,0,-0.099015,0.099015,14.76,-6.68,16.20123452
11/07/2019 00:30,14.14,-6.78005,15.68147563,0,-0.10005,0.10005,14.14,-6.68,15.63847819,14.14,-6.78005,15.68147563,0,-0.10005,0.10005,14.14,-6.68,15.63847819
11/07/2019 01:00,13.39,-6.77522,15.00652212,0,-0.09522,0.09522,13.39,-6.68,14.96377292,13.39,-6.77522,15.00652212,0,-0.09522,0.09522,13.39,-6.68,14.96377292
11/07/2019 01:30,13.12,-8.393495,15.57514553,0,-0.093495,0.093495,13.12,-8.3,15.52496055,13.39,-5.973495,14.662017,0,-0.093495,0.093495,13.39,-5.88,14.62417519
11/07/2019 02:00,12.59,-9.479355,15.75964058,0,-0.089355,0.089355,12.59,-9.39,15.70605616,12.75,-8.319355,15.2241311,0,-0.089355,0.089355,12.75,-8.23,15.17548681
11/07/2019 02:30,12.59,-8.38315,15.12565053,0,-0.09315,0.09315,12.59,-8.29,15.07422303,12.59,-9.07315,15.51870326,0,-0.09315,0.09315,12.59,-8.98,15.46442692
11/07/2019 03:00,12.59,-8.747635,15.33066268,0,-0.097635,0.097635,12.59,-8.65,15.27516285,12.59,-9.077635,15.52132588,0,-0.097635,0.097635,12.59,-8.98,15.46442692
11/07/2019 03:30,12.32,-8.75488,15.1139116,0,-0.10488,0.10488,12.32,-8.65,15.05340161,12.5,-8.88488,15.3359412,0,-0.10488,0.10488,12.5,-8.78,15.27541816
11/07/2019 04:00,11.78,-8.89936,14.76370578,0,-0.09936,0.09936,11.78,-8.8,14.70402666,11.78,-9.18936,14.94030579,0,-0.09936,0.09936,11.78,-9.09,14.87939851
11/07/2019 04:30,11.98,-8.56419,14.72636243,0,-0.10419,0.10419,11.98,-8.46,14.66601514,11.98,-8.59419,14.74382928,0,-0.10419,0.10419,11.98,-8.49,14.6833409
11/07/2019 05:00,12.15,-9.18143,15.22895784,0,-0.10143,0.10143,12.15,-9.08,15.16802228,12.27,-9.19143,15.33086056,0,-0.10143,0.10143,12.27,-9.09,15.27026522
11/07/2019 05:30,12.59,-8.38867,15.1287106,0,-0.09867,0.09867,12.59,-8.29,15.07422303,12.59,-8.45867,15.16763654,0,-0.09867,0.09867,12.59,-8.36,15.1128323
11/07/2019 06:00,13.032075,-7.317975,14.94616128,0.012075,-0.087975,0.08879981,13.02,-7.23,14.89272641,13.102075,-7.547975,15.12072405,0.012075,-0.087975,0.08879981,13.09,-7.46,15.06650922
11/07/2019 06:30,14.682445,-6.509015,16.06055626,0.062445,-0.099015,0.117061301,14.62,-6.41,15.96347393,14.702445,-6.789015,16.19421544,0.062445,-0.099015,0.117061301,14.64,-6.69,16.09613929
11/07/2019 07:00,16.260035,-8.268,18.24139694,0.070035,-0.138,0.154754325,16.19,-8.13,18.1166498,16.260035,-8.268,18.24139694,0.070035,-0.138,0.154754325,16.19,-8.13,18.1166498
11/07/2019 07:30,18.585945,-5.234905,19.30910619,0.165945,-0.154905,0.227009476,18.42,-5.08,19.10766338,18.165945,-9.624905,20.55821865,0.165945,-0.154905,0.227009476,18,-9.47,20.33914698
11/07/2019 08:00,20.14567,-2.496955,20.29982276,0.30567,-0.116955,0.327280646,19.84,-2.38,19.98224212,19.50567,-10.006955,21.92282624,0.30567,-0.116955,0.327280646,19.2,-9.89,21.59750217
11/07/2019 08:30,21.05298,-4.73352,21.5785583,0.44298,-0.14352,0.4656493,20.61,-4.59,21.11492837,20.96298,-5.71352,21.72765154,0.44298,-0.14352,0.4656493,20.52,-5.57,21.26253277
11/07/2019 09:00,21.63856,-4.386585,22.07870936,1.94856,-0.066585,1.949697319,19.69,-4.32,20.15833574,21.74856,-4.386585,22.18652722,1.94856,-0.066585,1.949697319,19.8,-4.32,20.26579384
11/07/2019 09:30,22.64518,-4.244345,23.03950177,6.91518,0.275655,6.920671941,15.73,-4.52,16.36652987,22.69518,-4.584345,23.15356159,6.91518,0.275655,6.920671941,15.78,-4.86,16.51145057
11/07/2019 10:00,22.82037,-5.969745,23.58828401,0.74037,-0.179745,0.761876632,22.08,-5.79,22.82653062,22.88037,-6.099745,23.67948945,0.74037,-0.179745,0.761876632,22.14,-5.92,22.91780967
11/07/2019 10:30,22.968315,-6.050775,23.75195512,0.768315,-0.170775,0.787065461,22.2,-5.88,22.96550457,23.058315,-6.090775,23.84918092,0.768315,-0.170775,0.787065461,22.29,-5.92,23.06275135
11/07/2019 11:00,23.211365,-6.055605,23.988285,0.661365,-0.175605,0.684281214,22.55,-5.88,23.30401038,23.291365,-6.095605,24.07579872,0.661365,-0.175605,0.684281214,22.63,-5.92,23.39152197
11/07/2019 11:30,23.53397,-6.07458,24.30531354,1.04397,-0.19458,1.061948557,22.49,-5.88,23.24595664,23.57397,-6.11458,24.35405819,1.04397,-0.19458,1.061948557,22.53,-5.92,23.29479126
11/07/2019 12:00,23.64212,-6.059745,24.40635875,0.79212,-0.179745,0.81225757,22.85,-5.88,23.59442519,23.72212,-6.099745,24.4937924,0.79212,-0.179745,0.81225757,22.93,-5.92,23.68187704
11/07/2019 12:30,23.62391,-6.045945,24.38529423,0.92391,-0.165945,0.938694536,22.7,-5.88,23.44918762,23.64391,-6.085945,24.41461052,0.92391,-0.165945,0.938694536,22.72,-5.92,23.47860302
11/07/2019 13:00,23.429905,-6.087,24.20768509,1.189905,-0.207,1.207776018,22.24,-5.88,23.00417353,23.509905,-6.127,24.29517981,1.189905,-0.207,1.207776018,22.32,-5.92,23.09174744
11/07/2019 13:30,23.248225,-6.0939,24.03363441,1.278225,-0.2139,1.295998596,21.97,-5.88,22.74324735,23.338225,-6.1339,24.13084075,1.278225,-0.2139,1.295998596,22.06,-5.92,22.84053414
11/07/2019 14:00,23.08203,-6.09459,23.87308393,1.30203,-0.21459,1.319595009,21.78,-5.88,22.55976064,23.19203,-6.13459,23.98965298,1.30203,-0.21459,1.319595009,21.89,-5.92,22.6763864
11/07/2019 14:30,23.274305,-6.079755,24.05528412,1.024305,-0.199755,1.043600878,22.25,-5.88,23.01384149,23.354305,-6.119755,24.14280355,1.024305,-0.199755,1.043600878,22.33,-5.92,23.10141338
11/07/2019 15:00,23.144665,-6.08838,23.93206821,1.054665,-0.20838,1.075053713,22.09,-5.88,22.85918852,23.194665,-6.12838,23.99061329,1.054665,-0.20838,1.075053713,22.14,-5.92,22.91780967
11/07/2019 15:30,22.845415,-6.07734,23.63994602,1.175415,-0.19734,1.191865554,21.67,-5.88,22.45358101,22.875415,-6.11734,23.67924112,1.175415,-0.19734,1.191865554,21.7,-5.92,22.49303003
