Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/07/2019 16:00,22.987485,-6.04767,23.76970297,1.177485,-0.16767,1.189362919,21.81,-5.88,22.58872506,23.197485,-6.08767,23.98297388,1.177485,-0.16767,1.189362919,22.02,-5.92,22.80190343
11/07/2019 16:30,23.351255,-6.03939,24.11960492,1.131255,-0.15939,1.142428574,22.22,-5.88,22.98483848,23.351255,-6.07939,24.12965173,1.131255,-0.15939,1.142428574,22.22,-5.92,22.99510383
11/07/2019 17:00,23.552495,-6.043185,24.31542937,0.852495,-0.163185,0.867972966,22.7,-5.88,23.44918762,23.642495,-6.083185,24.4125523,0.852495,-0.163185,0.867972966,22.79,-5.92,23.54634791
11/07/2019 17:30,23.507645,-6.036285,24.27027215,0.807645,-0.156285,0.822627162,22.7,-5.88,23.44918762,23.597645,-6.076285,24.36739808,0.807645,-0.156285,0.822627162,22.79,-5.92,23.54634791
11/07/2019 18:00,23.527155,-6.025245,24.2864283,0.517155,-0.145245,0.537164224,23.01,-5.88,23.74941052,23.537155,-6.065245,24.30606637,0.517155,-0.145245,0.537164224,23.02,-5.92,23.76903027
11/07/2019 18:30,23.33267,-6.04698,24.10351544,0.51267,-0.16698,0.539177938,22.82,-5.88,23.5653729,23.38267,-6.08698,24.1619656,0.51267,-0.16698,0.539177938,22.87,-5.92,23.62378674
11/07/2019 19:00,23.159095,-6.33491,24.00988892,0.259095,-0.16491,0.307124612,22.9,-6.17,23.71663762,23.129095,-6.79491,24.10655175,0.259095,-0.16491,0.307124612,22.87,-6.63,23.81163161
11/07/2019 19:30,22.48496,-6.833525,23.50043596,0.26496,-0.153525,0.306224962,22.22,-6.68,23.20238781,22.48496,-6.783525,23.48594553,0.26496,-0.153525,0.306224962,22.22,-6.63,23.18804218
11/07/2019 20:00,22.245215,-6.825935,23.26892733,0.085215,-0.145935,0.16899296,22.16,-6.68,23.14493465,22.305215,-6.775935,23.31171189,0.085215,-0.145935,0.16899296,22.22,-6.63,23.18804218
11/07/2019 20:30,21.28175,-6.800405,22.3418529,0.05175,-0.120405,0.131055052,21.23,-6.68,22.25612949,21.30175,-7.150405,22.46982075,0.05175,-0.120405,0.131055052,21.25,-7.03,22.38265847
11/07/2019 21:00,20.35416,-7.084525,21.55185198,0.04416,-0.084525,0.095365514,20.31,-7,21.48246029,20.46416,-7.384525,21.7557591,0.04416,-0.084525,0.095365514,20.42,-7.3,21.68562658
11/07/2019 21:30,19.34468,-5.42599,20.09124217,1.77468,0.43401,1.826979415,17.57,-5.86,18.52146053,19.35468,-5.54599,20.13359488,1.77468,0.43401,1.826979415,17.58,-5.98,18.56924339
11/07/2019 22:00,19.2258,-4.937785,19.84976338,3.3258,0.982215,3.467807945,15.9,-5.92,16.96633137,19.2458,-4.997785,19.88413117,3.3258,0.982215,3.467807945,15.92,-5.98,17.00608127
11/07/2019 22:30,18.205525,-7.460305,19.67478821,3.465525,0.769695,3.549970974,14.74,-8.23,16.88195782,18.205525,-7.490305,19.68618321,3.465525,0.769695,3.549970974,14.74,-8.26,16.89660321
11/07/2019 23:00,17.212475,-6.31677,18.33496329,4.262475,0.94323,4.36558999,12.95,-7.26,14.84621501,17.232475,-6.33677,18.36063312,4.262475,0.94323,4.36558999,12.97,-7.28,14.87344278
11/07/2019 23:30,15.718625,-7.99222,17.63379575,4.838625,1.07778,4.957207038,10.88,-9.07,14.16472026,15.758625,-8.00222,17.67398616,4.838625,1.07778,4.957207038,10.92,-9.08,14.20185903
12/07/2019 00:00,14.59655,-7.98532,16.63804698,4.82655,1.08468,4.946929917,9.77,-9.07,13.33108398,14.63655,-7.99532,16.67794165,4.82655,1.08468,4.946929917,9.81,-9.08,13.36721736
12/07/2019 00:30,13.70909,-7.889065,15.81696858,5.07909,1.180935,5.214572149,8.63,-9.07,12.51965654,13.71909,-7.899065,15.83062407,5.07909,1.180935,5.214572149,8.64,-9.08,12.53379432
12/07/2019 01:00,13.08935,-8.04014,15.36147567,4.90935,1.09986,5.031044568,8.18,-9.14,12.26588766,13.07935,-8.08014,15.3739409,4.90935,1.09986,5.031044568,8.17,-9.18,12.28907238
12/07/2019 01:30,12.77833,-8.04359,15.09917407,4.93833,1.09641,5.058578662,7.84,-9.14,12.0418105,12.77833,-8.25359,15.21208288,4.93833,1.09641,5.058578662,7.84,-9.35,12.20197115
12/07/2019 02:00,12.754905,-8.22875,15.1789304,4.984905,1.12125,5.109450012,7.77,-9.35,12.15711314,12.754905,-8.52875,15.3436364,4.984905,1.12125,5.109450012,7.77,-9.65,12.38932605
12/07/2019 02:30,12.43771,-8.591155,15.11636776,5.07771,1.138845,5.203854992,7.36,-9.73,12.20010246,12.42771,-8.701155,15.17096154,5.07771,1.138845,5.203854992,7.35,-9.84,12.28202345
12/07/2019 03:00,12.15663,-8.507375,14.83775867,4.98663,1.112625,5.109247806,7.17,-9.62,11.99805401,12.11663,-8.727375,14.93250806,4.98663,1.112625,5.109247806,7.13,-9.84,12.15164598
12/07/2019 03:30,11.87452,-8.373235,14.52980694,4.90452,1.116765,5.030057703,6.97,-9.49,11.77459129,11.87452,-8.573235,14.645975,4.90452,1.116765,5.030057703,6.97,-9.69,11.93637298
12/07/2019 04:00,11.835975,-8.31952,14.46736732,4.365975,0.96048,4.470375771,7.47,-9.28,11.91298871,11.795975,-8.57952,14.58606148,4.365975,0.96048,4.470375771,7.43,-9.54,12.09200149
12/07/2019 04:30,11.81122,-6.86511,13.6614294,3.82122,0.81489,3.907143202,7.99,-7.68,11.0825313,11.81122,-6.91511,13.68662355,3.82122,0.81489,3.907143202,7.99,-7.73,11.11723887
12/07/2019 05:00,11.96707,-6.65511,13.69310971,3.79707,0.81489,3.883527558,8.17,-7.47,11.07022132,11.95707,-6.72511,13.71855049,3.79707,0.81489,3.883527558,8.16,-7.54,11.11022952
12/07/2019 05:30,12.105075,-8.06328,14.54473531,4.635075,1.02672,4.747428168,7.47,-9.09,11.76558541,12.115075,-8.08328,14.56414975,4.635075,1.02672,4.747428168,7.48,-9.11,11.78738733
12/07/2019 06:00,12.840095,-7.9515,15.10279417,5.020095,1.1385,5.147575746,7.82,-9.09,11.99085068,12.830095,-7.9715,15.10483863,5.020095,1.1385,5.147575746,7.81,-9.11,11.99950832
12/07/2019 06:30,14.61009,-6.622555,16.04097767,5.01009,1.097445,5.128877785,9.6,-7.72,12.31902594,14.44009,-8.642555,16.82884298,5.01009,1.097445,5.128877785,9.43,-9.74,13.55700926
12/07/2019 07:00,15.93804,-7.942895,17.80760231,5.04804,1.107105,5.168015995,10.89,-9.05,14.15961158,15.93804,-7.982895,17.82547984,5.04804,1.107105,5.168015995,10.89,-9.09,14.18521061
12/07/2019 07:30,17.96088,-6.489795,19.09739902,5.21088,1.100205,5.325760173,12.75,-7.59,14.83814678,17.95088,-6.789795,19.1920663,5.21088,1.100205,5.325760173,12.74,-7.89,14.98531615
12/07/2019 08:00,19.83994,-4.75427,20.40162499,5.39994,1.11573,5.514000856,14.44,-5.87,15.58751103,19.89994,-4.79427,20.46930963,5.39994,1.11573,5.514000856,14.5,-5.91,15.658164
12/07/2019 08:30,20.778945,-5.93152,21.60896769,5.478945,1.09848,5.587977865,15.3,-7.03,16.83778192,20.838945,-5.95152,21.67215308,5.478945,1.09848,5.587977865,15.36,-7.05,16.90065383
12/07/2019 09:00,21.24355,-6.011165,22.07764755,5.72355,1.118835,5.831879316,15.52,-7.13,17.07944086,21.34355,-6.181165,22.22057442,5.72355,1.118835,5.831879316,15.62,-7.3,17.24164725
12/07/2019 09:30,22.47949,-5.021875,23.03359935,5.87949,1.078125,5.977520906,16.6,-6.1,17.68530463,22.47949,-5.061875,23.04235338,5.87949,1.078125,5.977520906,16.6,-6.14,17.69914122
12/07/2019 10:00,22.832605,-3.213255,23.05759872,5.902605,1.076745,6.000010465,16.93,-4.29,17.46507944,22.892605,-3.243255,23.12120383,5.902605,1.076745,6.000010465,16.99,-4.32,17.53061608
12/07/2019 10:30,23.27319,-3.225675,23.49566666,5.69319,1.064325,5.791821828,17.58,-4.29,18.09586969,23.31319,-3.255675,23.53941902,5.69319,1.064325,5.791821828,17.62,-4.32,18.14185217
12/07/2019 11:00,23.388165,-3.247755,23.61258509,5.988165,1.042245,6.078190085,17.4,-4.29,17.92105187,23.438165,-3.277755,23.6662472,5.988165,1.042245,6.078190085,17.45,-4.32,17.97678781
12/07/2019 11:30,23.44434,-3.9295,23.77137035,5.92434,1.0005,6.008228082,17.52,-4.93,18.20042032,23.45434,-4.0295,23.79796073,5.92434,1.0005,6.008228082,17.53,-5.03,18.23737371
12/07/2019 12:00,23.58171,-3.23431,23.80247482,6.18171,1.03569,6.267869838,17.4,-4.27,17.91627472,23.58171,-3.24431,23.8038357,6.18171,1.03569,6.267869838,17.4,-4.28,17.91866066
12/07/2019 12:30,23.713455,-3.207745,23.92942908,6.223455,1.062255,6.313460052,17.49,-4.27,18.00369407,23.743455,-3.217745,23.96049954,6.223455,1.062255,6.313460052,17.52,-4.28,18.03521001
12/07/2019 13:00,23.541845,-3.24466,23.7643911,5.761845,1.02534,5.852365327,17.78,-4.27,18.28554894,23.591845,-3.25466,23.81528841,5.761845,1.02534,5.852365327,17.83,-4.28,18.33650185
12/07/2019 13:30,23.564375,-3.268465,23.78996916,5.994375,1.001535,6.077466906,17.57,-4.27,18.0814214,23.594375,-3.278465,23.82105926,5.994375,1.001535,6.077466906,17.6,-4.28,18.1129346
12/07/2019 14:00,23.39498,-3.377415,23.63751301,5.82498,1.032585,5.915794434,17.57,-4.41,18.11499379,23.49498,-3.507415,23.75533719,5.82498,1.032585,5.915794434,17.67,-4.54,18.24391679
12/07/2019 14:30,23.117525,-3.65982,23.40543195,6.087525,1.05018,6.177445966,17.03,-4.71,17.6693237,23.147525,-3.82982,23.46221291,6.087525,1.05018,6.177445966,17.06,-4.88,17.7442385
12/07/2019 15:00,22.99134,-3.688455,23.28532618,6.13134,1.021545,6.215857494,16.86,-4.71,17.50553341,23.19134,-3.858455,23.5101239,6.13134,1.021545,6.215857494,17.06,-4.88,17.7442385
12/07/2019 15:30,22.88409,-3.803275,23.19798431,6.11409,1.036725,6.201362371,16.77,-4.84,17.45446934,22.94409,-3.953275,23.28217449,6.11409,1.036725,6.201362371,16.83,-4.99,17.55417329
12/07/2019 16:00,23.07619,-3.282905,23.30853943,6.17619,1.087095,6.271132151,16.9,-4.37,17.45585575,23.12619,-3.542905,23.39600051,6.17619,1.087095,6.271132151,16.95,-4.63,17.57098176
12/07/2019 16:30,23.43195,-3.306365,23.66407256,5.97195,1.063635,6.065929955,17.46,-4.37,17.99856939,23.47195,-3.446365,23.72361415,5.97195,1.063635,6.065929955,17.5,-4.51,18.07180401
12/07/2019 17:00,23.76843,-5.30498,24.35325599,5.82843,1.07502,5.926741454,17.94,-6.38,19.04069326,23.79843,-5.31498,24.38471412,5.82843,1.07502,5.926741454,17.97,-6.39,19.07230977
12/07/2019 17:30,23.98737,-4.06223,24.32890528,5.77737,1.05777,5.873404591,18.21,-5.12,18.91609103,23.98737,-4.17223,24.34751369,5.77737,1.05777,5.873404591,18.21,-5.23,18.94616056
12/07/2019 18:00,23.80797,-3.688085,24.09193654,5.59797,1.071915,5.699672788,18.21,-4.76,18.82184104,23.80797,-3.958085,24.13474409,5.59797,1.071915,5.699672788,18.21,-5.03,18.89192949
12/07/2019 18:30,23.571725,-3.93359,23.89768503,5.521725,1.09641,5.6295259,18.05,-5.03,18.73775333,23.581725,-3.93359,23.90754869,5.521725,1.09641,5.6295259,18.06,-5.03,18.74738648
12/07/2019 19:00,23.15851,-3.940145,23.49130324,5.29851,1.089855,5.409435473,17.86,-5.03,18.55479722,23.21851,-3.940145,23.55045539,5.29851,1.089855,5.409435473,17.92,-5.03,18.61255759
12/07/2019 19:30,22.597145,-4.045295,22.95637981,5.327145,1.134705,5.446653035,17.27,-5.18,18.03012202,22.607145,-4.145295,22.98404829,5.327145,1.134705,5.446653035,17.28,-5.28,18.06866902
12/07/2019 20:00,21.97141,-4.213605,22.37179752,4.89141,1.066395,5.006305033,17.08,-5.28,17.87749423,22.06141,-4.363605,22.48881633,4.89141,1.066395,5.006305033,17.17,-5.43,18.00815926
12/07/2019 20:30,20.86247,-4.72909,21.3917495,4.94247,1.13091,5.070203855,15.92,-5.86,16.96425654,20.88247,-4.73909,21.41346603,4.94247,1.13091,5.070203855,15.94,-5.87,16.98647992
12/07/2019 21:00,20.10317,-4.72426,20.65081298,4.96317,1.13574,5.091459692,15.14,-5.86,16.23450646,20.17317,-4.73426,20.72124527,4.96317,1.13574,5.091459692,15.21,-5.87,16.30340455
12/07/2019 21:30,19.36421,-4.813925,19.95360877,4.97421,1.116075,5.097880788,14.39,-5.93,15.56396479,19.36421,-4.883925,19.97061222,4.97421,1.116075,5.097880788,14.39,-6,15.59076971
12/07/2019 22:00,19.26899,-5.352905,19.99868915,4.87899,1.087095,4.998631709,14.39,-6.44,15.76533222,19.26899,-5.272905,19.97742483,4.87899,1.087095,4.998631709,14.39,-6.36,15.73282238
12/07/2019 22:30,18.49038,-7.208065,19.84566334,4.90038,1.111935,5.024950108,13.59,-8.32,15.93456934,18.51038,-7.238065,19.87520447,4.90038,1.111935,5.024950108,13.61,-8.35,15.96729783
12/07/2019 23:00,17.405925,-7.34565,18.89245349,4.955925,1.11435,5.079662245,12.45,-8.46,15.05237855,17.405925,-7.57565,18.98306345,4.955925,1.11435,5.079662245,12.45,-8.69,15.182839
12/07/2019 23:30,16.34727,-6.10221,17.44907457,4.88727,1.09779,5.009046909,11.46,-7.2,13.53409029,16.34727,-6.11221,17.45257424,4.88727,1.09779,5.009046909,11.46,-7.21,13.53941284
13/07/2019 00:00,15.275195,-7.1998,16.88693881,4.875195,1.0902,4.995604301,10.4,-8.29,13.29977819,15.275195,-7.2098,16.89120476,4.875195,1.0902,4.995604301,10.4,-8.3,13.30601368
13/07/2019 00:30,14.51662,-7.96634,16.55882934,4.96662,1.11366,5.089946249,9.55,-9.08,13.17759083,14.51662,-7.97634,16.5636426,4.96662,1.11366,5.089946249,9.55,-9.09,13.1844833
13/07/2019 01:00,13.773455,-8.001185,15.92881113,4.843455,1.078815,4.962146526,8.93,-9.08,12.73543482,13.803455,-8.011185,15.95977616,4.843455,1.078815,4.962146526,8.96,-9.09,12.76360842
13/07/2019 01:30,13.54559,-7.686685,15.57459902,4.97559,1.113315,5.098623945,8.57,-8.8,12.28352148,13.54559,-7.686685,15.57459902,4.97559,1.113315,5.098623945,8.57,-8.8,12.28352148
13/07/2019 02:00,13.393445,-6.19153,14.75531812,4.823445,1.07847,4.942541776,8.57,-7.27,11.2382294,13.393445,-6.32153,14.81033796,4.823445,1.07847,4.942541776,8.57,-7.4,11.32276026
13/07/2019 02:30,13.166985,-6.321855,14.60600372,5.006985,1.118145,5.130316465,8.16,-7.44,11.04260839,13.166985,-6.281855,14.58873525,5.006985,1.118145,5.130316465,8.16,-7.4,11.01569789
13/07/2019 03:00,12.652075,-6.364635,14.16275328,4.842075,1.075365,4.960050422,7.81,-7.44,10.78655181,12.622075,-6.324635,14.11799508,4.842075,1.075365,4.960050422,7.78,-7.4,10.73724359
13/07/2019 03:30,12.399385,-8.004605,14.75867371,4.979385,1.135395,5.107190694,7.42,-9.14,11.77268024,12.389385,-7.904605,14.69624581,4.979385,1.135395,5.107190694,7.41,-9.04,11.68887078
13/07/2019 04:00,12.05869,-8.01944,14.48183077,4.96869,1.12056,5.093479658,7.09,-9.14,11.56752783,12.04869,-7.99944,14.4624331,4.96869,1.12056,5.093479658,7.08,-9.12,11.54559656
13/07/2019 04:30,12.05524,-8.017715,14.47800281,4.96524,1.122285,5.090494267,7.09,-9.14,11.56752783,11.98524,-7.997715,14.40865792,4.96524,1.122285,5.090494267,7.02,-9.12,11.5089009
13/07/2019 05:00,12.06904,-8.022545,14.49216874,4.97904,1.117455,5.102895746,7.09,-9.14,11.56752783,12.10904,-8.002545,14.51446093,4.97904,1.117455,5.102895746,7.13,-9.12,11.57632498
13/07/2019 05:30,11.960745,-8.015645,14.39826329,4.940745,1.124355,5.067063777,7.02,-9.14,11.52475596,11.960745,-7.995645,14.3871387,4.940745,1.124355,5.067063777,7.02,-9.12,11.5089009
13/07/2019 06:00,12.473795,-8.41843,15.04877156,4.833795,1.07157,4.951144955,7.64,-9.49,12.18317282,12.373795,-8.04843,14.76103073,4.833795,1.07157,4.951144955,7.54,-9.12,11.83325822
13/07/2019 06:30,13.073805,-10.4236,16.72052075,4.853805,1.0764,4.971726052,8.22,-11.5,14.13571364,13.413805,-3.7736,13.93449753,4.853805,1.0764,4.971726052,8.56,-4.85,9.838500902
13/07/2019 07:00,13.74827,-10.44706,17.26719406,4.81827,1.05294,4.931978146,8.93,-11.5,14.56004464,14.25827,-3.21706,14.61669383,4.81827,1.05294,4.931978146,9.44,-4.27,10.3608156
13/07/2019 07:30,14.95104,-8.266735,17.08427653,4.84104,1.013265,4.945945232,10.11,-9.28,13.723356,15.03104,-6.276735,16.28893998,4.84104,1.013265,4.945945232,10.19,-7.29,12.52917396
13/07/2019 08:00,16.276285,-7.417415,17.88674086,4.986285,1.032585,5.092079132,11.29,-8.45,14.10200695,16.276285,-6.517415,17.53265957,4.986285,1.032585,5.092079132,11.29,-7.55,13.58184818
13/07/2019 08:30,18.20226,-5.9205,19.14091402,5.21226,1.0695,5.320853743,12.99,-6.99,14.75127791,18.35226,-4.5205,18.90080335,5.21226,1.0695,5.320853743,13.14,-5.59,14.27962535
13/07/2019 09:00,19.558415,-4.836715,20.14759066,5.108415,1.053285,5.21587127,14.45,-5.89,15.60431351,19.598415,-4.846715,20.18882158,5.108415,1.053285,5.21587127,14.49,-5.9,15.64513023
13/07/2019 09:30,20.742855,-4.684655,21.26527747,5.022855,1.035345,5.128451191,15.72,-5.72,16.72832329,20.792855,-4.794655,21.33849891,5.022855,1.035345,5.128451191,15.77,-5.83,16.81314367
13/07/2019 10:00,21.385345,-4.379825,21.82924295,5.175345,1.040175,5.278840772,16.21,-5.42,17.09211807,21.495345,-4.629825,21.98829544,5.175345,1.040175,5.278840772,16.32,-5.67,17.27690076
13/07/2019 10:30,22.155355,-4.069455,22.52598986,5.195355,1.090545,5.30857815,16.96,-5.16,17.72758303,22.185355,-4.179455,22.57560233,5.195355,1.090545,5.30857815,16.99,-5.27,17.78856374
13/07/2019 11:00,22.395895,-4.06328,22.76151043,4.895895,1.02672,5.002393608,17.5,-5.09,18.22520507,22.505895,-4.06328,22.86975195,4.895895,1.02672,5.002393608,17.61,-5.09,18.33085377
13/07/2019 11:30,22.509745,-4.06811,22.8743992,5.009745,1.02189,5.112905645,17.5,-5.09,18.22520507,22.559745,-4.06811,22.92360385,5.009745,1.02189,5.112905645,17.55,-5.09,18.27322084
13/07/2019 12:00,22.437205,-3.998765,22.79075009,5.447205,1.091235,5.555433029,16.99,-5.09,17.73607059,22.477205,-3.998765,22.83013066,5.447205,1.091235,5.555433029,17.03,-5.09,17.77439169
13/07/2019 12:30,22.756475,-4.003595,23.10597168,5.366475,1.086405,5.475338323,17.39,-5.09,18.11960816,22.766475,-4.003595,23.11582049,5.366475,1.086405,5.475338323,17.4,-5.09,18.12920572
13/07/2019 13:00,22.654775,-3.987725,23.00306025,5.414775,1.102275,5.525830116,17.24,-5.09,17.97569748,22.694775,-4.047725,23.052915,5.414775,1.102275,5.525830116,17.28,-5.15,18.03110923
13/07/2019 13:30,22.335825,-4.000835,22.69131462,5.445825,1.089165,5.553673589,16.89,-5.09,17.64030045,22.365825,-4.060835,22.73148717,5.445825,1.089165,5.553673589,16.92,-5.15,17.68640438
13/07/2019 14:00,22.102865,-3.978065,22.45799729,5.732865,1.111935,5.839703807,16.37,-5.09,17.1430744,22.162865,-4.038065,22.52772856,5.732865,1.111935,5.839703807,16.43,-5.15,17.21822871
13/07/2019 14:30,21.75691,-4.112225,22.14212111,5.54691,1.067775,5.648748003,16.21,-5.18,17.01753507,21.87691,-4.282225,22.29207577,5.54691,1.067775,5.648748003,16.33,-5.35,17.18404493
13/07/2019 15:00,21.561145,-4.096355,21.94682433,5.741145,1.083645,5.842519354,15.82,-5.18,16.64646509,21.591145,-4.266355,22.00861939,5.741145,1.083645,5.842519354,15.85,-5.35,16.72856838
13/07/2019 15:30,20.96394,-8.64048,22.67475854,5.81394,1.10952,5.918862471,15.15,-9.75,18.01624267,21.66394,-1.70048,21.73057589,5.81394,1.10952,5.918862471,15.85,-2.81,16.09716124
13/07/2019 16:00,21.18066,-8.83773,22.95050826,5.46066,1.09227,5.568829445,15.72,-9.93,18.59363601,21.81066,-1.61773,21.87057247,5.46066,1.09227,5.568829445,16.35,-2.71,16.57306851
13/07/2019 16:30,21.149205,-6.820495,22.22179165,5.309205,1.079505,5.417839863,15.84,-7.9,17.70072315,21.259205,-5.590495,21.9819797,5.309205,1.079505,5.417839863,15.95,-6.67,17.28847593
13/07/2019 17:00,21.23816,-6.367025,22.17201947,5.28816,1.122975,5.406080746,15.95,-7.49,17.62108396,21.23816,-6.367025,22.17201947,5.28816,1.122975,5.406080746,15.95,-7.49,17.62108396
13/07/2019 17:30,21.50134,-6.35909,22.42199026,5.44134,1.13091,5.557619852,16.06,-7.49,17.72071387,21.64134,-6.35909,22.55627679,5.44134,1.13091,5.557619852,16.2,-7.49,17.84769173
13/07/2019 18:00,21.379555,-6.392555,22.31479624,5.319555,1.097445,5.431579045,16.06,-7.49,17.72071387,21.449555,-6.392555,22.38187144,5.319555,1.097445,5.431579045,16.13,-7.49,17.78417836
13/07/2019 18:30,21.05333,-6.374615,21.99723666,5.28333,1.115385,5.399783291,15.77,-7.49,17.4583218,21.10333,-6.374615,22.04509591,5.28333,1.115385,5.399783291,15.82,-7.49,17.50349965
13/07/2019 19:00,20.870975,-6.343565,21.81372078,5.400975,1.146435,5.521308193,15.47,-7.49,17.18781545,20.910975,-6.343565,21.85199516,5.400975,1.146435,5.521308193,15.51,-7.49,17.22382652
13/07/2019 19:30,20.36283,-6.721175,21.4433915,4.97283,1.098825,5.092784561,15.39,-7.82,17.26280684,20.48283,-6.891175,21.61098373,4.97283,1.098825,5.092784561,15.51,-7.99,17.44706852
13/07/2019 20:00,19.843905,-6.92564,21.01773192,5.053905,1.13436,5.179645582,14.79,-8.06,16.84362491,19.893905,-7.08564,21.11809059,5.053905,1.13436,5.179645582,14.84,-8.22,16.96449233
13/07/2019 20:30,19.20423,-7.088395,20.47065689,5.01423,1.141605,5.142544552,14.19,-8.23,16.40393246,19.20423,-7.138395,20.48802414,5.01423,1.141605,5.142544552,14.19,-8.28,16.42907484
13/07/2019 21:00,18.636305,-7.07425,19.93381241,5.026305,1.15575,5.157470312,13.61,-8.23,15.90487347,18.676305,-7.12425,19.98897963,5.026305,1.15575,5.157470312,13.65,-8.28,15.96498982
13/07/2019 21:30,18.25522,-7.11358,19.59224535,4.92522,1.11642,5.050166895,13.33,-8.23,15.66594395,18.28522,-7.16358,19.63838458,4.92522,1.11642,5.050166895,13.36,-8.28,15.71776065
13/07/2019 22:00,18.344575,-7.152535,19.68964674,5.014575,1.137465,5.141963541,13.33,-8.29,15.69754758,18.374575,-7.142535,19.71397506,5.014575,1.137465,5.141963541,13.36,-8.28,15.71776065
13/07/2019 22:30,18.24291,-7.119415,19.5828965,5.13291,1.170585,5.264696982,13.11,-8.29,15.51116372,18.25291,-7.229415,19.63245183,5.13291,1.170585,5.264696982,13.12,-8.4,15.57865206
13/07/2019 23:00,17.13384,-7.353235,18.64506739,4.92384,1.116765,5.048897346,12.21,-8.47,14.86018169,17.16384,-7.513235,18.73622437,4.92384,1.116765,5.048897346,12.24,-8.63,14.97646487
13/07/2019 23:30,16.303185,-7.894955,18.11419762,4.993185,1.125045,5.118361329,11.31,-9.02,14.46639209,16.313185,-7.944955,18.14503554,4.993185,1.125045,5.118361329,11.32,-9.07,14.50542312
14/07/2019 00:00,15.378385,-7.887365,17.2830915,5.048385,1.132635,5.173881826,10.33,-9.02,13.71383608,15.388385,-7.937365,17.31485362,5.048385,1.132635,5.173881826,10.34,-9.07,13.75429024
14/07/2019 00:30,14.655275,-7.590125,16.5041535,5.035275,1.129875,5.160485621,9.62,-8.72,12.98394393,14.655275,-7.650125,16.53183286,5.035275,1.129875,5.160485621,9.62,-8.78,13.02431572
14/07/2019 01:00,14.192485,-7.75669,16.17383289,4.972485,1.10331,5.093417323,9.22,-8.86,12.78702467,14.222485,-7.78669,16.21454966,4.972485,1.10331,5.093417323,9.25,-8.89,12.8294427
14/07/2019 01:30,13.729755,-6.19564,15.06293887,5.029755,1.13436,5.156084558,8.7,-7.33,11.37624279,13.719755,-6.26564,15.08276904,5.029755,1.13436,5.156084558,8.69,-7.4,11.41385561
14/07/2019 02:00,13.29668,-7.77357,15.40227547,5.08668,1.13643,5.212080829,8.21,-8.91,12.11578309,13.30668,-7.84357,15.44633688,5.08668,1.13643,5.212080829,8.22,-8.98,12.17410366
14/07/2019 02:30,13.019735,-8.42255,15.5065421,4.989735,1.10745,5.111154554,8.03,-9.53,12.46201428,13.009735,-8.46255,15.5199213,4.989735,1.10745,5.111154554,8.02,-9.57,12.48620439
14/07/2019 03:00,12.65486,-8.031515,14.98835264,4.89486,1.108485,5.018803983,7.76,-9.14,11.98987907,12.65486,-8.051515,14.99907915,4.89486,1.108485,5.018803983,7.76,-9.16,12.00513224
14/07/2019 03:30,12.219425,-7.99943,14.6049727,5.059425,1.14057,5.186393859,7.16,-9.14,11.61056416,12.189425,-8.01943,14.59086493,5.059425,1.14057,5.186393859,7.13,-9.16,11.60786371
14/07/2019 04:00,12.159115,-7.974935,14.54110263,5.129115,1.165065,5.259771586,7.03,-9.14,11.53084993,12.149115,-7.994935,14.54372651,5.129115,1.165065,5.259771586,7.02,-9.16,11.5406239
14/07/2019 04:30,11.967985,-8.934275,14.93499028,4.937985,1.105725,5.060269127,7.03,-10.04,12.25652887,11.957985,-8.954275,14.93895733,4.937985,1.105725,5.060269127,7.02,-10.06,12.26719202
14/07/2019 05:00,11.97595,-8.91668,14.93085934,5.00595,1.12332,5.130436943,6.97,-10.04,12.22221338,12.02595,-9.13668,15.10305912,5.00595,1.12332,5.130436943,7.02,-10.26,12.43173359
14/07/2019 05:30,12.077725,-7.456325,14.19395025,5.107725,1.143675,5.234199765,6.97,-8.6,11.06981933,12.127725,-7.466325,14.24175982,5.107725,1.143675,5.234199765,7.02,-8.61,11.10911788
14/07/2019 06:00,11.972155,-6.53461,13.63941433,5.002155,1.12539,5.12718805,6.97,-7.66,10.35647141,12.022155,-6.54461,13.6881018,5.002155,1.12539,5.12718805,7.02,-7.67,10.39756221
14/07/2019 06:30,12.43285,-7.9915,14.77971012,5.01285,1.1385,5.140510419,7.42,-9.13,11.76491819,12.40285,-8.0215,14.77075321,5.01285,1.1385,5.140510419,7.39,-9.16,11.76935427
14/07/2019 07:00,12.980225,-7.964245,15.22877012,5.280225,1.165755,5.407380213,7.7,-9.13,11.94348777,12.970225,-7.994245,15.23596698,5.280225,1.165755,5.407380213,7.69,-9.16,11.96000418
14/07/2019 07:30,13.669445,-7.97671,15.82661142,5.099445,1.06329,5.209119401,8.57,-9.04,12.4565846,13.669445,-8.09671,15.88743023,5.099445,1.06329,5.209119401,8.57,-9.16,12.54394276
14/07/2019 08:00,14.549905,-7.92772,16.56950452,5.329905,1.11228,5.444727184,9.22,-9.04,12.91239714,14.549905,-7.98772,16.59829528,5.329905,1.11228,5.444727184,9.22,-9.1,12.95447413
14/07/2019 08:30,15.97001,-7.057715,17.4600275,5.54001,1.122285,5.652542297,10.43,-8.18,13.25508582,15.97001,-7.167715,17.504781,5.54001,1.122285,5.652542297,10.43,-8.29,13.32325035
14/07/2019 09:00,17.13223,-5.52046,17.99968842,5.84223,1.14954,5.954250044,11.29,-6.67,13.11308507,17.14223,-5.53046,18.01227463,5.84223,1.14954,5.954250044,11.3,-6.68,13.12678178
14/07/2019 09:30,18.304975,-4.923935,18.95566526,5.814975,1.096065,5.917372114,12.49,-6.02,13.86508204,18.314975,-5.013935,18.98888763,5.814975,1.096065,5.917372114,12.5,-6.11,13.91337845
14/07/2019 10:00,19.670435,-4.79946,20.24748946,5.700435,1.08054,5.801941561,13.97,-5.88,15.15702148,19.710435,-4.80946,20.28871986,5.700435,1.08054,5.801941561,14.01,-5.89,15.19776957
14/07/2019 10:30,20.30952,-4.771515,20.86250124,5.93952,1.108485,6.042072229,14.37,-5.88,15.52647094,20.35952,-4.781515,20.91346314,5.93952,1.108485,6.042072229,14.42,-5.89,15.57653684
14/07/2019 11:00,21.10824,-4.8036,21.64791835,6.13824,1.0764,6.231903983,14.97,-5.88,16.08338584,21.12824,-4.8136,21.66963937,6.13824,1.0764,6.231903983,14.99,-5.89,16.10565739
14/07/2019 11:30,21.377515,-4.234995,21.79296515,6.067515,1.045005,6.15684771,15.31,-5.28,16.19489117,21.447515,-4.384995,21.89118729,6.067515,1.045005,6.15684771,15.38,-5.43,16.31040465
14/07/2019 12:00,21.54112,-4.066,21.92150102,6.38112,1.104,6.475917576,15.16,-5.17,16.01731875,21.63112,-4.126,22.0211087,6.38112,1.104,6.475917576,15.25,-5.23,16.12189195
14/07/2019 12:30,21.82796,-4.046025,22.19977829,6.26796,1.053975,6.355956723,15.56,-5.1,16.37448014,21.88796,-4.046025,22.25877605,6.26796,1.053975,6.355956723,15.62,-5.1,16.43150632
14/07/2019 13:00,21.858665,-4.05396,22.23141532,6.298665,1.04604,6.384933865,15.56,-5.1,16.37448014,21.918665,-4.05396,22.290412,6.298665,1.04604,6.384933865,15.62,-5.1,16.43150632
14/07/2019 13:30,21.6529,-4.00014,22.01929151,6.4929,1.09986,6.585396148,15.16,-5.1,15.99486167,21.7129,-4.00014,22.07829582,6.4929,1.09986,6.585396148,15.22,-5.1,16.05174134
14/07/2019 14:00,21.60587,-4.02567,21.97770774,6.22587,1.07433,6.317882731,15.38,-5.1,16.20353048,21.62587,-4.02567,21.99736967,6.22587,1.07433,6.317882731,15.4,-5.1,16.22251522
14/07/2019 14:30,21.3435,-4.04568,21.72354757,6.3135,1.05432,6.400927504,15.03,-5.1,15.87170123,21.3635,-4.04568,21.74319799,6.3135,1.05432,6.400927504,15.05,-5.1,15.8906419
14/07/2019 15:00,20.948645,-4.043265,21.33526937,6.258645,1.056735,6.347229797,14.69,-5.1,15.55011576,20.958645,-4.043265,21.34508824,6.258645,1.056735,6.347229797,14.7,-5.1,15.55956298
14/07/2019 15:30,20.75556,-4.09358,21.15539336,6.29556,1.11642,6.393783647,14.46,-5.21,15.36996096,20.81556,-4.23358,21.24172163,6.29556,1.11642,6.393783647,14.52,-5.35,15.47426573
14/07/2019 16:00,20.56059,-4.445665,21.03572672,6.01059,1.084335,6.107616109,14.55,-5.53,15.56545534,20.53059,-4.625665,21.04523467,6.01059,1.084335,6.107616109,14.52,-5.71,15.60238764
14/07/2019 16:30,20.23506,-4.697745,20.773215,5.98506,1.062255,6.078595964,14.25,-5.76,15.3701041,20.24506,-4.807745,20.80809617,5.98506,1.062255,6.078595964,14.26,-5.87,15.42091113
14/07/2019 17:00,20.31579,-4.746685,20.86294183,6.06579,1.113315,6.167112664,14.25,-5.86,15.40785838,20.32579,-4.756685,20.87495608,6.06579,1.113315,6.167112664,14.26,-5.87,15.42091113
14/07/2019 17:30,20.122245,-4.74082,20.67317388,5.872245,1.11918,5.977944899,14.25,-5.86,15.40785838,20.132245,-4.75082,20.68520194,5.872245,1.11918,5.977944899,14.26,-5.87,15.42091113
14/07/2019 18:00,19.661795,-5.532205,20.4252656,5.661795,1.107795,5.769153524,14,-6.64,15.49482494,19.781795,-4.652205,20.32147693,5.661795,1.107795,5.769153524,14.12,-5.76,15.24965573
14/07/2019 18:30,19.042105,-7.13288,20.33420124,5.592105,1.13712,5.706547137,13.45,-8.27,15.78909117,19.062105,-7.14288,20.35643834,5.592105,1.13712,5.706547137,13.47,-8.28,15.81136616
14/07/2019 19:00,18.852355,-7.13426,20.15710681,5.402355,1.13574,5.520447889,13.45,-8.27,15.78909117,18.872355,-7.14426,20.17935168,5.402355,1.13574,5.520447889,13.47,-8.28,15.81136616
14/07/2019 19:30,18.907495,-7.117355,20.2027253,5.337495,1.152645,5.460535081,13.57,-8.27,15.89143795,18.957495,-7.127355,20.25304436,5.337495,1.152645,5.460535081,13.62,-8.28,15.93934754
14/07/2019 20:00,19.191155,-7.15013,20.47986302,5.071155,1.11987,5.193334367,14.12,-8.27,16.36359679,19.201155,-7.16013,20.4927259,5.071155,1.11987,5.193334367,14.13,-8.28,16.37727999
14/07/2019 20:30,18.9853,-7.10942,20.27277654,5.0853,1.16058,5.216054258,13.9,-8.27,16.17414294,19.0353,-7.11942,20.32310968,5.0853,1.16058,5.216054258,13.95,-8.28,16.22223474
14/07/2019 21:00,18.548085,-7.10252,19.86145129,5.138085,1.16748,5.269053712,13.41,-8.27,15.75503094,18.578085,-7.11252,19.89304358,5.138085,1.16748,5.269053712,13.44,-8.28,15.78581642
14/07/2019 21:30,18.32391,-7.125635,19.66062949,5.06391,1.144365,5.191604351,13.26,-8.27,15.62755579,18.38391,-7.135635,19.72017834,5.06391,1.144365,5.191604351,13.32,-8.28,15.68377506
14/07/2019 22:00,18.002145,-7.147715,19.36922957,4.982145,1.122285,5.10698467,13.02,-8.27,15.4244384,18.022145,-7.157715,19.39150831,4.982145,1.122285,5.10698467,13.04,-8.28,15.44668249
14/07/2019 22:30,17.477965,-7.162205,18.8885267,4.897965,1.107795,5.021680088,12.58,-8.27,15.05487629,17.497965,-7.172205,18.91082504,4.897965,1.107795,5.021680088,12.6,-8.28,15.07708195
14/07/2019 23:00,16.6287,-5.557715,17.53287939,4.9887,1.122285,5.113379637,11.64,-6.68,13.42058121,16.6987,-5.577715,17.60560951,4.9887,1.122285,5.113379637,11.71,-6.7,13.49126013
14/07/2019 23:30,15.32221,-7.37976,17.00679208,5.11221,1.17024,5.244440174,10.21,-8.55,13.31715435,15.32221,-7.42976,17.02854817,5.11221,1.17024,5.244440174,10.21,-8.6,13.34931084
15/07/2019 00:00,14.46635,-7.532185,16.3097852,5.11635,1.147815,5.243521393,9.35,-8.68,12.75793479,14.48635,-7.952185,16.52548282,5.11635,1.147815,5.243521393,9.37,-9.1,13.06165763
15/07/2019 00:30,13.617615,-7.766685,15.67676096,4.887615,1.113315,5.012808662,8.73,-8.88,12.45260214,13.617615,-7.796685,15.6916454,4.887615,1.113315,5.012808662,8.73,-8.91,12.47401299
15/07/2019 01:00,12.739725,-7.996,15.04116382,4.969725,1.104,5.090872477,7.77,-9.1,11.96590573,12.739725,-8.016,15.05180551,4.969725,1.104,5.090872477,7.77,-9.12,11.98112265
15/07/2019 01:30,12.658365,-8.129435,15.0439994,5.008365,1.130565,5.134383818,7.65,-9.26,12.01124889,12.668365,-8.379435,15.18889077,5.008365,1.130565,5.134383818,7.66,-9.51,12.21129395
15/07/2019 02:00,12.711495,-8.0346,15.03784899,5.061495,1.1454,5.189477122,7.65,-9.18,11.949682,12.721495,-8.1746,15.12152506,5.061495,1.1454,5.189477122,7.66,-9.32,12.06391313
15/07/2019 02:30,12.04804,-8.315635,14.63916163,5.04804,1.144365,5.176125877,7,-9.46,11.76824541,12.04804,-8.545635,14.77102384,5.04804,1.144365,5.176125877,7,-9.69,11.95391568
15/07/2019 03:00,12.020095,-8.55978,14.75643986,5.020095,1.13022,5.145750777,7,-9.69,11.95391568,12.020095,-8.70978,14.84395336,5.020095,1.13022,5.145750777,7,-9.84,12.07582709
15/07/2019 03:30,12.02941,-8.245635,14.58414212,5.02941,1.144365,5.15795853,7,-9.39,11.71204935,12.02941,-8.545635,14.75583215,5.02941,1.144365,5.15795853,7,-9.69,11.95391568
15/07/2019 04:00,11.801475,-8.53323,14.56333844,5.021475,1.12677,5.146340623,6.78,-9.66,11.80186426,11.821475,-8.68323,14.66784764,5.021475,1.12677,5.146340623,6.8,-9.81,11.93633528
15/07/2019 04:30,11.628395,-8.52702,14.41976561,5.068395,1.13298,5.193483567,6.56,-9.66,11.67686602,11.578395,-8.67702,14.46892902,5.068395,1.13298,5.193483567,6.51,-9.81,11.77353813
15/07/2019 05:00,11.772535,-8.61253,14.58657785,5.072535,1.14747,5.200701753,6.7,-9.76,11.83839516,11.732535,-8.66253,14.58395706,5.072535,1.14747,5.200701753,6.66,-9.81,11.85713709
15/07/2019 05:30,12.14707,-8.247345,14.68230258,5.17707,1.172655,5.308217548,6.97,-9.42,11.71824646,12.14707,-8.367345,14.75004312,5.17707,1.172655,5.308217548,6.97,-9.54,11.814927
15/07/2019 06:00,12.74668,-8.255625,15.18661237,5.08668,1.164375,5.218245161,7.66,-9.42,12.14133436,12.77668,-5.665625,13.97651095,5.08668,1.164375,5.218245161,7.69,-6.83,10.28518352
15/07/2019 06:30,14.07111,-10.39393,17.4937108,4.98111,1.10607,5.102435465,9.09,-11.5,14.65872095,14.56111,-3.18393,14.90514457,4.98111,1.10607,5.102435465,9.58,-4.29,10.49668995
15/07/2019 07:00,15.54637,-9.869775,18.41472451,5.15637,1.140225,5.280934068,10.39,-11.01,15.13843453,16.13637,-3.149775,16.44090993,5.15637,1.140225,5.280934068,10.98,-4.29,11.78832049
15/07/2019 07:30,17.55429,-6.93256,18.87361877,5.13429,1.08744,5.248186311,12.42,-8.02,14.78434307,17.55429,-6.93256,18.87361877,5.13429,1.08744,5.248186311,12.42,-8.02,14.78434307
15/07/2019 08:00,19.07677,-5.94049,19.98030468,5.26677,1.08951,5.378280234,13.81,-7.03,15.49635441,19.10677,-6.14049,20.06923709,5.26677,1.08951,5.378280234,13.84,-7.23,15.6146886
15/07/2019 08:30,20.214125,-4.731855,20.76057083,5.494125,1.118145,5.606751087,14.72,-5.85,15.83985164,20.244125,-4.751855,20.79434353,5.494125,1.118145,5.606751087,14.75,-5.87,15.8751189
15/07/2019 09:00,20.65076,-4.26565,21.08671758,5.66076,1.11435,5.769400289,14.99,-5.38,15.92622052,20.65076,-4.40565,21.11548343,5.66076,1.11435,5.769400289,14.99,-5.52,15.97405709
15/07/2019 09:30,21.563595,-5.121175,22.1633721,5.813595,1.098825,5.916527969,15.75,-6.22,16.9337208,21.573595,-5.131175,22.17541337,5.813595,1.098825,5.916527969,15.76,-6.23,16.94669584
15/07/2019 10:00,21.776055,-5.63291,22.49280433,5.906055,1.07709,6.003466376,15.87,-6.71,17.23023505,21.786055,-5.65291,22.50750061,5.906055,1.07709,6.003466376,15.88,-6.73,17.24724036
15/07/2019 10:30,22.32547,-3.979105,22.67729894,6.11547,1.100895,6.213770443,16.21,-5.08,16.98736295,22.35547,-3.979105,22.70683411,6.11547,1.100895,6.213770443,16.24,-5.08,17.01599248
15/07/2019 11:00,22.574135,-3.98635,22.92340632,6.204135,1.09365,6.299790585,16.37,-5.08,17.14010793,22.604135,-3.98635,22.95294982,6.204135,1.09365,6.299790585,16.4,-5.08,17.16876233
15/07/2019 11:30,22.7732,-3.992215,23.12047618,6.4032,1.087785,6.494940065,16.37,-5.08,17.14010793,22.8032,-3.992215,23.15002615,6.4032,1.087785,6.494940065,16.4,-5.08,17.16876233
15/07/2019 12:00,22.71841,-3.9001,23.05074691,7.16841,1.1799,7.26486517,15.55,-5.08,16.35875607,22.71841,-3.9001,23.05074691,7.16841,1.1799,7.26486517,15.55,-5.08,16.35875607
15/07/2019 12:30,22.86866,-3.93184,23.20420169,6.97866,1.14816,7.072479536,15.89,-5.08,16.68228102,22.95866,-3.93184,23.29290525,6.97866,1.14816,7.072479536,15.98,-5.08,16.7680291
15/07/2019 13:00,22.91136,-3.593915,23.19152091,6.86136,1.136085,6.954778945,16.05,-4.73,16.73246545,22.93136,-3.803915,23.24472071,6.86136,1.136085,6.954778945,16.07,-4.94,16.81215334
15/07/2019 13:30,23.00489,-3.31016,23.24181841,6.33489,1.05984,6.422934854,16.67,-4.37,17.23327595,23.02489,-3.69016,23.31872296,6.33489,1.05984,6.422934854,16.69,-4.75,17.35276923
15/07/2019 14:00,22.84002,-3.33638,23.08241636,6.25002,1.03362,6.33491281,16.59,-4.37,17.15590277,22.85002,-3.56638,23.12666168,6.25002,1.03362,6.33491281,16.6,-4.6,17.2255624
15/07/2019 14:30,22.471455,-3.46912,22.73765783,6.361455,1.07088,6.45096068,16.11,-4.54,16.73749384,22.571455,-3.67912,22.86933547,6.361455,1.07088,6.45096068,16.21,-4.75,16.8916133
15/07/2019 15:00,22.563105,-3.33224,22.80783924,6.213105,1.03776,6.299176102,16.35,-4.37,16.9239298,22.643105,-3.71224,22.94539017,6.213105,1.03776,6.299176102,16.43,-4.75,17.10284772
15/07/2019 15:30,22.245405,-3.520875,22.52231348,5.985405,1.009125,6.069876958,16.26,-4.53,16.8792328,22.285405,-3.740875,22.59719942,5.985405,1.009125,6.069876958,16.3,-4.75,16.97800047
15/07/2019 16:00,22.6536,-3.53571,22.92786161,5.8236,0.99429,5.907870138,16.83,-4.53,17.42899309,22.7136,-3.75571,23.02201083,5.8236,0.99429,5.907870138,16.89,-4.75,17.54521587
15/07/2019 16:30,23.072325,-3.26981,23.30287189,6.032325,1.07019,6.126520345,17.04,-4.34,17.58400409,23.172325,-3.51981,23.4381251,6.032325,1.07019,6.126520345,17.14,-4.59,17.74394826
15/07/2019 17:00,23.284665,-3.277745,23.51423476,5.884665,1.062255,5.979771555,17.4,-4.34,17.93308674,23.314665,-3.387745,23.55950806,5.884665,1.062255,5.979771555,17.43,-4.45,17.98909114
15/07/2019 17:30,23.438755,-3.550495,23.70614373,5.788755,1.079505,5.888549524,17.65,-4.63,18.24717512,23.468755,-3.750495,23.76654527,5.788755,1.079505,5.888549524,17.68,-4.83,18.32788313
15/07/2019 18:00,23.40598,-3.9522,23.73730786,5.75598,1.1178,5.863512821,17.65,-5.07,18.36375234,23.53598,-3.9622,23.86716119,5.75598,1.1178,5.863512821,17.78,-5.08,18.49147912
15/07/2019 18:30,23.140245,-4.01223,23.48550464,5.320245,1.05777,5.424378696,17.82,-5.07,18.52720432,23.170245,-4.02223,23.51677247,5.320245,1.05777,5.424378696,17.85,-5.08,18.55879576
15/07/2019 19:00,22.785045,-3.98463,23.13083552,5.265045,1.08537,5.375753611,17.52,-5.07,18.23884042,22.835045,-3.99463,23.18181074,5.265045,1.08537,5.375753611,17.57,-5.08,18.28965008
15/07/2019 19:30,22.58265,-3.93081,22.92220208,5.30265,1.13919,5.423638159,17.28,-5.07,18.00842303,22.60265,-3.94081,22.94362156,5.30265,1.13919,5.423638159,17.3,-5.08,18.03042983
15/07/2019 20:00,22.0481,-4.035295,22.4143329,5.1681,1.134705,5.291201475,16.88,-5.17,17.65398822,22.1481,-4.145295,22.53268302,5.1681,1.134705,5.291201475,16.98,-5.28,17.78197964
15/07/2019 20:30,21.362495,-4.65565,21.86392622,4.992495,1.11435,5.115347715,16.37,-5.77,17.35712534,21.382495,-4.70565,21.89415982,4.992495,1.11435,5.115347715,16.39,-5.82,17.3926565
15/07/2019 21:00,20.72178,-4.76289,21.2621092,4.94178,1.11711,5.066470598,15.78,-5.88,16.83991686,20.74178,-4.70289,21.26825362,4.94178,1.11711,5.066470598,15.8,-5.82,16.83782646
15/07/2019 21:30,19.515255,-8.31357,21.21227531,4.995255,1.13643,5.122894266,14.52,-9.45,17.32434414,20.005255,-3.71357,20.34701034,4.995255,1.13643,5.122894266,15.01,-4.85,15.7741117
15/07/2019 22:00,19.26146,-7.13874,20.54179764,4.99146,1.14126,5.120268286,14.27,-8.28,16.49822112,19.29146,-7.14874,20.57340304,4.99146,1.14126,5.120268286,14.3,-8.29,16.52918933
15/07/2019 22:30,18.503545,-7.14012,19.83336812,5.023545,1.13988,5.151245556,13.48,-8.28,15.81988622,18.583545,-7.15012,19.91161372,5.023545,1.13988,5.151245556,13.56,-8.29,15.8933225
15/07/2019 23:00,17.10883,-7.38225,18.63356324,4.55883,1.01775,4.67105406,12.55,-8.4,15.10173831,17.12883,-7.65225,18.76043036,4.55883,1.01775,4.67105406,12.57,-8.67,15.27002947
15/07/2019 23:30,15.629815,-7.767615,17.45356582,3.079815,0.632385,3.144069214,12.55,-8.4,15.10173831,15.649815,-7.767615,17.47147825,3.079815,0.632385,3.144069214,12.57,-8.4,15.11836301
16/07/2019 00:00,14.552545,-8.06409,16.6374912,3.712545,0.78591,3.794818165,10.84,-8.85,13.99385937,14.532545,-8.25409,16.71301487,3.712545,0.78591,3.794818165,10.82,-9.04,14.09943261
16/07/2019 00:30,13.832735,-8.014035,15.98653541,4.092735,0.895965,4.189657869,9.74,-8.91,13.20059468,13.832735,-8.144035,16.05209842,4.092735,0.895965,4.189657869,9.74,-9.04,13.28868692
16/07/2019 01:00,13.158775,-8.215715,15.51294081,4.448775,0.984285,4.556359946,8.71,-9.2,12.66902127,13.158775,-7.775715,15.28447262,4.448775,0.984285,4.556359946,8.71,-8.76,12.35320606
16/07/2019 01:30,12.695565,-8.486,15.27054572,4.925565,1.104,5.047772436,7.77,-9.59,12.34264963,12.835565,-7.186,14.71021158,4.925565,1.104,5.047772436,7.91,-8.29,11.45828085
16/07/2019 02:00,12.7725,-8.00185,15.072039,5.0025,1.12815,5.128131109,7.77,-9.13,11.98873638,12.7425,-8.12185,15.1107827,5.0025,1.12815,5.128131109,7.74,-9.25,12.06109862
16/07/2019 02:30,12.421785,-8.007025,14.77880888,4.951785,1.122975,5.07752376,7.47,-9.13,11.79651643,12.421785,-8.337025,14.9601714,4.951785,1.122975,5.07752376,7.47,-9.46,12.05373386
16/07/2019 03:00,12.0515,-8.174255,14.56218037,5.0715,1.145745,5.199311864,6.98,-9.32,11.64400275,12.0515,-8.314255,14.64122565,5.0715,1.145745,5.199311864,6.98,-9.46,11.75635998
16/07/2019 03:30,11.88015,-8.288385,14.48569259,5.13015,1.161615,5.260017912,6.75,-9.45,11.61313911,11.87015,-8.378385,14.52920494,5.13015,1.161615,5.260017912,6.74,-9.54,11.68071916
16/07/2019 04:00,11.77901,-8.524965,14.54029246,4.91901,1.105035,5.041603091,6.86,-9.63,11.82355699,11.77901,-8.624965,14.59914716,4.91901,1.105035,5.041603091,6.86,-9.73,11.90514595
16/07/2019 04:30,11.91218,-8.493915,14.63033234,5.05218,1.136085,5.178340649,6.86,-9.63,11.82355699,11.91218,-8.593915,14.68861489,5.05218,1.136085,5.178340649,6.86,-9.73,11.90514595
16/07/2019 05:00,11.874865,-8.307035,14.49204089,4.904865,1.102965,5.027348452,6.97,-9.41,11.71020922,11.874865,-8.507035,14.60760293,4.904865,1.102965,5.027348452,6.97,-9.61,11.87152054
16/07/2019 05:30,12.129075,-8.008055,14.53421499,5.049075,1.131945,5.174404105,7.08,-9.14,11.5614013,12.119075,-8.058055,14.55349543,5.049075,1.131945,5.174404105,7.07,-9.19,11.59486956
16/07/2019 06:00,12.77359,-7.9946,15.06911512,5.11359,1.1454,5.240299977,7.66,-9.14,11.92540146,12.76359,-8.0446,15.08724027,5.11359,1.1454,5.240299977,7.65,-9.19,11.95736593
16/07/2019 06:30,14.337325,-8.020475,16.42823507,4.997325,1.119525,5.121190621,9.34,-9.14,13.06809856,14.337325,-7.970475,16.40388246,4.997325,1.119525,5.121190621,9.34,-9.09,13.0331769
16/07/2019 07:00,15.812195,-7.933235,17.69072436,5.082195,1.116765,5.203447903,10.73,-9.05,14.03692986,15.812195,-7.973235,17.70869806,5.082195,1.116765,5.203447903,10.73,-9.09,14.06275222
16/07/2019 07:30,17.97015,-7.222565,19.3672852,5.13015,1.077435,5.242070698,12.84,-8.3,15.28906799,17.98015,-7.252565,19.38776658,5.13015,1.077435,5.242070698,12.85,-8.33,15.31376505
16/07/2019 08:00,19.285045,-7.11772,20.55662664,5.265045,1.11228,5.381251309,14.02,-8.23,16.25709999,19.305045,-7.14772,20.5857879,5.265045,1.11228,5.381251309,14.04,-8.26,16.28954266
16/07/2019 08:30,20.232215,-6.43878,21.23206094,5.122215,1.06122,5.230991722,15.11,-7.5,16.86896855,20.302215,-6.47878,21.31090153,5.122215,1.06122,5.230991722,15.18,-7.54,16.94945427
16/07/2019 09:00,21.02166,-6.4305,21.98320994,5.39166,1.0695,5.496710635,15.63,-7.5,17.33628853,21.04166,-6.4105,21.99649894,5.39166,1.0695,5.496710635,15.65,-7.48,17.34568823
16/07/2019 09:30,22.075905,-4.070165,22.44798041,5.605905,1.049835,5.703360798,16.47,-5.12,17.24747228,22.145905,-4.170165,22.53511447,5.605905,1.049835,5.703360798,16.54,-5.22,17.34416328
16/07/2019 10:00,22.73313,-4.01845,23.08556129,5.57313,1.03155,5.667792639,17.16,-5.05,17.88765217,22.75313,-4.03845,23.108743,5.57313,1.03155,5.667792639,17.18,-5.07,17.91249006
16/07/2019 10:30,23.16012,-3.80019,23.46982323,5.76012,0.99981,5.846246869,17.4,-4.8,18.04993075,23.16012,-3.97019,23.49794815,5.76012,0.99981,5.846246869,17.4,-4.97,18.09588075
16/07/2019 11:00,23.20676,-3.286385,23.43830276,5.93676,1.023615,6.024359465,17.27,-4.31,17.79969101,23.21676,-3.396385,23.46387385,5.93676,1.023615,6.024359465,17.28,-4.42,17.8363337
16/07/2019 11:30,23.171115,-3.3095,23.40626755,5.681115,1.0005,5.768541227,17.49,-4.31,18.01322292,23.241115,-3.4195,23.4913262,5.681115,1.0005,5.768541227,17.56,-4.42,18.10773315
16/07/2019 12:00,23.355,-3.313295,23.58885221,5.865,0.996705,5.949087817,17.49,-4.31,18.01322292,23.425,-3.333295,23.66096956,5.865,0.996705,5.949087817,17.56,-4.33,18.08597523
16/07/2019 12:30,23.43095,-3.317435,23.66463169,6.04095,0.992565,6.121949214,17.39,-4.31,17.91614356,23.45095,-3.337435,23.687244,6.04095,0.992565,6.121949214,17.41,-4.33,17.94037346
16/07/2019 13:00,23.641985,-3.29915,23.87106712,6.041985,1.01085,6.125961187,17.6,-4.31,18.12004691,23.661985,-3.31915,23.89364541,6.041985,1.01085,6.125961187,17.62,-4.33,18.144236
16/07/2019 13:30,23.692255,-3.264995,23.91616899,5.202255,1.045005,5.306174944,18.49,-4.31,18.98568408,23.692255,-3.284995,23.91890757,5.202255,1.045005,5.306174944,18.49,-4.33,18.99023433
16/07/2019 14:00,23.435555,-3.306395,23.6676464,5.595555,1.003605,5.684844655,17.84,-4.31,18.35324767,23.465555,-3.326395,23.70015137,5.595555,1.003605,5.684844655,17.87,-4.33,18.38710962
16/07/2019 14:30,23.536155,-3.25154,23.75969496,5.416155,1.05846,5.51861147,18.12,-4.31,18.62553355,23.546155,-3.27154,23.77234505,5.416155,1.05846,5.51861147,18.13,-4.33,18.63989807
16/07/2019 15:00,23.445765,-3.27431,23.67329724,5.325765,1.03569,5.425534684,18.12,-4.31,18.62553355,23.455765,-3.29431,23.68597454,5.325765,1.03569,5.425534684,18.13,-4.33,18.63989807
16/07/2019 15:30,22.86299,-3.3895,23.11287568,5.98299,1.0005,6.066067061,16.88,-4.39,17.44151656,22.97299,-3.6395,23.25949763,5.98299,1.0005,6.066067061,16.99,-4.64,17.61220316
16/07/2019 16:00,23.165665,-3.469805,23.42408123,5.815665,1.080195,5.915131497,17.35,-4.55,17.93669423,23.175665,-3.559805,23.44746596,5.815665,1.080195,5.915131497,17.36,-4.64,17.96939621
16/07/2019 16:30,23.51166,-3.493265,23.76975087,6.08166,1.056735,6.172785207,17.43,-4.55,18.01408893,23.52166,-3.583265,23.79303001,6.08166,1.056735,6.172785207,17.44,-4.64,18.04669499
16/07/2019 17:00,23.772305,-3.26325,23.99523464,5.992305,1.08675,6.090052937,17.78,-4.35,18.30439565,23.902305,-3.40325,24.14336958,5.992305,1.08675,6.090052937,17.91,-4.49,18.46424112
16/07/2019 17:30,23.891495,-3.536355,24.15179786,5.751495,1.083645,5.852690084,18.14,-4.62,18.71908117,23.931495,-3.676355,24.21222912,5.751495,1.083645,5.852690084,18.18,-4.76,18.79281778
16/07/2019 18:00,23.846645,-3.93669,24.16940227,5.706645,1.10331,5.812322265,18.14,-5.04,18.82713998,23.886645,-3.96669,24.21376548,5.706645,1.10331,5.812322265,18.18,-5.07,18.87371982
16/07/2019 18:30,23.562365,-3.972225,23.89484496,5.422365,1.067775,5.526498498,18.14,-5.04,18.82713998,23.602365,-4.002225,23.93928651,5.422365,1.067775,5.526498498,18.18,-5.07,18.87371982
16/07/2019 19:00,23.273255,-3.992925,23.61329813,5.133255,1.047075,5.238957239,18.14,-5.04,18.82713998,23.313255,-4.022925,23.65780599,5.133255,1.047075,5.238957239,18.18,-5.07,18.87371982
16/07/2019 19:30,22.65983,-3.93738,22.99936645,5.17983,1.10262,5.29588611,17.48,-5.04,18.19208619,22.66983,-3.96738,23.01437152,5.17983,1.10262,5.29588611,17.49,-5.07,18.21002471
16/07/2019 20:00,22.077065,-4.013575,22.43893008,5.167065,1.126425,5.288420747,16.91,-5.14,17.67392712,22.147065,-4.123575,22.52767984,5.167065,1.126425,5.288420747,16.98,-5.25,17.77309483
16/07/2019 20:30,21.302535,-4.633225,21.80056814,5.072535,1.136775,5.198352501,16.23,-5.77,17.22515022,21.342535,-4.733225,21.86108916,5.072535,1.136775,5.198352501,16.27,-5.87,17.29652566
16/07/2019 21:00,20.06319,-6.835635,21.19569529,5.00319,1.144365,5.132395292,15.06,-7.98,17.04359117,20.09319,-6.975635,21.26959727,5.00319,1.144365,5.132395292,15.09,-8.12,17.13600012
16/07/2019 21:30,19.52426,-7.12046,20.78214809,5.07426,1.14954,5.20284122,14.45,-8.27,16.64918617,19.54426,-7.12046,20.80093867,5.07426,1.14954,5.20284122,14.47,-8.27,16.66654733
16/07/2019 22:00,19.15491,-7.132535,20.43975618,4.99491,1.137465,5.122787575,14.16,-8.27,16.39812489,19.17491,-7.132535,20.45850017,4.99491,1.137465,5.122787575,14.18,-8.27,16.41539826
16/07/2019 22:30,18.283205,-7.135985,19.62645834,5.033205,1.134015,5.159374244,13.25,-8.27,15.61907168,18.263205,-7.135985,19.60782851,5.033205,1.134015,5.159374244,13.23,-8.27,15.60210883
16/07/2019 23:00,16.78944,-7.627355,18.44076571,5.08944,1.152645,5.21833211,11.7,-8.78,14.62800055,16.81944,-7.797355,18.53894029,5.08944,1.152645,5.21833211,11.73,-8.95,14.7545044
16/07/2019 23:30,15.48632,-7.87875,17.37529305,5.05632,1.12125,5.179147952,10.43,-9,13.77624405,15.48632,-7.82875,17.352678,5.05632,1.12125,5.179147952,10.43,-8.95,13.74363125
17/07/2019 00:00,14.254935,-10.328395,17.60337795,5.044935,1.141605,5.172487905,9.21,-11.47,14.71003059,14.584935,-3.168395,14.92511494,5.044935,1.141605,5.172487905,9.54,-4.31,10.4684144
17/07/2019 00:30,13.61289,-8.932865,16.28210218,5.09289,1.167135,5.224914608,8.52,-10.1,13.21364446,13.71289,-5.982865,14.96121739,5.09289,1.167135,5.224914608,8.62,-7.15,11.19941516
17/07/2019 01:00,12.988675,-7.990825,15.24988401,4.938675,1.109175,5.061697337,8.05,-9.1,12.14958847,12.978675,-8.000825,15.24661292,4.938675,1.109175,5.061697337,8.04,-9.11,12.1504609
17/07/2019 01:30,12.70215,-7.96909,14.99503285,4.99215,1.13091,5.118644259,7.71,-9.1,11.92703232,12.70215,-7.97909,15.00034972,4.99215,1.13091,5.118644259,7.71,-9.11,11.9346638
