Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/07/2019 02:00,12.87396,-7.930105,15.12036413,5.16396,1.169895,5.294821734,7.71,-9.1,11.92703232,12.87396,-8.070105,15.19425684,5.16396,1.169895,5.294821734,7.71,-9.24,12.0341888
17/07/2019 02:30,12.30673,-8.242515,14.8119768,5.18673,1.177485,5.318706517,7.12,-9.42,11.80808198,12.27673,-8.412515,14.88248998,5.18673,1.177485,5.318706517,7.09,-9.59,11.9262819
17/07/2019 03:00,11.98768,-8.278395,14.56833194,5.01768,1.141605,5.145908526,6.97,-9.42,11.71824646,11.98768,-8.528395,14.71183174,5.01768,1.141605,5.145908526,6.97,-9.67,11.92014262
17/07/2019 03:30,12.04426,-8.365295,14.66432267,5.07426,1.134705,5.199583636,6.97,-9.5,11.7826525,12.04426,-8.535295,14.76195989,5.07426,1.134705,5.199583636,6.97,-9.67,11.92014262
17/07/2019 04:00,11.75913,-8.49493,14.50658382,5.15913,1.17507,5.29125806,6.6,-9.67,11.7076428,11.73913,-8.49493,14.49037642,5.15913,1.17507,5.29125806,6.58,-9.67,11.69637978
17/07/2019 04:30,11.95983,-8.497,14.67094212,5.17983,1.173,5.31098558,6.78,-9.67,11.8100508,11.87983,-8.647,14.693569,5.17983,1.173,5.31098558,6.7,-9.82,11.88790982
17/07/2019 05:00,11.96974,-8.189445,14.50316121,4.99974,1.110555,5.12159472,6.97,-9.3,11.62200069,11.96974,-8.359445,14.59982864,4.99974,1.110555,5.12159472,6.97,-9.47,11.75847779
17/07/2019 05:30,12.098425,-8.023555,14.5172078,5.128425,1.166445,5.259404616,6.97,-9.19,11.53416664,12.098425,-8.393555,14.72493304,5.128425,1.166445,5.259404616,6.97,-9.56,11.83108195
17/07/2019 06:00,12.521515,-8.027005,14.87350487,5.101515,1.162995,5.232400278,7.42,-9.19,11.81154097,12.511515,-8.037005,14.87048947,5.101515,1.162995,5.232400278,7.41,-9.2,11.81304787
17/07/2019 06:30,14.159805,-7.950115,16.23897799,5.129805,1.149885,5.257103276,9.03,-9.1,12.8199415,14.149805,-7.950115,16.23025909,5.129805,1.149885,5.257103276,9.02,-9.1,12.81289975
17/07/2019 07:00,15.75294,-6.927025,17.20868368,5.19294,1.122975,5.312974562,10.56,-8.05,13.27840728,15.72294,-7.187025,17.28768841,5.19294,1.122975,5.312974562,10.53,-8.31,13.41405979
17/07/2019 07:30,17.649165,-7.346695,19.11718998,5.229165,1.093305,5.342235714,12.42,-8.44,15.01632445,17.659165,-7.506695,19.18844909,5.229165,1.093305,5.342235714,12.43,-8.6,15.11505541
17/07/2019 08:00,19.30504,-7.173245,20.59465982,5.25504,1.096755,5.368269454,14.05,-8.27,16.30323281,19.30504,-7.183245,20.59814502,5.25504,1.096755,5.368269454,14.05,-8.28,16.3083077
17/07/2019 08:30,20.39265,-6.49154,21.40094076,5.30265,1.05846,5.407257585,15.09,-7.55,16.87336955,20.41265,-6.52154,21.4291102,5.30265,1.05846,5.407257585,15.11,-7.58,16.9046887
17/07/2019 09:00,21.012085,-5.97531,21.84518358,5.552085,1.10469,5.66091758,15.46,-7.08,17.00405834,21.102085,-5.99531,21.93722255,5.552085,1.10469,5.66091758,15.55,-7.1,17.09422417
17/07/2019 09:30,22.21698,-5.212885,22.82034992,5.68698,1.127115,5.797596894,16.53,-6.34,17.70413793,22.43698,-3.322885,22.68170268,5.68698,1.127115,5.797596894,16.75,-4.45,17.33104152
17/07/2019 10:00,22.363915,-8.740485,24.01126344,5.763915,1.099515,5.867848785,16.6,-9.84,19.29729515,23.123915,-1.510485,23.17319594,5.763915,1.099515,5.867848785,17.36,-2.61,17.55510467
17/07/2019 10:30,22.78811,-8.535995,24.33436188,5.87811,1.114005,5.982740535,16.91,-9.65,19.46973549,23.52811,-1.175995,23.55748128,5.87811,1.114005,5.982740535,17.65,-2.29,17.79793808
17/07/2019 11:00,22.98013,-8.23532,24.41120379,5.78013,1.08468,5.881023169,17.2,-9.32,19.56278099,23.61013,-0.87532,23.6263502,5.78013,1.08468,5.881023169,17.83,-1.96,17.93740505
17/07/2019 11:30,22.986395,-8.19944,24.40502349,5.896395,1.12056,6.001927083,17.09,-9.32,19.46613726,23.626395,-0.74944,23.6382783,5.896395,1.12056,6.001927083,17.73,-1.87,17.8283426
17/07/2019 12:00,22.84261,-8.091535,24.23340195,5.91261,1.068465,6.00837536,16.93,-9.16,19.24916881,23.53261,-0.801535,23.54625643,5.91261,1.068465,6.00837536,17.62,-1.87,17.71895313
17/07/2019 12:30,23.19357,-8.06152,24.55462877,5.76357,1.09848,5.867316035,17.43,-9.16,19.69036566,23.95357,-0.77152,23.96599171,5.76357,1.09848,5.867316035,18.19,-1.87,18.28586886
17/07/2019 13:00,22.832025,-8.078425,24.21904862,6.122025,1.081575,6.216831555,16.71,-9.16,19.05596232,23.552025,-0.788425,23.56521792,6.122025,1.081575,6.216831555,17.43,-1.87,17.53002567
17/07/2019 13:30,22.936075,-8.068765,24.313957,5.946075,1.091235,6.045378543,16.99,-9.16,19.30196104,23.676075,-0.778765,23.6888793,5.946075,1.091235,6.045378543,17.73,-1.87,17.8283426
17/07/2019 14:00,22.727165,-8.085325,24.12253115,6.057165,1.074675,6.151761877,16.67,-9.16,19.0208964,23.407165,-0.795325,23.42067282,6.057165,1.074675,6.151761877,17.35,-1.87,17.45048423
17/07/2019 14:30,22.78015,-8.05117,24.16105487,5.82015,1.10883,5.92483333,16.96,-9.16,19.27555965,23.51015,-0.76117,23.52246868,5.82015,1.10883,5.92483333,17.69,-1.87,17.78856374
17/07/2019 15:00,22.80445,-8.068075,24.18960053,5.45445,1.091925,5.56267247,17.35,-9.16,19.6195846,23.53445,-0.778075,23.5473085,5.45445,1.091925,5.56267247,18.08,-1.87,18.17644905
17/07/2019 15:30,22.607985,-8.119435,24.02178616,5.627985,1.130565,5.740417439,16.98,-9.25,19.33605182,23.227985,-1.689435,23.28934258,5.627985,1.130565,5.740417439,17.6,-2.82,17.82448877
17/07/2019 16:00,22.51255,-5.58634,23.19530345,5.79255,1.11366,5.89863324,16.72,-6.7,18.01245125,22.53255,-5.84634,23.27864904,5.79255,1.11366,5.89863324,16.74,-6.96,18.12923606
17/07/2019 16:30,23.056515,-5.60221,23.7273606,5.446515,1.09779,5.556047924,17.61,-6.7,18.84149941,23.116515,-5.86221,23.84824463,5.446515,1.09779,5.556047924,17.67,-6.96,18.99132697
17/07/2019 17:00,23.348645,-5.567365,24.00322429,5.568645,1.132635,5.682663916,17.78,-6.7,19.0004842,23.368645,-5.827365,24.08426358,5.568645,1.132635,5.682663916,17.8,-6.96,19.11234156
17/07/2019 17:30,23.319665,-5.95461,24.06790718,5.539665,1.12539,5.652821505,17.78,-7.08,19.13778462,23.339665,-6.17461,24.14261318,5.539665,1.12539,5.652821505,17.8,-7.3,19.23876295
17/07/2019 18:00,22.89665,-6.31978,23.75281458,5.71665,1.13022,5.827305078,17.18,-7.45,18.72578169,22.90665,-6.34978,23.77045057,5.71665,1.13022,5.827305078,17.19,-7.48,18.74690641
17/07/2019 18:30,22.79651,-6.331855,23.6595278,5.43651,1.118145,5.550305327,17.36,-7.45,18.89105873,22.81651,-6.361855,23.6868387,5.43651,1.118145,5.550305327,17.38,-7.48,18.92127903
17/07/2019 19:00,22.246525,-6.318745,23.12648726,5.466525,1.131255,5.582350173,16.78,-7.45,18.35949073,22.336525,-6.348745,23.22125992,5.466525,1.131255,5.582350173,16.87,-7.48,18.4539237
17/07/2019 19:30,22.012685,-6.36046,22.91317857,5.372685,1.14954,5.494286698,16.64,-7.51,18.2562236,22.042685,-6.33046,22.93370197,5.372685,1.14954,5.494286698,16.67,-7.48,18.2712698
17/07/2019 20:00,21.791885,-6.37633,22.70559042,5.151885,1.13367,5.275142341,16.64,-7.51,18.2562236,21.751885,-6.53633,22.71273015,5.151885,1.13367,5.275142341,16.6,-7.67,18.28630362
17/07/2019 20:30,20.991535,-6.05322,21.84687653,5.141535,1.14678,5.267873055,15.85,-7.2,17.40869036,21.011535,-6.10322,21.87998852,5.141535,1.14678,5.267873055,15.87,-7.25,17.44761875
17/07/2019 21:00,20.103245,-4.730105,20.65222392,5.113245,1.169895,5.245372126,14.99,-5.9,16.10931718,20.133245,-4.750105,20.68601102,5.113245,1.169895,5.245372126,15.02,-5.92,16.14455946
17/07/2019 21:30,19.56811,-4.724585,20.13039077,5.18811,1.175415,5.319594514,14.38,-5.9,15.54330724,19.57811,-4.894585,20.18066782,5.18811,1.175415,5.319594514,14.39,-6.07,15.61784236
17/07/2019 22:00,19.30014,-4.903215,19.91323483,5.11014,1.156785,5.239435309,14.19,-6.06,15.4298315,19.30014,-5.133215,19.97111164,5.11014,1.156785,5.239435309,14.19,-6.29,15.5216043
17/07/2019 22:30,18.26289,-6.17804,19.27955729,5.09289,1.16196,5.223761058,13.17,-7.34,15.07728424,18.28289,-6.01804,19.24787968,5.09289,1.16196,5.223761058,13.19,-7.18,15.01760633
17/07/2019 23:00,16.73084,-7.79631,18.45815421,5.13084,1.17369,5.263370339,11.6,-8.97,14.66359097,16.74084,-7.84631,18.48838296,5.13084,1.17369,5.263370339,11.61,-9.02,14.7021257
17/07/2019 23:30,15.479785,-7.94322,17.39880707,5.089785,1.14678,5.217376325,10.39,-9.09,13.80507878,15.519785,-7.94322,17.43440479,5.089785,1.14678,5.217376325,10.43,-9.09,13.83520871
18/07/2019 00:00,14.386365,-8.289065,16.60349651,5.146365,1.180935,5.280121228,9.24,-9.47,13.23096746,14.386365,-8.299065,16.60849114,5.146365,1.180935,5.280121228,9.24,-9.48,13.23812676
18/07/2019 00:30,13.722875,-8.067015,15.91835511,5.062875,1.142985,5.190290741,8.66,-9.21,12.64198165,13.722875,-8.107015,15.93866338,5.062875,1.142985,5.190290741,8.66,-9.25,12.67115228
18/07/2019 01:00,12.944955,-7.98978,15.21211505,5.084955,1.13022,5.209046419,7.86,-9.12,12.03968438,12.944955,-8.11978,15.28079472,5.084955,1.13022,5.209046419,7.86,-9.25,12.13845542
18/07/2019 01:30,12.876345,-8.28597,15.31200703,5.106345,1.16403,5.237339506,7.77,-9.45,12.2341898,12.876345,-8.52597,15.44319996,5.106345,1.16403,5.237339506,7.77,-9.69,12.42050724
18/07/2019 02:00,12.8001,-8.02736,15.10897311,5.0301,1.14264,5.158248945,7.77,-9.17,12.01922626,12.7201,-8.04736,15.05194163,5.0301,1.14264,5.158248945,7.69,-9.19,11.98299629
18/07/2019 02:30,12.28707,-7.995275,14.65934895,5.17707,1.174725,5.308675222,7.11,-9.17,11.60349085,12.27707,-7.945275,14.62374243,5.17707,1.174725,5.308675222,7.1,-9.12,11.55787178
18/07/2019 03:00,12.03808,-7.938385,14.41989343,5.12808,1.161615,5.257999039,6.91,-9.1,11.42620234,12.04808,-7.958385,14.43925633,5.12808,1.161615,5.257999039,6.92,-9.12,11.44817889
18/07/2019 03:30,12.034975,-7.94011,14.41825128,5.124975,1.15989,5.254589762,6.91,-9.1,11.42620234,12.044975,-7.96011,14.43761663,5.124975,1.15989,5.254589762,6.92,-9.12,11.44817889
18/07/2019 04:00,11.68366,-9.0232,14.76231856,5.25366,1.1868,5.386040998,6.43,-10.21,12.06602669,11.64366,-9.0332,14.73680835,5.25366,1.1868,5.386040998,6.39,-10.22,12.05323608
18/07/2019 04:30,11.8474,-9.03976,14.90228666,5.1474,1.17024,5.278748755,6.7,-10.21,12.21204733,11.8174,-9.04976,14.88452548,5.1474,1.17024,5.278748755,6.67,-10.22,12.20398705
18/07/2019 05:00,12.09118,-7.927005,14.45800962,5.12118,1.162995,5.251575189,6.97,-9.09,11.45464971,12.09118,-7.927005,14.45800962,5.12118,1.162995,5.251575189,6.97,-9.09,11.45464971
18/07/2019 05:30,12.43737,-7.94184,14.75672711,5.08737,1.14816,5.215324046,7.35,-9.09,11.68976475,12.39737,-7.94184,14.72302977,5.08737,1.14816,5.215324046,7.31,-9.09,11.66465602
18/07/2019 06:00,13.06742,-7.902165,15.27094225,5.18742,1.187835,5.321680021,7.88,-9.09,12.0300665,13.06742,-7.902165,15.27094225,5.18742,1.187835,5.321680021,7.88,-9.09,12.0300665
18/07/2019 06:30,14.632555,-7.34045,16.37051838,5.112555,1.16955,5.244622563,9.52,-8.51,12.76912291,14.632555,-7.56045,16.4703391,5.112555,1.16955,5.244622563,9.52,-8.73,12.91678366
18/07/2019 07:00,15.765275,-6.38082,17.00760888,5.035275,1.11918,5.158154534,10.73,-7.5,13.09132919,15.605275,-7.86082,17.47332535,5.035275,1.11918,5.158154534,10.57,-8.98,13.86958182
18/07/2019 07:30,17.650535,-7.1622,19.04831999,5.210535,1.1178,5.329085459,12.44,-8.28,14.9436274,17.650535,-7.2222,19.07096114,5.210535,1.1178,5.329085459,12.44,-8.34,14.97695563
18/07/2019 08:00,19.467105,-7.13253,20.73261106,5.247105,1.14747,5.371107733,14.22,-8.28,16.45499316,19.497105,-7.19253,20.78147231,5.247105,1.14747,5.371107733,14.25,-8.34,16.51115078
18/07/2019 08:30,20.63019,-6.397705,21.59942982,5.21019,1.142295,5.333940167,15.42,-7.54,17.16473128,20.66019,-6.747705,21.73418905,5.21019,1.142295,5.333940167,15.45,-7.89,17.34804312
18/07/2019 09:00,21.35335,-4.68806,21.86191809,5.32335,1.12194,5.440294531,16.03,-5.81,17.05042521,21.39335,-4.93806,21.95586165,5.32335,1.12194,5.440294531,16.07,-6.06,17.17464701
18/07/2019 09:30,22.12236,-4.119425,22.50263261,5.41236,1.150575,5.533304944,16.71,-5.27,17.52132986,22.16236,-4.249425,22.56607661,5.41236,1.150575,5.533304944,16.75,-5.4,17.59893463
18/07/2019 10:00,22.718865,-3.941845,23.05829501,5.318865,1.138155,5.439275843,17.4,-5.08,18.12640064,22.718865,-3.941845,23.05829501,5.318865,1.138155,5.439275843,17.4,-5.08,18.12640064
18/07/2019 10:30,22.851315,-3.950815,23.19033282,5.391315,1.129185,5.508297032,17.46,-5.08,18.18400396,22.901315,-3.950815,23.23960344,5.391315,1.129185,5.508297032,17.51,-5.08,18.23201854
18/07/2019 11:00,22.961025,-3.94702,23.29780324,5.501025,1.13298,5.616486422,17.46,-5.08,18.18400396,23.011025,-3.94702,23.34708201,5.501025,1.13298,5.616486422,17.51,-5.08,18.23201854
18/07/2019 11:30,23.31866,-3.96082,23.65265311,5.59866,1.11918,5.709427088,17.72,-5.08,18.43379505,23.31866,-3.96082,23.65265311,5.59866,1.11918,5.709427088,17.72,-5.08,18.43379505
18/07/2019 12:00,23.206695,-3.950125,23.54047961,5.806695,1.129875,5.915600083,17.4,-5.08,18.12640064,23.206695,-3.950125,23.54047961,5.806695,1.129875,5.915600083,17.4,-5.08,18.12640064
18/07/2019 12:30,23.23124,-3.954265,23.56537128,5.93124,1.125735,6.037125742,17.3,-5.08,18.03042983,23.26124,-3.954265,23.59494645,5.93124,1.125735,6.037125742,17.33,-5.08,18.05921648
18/07/2019 13:00,23.000645,-4.721165,23.48018461,6.120645,1.118835,6.222064527,16.88,-5.84,17.86169085,23.020645,-4.721165,23.49977649,6.120645,1.118835,6.222064527,16.9,-5.84,17.88059283
18/07/2019 13:30,22.65015,-5.603255,23.33293298,6.51015,1.076745,6.598593245,16.14,-6.68,17.4677417,22.73015,-5.603255,23.41059986,6.51015,1.076745,6.598593245,16.22,-6.68,17.54168749
18/07/2019 14:00,22.656225,-5.601875,23.33849898,6.246225,1.078125,6.338586614,16.41,-6.68,17.71751958,22.736225,-5.601875,23.41616815,6.246225,1.078125,6.338586614,16.49,-6.68,17.7916413
18/07/2019 14:30,22.42701,-5.601185,23.11588309,6.43701,1.078815,6.526786311,15.99,-6.68,17.3292383,22.46701,-5.601185,23.15469308,6.43701,1.078815,6.526786311,16.03,-6.68,17.36615386
18/07/2019 15:00,22.32834,-5.609465,23.02218202,6.33834,1.070535,6.428110075,15.99,-6.68,17.3292383,22.43834,-5.609465,23.12888237,6.33834,1.070535,6.428110075,16.1,-6.68,17.43078885
18/07/2019 15:30,22.19283,-5.592905,22.88672737,6.35283,1.087095,6.445170638,15.84,-6.68,17.19092784,22.27283,-5.712905,22.99383047,6.35283,1.087095,6.445170638,15.92,-6.8,17.31145286
18/07/2019 16:00,22.188,-5.57324,22.8772452,6.348,1.10676,6.443758352,15.84,-6.68,17.19092784,22.268,-5.69324,22.98427301,6.348,1.10676,6.443758352,15.92,-6.8,17.31145286
18/07/2019 16:30,22.52723,-5.57048,23.20573935,6.18723,1.10952,6.285924729,16.34,-6.68,17.65270518,22.55723,-5.92048,23.32125015,6.18723,1.10952,6.285924729,16.37,-7.03,17.81566165
18/07/2019 17:00,22.703725,-5.7391,23.41786493,6.073725,1.1109,6.174482503,16.63,-6.85,17.98553308,22.763725,-6.0491,23.55374252,6.073725,1.1109,6.174482503,16.69,-7.16,18.16099392
18/07/2019 17:30,22.765415,-5.726335,23.47456139,6.005415,1.123665,6.109634388,16.76,-6.85,18.10580294,22.815415,-5.856335,23.55503813,6.005415,1.123665,6.109634388,16.81,-6.98,18.20155213
18/07/2019 18:00,22.873205,-6.106685,23.67435551,5.723205,1.113315,5.830484179,17.15,-7.22,18.60781825,22.983205,-6.206685,23.80652538,5.723205,1.113315,5.830484179,17.26,-7.32,18.74806657
18/07/2019 18:30,22.47933,-6.342555,23.356975,5.55933,1.097445,5.666615884,16.92,-7.44,18.48350616,22.59933,-6.362555,23.47790073,5.55933,1.097445,5.666615884,17.04,-7.46,18.60143005
18/07/2019 19:00,23.046595,-5.67936,23.73606267,0.776595,-0.09936,0.782925414,22.27,-5.58,22.95842547,23.066595,-5.79936,23.78445672,0.776595,-0.09936,0.782925414,22.29,-5.7,23.0072619
18/07/2019 19:30,22.75148,-4.510465,23.19426948,0.20148,-0.240465,0.313715806,22.55,-4.27,22.95071676,22.80148,-4.560465,23.25307144,0.20148,-0.240465,0.313715806,22.6,-4.32,23.00918078
18/07/2019 20:00,22.308005,-4.6177,22.78091834,0.148005,-0.2277,0.271574612,22.16,-4.39,22.59065515,22.348005,-4.8377,22.86562199,0.148005,-0.2277,0.271574612,22.2,-4.61,22.67359918
18/07/2019 20:30,21.45003,-5.317015,22.09919536,0.06003,-0.237015,0.244498898,21.39,-5.08,21.98496077,21.47003,-5.317015,22.11860838,0.06003,-0.237015,0.244498898,21.41,-5.08,22.00442001
18/07/2019 21:00,20.40863,-6.72666,21.48860473,0.01863,-0.21666,0.217459496,20.39,-6.51,21.40402299,20.68863,-4.57666,21.18879959,0.01863,-0.21666,0.217459496,20.67,-4.36,21.12483136
18/07/2019 21:30,19.810345,-8.02873,21.37545963,0.000345,-0.21873,0.218730272,19.81,-7.81,21.2939475,19.920345,-7.06873,21.13733873,0.000345,-0.21873,0.218730272,19.92,-6.85,21.06487361
18/07/2019 22:00,19.69,-7.04252,20.91155633,0,-0.21252,0.21252,19.69,-6.83,20.84094528,19.73,-7.06252,20.95595593,0,-0.21252,0.21252,19.73,-6.85,20.88529148
18/07/2019 22:30,18.61,-5.81182,19.4963933,0,-0.19182,0.19182,18.61,-5.62,19.44007459,18.62,-6.01182,19.56646058,0,-0.19182,0.19182,18.62,-5.82,19.50837769
18/07/2019 23:00,17.38,-6.070095,18.40952072,0,-0.190095,0.190095,17.38,-5.88,18.3477192,17.44,-6.070095,18.46617593,0,-0.190095,0.190095,17.44,-5.88,18.40456465
18/07/2019 23:30,16.05,-6.41147,17.28321288,0,-0.18147,0.18147,16.05,-6.23,17.21671862,16.11,-6.38147,17.32787521,0,-0.18147,0.18147,16.11,-6.2,17.26186838
19/07/2019 00:00,14.6,-8.46664,16.87732185,0,-0.17664,0.17664,14.6,-8.29,16.7894044,14.6,-8.46664,16.87732185,0,-0.17664,0.17664,14.6,-8.29,16.7894044
19/07/2019 00:30,13.83,-8.48182,16.22375328,0,-0.19182,0.19182,13.83,-8.29,16.12429843,13.83,-8.48182,16.22375328,0,-0.19182,0.19182,13.83,-8.29,16.12429843
19/07/2019 01:00,13.18909,-8.600395,15.74544027,0.24909,-0.100395,0.26856095,12.94,-8.5,15.48204121,13.23909,-7.810395,15.37126456,0.24909,-0.100395,0.26856095,12.99,-7.71,15.10576711
19/07/2019 01:30,12.6198,-8.59773,15.27024274,4.4298,1.09227,4.562475402,8.19,-9.69,12.68748202,12.6298,-8.63773,15.30105315,4.4298,1.09227,4.562475402,8.2,-9.73,12.72449999
19/07/2019 02:00,12.589695,-7.957665,14.8937857,4.909695,1.222335,5.059565974,7.68,-9.18,11.96890972,12.519695,-8.117665,14.92110076,4.909695,1.222335,5.059565974,7.61,-9.34,12.04772593
19/07/2019 02:30,12.07769,-8.52006,14.78046069,5.03769,1.25994,5.192857531,7.04,-9.78,12.0503112,12.06769,-8.73006,14.89439792,5.03769,1.25994,5.192857531,7.03,-9.99,12.21560477
19/07/2019 03:00,11.982195,-10.133505,15.69270278,5.082195,1.266495,5.237624996,6.9,-11.4,13.32553939,12.052195,-7.663505,14.2823217,5.082195,1.266495,5.237624996,6.97,-8.93,11.32809781
19/07/2019 03:30,12.099115,-8.5904,14.83858335,5.129115,1.2696,5.283909996,6.97,-9.86,12.07478778,12.099115,-8.6004,14.84437482,5.129115,1.2696,5.283909996,6.97,-9.87,12.08295494
19/07/2019 04:00,11.929445,-7.985925,14.35571859,5.099445,1.254075,5.251384904,6.83,-9.24,11.4902785,11.799445,-9.155925,14.93512186,5.099445,1.254075,5.251384904,6.7,-10.41,12.37974555
19/07/2019 04:30,12.061195,-6.1066,13.51898622,5.151195,1.2834,5.308665132,6.91,-7.39,10.11732178,11.321195,-12.7466,17.04832155,5.151195,1.2834,5.308665132,6.17,-14.03,15.32676743
19/07/2019 05:00,12.09052,-8.415215,14.73080165,5.18052,1.294785,5.339874125,6.91,-9.71,11.91772629,11.90052,-9.205215,15.04521052,5.18052,1.294785,5.339874125,6.72,-10.5,12.46629055
19/07/2019 05:30,12.06982,-7.686265,14.30941035,5.15982,1.263735,5.312322334,6.91,-8.95,11.30710396,12.10982,-9.516265,15.4015272,5.15982,1.263735,5.312322334,6.95,-10.78,12.82618026
19/07/2019 06:00,12.746395,-8.35039,15.23809695,5.206395,1.28961,5.36373404,7.54,-9.64,12.23851298,12.746395,-8.45039,15.29312514,5.206395,1.28961,5.36373404,7.54,-9.74,12.3174348
19/07/2019 06:30,14.33092,-7.82589,16.32849725,5.29092,1.32411,5.454090368,9.04,-9.15,12.86250753,14.33092,-7.89589,16.36216205,5.29092,1.32411,5.454090368,9.04,-9.22,12.91239714
19/07/2019 07:00,15.54602,-7.80315,17.39447866,5.14602,1.28685,5.304479688,10.4,-9.09,13.81260656,15.55602,-7.81315,17.40790255,5.14602,1.28685,5.304479688,10.41,-9.1,13.82671689
19/07/2019 07:30,17.599505,-6.710395,18.83539162,5.219505,1.279605,5.374069352,12.38,-7.99,14.7344664,17.599505,-7.820395,19.2587942,5.219505,1.279605,5.374069352,12.38,-9.1,15.36471282
19/07/2019 08:00,19.532605,-5.546255,20.30476798,5.212605,1.283745,5.368356556,14.32,-6.83,15.86541207,19.472605,-6.786255,20.62124153,5.212605,1.283745,5.368356556,14.26,-8.07,16.38513045
19/07/2019 08:30,20.850865,-6.74384,21.91433205,5.180865,1.28616,5.338124174,15.67,-8.03,17.6076631,20.880865,-6.85384,21.97693441,5.180865,1.28616,5.338124174,15.7,-8.14,17.68472787
19/07/2019 09:00,21.854615,-6.22902,22.72498376,5.094615,1.27098,5.250761103,16.76,-7.5,18.36157945,21.924615,-6.30902,22.8143042,5.094615,1.27098,5.250761103,16.83,-7.58,18.45820414
19/07/2019 09:30,22.726735,-6.19521,23.55599946,5.196735,1.30479,5.358034304,17.53,-7.5,19.06701078,22.736735,-6.17521,23.56039764,5.196735,1.30479,5.358034304,17.54,-7.48,19.06835074
19/07/2019 10:00,23.588815,-6.20625,24.39159142,5.218815,1.29375,5.376785198,18.37,-7.5,19.84204879,23.718815,-6.18625,24.51228007,5.218815,1.29375,5.376785198,18.5,-7.48,19.95495928
19/07/2019 10:30,24.179515,-5.706955,24.84387814,5.239515,1.263045,5.389601108,18.94,-6.97,20.18178634,24.199515,-5.976955,24.9267029,5.239515,1.263045,5.389601108,18.96,-7.24,20.29529995
19/07/2019 11:00,24.34546,-5.88661,25.04702777,5.40546,1.26339,5.551139712,18.94,-7.15,20.24465609,24.36546,-6.09661,25.11661391,5.40546,1.26339,5.551139712,18.96,-7.36,20.33841685
19/07/2019 11:30,24.361455,-6.022795,25.09491083,5.671455,1.307205,5.820153497,18.69,-7.33,20.07598067,24.381455,-6.132795,25.14093321,5.671455,1.307205,5.820153497,18.71,-7.44,20.13498696
19/07/2019 12:00,24.323025,-5.513515,24.94009609,5.363025,1.246485,5.505975119,18.96,-6.76,20.12906356,24.363025,-5.653515,25.01038222,5.363025,1.246485,5.505975119,19,-6.9,20.21410399
19/07/2019 12:30,24.37554,-5.48074,24.98410417,5.56554,1.27926,5.710669106,18.81,-6.76,19.9878388,24.38554,-5.62074,25.02493315,5.56554,1.27926,5.710669106,18.82,-6.9,20.04500935
19/07/2019 13:00,24.45312,-5.51455,25.06721643,5.55312,1.24545,5.691070852,18.9,-6.76,20.07255838,24.48312,-5.76455,25.15259831,5.55312,1.24545,5.691070852,18.93,-7.01,20.1862577
19/07/2019 13:30,24.452805,-5.430055,25.04845643,5.612805,1.269945,5.754679858,18.84,-6.7,19.99588958,24.472805,-5.740055,25.1369532,5.612805,1.269945,5.754679858,18.86,-7.01,20.12062872
19/07/2019 14:00,23.90841,-5.564885,24.54750525,5.78841,1.265115,5.925049054,18.12,-6.83,19.36448553,23.92841,-5.744885,24.6083829,5.78841,1.265115,5.925049054,18.14,-7.01,19.44735715
19/07/2019 14:30,23.76839,-5.42144,24.37885098,5.74839,1.25856,5.884552733,18.02,-6.68,19.21829337,23.80839,-5.50144,24.43573769,5.74839,1.25856,5.884552733,18.06,-6.76,19.28370296
19/07/2019 15:00,24.084795,-5.411435,24.68523808,5.454795,1.268565,5.600361207,18.63,-6.68,19.79139459,24.114795,-5.491435,24.73214904,5.454795,1.268565,5.600361207,18.66,-6.76,19.84674281
19/07/2019 15:30,24.24161,-5.409365,24.8378116,5.29161,1.270635,5.442026249,18.95,-6.68,20.09290671,24.27161,-5.609365,24.91136343,5.29161,1.270635,5.442026249,18.98,-6.88,20.18848186
19/07/2019 16:00,24.200555,-5.40143,24.79601396,5.250555,1.27857,5.403986404,18.95,-6.68,20.09290671,24.230555,-5.48143,24.84282332,5.250555,1.27857,5.403986404,18.98,-6.76,20.14790312
19/07/2019 16:30,24.27404,-5.50833,24.8911775,5.32404,1.27167,5.473805487,18.95,-6.78,20.12637325,24.30404,-5.70833,24.9654039,5.32404,1.27167,5.473805487,18.98,-6.98,20.22277924
19/07/2019 17:00,24.202625,-5.509365,24.82176786,5.252625,1.270635,5.404126451,18.95,-6.78,20.12637325,24.232625,-5.709365,24.89612346,5.252625,1.270635,5.404126451,18.98,-6.98,20.22277924
19/07/2019 17:30,24.286765,-3.829375,24.58680677,5.256765,1.250625,5.403484168,19.03,-5.08,19.69637784,24.236765,-3.839375,24.53898079,5.256765,1.250625,5.403484168,18.98,-5.09,19.65066157
19/07/2019 18:00,23.72369,-3.910065,24.04375336,5.31369,1.249935,5.458721363,18.41,-5.16,19.11945867,23.81369,-3.950065,24.13907299,5.31369,1.249935,5.458721363,18.5,-5.2,19.21691963
19/07/2019 18:30,23.50575,-3.92145,23.83061168,5.29575,1.23855,5.438655548,18.21,-5.16,18.92695697,23.53575,-4.13145,23.89561481,5.29575,1.23855,5.438655548,18.24,-5.37,19.01406059
19/07/2019 19:00,23.18007,-4.22111,23.56126938,4.97007,1.22889,5.11974281,18.21,-5.45,19.00806671,23.29007,-4.41111,23.70411888,4.97007,1.22889,5.11974281,18.32,-5.64,19.16851585
19/07/2019 19:30,23.010765,-4.437995,23.43482676,4.980765,1.252005,5.135711879,18.03,-5.69,18.90653326,23.070765,-4.597995,23.52449268,4.980765,1.252005,5.135711879,18.09,-5.85,19.01238018
19/07/2019 20:00,22.257375,-4.586255,22.72497474,5.097375,1.283745,5.256541935,17.16,-5.87,18.13622066,22.337375,-4.566255,22.79932031,5.097375,1.283745,5.256541935,17.24,-5.85,18.20549642
19/07/2019 20:30,21.124555,-5.58317,21.84991101,4.974555,1.24683,5.128428853,16.15,-6.83,17.53486242,21.264555,-5.36317,21.9304558,4.974555,1.24683,5.128428853,16.29,-6.61,17.57999431
19/07/2019 21:00,20.240085,-7.03834,21.42893536,5.000085,1.25166,5.154367348,15.24,-8.29,17.34882417,20.260085,-7.05834,21.45439833,5.000085,1.25166,5.154367348,15.26,-8.31,17.37595177
19/07/2019 21:30,19.465955,-7.025575,20.69497785,5.015955,1.264425,5.17286914,14.45,-8.29,16.65912963,19.465955,-7.045575,20.70177604,5.015955,1.264425,5.17286914,14.45,-8.31,16.66909116
19/07/2019 22:00,19.044205,-7.050415,20.30739018,4.964205,1.239585,5.11662997,14.08,-8.29,16.33923193,19.044205,-7.070415,20.31434253,4.964205,1.239585,5.11662997,14.08,-8.31,16.34938837
19/07/2019 22:30,18.02287,-7.340745,19.46048253,5.05287,1.269255,5.209846782,12.97,-8.61,15.5676909,18.02287,-7.550745,19.54066511,5.05287,1.269255,5.209846782,12.97,-8.82,15.68481112
19/07/2019 23:00,16.969735,-7.612135,18.59883075,4.989735,1.247865,5.143405723,11.98,-8.86,14.90033557,16.969735,-7.772135,18.66488651,4.989735,1.247865,5.143405723,11.98,-9.02,14.99602614
19/07/2019 23:30,15.73874,-7.834195,17.58074367,5.06874,1.265805,5.224403075,10.67,-9.1,14.0235124,15.73874,-7.834195,17.58074367,5.06874,1.265805,5.224403075,10.67,-9.1,14.0235124
20/07/2019 00:00,14.631105,-7.870075,16.61346785,4.971105,1.229925,5.120996039,9.66,-9.1,13.27123205,14.641105,-7.870075,16.6222753,4.971105,1.229925,5.120996039,9.67,-9.1,13.27851272
20/07/2019 00:30,14.069755,-7.93145,16.15134375,5.029755,1.23855,5.180004002,9.04,-9.17,12.8767426,14.069755,-8.00145,16.18583355,5.029755,1.23855,5.180004002,9.04,-9.24,12.92668558
20/07/2019 01:00,13.3194,-8.081095,15.57916919,5.0094,1.258905,5.165165066,8.31,-9.34,12.50166789,13.3194,-8.311095,15.69970434,5.0094,1.258905,5.165165066,8.31,-9.57,12.67442306
20/07/2019 01:30,12.9328,-8.18697,15.30633181,4.9128,1.23303,5.065171944,8.02,-9.42,12.37161267,12.9728,-8.01697,15.25009337,4.9128,1.23303,5.065171944,8.06,-9.25,12.26890786
20/07/2019 02:00,12.93487,-7.88905,15.15084063,4.91487,1.21095,5.061852133,8.02,-9.1,12.12973207,12.97487,-7.88905,15.18500449,4.91487,1.21095,5.061852133,8.06,-9.1,12.15621652
20/07/2019 02:30,12.801135,-7.85386,15.01839453,5.031135,1.24614,5.183163541,7.77,-9.1,11.96590573,12.801135,-7.85386,15.01839453,5.031135,1.24614,5.183163541,7.77,-9.1,11.96590573
20/07/2019 03:00,12.18846,-9.374175,15.37640121,5.19846,1.305825,5.35995945,6.99,-10.68,12.76410984,12.17846,-9.514175,15.45426847,5.19846,1.305825,5.35995945,6.98,-10.82,12.8760553
20/07/2019 03:30,12.22779,-9.570035,15.52753742,5.23779,1.309965,5.399115889,6.99,-10.88,12.93191788,12.21779,-9.590035,15.5320045,5.23779,1.309965,5.399115889,6.98,-10.9,12.94335351
20/07/2019 04:00,12.16638,-7.983485,14.55186706,5.17638,1.306515,5.338716264,6.99,-9.29,11.62601393,12.15638,-7.993485,14.54899918,5.17638,1.306515,5.338716264,6.98,-9.3,11.62800069
20/07/2019 04:30,11.926035,-8.12867,14.43279553,5.176035,1.28133,5.332273895,6.75,-9.41,11.58061311,11.896035,-8.22867,14.46466933,5.176035,1.28133,5.332273895,6.72,-9.51,11.6446769
20/07/2019 05:00,12.02774,-8.021085,14.45698219,5.13774,1.278915,5.294525086,6.89,-9.3,11.57419976,11.99774,-8.391085,14.64090409,5.13774,1.278915,5.294525086,6.86,-9.67,11.85615874
20/07/2019 05:30,12.11675,-8.00211,14.52065408,5.22675,1.29789,5.385483638,6.89,-9.3,11.57419976,12.08675,-8.17211,14.59016475,5.22675,1.29789,5.385483638,6.86,-9.47,11.69360937
20/07/2019 06:00,12.04469,-7.98555,14.4514209,5.24469,1.31445,5.406898556,6.8,-9.3,11.52085066,12.03469,-8.15555,14.53777009,5.24469,1.31445,5.406898556,6.79,-9.47,11.65268209
20/07/2019 06:30,12.998765,-7.83246,15.17614316,5.118765,1.28754,5.278211286,7.88,-9.12,12.05275072,12.998765,-7.85246,15.18647489,5.118765,1.28754,5.278211286,7.88,-9.14,12.06789128
20/07/2019 07:00,13.402335,-10.060385,16.75810042,5.362335,1.299615,5.517575174,8.04,-11.36,13.91729859,13.392335,-10.070385,16.75611204,5.362335,1.299615,5.517575174,8.03,-11.37,13.91969109
20/07/2019 07:30,14.626105,-6.914215,16.17805046,5.316105,1.225785,5.455595406,9.31,-8.14,12.36671743,14.406105,-11.614215,18.50475213,5.316105,1.225785,5.455595406,9.09,-12.84,15.73193249
20/07/2019 08:00,15.789965,-7.774185,17.60002691,5.449965,1.285815,5.599592728,10.34,-9.06,13.74769799,15.799965,-7.784185,17.6134162,5.449965,1.285815,5.599592728,10.35,-9.07,13.76180947
20/07/2019 08:30,17.648905,-5.629365,18.52494529,5.398905,1.270635,5.546412219,12.25,-6.9,14.05960526,17.628905,-5.879365,18.58346642,5.398905,1.270635,5.546412219,12.23,-7.15,14.16670039
20/07/2019 09:00,19.00037,-5.02109,19.65261827,5.57037,1.26891,5.713068748,13.43,-6.29,14.83000337,19.01037,-5.08109,19.67769405,5.57037,1.26891,5.713068748,13.44,-6.35,14.86459216
20/07/2019 09:30,20.21626,-4.7766,20.77289282,5.62626,1.2834,5.770781329,14.59,-6.06,15.79847145,20.21626,-4.7866,20.77519453,5.62626,1.2834,5.770781329,14.59,-6.07,15.80230996
20/07/2019 10:00,20.738645,-6.335585,21.68481113,5.568645,1.244415,5.705994727,15.17,-7.58,16.95834013,20.768645,-6.385585,21.72814559,5.568645,1.244415,5.705994727,15.2,-7.63,17.0075542
20/07/2019 10:30,21.70045,-4.141785,22.09216859,5.73045,1.258215,5.866955104,15.97,-5.4,16.8582591,21.71045,-4.281785,22.12865387,5.73045,1.258215,5.866955104,15.98,-5.54,16.91307187
20/07/2019 11:00,22.100365,-3.982485,22.45632027,5.560365,1.237515,5.696411354,16.54,-5.22,17.34416328,22.130365,-4.152485,22.51657582,5.560365,1.237515,5.696411354,16.57,-5.39,17.42460903
20/07/2019 11:30,22.2808,-3.97593,22.63276536,5.7408,1.24407,5.874052673,16.54,-5.22,17.34416328,22.3108,-4.14593,22.69274184,5.7408,1.24407,5.874052673,16.57,-5.39,17.42460903
20/07/2019 12:00,22.138545,-3.91456,22.48196955,6.058545,1.22544,6.181235371,16.08,-5.14,16.88152837,22.178545,-4.10456,22.55516063,6.058545,1.22544,6.181235371,16.12,-5.33,16.97831853
20/07/2019 12:30,22.23687,-3.912145,22.5783805,6.15687,1.227855,6.27811087,16.08,-5.14,16.88152837,22.27687,-3.922145,22.61950836,6.15687,1.227855,6.27811087,16.12,-5.15,16.92267414
20/07/2019 13:00,22.08836,-3.941815,22.437325,6.37836,1.198185,6.489924775,15.71,-5.14,16.52947973,22.12836,-3.951815,22.47845987,6.37836,1.198185,6.489924775,15.75,-5.15,16.57060651
20/07/2019 13:30,22.01973,-4.38664,22.45241902,5.66973,1.20336,5.79602567,16.35,-5.59,17.27919558,22.03973,-4.49664,22.49376513,5.66973,1.20336,5.79602567,16.37,-5.7,17.33398108
20/07/2019 14:00,21.395295,-6.27284,22.29590029,5.765295,1.21716,5.892376847,15.63,-7.49,17.33196469,21.445295,-6.30284,22.35232582,5.765295,1.21716,5.892376847,15.68,-7.52,17.39002013
20/07/2019 14:30,21.225585,-6.05216,22.07156767,5.655585,1.19784,5.781043362,15.57,-7.25,17.17519723,21.335585,-5.30216,21.98454202,5.655585,1.19784,5.781043362,15.68,-6.5,16.97387404
20/07/2019 15:00,20.95028,-5.489395,21.65750885,6.08028,1.210605,6.199626549,14.87,-6.7,16.30971796,20.99028,-5.619395,21.72946052,6.08028,1.210605,6.199626549,14.91,-6.83,16.39990854
20/07/2019 15:30,21.041165,-5.07112,21.64363377,5.781165,1.20888,5.906205179,15.26,-6.28,16.50169688,21.071165,-5.10112,21.67983901,5.781165,1.20888,5.906205179,15.29,-6.31,16.54086455
20/07/2019 16:00,21.22771,-4.547305,21.70929881,5.76771,1.252695,5.902179547,15.46,-5.8,16.51216521,21.25771,-4.587305,21.74703662,5.76771,1.252695,5.902179547,15.49,-5.84,16.55432572
20/07/2019 16:30,21.10295,-4.608025,21.60019428,5.90295,1.191975,6.022094578,15.2,-5.8,16.26898891,21.13295,-4.648025,21.63806165,5.90295,1.191975,6.022094578,15.23,-5.84,16.31129976
20/07/2019 17:00,21.528965,-4.60216,22.01536306,5.518965,1.19784,5.647459193,16.01,-5.8,17.02821482,21.538965,-4.64216,22.03353496,5.518965,1.19784,5.647459193,16.02,-5.84,17.05127561
20/07/2019 17:30,21.3905,-4.62938,21.88571793,5.8305,1.24062,5.961029125,15.56,-5.87,16.63040889,21.4505,-4.59938,21.93805476,5.8305,1.24062,5.961029125,15.62,-5.84,16.6760307
20/07/2019 18:00,21.275615,-4.61144,21.76963878,5.715615,1.25856,5.852540312,15.56,-5.87,16.63040889,21.335615,-4.58144,21.82196279,5.715615,1.25856,5.852540312,15.62,-5.84,16.6760307
20/07/2019 18:30,20.87385,-4.60109,21.37493025,5.63385,1.26891,5.774980382,15.24,-5.87,16.33139614,20.91385,-4.57109,21.40756842,5.63385,1.26891,5.774980382,15.28,-5.84,16.35799499
20/07/2019 19:00,20.60682,-4.641455,21.12307116,5.36682,1.228545,5.505640719,15.24,-5.87,16.33139614,20.64682,-4.611455,21.15553576,5.36682,1.228545,5.505640719,15.28,-5.84,16.35799499
20/07/2019 19:30,20.205725,-4.611095,20.72519047,5.245725,1.258905,5.394670757,14.96,-5.87,16.07042314,20.255725,-4.661095,20.78509567,5.245725,1.258905,5.394670757,15.01,-5.92,16.13525643
20/07/2019 20:00,19.55808,-4.67282,20.10854893,5.12808,1.25718,5.279934284,14.43,-5.93,15.6009551,19.64808,-4.66282,20.19378464,5.12808,1.25718,5.279934284,14.52,-5.92,15.68045918
20/07/2019 20:30,19.060475,-5.29729,19.78289636,5.090475,1.28271,5.249598144,13.97,-6.58,15.44206269,19.080475,-5.35729,19.8183017,5.090475,1.28271,5.249598144,13.99,-6.64,15.48579026
20/07/2019 21:00,18.354185,-5.43421,19.14175398,4.924185,1.23579,5.076886333,13.43,-6.67,14.99512587,18.354185,-5.40421,19.13325881,4.924185,1.23579,5.076886333,13.43,-6.64,14.98180563
20/07/2019 21:30,18.2064,-5.355205,18.97765058,5.2164,1.314795,5.379545971,12.99,-6.67,14.60236282,18.2364,-5.325205,18.99800235,5.2164,1.314795,5.379545971,13.02,-6.64,14.61540283
20/07/2019 22:00,18.19881,-6.265555,19.2471781,5.20881,1.304445,5.36966278,12.99,-7.57,15.03479298,18.22881,-6.285555,19.28205683,5.20881,1.304445,5.36966278,13.02,-7.59,15.07078299
20/07/2019 22:30,17.60768,-7.827305,19.26907103,5.01768,1.252695,5.171688056,12.59,-9.08,15.52270917,17.60768,-7.837305,19.27313531,5.01768,1.252695,5.171688056,12.59,-9.09,15.52856078
20/07/2019 23:00,16.659335,-7.859045,18.42004427,4.879335,1.220955,5.029775458,11.78,-9.08,14.8732915,16.669335,-7.869045,18.4333556,4.879335,1.220955,5.029775458,11.79,-9.09,14.88731675
20/07/2019 23:30,15.91391,-7.323165,17.5180272,5.06391,1.256835,5.217549109,10.85,-8.58,13.8325305,15.91391,-7.313165,17.5138492,5.06391,1.256835,5.217549109,10.85,-8.57,13.82632995
21/07/2019 00:00,14.85492,-8.106955,16.92310159,5.01492,1.263045,5.171528331,9.84,-9.37,13.58758625,14.85492,-8.216955,16.97607133,5.01492,1.263045,5.171528331,9.84,-9.48,13.66367447
21/07/2019 00:30,13.953185,-8.429035,16.30153375,4.993185,1.240965,5.145084117,8.96,-9.67,13.18296249,13.953185,-8.589035,16.38483732,4.993185,1.240965,5.145084117,8.96,-9.83,13.30077065
21/07/2019 01:00,13.318405,-8.55489,15.8292784,5.088405,1.25511,5.24091276,8.23,-9.81,12.80503807,13.318405,-8.57489,15.84009628,5.088405,1.25511,5.24091276,8.23,-9.83,12.82036661
21/07/2019 01:30,13.133175,-8.00835,15.38226106,4.973175,1.23165,5.123419884,8.16,-9.24,12.32733548,13.073175,-8.01835,15.33629164,4.973175,1.23165,5.123419884,8.1,-9.25,12.29522265
21/07/2019 02:00,12.83144,-8.65525,15.47770025,4.95144,1.22475,5.100663745,7.88,-9.88,12.63759471,12.84144,-8.66525,15.49158284,4.95144,1.22475,5.100663745,7.89,-9.89,12.65164811
21/07/2019 02:30,12.425255,-8.62903,15.12769383,4.995255,1.25097,5.14951439,7.43,-9.88,12.36201035,12.425255,-8.63903,15.13340018,4.995255,1.25097,5.14951439,7.43,-9.89,12.37000404
21/07/2019 03:00,12.02908,-8.972135,15.00659762,5.05908,1.247865,5.210706047,6.97,-10.22,12.3705012,12.02908,-9.132135,15.1028029,5.05908,1.247865,5.210706047,6.97,-10.38,12.50301164
21/07/2019 03:30,12.052885,-9.153165,15.13447939,5.082885,1.256835,5.235967355,6.97,-10.41,12.5279288,12.052885,-9.343165,15.25013997,5.082885,1.256835,5.235967355,6.97,-10.6,12.68624846
21/07/2019 04:00,11.849065,-8.648005,14.66929896,5.029065,1.231995,5.177770413,6.82,-9.88,12.00528217,11.829065,-8.658005,14.65905281,5.029065,1.231995,5.177770413,6.8,-9.89,12.00217064
21/07/2019 04:30,11.539055,-8.626615,14.40723001,5.009055,1.253385,5.16348777,6.53,-9.88,11.84294305,11.529055,-8.636615,14.4052153,5.009055,1.253385,5.16348777,6.52,-9.89,11.84577984
21/07/2019 05:00,11.698055,-8.62972,14.53673134,5.078055,1.25028,5.229707703,6.62,-9.88,11.89280455,11.688055,-8.63972,14.53462732,5.078055,1.25028,5.229707703,6.61,-9.89,11.89555379
21/07/2019 05:30,11.917995,-8.65732,14.73050557,4.957995,1.22268,5.106531191,6.96,-9.88,12.08536305,11.927995,-8.66732,14.74447356,4.957995,1.22268,5.106531191,6.97,-9.89,12.0992975
21/07/2019 06:00,11.55217,-8.63455,14.42248541,5.03217,1.24545,5.184002374,6.52,-9.88,11.83743215,11.54217,-8.64455,14.42046924,5.03217,1.24545,5.184002374,6.51,-9.89,11.84027871
21/07/2019 06:30,11.98216,-8.41454,14.64160653,5.01216,1.26546,5.169442608,6.97,-9.68,11.92825637,11.98216,-8.37454,14.61865515,5.01216,1.26546,5.169442608,6.97,-9.64,11.89581859
21/07/2019 07:00,12.49802,-7.888685,14.77944028,5.00802,1.251315,5.161981553,7.49,-9.14,11.8169243,12.48802,-7.938685,14.79774858,5.00802,1.251315,5.161981553,7.48,-9.19,11.84932488
21/07/2019 07:30,13.172185,-8.7301,15.80256636,5.062185,1.1799,5.197872736,8.11,-9.91,12.80547539,13.152185,-8.8501,15.85257835,5.062185,1.1799,5.197872736,8.09,-10.03,12.88600016
21/07/2019 08:00,14.21298,-7.9218,16.27156156,5.27298,1.2282,5.414129045,8.94,-9.15,12.79242354,14.20298,-8.0118,16.30685684,5.27298,1.2282,5.414129045,8.93,-9.24,12.85
21/07/2019 08:30,15.47383,-7.90045,17.37401868,4.90383,1.16955,5.041368452,10.57,-9.07,13.92802211,15.47383,-7.92045,17.38312236,4.90383,1.16955,5.041368452,10.57,-9.09,13.94105448
21/07/2019 09:00,16.1623,-7.862845,17.97343242,5.2923,1.207155,5.428228301,10.87,-9.07,14.15704065,16.1823,-7.882845,18.00016885,5.2923,1.207155,5.428228301,10.89,-9.09,14.18521061
21/07/2019 09:30,17.52134,-6.65252,18.74175493,5.44134,1.16748,5.565176596,12.08,-7.82,14.3902328,17.53134,-7.40252,19.03011257,5.44134,1.16748,5.565176596,12.09,-8.57,14.81934546
21/07/2019 10:00,19.08283,-5.569725,19.87904015,5.66283,1.240275,5.797061815,13.42,-6.81,15.04900329,19.10283,-5.659725,19.92361918,5.66283,1.240275,5.797061815,13.44,-6.9,15.10773312
21/07/2019 10:30,19.720435,-7.015955,20.93129669,5.700435,1.194045,5.824148234,14.02,-8.21,16.24698434,19.750435,-7.035955,20.96626685,5.700435,1.194045,5.824148234,14.05,-8.23,16.28297884
21/07/2019 11:00,20.40285,-6.618705,21.44955813,5.70285,1.211295,5.8300715,14.7,-7.83,16.65529645,20.44285,-6.698705,21.51238631,5.70285,1.211295,5.8300715,14.74,-7.91,16.72829041
21/07/2019 11:30,21.16774,-6.180775,22.05164838,5.82774,1.209225,5.951871858,15.34,-7.39,17.02726343,21.20774,-6.180775,22.09004788,5.82774,1.209225,5.951871858,15.38,-7.39,17.06330859
21/07/2019 12:00,21.13055,-6.300095,22.04974694,5.93055,1.189905,6.048743441,15.2,-7.49,16.94520876,21.15055,-6.310095,22.07177075,5.93055,1.189905,6.048743441,15.22,-7.5,16.96756907
21/07/2019 12:30,21.969275,-3.470435,22.24169425,5.449275,1.199565,5.579744996,16.52,-4.67,17.1673906,21.769275,-6.300435,22.66267449,5.449275,1.199565,5.579744996,16.32,-7.5,17.96085744
21/07/2019 13:00,21.948575,-4.422505,22.38969618,5.428575,1.197495,5.559084529,16.52,-5.62,17.44977937,21.988575,-4.542505,22.45287915,5.428575,1.197495,5.559084529,16.56,-5.74,17.52658552
21/07/2019 13:30,21.344435,-6.34285,22.26694078,5.424435,1.19715,5.554967434,15.92,-7.54,17.61527746,21.384435,-6.39285,22.31955625,5.424435,1.19715,5.554967434,15.96,-7.59,17.67285206
21/07/2019 14:00,21.47145,-6.339055,22.38764801,5.66145,1.200945,5.787424729,15.81,-7.54,17.51592704,21.49145,-6.319055,22.40118031,5.66145,1.200945,5.787424729,15.83,-7.52,17.52539015
21/07/2019 14:30,21.384355,-6.321805,22.29923445,5.264355,1.218195,5.403464872,16.12,-7.54,17.79623556,21.434355,-6.401805,22.36995041,5.264355,1.218195,5.403464872,16.17,-7.62,17.8754944
21/07/2019 15:00,21.03841,-5.427685,21.72727456,5.78841,1.182315,5.907923416,15.25,-6.61,16.62090852,21.07841,-5.577685,21.80389731,5.78841,1.182315,5.907923416,15.29,-6.76,16.71770618
21/07/2019 15:30,20.802965,-4.572865,21.29963491,5.932965,1.167135,6.046674937,14.87,-5.74,15.93940087,20.852965,-4.632865,21.36140415,5.932965,1.167135,6.046674937,14.92,-5.8,16.00769815
21/07/2019 16:00,20.80185,-4.400435,21.2621916,5.77185,1.199565,5.895185206,15.03,-5.6,16.03935473,20.81185,-4.490435,21.29077516,5.77185,1.199565,5.895185206,15.04,-5.69,16.08035136
21/07/2019 16:30,20.545515,-5.34939,21.2305007,5.515515,1.22061,5.648964019,15.03,-6.57,16.40322529,20.555515,-5.41939,21.25791582,5.515515,1.22061,5.648964019,15.04,-6.64,16.44053527
21/07/2019 17:00,20.792035,-6.61791,21.81984079,1.312035,0.04209,1.312709949,19.48,-6.66,20.58703475,20.832035,-6.72791,21.8915156,1.312035,0.04209,1.312709949,19.52,-6.77,20.66067037
21/07/2019 17:30,20.515455,-5.289415,21.18635893,0.565455,-0.209415,0.602987561,19.95,-5.08,20.58661944,20.605455,-5.289415,21.27352079,0.565455,-0.209415,0.602987561,20.04,-5.08,20.67384821
21/07/2019 18:00,19.872355,-5.29942,20.56682634,0.572355,-0.21942,0.612972579,19.3,-5.08,19.95736456,19.892355,-5.29942,20.58615165,0.572355,-0.21942,0.612972579,19.32,-5.08,19.97670644
21/07/2019 18:30,19.48884,-5.2801,20.19144226,0.43884,-0.2001,0.482307532,19.05,-5.08,19.71570186,19.49884,-5.2801,20.20109446,0.43884,-0.2001,0.482307532,19.06,-5.08,19.72536438
21/07/2019 19:00,19.654355,-5.279755,20.35115435,0.434355,-0.199755,0.478086107,19.22,-5.08,19.88001006,19.664355,-5.279755,20.36081213,0.434355,-0.199755,0.478086107,19.23,-5.08,19.88967823
21/07/2019 19:30,19.046625,-5.334955,19.77967818,0.836625,-0.254955,0.874610452,18.21,-5.08,18.90530349,19.076625,-5.334955,19.808568,0.836625,-0.254955,0.874610452,18.24,-5.08,18.93420186
21/07/2019 20:00,19.12351,-5.36665,19.8622649,0.12351,-0.19665,0.2322196,19,-5.17,19.69083289,19.12351,-5.66665,19.94541443,0.12351,-0.19665,0.2322196,19,-5.47,19.7717197
21/07/2019 20:30,19.05037,-5.73318,19.89436981,0.05037,-0.15318,0.161249029,19,-5.58,19.80243419,19.05037,-6.03318,19.98288913,0.05037,-0.15318,0.161249029,19,-5.88,19.88905227
21/07/2019 21:00,19.010005,-6.046635,19.94848578,0.010005,-0.166635,0.166935087,19,-5.88,19.88905227,19.010005,-6.046635,19.94848578,0.010005,-0.166635,0.166935087,19,-5.88,19.88905227
21/07/2019 21:30,18.42,-6.05664,19.39018535,0,-0.17664,0.17664,18.42,-5.88,19.33573893,18.47,-6.05664,19.43768989,0,-0.17664,0.17664,18.47,-5.88,19.3833769
21/07/2019 22:00,18.6,-6.054915,19.56072585,0,-0.174915,0.174915,18.6,-5.88,19.50729094,18.61,-6.054915,19.57023494,0,-0.174915,0.174915,18.61,-5.88,19.51682607
21/07/2019 22:30,18.04,-6.056985,19.02967859,0,-0.176985,0.176985,18.04,-5.88,18.97408759,18.07,-6.056985,19.05812077,0,-0.176985,0.176985,18.07,-5.88,19.00261298
21/07/2019 23:00,16.192005,-6.378345,17.40299718,1.942005,0.551655,2.018837948,14.25,-6.93,15.8457376,16.242005,-6.108345,17.35265412,1.942005,0.551655,2.018837948,14.3,-6.66,15.77484073
21/07/2019 23:30,15.032065,-7.948985,17.00439181,4.132065,1.341015,4.344224027,10.9,-9.29,14.32180505,15.042065,-8.078985,17.0743585,4.132065,1.341015,4.344224027,10.91,-9.42,14.4140383
22/07/2019 00:00,14.46,-7.8125,16.43553334,0,-0.1725,0.1725,14.46,-7.64,16.35424104,14.45,-8.1125,16.57151641,0,-0.1725,0.1725,14.45,-7.94,16.48775606
22/07/2019 00:30,13.49,-9.50042,16.49963879,0,-0.15042,0.15042,13.49,-9.35,16.41348836,13.93,-5.50042,14.97663247,0,-0.15042,0.15042,13.93,-5.35,14.9220441
22/07/2019 01:00,13.39,-7.07318,15.14338058,0,-0.15318,0.15318,13.39,-6.92,15.07244174,13.39,-7.09318,15.15273251,0,-0.15318,0.15318,13.39,-6.94,15.08163453
22/07/2019 01:30,12.78005,-6.818685,14.48530784,0.10005,-0.128685,0.163002551,12.68,-6.69,14.33661397,12.89005,-6.818685,14.58245021,0.10005,-0.128685,0.163002551,12.79,-6.69,14.4339946
22/07/2019 02:00,12.406245,-7.44305,14.46768497,2.836245,0.79695,2.94608469,9.57,-8.24,12.62863809,12.416245,-7.63305,14.57486165,2.836245,0.79695,2.94608469,9.58,-8.43,12.76092865
22/07/2019 02:30,12.03429,-8.44577,14.70221639,3.06429,0.87423,3.186557907,8.97,-9.32,12.93535079,12.02429,-8.54577,14.75173667,3.06429,0.87423,3.186557907,8.96,-9.42,13.00069229
22/07/2019 03:00,11.877045,-8.542325,14.62995264,3.057045,0.867675,3.177795468,8.82,-9.41,12.89730592,11.877045,-8.612325,14.67093521,3.057045,0.867675,3.177795468,8.82,-9.48,12.94846709
22/07/2019 03:30,11.699405,-8.639235,14.54346791,2.949405,0.840765,3.066900005,8.75,-9.48,12.90088757,11.679405,-8.729235,14.58108517,2.949405,0.840765,3.066900005,8.73,-9.57,12.95367901
22/07/2019 04:00,11.82,-8.460085,14.53566091,0,-0.170085,0.170085,11.82,-8.29,14.43733009,11.83,-8.530085,14.58462376,0,-0.170085,0.170085,11.83,-8.36,14.4858034
22/07/2019 04:30,11.82,-8.4487,14.52903753,0,-0.1587,0.1587,11.82,-8.29,14.43733009,11.83,-8.5187,14.57796795,0,-0.1587,0.1587,11.83,-8.36,14.4858034
22/07/2019 05:00,11.785025,-8.518125,14.54115772,1.085025,-0.388125,1.152354228,10.7,-8.13,13.43826254,11.795025,-8.618125,14.60803523,1.085025,-0.388125,1.152354228,10.71,-8.23,13.50692415
22/07/2019 05:30,12.438095,-8.4981,15.06399385,3.088095,-1.0281,3.254738137,9.35,-7.47,11.96759792,12.438095,-8.4981,15.06399385,3.088095,-1.0281,3.254738137,9.35,-7.47,11.96759792
22/07/2019 06:00,12.858405,-8.466705,15.39557315,3.018405,-0.996705,3.178708795,9.84,-7.47,12.35420981,12.858405,-8.466705,15.39557315,3.018405,-0.996705,3.178708795,9.84,-7.47,12.35420981
22/07/2019 06:30,14.044675,-8.32466,16.32644664,3.144675,-1.04466,3.313652874,10.9,-7.28,13.10757033,14.044675,-8.43466,16.38280761,3.144675,-1.04466,3.313652874,10.9,-7.39,13.1689825
22/07/2019 07:00,15.19804,-7.81842,17.09117056,2.97804,-0.97842,3.134649572,12.22,-6.84,14.00407084,15.20804,-7.89842,17.13678847,2.97804,-0.97842,3.134649572,12.23,-6.92,14.05202121
22/07/2019 07:30,17.253665,-7.052615,18.63942956,3.193665,-1.092615,3.375396817,14.06,-5.96,15.27105759,17.243665,-7.202615,18.68747296,3.193665,-1.092615,3.375396817,14.05,-6.11,15.32105088
22/07/2019 08:00,19.074995,-5.34502,19.80971158,3.094995,-1.07502,3.276379412,15.98,-4.27,16.54065597,19.094995,-5.34502,19.82897054,3.094995,-1.07502,3.276379412,16,-4.27,16.55997886
22/07/2019 08:30,26.250595,-1.019855,26.27039859,3.260595,-1.089855,3.4379156,22.99,0.07,22.99010657,26.310595,-1.119855,26.33441635,3.260595,-1.089855,3.4379156,23.05,-0.03,23.05001952
22/07/2019 09:00,29.29393,0.31776,29.29565337,3.03393,-1.03224,3.20472318,26.26,1.35,26.29467817,29.37393,0.30776,29.37554221,3.03393,-1.03224,3.20472318,26.34,1.34,26.37406302
22/07/2019 09:30,30.62605,0.898435,30.63922525,3.13605,-1.061565,3.310850322,27.49,1.96,27.55978411,30.68605,0.878435,30.6986207,3.13605,-1.061565,3.310850322,27.55,1.94,27.61822044
22/07/2019 10:00,31.6171,1.078775,31.63549854,3.1671,-1.071225,3.343358403,28.45,2.15,28.53112336,31.7071,1.078775,31.72544635,3.1671,-1.071225,3.343358403,28.54,2.15,28.62086826
22/07/2019 10:30,32.215735,1.189465,32.23768615,3.195735,-1.070535,3.370277047,29.02,2.26,29.10786835,32.305735,1.179465,32.32725865,3.195735,-1.070535,3.370277047,29.11,2.25,29.19682517
22/07/2019 11:00,32.52382,2.575625,32.625645,3.50382,-1.164375,3.692224767,29.02,3.74,29.26000684,32.48382,0.735625,32.49214837,3.50382,-1.164375,3.692224767,28.98,1.9,29.04221755
22/07/2019 11:30,33.477395,5.734555,33.96499812,3.757395,-1.235445,3.955292851,29.72,6.97,30.52637057,32.627395,-2.025445,32.69020238,3.757395,-1.235445,3.955292851,28.87,-0.79,28.88080678
22/07/2019 12:00,32.79083,2.71688,32.90319086,4.42083,-1.41312,4.641190152,28.37,4.13,28.66903905,32.69083,1.56688,32.72835894,4.42083,-1.41312,4.641190152,28.27,2.98,28.42663012
22/07/2019 12:30,32.530025,2.23614,32.60679145,4.880025,-1.51386,5.109443815,27.65,3.75,27.90313602,32.610025,2.22614,32.68592097,4.880025,-1.51386,5.109443815,27.73,3.74,27.98107396
