Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/07/2019 13:00,32.56258,2.177835,32.6353272,5.16258,-1.572165,5.396659619,27.4,3.75,27.65542442,32.62258,2.167835,32.69452912,5.16258,-1.572165,5.396659619,27.46,3.74,27.71352017
22/07/2019 13:30,32.192415,2.052985,32.25781039,5.522415,-1.617015,5.754285789,26.67,3.67,26.92132612,32.262415,2.302985,32.34450744,5.522415,-1.617015,5.754285789,26.74,3.92,27.02580249
22/07/2019 14:00,31.839295,2.13057,31.91050038,5.489295,-1.61943,5.723190816,26.35,3.75,26.615503,31.939295,2.13057,32.01027794,5.489295,-1.61943,5.723190816,26.45,3.75,26.71450917
22/07/2019 14:30,31.820875,2.150925,31.8934878,5.200875,-1.599075,5.4411526,26.62,3.75,26.88283653,31.870875,2.150925,31.94337414,5.200875,-1.599075,5.4411526,26.67,3.75,26.93234858
22/07/2019 15:00,31.251715,2.09231,31.32167702,5.501715,-1.58769,5.726222793,25.75,3.68,26.01163009,31.331715,1.99231,31.39499425,5.501715,-1.58769,5.726222793,25.83,3.58,26.07691124
22/07/2019 15:30,31.185755,2.166795,31.26093913,5.305755,-1.583205,5.536928227,25.88,3.75,26.15027533,31.245755,2.166795,31.32079511,5.305755,-1.583205,5.536928227,25.94,3.75,26.20965662
22/07/2019 16:00,31.14122,2.113665,31.21286855,5.20122,-1.636335,5.452548186,25.94,3.75,26.20965662,31.14122,1.953665,31.20244205,5.20122,-1.636335,5.452548186,25.94,3.59,26.18724308
22/07/2019 16:30,31.304365,2.10987,31.37538557,5.284365,-1.64013,5.533040744,26.02,3.75,26.28883603,31.394365,2.10987,31.46518243,5.284365,-1.64013,5.533040744,26.11,3.75,26.3779188
22/07/2019 17:00,31.441275,2.09538,31.51102015,5.311275,-1.65462,5.563039589,26.13,3.75,26.39771581,31.531275,2.09538,31.60082152,5.311275,-1.65462,5.563039589,26.22,3.75,26.48680615
22/07/2019 17:30,31.90562,2.001615,31.9683445,5.03562,-1.598385,5.283209573,26.87,3.6,27.11008853,31.93562,1.921615,31.99338102,5.03562,-1.598385,5.283209573,26.9,3.52,27.1293273
22/07/2019 18:00,31.59708,1.675035,31.64144761,5.19708,-1.654965,5.454223105,26.4,3.33,26.60918826,31.62708,1.595035,31.66727532,5.19708,-1.654965,5.454223105,26.43,3.25,26.62907058
22/07/2019 18:30,31.414055,1.43089,31.44662617,5.354055,-1.66911,5.608193393,26.06,3.1,26.24373449,31.484055,1.39089,31.51476312,5.354055,-1.66911,5.608193393,26.13,3.06,26.30856324
22/07/2019 19:00,30.955985,1.308485,30.98362697,5.075985,-1.651515,5.337895233,25.88,2.96,26.04872358,30.995985,1.298485,31.02317117,5.075985,-1.651515,5.337895233,25.92,2.95,26.08733217
22/07/2019 19:30,30.314195,0.766435,30.32388236,4.944195,-1.613565,5.200832261,25.37,2.38,25.48139125,30.334195,0.716435,30.34265422,4.944195,-1.613565,5.200832261,25.39,2.33,25.49668606
22/07/2019 20:00,29.41869,0.580215,29.42441114,4.96869,-1.639785,5.232282022,24.45,2.22,24.5505784,29.53869,0.550215,29.54381396,4.96869,-1.639785,5.232282022,24.57,2.19,24.66740765
22/07/2019 20:30,28.2079,0.3137,28.20964427,4.7679,-1.5663,5.018582081,23.44,1.88,23.51527163,28.2479,0.2537,28.24903924,4.7679,-1.5663,5.018582081,23.48,1.82,23.55043099
22/07/2019 21:00,26.93655,-0.188385,26.93720874,4.82655,-1.598385,5.084330783,22.11,1.41,22.15491368,26.98655,-0.188385,26.98720752,4.82655,-1.598385,5.084330783,22.16,1.41,22.20481254
22/07/2019 21:30,26.161035,-0.249765,26.16222725,4.831035,-1.599765,5.089022227,21.33,1.35,21.37267882,26.221035,-0.189765,26.22172167,4.831035,-1.599765,5.089022227,21.39,1.41,21.43642228
22/07/2019 22:00,25.725145,-0.244935,25.72631101,4.775145,-1.594935,5.034463966,20.95,1.35,20.99345136,25.735145,-0.284935,25.73672233,4.775145,-1.594935,5.034463966,20.96,1.31,21.0008976
22/07/2019 22:30,24.38243,-0.89149,24.39872224,4.86243,-1.60149,5.119374544,19.52,0.71,19.53290813,24.48243,-0.45149,24.4865927,4.86243,-1.60149,5.119374544,19.62,1.15,19.65367396
22/07/2019 23:00,22.41966,-1.04839,22.44415906,4.83966,-1.60839,5.099924245,17.58,0.56,17.58891696,22.53966,-1.04839,22.56402877,4.83966,-1.60839,5.099924245,17.7,0.56,17.70885654
22/07/2019 23:30,20.53167,-1.620765,20.59554205,4.72167,-1.530765,4.963608473,15.81,-0.09,15.81025616,20.55167,-1.660765,20.61866339,4.72167,-1.530765,4.963608473,15.83,-0.13,15.83053379
23/07/2019 00:00,19.095175,-1.585965,19.1609236,4.835175,-1.585965,5.088634617,14.26,0,14.26,19.115175,-1.625965,19.18420385,4.835175,-1.585965,5.088634617,14.28,-0.04,14.28005602
23/07/2019 00:30,17.93209,-1.856315,18.02791605,4.87209,-1.596315,5.126936956,13.06,-0.26,13.0625878,17.93209,-1.866315,18.02894848,4.87209,-1.596315,5.126936956,13.06,-0.27,13.06279067
23/07/2019 01:00,17.006105,-1.85179,17.10662835,4.626105,-1.51179,4.866863104,12.38,-0.34,12.38466794,17.016105,-1.86179,17.11765438,4.626105,-1.51179,4.866863104,12.39,-0.35,12.39494252
23/07/2019 01:30,16.46517,-1.57076,16.53992473,4.82517,-1.52076,5.059147804,11.64,-0.05,11.64010739,16.44517,-2.55076,16.64181459,4.82517,-1.52076,5.059147804,11.62,-1.03,11.66556042
23/07/2019 02:00,16.41066,-1.9163,16.52216594,4.77066,-1.5663,5.02120429,11.64,-0.35,11.64526084,16.45066,-1.9363,16.56422265,4.77066,-1.5663,5.02120429,11.68,-0.37,11.68585898
23/07/2019 02:30,15.967585,-1.92665,16.08339986,4.827585,-1.57665,5.07852362,11.14,-0.35,11.14549685,15.967585,-1.94665,16.08580794,4.827585,-1.57665,5.07852362,11.14,-0.37,11.14614283
23/07/2019 03:00,15.380045,-1.962185,15.50470748,4.920045,-1.612185,5.177449495,10.46,-0.35,10.465854,15.400045,-2.062185,15.53750279,4.920045,-1.612185,5.177449495,10.48,-0.45,10.48965681
23/07/2019 03:30,15.391045,-2.113555,15.53548779,4.851045,-1.593555,5.106080212,10.54,-0.52,10.55281953,15.411045,-2.153555,15.56078748,4.851045,-1.593555,5.106080212,10.56,-0.56,10.57483806
23/07/2019 04:00,15.187215,-2.25628,15.35390175,4.777215,-1.52628,5.015108553,10.41,-0.73,10.43556419,15.197215,-2.29628,15.36971846,4.777215,-1.52628,5.015108553,10.42,-0.77,10.44841136
23/07/2019 04:30,15.08867,-2.144605,15.24031801,4.92867,-1.624605,5.189521112,10.16,-0.52,10.17329838,15.08867,-2.164605,15.24314525,4.92867,-1.624605,5.189521112,10.16,-0.54,10.17434027
23/07/2019 05:00,15.07142,-2.137015,15.22217244,4.91142,-1.617015,5.170762413,10.16,-0.52,10.17329838,15.07142,-2.157015,15.22499309,4.91142,-1.617015,5.170762413,10.16,-0.54,10.17434027
23/07/2019 05:30,15.844505,-1.906665,15.95881293,4.874505,-1.606665,5.13246251,10.97,-0.3,10.97410133,15.864505,-1.906665,15.97866985,4.874505,-1.606665,5.13246251,10.99,-0.3,10.99409387
23/07/2019 06:00,16.57216,0.489165,16.57937784,5.01216,-1.670835,5.2833169,11.56,2.16,11.76006803,16.23216,-4.390835,16.81554193,5.01216,-1.670835,5.2833169,11.22,-2.72,11.54499026
23/07/2019 06:30,18.378015,-1.613235,18.44868457,4.998015,-1.643235,5.261214233,13.38,0.03,13.38003363,18.398015,-1.663235,18.4730427,4.998015,-1.643235,5.261214233,13.4,-0.02,13.40001493
23/07/2019 07:00,20.274895,-1.153225,20.30766592,4.964895,-1.623225,5.223508568,15.31,0.47,15.31721254,20.304895,-1.183225,20.33934076,4.964895,-1.623225,5.223508568,15.34,0.44,15.346309
23/07/2019 07:30,22.82113,0.475365,22.8260804,5.02113,-1.684635,5.296200672,17.8,2.16,17.93057724,22.62113,-2.064635,22.71515442,5.02113,-1.684635,5.296200672,17.6,-0.38,17.60410179
23/07/2019 08:00,24.97638,-0.279805,24.97794725,5.17638,-1.679805,5.44211859,19.8,1.4,19.84943324,25.04638,-0.319805,25.04842163,5.17638,-1.679805,5.44211859,19.87,1.36,19.91648814
23/07/2019 08:30,27.38635,2.351925,27.4871555,5.11635,-1.668075,5.381404234,22.27,4.02,22.62992046,27.11635,-1.238075,27.14459922,5.11635,-1.668075,5.381404234,22,0.43,22.00420187
23/07/2019 09:00,28.878765,1.251935,28.90588883,5.118765,-1.648065,5.377534135,23.76,2.9,23.93632386,28.958765,1.211935,28.98411387,5.118765,-1.648065,5.377534135,23.84,2.86,24.01093917
23/07/2019 09:30,29.92608,1.40297,29.9589484,5.26608,-1.64703,5.517635942,24.66,3.05,24.84789931,29.95608,1.36297,29.98707082,5.26608,-1.64703,5.517635942,24.69,3.01,24.87280041
23/07/2019 10:00,30.7512,2.02328,30.81768913,5.8512,-1.71672,6.097841339,24.9,3.74,25.17930897,30.8712,2.02328,30.93743123,5.8512,-1.71672,6.097841339,25.02,3.74,25.29798411
23/07/2019 10:30,31.423345,2.25327,31.5040289,6.003345,-1.73673,6.249510563,25.42,3.99,25.73123588,31.493345,2.18327,31.56893168,6.003345,-1.73673,6.249510563,25.49,3.92,25.78965878
23/07/2019 11:00,31.95087,2.38606,32.03984045,5.88087,-1.67394,6.114467032,26.07,4.06,26.38424719,32.01087,2.24606,32.08957126,5.88087,-1.67394,6.114467032,26.13,3.92,26.42240148
23/07/2019 11:30,32.01642,2.885025,32.14614314,5.94642,-1.674975,6.177819362,26.07,4.56,26.46579868,32.07642,2.885025,32.20590147,5.94642,-1.674975,6.177819362,26.13,4.56,26.52490339
23/07/2019 12:00,32.08013,2.958165,32.21623009,5.78013,-1.601835,5.997981176,26.3,4.56,26.69238843,32.13013,2.958165,32.26601918,5.78013,-1.601835,5.997981176,26.35,4.56,26.74165477
23/07/2019 12:30,32.1829,3.161615,32.33782401,5.8029,-1.598385,6.019010136,26.38,4.76,26.80600679,32.2729,3.051615,32.41685408,5.8029,-1.598385,6.019010136,26.47,4.65,26.8753307
23/07/2019 13:00,32.369145,2.944365,32.50278193,5.879145,-1.615635,6.097099506,26.49,4.56,26.87961495,32.419145,2.884365,32.54720455,5.879145,-1.615635,6.097099506,26.54,4.5,26.91879641
23/07/2019 13:30,32.564575,2.967825,32.6995341,5.704575,-1.592175,5.92260054,26.86,4.56,27.24432418,32.634575,2.907825,32.76386625,5.704575,-1.592175,5.92260054,26.93,4.5,27.30338624
23/07/2019 14:00,32.423305,2.915385,32.55411152,5.923305,-1.644615,6.147381607,26.5,4.56,26.88947006,32.503305,2.855385,32.6284854,5.923305,-1.644615,6.147381607,26.58,4.5,26.95823436
23/07/2019 14:30,32.798355,3.007155,32.93592373,5.678355,-1.552845,5.886853412,27.12,4.56,27.5006909,32.828355,2.947155,32.96037947,5.678355,-1.552845,5.886853412,27.15,4.5,27.52040152
23/07/2019 15:00,32.66496,2.956095,32.79844675,5.78496,-1.603905,6.003188607,26.88,4.56,27.26404225,32.68496,2.896095,32.81301535,5.78496,-1.603905,6.003188607,26.9,4.5,27.27379695
23/07/2019 15:30,32.685915,2.95368,32.81909909,5.625915,-1.60632,5.850742135,27.06,4.56,27.44152328,32.715915,2.89368,32.8436368,5.625915,-1.60632,5.850742135,27.09,4.5,27.46121083
23/07/2019 16:00,34.081165,2.90943,34.20512521,3.711165,-1.14057,3.882479309,30.37,4.05,30.63885442,34.221165,2.89943,34.34377423,3.711165,-1.14057,3.882479309,30.51,4.04,30.77631719
23/07/2019 16:30,36.14596,2.65468,36.24331318,0.88596,-0.29532,0.933883839,35.26,2.95,35.38318951,36.26596,2.62468,36.36081407,0.88596,-0.29532,0.933883839,35.38,2.92,35.50029296
23/07/2019 17:00,36.82252,2.488815,36.90653302,0.90252,-0.301185,0.951448766,35.92,2.79,36.02819035,36.85252,2.368815,36.92857315,0.90252,-0.301185,0.951448766,35.95,2.67,36.04901386
23/07/2019 17:30,37.0647,2.622615,37.15736933,0.4347,-0.287385,0.521108653,36.63,2.91,36.74540788,37.0747,2.532615,37.16110223,0.4347,-0.287385,0.521108653,36.64,2.82,36.74836051
23/07/2019 18:00,36.7815,1.85951,36.82847431,0.2415,-0.29049,0.37776539,36.54,2.15,36.60319795,36.8115,1.85951,36.85843607,0.2415,-0.29049,0.37776539,36.57,2.15,36.63314619
23/07/2019 18:30,36.266685,1.84433,36.31355111,0.266685,-0.30567,0.40565384,36,2.15,36.06414424,36.276685,1.84433,36.32353821,0.266685,-0.30567,0.40565384,36.01,2.15,36.07412646
23/07/2019 19:00,35.430465,1.3764,35.45719006,0.240465,-0.3036,0.387293656,35.19,1.68,35.23007948,35.540465,1.2664,35.56302042,0.240465,-0.3036,0.387293656,35.3,1.57,35.33489635
23/07/2019 19:30,34.563215,1.010565,34.57798538,0.223215,-0.249435,0.334727883,34.34,1.26,34.36310812,34.623215,0.760565,34.63156762,0.223215,-0.249435,0.334727883,34.4,1.01,34.41482384
23/07/2019 20:00,33.972475,0.684695,33.97937411,0.122475,-0.265305,0.292210316,33.85,0.95,33.86332825,34.002475,0.604695,34.00785148,0.122475,-0.265305,0.292210316,33.88,0.87,33.89116847
23/07/2019 20:30,32.803805,0.296775,32.80514743,0.023805,-0.243225,0.244387149,32.78,0.54,32.78444753,32.913805,0.276775,32.91496869,0.023805,-0.243225,0.244387149,32.89,0.52,32.89411042
23/07/2019 21:00,32.12069,0.20229,32.12132699,0.00069,-0.24771,0.247710961,32.12,0.45,32.12315209,32.34069,0.17229,32.34114892,0.00069,-0.24771,0.247710961,32.34,0.42,32.34272716
23/07/2019 21:30,31.53,-0.334955,31.53177913,0,-0.254955,0.254955,31.53,-0.08,31.53010149,31.63,-0.404955,31.63259219,0,-0.254955,0.254955,31.63,-0.15,31.63035567
23/07/2019 22:00,30.66,-0.469435,30.66359355,0,-0.249435,0.249435,30.66,-0.22,30.66078929,30.75,-0.499435,30.75405559,0,-0.249435,0.249435,30.75,-0.25,30.75101624
23/07/2019 22:30,29.31,-0.46357,29.31366571,0,-0.24357,0.24357,29.31,-0.22,29.31082565,29.35,-0.56357,29.35541025,0,-0.24357,0.24357,29.35,-0.32,29.35174441
23/07/2019 23:00,27.36,-0.99736,27.37817245,0,-0.23736,0.23736,27.36,-0.76,27.37055352,27.37,-1.19736,27.39617804,0,-0.23736,0.23736,27.37,-0.96,27.38683078
23/07/2019 23:30,25.43,-1.313575,25.46390346,0,-0.253575,0.253575,25.43,-1.06,25.45208243,25.48,-1.313575,25.51383702,0,-0.253575,0.253575,25.48,-1.06,25.50203913
24/07/2019 00:00,23.59,-1.78219,23.65722514,0,-0.24219,0.24219,23.59,-1.54,23.64021362,23.66,-1.50219,23.70763959,0,-0.24219,0.24219,23.66,-1.26,23.69352654
24/07/2019 00:30,21.82043,-2.02697,21.91437366,0.17043,-0.14697,0.225047919,21.65,-1.88,21.73147257,21.86043,-2.04697,21.95605807,0.17043,-0.14697,0.225047919,21.69,-1.9,21.77305904
24/07/2019 01:00,21.040465,-1.877315,21.12404978,0.240465,-0.147315,0.282001995,20.8,-1.73,20.87182072,20.990465,-2.397315,21.1269198,0.240465,-0.147315,0.282001995,20.75,-2.25,20.87163146
24/07/2019 01:30,21.28,-2.120815,21.38542158,0,-0.250815,0.250815,21.28,-1.87,21.36200599,21.32,-2.120815,21.42522477,0,-0.250815,0.250815,21.32,-1.87,21.40185272
24/07/2019 02:00,20.77,-2.09839,20.8757309,0,-0.22839,0.22839,20.77,-1.87,20.8540116,20.82,-2.09839,20.92547826,0,-0.22839,0.22839,20.82,-1.87,20.90381066
24/07/2019 02:30,20.61,-2.11564,20.71830188,0,-0.24564,0.24564,20.61,-1.87,20.69466115,20.61,-2.11564,20.71830188,0,-0.24564,0.24564,20.61,-1.87,20.69466115
24/07/2019 03:00,19.92,-2.116675,20.032142,0,-0.246675,0.246675,19.92,-1.87,20.00758106,20.02,-2.116675,20.13158496,0,-0.246675,0.246675,20.02,-1.87,20.1071455
24/07/2019 03:30,19.92,-2.124265,20.03294541,0,-0.254265,0.254265,19.92,-1.87,20.00758106,19.95,-2.124265,20.06277652,0,-0.254265,0.254265,19.95,-1.87,20.03744994
24/07/2019 04:00,19.225915,-2.28527,19.36125684,0.105915,-0.19527,0.222144908,19.12,-2.09,19.23388936,19.295915,-2.06527,19.4061247,0.105915,-0.19527,0.222144908,19.19,-1.87,19.28089728
24/07/2019 04:30,15.948835,1.396585,16.00986532,5.258835,-1.313415,5.420369408,10.69,2.71,11.02815488,15.608835,-5.063415,16.40956738,5.258835,-1.313415,5.420369408,10.35,-3.75,11.00840588
24/07/2019 05:00,14.13178,2.00627,14.27348329,10.46178,-2.63373,10.78820534,3.67,4.64,5.915953009,13.62178,-4.68373,14.40452072,10.46178,-2.63373,10.78820534,3.16,-2.05,3.766709439
24/07/2019 05:30,14.28453,2.50352,14.50225533,10.44453,-2.61648,10.76727331,3.84,5.12,6.4,14.19453,-4.49648,14.8896949,10.44453,-2.61648,10.76727331,3.75,-1.88,4.19486591
24/07/2019 06:00,14.902805,2.41766,15.09763812,10.442805,-2.61234,10.76459458,4.46,5.03,6.722536724,14.602805,-4.49234,15.27818813,10.442805,-2.61234,10.76459458,4.16,-1.88,4.565084884
24/07/2019 06:30,16.799585,-0.325085,16.80273003,10.209585,-2.585085,10.53177527,6.59,2.26,6.966756778,16.769585,-0.945085,16.79619501,10.209585,-2.585085,10.53177527,6.56,1.64,6.761893226
24/07/2019 07:00,18.33696,-0.477175,18.34316761,10.47696,-2.627175,10.80133044,7.86,2.15,8.14874837,18.34696,-0.477175,18.35316423,10.47696,-2.627175,10.80133044,7.87,2.15,8.15839445
24/07/2019 07:30,20.898395,0.83107,20.91491312,10.588395,-2.68893,10.92448869,10.31,3.52,10.89433339,20.808395,-0.53893,20.81537288,10.588395,-2.68893,10.92448869,10.22,2.15,10.44370145
24/07/2019 08:00,23.029135,0.377625,23.03223088,10.689135,-2.682375,11.02056,12.34,3.06,12.7137406,23.059135,0.367625,23.06206528,10.689135,-2.682375,11.02056,12.37,3.05,12.7404631
24/07/2019 08:30,25.454455,3.22354,25.65775691,10.294455,-2.57646,10.61197201,15.16,5.8,16.23162346,25.264455,-0.69646,25.27405276,10.294455,-2.57646,10.61197201,14.97,1.88,15.08758761
24/07/2019 09:00,26.684345,5.00871,27.15034887,10.764345,-2.58129,11.06951586,15.92,7.59,17.63673723,26.174345,-1.94129,26.24623674,10.764345,-2.58129,11.06951586,15.41,0.64,15.42328435
24/07/2019 09:30,28.199725,5.89176,28.80863284,11.179725,-2.68824,11.49838621,17.02,8.58,19.06034627,27.549725,-1.55824,27.59375762,11.179725,-2.68824,11.49838621,16.37,1.13,16.40895487
24/07/2019 10:00,29.17067,4.35279,29.49363947,11.00067,-2.69721,11.32650353,18.17,7.05,19.48977681,28.92067,0.68279,28.92872889,11.00067,-2.69721,11.32650353,17.92,3.38,18.23597543
24/07/2019 10:30,29.93688,2.88452,30.07552559,11.00688,-2.68548,11.3297489,18.93,5.57,19.7324555,29.95688,2.85452,30.0925729,11.00688,-2.68548,11.3297489,18.95,5.54,19.74320389
24/07/2019 11:00,29.79086,3.1752,29.95959336,11.38086,-2.7048,11.69785952,18.41,5.88,19.32621277,29.82086,3.1552,29.98731362,11.38086,-2.7048,11.69785952,18.44,5.86,19.34872606
24/07/2019 11:30,30.00614,3.4414,30.20284211,11.59614,-2.7186,11.910552,18.41,6.16,19.41323518,29.97614,3.4314,30.17189877,11.59614,-2.7186,11.910552,18.38,6.15,19.38161242
24/07/2019 12:00,30.03581,3.44071,30.23224053,11.62581,-2.71929,11.93959783,18.41,6.16,19.41323518,30.14581,3.43071,30.34039604,11.62581,-2.71929,11.93959783,18.52,6.15,19.514428
24/07/2019 12:30,28.80544,4.457435,29.14827783,16.40544,-2.372565,16.57611312,12.4,6.83,14.15658504,28.72544,2.547435,28.83817484,16.40544,-2.372565,16.57611312,12.32,4.92,13.26607704
24/07/2019 13:00,29.45358,7.206685,30.32242872,14.75358,-2.493315,14.96277857,14.7,9.7,17.61192778,28.88358,-0.493315,28.88779246,14.75358,-2.493315,14.96277857,14.13,2,14.2708409
24/07/2019 13:30,30.80441,6.99175,31.58791293,11.58441,-2.70825,11.89677154,19.22,9.7,21.52901298,30.09441,-0.53825,30.09922302,11.58441,-2.70825,11.89677154,18.51,2.17,18.63676474
24/07/2019 14:00,30.286145,6.882095,31.05823257,11.606145,-2.707905,11.9178585,18.68,9.59,20.99786894,29.686145,-0.537905,29.69101795,11.606145,-2.707905,11.9178585,18.08,2.17,18.20975837
24/07/2019 14:30,29.911335,3.78933,30.15040602,11.641335,-2.72067,11.95502931,18.27,6.51,19.39517981,29.861335,3.06933,30.01866277,11.641335,-2.72067,11.95502931,18.22,5.79,19.11785814
24/07/2019 15:00,30.07399,3.452785,30.27154768,11.43399,-2.707215,11.75011236,18.64,6.16,19.63148492,30.11399,3.452785,30.31128697,11.43399,-2.707215,11.75011236,18.68,6.16,19.66946873
24/07/2019 15:30,30.46999,3.46762,30.66667049,11.01999,-2.69238,11.34412137,19.45,6.16,20.4021592,30.52999,3.46762,30.72628643,11.01999,-2.69238,11.34412137,19.51,6.16,20.45936705
24/07/2019 16:00,29.853905,3.680725,30.07994981,11.263905,-2.689275,11.58049031,18.59,6.37,19.6510814,29.873905,3.160725,30.04064551,11.263905,-2.689275,11.58049031,18.61,5.85,19.50780869
24/07/2019 16:30,29.975345,6.90175,30.75964013,11.385345,-2.70825,11.70302093,18.59,9.61,20.92702081,29.465345,-0.55825,29.47063282,11.385345,-2.70825,11.70302093,18.08,2.15,18.20738586
24/07/2019 17:00,30.41388,6.769345,31.15811497,11.21388,-2.690655,11.53216064,19.2,9.46,21.40400897,29.81388,-0.540655,29.81878181,11.21388,-2.690655,11.53216064,18.6,2.15,18.72384843
24/07/2019 17:30,30.51073,6.69555,31.23675775,11.12073,-2.69445,11.44249521,19.39,9.39,21.54400613,29.88073,-0.64445,29.88767875,11.12073,-2.69445,11.44249521,18.76,2.05,18.87167454
24/07/2019 18:00,30.716935,6.690805,31.43719083,10.426935,-2.529195,10.72929638,20.29,9.22,22.28659911,30.066935,-1.149195,30.0888888,10.426935,-2.529195,10.72929638,19.64,1.38,19.68842299
24/07/2019 18:30,30.524995,6.533485,31.21636984,10.684995,-2.686515,11.01755331,19.84,9.22,21.87770555,29.984995,-1.306515,30.01344543,10.684995,-2.686515,11.01755331,19.3,1.38,19.34927389
24/07/2019 19:00,29.92844,6.086935,30.54115745,10.67844,-2.683065,11.01035506,19.25,8.77,21.15361435,29.35844,-1.303065,29.38734383,10.67844,-2.683065,11.01035506,18.68,1.38,18.73090494
24/07/2019 19:30,28.999115,5.860745,29.58541875,10.649115,-2.649255,10.97370504,18.35,8.51,20.22727367,28.269115,-2.059255,28.34401866,10.649115,-2.649255,10.97370504,17.62,0.59,17.62987521
24/07/2019 20:00,28.396285,5.36868,28.89933783,10.506285,-2.64132,10.83321724,17.89,8.01,19.60133159,27.806285,-2.05132,27.88184713,10.506285,-2.64132,10.83321724,17.3,0.59,17.31005777
24/07/2019 20:30,27.407085,5.242535,27.90398684,10.037085,-2.517465,10.34798074,17.37,7.76,19.02457621,26.727085,-2.587465,26.85203992,10.037085,-2.517465,10.34798074,16.69,-0.07,16.69014679
24/07/2019 21:00,25.62177,1.204555,25.65006921,10.44177,-2.615445,10.76434454,15.18,3.82,15.65326803,25.65177,1.024555,25.67222268,10.44177,-2.615445,10.76434454,15.21,3.64,15.63949168
24/07/2019 21:30,24.70901,1.06972,24.7321547,10.43901,-2.63028,10.76528228,14.27,3.7,14.74187573,24.73901,1.00972,24.75960723,10.43901,-2.63028,10.76528228,14.3,3.64,14.75600217
24/07/2019 22:00,24.508315,0.702825,24.51839039,10.428315,-2.627175,10.75415279,14.08,3.33,14.46842424,24.548315,0.682825,24.55780974,10.428315,-2.627175,10.75415279,14.12,3.31,14.5027756
24/07/2019 22:30,23.071075,0.33455,23.0735005,10.431075,-2.62545,10.75640801,12.64,2.96,12.98195671,23.071075,0.33455,23.0735005,10.431075,-2.62545,10.75640801,12.64,2.96,12.98195671
24/07/2019 23:00,21.410735,1.52352,21.46487099,10.440735,-2.61648,10.7635921,10.97,4.14,11.72520789,21.170735,-1.23648,21.20681266,10.440735,-2.61648,10.7635921,10.73,1.38,10.81837788
24/07/2019 23:30,19.44211,3.448,19.74548924,10.43211,-2.622,10.75657023,9.01,6.07,10.86393115,18.97211,-3.982,19.38549153,10.43211,-2.622,10.75657023,8.54,-1.36,8.647612387
25/07/2019 00:00,17.83177,2.97593,18.07838988,10.44177,-2.62407,10.76644343,7.39,5.6,9.272114106,17.54177,-4.47407,18.10334215,10.44177,-2.62407,10.76644343,7.1,-1.85,7.337063445
25/07/2019 00:30,16.59487,2.07835,16.72451043,10.43487,-2.61165,10.75672941,6.16,4.69,7.742202529,16.23487,-3.93165,16.70415744,10.43487,-2.61165,10.75672941,5.8,-1.32,5.948310685
25/07/2019 01:00,15.349015,-1.232345,15.39840692,10.449015,-2.622345,10.77305007,4.9,1.39,5.093338787,15.379015,-1.222345,15.42751534,10.449015,-2.622345,10.77305007,4.93,1.4,5.124929268
25/07/2019 01:30,15.00108,-1.22234,15.05079786,10.44108,-2.61234,10.76292116,4.56,1.39,4.767147994,15.00108,-1.21234,15.04998902,10.44108,-2.61234,10.76292116,4.56,1.4,4.770073375
25/07/2019 02:00,14.635215,-1.281645,14.69122636,10.435215,-2.601645,10.75463941,4.2,1.32,4.402544719,14.665215,-1.271645,14.72024497,10.435215,-2.601645,10.75463941,4.23,1.33,4.43416283
25/07/2019 02:30,14.19177,-1.291995,14.25045918,10.44177,-2.611995,10.7635068,3.75,1.32,3.975537699,14.19177,-1.281995,14.24955603,10.44177,-2.611995,10.7635068,3.75,1.33,3.978869186
25/07/2019 03:00,13.89694,-1.28406,13.95613669,10.43694,-2.60406,10.75689756,3.46,1.32,3.703241823,13.91694,-1.27406,13.97513677,10.43694,-2.60406,10.75689756,3.48,1.33,3.725493256
25/07/2019 03:30,13.464525,-1.29786,13.52693144,10.434525,-2.61786,10.75790421,3.03,1.32,3.305041603,13.444525,-1.28786,13.50606663,10.434525,-2.61786,10.75790421,3.01,1.33,3.290744597
25/07/2019 04:00,13.39763,-1.28889,13.45948465,10.43763,-2.60889,10.75873724,2.96,1.32,3.240987504,13.44763,-1.27889,13.50830531,10.43763,-2.60889,10.75873724,3.01,1.33,3.290744597
25/07/2019 04:30,13.394525,-1.27923,13.4554721,10.434525,-2.59923,10.75338591,2.96,1.32,3.240987504,13.384525,-1.26923,13.44456969,10.434525,-2.59923,10.75338591,2.95,1.33,3.235954264
25/07/2019 05:00,13.95901,-1.30959,14.02030621,10.43901,-2.62959,10.76511372,3.52,1.32,3.759361648,13.96901,-1.29959,14.02933265,10.43901,-2.62959,10.76511372,3.53,1.33,3.772240713
25/07/2019 05:30,14.39108,-1.28061,14.44794607,10.44108,-2.60061,10.76008011,3.95,1.32,4.164720879,14.41108,-1.27061,14.46698574,10.44108,-2.60061,10.76008011,3.97,1.33,4.186860399
25/07/2019 06:00,15.06832,-1.237515,15.11905126,10.43832,-2.617515,10.76150125,4.63,1.38,4.831283473,15.06832,-1.287515,15.12322593,10.43832,-2.617515,10.76150125,4.63,1.33,4.817239874
25/07/2019 06:30,16.70937,-0.648885,16.72196452,10.46937,-2.598885,10.78711785,6.24,1.95,6.5375913,16.71937,-0.638885,16.73157217,10.46937,-2.598885,10.78711785,6.25,1.96,6.550122136
25/07/2019 07:00,18.558355,2.59797,18.73931665,10.508355,-2.68203,10.84522059,8.05,5.28,9.62709198,18.338355,-3.17203,18.61067002,10.508355,-2.68203,10.84522059,7.83,-0.49,7.845317075
25/07/2019 07:30,21.028425,1.45797,21.07890734,10.648425,-2.68203,10.98099449,10.38,4.14,11.17515101,20.828425,-1.18203,20.86193862,10.648425,-2.68203,10.98099449,10.18,1.5,10.2899174
25/07/2019 08:00,23.23506,0.977975,23.25563261,10.81506,-2.672025,11.14025316,12.42,3.65,12.94522692,23.24506,0.957975,23.26479165,10.81506,-2.672025,11.14025316,12.43,3.63,12.94920075
25/07/2019 08:30,25.57716,1.49763,25.62096816,10.87716,-2.67237,11.20063262,14.7,4.17,15.28001636,25.61716,1.48763,25.66031819,10.87716,-2.67237,11.20063262,14.74,4.16,15.31578271
25/07/2019 09:00,27.587165,2.487965,27.69912711,10.887165,-2.692035,11.21505302,16.7,5.18,17.48491922,27.607165,2.257965,27.69934955,10.887165,-2.692035,11.21505302,16.72,4.95,17.43734211
25/07/2019 09:30,28.80379,2.69521,28.92961243,11.03379,-2.68479,11.35573067,17.77,5.38,18.56656403,28.85379,2.67521,28.9775421,11.03379,-2.68479,11.35573067,17.82,5.36,18.6086539
25/07/2019 10:00,29.52421,2.84383,29.66085544,11.18421,-2.68617,11.50226337,18.34,5.53,19.15558665,29.54421,2.81383,29.67790397,11.18421,-2.68617,11.50226337,18.36,5.5,19.1661055
25/07/2019 10:30,29.893615,3.329345,30.07844338,11.373615,-2.690655,11.68754647,18.52,6.02,19.47384913,29.943615,3.299345,30.12483621,11.373615,-2.690655,11.68754647,18.57,5.99,19.51217569
25/07/2019 11:00,30.0016,3.44486,30.19872618,11.4816,-2.69514,11.79368128,18.52,6.14,19.51127879,30.0516,3.42486,30.24612915,11.4816,-2.69514,11.79368128,18.57,6.12,19.55247555
25/07/2019 11:30,30.52682,3.43658,30.71964878,11.57682,-2.70342,11.88828167,18.95,6.14,19.91989207,30.53682,3.41658,30.7273558,11.57682,-2.70342,11.88828167,18.96,6.12,19.92325275
25/07/2019 12:00,30.66131,3.433475,30.85295256,11.59131,-2.706525,11.90309813,19.07,6.14,20.03408346,30.70131,3.483475,30.89830147,11.59131,-2.706525,11.90309813,19.11,6.19,20.08751353
25/07/2019 12:30,31.365065,3.88692,31.6049909,11.515065,-2.71308,11.83036454,19.85,6.6,20.9184727,31.425065,3.86692,31.66208743,11.515065,-2.71308,11.83036454,19.91,6.58,20.96913208
25/07/2019 13:00,31.31439,4.198645,31.59461411,11.54439,-2.711355,11.85851535,19.77,6.91,20.94280306,31.38439,4.178645,31.66134883,11.54439,-2.711355,11.85851535,19.84,6.89,21.00232606
25/07/2019 13:30,31.74803,4.21417,32.02649899,11.23803,-2.69583,11.55685155,20.51,6.91,21.64274012,31.80803,4.19417,32.08335759,11.23803,-2.69583,11.55685155,20.57,6.89,21.6932478
25/07/2019 14:00,31.64265,4.19692,31.91976561,11.51265,-2.71308,11.82801391,20.13,6.91,21.28297442,31.68265,4.17692,31.95679852,11.51265,-2.71308,11.82801391,20.17,6.89,21.3143379
25/07/2019 14:30,31.41305,4.19968,31.69253891,11.62305,-2.71032,11.93487016,19.79,6.91,20.96168409,31.43305,4.17968,31.70972023,11.62305,-2.71032,11.93487016,19.81,6.89,20.97398865
25/07/2019 15:00,31.464695,4.203475,31.7442315,11.464695,-2.706525,11.77983485,20,6.91,21.16005907,31.504695,4.243475,31.7891945,11.464695,-2.706525,11.77983485,20.04,6.95,21.21094293
25/07/2019 15:30,31.61453,4.214515,31.89421019,11.13453,-2.695485,11.45615109,20.48,6.91,21.61431239,31.66453,4.254515,31.94907445,11.13453,-2.695485,11.45615109,20.53,6.95,21.67448731
25/07/2019 16:00,31.376775,4.260715,31.66473909,11.486775,-2.709285,11.80195853,19.89,6.97,21.0758867,31.416775,4.240715,31.7016942,11.486775,-2.709285,11.80195853,19.93,6.95,21.10704622
25/07/2019 16:30,31.700405,4.27624,31.98752735,11.160405,-2.69376,11.48089642,20.54,6.97,21.69037805,31.740405,4.25624,32.0245045,11.160405,-2.69376,11.48089642,20.58,6.95,21.72185305
25/07/2019 17:00,31.877735,4.056585,32.13480777,11.337735,-2.693415,11.65327076,20.54,6.75,21.62068685,31.917735,4.016585,32.16946942,11.337735,-2.693415,11.65327076,20.58,6.71,21.64625834
25/07/2019 17:30,31.809655,3.983135,32.05806475,11.039655,-2.696865,11.36428895,20.77,6.68,21.81777486,31.849655,4.013135,32.10149181,11.039655,-2.696865,11.36428895,20.81,6.71,21.86504516
25/07/2019 18:00,31.25103,3.47348,31.44347213,11.03103,-2.69652,11.35582859,20.22,6.17,21.14041863,31.37103,3.47348,31.56274048,11.03103,-2.69652,11.35582859,20.34,6.17,21.25522289
25/07/2019 18:30,31.089225,3.47486,31.28281578,10.869225,-2.69514,11.19838523,20.22,6.17,21.14041863,31.119225,3.47486,31.31263031,10.869225,-2.69514,11.19838523,20.25,6.17,21.16911429
25/07/2019 19:00,30.598495,3.255905,30.77123354,10.788495,-2.674095,11.11496327,19.81,5.93,20.67851542,30.598495,3.215905,30.76702685,10.788495,-2.674095,11.11496327,19.81,5.89,20.6670801
25/07/2019 19:30,29.88945,2.628035,30.00476278,10.62945,-2.551965,10.93150185,19.26,5.18,19.94442278,29.94945,2.598035,30.06192511,10.62945,-2.551965,10.93150185,19.32,5.15,19.99462178
25/07/2019 20:00,28.858715,2.10385,28.93530052,10.538715,-2.64615,10.86584666,18.32,4.75,18.92577343,28.878715,2.09385,28.95452275,10.538715,-2.64615,10.86584666,18.34,4.74,18.94262917
25/07/2019 20:30,27.163865,1.87972,27.22882497,10.493865,-2.63028,10.81848305,16.67,4.51,17.26930803,27.243865,1.87972,27.30863467,10.493865,-2.63028,10.81848305,16.75,4.51,17.34654432
25/07/2019 21:00,26.20488,1.47145,26.24615974,10.45488,-2.61855,10.7778161,15.75,4.09,16.27238766,26.25488,1.47145,26.29608125,10.45488,-2.61855,10.7778161,15.8,4.09,16.32078736
25/07/2019 21:30,25.49315,1.201445,25.52144524,10.44315,-2.628555,10.76887568,15.05,3.83,15.52969414,25.53315,1.211445,25.56187293,10.44315,-2.628555,10.76887568,15.09,3.84,15.57092483
25/07/2019 22:00,25.25039,1.11765,25.27511299,10.44039,-2.63235,10.76712635,14.81,3.75,15.27738852,25.26039,1.11765,25.28510321,10.44039,-2.63235,10.76712635,14.82,3.75,15.28708278
25/07/2019 22:30,23.964525,1.11903,23.99063748,10.434525,-2.63097,10.76110195,13.53,3.75,14.0400641,24.014525,1.11903,24.04058317,10.434525,-2.63097,10.76110195,13.58,3.75,14.08825397
25/07/2019 23:00,21.922455,0.304915,21.9245754,10.432455,-2.585085,10.7479664,11.49,2.89,11.84787745,21.942455,0.294915,21.9444368,10.432455,-2.585085,10.7479664,11.51,2.88,11.86484302
25/07/2019 23:30,19.948665,-0.11924,19.94902137,10.438665,-2.61924,10.76225558,9.51,2.5,9.833112427,19.948665,-0.14924,19.94922324,10.438665,-2.61924,10.76225558,9.51,2.47,9.825527976
26/07/2019 00:00,18.576595,-0.461655,18.58233051,10.436595,-2.621655,10.76083594,8.14,2.16,8.42171004,18.576595,-0.461655,18.58233051,10.436595,-2.621655,10.76083594,8.14,2.16,8.42171004
26/07/2019 00:30,17.20142,-0.456135,17.20746667,10.43142,-2.616135,10.75447282,6.77,2.16,7.106229661,17.22142,-0.456135,17.22745965,10.43142,-2.616135,10.75447282,6.79,2.16,7.125285959
26/07/2019 01:00,15.99522,-0.45303,16.00163426,10.44522,-2.61303,10.76710484,5.55,2.16,5.955510054,16.04522,-0.45303,16.05161428,10.44522,-2.61303,10.76710484,5.6,2.16,6.002132954
26/07/2019 01:30,15.650385,-1.02303,15.68378593,10.430385,-2.61303,10.75271394,5.22,1.59,5.456784768,15.680385,-0.96303,15.70993,10.430385,-2.61303,10.75271394,5.25,1.65,5.503180898
26/07/2019 02:00,15.01418,-1.16062,15.05897207,10.43418,-2.62062,10.75824156,4.58,1.46,4.807078115,15.03418,-1.15062,15.07814626,10.43418,-2.62062,10.75824156,4.6,1.47,4.829171772
26/07/2019 02:30,15.017285,-1.03855,15.05315365,10.437285,-2.61855,10.76074915,4.58,1.58,4.844873579,15.037285,-0.98855,15.06974357,10.437285,-2.61855,10.76074915,4.6,1.63,4.880256141
26/07/2019 03:00,14.17149,-1.20374,14.22252153,10.57149,-2.65374,10.89948333,3.6,1.45,3.881043674,14.17149,-1.19374,14.22167866,10.57149,-2.65374,10.89948333,3.6,1.46,3.884790857
26/07/2019 03:30,14.175555,-0.75717,14.19576225,10.425555,-2.61717,10.74903604,3.75,1.86,4.185940754,14.175555,-0.71717,14.19368495,10.425555,-2.61717,10.74903604,3.75,1.9,4.203867267
26/07/2019 04:00,14.11073,-1.213365,14.16280183,10.43073,-2.593365,10.74828686,3.68,1.38,3.930241723,14.18073,-1.213365,14.23254573,10.43073,-2.593365,10.74828686,3.75,1.38,3.995860358
26/07/2019 04:30,14.19108,-1.235445,14.24475608,10.44108,-2.615445,10.76367521,3.75,1.38,3.995860358,14.19108,-1.235445,14.24475608,10.44108,-2.615445,10.76367521,3.75,1.38,3.995860358
26/07/2019 05:00,14.199705,-1.23786,14.25355813,10.449705,-2.61786,10.77262854,3.75,1.38,3.995860358,14.199705,-1.23786,14.25355813,10.449705,-2.61786,10.77262854,3.75,1.38,3.995860358
26/07/2019 05:30,14.990385,-0.54235,15.00019286,10.430385,-2.63235,10.75742524,4.56,2.09,5.016143937,14.990385,-0.54235,15.00019286,10.430385,-2.63235,10.75742524,4.56,2.09,5.016143937
26/07/2019 06:00,15.607285,1.814895,15.71245331,10.437285,-2.625105,10.76234614,5.17,4.44,6.81487344,15.277285,-3.135105,15.59565069,10.437285,-2.625105,10.76234614,4.84,-0.51,4.86679566
26/07/2019 06:30,17.63695,3.44663,17.97056659,10.45695,-2.60337,10.77614674,7.18,6.05,9.389084087,17.21695,-3.69337,17.60864416,10.45695,-2.60337,10.77614674,6.76,-1.09,6.847313342
26/07/2019 07:00,19.19213,1.36386,19.24052931,10.47213,-2.62614,10.79639375,8.72,3.99,9.589499466,19.07213,-0.95614,19.09608197,10.47213,-2.62614,10.79639375,8.6,1.67,8.760644953
26/07/2019 07:30,22.262465,3.32004,22.5086653,10.452465,-2.67996,10.79056116,11.81,6,13.24673922,22.012465,-1.86996,22.09174882,10.452465,-2.67996,10.79056116,11.56,0.81,11.58834328
26/07/2019 08:00,24.353165,2.72833,24.50551836,10.473165,-2.65167,10.80363545,13.88,5.38,14.88619495,24.223165,-0.59167,24.23038993,10.473165,-2.65167,10.80363545,13.75,2.06,13.9034564
26/07/2019 08:30,26.45907,3.08107,26.6378561,10.55907,-2.68893,10.89606827,15.9,5.77,16.91457655,26.18907,-0.20893,26.18990338,10.55907,-2.68893,10.89606827,15.63,2.48,15.82552685
26/07/2019 09:00,27.56094,5.61349,28.12679654,10.85094,-2.67651,11.17616234,16.71,8.29,18.65336967,26.82094,-1.75651,26.8783956,10.85094,-2.67651,11.17616234,15.97,0.92,15.99647774
26/07/2019 09:30,28.648605,3.14107,28.82028607,11.008605,-2.68893,11.33224288,17.64,5.83,18.57844181,28.578605,2.00107,28.64857666,11.008605,-2.68893,11.33224288,17.57,4.69,18.18518628
26/07/2019 10:00,29.12493,2.67935,29.24791384,11.24493,-2.68065,11.5600318,17.88,5.36,18.66611904,29.15493,2.67935,29.27778782,11.24493,-2.68065,11.5600318,17.91,5.36,18.69485758
26/07/2019 10:30,30.211015,2.857975,30.34589673,11.001015,-2.672025,11.32086784,19.21,5.53,19.99012256,30.281015,2.827975,30.41278205,11.001015,-2.672025,11.32086784,19.28,5.5,20.04914961
26/07/2019 11:00,30.512755,2.705905,30.63250136,11.032755,-2.674095,11.35220097,19.48,5.38,20.2092751,30.522755,2.695905,30.64158084,11.032755,-2.674095,11.35220097,19.49,5.37,20.21625584
26/07/2019 11:30,30.360135,3.182105,30.52644083,11.310135,-2.687895,11.62514229,19.05,5.87,19.93387569,30.410135,3.082105,30.56592354,11.310135,-2.687895,11.62514229,19.1,5.77,19.95251613
26/07/2019 12:00,30.435,3.383135,30.62245626,11.385,-2.696865,11.7000558,19.05,6.08,19.99672223,30.485,3.323135,30.66559067,11.385,-2.696865,11.7000558,19.1,6.02,20.02624278
26/07/2019 12:30,30.57901,3.54935,30.78430993,11.12901,-2.68065,11.44730309,19.45,6.23,20.42340324,30.64901,3.52935,30.85154981,11.12901,-2.68065,11.44730309,19.52,6.21,20.48400596
26/07/2019 13:00,30.41013,3.467275,30.60715607,11.30013,-2.692725,11.61652728,19.11,6.16,20.07828927,30.48013,3.437275,30.67333018,11.30013,-2.692725,11.61652728,19.18,6.13,20.13577165
26/07/2019 13:30,30.137545,3.44278,30.3335516,11.647545,-2.71722,11.96029218,18.49,6.16,19.48911748,30.237545,3.41278,30.42952834,11.647545,-2.71722,11.96029218,18.59,6.13,19.57460089
26/07/2019 14:00,30.081855,3.464515,30.28070119,11.301855,-2.695485,11.61884529,18.78,6.16,19.76446306,30.131855,3.434515,30.32696126,11.301855,-2.695485,11.61884529,18.83,6.13,19.80267154
26/07/2019 14:30,29.519885,3.47659,29.72390096,11.499885,-2.68341,11.80881214,18.02,6.16,19.04379164,29.549885,3.44659,29.75020481,11.499885,-2.68341,11.80881214,18.05,6.13,19.06251295
26/07/2019 15:00,29.322335,4.725905,29.70073245,11.572335,-2.674095,11.87727753,17.75,7.4,19.23076962,29.082335,1.015905,29.1000734,11.572335,-2.674095,11.87727753,17.51,3.69,17.89458577
26/07/2019 15:30,29.46317,2.70625,29.58719614,11.17317,-2.67375,11.48863207,18.29,5.38,19.06484986,29.49317,2.70625,29.61707051,11.17317,-2.67375,11.48863207,18.32,5.38,19.09363245
26/07/2019 16:00,29.34035,2.70901,29.46514676,11.05035,-2.67099,11.36857171,18.29,5.38,19.06484986,29.37035,2.70901,29.49501982,11.05035,-2.67099,11.36857171,18.32,5.38,19.09363245
26/07/2019 16:30,28.840765,2.709355,28.96774638,11.190765,-2.670645,11.50502351,17.65,5.38,18.45174517,28.890765,2.709355,29.01752758,11.190765,-2.670645,11.50502351,17.7,5.38,18.49957837
26/07/2019 17:00,28.80221,2.69866,28.92836094,11.32221,-2.68134,11.6353781,17.48,5.38,18.289199,28.88221,2.69866,29.00801304,11.32221,-2.68134,11.6353781,17.56,5.38,18.3656745
26/07/2019 17:30,28.924495,2.71315,29.05146457,11.064495,-2.66685,11.38135047,17.86,5.38,18.65272098,28.974495,2.71315,29.10124642,11.064495,-2.66685,11.38135047,17.91,5.38,18.70060159
26/07/2019 18:00,28.93988,2.52246,29.04960342,10.79988,-2.66754,11.12444056,18.14,5.19,18.86784831,28.94988,2.45246,29.05357314,10.79988,-2.66754,11.12444056,18.15,5.12,18.85833768
26/07/2019 18:30,28.72189,1.93384,28.78691894,10.68189,-2.66616,11.00959505,18.04,4.6,18.61723932,28.77189,1.91384,28.83547187,10.68189,-2.66616,11.00959505,18.09,4.58,18.66077437
26/07/2019 19:00,28.31427,1.93936,28.38060963,10.61427,-2.66064,10.94265657,17.7,4.6,18.28797419,28.34427,1.91936,28.40918134,10.61427,-2.66064,10.94265657,17.73,4.58,18.3119988
26/07/2019 19:30,27.752885,1.838335,27.81370348,10.602885,-2.641665,10.92701077,17.15,4.48,17.7254873,27.852885,1.778335,27.90959832,10.602885,-2.641665,10.92701077,17.25,4.42,17.80727099
26/07/2019 20:00,27.13078,1.494195,27.17189434,10.53078,-2.645805,10.85806666,16.6,4.14,17.10846574,27.13078,1.484195,27.17134627,10.53078,-2.645805,10.85806666,16.6,4.13,17.10604864
26/07/2019 20:30,25.69662,1.13352,25.72160856,10.48662,-2.61648,10.80810652,15.21,3.75,15.66545882,25.74662,1.11352,25.77068816,10.48662,-2.61648,10.80810652,15.26,3.73,15.70924887
26/07/2019 21:00,24.74729,1.01455,24.76807772,10.44729,-2.62545,10.77213331,14.3,3.64,14.75600217,24.76729,0.88455,24.78308057,10.44729,-2.62545,10.77213331,14.32,3.51,14.74389704
26/07/2019 21:30,24.33901,0.750755,24.35058605,10.43901,-2.629245,10.76502945,13.9,3.38,14.30504806,24.47901,0.750755,24.49051987,10.43901,-2.629245,10.76502945,14.04,3.38,14.44112184
26/07/2019 22:00,23.72039,0.562135,23.72704991,10.44039,-2.627865,10.76603074,13.28,3.19,13.65776336,23.77039,0.562135,23.77703591,10.44039,-2.627865,10.76603074,13.33,3.19,13.70638537
26/07/2019 22:30,22.36832,0.321445,22.37062955,10.43832,-2.628555,10.76419183,11.93,2.95,12.28932057,22.37832,0.321445,22.38062852,10.43832,-2.628555,10.76419183,11.94,2.95,12.29902842
26/07/2019 23:00,20.71418,-0.133015,20.71460707,10.43418,-2.583015,10.74914316,10.28,2.45,10.56791843,20.71418,-0.153015,20.71474515,10.43418,-2.583015,10.74914316,10.28,2.43,10.56329967
26/07/2019 23:30,18.98763,-0.461995,18.99324965,10.43763,-2.611995,10.7594906,8.55,2.15,8.81617831,19.01763,-0.461995,19.02324079,10.43763,-2.611995,10.7594906,8.58,2.15,8.845275575
27/07/2019 00:00,17.747975,-0.46993,17.7541953,10.437975,-2.61993,10.76175429,7.31,2.15,7.619619413,17.757975,-0.46993,17.7641918,10.437975,-2.61993,10.76175429,7.32,2.15,7.62921359
27/07/2019 00:30,16.577975,-1.151305,16.61790475,10.437975,-2.611305,10.7596578,6.14,1.46,6.3111964,16.647975,-1.151305,16.68773726,10.437975,-2.611305,10.7596578,6.21,1.46,6.379318145
27/07/2019 01:00,15.644185,-1.261995,15.69500416,10.444185,-2.611995,10.76584963,5.2,1.35,5.372383084,15.654185,-1.261995,15.7049718,10.444185,-2.611995,10.76584963,5.21,1.35,5.382062802
27/07/2019 01:30,14.98314,-1.259925,15.03601993,10.42314,-2.609925,10.74493164,4.56,1.35,4.755638758,14.99314,-1.259925,15.04598478,10.42314,-2.609925,10.74493164,4.57,1.35,4.765228221
27/07/2019 02:00,15.00936,-1.268895,15.06290085,10.44936,-2.618895,10.77254545,4.56,1.35,4.755638758,15.01936,-1.268895,15.07286533,10.44936,-2.618895,10.77254545,4.57,1.35,4.765228221
27/07/2019 02:30,14.1828,-1.251645,14.23792229,10.4328,-2.601645,10.75229615,3.75,1.35,3.985599077,14.1828,-1.251645,14.23792229,10.4328,-2.601645,10.75229615,3.75,1.35,3.985599077
27/07/2019 03:00,13.598665,-1.28235,13.65899379,10.438665,-2.63235,10.76545371,3.16,1.35,3.436291606,13.608665,-1.28235,13.66894965,10.438665,-2.63235,10.76545371,3.17,1.35,3.445489806
27/07/2019 03:30,13.426595,-1.26855,13.48638841,10.436595,-2.61855,10.76007989,2.99,1.35,3.280640181,13.426595,-1.26855,13.48638841,10.436595,-2.61855,10.76007989,2.99,1.35,3.280640181
27/07/2019 04:00,13.42556,-1.376135,13.49590341,10.43556,-2.616135,10.7584885,2.99,1.24,3.236927556,13.42556,-1.366135,13.49488741,10.43556,-2.616135,10.7584885,2.99,1.25,3.240771513
27/07/2019 04:30,13.430735,-1.283385,13.49191312,10.440735,-2.633385,10.76771396,2.99,1.35,3.280640181,13.430735,-1.283385,13.49191312,10.440735,-2.633385,10.76771396,2.99,1.35,3.280640181
27/07/2019 05:00,13.429355,-1.332685,13.49531863,10.439355,-2.612685,10.7613315,2.99,1.28,3.252460607,13.429355,-1.332685,13.49531863,10.439355,-2.612685,10.7613315,2.99,1.28,3.252460607
27/07/2019 05:30,13.43039,-1.286835,13.4918983,10.44039,-2.636835,10.76822372,2.99,1.35,3.280640181,13.43039,-1.286835,13.4918983,10.44039,-2.636835,10.76822372,2.99,1.35,3.280640181
27/07/2019 06:00,13.55039,-1.255095,13.60839199,10.44039,-2.605095,10.7604955,3.11,1.35,3.390368712,13.55039,-1.255095,13.60839199,10.44039,-2.605095,10.7604955,3.11,1.35,3.390368712
27/07/2019 06:30,14.764535,-1.26165,14.81834183,10.454535,-2.61165,10.77580706,4.31,1.35,4.516480931,14.774535,-1.26165,14.82830554,10.454535,-2.61165,10.77580706,4.32,1.35,4.526024746
27/07/2019 07:00,15.767315,-1.289595,15.81996453,10.497315,-2.639595,10.82409737,5.27,1.35,5.440165439,15.767315,-1.289595,15.81996453,10.497315,-2.639595,10.82409737,5.27,1.35,5.440165439
27/07/2019 07:30,17.28492,-0.80547,17.3036771,10.53492,-2.66547,10.86688869,6.75,1.86,7.001578393,17.30492,-0.81547,17.32412328,10.53492,-2.66547,10.86688869,6.77,1.85,7.018219147
27/07/2019 08:00,18.700815,-0.50857,18.70772902,10.600815,-2.65857,10.92910212,8.1,2.15,8.38048328,18.730815,-0.50857,18.73771795,10.600815,-2.65857,10.92910212,8.13,2.15,8.409482743
27/07/2019 08:30,20.97258,1.20833,21.00735998,10.68258,-2.65167,11.0067647,10.29,3.86,10.99016378,20.84258,-1.43167,20.89169261,10.68258,-2.65167,11.0067647,10.16,1.22,10.23298588
27/07/2019 09:00,22.924335,1.45487,22.97045454,10.744335,-2.67513,11.07235545,12.18,4.13,12.86115469,22.784335,-0.31513,22.78651418,10.744335,-2.67513,11.07235545,12.04,2.36,12.2691157
27/07/2019 09:30,24.564025,1.08798,24.58810738,10.814025,-2.66202,11.13685266,13.75,3.75,14.25219281,24.584025,1.07798,24.60764772,10.814025,-2.66202,11.13685266,13.77,3.74,14.26886471
27/07/2019 10:00,25.044145,1.0935,25.06800632,11.054145,-2.6565,11.36886599,13.99,3.75,14.48387379,25.084145,1.0835,25.10753478,11.054145,-2.6565,11.36886599,14.03,3.74,14.51993457
27/07/2019 10:30,25.823885,1.60142,25.87349189,11.223885,-2.67858,11.53908078,14.6,4.28,15.21441422,25.903885,1.60142,25.95333898,11.223885,-2.67858,11.53908078,14.68,4.28,15.29120008
27/07/2019 11:00,26.21677,1.844175,26.28155267,11.47677,-2.685825,11.78685308,14.74,4.53,15.42039234,26.26677,1.844175,26.33142965,11.47677,-2.685825,11.78685308,14.79,4.53,15.46819317
27/07/2019 11:30,26.7747,1.90728,26.84254602,11.4747,-2.68272,11.78413029,15.3,4.59,15.97366896,26.8147,1.90728,26.88244507,11.4747,-2.68272,11.78413029,15.34,4.59,16.01198614
27/07/2019 12:00,27.0003,2.13279,27.08440498,11.6403,-2.69721,11.94870394,15.36,4.83,16.10150614,26.9803,2.09279,27.06134435,11.6403,-2.69721,11.94870394,15.34,4.79,16.07046048
27/07/2019 12:30,27.58757,2.84659,27.73404213,11.00757,-2.68341,11.3299288,16.58,5.53,17.47790891,27.51757,1.62659,27.56560273,11.00757,-2.68341,11.3299288,16.51,4.31,17.0632998
27/07/2019 13:00,27.49355,2.81347,27.6371291,11.24355,-2.71653,11.56706323,16.25,5.53,17.16517987,27.51355,2.56347,27.63271272,11.24355,-2.71653,11.56706323,16.27,5.28,17.10530035
27/07/2019 13:30,26.86176,2.616915,26.98893096,11.80176,-2.723085,12.11184259,15.06,5.34,15.97871084,26.89176,2.556915,27.01304445,11.80176,-2.723085,12.11184259,15.09,5.28,15.9870729
27/07/2019 14:00,26.52211,2.61933,26.65113897,11.81211,-2.72067,12.12138556,14.71,5.34,15.64927155,26.55211,2.55933,26.67517039,11.81211,-2.72067,12.12138556,14.74,5.28,15.65713895
27/07/2019 14:30,26.522455,4.705195,26.93658255,11.812455,-2.714805,12.12040673,14.71,7.42,16.47545144,26.142455,0.065195,26.14253629,11.812455,-2.714805,12.12040673,14.33,2.78,14.59716753
27/07/2019 15:00,26.80491,5.89038,27.44448536,11.20491,-2.68962,11.52319677,15.6,8.58,17.80383105,26.38491,-1.37962,26.42095432,11.20491,-2.68962,11.52319677,15.18,1.31,15.23642018
27/07/2019 15:30,26.39875,5.883825,27.04650436,11.29875,-2.696175,11.61598516,15.1,8.58,17.36739474,25.97875,-1.536175,26.0241289,11.29875,-2.696175,11.61598516,14.68,1.16,14.72575974
27/07/2019 16:00,26.96303,5.90073,27.60115217,10.89303,-2.67927,11.21769095,16.07,8.58,18.21706068,26.42303,-1.51927,26.46667141,10.89303,-2.67927,11.21769095,15.53,1.16,15.57326234
27/07/2019 16:30,27.298925,5.89866,27.92893653,10.958925,-2.68134,11.28218159,16.34,8.58,18.45567663,26.688925,-1.78134,26.7483063,10.958925,-2.68134,11.28218159,15.73,0.9,15.75572594
27/07/2019 17:00,27.40065,5.804875,28.0087878,10.96065,-2.665125,11.28001506,16.44,8.47,18.49363404,26.86065,-2.035125,26.93763635,10.96065,-2.665125,11.28001506,15.9,0.63,15.91247624
27/07/2019 17:30,27.200365,5.536605,27.75813126,11.080365,-2.653395,11.39363829,16.12,8.19,18.08121954,26.560365,-2.093395,26.64273431,11.080365,-2.653395,11.39363829,15.48,0.56,15.49012589
27/07/2019 18:00,27.254715,5.16454,27.73971815,10.814715,-2.64546,11.13357621,16.44,7.81,18.20081592,26.584715,-2.08546,26.66638736,10.814715,-2.64546,11.13357621,15.77,0.56,15.7799398
27/07/2019 18:30,26.87872,5.169025,27.37123323,10.54872,-2.640975,10.87429274,16.33,7.81,18.10151927,26.25872,-2.240975,26.3541713,10.54872,-2.640975,10.87429274,15.71,0.4,15.71509147
27/07/2019 19:00,26.433565,5.079365,26.91715638,10.583565,-2.650635,10.9104406,15.85,7.73,17.63449461,25.793565,-2.650635,25.92940148,10.583565,-2.650635,10.9104406,15.21,0,15.21
27/07/2019 19:30,25.126335,4.5004,25.52618872,10.606335,-2.6496,10.93227892,14.52,7.15,16.18495907,24.506335,-2.9096,24.67845674,10.606335,-2.6496,10.93227892,13.9,-0.26,13.90243144
27/07/2019 20:00,23.621855,1.231785,23.65394952,10.611855,-2.638215,10.93488203,13.01,3.87,13.57339309,23.581855,-0.438215,23.58592626,10.611855,-2.638215,10.93488203,12.97,2.2,13.1552613
27/07/2019 20:30,22.68732,0.301445,22.68932255,10.50732,-2.628555,10.83111605,12.18,2.93,12.52746183,22.75732,0.291445,22.75918614,10.50732,-2.628555,10.83111605,12.25,2.92,12.59320849
27/07/2019 21:00,22.1504,0.313175,22.15261381,10.4604,-2.616825,10.78275203,11.69,2.93,12.0515974,22.1504,0.303175,22.1524747,10.4604,-2.616825,10.78275203,11.69,2.92,12.0491701
27/07/2019 21:30,21.65832,-0.2251,21.65948973,10.43832,-2.6151,10.76091411,11.22,2.39,11.47172611,21.67832,-0.2551,21.67982089,10.43832,-2.6151,10.76091411,11.24,2.36,11.48508598
27/07/2019 22:00,22.012115,-0.22924,22.01330865,10.442115,-2.61924,10.76560188,11.57,2.39,11.81427103,22.022115,-0.25924,22.02364081,10.442115,-2.61924,10.76560188,11.58,2.36,11.81803706
27/07/2019 22:30,21.05418,-0.422695,21.0584227,10.43418,-2.632695,10.7611893,10.62,2.21,10.84751124,21.05418,-0.432695,21.0586258,10.43418,-2.632695,10.7611893,10.62,2.2,10.84547832
27/07/2019 23:00,20.0266,-0.422005,20.0310458,10.4466,-2.632005,10.77306372,9.58,2.21,9.831607193,20.0666,-0.432005,20.07124968,10.4466,-2.632005,10.77306372,9.62,2.2,9.868353459
