Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/07/2019 23:30,18.51694,-0.51786,18.52418003,10.43694,-2.61786,10.76024663,8.08,2.1,8.348436979,18.54694,-0.51786,18.55416833,10.43694,-2.61786,10.76024663,8.11,2.1,8.377475753
28/07/2019 00:00,17.484525,-0.759935,17.50103185,10.434525,-2.629935,10.76084895,7.05,1.87,7.293791881,17.494525,-0.759935,17.51102242,10.434525,-2.629935,10.76084895,7.06,1.87,7.303458085
28/07/2019 00:30,16.24108,-1.19855,16.28524491,10.44108,-2.61855,10.76443011,5.8,1.42,5.971298016,16.26108,-1.20855,16.30592886,10.44108,-2.61855,10.76443011,5.82,1.41,5.988363716
28/07/2019 01:00,15.363495,1.455595,15.43229521,10.443495,-2.604405,10.76334117,4.92,4.06,6.378871374,15.253495,-4.334405,15.85736978,10.443495,-2.604405,10.76334117,4.81,-1.73,5.111653353
28/07/2019 01:30,14.995905,1.97939,15.12597605,10.435905,-2.60061,10.7550586,4.56,4.58,6.462971453,14.575905,-5.26061,15.49616159,10.435905,-2.60061,10.7550586,4.14,-2.66,4.920894228
28/07/2019 02:00,15.003495,2.144205,15.15593868,10.443495,-2.625795,10.76853691,4.56,4.77,6.598977193,14.343495,-5.285795,15.28644751,10.443495,-2.625795,10.76853691,3.9,-2.66,4.72076265
28/07/2019 02:30,14.34039,2.140065,14.49919527,10.44039,-2.629935,10.76653619,3.9,4.77,6.161404061,14.19039,-5.199935,15.11312318,10.44039,-2.629935,10.76653619,3.75,-2.57,4.546141221
28/07/2019 03:00,13.86763,0.297655,13.87082407,10.43763,-2.622345,10.76200787,3.43,2.92,4.504586552,13.67763,-3.222345,14.05208418,10.43763,-2.622345,10.76200787,3.24,-0.6,3.295087252
28/07/2019 03:30,13.39246,-1.45786,13.47157528,10.44246,-2.61786,10.76560086,2.95,1.16,3.169873815,13.39246,-1.48786,13.47485481,10.44246,-2.61786,10.76560086,2.95,1.13,3.159018835
28/07/2019 04:00,13.24487,-1.46476,13.3256183,10.43487,-2.62476,10.75991993,2.81,1.16,3.040016447,13.22487,-1.49476,13.30907562,10.43487,-2.62476,10.75991993,2.79,1.13,3.010149498
28/07/2019 04:30,12.68763,-1.45786,12.77111236,10.43763,-2.61786,10.7609159,2.25,1.16,2.531422525,12.68763,-1.48786,12.77457171,10.43763,-2.61786,10.7609159,2.25,1.13,2.517816514
28/07/2019 05:00,12.621425,-1.608205,12.72347014,10.441425,-2.618205,10.76468083,2.18,1.01,2.402602755,12.611425,-1.598205,12.71228932,10.441425,-2.618205,10.76468083,2.17,1.02,2.397769797
28/07/2019 05:30,12.819015,-1.345455,12.88942957,10.449015,-2.635455,10.77624877,2.37,1.29,2.698332819,12.819015,-1.445455,12.90025138,10.449015,-2.635455,10.77624877,2.37,1.19,2.651980392
28/07/2019 06:00,12.908665,1.489035,12.99426248,10.438665,-2.620965,10.76267553,2.47,4.11,4.795101667,12.608665,-4.830965,13.50246851,10.438665,-2.620965,10.76267553,2.17,-2.21,3.097256851
28/07/2019 06:30,13.644885,1.96835,13.78612666,10.464885,-2.61165,10.78584877,3.18,4.58,5.575733136,13.374885,-5.23165,14.36167506,10.464885,-2.61165,10.78584877,2.91,-2.62,3.915673633
28/07/2019 07:00,14.345595,-0.952015,14.37714953,10.505595,-2.652015,10.83516081,3.84,1.7,4.199476158,14.305595,-1.672015,14.40297478,10.505595,-2.652015,10.83516081,3.8,0.98,3.924334338
28/07/2019 07:30,15.665295,2.011445,15.7939032,10.595295,-2.628555,10.91648192,5.07,4.64,6.872735991,15.345295,-4.178555,15.90403724,10.595295,-2.628555,10.91648192,4.75,-1.55,4.996498774
28/07/2019 08:00,16.68052,2.704195,16.89829631,10.70052,-2.645805,11.02276791,5.98,5.35,8.023895563,16.40052,-4.515805,17.01086568,10.70052,-2.645805,11.02276791,5.7,-1.87,5.998908234
28/07/2019 08:30,18.366755,2.359015,18.51763054,10.756755,-2.660985,11.08100263,7.61,5.02,9.116605728,18.286755,-3.990985,18.71719449,10.756755,-2.660985,11.08100263,7.53,-1.33,7.64655478
28/07/2019 09:00,19.54961,-0.46891,19.55523275,10.94961,-2.64891,11.26546419,8.6,2.18,8.872000902,19.57961,-0.47891,19.5854661,10.94961,-2.64891,11.26546419,8.63,2.17,8.898640346
28/07/2019 09:30,21.358595,1.952465,21.44765022,10.988595,-2.657535,11.30538422,10.37,4.61,11.34852413,21.188595,-1.517535,21.2428687,10.988595,-2.657535,11.30538422,10.2,1.14,10.26350817
28/07/2019 10:00,23.13003,0.765225,23.14268474,11.10003,-2.654775,11.41308443,12.03,3.42,12.50669021,23.13003,0.715225,23.14108542,11.10003,-2.654775,11.41308443,12.03,3.37,12.4931101
28/07/2019 10:30,23.958795,1.074525,23.98287851,11.388795,-2.675475,11.69883832,12.57,3.75,13.1174464,23.958795,1.074525,23.98287851,11.388795,-2.675475,11.69883832,12.57,3.75,13.1174464
28/07/2019 11:00,24.43921,1.07418,24.4628054,11.52921,-2.67582,11.83565359,12.91,3.75,13.44360815,24.44921,1.07418,24.47279576,11.52921,-2.67582,11.83565359,12.92,3.75,13.45321151
28/07/2019 11:30,25.33027,1.620035,25.382023,11.58027,-2.689965,11.8885897,13.75,4.31,14.40967036,25.38027,1.600035,25.43065507,11.58027,-2.689965,11.8885897,13.8,4.29,14.45143937
28/07/2019 12:00,25.611185,1.64108,25.66370863,11.341185,-2.66892,11.65099185,14.27,4.31,14.90667636,25.651185,1.62108,25.70235772,11.341185,-2.66892,11.65099185,14.31,4.29,14.93921685
28/07/2019 12:30,26.1499,1.9414,26.2218669,11.5299,-2.7186,11.84607023,14.62,4.66,15.34470593,26.1699,1.8614,26.23601486,11.5299,-2.7186,11.84607023,14.64,4.58,15.33968709
28/07/2019 13:00,25.838845,1.053835,25.86032635,11.488845,-2.676165,11.7964155,14.35,3.73,14.82684727,25.978845,2.363835,26.0861669,11.488845,-2.676165,11.7964155,14.49,5.04,15.34150253
28/07/2019 13:30,25.50295,1.68107,25.55829523,11.42295,-2.68893,11.73516643,14.08,4.37,14.74256762,25.52295,1.67107,25.57759667,11.42295,-2.68893,11.73516643,14.1,4.36,14.75871268
28/07/2019 14:00,25.493535,1.696595,25.54992684,11.213535,-2.673405,11.52781252,14.28,4.37,14.9336968,25.503535,1.686595,25.55924295,11.213535,-2.673405,11.52781252,14.29,4.36,14.94033801
28/07/2019 14:30,24.852415,1.22072,24.88237707,11.732415,-2.69928,12.0389233,13.12,3.92,13.69309315,24.872415,1.19072,24.90090043,11.732415,-2.69928,12.0389233,13.14,3.89,13.70371118
28/07/2019 15:00,24.490695,1.347615,24.52774363,11.740695,-2.702385,12.04768873,12.75,4.05,13.37778008,24.530695,1.307615,24.56552165,11.740695,-2.702385,12.04768873,12.79,4.01,13.4038875
28/07/2019 15:30,24.357525,1.35348,24.39510058,11.607525,-2.69652,11.91662103,12.75,4.05,13.37778008,24.397525,1.31348,24.43285607,11.607525,-2.69652,11.91662103,12.79,4.01,13.4038875
28/07/2019 16:00,24.74053,1.24521,24.77184637,11.41053,-2.68479,11.72212831,13.33,3.93,13.89725872,24.75053,1.21521,24.78034444,11.41053,-2.68479,11.72212831,13.34,3.9,13.89840279
28/07/2019 16:30,24.35148,1.09073,24.37589527,11.24148,-2.67927,11.55635584,13.11,3.77,13.64129759,24.35148,1.09073,24.37589527,11.24148,-2.67927,11.55635584,13.11,3.77,13.64129759
28/07/2019 17:00,24.91921,1.105565,24.94372268,10.83921,-2.664435,11.16188547,14.08,3.77,14.57598367,24.92921,1.105565,24.95371285,10.83921,-2.664435,11.16188547,14.09,3.77,14.58564363
28/07/2019 17:30,24.249985,0.92212,24.26751075,11.009985,-2.65788,11.32625692,13.24,3.58,13.71546572,24.269985,0.89212,24.28637581,11.009985,-2.65788,11.32625692,13.26,3.55,13.72698437
28/07/2019 18:00,23.034495,0.37385,23.03752859,11.064495,-2.64615,11.3765179,11.97,3.02,12.34509214,23.034495,0.37385,23.03752859,11.064495,-2.64615,11.3765179,11.97,3.02,12.34509214
28/07/2019 18:30,22.938885,0.317645,22.94108418,10.878885,-2.642355,11.19518552,12.06,2.96,12.41793864,22.968885,0.307645,22.9709452,10.878885,-2.642355,11.19518552,12.09,2.95,12.44470168
28/07/2019 19:00,22.62607,0.32351,22.62838267,10.76607,-2.63649,11.08419337,11.86,2.96,12.22379646,22.64607,0.31351,22.64824,10.76607,-2.63649,11.08419337,11.88,2.95,12.24078837
28/07/2019 19:30,22.552205,0.31661,22.55442733,10.622205,-2.64339,10.94617512,11.93,2.96,12.29172486,22.572205,0.30661,22.57428733,10.622205,-2.64339,10.94617512,11.95,2.95,12.30873673
28/07/2019 20:00,22.30422,2.50214,22.44412917,10.51422,-2.61786,10.83522096,11.79,5.12,12.85373487,22.10422,-2.45786,22.24045003,10.51422,-2.61786,10.83522096,11.59,0.16,11.59110435
28/07/2019 20:30,22.055925,3.5218,22.33532858,10.475925,-2.6082,10.79572655,11.58,6.13,13.10241581,21.545925,-3.7882,21.87641066,10.475925,-2.6082,10.79572655,11.07,-1.18,11.13271306
28/07/2019 21:00,21.522465,3.21663,21.76150749,10.452465,-2.60337,10.77179465,11.07,5.82,12.50669021,21.082465,-4.18337,21.49350867,10.452465,-2.60337,10.77179465,10.63,-1.58,10.74678091
28/07/2019 21:30,21.410045,0.67766,21.42076679,10.440045,-2.61234,10.76191711,10.97,3.29,11.45272893,21.160045,-1.84234,21.24009701,10.440045,-2.61234,10.76191711,10.72,0.77,10.74761834
28/07/2019 22:00,21.148665,-0.51579,21.15495381,10.438665,-2.61579,10.76141646,10.71,2.1,10.91394063,21.158665,-0.51579,21.16495084,10.438665,-2.61579,10.76141646,10.72,2.1,10.92375393
28/07/2019 22:30,20.2697,-0.691995,20.2815087,10.4397,-2.611995,10.76149869,9.83,1.92,10.01575259,20.2897,-0.771995,20.30438136,10.4397,-2.611995,10.76149869,9.85,1.84,10.02038422
28/07/2019 23:00,18.828665,-1.1151,18.86165618,10.438665,-2.6151,10.76124877,8.39,1.5,8.523033498,18.858665,-1.1251,18.89219669,10.438665,-2.6151,10.76124877,8.42,1.49,8.550818674
28/07/2019 23:30,17.40177,-1.22855,17.44508338,10.44177,-2.61855,10.76509939,6.96,1.39,7.097443202,17.44177,-1.23855,17.48568977,10.44177,-2.61855,10.76509939,7,1.38,7.13473195
29/07/2019 00:00,16.0697,-1.10889,16.10791405,10.4397,-2.60889,10.76074547,5.63,1.5,5.826396828,16.0797,-1.39889,16.1404351,10.4397,-2.60889,10.76074547,5.64,1.21,5.768335982
29/07/2019 00:30,15.07487,0.61972,15.0876028,10.43487,-2.63028,10.76126781,4.64,3.25,5.664988967,14.75487,-3.83028,15.24392448,10.43487,-2.63028,10.76126781,4.32,-1.2,4.483570006
29/07/2019 01:00,14.193495,-1.642335,14.28819669,10.443495,-2.602335,10.76284048,3.75,0.96,3.870930121,14.193495,-1.622335,14.28591163,10.443495,-2.602335,10.76284048,3.75,0.98,3.875938596
29/07/2019 01:30,13.586595,-1.79441,13.70457847,10.436595,-2.61441,10.75907314,3.15,0.82,3.254980799,13.606595,-1.77441,13.72180594,10.436595,-2.61441,10.75907314,3.17,0.84,3.279405434
29/07/2019 02:00,13.39522,-1.934065,13.53412451,10.44522,-2.614065,10.76735607,2.95,0.68,3.027358585,13.39522,-1.944065,13.53555716,10.44522,-2.614065,10.76735607,2.95,0.67,3.025128096
29/07/2019 02:30,13.393495,-1.93372,13.53236791,10.443495,-2.61372,10.76559892,2.95,0.68,3.027358585,13.393495,-1.94372,13.53380049,10.443495,-2.61372,10.76559892,2.95,0.67,3.025128096
29/07/2019 03:00,13.22625,-1.99682,13.37613469,10.43625,-2.60682,10.75689661,2.79,0.61,2.855906161,13.22625,-1.99682,13.37613469,10.43625,-2.60682,10.75689661,2.79,0.61,2.855906161
29/07/2019 03:30,12.59039,-1.999235,12.74813166,10.44039,-2.609235,10.76149853,2.15,0.61,2.234860175,12.59039,-1.999235,12.74813166,10.44039,-2.609235,10.76149853,2.15,0.61,2.234860175
29/07/2019 04:00,12.59177,-2.003375,12.75014444,10.44177,-2.613375,10.76384177,2.15,0.61,2.234860175,12.59177,-2.003375,12.75014444,10.44177,-2.613375,10.76384177,2.15,0.61,2.234860175
29/07/2019 04:30,12.58832,-2.019245,12.74924118,10.43832,-2.629245,10.76436035,2.15,0.61,2.234860175,12.58832,-2.019245,12.74924118,10.43832,-2.629245,10.76436035,2.15,0.61,2.234860175
29/07/2019 05:00,12.866255,-1.936135,13.01111588,10.446255,-2.616135,10.76886279,2.42,0.68,2.513722339,12.866255,-1.946135,13.0126077,10.446255,-2.616135,10.76886279,2.42,0.67,2.511035643
29/07/2019 05:30,13.44694,-1.392,13.51879652,10.43694,-2.622,10.7612546,3.01,1.23,3.251614983,13.44694,-1.392,13.51879652,10.43694,-2.622,10.7612546,3.01,1.23,3.251614983
29/07/2019 06:00,14.089015,-1.305445,14.14936501,10.449015,-2.615445,10.77137257,3.64,1.31,3.868552701,14.079015,-1.305445,14.1394077,10.449015,-2.615445,10.77137257,3.63,1.31,3.859144983
29/07/2019 06:30,15.73695,-1.303375,15.7908322,10.45695,-2.613375,10.77856819,5.28,1.31,5.44008272,15.73695,-1.303375,15.7908322,10.45695,-2.613375,10.77856819,5.28,1.31,5.44008272
29/07/2019 07:00,17.101795,-1.26649,17.14862645,10.491795,-2.63649,10.81798696,6.61,1.37,6.750481464,17.121795,-1.26649,17.1685719,10.491795,-2.63649,10.81798696,6.63,1.37,6.770066469
29/07/2019 07:30,19.65391,1.68694,19.72617411,10.58391,-2.67306,10.91624481,9.07,4.36,10.06352324,19.46391,-2.72306,19.65346911,10.58391,-2.67306,10.91624481,8.88,-0.05,8.880140765
29/07/2019 08:00,21.34777,-0.21995,21.34890306,10.71777,-2.65995,11.04291301,10.63,2.44,10.90644305,21.36777,-0.21995,21.368902,10.71777,-2.65995,11.04291301,10.65,2.44,10.92593703
29/07/2019 08:30,23.69676,2.61418,23.84051953,10.76676,-2.67582,11.09428382,12.93,5.29,13.9702899,23.40676,-1.21582,23.43831547,10.76676,-2.67582,11.09428382,12.64,1.46,12.72404024
29/07/2019 09:00,24.994755,1.098665,25.01888971,10.894755,-2.671335,11.21747374,14.1,3.77,14.59530404,24.994755,1.098665,25.01888971,10.894755,-2.671335,11.21747374,14.1,3.77,14.59530404
29/07/2019 09:30,26.05835,1.75694,26.11751219,11.18835,-2.67306,11.50323544,14.87,4.43,15.51585641,26.05835,1.74694,26.11684139,11.18835,-2.67306,11.50323544,14.87,4.42,15.51300422
29/07/2019 10:00,26.323925,1.75142,26.38212462,11.303925,-2.67858,11.61694931,15.02,4.43,15.65967113,26.333925,1.81142,26.39615215,11.303925,-2.67858,11.61694931,15.03,4.49,15.68633163
29/07/2019 10:30,26.896415,1.8759,26.96175329,11.456415,-2.6841,11.76664087,15.44,4.56,16.09929191,27.006415,1.8759,27.0714878,11.456415,-2.6841,11.76664087,15.55,4.56,16.20481719
29/07/2019 11:00,27.34744,2.022445,27.4221217,11.43744,-2.697555,11.75124831,15.91,4.72,16.59537586,27.39744,2.022445,27.47198577,11.43744,-2.697555,11.75124831,15.96,4.72,16.64331698
29/07/2019 11:30,27.60753,2.641405,27.73360296,11.61753,-2.708595,11.92910266,15.99,5.35,16.86127516,27.66753,2.611405,27.79049572,11.61753,-2.708595,11.92910266,16.05,5.32,16.9087226
29/07/2019 12:00,27.66825,2.640025,27.79391642,11.67825,-2.709975,11.98855653,15.99,5.35,16.86127516,27.65825,2.610025,27.78112711,11.67825,-2.709975,11.98855653,15.98,5.32,16.84229201
29/07/2019 12:30,27.646895,2.64589,27.77321618,11.726895,-2.70411,12.03462825,15.92,5.35,16.79490697,27.706895,2.61589,27.830108,11.726895,-2.70411,12.03462825,15.98,5.32,16.84229201
29/07/2019 13:00,27.75761,2.62933,27.88186309,11.77761,-2.72067,12.0877683,15.98,5.35,16.85179219,27.75761,2.59933,27.87905001,11.77761,-2.72067,12.0877683,15.98,5.32,16.84229201
29/07/2019 13:30,27.89724,2.63899,28.02178202,11.72724,-2.71101,12.03651666,16.17,5.35,17.03206975,27.91724,2.60899,28.03888582,11.72724,-2.71101,12.03651666,16.19,5.32,17.04166952
29/07/2019 14:00,27.68403,2.642095,27.8098217,11.51403,-2.707905,11.8281713,16.17,5.35,17.03206975,27.78403,2.612095,27.90654696,11.51403,-2.707905,11.8281713,16.27,5.32,17.11768968
29/07/2019 14:30,27.67793,2.63002,27.80260445,11.72793,-2.71998,12.03921232,15.95,5.35,16.82334687,27.68793,2.60002,27.80973879,11.72793,-2.71998,12.03921232,15.96,5.32,16.82331715
29/07/2019 15:00,27.71506,2.64106,27.8406133,11.50506,-2.70894,11.81967688,16.21,5.35,17.07004979,27.74506,2.61106,27.8676513,11.50506,-2.70894,11.81967688,16.24,5.32,17.08917786
29/07/2019 15:30,27.447895,2.51485,27.56286289,11.657895,-2.71515,11.96990206,15.79,5.23,16.63361055,27.457895,2.48485,27.57010115,11.657895,-2.71515,11.96990206,15.8,5.2,16.63370073
29/07/2019 16:00,27.480595,2.52313,27.59618246,11.540595,-2.70687,11.85379594,15.94,5.23,16.77606927,27.500595,2.62313,27.62541468,11.540595,-2.70687,11.85379594,15.96,5.33,16.8264821
29/07/2019 16:30,27.756615,1.845565,27.81790406,11.166615,-2.664435,11.48009166,16.59,4.51,17.19209702,27.826615,1.965565,27.8959486,11.166615,-2.664435,11.48009166,16.66,4.63,17.2913996
29/07/2019 17:00,28.589255,1.938665,28.65491098,10.929255,-2.671335,11.2509842,17.66,4.61,18.25178621,28.639255,1.958665,28.70615431,10.929255,-2.671335,11.2509842,17.71,4.63,18.30521784
29/07/2019 17:30,29.18677,1.936595,29.25094773,10.78677,-2.673405,11.11312293,18.4,4.61,18.96871371,29.20677,1.956595,29.27223391,10.78677,-2.673405,11.11312293,18.42,4.63,18.99298028
29/07/2019 18:00,29.553905,1.931075,29.61692677,10.573905,-2.678925,10.90798359,18.98,4.61,19.53183299,29.563905,1.881075,29.62368853,10.573905,-2.678925,10.90798359,18.99,4.56,19.52981567
29/07/2019 18:30,29.47283,1.831435,29.52967765,10.49283,-2.648565,10.82193966,18.98,4.48,19.50155891,29.48283,1.811435,29.53842517,10.49283,-2.648565,10.82193966,18.99,4.46,19.5067091
29/07/2019 19:00,28.94115,1.35522,28.9728629,10.58115,-2.66478,10.91154378,18.36,4.02,18.79494613,28.95115,1.27522,28.97922139,10.58115,-2.66478,10.91154378,18.37,3.94,18.78777528
29/07/2019 19:30,27.799075,1.101435,27.82088658,10.569075,-2.648565,10.89588192,17.23,3.75,17.63336043,27.859075,1.101435,27.88083964,10.569075,-2.648565,10.89588192,17.29,3.75,17.69199254
29/07/2019 20:00,26.593535,0.95075,26.61052479,10.523535,-2.63925,10.84944374,16.07,3.59,16.46611672,26.663535,0.94075,26.68012574,10.523535,-2.63925,10.84944374,16.14,3.58,16.53227147
29/07/2019 20:30,25.152825,0.358695,25.15538248,10.482825,-2.611305,10.80317239,14.67,2.97,14.96762506,25.202825,0.348695,25.20523708,10.482825,-2.611305,10.80317239,14.72,2.96,15.0146595
29/07/2019 21:00,24.42694,0.34317,24.42935045,10.43694,-2.62683,10.76243246,13.99,2.97,14.30178311,24.45694,0.33317,24.45920924,10.43694,-2.62683,10.76243246,14.02,2.96,14.32906138
29/07/2019 21:30,24.042805,0.343515,24.04525888,10.442805,-2.626485,10.76803602,13.6,2.97,13.92052082,24.052805,0.333515,24.05511714,10.442805,-2.626485,10.76803602,13.61,2.96,13.92816212
29/07/2019 22:00,23.396595,0.131445,23.39696423,10.436595,-2.628555,10.76251906,12.96,2.76,13.25063017,23.396595,0.111445,23.39686042,10.436595,-2.628555,10.76251906,12.96,2.74,13.24647878
29/07/2019 22:30,21.87832,-0.268555,21.87996819,10.43832,-2.628555,10.76419183,11.44,2.36,11.68089038,21.89832,-0.308555,21.90049372,10.43832,-2.628555,10.76419183,11.46,2.32,11.69247621
29/07/2019 23:00,20.17694,1.58457,20.23906544,10.43694,-2.58543,10.75240275,9.74,4.17,10.5951168,19.81694,-3.03543,20.0480659,10.43694,-2.58543,10.75240275,9.38,-0.45,9.390788039
29/07/2019 23:30,18.310045,2.736625,18.51342389,10.440045,-2.613375,10.76216839,7.87,5.35,9.516270278,17.970045,-4.493375,18.52330792,10.440045,-2.613375,10.76216839,7.53,-1.88,7.76114038
30/07/2019 00:00,17.033495,2.734555,17.25160117,10.443495,-2.615445,10.76601785,6.59,5.35,8.488262484,16.723495,-4.495445,17.31716809,10.443495,-2.615445,10.76601785,6.28,-1.88,6.555364216
30/07/2019 00:30,15.653145,-0.67302,15.66760685,10.433145,-2.59302,10.7505473,5.22,1.92,5.561906148,15.563145,-1.78302,15.66494949,10.433145,-2.59302,10.7505473,5.13,0.81,5.193553697
30/07/2019 01:00,14.878665,-1.2751,14.93320301,10.438665,-2.6151,10.76124877,4.44,1.34,4.637801203,14.888665,-1.2751,14.94316651,10.438665,-2.6151,10.76124877,4.45,1.34,4.647375603
30/07/2019 01:30,14.23832,-1.05751,14.27753774,10.43832,-2.60751,10.75907212,3.8,1.55,4.103961501,14.23832,-1.74751,14.34515764,10.43832,-2.60751,10.75907212,3.8,0.86,3.896100615
30/07/2019 02:00,14.146595,-1.003,14.182107,10.436595,-2.553,10.7443159,3.71,1.55,4.02077107,14.126595,-2.423,14.3328858,10.436595,-2.553,10.7443159,3.69,0.13,3.692289263
30/07/2019 02:30,13.524525,-1.78578,13.64191287,10.434525,-2.59578,10.75255252,3.09,0.81,3.194401352,13.534525,-1.77578,13.65052239,10.434525,-2.59578,10.75255252,3.1,0.82,3.206618156
30/07/2019 03:00,13.377975,-1.788885,13.49704874,10.437975,-2.598885,10.75665028,2.94,0.81,3.049540949,13.367975,-1.778885,13.4858143,10.437975,-2.598885,10.75665028,2.93,0.82,3.042581141
30/07/2019 03:30,13.27039,-1.4851,13.3532308,10.44039,-2.6151,10.76292206,2.83,1.13,3.047261065,13.27039,-1.4851,13.3532308,10.44039,-2.6151,10.76292206,2.83,1.13,3.047261065
30/07/2019 04:00,12.763145,-1.710265,12.87722317,10.433145,-2.600265,10.75229709,2.33,0.89,2.494193256,12.743145,-1.730265,12.86007626,10.433145,-2.600265,10.75229709,2.31,0.87,2.468400292
30/07/2019 04:30,13.040045,-1.46199,13.12174487,10.440045,-2.60199,10.75940944,2.6,1.14,2.838943465,13.050045,-1.46199,13.13168265,10.440045,-2.60199,10.75940944,2.61,1.14,2.848104633
30/07/2019 05:00,13.36418,-1.63062,13.4632919,10.43418,-2.62062,10.75824156,2.93,0.99,3.092733419,13.38418,-1.63062,13.48314488,10.43418,-2.62062,10.75824156,2.95,0.99,3.111687645
30/07/2019 05:30,14.11832,-1.269235,14.17525721,10.43832,-2.609235,10.75949031,3.68,1.34,3.916375876,14.11832,-1.259235,14.17436533,10.43832,-2.609235,10.75949031,3.68,1.35,3.919808669
30/07/2019 06:00,14.7797,-1.20614,14.8288336,10.4397,-2.62614,10.76494066,4.34,1.42,4.566399019,14.7897,-1.19614,14.837991,10.4397,-2.62614,10.76494066,4.35,1.43,4.579017362
30/07/2019 06:30,16.513495,0.804555,16.53308277,10.443495,-2.615445,10.76601785,6.07,3.42,6.967158675,16.323495,-2.825445,16.5662195,10.443495,-2.615445,10.76601785,5.88,-0.21,5.883748805
30/07/2019 07:00,18.31453,0.55454,18.32292345,10.44453,-2.64546,10.77435221,7.87,3.2,8.495698912,18.18453,-1.79546,18.27295291,10.44453,-2.64546,10.77435221,7.74,0.85,7.786533247
30/07/2019 07:30,20.67798,-0.328895,20.68059547,10.44798,-2.618895,10.77120685,10.23,2.29,10.483177,20.67798,-0.378895,20.68145107,10.44798,-2.618895,10.77120685,10.23,2.24,10.4723684
30/07/2019 08:00,22.396265,0.120745,22.39659048,10.466265,-2.649255,10.79635379,11.93,2.77,12.2473589,22.406265,0.090745,22.40644876,10.466265,-2.649255,10.79635379,11.94,2.74,12.2503551
30/07/2019 08:30,24.358355,0.56695,24.3649521,10.508355,-2.65305,10.8380902,13.85,3.22,14.21938466,24.378355,0.55695,24.38471623,10.508355,-2.65305,10.8380902,13.87,3.21,14.23660774
30/07/2019 09:00,25.70355,2.207305,25.79815261,10.55355,-2.632695,10.87697111,15.15,4.84,15.90434217,25.54355,-0.162695,25.54406812,10.55355,-2.632695,10.87697111,14.99,2.47,15.19213612
30/07/2019 09:30,27.160095,3.11556,27.3382054,10.540095,-2.67444,10.87410833,16.62,5.79,17.59967329,26.910095,-0.20444,26.91087157,10.540095,-2.67444,10.87410833,16.37,2.47,16.55529523
30/07/2019 10:00,27.86186,1.80384,27.92019129,10.62186,-2.66616,10.95136151,17.24,4.47,17.81006738,27.88186,1.81384,27.94079692,10.62186,-2.66616,10.95136151,17.26,4.48,17.83193764
30/07/2019 10:30,28.30025,1.86349,28.36153637,10.85025,-2.67651,11.17549242,17.45,4.54,18.03092066,28.35025,1.86349,28.41142851,10.85025,-2.67651,11.17549242,17.5,4.54,18.07931415
30/07/2019 11:00,28.61823,1.86142,28.67870242,10.94823,-2.67858,11.27113707,17.67,4.54,18.24391679,28.66823,1.93142,28.73321762,10.94823,-2.67858,11.27113707,17.72,4.61,18.30984708
30/07/2019 11:30,29.14239,1.8697,29.20230595,10.99239,-2.6703,11.31207938,18.15,4.54,18.70919827,29.18239,1.9397,29.24678311,10.99239,-2.6703,11.31207938,18.19,4.61,18.76507927
30/07/2019 12:00,29.248185,1.957625,29.31362518,10.858185,-2.682375,11.18460179,18.39,4.64,18.96633069,29.328185,1.927625,29.3914643,10.858185,-2.682375,11.18460179,18.47,4.61,19.0366226
30/07/2019 12:30,29.67164,1.973495,29.73719729,10.87164,-2.666505,11.19387356,18.8,4.64,19.36413179,29.70164,1.943495,29.76515734,10.87164,-2.666505,11.19387356,18.83,4.61,19.38610327
30/07/2019 13:00,29.287325,2.16762,29.36743064,11.207325,-2.69238,11.52618947,18.08,4.86,18.72180547,29.347325,2.11762,29.42362655,11.207325,-2.69238,11.52618947,18.14,4.81,18.76687774
30/07/2019 13:30,29.36957,2.1759,29.45006253,10.86957,-2.6841,11.19606827,18.5,4.86,19.12771811,29.43957,2.1259,29.51622829,10.86957,-2.6841,11.19606827,18.57,4.81,19.18283087
30/07/2019 14:00,30.249745,2.501425,30.35299326,10.529745,-2.668575,10.86263422,19.72,5.17,20.38644893,30.309745,2.461425,30.40952573,10.529745,-2.668575,10.86263422,19.78,5.13,20.4344146
30/07/2019 14:30,29.95294,2.244175,30.03689292,10.71294,-2.685825,11.0444891,19.24,4.93,19.86158352,29.96294,2.214175,30.0446392,10.71294,-2.685825,11.0444891,19.25,4.9,19.86384907
30/07/2019 15:00,29.398195,2.03418,29.46848753,10.878195,-2.67582,11.2024613,18.52,4.71,19.1095395,29.418195,2.02418,29.48775172,10.878195,-2.67582,11.2024613,18.54,4.7,19.12646334
30/07/2019 15:30,28.98166,1.948315,29.04707468,10.91166,-2.681685,11.23635877,18.07,4.63,18.65373421,29.03166,1.938315,29.09629439,10.91166,-2.681685,11.23635877,18.12,4.62,18.69970053
30/07/2019 16:00,28.828175,1.94383,28.89363509,10.838175,-2.68617,11.16608914,17.99,4.63,18.57624828,28.958175,1.93383,29.02267386,10.838175,-2.68617,11.16608914,18.12,4.62,18.69970053
30/07/2019 16:30,28.579855,-0.135465,28.58017604,10.749855,-2.655465,11.07297958,17.83,2.52,18.00720134,28.989855,3.614535,29.21432108,10.749855,-2.655465,11.07297958,18.24,6.27,19.28757372
30/07/2019 17:00,28.44265,-1.361335,28.47520978,10.82265,-2.671335,11.14745638,17.62,1.31,17.66863039,29.06265,4.328665,29.38324294,10.82265,-2.671335,11.14745638,18.24,7,19.53708269
30/07/2019 17:30,28.836805,1.523845,28.87703978,10.856805,-2.656155,11.17700202,17.98,4.18,18.45949078,28.906805,1.483845,28.94486433,10.856805,-2.656155,11.17700202,18.05,4.14,18.51869596
30/07/2019 18:00,29.35296,3.80866,29.59902282,10.75296,-2.68134,11.08222599,18.6,6.49,19.69974873,29.02296,-0.84134,29.03515215,10.75296,-2.68134,11.08222599,18.27,1.84,18.36242086
30/07/2019 18:30,29.238485,4.146255,29.53100804,10.768485,-2.663745,11.09305218,18.47,6.81,19.68545148,28.748485,-1.383745,28.78176749,10.768485,-2.663745,11.09305218,17.98,1.28,18.02550415
30/07/2019 19:00,28.44228,1.181765,28.46682034,10.77228,-2.678235,11.10022338,17.67,3.86,18.086694,28.55228,1.171765,28.57631408,10.77228,-2.678235,11.10022338,17.78,3.85,18.19205596
30/07/2019 19:30,27.55427,1.10005,27.57621992,10.61427,-2.65995,10.94248882,16.94,3.76,17.35226786,27.60427,1.09005,27.62578381,10.61427,-2.65995,10.94248882,16.99,3.75,17.39892525
30/07/2019 20:00,26.866975,0.63454,26.87446719,10.506975,-2.64546,10.8348965,16.36,3.28,16.68556262,26.916975,0.59454,26.92354028,10.506975,-2.64546,10.8348965,16.41,3.24,16.72679587
30/07/2019 20:30,25.961085,0.27664,25.96255889,10.451085,-2.58336,10.76563638,15.51,2.86,15.77148376,25.981085,0.27664,25.98255775,10.451085,-2.58336,10.76563638,15.53,2.86,15.79115259
30/07/2019 21:00,25.152115,0.23248,25.15318938,10.442115,-2.62752,10.76761938,14.71,2.86,14.98544961,25.172115,0.23248,25.17318853,10.442115,-2.62752,10.76761938,14.73,2.86,15.00508247
30/07/2019 21:30,24.70901,-0.02786,24.70902571,10.43901,-2.61786,10.76225445,14.27,2.59,14.50313759,24.71901,-0.09786,24.71920371,10.43901,-2.61786,10.76225445,14.28,2.52,14.50064826
30/07/2019 22:00,23.194875,-0.44511,23.19914544,10.444875,-2.63511,10.77215013,12.75,2.19,12.93671519,23.214875,-0.44511,23.21914176,10.444875,-2.63511,10.77215013,12.77,2.19,12.95642698
30/07/2019 22:30,21.55039,-0.53817,21.55710871,10.44039,-2.54817,10.74685599,11.11,2.01,11.29035872,21.60039,-0.57817,21.60812645,10.44039,-2.54817,10.74685599,11.16,1.97,11.33254164
30/07/2019 23:00,19.69625,-0.75096,19.71056075,10.43625,-2.61096,10.75790064,9.26,1.86,9.444956326,19.72625,-0.76096,19.74092194,10.43625,-2.61096,10.75790064,9.29,1.85,9.472412575
30/07/2019 23:30,17.990735,-1.183035,18.02959006,10.440735,-2.623035,10.76518741,7.55,1.44,7.68609784,18.010735,-1.183035,18.049547,10.440735,-2.623035,10.76518741,7.57,1.44,7.70574461
31/07/2019 00:00,16.41694,-1.26578,16.46566482,10.43694,-2.59578,10.75489611,5.98,1.33,6.126116225,16.45694,-1.26578,16.50554674,10.43694,-2.59578,10.75489611,6.02,1.33,6.165168286
31/07/2019 00:30,15.31246,-1.370265,15.37364815,10.44246,-2.600265,10.76133583,4.87,1.23,5.022927433,15.31246,-1.370265,15.37364815,10.44246,-2.600265,10.76133583,4.87,1.23,5.022927433
31/07/2019 01:00,14.380045,-1.576155,14.466166,10.440045,-2.656155,10.77263658,3.94,1.08,4.085339643,14.380045,-1.606155,14.46946537,10.440045,-2.656155,10.77263658,3.94,1.05,4.077511496
31/07/2019 01:30,14.188665,-1.703375,14.29054586,10.438665,-2.613375,10.7608297,3.75,0.91,3.858834021,14.188665,-1.713375,14.29174126,10.438665,-2.613375,10.7608297,3.75,0.9,3.85648804
31/07/2019 02:00,14.1966,-1.859925,14.31791789,10.4466,-2.609925,10.76769056,3.75,0.75,3.824264635,14.1966,-1.849925,14.3166223,10.4466,-2.609925,10.76769056,3.75,0.76,3.826238362
31/07/2019 02:30,13.48487,-1.989235,13.63080243,10.43487,-2.609235,10.75614332,3.05,0.62,3.112378512,13.48487,-1.999235,13.63226538,10.43487,-2.609235,10.75614332,3.05,0.61,3.110401903
31/07/2019 03:00,13.20108,-1.989235,13.35011495,10.44108,-2.609235,10.76216794,2.76,0.62,2.828780656,13.21108,-1.999235,13.361496,10.44108,-2.609235,10.76216794,2.77,0.61,2.836370921
31/07/2019 03:30,13.200045,-1.98199,13.3480138,10.440045,-2.60199,10.75940944,2.76,0.62,2.828780656,13.210045,-1.99199,13.35939045,10.440045,-2.60199,10.75940944,2.77,0.61,2.836370921
31/07/2019 04:00,12.64108,-1.98613,12.7961563,10.44108,-2.60613,10.76141557,2.2,0.62,2.285694643,12.64108,-1.99613,12.79771224,10.44108,-2.60613,10.76141557,2.2,0.61,2.283002409
31/07/2019 04:30,12.63763,-1.991995,12.79366,10.43763,-2.611995,10.7594906,2.2,0.62,2.285694643,12.63763,-2.001995,12.79522083,10.43763,-2.611995,10.7594906,2.2,0.61,2.283002409
31/07/2019 05:00,13.33384,-1.997515,13.48263162,10.44384,-2.617515,10.76685556,2.89,0.62,2.955757094,13.34384,-2.007515,13.49400543,10.44384,-2.617515,10.76685556,2.9,0.61,2.963460815
31/07/2019 05:30,13.847285,-1.27612,13.90596218,10.437285,-2.58612,10.75290355,3.41,1.31,3.652971393,13.827285,-1.54612,13.91345743,10.437285,-2.58612,10.75290355,3.39,1.04,3.545941342
31/07/2019 06:00,14.436945,1.970415,14.57078983,10.446945,-2.619585,10.77037072,3.99,4.59,6.081792499,14.096945,-5.279585,15.05316831,10.446945,-2.619585,10.77037072,3.65,-2.66,4.516425578
31/07/2019 06:30,16.13178,2.367315,16.30455477,10.46178,-2.612685,10.78308693,5.67,4.98,7.546475999,15.82178,-5.122685,16.63041262,10.46178,-2.612685,10.78308693,5.36,-2.51,5.918589359
31/07/2019 07:00,17.657655,2.610075,17.84951741,10.487655,-2.609925,10.80752589,7.17,5.22,8.868895083,17.197655,-4.549925,17.7893551,10.487655,-2.609925,10.80752589,6.71,-1.94,6.984819253
31/07/2019 07:30,19.909765,0.006595,19.90976609,10.569765,-2.673405,10.90261558,9.34,2.68,9.716892507,19.869765,-1.093405,19.89982652,10.569765,-2.673405,10.90261558,9.3,1.58,9.433260306
31/07/2019 08:00,22.314265,2.158665,22.41843565,10.604265,-2.671335,10.93555974,11.71,4.83,12.66700438,22.094265,-1.811335,22.16838921,10.604265,-2.671335,10.93555974,11.49,0.86,11.52213956
31/07/2019 08:30,24.075425,0.563155,24.08201056,10.855425,-2.656845,11.17582558,13.22,3.22,13.60649845,24.095425,0.543155,24.10154608,10.855425,-2.656845,11.17582558,13.24,3.2,13.62121874
31/07/2019 09:00,25.094815,1.022465,25.11563606,11.014815,-2.657535,11.33087118,14.08,3.68,14.55296533,25.124815,1.012465,25.14520658,11.014815,-2.657535,11.33087118,14.11,3.67,14.57947187
31/07/2019 09:30,26.08243,1.080045,26.10478217,11.07243,-2.669955,11.38979218,15.01,3.75,15.47134771,26.10243,1.080045,26.12476505,11.07243,-2.669955,11.38979218,15.03,3.75,15.49075208
31/07/2019 10:00,27.129355,4.55763,27.5095237,11.129355,-2.67237,11.44570243,16,7.23,17.55770201,26.689355,-1.34237,26.72309165,11.129355,-2.67237,11.44570243,15.56,1.33,15.61673782
31/07/2019 10:30,28.230045,5.88039,28.83599187,11.130045,-2.66961,11.4457293,17.1,8.55,19.11838121,27.690045,-1.95961,27.75929868,11.130045,-2.66961,11.4457293,16.56,0.71,16.57521342
31/07/2019 11:00,28.389025,5.879355,28.99143935,11.159025,-2.670645,11.47415285,17.23,8.55,19.2347446,27.799025,-1.960645,27.86808066,11.159025,-2.670645,11.47415285,16.64,0.71,16.65514035
31/07/2019 11:30,28.457115,5.862105,29.05463249,11.477115,-2.687895,11.78766085,16.98,8.55,19.01112569,27.897115,-1.607895,27.94341339,11.477115,-2.687895,11.78766085,16.42,1.08,16.45547933
31/07/2019 12:00,28.223655,2.729685,28.35535014,11.453655,-2.700315,11.76766391,16.77,5.43,17.62718923,28.193655,1.839685,28.25361257,11.453655,-2.700315,11.76766391,16.74,4.54,17.34471677
31/07/2019 12:30,28.45986,3.227275,28.64225786,11.44986,-2.692725,11.76223031,17.01,5.92,18.01073291,28.32986,1.157275,28.35348749,11.44986,-2.692725,11.76223031,16.88,3.85,17.31348896
31/07/2019 13:00,28.522615,5.88796,29.12400452,11.442615,-2.70204,11.75731509,17.08,8.59,19.11843351,27.882615,-1.72204,27.93574128,11.442615,-2.70204,11.75731509,16.44,0.98,16.46918334
31/07/2019 13:30,28.17917,5.825895,28.77510512,11.44917,-2.694105,11.76187466,16.73,8.52,18.77453861,27.58917,-1.884105,27.65342932,11.44917,-2.694105,11.76187466,16.14,0.81,16.1603125
31/07/2019 14:00,27.685865,5.810715,28.28907085,11.735865,-2.709285,12.04453206,15.95,8.52,18.082945,26.975865,-1.899285,27.04264366,11.735865,-2.709285,12.04453206,15.24,0.81,15.26151041
31/07/2019 14:30,27.20554,5.81106,27.8192348,11.77554,-2.70894,12.08311625,15.43,8.52,17.62598366,26.77554,-1.99894,26.85005221,11.77554,-2.70894,12.08311625,15,0.71,15.01679393
31/07/2019 15:00,27.381035,5.802435,27.98909305,11.731035,-2.717565,12.04169181,15.65,8.52,17.81889166,26.731035,-1.877565,26.79689315,11.731035,-2.717565,12.04169181,15,0.84,15.02350159
31/07/2019 15:30,27.437515,5.821065,28.04820898,11.587515,-2.698935,11.89767851,15.85,8.52,17.99480203,26.727515,-2.038935,26.80517327,11.587515,-2.698935,11.89767851,15.14,0.66,15.15437891
31/07/2019 16:00,27.28786,5.81382,27.90031911,11.58786,-2.70618,11.89966006,15.7,8.52,17.86282173,26.59786,-2.13618,26.68350467,11.58786,-2.70618,11.89966006,15.01,0.57,15.02081889
31/07/2019 16:30,27.31849,5.825205,27.93264952,11.46849,-2.694795,11.78083965,15.85,8.52,17.99480203,26.96849,-2.054795,27.04665664,11.46849,-2.694795,11.78083965,15.5,0.64,15.51320728
31/07/2019 17:00,27.59773,3.920385,27.87479363,11.32773,-2.679615,11.64035238,16.27,6.6,17.55770201,27.42773,-0.189615,27.42838542,11.32773,-2.679615,11.64035238,16.1,2.49,16.29141185
31/07/2019 17:30,27.720425,1.745555,27.77532942,11.200425,-2.684445,11.51762845,16.52,4.43,17.10366335,27.740425,1.705555,27.79280657,11.200425,-2.684445,11.51762845,16.54,4.39,17.11267659
31/07/2019 18:00,27.811745,1.403495,27.84713555,11.081745,-2.666505,11.39804023,16.73,4.07,17.21794994,27.841745,1.403495,27.87709746,11.081745,-2.666505,11.39804023,16.76,4.07,17.24710121
31/07/2019 18:30,28.14576,1.31626,28.17652119,10.83576,-2.65374,11.15598632,17.31,3.97,17.75942004,28.16576,1.29626,28.19557281,10.83576,-2.65374,11.15598632,17.33,3.95,17.7744592
31/07/2019 19:00,27.7533,1.119015,27.77585022,10.7433,-2.660985,11.06794182,17.01,3.78,17.42493902,27.8533,1.119015,27.87576932,10.7433,-2.660985,11.06794182,17.11,3.78,17.52257116
31/07/2019 19:30,27.21082,1.130745,27.23430391,10.61082,-2.649255,10.93654667,16.6,3.78,17.02493465,27.22082,1.130745,27.24429529,10.61082,-2.649255,10.93654667,16.61,3.78,17.0346852
31/07/2019 20:00,26.333185,0.57593,26.3394823,10.513185,-2.62407,10.83571881,15.82,3.2,16.14039653,26.363185,0.54593,26.36883697,10.513185,-2.62407,10.83571881,15.85,3.17,16.16389186
31/07/2019 20:30,25.313165,0.35042,25.31559038,10.473165,-2.60958,10.7933819,14.84,2.96,15.13232302,25.353165,0.35042,25.35558656,10.473165,-2.60958,10.7933819,14.88,2.96,15.17155233
31/07/2019 21:00,24.275905,0.343865,24.27834028,10.435905,-2.616135,10.75882315,13.84,2.96,14.15299262,24.315905,0.343865,24.31833627,10.435905,-2.616135,10.75882315,13.88,2.96,14.19211048
31/07/2019 21:30,23.86349,0.325925,23.86571562,10.43349,-2.634075,10.76085799,13.43,2.96,13.75232708,23.87349,0.325925,23.87571469,10.43349,-2.634075,10.76085799,13.44,2.96,13.76209286
31/07/2019 22:00,23.47246,0.10455,23.47269284,10.44246,-2.62545,10.76744903,13.03,2.73,13.31291854,23.49246,0.08455,23.49261215,10.44246,-2.62545,10.76744903,13.05,2.71,13.32841326
31/07/2019 22:30,21.95108,-0.332695,21.95360105,10.44108,-2.632695,10.76787976,11.51,2.3,11.73755085,21.96108,-0.352695,21.96391196,10.44108,-2.632695,10.76787976,11.52,2.28,11.74345775
31/07/2019 23:00,20.22039,0.75317,20.23441219,10.44039,-2.62683,10.76577815,9.78,3.38,10.34759876,20.04039,-1.94683,20.13473065,10.44039,-2.62683,10.76577815,9.6,0.68,9.6240532
31/07/2019 23:30,18.278665,-0.78406,18.29547333,10.438665,-2.60406,10.75857126,7.84,1.82,8.048478117,18.238665,-1.46406,18.29733239,10.438665,-2.60406,10.75857126,7.8,1.14,7.882867499
01/08/2019 00:00,16.801425,-1.16754,16.84194263,10.441425,-2.66754,10.77678643,6.36,1.5,6.534493094,16.751425,-1.31754,16.80315896,10.441425,-2.66754,10.77678643,6.31,1.35,6.452797843
01/08/2019 00:30,15.67349,-1.26372,15.72435299,10.43349,-2.61372,10.75589354,5.24,1.35,5.411108944,15.68349,-1.26372,15.73432067,10.43349,-2.61372,10.75589354,5.25,1.35,5.4207933
01/08/2019 01:00,14.802805,-1.275105,14.8576219,10.442805,-2.625105,10.7676995,4.36,1.35,4.564219539,14.802805,-1.275105,14.8576219,10.442805,-2.625105,10.7676995,4.36,1.35,4.564219539
01/08/2019 01:30,14.243495,-1.460265,14.31815364,10.443495,-2.600265,10.76234017,3.8,1.14,3.967316473,14.233495,-1.470265,14.30922986,10.443495,-2.600265,10.76234017,3.79,1.13,3.954870415
01/08/2019 02:00,14.1397,-1.828205,14.25739982,10.4397,-2.618205,10.76300764,3.7,0.79,3.783397944,14.1397,-1.828205,14.25739982,10.4397,-2.618205,10.76300764,3.7,0.79,3.783397944
01/08/2019 02:30,13.67039,-1.953375,13.80924461,10.44039,-2.613375,10.76250307,3.23,0.66,3.296740815,13.66039,-1.953375,13.79934523,10.44039,-2.613375,10.76250307,3.22,0.66,3.286943869
01/08/2019 03:00,13.325215,-2.017515,13.47708134,10.435215,-2.617515,10.75848953,2.89,0.6,2.95162667,13.325215,-2.017515,13.47708134,10.435215,-2.617515,10.75848953,2.89,0.6,2.95162667
01/08/2019 03:30,12.908665,-2.017515,13.06537404,10.438665,-2.617515,10.76183589,2.47,0.6,2.541830049,12.928665,-2.017515,13.08513452,10.438665,-2.617515,10.76183589,2.49,0.6,2.561269217
01/08/2019 04:00,12.64246,-0.15542,12.64341529,10.44246,-2.56542,10.75296939,2.2,2.41,3.263142657,12.64246,-3.78542,13.19701479,10.44246,-2.56542,10.75296939,2.2,-1.22,2.515631134
01/08/2019 04:30,13.062805,1.816625,13.18851777,10.442805,-2.613375,10.7648458,2.62,4.43,5.14677569,12.642805,-5.333375,13.72171298,10.442805,-2.613375,10.7648458,2.2,-2.72,3.498342465
01/08/2019 05:00,13.352805,1.806965,13.47451386,10.442805,-2.623035,10.76719503,2.91,4.43,5.300283011,13.002805,-5.343035,14.05777226,10.442805,-2.623035,10.76719503,2.56,-2.72,3.73523761
01/08/2019 05:30,13.790735,1.94421,13.92710754,10.440735,-2.61579,10.76342439,3.35,4.56,5.658277123,13.430735,-5.33579,14.45182679,10.440735,-2.61579,10.76342439,2.99,-2.72,4.042091043
01/08/2019 06:00,14.163495,1.95111,14.29725221,10.443495,-2.60889,10.76442729,3.72,4.56,5.884895921,13.773495,-5.32889,14.76842013,10.443495,-2.60889,10.76442729,3.33,-2.72,4.299686035
01/08/2019 06:30,15.87902,1.946625,15.99789439,10.45902,-2.613375,10.78057643,5.42,4.56,7.083078427,15.63902,-5.263375,16.50097158,10.45902,-2.613375,10.78057643,5.18,-2.65,5.818496369
01/08/2019 07:00,17.477315,2.453515,17.64869047,10.497315,-2.626485,10.8209078,6.98,5.08,8.632890594,17.197315,-4.736485,17.83765493,10.497315,-2.626485,10.8209078,6.7,-2.11,7.024393212
01/08/2019 07:30,19.86218,0.5466,19.86969969,10.57218,-2.6634,10.9025084,9.29,3.21,9.828947044,19.73218,-1.8234,19.81624876,10.57218,-2.6634,10.9025084,9.16,0.84,9.198434649
01/08/2019 08:00,21.860175,0.028675,21.86019381,10.700175,-2.651325,11.02375931,11.16,2.68,11.47728191,21.840175,-0.341325,21.842842,10.700175,-2.651325,11.02375931,11.14,2.31,11.37698115
01/08/2019 08:30,24.36991,4.349365,24.75498918,10.85991,-2.650635,11.17870794,13.51,7,15.21578457,23.87991,-2.910635,24.05663937,10.85991,-2.650635,11.17870794,13.02,-0.26,13.02259575
01/08/2019 09:00,25.43068,1.876925,25.49984966,11.02068,-2.703075,11.34733458,14.41,4.58,15.12033399,25.35068,0.356925,25.35319254,11.02068,-2.703075,11.34733458,14.33,3.06,14.65307135
01/08/2019 09:30,26.301445,1.06902,26.32316115,11.171445,-2.65098,11.48167576,15.13,3.72,15.58060654,26.351445,1.16902,26.37736267,11.171445,-2.65098,11.48167576,15.18,3.82,15.65326803
01/08/2019 10:00,26.93426,1.761075,26.99177184,11.28426,-2.678925,11.59789476,15.65,4.44,16.26763966,26.95426,1.761075,27.01172925,11.28426,-2.678925,11.59789476,15.67,4.44,16.28688122
01/08/2019 10:30,27.46254,1.87935,27.52676987,11.29254,-2.68065,11.6063493,16.17,4.56,16.80066963,27.51254,1.87935,27.57665342,11.29254,-2.68065,11.6063493,16.22,4.56,16.84879818
01/08/2019 11:00,27.721635,1.869,27.7845678,11.551635,-2.691,11.86093387,16.17,4.56,16.80066963,27.771635,1.869,27.83445476,11.551635,-2.691,11.86093387,16.22,4.56,16.84879818
01/08/2019 11:30,28.346365,2.024175,28.41854488,11.356365,-2.685825,11.66964789,16.99,4.71,17.63077423,28.386365,2.014175,28.4577339,11.356365,-2.685825,11.66964789,17.03,4.7,17.66666069
01/08/2019 12:00,28.73686,1.92039,28.8009552,10.96686,-2.66961,11.28710928,17.77,4.59,18.3532286,28.81686,1.90039,28.87945468,10.96686,-2.66961,11.28710928,17.85,4.57,18.42572658
01/08/2019 12:30,28.905565,1.911075,28.96867093,11.135565,-2.678925,11.45327233,17.77,4.59,18.3532286,28.985565,1.891075,29.04718821,11.135565,-2.678925,11.45327233,17.85,4.57,18.42572658
01/08/2019 13:00,28.68427,1.910385,28.74781585,11.30427,-2.679615,11.61752369,17.38,4.59,17.97588663,28.72427,1.890385,28.78640725,11.30427,-2.679615,11.61752369,17.42,4.57,18.00947806
01/08/2019 13:30,28.507015,1.970385,28.57502968,11.277015,-2.679615,11.5910053,17.23,4.65,17.84643942,28.527015,1.960385,28.59429478,11.277015,-2.679615,11.5910053,17.25,4.64,17.86314922
01/08/2019 14:00,28.894115,1.887285,28.95568556,10.994115,-2.672715,11.31432588,17.9,4.56,18.47169727,28.914115,1.887285,28.97564306,10.994115,-2.672715,11.31432588,17.92,4.56,18.49107893
01/08/2019 14:30,28.039495,1.87521,28.10212968,11.409495,-2.68479,11.72112083,16.63,4.56,17.24385398,28.089495,1.87521,28.15201843,11.409495,-2.68479,11.72112083,16.68,4.56,17.29207911
01/08/2019 15:00,28.3374,2.03728,28.41053939,11.3574,-2.68272,11.66994093,16.98,4.72,17.62381344,28.3974,2.02728,28.46967142,11.3574,-2.68272,11.66994093,17.04,4.71,17.67896207
01/08/2019 15:30,28.848205,2.43522,28.95080704,10.898205,-2.66478,11.21926578,17.95,5.1,18.66045283,28.848205,2.41522,28.94913158,10.898205,-2.66478,11.21926578,17.95,5.08,18.65499665
01/08/2019 16:00,28.71585,2.432805,28.81871929,11.01585,-2.667195,11.33414665,17.7,5.1,18.42009772,28.72585,2.412805,28.82700273,11.01585,-2.667195,11.33414665,17.71,5.08,18.42418248
01/08/2019 16:30,28.738275,2.18418,28.82115702,11.038275,-2.67582,11.35797199,17.7,4.86,18.35509738,28.748275,2.17418,28.83037242,11.038275,-2.67582,11.35797199,17.71,4.85,18.36209683
01/08/2019 17:00,29.445415,2.41039,29.54390706,10.835415,-2.66961,11.15943707,18.61,5.08,19.29089163,29.525415,2.38039,29.62121516,10.835415,-2.66961,11.15943707,18.69,5.05,19.36023244
01/08/2019 17:30,29.43238,2.18177,29.51313458,10.97238,-2.66823,11.29214657,18.46,4.85,19.08648999,29.45238,2.16177,29.53160912,10.97238,-2.66823,11.29214657,18.48,4.83,19.100767
01/08/2019 18:00,29.25345,2.071425,29.32669668,11.04345,-2.668575,11.36129748,18.21,4.74,18.81679303,29.26345,2.011425,29.33249625,11.04345,-2.668575,11.36129748,18.22,4.68,18.81145396
01/08/2019 18:30,29.1189,1.892805,29.1803538,10.9089,-2.667195,11.23022833,18.21,4.56,18.77225879,29.1289,1.892805,29.19033275,10.9089,-2.667195,11.23022833,18.22,4.56,18.78195943
01/08/2019 19:00,28.9533,1.899705,29.01555548,10.7433,-2.660295,11.06777595,18.21,4.56,18.77225879,28.9633,1.899705,29.02553403,10.7433,-2.660295,11.06777595,18.22,4.56,18.78195943
01/08/2019 19:30,28.350825,1.450405,28.38790152,10.620825,-2.639595,10.94392002,17.73,4.09,18.19563134,28.400825,1.430405,28.4368233,10.620825,-2.639595,10.94392002,17.78,4.07,18.23988213
01/08/2019 20:00,27.40629,1.115925,27.42899962,10.51629,-2.634075,10.84115799,16.89,3.75,17.30128897,27.46629,1.115925,27.48895005,10.51629,-2.634075,10.84115799,16.95,3.75,17.35986751
01/08/2019 20:30,26.29213,0.91663,26.30810351,10.47213,-2.60337,10.79087773,15.82,3.52,16.20687508,26.34213,0.87663,26.35671249,10.47213,-2.60337,10.79087773,15.87,3.48,16.24707051
01/08/2019 21:00,25.44591,0.89386,25.46160485,10.44591,-2.62614,10.77096314,15,3.52,15.4074787,25.48591,0.85386,25.50020952,10.44591,-2.62614,10.77096314,15.04,3.48,15.43735729
01/08/2019 21:30,25.14073,0.364555,25.14337299,10.43073,-2.615445,10.75363571,14.71,2.98,15.00881408,25.21073,0.344555,25.21308441,10.43073,-2.615445,10.75363571,14.78,2.96,15.07348666
01/08/2019 22:00,24.265905,0.35317,24.26847491,10.435905,-2.62683,10.76142876,13.83,2.98,14.14741319,24.285905,0.33317,24.28819021,10.435905,-2.62683,10.76142876,13.85,2.96,14.16277162
01/08/2019 22:30,22.638665,-0.018555,22.6386726,10.438665,-2.628555,10.76452639,12.2,2.61,12.47606108,22.638665,-0.068555,22.6387688,10.438665,-2.628555,10.76452639,12.2,2.56,12.46569693
01/08/2019 23:00,20.64832,-0.199235,20.64928118,10.43832,-2.609235,10.75949031,10.21,2.41,10.49057672,20.63832,-0.819235,20.6545733,10.43832,-2.609235,10.75949031,10.2,1.79,10.35587273
01/08/2019 23:30,18.876255,2.75593,19.07637683,10.446255,-2.62407,10.77079323,8.43,5.38,10.00046499,18.286255,-4.48407,18.8280112,10.446255,-2.62407,10.77079323,7.84,-1.86,8.057617514
02/08/2019 00:00,17.19211,2.509045,17.37423245,10.43211,-2.600955,10.75145971,6.76,5.11,8.47406042,16.91211,-4.460955,17.490557,10.43211,-2.600955,10.75145971,6.48,-1.86,6.741661516
02/08/2019 00:30,15.796595,0.821795,15.8179569,10.436595,-2.618205,10.75999594,5.36,3.44,6.368924556,15.646595,-3.488205,16.0307052,10.436595,-2.618205,10.75999594,5.21,-0.87,5.282139718
02/08/2019 01:00,15.09901,2.018005,15.23326778,10.43901,-2.611995,10.76082932,4.66,4.63,6.569056249,14.82901,-5.111995,15.6854082,10.43901,-2.611995,10.76082932,4.39,-2.5,5.051940221
02/08/2019 01:30,14.490045,1.959735,14.62196859,10.440045,-2.600265,10.75899241,4.05,4.56,6.098860549,14.260045,-5.240265,15.19240799,10.440045,-2.600265,10.75899241,3.82,-2.64,4.643490067
02/08/2019 02:00,14.188665,1.94766,14.32171756,10.438665,-2.61234,10.76057839,3.75,4.56,5.903905487,14.188665,-5.25234,15.12961632,10.438665,-2.61234,10.76057839,3.75,-2.64,4.586076755
02/08/2019 02:30,14.185215,1.948695,14.31844045,10.435215,-2.611305,10.75698033,3.75,4.56,5.903905487,13.715215,-5.251305,14.68616106,10.435215,-2.611305,10.75698033,3.28,-2.64,4.210463157
02/08/2019 03:00,13.47211,1.958355,13.61370274,10.43211,-2.601645,10.75162666,3.04,4.56,5.480437939,13.30211,-5.241645,14.29758626,10.43211,-2.601645,10.75162666,2.87,-2.64,3.899551256
02/08/2019 03:30,13.352805,1.950765,13.49455021,10.442805,-2.609235,10.76384149,2.91,4.56,5.40940847,12.952805,-5.249235,13.97603754,10.442805,-2.609235,10.76384149,2.51,-2.64,3.642759943
02/08/2019 04:00,13.345215,1.94559,13.48629244,10.435215,-2.61441,10.75773451,2.91,4.56,5.40940847,12.605215,-5.25441,13.65651016,10.435215,-2.61441,10.75773451,2.17,-2.64,3.417382039
02/08/2019 04:30,13.28039,1.950765,13.42289993,10.44039,-2.609235,10.76149853,2.84,4.56,5.372075949,12.82039,-5.249235,13.85340636,10.44039,-2.609235,10.76149853,2.38,-2.64,3.554433851
02/08/2019 05:00,13.39349,1.936275,13.5327283,10.43349,-2.623725,10.75832917,2.96,4.56,5.436469443,13.36349,-5.263725,14.36278754,10.43349,-2.623725,10.75832917,2.93,-2.64,3.94391937
02/08/2019 05:30,14.148665,2.40352,14.35136334,10.438665,-2.61648,10.7615842,3.71,5.02,6.242155077,14.118665,-4.88648,14.94036105,10.438665,-2.61648,10.7615842,3.68,-2.27,4.323806194
02/08/2019 06:00,15.027975,2.722485,15.27258842,10.437975,-2.617515,10.76116661,4.59,5.34,7.041569427,14.507975,-4.537515,15.20099934,10.437975,-2.617515,10.76116661,4.07,-1.92,4.500144442
02/08/2019 06:30,16.42454,2.728695,16.64966338,10.46454,-2.611305,10.78543051,5.96,5.34,8.002324662,16.02454,-4.531305,16.65288585,10.46454,-2.611305,10.78543051,5.56,-1.92,5.882176468
02/08/2019 07:00,18.033865,0.99282,18.06117323,10.493865,-2.63718,10.82016271,7.54,3.63,8.368303293,17.833865,-2.50718,18.00923908,10.493865,-2.63718,10.82016271,7.34,0.13,7.341151136
02/08/2019 07:30,20.39528,-0.270645,20.39707565,10.56528,-2.670645,10.89759084,9.83,2.4,10.11874004,20.42528,-0.290645,20.42734779,10.56528,-2.670645,10.89759084,9.86,2.38,10.14317505
02/08/2019 08:00,22.583265,0.330395,22.58568172,10.673265,-2.659605,10.9996402,11.91,2.99,12.27958468,22.583265,0.310395,22.58539801,10.673265,-2.659605,10.9996402,11.91,2.97,12.27473014
02/08/2019 08:30,24.898495,1.162475,24.92561737,10.788495,-2.637525,11.10622179,14.11,3.8,14.61273759,24.948495,1.052475,24.97068494,10.788495,-2.637525,11.10622179,14.16,3.69,14.63289787
