Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/08/2019 09:00,26.21369,1.340395,26.2479371,10.83369,-2.659605,11.1553726,15.38,4,15.8916456,26.22369,1.320395,26.25691071,10.83369,-2.659605,11.1553726,15.39,3.98,15.8963046
02/08/2019 09:30,27.60681,3.383495,27.81337802,10.86681,-2.666505,11.18918266,16.74,6.05,17.79972191,27.32681,0.483495,27.33108692,10.86681,-2.666505,11.18918266,16.46,3.15,16.75870222
02/08/2019 10:00,28.358305,5.929355,28.97155007,11.098305,-2.670645,11.41510922,17.26,8.6,19.28386891,27.808305,-1.430645,27.84508165,11.098305,-2.670645,11.41510922,16.71,1.24,16.75594521
02/08/2019 10:30,28.840115,5.92418,29.44228493,11.270115,-2.67582,11.58341507,17.57,8.6,19.56182251,28.200115,-1.33582,28.23173571,11.270115,-2.67582,11.58341507,16.93,1.34,16.98294733
02/08/2019 11:00,29.402835,6.5728,30.12853143,11.192835,-2.6772,11.50856008,18.21,9.25,20.42465667,28.812835,-1.3372,28.84384795,11.192835,-2.6772,11.50856008,17.62,1.34,17.67088
02/08/2019 11:30,29.301905,3.17003,29.47288121,11.401905,-2.69997,11.71722133,17.9,5.87,18.83791124,29.341905,2.49003,29.44737065,11.401905,-2.69997,11.71722133,17.94,5.19,18.67564457
02/08/2019 12:00,29.179655,2.714165,29.30561307,11.729655,-2.705835,12.03770532,17.45,5.42,18.27235343,29.189655,2.694165,29.31372518,11.729655,-2.705835,12.03770532,17.46,5.4,18.27598424
02/08/2019 12:30,29.2403,2.717615,29.36631702,11.6403,-2.702385,11.94987317,17.6,5.42,18.41565638,29.2903,2.697615,29.41426186,11.6403,-2.702385,11.94987317,17.65,5.4,18.45758652
02/08/2019 13:00,29.10894,2.91106,29.25413916,11.67894,-2.70894,11.98899476,17.43,5.62,18.313637,29.12894,2.89106,29.2720579,11.67894,-2.70894,11.98899476,17.45,5.6,18.32655178
02/08/2019 13:30,29.15103,2.758645,29.28126828,11.72103,-2.711355,12.03054405,17.43,5.47,18.26816356,29.17103,2.758645,29.30117939,11.72103,-2.711355,12.03054405,17.45,5.47,18.28724692
02/08/2019 14:00,29.16375,2.94451,29.31201892,11.64375,-2.70549,11.95393618,17.52,5.65,18.40850075,29.16375,2.93451,29.31101607,11.64375,-2.70549,11.95393618,17.52,5.64,18.40543398
02/08/2019 14:30,29.02481,3.04037,29.18361604,11.69481,-2.70963,12.0046106,17.33,5.75,18.25900874,29.04481,3.04037,29.20350728,11.69481,-2.70963,12.0046106,17.35,5.75,18.27799223
02/08/2019 15:00,28.75721,2.83761,28.89687107,11.66721,-2.71239,11.97834916,17.09,5.55,17.96860039,28.83721,2.82761,28.97550791,11.66721,-2.71239,11.97834916,17.17,5.54,18.04163241
02/08/2019 15:30,28.501315,2.843475,28.6428055,11.601315,-2.706525,11.91284128,16.9,5.55,17.78798752,28.581315,2.763475,28.71460188,11.601315,-2.706525,11.91284128,16.98,5.47,17.83931893
02/08/2019 16:00,28.42369,2.846235,28.56583986,11.52369,-2.703765,11.83662859,16.9,5.55,17.78798752,28.50369,2.766235,28.63760464,11.52369,-2.703765,11.83662859,16.98,5.47,17.83931893
02/08/2019 16:30,28.8981,2.795895,29.03303657,11.3781,-2.694105,11.69270548,17.52,5.49,18.36002451,28.9381,2.775895,29.07093436,11.3781,-2.694105,11.69270548,17.56,5.47,18.39224021
02/08/2019 17:00,28.98077,2.65866,29.10246558,11.20077,-2.68134,11.51724068,17.78,5.34,18.56458995,29.05077,2.64866,29.1712639,11.20077,-2.68134,11.51724068,17.85,5.33,18.62877881
02/08/2019 17:30,29.167285,2.659695,29.28829957,11.127285,-2.680305,11.44554526,18.04,5.34,18.81375029,29.257285,2.649695,29.37702519,11.127285,-2.680305,11.44554526,18.13,5.33,18.89724319
02/08/2019 18:00,29.2879,2.659005,29.40835585,10.9779,-2.680995,11.30053196,18.31,5.34,19.0728,29.3079,2.649005,29.42737212,10.9779,-2.680995,11.30053196,18.33,5.33,19.08920637
02/08/2019 18:30,28.978515,2.221075,29.06350815,10.828515,-2.678925,11.15497092,18.15,4.9,18.79980053,29.038515,2.201075,29.12181458,10.828515,-2.678925,11.15497092,18.21,4.88,18.85254625
02/08/2019 19:00,28.5012,1.914185,28.5654075,10.6812,-2.665815,11.00884204,17.82,4.58,18.39915215,28.6012,1.904185,28.66451747,10.6812,-2.665815,11.00884204,17.92,4.57,18.49354752
02/08/2019 19:30,27.93666,1.85592,27.99823943,10.56666,-2.64408,10.8924498,17.37,4.5,17.94343613,27.95666,1.84592,28.01753485,10.56666,-2.64408,10.8924498,17.39,4.49,17.9602951
02/08/2019 20:00,27.22628,1.489025,27.26696753,10.49628,-2.640975,10.82343027,16.73,4.13,17.23223143,27.23628,1.449025,27.27479829,10.49628,-2.640975,10.82343027,16.74,4.09,17.23240262
02/08/2019 20:30,25.81902,1.129035,25.84369389,10.45902,-2.620965,10.78241888,15.36,3.75,15.81113848,25.85902,1.119035,25.88322149,10.45902,-2.620965,10.78241888,15.4,3.74,15.84763705
02/08/2019 21:00,24.7397,1.124205,24.76522952,10.4397,-2.625795,10.7648565,14.3,3.75,14.78352123,24.7997,1.114205,24.82471697,10.4397,-2.625795,10.7648565,14.36,3.74,14.8390431
02/08/2019 21:30,24.586595,0.75972,24.59832978,10.436595,-2.63028,10.76294049,14.15,3.39,14.5504158,24.616595,0.70972,24.62682383,10.436595,-2.63028,10.76294049,14.18,3.34,14.56804723
02/08/2019 22:00,23.93832,0.420405,23.94201129,10.43832,-2.639595,10.76689306,13.5,3.06,13.84245643,23.96832,0.380405,23.97133854,10.43832,-2.639595,10.76689306,13.53,3.02,13.86294702
02/08/2019 22:30,22.68832,3.542485,22.96321111,10.43832,-2.617515,10.76150125,12.25,6.16,13.71160457,22.09832,-3.637515,22.3956974,10.43832,-2.617515,10.76150125,11.66,-1.02,11.70452904
02/08/2019 23:00,21.13349,3.53593,21.42725369,10.43349,-2.62407,10.75841331,10.7,6.16,12.34648128,20.72349,-4.18407,21.14165272,10.43349,-2.62407,10.75841331,10.29,-1.56,10.40757897
02/08/2019 23:30,19.427285,2.662825,19.60892754,10.437285,-2.627175,10.76285123,8.99,5.29,10.43092517,19.177285,-3.707175,19.53231698,10.437285,-2.627175,10.76285123,8.74,-1.08,8.806474891
03/08/2019 00:00,17.858665,2.68801,18.05982595,10.438665,-2.60199,10.75807041,7.42,5.29,9.112656034,17.518665,-4.43199,18.07058822,10.438665,-2.60199,10.75807041,7.08,-1.83,7.312680767
03/08/2019 00:30,16.73763,2.668345,16.9489918,10.43763,-2.621655,10.76183976,6.3,5.29,8.226426928,16.27763,-4.521655,16.89398125,10.43763,-2.621655,10.76183976,5.84,-1.9,6.141302793
03/08/2019 01:00,15.76832,2.562145,15.97512136,10.43832,-2.607855,10.75915573,5.33,5.17,7.425483149,15.51832,-4.677855,16.20804069,10.43832,-2.607855,10.75915573,5.08,-2.07,5.485553755
03/08/2019 01:30,15.04694,2.003525,15.17974031,10.43694,-2.606475,10.75748244,4.61,4.61,6.519524523,14.96694,-5.176475,15.83683006,10.43694,-2.606475,10.75748244,4.53,-2.57,5.208243466
03/08/2019 02:00,15.039005,2.00801,15.17246768,10.429005,-2.60199,10.74869747,4.61,4.61,6.519524523,14.699005,-5.17199,15.58236916,10.429005,-2.60199,10.74869747,4.27,-2.57,4.983753605
03/08/2019 02:30,14.655565,2.00594,14.79220676,10.445565,-2.60406,10.76526621,4.21,4.61,6.243092183,14.205565,-5.24406,15.14259695,10.445565,-2.60406,10.76526621,3.76,-2.64,4.594257285
03/08/2019 03:00,14.163145,1.996625,14.30318803,10.433145,-2.613375,10.75547505,3.73,4.61,5.930008432,13.773145,-5.253375,14.74101327,10.433145,-2.613375,10.75547505,3.34,-2.64,4.25737008
03/08/2019 03:30,13.87832,1.993175,14.02071726,10.43832,-2.616825,10.76133344,3.44,4.61,5.752017038,13.38832,-5.256825,14.38336962,10.43832,-2.616825,10.76133344,2.95,-2.64,3.958800323
03/08/2019 04:00,13.397975,1.97972,13.54344954,10.437975,-2.63028,10.76427866,2.96,4.61,5.478476065,13.387975,-5.27028,14.38797157,10.437975,-2.63028,10.76427866,2.95,-2.64,3.958800323
03/08/2019 04:30,13.397975,1.937315,13.53731596,10.437975,-2.612685,10.7599928,2.96,4.55,5.428084377,13.387975,-5.252685,14.38153588,10.437975,-2.612685,10.7599928,2.95,-2.64,3.958800323
03/08/2019 05:00,13.519355,2.127995,13.68580733,10.439355,-2.632005,10.76603841,3.08,4.76,5.669567885,13.389355,-5.272005,14.38988756,10.439355,-2.632005,10.76603841,2.95,-2.64,3.958800323
03/08/2019 05:30,13.9728,2.152145,14.13756938,10.4328,-2.607855,10.75380042,3.54,4.76,5.93204855,13.5928,-5.177855,14.54559707,10.4328,-2.607855,10.75380042,3.16,-2.57,4.073143749
03/08/2019 06:00,13.97901,2.28145,14.163959,10.43901,-2.61855,10.76242231,3.54,4.9,6.044964847,13.72901,-5.08855,14.641689,10.43901,-2.61855,10.76242231,3.29,-2.47,4.114000486
03/08/2019 06:30,15.215225,2.4787,15.41580441,10.455225,-2.6013,10.77397287,4.76,5.08,6.961609009,14.945225,-4.6513,15.6522951,10.455225,-2.6013,10.77397287,4.49,-2.05,4.935848458
03/08/2019 07:00,16.156635,2.623515,16.36825236,10.516635,-2.626485,10.83965106,5.64,5.25,7.705329325,15.676635,-4.546485,16.32260429,10.516635,-2.626485,10.83965106,5.16,-1.92,5.505633479
03/08/2019 07:30,17.584935,-0.573405,17.59428124,10.564935,-2.673405,10.8979331,7.02,2.1,7.327373336,17.614935,-0.583405,17.62459351,10.564935,-2.673405,10.8979331,7.05,2.09,7.353271381
03/08/2019 08:00,19.207005,-0.472365,19.21281265,10.567005,-2.662365,10.89723736,8.64,2.19,8.913231737,19.237005,-0.482365,19.24305166,10.567005,-2.662365,10.89723736,8.67,2.18,8.939871364
03/08/2019 08:30,21.511525,0.26281,21.51313034,10.641525,-2.65719,10.96825934,10.87,2.92,11.25536761,21.531525,0.25281,21.53300912,10.641525,-2.65719,10.96825934,10.89,2.91,11.2720983
03/08/2019 09:00,23.24327,0.472465,23.24807139,10.68327,-2.657535,11.00884872,12.56,3.13,12.94412994,23.27327,0.472465,23.2780652,10.68327,-2.657535,11.00884872,12.59,3.13,12.97324169
03/08/2019 09:30,24.80402,1.094885,24.82817314,10.80402,-2.645115,11.12310575,14,3.74,14.4909489,24.85402,1.094885,24.87812459,10.80402,-2.645115,11.12310575,14.05,3.74,14.53926064
03/08/2019 10:00,26.17883,3.222805,26.37645943,10.76883,-2.667195,11.094216,15.41,5.89,16.49727856,25.77883,-0.567195,25.78506906,10.76883,-2.667195,11.094216,15.01,2.1,15.15619015
03/08/2019 10:30,26.8531,2.694525,26.98794999,11.0331,-2.675475,11.35286141,15.82,5.37,16.70656458,26.6931,0.874525,26.70742184,11.0331,-2.675475,11.35286141,15.66,3.55,16.05733789
03/08/2019 11:00,27.066655,1.95763,27.13735669,11.246655,-2.67237,11.55979282,15.82,4.63,16.48360701,27.146655,1.95763,27.21714888,11.246655,-2.67237,11.55979282,15.9,4.63,16.56040157
03/08/2019 11:30,27.50393,2.083485,27.58273147,11.31393,-2.686515,11.62851559,16.19,4.77,16.87806269,27.53393,2.073485,27.61189311,11.31393,-2.686515,11.62851559,16.22,4.76,16.90402319
03/08/2019 12:00,28.259665,2.522805,28.37204982,11.059665,-2.667195,11.37673587,17.2,5.19,17.96597061,28.279665,2.522805,28.39197065,11.059665,-2.667195,11.37673587,17.22,5.19,17.98511885
03/08/2019 12:30,27.99665,2.329005,28.09335643,11.23665,-2.680995,11.55205771,16.76,5.01,17.49278994,28.06665,2.319005,28.16229086,11.23665,-2.680995,11.55205771,16.83,5,17.55701854
03/08/2019 13:00,27.781915,2.62038,27.90521801,11.421915,-2.68962,11.73431711,16.36,5.31,17.2001657,27.811915,2.61038,27.93414935,11.421915,-2.68962,11.73431711,16.39,5.3,17.22562336
03/08/2019 13:30,28.277605,2.63763,28.40035275,11.077605,-2.67237,11.39538915,17.2,5.31,18.00100275,28.327605,2.62763,28.44921167,11.077605,-2.67237,11.39538915,17.25,5.3,18.0458444
03/08/2019 14:00,27.879765,2.62383,28.00296021,11.259765,-2.68617,11.57574262,16.62,5.31,17.44765027,27.969765,2.61383,28.0916333,11.259765,-2.68617,11.57574262,16.71,5.3,17.53037649
03/08/2019 14:30,27.9866,2.62866,28.10977824,11.1366,-2.68134,11.45484368,16.85,5.31,17.66687862,28.0566,2.61866,28.17854119,11.1366,-2.68134,11.45484368,16.92,5.3,17.73066271
03/08/2019 15:00,27.806595,2.633145,27.93098957,11.126595,-2.676855,11.44406698,16.68,5.31,17.50481362,27.846595,2.623145,27.96987206,11.126595,-2.676855,11.44406698,16.72,5.3,17.53990878
03/08/2019 15:30,28.165145,2.633145,28.28796291,10.985145,-2.676855,11.30658938,17.18,5.31,17.98189367,28.225145,2.623145,28.34677583,10.985145,-2.676855,11.30658938,17.24,5.3,18.03628565
03/08/2019 16:00,28.630845,2.644185,28.75268683,10.660845,-2.665815,10.98909394,17.97,5.31,18.73811623,28.660845,2.634185,28.78164288,10.660845,-2.665815,10.98909394,18,5.3,18.76406139
03/08/2019 16:30,28.814265,2.161085,28.89519261,10.604265,-2.658915,10.93253242,18.21,4.82,18.83710434,28.844265,2.051085,28.91709828,10.604265,-2.658915,10.93253242,18.24,4.71,18.83830406
03/08/2019 17:00,28.564975,1.935915,28.63050058,10.644975,-2.654085,10.97085502,17.92,4.59,18.49849994,28.594975,1.935915,28.66043199,10.644975,-2.654085,10.97085502,17.95,4.59,18.52756325
03/08/2019 17:30,28.11119,1.94523,28.17841236,10.66119,-2.64477,10.98434252,17.45,4.59,18.04357503,28.12119,1.94523,28.18838851,10.66119,-2.64477,10.98434252,17.46,4.59,18.05324625
03/08/2019 18:00,27.811245,1.89075,27.87544231,10.771245,-2.63925,11.08987644,17.04,4.53,17.63186037,27.851245,1.95075,27.91947839,10.771245,-2.63925,11.08987644,17.08,4.59,17.68599729
03/08/2019 18:30,26.84823,1.468335,26.88835179,10.94823,-2.641665,11.26242133,15.9,4.11,16.42260942,26.90823,1.438335,26.94664449,10.94823,-2.641665,11.26242133,15.96,4.08,16.47325105
03/08/2019 19:00,26.490845,1.286955,26.52208744,10.660845,-2.643045,10.98359244,15.83,3.93,16.3105426,26.520845,1.256955,26.55061497,10.660845,-2.643045,10.98359244,15.86,3.9,16.33247073
03/08/2019 19:30,25.6515,1.1573,25.67759326,10.5915,-2.6427,10.91621434,15.06,3.8,15.53201854,25.6715,1.1573,25.69757295,10.5915,-2.6427,10.91621434,15.08,3.8,15.55141151
03/08/2019 20:00,25.17765,1.18352,25.20545138,10.47765,-2.61648,10.79940355,14.7,3.8,15.18321442,25.22765,1.18352,25.25539634,10.47765,-2.61648,10.79940355,14.75,3.8,15.23162828
03/08/2019 20:30,24.5235,0.97662,24.54293868,10.4535,-2.62338,10.7776521,14.07,3.6,14.52325377,24.5535,0.95662,24.5721282,10.4535,-2.62338,10.7776521,14.1,3.58,14.54738464
03/08/2019 21:00,24.18763,0.970755,24.20710248,10.43763,-2.629245,10.76369125,13.75,3.6,14.21346193,24.21763,1.020755,24.23913248,10.43763,-2.629245,10.76369125,13.78,3.65,14.25520607
03/08/2019 21:30,24.337285,0.68489,24.34692004,10.437285,-2.63511,10.76479089,13.9,3.32,14.29099017,24.357285,0.66489,24.36635819,10.437285,-2.63511,10.76479089,13.92,3.3,14.305817
03/08/2019 22:00,23.293835,0.348015,23.29643457,10.433835,-2.591985,10.75096735,12.86,2.94,13.19178532,23.293835,0.318015,23.29600572,10.433835,-2.591985,10.75096735,12.86,2.91,13.18513178
03/08/2019 22:30,22.04901,-0.108205,22.04927551,10.43901,-2.618205,10.76233837,11.61,2.51,11.87822377,22.06901,-0.128205,22.06938239,10.43901,-2.618205,10.76233837,11.63,2.49,11.89356969
03/08/2019 23:00,20.76418,-0.428205,20.76859482,10.43418,-2.618205,10.75765354,10.33,2.19,10.5595928,20.78418,-0.428205,20.78859057,10.43418,-2.618205,10.75765354,10.35,2.19,10.57915876
03/08/2019 23:30,19.320045,-0.42855,19.32479738,10.440045,-2.61855,10.76342621,8.88,2.19,9.146064728,19.360045,-0.42855,19.36478757,10.440045,-2.61855,10.76342621,8.92,2.19,9.184906096
04/08/2019 00:00,17.825905,-0.5451,17.83423738,10.435905,-2.6151,10.75857152,7.39,2.07,7.67443809,17.875905,-0.5551,17.88452168,10.435905,-2.6151,10.75857152,7.44,2.06,7.719922279
04/08/2019 00:30,16.88418,1.039385,16.91614186,10.43418,-2.610615,10.7558088,6.45,3.65,7.411140263,16.67418,-2.680615,16.88827923,10.43418,-2.610615,10.7558088,6.24,-0.07,6.240392616
04/08/2019 01:00,15.84418,2.674215,16.06827513,10.43418,-2.605785,10.7546375,5.41,5.28,7.559530409,15.75418,-4.575785,16.40524294,10.43418,-2.605785,10.7546375,5.32,-1.97,5.673032699
04/08/2019 01:30,15.567975,2.195935,15.72208562,10.437975,-2.614065,10.76032797,5.13,4.81,7.032282702,15.097975,-4.444065,15.7384422,10.437975,-2.614065,10.76032797,4.66,-1.83,5.006445845
04/08/2019 02:00,14.99832,-1.286475,15.05339233,10.43832,-2.606475,10.75882133,4.56,1.32,4.747209707,14.99832,-1.286475,15.05339233,10.43832,-2.606475,10.75882133,4.56,1.32,4.747209707
04/08/2019 02:30,14.475215,-1.334055,14.53655915,10.435215,-2.594055,10.75280584,4.04,1.26,4.231926275,14.485215,-1.334055,14.54651698,10.435215,-2.594055,10.75280584,4.05,1.26,4.2414738
04/08/2019 03:00,14.12487,-1.34613,14.18886953,10.43487,-2.60613,10.75539053,3.69,1.26,3.899192224,14.13487,-1.34613,14.19882445,10.43487,-2.60613,10.75539053,3.7,1.26,3.908657058
04/08/2019 03:30,13.50418,-1.34889,13.57138098,10.43418,-2.60889,10.75539024,3.07,1.26,3.318508701,13.49418,-1.34889,13.56143053,10.43418,-2.60889,10.75539024,3.06,1.26,3.309259736
04/08/2019 04:00,13.39108,-1.71544,13.50050954,10.44108,-2.60544,10.76124849,2.95,0.89,3.081330881,13.39108,-1.68544,13.4967304,10.44108,-2.60544,10.76124849,2.95,0.92,3.090129447
04/08/2019 04:30,13.38763,-1.39234,13.45983832,10.43763,-2.61234,10.75957435,2.95,1.22,3.192318906,13.38763,-1.39234,13.45983832,10.43763,-2.61234,10.75957435,2.95,1.22,3.192318906
04/08/2019 05:00,13.379695,-1.38958,13.45166052,10.429695,-2.60958,10.7512067,2.95,1.22,3.192318906,13.379695,-1.38958,13.45166052,10.429695,-2.60958,10.7512067,2.95,1.22,3.192318906
04/08/2019 05:30,13.389355,-1.382335,13.46052292,10.439355,-2.602335,10.75882337,2.95,1.22,3.192318906,13.389355,-1.382335,13.46052292,10.439355,-2.602335,10.75882337,2.95,1.22,3.192318906
04/08/2019 06:00,13.390735,-1.26579,13.45042781,10.440735,-2.61579,10.76342439,2.95,1.35,3.24422564,13.390735,-1.26579,13.45042781,10.440735,-2.61579,10.76342439,2.95,1.35,3.24422564
04/08/2019 06:30,13.89419,-1.24923,13.95023625,10.45419,-2.59923,10.77246885,3.44,1.35,3.695416079,13.90419,-1.24923,13.9601961,10.45419,-2.59923,10.77246885,3.45,1.35,3.704726711
04/08/2019 07:00,14.44939,-1.272345,14.50530018,10.50939,-2.622345,10.83161906,3.94,1.35,4.164864944,14.44939,-1.272345,14.50530018,10.50939,-2.622345,10.83161906,3.94,1.35,4.164864944
04/08/2019 07:30,15.757355,-1.306845,15.81145409,10.577355,-2.656845,10.90592794,5.18,1.35,5.353027181,15.757355,-1.306845,15.81145409,10.577355,-2.656845,10.90592794,5.18,1.35,5.353027181
04/08/2019 08:00,16.8291,0.815565,16.8488502,10.6191,-2.664435,10.94826464,6.21,3.48,7.118602391,16.7291,-2.444435,16.90674567,10.6191,-2.664435,10.94826464,6.11,0.22,6.113959437
04/08/2019 08:30,18.71324,0.295575,18.71557415,10.62324,-2.644425,10.94742946,8.09,2.94,8.607653571,18.65324,-1.214425,18.69273096,10.62324,-2.644425,10.94742946,8.03,1.43,8.156334961
04/08/2019 09:00,20.189825,0.171775,20.19055572,10.689825,-2.658225,11.01537647,9.5,2.83,9.912562736,20.209825,0.161775,20.21047248,10.689825,-2.658225,11.01537647,9.52,2.82,9.928887148
04/08/2019 09:30,21.805735,0.37936,21.80903466,10.785735,-2.66064,11.10905418,11.02,3.04,11.43162281,21.805735,0.33936,21.80837555,10.785735,-2.66064,11.10905418,11.02,3,11.42105074
04/08/2019 10:00,23.50194,0.960045,23.52154056,10.78194,-2.669955,11.10760505,12.72,3.63,13.22782295,23.53194,0.940045,23.5507088,10.78194,-2.669955,11.10760505,12.75,3.61,13.25121127
04/08/2019 10:30,24.921915,1.10764,24.94651706,10.731915,-2.65236,11.05481855,14.19,3.76,14.67970368,24.951915,1.10764,24.97648751,10.731915,-2.65236,11.05481855,14.22,3.76,14.70870491
04/08/2019 11:00,25.91923,1.291775,25.95140009,10.87923,-2.658225,11.19927701,15.04,3.95,15.55005145,25.95923,1.281775,25.99085549,10.87923,-2.658225,11.19927701,15.08,3.94,15.58621186
04/08/2019 11:30,26.18932,1.29902,26.22151664,11.05932,-2.65098,11.37260981,15.13,3.95,15.6371161,26.22932,1.28902,26.26097485,11.05932,-2.65098,11.37260981,15.17,3.94,15.67330533
04/08/2019 12:00,26.84797,1.832465,26.91043331,11.11797,-2.657535,11.43117445,15.73,4.49,16.35827008,26.87797,1.822465,26.93968541,11.11797,-2.657535,11.43117445,15.76,4.48,16.38438281
04/08/2019 12:30,27.093125,1.835225,27.15521079,11.083125,-2.654775,11.39664381,16.01,4.49,16.62769377,27.113125,1.825225,27.1744916,11.083125,-2.654775,11.39664381,16.03,4.48,16.64425727
04/08/2019 13:00,28.185,2.384865,28.28571735,10.695,-2.685135,11.02692047,17.49,5.07,18.21002471,28.195,1.954865,28.26268781,10.695,-2.685135,11.02692047,17.5,4.64,18.10468448
04/08/2019 13:30,27.703645,1.759355,27.75945382,10.743645,-2.670645,11.07060308,16.96,4.43,17.5290188,27.793645,1.969355,27.86332826,10.743645,-2.670645,11.07060308,17.05,4.64,17.67009055
04/08/2019 14:00,26.6872,-2.1565,26.77418787,10.9572,-2.6565,11.27462745,15.73,0.5,15.73794459,27.2672,5.1635,27.75179144,10.9572,-2.6565,11.27462745,16.31,7.82,18.08779976
04/08/2019 14:30,26.76776,0.146595,26.76816141,10.69776,-2.673405,11.02674763,16.07,2.82,16.31555393,27.07776,3.066595,27.25085488,10.69776,-2.673405,11.02674763,16.38,5.74,17.35661257
04/08/2019 15:00,26.52358,-2.2996,26.62308127,10.61358,-2.6496,10.93930805,15.91,0.35,15.91384931,27.15358,5.1104,27.63029307,10.61358,-2.6496,10.93930805,16.54,7.76,18.26989874
04/08/2019 15:30,26.0557,-1.84374,26.12085143,10.7157,-2.65374,11.03940952,15.34,0.81,15.36137038,26.5657,4.73626,26.98459885,10.7157,-2.65374,11.03940952,15.85,7.39,17.4881274
04/08/2019 16:00,25.678645,1.17145,25.70535166,11.088645,-2.61855,11.39363208,14.59,3.79,15.07422303,25.708645,1.18145,25.73577766,11.088645,-2.61855,11.39363208,14.62,3.8,15.10577373
04/08/2019 16:30,25.28253,1.23453,25.31265272,11.27253,-2.66547,11.58337874,14.01,3.9,14.5426992,25.27253,0.95453,25.29054962,11.27253,-2.66547,11.58337874,14,3.62,14.46044259
04/08/2019 17:00,24.93913,4.6497,25.3688769,11.36913,-2.6703,11.67851099,13.57,7.32,15.41840783,24.62913,-2.6103,24.76706908,11.36913,-2.6703,11.67851099,13.26,0.06,13.26013575
04/08/2019 17:30,24.275955,4.339025,24.66067982,11.225955,-2.640975,11.53242449,13.05,6.98,14.79942229,23.825955,-2.890975,24.00070558,11.225955,-2.640975,11.53242449,12.6,-0.25,12.60247991
04/08/2019 18:00,23.80553,4.339025,24.19773536,11.06553,-2.640975,11.37632204,12.74,6.98,14.52680281,23.36553,-2.890975,23.54369828,11.06553,-2.640975,11.37632204,12.3,-0.25,12.30254039
04/08/2019 18:30,23.511975,3.52351,23.7745261,10.851975,-2.63649,11.16765154,12.66,6.16,14.07910509,23.151975,-2.28649,23.26460795,10.851975,-2.63649,11.16765154,12.3,0.35,12.30497867
04/08/2019 19:00,23.42669,0.343165,23.42920329,10.62669,-2.636835,10.94894694,12.8,2.98,13.14231334,23.42669,0.333165,23.42905895,10.62669,-2.636835,10.94894694,12.8,2.97,13.14004947
04/08/2019 19:30,23.555955,0.3442,23.55846959,10.535955,-2.6358,10.86065327,13.02,2.98,13.35667623,23.595955,0.3342,23.59832159,10.535955,-2.6358,10.86065327,13.06,2.97,13.39344989
04/08/2019 20:00,23.06696,0.37387,23.06998965,10.47696,-2.60613,10.79623103,12.59,2.98,12.93787077,23.06696,0.36387,23.06982976,10.47696,-2.60613,10.79623103,12.59,2.97,12.93557111
04/08/2019 20:30,22.332475,0.152145,22.33299325,10.472475,-2.607855,10.79229542,11.86,2.76,12.17691258,22.332475,0.082145,22.33262608,10.472475,-2.607855,10.79229542,11.86,2.69,12.1612376
04/08/2019 21:00,22.212805,-0.250615,22.21421873,10.442805,-2.610615,10.76417609,11.77,2.36,12.00427007,22.212805,-0.310615,22.21497665,10.442805,-2.610615,10.76417609,11.77,2.3,11.99261856
04/08/2019 21:30,22.21177,-0.260275,22.21329488,10.44177,-2.620275,10.76551911,11.77,2.36,12.00427007,22.29177,-0.320275,22.29407064,10.44177,-2.620275,10.76551911,11.85,2.3,12.07114328
04/08/2019 22:00,21.747285,-0.41441,21.75123308,10.437285,-2.61441,10.75974246,11.31,2.2,11.52198334,21.747285,-0.43441,21.75162332,10.437285,-2.61441,10.75974246,11.31,2.18,11.51818128
04/08/2019 22:30,20.619355,-0.478895,20.62491554,10.439355,-2.618895,10.76284088,10.18,2.14,10.4024997,20.639355,-0.438895,20.64402101,10.439355,-2.618895,10.76284088,10.2,2.18,10.43035953
04/08/2019 23:00,19.583145,0.86283,19.60214385,10.433145,-2.61717,10.75639779,9.15,3.48,9.789427971,19.403145,-2.12717,19.51939774,10.433145,-2.61717,10.75639779,8.97,0.49,8.983373531
04/08/2019 23:30,17.860045,-1.239585,17.90301032,10.440045,-2.619585,10.76367805,7.42,1.38,7.547237905,17.880045,-1.259585,17.92435671,10.440045,-2.619585,10.76367805,7.44,1.36,7.563279712
05/08/2019 00:00,16.507975,-1.238895,16.55439819,10.437975,-2.618895,10.76150236,6.07,1.38,6.224893573,16.527975,-1.258895,16.57584913,10.437975,-2.618895,10.76150236,6.09,1.36,6.240008013
05/08/2019 00:30,15.217285,-1.29854,15.27258881,10.437285,-2.59854,10.75589737,4.78,1.3,4.953624935,15.217285,-1.23854,15.2676044,10.437285,-2.59854,10.75589737,4.78,1.36,4.969708241
05/08/2019 01:00,14.360045,-1.38821,14.42698927,10.440045,-2.62821,10.76578039,3.92,1.24,4.111447434,14.360045,-1.37821,14.42603047,10.440045,-2.62821,10.76578039,3.92,1.25,4.11447445
05/08/2019 01:30,14.18487,-1.360265,14.24994238,10.43487,-2.600265,10.75397089,3.75,1.24,3.949696191,14.18487,-1.350265,14.24899128,10.43487,-2.600265,10.75397089,3.75,1.25,3.952847075
05/08/2019 02:00,14.1897,-1.374755,14.25614034,10.4397,-2.614755,10.76216892,3.75,1.24,3.949696191,14.1897,-1.364755,14.25517949,10.4397,-2.614755,10.76216892,3.75,1.25,3.952847075
05/08/2019 02:30,13.49625,-1.447855,13.57368956,10.43625,-2.607855,10.75714747,3.06,1.16,3.272491406,13.50625,-1.447855,13.58363255,10.43625,-2.607855,10.75714747,3.07,1.16,3.281843994
05/08/2019 03:00,13.38832,-1.461655,13.46787094,10.43832,-2.621655,10.76250897,2.95,1.16,3.169873815,13.38832,-1.461655,13.46787094,10.43832,-2.621655,10.76250897,2.95,1.16,3.169873815
05/08/2019 03:30,13.32625,-1.38234,13.39775365,10.43625,-2.61234,10.75823565,2.89,1.23,3.140859755,13.38625,-1.38234,13.45743486,10.43625,-2.61234,10.75823565,2.95,1.23,3.196153939
05/08/2019 04:00,13.01108,-1.539245,13.10181201,10.44108,-2.629245,10.76703677,2.57,1.09,2.791594526,13.03108,-1.539245,13.12167372,10.44108,-2.629245,10.76703677,2.59,1.09,2.810017794
05/08/2019 04:30,13.098665,-1.63131,13.19985595,10.438665,-2.62131,10.76275955,2.66,0.99,2.838256507,13.128665,-1.59131,13.22475377,10.438665,-2.62131,10.76275955,2.69,1.03,2.880451354
05/08/2019 05:00,13.38349,-1.374405,13.45387653,10.43349,-2.604405,10.75363376,2.95,1.23,3.196153939,13.38349,-1.354405,13.45184811,10.43349,-2.604405,10.75363376,2.95,1.25,3.203903869
05/08/2019 05:30,14.13108,-1.27338,14.18833741,10.44108,-2.62338,10.76560608,3.69,1.35,3.929198392,14.13108,-1.26338,14.18744343,10.44108,-2.62338,10.76560608,3.69,1.36,3.93264542
05/08/2019 06:00,14.50901,-1.265445,14.56409016,10.43901,-2.615445,10.76166727,4.07,1.35,4.288053171,14.52901,-1.255445,14.58315034,10.43901,-2.615445,10.76166727,4.09,1.36,4.310185611
05/08/2019 06:30,16.321775,-0.990275,16.3517884,10.451775,-2.620275,10.77522351,5.87,1.63,6.092109651,16.321775,-0.990275,16.3517884,10.451775,-2.620275,10.77522351,5.87,1.63,6.092109651
05/08/2019 07:00,17.7949,-0.585455,17.80452818,10.4949,-2.635455,10.82074623,7.3,2.05,7.582380893,17.8049,-0.585455,17.81452277,10.4949,-2.635455,10.82074623,7.31,2.05,7.592008957
05/08/2019 07:30,20.168035,-0.50719,20.17441145,10.558035,-2.65719,10.88727522,9.61,2.15,9.847568228,20.178035,-0.51719,20.18466205,10.558035,-2.65719,10.88727522,9.62,2.14,9.855150937
05/08/2019 08:00,22.163965,0.2852,22.16579986,10.693965,-2.7048,11.03072212,11.47,2.99,11.85331177,22.193965,0.2852,22.19579738,10.693965,-2.7048,11.03072212,11.5,2.99,11.88234404
05/08/2019 08:30,24.33332,3.133485,24.53424526,10.78332,-2.686515,11.11293629,13.55,5.82,14.74703021,23.99332,-1.396515,24.03392724,10.78332,-2.686515,11.11293629,13.21,1.29,13.27283692
05/08/2019 09:00,25.64334,2.466945,25.76172944,10.82334,-2.663055,11.1461451,14.82,5.13,15.6827708,25.50334,-0.023055,25.50335042,10.82334,-2.663055,11.1461451,14.68,2.64,14.9154953
05/08/2019 09:30,27.21499,1.597635,27.26184363,10.67499,-2.662365,11.00198159,16.54,4.26,17.07978923,27.23499,1.567635,27.28006891,10.67499,-2.662365,11.00198159,16.56,4.23,17.09170852
05/08/2019 10:00,27.85918,1.85213,27.92067864,10.77918,-2.63787,11.0972555,17.08,4.49,17.6603086,27.90918,1.84213,27.96990832,10.77918,-2.63787,11.0972555,17.13,4.48,17.70613735
05/08/2019 10:30,28.360285,1.8928,28.42337871,10.920285,-2.6772,11.24366596,17.44,4.57,18.02882414,28.400285,1.8828,28.46262679,10.920285,-2.6772,11.24366596,17.48,4.56,18.06499377
05/08/2019 11:00,27.96328,1.889695,28.02705792,11.39328,-2.680305,11.70430964,16.57,4.57,17.18865323,28.01328,1.879695,28.07627307,11.39328,-2.680305,11.70430964,16.62,4.56,17.23421016
05/08/2019 11:30,28.156825,2.22486,28.24458879,11.586825,-2.69514,11.89614615,16.57,4.92,17.28500217,28.206825,2.18486,28.29131651,11.586825,-2.69514,11.89614615,16.62,4.88,17.3216281
05/08/2019 12:00,27.92919,2.53831,28.04429838,11.48919,-2.69169,11.80028313,16.44,5.23,17.25185497,27.95919,2.52831,28.073273,11.48919,-2.69169,11.80028313,16.47,5.22,17.27742168
05/08/2019 12:30,28.344795,2.59382,28.46322726,11.664795,-2.70618,11.97459196,16.68,5.3,17.50178277,28.374795,2.51382,28.4859313,11.664795,-2.70618,11.97459196,16.71,5.22,17.50635599
05/08/2019 13:00,28.203035,2.604515,28.32304153,11.593035,-2.695485,11.90227289,16.61,5.3,17.43508245,28.243035,2.524515,28.35563792,11.593035,-2.695485,11.90227289,16.65,5.22,17.44909453
05/08/2019 13:30,27.742775,2.423475,27.84842537,11.762775,-2.706525,12.07013477,15.98,5.13,16.78324462,27.762775,2.343475,27.86150661,11.762775,-2.706525,12.07013477,16,5.05,16.77803624
05/08/2019 14:00,25.098565,-1.10965,25.12308278,11.618565,-2.74965,11.93949864,13.48,1.64,13.57939616,25.108565,-1.14965,25.13487083,11.618565,-2.74965,11.93949864,13.49,1.6,13.58455373
05/08/2019 14:30,23.32506,-3.397685,23.57122583,11.50506,-2.957685,11.87915427,11.82,-0.44,11.82818667,23.31506,-3.397685,23.56133031,11.50506,-2.957685,11.87915427,11.81,-0.44,11.8181936
05/08/2019 15:00,23.3709,-3.36569,23.61200618,11.4609,-3.10569,11.87423847,11.91,-0.26,11.91283761,23.3609,-3.36569,23.60210834,11.4609,-3.10569,11.87423847,11.9,-0.26,11.90284
05/08/2019 15:30,23.21926,-3.479885,23.47857821,11.62926,-3.219885,12.06678696,11.59,-0.26,11.59291594,23.20926,-3.479885,23.4686887,11.62926,-3.219885,12.06678696,11.58,-0.26,11.58291846
05/08/2019 16:00,23.023695,-3.491945,23.28699661,11.533695,-2.511945,11.80406659,11.49,-0.98,11.53171713,23.003695,-3.501945,23.26872584,11.533695,-2.511945,11.80406659,11.47,-0.99,11.51264522
05/08/2019 16:30,23.22262,-3.66418,23.50991907,11.45262,-2.84418,11.80050273,11.77,-0.82,11.79852957,23.22262,-3.68418,23.51304451,11.45262,-2.84418,11.80050273,11.77,-0.84,11.79993644
05/08/2019 17:00,23.12809,-3.642355,23.41314368,11.35809,-3.332355,11.83684072,11.77,-0.31,11.77408171,23.12809,-3.652355,23.41470145,11.35809,-3.332355,11.83684072,11.77,-0.32,11.77434924
05/08/2019 17:30,23.36352,-3.991495,23.70202732,11.18352,-3.681495,11.77389167,12.18,-0.31,12.18394435,23.37352,-4.001495,23.71356994,11.18352,-3.681495,11.77389167,12.19,-0.32,12.19419944
05/08/2019 18:00,23.599295,-3.851425,23.91150767,11.009295,-3.541425,11.56487213,12.59,-0.31,12.59381594,23.599295,-3.861425,23.91312041,11.009295,-3.541425,11.56487213,12.59,-0.32,12.59406606
05/08/2019 18:30,23.184415,-3.966365,23.52124891,10.904415,-3.076365,11.33006126,12.28,-0.89,12.31220939,23.184415,-3.996365,23.52632636,10.904415,-3.076365,11.33006126,12.28,-0.92,12.31441432
05/08/2019 19:00,23.00056,-4.24066,23.38822262,10.78056,-2.70066,11.11368698,12.22,-1.54,12.31665539,23.06056,-4.31066,23.45999184,10.78056,-2.70066,11.11368698,12.28,-1.61,12.38509184
05/08/2019 19:30,22.467375,-4.27486,22.87044747,10.617375,-2.82486,10.98674137,11.85,-1.45,11.93838348,22.487375,-4.27486,22.89009529,10.617375,-2.82486,10.98674137,11.87,-1.45,11.95823566
05/08/2019 20:00,21.915595,-5.409225,22.57328109,10.505595,-2.589225,10.8199636,11.41,-2.82,11.75331868,21.915595,-5.429225,22.57808203,10.505595,-2.589225,10.8199636,11.41,-2.84,11.75813336
05/08/2019 20:30,20.987295,-6.927015,22.10090695,10.457295,-2.997015,10.87828652,10.53,-3.93,11.23947508,20.977295,-6.927015,22.09141105,10.457295,-2.997015,10.87828652,10.52,-3.93,11.23010686
05/08/2019 21:00,20.49901,-7.06358,21.681872,10.43901,-3.02358,10.86807093,10.06,-4.04,10.84090402,20.49901,-7.08358,21.6883959,10.43901,-3.02358,10.86807093,10.06,-4.06,10.84837315
05/08/2019 21:30,20.268665,-7.120795,21.48312134,10.438665,-2.970795,10.85317234,9.83,-4.15,10.67011715,20.248665,-7.130795,21.46757256,10.438665,-2.970795,10.85317234,9.81,-4.16,10.65559477
05/08/2019 22:00,19.72418,-5.2279,20.40524969,10.43418,-3.3879,10.97041379,9.29,-1.84,9.470464614,19.72418,-5.2379,20.40781402,10.43418,-3.3879,10.97041379,9.29,-1.85,9.472412575
05/08/2019 22:30,18.502115,-5.42666,19.28151701,10.442115,-2.97666,10.858097,8.06,-2.45,8.424137938,18.502115,-5.43666,19.28433383,10.442115,-2.97666,10.858097,8.06,-2.46,8.427051679
05/08/2019 23:00,17.244525,-6.287475,18.35499889,10.434525,-3.227475,10.92226656,6.81,-3.06,7.465902491,17.244525,-6.747475,18.51761489,10.434525,-3.227475,10.92226656,6.81,-3.52,7.665931124
05/08/2019 23:30,15.95832,-6.631575,17.28137044,10.43832,-3.151575,10.90371264,5.52,-3.48,6.52539654,15.84832,-8.211575,17.84934763,10.43832,-3.151575,10.90371264,5.41,-5.06,7.407543452
06/08/2019 00:00,14.762455,-5.10654,15.62071792,10.432455,-2.04654,10.63129547,4.33,-3.06,5.302122217,14.532455,-10.22654,17.77004133,10.432455,-2.04654,10.63129547,4.1,-8.18,9.149994536
06/08/2019 00:30,14.123495,-8.11199,16.28734149,10.443495,-2.60199,10.76275707,3.68,-5.51,6.625896166,14.123495,-8.14199,16.30230389,10.443495,-2.60199,10.76275707,3.68,-5.54,6.650864605
06/08/2019 01:00,13.50763,-6.47381,14.97886124,10.43763,-2.79381,10.80506799,3.07,-3.68,4.7924211,13.43763,-6.47381,14.91576736,10.43763,-2.79381,10.80506799,3,-3.68,4.747883739
06/08/2019 01:30,13.386595,-5.6251,14.52042271,10.436595,-2.6151,10.75924083,2.95,-3.01,4.214569966,13.306595,-6.3651,14.75059214,10.436595,-2.6151,10.75924083,2.87,-3.75,4.722224052
06/08/2019 02:00,13.38625,-3.320505,13.79193397,10.43625,-2.390505,10.70653204,2.95,-0.93,3.093121401,13.07625,-10.480505,16.75796226,10.43625,-2.390505,10.70653204,2.64,-8.09,8.509858988
06/08/2019 02:30,13.18556,-3.474085,13.63555129,10.43556,-2.654085,10.7677797,2.75,-0.82,2.869651547,12.58556,-10.654085,16.48956784,10.43556,-2.654085,10.7677797,2.15,-8,8.283869869
06/08/2019 03:00,12.587975,-3.62347,13.09910873,10.437975,-2.80347,10.80790295,2.15,-0.82,2.301064971,12.587975,-10.80347,16.58831151,10.437975,-2.80347,10.80790295,2.15,-8,8.283869869
06/08/2019 03:30,12.587285,-3.736975,13.13029801,10.437285,-2.916975,10.83723495,2.15,-0.82,2.301064971,12.587285,-10.666975,16.49921511,10.437285,-2.916975,10.83723495,2.15,-7.75,8.042698552
06/08/2019 04:00,12.59039,-3.43227,13.04984282,10.44039,-2.47227,10.72911284,2.15,-0.96,2.35459126,12.32039,-10.62227,16.2672871,10.44039,-2.47227,10.72911284,1.88,-8.15,8.364024151
06/08/2019 04:30,12.583145,-3.3766,13.028314,10.433145,-2.8566,10.81714741,2.15,-0.52,2.211990054,12.533145,-10.5766,16.39951802,10.433145,-2.8566,10.81714741,2.1,-7.72,8.000524983
06/08/2019 05:00,12.587285,-3.6628,13.10938013,10.437285,-2.1528,10.65699141,2.15,-1.51,2.627279962,12.537285,-10.3628,16.2656429,10.437285,-2.1528,10.65699141,2.1,-8.21,8.474320032
06/08/2019 05:30,13.34177,-3.450045,13.78062543,10.44177,-2.160045,10.6628493,2.9,-1.29,3.173972275,13.06177,-10.270045,16.6157654,10.44177,-2.160045,10.6628493,2.62,-8.11,8.52270497
06/08/2019 06:00,13.74763,-3.34228,14.14807995,10.43763,-2.49228,10.73105678,3.31,-0.85,3.41739667,13.48763,-10.38228,17.02080788,10.43763,-2.49228,10.73105678,3.05,-7.89,8.458995212
06/08/2019 06:30,14.91867,-3.060705,15.22940017,10.44867,-2.100705,10.65775146,4.47,-0.96,4.571925196,14.53867,-10.080705,17.6916234,10.44867,-2.100705,10.65775146,4.09,-7.98,8.967078677
06/08/2019 07:00,16.14765,-2.891315,16.40445985,10.47765,-2.631315,10.80300737,5.67,-0.26,5.675958069,15.77765,-10.121315,18.74500618,10.47765,-2.631315,10.80300737,5.3,-7.49,9.175516334
06/08/2019 07:30,17.52561,-2.901705,17.76420271,10.53561,-2.031705,10.72972056,6.99,-0.87,7.04393356,17.19561,-9.621705,19.70447184,10.53561,-2.031705,10.72972056,6.66,-7.59,10.09770766
06/08/2019 08:00,18.912175,-2.98375,19.14609953,10.562175,-1.98375,10.74685092,8.35,-1,8.409667056,18.602175,-8.93375,20.63620129,10.562175,-1.98375,10.74685092,8.04,-6.95,10.62751617
06/08/2019 08:30,20.10222,-6.71244,21.19330318,10.65222,-2.12244,10.86160865,9.45,-4.59,10.50574129,20.11222,-6.80244,21.23145269,10.65222,-2.12244,10.86160865,9.46,-4.68,10.5543356
06/08/2019 09:00,21.129435,-5.893475,21.93595384,10.599435,-2.123475,10.81004942,10.53,-3.77,11.18453396,21.109435,-6.073475,21.96577667,10.599435,-2.123475,10.81004942,10.51,-3.95,11.22776024
06/08/2019 09:30,22.15879,-6.07673,22.97691497,10.68879,-2.42673,10.96080518,11.47,-3.65,12.03675205,22.14879,-6.12673,22.98055088,10.68879,-2.42673,10.96080518,11.46,-3.7,12.04249144
06/08/2019 10:00,22.728425,-6.07539,23.52640361,10.648425,-2.50539,10.93919257,12.08,-3.57,12.59647967,22.728425,-6.13539,23.54196919,10.648425,-2.50539,10.93919257,12.08,-3.63,12.61361566
06/08/2019 10:30,23.23299,-5.884605,23.96665184,10.81299,-2.314605,11.05794506,12.42,-3.57,12.92289828,23.23299,-5.944605,23.98145435,10.81299,-2.314605,11.05794506,12.42,-3.63,12.939602
06/08/2019 11:00,23.65572,-5.660085,24.3234383,10.75572,-2.930085,11.14768634,12.9,-2.73,13.18570817,23.66572,-5.670085,24.33549192,10.75572,-2.930085,11.14768634,12.91,-2.74,13.19756417
06/08/2019 11:30,23.803465,-5.743735,24.48663794,11.073465,-2.643735,11.38468102,12.73,-3.1,13.10201893,23.813465,-5.783735,24.50576883,11.073465,-2.643735,11.38468102,12.74,-3.14,13.12124994
06/08/2019 12:00,23.883745,-5.68336,24.55063861,10.943745,-2.58336,11.24452327,12.94,-3.1,13.30614895,23.883745,-5.78336,24.57398071,10.943745,-2.58336,11.24452327,12.94,-3.2,13.3298012
06/08/2019 12:30,24.110985,-5.51281,24.73318968,10.940985,-2.86281,11.30932508,13.17,-2.65,13.43396442,24.130985,-5.56281,24.7638707,10.940985,-2.86281,11.30932508,13.19,-2.7,13.46350994
06/08/2019 13:00,23.945045,-5.68876,24.61152515,11.475045,-3.03876,11.87058213,12.47,-2.65,12.74846657,23.945045,-5.73876,24.62313031,11.475045,-3.03876,11.87058213,12.47,-2.7,12.75895372
06/08/2019 13:30,24.32729,-4.12425,24.67440935,11.13729,-2.98425,11.53017678,13.19,-1.14,13.23917293,24.32729,-4.12425,24.67440935,11.13729,-2.98425,11.53017678,13.19,-1.14,13.23917293
06/08/2019 14:00,23.685405,-3.50255,23.94297948,11.505405,-3.03255,11.89834878,12.18,-0.47,12.18906477,23.675405,-3.50255,23.93308711,11.505405,-3.03255,11.89834878,12.17,-0.47,12.17907221
06/08/2019 14:30,23.465825,-3.65407,23.7486246,11.655825,-2.62407,11.94755204,11.81,-1.03,11.85483024,23.485825,-3.70407,23.7761248,11.655825,-2.62407,11.94755204,11.83,-1.08,11.8791961
06/08/2019 15:00,23.039575,-4.468275,23.4688623,11.569575,-2.758275,11.89382809,11.47,-1.71,11.59676679,23.039575,-4.498275,23.47459252,11.569575,-2.758275,11.89382809,11.47,-1.74,11.60122838
06/08/2019 15:30,23.266525,-3.593375,23.54237731,11.676525,-3.303375,12.13480624,11.59,-0.29,11.59362756,23.316525,-3.623375,23.59638075,11.676525,-3.303375,12.13480624,11.64,-0.32,11.64439779
06/08/2019 16:00,23.121625,-3.783455,23.42912876,11.531625,-2.773455,11.86045647,11.59,-1.01,11.63392453,23.171625,-3.793455,23.48008744,11.531625,-2.773455,11.86045647,11.64,-1.02,11.68460526
06/08/2019 16:30,23.286025,-3.75117,23.58622981,11.366025,-3.03117,11.76326978,11.92,-0.72,11.94172517,23.286025,-3.84117,23.60071074,11.366025,-3.03117,11.76326978,11.92,-0.81,11.94748928
06/08/2019 17:00,23.33835,-3.895275,23.66118653,11.18835,-2.965275,11.57462879,12.15,-0.93,12.18554061,23.34835,-3.945275,23.67932944,11.18835,-2.965275,11.57462879,12.16,-0.98,12.19942622
06/08/2019 17:30,23.67475,-3.96373,24.00426927,10.88475,-3.32373,11.38090346,12.79,-0.64,12.8060025,23.68475,-3.96373,24.01413205,10.88475,-3.32373,11.38090346,12.8,-0.64,12.81599001
06/08/2019 18:00,23.898755,-3.92916,24.21959514,10.618755,-3.14916,11.0758822,13.28,-0.78,13.3028869,23.898755,-4.11916,24.25114368,10.618755,-3.14916,11.0758822,13.28,-0.97,13.31537833
06/08/2019 18:30,23.9815,-3.992695,24.31160126,10.5915,-3.322695,11.10045829,13.39,-0.67,13.40675203,23.9815,-4.012695,24.31489386,10.5915,-3.322695,11.10045829,13.39,-0.69,13.40776641
06/08/2019 19:00,23.86218,-4.22544,24.23340623,10.57218,-3.29544,11.07388436,13.29,-0.93,13.32249977,23.86218,-4.24544,24.23690152,10.57218,-3.29544,11.07388436,13.29,-0.95,13.32391084
06/08/2019 19:30,23.132165,-4.367925,23.54093937,10.542165,-3.437925,11.08857841,12.59,-0.93,12.62430196,23.132165,-4.387925,23.54465849,10.542165,-3.437925,11.08857841,12.59,-0.95,12.62579106
06/08/2019 20:00,22.96592,-4.46763,23.39643561,10.46592,-3.53763,11.04763809,12.5,-0.93,12.53454826,22.96592,-4.48763,23.40026291,10.46592,-3.53763,11.04763809,12.5,-0.95,12.53604802
06/08/2019 20:30,21.74522,-4.948615,22.3011969,10.44522,-3.438615,10.9966674,11.3,-1.51,11.40044297,21.74522,-4.998615,22.31234512,10.44522,-3.438615,10.9966674,11.3,-1.56,11.40717318
06/08/2019 21:00,20.722805,-4.909715,21.29647737,10.442805,-3.569715,11.03607908,10.28,-1.34,10.36696677,20.722805,-5.019715,21.32210557,10.442805,-3.569715,11.03607908,10.28,-1.45,10.38175804
06/08/2019 21:30,20.519305,-5.08488,21.13995937,10.339305,-3.55488,10.93336177,10.18,-1.53,10.29433339,20.519305,-5.12488,21.14961637,10.339305,-3.55488,10.93336177,10.18,-1.57,10.30035436
06/08/2019 22:00,19.69413,-6.14901,20.63174933,10.33413,-3.53901,10.9233161,9.36,-2.61,9.717082896,19.71413,-6.14901,20.65084128,10.33413,-3.53901,10.9233161,9.38,-2.61,9.736349419
06/08/2019 22:30,18.36315,-7.55172,19.85532052,10.44315,-2.75172,10.79959929,7.92,-4.8,9.261015063,18.36315,-7.60172,19.87439118,10.44315,-2.75172,10.79959929,7.92,-4.85,9.287028588
06/08/2019 23:00,17.132455,-7.791495,18.82095664,10.432455,-2.991495,10.85288716,6.7,-4.8,8.241965785,17.132455,-7.841495,18.8417106,10.432455,-2.991495,10.85288716,6.7,-4.85,8.271184921
06/08/2019 23:30,15.99315,-7.61605,17.71397935,10.44315,-2.44605,10.72578867,5.55,-5.17,7.584945616,15.97315,-7.61605,17.69592435,10.44315,-2.44605,10.72578867,5.53,-5.17,7.570323639
07/08/2019 00:00,15.088665,-7.94875,17.05433781,10.438665,-3.01875,10.86639676,4.65,-4.93,6.776975727,15.088665,-7.97875,17.06834096,10.438665,-3.01875,10.86639676,4.65,-4.96,6.798830782
07/08/2019 00:30,14.01556,-8.08992,16.1827911,10.43556,-2.59992,10.75455701,3.58,-5.49,6.554120841,14.01556,-8.10992,16.19279854,10.43556,-2.59992,10.75455701,3.58,-5.51,6.570882741
07/08/2019 01:00,13.386595,-8.117865,15.65569091,10.436595,-2.627865,10.76235056,2.95,-5.49,6.232383172,13.386595,-8.137865,15.66607074,10.436595,-2.627865,10.76235056,2.95,-5.51,6.250008
07/08/2019 01:30,13.385215,-8.220385,15.70791871,10.435215,-2.840385,10.81487397,2.95,-5.38,6.135706968,13.385215,-8.240385,15.7183945,10.435215,-2.840385,10.81487397,2.95,-5.4,6.153251173
07/08/2019 02:00,13.390045,-8.39737,15.80535125,10.440045,-3.01737,10.8673392,2.95,-5.38,6.135706968,13.320045,-8.41737,15.75676732,10.440045,-3.01737,10.8673392,2.88,-5.4,6.12
07/08/2019 02:30,12.604525,-7.85905,14.85391253,10.434525,-2.92905,10.837834,2.17,-4.93,5.386445953,12.584525,-7.93905,14.87947527,10.434525,-2.92905,10.837834,2.15,-5.01,5.451843725
07/08/2019 03:00,12.607975,-6.017095,13.97019921,10.437975,-2.467095,10.72557131,2.17,-3.55,4.160697057,12.587975,-6.047095,13.96511627,10.437975,-2.467095,10.72557131,2.15,-3.58,4.1759909
07/08/2019 03:30,12.60694,-6.11956,14.01370582,10.43694,-2.56956,10.74859782,2.17,-3.55,4.160697057,12.58694,-6.08956,13.98262492,10.43694,-2.56956,10.74859782,2.15,-3.52,4.124669684
07/08/2019 04:00,12.61177,-6.08358,14.00238152,10.44177,-2.33358,10.69935308,2.17,-3.75,4.332597373,12.59177,-6.12358,14.00181787,10.44177,-2.33358,10.69935308,2.15,-3.79,4.357361587
07/08/2019 04:30,12.605215,-6.286785,14.08598988,10.435215,-2.536785,10.73913359,2.17,-3.75,4.332597373,12.585215,-6.326785,14.08601594,10.435215,-2.536785,10.73913359,2.15,-3.79,4.357361587
07/08/2019 05:00,12.60832,-6.11808,14.01430113,10.43832,-2.36808,10.7035661,2.17,-3.75,4.332597373,12.58832,-6.15808,14.01384136,10.43832,-2.36808,10.7035661,2.15,-3.79,4.357361587
07/08/2019 05:30,13.060735,-7.421155,15.02186208,10.440735,-2.311155,10.69347393,2.62,-5.11,5.74251687,13.030735,-7.441155,15.00569367,10.440735,-2.311155,10.69347393,2.59,-5.13,5.746738205
07/08/2019 06:00,13.5297,-8.073895,15.75565177,10.4397,-2.963895,10.85228131,3.09,-5.11,5.971616197,13.5497,-8.093895,15.78307658,10.4397,-2.963895,10.85228131,3.11,-5.13,5.999083263
07/08/2019 06:30,14.75281,-7.869795,16.7206183,10.45281,-3.039795,10.88584358,4.3,-4.83,6.466753436,14.76281,-7.869795,16.72944208,10.45281,-3.039795,10.88584358,4.31,-4.83,6.47340714
07/08/2019 07:00,15.50766,-9.852175,18.37261198,10.49766,-2.972175,10.910302,5.01,-6.88,8.510846021,15.92766,-3.642175,16.33878183,10.49766,-2.972175,10.910302,5.43,-0.67,5.471179032
07/08/2019 07:30,17.23288,-9.7722,19.81080629,10.59288,-2.3322,10.84657843,6.64,-7.44,9.972121138,17.58288,-2.7422,17.79543003,10.59288,-2.3322,10.84657843,6.99,-0.41,7.002013996
07/08/2019 08:00,19.05595,-6.74555,20.21464012,10.52595,-2.13555,10.74040023,8.53,-4.61,9.696030115,19.17595,-4.94555,19.80342201,10.52595,-2.13555,10.74040023,8.65,-2.81,9.094976635
07/08/2019 08:30,20.32846,-6.578385,21.36636224,10.71846,-2.288385,10.96002239,9.61,-4.29,10.52407716,20.32846,-6.688385,21.40048551,10.71846,-2.288385,10.96002239,9.61,-4.4,10.5693945
07/08/2019 09:00,21.154755,-6.229245,22.0528264,10.894755,-1.939245,11.06600008,10.26,-4.29,11.12077785,21.154755,-6.339245,22.08415011,10.894755,-1.939245,11.06600008,10.26,-4.4,11.16367323
07/08/2019 09:30,21.978605,-5.557805,22.6704273,11.008605,-1.817805,11.15767893,10.97,-3.74,11.59001726,21.958605,-6.507805,22.90266053,11.008605,-1.817805,11.15767893,10.95,-4.69,11.91211988
07/08/2019 10:00,23.11117,-3.949795,23.44625896,10.62117,-2.349795,10.87799562,12.49,-1.6,12.59206496,23.11117,-4.729795,23.5901916,10.62117,-2.349795,10.87799562,12.49,-2.38,12.71473555
07/08/2019 10:30,23.270955,-4.297125,23.6643747,10.880955,-2.527125,11.1705659,12.39,-1.77,12.51579003,23.310955,-4.347125,23.71282604,10.880955,-2.527125,11.1705659,12.43,-1.82,12.56253557
07/08/2019 11:00,23.53273,-4.12113,23.89085795,10.98273,-2.26113,11.21307572,12.55,-1.86,12.68708398,23.52273,-4.08113,23.87413765,10.98273,-2.26113,11.21307572,12.54,-1.82,12.67138509
07/08/2019 11:30,23.753995,-4.12182,24.10895432,11.443995,-2.26182,11.66536974,12.31,-1.86,12.4497269,23.743995,-4.08182,24.0922924,11.443995,-2.26182,11.66536974,12.3,-1.82,12.43392134
07/08/2019 12:00,23.59993,-3.909005,23.92147604,11.58993,-2.149005,11.78748064,12.01,-1.76,12.13827418,23.59993,-3.969005,23.93135384,11.58993,-2.149005,11.78748064,12.01,-1.82,12.147119
07/08/2019 12:30,23.85395,-3.928255,24.1752377,11.35395,-2.028255,11.53368974,12.5,-1.9,12.64357544,23.86395,-3.928255,24.18510486,11.35395,-2.028255,11.53368974,12.51,-1.9,12.65346198
07/08/2019 13:00,23.60024,-5.54,24.24176,11.52024,-2.07,11.70473535,12.08,-3.47,12.56850429,23.60024,-5.59,24.25323541,11.52024,-2.07,11.70473535,12.08,-3.52,12.58240041
07/08/2019 13:30,23.576435,-5.83187,24.28701289,11.496435,-2.36187,11.73654326,12.08,-3.47,12.56850429,23.576435,-5.88187,24.29906751,11.496435,-2.36187,11.73654326,12.08,-3.52,12.58240041
07/08/2019 14:00,23.36173,-6.078545,24.13957618,11.05173,-2.608545,11.35540589,12.31,-3.47,12.78972244,23.36173,-6.128545,24.15221506,11.05173,-2.608545,11.35540589,12.31,-3.52,12.80337846
07/08/2019 14:30,23.215835,-5.85878,23.94369015,10.985835,-2.38878,11.242546,12.23,-3.47,12.71274164,23.205835,-5.90878,23.94628278,10.985835,-2.38878,11.242546,12.22,-3.52,12.71687068
07/08/2019 15:00,22.99468,-5.79944,23.7147383,11.43468,-2.32944,11.66954144,11.56,-3.47,12.06956917,22.99468,-5.84944,23.72701533,11.43468,-2.32944,11.66954144,11.56,-3.52,12.08403906
07/08/2019 15:30,22.88356,-5.848085,23.61900541,11.26356,-2.378085,11.51186658,11.62,-3.47,12.12704828,22.88356,-5.898085,23.6314351,11.26356,-2.378085,11.51186658,11.62,-3.52,12.14144967
07/08/2019 16:00,22.838065,-5.96159,23.60334231,11.308065,-2.49159,11.57930718,11.53,-3.47,12.04083884,22.838065,-6.01159,23.61602056,11.308065,-2.49159,11.57930718,11.53,-3.52,12.05534321
07/08/2019 16:30,22.74112,-6.329015,23.60540128,11.21112,-2.859015,11.5699256,11.53,-3.47,12.04083884,22.74112,-6.309015,23.6000468,11.21112,-2.859015,11.5699256,11.53,-3.45,12.03509036
07/08/2019 17:00,23.07794,-6.04329,23.85608242,11.05794,-3.13329,11.49328253,12.02,-2.91,12.36723494,23.07794,-6.15329,23.88418499,11.05794,-3.13329,11.49328253,12.02,-3.02,12.39357898
07/08/2019 17:30,23.17723,-6.145185,23.97805849,11.01723,-3.475185,11.55232737,12.16,-2.67,12.44967871,23.17723,-6.185185,23.988341,11.01723,-3.475185,11.55232737,12.16,-2.71,12.45831851
