Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/08/2019 18:00,23.456215,-5.221665,24.03039341,11.056215,-3.331665,11.54728894,12.4,-1.89,12.54320932,23.456215,-5.221665,24.03039341,11.056215,-3.331665,11.54728894,12.4,-1.89,12.54320932
07/08/2019 18:30,23.453045,-4.01664,23.79451022,10.923045,-2.93664,11.3109136,12.53,-1.08,12.57645817,23.483045,-4.01664,23.82408024,10.923045,-2.93664,11.3109136,12.56,-1.08,12.60634761
07/08/2019 19:00,23.212235,-4.163505,23.58267643,10.682235,-2.873505,11.06196979,12.53,-1.29,12.59622959,23.242235,-4.393505,23.6538448,10.682235,-2.873505,11.06196979,12.56,-1.52,12.65164021
07/08/2019 19:30,22.571845,-4.544255,23.0247354,10.591845,-2.994255,11.0069407,11.98,-1.55,12.07985513,22.581845,-4.614255,23.04845055,10.591845,-2.994255,11.0069407,11.99,-1.62,12.09894624
07/08/2019 20:00,22.283885,-4.74539,22.78355233,10.533885,-3.19539,11.0078722,11.75,-1.55,11.85179311,22.293885,-4.71539,22.78710625,10.533885,-3.19539,11.0078722,11.76,-1.52,11.85782442
07/08/2019 20:30,21.43972,-5.08886,22.03538268,10.47972,-3.23886,10.96880784,10.96,-1.85,11.11503936,21.47972,-5.09886,22.0766108,10.47972,-3.23886,10.96880784,11,-1.86,11.15614629
07/08/2019 21:00,20.6197,-5.134055,21.24924819,10.4397,-3.284055,10.94405562,10.18,-1.85,10.34673378,20.6197,-5.144055,21.25166652,10.4397,-3.284055,10.94405562,10.18,-1.86,10.34852647
07/08/2019 21:30,20.61832,-5.370725,21.30633255,10.43832,-3.520725,11.01608047,10.18,-1.85,10.34673378,20.61832,-5.380725,21.30885546,10.43832,-3.520725,11.01608047,10.18,-1.86,10.34852647
07/08/2019 22:00,19.637975,-5.714285,20.45245988,10.437975,-3.744285,11.08922866,9.2,-1.97,9.408554618,19.727975,-5.744285,20.54725791,10.437975,-3.744285,11.08922866,9.29,-2,9.502846942
07/08/2019 22:30,18.420045,-6.84964,19.65236947,10.440045,-3.41964,10.98583075,7.98,-3.43,8.685925397,18.420045,-6.84964,19.65236947,10.440045,-3.41964,10.98583075,7.98,-3.43,8.685925397
07/08/2019 23:00,17.175215,-5.40891,18.00678532,10.435215,-2.64891,10.76617092,6.74,-2.76,7.283213576,17.175215,-5.43891,18.0158195,10.435215,-2.64891,10.76617092,6.74,-2.79,7.294635015
07/08/2019 23:30,16.01763,-5.55381,16.95314945,10.43763,-2.79381,10.80506799,5.58,-2.76,6.225271078,16.00763,-5.50381,16.9273785,10.43763,-2.79381,10.80506799,5.57,-2.71,6.194271547
08/08/2019 00:00,15.00935,-5.120645,15.85880174,10.42935,-3.360645,10.95743018,4.58,-1.76,4.906526266,14.79935,-7.360645,16.52875843,10.42935,-3.360645,10.95743018,4.37,-4,5.924263667
08/08/2019 00:30,14.21591,-4.377335,14.87458096,10.44591,-2.947335,10.85374679,3.77,-1.43,4.032096229,14.06591,-9.997335,17.25678218,10.44591,-2.947335,10.85374679,3.62,-7.05,7.925080441
08/08/2019 01:00,13.38832,-8.87902,16.06499638,10.43832,-1.48902,10.54398905,2.95,-7.39,7.957047191,13.38832,-8.87902,16.06499638,10.43832,-1.48902,10.54398905,2.95,-7.39,7.957047191
08/08/2019 01:30,13.38901,-6.175115,14.74441026,10.43901,-1.955115,10.62051809,2.95,-4.22,5.148873663,13.04901,-12.195115,17.86050088,10.43901,-1.955115,10.62051809,2.61,-10.24,10.56738851
08/08/2019 02:00,13.385905,-7.40588,15.29802312,10.435905,-2.10588,10.64625961,2.95,-5.3,6.065682155,13.145905,-9.19588,16.04303672,10.435905,-2.10588,10.64625961,2.71,-7.09,7.590270087
08/08/2019 02:30,12.96901,-8.01934,15.24811577,10.43901,-2.12934,10.65396727,2.53,-5.89,6.410382204,12.95901,-8.01934,15.23961135,10.43901,-2.12934,10.65396727,2.52,-5.89,6.40644207
08/08/2019 03:00,12.590045,-8.323655,15.09279516,10.440045,-1.793655,10.59300419,2.15,-6.53,6.87483818,12.590045,-8.373655,15.12042761,10.440045,-1.793655,10.59300419,2.15,-6.58,6.922347868
08/08/2019 03:30,12.5828,-8.03852,14.93133148,10.4328,-1.86852,10.59880573,2.15,-6.17,6.533865625,12.5828,-8.18852,15.01261855,10.4328,-1.86852,10.59880573,2.15,-6.32,6.67569472
08/08/2019 04:00,12.58901,-8.016885,14.92493276,10.43901,-2.046885,10.63779432,2.15,-5.97,6.34534475,12.58901,-8.066885,14.9518496,10.43901,-2.046885,10.63779432,2.15,-6.02,6.392409561
08/08/2019 04:30,12.3697,-8.021515,14.74293665,10.4397,-1.651515,10.56952401,1.93,-6.37,6.655959735,12.2997,-8.041515,14.69518913,10.4397,-1.651515,10.56952401,1.86,-6.39,6.655200974
08/08/2019 05:00,12.5597,-8.06694,14.92720955,10.4397,-1.46694,10.54226015,2.12,-6.6,6.9321281,12.5597,-8.06694,14.92720955,10.4397,-1.46694,10.54226015,2.12,-6.6,6.9321281
08/08/2019 05:30,12.807975,-7.816685,15.00482549,10.437975,-1.646685,10.56706646,2.37,-6.17,6.609523432,12.787975,-7.886685,15.02438368,10.437975,-1.646685,10.56706646,2.35,-6.24,6.66784073
08/08/2019 06:00,13.1697,-8.000115,15.40918032,10.4397,-1.610115,10.56313431,2.73,-6.39,6.948740893,13.1497,-8.040115,15.41291858,10.4397,-1.610115,10.56313431,2.71,-6.43,6.977750354
08/08/2019 06:30,14.26798,-7.896295,16.30725998,10.44798,-2.246295,10.68672669,3.82,-5.65,6.820183282,14.26798,-7.896295,16.30725998,10.44798,-2.246295,10.68672669,3.82,-5.65,6.820183282
08/08/2019 07:00,15.34386,-7.808275,17.21636426,10.48386,-2.068275,10.68592916,4.86,-5.74,7.521116938,15.34386,-7.958275,17.28491194,10.48386,-2.068275,10.68592916,4.86,-5.89,7.636209793
08/08/2019 07:30,17.11355,-5.295065,17.91399751,10.55355,-1.855065,10.71534805,6.56,-3.44,7.407239702,17.08355,-7.025065,18.47157868,10.55355,-1.855065,10.71534805,6.53,-5.17,8.328853463
08/08/2019 08:00,18.62842,-5.44026,19.40655715,10.63842,-2.59026,10.94922038,7.99,-2.85,8.483077272,18.62842,-5.55026,19.43768036,10.63842,-2.59026,10.94922038,7.99,-2.96,8.52066312
08/08/2019 08:30,20.225405,-4.842175,20.79696291,10.815405,-2.972175,11.21636347,9.41,-1.87,9.594008547,20.225405,-4.842175,20.79696291,10.815405,-2.972175,11.21636347,9.41,-1.87,9.594008547
08/08/2019 09:00,21.152985,-4.55278,21.63738848,10.802985,-2.80278,11.16064786,10.35,-1.75,10.49690431,21.172985,-4.60278,21.66750741,10.802985,-2.80278,11.16064786,10.37,-1.8,10.52506057
08/08/2019 09:30,21.955745,-4.27396,22.36786697,10.805745,-2.40396,11.0699209,11.15,-1.87,11.30572421,21.965745,-4.27396,22.3776828,10.805745,-2.40396,11.0699209,11.16,-1.87,11.3155866
08/08/2019 10:00,22.458065,-4.29279,22.86466115,11.308065,-2.13279,11.50743791,11.15,-2.16,11.35729281,22.468065,-4.33279,22.88202382,11.308065,-2.13279,11.50743791,11.16,-2.2,11.37477912
08/08/2019 10:30,22.735685,-6.103385,23.54066016,11.375685,-2.633385,11.67651171,11.36,-3.47,11.87815221,22.715685,-6.103385,23.52134464,11.375685,-2.633385,11.67651171,11.34,-3.47,11.8590261
08/08/2019 11:00,22.96882,-5.838425,23.69923836,11.43882,-2.368425,11.68143998,11.53,-3.47,12.04083884,22.92882,-5.838425,23.66047322,11.43882,-2.368425,11.68143998,11.49,-3.47,12.0025414
08/08/2019 11:30,23.356825,-5.81876,24.07071337,11.586825,-2.34876,11.8224865,11.77,-3.47,12.27085164,23.356825,-5.81876,24.07071337,11.586825,-2.34876,11.8224865,11.77,-3.47,12.27085164
08/08/2019 12:00,23.10961,-5.8022,23.82686717,11.63961,-2.3322,11.87095943,11.47,-3.47,11.98339685,23.08961,-5.8022,23.80746973,11.63961,-2.3322,11.87095943,11.45,-3.47,11.9642551
08/08/2019 12:30,23.3916,-5.57657,24.04714294,11.4816,-2.10657,11.67325044,11.91,-3.47,12.40520052,23.3816,-5.57657,24.03741566,11.4816,-2.10657,11.67325044,11.9,-3.47,12.39560003
08/08/2019 13:00,23.39008,-5.657645,24.06459618,11.20008,-2.187645,11.41173005,12.19,-3.47,12.67426526,23.38008,-5.657645,24.05487659,11.20008,-2.187645,11.41173005,12.18,-3.47,12.66464765
08/08/2019 13:30,23.443555,-5.825695,24.15655177,11.253555,-2.425695,11.5120153,12.19,-3.4,12.65527953,23.433555,-5.895695,24.16383081,11.253555,-2.425695,11.5120153,12.18,-3.47,12.66464765
08/08/2019 14:00,23.19773,-5.57005,23.85707723,11.32773,-2.17005,11.5337151,11.87,-3.4,12.34734384,23.18773,-5.64005,23.86380076,11.32773,-2.17005,11.5337151,11.86,-3.47,12.35720438
08/08/2019 14:30,23.13326,-5.52999,23.78504798,11.35326,-2.04999,11.53685276,11.78,-3.48,12.28327318,23.13326,-5.51999,23.78272499,11.35326,-2.04999,11.53685276,11.78,-3.47,12.2804438
08/08/2019 15:00,23.1304,-5.68596,23.81901646,11.1504,-2.26596,11.37831248,11.98,-3.42,12.45860345,23.1304,-5.73596,23.83100168,11.1504,-2.26596,11.37831248,11.98,-3.47,12.47242158
08/08/2019 15:30,22.93289,-5.682395,23.62640592,11.30289,-2.722395,11.6261239,11.63,-2.96,12.00077081,22.93289,-5.712395,23.63363917,11.30289,-2.722395,11.6261239,11.63,-2.99,12.00820553
08/08/2019 16:00,23.334765,-5.694855,24.01963012,10.914765,-2.814855,11.27188998,12.42,-2.88,12.74954117,23.334765,-5.804855,24.04594767,10.914765,-2.814855,11.27188998,12.42,-2.99,12.77483855
08/08/2019 16:30,23.319335,-5.87667,24.04842272,11.089335,-2.99667,11.48709632,12.23,-2.88,12.56452546,23.319335,-5.85667,24.04354317,11.089335,-2.99667,11.48709632,12.23,-2.86,12.55995621
08/08/2019 17:00,23.5572,-5.77327,24.25432577,10.9572,-3.09327,11.38545349,12.6,-2.68,12.88186322,23.5572,-5.78327,24.25670802,10.9572,-3.09327,11.38545349,12.6,-2.69,12.88394738
08/08/2019 17:30,24.03463,-5.804665,24.7256461,10.64463,-3.124665,11.09376758,13.39,-2.68,13.65556663,24.03463,-5.814665,24.72799564,10.64463,-3.124665,11.09376758,13.39,-2.69,13.65753272
08/08/2019 18:00,24.001855,-5.97475,24.73432192,10.611855,-3.29475,11.11156353,13.39,-2.68,13.65556663,24.001855,-5.98475,24.7367394,10.611855,-3.29475,11.11156353,13.39,-2.69,13.65753272
08/08/2019 18:30,23.94217,-3.865615,24.25222636,10.55217,-2.955615,10.95828234,13.39,-0.91,13.42088671,23.94217,-3.865615,24.25222636,10.55217,-2.955615,10.95828234,13.39,-0.91,13.42088671
08/08/2019 19:00,23.91526,-3.841065,24.22175554,10.52526,-2.821065,10.89676584,13.39,-1.02,13.42879369,23.91526,-3.871065,24.22653102,10.52526,-2.821065,10.89676584,13.39,-1.05,13.43110569
08/08/2019 19:30,23.65145,-4.20712,24.02271729,10.49145,-2.51712,10.78918052,13.16,-1.69,13.2680707,23.66145,-4.21712,24.03431541,10.49145,-2.51712,10.78918052,13.17,-1.7,13.27926579
08/08/2019 20:00,23.04419,-4.25282,23.4333346,10.45419,-2.88282,10.84438748,12.59,-1.37,12.66431996,23.04419,-4.28282,23.43879775,10.45419,-2.88282,10.84438748,12.59,-1.4,12.6676004
08/08/2019 20:30,22.353495,-4.483585,22.79871209,10.443495,-3.033585,10.87516555,11.91,-1.45,11.99794149,22.363495,-4.593585,22.83039491,10.443495,-3.033585,10.87516555,11.92,-1.56,12.02164714
08/08/2019 21:00,22.16487,-4.585405,22.63420865,10.43487,-3.225405,10.92198468,11.73,-1.36,11.80857739,22.16487,-4.635405,22.64439095,10.43487,-3.225405,10.92198468,11.73,-1.41,11.81444032
08/08/2019 21:30,21.296255,-4.649125,21.79781733,10.446255,-3.079125,10.89060395,10.85,-1.57,10.96300141,21.296255,-4.749125,21.81936446,10.446255,-3.079125,10.89060395,10.85,-1.67,10.97776844
08/08/2019 22:00,20.313145,-4.7921,20.87074704,10.433145,-3.5121,11.00842228,9.88,-1.28,9.96256995,20.313145,-4.9321,20.90333634,10.433145,-3.5121,11.00842228,9.88,-1.42,9.98152293
08/08/2019 22:30,19.028665,-5.621075,19.84153663,10.438665,-3.531075,11.01971949,8.59,-2.09,8.840599527,19.018665,-5.681075,19.84903604,10.438665,-3.531075,11.01971949,8.58,-2.15,8.845275575
08/08/2019 23:00,17.58832,-7.34049,19.05864092,10.43832,-3.05049,10.87492592,7.15,-4.29,8.33826121,17.59832,-7.37049,19.07943892,10.43832,-3.05049,10.87492592,7.16,-4.32,8.362296335
08/08/2019 23:30,16.22763,-7.056775,17.69559405,10.43763,-3.206775,10.91913577,5.79,-3.85,6.953171938,16.23763,-7.066775,17.70875312,10.43763,-3.206775,10.91913577,5.8,-3.86,6.967036673
09/08/2019 00:00,15.19039,-7.264375,16.8380252,10.44039,-2.544375,10.7459568,4.75,-4.72,6.696334818,15.19039,-7.274375,16.84234188,10.44039,-2.544375,10.7459568,4.75,-4.73,6.703387203
09/08/2019 00:30,14.37556,-8.037155,16.46974759,10.43556,-2.587155,10.7514782,3.94,-5.45,6.725035316,14.37556,-8.107155,16.50402034,10.43556,-2.587155,10.7514782,3.94,-5.52,6.781887643
09/08/2019 01:00,14.13694,-7.86528,16.17762968,10.43694,-2.97528,10.85274194,3.7,-4.89,6.13205512,14.13694,-7.88528,16.18736276,10.43694,-2.97528,10.85274194,3.7,-4.91,6.14801594
09/08/2019 01:30,13.540735,-7.02998,15.25687134,10.440735,-2.71998,10.78921863,3.1,-4.31,5.309058297,13.530735,-7.04998,15.25722805,10.440735,-2.71998,10.78921863,3.09,-4.33,5.319492457
09/08/2019 02:00,13.440045,-5.981035,14.71079839,10.440045,-2.761035,10.79897467,3,-3.22,4.400954442,13.440045,-5.991035,14.71486697,10.440045,-2.761035,10.79897467,3,-3.23,4.408276307
09/08/2019 02:30,13.433835,-5.705465,14.59521338,10.433835,-2.655465,10.76644822,3,-3.05,4.27814212,13.433835,-6.395465,14.87850447,10.433835,-2.655465,10.76644822,3,-3.74,4.79453856
09/08/2019 03:00,13.298665,-3.348445,13.71373672,10.438665,-2.408445,10.71290504,2.86,-0.94,3.010514906,12.708665,-10.508445,16.49053008,10.438665,-2.408445,10.71290504,2.27,-8.1,8.412068711
09/08/2019 03:30,12.94763,-3.4102,13.38919664,10.43763,-2.4702,10.72595022,2.51,-0.94,2.680242526,12.58763,-10.5702,16.43707873,10.43763,-2.4702,10.72595022,2.15,-8.1,8.38048328
09/08/2019 04:00,12.63108,-3.424345,13.08702872,10.44108,-2.484345,10.73257293,2.19,-0.94,2.383212118,12.59108,-10.474345,16.37825384,10.44108,-2.484345,10.73257293,2.15,-7.99,8.274212954
09/08/2019 04:30,13.06418,-3.44234,13.51008896,10.43418,-2.61234,10.75622762,2.63,-0.83,2.75786149,12.58418,-10.47234,16.37166734,10.43418,-2.61234,10.75622762,2.15,-7.86,8.14874837
09/08/2019 05:00,13.3728,-3.36855,13.79053693,10.4328,-2.61855,10.75639902,2.94,-0.75,3.034155566,12.8228,-10.57855,16.62317418,10.4328,-2.61855,10.75639902,2.39,-7.96,8.311058898
09/08/2019 05:30,13.37901,-3.192715,13.75468421,10.43901,-1.982715,10.62563356,2.94,-1.21,3.17926092,13.38901,-9.942715,16.67702522,10.43901,-1.982715,10.62563356,2.95,-7.96,8.489057663
09/08/2019 06:00,14.03487,-3.070555,14.36683277,10.43487,-1.800555,10.58907504,3.6,-1.27,3.817446791,13.68487,-9.880555,16.87901164,10.43487,-1.800555,10.58907504,3.25,-8.08,8.709127396
09/08/2019 06:30,15.19177,-2.82221,15.45169068,10.44177,-1.66221,10.57324467,4.75,-1.16,4.889590985,14.81177,-9.86221,17.79471035,10.44177,-1.66221,10.57324467,4.37,-8.2,9.291765171
09/08/2019 07:00,16.111435,-7.075175,17.5964894,10.461435,-2.075175,10.6652695,5.65,-5,7.544700127,16.061435,-7.935175,17.91470615,10.461435,-2.075175,10.6652695,5.6,-5.86,8.105528977
09/08/2019 07:30,17.61803,-7.105415,18.99689194,10.54803,-1.865415,10.71170901,7.07,-5.24,8.800142044,17.62803,-7.165415,19.02867872,10.54803,-1.865415,10.71170901,7.08,-5.3,8.844003618
09/08/2019 08:00,19.18948,-5.95895,20.09341255,10.68948,-2.72895,11.032323,8.5,-3.23,9.093013802,19.19948,-6.08895,20.14188036,10.68948,-2.72895,11.032323,8.51,-3.36,9.14930052
09/08/2019 08:30,20.907815,-4.31372,21.34818279,10.807815,-3.30372,11.30147915,10.1,-1.01,10.15037438,20.917815,-4.38372,21.37222462,10.807815,-3.30372,11.30147915,10.11,-1.08,10.16752182
09/08/2019 09:00,22.007945,-3.98319,22.36549677,11.067945,-3.62319,11.6458968,10.94,-0.36,10.94592161,21.967945,-4.07319,22.34236971,11.067945,-3.62319,11.6458968,10.9,-0.45,10.90928504
09/08/2019 09:30,22.97179,-3.66446,23.26223125,11.17179,-3.40446,11.67900851,11.8,-0.26,11.80286406,22.96179,-3.66446,23.25235616,11.17179,-3.40446,11.67900851,11.79,-0.26,11.79286649
09/08/2019 10:00,23.70733,-3.709355,23.99576651,11.21733,-3.539355,11.76246259,12.49,-0.17,12.49115687,23.70733,-3.799355,24.00984369,11.21733,-3.539355,11.76246259,12.49,-0.26,12.49270587
09/08/2019 10:30,24.609505,-3.55488,24.8649333,10.739505,-3.55488,11.31256556,13.87,0,13.87,24.619505,-3.60488,24.88202536,10.739505,-3.55488,11.31256556,13.88,-0.05,13.88009006
09/08/2019 11:00,24.662635,-3.55932,24.9181525,10.792635,-3.46932,11.33654054,13.87,-0.09,13.87029199,24.672635,-3.51932,24.92237009,10.792635,-3.46932,11.33654054,13.88,-0.05,13.88009006
09/08/2019 11:30,24.807465,-3.45865,25.04740664,10.797465,-2.81865,11.15930277,14.01,-0.64,14.02461051,24.807465,-3.60865,25.06855948,10.797465,-2.81865,11.15930277,14.01,-0.79,14.0322557
09/08/2019 12:00,24.99782,-3.49681,25.24121005,10.81782,-2.58681,11.1228061,14.18,-0.91,14.20916957,25.01782,-3.49681,25.26101735,10.81782,-2.58681,11.1228061,14.2,-0.91,14.22912857
09/08/2019 12:30,25.019555,-3.26012,25.2310625,10.839555,-3.00012,11.24707396,14.18,-0.26,14.18238344,25.039555,-3.26012,25.25089497,10.839555,-3.00012,11.24707396,14.2,-0.26,14.20238008
09/08/2019 13:00,24.58189,-3.432965,24.8204465,11.37189,-3.172965,11.80625212,13.21,-0.26,13.21255842,24.59189,-3.432965,24.83035043,11.37189,-3.172965,11.80625212,13.22,-0.26,13.22255649
09/08/2019 13:30,24.50599,-3.631685,24.77362876,11.29599,-3.371685,11.78845409,13.21,-0.26,13.21255842,24.51599,-3.631685,24.78352077,11.29599,-3.371685,11.78845409,13.22,-0.26,13.22255649
09/08/2019 14:00,24.35502,-3.641345,24.62572624,11.42502,-3.381345,11.91488884,12.93,-0.26,12.93261381,24.34502,-3.641345,24.61583621,11.42502,-3.381345,11.91488884,12.92,-0.26,12.92261583
09/08/2019 14:30,24.74371,-3.4838,24.98775794,10.87371,-3.4638,11.41207604,13.87,-0.02,13.87001442,24.75371,-3.6138,25.01610899,10.87371,-3.4638,11.41207604,13.88,-0.15,13.8808105
09/08/2019 15:00,24.494765,-3.483515,24.74122853,10.914765,-2.893515,11.29179012,13.58,-0.59,13.5928106,24.494765,-3.533515,24.74831794,10.914765,-2.893515,11.29179012,13.58,-0.64,13.59507264
09/08/2019 15:30,24.33227,-3.50202,24.58299224,10.75227,-3.35202,11.26265281,13.58,-0.15,13.5808284,24.33227,-3.50202,24.58299224,10.75227,-3.35202,11.26265281,13.58,-0.15,13.5808284
09/08/2019 16:00,24.02441,-3.5259,24.28176778,10.89441,-3.5259,11.45077028,13.13,0,13.13,24.01441,-3.5559,24.27624997,10.89441,-3.5259,11.45077028,13.12,-0.03,13.1200343
09/08/2019 16:30,23.91238,-3.55543,24.17525594,10.97238,-3.27543,11.45083248,12.94,-0.28,12.94302901,23.93238,-3.56543,24.19651015,10.97238,-3.27543,11.45083248,12.96,-0.29,12.96324419
09/08/2019 17:00,24.32448,-3.52374,24.57838625,12.41448,-3.34374,12.85690129,11.91,-0.18,11.91136012,24.33448,-4.17374,24.68981617,12.41448,-3.34374,12.85690129,11.92,-0.83,11.94886187
09/08/2019 17:30,24.49278,-5.62272,25.12988763,16.60278,-2.68272,16.81812386,7.89,-2.94,8.419958432,24.49278,-5.71272,25.15017777,16.60278,-2.68272,16.81812386,7.89,-3.03,8.451804541
09/08/2019 18:00,24.37673,-5.87472,25.0746346,10.70673,-2.54472,11.00498374,13.67,-3.33,14.06974769,24.37673,-5.96472,25.09587317,10.70673,-2.54472,11.00498374,13.67,-3.42,14.09132002
09/08/2019 18:30,24.07876,-5.999475,24.8149226,10.62876,-3.089475,11.06866726,13.45,-2.91,13.76119908,24.08876,-6.059475,24.83919475,10.62876,-3.089475,11.06866726,13.46,-2.97,13.7837767
09/08/2019 19:00,23.859025,-6.00357,24.60276258,10.469025,-3.00357,10.89136893,13.39,-3,13.72195686,23.859025,-6.06357,24.61747256,10.469025,-3.00357,10.89136893,13.39,-3.06,13.73519931
09/08/2019 19:30,23.28043,-6.32016,24.12307699,10.52043,-3.08016,10.96206336,12.76,-3.24,13.16492309,23.30043,-6.32016,24.14237893,10.52043,-3.08016,10.96206336,12.78,-3.24,13.18430886
09/08/2019 20:00,22.92178,-6.33178,23.78023205,10.46178,-2.87178,10.84877694,12.46,-3.46,12.93148097,22.93178,-6.38178,23.80322772,10.46178,-2.87178,10.84877694,12.47,-3.51,12.95457448
09/08/2019 20:30,21.757975,-6.77793,22.78924771,10.437975,-2.75793,10.79617988,11.32,-4.02,12.01261004,21.757975,-6.80793,22.79818824,10.437975,-2.75793,10.79617988,11.32,-4.05,12.02268273
09/08/2019 21:00,21.24729,-6.73625,22.28955801,10.44729,-2.84625,10.82806573,10.8,-3.89,11.47920293,21.26729,-6.89625,22.3574571,10.44729,-2.84625,10.82806573,10.82,-4.05,11.55313377
09/08/2019 21:30,20.415215,-6.925655,21.55796142,10.435215,-3.035655,10.86779248,9.98,-3.89,10.71132578,20.435215,-6.985655,21.5962355,10.435215,-3.035655,10.86779248,10,-3.95,10.7518603
09/08/2019 22:00,19.583145,-6.40992,20.6055003,10.433145,-3.28992,10.93956527,9.15,-3.12,9.667310898,19.603145,-6.49992,20.65265731,10.433145,-3.28992,10.93956527,9.17,-3.21,9.715606003
09/08/2019 22:30,18.606945,-5.15715,19.30840745,10.446945,-2.57715,10.76012834,8.16,-2.58,8.558154007,18.636945,-5.15715,19.33731923,10.446945,-2.57715,10.76012834,8.19,-2.58,8.586763069
09/08/2019 23:00,17.303145,-6.644675,18.53511621,10.433145,-2.454675,10.71801959,6.87,-4.19,8.046924878,17.323145,-6.674675,18.5645533,10.433145,-2.454675,10.71801959,6.89,-4.22,8.079634893
09/08/2019 23:30,16.42418,-6.31738,17.5972435,10.43418,-3.03738,10.86728069,5.99,-3.28,6.829238611,16.37418,-7.40738,17.97172916,10.43418,-3.03738,10.86728069,5.94,-4.37,7.374313527
10/08/2019 00:00,15.374185,-7.691835,17.19098281,10.444185,-2.291835,10.69268479,4.93,-5.4,7.311969639,15.374185,-7.701835,17.19545948,10.444185,-2.291835,10.69268479,4.93,-5.41,7.319357895
10/08/2019 00:30,14.607285,-7.95113,16.63109267,10.437285,-2.26113,10.679402,4.17,-5.69,7.054431232,14.607285,-7.95113,16.63109267,10.437285,-2.26113,10.679402,4.17,-5.69,7.054431232
10/08/2019 01:00,14.183145,-8.094685,16.3305091,10.433145,-2.474685,10.72262004,3.75,-5.62,6.756248959,14.183145,-8.104685,16.33546819,10.433145,-2.474685,10.72262004,3.75,-5.63,6.764569462
10/08/2019 01:30,13.683145,-8.1198,15.9109902,10.433145,-2.3598,10.6966897,3.25,-5.76,6.613629866,13.683145,-8.1198,15.9109902,10.433145,-2.3598,10.6966897,3.25,-5.76,6.613629866
10/08/2019 02:00,13.390045,-8.070465,15.63412007,10.440045,-2.310465,10.69265113,2.95,-5.76,6.471483601,13.390045,-8.070465,15.63412007,10.440045,-2.310465,10.69265113,2.95,-5.76,6.471483601
10/08/2019 02:30,13.38418,-8.096685,15.64265266,10.43418,-2.336685,10.69262405,2.95,-5.76,6.471483601,13.38418,-8.096685,15.64265266,10.43418,-2.336685,10.69262405,2.95,-5.76,6.471483601
10/08/2019 03:00,12.84039,-7.982965,15.11963444,10.44039,-2.482965,10.73158229,2.4,-5.5,6.000833275,12.81039,-7.982965,15.09416517,10.44039,-2.482965,10.73158229,2.37,-5.5,5.988898062
10/08/2019 03:30,12.6197,-8.167105,15.03191379,10.4397,-2.487105,10.73186971,2.18,-5.68,6.083978961,12.6197,-8.167105,15.03191379,10.4397,-2.487105,10.73186971,2.18,-5.68,6.083978961
10/08/2019 04:00,12.621425,-8.314115,15.11373141,10.441425,-2.714115,10.78840935,2.18,-5.6,6.009359367,12.621425,-8.334115,15.1247427,10.441425,-2.714115,10.78840935,2.18,-5.62,6.028001327
10/08/2019 04:30,12.615905,-8.18888,15.04057228,10.435905,-2.58888,10.75222827,2.18,-5.6,6.009359367,12.615905,-8.20888,15.05147069,10.435905,-2.58888,10.75222827,2.18,-5.62,6.028001327
10/08/2019 05:00,12.61694,-8.291945,15.09779874,10.43694,-2.511945,10.73497016,2.18,-5.78,6.177442837,12.61694,-8.291945,15.09779874,10.43694,-2.511945,10.73497016,2.18,-5.78,6.177442837
10/08/2019 05:30,12.615905,-8.211615,15.0529625,10.435905,-2.541615,10.74094595,2.18,-5.67,6.074644022,12.615905,-8.211615,15.0529625,10.435905,-2.541615,10.74094595,2.18,-5.67,6.074644022
10/08/2019 06:00,12.622805,-8.038425,14.96500861,10.442805,-2.368425,10.70801631,2.18,-5.67,6.074644022,12.622805,-8.038425,14.96500861,10.442805,-2.368425,10.70801631,2.18,-5.67,6.074644022
10/08/2019 06:30,13.386945,-7.99973,15.59506257,10.446945,-2.21973,10.68016204,2.94,-5.78,6.484751345,13.376945,-8.06973,15.6225222,10.446945,-2.21973,10.68016204,2.93,-5.85,6.542736431
10/08/2019 07:00,13.98282,-8.12337,16.17122121,10.47282,-2.60337,10.79154735,3.51,-5.52,6.541444795,13.97282,-8.14337,16.17263657,10.47282,-2.60337,10.79154735,3.5,-5.54,6.552984053
10/08/2019 07:30,15.22075,-7.57918,17.0033879,10.47075,-1.80918,10.62589939,4.75,-5.77,7.473647035,15.21075,-7.59918,17.00336591,10.47075,-1.80918,10.62589939,4.74,-5.79,7.482760186
10/08/2019 08:00,16.399375,-7.445405,18.01037357,10.479375,-1.845405,10.64062122,5.92,-5.6,8.14901221,16.399375,-7.465405,18.01865068,10.479375,-1.845405,10.64062122,5.92,-5.62,8.162769138
10/08/2019 08:30,17.968695,-5.9824,18.93840304,10.498695,-2.0424,10.69551282,7.47,-3.94,8.445383354,17.958695,-6.3824,19.05911215,10.498695,-2.0424,10.69551282,7.46,-4.34,8.630596735
10/08/2019 09:00,19.26733,-4.948135,19.89256256,10.52733,-2.478135,10.8150742,8.74,-2.47,9.082317986,19.29733,-4.968135,19.92659807,10.52733,-2.478135,10.8150742,8.77,-2.49,9.11663315
10/08/2019 09:30,20.65493,-4.77519,21.19973049,10.55493,-2.79519,10.9187744,10.1,-1.98,10.29224951,20.68493,-4.78519,21.23121222,10.55493,-2.79519,10.9187744,10.13,-1.99,10.32361371
10/08/2019 10:00,21.57877,-4.83148,22.11303945,10.64877,-2.96148,11.05290307,10.93,-1.87,11.08881418,21.59877,-4.83148,22.13255666,10.64877,-2.96148,11.05290307,10.95,-1.87,11.10852826
10/08/2019 10:30,22.40256,-4.421535,22.83472501,10.64256,-2.381535,10.90576876,11.76,-2.04,11.93562734,22.40256,-4.591535,22.86825066,10.64256,-2.381535,10.90576876,11.76,-2.21,11.96585559
10/08/2019 11:00,22.508475,-5.70128,23.21930319,10.748475,-2.56128,11.04942849,11.76,-3.14,12.17198423,22.508475,-5.94128,23.2793955,10.748475,-2.56128,11.04942849,11.76,-3.38,12.23609415
10/08/2019 11:30,22.79685,-6.29816,23.65086022,10.94685,-2.52816,11.23499523,11.85,-3.77,12.43524829,22.78685,-6.36816,23.65996608,10.94685,-2.52816,11.23499523,11.84,-3.84,12.44713622
10/08/2019 12:00,22.89069,-6.241695,23.72640818,11.04069,-2.701695,11.36644146,11.85,-3.54,12.36746134,22.88069,-6.311695,23.73527899,11.04069,-2.701695,11.36644146,11.84,-3.61,12.37811375
10/08/2019 12:30,23.158225,-6.263085,23.99019839,10.938225,-2.723085,11.27208756,12.22,-3.54,12.72242115,23.158225,-6.333085,24.00856828,10.938225,-2.723085,11.27208756,12.22,-3.61,12.74207597
10/08/2019 13:00,22.89357,-6.305565,23.74606699,11.28357,-2.855565,11.63929566,11.61,-3.45,12.11175462,22.89357,-6.335565,23.75405084,11.28357,-2.855565,11.63929566,11.61,-3.48,12.12033415
10/08/2019 13:30,22.72608,-6.33876,23.59352857,11.47608,-3.03876,11.87158265,11.25,-3.3,11.72401382,22.72608,-6.33876,23.59352857,11.47608,-3.03876,11.87158265,11.25,-3.3,11.72401382
10/08/2019 14:00,22.71206,-6.295935,23.56854826,11.02206,-2.905935,11.39869575,11.69,-3.39,12.17161452,22.72206,-6.305935,23.58085721,11.02206,-2.905935,11.39869575,11.7,-3.4,12.18400591
10/08/2019 14:30,22.32597,-6.391965,23.22296607,11.25597,-3.241965,11.71354761,11.07,-3.15,11.50944829,22.33597,-6.391965,23.23257998,11.25597,-3.241965,11.71354761,11.08,-3.15,11.5190668
10/08/2019 15:00,22.143665,-5.215625,22.74960755,11.473665,-2.975625,11.85324144,10.67,-2.24,10.90259144,22.133665,-5.225625,22.74216971,11.473665,-2.975625,11.85324144,10.66,-2.25,10.89486576
10/08/2019 15:30,22.183855,-4.445925,22.62497893,11.163855,-2.885925,11.53083785,11.02,-1.56,11.12986972,22.203855,-4.455925,22.6465548,11.163855,-2.885925,11.53083785,11.04,-1.57,11.15107618
10/08/2019 16:00,22.02144,-4.508715,22.47826351,11.16144,-2.948715,11.54437798,10.86,-1.56,10.9714721,22.04144,-4.518715,22.49986361,11.16144,-2.948715,11.54437798,10.88,-1.57,10.99269303
10/08/2019 16:30,22.152795,-4.427295,22.5908669,11.112795,-2.867295,11.47674141,11.04,-1.56,11.14967264,22.162795,-4.437295,22.60263412,11.112795,-2.867295,11.47674141,11.05,-1.57,11.16097666
10/08/2019 17:00,22.42894,-4.43109,22.8624563,10.98894,-2.87109,11.35781494,11.44,-1.56,11.54587372,22.44894,-4.44109,22.88401598,10.98894,-2.87109,11.35781494,11.46,-1.57,11.5670437
10/08/2019 17:30,22.37029,-4.432705,22.80523511,10.93029,-2.652705,11.24758122,11.44,-1.78,11.57765088,22.39029,-4.432705,22.824854,10.93029,-2.652705,11.24758122,11.46,-1.78,11.5974135
10/08/2019 18:00,22.151995,-4.49312,22.60307523,10.891995,-2.79312,11.24442415,11.26,-1.7,11.3876073,22.151995,-4.57312,22.6191138,10.891995,-2.79312,11.24442415,11.26,-1.78,11.39982456
10/08/2019 18:30,21.92329,-4.51619,22.38362385,10.72329,-2.72619,11.06440511,11.2,-1.79,11.34213825,21.98329,-4.60619,22.46067732,10.72329,-2.72619,11.06440511,11.26,-1.88,11.41586615
10/08/2019 19:00,21.597375,-4.78615,22.12134351,10.617375,-2.64615,10.94215526,10.98,-2.14,11.18659913,21.597375,-4.86615,22.13879,10.617375,-2.64615,10.94215526,10.98,-2.22,11.20217836
10/08/2019 19:30,21.2932,-5.06215,21.88665641,10.5432,-2.92215,10.94065934,10.75,-2.14,10.96093518,21.3132,-5.03215,21.89920153,10.5432,-2.92215,10.94065934,10.77,-2.11,10.97474373
10/08/2019 20:00,20.58697,-5.01592,21.18921394,10.49697,-2.87592,10.88380885,10.09,-2.14,10.31444133,20.65697,-5.12592,21.2834552,10.49697,-2.87592,10.88380885,10.16,-2.25,10.40615683
10/08/2019 20:30,20.057635,-5.136325,20.70484379,10.447635,-2.996325,10.86881045,9.61,-2.14,9.845389784,20.077635,-5.246325,20.75175542,10.447635,-2.996325,10.86881045,9.63,-2.25,9.889357916
10/08/2019 21:00,19.810735,-5.202795,20.48253639,10.440735,-2.832795,10.81821033,9.37,-2.37,9.665081479,19.810735,-5.202795,20.48253639,10.440735,-2.832795,10.81821033,9.37,-2.37,9.665081479
10/08/2019 21:30,19.61315,-5.17968,20.28557955,10.44315,-2.80968,10.81451264,9.17,-2.37,9.471314587,19.62315,-5.17968,20.29524823,10.44315,-2.80968,10.81451264,9.18,-2.37,9.480996783
10/08/2019 22:00,18.99039,-5.464485,19.7609592,10.44039,-3.454485,10.9970546,8.55,-2.01,8.783086018,19.00039,-5.504485,19.7816626,10.44039,-3.454485,10.9970546,8.56,-2.05,8.802050897
10/08/2019 22:30,18.246595,-5.42917,19.03717721,10.436595,-3.16917,10.90716066,7.81,-2.26,8.130418193,18.266595,-5.45917,19.06491621,10.436595,-3.16917,10.90716066,7.83,-2.29,8.158002206
10/08/2019 23:00,17.455215,-5.57386,18.32354895,10.435215,-2.89386,10.82904141,7.02,-2.68,7.514173275,17.465215,-5.60386,18.34221857,10.435215,-2.89386,10.82904141,7.03,-2.71,7.534255106
10/08/2019 23:30,16.524875,-5.76452,17.50146236,10.444875,-2.83452,10.82265759,6.08,-2.93,6.749170319,16.534875,-5.79452,17.52080344,10.444875,-2.83452,10.82265759,6.09,-2.96,6.771240654
11/08/2019 00:00,15.809355,-3.88365,16.27938705,10.439355,-3.16365,10.9081994,5.37,-0.72,5.418053156,15.419355,-9.43365,18.0762347,10.439355,-3.16365,10.9081994,4.98,-6.27,8.007078119
11/08/2019 00:30,14.56625,-7.01396,16.16698098,10.43625,-2.40396,10.70954424,4.13,-4.61,6.189426468,14.54625,-8.47396,16.83452961,10.43625,-2.40396,10.70954424,4.11,-6.07,7.330552503
11/08/2019 01:00,14.194185,-8.082325,16.33397885,10.444185,-2.582325,10.75868964,3.75,-5.5,6.656763478,14.194185,-8.102325,16.34388443,10.444185,-2.582325,10.75868964,3.75,-5.52,6.673297536
11/08/2019 01:30,13.52832,-8.040135,15.73719203,10.43832,-2.340135,10.6974182,3.09,-5.7,6.483679511,13.53832,-8.080135,15.76625162,10.43832,-2.340135,10.6974182,3.1,-5.74,6.523618628
11/08/2019 02:00,13.385215,-8.155395,15.67400549,10.435215,-2.515395,10.73410099,2.95,-5.64,6.364911625,13.385215,-8.355395,15.77899256,10.435215,-2.515395,10.73410099,2.95,-5.84,6.542789925
11/08/2019 02:30,13.385905,-8.3221,15.76197326,10.435905,-2.8221,10.81075213,2.95,-5.5,6.241193796,13.385905,-8.3421,15.77254212,10.435905,-2.8221,10.81075213,2.95,-5.52,6.258825768
11/08/2019 03:00,12.800735,-8.17702,15.18955143,10.440735,-3.00702,10.86513307,2.36,-5.17,5.683176928,12.800735,-8.20702,15.2057224,10.440735,-3.00702,10.86513307,2.36,-5.2,5.710481591
11/08/2019 03:30,12.583145,-8.207225,15.02311819,10.433145,-2.037225,10.63018346,2.15,-6.17,6.533865625,12.583145,-8.217225,15.02858359,10.433145,-2.037225,10.63018346,2.15,-6.18,6.54330956
11/08/2019 04:00,12.596255,-8.312145,15.09163326,10.446255,-2.222145,10.67998932,2.15,-6.09,6.458374408,12.596255,-8.312145,15.09163326,10.446255,-2.222145,10.67998932,2.15,-6.09,6.458374408
11/08/2019 04:30,12.577625,-8.239925,15.03638968,10.427625,-2.609925,10.74928238,2.15,-5.63,6.02655789,12.577625,-8.249925,15.041872,10.427625,-2.609925,10.74928238,2.15,-5.64,6.035900927
11/08/2019 05:00,12.592115,-8.226255,15.0410316,10.442115,-2.856255,10.82570821,2.15,-5.37,5.784410082,12.592115,-8.286255,15.07393055,10.442115,-2.856255,10.82570821,2.15,-5.43,5.840154108
11/08/2019 05:30,12.59246,-8.248435,15.05346235,10.44246,-3.078435,10.88676871,2.15,-5.17,5.59923209,12.59246,-8.308435,15.08642241,10.44246,-3.078435,10.88676871,2.15,-5.23,5.654679478
11/08/2019 06:00,12.58556,-8.24602,15.04636721,10.43556,-3.07602,10.87946743,2.15,-5.17,5.59923209,12.58556,-8.30602,15.07933317,10.43556,-3.07602,10.87946743,2.15,-5.23,5.654679478
11/08/2019 06:30,12.66281,-8.442475,15.21913734,10.45281,-2.882475,10.84296542,2.21,-5.56,5.983117916,12.60281,-8.482475,15.19155035,10.45281,-2.882475,10.84296542,2.15,-5.6,5.998541489
11/08/2019 07:00,13.22421,-6.7836,14.8626027,10.49421,-3.0636,10.93224993,2.73,-3.72,4.614249668,13.18421,-8.3336,15.59718828,10.49421,-3.0636,10.93224993,2.69,-5.27,5.916840373
11/08/2019 07:30,14.155595,-3.377,14.55283473,10.505595,-2.277,10.74952349,3.65,-1.1,3.812151623,13.905595,-10.467,17.40470228,10.505595,-2.277,10.74952349,3.4,-8.19,8.867699814
11/08/2019 08:00,15.10664,-3.24107,15.45040798,10.52664,-2.14107,10.74217531,4.58,-1.1,4.710244155,14.78664,-10.18107,17.95268528,10.52664,-2.14107,10.74217531,4.26,-8.04,9.098857071
11/08/2019 08:30,16.36048,-3.052315,16.64277419,10.62048,-1.872315,10.78425514,5.74,-1.18,5.86003413,16.07048,-9.912315,18.88158669,10.62048,-1.872315,10.78425514,5.45,-8.04,9.713089107
11/08/2019 09:00,17.2002,-6.369105,18.34154788,10.7502,-2.349105,11.00386724,6.45,-4.02,7.600190787,17.2102,-7.549105,18.79308305,10.7502,-2.349105,11.00386724,6.46,-5.2,8.292864403
11/08/2019 09:30,18.31925,-7.274915,19.71089315,10.91925,-2.244915,11.14763042,7.4,-5.03,8.947675676,18.33925,-7.274915,19.72948248,10.91925,-2.244915,11.14763042,7.42,-5.03,8.964223335
11/08/2019 10:00,19.514965,-6.96073,20.71920899,10.624965,-2.15073,10.84045759,8.89,-4.81,10.10782865,19.534965,-6.96073,20.73804763,10.624965,-2.15073,10.84045759,8.91,-4.81,10.12542345
11/08/2019 10:30,20.786375,-4.841885,21.34284976,10.686375,-2.391885,10.95078648,10.1,-2.45,10.39290623,20.776375,-5.171885,21.41042159,10.686375,-2.391885,10.95078648,10.09,-2.78,10.46596866
11/08/2019 11:00,21.689865,-6.500295,22.64296974,10.769865,-2.660295,11.09356397,10.92,-3.84,11.57549135,21.689865,-6.500295,22.64296974,10.769865,-2.660295,11.09356397,10.92,-3.84,11.57549135
11/08/2019 11:30,22.20398,-6.31983,23.08586102,10.72398,-3.10983,11.16578657,11.48,-3.21,11.92033976,22.19398,-6.38983,23.09551202,10.72398,-3.10983,11.16578657,11.47,-3.28,11.9297653
11/08/2019 12:00,22.47246,-4.437465,22.90638675,11.13246,-2.517465,11.41355754,11.34,-1.92,11.50139122,22.49246,-4.487465,22.93573847,11.13246,-2.517465,11.41355754,11.36,-1.97,11.52954899
11/08/2019 12:30,22.82283,-4.260255,23.21704852,11.18283,-2.580255,11.47664597,11.64,-1.68,11.76061223,22.82283,-4.330255,23.22999521,11.18283,-2.580255,11.47664597,11.64,-1.75,11.7708156
11/08/2019 13:00,22.50769,-5.62258,23.19934299,11.24769,-2.40258,11.50143126,11.26,-3.22,11.711362,22.50769,-5.66258,23.20906981,11.24769,-2.40258,11.50143126,11.26,-3.26,11.72242296
11/08/2019 13:30,22.23534,-4.916225,22.77234316,11.37534,-2.796225,11.71397603,10.86,-2.12,11.06498983,22.24534,-4.946225,22.78860008,11.37534,-2.796225,11.71397603,10.87,-2.15,11.08058663
11/08/2019 14:00,22.189365,-4.381635,22.61783907,11.149365,-2.581635,11.44435141,11.04,-1.8,11.18577668,22.189365,-4.401635,22.62172208,11.149365,-2.581635,11.44435141,11.04,-1.82,11.18901247
11/08/2019 14:30,21.901955,-4.460445,22.35153691,11.501955,-2.960445,11.87683474,10.4,-1.5,10.50761629,21.901955,-4.460445,22.35153691,11.501955,-2.960445,11.87683474,10.4,-1.5,10.50761629
11/08/2019 15:00,21.55431,-4.597355,22.03914591,11.38431,-2.987355,11.76974104,10.17,-1.61,10.29664994,21.56431,-4.637355,22.05730099,11.38431,-2.987355,11.76974104,10.18,-1.65,10.31285121
11/08/2019 15:30,21.25168,-4.612365,21.7464437,11.64168,-3.352365,12.11474574,9.61,-1.26,9.692249481,21.26168,-4.652365,21.76473148,11.64168,-3.352365,12.11474574,9.62,-1.3,9.707440445
11/08/2019 16:00,21.091305,-4.61654,21.59063659,11.581305,-3.42654,12.07757434,9.51,-1.19,9.584164022,21.101305,-4.63654,21.60468875,11.581305,-3.42654,12.07757434,9.52,-1.21,9.596587935
11/08/2019 16:30,20.945715,-4.83777,21.49713924,11.435715,-3.12777,11.85573797,9.51,-1.71,9.662515201,20.955715,-4.85777,21.51139048,11.435715,-3.12777,11.85573797,9.52,-1.73,9.675913394
11/08/2019 17:00,20.78534,-4.786815,21.32941529,11.37534,-3.286815,11.84067198,9.41,-1.5,9.528803702,20.78534,-4.876815,21.34979352,11.37534,-3.286815,11.84067198,9.41,-1.59,9.543385144
11/08/2019 17:30,20.561435,-4.748065,21.10252901,11.151435,-3.028065,11.55524471,9.41,-1.72,9.565902989,20.561435,-4.758065,21.10478125,11.151435,-3.028065,11.55524471,9.41,-1.73,9.567706099
11/08/2019 18:00,20.306905,-4.97617,20.90771768,11.056905,-2.68617,11.37851737,9.25,-2.29,9.529249708,20.336905,-4.99617,20.94161932,11.056905,-2.68617,11.37851737,9.28,-2.31,9.563184616
11/08/2019 18:30,20.160565,-4.96414,20.76273265,10.790565,-2.76414,11.13897495,9.37,-2.2,9.624806492,20.160565,-5.07414,20.78930682,10.790565,-2.76414,11.13897495,9.37,-2.31,9.650544026
11/08/2019 19:00,20.07397,-4.97849,20.68210904,10.70397,-2.49849,10.99169805,9.37,-2.48,9.692641539,20.07397,-4.97849,20.68210904,10.70397,-2.49849,10.99169805,9.37,-2.48,9.692641539
11/08/2019 19:30,19.932865,-6.10202,20.84595297,10.562865,-2.66202,10.89313855,9.37,-3.44,9.981507902,19.932865,-6.19202,20.87247515,10.562865,-2.66202,10.89313855,9.37,-3.53,10.0128817
11/08/2019 20:00,19.83523,-6.73083,20.94613142,10.46523,-3.04083,10.89805882,9.37,-3.69,10.07040218,19.83523,-6.78083,20.9622519,10.46523,-3.04083,10.89805882,9.37,-3.74,10.08883046
11/08/2019 20:30,19.808665,-6.07839,20.72028074,10.438665,-2.98839,10.85800174,9.37,-3.09,9.866356977,19.808665,-6.08839,20.72321649,10.438665,-2.98839,10.85800174,9.37,-3.1,9.869493401
11/08/2019 21:00,19.253495,-5.131275,19.92553771,10.443495,-2.551275,10.75060891,8.81,-2.58,9.180005447,19.293495,-5.131275,19.96419125,10.443495,-2.551275,10.75060891,8.85,-2.58,9.218400078
11/08/2019 21:30,19.249355,-5.26755,19.9570727,10.439355,-2.68755,10.77975222,8.81,-2.58,9.180005447,19.289355,-5.26755,19.99565701,10.439355,-2.68755,10.77975222,8.85,-2.58,9.218400078
11/08/2019 22:00,18.44832,-5.56149,19.26838555,10.43832,-2.98149,10.85577298,8.01,-2.58,8.415254007,18.46832,-5.56149,19.28753521,10.43832,-2.98149,10.85577298,8.03,-2.58,8.434293094
11/08/2019 22:30,17.56108,-5.69589,18.46170885,10.44108,-2.81589,10.81412909,7.12,-2.88,7.680416655,17.57108,-5.70589,18.47430738,10.44108,-2.81589,10.81412909,7.13,-2.89,7.693438763
11/08/2019 23:00,16.682115,-5.45439,17.55116324,10.442115,-3.26439,10.94047566,6.24,-2.19,6.613145999,16.612115,-6.09439,17.69474369,10.442115,-3.26439,10.94047566,6.17,-2.83,6.788063052
11/08/2019 23:30,15.507285,-3.709295,15.94474075,10.437285,-2.039295,10.6346435,5.07,-1.67,5.337958411,15.197285,-10.449295,18.4430268,10.437285,-2.039295,10.6346435,4.76,-8.41,9.663627683
12/08/2019 00:00,14.392805,-5.68559,15.4751016,10.442805,-2.21559,10.67525247,3.95,-3.47,5.257699117,14.092805,-12.55559,18.8745859,10.442805,-2.21559,10.67525247,3.65,-10.34,10.96531349
12/08/2019 00:30,13.760045,-5.80772,14.93547622,10.440045,-2.33772,10.69857348,3.32,-3.47,4.80242647,13.390045,-12.85772,18.56378918,10.440045,-2.33772,10.69857348,2.95,-10.52,10.92579059
12/08/2019 01:00,13.333835,-6.007165,14.62454058,10.433835,-2.607165,10.75463724,2.9,-3.4,4.468780594,13.223835,-11.217165,17.34054794,10.433835,-2.607165,10.75463724,2.79,-8.61,9.050756874
12/08/2019 01:30,12.75591,-8.318775,15.22876415,10.44591,-2.378775,10.71333777,2.31,-5.94,6.373358612,12.72591,-8.428775,15.26410932,10.44591,-2.378775,10.71333777,2.28,-6.05,6.465361552
12/08/2019 02:00,12.587975,-8.52972,15.20569755,10.437975,-2.19972,10.66724379,2.15,-6.33,6.685162676,12.587975,-8.59972,15.24507457,10.437975,-2.19972,10.66724379,2.15,-6.4,6.751481319
12/08/2019 02:30,12.58556,-8.45564,15.16226132,10.43556,-2.31564,10.68939199,2.15,-6.14,6.50554379,12.58556,-8.50564,15.19020185,10.43556,-2.31564,10.68939199,2.15,-6.19,6.552755146
12/08/2019 03:00,12.35177,-8.593485,15.04706638,10.44177,-2.143485,10.65950696,1.91,-6.45,6.726856621,12.34177,-8.663485,15.07896744,10.44177,-2.143485,10.65950696,1.9,-6.52,6.791200188
12/08/2019 03:30,11.921425,-8.58072,14.6884012,10.441425,-2.13072,10.65660939,1.48,-6.45,6.617620418,11.921425,-8.58072,14.6884012,10.441425,-2.13072,10.65660939,1.48,-6.45,6.617620418
12/08/2019 04:00,11.81349,-8.48185,14.54305076,10.43349,-2.32185,10.6887184,1.38,-6.16,6.312685641,11.80349,-8.51185,14.55245569,10.43349,-2.32185,10.6887184,1.37,-6.19,6.339794949
12/08/2019 04:30,11.821425,-8.3878,14.49487074,10.441425,-2.4978,10.73603096,1.38,-5.89,6.049504112,11.811425,-8.3878,14.48671631,10.441425,-2.4978,10.73603096,1.37,-5.89,6.047230771
12/08/2019 05:00,12.349355,-8.198395,14.82296359,10.439355,-2.308395,10.69153031,1.91,-5.89,6.191946382,12.289355,-8.198395,14.77301347,10.439355,-2.308395,10.69153031,1.85,-5.89,6.173702293
12/08/2019 05:30,12.600045,-8.259805,15.06603839,10.440045,-2.369805,10.70563008,2.16,-5.89,6.273571551,12.590045,-8.259805,15.05767617,10.440045,-2.369805,10.70563008,2.15,-5.89,6.270135565
12/08/2019 06:00,13.27177,-8.315005,15.66139161,10.44177,-2.425005,10.71966464,2.83,-5.89,6.534600217,13.25177,-8.315005,15.64444682,10.44177,-2.425005,10.71966464,2.81,-5.89,6.52596353
12/08/2019 06:30,14.14901,-8.223145,16.36504194,10.43901,-2.153145,10.65875054,3.71,-6.07,7.114000281,14.14901,-8.263145,16.38517773,10.43901,-2.153145,10.65875054,3.71,-6.11,7.148160603
12/08/2019 07:00,15.25557,-7.968595,17.21136027,10.45557,-2.708595,10.80071437,4.8,-5.26,7.120926906,15.25557,-8.008595,17.22991613,10.45557,-2.708595,10.80071437,4.8,-5.3,7.150524456
12/08/2019 07:30,16.82491,-7.72117,18.5119978,10.51491,-2.34117,10.77239107,6.31,-5.38,8.292195126,16.85491,-7.72117,18.53926798,10.51491,-2.34117,10.77239107,6.34,-5.38,8.315046602
12/08/2019 08:00,18.104615,-7.387665,19.55389164,10.614615,-1.537665,10.72541212,7.49,-5.85,9.503820284,18.094615,-7.417665,19.55599259,10.614615,-1.537665,10.72541212,7.48,-5.88,9.514452165
12/08/2019 08:30,19.869855,-5.07563,20.50788038,10.749855,-2.29563,10.99223815,9.12,-2.78,9.534295989,19.889855,-5.12563,20.53967903,10.749855,-2.29563,10.99223815,9.14,-2.83,9.568098035
12/08/2019 09:00,20.929215,-4.604805,21.42979864,10.849215,-2.714805,11.18372176,10.08,-1.89,10.25565698,20.929215,-4.634805,21.43626502,10.849215,-2.714805,11.18372176,10.08,-1.92,10.261228
12/08/2019 09:30,21.763815,-4.549615,22.23426725,11.083815,-3.369615,11.5846994,10.68,-1.18,10.74498953,21.793815,-4.599615,22.2739047,11.083815,-3.369615,11.5846994,10.71,-1.23,10.78039888
12/08/2019 10:00,22.351145,-4.36752,22.77386471,11.261145,-3.31752,11.7396476,11.09,-1.05,11.13959604,22.361145,-4.36752,22.78367917,11.261145,-3.31752,11.7396476,11.1,-1.05,11.14955156
12/08/2019 10:30,22.7321,-4.252635,23.12646265,11.1021,-3.202635,11.55480399,11.63,-1.05,11.67730277,22.7321,-4.252635,23.12646265,11.1021,-3.202635,11.55480399,11.63,-1.05,11.67730277
12/08/2019 11:00,22.663175,-3.97215,23.00863918,11.183175,-2.92215,11.55864887,11.48,-1.05,11.52791829,22.673175,-3.97215,23.01848909,11.183175,-2.92215,11.55864887,11.49,-1.05,11.53787675
12/08/2019 11:30,23.111045,-3.96456,23.44862761,11.061045,-2.91456,11.43859154,12.05,-1.05,12.09566038,23.121045,-3.96456,23.45848371,11.061045,-2.91456,11.43859154,12.06,-1.05,12.10562266
12/08/2019 12:00,22.832185,-3.973875,23.17542566,11.272185,-2.923875,11.64522218,11.56,-1.05,11.60758804,22.832185,-3.973875,23.17542566,11.272185,-2.923875,11.64522218,11.56,-1.05,11.60758804
12/08/2019 12:30,22.50822,-4.03352,22.86677177,11.61822,-2.90352,11.97553608,10.89,-1.13,10.94847021,22.54822,-4.06352,22.91144736,11.61822,-2.90352,11.97553608,10.93,-1.16,10.99138299
12/08/2019 13:00,22.71131,-4.192255,23.09499088,11.59131,-3.132255,12.00705996,11.12,-1.06,11.17040733,22.74131,-4.192255,23.12449313,11.59131,-3.132255,12.00705996,11.15,-1.06,11.20027232
12/08/2019 13:30,22.26375,-4.17328,22.65150834,11.64375,-3.11328,12.05277671,10.62,-1.06,10.67276909,22.28375,-4.24328,22.68415613,11.64375,-3.11328,12.05277671,10.64,-1.13,10.69983645
12/08/2019 14:00,22.667975,-3.9856,23.01569243,11.127975,-2.9256,11.50612719,11.54,-1.06,11.58858059,22.667975,-4.0556,23.02791745,11.127975,-2.9256,11.50612719,11.54,-1.13,11.59519297
12/08/2019 14:30,22.80138,-4.168795,23.17933954,11.04138,-3.108795,11.4706878,11.76,-1.06,11.80767547,22.80138,-4.168795,23.17933954,11.04138,-3.108795,11.4706878,11.76,-1.06,11.80767547
12/08/2019 15:00,22.67451,-4.1995,23.06012151,11.09451,-3.1395,11.53016099,11.58,-1.06,11.62841348,22.66451,-4.1995,23.0502888,11.09451,-3.1395,11.53016099,11.57,-1.06,11.61845515
12/08/2019 15:30,22.51318,-4.362685,22.93199281,11.19318,-3.302685,11.67026164,11.32,-1.06,11.36952066,22.51318,-4.362685,22.93199281,11.19318,-3.302685,11.67026164,11.32,-1.06,11.36952066
12/08/2019 16:00,22.28421,-4.37683,22.70996821,11.18421,-3.31683,11.66567249,11.1,-1.06,11.15049775,22.28421,-4.37683,22.70996821,11.18421,-3.31683,11.66567249,11.1,-1.06,11.15049775
12/08/2019 16:30,22.469685,-4.355095,22.88784823,11.099685,-3.295095,11.57845664,11.37,-1.06,11.41930383,22.469685,-4.355095,22.88784823,11.099685,-3.295095,11.57845664,11.37,-1.06,11.41930383
12/08/2019 17:00,22.398435,-4.54212,22.85433754,11.358435,-3.55212,11.90090762,11.04,-0.99,11.08429971,22.388435,-4.61212,22.85855797,11.358435,-3.55212,11.90090762,11.03,-1.06,11.08081676
12/08/2019 17:30,22.371125,-4.587315,22.83660861,11.221125,-3.597315,11.78364636,11.15,-0.99,11.19386439,22.391125,-4.657315,22.87035334,11.221125,-3.597315,11.78364636,11.17,-1.06,11.22018271
12/08/2019 18:00,22.8269,-4.714345,23.30863386,11.0469,-3.864345,11.70329705,11.78,-0.85,11.81062657,22.8069,-4.724345,23.2910739,11.0469,-3.864345,11.70329705,11.76,-0.86,11.79140365
12/08/2019 18:30,22.651295,-4.751515,23.14428785,10.871295,-3.721515,11.49063657,11.78,-1.03,11.82494397,22.631295,-4.761515,23.12677103,10.871295,-3.721515,11.49063657,11.76,-1.04,11.80589683
12/08/2019 19:00,22.476035,-4.663195,22.95468442,10.696035,-3.633195,11.29625029,11.78,-1.03,11.82494397,22.456035,-4.673195,22.93713712,10.696035,-3.633195,11.29625029,11.76,-1.04,11.80589683
12/08/2019 19:30,22.247705,-4.955065,22.79282885,10.587705,-3.925065,11.2918392,11.66,-1.03,11.70540473,22.227705,-4.965065,22.77548551,10.587705,-3.925065,11.2918392,11.64,-1.04,11.68636813
12/08/2019 20:00,21.483175,-5.018545,22.06156391,10.493175,-3.988545,11.22564977,10.99,-1.03,11.03816108,21.493175,-5.028545,22.07357779,10.493175,-3.988545,11.22564977,11,-1.04,11.04905426
12/08/2019 20:30,20.783845,-6.864495,21.88811332,10.453845,-3.474495,11.01612413,10.33,-3.39,10.87202833,20.783845,-7.214495,22.00038979,10.453845,-3.474495,11.01612413,10.33,-3.74,10.98619588
12/08/2019 21:00,20.660735,-7.27255,21.90333204,10.440735,-3.03255,10.8722264,10.22,-4.24,11.06462833,20.670735,-7.30255,21.92273984,10.440735,-3.03255,10.8722264,10.23,-4.27,11.08538678
12/08/2019 21:30,20.28246,-7.54237,21.63944382,10.44246,-3.36237,10.97043768,9.84,-4.18,10.69102427,20.30246,-7.63237,21.68969695,10.44246,-3.36237,10.97043768,9.86,-4.27,10.7448825
12/08/2019 22:00,19.251705,-5.03378,19.89892174,14.451705,-2.73378,14.70800226,4.8,-2.3,5.322593353,19.111705,-8.65378,20.97963718,14.451705,-2.73378,14.70800226,4.66,-5.92,7.534056013
12/08/2019 22:30,17.992625,-5.041375,18.68555635,14.222625,-2.061375,14.37123268,3.77,-2.98,4.805548876,17.892625,-9.011375,20.03374425,14.222625,-2.061375,14.37123268,3.67,-6.95,7.859478354
12/08/2019 23:00,16.619355,-7.889295,18.39684582,10.439355,-2.729295,10.79023559,6.18,-5.16,8.050962675,16.609355,-7.959295,18.41795457,10.439355,-2.729295,10.79023559,6.17,-5.23,8.088374373
12/08/2019 23:30,15.662115,-7.255085,17.26088366,10.442115,-3.275085,10.94367157,5.22,-3.98,6.564205969,15.662115,-7.295085,17.27773456,10.442115,-3.275085,10.94367157,5.22,-4.02,6.588535497
13/08/2019 00:00,14.588665,-7.463115,16.38680054,10.438665,-2.783115,10.80330765,4.15,-4.68,6.254990008,14.588665,-8.943115,17.11164669,10.438665,-2.783115,10.80330765,4.15,-6.16,7.42752314
13/08/2019 00:30,13.767285,-8.323985,16.08809692,10.437285,-2.453985,10.72189165,3.33,-5.87,6.74876285,13.747285,-8.493985,16.1596914,10.437285,-2.453985,10.72189165,3.31,-6.04,6.887503176
13/08/2019 01:00,13.39177,-8.272965,15.74107536,10.44177,-2.482965,10.73292485,2.95,-5.79,6.498199751,13.39177,-8.322965,15.76741102,10.44177,-2.482965,10.73292485,2.95,-5.84,6.542789925
13/08/2019 01:30,13.08729,-8.420465,15.5621782,10.44729,-2.310465,10.69972508,2.64,-6.11,6.655952223,13.05729,-8.450465,15.55323699,10.44729,-2.310465,10.69972508,2.61,-6.14,6.671708927
