Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/08/2019 02:00,12.586595,-8.47528,15.17408135,10.436595,-2.28528,10.68386727,2.15,-6.19,6.552755146,12.586595,-8.54528,15.21328972,10.436595,-2.28528,10.68386727,2.15,-6.26,6.618919851
13/08/2019 02:30,12.594185,-8.46907,15.17691149,10.444185,-2.27907,10.68995605,2.15,-6.19,6.552755146,12.594185,-8.53907,15.216084,10.444185,-2.27907,10.68995605,2.15,-6.26,6.618919851
13/08/2019 03:00,12.26694,-8.50541,14.92715031,10.43694,-2.54541,10.74285012,1.83,-5.96,6.234621079,12.27694,-8.50541,14.93536926,10.43694,-2.54541,10.74285012,1.84,-5.96,6.237563627
13/08/2019 03:30,11.999355,-8.275775,14.57645266,10.439355,-2.585775,10.75482985,1.56,-5.69,5.899974576,11.999355,-8.315775,14.59919978,10.439355,-2.585775,10.75482985,1.56,-5.73,5.938560432
13/08/2019 04:00,11.82591,-6.5467,13.51707913,10.44591,-3.0567,10.88395381,1.38,-3.49,3.752932187,11.82591,-6.5567,13.52192524,10.44591,-3.0567,10.88395381,1.38,-3.5,3.762233379
13/08/2019 04:30,11.817285,-6.492055,13.48313772,10.437285,-2.732055,10.78893149,1.38,-3.76,4.005246559,11.817285,-6.532055,13.50244301,10.437285,-2.732055,10.78893149,1.38,-3.8,4.042820797
13/08/2019 05:00,12.2166,-6.3545,13.77043884,10.4466,-2.7945,10.81391149,1.77,-3.56,3.975738925,12.1866,-6.3545,13.74383097,10.4466,-2.7945,10.81391149,1.74,-3.56,3.962473975
13/08/2019 05:30,12.591425,-6.17234,14.02290143,10.441425,-2.61234,10.76325584,2.15,-3.56,4.158858016,12.591425,-6.25234,14.05829787,10.441425,-2.61234,10.76325584,2.15,-3.64,4.227540656
13/08/2019 06:00,13.34694,-4.984335,14.24725948,10.43694,-3.154335,10.90318971,2.91,-1.83,3.437586363,13.22694,-8.724335,15.84506115,10.43694,-3.154335,10.90318971,2.79,-5.57,6.229686991
13/08/2019 06:30,14.503495,-3.511825,14.92260976,10.443495,-2.961825,10.85536711,4.06,-0.55,4.097084329,14.143495,-10.491825,17.61013466,10.443495,-2.961825,10.85536711,3.7,-7.53,8.389928486
13/08/2019 07:00,15.56662,-3.51677,15.95892633,10.48662,-2.50677,10.78207285,5.08,-1.01,5.179430471,15.24662,-10.29677,18.39790461,10.48662,-2.50677,10.78207285,4.76,-7.79,9.129167541
13/08/2019 07:30,17.19873,-3.36428,17.52468812,10.56873,-2.35428,10.82777392,6.63,-1.01,6.706489395,16.67873,-10.06428,19.47998374,10.56873,-2.35428,10.82777392,6.11,-7.71,9.837489517
13/08/2019 08:00,18.608415,-2.918035,18.83581793,10.628415,-2.278035,10.86980445,7.98,-0.64,8.005623024,18.118415,-9.908035,20.6505719,10.628415,-2.278035,10.86980445,7.49,-7.63,10.69191283
13/08/2019 08:30,20.042265,-4.622505,20.56842091,10.742265,-2.252505,10.9758843,9.3,-2.37,9.597233977,19.792265,-7.182505,21.05521626,10.742265,-2.252505,10.9758843,9.05,-4.93,10.30569745
13/08/2019 09:00,20.42826,-6.9182,21.56792289,11.00826,-2.6082,11.31302327,9.42,-4.31,10.35917468,20.42826,-6.9282,21.57113261,11.00826,-2.6082,11.31302327,9.42,-4.32,10.36333923
13/08/2019 09:30,21.358345,-6.699815,22.384513,11.178345,-2.389815,11.43094977,10.18,-4.31,11.05479534,21.358345,-6.709815,22.38750809,11.178345,-2.389815,11.43094977,10.18,-4.32,11.05869793
13/08/2019 10:00,21.503245,-6.311955,22.41049579,11.323245,-1.841955,11.47208244,10.18,-4.47,11.11815182,21.503245,-6.471955,22.45608486,11.323245,-1.841955,11.47208244,10.18,-4.63,11.18343865
13/08/2019 10:30,22.04467,-4.471655,22.49362518,11.41467,-1.931655,11.57695911,10.63,-2.54,10.92924975,21.79467,-6.901655,22.86133159,11.41467,-1.931655,11.57695911,10.38,-4.97,11.50848817
13/08/2019 11:00,22.546815,-4.085245,22.91392793,11.566815,-2.215245,11.77703357,10.98,-1.87,11.13810127,22.546815,-4.085245,22.91392793,11.566815,-2.215245,11.77703357,10.98,-1.87,11.13810127
13/08/2019 11:30,22.726115,-4.394365,23.14706778,11.546115,-2.524365,11.81884894,11.18,-1.87,11.33531208,22.706115,-4.394365,23.12743181,11.546115,-2.524365,11.81884894,11.16,-1.87,11.3155866
13/08/2019 12:00,22.68161,-4.237045,23.07396764,11.50161,-2.367045,11.7426545,11.18,-1.87,11.33531208,22.66161,-4.237045,23.05430802,11.50161,-2.367045,11.7426545,11.16,-1.87,11.3155866
13/08/2019 12:30,22.757545,-4.093525,23.12277668,11.647545,-2.223525,11.8578821,11.11,-1.87,11.26627711,22.737545,-4.093525,23.10309286,11.647545,-2.223525,11.8578821,11.09,-1.87,11.24655503
13/08/2019 13:00,22.76617,-4.25533,23.16044753,11.65617,-2.38533,11.89773501,11.11,-1.87,11.26627711,22.74617,-4.25533,23.1407883,11.65617,-2.38533,11.89773501,11.09,-1.87,11.24655503
13/08/2019 13:30,22.49428,-4.160365,22.8757791,10.63428,-2.110365,10.84165816,11.86,-2.05,12.03586723,22.49428,-4.160365,22.8757791,10.63428,-2.110365,10.84165816,11.86,-2.05,12.03586723
13/08/2019 14:00,22.17636,-6.224775,23.03342716,10.65636,-2.654775,10.98206896,11.52,-3.57,12.06048506,22.16636,-6.224775,23.02379941,10.65636,-2.654775,10.98206896,11.51,-3.57,12.05093357
13/08/2019 14:30,22.13368,-6.414575,23.04444755,11.50368,-2.944575,11.87456001,10.63,-3.47,11.18203023,22.13368,-6.414575,23.04444755,11.50368,-2.944575,11.87456001,10.63,-3.47,11.18203023
13/08/2019 15:00,22.06818,-6.573275,23.02634389,11.53818,-3.103275,11.948218,10.53,-3.47,11.08701042,22.06818,-6.573275,23.02634389,11.53818,-3.103275,11.948218,10.53,-3.47,11.08701042
13/08/2019 15:30,21.673665,-6.213785,22.54681526,11.473665,-2.743785,11.79717528,10.2,-3.47,10.77408465,21.663665,-6.213785,22.53720269,11.473665,-2.743785,11.79717528,10.19,-3.47,10.76461797
13/08/2019 16:00,21.776475,-6.317975,22.6744718,11.576475,-2.847975,11.92164984,10.2,-3.47,10.77408465,21.766475,-6.317975,22.66486801,11.576475,-2.847975,11.92164984,10.19,-3.47,10.76461797
13/08/2019 16:30,22.204705,-6.379385,23.10293222,11.484705,-2.909385,11.84748792,10.72,-3.47,11.26762175,22.164705,-6.379385,23.06449004,11.484705,-2.909385,11.84748792,10.68,-3.47,11.22957257
13/08/2019 17:00,22.342575,-6.485395,23.26480187,11.362575,-3.205395,11.8060437,10.98,-3.28,11.45944152,22.342575,-6.485395,23.26480187,11.362575,-3.205395,11.8060437,10.98,-3.28,11.45944152
13/08/2019 17:30,22.294915,-6.43286,23.20441602,11.214915,-2.96286,11.59969214,11.08,-3.47,11.61065459,22.194915,-6.43286,23.10835216,11.214915,-2.96286,11.59969214,10.98,-3.47,11.51526378
13/08/2019 18:00,22.72274,-4.829315,23.23026467,11.00274,-2.769315,11.34589763,11.72,-2.06,11.89966386,22.68274,-4.829315,23.19114006,11.00274,-2.769315,11.34589763,11.68,-2.06,11.86026981
13/08/2019 18:30,22.733305,-4.718025,23.21772849,10.753305,-2.948025,11.15008609,11.98,-1.77,12.11004955,22.713305,-4.758025,23.20631435,10.753305,-2.948025,11.15008609,11.96,-1.81,12.09618535
13/08/2019 19:00,22.759475,-4.551825,23.2101877,10.679475,-2.961825,11.08258064,12.08,-1.59,12.18419058,22.729475,-4.551825,23.18077101,10.679475,-2.961825,11.08258064,12.05,-1.59,12.15444775
13/08/2019 19:30,22.35941,-4.74385,22.85710674,10.54941,-2.87385,10.93384951,11.81,-1.87,11.95713176,22.34941,-4.74385,22.84732457,10.54941,-2.87385,10.93384951,11.8,-1.87,11.94725491
13/08/2019 20:00,22.25077,-5.088555,22.82520882,10.51077,-3.318555,11.02220909,11.74,-1.77,11.87267872,22.19077,-5.098555,22.76895993,10.51077,-3.318555,11.02220909,11.68,-1.78,11.81485506
13/08/2019 20:30,21.26212,-5.21374,21.89202667,10.45212,-3.34374,10.9739423,10.81,-1.87,10.97055149,21.24212,-5.21374,21.87260265,10.45212,-3.34374,10.9739423,10.79,-1.87,10.95084472
13/08/2019 21:00,20.969,-5.27722,21.62285855,10.419,-3.40722,10.96196648,10.55,-1.87,10.71444819,20.919,-5.27722,21.57437396,10.419,-3.40722,10.96196648,10.5,-1.87,10.66521917
13/08/2019 21:30,20.47244,-5.256405,21.13647542,10.40244,-3.846405,11.09078849,10.07,-1.41,10.16823485,20.46244,-5.266405,21.12927998,10.40244,-3.846405,11.09078849,10.06,-1.42,10.15972441
13/08/2019 22:00,19.46521,-6.08181,20.39320507,10.42521,-3.62181,11.0364175,9.04,-2.46,9.36873524,19.47521,-6.10181,20.40872093,10.42521,-3.62181,11.0364175,9.05,-2.48,9.383650676
13/08/2019 22:30,18.092095,-7.862425,19.72667302,10.402095,-2.782425,10.76779779,7.69,-5.08,9.216425554,18.092095,-7.862425,19.72667302,10.402095,-2.782425,10.76779779,7.69,-5.08,9.216425554
13/08/2019 23:00,16.83453,-7.63173,18.48363339,10.44453,-3.46173,11.00326231,6.39,-4.17,7.630268672,16.85453,-7.63173,18.50185083,10.44453,-3.46173,11.00326231,6.41,-4.17,7.647025566
13/08/2019 23:30,15.74968,-5.76908,16.77303503,10.39968,-2.98908,10.82071825,5.35,-2.78,6.029170756,15.72968,-5.77908,16.75770266,10.39968,-2.98908,10.82071825,5.33,-2.79,6.016061835
14/08/2019 00:00,14.989695,-5.649845,16.01910437,10.429695,-3.139845,10.89206888,4.56,-2.51,5.2051609,14.919695,-6.289845,16.1913387,10.429695,-3.139845,10.89206888,4.49,-3.15,5.484760706
14/08/2019 00:30,14.231055,-3.533775,14.66323607,10.391055,-2.723775,10.74211219,3.84,-0.81,3.924499968,13.771055,-10.713775,17.44783455,10.391055,-2.723775,10.74211219,3.38,-7.99,8.675511512
14/08/2019 01:00,13.37728,-3.61064,13.85598576,10.42728,-2.66064,10.76137414,2.95,-0.95,3.099193443,13.30728,-10.74064,17.10102478,10.42728,-2.66064,10.76137414,2.88,-8.08,8.577925157
14/08/2019 01:30,13.38349,-3.621635,13.86484925,10.43349,-2.581635,10.74814183,2.95,-1.04,3.127954603,12.98349,-10.721635,16.83818487,10.43349,-2.581635,10.74814183,2.55,-8.14,8.53007034
14/08/2019 02:00,13.38487,-3.719675,13.89211024,10.43487,-2.799675,10.80392022,2.95,-0.92,3.090129447,12.71487,-10.859675,16.72125773,10.43487,-2.799675,10.80392022,2.28,-8.06,8.376276022
14/08/2019 02:30,12.84729,-5.449805,13.95540164,10.44729,-2.369805,10.71269546,2.4,-3.08,3.904663878,12.59729,-10.059805,16.12114735,10.44729,-2.369805,10.71269546,2.15,-7.69,7.984898246
14/08/2019 03:00,12.38891,-8.416205,14.97723598,10.23891,-2.066205,10.44530905,2.15,-6.35,6.704103221,12.38891,-8.416205,14.97723598,10.23891,-2.066205,10.44530905,2.15,-6.35,6.704103221
14/08/2019 03:30,12.571415,-8.311185,15.07037727,10.421415,-2.371185,10.68776913,2.15,-5.94,6.317127512,12.571415,-8.311185,15.07037727,10.421415,-2.371185,10.68776913,2.15,-5.94,6.317127512
14/08/2019 04:00,12.439015,-8.416065,15.01862991,10.449015,-2.476065,10.73838034,1.99,-5.94,6.264479228,12.399015,-8.416065,14.98551711,10.449015,-2.476065,10.73838034,1.95,-5.94,6.251887715
14/08/2019 04:30,12.4362,-8.47092,15.04711122,10.3362,-2.53092,10.64155,2.1,-5.94,6.300285708,12.4362,-8.47092,15.04711122,10.3362,-2.53092,10.64155,2.1,-5.94,6.300285708
14/08/2019 05:00,12.53073,-8.28186,15.02026629,10.43073,-2.34186,10.69038992,2.1,-5.94,6.300285708,12.53073,-8.28186,15.02026629,10.43073,-2.34186,10.69038992,2.1,-5.94,6.300285708
14/08/2019 05:30,12.731055,-8.17215,15.12824501,10.391055,-2.23215,10.62810038,2.34,-5.94,6.384293226,12.751055,-8.17215,15.1450797,10.391055,-2.23215,10.62810038,2.36,-5.94,6.391650804
14/08/2019 06:00,13.39556,-8.19293,15.70239248,10.43556,-3.10293,10.88710646,2.96,-5.09,5.888098165,13.39556,-8.19293,15.70239248,10.43556,-3.10293,10.88710646,2.96,-5.09,5.888098165
14/08/2019 06:30,14.664875,-7.956605,16.68430765,10.444875,-2.866605,10.83110511,4.22,-5.09,6.611845431,14.664875,-7.956605,16.68430765,10.444875,-2.866605,10.83110511,4.22,-5.09,6.611845431
14/08/2019 07:00,16.040735,-5.93818,17.10459474,10.440735,-3.25818,10.93730699,5.6,-2.68,6.208252572,16.040735,-5.94818,17.10806899,10.440735,-3.25818,10.93730699,5.6,-2.69,6.212575955
14/08/2019 07:30,17.885215,-5.198275,18.62533164,10.435215,-2.758275,10.79359963,7.45,-2.44,7.839394109,17.875215,-5.198275,18.61572922,10.435215,-2.758275,10.79359963,7.44,-2.44,7.829891442
14/08/2019 08:00,18.813505,-6.815245,20.00988593,10.463505,-2.215245,10.69543114,8.35,-4.6,9.533231351,18.813505,-6.815245,20.00988593,10.463505,-2.215245,10.69543114,8.35,-4.6,9.533231351
14/08/2019 08:30,20.287245,-6.955115,21.44635014,10.357245,-1.955115,10.54016123,9.93,-5,11.11777406,20.287245,-6.965115,21.44959526,10.357245,-1.955115,10.54016123,9.93,-5.01,11.12227495
14/08/2019 09:00,21.494225,-5.201075,22.11454023,10.524225,-2.151075,10.74180783,10.97,-3.05,11.38610557,21.424225,-5.401075,22.09454747,10.524225,-2.151075,10.74180783,10.9,-3.25,11.37420327
14/08/2019 09:30,22.496665,-4.464355,22.93535266,10.576665,-2.504355,10.86911388,11.92,-1.96,12.08006622,22.476665,-4.464355,22.91573553,10.576665,-2.504355,10.86911388,11.9,-1.96,12.06033167
14/08/2019 10:00,23.117675,-4.2091,23.49773224,10.527675,-2.3391,10.78440215,12.59,-1.87,12.72811848,23.117675,-4.2091,23.49773224,10.527675,-2.3391,10.78440215,12.59,-1.87,12.72811848
14/08/2019 10:30,23.94358,-4.13596,24.29817253,10.61358,-2.26596,10.85277177,13.33,-1.87,13.46052748,23.93358,-4.13596,24.28831852,10.61358,-2.26596,10.85277177,13.32,-1.87,13.45062452
14/08/2019 11:00,24.27669,-4.088695,24.61859265,10.62669,-2.218695,10.85583474,13.65,-1.87,13.77749614,24.26669,-4.088695,24.60873159,10.62669,-2.218695,10.85583474,13.64,-1.87,13.76758875
14/08/2019 11:30,24.743895,-3.99525,25.06436439,10.553895,-2.22525,10.78593701,14.19,-1.77,14.29996503,24.743895,-3.99525,25.06436439,10.553895,-2.22525,10.78593701,14.19,-1.77,14.29996503
14/08/2019 12:00,24.754935,-4.583525,25.17569281,10.564935,-2.223525,10.79638435,14.19,-2.36,14.38491223,24.754935,-4.593525,25.17751534,10.564935,-2.223525,10.79638435,14.19,-2.37,14.38655622
14/08/2019 12:30,24.77046,-5.860855,25.45437703,10.58046,-2.400855,10.84943494,14.19,-3.46,14.60574202,24.77046,-5.850855,25.4520764,10.58046,-2.400855,10.84943494,14.19,-3.45,14.60337632
14/08/2019 13:00,24.758385,-6.0779,25.4934991,10.568385,-2.6979,10.90731066,14.19,-3.38,14.58699763,24.758385,-6.0779,25.4934991,10.568385,-2.6979,10.90731066,14.19,-3.38,14.58699763
14/08/2019 13:30,24.717675,-6.06565,25.45104256,10.527675,-3.02565,10.95383489,14.19,-3.04,14.5119847,24.717675,-6.06565,25.45104256,10.527675,-3.02565,10.95383489,14.19,-3.04,14.5119847
14/08/2019 14:00,24.692525,-5.94085,25.39713546,10.572525,-3.08085,11.01226233,14.12,-2.86,14.40673454,24.672525,-5.94085,25.37769077,10.572525,-3.08085,11.01226233,14.1,-2.86,14.38713314
14/08/2019 14:30,24.527055,-6.08023,25.2694603,10.667055,-3.22023,11.1425286,13.86,-2.86,14.15200339,24.517055,-6.08023,25.25975421,10.667055,-3.22023,11.1425286,13.85,-2.86,14.14220987
14/08/2019 15:00,24.090175,-6.284325,24.89637066,10.700175,-3.134325,11.14978647,13.39,-3.15,13.7555298,24.090175,-6.264325,24.8913298,10.700175,-3.134325,11.14978647,13.39,-3.13,13.7509636
14/08/2019 15:30,23.7706,-6.03061,24.52365555,10.8606,-3.29061,11.34816049,12.91,-2.74,13.19756417,23.7406,-6.03061,24.49457788,10.8606,-3.29061,11.34816049,12.88,-2.74,13.16821932
14/08/2019 16:00,23.71747,-5.98024,24.45979668,10.80747,-3.24024,11.28275512,12.91,-2.74,13.19756417,23.68747,-5.98024,24.43070825,10.80747,-3.24024,11.28275512,12.88,-2.74,13.16821932
14/08/2019 16:30,23.49234,-6.108545,24.2735321,10.89234,-3.298545,11.38083783,12.6,-2.81,12.90953524,23.49234,-6.128545,24.27857291,10.89234,-3.298545,11.38083783,12.6,-2.83,12.91390336
14/08/2019 17:00,23.778135,-6.27192,24.59139452,10.758135,-3.15192,11.21035541,13.02,-3.12,13.3886071,23.778135,-6.28192,24.59394688,10.758135,-3.15192,11.21035541,13.02,-3.13,13.39094097
14/08/2019 17:30,24.317705,-6.1847,25.09185706,10.587705,-3.1947,11.05918646,13.73,-2.99,14.05179704,24.307705,-6.1547,25.07478523,10.587705,-3.1947,11.05918646,13.72,-2.96,14.03566885
14/08/2019 18:00,24.424925,-6.44051,25.25979276,10.544925,-3.09051,10.98848012,13.88,-3.35,14.27854684,24.404925,-6.44051,25.2404543,10.544925,-3.09051,10.98848012,13.86,-3.35,14.25910586
14/08/2019 18:30,24.028405,-6.55719,24.90704695,10.608405,-3.34719,11.12393534,13.42,-3.21,13.79856877,24.028405,-6.55719,24.90704695,10.608405,-3.34719,11.12393534,13.42,-3.21,13.79856877
14/08/2019 19:00,23.953195,-4.3541,24.34571292,10.533195,-2.6841,10.86980173,13.42,-1.67,13.52350916,23.953195,-4.3541,24.34571292,10.533195,-2.6841,10.86980173,13.42,-1.67,13.52350916
14/08/2019 19:30,23.71835,-4.479945,24.1377305,10.49835,-2.649945,10.82762953,13.22,-1.83,13.34605934,23.71835,-4.479945,24.1377305,10.49835,-2.649945,10.82762953,13.22,-1.83,13.34605934
14/08/2019 20:00,23.099015,-4.528285,23.53868856,10.449015,-2.778285,10.8120665,12.65,-1.75,12.77047376,23.099015,-4.528285,23.53868856,10.449015,-2.778285,10.8120665,12.65,-1.75,12.77047376
14/08/2019 20:30,22.407635,-4.654135,22.88587073,10.447635,-2.754135,10.80455167,11.96,-1.9,12.10997936,22.377635,-4.664135,22.85853677,10.447635,-2.754135,10.80455167,11.93,-1.91,12.08192865
14/08/2019 21:00,21.697635,-4.85618,22.23442936,10.447635,-2.70618,10.79242731,11.25,-2.15,11.45360205,21.657635,-4.88618,22.20197984,10.447635,-2.70618,10.79242731,11.21,-2.18,11.42000438
14/08/2019 21:30,20.950385,-5.143645,21.57256859,10.430385,-3.153645,10.89671547,10.52,-1.99,10.70656341,20.960385,-5.153645,21.58466576,10.430385,-3.153645,10.89671547,10.53,-2,10.71825079
14/08/2019 22:00,19.72832,-5.37746,20.44807292,10.43832,-3.19746,10.91706347,9.29,-2.18,9.542352959,19.72832,-5.42746,20.46127885,10.43832,-3.19746,10.91706347,9.29,-2.23,9.553899727
14/08/2019 22:30,18.472115,-6.75398,19.66812849,10.442115,-3.13398,10.90227482,8.03,-3.62,8.808251813,18.472115,-6.77398,19.6750054,10.442115,-3.13398,10.90227482,8.03,-3.64,8.816490231
14/08/2019 23:00,16.987975,-7.815175,18.69941857,10.437975,-2.765175,10.79803292,6.55,-5.05,8.270731528,16.987975,-7.815175,18.69941857,10.437975,-2.765175,10.79803292,6.55,-5.05,8.270731528
14/08/2019 23:30,15.982805,-7.993605,17.87030432,10.442805,-3.073605,10.88573488,5.54,-4.92,7.409318457,15.972805,-8.013605,17.87032078,10.442805,-3.073605,10.88573488,5.53,-4.94,7.415153404
15/08/2019 00:00,14.93108,-8.03802,16.95720836,10.44108,-2.93802,10.84657149,4.49,-5.1,6.79485835,14.93108,-8.03802,16.95720836,10.44108,-2.93802,10.84657149,4.49,-5.1,6.79485835
15/08/2019 00:30,14.19591,-7.57504,16.09052801,10.44591,-3.18504,10.92069208,3.75,-4.39,5.773612387,14.19591,-7.58504,16.09523819,10.44591,-3.18504,10.92069208,3.75,-4.4,5.781219595
15/08/2019 01:00,13.61522,-6.182435,14.95315078,10.44522,-2.802435,10.81463188,3.17,-3.38,4.633929218,13.63522,-6.182435,14.97136356,10.44522,-2.802435,10.81463188,3.19,-3.38,4.647633807
15/08/2019 01:30,13.381765,-6.25799,14.77274766,10.431765,-2.87799,10.82148546,2.95,-3.38,4.486301372,13.381765,-6.25799,14.77274766,10.431765,-2.87799,10.82148546,2.95,-3.38,4.486301372
15/08/2019 02:00,13.37935,-6.241775,14.76369742,10.42935,-2.861775,10.81485541,2.95,-3.38,4.486301372,13.37935,-6.241775,14.76369742,10.42935,-2.861775,10.81485541,2.95,-3.38,4.486301372
15/08/2019 02:30,13.28177,-6.192505,14.6544373,10.44177,-2.942505,10.84845134,2.84,-3.25,4.316028267,13.28177,-6.192505,14.6544373,10.44177,-2.942505,10.84845134,2.84,-3.25,4.316028267
15/08/2019 03:00,12.58694,-6.10997,13.99152572,10.43694,-2.69997,10.78051736,2.15,-3.41,4.031203294,12.58694,-6.09997,13.98716171,10.43694,-2.69997,10.78051736,2.15,-3.4,4.022747817
15/08/2019 03:30,12.589355,-6.377535,14.11257638,10.439355,-2.657535,10.77230825,2.15,-3.72,4.296614947,12.589355,-6.377535,14.11257638,10.439355,-2.657535,10.77230825,2.15,-3.72,4.296614947
15/08/2019 04:00,12.58556,-8.08766,14.96016593,10.43556,-2.21766,10.66859543,2.15,-5.87,6.251351854,12.58556,-8.11766,14.97640559,10.43556,-2.21766,10.66859543,2.15,-5.9,6.279530237
15/08/2019 04:30,12.59522,-8.419045,15.14991371,10.44522,-2.229045,10.6804149,2.15,-6.19,6.552755146,12.59522,-8.439045,15.16103715,10.44522,-2.229045,10.6804149,2.15,-6.21,6.571651238
15/08/2019 05:00,12.58832,-8.37661,15.12062815,10.43832,-2.18661,10.66488573,2.15,-6.19,6.552755146,12.58832,-8.32661,15.09298627,10.43832,-2.18661,10.66488573,2.15,-6.14,6.50554379
15/08/2019 05:30,13.27108,-8.251185,15.62701565,10.44108,-2.371185,10.70694494,2.83,-5.88,6.525588096,13.26108,-8.251185,15.61852415,10.44108,-2.371185,10.70694494,2.82,-5.88,6.521257547
15/08/2019 06:00,13.44901,-8.204955,15.75427423,10.43901,-2.324955,10.69478123,3.01,-5.88,6.605641528,13.44901,-8.204955,15.75427423,10.43901,-2.324955,10.69478123,3.01,-5.88,6.605641528
15/08/2019 06:30,14.70349,-7.88233,16.68303763,10.43349,-2.59233,10.75071572,4.27,-5.29,6.798308613,14.69349,-7.90233,16.68368868,10.43349,-2.59233,10.75071572,4.26,-5.31,6.80762073
15/08/2019 07:00,15.96868,-5.516835,16.89479829,10.46868,-2.636835,10.79565467,5.5,-2.88,6.208413646,15.97868,-5.526835,16.90751666,10.46868,-2.636835,10.79565467,5.51,-2.89,6.221912889
15/08/2019 07:30,17.470785,-5.936425,18.45181482,10.540785,-2.506425,10.83468111,6.93,-3.43,7.732386436,17.470785,-5.956425,18.45825905,10.540785,-2.506425,10.83468111,6.93,-3.45,7.741278964
15/08/2019 08:00,18.864945,-7.25282,20.21112436,10.584945,-2.19282,10.80969566,8.28,-5.06,9.70371063,18.854945,-7.25282,20.20179074,10.584945,-2.19282,10.80969566,8.27,-5.06,9.695179214
15/08/2019 08:30,20.12777,-6.89264,21.2752347,10.71777,-1.83264,10.87332346,9.41,-5.06,10.68417989,20.12777,-6.89264,21.2752347,10.71777,-1.83264,10.87332346,9.41,-5.06,10.68417989
15/08/2019 09:00,21.134405,-6.80294,22.20232122,10.884405,-1.74294,11.02307181,10.25,-5.06,11.43092735,21.114405,-6.80294,22.18328405,10.884405,-1.74294,11.02307181,10.23,-5.06,11.41299698
15/08/2019 09:30,22.22026,-3.748915,22.53429205,10.87026,-1.968915,11.04713441,11.35,-1.78,11.48872926,21.80026,-7.858915,23.17355996,10.87026,-1.968915,11.04713441,10.93,-5.89,12.41599774
15/08/2019 10:00,22.744825,-1.753275,22.81230014,11.034825,-2.413275,11.29563008,11.71,0.66,11.72858474,22.154825,-8.943275,23.89180693,11.034825,-2.413275,11.29563008,11.12,-6.53,12.8955535
15/08/2019 10:30,23.13526,-1.80567,23.20561784,11.21526,-2.37567,11.46411204,11.92,0.57,11.93362057,22.56526,-8.90567,24.25905845,11.21526,-2.37567,11.46411204,11.35,-6.53,13.09440338
15/08/2019 11:00,23.16017,-2.25249,23.26944747,11.38017,-2.22249,11.59515981,11.78,-0.03,11.7800382,22.73017,-7.47249,23.92694579,11.38017,-2.22249,11.59515981,11.35,-5.25,12.50539883
15/08/2019 11:30,23.45052,-3.5578,23.71887074,11.39052,-2.4978,11.66117278,12.06,-1.06,12.10649413,23.44052,-3.5578,23.70898392,11.39052,-2.4978,11.66117278,12.05,-1.06,12.09653256
15/08/2019 12:00,23.59453,-4.433295,24.00741449,7.68453,-1.763295,7.88423811,15.91,-2.67,16.13248276,23.58453,-4.433295,23.99758654,7.68453,-1.763295,7.88423811,15.9,-2.67,16.12262075
15/08/2019 12:30,23.48168,-6.181875,24.2817807,1.29168,-0.301875,1.326486237,22.19,-5.88,22.95583804,23.48168,-6.181875,24.2817807,1.29168,-0.301875,1.326486237,22.19,-5.88,22.95583804
15/08/2019 13:00,23.034425,-6.056985,23.81746843,1.264425,-0.176985,1.276751452,21.77,-5.88,22.55010643,23.034425,-6.056985,23.81746843,1.264425,-0.176985,1.276751452,21.77,-5.88,22.55010643
15/08/2019 13:30,23.060695,-4.819945,23.55902213,11.050695,0.800055,11.07961858,12.01,-5.62,13.25988311,23.040695,-4.819945,23.53944553,11.050695,0.800055,11.07961858,11.99,-5.62,13.24177103
15/08/2019 14:00,23.294655,-3.353675,23.53482712,11.384655,0.926325,11.42227856,11.91,-4.28,12.65569042,23.284655,-3.353675,23.52492921,11.384655,0.926325,11.42227856,11.9,-4.28,12.64628009
15/08/2019 14:30,22.805175,-3.554345,23.08049772,11.735175,0.965655,11.77483851,11.07,-4.52,11.95722794,22.785175,-3.554345,23.06073651,11.735175,0.965655,11.77483851,11.05,-4.52,11.93871434
15/08/2019 15:00,22.733025,-3.429905,22.99031696,11.573025,0.880095,11.60644109,11.16,-4.31,11.96334819,22.703025,-3.469905,22.96666247,11.573025,0.880095,11.60644109,11.13,-4.35,11.94987029
15/08/2019 15:30,22.765735,-3.45647,23.02663403,11.475735,0.85353,11.5074327,11.29,-4.31,12.08470935,22.735735,-3.42647,22.99248448,11.475735,0.85353,11.5074327,11.26,-4.28,12.04599519
15/08/2019 16:00,22.966895,-3.613445,23.24941399,11.036895,0.696555,11.05885347,11.93,-4.31,12.68467579,22.946895,-3.583445,23.22500954,11.036895,0.696555,11.05885347,11.91,-4.28,12.65569042
15/08/2019 16:30,22.91687,-3.68762,23.21166672,10.98687,0.62238,11.00448405,11.93,-4.31,12.68467579,22.89687,-3.65762,23.18716973,10.98687,0.62238,11.00448405,11.91,-4.28,12.65569042
15/08/2019 17:00,22.91622,-3.663815,23.20725489,11.06622,0.646185,11.08507015,11.85,-4.31,12.6094647,22.89622,-3.633815,23.1827846,11.06622,0.646185,11.08507015,11.83,-4.28,12.58043322
15/08/2019 17:30,22.93664,-3.955685,23.27524218,11.21664,0.354315,11.22223472,11.72,-4.31,12.48737362,22.92664,-3.925685,23.26030577,11.21664,0.354315,11.22223472,11.71,-4.28,12.46765816
15/08/2019 18:00,22.739935,-5.95333,23.50631366,10.909935,0.23667,10.91250175,11.83,-6.19,13.35159167,23.019935,-3.08333,23.22551036,10.909935,0.23667,10.91250175,12.11,-3.32,12.55685072
15/08/2019 18:30,22.639885,-7.668025,23.90320063,10.809885,0.501975,10.82153375,11.83,-8.17,14.37698856,22.919885,-3.298025,23.15595166,10.809885,0.501975,10.82153375,12.11,-3.8,12.69220627
15/08/2019 19:00,22.48981,-6.23863,23.33906721,10.65981,0.67137,10.68093099,11.83,-6.91,13.70025547,22.44981,-6.24863,23.30320463,10.65981,0.67137,10.68093099,11.79,-6.92,13.67079003
15/08/2019 19:30,22.379065,-6.778295,23.38306724,10.549065,0.651705,10.56917649,11.83,-7.43,13.96974588,22.339065,-6.778295,23.3447876,10.549065,0.651705,10.56917649,11.79,-7.43,13.93588892
15/08/2019 20:00,21.59868,-6.549185,22.56977629,10.46868,0.940815,10.51087027,11.13,-7.49,13.41555068,21.59868,-6.549185,22.56977629,10.46868,0.940815,10.51087027,11.13,-7.49,13.41555068
15/08/2019 20:30,20.972805,-6.72893,22.02582685,10.442805,0.76107,10.4705016,10.53,-7.49,12.92211283,20.972805,-6.72893,22.02582685,10.442805,0.76107,10.4705016,10.53,-7.49,12.92211283
15/08/2019 21:00,20.63832,-6.80577,21.73151531,10.43832,0.87423,10.47486527,10.2,-7.68,12.76802256,20.63832,-6.80577,21.73151531,10.43832,0.87423,10.47486527,10.2,-7.68,12.76802256
15/08/2019 21:30,20.4928,-6.88107,21.61721481,10.4328,0.61893,10.45114301,10.06,-7.5,12.54805164,20.4928,-6.88107,21.61721481,10.4328,0.61893,10.45114301,10.06,-7.5,12.54805164
15/08/2019 22:00,19.59315,-5.69383,20.40370621,10.44315,0.61617,10.46131193,9.15,-6.31,11.11479195,19.57315,-4.98383,20.19769201,10.44315,0.61617,10.46131193,9.13,-5.6,10.71059756
15/08/2019 22:30,18.060005,-7.78185,19.66522235,10.360005,1.12815,10.42124877,7.7,-8.91,11.77616661,18.100005,-6.09185,19.09766523,10.360005,1.12815,10.42124877,7.74,-7.22,10.58470595
15/08/2019 23:00,16.94211,-7.418955,18.49529628,10.43211,1.401045,10.52577057,6.51,-8.82,10.96232183,16.93211,-7.538955,18.53462143,10.43211,1.401045,10.52577057,6.5,-8.94,11.05321673
15/08/2019 23:30,15.607975,-7.60732,17.36318523,10.437975,1.91268,10.6117702,5.17,-9.52,10.83324974,15.597975,-7.60732,17.35419666,10.437975,1.91268,10.6117702,5.16,-9.52,10.82848096
16/08/2019 00:00,14.580735,-7.734125,16.50498478,10.440735,1.405875,10.53496236,4.14,-9.14,10.03390253,14.560735,-7.774125,16.50612078,10.440735,1.405875,10.53496236,4.12,-9.18,10.06214689
16/08/2019 00:30,13.716595,-7.971315,15.86464123,10.436595,1.508685,10.54507684,3.28,-9.48,10.03139073,13.706595,-8.001315,15.87109915,10.436595,1.508685,10.54507684,3.27,-9.51,10.05649044
16/08/2019 01:00,13.388665,-8.04932,15.62203261,10.438665,1.36068,10.52697378,2.95,-9.41,9.861571883,13.388665,-8.14932,15.67379236,10.438665,1.36068,10.52697378,2.95,-9.51,9.957037712
16/08/2019 01:30,13.22108,-8.33859,15.6310281,10.44108,0.75141,10.46808333,2.78,-9.09,9.505603611,13.22108,-8.33859,15.6310281,10.44108,0.75141,10.46808333,2.78,-9.09,9.505603611
16/08/2019 02:00,12.891075,-8.273385,15.31759492,10.431075,0.816615,10.46299124,2.46,-9.09,9.416989965,12.901075,-8.273385,15.32601173,10.431075,0.816615,10.46299124,2.47,-9.09,9.41960721
16/08/2019 02:30,12.561765,-7.931145,14.85600892,10.431765,1.158855,10.49593569,2.13,-9.09,9.336219792,12.561765,-7.931145,14.85600892,10.431765,1.158855,10.49593569,2.13,-9.09,9.336219792
16/08/2019 03:00,12.29108,-8.195115,14.77262866,10.44108,1.494885,10.54755103,1.85,-9.69,9.865019007,12.30108,-8.195115,14.78094987,10.44108,1.494885,10.54755103,1.86,-9.69,9.866899209
16/08/2019 03:30,11.814875,-8.05494,14.29941711,10.444875,1.84506,10.6065857,1.37,-9.9,9.9943434,11.804875,-8.05494,14.29115573,10.444875,1.84506,10.6065857,1.36,-9.9,9.992977534
16/08/2019 04:00,11.805905,-8.1051,14.32033655,10.435905,1.5249,10.54672618,1.37,-9.63,9.726962527,11.795905,-8.1551,14.34046829,10.435905,1.5249,10.54672618,1.36,-9.68,9.775070332
16/08/2019 04:30,11.80487,-8.021135,14.27212536,10.43487,1.868865,10.60090413,1.37,-9.89,9.984437891,11.79487,-8.021135,14.26385519,10.43487,1.868865,10.60090413,1.36,-9.89,9.98307067
16/08/2019 05:00,11.80625,-8.11492,14.32618113,10.43625,1.88508,10.60513275,1.37,-10,10.09340874,11.79625,-8.14492,14.3349655,10.43625,1.88508,10.60513275,1.36,-10.03,10.12178344
16/08/2019 05:30,12.558665,-8.18441,14.99015122,10.438665,1.52559,10.54955695,2.12,-9.71,9.938737344,12.548665,-8.19441,14.98723952,10.438665,1.52559,10.54955695,2.11,-9.72,9.946381251
16/08/2019 06:00,13.203835,-8.15617,15.51980566,10.433835,1.45383,10.53463499,2.77,-9.61,10.00124992,13.193835,-8.20617,15.53764809,10.433835,1.45383,10.53463499,2.76,-9.66,10.04655165
16/08/2019 06:30,14.03763,-7.778465,16.04866268,10.43763,1.691535,10.57380777,3.6,-9.47,10.13118453,14.02763,-7.788465,16.04476832,10.43763,1.691535,10.57380777,3.59,-9.48,10.13698673
16/08/2019 07:00,15.169355,-7.57594,16.95594875,10.439355,1.22406,10.51087321,4.73,-8.8,9.99064062,15.149355,-7.65594,16.97399111,10.439355,1.22406,10.51087321,4.71,-8.88,10.05179089
16/08/2019 07:30,16.886255,-7.38513,18.43056573,10.446255,0.77487,10.47495427,6.44,-8.16,10.39515272,16.896255,-7.39513,18.44373554,10.446255,0.77487,10.47495427,6.45,-8.17,10.40919786
16/08/2019 08:00,18.390405,-7.193655,19.74729522,10.470405,0.966345,10.51490388,7.92,-8.16,11.37154343,18.360405,-7.203655,19.72300984,10.470405,0.966345,10.51490388,7.89,-8.17,11.35786071
16/08/2019 08:30,19.949375,-6.660345,21.03182727,10.479375,1.379655,10.56980361,9.47,-8.04,12.42266075,19.919375,-6.660345,21.00337344,10.479375,1.379655,10.56980361,9.44,-8.04,12.39980645
16/08/2019 09:00,20.84907,-6.415985,21.81395387,10.55907,1.824015,10.71545566,10.29,-8.24,13.18262872,20.84907,-6.415985,21.81395387,10.55907,1.824015,10.71545566,10.29,-8.24,13.18262872
16/08/2019 09:30,21.811125,-6.41771,22.73570266,10.531125,1.82229,10.6876253,11.28,-8.24,13.96910878,21.811125,-6.41771,22.73570266,10.531125,1.82229,10.6876253,11.28,-8.24,13.96910878
16/08/2019 10:00,22.488045,-6.319465,23.35910542,10.578045,1.760535,10.72354976,11.91,-8.08,14.39216801,22.478045,-6.239465,23.32795384,10.578045,1.760535,10.72354976,11.9,-8,14.33910736
16/08/2019 10:30,23.194945,-2.49541,23.32879218,10.584945,1.59459,10.70438125,12.61,-4.09,13.25670396,23.044945,-7.64541,24.28006969,10.584945,1.59459,10.70438125,12.46,-9.24,15.51222744
16/08/2019 11:00,23.87422,-3.66721,24.15422965,10.51422,0.75279,10.54113443,13.36,-4.42,14.07217112,23.87422,-3.66721,24.15422965,10.51422,0.75279,10.54113443,13.36,-4.42,14.07217112
16/08/2019 11:30,24.210065,-3.71593,24.4935784,10.480065,0.55407,10.49470133,13.73,-4.27,14.3786578,24.160065,-3.71593,24.44415833,10.480065,0.55407,10.49470133,13.68,-4.27,14.33092111
16/08/2019 12:00,24.352515,-3.921205,24.6661881,10.552515,0.348795,10.55827783,13.8,-4.27,14.44551487,24.312515,-3.921205,24.62669759,10.552515,0.348795,10.55827783,13.76,-4.27,14.40730717
16/08/2019 12:30,24.19978,-3.850825,24.50424872,10.59978,0.419175,10.60806503,13.6,-4.27,14.2545747,24.16978,-3.850825,24.47462193,10.59978,0.419175,10.60806503,13.57,-4.27,14.22595515
16/08/2019 13:00,24.431505,-3.9871,24.75470466,10.601505,0.2829,10.60527891,13.83,-4.27,14.47417701,24.401505,-3.9871,24.72509682,10.601505,0.2829,10.60527891,13.8,-4.27,14.44551487
16/08/2019 13:30,24.64767,-4.06921,24.98131515,10.51767,0.20079,10.51958644,14.13,-4.27,14.76109075,24.63767,-4.06921,24.97144876,10.51767,0.20079,10.51958644,14.12,-4.27,14.75151857
16/08/2019 14:00,24.65319,-3.682,24.92663036,10.52319,0.138,10.52409482,14.13,-3.82,14.63725726,24.64319,-3.682,24.9167401,10.52319,0.138,10.52409482,14.12,-3.82,14.62760404
16/08/2019 14:30,24.22527,-5.11504,24.75938894,10.54527,0.26496,10.54859816,13.68,-5.38,14.69989116,24.25527,-4.80504,24.72663609,10.54527,0.26496,10.54859816,13.71,-5.07,14.61742111
16/08/2019 15:00,23.863895,-5.98369,24.60264276,10.553895,0.89631,10.59188705,13.31,-6.88,14.98300704,23.863895,-5.98369,24.60264276,10.553895,0.89631,10.59188705,13.31,-6.88,14.98300704
16/08/2019 15:30,23.457695,-6.180725,24.25829376,10.567695,1.309275,10.64849185,12.89,-7.49,14.9081253,23.457695,-6.180725,24.25829376,10.567695,1.309275,10.64849185,12.89,-7.49,14.9081253
16/08/2019 16:00,23.209405,-6.07688,23.9917684,10.539405,1.41312,10.63371835,12.67,-7.49,14.71832192,23.209405,-6.07688,23.9917684,10.539405,1.41312,10.63371835,12.67,-7.49,14.71832192
16/08/2019 16:30,23.15735,-5.88851,23.89429658,10.56735,1.60149,10.68801461,12.59,-7.49,14.64951194,23.15735,-5.88851,23.89429658,10.56735,1.60149,10.68801461,12.59,-7.49,14.64951194
16/08/2019 17:00,23.694545,-5.721185,24.3754676,10.474545,1.768815,10.62284329,13.22,-7.49,15.19435751,23.694545,-5.721185,24.3754676,10.474545,1.768815,10.62284329,13.22,-7.49,15.19435751
16/08/2019 17:30,23.866615,-5.69462,24.5365851,10.476615,1.79538,10.62933917,13.39,-7.49,15.34249654,23.866615,-5.69462,24.5365851,10.476615,1.79538,10.62933917,13.39,-7.49,15.34249654
16/08/2019 18:00,23.864545,-5.835035,24.56754244,10.474545,1.654965,10.60448028,13.39,-7.49,15.34249654,23.864545,-5.835035,24.56754244,10.474545,1.654965,10.60448028,13.39,-7.49,15.34249654
16/08/2019 18:30,23.870755,-5.850905,24.57734798,10.480755,1.639095,10.60815054,13.39,-7.49,15.34249654,23.870755,-5.850905,24.57734798,10.480755,1.639095,10.60815054,13.39,-7.49,15.34249654
16/08/2019 19:00,23.85385,-5.94233,24.58286895,10.46385,1.54767,10.57768591,13.39,-7.49,15.34249654,23.85385,-5.94233,24.58286895,10.46385,1.54767,10.57768591,13.39,-7.49,15.34249654
16/08/2019 19:30,23.215225,-6.22799,24.0361089,10.455225,1.26201,10.53111575,12.76,-7.49,14.79586767,23.215225,-6.22799,24.0361089,10.455225,1.26201,10.53111575,12.76,-7.49,14.79586767
16/08/2019 20:00,22.895215,-6.335975,23.7557456,10.435215,1.154025,10.49883259,12.46,-7.49,14.53794002,22.895215,-6.335975,23.7557456,10.435215,1.154025,10.49883259,12.46,-7.49,14.53794002
16/08/2019 20:30,21.69315,-6.467765,22.63680059,10.44315,1.022235,10.49306182,11.25,-7.49,13.51527284,21.70315,-6.467765,22.64638391,10.44315,1.022235,10.49306182,11.26,-7.49,13.52359789
16/08/2019 21:00,21.27694,-6.621635,22.28349671,10.43694,0.868365,10.47300216,10.84,-7.49,13.17595158,21.26694,-6.621635,22.27394862,10.43694,0.868365,10.47300216,10.83,-7.49,13.1677257
16/08/2019 21:30,20.5328,-6.95042,21.67727414,10.4328,0.53958,10.44674411,10.1,-7.49,12.57418387,20.5028,-6.95042,21.64886016,10.4328,0.53958,10.44674411,10.07,-7.49,12.5500996
16/08/2019 22:00,19.687285,-5.484595,20.43697563,10.437285,0.465405,10.4476562,9.25,-5.95,10.99840898,19.687285,-5.504595,20.44235204,10.437285,0.465405,10.4476562,9.25,-5.97,11.00924157
16/08/2019 22:30,18.465905,-4.992865,19.12899235,10.435905,1.167135,10.50096744,8.03,-6.16,10.12059781,18.475905,-5.002865,19.14125711,10.435905,1.167135,10.50096744,8.04,-6.17,10.13461889
16/08/2019 23:00,17.21935,-7.367205,18.72916773,10.42935,0.762795,10.45720793,6.79,-8.13,10.59249734,17.20935,-7.367205,18.71997428,10.42935,0.762795,10.45720793,6.78,-8.13,10.58608993
16/08/2019 23:30,16.227975,-7.25565,17.7761534,10.437975,0.42435,10.44659729,5.79,-7.68,9.618029944,16.227975,-7.35565,17.81720403,10.437975,0.42435,10.44659729,5.79,-7.78,9.698066818
17/08/2019 00:00,15.151425,-7.3563,16.84282723,10.441425,1.1937,10.50943746,4.71,-8.55,9.761485543,15.151425,-7.3763,16.85157207,10.441425,1.1937,10.50943746,4.71,-8.57,9.77900813
17/08/2019 00:30,14.28073,-7.750135,16.24819503,10.43073,1.109865,10.48961051,3.85,-8.86,9.660336433,14.32073,-7.790135,16.30243881,10.43073,1.109865,10.48961051,3.89,-8.9,9.712986153
17/08/2019 01:00,13.49763,-7.934365,15.65695256,10.43763,0.925635,10.47859343,3.06,-8.86,9.373537219,13.50763,-8.124365,15.76265761,10.43763,0.925635,10.47859343,3.07,-9.05,9.55653703
17/08/2019 01:30,13.394875,-8.28186,15.74839298,10.444875,1.10814,10.50349409,2.95,-9.39,9.842489522,13.394875,-8.28186,15.74839298,10.444875,1.10814,10.50349409,2.95,-9.39,9.842489522
17/08/2019 02:00,13.38349,-8.252055,15.7230473,10.43349,1.407945,10.52805883,2.95,-9.66,10.10040098,13.38349,-8.262055,15.72829798,10.43349,1.407945,10.52805883,2.95,-9.67,10.10996538
17/08/2019 02:30,12.67418,-8.2938,15.14668139,10.43418,1.3662,10.52324164,2.24,-9.66,9.916309798,12.68418,-8.3038,15.16052495,10.43418,1.3662,10.52324164,2.25,-9.67,9.928313049
17/08/2019 03:00,12.58832,-8.184875,15.01525821,10.43832,1.285125,10.51713225,2.15,-9.47,9.71099377,12.58832,-8.244875,15.04804852,10.43832,1.285125,10.51713225,2.15,-9.53,9.769513806
17/08/2019 03:30,12.429005,-8.16659,14.87189825,10.429005,1.30341,10.51013905,2,-9.47,9.678889399,12.449005,-8.29659,14.96031855,10.429005,1.30341,10.51013905,2.02,-9.6,9.810219162
17/08/2019 04:00,11.885905,-8.295535,14.49450374,10.435905,1.344465,10.52215279,1.45,-9.64,9.748440901,11.885905,-8.365535,14.53467968,10.435905,1.344465,10.52215279,1.45,-9.71,9.817667747
17/08/2019 04:30,12.000735,-8.16983,14.51770515,10.440735,1.03017,10.49143449,1.56,-9.2,9.331323593,12.010735,-8.22983,14.55980278,10.440735,1.03017,10.49143449,1.57,-9.26,9.392150978
17/08/2019 05:00,11.91349,-8.111145,14.41256109,10.43349,1.158855,10.49765014,1.48,-9.27,9.387401131,11.86349,-8.101145,14.36561677,10.43349,1.158855,10.49765014,1.43,-9.26,9.369765205
17/08/2019 05:30,12.51935,-8.182635,14.95625755,10.42935,1.627365,10.55555106,2.09,-9.81,10.03016451,12.52935,-8.182635,14.9646292,10.42935,1.627365,10.55555106,2.1,-9.81,10.03225299
17/08/2019 06:00,12.53246,-8.261725,15.01061803,10.44246,1.378275,10.53302487,2.09,-9.64,9.863959651,12.54246,-8.271725,15.02447128,10.44246,1.378275,10.53302487,2.1,-9.65,9.875854393
17/08/2019 06:30,13.103145,-8.013325,15.3592248,10.433145,1.626675,10.55919439,2.67,-9.64,10.00292457,13.153145,-8.023325,15.40710769,10.433145,1.626675,10.55919439,2.72,-9.65,10.02601117
17/08/2019 07:00,13.670395,-7.806125,15.74215001,10.450395,1.543875,10.5638206,3.22,-9.35,9.888928152,13.680395,-7.856125,15.77567455,10.450395,1.543875,10.5638206,3.23,-9.4,9.939461756
17/08/2019 07:30,14.903175,-7.538015,16.70108665,10.493175,1.901985,10.66415813,4.41,-9.44,10.4192946,14.903175,-7.578015,16.7191787,10.493175,1.901985,10.66415813,4.41,-9.48,10.45554877
17/08/2019 08:00,16.12354,-7.25598,17.68100076,10.53354,1.83402,10.69201077,5.59,-9.09,10.67127921,16.12354,-7.26598,17.68510694,10.53354,1.83402,10.69201077,5.59,-9.1,10.67979869
17/08/2019 08:30,17.592605,-6.981015,18.92707904,10.732605,2.108985,10.93785298,6.86,-9.09,11.38805076,17.562605,-6.991015,18.90289356,10.732605,2.108985,10.93785298,6.83,-9.1,11.3780007
17/08/2019 09:00,19.074745,-6.67738,20.20973282,10.874745,1.79262,11.02150467,8.2,-8.47,11.78901607,19.054745,-6.87738,20.25787903,10.874745,1.79262,11.02150467,8.18,-8.67,11.91978607
17/08/2019 09:30,20.36412,-6.541985,21.38913161,11.00412,1.548015,11.11247081,9.36,-8.09,12.37164904,20.35412,-6.581985,21.39188462,11.00412,1.548015,11.11247081,9.35,-8.13,12.39029459
17/08/2019 10:00,21.366275,-4.77699,21.89377402,11.176275,1.88301,11.33379237,10.19,-6.66,12.17340133,21.256275,-7.05699,22.3971055,11.176275,1.88301,11.33379237,10.08,-8.94,13.47330694
17/08/2019 10:30,22.382135,-1.795405,22.45402962,11.172135,1.604595,11.28677658,11.21,-3.4,11.71426908,21.902135,-8.045405,23.33306793,11.172135,1.604595,11.28677658,10.73,-9.65,14.43105679
17/08/2019 11:00,22.512515,-3.835855,22.83696817,11.242515,1.394145,11.32862674,11.27,-5.23,12.42440341,22.492515,-3.815855,22.81389884,11.242515,1.394145,11.32862674,11.25,-5.21,12.39784659
17/08/2019 11:30,22.69322,-3.808945,23.01065614,11.27322,1.421055,11.36243312,11.42,-5.23,12.56062498,22.67322,-3.788945,22.98762731,11.27322,1.421055,11.36243312,11.4,-5.21,12.53411744
17/08/2019 12:00,22.63471,-3.86725,22.96270279,11.49471,1.36275,11.57520823,11.14,-5.23,12.30660392,22.61471,-3.84725,22.939626,11.49471,1.36275,11.57520823,11.12,-5.21,12.28000407
17/08/2019 12:30,22.74235,-3.818675,23.06071903,11.60235,1.271325,11.67179475,11.14,-5.09,12.24776306,22.65235,-3.818675,22.97196638,11.60235,1.271325,11.67179475,11.05,-5.09,12.16596071
17/08/2019 13:00,22.449545,-3.801425,22.76912169,11.509545,1.288575,11.58145292,10.94,-5.09,12.06613857,22.409545,-3.801425,22.7296841,11.509545,1.288575,11.58145292,10.9,-5.09,12.02988362
17/08/2019 13:30,22.12786,-3.878015,22.46511047,11.58786,1.211985,11.65106892,10.54,-5.09,11.7046871,22.11786,-3.878015,22.45526066,11.58786,1.211985,11.65106892,10.53,-5.09,11.69568296
17/08/2019 14:00,22.05166,-3.922955,22.39788572,11.60166,0.987045,11.64357216,10.45,-4.91,11.54602096,22.03166,-3.932955,22.37995034,11.60166,0.987045,11.64357216,10.43,-4.92,11.5321854
17/08/2019 14:30,21.51964,-4.060205,21.89931895,11.69964,0.969795,11.73976484,9.82,-5.03,11.03328147,21.50964,-4.060205,21.8894924,11.69964,0.969795,11.73976484,9.81,-5.03,11.02438207
17/08/2019 15:00,21.449795,-4.09136,21.83650458,11.319795,0.72864,11.34322155,10.13,-4.82,11.21825744,21.429795,-4.10136,21.81873662,11.319795,0.72864,11.34322155,10.11,-4.83,11.20450802
17/08/2019 15:30,21.84924,-4.13906,22.23783052,10.89924,0.50094,10.91074578,10.95,-4.64,11.89252286,21.82924,-4.15906,22.22191484,10.89924,0.50094,10.91074578,10.93,-4.66,11.88194008
17/08/2019 16:00,21.335835,-5.922375,22.14254685,10.985835,0.767625,11.01262089,10.35,-6.69,12.3239036,21.305835,-5.932375,22.11632153,10.985835,0.767625,11.01262089,10.32,-6.7,12.3041619
17/08/2019 16:30,20.869875,-6.499935,21.85865589,11.479875,0.820065,11.5091284,9.39,-7.32,11.90606988,20.859875,-6.509935,21.85208545,11.479875,0.820065,11.5091284,9.38,-7.33,11.90433954
17/08/2019 17:00,21.486325,-6.23333,22.37222754,11.276325,0.92667,11.31433705,10.21,-7.16,12.47035284,21.486325,-6.23333,22.37222754,11.276325,0.92667,11.31433705,10.21,-7.16,12.47035284
17/08/2019 17:30,21.324865,-6.21388,22.21175752,11.114865,1.20612,11.18011402,10.21,-7.42,12.62143019,21.324865,-6.22388,22.21455715,11.114865,1.20612,11.18011402,10.21,-7.43,12.62731167
17/08/2019 18:00,21.34718,-6.319695,22.26298809,10.91718,1.300305,10.99434456,10.43,-7.62,12.91701591,21.34718,-6.309695,22.2601515,10.91718,1.300305,10.99434456,10.43,-7.61,12.91111924
17/08/2019 18:30,21.292265,-6.4324,22.24266887,10.742265,1.4076,10.83409411,10.55,-7.84,13.14412797,21.262265,-6.4324,22.21395243,10.742265,1.4076,10.83409411,10.52,-7.84,13.12006098
17/08/2019 19:00,20.89186,-6.52305,21.88652543,10.62186,1.48695,10.7254338,10.27,-8.01,13.0243234,20.88186,-6.51305,21.87400049,10.62186,1.48695,10.7254338,10.26,-8,13.01028824
17/08/2019 19:30,20.645265,-6.56307,21.6633528,10.535265,1.44693,10.63416264,10.11,-8.01,12.8985348,20.595265,-6.55307,21.61267376,10.535265,1.44693,10.63416264,10.06,-8,12.85315525
17/08/2019 20:00,20.390735,-6.66748,21.45314344,10.440735,1.59252,10.56148982,9.95,-8.26,12.93174776,20.390735,-6.66748,21.45314344,10.440735,1.59252,10.56148982,9.95,-8.26,12.93174776
17/08/2019 20:30,19.821425,-6.8508,20.97194196,10.441425,1.1592,10.50557474,9.38,-8.01,12.33468686,19.821425,-6.8508,20.97194196,10.441425,1.1592,10.50557474,9.38,-8.01,12.33468686
17/08/2019 21:00,19.815215,-6.92457,20.99029336,10.435215,1.20543,10.50460725,9.38,-8.13,12.41294888,19.815215,-6.92457,20.99029336,10.435215,1.20543,10.50460725,9.38,-8.13,12.41294888
17/08/2019 21:30,19.397975,-6.4725,20.44932005,10.437975,1.2075,10.5075867,8.96,-7.68,11.80101691,19.357975,-6.5225,20.42729063,10.437975,1.2075,10.5075867,8.92,-7.73,11.80335969
17/08/2019 22:00,18.765215,-5.24988,19.48575208,10.435215,0.93012,10.4765851,8.33,-6.18,10.37214057,18.765215,-5.27988,19.49385613,10.435215,0.93012,10.4765851,8.33,-6.21,10.39004331
17/08/2019 22:30,17.803835,-6.30502,18.8872925,10.433835,0.99498,10.48116873,7.37,-7.3,10.37337457,17.803835,-6.32502,18.89397837,10.433835,0.99498,10.48116873,7.37,-7.32,10.38745878
17/08/2019 23:00,16.975905,-7.54233,18.57600852,10.435905,0.85767,10.47108929,6.54,-8.4,10.64573154,16.965905,-7.54233,18.56687034,10.435905,0.85767,10.47108929,6.53,-8.4,10.63959116
17/08/2019 23:30,15.99556,-7.62387,17.71951843,10.43556,1.22613,10.5073454,5.56,-8.85,10.45160753,16.00556,-7.63387,17.73284867,10.43556,1.22613,10.5073454,5.57,-8.86,10.46539536
18/08/2019 00:00,15.11487,-7.854765,17.03398451,10.43487,0.815235,10.46666709,4.68,-8.67,9.852476846,15.10487,-7.864765,17.02972772,10.43487,0.815235,10.46666709,4.67,-8.68,9.856535903
18/08/2019 00:30,14.322455,-8.584275,16.69797876,10.432455,1.105725,10.49088867,3.89,-9.69,10.44165696,14.302455,-6.284275,15.62217435,10.432455,1.105725,10.49088867,3.87,-7.39,8.342002158
18/08/2019 01:00,13.445905,-7.62552,15.45771382,10.435905,2.06448,10.6381479,3.01,-9.69,10.14673346,13.465905,-7.69552,15.5097268,10.435905,2.06448,10.6381479,3.03,-9.76,10.21951564
18/08/2019 01:30,13.38487,-7.578495,15.38142813,10.43487,2.321505,10.68999052,2.95,-9.9,10.33017425,13.38487,-7.578495,15.38142813,10.43487,2.321505,10.68999052,2.95,-9.9,10.33017425
18/08/2019 02:00,13.39246,-7.80309,15.49987737,10.44246,2.09691,10.65091557,2.95,-9.9,10.33017425,13.39246,-7.80309,15.49987737,10.44246,2.09691,10.65091557,2.95,-9.9,10.33017425
18/08/2019 02:30,12.73349,-7.63956,14.8493988,10.43349,2.26044,10.67554694,2.3,-9.9,10.16366076,12.72349,-7.63956,14.8408246,10.43349,2.26044,10.67554694,2.29,-9.9,10.16140246
18/08/2019 03:00,12.578315,-7.54572,14.66805708,10.428315,2.35428,10.69076181,2.15,-9.9,10.13076996,12.578315,-7.62572,14.70937163,10.428315,2.35428,10.69076181,2.15,-9.98,10.20896175
18/08/2019 03:30,12.58418,-7.66989,14.73732672,10.43418,2.29011,10.68254259,2.15,-9.96,10.18941117,12.58418,-7.68989,14.7477454,10.43418,2.29011,10.68254259,2.15,-9.98,10.20896175
18/08/2019 04:00,11.887285,-7.79241,14.21369756,10.437285,2.07759,10.6420533,1.45,-9.87,9.975941058,11.867285,-7.81241,14.20796267,10.437285,2.07759,10.6420533,1.43,-9.89,9.992847442
18/08/2019 04:30,11.785905,-7.88487,14.18022326,10.435905,1.98513,10.62303414,1.35,-9.87,9.96189741,11.785905,-7.90487,14.19135393,10.435905,1.98513,10.62303414,1.35,-9.89,9.98171328
18/08/2019 05:00,11.781765,-7.72479,14.08837702,10.431765,2.14521,10.65005385,1.35,-9.87,9.96189741,11.781765,-7.81479,14.13792521,10.431765,2.14521,10.65005385,1.35,-9.96,10.05107457
18/08/2019 05:30,11.785215,-7.712275,14.0844055,10.435215,2.347725,10.69605183,1.35,-10.06,10.15017734,11.785215,-7.752275,14.10634823,10.435215,2.347725,10.69605183,1.35,-10.1,10.18982335
18/08/2019 06:00,11.78349,-7.686475,14.06884979,10.43349,2.223525,10.66779157,1.35,-9.91,10.00152988,11.78349,-7.696475,14.07431576,10.43349,2.223525,10.66779157,1.35,-9.92,10.01143846
18/08/2019 06:30,12.490045,-7.623955,14.63304186,10.440045,2.436045,10.72048762,2.05,-10.06,10.26674729,12.490045,-7.663955,14.65392201,10.440045,2.436045,10.72048762,2.05,-10.1,10.30594489
18/08/2019 07:00,12.61385,-7.793385,14.8272068,10.46385,2.196615,10.69192566,2.15,-9.99,10.21873769,12.61385,-7.793385,14.8272068,10.46385,2.196615,10.69192566,2.15,-9.99,10.21873769
18/08/2019 07:30,13.38079,-8.65738,15.93724473,10.55079,1.79262,10.70199309,2.83,-10.45,10.82642138,13.38079,-9.24738,16.26528751,10.55079,1.79262,10.70199309,2.83,-11.04,11.39695135
18/08/2019 08:00,14.48804,-7.559565,16.34167452,10.56804,1.560435,10.68262266,3.92,-9.12,9.926771882,14.48804,-7.559565,16.34167452,10.56804,1.560435,10.68262266,3.92,-9.12,9.926771882
18/08/2019 08:30,16.17593,-7.20086,17.70630103,10.48593,1.72914,10.62754219,5.69,-8.93,10.58872041,16.17593,-7.20086,17.70630103,10.48593,1.72914,10.62754219,5.69,-8.93,10.58872041
18/08/2019 09:00,17.040885,-6.97653,18.41368329,10.740885,2.11347,10.94684274,6.3,-9.09,11.05975135,17.040885,-6.98653,18.41747439,10.740885,2.11347,10.94684274,6.3,-9.1,11.06797181
18/08/2019 09:30,18.34223,-6.79927,19.5618883,10.67223,2.15073,10.88678707,7.67,-8.95,11.78691648,18.33223,-6.81927,19.55947597,10.67223,2.15073,10.88678707,7.66,-8.97,11.79561359
18/08/2019 10:00,19.34929,-6.7896,20.50594284,10.99929,1.4904,11.09980507,8.35,-8.28,11.75928994,19.31929,-6.8896,20.51101056,10.99929,1.4904,11.09980507,8.32,-8.38,11.80875946
