Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/08/2019 10:30,20.296655,-6.69715,21.3730209,11.246655,0.87285,11.28047498,9.05,-7.57,11.79861856,20.266655,-6.71715,21.35081753,11.246655,0.87285,11.28047498,9.02,-7.59,11.78849015
18/08/2019 11:00,21.182435,-6.44259,22.14051757,11.082435,1.02741,11.12995673,10.1,-7.47,12.56228084,21.162435,-6.43259,22.11847348,11.082435,1.02741,11.12995673,10.08,-7.46,12.54025518
18/08/2019 11:30,21.718075,-6.555165,22.68578784,11.328075,0.704835,11.3499813,10.39,-7.26,12.67516075,21.688075,-6.565165,22.65996445,11.328075,0.704835,11.3499813,10.36,-7.27,12.65632253
18/08/2019 12:00,21.68777,-6.31945,22.58970597,11.40777,1.10055,11.46073412,10.28,-7.42,12.67812289,21.68777,-6.31945,22.58970597,11.40777,1.10055,11.46073412,10.28,-7.42,12.67812289
18/08/2019 12:30,21.9187,-6.315275,22.8103509,11.1987,1.174725,11.26014478,10.72,-7.49,13.07740418,21.9087,-6.315275,22.80074196,11.1987,1.174725,11.26014478,10.71,-7.49,13.06920809
18/08/2019 13:00,21.850165,-6.253865,22.7275282,11.370165,1.236135,11.43716232,10.48,-7.49,12.88140132,21.840165,-6.253865,22.7179144,11.370165,1.236135,11.43716232,10.47,-7.49,12.87326687
18/08/2019 13:30,21.67117,-6.423605,22.60314824,11.31117,1.066395,11.36132761,10.36,-7.49,12.78396261,21.67117,-6.423605,22.60314824,11.31117,1.066395,11.36132761,10.36,-7.49,12.78396261
18/08/2019 14:00,21.543225,-6.166925,22.40851417,11.283225,1.323075,11.36053229,10.26,-7.49,12.70305869,21.533225,-6.166925,22.39890048,11.283225,1.323075,11.36053229,10.25,-7.49,12.69498326
18/08/2019 14:30,21.463225,-6.461985,22.41488964,11.283225,0.858015,11.31580117,10.18,-7.32,12.53853261,21.443225,-6.391985,22.37564235,11.283225,0.858015,11.31580117,10.16,-7.25,12.48151033
18/08/2019 15:00,21.194155,-6.538575,22.179837,11.074155,0.781425,11.10169059,10.12,-7.32,12.48986789,21.234155,-6.538575,22.21806251,11.074155,0.781425,11.10169059,10.16,-7.32,12.52230011
18/08/2019 15:30,21.297225,-6.50144,22.26747661,11.007225,0.56856,11.02189923,10.29,-7.07,12.4847507,21.257225,-6.50144,22.22922259,11.007225,0.56856,11.02189923,10.25,-7.07,12.45180308
18/08/2019 16:00,21.087415,-6.545905,22.08003496,11.387415,0.604095,11.40342717,9.7,-7.15,12.05041493,21.057415,-6.545905,22.05138542,11.387415,0.604095,11.40342717,9.67,-7.15,12.02627956
18/08/2019 16:30,21.03215,-5.110345,21.64409757,11.20215,0.689655,11.22335906,9.83,-5.8,11.4135402,21.01215,-5.110345,21.62466355,11.20215,0.689655,11.22335906,9.81,-5.8,11.39631958
18/08/2019 17:00,21.047145,-4.518015,21.52660615,10.847145,1.211985,10.9146444,10.2,-5.73,11.69926921,21.027145,-4.528015,21.50915495,10.847145,1.211985,10.9146444,10.18,-5.74,11.68674463
18/08/2019 17:30,20.96923,-4.37194,21.4201416,10.87923,0.94806,10.92046076,10.09,-5.32,11.40659897,20.93923,-4.37194,21.390774,10.87923,0.94806,10.92046076,10.06,-5.32,11.3800703
18/08/2019 18:00,20.38889,-4.62767,20.90746673,10.88889,1.21233,10.95617038,9.5,-5.84,11.15148421,20.37889,-4.62767,20.89771488,10.88889,1.21233,10.95617038,9.49,-5.84,11.14296639
18/08/2019 18:30,19.99806,-4.610765,20.52270834,10.60806,1.229235,10.67904282,9.39,-5.84,11.05792476,19.98806,-4.610765,20.51296411,10.60806,1.229235,10.67904282,9.38,-5.84,11.04943437
18/08/2019 19:00,20.085295,-4.651855,20.61695492,10.595295,1.118145,10.6541318,9.49,-5.77,11.10643957,20.065295,-4.721855,20.61339317,10.595295,1.118145,10.6541318,9.47,-5.84,11.12593816
18/08/2019 19:30,19.95182,-4.915745,20.54847124,10.54182,0.924255,10.5822595,9.41,-5.84,11.07491309,19.94182,-4.915745,20.53876174,10.54182,0.924255,10.5822595,9.4,-5.84,11.06641767
18/08/2019 20:00,19.652815,-6.969295,20.85195939,10.462815,1.410705,10.55748958,9.19,-8.38,12.43706155,19.632815,-6.979295,20.83645804,10.462815,1.410705,10.55748958,9.17,-8.39,12.42903858
18/08/2019 20:30,19.031425,-7.141625,20.32727097,10.441425,1.578375,10.56004847,8.59,-8.72,12.24036356,19.031425,-7.121625,20.32025296,10.441425,1.578375,10.56004847,8.59,-8.7,12.22612367
18/08/2019 21:00,19.42349,-7.08199,20.67429675,10.43349,1.53801,10.54624048,8.99,-8.62,12.45489863,19.43349,-7.07199,20.68027021,10.43349,1.53801,10.54624048,9,-8.61,12.45520373
18/08/2019 21:30,19.01832,-7.26341,20.35813401,10.43832,1.45659,10.53945819,8.58,-8.72,12.23334787,19.01832,-7.26341,20.35813401,10.43832,1.45659,10.53945819,8.58,-8.72,12.23334787
18/08/2019 22:00,18.2728,-7.32522,19.68639296,10.4328,1.28478,10.51161146,7.84,-8.61,11.64464254,18.2728,-7.31522,19.6826742,10.4328,1.28478,10.51161146,7.84,-8.6,11.63725053
18/08/2019 22:30,17.514525,-6.563645,18.70401084,10.434525,0.986355,10.48104041,7.08,-7.55,10.35030917,17.514525,-6.583645,18.71103865,10.434525,0.986355,10.48104041,7.08,-7.57,10.36490714
18/08/2019 23:00,16.56901,-5.54785,17.47314316,10.43901,0.85215,10.47373331,6.13,-6.4,8.862104716,16.57901,-5.57785,17.4921692,10.43901,0.85215,10.47373331,6.14,-6.43,8.890697385
18/08/2019 23:30,15.335215,-7.11338,16.90470331,10.435215,1.51662,10.54484937,4.9,-8.63,9.92405663,15.305215,-7.13338,16.8859325,10.435215,1.51662,10.54484937,4.87,-8.65,9.926701366
19/08/2019 00:00,14.23142,-9.362115,17.03474427,10.43142,1.977885,10.61727612,3.8,-11.34,11.95974916,14.23142,-9.352115,17.02925043,10.43142,1.977885,10.61727612,3.8,-11.33,11.95026778
19/08/2019 00:30,13.39246,-8.343135,15.77865287,10.44246,2.006865,10.63355434,2.95,-10.35,10.76220238,13.39246,-8.403135,15.81046055,10.44246,2.006865,10.63355434,2.95,-10.41,10.81991682
19/08/2019 01:00,13.17418,-8.131275,15.48149385,10.43418,1.588725,10.5544379,2.74,-9.72,10.09881181,13.14418,-8.131275,15.45597299,10.43418,1.588725,10.5544379,2.71,-9.72,10.09071355
19/08/2019 01:30,12.58349,-8.42674,15.14444346,10.43349,1.00326,10.48161458,2.15,-9.43,9.671990488,12.58349,-8.43674,15.15000998,10.43349,1.00326,10.48161458,2.15,-9.44,9.681740546
19/08/2019 02:00,12.598325,-8.26183,15.06571033,10.448325,1.16817,10.51342553,2.15,-9.43,9.671990488,12.598325,-8.33183,15.1042108,10.448325,1.16817,10.51342553,2.15,-9.5,9.740251537
19/08/2019 02:30,12.579005,-8.28557,15.06260393,10.429005,1.27443,10.50658446,2.15,-9.56,9.798780536,12.579005,-8.33557,15.09016547,10.429005,1.27443,10.50658446,2.15,-9.61,9.847568228
19/08/2019 03:00,12.58487,-8.08458,14.95792053,10.43487,1.18542,10.50198707,2.15,-9.27,9.516060109,12.58487,-8.15458,14.99587036,10.43487,1.18542,10.50198707,2.15,-9.34,9.584263143
19/08/2019 03:30,12.38694,-8.061875,14.77938128,10.43694,1.078125,10.49247683,1.95,-9.14,9.345699546,12.38694,-8.081875,14.79030041,10.43694,1.078125,10.49247683,1.95,-9.16,9.365260274
19/08/2019 04:00,11.90349,-8.15813,14.43080591,10.43349,0.98187,10.47958884,1.47,-9.14,9.257456454,11.95349,-8.31813,14.56287094,10.43349,0.98187,10.47958884,1.52,-9.3,9.423396415
19/08/2019 04:30,11.797635,-8.110455,14.31655237,10.447635,1.159545,10.5117849,1.35,-9.27,9.367785224,11.797635,-8.140455,14.33356896,10.447635,1.159545,10.5117849,1.35,-9.3,9.397473065
19/08/2019 05:00,11.946245,-8.346605,14.57321463,10.426245,1.273395,10.50371932,1.52,-9.62,9.739342894,12.016245,-8.416605,14.67069813,10.426245,1.273395,10.50371932,1.59,-9.69,9.819582476
19/08/2019 05:30,12.62142,-8.11464,15.00492003,10.43142,1.06536,10.48568143,2.19,-9.18,9.437610927,12.62142,-8.12464,15.01033037,10.43142,1.06536,10.48568143,2.19,-9.19,9.447338249
19/08/2019 06:00,13.263495,-7.98082,15.47946341,10.443495,1.11918,10.50329242,2.82,-9.1,9.526930251,13.303495,-7.93082,15.48808849,10.443495,1.11918,10.50329242,2.86,-9.05,9.491159044
19/08/2019 06:30,14.31901,-7.662385,16.24026451,10.43901,1.437615,10.53753608,3.88,-9.1,9.892643732,14.32901,-7.612385,16.22556418,10.43901,1.437615,10.53753608,3.89,-9.05,9.850614194
19/08/2019 07:00,15.286275,-7.471975,17.01471756,10.486275,1.568025,10.60286121,4.8,-9.04,10.23531143,15.286275,-7.481975,17.01911141,10.486275,1.568025,10.60286121,4.8,-9.05,10.24414467
19/08/2019 07:30,16.82012,-7.066,18.24403444,10.59012,1.794,10.74099984,6.23,-8.86,10.83108951,16.77012,-7.086,18.2057222,10.59012,1.794,10.74099984,6.18,-8.88,10.81881694
19/08/2019 08:00,18.242525,-6.64073,19.41362958,10.572525,1.98927,10.75804257,7.67,-8.63,11.54581309,18.192525,-7.07073,19.51827832,10.572525,1.98927,10.75804257,7.62,-9.06,11.83841206
19/08/2019 08:30,19.828725,-6.275705,20.79814435,10.558725,1.694295,10.6937977,9.27,-7.97,12.22512986,19.818725,-6.395705,20.82515073,10.558725,1.694295,10.6937977,9.26,-8.09,12.29616607
19/08/2019 09:00,20.966665,-6.354895,21.90857667,10.576665,1.935105,10.75223111,10.39,-8.29,13.29195998,20.926665,-6.354895,21.87029946,10.576665,1.935105,10.75223111,10.35,-8.29,13.26071642
19/08/2019 09:30,22.289785,-5.264845,22.90312442,10.609785,1.345155,10.69471737,11.68,-6.61,13.42067435,22.269785,-5.344845,22.90219841,10.609785,1.345155,10.69471737,11.66,-6.69,13.44290519
19/08/2019 10:00,22.455385,-6.167315,23.28690812,10.775385,1.232685,10.8456643,11.68,-7.4,13.82687239,22.435385,-6.177315,23.27027548,10.775385,1.232685,10.8456643,11.66,-7.41,13.81534292
19/08/2019 10:30,22.65795,-6.17811,23.48513873,11.07795,1.02189,11.12498249,11.58,-7.2,13.63584981,22.63795,-6.16811,23.46321293,11.07795,1.02189,11.12498249,11.56,-7.19,13.61358513
19/08/2019 11:00,22.78357,-5.133395,23.354717,11.28357,0.796605,11.31165467,11.5,-5.93,12.93889099,22.76357,-5.153395,23.33961437,11.28357,0.796605,11.31165467,11.48,-5.95,12.93030935
19/08/2019 11:30,23.362795,-3.532045,23.62827823,11.112795,1.427955,11.20416298,12.25,-4.96,13.21605463,23.342795,-3.522045,23.60700912,11.112795,1.427955,11.20416298,12.23,-4.95,13.19376368
19/08/2019 12:00,22.95471,-3.643135,23.24201247,11.49471,1.316865,11.56989591,11.46,-4.96,12.48732157,22.90471,-3.633135,23.19106315,11.49471,1.316865,11.56989591,11.41,-4.95,12.43746759
19/08/2019 12:30,23.18532,-3.634165,23.46840895,11.33532,1.325835,11.41259471,11.85,-4.96,12.84617064,23.16532,-3.624165,23.44710265,11.33532,1.325835,11.41259471,11.83,-4.95,12.82386057
19/08/2019 13:00,23.277405,-3.731195,23.57454983,11.367405,1.058805,11.41660915,11.91,-4.79,12.83714143,23.197405,-3.731195,23.4955616,11.367405,1.058805,11.41660915,11.83,-4.79,12.7629542
19/08/2019 13:30,23.035175,-3.87915,23.35951823,11.735175,1.01085,11.77863108,11.3,-4.89,12.31268046,23.025175,-3.86915,23.34799789,11.735175,1.01085,11.77863108,11.29,-4.88,12.29953251
19/08/2019 14:00,22.887515,-3.595985,23.16828546,11.587515,1.134015,11.64287309,11.3,-4.73,12.25001633,22.877515,-3.605985,23.15996158,11.587515,1.134015,11.64287309,11.29,-4.74,12.24466006
19/08/2019 14:30,22.758555,-3.84479,23.08103628,11.598555,0.76521,11.6237698,11.16,-4.61,12.07467184,22.738555,-3.83479,23.05965086,11.598555,0.76521,11.6237698,11.14,-4.6,12.05236906
19/08/2019 15:00,22.355245,-3.981865,22.70709642,9.805245,1.098135,9.866546001,12.55,-5.08,13.53916172,22.345245,-3.981865,22.69725144,9.805245,1.098135,9.866546001,12.54,-5.08,13.52989283
19/08/2019 15:30,21.78395,-3.97943,22.14444266,6.52395,1.83057,6.775906591,15.26,-5.81,16.32861599,21.79395,-3.99943,22.15788115,6.52395,1.83057,6.775906591,15.27,-5.83,16.34508489
19/08/2019 16:00,21.97403,-4.017995,22.3383589,8.06403,1.252005,8.160643134,13.91,-5.27,14.87484454,21.95403,-4.007995,22.31688726,8.06403,1.252005,8.160643134,13.89,-5.26,14.8525991
19/08/2019 16:30,22.02937,-4.28606,22.44244757,8.39937,0.98394,8.456805208,13.63,-5.27,14.61334322,22.01937,-4.27606,22.43072322,8.39937,0.98394,8.456805208,13.62,-5.26,14.60041095
19/08/2019 17:00,22.47514,-4.091585,22.84453952,9.59514,1.658415,9.737404784,12.88,-5.75,14.10520826,22.46514,-4.091585,22.83470129,9.59514,1.658415,9.737404784,12.87,-5.75,14.09607747
19/08/2019 17:30,22.71501,-4.214195,23.10262147,10.02501,1.265805,10.10460726,12.69,-5.48,13.82268064,22.70501,-4.224195,23.09461631,10.02501,1.265805,10.10460726,12.68,-5.49,13.81747083
19/08/2019 18:00,22.832185,-6.132175,23.64132488,10.582185,1.167825,10.6464292,12.25,-7.3,14.26017181,22.832185,-6.132175,23.64132488,10.582185,1.167825,10.6464292,12.25,-7.3,14.26017181
19/08/2019 18:30,22.94983,-6.165985,23.76371326,10.69983,1.134015,10.75975613,12.25,-7.3,14.26017181,22.94983,-6.165985,23.76371326,10.69983,1.134015,10.75975613,12.25,-7.3,14.26017181
19/08/2019 19:00,22.60944,-6.515045,23.52939839,10.60944,0.944955,10.6514392,12,-7.46,14.12981245,22.61944,-6.525045,23.54177729,10.60944,0.944955,10.6514392,12.01,-7.47,14.14358512
19/08/2019 19:30,22.401125,-6.609715,23.35591432,10.531125,0.570285,10.54655483,11.87,-7.18,13.8726097,22.391125,-6.609715,23.34632329,10.531125,0.570285,10.54655483,11.86,-7.18,13.86405424
19/08/2019 20:00,21.81765,-6.76574,22.84261564,10.47765,0.93426,10.51922009,11.34,-7.7,13.70713683,21.79765,-6.77574,22.82648019,10.47765,0.93426,10.51922009,11.32,-7.71,13.69622211
19/08/2019 20:30,21.30108,-6.775055,22.35256986,10.44108,0.924945,10.48196903,10.86,-7.7,13.3127608,21.29108,-6.785055,22.3460748,10.44108,0.924945,10.48196903,10.85,-7.71,13.31039443
19/08/2019 21:00,21.22832,-7.076835,22.37684436,10.43832,0.813165,10.46994564,10.79,-7.89,13.36698171,21.28832,-7.056835,22.42747174,10.43832,0.813165,10.46994564,10.85,-7.87,13.40370844
19/08/2019 21:30,20.36177,-7.303355,21.63193639,10.44177,0.186645,10.44343799,9.92,-7.49,12.43006436,20.35177,-7.303355,21.62252382,10.44177,0.186645,10.44343799,9.91,-7.49,12.42208517
19/08/2019 22:00,19.22315,-6.658155,20.34356222,10.44315,0.241845,10.44594998,8.78,-6.9,11.16684378,19.21315,-6.658155,20.33411323,10.44315,0.241845,10.44594998,8.77,-6.9,11.15898293
19/08/2019 22:30,18.263835,-5.424155,19.05227352,10.433835,0.655845,10.45442708,7.83,-6.08,9.913389935,18.273835,-5.484155,19.07901993,10.433835,0.655845,10.45442708,7.84,-6.14,9.958172523
19/08/2019 23:00,16.813835,-5.724205,17.76151937,10.433835,0.555795,10.4486277,6.38,-6.28,8.952251114,16.843835,-5.584205,17.74536906,10.433835,0.555795,10.4486277,6.41,-6.14,8.876243575
19/08/2019 23:30,15.435215,-7.6006,17.20508595,10.435215,1.5594,10.55108717,5,-9.16,10.43578459,15.425215,-7.6406,17.21383241,10.435215,1.5594,10.55108717,4.99,-9.2,10.46614064
20/08/2019 00:00,14.44349,-7.59364,16.31801985,10.43349,1.68636,10.56889415,4.01,-9.28,10.10932738,14.44349,-7.63364,16.33667234,10.43349,1.68636,10.56889415,4.01,-9.32,10.14605835
20/08/2019 00:30,3.25,-9.83589,10.35892041,0,-0.05589,0.05589,3.25,-9.78,10.30586726,3.25,-9.84589,10.36841598,0,-0.05589,0.05589,3.25,-9.79,10.31535748
20/08/2019 01:00,2.74,-9.71727,10.09618424,0,-0.05727,0.05727,2.74,-9.66,10.04107564,2.73,-9.84727,10.21869006,0,-0.05727,0.05727,2.73,-9.79,10.16351317
20/08/2019 01:30,2.36,-9.44727,9.737582372,0,-0.05727,0.05727,2.36,-9.39,9.682029746,2.34,-9.53727,9.820138444,0,-0.05727,0.05727,2.34,-9.48,9.764527638
20/08/2019 02:00,2.15,-9.14796,9.397216192,0,-0.05796,0.05796,2.15,-9.09,9.340802963,2.15,-9.22796,9.475111913,0,-0.05796,0.05796,2.15,-9.17,9.418672943
20/08/2019 02:30,2.15,-9.148995,9.398223742,0,-0.058995,0.058995,2.15,-9.09,9.340802963,2.15,-9.148995,9.398223742,0,-0.058995,0.058995,2.15,-9.09,9.340802963
20/08/2019 03:00,1.97,-9.150375,9.360035397,0,-0.060375,0.060375,1.97,-9.09,9.301021449,1.97,-9.150375,9.360035397,0,-0.060375,0.060375,1.97,-9.09,9.301021449
20/08/2019 03:30,2.04,-9.15003,9.374681275,0,-0.06003,0.06003,2.04,-9.09,9.316098969,2.09,-9.15003,9.38568852,0,-0.06003,0.06003,2.09,-9.09,9.327175349
20/08/2019 04:00,1.67,-9.149685,9.300840586,0,-0.059685,0.059685,1.67,-9.09,9.242131789,1.67,-9.149685,9.300840586,0,-0.059685,0.059685,1.67,-9.09,9.242131789
20/08/2019 04:30,1.9,-9.156585,9.351633486,0,-0.066585,0.066585,1.9,-9.09,9.286447114,1.86,-9.156585,9.34358865,0,-0.066585,0.066585,1.86,-9.09,9.278345758
20/08/2019 05:00,1.9,-9.157965,9.352984708,0,-0.067965,0.067965,1.9,-9.09,9.286447114,1.94,-9.157965,9.361192389,0,-0.067965,0.067965,1.94,-9.09,9.294713551
20/08/2019 05:30,2.16,-9.150375,9.401859531,0,-0.060375,0.060375,2.16,-9.09,9.343109761,2.16,-9.150375,9.401859531,0,-0.060375,0.060375,2.16,-9.09,9.343109761
20/08/2019 06:00,2.94,-9.150375,9.611085404,0,-0.060375,0.060375,2.94,-9.09,9.55362235,2.94,-9.150375,9.611085404,0,-0.060375,0.060375,2.94,-9.09,9.55362235
20/08/2019 06:30,3.75,-9.153825,9.892169233,0,-0.063825,0.063825,3.75,-9.09,9.833137851,3.75,-9.153825,9.892169233,0,-0.063825,0.063825,3.75,-9.09,9.833137851
20/08/2019 07:00,4.93,-8.915895,10.18813445,0,-0.065895,0.065895,4.93,-8.85,10.13051825,4.93,-8.965895,10.23191933,0,-0.065895,0.065895,4.93,-8.9,10.17422724
20/08/2019 07:30,6.33,-9.01831,11.01811305,0,-0.06831,0.06831,6.33,-8.95,10.96227166,6.31,-9.05831,11.03943296,0,-0.06831,0.06831,6.31,-8.99,10.98345119
20/08/2019 08:00,7.62,-9.0121,11.8017942,0,-0.0621,0.0621,7.62,-8.95,11.75444171,7.59,-9.0521,11.81306964,0,-0.0621,0.0621,7.59,-8.99,11.76555141
20/08/2019 08:30,8.821035,-8.506235,12.25425201,0.001035,-0.056235,0.056244524,8.82,-8.45,12.21453642,8.761035,-8.976235,12.54306697,0.001035,-0.056235,0.056244524,8.76,-8.92,12.50215981
20/08/2019 09:00,9.82414,-7.640375,12.44544322,0.00414,-0.060375,0.060516776,9.82,-7.58,12.40519246,9.79414,-7.660375,12.43408716,0.00414,-0.060375,0.060516776,9.79,-7.6,12.39371212
20/08/2019 09:30,10.196555,-7.5521,12.68873312,0.006555,-0.0621,0.062445,10.19,-7.49,12.64658847,10.186555,-7.5521,12.68069861,0.006555,-0.0621,0.062445,10.18,-7.49,12.63853235
20/08/2019 10:00,10.430005,-7.56935,12.88720543,0.010005,-0.07935,0.079978263,10.42,-7.49,12.83263418,10.360005,-7.56935,12.83061819,0.010005,-0.07935,0.079978263,10.35,-7.49,12.77586005
20/08/2019 10:30,10.995525,-7.557965,13.34257865,0.015525,-0.067965,0.069715614,10.98,-7.49,13.29136938,10.995525,-7.557965,13.34257865,0.015525,-0.067965,0.069715614,10.98,-7.49,13.29136938
20/08/2019 11:00,11.05794,-7.55141,13.39036333,0.01794,-0.06141,0.063976806,11.04,-7.49,13.34097823,11.05794,-7.55141,13.39036333,0.01794,-0.06141,0.063976806,11.04,-7.49,13.34097823
20/08/2019 11:30,11.060355,-7.5659,13.4005334,0.020355,-0.0759,0.078582034,11.04,-7.49,13.34097823,11.060355,-7.5659,13.4005334,0.020355,-0.0759,0.078582034,11.04,-7.49,13.34097823
20/08/2019 12:00,11.064495,-7.658655,13.45652429,0.024495,-0.068655,0.072893855,11.04,-7.59,13.39737661,11.064495,-7.678655,13.46791714,0.024495,-0.068655,0.072893855,11.04,-7.61,13.40871731
20/08/2019 12:30,11.334495,-7.58831,13.6401329,0.024495,-0.06831,0.072569009,11.31,-7.52,13.5818445,11.314495,-7.57831,13.61795064,0.024495,-0.06831,0.072569009,11.29,-7.51,13.55965339
20/08/2019 13:00,10.909665,-7.59038,13.29039725,0.019665,-0.07038,0.073075691,10.89,-7.52,13.23414145,10.809665,-7.58038,13.20268982,0.019665,-0.07038,0.073075691,10.79,-7.51,13.14626183
20/08/2019 13:30,10.9107,-7.59176,13.292035,0.0207,-0.07176,0.074685926,10.89,-7.52,13.23414145,10.8107,-7.58176,13.20432956,0.0207,-0.07176,0.074685926,10.79,-7.51,13.14626183
20/08/2019 14:00,11.10036,-7.16521,13.21204853,0.03036,-0.07521,0.081106558,11.07,-7.09,13.14583584,11.09036,-7.22521,13.23630403,0.03036,-0.07521,0.081106558,11.06,-7.15,13.1698937
20/08/2019 14:30,10.92484,-7.04383,12.99875648,0.02484,-0.07383,0.077896691,10.9,-6.97,12.93796352,10.88484,-7.05383,12.9705921,0.02484,-0.07383,0.077896691,10.86,-6.98,12.90968629
20/08/2019 15:00,10.52415,-7.47245,12.90717793,0.02415,-0.07245,0.076369005,10.5,-7.4,12.84562182,10.50415,-7.56245,12.94325373,0.02415,-0.07245,0.076369005,10.48,-7.49,12.88140132
20/08/2019 15:30,10.5207,-7.472795,12.90456484,0.0207,-0.072795,0.075680922,10.5,-7.4,12.84562182,10.5007,-7.472795,12.88826465,0.0207,-0.072795,0.075680922,10.48,-7.4,12.82927901
20/08/2019 16:00,10.645525,-7.56383,13.0590477,0.015525,-0.07383,0.075444645,10.63,-7.49,13.00373023,10.635525,-7.56383,13.05089715,0.015525,-0.07383,0.075444645,10.62,-7.49,12.99555693
20/08/2019 16:30,10.866555,-7.562795,13.23925548,0.006555,-0.072795,0.073089534,10.86,-7.49,13.1924107,10.846555,-7.562795,13.22284476,0.006555,-0.072795,0.073089534,10.84,-7.49,13.17595158
20/08/2019 17:00,11.26276,-7.55762,13.56345763,0.00276,-0.06762,0.067676303,11.26,-7.49,13.52359789,11.25276,-7.55762,13.55515502,0.00276,-0.06762,0.067676303,11.25,-7.49,13.51527284
20/08/2019 17:30,12.00069,-7.56935,14.18843261,0.00069,-0.07935,0.079353,12,-7.49,14.14567425,12.00069,-7.56935,14.18843261,0.00069,-0.07935,0.079353,12,-7.49,14.14567425
20/08/2019 18:00,12.402415,-7.551755,14.52063709,0.002415,-0.061755,0.061802203,12.4,-7.49,14.48654893,12.402415,-7.551755,14.52063709,0.002415,-0.061755,0.061802203,12.4,-7.49,14.48654893
20/08/2019 18:30,12.32,-7.56245,14.45590018,0,-0.07245,0.07245,12.32,-7.49,14.41813095,12.32,-7.56245,14.45590018,0,-0.07245,0.07245,12.32,-7.49,14.41813095
20/08/2019 19:00,12.08,-7.706585,14.32891665,0,-0.066585,0.066585,12.08,-7.64,14.29321517,12.11,-7.806585,14.40815288,0,-0.066585,0.066585,12.11,-7.74,14.37218494
20/08/2019 19:30,11.78,-7.701755,14.07428258,0,-0.061755,0.061755,11.78,-7.64,14.04058403,11.78,-7.721755,14.08523696,0,-0.061755,0.061755,11.78,-7.66,14.05147679
20/08/2019 20:00,11.71,-7.552445,13.93425726,0,-0.062445,0.062445,11.71,-7.49,13.90051078,11.72,-7.562445,13.94808139,0,-0.062445,0.062445,11.72,-7.5,13.91432356
20/08/2019 20:30,10.98,-7.613825,13.36153925,0,-0.063825,0.063825,10.98,-7.55,13.32527298,10.98,-7.643825,13.37865691,0,-0.063825,0.063825,10.98,-7.58,13.34229366
20/08/2019 21:00,10.9,-7.781755,13.39274844,0,-0.061755,0.061755,10.9,-7.72,13.35696073,10.92,-7.901755,13.47902564,0,-0.061755,0.061755,10.92,-7.84,13.44291635
20/08/2019 21:30,9.93,-7.721755,12.57896658,0,-0.061755,0.061755,9.93,-7.66,12.54115226,9.91,-7.771755,12.59397776,0,-0.061755,0.061755,9.91,-7.71,12.55596273
20/08/2019 22:00,8.95,-8.16417,12.11429617,0,-0.06417,0.06417,8.95,-8.1,12.07114328,8.93,-8.16417,12.09952775,0,-0.06417,0.06417,8.93,-8.1,12.05632199
20/08/2019 22:30,7.42,-8.8621,11.55825317,0,-0.0621,0.0621,7.42,-8.8,11.51070806,7.42,-8.8921,11.58127119,0,-0.0621,0.0621,7.42,-8.83,11.53365944
20/08/2019 23:00,6.21,-9.150375,11.05863747,0,-0.060375,0.060375,6.21,-9.09,11.0087329,6.16,-9.150375,11.03063745,0,-0.060375,0.060375,6.16,-9.09,10.98060563
20/08/2019 23:30,5.11,-9.14727,10.47781697,0,-0.05727,0.05727,5.11,-9.09,10.42785692,5.11,-9.14727,10.47781697,0,-0.05727,0.05727,5.11,-9.09,10.42785692
21/08/2019 00:00,4.23,-8.750375,9.71915442,0,-0.060375,0.060375,4.23,-8.69,9.664833159,4.22,-8.860375,9.814002504,0,-0.060375,0.060375,4.22,-8.8,9.759528677
21/08/2019 00:30,13.85453,-6.31569,15.22615978,10.44453,1.03431,10.49561833,3.41,-7.35,8.102505785,13.85453,-6.34569,15.23862799,10.44453,1.03431,10.49561833,3.41,-7.38,8.129729393
21/08/2019 01:00,13.277975,-6.82116,14.92758667,10.437975,1.12884,10.49883812,2.84,-7.95,8.442043591,13.247975,-6.74116,14.86445693,10.437975,1.12884,10.49883812,2.81,-7.87,8.356614147
21/08/2019 01:30,12.60556,-8.059795,14.96196639,10.43556,1.790205,10.58800012,2.17,-9.85,10.08619849,12.59556,-8.099795,14.97513976,10.43556,1.790205,10.58800012,2.16,-9.89,10.12312699
21/08/2019 02:00,12.594865,-7.987435,14.91407866,10.424865,1.682565,10.55977439,2.17,-9.67,9.910489393,12.584865,-8.057435,14.94326222,10.424865,1.682565,10.55977439,2.16,-9.74,9.976632698
21/08/2019 02:30,12.621775,-8.062645,14.97716424,10.451775,1.607355,10.57464849,2.17,-9.67,9.910489393,12.611775,-8.052645,14.96335391,10.451775,1.607355,10.57464849,2.16,-9.66,9.898545348
21/08/2019 03:00,12.17039,-8.2006,14.67542957,10.44039,1.5594,10.55620537,1.73,-9.76,9.912139022,12.14039,-8.2306,14.66737351,10.44039,1.5594,10.55620537,1.7,-9.79,9.936503409
21/08/2019 03:30,12.095905,-8.317605,14.67969587,10.435905,1.342395,10.5218885,1.66,-9.66,9.801591707,12.035905,-8.317605,14.63029604,10.435905,1.342395,10.5218885,1.6,-9.66,9.791608652
21/08/2019 04:00,11.78211,-8.24895,14.38274286,10.43211,1.41105,10.52710697,1.35,-9.66,9.753876153,11.78211,-8.35895,14.44611232,10.43211,1.41105,10.52710697,1.35,-9.77,9.862829209
21/08/2019 04:30,11.790045,-8.26524,14.39858859,10.440045,1.24476,10.51398911,1.35,-9.51,9.605342264,11.790045,-8.27524,14.40433123,10.440045,1.24476,10.51398911,1.35,-9.52,9.615243107
21/08/2019 05:00,11.919355,-8.34655,14.55114843,10.439355,1.38345,10.53062518,1.48,-9.73,9.841915464,11.879355,-8.34655,14.51840116,10.439355,1.38345,10.53062518,1.44,-9.73,9.83597987
21/08/2019 05:30,12.579695,-8.012645,14.91479823,10.429695,1.607355,10.55282559,2.15,-9.62,9.857327224,12.579695,-8.032645,14.92555232,10.429695,1.607355,10.55282559,2.15,-9.64,9.876846663
21/08/2019 06:00,13.196245,-7.921135,15.39107734,10.426245,1.178865,10.49267876,2.77,-9.1,9.512249997,13.186245,-7.941135,15.39281268,10.426245,1.178865,10.49267876,2.76,-9.12,9.528483615
21/08/2019 06:30,14.166255,-7.64855,16.09916451,10.446255,1.52145,10.55646975,3.72,-9.17,9.895822351,14.126255,-7.65855,16.06874197,10.446255,1.52145,10.55646975,3.68,-9.18,9.890136501
21/08/2019 07:00,15.24558,-7.543105,17.00958972,10.47558,1.376895,10.56568106,4.77,-8.92,10.11530029,15.25558,-7.573105,17.03187131,10.47558,1.376895,10.56568106,4.78,-8.95,10.14647229
21/08/2019 07:30,16.909735,-7.283275,18.4115516,10.509735,1.726725,10.6506389,6.4,-9.01,11.05170123,16.919735,-7.373275,18.45650608,10.509735,1.726725,10.6506389,6.41,-9.1,11.13095234
21/08/2019 08:00,18.325275,-6.9538,19.60028159,10.555275,2.0562,10.75368722,7.77,-9.01,11.8976048,18.305275,-7.0438,19.61372507,10.555275,2.0562,10.75368722,7.75,-9.1,11.95292851
21/08/2019 08:30,19.935,-6.67543,21.02297768,10.695,1.55457,10.80739159,9.24,-8.23,12.37378277,19.905,-6.87543,21.0589782,10.695,1.55457,10.80739159,9.21,-8.43,12.48555165
21/08/2019 09:00,20.52889,-6.65611,21.5809899,10.88889,1.57389,11.00204777,9.64,-8.23,12.6752712,20.52889,-6.64611,21.57790775,10.88889,1.57389,11.00204777,9.64,-8.22,12.66878053
21/08/2019 09:30,21.33936,-6.37735,22.27193028,11.13936,1.85265,11.29237146,10.2,-8.23,13.10621608,21.32936,-6.36735,22.25948661,11.13936,1.85265,11.29237146,10.19,-8.22,13.09215414
21/08/2019 10:00,22.12206,-4.87057,22.65188713,11.02206,1.61943,11.14039318,11.1,-6.49,12.85807528,22.10206,-5.04057,22.6695479,11.02206,1.61943,11.14039318,11.08,-6.66,12.92756744
21/08/2019 10:30,22.65605,-3.86656,22.98362217,11.41605,1.36344,11.4971808,11.24,-5.23,12.39719726,22.60605,-3.91656,22.94281889,11.41605,1.36344,11.4971808,11.19,-5.28,12.37313622
21/08/2019 11:00,23.06815,-4.073005,23.42496348,11.47815,1.576995,11.58597603,11.59,-5.65,12.89382023,23.01815,-4.153005,23.38979863,11.47815,1.576995,11.58597603,11.54,-5.73,12.88427336
21/08/2019 11:30,23.1751,-4.59939,23.62709564,11.5851,0.53061,11.59724489,11.59,-5.13,12.67458086,23.1251,-4.62939,23.58392465,11.5851,0.53061,11.59724489,11.54,-5.16,12.64109173
21/08/2019 12:00,23.318535,-3.424075,23.56858851,11.558535,1.505925,11.65622329,11.76,-4.93,12.75156853,23.288535,-3.424075,23.5389072,11.558535,1.505925,11.65622329,11.73,-4.93,12.72390663
21/08/2019 12:30,23.383,-3.33182,23.61918105,11.523,1.18818,11.58409689,11.86,-4.52,12.69212354,23.383,-3.36182,23.62343165,11.523,1.18818,11.58409689,11.86,-4.55,12.70283827
21/08/2019 13:00,22.72443,-5.119725,23.29401861,11.62443,1.930275,11.78360447,11.1,-7.05,13.14961977,22.72443,-5.129725,23.29621852,11.62443,1.930275,11.78360447,11.1,-7.06,13.15498385
21/08/2019 13:30,22.964325,-5.60955,23.63952779,11.414325,1.59045,11.52459745,11.55,-7.2,13.61038207,22.954325,-5.62955,23.63456937,11.414325,1.59045,11.52459745,11.54,-7.22,13.61249426
21/08/2019 14:00,23.30254,-3.31463,23.5371014,11.29254,1.77537,11.43124658,12.01,-5.09,13.04408678,23.03254,-6.72463,23.99413569,11.29254,1.77537,11.43124658,11.74,-8.5,14.49405395
21/08/2019 14:30,23.03303,-2.31487,23.14906249,11.58303,1.29513,11.6552111,11.45,-3.61,12.00560702,22.77303,-6.08487,23.57194388,11.58303,1.29513,11.6552111,11.19,-7.38,13.40449551
21/08/2019 15:00,23.1999,-3.82207,23.51262595,11.5299,0.68793,11.5504044,11.67,-4.51,12.51115502,23.1699,-3.87207,23.49121521,11.5299,0.68793,11.5504044,11.64,-4.56,12.50132793
21/08/2019 15:30,23.146175,-5.31089,23.74765188,10.976175,0.97911,11.01975835,12.17,-6.29,13.69937955,23.136175,-5.26089,23.72676879,10.976175,0.97911,11.01975835,12.16,-6.24,13.66759672
21/08/2019 16:00,22.559415,-5.82818,23.30010488,11.249415,1.57182,11.35869517,11.31,-7.4,13.51577227,22.559415,-5.83818,23.30260824,11.249415,1.57182,11.35869517,11.31,-7.41,13.52124994
21/08/2019 16:30,22.70278,-5.90179,23.45735162,11.08278,1.24821,11.152849,11.62,-7.15,13.64356625,22.69278,-5.90179,23.44767343,11.08278,1.24821,11.152849,11.61,-7.15,13.63505042
21/08/2019 17:00,22.943005,-5.83159,23.67253515,10.843005,1.64841,10.9675892,12.1,-7.48,14.22534358,22.933005,-5.86159,23.67025466,10.843005,1.64841,10.9675892,12.09,-7.51,14.23264557
21/08/2019 17:30,23.364005,-6.091835,24.14512753,10.774005,1.158165,10.83607539,12.59,-7.25,14.528269,23.364005,-6.101835,24.14765247,10.774005,1.158165,10.83607539,12.59,-7.26,14.53326185
21/08/2019 18:00,23.27672,-6.034875,24.04631802,10.68672,1.285125,10.76371361,12.59,-7.32,14.56332723,23.27672,-6.044875,24.04882965,10.68672,1.285125,10.76371361,12.59,-7.33,14.56835612
21/08/2019 18:30,23.413235,-6.482255,24.29401579,10.613235,1.007745,10.66097121,12.8,-7.49,14.83037761,23.423235,-6.482255,24.30365338,10.613235,1.007745,10.66097121,12.81,-7.49,14.8390094
21/08/2019 19:00,23.18459,-6.163895,23.98997322,10.56459,1.176105,10.62985347,12.62,-7.34,14.59931505,23.18459,-6.173895,23.99254453,10.56459,1.176105,10.62985347,12.62,-7.35,14.60434524
21/08/2019 19:30,23.12801,-4.976035,23.6572562,10.50801,1.033965,10.5587574,12.62,-6.01,13.97800057,23.12801,-5.006035,23.66358453,10.50801,1.033965,10.5587574,12.62,-6.04,13.99092563
21/08/2019 20:00,22.46385,-5.77218,23.19359004,10.46385,1.15782,10.52771124,12,-6.93,13.85730493,22.46385,-5.78218,23.19608075,10.46385,1.15782,10.52771124,12,-6.94,13.86230861
21/08/2019 20:30,22.155215,-5.217285,22.76123051,10.435215,0.602715,10.45260625,11.72,-5.82,13.08551871,22.145215,-5.257285,22.76070282,10.435215,0.602715,10.45260625,11.71,-5.86,13.09441484
21/08/2019 21:00,21.634865,-4.66188,22.13143711,10.424865,1.06812,10.47944133,11.21,-5.73,12.58955917,21.614865,-4.66188,22.11188626,10.424865,1.06812,10.47944133,11.19,-5.73,12.57175405
21/08/2019 21:30,20.873495,-5.005455,21.46525968,10.443495,0.814545,10.47521224,10.43,-5.82,11.94392314,20.853495,-5.005455,21.44581156,10.443495,0.814545,10.47521224,10.41,-5.82,11.92646217
21/08/2019 22:00,19.6159,-5.765255,20.44557894,10.4259,1.214745,10.49642778,9.19,-6.98,11.5402123,19.6159,-5.795255,20.4540586,10.4259,1.214745,10.49642778,9.19,-7.01,11.55838224
21/08/2019 22:30,18.425905,-6.72372,19.61434133,10.435905,0.83628,10.46935898,7.99,-7.56,10.99971363,18.425905,-6.73372,19.61777154,10.435905,0.83628,10.46935898,7.99,-7.57,11.00658894
21/08/2019 23:00,17.01763,-6.51736,18.22294466,10.43763,1.14264,10.49998791,6.58,-7.66,10.09811864,17.01763,-6.50736,18.2193706,10.43763,1.14264,10.49998791,6.58,-7.65,10.09053517
21/08/2019 23:30,15.63832,-7.574905,17.37631256,10.43832,1.225095,10.50996585,5.2,-8.8,10.22154587,15.60832,-7.574905,17.34931811,10.43832,1.225095,10.50996585,5.17,-8.8,10.20631667
22/08/2019 00:00,14.90935,-7.879445,16.8634033,10.42935,1.110555,10.4883113,4.48,-8.99,10.04442632,14.90935,-7.889445,16.86807813,10.42935,1.110555,10.4883113,4.48,-9,10.05337754
22/08/2019 00:30,13.992115,-7.83977,16.03874296,10.442115,1.15023,10.50527461,3.55,-8.99,9.665536716,13.982115,-7.93977,16.07916315,10.442115,1.15023,10.50527461,3.54,-9.09,9.754983342
22/08/2019 01:00,13.371765,-8.00537,15.58493016,10.431765,0.98463,10.47813043,2.94,-8.99,9.458525255,13.371765,-8.10537,15.63653165,10.431765,0.98463,10.47813043,2.94,-9.09,9.55362235
22/08/2019 01:30,13.283835,-8.141715,15.5803657,10.433835,0.708285,10.45784779,2.85,-8.85,9.29758033,13.273835,-8.231715,15.61908536,10.433835,0.708285,10.45784779,2.84,-8.94,9.38025586
22/08/2019 02:00,12.822795,-7.333585,14.7717819,10.422795,1.796415,10.57647212,2.4,-9.13,9.440174787,12.782795,-7.343585,14.74205171,10.422795,1.796415,10.57647212,2.36,-9.14,9.439766946
22/08/2019 02:30,12.601085,-7.968795,14.90936071,10.451085,1.721205,10.59187067,2.15,-9.69,9.925653631,12.601085,-7.968795,14.90936071,10.451085,1.721205,10.59187067,2.15,-9.69,9.925653631
22/08/2019 03:00,12.579695,-8.204145,15.01854592,10.429695,1.365855,10.51874982,2.15,-9.57,9.808537098,12.579695,-8.234145,15.03495494,10.429695,1.365855,10.51874982,2.15,-9.6,9.837809716
22/08/2019 03:30,12.47901,-7.966715,14.80520984,10.43901,1.743285,10.58357087,2.04,-9.71,9.921980649,12.39901,-7.966715,14.73784234,10.43901,1.743285,10.58357087,1.96,-9.71,9.905841711
22/08/2019 04:00,11.791765,-7.95878,14.22631016,10.431765,1.75122,10.5777357,1.36,-9.71,9.804779447,11.781765,-7.95878,14.21802256,10.431765,1.75122,10.5777357,1.35,-9.71,9.80339737
22/08/2019 04:30,12.005905,-7.959765,14.40484688,10.435905,1.850235,10.59865476,1.57,-9.81,9.934837694,11.975905,-7.959765,14.37985255,10.435905,1.850235,10.59865476,1.54,-9.81,9.930140986
22/08/2019 05:00,12.52556,-7.96563,14.84388475,10.43556,1.84437,10.59729273,2.09,-9.81,10.03016451,12.52556,-7.96563,14.84388475,10.43556,1.84437,10.59729273,2.09,-9.81,10.03016451
22/08/2019 05:30,12.52694,-7.677125,14.69225898,10.43694,2.302875,10.68798156,2.09,-9.98,10.1964945,12.58694,-7.807125,14.8115583,10.43694,2.302875,10.68798156,2.15,-10.11,10.33608243
22/08/2019 06:00,13.274525,-7.67895,15.3355563,10.434525,2.10105,10.64395242,2.84,-9.78,10.18400707,13.264525,-7.70895,15.34195338,10.434525,2.10105,10.64395242,2.83,-9.81,10.21004407
22/08/2019 06:30,14.32211,-7.43262,16.1358816,10.43211,2.34738,10.69294683,3.89,-9.78,10.52523159,14.30211,-7.46262,16.13198834,10.43211,2.34738,10.69294683,3.87,-9.81,10.54575744
22/08/2019 07:00,15.367985,-7.316885,17.02092151,10.457985,2.093115,10.66539173,4.91,-9.41,10.6139625,15.367985,-7.546885,17.12105243,10.457985,2.093115,10.66539173,4.91,-9.64,10.81839637
22/08/2019 07:30,17.03008,-7.17606,18.48024518,10.51008,1.67394,10.64254935,6.52,-8.85,10.99240192,17.02008,-8.41606,18.98718487,10.51008,1.67394,10.64254935,6.51,-10.09,12.00783911
22/08/2019 08:00,18.522535,-7.262945,19.89559431,10.592535,1.697055,10.72761825,7.93,-8.96,11.96522043,18.522535,-7.312945,19.91390136,10.592535,1.697055,10.72761825,7.93,-9.01,12.00270803
22/08/2019 08:30,20.09702,-5.13154,20.74181563,10.59702,1.74846,10.7402954,9.5,-6.88,11.72963768,20.05702,-5.51154,20.80050779,10.59702,1.74846,10.7402954,9.46,-7.26,11.9247306
22/08/2019 09:00,21.14165,-6.23995,22.04328335,10.89165,1.48005,10.99175089,10.25,-7.72,12.83202634,21.14165,-6.32995,22.0689291,10.89165,1.48005,10.99175089,10.25,-7.81,12.88637265
22/08/2019 09:30,22.05745,-5.831145,22.81520003,10.76745,1.158855,10.82963178,11.29,-6.99,13.27871229,22.05745,-5.831145,22.81520003,10.76745,1.158855,10.82963178,11.29,-6.99,13.27871229
22/08/2019 10:00,22.964655,-4.03937,23.31720157,10.694655,0.57063,10.70986761,12.27,-4.61,13.10744063,22.964655,-4.11937,23.33119346,10.694655,0.57063,10.70986761,12.27,-4.69,13.1357908
22/08/2019 10:30,23.418165,-3.870835,23.73591826,10.818165,0.399165,10.82552662,12.6,-4.27,13.30386786,23.418165,-3.870835,23.73591826,10.818165,0.399165,10.82552662,12.6,-4.27,13.30386786
22/08/2019 11:00,23.724425,-3.747505,24.01857896,10.924425,0.852495,10.95763703,12.8,-4.6,13.60147051,23.734425,-3.887505,24.05068866,10.924425,0.852495,10.95763703,12.81,-4.74,13.65883231
22/08/2019 11:30,23.967485,-3.81051,24.26850477,10.837485,1.04949,10.88818214,13.13,-4.86,14.00058927,23.947485,-3.84051,24.25348542,10.837485,1.04949,10.88818214,13.11,-4.89,13.99229073
22/08/2019 12:00,23.999225,-3.67092,24.27835361,10.869225,0.91908,10.90801357,13.13,-4.59,13.90916964,23.979225,-3.71092,24.26466894,10.869225,0.91908,10.90801357,13.11,-4.63,13.9035607
22/08/2019 12:30,23.60489,-3.48547,23.86083261,11.16489,0.78453,11.19241958,12.44,-4.27,13.15243323,23.59489,-3.50547,23.85387084,11.16489,0.78453,11.19241958,12.43,-4.29,13.14948668
22/08/2019 13:00,23.592985,-3.610015,23.86757528,11.492985,0.659985,11.51191923,12.1,-4.27,12.83132495,23.562985,-3.630015,23.84095785,11.492985,0.659985,11.51191923,12.07,-4.29,12.80972287
22/08/2019 13:30,23.776255,-3.779185,24.07472827,11.136255,0.250815,11.13907912,12.64,-4.03,13.26689489,23.756255,-3.789185,24.05654952,11.136255,0.250815,11.13907912,12.62,-4.04,13.25088676
22/08/2019 14:00,23.762505,-3.543755,24.02529591,11.222505,0.076245,11.222764,12.54,-3.62,13.05204965,23.762505,-3.593755,24.03272184,11.222505,0.076245,11.222764,12.54,-3.67,13.06600551
22/08/2019 14:30,23.504995,-3.942635,23.83336235,11.374995,0.247365,11.37768433,12.13,-4.19,12.83327706,23.504995,-3.942635,23.83336235,11.374995,0.247365,11.37768433,12.13,-4.19,12.83327706
22/08/2019 15:00,23.63181,-3.795765,23.9347086,11.21181,0.194235,11.21349235,12.42,-3.99,13.04517152,23.65181,-3.995765,23.98696009,11.21181,0.194235,11.21349235,12.44,-4.19,13.12667894
22/08/2019 15:30,23.4239,-3.540305,23.68993142,11.2539,0.079695,11.25418218,12.17,-3.62,12.69697996,23.3939,-3.580305,23.66628702,11.2539,0.079695,11.25418218,12.14,-3.66,12.67971609
22/08/2019 16:00,23.15674,-3.92159,23.48645302,11.41674,0.26841,11.41989475,11.74,-4.19,12.46529984,23.15674,-3.92159,23.48645302,11.41674,0.26841,11.41989475,11.74,-4.19,12.46529984
22/08/2019 16:30,23.245315,-3.99542,23.58618346,11.325315,0.19458,11.32698641,11.92,-4.19,12.63497131,23.245315,-3.99542,23.58618346,11.325315,0.19458,11.32698641,11.92,-4.19,12.63497131
22/08/2019 17:00,23.62305,-4.10651,23.97732086,10.93305,0.08349,10.93336878,12.69,-4.19,13.36383927,23.63305,-4.10651,23.98717317,10.93305,0.08349,10.93336878,12.7,-4.19,13.37333541
22/08/2019 17:30,23.621285,-4.00779,23.95887071,10.851285,0.28221,10.85495411,12.77,-4.29,13.47133995,23.641285,-4.00779,23.97858914,10.851285,0.28221,10.85495411,12.79,-4.29,13.49030022
22/08/2019 18:00,23.47163,-3.975705,23.80595818,10.85163,0.314295,10.8561805,12.62,-4.29,13.32923479,23.47163,-3.975705,23.80595818,10.85163,0.314295,10.8561805,12.62,-4.29,13.32923479
22/08/2019 18:30,23.942175,-4.050165,24.28233062,10.562175,0.359835,10.5683027,13.38,-4.41,14.08802683,23.942175,-4.050165,24.28233062,10.562175,0.359835,10.5683027,13.38,-4.41,14.08802683
22/08/2019 19:00,23.882145,-4.18023,24.24522989,10.502145,0.22977,10.5046582,13.38,-4.41,14.08802683,23.882145,-4.18023,24.24522989,10.502145,0.22977,10.5046582,13.38,-4.41,14.08802683
22/08/2019 19:30,23.218005,-4.345035,23.62107291,10.498005,0.274965,10.50160534,12.72,-4.62,13.53302627,23.218005,-4.365035,23.62476004,10.498005,0.274965,10.50160534,12.72,-4.64,13.53986706
22/08/2019 20:00,22.60315,-5.484255,23.25896478,10.44315,0.455745,10.45308976,12.16,-5.94,13.53326273,22.60315,-5.504255,23.26368872,10.44315,0.455745,10.45308976,12.16,-5.96,13.54205302
22/08/2019 20:30,22.21556,-6.676835,23.19722466,10.43556,0.813165,10.46719398,11.78,-7.49,13.95953079,22.21556,-6.676835,23.19722466,10.43556,0.813165,10.46719398,11.78,-7.49,13.95953079
22/08/2019 21:00,21.63487,-6.98668,22.73502358,10.43487,0.43332,10.44386318,11.2,-7.42,13.43489486,21.62487,-6.98668,22.72550769,10.43487,0.43332,10.44386318,11.19,-7.42,13.4265595
22/08/2019 21:30,20.845215,-4.85572,21.40329426,10.435215,0.28428,10.43908651,10.41,-5.14,11.60981051,20.785215,-4.85572,21.34486307,10.435215,0.28428,10.43908651,10.35,-5.14,11.55604171
22/08/2019 22:00,19.67487,-5.1246,20.33130676,10.43487,0.4554,10.44480259,9.24,-5.58,10.79416509,19.67487,-5.1646,20.34142578,10.43487,0.4554,10.44480259,9.24,-5.62,10.81489713
22/08/2019 22:30,18.055905,-7.18979,19.43473143,10.435905,1.11021,10.49479297,7.62,-8.3,11.26740432,18.045905,-7.18979,19.42544124,10.435905,1.11021,10.49479297,7.61,-8.3,11.26064385
22/08/2019 23:00,16.953145,-7.1477,18.39833527,10.433145,1.1523,10.49658563,6.52,-8.3,10.55463879,16.943145,-7.2477,18.42822069,10.433145,1.1523,10.49658563,6.51,-8.4,10.62732798
22/08/2019 23:30,15.857975,-7.407775,17.50287124,10.437975,1.002225,10.48598002,5.42,-8.41,10.00522364,15.837975,-7.397775,17.4805185,10.437975,1.002225,10.48598002,5.4,-8.4,9.985990186
23/08/2019 00:00,14.64556,-7.415625,16.41596546,10.43556,1.854375,10.5990386,4.21,-9.27,10.18120818,14.61556,-7.415625,16.38920646,10.43556,1.854375,10.5990386,4.18,-9.27,10.16883966
23/08/2019 00:30,14.024525,-7.59023,15.9467518,10.434525,1.60977,10.5579672,3.59,-9.2,9.875631625,14.024525,-7.66023,15.98018852,10.434525,1.60977,10.5579672,3.59,-9.27,9.940875213
23/08/2019 01:00,13.383145,-7.6548,15.41766951,10.433145,1.4352,10.53139657,2.95,-9.09,9.556704453,13.383145,-7.6848,15.43258634,10.433145,1.4352,10.53139657,2.95,-9.12,9.585243868
23/08/2019 01:30,13.26901,-7.80936,15.39651681,10.43901,1.28064,10.51727002,2.83,-9.09,9.520346632,13.17901,-7.83936,15.3343363,10.43901,1.28064,10.51727002,2.74,-9.12,9.522709698
23/08/2019 02:00,12.921765,-7.74036,15.06270838,10.431765,1.34964,10.51870948,2.49,-9.09,9.424871352,12.851765,-7.77036,15.0182009,10.431765,1.34964,10.51870948,2.42,-9.12,9.435613388
23/08/2019 02:30,12.583145,-7.76382,14.78554832,10.433145,1.32618,10.51709408,2.15,-9.09,9.340802963,12.583145,-7.79382,14.80132319,10.433145,1.32618,10.51709408,2.15,-9.12,9.37
23/08/2019 03:00,12.576245,-7.843515,14.82169578,10.426245,1.246485,10.50049092,2.15,-9.09,9.340802963,12.576245,-7.873515,14.83759336,10.426245,1.246485,10.50049092,2.15,-9.12,9.37
23/08/2019 03:30,12.59039,-7.811085,14.81657751,10.44039,1.278915,10.51842987,2.15,-9.09,9.340802963,12.59039,-7.841085,14.83241499,10.44039,1.278915,10.51842987,2.15,-9.12,9.37
23/08/2019 04:00,12.5828,-8.00256,14.91200263,10.4328,1.08744,10.48932036,2.15,-9.09,9.340802963,12.5828,-8.03256,14.92812366,10.4328,1.08744,10.48932036,2.15,-9.12,9.37
23/08/2019 04:30,12.583835,-8.232675,15.0376142,10.433835,0.857325,10.46899799,2.15,-9.09,9.340802963,12.583835,-8.262675,15.0540593,10.433835,0.857325,10.46899799,2.15,-9.12,9.37
23/08/2019 05:00,12.580385,-8.12331,14.9751211,10.430385,0.96669,10.47508572,2.15,-9.09,9.340802963,12.580385,-8.15331,14.9914159,10.430385,0.96669,10.47508572,2.15,-9.12,9.37
23/08/2019 05:30,12.592115,-7.90527,14.86790684,10.442115,1.18473,10.50910799,2.15,-9.09,9.340802963,12.592115,-7.93527,14.88387954,10.442115,1.18473,10.50910799,2.15,-9.12,9.37
23/08/2019 06:00,13.381075,-8.20542,15.69656286,10.431075,0.88458,10.46851505,2.95,-9.09,9.556704453,13.361075,-8.16542,15.65862091,10.431075,0.88458,10.46851505,2.93,-9.05,9.512486531
23/08/2019 06:30,14.500385,-7.739915,16.43677126,10.430385,0.860085,10.46578604,4.07,-8.6,9.51445742,14.500385,-7.789915,16.46037487,10.430385,0.860085,10.46578604,4.07,-8.65,9.559675727
23/08/2019 07:00,15.474535,-7.4758,17.18571555,10.454535,0.8142,10.48619205,5.02,-8.29,9.691465317,15.464535,-7.4958,17.18542581,10.454535,0.8142,10.48619205,5.01,-8.31,9.703411771
23/08/2019 07:30,17.28008,-7.440265,18.81379037,10.51008,0.849735,10.54437439,6.77,-8.29,10.70313038,17.26008,-7.460265,18.80334852,10.51008,0.849735,10.54437439,6.75,-8.31,10.70600766
23/08/2019 08:00,18.677365,-6.759925,19.86304482,10.597365,1.530075,10.70725336,8.08,-8.29,11.57629042,18.667365,-6.779925,19.8604607,10.597365,1.530075,10.70725336,8.07,-8.31,11.58365227
23/08/2019 08:30,20.206375,-6.19447,21.13454635,10.686375,2.09553,10.889897,9.52,-8.29,12.62356923,20.206375,-6.21447,21.14041693,10.686375,2.09553,10.889897,9.52,-8.31,12.63671239
23/08/2019 09:00,21.07369,-5.61729,21.80950153,10.83369,1.97271,11.01183108,10.24,-7.59,12.74620336,21.07369,-5.73729,21.84071672,10.83369,1.97271,11.01183108,10.24,-7.71,12.81802247
23/08/2019 09:30,22.39504,-3.825825,22.71947961,10.77504,1.454175,10.8727233,11.62,-5.28,12.76333812,22.37504,-3.895825,22.71166809,10.77504,1.454175,10.8727233,11.6,-5.35,12.77429059
23/08/2019 10:00,22.758845,-5.852065,23.49918489,10.798845,1.387935,10.8876727,11.96,-7.24,13.98067237,22.758845,-5.932065,23.51923513,10.798845,1.387935,10.8876727,11.96,-7.32,14.022268
23/08/2019 10:30,23.02405,-6.018575,23.79769156,10.86405,1.471425,10.96324194,12.16,-7.49,14.28165607,23.02405,-6.018575,23.79769156,10.86405,1.471425,10.96324194,12.16,-7.49,14.28165607
23/08/2019 11:00,23.10451,-5.613185,23.77658992,11.09451,1.216815,11.16103897,12.01,-6.83,13.81625854,23.10451,-5.633185,23.78131947,11.09451,1.216815,11.16103897,12.01,-6.85,13.82615637
23/08/2019 11:30,23.489295,-5.495195,24.12351856,11.009295,1.334805,11.08991798,12.48,-6.83,14.22671079,23.489295,-5.515195,24.1280823,11.009295,1.334805,11.08991798,12.48,-6.85,14.23632326
23/08/2019 12:00,23.36265,-5.528735,24.00792215,11.51265,1.151265,11.57007006,11.85,-6.68,13.60312097,23.36265,-5.528735,24.00792215,11.51265,1.151265,11.57007006,11.85,-6.68,13.60312097
23/08/2019 12:30,23.548505,-5.495615,24.1812711,11.498505,1.184385,11.5593419,12.05,-6.68,13.77769574,23.538505,-5.495615,24.17153288,11.498505,1.184385,11.5593419,12.04,-6.68,13.76895058
23/08/2019 13:00,23.482745,-5.617745,24.14535921,11.702745,1.062255,11.7508564,11.78,-6.68,13.54218594,23.482745,-5.617745,24.14535921,11.702745,1.062255,11.7508564,11.78,-6.68,13.54218594
23/08/2019 13:30,23.475155,-5.277955,24.06116604,11.695155,0.642045,11.71276535,11.78,-5.92,13.1838841,23.475155,-5.297955,24.06556107,11.695155,0.642045,11.71276535,11.78,-5.94,13.19287687
23/08/2019 14:00,23.463425,-5.162035,24.02454824,11.683425,0.757965,11.70798576,11.78,-5.92,13.1838841,23.463425,-5.182035,24.02885348,11.683425,0.757965,11.70798576,11.78,-5.94,13.19287687
23/08/2019 14:30,23.423405,-5.199595,23.99357601,11.643405,0.810405,11.67157386,11.78,-6.01,13.22454158,23.423405,-5.349595,24.02652843,11.643405,0.810405,11.67157386,11.78,-6.16,13.29338181
23/08/2019 15:00,23.303045,-5.48953,23.9409032,11.613045,0.94047,11.65106424,11.69,-6.43,13.34170154,23.303045,-5.51953,23.94779985,11.613045,0.94047,11.65106424,11.69,-6.46,13.35618583
23/08/2019 15:30,23.02473,-5.52676,23.6787514,11.53473,0.96324,11.57487916,11.49,-6.49,13.19621916,23.00473,-5.49676,23.65231432,11.53473,0.96324,11.57487916,11.47,-6.46,13.16406092
23/08/2019 16:00,23.218475,-5.5654,23.87616507,11.438475,0.9246,11.475783,11.78,-6.49,13.44947954,23.218475,-5.5354,23.86919007,11.438475,0.9246,11.475783,11.78,-6.46,13.43502884
23/08/2019 16:30,23.152925,-4.272045,23.54375298,11.372925,0.737955,11.3968417,11.78,-5.01,12.80111323,23.152925,-4.272045,23.54375298,11.372925,0.737955,11.3968417,11.78,-5.01,12.80111323
23/08/2019 17:00,23.040455,-3.348135,23.28245207,11.260455,0.971865,11.30231695,11.78,-4.32,12.5471431,23.040455,-3.388135,23.28823792,11.260455,0.971865,11.30231695,11.78,-4.36,12.5609713
23/08/2019 17:30,23.051075,-3.467805,23.31046396,11.121075,0.942195,11.16091576,11.93,-4.41,12.71900153,23.041075,-3.487805,23.30356026,11.121075,0.942195,11.16091576,11.92,-4.43,12.7165758
23/08/2019 18:00,23.113755,-3.602765,23.39285331,10.963755,0.677235,10.98465161,12.15,-4.28,12.881805,23.163755,-3.612765,23.44379698,10.963755,0.677235,10.98465161,12.2,-4.29,12.93228905
23/08/2019 18:30,23.26815,-3.86324,23.58667903,10.78815,0.41676,10.79619698,12.48,-4.28,13.19351356,23.27815,-3.87324,23.59818331,10.78815,0.41676,10.79619698,12.49,-4.29,13.20621823
23/08/2019 19:00,22.56703,-3.87428,22.8971808,10.61703,0.40572,10.62477928,11.95,-4.28,12.69334077,22.58703,-3.88428,22.91858537,10.61703,0.40572,10.62477928,11.97,-4.29,12.71554167
23/08/2019 19:30,22.445245,-4.060235,22.80952721,10.495245,0.219765,10.49754563,11.95,-4.28,12.69334077,22.395245,-4.070235,22.76211351,10.495245,0.219765,10.49754563,11.9,-4.29,12.64966798
23/08/2019 20:00,21.809015,-5.786365,22.56358028,10.449015,0.373635,10.45569307,11.36,-6.16,12.92266226,21.919015,-4.796365,22.43765442,10.449015,0.373635,10.45569307,11.47,-5.17,12.58132743
23/08/2019 20:30,21.10763,-6.62546,22.12303696,10.43763,0.80454,10.46859134,10.67,-7.43,13.00206907,21.10763,-6.66546,22.13504916,10.43763,0.80454,10.46859134,10.67,-7.47,13.02496833
23/08/2019 21:00,20.782455,-6.48746,21.77148532,10.432455,0.94254,10.47494625,10.35,-7.43,12.74077706,20.812455,-6.52746,21.81206128,10.432455,0.94254,10.47494625,10.38,-7.47,12.7884831
