Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/08/2019 21:30,20.231425,-6.745175,21.32622665,10.441425,0.684825,10.46385882,9.79,-7.43,12.29019935,20.231425,-6.785175,21.33891181,10.441425,0.684825,10.46385882,9.79,-7.47,12.31442244
23/08/2019 22:00,19.23625,-6.649785,20.35320502,10.43625,0.430215,10.44511364,8.8,-7.08,11.29452965,19.23625,-6.669785,20.35974818,10.43625,0.430215,10.44511364,8.8,-7.1,11.30707743
23/08/2019 22:30,18.493835,-4.95718,19.14668552,10.433835,0.81282,10.46544739,8.06,-5.77,9.912441677,18.493835,-5.02718,19.16492817,10.433835,0.81282,10.46544739,8.06,-5.84,9.953351194
23/08/2019 23:00,17.47832,-4.96092,18.1687203,10.43832,0.91908,10.47870376,7.04,-5.88,9.172567798,17.42832,-4.99092,18.12886153,10.43832,0.91908,10.47870376,6.99,-5.91,9.15358946
23/08/2019 23:30,16.50487,-4.955055,17.23262324,10.43487,0.924945,10.47578327,6.07,-5.88,8.450994024,16.50487,-4.985055,17.24127336,10.43487,0.924945,10.47578327,6.07,-5.91,8.471894711
24/08/2019 00:00,15.43728,-6.108175,16.60178953,10.42728,0.891825,10.46534854,5.01,-7,8.608141495,15.44728,-6.088175,16.60374458,10.42728,0.891825,10.46534854,5.02,-6.98,8.597720628
24/08/2019 00:30,14.61591,-7.57298,16.46131378,10.44591,1.62702,10.57186028,4.17,-9.2,10.1009356,14.59591,-7.61298,16.4620185,10.44591,1.62702,10.57186028,4.15,-9.24,10.12917075
24/08/2019 01:00,13.79452,-7.55987,15.73023892,10.42452,2.33013,10.68176591,3.37,-9.89,10.44839701,13.74452,-7.55987,15.68641018,10.42452,2.33013,10.68176591,3.32,-9.89,10.43237749
24/08/2019 01:30,13.385215,-7.64405,15.41413251,10.435215,2.24595,10.67417461,2.95,-9.89,10.32059107,13.385215,-7.64405,15.41413251,10.435215,2.24595,10.67417461,2.95,-9.89,10.32059107
24/08/2019 02:00,13.381075,-7.78744,15.48216361,10.431075,1.67256,10.56431648,2.95,-9.46,9.909293618,13.381075,-7.79744,15.48719596,10.431075,1.67256,10.56431648,2.95,-9.47,9.918840658
24/08/2019 02:30,13.053145,-7.8166,15.21459266,10.433145,1.9734,10.61813647,2.62,-9.79,10.13452022,13.013145,-7.8166,15.18028914,10.433145,1.9734,10.61813647,2.58,-9.79,10.12425306
24/08/2019 03:00,12.587975,-7.803045,14.81028784,10.437975,1.496955,10.54477104,2.15,-9.3,9.545286795,12.587975,-7.903045,14.86321751,10.437975,1.496955,10.54477104,2.15,-9.4,9.642743386
24/08/2019 03:30,12.583835,-7.659325,14.73153633,10.433835,2.040675,10.63152234,2.15,-9.7,9.935416448,12.583835,-7.659325,14.73153633,10.433835,2.040675,10.63152234,2.15,-9.7,9.935416448
24/08/2019 04:00,12.57866,-7.766905,14.78335215,10.42866,2.053095,10.62883571,2.15,-9.82,10.05260663,12.47866,-7.786905,14.70893758,10.42866,2.053095,10.62883571,2.05,-9.84,10.05127355
24/08/2019 04:30,12.28349,-7.62056,14.45534715,10.43349,2.32944,10.6903697,1.85,-9.95,10.1205237,12.16349,-7.68056,14.38546109,10.43349,2.32944,10.6903697,1.73,-10.01,10.15839554
24/08/2019 05:00,12.385905,-7.85683,14.66766581,10.435905,2.20317,10.6659304,1.95,-10.06,10.24724841,12.265905,-7.88683,14.58267852,10.435905,2.20317,10.6659304,1.83,-10.09,10.25460872
24/08/2019 05:30,12.57728,-9.04442,15.49159467,10.42728,2.19558,10.6559251,2.15,-11.24,11.44377997,12.57728,-9.06442,15.50327972,10.42728,2.19558,10.6559251,2.15,-11.26,11.46342444
24/08/2019 06:00,12.59108,-9.964585,16.05703116,10.44108,1.865415,10.6064096,2.15,-11.83,12.02378476,12.59108,-10.034585,16.10056495,10.44108,1.865415,10.6064096,2.15,-11.9,12.09266306
24/08/2019 06:30,13.186595,-9.82286,16.44307959,10.436595,1.86714,10.60229819,2.75,-11.69,12.00910488,13.116595,-9.88286,16.42303219,10.436595,1.86714,10.60229819,2.68,-11.75,12.05175921
24/08/2019 07:00,13.759705,-9.55164,16.75002413,10.449705,2.23836,10.68674834,3.31,-11.79,12.24582378,13.759705,-9.68164,16.82449508,10.449705,2.23836,10.68674834,3.31,-11.92,12.37103472
24/08/2019 07:30,14.90179,-9.571195,17.7107628,10.48179,1.748805,10.62667589,4.42,-11.32,12.15231665,14.88179,-9.571195,17.69393815,10.48179,1.748805,10.62667589,4.4,-11.32,12.14505661
24/08/2019 08:00,16.132485,-9.23014,18.58635405,10.492485,1.78986,10.64405187,5.64,-11.02,12.3794184,16.132485,-9.35014,18.64623797,10.492485,1.78986,10.64405187,5.64,-11.14,12.48636056
24/08/2019 08:30,17.42504,-7.592275,19.00722649,10.77504,1.657725,10.90181357,6.65,-9.25,11.39232198,17.30504,-8.642275,19.34304336,10.77504,1.657725,10.90181357,6.53,-10.3,12.19552787
24/08/2019 09:00,18.6441,-6.829295,19.85552152,10.9641,2.100705,11.16353216,7.68,-8.93,11.77825539,18.6341,-6.839295,19.84957528,10.9641,2.100705,11.16353216,7.67,-8.94,11.77932511
24/08/2019 09:30,20.23349,-6.271845,21.18325181,11.12349,1.138155,11.18156637,9.11,-7.41,11.74309159,20.20349,-6.531845,21.23313466,11.12349,1.138155,11.18156637,9.08,-7.67,11.88592866
24/08/2019 10:00,20.666325,-6.3478,21.61924036,11.276325,0.9522,11.31645662,9.39,-7.3,11.89378409,20.666325,-6.3478,21.61924036,11.276325,0.9522,11.31645662,9.39,-7.3,11.89378409
24/08/2019 10:30,21.4512,-6.06586,22.29234485,11.3712,1.38414,11.45513129,10.08,-7.45,12.53430892,21.4312,-6.08586,22.27855528,11.3712,1.38414,11.45513129,10.06,-7.47,12.53014365
24/08/2019 11:00,21.686095,-5.900235,22.47441856,11.506095,0.909765,11.54200565,10.18,-6.81,12.24779572,21.686095,-5.930235,22.48231313,11.506095,0.909765,11.54200565,10.18,-6.84,12.26450162
24/08/2019 11:30,21.75268,-5.81847,22.51740838,11.57268,0.99153,11.61507874,10.18,-6.81,12.24779572,21.75268,-5.84847,22.52517899,11.57268,0.99153,11.61507874,10.18,-6.84,12.26450162
24/08/2019 12:00,21.835825,-5.76701,22.58454467,11.655825,1.15299,11.71271285,10.18,-6.92,12.3092973,21.835825,-5.80701,22.59479185,11.655825,1.15299,11.71271285,10.18,-6.96,12.33182874
24/08/2019 12:30,21.95343,-5.828725,22.71402923,11.69343,1.171275,11.75194411,10.26,-7,12.42045088,21.94343,-5.788725,22.69412826,11.69343,1.171275,11.75194411,10.25,-6.96,12.38967715
24/08/2019 13:00,21.953775,-5.673265,22.67496797,11.693775,1.056735,11.74142507,10.26,-6.73,12.27030969,21.943775,-5.703265,22.67281396,11.693775,1.056735,11.74142507,10.25,-6.76,12.27844045
24/08/2019 13:30,21.95619,-5.68578,22.68044033,11.69619,0.85422,11.72734208,10.26,-6.54,12.16713606,21.94619,-5.74578,22.68588203,11.69619,0.85422,11.72734208,10.25,-6.6,12.19108281
24/08/2019 14:00,21.85618,-5.549125,22.54962067,11.67618,1.060875,11.72427546,10.18,-6.61,12.13773043,21.85618,-5.539125,22.5471619,11.67618,1.060875,11.72427546,10.18,-6.6,12.1322875
24/08/2019 14:30,21.83272,-5.593,22.53773084,11.65272,0.897,11.68719352,10.18,-6.49,12.07280001,21.83272,-5.593,22.53773084,11.65272,0.897,11.68719352,10.18,-6.49,12.07280001
24/08/2019 15:00,21.775795,-5.7551,22.52346385,11.595795,0.8349,11.62581265,10.18,-6.59,12.12685037,21.775795,-5.7551,22.52346385,11.595795,0.8349,11.62581265,10.18,-6.59,12.12685037
24/08/2019 15:30,22.010245,-4.278775,22.42228357,11.530245,1.071225,11.57989951,10.48,-5.35,11.76660104,21.980245,-4.298775,22.39666575,11.530245,1.071225,11.57989951,10.45,-5.37,11.74901698
24/08/2019 16:00,21.996755,-3.450775,22.26578269,11.446755,1.209225,11.51044852,10.55,-4.66,11.5333473,21.996755,-3.460775,22.26733469,11.446755,1.209225,11.51044852,10.55,-4.67,11.53739139
24/08/2019 16:30,22.28636,-3.60775,22.5764856,11.34636,1.05225,11.39504784,10.94,-4.66,11.89113956,22.28636,-3.61775,22.57808577,11.34636,1.05225,11.39504784,10.94,-4.67,11.895062
24/08/2019 17:00,22.17389,-3.48068,22.44541225,11.23389,1.39932,11.32070585,10.94,-4.88,11.97906507,22.17389,-3.54068,22.45479487,11.23389,1.39932,11.32070585,10.94,-4.94,12.00363278
24/08/2019 17:30,22.026575,-3.563135,22.31290965,11.086575,1.316865,11.16450978,10.94,-4.88,11.97906507,22.026575,-3.553135,22.31131494,11.086575,1.316865,11.16450978,10.94,-4.87,11.97499478
24/08/2019 18:00,22.065115,-3.73072,22.37828348,10.925115,1.31928,11.00448261,11.14,-5.05,12.23119373,22.085115,-3.73072,22.39800385,10.925115,1.31928,11.00448261,11.16,-5.05,12.24941223
24/08/2019 18:30,21.73917,-3.68449,22.04919452,10.75917,1.36551,10.84547632,10.98,-5.05,12.08564851,21.73917,-3.68449,22.04919452,10.75917,1.36551,10.84547632,10.98,-5.05,12.08564851
24/08/2019 19:00,21.57081,-3.81777,21.90605423,10.59081,1.01223,10.63907261,10.98,-4.83,11.99538661,21.57081,-3.90777,21.92191849,10.59081,1.01223,10.63907261,10.98,-4.92,12.03190758
24/08/2019 19:30,21.32489,-3.959795,21.68941931,10.47489,1.100205,10.53251022,10.85,-5.06,11.9718879,21.33489,-3.969795,21.7010784,10.47489,1.100205,10.53251022,10.86,-5.07,11.98517835
24/08/2019 20:00,20.64729,-4.24166,21.07847869,10.44729,0.81834,10.47929142,10.2,-5.06,11.38611435,20.65729,-4.25166,21.09028788,10.44729,0.81834,10.47929142,10.21,-5.07,11.39951753
24/08/2019 20:30,20.63418,-4.16714,21.05075866,10.43418,0.89286,10.47231165,10.2,-5.06,11.38611435,20.64418,-4.17714,21.06254179,10.43418,0.89286,10.47231165,10.21,-5.07,11.39951753
24/08/2019 21:00,20.633145,-4.35502,21.08774222,10.433145,0.99498,10.48048185,10.2,-5.35,11.51792082,20.643145,-4.39502,21.10581996,10.433145,0.99498,10.48048185,10.21,-5.39,11.54539735
24/08/2019 21:30,19.905215,-4.567835,20.42260269,10.435215,0.882165,10.47243654,9.47,-5.45,10.92627109,19.905215,-4.607835,20.43158652,10.435215,0.882165,10.47243654,9.47,-5.49,10.94627791
24/08/2019 22:00,19.23211,-5.883015,20.11178561,10.43211,0.866985,10.46807442,8.8,-6.75,11.09064921,19.22211,-5.973015,20.12874614,10.43211,0.866985,10.46807442,8.79,-6.84,11.1377601
24/08/2019 22:30,18.274175,-6.80122,19.49877087,10.424175,1.00878,10.47287265,7.85,-7.81,11.07332832,18.264175,-6.86122,19.51041846,10.424175,1.00878,10.47287265,7.84,-7.87,11.10866779
24/08/2019 23:00,17.475565,-7.20713,18.90338845,10.445565,0.91287,10.48537838,7.03,-8.12,10.74035847,17.465565,-7.26713,18.91711234,10.445565,0.91287,10.48537838,7.02,-8.18,10.77927641
24/08/2019 23:30,16.66625,-5.984805,17.70824045,10.43625,0.735195,10.46211383,6.23,-6.72,9.163585543,16.66625,-6.034805,17.72520128,10.43625,0.735195,10.46211383,6.23,-6.77,9.200315212
25/08/2019 00:00,15.95211,-5.2848,16.80472923,10.43211,1.4352,10.53037122,5.52,-6.72,8.696482047,15.95211,-5.2448,16.79219284,10.43211,1.4352,10.53037122,5.52,-6.68,8.665610192
25/08/2019 00:30,15.094525,-5.541825,16.07969245,10.434525,1.178175,10.50082893,4.66,-6.72,8.177652475,15.094525,-5.501825,16.06595043,10.434525,1.178175,10.50082893,4.66,-6.68,8.144814301
25/08/2019 01:00,14.33625,-7.306675,16.09085341,10.43625,1.133325,10.49760638,3.9,-8.44,9.297505042,14.32625,-7.316675,16.08649036,10.43625,1.133325,10.49760638,3.89,-8.45,9.30239754
25/08/2019 01:30,14.184525,-7.750075,16.1636757,10.434525,0.539925,10.44848463,3.75,-8.29,9.098714195,14.184525,-7.760075,16.16847282,10.434525,0.539925,10.44848463,3.75,-8.3,9.107826305
25/08/2019 02:00,14.185215,-7.50752,16.04939816,10.435215,1.51248,10.54425473,3.75,-9.02,9.768464567,14.125215,-7.50752,15.99639195,10.435215,1.51248,10.54425473,3.69,-9.02,9.745588746
25/08/2019 02:30,13.44142,-7.56893,15.42596749,10.43142,1.45107,10.53186248,3.01,-9.02,9.50896945,13.44142,-7.63893,15.46043412,10.43142,1.45107,10.53186248,3.01,-9.09,9.575395553
25/08/2019 03:00,13.443145,-7.660355,15.47253005,10.433145,1.359645,10.52136631,3.01,-9.02,9.50896945,13.373145,-7.640355,15.4018191,10.433145,1.359645,10.52136631,2.94,-9,9.468030418
25/08/2019 03:30,12.955215,-7.796875,15.12047802,10.435215,1.423125,10.53180881,2.52,-9.22,9.558179743,12.955215,-7.826875,15.13596934,10.435215,1.423125,10.53180881,2.52,-9.25,9.58712157
25/08/2019 04:00,12.580385,-7.588685,14.69197831,10.430385,1.941315,10.60950683,2.15,-9.53,9.769513806,12.580385,-7.598685,14.697146,10.430385,1.941315,10.60950683,2.15,-9.54,9.779268889
25/08/2019 04:30,12.58211,-7.60013,14.69936965,10.43211,1.80987,10.58794354,2.15,-9.41,9.652491906,12.58211,-7.65013,14.72528373,10.43211,1.80987,10.58794354,2.15,-9.46,9.701242189
25/08/2019 05:00,12.58901,-7.532475,14.67042441,10.43901,1.947525,10.61912348,2.15,-9.48,9.720745856,12.58901,-7.572475,14.69100236,10.43901,1.947525,10.61912348,2.15,-9.52,9.759759218
25/08/2019 05:30,12.579005,-7.4726,14.63116938,10.429005,1.6974,10.56623453,2.15,-9.17,9.418672943,12.579005,-7.4926,14.64139411,10.429005,1.6974,10.56623453,2.15,-9.19,9.438146004
25/08/2019 06:00,12.831075,-7.42125,14.82266633,10.431075,1.63875,10.55901639,2.4,-9.06,9.372491664,12.811075,-7.48125,14.83552305,10.431075,1.63875,10.55901639,2.38,-9.12,9.425433677
25/08/2019 06:30,13.340385,-7.490595,15.29950605,10.430385,1.569405,10.54779424,2.91,-9.06,9.515865699,13.320385,-7.550595,15.31156887,10.430385,1.569405,10.54779424,2.89,-9.12,9.566948312
25/08/2019 07:00,13.353495,-7.517535,15.32413656,10.443495,1.482465,10.54818896,2.91,-9,9.458757847,13.333495,-7.537535,15.31654409,10.443495,1.482465,10.54818896,2.89,-9.02,9.47166828
25/08/2019 07:30,14.17902,-7.192845,15.89910775,10.45902,1.897155,10.62968939,3.72,-9.09,9.821736099,14.17902,-7.192845,15.89910775,10.45902,1.897155,10.62968939,3.72,-9.09,9.821736099
25/08/2019 08:00,14.99732,-7.055535,16.57408161,10.50732,2.034465,10.70246801,4.49,-9.09,10.13845156,14.99732,-7.695535,16.85647846,10.50732,2.034465,10.70246801,4.49,-9.73,10.71601605
25/08/2019 08:30,16.064335,-7.318085,17.65268328,10.744335,1.071915,10.79767273,5.32,-8.39,9.934510557,16.024335,-7.338085,17.6246079,10.744335,1.071915,10.79767273,5.28,-8.41,9.930080564
25/08/2019 09:00,17.15097,-6.89088,18.48350614,10.91097,1.68912,11.04094166,6.24,-8.58,10.609147,17.12097,-6.94088,18.47439928,10.91097,1.68912,11.04094166,6.21,-8.63,10.63207412
25/08/2019 09:30,18.53071,-6.699975,19.70474253,11.08071,2.120025,11.28169491,7.45,-8.82,11.54534105,18.53071,-6.709975,19.70814496,11.08071,2.120025,11.28169491,7.45,-8.83,11.5529823
25/08/2019 10:00,19.99182,-1.706405,20.06451307,11.23182,1.673595,11.35582233,8.76,-3.38,9.389462178,19.48182,-8.846405,21.39626584,11.23182,1.673595,11.35582233,8.25,-10.52,13.36910244
25/08/2019 10:30,20.711875,-3.034755,20.93302424,11.341875,1.525245,11.44397225,9.37,-4.56,10.42067656,20.411875,-5.814755,21.22394913,11.341875,1.525245,11.44397225,9.07,-7.34,11.66792612
25/08/2019 11:00,21.29331,-3.88916,21.64556805,11.45331,1.68084,11.57598951,9.84,-5.57,11.30709954,21.28331,-3.90916,21.63933494,11.45331,1.68084,11.57598951,9.83,-5.59,11.30827131
25/08/2019 11:30,21.72611,-4.62273,22.21246246,11.53611,1.43727,11.62529909,10.19,-6.06,11.85578762,21.71611,-4.64273,22.20685424,11.53611,1.43727,11.62529909,10.18,-6.08,11.85743649
25/08/2019 12:00,21.78821,-5.772255,22.5398541,11.59821,1.007745,11.64190814,10.19,-6.78,12.23946486,21.77821,-5.772255,22.53018772,11.59821,1.007745,11.64190814,10.18,-6.78,12.23114058
25/08/2019 12:30,21.83927,-5.71676,22.57509821,11.64927,0.96324,11.68902574,10.19,-6.68,12.18435472,21.82927,-5.71676,22.5654243,11.64927,0.96324,11.68902574,10.18,-6.68,12.17599277
25/08/2019 13:00,21.866525,-5.636375,22.58126743,11.676525,1.043625,11.72307081,10.19,-6.68,12.18435472,21.856525,-5.636375,22.57158409,11.676525,1.043625,11.72307081,10.18,-6.68,12.17599277
25/08/2019 13:30,21.62688,-5.788175,22.3880528,11.69688,0.891825,11.73082919,9.93,-6.68,11.96776086,21.63688,-5.788175,22.39771296,11.69688,0.891825,11.73082919,9.94,-6.68,11.97605945
25/08/2019 14:00,21.339975,-5.706755,22.08985255,11.679975,0.973245,11.72045314,9.66,-6.68,11.74470093,21.349975,-5.786755,22.12030664,11.679975,0.973245,11.72045314,9.67,-6.76,11.79858042
25/08/2019 14:30,21.575815,-4.214125,21.98350842,11.635815,0.715875,11.65781574,9.94,-4.93,11.09542699,21.565815,-4.214125,21.97369396,11.635815,0.715875,11.65781574,9.93,-4.93,11.08646923
25/08/2019 15:00,21.542695,-3.57309,21.83700254,11.602695,0.71691,11.6248222,9.94,-4.29,10.82625051,21.532695,-3.58309,21.8287766,11.602695,0.71691,11.6248222,9.93,-4.3,10.82103969
25/08/2019 15:30,21.720595,-3.69315,22.03233088,11.540595,0.59685,11.55601847,10.18,-4.29,11.04701317,21.720595,-3.70315,22.03400933,11.540595,0.59685,11.55601847,10.18,-4.3,11.05090042
25/08/2019 16:00,21.391245,-3.719025,21.71212817,11.461245,0.570975,11.47545857,9.93,-4.29,10.81706984,21.421245,-3.729025,21.74339819,11.461245,0.570975,11.47545857,9.96,-4.3,10.84857594
25/08/2019 16:30,20.997055,-3.825285,21.34265972,11.357055,0.464715,11.36655877,9.64,-4.29,10.55147857,20.967055,-3.925285,21.33132105,11.357055,0.464715,11.36655877,9.61,-4.39,10.56523544
25/08/2019 17:00,20.89114,-4.02206,21.27479018,11.25114,0.70794,11.27339037,9.64,-4.73,10.73790017,20.86114,-4.07206,21.25485438,11.25114,0.70794,11.27339037,9.61,-4.78,10.73314958
25/08/2019 17:30,20.494855,-4.275475,20.93606381,11.094855,0.774525,11.1218567,9.4,-5.05,10.67063728,20.474855,-4.295475,20.92058299,11.094855,0.774525,11.1218567,9.38,-5.07,10.66251846
25/08/2019 18:00,20.07857,-4.291345,20.53203875,10.93857,0.758655,10.96484706,9.14,-5.05,10.44232254,20.08857,-4.311345,20.54600546,10.93857,0.758655,10.96484706,9.15,-5.07,10.46075523
25/08/2019 18:30,19.900205,-4.175425,20.33352731,10.760205,0.874575,10.79568863,9.14,-5.05,10.44232254,19.970205,-4.195425,20.40614316,10.760205,0.874575,10.79568863,9.21,-5.07,10.51327732
25/08/2019 19:00,19.74875,-4.1875,20.18782511,10.60875,0.8625,10.64375323,9.14,-5.05,10.44232254,19.74875,-4.2075,20.19198313,10.60875,0.8625,10.64375323,9.14,-5.07,10.45200938
25/08/2019 19:30,19.86145,-4.21303,20.30336962,10.49145,0.83697,10.52478227,9.37,-5.05,10.64421909,19.86145,-4.23303,20.30752912,10.49145,0.83697,10.52478227,9.37,-5.07,10.65372235
25/08/2019 20:00,19.59419,-4.43452,20.08972995,10.45419,0.61548,10.47229221,9.14,-5.05,10.44232254,19.55419,-4.45452,20.05515133,10.45419,0.61548,10.47229221,9.1,-5.07,10.41704853
25/08/2019 20:30,19.573835,-4.60588,20.10843473,10.433835,0.65412,10.454319,9.14,-5.26,10.54548245,19.533835,-4.72588,20.09737922,10.433835,0.65412,10.454319,9.1,-5.38,10.57139537
25/08/2019 21:00,19.80073,-4.86571,20.38980241,10.43073,0.99429,10.47801226,9.37,-5.86,11.05153835,19.80073,-4.88571,20.39458435,10.43073,0.99429,10.47801226,9.37,-5.88,11.06215621
25/08/2019 21:30,19.363835,-4.95655,19.98813383,10.433835,0.69345,10.45685353,8.93,-5.65,10.56727969,19.363835,-4.97655,19.99310271,10.433835,0.69345,10.45685353,8.93,-5.67,10.57798658
25/08/2019 22:00,18.74796,-5.556325,19.5539958,10.40796,0.453675,10.41784298,8.34,-6.01,10.27986868,18.74796,-5.556325,19.5539958,10.40796,0.453675,10.41784298,8.34,-6.01,10.27986868
25/08/2019 22:30,17.755915,-7.34919,19.21674039,10.455915,0.93081,10.49726468,7.3,-8.28,11.03849627,17.755915,-7.35919,19.22056698,10.455915,0.93081,10.49726468,7.3,-8.29,11.04599928
25/08/2019 23:00,17.03004,-6.3556,18.17734617,10.43004,0.5244,10.44321453,6.6,-6.88,9.533855464,17.01004,-6.3756,18.16561962,10.43004,0.5244,10.44321453,6.58,-6.9,9.534484779
25/08/2019 23:30,16.035155,-6.894715,17.45460658,10.315155,1.605285,10.43931811,5.72,-8.5,10.24540873,16.005155,-6.944715,17.44689236,10.315155,1.605285,10.43931811,5.69,-8.55,10.2702775
26/08/2019 00:00,15.089015,-7.12419,16.68629548,10.449015,1.96581,10.63232446,4.64,-9.09,10.20576798,15.089015,-7.12419,16.68629548,10.449015,1.96581,10.63232446,4.64,-9.09,10.20576798
26/08/2019 00:30,14.33625,-7.429705,16.14709201,10.43625,1.970295,10.62061093,3.9,-9.4,10.17693471,14.33625,-7.449705,16.1563043,10.43625,1.970295,10.62061093,3.9,-9.42,10.19541073
26/08/2019 01:00,14.04935,-7.3487,15.8552082,10.42935,1.9113,10.60303773,3.62,-9.26,9.94243431,14.02935,-7.3587,15.84213139,10.42935,1.9113,10.60303773,3.6,-9.27,9.944490937
26/08/2019 01:30,13.38418,-7.42812,15.30729372,10.43418,1.69188,10.57045743,2.95,-9.12,9.585243868,13.38418,-7.51812,15.35116942,10.43418,1.69188,10.57045743,2.95,-9.21,9.670915158
26/08/2019 02:00,13.38832,-7.441575,15.31744597,10.43832,1.678425,10.57239968,2.95,-9.12,9.585243868,13.38832,-7.531575,15.3613715,10.43832,1.678425,10.57239968,2.95,-9.21,9.670915158
26/08/2019 02:30,13.370035,-7.687055,15.42234257,10.420035,1.752945,10.56645378,2.95,-9.44,9.890202222,13.370035,-7.697055,15.42732937,10.420035,1.752945,10.56645378,2.95,-9.45,9.899747472
26/08/2019 03:00,12.607975,-7.746985,14.79786506,10.437975,1.893015,10.60824339,2.17,-9.64,9.88121956,12.587975,-7.756985,14.78607219,10.437975,1.893015,10.60824339,2.15,-9.65,9.886607103
26/08/2019 03:30,12.612115,-7.82401,14.84185222,10.442115,1.63599,10.56949521,2.17,-9.46,9.705694205,12.592115,-7.82401,14.82486063,10.442115,1.63599,10.56949521,2.15,-9.46,9.701242189
26/08/2019 04:00,12.59728,-7.70782,14.76827521,10.42728,1.60218,10.5496516,2.17,-9.31,9.559550199,12.57728,-7.72782,14.76167925,10.42728,1.60218,10.5496516,2.15,-9.33,9.574518265
26/08/2019 04:30,12.613495,-7.80998,14.83563425,10.443495,1.42002,10.53959414,2.17,-9.23,9.481655974,12.593495,-7.82998,14.82918417,10.443495,1.42002,10.53959414,2.15,-9.25,9.496578331
26/08/2019 05:00,12.59521,-7.703605,14.76430984,10.42521,1.756395,10.57212973,2.17,-9.46,9.705694205,12.57521,-7.763605,14.77868293,10.42521,1.756395,10.57212973,2.15,-9.52,9.759759218
26/08/2019 05:30,12.59935,-7.405335,14.61446567,10.42935,1.744665,10.57427054,2.17,-9.15,9.403797105,12.57935,-7.445335,14.61755998,10.42935,1.744665,10.57427054,2.15,-9.19,9.438146004
26/08/2019 06:00,13.320045,-7.556855,15.31436111,10.440045,1.463145,10.54207441,2.88,-9.02,9.468621864,13.280045,-7.566855,15.28453106,10.440045,1.463145,10.54207441,2.84,-9.03,9.466070991
26/08/2019 06:30,13.590385,-7.48761,15.51653531,10.430385,1.33239,10.5151412,3.16,-8.82,9.368991408,13.530385,-7.49761,15.46885497,10.430385,1.33239,10.5151412,3.1,-8.83,9.358359899
26/08/2019 07:00,14.19591,-7.49407,16.0525682,10.44591,1.51593,10.55533417,3.75,-9.01,9.759231527,14.19591,-7.50407,16.05723909,10.44591,1.51593,10.55533417,3.75,-9.02,9.768464567
26/08/2019 07:30,15.01317,-7.257745,16.6754351,10.48317,1.752255,10.62860531,4.53,-9.01,10.08469137,15.01317,-7.267745,16.67978989,10.48317,1.752255,10.62860531,4.53,-9.02,10.0936267
26/08/2019 08:00,15.916635,-7.250915,17.49042704,10.516635,1.619085,10.64053795,5.4,-8.87,10.38445473,15.886635,-7.260915,17.46728537,10.516635,1.619085,10.64053795,5.37,-8.88,10.37744188
26/08/2019 08:30,17.11286,-6.965945,18.47631909,10.55286,1.904055,10.72325882,6.56,-8.87,11.03224818,17.10286,-6.975945,18.47083184,10.55286,1.904055,10.72325882,6.55,-8.88,11.03435091
26/08/2019 09:00,18.00496,-6.616225,19.1821015,10.61496,2.033775,10.80803481,7.39,-8.65,11.3769328,17.99496,-6.646225,19.1830887,10.61496,2.033775,10.80803481,7.38,-8.68,11.39327872
26/08/2019 09:30,19.30261,-6.51376,20.3720353,10.74261,2.13624,10.95295353,8.56,-8.65,12.16947411,19.29261,-6.69376,20.42085266,10.74261,2.13624,10.95295353,8.55,-8.83,12.29111061
26/08/2019 10:00,20.353655,-6.443955,21.34937535,10.763655,1.746045,10.90435427,9.59,-8.19,12.61127274,20.333655,-6.453955,21.33333215,10.763655,1.746045,10.90435427,9.57,-8.2,12.60257513
26/08/2019 10:30,21.19229,-5.54391,21.90543525,10.79229,1.83609,10.94736269,10.4,-7.38,12.75242722,21.17229,-5.78391,21.94810877,10.79229,1.83609,10.94736269,10.38,-7.62,12.87667659
26/08/2019 11:00,21.64326,-3.88069,21.98841646,10.66326,1.37931,10.75209793,10.98,-5.26,12.1748922,21.64326,-3.96069,22.0026764,10.66326,1.37931,10.75209793,10.98,-5.34,12.2096683
26/08/2019 11:30,21.874065,-4.234785,22.28021821,10.894065,1.465215,10.99215662,10.98,-5.7,12.37135401,21.874065,-4.274785,22.28785558,10.894065,1.465215,10.99215662,10.98,-5.74,12.38983454
26/08/2019 12:00,21.62255,-3.907275,21.97274372,11.31255,1.312725,11.38846058,10.31,-5.22,11.55614555,21.62255,-3.987275,21.98711055,11.31255,1.312725,11.38846058,10.31,-5.3,11.59250189
26/08/2019 12:30,21.81131,-3.770725,22.1348506,11.59131,1.309275,11.66501901,10.22,-5.08,11.4129225,21.82131,-3.780725,22.14640945,11.59131,1.309275,11.66501901,10.23,-5.09,11.42632924
26/08/2019 13:00,21.844775,-3.665845,22.15022831,11.624775,1.414155,11.71047515,10.22,-5.08,11.4129225,21.854775,-3.675845,22.16174692,11.624775,1.414155,11.71047515,10.23,-5.09,11.42632924
26/08/2019 13:30,21.750245,-3.574765,22.04205304,11.530245,1.505235,11.62808162,10.22,-5.08,11.4129225,21.760245,-3.584765,22.05354399,11.530245,1.505235,11.62808162,10.23,-5.09,11.42632924
26/08/2019 14:00,21.85133,-3.612825,22.14798246,11.63133,1.247175,11.69800338,10.22,-4.86,11.3167133,21.86133,-3.842825,22.19650994,11.63133,1.247175,11.69800338,10.23,-5.09,11.42632924
26/08/2019 14:30,21.823385,-3.623065,22.12208699,11.603385,1.456935,11.69449456,10.22,-5.08,11.4129225,21.833385,-3.633065,22.13359126,11.603385,1.456935,11.69449456,10.23,-5.09,11.42632924
26/08/2019 15:00,21.686475,-3.75283,22.00879213,11.576475,1.23717,11.64239507,10.11,-4.99,11.27440464,21.716475,-3.85283,22.05560213,11.576475,1.23717,11.64239507,10.14,-5.09,11.34582302
26/08/2019 15:30,21.774315,-3.680725,22.08321829,11.394315,1.309275,11.4692901,10.38,-4.99,11.5171394,21.764315,-3.780725,22.09025326,11.394315,1.309275,11.4692901,10.37,-5.09,11.55183968
26/08/2019 16:00,21.59536,-3.737995,21.91648193,11.41536,1.252005,11.48381298,10.18,-4.99,11.33721747,21.60536,-3.737995,21.92633547,11.41536,1.252005,11.48381298,10.19,-4.99,11.3461976
26/08/2019 16:30,21.56668,-3.78694,21.89663446,11.29668,1.29306,11.3704434,10.27,-5.08,11.45771792,21.56668,-3.78694,21.89663446,11.29668,1.29306,11.3704434,10.27,-5.08,11.45771792
26/08/2019 17:00,21.88803,-3.738295,22.20497032,11.23803,1.341705,11.31783948,10.65,-5.08,11.79952965,21.88803,-3.738295,22.20497032,11.23803,1.341705,11.31783948,10.65,-5.08,11.79952965
26/08/2019 17:30,22.09379,-3.63583,22.3909539,11.03379,1.44417,11.12789957,11.06,-5.08,12.17086685,22.09379,-3.63583,22.3909539,11.03379,1.44417,11.12789957,11.06,-5.08,12.17086685
26/08/2019 18:00,22.3151,-3.661655,22.61352262,10.8951,1.518345,11.00038979,11.42,-5.18,12.53988836,22.3151,-3.721655,22.62331549,10.8951,1.518345,11.00038979,11.42,-5.24,12.56479208
26/08/2019 18:30,22.0195,-3.81177,22.3469902,10.7295,1.28823,10.80655851,11.29,-5.1,12.38846641,22.0395,-3.83177,22.37011447,10.7295,1.28823,10.80655851,11.31,-5.12,12.41493053
26/08/2019 19:00,21.498015,-4.26451,21.91690431,10.518015,1.32549,10.60120575,10.98,-5.59,12.32105921,21.498015,-4.29451,21.92276135,10.518015,1.32549,10.60120575,10.98,-5.62,12.33469902
26/08/2019 19:30,21.34697,-4.326265,21.78094803,10.49697,1.263735,10.57276716,10.85,-5.59,12.20535129,21.33697,-4.356265,21.77712868,10.49697,1.263735,10.57276716,10.84,-5.62,12.2102416
26/08/2019 20:00,20.644195,-4.4367,21.11556521,10.464195,1.0833,10.52011958,10.18,-5.52,11.58027634,20.644195,-4.5367,21.13680284,10.464195,1.0833,10.52011958,10.18,-5.62,11.62827588
26/08/2019 20:30,20.612455,-4.713215,21.14444837,10.432455,1.156785,10.49639314,10.18,-5.87,11.75114037,20.612455,-4.723215,21.14667967,10.432455,1.156785,10.49639314,10.18,-5.88,11.75613882
26/08/2019 21:00,20.61487,-4.81499,21.16971879,10.43487,1.05501,10.48806741,10.18,-5.87,11.75114037,20.61487,-4.82499,21.1719955,10.43487,1.05501,10.48806741,10.18,-5.88,11.75613882
26/08/2019 21:30,19.945905,-5.11418,20.5911137,10.435905,0.60582,10.45347459,9.51,-5.72,11.09767994,19.945905,-5.11418,20.5911137,10.435905,0.60582,10.45347459,9.51,-5.72,11.09767994
26/08/2019 22:00,18.94625,-6.0176,19.87893103,10.43625,0.6624,10.45725049,8.51,-6.68,10.81861821,19.08625,-4.6876,19.65346109,10.43625,0.6624,10.45725049,8.65,-5.35,10.17079151
26/08/2019 22:30,17.66487,-8.673085,19.67917771,10.43487,0.726915,10.46015857,7.23,-9.4,11.85887431,17.82487,-5.353085,18.61132745,10.43487,0.726915,10.46015857,7.39,-6.08,9.569665616
26/08/2019 23:00,16.54039,-7.505805,18.16374438,10.44039,0.804195,10.47131668,6.1,-8.31,10.308545,16.51039,-7.545805,18.15302044,10.44039,0.804195,10.47131668,6.07,-8.35,10.32314874
26/08/2019 23:30,15.51383,-7.38454,17.18168654,10.42383,1.26546,10.50036289,5.09,-8.65,10.03646352,15.50383,-7.40454,17.18126763,10.42383,1.26546,10.50036289,5.08,-8.67,10.04864668
27/08/2019 00:00,14.642455,-7.513615,16.45770029,10.432455,1.736385,10.57597041,4.21,-9.25,10.16300153,14.642455,-7.553615,16.47600036,10.432455,1.736385,10.57597041,4.21,-9.29,10.19942155
27/08/2019 00:30,13.780045,-7.46675,15.67297023,10.440045,1.67325,10.57328261,3.34,-9.14,9.731145873,13.780045,-7.49675,15.68728468,10.440045,1.67325,10.57328261,3.34,-9.17,9.75932887
27/08/2019 01:00,13.38004,-7.55162,15.36399802,10.43004,1.58838,10.55029314,2.95,-9.14,9.60427509,13.38004,-7.58162,15.37876563,10.43004,1.58838,10.55029314,2.95,-9.17,9.632829283
27/08/2019 01:30,13.19004,-7.76609,15.30651198,10.43004,1.61391,10.55416694,2.76,-9.38,9.777627524,13.11004,-7.77609,15.24272694,10.43004,1.61391,10.55416694,2.68,-9.39,9.764962878
27/08/2019 02:00,12.86487,-7.9446,15.12023642,10.43487,1.8354,10.59505569,2.43,-9.78,10.07736573,12.75487,-7.9446,15.0267554,10.43487,1.8354,10.59505569,2.32,-9.78,10.05140786
27/08/2019 02:30,12.635215,-7.795025,14.84624777,10.435215,1.674975,10.56878675,2.2,-9.47,9.722185968,12.605215,-7.845025,14.84708262,10.435215,1.674975,10.56878675,2.17,-9.52,9.764184554
27/08/2019 03:00,12.626935,-7.92703,14.90896684,10.426935,1.80297,10.5816669,2.2,-9.73,9.975615269,12.596935,-7.95703,14.89956703,10.426935,1.80297,10.5816669,2.17,-9.76,9.99832486
27/08/2019 03:30,12.57763,-7.839885,14.82095048,10.43763,1.610115,10.5610885,2.14,-9.45,9.689277579,12.60763,-7.899885,14.87818931,10.43763,1.610115,10.5610885,2.17,-9.51,9.754434889
27/08/2019 04:00,12.56728,-7.790295,14.78598062,10.42728,1.479705,10.53174701,2.14,-9.27,9.513805758,12.59728,-7.820295,14.82728826,10.42728,1.479705,10.53174701,2.17,-9.3,9.549811516
27/08/2019 04:30,12.578665,-7.887435,14.84703486,10.438665,1.682565,10.57339832,2.14,-9.57,9.806349984,12.608665,-7.907435,14.88307634,10.438665,1.682565,10.57339832,2.17,-9.59,9.832446288
27/08/2019 05:00,12.554515,-7.90534,14.83611295,10.414515,1.73466,10.55799072,2.14,-9.64,9.874674678,12.584515,-7.92534,14.87215626,10.414515,1.73466,10.55799072,2.17,-9.66,9.900732296
27/08/2019 05:30,12.9152,-7.68523,15.0288107,10.4052,1.95477,10.58722404,2.51,-9.64,9.961410543,12.8652,-7.70523,14.99613085,10.4052,1.95477,10.58722404,2.46,-9.66,9.968309787
27/08/2019 06:00,13.68625,-7.560125,15.6355022,10.43625,1.819875,10.59373679,3.25,-9.38,9.927079127,13.68625,-7.600125,15.65488228,10.43625,1.819875,10.59373679,3.25,-9.42,9.964883341
27/08/2019 06:30,14.484525,-7.36244,16.24829182,10.434525,2.01756,10.62778718,4.05,-9.38,10.21699075,14.454525,-7.40244,16.23974787,10.434525,2.01756,10.62778718,4.02,-9.42,10.24191388
27/08/2019 07:00,15.39867,-7.193445,16.99601979,10.44867,2.076555,10.65301767,4.95,-9.27,10.50882486,15.38867,-7.343445,17.05102193,10.44867,2.076555,10.65301767,4.94,-9.42,10.63672882
27/08/2019 07:30,17.07454,-7.151185,18.51160077,10.46454,1.768815,10.61297809,6.61,-8.92,11.10218447,17.06454,-7.301185,18.56086819,10.46454,1.768815,10.61297809,6.6,-9.07,11.21716987
27/08/2019 08:00,18.532175,-6.982825,19.80407421,10.562175,1.937175,10.73835126,7.97,-8.92,11.96191038,18.532175,-6.972825,19.80055046,10.562175,1.937175,10.73835126,7.97,-8.91,11.95445524
27/08/2019 08:30,20.118765,-5.333535,20.81372866,10.638765,1.896465,10.80647492,9.48,-7.23,11.92238651,20.108765,-5.493535,20.84565558,10.638765,1.896465,10.80647492,9.47,-7.39,12.01220213
27/08/2019 09:00,21.37078,-6.31993,22.28568493,10.53078,0.83007,10.56344374,10.84,-7.15,12.98568828,21.37078,-6.36993,22.29991583,10.53078,0.83007,10.56344374,10.84,-7.2,13.01328552
27/08/2019 09:30,22.3429,-6.076595,23.15448525,10.6329,0.603405,10.65000751,11.71,-6.68,13.48133895,22.3729,-6.086595,23.18605816,10.6329,0.603405,10.65000751,11.74,-6.69,13.51235361
27/08/2019 10:00,23.310165,-3.83372,23.62331902,10.680165,0.83628,10.71285623,12.63,-4.67,13.46572686,23.320165,-3.97372,23.65630035,10.680165,0.83628,10.71285623,12.64,-4.81,13.52426338
27/08/2019 10:30,23.84816,-3.552255,24.11126813,10.80816,1.007745,10.85503904,13.04,-4.56,13.81431142,23.87816,-3.602255,24.14834914,10.80816,1.007745,10.85503904,13.07,-4.61,13.85918468
27/08/2019 11:00,24.049575,-3.46629,24.29809095,10.879575,1.21371,10.94706555,13.17,-4.68,13.97681294,24.069575,-3.47629,24.31931399,10.879575,1.21371,10.94706555,13.19,-4.69,13.99900711
27/08/2019 11:30,24.39362,-3.48104,24.64074545,10.69362,1.36896,10.78088865,13.7,-4.85,14.53315176,24.39362,-3.53104,24.64785873,10.69362,1.36896,10.78088865,13.7,-4.9,14.54991409
27/08/2019 12:00,24.42576,-3.00937,24.61044614,10.83576,1.26063,10.90884425,13.59,-4.27,14.24503422,24.42576,-3.01937,24.61167095,10.83576,1.26063,10.90884425,13.59,-4.28,14.24803495
27/08/2019 12:30,24.21817,-5.13802,24.75720113,10.82817,1.20198,10.89467858,13.39,-6.34,14.81511728,24.21817,-5.13802,24.75720113,10.82817,1.20198,10.89467858,13.39,-6.34,14.81511728
27/08/2019 13:00,23.923845,-5.386695,24.52278211,11.143845,1.093305,11.19734778,12.78,-6.48,14.32894972,23.933845,-5.386695,24.53253798,11.143845,1.093305,11.19734778,12.79,-6.48,14.33786944
27/08/2019 13:30,23.82784,-5.360515,24.4233716,11.54784,1.039485,11.59453051,12.28,-6.4,13.84768573,23.84784,-5.360515,24.44288432,11.54784,1.039485,11.59453051,12.3,-6.4,13.86542462
27/08/2019 14:00,23.99542,-5.251495,24.56335443,11.53542,1.148505,11.59245351,12.46,-6.4,14.0075551,24.01542,-5.251495,24.58289237,11.53542,1.148505,11.59245351,12.48,-6.4,14.02534848
27/08/2019 14:30,23.99109,-5.12557,24.53250634,11.15109,1.27443,11.22367943,12.84,-6.4,14.3466233,24.00109,-5.12557,24.54228573,11.15109,1.27443,11.22367943,12.85,-6.4,14.35557383
27/08/2019 15:00,23.873545,-5.146615,24.42199412,11.233545,1.253385,11.30325206,12.64,-6.4,14.1679074,23.903545,-5.146615,24.45132122,11.233545,1.253385,11.30325206,12.67,-6.4,14.19467858
27/08/2019 15:30,23.81952,-5.15536,24.37103342,11.45952,1.00464,11.5034734,12.36,-6.16,13.80996741,23.87952,-5.29536,24.45960574,11.45952,1.00464,11.5034734,12.42,-6.3,13.92646402
27/08/2019 16:00,24.126195,-5.04674,24.64838473,11.016195,1.00326,11.0617848,13.11,-6.05,14.43864952,24.136195,-5.06674,24.66227409,11.016195,1.00326,11.0617848,13.12,-6.07,14.45611635
27/08/2019 16:30,24.195055,-5.15583,24.73829561,10.805055,0.75417,10.83134276,13.39,-5.91,14.63626318,24.195055,-5.31583,24.77213626,10.805055,0.75417,10.83134276,13.39,-6.07,14.70159855
27/08/2019 17:00,24.103285,-5.319315,24.68326275,10.713285,0.680685,10.7348874,13.39,-6,14.67283545,24.103285,-5.389315,24.69844254,10.713285,0.680685,10.7348874,13.39,-6.07,14.70159855
27/08/2019 17:30,24.04843,-5.703415,24.71549975,10.65843,0.756585,10.68524922,13.39,-6.46,14.86686584,24.04843,-5.773415,24.73174693,10.65843,0.756585,10.68524922,13.39,-6.53,14.89741588
27/08/2019 18:00,23.972185,-5.694945,24.63935982,10.582185,0.455055,10.59196462,13.39,-6.15,14.73480913,23.972185,-5.694945,24.63935982,10.582185,0.455055,10.59196462,13.39,-6.15,14.73480913
27/08/2019 18:30,23.898355,-5.96223,24.63086597,10.508355,0.36777,10.51478861,13.39,-6.33,14.81084062,23.978355,-5.97223,24.71090933,10.508355,0.36777,10.51478861,13.47,-6.34,14.88746117
27/08/2019 19:00,24.33249,-4.10302,24.6759973,10.50249,0.16698,10.50381733,13.83,-4.27,14.47417701,24.35249,-4.10302,24.69571911,10.50249,0.16698,10.50381733,13.85,-4.27,14.4932881
27/08/2019 19:30,23.86006,-4.17547,24.22265495,10.47006,0.09453,10.47048673,13.39,-4.27,14.05435875,23.86006,-4.17547,24.22265495,10.47006,0.09453,10.47048673,13.39,-4.27,14.05435875
27/08/2019 20:00,23.827285,-4.18996,24.19287654,10.437285,0.08004,10.4375919,13.39,-4.27,14.05435875,23.827285,-4.18996,24.19287654,10.437285,0.08004,10.4375919,13.39,-4.27,14.05435875
27/08/2019 20:30,23.04487,-4.1795,23.42080813,10.43487,0.3105,10.4394886,12.61,-4.49,13.38552203,23.04487,-4.2095,23.4261803,10.43487,0.3105,10.4394886,12.61,-4.52,13.39561495
27/08/2019 21:00,22.119355,-5.11609,22.70330907,10.439355,0.23391,10.44197523,11.68,-5.35,12.84698019,22.149355,-4.50609,22.60307001,10.439355,0.23391,10.44197523,11.71,-4.74,12.63296086
27/08/2019 21:30,20.67901,-7.55895,22.01724732,10.43901,0.72105,10.46388278,10.24,-8.28,13.16875089,20.73901,-5.48895,21.45309087,10.43901,0.72105,10.46388278,10.3,-6.21,12.02722329
27/08/2019 22:00,19.68349,-6.903015,20.85884452,10.43349,0.866985,10.46944968,9.25,-7.77,12.08037251,19.67349,-7.033015,20.89280998,10.43349,0.866985,10.46944968,9.24,-7.9,12.15679234
27/08/2019 22:30,18.353145,-7.13769,19.69224593,10.433145,0.48231,10.44428732,7.92,-7.62,10.9904868,18.353145,-7.23769,19.72871227,10.433145,0.48231,10.44428732,7.92,-7.72,11.06005425
27/08/2019 23:00,17.06763,-7.28938,18.55906934,10.43763,0.55062,10.45214344,6.63,-7.84,10.26754596,17.06763,-7.16938,18.5122663,10.43763,0.55062,10.45214344,6.63,-7.72,10.17621246
27/08/2019 23:30,15.81487,-7.18242,17.36943494,10.43487,2.05758,10.63579557,5.38,-9.24,10.69214665,15.80487,-7.25242,17.38940803,10.43487,2.05758,10.63579557,5.37,-9.31,10.74769743
28/08/2019 00:00,14.82142,-7.491275,16.60703742,10.43142,2.278725,10.67741124,4.39,-9.77,10.71097568,14.80142,-7.491275,16.58919031,10.43142,2.278725,10.67741124,4.37,-9.77,10.70279403
28/08/2019 00:30,14.183145,-7.445535,16.01866391,10.433145,2.034465,10.62965486,3.75,-9.48,10.19474865,14.173145,-7.445535,16.00981045,10.433145,2.034465,10.62965486,3.74,-9.48,10.19107453
28/08/2019 01:00,13.414525,-7.718985,15.47682818,10.434525,2.031015,10.63034966,2.98,-9.75,10.19523908,13.394525,-7.728985,15.46449188,10.434525,2.031015,10.63034966,2.96,-9.76,10.19898034
28/08/2019 01:30,13.40935,-7.704425,15.46508429,10.42935,1.495575,10.53603749,2.98,-9.2,9.670594604,13.38935,-7.744425,15.46773455,10.42935,1.495575,10.53603749,2.96,-9.24,9.702535751
28/08/2019 02:00,13.32108,-7.60268,15.3379241,10.44108,1.53732,10.55364886,2.88,-9.14,9.583005792,13.32108,-7.70268,15.38773705,10.44108,1.53732,10.55364886,2.88,-9.24,9.678429625
28/08/2019 02:30,13.22211,-7.849355,15.37649397,10.43211,1.290645,10.51164514,2.79,-9.14,9.556343443,13.12211,-7.799355,15.26498311,10.43211,1.290645,10.51164514,2.69,-9.09,9.47967299
28/08/2019 03:00,12.585905,-7.81382,14.81420898,10.435905,1.32618,10.51983206,2.15,-9.14,9.389467504,12.585905,-7.76382,14.78789727,10.435905,1.32618,10.51983206,2.15,-9.09,9.340802963
28/08/2019 03:30,12.58142,-7.819825,14.81356784,10.43142,1.040175,10.48315254,2.15,-8.86,9.117132225,12.58142,-7.819825,14.81356784,10.43142,1.040175,10.48315254,2.15,-8.86,9.117132225
28/08/2019 04:00,12.58349,-7.943965,14.88122308,10.43349,1.036035,10.48480244,2.15,-8.98,9.233791204,12.58349,-7.943965,14.88122308,10.43349,1.036035,10.48480244,2.15,-8.98,9.233791204
28/08/2019 04:30,12.59453,-8.036135,14.93993479,10.44453,0.833865,10.47776397,2.15,-8.87,9.126850497,12.59453,-8.066135,14.95609306,10.44453,0.833865,10.47776397,2.15,-8.9,9.156008956
28/08/2019 05:00,12.5828,-7.730005,14.7675263,10.4328,1.369995,10.52236676,2.15,-9.1,9.350534744,12.5828,-7.730005,14.7675263,10.4328,1.369995,10.52236676,2.15,-9.1,9.350534744
28/08/2019 05:30,13.3128,-7.559105,15.30917085,10.4328,1.790895,10.58539658,2.88,-9.35,9.783501418,13.2828,-7.649105,15.32780425,10.4328,1.790895,10.58539658,2.85,-9.44,9.860836678
28/08/2019 06:00,13.76177,-7.57277,15.70774201,10.44177,2.04723,10.64056913,3.32,-9.62,10.17677749,13.73177,-7.57277,15.68146526,10.44177,2.04723,10.64056913,3.29,-9.62,10.16703005
28/08/2019 06:30,14.84418,-7.40263,16.58760413,10.43418,2.32737,10.69059228,4.41,-9.73,10.68274309,14.84418,-7.40263,16.58760413,10.43418,2.32737,10.69059228,4.41,-9.73,10.68274309
28/08/2019 07:00,15.6597,-7.995215,17.58265244,10.4397,1.984785,10.62669787,5.22,-9.98,11.26271726,15.6397,-8.145215,17.63362536,10.4397,1.984785,10.62669787,5.2,-10.13,11.38669838
28/08/2019 07:30,17.326945,-7.02117,18.69545001,10.446945,1.79883,10.60068154,6.88,-8.82,11.18600912,17.326945,-7.07117,18.71428514,10.446945,1.79883,10.60068154,6.88,-8.87,11.22547549
28/08/2019 08:00,18.814575,-5.84888,19.70273153,10.534575,2.24112,10.77032447,8.28,-8.09,11.57611766,18.764575,-7.34888,20.1523029,10.534575,2.24112,10.77032447,8.23,-9.59,12.6372861
28/08/2019 08:30,20.426995,-6.225105,21.35448564,10.546995,0.824895,10.57920391,9.88,-7.05,12.13741735,20.406995,-6.475105,21.40963404,10.546995,0.824895,10.57920391,9.86,-7.3,12.26823541
28/08/2019 09:00,21.545965,-4.120165,21.93637088,10.555965,1.049835,10.60804179,10.99,-5.17,12.14532832,21.545965,-4.150165,21.94202537,10.555965,1.049835,10.60804179,10.99,-5.2,12.15812897
28/08/2019 09:30,22.645775,-3.994,22.99528563,10.865775,0.966,10.90863064,11.78,-4.96,12.78162744,22.645775,-4.014,22.99876782,10.865775,0.966,10.90863064,11.78,-4.98,12.78940186
28/08/2019 10:00,23.057465,-3.79693,23.36799884,10.797465,0.62307,10.81542725,12.26,-4.42,13.03242111,23.067465,-3.79693,23.37786601,10.797465,0.62307,10.81542725,12.27,-4.42,13.04182886
28/08/2019 10:30,23.935705,-3.7318,24.22486956,10.725705,0.5382,10.73919955,13.21,-4.27,13.88297519,23.945705,-3.7318,24.23475024,10.725705,0.5382,10.73919955,13.22,-4.27,13.89249078
28/08/2019 11:00,23.96614,-3.50887,24.22164394,10.90614,0.88113,10.94167628,13.06,-4.39,13.77808768,23.97614,-3.55887,24.23882928,10.90614,0.88113,10.94167628,13.07,-4.44,13.80356838
28/08/2019 11:30,24.515015,-3.297785,24.73583122,10.725015,0.982215,10.76989754,13.79,-4.28,14.43892309,24.535015,-3.327785,24.75966708,10.725015,0.982215,10.76989754,13.81,-4.31,14.46693471
28/08/2019 12:00,24.528815,-3.378515,24.76039436,10.738815,0.901485,10.77658679,13.79,-4.28,14.43892309,24.548815,-3.408515,24.78431545,10.738815,0.901485,10.77658679,13.81,-4.31,14.46693471
28/08/2019 12:30,23.99227,-3.181865,24.20234048,11.44227,1.098135,11.4948442,12.55,-4.28,13.25974736,23.99227,-3.271865,24.21433708,11.44227,1.098135,11.4948442,12.55,-4.37,13.2890707
28/08/2019 13:00,24.46848,-3.285435,24.68806588,10.75848,0.854565,10.79236643,13.71,-4.14,14.32144197,24.47848,-3.335435,24.70467789,10.75848,0.854565,10.79236643,13.72,-4.19,14.34553938
28/08/2019 13:30,24.725295,-3.58662,24.98407605,10.595295,0.55338,10.60973636,14.13,-4.14,14.724011,24.735295,-3.63662,25.00119645,10.595295,0.55338,10.60973636,14.14,-4.19,14.74773542
28/08/2019 14:00,24.42597,-3.517275,24.67790984,10.56597,0.622725,10.58430482,13.86,-4.14,14.46510283,24.43597,-3.567275,24.69498088,10.56597,0.622725,10.58430482,13.87,-4.19,14.48906484
28/08/2019 14:30,24.0705,-3.44958,24.31642598,10.6605,0.84042,10.69357592,13.41,-4.29,14.07949573,24.0805,-3.45958,24.32774494,10.6605,0.84042,10.69357592,13.42,-4.3,14.09206869
28/08/2019 15:00,24.112935,-3.564465,24.37496759,10.702935,0.725535,10.72749825,13.41,-4.29,14.07949573,24.062935,-3.574465,24.32697352,10.702935,0.725535,10.72749825,13.36,-4.3,14.03494211
28/08/2019 15:30,23.950095,-3.755595,24.24276272,10.540095,0.534405,10.55363403,13.41,-4.29,14.07949573,23.900095,-3.765595,24.19492192,10.540095,0.534405,10.55363403,13.36,-4.3,14.03494211
28/08/2019 16:00,24.037035,-3.683145,24.31757818,10.627035,0.606855,10.64434807,13.41,-4.29,14.07949573,23.987035,-3.693145,24.2696759,10.627035,0.606855,10.64434807,13.36,-4.3,14.03494211
28/08/2019 16:30,23.95808,-3.6828,24.23948459,10.64808,0.6072,10.66537855,13.31,-4.29,13.98428404,24.00808,-3.6928,24.29042357,10.64808,0.6072,10.66537855,13.36,-4.3,14.03494211
28/08/2019 17:00,24.129125,-3.709675,24.4126271,10.669125,0.650325,10.68892655,13.46,-4.36,14.14854056,24.129125,-3.779675,24.4233621,10.669125,0.650325,10.68892655,13.46,-4.43,14.17026817
28/08/2019 17:30,24.19804,-3.846515,24.50185335,10.56804,0.763485,10.59558298,13.63,-4.61,14.38850235,24.24804,-3.946515,24.56710045,10.56804,0.763485,10.59558298,13.68,-4.71,14.46812013
28/08/2019 18:00,24.63318,-3.790085,24.92304759,10.50318,0.519915,10.51604021,14.13,-4.31,14.77271133,24.65318,-3.880085,24.95664929,10.50318,0.519915,10.51604021,14.15,-4.4,14.81831637
28/08/2019 18:30,24.1149,-3.91118,24.43001701,10.4949,0.39882,10.50247511,13.62,-4.31,14.28567464,24.1349,-4.00118,24.46431768,10.4949,0.39882,10.50247511,13.64,-4.4,14.33211778
28/08/2019 19:00,23.874565,-4.16047,24.2343633,10.514565,0.43953,10.52374761,13.36,-4.6,14.12974168,23.874565,-4.18047,24.23780484,10.514565,0.43953,10.52374761,13.36,-4.62,14.13626542
28/08/2019 19:30,23.290415,-4.47699,23.71680565,10.490415,0.50301,10.50246761,12.8,-4.98,13.73464233,23.320415,-4.50699,23.75194128,10.490415,0.50301,10.50246761,12.83,-5.01,13.77348903
28/08/2019 20:00,22.852815,-4.55496,23.30233495,10.462815,0.42504,10.47144483,12.39,-4.98,13.35337036,22.852815,-4.58496,23.30821768,10.462815,0.42504,10.47144483,12.39,-5.01,13.36458754
28/08/2019 20:30,22.30625,-4.693255,22.79463603,10.43625,0.386745,10.44341351,11.87,-5.08,12.91136321,22.30625,-4.693255,22.79463603,10.43625,0.386745,10.44341351,11.87,-5.08,12.91136321
28/08/2019 21:00,21.73315,-4.67014,22.22926037,10.44315,0.40986,10.45118975,11.29,-5.08,12.38024636,21.74315,-4.67014,22.23903729,10.44315,0.40986,10.45118975,11.3,-5.08,12.38936641
28/08/2019 21:30,20.69142,-5.75192,21.47602024,10.43142,0.29808,10.43567798,10.26,-6.05,11.91092356,20.65142,-5.77192,21.44285915,10.43142,0.29808,10.43567798,10.22,-6.07,11.88668583
28/08/2019 22:00,19.560385,-7.232085,20.85453703,10.430385,0.657915,10.45111398,9.13,-7.89,12.06685543,19.560385,-7.382085,20.90702849,10.430385,0.657915,10.45111398,9.13,-8.04,12.16546341
28/08/2019 22:30,18.336255,-7.51119,19.81505041,10.446255,0.37881,10.45312109,7.89,-7.89,11.15814501,18.286255,-7.66119,19.82626929,10.446255,0.37881,10.45312109,7.84,-8.04,11.22974621
28/08/2019 23:00,16.942805,-7.74356,18.62850941,10.442805,0.46644,10.45321685,6.5,-8.21,10.47158536,16.932805,-7.67356,18.59041173,10.442805,0.46644,10.45321685,6.49,-8.14,10.41055714
28/08/2019 23:30,15.75349,-7.48056,17.43935851,10.43349,1.63944,10.56150922,5.32,-9.12,10.55825743,15.71349,-7.49056,17.40753449,10.43349,1.63944,10.56150922,5.28,-9.13,10.54681469
29/08/2019 00:00,14.790385,-7.66548,16.65878363,10.430385,1.45452,10.53131329,4.36,-9.12,10.10861019,14.780385,-7.67548,16.65451212,10.430385,1.45452,10.53131329,4.35,-9.13,10.11332784
29/08/2019 00:30,14.162465,-7.40456,15.98133047,10.452465,1.91544,10.62652036,3.71,-9.32,10.03127609,13.872465,-10.87456,17.62672234,10.452465,1.91544,10.62652036,3.42,-12.79,13.23935421
29/08/2019 01:00,13.45659,-5.682715,14.6072949,10.42659,1.467285,10.52932592,3.03,-7.15,7.765526383,13.37659,-12.452715,18.27575637,10.42659,1.467285,10.52932592,2.95,-13.92,14.22915669
29/08/2019 01:30,13.386595,-5.88443,14.62283974,10.436595,1.48557,10.5417946,2.95,-7.37,7.938475924,13.196595,-12.43443,18.13188267,10.436595,1.48557,10.5417946,2.76,-13.92,14.19098305
29/08/2019 02:00,13.1997,-5.890035,14.45422403,10.4397,1.309965,10.52156568,2.76,-7.2,7.710875437,12.7197,-12.610035,17.91099525,10.4397,1.309965,10.52156568,2.28,-13.92,14.10548829
29/08/2019 02:30,12.590045,-6.891095,14.3525755,10.440045,1.258905,10.51567313,2.15,-8.15,8.428819609,12.590045,-12.031095,17.41426082,10.440045,1.258905,10.51567313,2.15,-13.29,13.46278574
29/08/2019 03:00,12.33487,-10.233,16.02695563,10.43487,1.587,10.55486054,1.9,-11.82,11.97173337,12.33487,-10.273,16.05252463,10.43487,1.587,10.55486054,1.9,-11.86,12.01122808
29/08/2019 03:30,11.89556,-9.61367,15.29467223,10.43556,1.62633,10.56152744,1.46,-11.24,11.33442544,11.79556,-9.68367,15.26134661,10.43556,1.62633,10.56152744,1.36,-11.31,11.39147488
29/08/2019 04:00,11.81315,-7.901765,14.21226242,10.44315,1.988235,10.63073188,1.37,-9.89,9.984437891,11.80315,-7.921765,14.21508743,10.44315,1.988235,10.63073188,1.36,-9.91,10.00288458
29/08/2019 04:30,11.947285,-8.00316,14.38013174,10.437285,1.95684,10.61914031,1.51,-9.96,10.07381259,11.887285,-8.02316,14.34150066,10.437285,1.95684,10.61914031,1.45,-9.98,10.08478557
29/08/2019 05:00,12.212805,-7.989275,14.59387272,10.442805,2.140725,10.65996622,1.77,-10.13,10.28347218,12.092805,-8.079275,14.5434046,10.442805,2.140725,10.65996622,1.65,-10.22,10.3523379
29/08/2019 05:30,12.585905,-9.7882,15.94408555,10.435905,2.2218,10.66979421,2.15,-12.01,12.20092619,12.585905,-9.7982,15.95022658,10.435905,2.2218,10.66979421,2.15,-12.02,12.21076984
29/08/2019 06:00,13.160045,-10.10363,16.59126649,10.440045,1.70637,10.57857449,2.72,-11.81,12.11917902,13.120045,-10.12363,16.57176711,10.440045,1.70637,10.57857449,2.68,-11.83,12.12976917
