Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/08/2019 06:30,14.320045,-8.38958,16.5966485,10.440045,1.53042,10.55162191,3.88,-9.92,10.65179797,14.310045,-8.60958,16.70036693,10.440045,1.53042,10.55162191,3.87,-10.14,10.8534096
29/08/2019 07:00,15.472115,-7.96116,17.40018423,10.442115,1.12884,10.50295413,5.03,-9.09,10.38888829,15.452115,-7.96116,17.38240278,10.442115,1.12884,10.50295413,5.01,-9.09,10.37921962
29/08/2019 07:30,17.14145,-7.7376,18.80690729,10.49145,1.3524,10.57825642,6.65,-9.09,11.26279717,17.11145,-7.7376,18.77956802,10.49145,1.3524,10.57825642,6.62,-9.09,11.24511005
29/08/2019 08:00,18.34805,-7.22148,19.71803013,10.58805,1.86852,10.75165893,7.76,-9.09,11.95180739,18.33805,-7.22148,19.70872526,10.58805,1.86852,10.75165893,7.75,-9.09,11.94531707
29/08/2019 08:30,19.780545,-6.76355,20.90491734,10.750545,1.86645,10.9113635,9.03,-8.63,12.49070855,19.750545,-6.91355,20.92561114,10.750545,1.86645,10.9113635,9,-8.78,12.57332096
29/08/2019 09:00,20.57789,-5.907955,21.4091917,10.95789,2.022045,11.14289097,9.62,-7.93,12.46712878,20.56789,-6.187955,21.47856807,10.95789,2.022045,11.14289097,9.61,-8.21,12.63946993
29/08/2019 09:30,22.249955,-4.57663,22.71576632,10.949955,0.53337,10.96293747,11.3,-5.11,12.40169746,22.219955,-4.61663,22.69448551,10.949955,0.53337,10.96293747,11.27,-5.15,12.39094024
29/08/2019 10:00,22.60334,-3.95836,22.94732213,10.82334,0.52164,10.83590315,11.78,-4.48,12.6031266,22.60334,-4.10836,22.97367191,10.82334,0.52164,10.83590315,11.78,-4.63,12.65722323
29/08/2019 10:30,23.112685,-3.850435,23.43121972,10.892685,0.509565,10.90459733,12.22,-4.36,12.97451348,23.112685,-3.930435,23.44449887,10.892685,0.509565,10.90459733,12.22,-4.44,13.00161528
29/08/2019 11:00,23.486135,-3.913485,23.80995384,10.896135,0.616515,10.9135626,12.59,-4.53,13.3801719,23.486135,-4.063485,23.8350676,10.896135,0.616515,10.9135626,12.59,-4.68,13.43169758
29/08/2019 11:30,23.27324,-3.764205,23.57568534,11.31324,0.555795,11.32688428,11.96,-4.32,12.71628877,23.27324,-3.824205,23.5853396,11.31324,0.555795,11.32688428,11.96,-4.38,12.73679709
29/08/2019 12:00,23.370435,-3.52581,23.63490149,11.220435,0.79419,11.24850654,12.15,-4.32,12.89515025,23.370435,-3.64581,23.65310049,11.220435,0.79419,11.24850654,12.15,-4.44,12.93584555
29/08/2019 12:30,23.63003,-3.70038,23.91800849,11.10003,0.61962,11.1173106,12.53,-4.32,13.25380323,23.63003,-3.70038,23.91800849,11.10003,0.61962,11.1173106,12.53,-4.32,13.25380323
29/08/2019 13:00,23.78798,-3.7266,24.0781133,11.13798,0.5934,11.15377613,12.65,-4.32,13.36730713,23.80798,-3.7266,24.0978725,11.13798,0.5934,11.15377613,12.67,-4.32,13.38623547
29/08/2019 13:30,23.54646,-3.9819,23.88077273,11.54646,0.3381,11.55140901,12,-4.32,12.75391705,23.54646,-3.9819,23.88077273,11.54646,0.3381,11.55140901,12,-4.32,12.75391705
29/08/2019 14:00,23.28675,-3.962235,23.62143162,11.43675,0.357765,11.44234444,11.85,-4.32,12.61288627,23.28675,-3.962235,23.62143162,11.43675,0.357765,11.44234444,11.85,-4.32,12.61288627
29/08/2019 14:30,23.189975,-3.824925,23.50329747,11.679975,0.495075,11.69046258,11.51,-4.32,12.2940026,23.129975,-3.824925,23.44409936,11.679975,0.495075,11.69046258,11.45,-4.32,12.23784703
29/08/2019 15:00,22.959515,-3.7542,23.26442234,11.449515,0.5658,11.46348653,11.51,-4.32,12.2940026,22.979515,-3.7542,23.28416044,11.449515,0.5658,11.46348653,11.53,-4.32,12.31272919
29/08/2019 15:30,22.775065,-3.88323,23.10374561,11.515065,0.43677,11.52334543,11.26,-4.32,12.06026534,22.755065,-3.88323,23.08403038,11.515065,0.43677,11.52334543,11.24,-4.32,12.04159458
29/08/2019 16:00,22.75885,-3.914625,23.09306264,11.49885,0.405375,11.50599323,11.26,-4.32,12.06026534,22.73885,-3.914625,23.07335234,11.49885,0.405375,11.50599323,11.24,-4.32,12.04159458
29/08/2019 16:30,23.048835,-4.182345,23.42521728,11.468835,0.137655,11.46966107,11.58,-4.32,12.3595631,23.028835,-4.182345,23.4055389,11.468835,0.137655,11.46966107,11.56,-4.32,12.34082655
29/08/2019 17:00,22.8714,-5.3931,23.49864816,11.0814,0.6969,11.10329211,11.79,-6.09,13.26997362,22.8714,-5.3731,23.49406609,11.0814,0.6969,11.10329211,11.79,-6.07,13.26080691
29/08/2019 17:30,22.97515,-5.950535,23.73323375,10.99515,0.999465,11.0404825,11.98,-6.95,13.85001444,22.98515,-6.010535,23.75802289,10.99515,0.999465,11.0404825,11.99,-7.01,13.88885164
29/08/2019 18:00,23.271545,-5.866045,23.99948522,10.681545,1.013955,10.72956235,12.59,-6.88,14.34721227,23.291545,-5.926045,24.0336031,10.681545,1.013955,10.72956235,12.61,-6.94,14.39359927
29/08/2019 18:30,23.17667,-6.507785,24.07299935,10.58667,0.982215,10.63213657,12.59,-7.49,14.64951194,23.19667,-6.507785,24.09225528,10.58667,0.982215,10.63213657,12.61,-7.49,14.66670379
29/08/2019 19:00,23.130095,-6.332525,23.98128786,10.540095,1.157475,10.60345939,12.59,-7.49,14.64951194,23.150095,-6.332525,24.00057856,10.540095,1.157475,10.60345939,12.61,-7.49,14.66670379
29/08/2019 19:30,23.07041,-6.544735,23.98077092,10.48041,0.875265,10.5168951,12.59,-7.42,14.61384617,23.09041,-6.614735,24.01919551,10.48041,0.875265,10.5168951,12.61,-7.49,14.66670379
29/08/2019 20:00,22.58074,-6.665795,23.54405747,10.45074,0.824205,10.48319037,12.13,-7.49,14.25612149,22.60074,-6.665795,23.56323984,10.45074,0.824205,10.48319037,12.15,-7.49,14.27314261
29/08/2019 20:30,22.21418,-6.46673,23.13630027,10.43418,1.02327,10.48423549,11.78,-7.49,13.95953079,22.21418,-6.46673,23.13630027,10.43418,1.02327,10.48423549,11.78,-7.49,13.95953079
29/08/2019 21:00,21.76039,-6.838985,22.80978494,10.44039,0.651015,10.46066747,11.32,-7.49,13.57359569,21.76039,-6.838985,22.80978494,10.44039,0.651015,10.46066747,11.32,-7.49,13.57359569
29/08/2019 21:30,20.84349,-6.5254,21.84106043,10.43349,0.2346,10.43612719,10.41,-6.76,12.41232049,20.84349,-6.6254,21.87114539,10.43349,0.2346,10.43612719,10.41,-6.86,12.46706461
29/08/2019 22:00,19.89865,-5.481525,20.63984952,10.40865,0.398475,10.41627463,9.49,-5.88,11.16398226,19.88865,-5.481525,20.6302088,10.40865,0.398475,10.41627463,9.48,-5.88,11.15548296
29/08/2019 22:30,18.488635,-6.385215,19.5601788,10.378635,0.604785,10.39624112,8.11,-6.99,10.7066428,18.468635,-5.845215,19.37155175,10.378635,0.604785,10.39624112,8.09,-6.45,10.34652599
29/08/2019 23:00,17.013145,-7.604785,18.63544627,10.433145,0.775215,10.4619058,6.58,-8.38,10.65461402,17.003145,-7.604785,18.62631726,10.433145,0.775215,10.4619058,6.57,-8.38,10.6484412
29/08/2019 23:30,15.887975,-7.758345,17.68105389,10.437975,1.241655,10.51156645,5.45,-9,10.52152555,15.837975,-7.818345,17.66261506,10.437975,1.241655,10.51156645,5.4,-9.06,10.54720816
30/08/2019 00:00,14.68901,-7.625835,16.55054,10.43901,2.124165,10.65293418,4.25,-9.75,10.63602369,14.65901,-7.735835,16.57497262,10.43901,2.124165,10.65293418,4.22,-9.86,10.72511072
30/08/2019 00:30,14.189355,-7.945925,16.26270332,10.439355,1.254075,10.51441092,3.75,-9.2,9.934913185,14.179355,-7.945925,16.25397897,10.439355,1.254075,10.51441092,3.74,-9.2,9.931142935
30/08/2019 01:00,13.53039,-8.1945,15.81838436,10.44039,0.6555,10.46094755,3.09,-8.85,9.373931939,13.54039,-8.2245,15.84249228,10.44039,0.6555,10.46094755,3.1,-8.88,9.405551552
30/08/2019 01:30,13.39177,-8.10232,15.65206354,10.44177,0.87768,10.47859165,2.95,-8.98,9.452137324,13.39177,-8.14232,15.67280698,10.44177,0.87768,10.47859165,2.95,-9.02,9.490147523
30/08/2019 02:00,13.095905,-7.86902,15.27822645,10.435905,1.96098,10.61854772,2.66,-9.83,10.18354064,13.075905,-7.91902,15.28692805,10.435905,1.96098,10.61854772,2.64,-9.88,10.2266319
30/08/2019 02:30,12.77487,-7.96693,15.05553975,10.43487,1.31307,10.51716049,2.34,-9.28,9.570475432,12.75487,-8.12693,15.12394459,10.43487,1.31307,10.51716049,2.32,-9.44,9.720905308
30/08/2019 03:00,12.59177,-7.88283,14.85569522,10.44177,1.23717,10.51480624,2.15,-9.12,9.37,12.59177,-7.98283,14.90899884,10.44177,1.23717,10.51480624,2.15,-9.22,9.467359716
30/08/2019 03:30,12.58694,-8.022865,14.92640015,10.43694,1.167135,10.50199603,2.15,-9.19,9.438146004,12.58694,-8.052865,14.94254641,10.43694,1.167135,10.50199603,2.15,-9.22,9.467359716
30/08/2019 04:00,12.33453,-7.90115,14.64816718,10.44453,1.14885,10.50752413,1.89,-9.05,9.245247428,12.21453,-7.97115,14.58540282,10.44453,1.14885,10.50752413,1.77,-9.12,9.290172227
30/08/2019 04:30,12.578315,-7.973775,14.89278671,10.428315,1.416225,10.52404138,2.15,-9.39,9.63299538,12.568315,-7.993775,14.89506565,10.428315,1.416225,10.52404138,2.14,-9.41,9.650269426
30/08/2019 05:00,12.59246,-7.93124,14.88202328,10.44246,1.65876,10.5733843,2.15,-9.59,9.828051689,12.58246,-8.00124,14.91100738,10.44246,1.65876,10.5733843,2.14,-9.66,9.894200321
30/08/2019 05:30,12.588665,-7.72424,14.76950812,10.438665,1.86576,10.60409295,2.15,-9.59,9.828051689,12.578665,-7.79424,14.79773599,10.438665,1.86576,10.60409295,2.14,-9.66,9.894200321
30/08/2019 06:00,13.288665,-7.72381,15.37029142,10.438665,2.03619,10.63540299,2.85,-9.76,10.1676005,13.268665,-7.79381,15.38833796,10.438665,2.03619,10.63540299,2.83,-9.83,10.22926195
30/08/2019 06:30,14.437285,-7.56321,16.2983847,10.437285,1.85679,10.60115971,4,-9.42,10.23408032,14.427285,-7.61321,16.3128023,10.437285,1.85679,10.60115971,3.99,-9.47,10.27623472
30/08/2019 07:00,15.40177,-7.35828,17.06923559,10.44177,2.06172,10.64336648,4.96,-9.42,10.64603212,15.37177,-7.40828,17.06381919,10.44177,2.06172,10.64336648,4.93,-9.47,10.67641326
30/08/2019 07:30,17.127655,-7.287485,18.61354355,10.487655,1.582515,10.60637832,6.64,-8.87,11.08000451,17.107655,-7.387485,18.63455914,10.487655,1.582515,10.60637832,6.62,-8.97,11.14833171
30/08/2019 08:00,18.56288,-6.98153,19.83235425,10.59288,1.07847,10.64763843,7.97,-8.06,11.33510035,18.55288,-7.01153,19.83358034,10.59288,1.07847,10.64763843,7.96,-8.09,11.34943611
30/08/2019 08:30,20.133665,-6.77153,21.24189457,10.783665,1.07847,10.8374595,9.35,-7.85,12.20839875,20.103665,-6.81153,21.22626409,10.783665,1.07847,10.8374595,9.32,-7.89,12.21124482
30/08/2019 09:00,21.22123,-6.34005,22.14806621,10.74123,1.27995,10.8172221,10.48,-7.62,12.95742258,21.21123,-6.34005,22.13848486,10.74123,1.27995,10.8172221,10.47,-7.62,12.94933589
30/08/2019 09:30,22.095745,-6.0685,22.91393985,10.805745,1.6215,10.92672811,11.29,-7.69,13.66016837,22.075745,-6.1485,22.91598939,10.805745,1.6215,10.92672811,11.27,-7.77,13.68889331
30/08/2019 10:00,22.396545,-5.9462,23.1724518,11.026545,1.3938,11.11428689,11.37,-7.34,13.53338465,22.396545,-6.0362,23.19570948,11.026545,1.3938,11.11428689,11.37,-7.43,13.58240774
30/08/2019 10:30,23.15546,-4.123715,23.51978642,10.92546,1.536285,11.03294375,12.23,-5.66,13.4762198,23.15546,-4.283715,23.54836602,10.92546,1.536285,11.03294375,12.23,-5.82,13.54419802
30/08/2019 11:00,23.4862,-3.89669,23.80726325,11.0262,0.41331,11.03394361,12.46,-4.31,13.18437333,23.4862,-3.94669,23.81549816,11.0262,0.41331,11.03394361,12.46,-4.36,13.20080301
30/08/2019 11:30,23.610335,-3.728845,23.90297479,11.020335,0.931155,11.05960366,12.59,-4.66,13.42474208,23.610335,-3.758845,23.90767313,11.020335,0.931155,11.05960366,12.59,-4.69,13.43518515
30/08/2019 12:00,24.029985,-3.717385,24.31582058,11.009985,0.402615,11.01734399,13.02,-4.12,13.6563099,24.049985,-3.717385,24.33558567,11.009985,0.402615,11.01734399,13.04,-4.12,13.67537934
30/08/2019 12:30,23.88031,-3.471135,24.13126569,10.97031,0.488865,10.98119713,12.91,-3.96,13.50369209,23.89031,-3.481135,24.14260162,10.97031,0.488865,10.98119713,12.92,-3.97,13.51618659
30/08/2019 13:00,23.793875,-3.515405,24.05216331,11.203875,0.914595,11.24114314,12.59,-4.43,13.34664752,23.803875,-3.595405,24.07387385,11.203875,0.914595,11.24114314,12.6,-4.51,13.38282855
30/08/2019 13:30,23.560075,-4.413005,23.96980908,11.190075,0.886995,11.22517433,12.37,-5.3,13.45759637,23.580075,-4.393005,23.98579642,11.190075,0.886995,11.22517433,12.39,-5.28,13.46812905
30/08/2019 14:00,23.140845,-5.447635,23.77341865,11.350845,1.972365,11.52093338,11.79,-7.42,13.93055993,23.140845,-5.457635,23.77571213,11.350845,1.972365,11.52093338,11.79,-7.43,13.93588892
30/08/2019 14:30,22.922275,-5.46799,23.56543243,11.452275,1.95201,11.61744144,11.47,-7.42,13.66079427,22.942275,-5.47799,23.58720748,11.452275,1.95201,11.61744144,11.49,-7.43,13.68301867
30/08/2019 15:00,23.20162,-5.38661,23.81870563,14.28162,1.95339,14.41458991,8.92,-7.34,11.55170983,23.19162,-5.47661,23.82948794,14.28162,1.95339,14.41458991,8.91,-7.43,11.60142233
30/08/2019 15:30,23.165335,-5.611965,23.83541266,16.195335,1.588035,16.2730062,6.97,-7.2,10.0210229,23.185335,-5.641965,23.86192633,16.195335,1.588035,16.2730062,6.99,-7.23,10.05649044
30/08/2019 16:00,23.16107,-5.59656,23.8276446,11.11107,1.36344,11.19441134,12.05,-6.96,13.91560635,23.16107,-5.71656,23.85611498,11.11107,1.36344,11.19441134,12.05,-7.08,13.97601159
30/08/2019 16:30,23.106665,-5.593185,23.77397076,11.266665,1.216815,11.33218333,11.84,-6.81,13.65875909,23.116665,-5.593185,23.78369019,11.266665,1.216815,11.33218333,11.85,-6.81,13.66742843
30/08/2019 17:00,23.301075,-5.559325,23.95508695,11.121075,1.350675,11.20279573,12.18,-6.91,14.00358883,23.301075,-5.579325,23.9597363,11.121075,1.350675,11.20279573,12.18,-6.93,14.01346852
30/08/2019 17:30,23.54885,-5.637165,24.21416869,10.80885,1.532835,10.91699691,12.74,-7.17,14.6190458,23.54885,-5.827165,24.25910527,10.80885,1.532835,10.91699691,12.74,-7.36,14.71316417
30/08/2019 18:00,23.90494,-5.584915,24.54867475,10.57494,1.205085,10.64338226,13.33,-6.79,14.95971256,23.90494,-5.594915,24.55095172,10.57494,1.205085,10.64338226,13.33,-6.8,14.96425407
30/08/2019 18:30,23.934955,-5.92028,24.65627275,10.604955,1.50972,10.71187775,13.33,-7.43,15.26085843,23.934955,-5.92028,24.65627275,10.604955,1.50972,10.71187775,13.33,-7.43,15.26085843
30/08/2019 19:00,23.664255,-6.010325,24.41558869,10.584255,1.419675,10.67904167,13.08,-7.43,15.04298175,23.674255,-6.010325,24.42528109,10.584255,1.419675,10.67904167,13.09,-7.43,15.05167765
30/08/2019 19:30,23.150755,-6.08225,23.93639952,10.480755,1.70775,10.61897525,12.67,-7.79,14.87323099,23.170755,-6.09225,23.95828452,10.480755,1.70775,10.61897525,12.69,-7.8,14.89550603
30/08/2019 20:00,22.88865,-6.08946,23.68484372,10.40865,1.77054,10.55816304,12.48,-7.86,14.74889826,22.90865,-6.16946,23.72484945,10.40865,1.77054,10.55816304,12.5,-7.94,14.80856509
30/08/2019 20:30,22.339705,-5.10382,22.91530925,6.309705,1.32618,6.447567803,16.03,-6.43,17.27153149,22.339705,-5.17382,22.93100157,6.309705,1.32618,6.447567803,16.03,-6.5,17.29771372
30/08/2019 21:00,21.93143,-4.78455,22.44726132,9.07143,0.55545,9.088419387,12.86,-5.34,13.92462567,21.96143,-4.80455,22.48083869,9.07143,0.55545,9.088419387,12.89,-5.36,13.96000358
30/08/2019 21:30,20.99176,-4.93452,21.56393924,10.42176,0.61548,10.43991844,10.57,-5.55,11.93848399,20.99176,-4.94452,21.56622976,10.42176,0.61548,10.43991844,10.57,-5.56,11.9431361
30/08/2019 22:00,20.11615,-5.57734,20.87501407,10.23615,0.49266,10.24799886,9.88,-6.07,11.59565867,20.11615,-5.63734,20.89112474,10.23615,0.49266,10.24799886,9.88,-6.13,11.62717937
30/08/2019 22:30,18.621705,-7.109855,19.9328356,10.311705,0.290145,10.31578616,8.31,-7.4,11.12726831,18.621705,-7.009855,19.89738586,10.311705,0.290145,10.31578616,8.31,-7.3,11.06101713
30/08/2019 23:00,17.59345,-7.42129,19.09463349,10.35345,0.86871,10.3898308,7.24,-8.29,11.00643902,17.57345,-7.42129,19.07620744,10.35345,0.86871,10.3898308,7.22,-8.29,10.99329341
30/08/2019 23:30,16.419655,-7.94266,18.23981684,10.349655,1.57734,10.46916234,6.07,-9.52,11.290496,16.379655,-8.21266,18.3232334,10.349655,1.57734,10.46916234,6.03,-9.79,11.49804331
31/08/2019 00:00,15.43792,-7.812375,17.30209748,10.32792,1.457625,10.43027335,5.11,-9.27,10.58513108,15.39792,-7.852375,17.28455187,10.32792,1.457625,10.43027335,5.07,-9.31,10.60099052
31/08/2019 00:30,14.5941,-7.826715,16.56035092,10.2741,1.743285,10.42094878,4.32,-9.57,10.49987143,14.5841,-7.866715,16.57049117,10.2741,1.743285,10.42094878,4.31,-9.61,10.53224572
31/08/2019 01:00,14.19522,-7.88941,16.24029128,10.44522,1.18059,10.51172743,3.75,-9.07,9.814652312,14.19522,-7.93941,16.26463962,10.44522,1.18059,10.51172743,3.75,-9.12,9.860877243
31/08/2019 01:30,13.699345,-7.975045,15.85160548,10.419345,1.634955,10.54683972,3.28,-9.61,10.15433405,13.699345,-7.985045,15.8566389,10.419345,1.634955,10.54683972,3.28,-9.62,10.1637985
31/08/2019 02:00,13.39832,-8.045515,15.62834894,10.43832,1.384485,10.52973519,2.96,-9.43,9.883648112,13.38832,-8.065515,15.6300878,10.43832,1.384485,10.52973519,2.95,-9.45,9.899747472
31/08/2019 02:30,13.397975,-8.089175,15.65057463,10.437975,1.650825,10.5677124,2.96,-9.74,10.17984283,13.387975,-8.129175,15.66273797,10.437975,1.650825,10.5677124,2.95,-9.78,10.21522883
31/08/2019 03:00,12.83763,-8.15176,15.20710147,10.43763,1.30824,10.51929712,2.4,-9.46,9.759692618,12.82763,-8.18176,15.21477204,10.43763,1.30824,10.51929712,2.39,-9.49,9.786327197
31/08/2019 03:30,12.587285,-8.254795,15.05262051,10.437285,1.445205,10.53686555,2.15,-9.7,9.935416448,12.587285,-8.284795,15.06909327,10.437285,1.445205,10.53686555,2.15,-9.73,9.964707723
31/08/2019 04:00,12.588665,-8.149345,14.99620987,10.438665,1.310655,10.52062467,2.15,-9.46,9.701242189,12.588665,-8.149345,14.99620987,10.438665,1.310655,10.52062467,2.15,-9.46,9.701242189
31/08/2019 04:30,12.365905,-8.191815,14.83311968,10.435905,1.198185,10.50446384,1.93,-9.39,9.586292297,12.265905,-8.261815,14.78884757,10.435905,1.198185,10.50446384,1.83,-9.46,9.635377522
31/08/2019 05:00,12.533835,-8.15564,14.95364449,10.433835,1.13436,10.49531731,2.1,-9.29,9.524394994,12.493835,-8.15564,14.92013327,10.433835,1.13436,10.49531731,2.06,-9.29,9.515655521
31/08/2019 05:30,12.538665,-8.190025,14.97646919,10.438665,1.329975,10.52304901,2.1,-9.52,9.748866601,12.588665,-8.190025,15.0183553,10.438665,1.329975,10.52304901,2.15,-9.52,9.759759218
31/08/2019 06:00,12.645555,-8.167255,15.0537077,10.425555,1.352745,10.51294992,2.22,-9.52,9.77541815,12.645555,-8.167255,15.0537077,10.425555,1.352745,10.51294992,2.22,-9.52,9.77541815
31/08/2019 06:30,13.379005,-7.734805,15.45396335,10.429005,1.425195,10.52593588,2.95,-9.16,9.623310241,13.379005,-7.784805,15.47904919,10.429005,1.425195,10.52593588,2.95,-9.21,9.670915158
31/08/2019 07:00,14.018665,-7.805185,16.04505785,10.438665,1.354815,10.5262173,3.58,-9.16,9.834734363,13.998665,-7.855185,16.0519953,10.438665,1.354815,10.5262173,3.56,-9.21,9.874092363
31/08/2019 07:30,15.12144,-7.71297,16.97491838,10.47144,0.95703,10.5150826,4.65,-8.67,9.838262042,15.07144,-7.75297,16.94865326,10.47144,0.95703,10.5150826,4.6,-8.71,9.850081218
31/08/2019 08:00,16.16456,-7.56959,17.84913703,10.50456,2.20041,10.73254792,5.66,-9.77,11.29108055,16.15456,-7.59959,17.85283106,10.50456,2.20041,10.73254792,5.65,-9.8,11.3120511
31/08/2019 08:30,17.806325,-7.7797,19.43164795,10.586325,1.2903,10.66466835,7.22,-9.07,11.59281243,17.786325,-8.0297,19.51485176,10.586325,1.2903,10.66466835,7.2,-9.32,11.77719831
31/08/2019 09:00,18.96088,-6.86438,20.16518493,10.73088,1.58562,10.84739491,8.23,-8.45,11.79556696,18.96088,-6.91438,20.18226006,10.73088,1.58562,10.84739491,8.23,-8.5,11.83143694
31/08/2019 09:30,20.581235,-6.628825,21.62240863,10.751235,1.661175,10.87881227,9.83,-8.29,12.85896574,20.571235,-6.638825,21.61595954,10.751235,1.661175,10.87881227,9.82,-8.3,12.85777586
31/08/2019 10:00,21.850785,-4.756575,22.36250905,10.540785,1.333425,10.62479038,11.31,-6.09,12.84539606,21.850785,-5.206575,22.46252943,10.540785,1.333425,10.62479038,11.31,-6.54,13.06475028
31/08/2019 10:30,22.52114,-4.268165,22.92201953,10.56114,0.911835,10.60043023,11.96,-5.18,13.03357204,22.52114,-4.358165,22.9389483,10.56114,0.911835,10.60043023,11.96,-5.27,13.06960214
31/08/2019 11:00,23.121815,-4.129475,23.48767534,10.531815,1.050525,10.58407908,12.59,-5.18,13.61398178,23.121815,-4.219475,23.50366563,10.531815,1.050525,10.58407908,12.59,-5.27,13.64847977
31/08/2019 11:30,23.710505,-4.14163,24.06950657,10.670505,0.87837,10.7065966,13.04,-5.02,13.97290235,23.710505,-4.21163,24.08165016,10.670505,0.87837,10.7065966,13.04,-5.09,13.99820346
31/08/2019 12:00,23.39795,-3.93463,23.72646997,11.07795,1.08537,11.13099296,12.32,-5.02,13.30348826,23.39795,-4.00463,23.73817865,11.07795,1.08537,11.13099296,12.32,-5.09,13.33006001
31/08/2019 12:30,23.28948,-3.74471,23.58861445,11.37948,0.92529,11.41703668,11.91,-4.67,12.79284957,23.29948,-3.75471,23.6000766,11.37948,0.92529,11.41703668,11.92,-4.68,12.80581118
31/08/2019 13:00,23.091295,-3.980265,23.43182482,11.561295,0.849735,11.59247996,11.53,-4.83,12.50079197,23.091295,-4.000265,23.43523042,11.561295,0.849735,11.59247996,11.53,-4.85,12.50853309
31/08/2019 13:30,22.82856,-3.96336,23.17005339,11.60856,0.86664,11.64086467,11.22,-4.83,12.21545333,22.82856,-4.07336,23.18912274,11.60856,0.86664,11.64086467,11.22,-4.94,12.25936377
31/08/2019 14:00,22.368525,-4.121715,22.74509717,11.538525,0.708285,11.56024337,10.83,-4.83,11.85823764,22.358525,-4.161715,22.74254849,11.538525,0.708285,11.56024337,10.82,-4.87,11.8654667
31/08/2019 14:30,22.016765,-4.75135,22.52361578,11.466765,0.74865,11.4911782,10.55,-5.5,11.89758379,21.996765,-4.74135,22.50195703,11.466765,0.74865,11.4911782,10.53,-5.49,11.87522631
31/08/2019 15:00,21.491835,-6.192045,22.36605448,11.261835,0.737955,11.28598711,10.23,-6.93,12.35628585,21.471835,-6.402045,22.405934,11.261835,0.737955,11.28598711,10.21,-7.14,12.45888037
31/08/2019 15:30,21.36491,-6.2546,22.26161271,11.20491,1.1454,11.26330099,10.16,-7.4,12.56923228,21.41491,-6.2946,22.32085033,11.20491,1.1454,11.26330099,10.21,-7.44,12.63319833
31/08/2019 16:00,21.140875,-6.37806,22.08203444,11.410875,1.12194,11.46589803,9.73,-7.5,12.28506817,21.130875,-6.37806,22.07246084,11.410875,1.12194,11.46589803,9.72,-7.5,12.27714951
31/08/2019 16:30,21.30914,-6.287225,22.2173051,11.38914,0.722775,11.41205125,9.92,-7.01,12.14687203,21.30914,-6.547225,22.29227675,11.38914,0.722775,11.41205125,9.92,-7.27,12.29875197
31/08/2019 17:00,21.671075,-6.393245,22.59444784,11.121075,1.096755,11.17502486,10.55,-7.49,12.93841567,21.661075,-6.393245,22.58485669,11.121075,1.096755,11.17502486,10.54,-7.49,12.93026295
31/08/2019 17:30,22.072445,-6.40713,22.98356245,11.102445,0.91287,11.13991098,10.97,-7.32,13.18799833,22.072445,-6.57713,23.03153202,11.102445,0.91287,11.13991098,10.97,-7.49,13.28310958
31/08/2019 18:00,22.221185,-6.45088,23.13860228,10.651185,0.99912,10.69794292,11.57,-7.45,13.76108281,22.231185,-6.49088,23.15938492,10.651185,0.99912,10.69794292,11.58,-7.49,13.79117471
31/08/2019 18:30,22.26732,-6.25971,23.13044551,10.50732,1.27029,10.58382777,11.76,-7.53,13.96418634,22.25732,-6.31971,23.13713526,10.50732,1.27029,10.58382777,11.75,-7.59,13.98823077
31/08/2019 19:00,21.724555,-6.43359,22.65717039,10.494555,1.09641,10.55167283,11.23,-7.53,13.52086536,21.754555,-6.39359,22.67462583,10.494555,1.09641,10.55167283,11.26,-7.49,13.52359789
31/08/2019 19:30,21.329725,-6.774325,22.37964807,10.489725,1.005675,10.53782296,10.84,-7.78,13.34293821,21.329725,-6.834325,22.39788309,10.489725,1.005675,10.53782296,10.84,-7.84,13.37801181
31/08/2019 20:00,20.62729,-6.95356,21.76779937,10.44729,1.15644,10.51109993,10.18,-8.11,13.01554839,20.62729,-6.96356,21.77099586,10.44729,1.15644,10.51109993,10.18,-8.12,13.02178175
31/08/2019 20:30,20.61556,-6.80038,21.70821232,10.43556,1.30962,10.51741494,10.18,-8.11,13.01554839,20.61556,-6.81038,21.71134703,10.43556,1.30962,10.51741494,10.18,-8.12,13.02178175
31/08/2019 21:00,20.513495,-6.972535,21.66609613,10.443495,1.137465,10.50525651,10.07,-8.11,12.92969451,20.503495,-6.982535,21.65985001,10.443495,1.137465,10.50525651,10.06,-8.12,12.92818626
31/08/2019 21:30,19.8697,-7.13032,21.11033968,10.4397,0.73968,10.46587133,9.43,-7.87,12.28258116,19.8597,-7.18032,21.11787583,10.4397,0.73968,10.46587133,9.42,-7.92,12.30702239
31/08/2019 22:00,19.36245,-7.268665,20.68182683,10.42245,0.601335,10.43978294,8.94,-7.87,11.91052056,19.35245,-7.318665,20.69009856,10.42245,0.601335,10.43978294,8.93,-7.92,11.93613422
31/08/2019 22:30,18.222805,-7.47842,19.6976493,10.442805,1.09158,10.4997011,7.78,-8.57,11.57468358,18.212805,-7.53842,19.71126688,10.442805,1.09158,10.4997011,7.77,-8.63,11.61248466
31/08/2019 23:00,17.2497,-7.563395,18.83499652,10.4397,0.796605,10.4700485,6.81,-8.36,10.78265737,17.2397,-7.573395,18.82985841,10.4397,0.796605,10.4700485,6.8,-8.37,10.78410404
31/08/2019 23:30,16.125905,-8.010315,18.00583124,10.435905,0.749685,10.46279794,5.69,-8.76,10.44575033,16.125905,-8.040315,18.01919747,10.435905,0.749685,10.46279794,5.69,-8.79,10.47092164
01/09/2019 00:00,15.36625,-8.851955,17.73354861,10.43625,0.918045,10.47655099,4.93,-9.77,10.9433907,15.53625,-6.601955,16.88078416,10.43625,0.918045,10.47655099,5.1,-7.52,9.086275365
01/09/2019 00:30,14.577975,-7.85971,16.56177516,10.437975,1.27029,10.51498734,4.14,-9.13,10.02479426,14.577975,-7.88971,16.57603327,10.437975,1.27029,10.51498734,4.14,-9.16,10.05212415
01/09/2019 01:00,14.06556,-7.97149,16.16739407,10.43556,1.15851,10.49966942,3.63,-9.13,9.825161576,14.06556,-8.00149,16.18220691,10.43556,1.15851,10.49966942,3.63,-9.16,9.853045215
01/09/2019 01:30,13.38211,-8.008215,15.59526773,10.43211,1.501785,10.53965261,2.95,-9.51,9.957037712,13.38211,-8.008215,15.59526773,10.43211,1.501785,10.53965261,2.95,-9.51,9.957037712
01/09/2019 02:00,13.38211,-8.04126,15.61226218,10.43211,1.61874,10.55695213,2.95,-9.66,10.10040098,13.38211,-8.05126,15.61741514,10.43211,1.61874,10.55695213,2.95,-9.67,10.10996538
01/09/2019 02:30,13.38694,-7.98888,15.58949538,10.43694,1.55112,10.55157286,2.95,-9.54,9.985694768,13.32694,-7.98888,15.53800288,10.43694,1.55112,10.55157286,2.89,-9.54,9.968134229
01/09/2019 03:00,12.74556,-8.15788,15.13275605,10.43556,1.48212,10.54028426,2.31,-9.64,9.912905729,12.63556,-8.17788,15.05108294,10.43556,1.48212,10.54028426,2.2,-9.66,9.907350806
01/09/2019 03:30,12.5897,-7.99209,14.91221139,10.4397,1.33791,10.52508144,2.15,-9.33,9.574518265,12.6397,-7.99209,14.95444812,10.4397,1.33791,10.52508144,2.2,-9.33,9.585869809
01/09/2019 04:00,12.586595,-7.916535,14.86922661,10.436595,1.413465,10.53187536,2.15,-9.33,9.574518265,12.576595,-7.996535,14.9035336,10.436595,1.413465,10.53187536,2.14,-9.41,9.650269426
01/09/2019 04:30,12.1828,-8.1483,14.65658244,10.4328,1.3317,10.51744935,1.75,-9.48,9.64017116,12.1128,-8.1483,14.59844912,10.4328,1.3317,10.51744935,1.68,-9.48,9.627710008
01/09/2019 05:00,12.090735,-8.19502,14.60630773,10.440735,0.99498,10.48803759,1.65,-9.19,9.33694811,12.120735,-8.20502,14.63675408,10.440735,0.99498,10.48803759,1.68,-9.2,9.352133446
01/09/2019 05:30,12.40694,-8.182995,14.8624886,10.43694,0.907005,10.47627675,1.97,-9.09,9.301021449,12.40694,-8.182995,14.8624886,10.43694,0.907005,10.47627675,1.97,-9.09,9.301021449
01/09/2019 06:00,12.57763,-8.191275,15.00978889,10.43763,0.898725,10.4762506,2.14,-9.09,9.338506305,12.57763,-8.191275,15.00978889,10.43763,0.898725,10.4762506,2.14,-9.09,9.338506305
01/09/2019 06:30,12.576595,-8.10083,14.95975229,10.436595,1.09917,10.49431703,2.14,-9.2,9.445612738,12.576595,-8.10083,14.95975229,10.436595,1.09917,10.49431703,2.14,-9.2,9.445612738
01/09/2019 07:00,13.150045,-7.972235,15.3779132,10.440045,1.737765,10.58368399,2.71,-9.71,10.08108129,13.130045,-8.022235,15.38682346,10.440045,1.737765,10.58368399,2.69,-9.76,10.12391723
01/09/2019 07:30,14.00179,-8.009735,16.13090134,10.48179,1.220265,10.55258112,3.52,-9.23,9.878425988,14.00179,-8.069735,16.16077802,10.48179,1.220265,10.55258112,3.52,-9.29,9.934510557
01/09/2019 08:00,14.648735,-7.7394,16.5675511,10.578735,1.8906,10.74634834,4.07,-9.63,10.45475012,14.628735,-7.7394,16.54987009,10.578735,1.8906,10.74634834,4.05,-9.63,10.44698042
01/09/2019 08:30,16.008815,-7.507105,17.68159448,10.738815,1.652895,10.8652754,5.27,-9.16,10.56780488,15.998815,-7.567105,17.69811175,10.738815,1.652895,10.8652754,5.26,-9.22,10.61489519
01/09/2019 09:00,17.24167,-7.43181,18.77516935,10.93167,1.89819,11.09524827,6.31,-9.33,11.26343642,17.22167,-7.59181,18.82077301,10.93167,1.89819,11.09524827,6.29,-9.49,11.3852624
01/09/2019 09:30,18.50279,-6.96313,19.76963371,11.10279,1.32687,11.18179457,7.4,-8.29,11.11233999,18.49279,-7.01313,19.7779492,11.10279,1.32687,11.18179457,7.39,-8.34,11.14305613
01/09/2019 10:00,19.50873,-6.798695,20.6594482,11.25873,1.231305,11.32586037,8.25,-8.03,11.51274945,19.47873,-7.108695,20.73534343,11.25873,1.231305,11.32586037,8.22,-8.34,11.70999573
01/09/2019 10:30,20.130845,-6.577745,21.17823528,11.350845,1.752255,11.48529842,8.78,-8.33,12.10278067,20.120845,-6.587745,21.1718395,11.350845,1.752255,11.48529842,8.77,-8.34,12.10241711
01/09/2019 11:00,20.844705,-6.331685,21.78513166,11.484705,1.458315,11.57692237,9.36,-7.79,12.17759007,20.844705,-6.401685,21.8055795,11.484705,1.458315,11.57692237,9.36,-7.86,12.22248747
01/09/2019 11:30,21.000645,-6.111535,21.87185293,11.640645,1.758465,11.77271486,9.36,-7.87,12.22892064,21.000645,-6.101535,21.86906079,11.640645,1.758465,11.77271486,9.36,-7.86,12.22248747
01/09/2019 12:00,21.396065,-6.23646,22.28643154,11.446065,1.56354,11.55236172,9.95,-7.8,12.64288337,21.396065,-6.29646,22.30329586,11.446065,1.56354,11.55236172,9.95,-7.86,12.67998817
01/09/2019 12:30,22.02951,-6.17693,22.8791122,11.43951,1.31307,11.51462296,10.59,-7.49,12.97105239,22.03951,-6.17693,22.88874102,11.43951,1.31307,11.51462296,10.6,-7.49,12.979218
01/09/2019 13:00,21.98203,-6.28112,22.86180464,11.65203,1.20888,11.71457186,10.33,-7.49,12.759663,21.98203,-6.28112,22.86180464,11.65203,1.20888,11.71457186,10.33,-7.49,12.759663
01/09/2019 13:30,21.299645,-6.126905,22.16334456,11.709645,1.363095,11.78871554,9.59,-7.49,12.16832774,21.269645,-6.126905,22.1345152,11.709645,1.363095,11.78871554,9.56,-7.49,12.14469843
01/09/2019 14:00,21.092645,-6.44258,22.0546256,11.502645,1.04742,11.55023509,9.59,-7.49,12.16832774,21.062645,-6.44258,22.02593588,11.502645,1.04742,11.55023509,9.56,-7.49,12.14469843
01/09/2019 14:30,21.178895,-6.464315,22.14346319,11.588895,1.025685,11.63419602,9.59,-7.49,12.16832774,21.148895,-6.464315,22.11477172,11.588895,1.025685,11.63419602,9.56,-7.49,12.14469843
01/09/2019 15:00,21.175805,-6.62205,22.18707425,10.925805,0.72795,10.95002859,10.25,-7.35,12.61289023,21.165805,-6.66205,22.18950679,10.925805,0.72795,10.95002859,10.24,-7.39,12.62813129
01/09/2019 15:30,20.82635,-6.511995,21.82069965,11.32635,0.838005,11.35730851,9.5,-7.35,12.0113488,20.82635,-6.461995,21.80583027,11.32635,0.838005,11.35730851,9.5,-7.3,11.980818
01/09/2019 16:00,20.77861,-6.612735,21.80547862,11.01861,0.737265,11.04324798,9.76,-7.35,12.21802357,20.77861,-6.632735,21.81155215,11.01861,0.737265,11.04324798,9.76,-7.37,12.23006541
01/09/2019 16:30,20.72043,-6.791375,21.80502221,11.21043,0.698625,11.23217778,9.51,-7.49,12.10537897,20.70043,-6.811375,21.79226082,11.21043,0.698625,11.23217778,9.49,-7.51,12.1020742
01/09/2019 17:00,20.73166,-6.74618,21.8016667,10.91166,0.74382,10.93698277,9.82,-7.49,12.35040485,20.70166,-6.76618,21.77934615,10.91166,0.74382,10.93698277,9.79,-7.51,12.33872765
01/09/2019 17:30,20.3908,-6.80844,21.49743194,10.5708,1.05156,10.62297468,9.82,-7.86,12.57823517,20.4208,-6.80844,21.52588971,10.5708,1.05156,10.62297468,9.85,-7.86,12.60167052
01/09/2019 18:00,20.17736,-7.0132,21.36143326,10.58736,1.1868,10.65367007,9.59,-8.2,12.61776922,20.17736,-7.0532,21.3745991,10.58736,1.1868,10.65367007,9.59,-8.24,12.64380085
01/09/2019 18:30,20.117675,-6.91936,21.27435992,10.527675,1.28064,10.60528075,9.59,-8.2,12.61776922,20.117675,-6.95936,21.28740329,10.527675,1.28064,10.60528075,9.59,-8.24,12.64380085
01/09/2019 19:00,20.07455,-6.91655,21.23266873,10.48455,1.38345,10.57543014,9.59,-8.3,12.68298466,20.07455,-6.92655,21.23592834,10.48455,1.38345,10.57543014,9.59,-8.31,12.68953112
01/09/2019 19:30,20.10171,-6.782305,21.2150514,10.32171,1.597695,10.44463147,9.78,-8.38,12.87916146,20.13171,-6.862305,21.26915554,10.32171,1.597695,10.44463147,9.81,-8.46,12.95406114
01/09/2019 20:00,19.887245,-6.89792,21.04955615,10.357245,1.40208,10.45171528,9.53,-8.3,12.63767779,19.867245,-6.90792,21.03394358,10.357245,1.40208,10.45171528,9.51,-8.31,12.6291805
01/09/2019 20:30,20.381,-6.79028,21.48238961,10.281,1.50972,10.39125668,10.1,-8.3,13.07287268,20.371,-6.87028,21.49833455,10.281,1.50972,10.39125668,10.09,-8.38,13.11611604
01/09/2019 21:00,20.371725,-7.16702,21.59567909,10.351725,1.13298,10.41354186,10.02,-8.3,13.01116444,20.361725,-7.14702,21.57961399,10.351725,1.13298,10.41354186,10.01,-8.28,12.99070822
01/09/2019 21:30,19.46794,-7.222265,20.76443593,10.36794,0.987735,10.41488359,9.1,-8.21,12.25618619,19.45794,-7.292265,20.77952256,10.36794,0.987735,10.41488359,9.09,-8.28,12.29579196
01/09/2019 22:00,18.7138,-6.52667,19.81927677,10.3638,0.45333,10.37370997,8.35,-6.98,10.88314752,18.7038,-6.65667,19.85304485,10.3638,0.45333,10.37370997,8.34,-7.11,10.95936586
01/09/2019 22:30,17.68517,-6.32651,18.78270392,10.34517,0.77349,10.37404594,7.34,-7.1,10.21203212,17.64517,-6.51651,18.81002198,10.34517,0.77349,10.37404594,7.3,-7.29,10.31669036
01/09/2019 23:00,16.32727,-7.547345,17.98727779,10.40727,1.172655,10.47312697,5.92,-8.72,10.53967741,16.27727,-7.617345,17.97146248,10.40727,1.172655,10.47312697,5.87,-8.79,10.56981551
01/09/2019 23:30,15.188225,-7.987825,17.16063888,10.248225,1.592175,10.37116854,4.94,-9.58,10.77868267,15.158225,-8.137825,17.20453373,10.248225,1.592175,10.37116854,4.91,-9.73,10.89866964
02/09/2019 00:00,14.22967,-8.131735,16.38928377,10.37967,1.358265,10.46816283,3.85,-9.49,10.24122063,14.19967,-8.241735,16.41818577,10.37967,1.358265,10.46816283,3.82,-9.6,10.3321053
02/09/2019 00:30,13.59521,-8.295745,15.92636556,10.42521,1.614255,10.54944656,3.17,-9.91,10.40466242,13.55521,-8.315745,15.9026832,10.42521,1.614255,10.54944656,3.13,-9.93,10.41161851
02/09/2019 01:00,12.918325,-8.27142,15.33947553,10.448325,1.29858,10.52871337,2.47,-9.57,9.8836127,12.868325,-8.32142,15.3244843,10.448325,1.29858,10.52871337,2.42,-9.62,9.919717738
02/09/2019 01:30,12.58694,-8.336855,15.09749018,10.43694,1.463145,10.53899947,2.15,-9.8,10.03307032,12.58694,-8.366855,15.11407692,10.43694,1.463145,10.53899947,2.15,-9.83,10.06237547
02/09/2019 02:00,12.589355,-8.362125,15.11347061,10.439355,1.267875,10.5160658,2.15,-9.63,9.867086703,12.589355,-8.392125,15.13008993,10.439355,1.267875,10.5160658,2.15,-9.66,9.896368021
02/09/2019 02:30,12.578315,-8.503,15.18272101,10.428315,0.897,10.466822,2.15,-9.4,9.642743386,12.578315,-8.523,15.19393093,10.428315,0.897,10.466822,2.15,-9.42,9.662240941
02/09/2019 03:00,12.469355,-8.609815,15.15301054,10.439355,1.060185,10.49305127,2.03,-9.67,9.880779321,12.399355,-8.639815,15.11259103,10.439355,1.060185,10.49305127,1.96,-9.7,9.896039612
02/09/2019 03:30,12.124525,-8.55195,14.83711412,10.434525,0.92805,10.47571424,1.69,-9.48,9.629460006,12.124525,-8.55195,14.83711412,10.434525,0.92805,10.47571424,1.69,-9.48,9.629460006
02/09/2019 04:00,11.787285,-8.49937,14.53201218,10.437285,1.26063,10.51313969,1.35,-9.76,9.852923424,11.787285,-8.49937,14.53201218,10.437285,1.26063,10.51313969,1.35,-9.76,9.852923424
02/09/2019 04:30,11.790045,-8.349905,14.44735528,10.440045,0.880095,10.4770753,1.35,-9.23,9.328204543,11.790045,-8.369905,14.45892357,10.440045,0.880095,10.4770753,1.35,-9.25,9.347994437
02/09/2019 05:00,11.790045,-8.50832,14.53948659,10.440045,1.29168,10.51964718,1.35,-9.8,9.8925477,11.790045,-8.53832,14.55706253,10.440045,1.29168,10.51964718,1.35,-9.83,9.922267886
02/09/2019 05:30,12.575565,-8.410765,15.1289723,10.445565,1.229235,10.51764455,2.13,-9.64,9.872512345,12.565565,-8.480765,15.15970972,10.445565,1.229235,10.51764455,2.12,-9.71,9.938737344
02/09/2019 06:00,13.00901,-8.13122,15.34115641,10.43901,1.69878,10.57633128,2.57,-9.83,10.16040354,12.99901,-8.22122,15.38059554,10.43901,1.69878,10.57633128,2.56,-9.92,10.24499878
02/09/2019 06:30,14.70246,-8.1227,16.79704097,10.44246,0.8073,10.47361944,4.26,-8.93,9.894063877,14.67246,-8.2727,16.84394989,10.44246,0.8073,10.47361944,4.23,-9.08,10.01695063
02/09/2019 07:00,15.646255,-7.83281,17.49737718,10.446255,1.27719,10.5240419,5.2,-9.11,10.48961868,15.646255,-7.80281,17.48396807,10.446255,1.27719,10.5240419,5.2,-9.08,10.46357491
02/09/2019 07:30,17.272495,-7.626385,18.88122961,10.512495,1.713615,10.65124535,6.76,-9.34,11.52966608,17.262495,-7.656385,18.88422529,10.512495,1.713615,10.65124535,6.75,-9.37,11.54813405
02/09/2019 08:00,18.63392,-7.310225,20.01655225,10.60392,1.619775,10.72691896,8.03,-8.93,12.00940465,18.61392,-7.550225,20.08690905,10.60392,1.619775,10.72691896,8.01,-9.17,12.1757546
02/09/2019 08:30,20.098445,-7.263405,21.37064678,10.688445,0.776595,10.71662056,9.41,-8.04,12.37698267,20.098445,-7.263405,21.37064678,10.688445,0.776595,10.71662056,9.41,-8.04,12.37698267
02/09/2019 09:00,21.111865,-6.938505,22.22281925,10.631865,0.921495,10.67172462,10.48,-7.86,13.1,21.111865,-6.938505,22.22281925,10.631865,0.921495,10.67172462,10.48,-7.86,13.1
02/09/2019 09:30,21.8841,-6.75998,22.90439177,10.9641,0.73002,10.9883765,10.92,-7.49,13.24184655,21.8741,-6.76998,22.89779203,10.9641,0.73002,10.9883765,10.91,-7.5,13.23926357
02/09/2019 10:00,22.70466,-6.44966,23.60295956,10.70466,0.68034,10.72625789,12,-7.13,13.95839891,22.68466,-6.52966,23.60572513,10.70466,0.68034,10.72625789,11.98,-7.21,13.98229237
02/09/2019 10:30,23.33083,-6.290155,24.16389204,10.63083,1.069845,10.68452689,12.7,-7.36,14.67854216,23.32083,-6.360155,24.17256055,10.63083,1.069845,10.68452689,12.69,-7.43,14.70513516
02/09/2019 11:00,23.376105,-6.35081,24.22344056,10.836105,1.13919,10.89582147,12.54,-7.49,14.60656359,23.376105,-6.29081,24.20777923,10.836105,1.13919,10.89582147,12.54,-7.43,14.57588762
02/09/2019 11:30,23.30739,-6.082745,24.0880513,11.33739,1.407255,11.42439402,11.97,-7.49,14.12023371,23.29739,-6.022745,24.06328818,11.33739,1.407255,11.42439402,11.96,-7.43,14.08000355
02/09/2019 12:00,23.73837,-4.31696,24.12770926,11.22837,0.56304,11.24247779,12.51,-4.88,13.42812347,23.72837,-4.36696,24.12687055,11.22837,0.56304,11.24247779,12.5,-4.93,13.43707185
02/09/2019 12:30,23.69435,-3.950835,24.02147621,11.46435,0.399165,11.47129695,12.23,-4.35,12.9805778,23.68435,-4.030835,24.02490511,11.46435,0.399165,11.47129695,12.22,-4.43,12.99820372
02/09/2019 13:00,23.65522,-3.85393,23.96710683,11.82522,0.41607,11.83253744,11.83,-4.27,12.57703463,23.65522,-3.85393,23.96710683,11.82522,0.41607,11.83253744,11.83,-4.27,12.57703463
02/09/2019 13:30,23.54817,-3.79528,23.85205359,11.51817,0.47472,11.52794861,12.03,-4.27,12.76533587,23.54817,-3.89528,23.86816953,11.51817,0.47472,11.52794861,12.03,-4.37,12.79913278
02/09/2019 14:00,23.54659,-4.019305,23.88716629,11.11659,0.700695,11.13865103,12.43,-4.72,13.29598812,23.53659,-4.039305,23.88068369,11.11659,0.700695,11.13865103,12.42,-4.74,13.29375793
02/09/2019 14:30,23.052135,-4.222145,23.4356019,11.172135,1.227855,11.23940516,11.88,-5.45,13.07045906,23.052135,-4.242145,23.43921335,11.172135,1.227855,11.23940516,11.88,-5.47,13.07881111
02/09/2019 15:00,23.25751,-4.2015,23.63396652,10.88751,0.4485,10.89674384,12.37,-4.65,13.21512013,23.23751,-4.2415,23.62143504,10.88751,0.4485,10.89674384,12.35,-4.69,13.21054882
02/09/2019 15:30,22.69258,-4.527745,23.13987169,11.37258,0.372255,11.37867082,11.32,-4.9,12.33500709,22.69258,-4.567745,23.14773167,11.37258,0.372255,11.37867082,11.32,-4.94,12.35095138
02/09/2019 16:00,22.95505,-6.27291,23.79671659,10.79505,0.38709,10.80198793,12.16,-6.66,13.86438603,22.95505,-6.28291,23.79935458,10.79505,0.38709,10.80198793,12.16,-6.67,13.86919248
02/09/2019 16:30,23.36573,-4.19149,23.73870104,10.77573,1.15851,10.83782739,12.59,-5.35,13.67956871,23.36573,-4.27149,23.75295698,10.77573,1.15851,10.83782739,12.59,-5.43,13.71105393
02/09/2019 17:00,23.55737,-4.309515,23.94831102,10.60737,0.970485,10.65167308,12.95,-5.28,13.98502413,23.58737,-4.329515,23.98142455,10.60737,0.970485,10.65167308,12.98,-5.3,14.02035663
02/09/2019 17:30,23.82122,-5.03209,24.34691874,10.72122,1.33791,10.80437696,13.1,-6.37,14.56663654,23.82122,-5.04209,24.34898753,10.72122,1.33791,10.80437696,13.1,-6.38,14.57101232
02/09/2019 18:00,23.623285,-6.403325,24.47574647,10.713285,0.936675,10.75415434,12.91,-7.34,14.85071379,23.623285,-6.553325,24.51541684,10.713285,0.936675,10.75415434,12.91,-7.49,14.92542127
02/09/2019 18:30,23.66734,-6.46553,24.53458907,10.54734,1.35447,10.63395364,13.12,-7.82,15.27372908,23.68734,-6.61553,24.5938064,10.54734,1.35447,10.63395364,13.14,-7.97,15.36816515
02/09/2019 19:00,23.73595,-6.361775,24.57371571,10.52595,1.278225,10.60327697,13.21,-7.64,15.26019987,23.74595,-6.551775,24.6332275,10.52595,1.278225,10.60327697,13.22,-7.83,15.36480719
02/09/2019 19:30,23.0818,-6.753805,24.04960235,10.5018,1.356195,10.58900695,12.58,-8.11,14.96758163,23.0818,-6.833805,24.07219105,10.5018,1.356195,10.58900695,12.58,-8.19,15.01107924
02/09/2019 20:00,23.02384,-6.716645,23.98354704,10.44384,1.193355,10.51179766,12.58,-7.91,14.86016487,23.02384,-6.746645,23.99196589,10.44384,1.193355,10.51179766,12.58,-7.94,14.87615542
02/09/2019 20:30,22.845905,-6.76499,23.82646564,10.435905,1.05501,10.48909716,12.41,-7.82,14.66835028,22.895905,-6.88499,23.908692,10.435905,1.05501,10.48909716,12.46,-7.94,14.77481641
02/09/2019 21:00,22.012805,-6.57757,22.97450785,10.442805,1.41243,10.53789043,11.57,-7.99,14.060761,21.992805,-6.76757,23.01050794,10.442805,1.41243,10.53789043,11.55,-8.18,14.15326464
02/09/2019 21:30,20.94935,-5.97691,21.78528675,10.42935,0.66309,10.45040812,10.52,-6.64,12.44025723,20.94935,-6.01691,21.7962949,10.42935,0.66309,10.45040812,10.52,-6.68,12.46165318
02/09/2019 22:00,19.33901,-7.281165,20.66428493,10.43901,1.808835,10.5945653,8.9,-9.09,12.72156044,19.32901,-7.311165,20.66552107,10.43901,1.808835,10.5945653,8.89,-9.12,12.73603156
02/09/2019 22:30,18.21832,-7.59835,19.73935425,10.43832,1.23165,10.51073195,7.78,-8.83,11.76848758,18.16832,-7.62835,19.70481097,10.43832,1.23165,10.51073195,7.73,-8.86,11.75808233
02/09/2019 23:00,16.86487,-7.590685,18.49438669,10.43487,0.699315,10.45827679,6.43,-8.29,10.49137741,16.86487,-7.660685,18.5232269,10.43487,0.699315,10.45827679,6.43,-8.36,10.54677676
02/09/2019 23:30,15.52901,-7.68212,17.325274,10.43901,1.96788,10.62287539,5.09,-9.65,10.91011457,15.50901,-7.81212,17.36544299,10.43901,1.96788,10.62287539,5.07,-9.78,11.01604739
03/09/2019 00:00,14.62246,-7.39123,16.38434061,10.44246,0.98877,10.4891676,4.18,-8.38,9.364656961,14.62246,-7.46123,16.41603757,10.44246,0.98877,10.4891676,4.18,-8.45,9.427348514
03/09/2019 00:30,13.64487,-7.567135,15.60269238,10.43487,1.592865,10.55574397,3.21,-9.16,9.706168142,13.64487,-7.587135,15.61240196,10.43487,1.592865,10.55574397,3.21,-9.18,9.725044987
03/09/2019 01:00,13.24039,-8.0779,15.51000953,10.44039,1.4421,10.53951592,2.8,-9.52,9.923225282,13.21039,-8.0779,15.48440739,10.44039,1.4421,10.53951592,2.77,-9.52,9.914802066
03/09/2019 01:30,12.68694,-8.154695,15.08169411,10.43694,1.645305,10.56582913,2.25,-9.8,10.05497389,12.63694,-8.154695,15.03965768,10.43694,1.645305,10.56582913,2.2,-9.8,10.04390362
03/09/2019 02:00,12.68349,-8.176005,15.09032724,10.43349,1.093995,10.49068819,2.25,-9.27,9.539150906,12.63349,-8.206005,15.06464695,10.43349,1.093995,10.49068819,2.2,-9.3,9.556673061
03/09/2019 02:30,12.596255,-8.15193,15.00398623,10.446255,0.96807,10.49101535,2.15,-9.12,9.37,12.646255,-8.20193,15.07313575,10.446255,0.96807,10.49101535,2.2,-9.17,9.430212087
03/09/2019 03:00,12.447285,-7.49109,14.5276059,10.437285,1.95891,10.61952196,2.01,-9.45,9.661397414,12.107285,-10.93109,16.31180795,10.437285,1.95891,10.61952196,1.67,-12.89,12.99773057
03/09/2019 03:30,12.56039,-5.753725,13.81552563,10.44039,1.516275,10.54992101,2.12,-7.27,7.572800011,11.79039,-12.853725,17.44223445,10.44039,1.516275,10.54992101,1.35,-14.37,14.43327406
03/09/2019 04:00,12.42418,-5.834835,13.72609005,10.43418,1.365165,10.52310732,1.99,-7.2,7.469946452,11.78418,-12.874835,17.45360348,10.43418,1.365165,10.52310732,1.35,-14.24,14.30384913
03/09/2019 04:30,12.248325,-6.09814,13.68242584,10.448325,1.65186,10.57809703,1.8,-7.75,7.956286822,11.878325,-12.24814,17.06199104,10.448325,1.65186,10.57809703,1.43,-13.9,13.97336395
03/09/2019 05:00,12.55349,-8.559045,15.19366192,10.43349,1.220955,10.5046868,2.12,-9.78,10.00713745,12.52349,-8.569045,15.17452912,10.43349,1.220955,10.5046868,2.09,-9.79,10.01060438
03/09/2019 05:30,12.640735,-8.332785,15.14012837,10.440735,1.327215,10.52475401,2.2,-9.66,9.907350806,12.630735,-8.332785,15.13178022,10.440735,1.327215,10.52475401,2.19,-9.66,9.905135032
03/09/2019 06:00,13.46763,-8.04631,15.68821731,10.43763,1.86369,10.60271005,3.03,-9.91,10.3628664,13.42763,-8.10631,15.68481779,10.43763,1.86369,10.60271005,2.99,-9.97,10.40869829
03/09/2019 06:30,14.81108,-7.738985,16.71107356,10.44108,2.031015,10.63678398,4.37,-9.77,10.70279403,14.81108,-7.778985,16.72963533,10.44108,2.031015,10.63678398,4.37,-9.81,10.73932028
03/09/2019 07:00,16.262805,-7.656475,17.97499474,10.442805,1.533525,10.55480342,5.82,-9.19,10.87789042,16.242805,-7.676475,17.96543856,10.442805,1.533525,10.55480342,5.8,-9.21,10.88412146
03/09/2019 07:30,18.28143,-7.266855,19.67276962,10.45143,1.463145,10.55334934,7.83,-8.73,11.72696892,18.26143,-7.606855,19.78241817,10.45143,1.463145,10.55334934,7.81,-9.07,11.96916873
03/09/2019 08:00,19.636955,-7.127045,20.8903033,10.466955,1.082955,10.5228294,9.17,-8.21,12.30824927,19.656955,-7.057045,20.88534807,10.466955,1.082955,10.5228294,9.19,-8.14,12.27663227
03/09/2019 08:30,20.84285,-7.06456,22.00755334,10.53285,1.22544,10.60389703,10.31,-8.29,13.22952002,20.84285,-7.06456,22.00755334,10.53285,1.22544,10.60389703,10.31,-8.29,13.22952002
03/09/2019 09:00,21.521845,-6.790385,22.56765696,10.591845,1.299615,10.67127826,10.93,-8.09,13.59827195,21.521845,-6.790385,22.56765696,10.591845,1.299615,10.67127826,10.93,-8.09,13.59827195
03/09/2019 09:30,22.353595,-6.634055,23.31724459,10.643595,1.545945,10.75528059,11.71,-8.18,14.28413456,22.333595,-6.644055,23.30092128,10.643595,1.545945,10.75528059,11.69,-8.19,14.2734789
03/09/2019 10:00,22.95572,-6.414645,23.83511593,10.75572,1.055355,10.80737188,12.2,-7.47,14.30527525,22.96572,-6.464645,23.85824658,10.75572,1.055355,10.80737188,12.21,-7.52,14.33996165
03/09/2019 10:30,23.23409,-5.99172,23.99424195,10.94409,1.38828,11.03179166,12.29,-7.38,14.33556766,23.23409,-6.13172,24.02958444,10.94409,1.38828,11.03179166,12.29,-7.52,14.40814006
03/09/2019 11:00,23.277335,-5.91513,24.01714154,11.227335,1.46487,11.3224951,12.05,-7.38,14.13035385,23.287335,-5.91513,24.02683363,11.227335,1.46487,11.3224951,12.06,-7.38,14.13888256
03/09/2019 11:30,23.275265,-5.83333,23.99511825,11.225265,1.61667,11.34108444,12.05,-7.45,14.16703921,23.285265,-5.87333,24.01456998,11.225265,1.61667,11.34108444,12.06,-7.49,14.19660875
03/09/2019 12:00,23.484765,-5.81984,24.19513845,10.914765,1.70016,11.04638579,12.57,-7.52,14.64770631,23.484765,-5.86984,24.20721398,10.914765,1.70016,11.04638579,12.57,-7.57,14.67343859
03/09/2019 12:30,24.04542,-4.439325,24.45178581,10.84542,1.350675,10.92920207,13.2,-5.79,14.41402442,24.00542,-4.819325,24.48440489,10.84542,1.350675,10.92920207,13.16,-6.17,14.53459666
03/09/2019 13:00,24.177615,-3.85557,24.48310616,11.097615,0.58443,11.11299317,13.08,-4.44,13.81303732,24.177615,-3.98557,24.50391469,11.097615,0.58443,11.11299317,13.08,-4.57,13.8553708
03/09/2019 13:30,24.20575,-3.88252,24.51514419,10.81575,0.47748,10.82628446,13.39,-4.36,14.08196364,24.22575,-3.91252,24.53965721,10.81575,0.47748,10.82628446,13.41,-4.39,14.11028703
03/09/2019 14:00,24.09057,-3.76039,24.38229062,10.80057,0.59961,10.81720132,13.29,-4.36,13.98691174,24.09057,-3.86039,24.39791331,10.80057,0.59961,10.81720132,13.29,-4.46,14.01840576
03/09/2019 14:30,23.815745,-4.74169,24.28319036,10.805745,0.06831,10.80596091,13.01,-4.81,13.87069573,23.815745,-4.75169,24.285145,10.805745,0.06831,10.80596091,13.01,-4.82,13.87416664
03/09/2019 15:00,23.373295,-6.094575,24.15480829,10.733295,1.195425,10.7996603,12.64,-7.29,14.59156263,23.373295,-6.104575,24.15733336,10.733295,1.195425,10.7996603,12.64,-7.3,14.59656124
03/09/2019 15:30,23.385025,-6.28367,24.21453908,10.745025,0.93633,10.78574412,12.64,-7.22,14.55671666,23.385025,-6.36367,24.23542222,10.745025,0.93633,10.78574412,12.64,-7.3,14.59656124
