Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/09/2019 16:00,23.37816,-6.280835,24.20717359,10.80816,1.089165,10.8629003,12.57,-7.37,14.57126625,23.37816,-6.280835,24.20717359,10.80816,1.089165,10.8629003,12.57,-7.37,14.57126625
03/09/2019 16:30,23.4237,-6.212965,24.23366782,10.8537,0.967035,10.89669493,12.57,-7.18,14.47609409,23.4237,-6.222965,24.23623352,10.8537,0.967035,10.89669493,12.57,-7.19,14.48105659
03/09/2019 17:00,23.618465,-5.999755,24.36860581,10.728465,1.180245,10.7931895,12.89,-7.18,14.75481277,23.658465,-6.089755,24.42965579,10.728465,1.180245,10.7931895,12.93,-7.27,14.83367116
03/09/2019 17:30,24.072235,-6.063745,24.824212,10.682235,1.476255,10.78375971,13.39,-7.54,15.36696782,24.072235,-6.113745,24.83647269,10.682235,1.476255,10.78375971,13.39,-7.59,15.39156262
03/09/2019 18:00,24.057695,-5.996815,24.79383953,10.567695,1.543185,10.67977516,13.49,-7.54,15.45418066,24.057695,-6.246815,24.85549006,10.567695,1.543185,10.67977516,13.49,-7.79,15.57768275
03/09/2019 18:30,24.701805,-3.30083,24.92136932,10.511805,1.09917,10.56911629,14.19,-4.4,14.85651709,24.591805,-5.37083,25.17146575,10.511805,1.09917,10.56911629,14.08,-6.47,15.49539609
03/09/2019 19:00,24.68214,-4.16169,25.03053532,10.49214,0.75831,10.5195074,14.19,-4.92,15.0187383,24.68214,-4.20169,25.03721697,10.49214,0.75831,10.5195074,14.19,-4.96,15.03188944
03/09/2019 19:30,24.12729,-4.468555,24.53760597,10.44729,0.821445,10.47953435,13.68,-5.29,14.66719128,24.14729,-4.498555,24.56274845,10.44729,0.821445,10.47953435,13.7,-5.32,14.6966799
03/09/2019 20:00,24.213145,-4.32284,24.59600245,10.433145,0.52716,10.44645453,13.78,-4.85,14.60858994,24.233145,-4.33284,24.61744948,10.433145,0.52716,10.44645453,13.8,-4.86,14.63077578
03/09/2019 20:30,23.616595,-5.305685,24.20524432,10.436595,0.354315,10.44260764,13.18,-5.66,14.34391857,23.616595,-5.305685,24.20524432,10.436595,0.354315,10.44260764,13.18,-5.66,14.34391857
03/09/2019 21:00,22.121425,-7.00679,23.20458037,10.441425,0.90321,10.48041718,11.68,-7.91,14.10639926,22.161425,-7.05679,23.25783832,10.441425,0.90321,10.48041718,11.72,-7.96,14.1675686
03/09/2019 21:30,20.86625,-7.111015,22.04465748,10.43625,1.418985,10.53227575,10.43,-8.53,13.47389328,20.87625,-7.131015,22.06057998,10.43625,1.418985,10.53227575,10.44,-8.55,13.4942988
03/09/2019 22:00,19.606595,-7.268335,20.91045818,10.436595,1.261665,10.51257884,9.17,-8.53,12.52396902,19.596595,-7.288335,20.90804541,10.436595,1.261665,10.51257884,9.16,-8.55,12.53028731
03/09/2019 22:30,18.39349,-7.491365,19.86053937,10.43349,0.718635,10.45820969,7.96,-8.21,11.43528312,18.37349,-7.551365,19.86474888,10.43349,0.718635,10.45820969,7.94,-8.27,11.46457588
03/09/2019 23:00,17.02039,-7.403825,18.56098867,10.44039,1.316175,10.52302523,6.58,-8.72,10.92404687,17.00039,-7.433825,18.5546494,10.44039,1.316175,10.52302523,6.56,-8.75,10.93600018
03/09/2019 23:30,15.775905,-7.63528,17.52645655,10.435905,1.85472,10.59943864,5.34,-9.49,10.88924699,15.725905,-7.63528,17.48146415,10.435905,1.85472,10.59943864,5.29,-9.49,10.86481477
04/09/2019 00:00,14.693835,-7.72747,16.60188482,10.433835,1.61253,10.55770647,4.26,-9.34,10.26563198,14.683835,-7.80747,16.63044191,10.433835,1.61253,10.55770647,4.25,-9.42,10.33435533
04/09/2019 00:30,14.164185,-7.751705,16.14661163,10.444185,1.418295,10.54004559,3.72,-9.17,9.895822351,14.154185,-7.881705,16.200686,10.444185,1.418295,10.54004559,3.71,-9.3,10.01269694
04/09/2019 01:00,13.403145,-7.985135,15.60149598,10.433145,1.454865,10.53409449,2.97,-9.44,9.896186134,13.393145,-8.015135,15.60829017,10.433145,1.454865,10.53409449,2.96,-9.47,9.92181939
04/09/2019 01:30,12.975215,-10.035535,16.40329744,10.435215,2.034465,10.6316866,2.54,-12.07,12.33436257,12.925215,-10.035535,16.36377541,10.435215,2.034465,10.6316866,2.49,-12.07,12.32416326
04/09/2019 02:00,12.588665,-10.034435,16.09858293,10.438665,2.165565,10.66092861,2.15,-12.2,12.38799822,12.588665,-10.034435,16.09858293,10.438665,2.165565,10.66092861,2.15,-12.2,12.38799822
04/09/2019 02:30,12.581765,-10.289115,16.25320578,10.431765,1.770885,10.58100915,2.15,-12.06,12.25014694,12.581765,-10.309115,16.26587417,10.431765,1.770885,10.58100915,2.15,-12.08,12.269837
04/09/2019 03:00,12.58832,-8.957985,15.45028465,10.43832,1.962015,10.62111234,2.15,-10.92,11.12964061,12.58832,-8.977985,15.46188912,10.43832,1.962015,10.62111234,2.15,-10.94,11.14926455
04/09/2019 03:30,12.583835,-7.810815,14.81086541,10.433835,1.819185,10.59123916,2.15,-9.63,9.867086703,12.583835,-7.920815,14.8691699,10.433835,1.819185,10.59123916,2.15,-9.74,9.974472417
04/09/2019 04:00,12.479355,-7.878335,14.75813212,10.439355,1.951665,10.62022265,2.04,-9.83,10.0394472,12.439355,-7.908335,14.74039739,10.439355,1.951665,10.62022265,2,-9.86,10.0607952
04/09/2019 04:30,12.56901,-7.766555,14.77495817,10.43901,2.063445,10.64099314,2.13,-9.83,10.0581211,12.55901,-7.796555,14.78225294,10.43901,2.063445,10.64099314,2.12,-9.86,10.08533589
04/09/2019 05:00,12.56556,-7.83935,14.8104256,10.43556,1.99065,10.62372816,2.13,-9.83,10.0581211,12.55556,-7.86935,14.81785262,10.43556,1.99065,10.62372816,2.12,-9.86,10.08533589
04/09/2019 05:30,12.86625,-7.669955,14.97893851,10.43625,2.160045,10.65744381,2.43,-9.83,10.12589749,12.80625,-7.699955,14.94286941,10.43625,2.160045,10.65744381,2.37,-9.86,10.1408333
04/09/2019 06:00,13.56763,-9.150045,16.36471531,10.43763,1.979955,10.62376307,3.13,-11.13,11.56173862,13.54763,-9.430045,16.5064844,10.43763,1.979955,10.62376307,3.11,-11.41,11.82625046
04/09/2019 06:30,15.07487,-7.760885,16.95532487,10.43487,1.679115,10.56910304,4.64,-9.44,10.51870714,15.07487,-7.880885,17.01058652,10.43487,1.679115,10.56910304,4.64,-9.56,10.62653283
04/09/2019 07:00,16.48453,-7.311865,18.03338845,10.44453,1.788135,10.59649158,6.04,-9.1,10.9220694,16.41453,-7.981865,18.25231394,10.44453,1.788135,10.59649158,5.97,-9.77,11.44962008
04/09/2019 07:30,18.65316,-7.420075,20.07480737,10.46316,1.229925,10.5351997,8.19,-8.65,11.91211988,18.65316,-7.440075,20.08220839,10.46316,1.229925,10.5351997,8.19,-8.67,11.92665083
04/09/2019 08:00,19.906315,-6.932245,21.07883767,10.566315,1.717755,10.70503129,9.34,-8.65,12.73020424,19.886315,-7.082245,21.10980148,10.566315,1.717755,10.70503129,9.32,-8.8,12.81804977
04/09/2019 08:30,20.95398,-2.123585,21.06131266,10.72398,1.106415,10.78090447,10.23,-3.23,10.72780499,20.79398,-9.323585,22.78856822,10.72398,1.106415,10.78090447,10.07,-10.43,14.49792399
04/09/2019 09:00,21.430965,-2.126295,21.53618795,10.900965,1.203705,10.96722133,10.53,-3.33,11.04399384,21.080965,-9.366295,23.06804212,10.900965,1.203705,10.96722133,10.18,-10.57,14.67505707
04/09/2019 09:30,22.22379,-1.93672,22.30801933,11.03379,1.04328,11.08300297,11.19,-2.98,11.58000432,21.78379,-9.15672,23.63004503,11.03379,1.04328,11.08300297,10.75,-10.2,14.81899119
04/09/2019 10:00,22.8294,-1.676145,22.89084897,11.2194,0.813855,11.24887978,11.61,-2.49,11.87401364,22.1994,-8.996145,23.95295358,11.2194,0.813855,11.24887978,10.98,-9.81,14.724011
04/09/2019 10:30,23.173555,-1.528695,23.22392214,11.253555,0.541305,11.26656608,11.92,-2.07,12.09840072,22.503555,-8.778695,24.15523698,11.253555,0.541305,11.26656608,11.25,-9.32,14.6090691
04/09/2019 11:00,22.52294,-6.37152,23.40681724,11.40294,1.09848,11.45572778,11.12,-7.47,13.39609271,22.52294,-6.37152,23.40681724,11.40294,1.09848,11.45572778,11.12,-7.47,13.39609271
04/09/2019 11:30,22.878845,-6.17159,23.69662574,11.488845,0.95841,11.52875141,11.39,-7.13,13.43759651,22.898845,-6.22159,23.7289967,11.488845,0.95841,11.52875141,11.41,-7.18,13.48111642
04/09/2019 12:00,22.838355,-6.03575,23.62246256,11.198355,0.91425,11.23561337,11.64,-6.95,13.5569945,22.858355,-6.05575,23.64691315,11.198355,0.91425,11.23561337,11.66,-6.97,13.58442122
04/09/2019 12:30,22.95796,-5.67768,23.6496084,11.09796,1.88232,11.25645791,11.86,-7.56,14.06460806,22.95796,-5.85768,23.69346624,11.09796,1.88232,11.25645791,11.86,-7.74,14.16217497
04/09/2019 13:00,23.301185,-4.933955,23.81783228,11.341185,1.746045,11.47480502,11.96,-6.68,13.69905106,23.261185,-5.503955,23.90347774,11.341185,1.746045,11.47480502,11.92,-7.25,13.95166298
04/09/2019 13:30,23.236325,-4.050865,23.58678246,11.276325,1.029135,11.32318967,11.96,-5.08,12.99415253,23.276325,-4.050865,23.62618913,11.276325,1.029135,11.32318967,12,-5.08,13.03097847
04/09/2019 14:00,22.83184,-4.267525,23.2272402,11.27184,0.812475,11.30108369,11.56,-5.08,12.62695529,22.83184,-4.267525,23.2272402,11.27184,0.812475,11.30108369,11.56,-5.08,12.62695529
04/09/2019 14:30,23.3575,-3.948745,23.68892976,10.8675,1.131255,10.92622049,12.49,-5.08,13.48356407,23.3575,-3.948745,23.68892976,10.8675,1.131255,10.92622049,12.49,-5.08,13.48356407
04/09/2019 15:00,23.214025,-4.10572,23.57430579,10.814025,0.97428,10.85782475,12.4,-5.08,13.4002388,23.214025,-4.10572,23.57430579,10.814025,0.97428,10.85782475,12.4,-5.08,13.4002388
04/09/2019 15:30,23.083705,-4.39138,23.49769467,10.863705,0.68862,10.88550797,12.22,-5.08,13.23385054,23.113705,-4.39138,23.52716679,10.863705,0.68862,10.88550797,12.25,-5.08,13.26155722
04/09/2019 16:00,22.802525,-4.25952,23.19695361,11.262525,0.27048,11.26577245,11.54,-4.53,12.39727793,22.802525,-4.36952,23.21740406,11.262525,0.27048,11.26577245,11.54,-4.64,12.43789371
04/09/2019 16:30,23.444165,-4.40873,23.85509951,11.094165,0.47127,11.10417005,12.35,-4.88,13.27919049,23.444165,-4.47873,23.86813556,11.094165,0.47127,11.10417005,12.35,-4.95,13.30507422
04/09/2019 17:00,23.86371,-4.411425,24.26803094,10.87371,0.598575,10.89017269,12.99,-5.01,13.92265061,23.88371,-4.441425,24.29316487,10.87371,0.598575,10.89017269,13.01,-5.04,13.9521217
04/09/2019 17:30,24.21804,-4.32207,24.60068598,10.56804,0.68793,10.59040684,13.65,-5.01,14.54037826,24.26804,-4.35207,24.65518766,10.56804,0.68793,10.59040684,13.7,-5.04,14.59765735
04/09/2019 18:00,24.22162,-4.345495,24.60833603,10.83162,0.734505,10.85649526,13.39,-5.08,14.32126042,24.22162,-4.305495,24.60130408,10.83162,0.734505,10.85649526,13.39,-5.04,14.3071206
04/09/2019 18:30,24.03463,-4.464175,24.44570101,10.64463,0.615825,10.66242882,13.39,-5.08,14.32126042,24.03463,-4.424175,24.43842801,10.64463,0.615825,10.66242882,13.39,-5.04,14.3071206
04/09/2019 19:00,23.91802,-4.422775,24.32349933,10.52802,0.657225,10.5485141,13.39,-5.08,14.32126042,23.91802,-4.382775,24.31625788,10.52802,0.657225,10.5485141,13.39,-5.04,14.3071206
04/09/2019 19:30,23.43558,-4.698775,23.9019852,10.47558,0.381225,10.48251443,12.96,-5.08,13.92005747,23.44558,-4.658775,23.90396214,10.47558,0.381225,10.48251443,12.97,-5.04,13.91483022
04/09/2019 20:00,23.04315,-4.7143,23.52044614,10.44315,0.3657,10.44955111,12.6,-5.08,13.58552171,23.04315,-4.6743,23.51246143,10.44315,0.3657,10.44955111,12.6,-5.04,13.57061531
04/09/2019 20:30,23.035215,-4.814005,23.53286583,10.435215,0.265995,10.43860457,12.6,-5.08,13.58552171,23.035215,-4.864005,23.54314496,10.435215,0.265995,10.43860457,12.6,-5.13,13.60429712
04/09/2019 21:00,22.090045,-4.96736,22.64165969,10.440045,0.45264,10.44985275,11.65,-5.42,12.84908168,22.100045,-4.99736,22.65801395,10.440045,0.45264,10.44985275,11.66,-5.45,12.87082359
04/09/2019 21:30,20.94039,-5.486715,21.64726253,10.44039,0.363285,10.44670854,10.5,-5.85,12.01967138,20.94039,-5.516715,21.65488577,10.44039,0.363285,10.44670854,10.5,-5.88,12.03430098
04/09/2019 22:00,19.24832,-7.434215,20.63408286,10.43832,0.535785,10.45206152,8.81,-7.97,11.88010943,19.23832,-7.504215,20.65008957,10.43832,0.535785,10.45206152,8.8,-8.04,11.91979866
04/09/2019 22:30,18.15694,-7.37259,19.596672,10.43694,0.33741,10.44239255,7.72,-7.71,10.91065993,18.13694,-7.13259,19.48903365,10.43694,0.33741,10.44239255,7.7,-7.47,10.72804269
04/09/2019 23:00,16.662115,-7.72261,18.36477012,10.442115,0.98739,10.48869414,6.22,-8.71,10.70292016,16.662115,-7.52261,18.28156824,10.442115,0.98739,10.48869414,6.22,-8.51,10.54080168
04/09/2019 23:30,15.521425,-7.73773,17.3432148,10.441425,1.09227,10.49840034,5.08,-8.83,10.18701625,15.501425,-7.73773,17.32531796,10.441425,1.09227,10.49840034,5.06,-8.83,10.17705753
05/09/2019 00:00,14.340045,-9.49867,17.20062855,10.440045,1.97133,10.62453206,3.9,-11.47,12.11490404,14.340045,-9.54867,17.22829038,10.440045,1.97133,10.62453206,3.9,-11.52,12.16225308
05/09/2019 00:30,13.697285,-9.72292,16.79734472,10.437285,1.74708,10.5824953,3.26,-11.47,11.92428195,13.667285,-9.77292,16.80192384,10.437285,1.74708,10.5824953,3.23,-11.52,11.96425092
05/09/2019 01:00,13.245215,-9.79912,16.47599688,10.435215,1.76088,10.58274116,2.81,-11.56,11.89662557,13.195215,-9.87912,16.4836498,10.435215,1.76088,10.58274116,2.76,-11.64,11.96274216
05/09/2019 01:30,12.70522,-10.014055,16.17726531,10.44522,1.545945,10.55900406,2.26,-11.56,11.77884544,12.64522,-9.964055,16.09919193,10.44522,1.545945,10.55900406,2.2,-11.51,11.71836593
05/09/2019 02:00,12.5966,-10.114635,16.15488077,10.4466,1.765365,10.59471402,2.15,-11.88,12.07298223,12.6466,-10.154635,16.21891191,10.4466,1.765365,10.59471402,2.2,-11.92,12.12132006
05/09/2019 02:30,12.58694,-10.232855,16.22166391,10.43694,1.877145,10.60440427,2.15,-12.11,12.29937397,12.63694,-10.282855,16.29200293,10.43694,1.877145,10.60440427,2.2,-12.16,12.35741073
05/09/2019 03:00,12.141425,-9.97579,15.71402517,10.441425,1.52421,10.55208852,1.7,-11.5,11.62497312,12.061425,-9.97579,15.65229565,10.441425,1.52421,10.55208852,1.62,-11.5,11.61354382
05/09/2019 03:30,11.78763,-10.269505,15.63364813,10.43763,1.680495,10.57204727,1.35,-11.95,12.02601347,11.78763,-10.299505,15.65337102,10.43763,1.680495,10.57204727,1.35,-11.98,12.05582432
05/09/2019 04:00,11.79591,-10.3009,15.66052469,10.44591,1.6491,10.57528092,1.35,-11.95,12.02601347,11.79591,-10.4109,15.73309669,10.44591,1.6491,10.57528092,1.35,-12.06,12.13532447
05/09/2019 04:30,11.79177,-10.155535,15.56215701,10.44177,1.344465,10.52796974,1.35,-11.5,11.578968,11.79177,-10.155535,15.56215701,10.44177,1.344465,10.52796974,1.35,-11.5,11.578968
05/09/2019 05:00,12.0197,-10.045825,15.66498605,10.4397,1.454175,10.5404915,1.58,-11.5,11.6080317,11.9397,-10.045825,15.60368662,10.4397,1.454175,10.5404915,1.5,-11.5,11.5974135
05/09/2019 05:30,12.58901,-10.11724,16.15059497,10.43901,1.38276,10.53019254,2.15,-11.5,11.69925211,12.58901,-10.11724,16.15059497,10.43901,1.38276,10.53019254,2.15,-11.5,11.69925211
05/09/2019 06:00,13.332115,-9.911855,16.61295157,10.442115,1.808145,10.59750697,2.89,-11.72,12.07106043,13.322115,-10.001855,16.65880703,10.442115,1.808145,10.59750697,2.88,-11.81,12.15608901
05/09/2019 06:30,14.893495,-8.2136,17.0082162,10.443495,1.7664,10.591825,4.45,-9.98,10.9271634,14.853495,-8.5436,17.13532651,10.443495,1.7664,10.591825,4.41,-10.31,11.21357213
05/09/2019 07:00,16.71351,-7.68543,18.39584874,6.33351,0.86457,6.392247665,10.38,-8.55,13.44793293,16.66351,-8.01543,18.49107037,6.33351,0.86457,6.392247665,10.33,-8.88,13.62216209
05/09/2019 07:30,18.193755,-7.72084,19.76421239,4.063755,-0.30084,4.074875385,14.13,-7.42,15.95973997,18.263755,-7.58084,19.77457665,4.063755,-0.30084,4.074875385,14.2,-7.28,15.95739327
05/09/2019 08:00,19.75978,-7.700635,21.20727906,10.59978,-0.580635,10.61567111,9.16,-7.12,11.60172401,19.75978,-7.860635,21.26589966,10.59978,-0.580635,10.61567111,9.16,-7.28,11.70059828
05/09/2019 08:30,20.831255,-7.29673,22.07223264,10.791255,-0.35673,10.79714966,10.04,-6.94,12.20513007,20.831255,-7.36673,22.09547229,10.791255,-0.35673,10.79714966,10.04,-7.01,12.2450684
05/09/2019 09:00,21.128575,-7.29341,22.35196884,10.948575,-0.61341,10.96574513,10.18,-6.68,12.17599277,21.128575,-7.29341,22.35196884,10.948575,-0.61341,10.96574513,10.18,-6.68,12.17599277
05/09/2019 09:30,21.949665,-6.88286,23.00351181,11.059665,-0.20286,11.06152531,10.89,-6.68,12.77554304,21.929665,-6.88286,22.98442883,11.059665,-0.20286,11.06152531,10.87,-6.68,12.75849913
05/09/2019 10:00,22.21665,-6.64481,23.1890715,11.23665,0.03519,11.2367051,10.98,-6.68,12.85234609,22.21665,-6.64481,23.1890715,11.23665,0.03519,11.2367051,10.98,-6.68,12.85234609
05/09/2019 10:30,22.37121,-6.894935,23.4096383,11.39121,-0.214935,11.39323757,10.98,-6.68,12.85234609,22.37121,-6.894935,23.4096383,11.39121,-0.214935,11.39323757,10.98,-6.68,12.85234609
05/09/2019 11:00,22.604705,-6.556985,23.53649805,11.484705,-0.176985,11.48606863,11.12,-6.38,12.82024961,22.594705,-6.686985,23.56345608,11.484705,-0.176985,11.48606863,11.11,-6.51,12.87680861
05/09/2019 11:30,22.91666,-6.48335,23.81611078,11.25666,0.19665,11.25837757,11.66,-6.68,13.43793139,22.90666,-6.48335,23.8064886,11.25666,0.19665,11.25837757,11.65,-6.68,13.42925538
05/09/2019 12:00,23.283075,-6.527935,24.18089156,10.983075,-0.007935,10.98307787,12.3,-6.52,13.92122121,23.293075,-6.627935,24.21769736,10.983075,-0.007935,10.98307787,12.31,-6.62,13.97714205
05/09/2019 12:30,23.41265,-6.48544,24.29430205,10.82265,0.15456,10.82375359,12.59,-6.64,14.23368188,23.41265,-6.46544,24.28897063,10.82265,0.15456,10.82375359,12.59,-6.62,14.2243629
05/09/2019 13:00,23.2683,-6.4054,24.13385452,11.0883,0.2346,11.09078149,12.18,-6.64,13.87234659,23.2683,-6.4454,24.14450178,11.0883,0.2346,11.09078149,12.18,-6.68,13.89153699
05/09/2019 13:30,23.03485,-6.59111,23.9592789,11.08485,-0.15111,11.08587993,11.95,-6.44,13.57483333,23.04485,-6.68111,23.993798,11.08485,-0.15111,11.08587993,11.96,-6.53,13.62653661
05/09/2019 14:00,22.69689,-6.42516,23.58880024,11.71689,-0.66516,11.73575516,10.98,-5.76,12.39911287,22.69689,-6.43516,23.59152602,11.71689,-0.66516,11.73575516,10.98,-5.77,12.40376153
05/09/2019 14:30,22.65549,-4.55773,23.10939484,11.67549,-0.28773,11.67903486,10.98,-4.27,11.78105683,22.65549,-4.55773,23.10939484,11.67549,-0.28773,11.67903486,10.98,-4.27,11.78105683
05/09/2019 15:00,22.37337,-4.681585,22.85792911,11.57337,-0.411585,11.58068631,10.8,-4.27,11.61347924,22.37337,-4.681585,22.85792911,11.57337,-0.411585,11.58068631,10.8,-4.27,11.61347924
05/09/2019 15:30,21.96981,-4.34308,22.39497478,11.34981,-0.64308,11.36801385,10.62,-3.7,11.24608376,21.93981,-4.62308,22.42159966,11.34981,-0.64308,11.36801385,10.59,-3.98,11.31320025
05/09/2019 16:00,22.37567,-4.21137,22.7685363,11.34567,-0.67137,11.36551651,11.03,-3.54,11.58414865,22.37567,-4.42137,22.80831253,11.34567,-0.67137,11.36551651,11.03,-3.75,11.65003863
05/09/2019 16:30,22.864865,-4.21275,23.24971643,11.114865,-0.67275,11.13520617,11.75,-3.54,12.27167878,22.874865,-4.42275,23.29850138,11.114865,-0.67275,11.13520617,11.76,-3.75,12.34342335
05/09/2019 17:00,22.9694,-4.616075,23.42864667,11.2194,-0.426075,11.22748753,11.75,-4.19,12.47471843,22.9794,-4.636075,23.44239782,11.2194,-0.426075,11.22748753,11.76,-4.21,12.49086466
05/09/2019 17:30,23.34103,-4.580155,23.78616197,11.03103,-0.310155,11.03538939,12.31,-4.27,13.02954335,23.35103,-4.580155,23.79597491,11.03103,-0.310155,11.03538939,12.32,-4.27,13.03899153
05/09/2019 18:00,23.45405,-4.613275,23.90344677,10.86405,-0.343275,10.86947193,12.59,-4.27,13.29439732,23.45405,-4.613275,23.90344677,10.86405,-0.343275,10.86947193,12.59,-4.27,13.29439732
05/09/2019 18:30,23.2712,-4.446295,23.69215669,10.6812,-0.176295,10.68265479,12.59,-4.27,13.29439732,23.2712,-4.446295,23.69215669,10.6812,-0.176295,10.68265479,12.59,-4.27,13.29439732
05/09/2019 19:00,23.225965,-4.642415,23.6853851,10.555965,-0.002415,10.55596528,12.67,-4.64,13.49290554,23.245965,-4.702415,23.71682094,10.555965,-0.002415,10.55596528,12.69,-4.7,13.53240925
05/09/2019 19:30,22.99033,-4.87921,23.50238209,10.32033,0.20079,10.32228308,12.67,-5.08,13.65046886,23.01033,-4.87921,23.52194671,10.32033,0.20079,10.32228308,12.69,-5.08,13.66903435
05/09/2019 20:00,22.524645,-6.715315,23.50436317,6.534645,0.404685,6.547163907,15.99,-7.12,17.50355678,22.554645,-6.725315,23.53596977,6.534645,0.404685,6.547163907,16.02,-7.13,17.53503065
05/09/2019 20:30,22.43505,-6.437145,23.34027215,3.89505,0.192855,3.899821477,18.54,-6.63,19.68980701,22.47505,-6.817145,23.48619464,3.89505,0.192855,3.899821477,18.58,-7.01,19.85841132
05/09/2019 21:00,21.96065,-5.62172,22.66878656,4.06065,-0.68172,4.117477454,17.9,-4.94,18.56915722,21.98065,-5.62172,22.68816234,4.06065,-0.68172,4.117477454,17.92,-4.94,18.58843727
05/09/2019 21:30,20.515115,-6.32238,21.46724091,6.095115,-0.62238,6.126808609,14.42,-5.7,15.50568928,20.515115,-6.41238,21.49391916,6.095115,-0.62238,6.126808609,14.42,-5.79,15.53899932
05/09/2019 22:00,19.38879,-6.9079,20.58262034,9.99879,-0.6279,10.01848591,9.39,-6.28,11.29648175,19.37879,-6.9179,20.57656051,9.99879,-0.6279,10.01848591,9.38,-6.29,11.2937372
05/09/2019 22:30,17.87902,-7.709585,19.47041492,10.45902,0.140415,10.45996251,7.42,-7.85,10.80180078,17.87902,-7.769585,19.49425062,10.45902,0.140415,10.45996251,7.42,-7.91,10.84548293
05/09/2019 23:00,16.44246,-8.070325,18.31623969,10.44246,0.039675,10.44253537,6,-8.11,10.0882159,16.45246,-8.100325,18.33844882,10.44246,0.039675,10.44253537,6.01,-8.14,10.11828543
05/09/2019 23:30,15.284185,-8.06234,17.28026728,10.444185,0.14766,10.44522876,4.84,-8.21,9.530461689,15.304185,-8.06234,17.29795956,10.444185,0.14766,10.44522876,4.86,-8.21,9.540634151
06/09/2019 00:00,14.50074,-8.219775,16.66841809,10.45074,-0.239775,10.45349026,4.05,-7.98,8.948904961,14.50074,-8.229775,16.67335171,10.45074,-0.239775,10.45349026,4.05,-7.99,8.957823396
06/09/2019 00:30,13.729355,-8.023605,15.9019944,10.439355,0.376395,10.44613833,3.29,-8.4,9.021313652,13.709355,-8.033605,15.88978363,10.439355,0.376395,10.44613833,3.27,-8.41,9.023358576
06/09/2019 01:00,13.36453,-8.135275,15.64587362,10.44453,0.484725,10.45577186,2.92,-8.62,9.101142785,13.35453,-8.505275,15.83297743,10.44453,0.484725,10.45577186,2.91,-8.99,9.449243356
06/09/2019 01:30,12.951085,-8.22326,15.3412062,10.451085,1.06674,10.5053849,2.5,-9.29,9.620504145,12.941085,-8.35326,15.40287745,10.451085,1.06674,10.5053849,2.49,-9.42,9.743536319
06/09/2019 02:00,12.618315,-8.065595,14.97583708,10.428315,1.224405,10.49994864,2.19,-9.29,9.544642476,12.618315,-8.195595,15.04625039,10.428315,1.224405,10.49994864,2.19,-9.42,9.671220192
06/09/2019 02:30,12.590025,-8.145795,14.99542282,10.400025,0.824205,10.43263312,2.19,-8.97,9.23347172,12.590025,-8.215795,15.03356302,10.400025,0.824205,10.43263312,2.19,-9.04,9.301489128
06/09/2019 03:00,12.63315,-8.220015,15.07199806,10.44315,0.659985,10.46398405,2.19,-8.88,9.146064728,12.63315,-8.230015,15.07745422,10.44315,0.659985,10.46398405,2.19,-8.89,9.155774134
06/09/2019 03:30,12.07005,-8.224155,14.60557539,10.45005,0.655845,10.47061019,1.62,-8.88,9.026560807,12.06005,-8.234155,14.60294883,10.45005,0.655845,10.47061019,1.61,-8.89,9.034611226
06/09/2019 04:00,11.795565,-8.330455,14.44063136,10.445565,0.469545,10.45611308,1.35,-8.8,8.90294895,11.795565,-8.340455,14.44640243,10.445565,0.469545,10.45611308,1.35,-8.81,8.912833444
06/09/2019 04:30,11.793495,-8.267545,14.40273671,10.443495,0.772455,10.47202342,1.35,-9.04,9.140246167,11.793495,-8.317545,14.43149608,10.443495,0.772455,10.47202342,1.35,-9.09,9.189700757
06/09/2019 05:00,11.935905,-8.30722,14.54220521,10.435905,0.73278,10.46160025,1.5,-9.04,9.163601912,11.915905,-8.35722,14.55444668,10.435905,0.73278,10.46160025,1.48,-9.09,9.209695978
06/09/2019 05:30,12.59591,-8.134485,14.99422539,10.44591,0.685515,10.46837937,2.15,-8.82,9.078265253,12.59591,-8.144485,14.99965282,10.44591,0.685515,10.46837937,2.15,-8.83,9.087981074
06/09/2019 06:00,13.50246,-8.006085,15.6975738,10.44246,0.933915,10.48413888,3.06,-8.94,9.449190442,13.49246,-8.066085,15.7196757,10.44246,0.933915,10.48413888,3.05,-9,9.502762756
06/09/2019 06:30,15.11108,-7.77465,16.99382009,10.44108,1.04535,10.49327919,4.67,-8.82,9.98004509,15.11108,-7.78465,16.99839741,10.44108,1.04535,10.49327919,4.67,-8.83,9.988883822
06/09/2019 07:00,16.53798,-7.70803,18.24605461,10.44798,0.49197,10.45955642,6.09,-8.2,10.21411279,16.53798,-7.81803,18.29279573,10.44798,0.49197,10.45955642,6.09,-8.31,10.30263073
06/09/2019 07:30,18.648325,-7.500685,20.10025624,10.448325,0.699315,10.47170171,8.2,-8.2,11.59655121,18.648325,-7.610685,20.14156279,10.448325,0.699315,10.47170171,8.2,-8.31,11.67459207
06/09/2019 08:00,20.422825,-6.31835,21.37787005,10.482825,-0.14835,10.48387465,9.94,-6.17,11.69925211,20.432825,-6.45835,21.42920022,10.482825,-0.14835,10.48387465,9.95,-6.31,11.78213054
06/09/2019 08:30,21.793865,-4.900365,22.33799742,10.493865,-0.040365,10.49394263,11.3,-4.86,12.30079672,21.783865,-4.920365,22.33263903,10.493865,-0.040365,10.49394263,11.29,-4.88,12.29953251
06/09/2019 09:00,22.29666,-4.67379,22.78125019,10.56666,0.00621,10.56666182,11.73,-4.68,12.62914486,22.29666,-4.87379,22.82312152,10.56666,0.00621,10.56666182,11.73,-4.88,12.70461727
06/09/2019 09:30,22.65392,-6.5729,23.58819844,10.60392,-0.2829,10.60769305,12.05,-6.29,13.59288785,22.63392,-6.5929,23.57457667,10.60392,-0.2829,10.60769305,12.03,-6.31,13.58443963
06/09/2019 10:00,23.31088,-6.56503,24.21769488,10.73088,-0.40503,10.73852107,12.58,-6.16,14.00721243,23.30088,-6.61503,24.22167688,10.73088,-0.40503,10.73852107,12.57,-6.21,14.0203067
06/09/2019 10:30,23.51542,-5.160315,24.07496269,10.84542,-0.630315,10.86372091,12.67,-4.53,13.45547472,23.52542,-5.200315,24.09333232,10.84542,-0.630315,10.86372091,12.68,-4.57,13.47840124
06/09/2019 11:00,23.83505,-3.946695,24.15959457,10.79505,-0.286695,10.79885635,13.04,-3.66,13.543899,23.84505,-4.036695,24.18431963,10.79505,-0.286695,10.79885635,13.05,-3.75,13.57810738
06/09/2019 11:30,24.16919,-4.03332,24.5034164,10.79919,-0.43332,10.80788004,13.37,-3.6,13.8461872,24.16919,-4.03332,24.5034164,10.79919,-0.43332,10.80788004,13.37,-3.6,13.8461872
06/09/2019 12:00,24.09812,-4.056975,24.43723458,10.72812,-0.156975,10.72926838,13.37,-3.9,13.92720001,24.09812,-4.176975,24.45744279,10.72812,-0.156975,10.72926838,13.37,-4.02,13.96127859
06/09/2019 12:30,24.254405,-3.869775,24.56117506,10.884405,-0.239775,10.88704571,13.37,-3.63,13.85401747,24.254405,-3.889775,24.56433413,10.884405,-0.239775,10.88704571,13.37,-3.65,13.85927127
06/09/2019 13:00,24.194165,-3.88639,24.50431895,11.094165,-0.36639,11.10021345,13.1,-3.52,13.56467471,24.194165,-4.01639,24.52527286,11.094165,-0.36639,11.10021345,13.1,-3.65,13.59898893
06/09/2019 13:30,24.13014,-4.208965,24.49446964,11.32014,-0.688965,11.34108647,12.81,-3.52,13.28482217,24.12014,-4.188965,24.48118832,11.32014,-0.688965,11.34108647,12.8,-3.5,13.26989073
06/09/2019 14:00,24.092765,-4.104055,24.43981573,11.052765,0.165945,11.05401067,13.04,-4.27,13.72131553,24.102765,-4.104055,24.44967378,11.052765,0.165945,11.05401067,13.05,-4.27,13.73081935
06/09/2019 14:30,23.68212,-4.277245,24.06527857,11.14212,-0.007245,11.14212236,12.54,-4.27,13.24705628,23.68212,-4.277245,24.06527857,11.14212,-0.007245,11.14212236,12.54,-4.27,13.24705628
06/09/2019 15:00,23.617605,-4.28391,24.00298212,11.077605,-0.23391,11.0800743,12.54,-4.05,13.17778813,23.617605,-4.30391,24.00655967,11.077605,-0.23391,11.0800743,12.54,-4.07,13.18394857
06/09/2019 15:30,23.004905,-4.009525,23.35170111,11.194905,0.260475,11.19793486,11.81,-4.27,12.5582244,22.994905,-4.019525,23.3435695,11.194905,0.260475,11.19793486,11.8,-4.28,12.55222689
06/09/2019 16:00,23.11003,-3.901885,23.43711145,11.10003,0.368115,11.1061323,12.01,-4.27,12.74648971,23.10003,-4.011885,23.44582281,11.10003,0.368115,11.1061323,12,-4.38,12.77436495
06/09/2019 16:30,23.500625,-3.88218,23.8191246,10.910625,0.46782,10.92064986,12.59,-4.35,13.3203078,23.510625,-4.02218,23.85219948,10.910625,0.46782,10.92064986,12.6,-4.49,13.37610182
06/09/2019 17:00,23.81775,-5.42802,24.42843868,10.67775,0.51198,10.69001724,13.14,-5.94,14.42023578,23.82775,-5.44802,24.44263881,10.67775,0.51198,10.69001724,13.15,-5.96,14.43759329
06/09/2019 17:30,23.79782,-6.494745,24.66815659,10.81782,0.165255,10.81908216,12.98,-6.66,14.58889989,23.79782,-6.514745,24.67342982,10.81782,0.165255,10.81908216,12.98,-6.68,14.59804096
06/09/2019 18:00,23.445425,-6.40332,24.30412435,10.855425,0.25668,10.85845922,12.59,-6.66,14.24302285,23.445425,-6.42332,24.30940133,10.855425,0.25668,10.85845922,12.59,-6.68,14.25238577
06/09/2019 18:30,23.50396,-6.6669,24.43120323,10.68396,-0.0069,10.68396223,12.82,-6.66,14.44672973,23.52396,-6.6869,24.45590574,10.68396,-0.0069,10.68396223,12.84,-6.68,14.47370029
06/09/2019 19:00,23.13251,-6.6945,24.0817223,10.54251,-0.0345,10.54256645,12.59,-6.66,14.24302285,23.13251,-6.7145,24.08728978,10.54251,-0.0345,10.54256645,12.59,-6.68,14.25238577
06/09/2019 19:30,23.06834,-6.792535,24.04759535,10.47834,-0.242535,10.48114652,12.59,-6.55,14.19192024,23.06834,-6.922535,24.08463828,10.47834,-0.242535,10.48114652,12.59,-6.68,14.25238577
06/09/2019 20:00,23.031425,-6.639635,23.96938235,10.441425,0.040365,10.44150302,12.59,-6.68,14.25238577,23.031425,-6.639635,23.96938235,10.441425,0.040365,10.44150302,12.59,-6.68,14.25238577
06/09/2019 20:30,22.632805,-6.78281,23.62732261,10.442805,-0.10281,10.44331107,12.19,-6.68,13.90030575,22.632805,-6.78281,23.62732261,10.442805,-0.10281,10.44331107,12.19,-6.68,13.90030575
06/09/2019 21:00,21.785565,-7.08848,22.90976628,10.445565,-0.40848,10.45354887,11.34,-6.68,13.16123095,21.755565,-7.08848,22.88124029,10.445565,-0.40848,10.45354887,11.31,-6.68,13.13539112
06/09/2019 21:30,20.711075,-7.20992,21.93015217,10.431075,-0.52992,10.44452684,10.28,-6.68,12.25972267,20.711075,-7.20992,21.93015217,10.431075,-0.52992,10.44452684,10.28,-6.68,12.25972267
06/09/2019 22:00,19.7535,-7.023545,20.96499336,10.4535,-0.883545,10.4907728,9.3,-6.14,11.14403877,19.7235,-7.023545,20.93672937,10.4535,-0.883545,10.4907728,9.27,-6.14,11.11901524
06/09/2019 22:30,18.622115,-6.5333,19.73492275,10.442115,-0.3933,10.44951915,8.18,-6.14,10.22800078,18.622115,-6.5333,19.73492275,10.442115,-0.3933,10.44951915,8.18,-6.14,10.22800078
06/09/2019 23:00,17.460735,-7.312645,18.93018868,10.440735,0.917355,10.48095833,7.02,-8.23,10.8172686,17.440735,-7.322645,18.91561173,10.440735,0.917355,10.48095833,7,-8.24,10.81191935
06/09/2019 23:30,16.26246,-7.562175,17.93471762,10.44246,0.477825,10.45338642,5.82,-8.04,9.925421905,16.26246,-7.702175,17.99419643,10.44246,0.477825,10.45338642,5.82,-8.18,10.03916331
07/09/2019 00:00,15.23453,-7.76177,17.09783547,10.44453,0.59823,10.46164834,4.79,-8.36,9.63502465,15.23453,-7.80177,17.11603107,10.44453,0.59823,10.46164834,4.79,-8.4,9.669751807
07/09/2019 00:30,14.4597,-8.05364,16.55125498,10.4397,0.30636,10.4441942,4.02,-8.36,9.276313923,14.4297,-8.09364,16.54458372,10.4397,0.30636,10.4441942,3.99,-8.4,9.299467727
07/09/2019 01:00,13.791425,-8.062095,15.97500483,10.441425,0.637905,10.46089283,3.35,-8.7,9.322687381,13.731425,-8.062095,15.92323486,10.441425,0.637905,10.46089283,3.29,-8.7,9.301295609
07/09/2019 01:30,13.3897,-8.071795,15.6345112,10.4397,0.548205,10.45408364,2.95,-8.62,9.110812258,13.3897,-8.081795,15.63967636,10.4397,0.548205,10.45408364,2.95,-8.63,9.120274119
07/09/2019 02:00,13.39384,-8.06851,15.63636158,10.44384,0.22149,10.44618838,2.95,-8.29,8.799238603,13.39384,-8.06851,15.63636158,10.44384,0.22149,10.44618838,2.95,-8.29,8.799238603
07/09/2019 02:30,13.048665,-8.162135,15.39116974,10.438665,0.557865,10.45356113,2.61,-8.72,9.102225003,12.978665,-8.182135,15.34252516,10.438665,0.557865,10.45356113,2.54,-8.74,9.101604254
07/09/2019 03:00,12.596255,-8.13536,14.99498991,10.446255,0.31464,10.45099239,2.15,-8.45,8.719231618,12.596255,-8.19536,15.02762674,10.446255,0.31464,10.45099239,2.15,-8.51,8.777391412
07/09/2019 03:30,12.58694,-8.070755,14.95219532,10.43694,0.559245,10.45191234,2.15,-8.63,8.893784346,12.58694,-8.170755,15.00640849,10.43694,0.559245,10.45191234,2.15,-8.73,8.990850905
07/09/2019 04:00,12.58418,-8.311725,15.08132483,10.43418,-0.001725,10.43418014,2.15,-8.31,8.583623943,12.58418,-8.351725,15.10340679,10.43418,-0.001725,10.43418014,2.15,-8.35,8.622354667
07/09/2019 04:30,12.249015,-8.4177,14.86257184,10.449015,-0.2277,10.45149567,1.8,-8.19,8.385469575,12.229015,-8.4677,14.87450003,10.449015,-0.2277,10.45149567,1.78,-8.24,8.430065243
07/09/2019 05:00,12.457285,-8.48803,15.07417006,10.437285,-0.19803,10.43916347,2.02,-8.29,8.532555303,12.297285,-8.43803,14.91387169,10.437285,-0.19803,10.43916347,1.86,-8.24,8.447319101
07/09/2019 05:30,12.59729,-8.30119,15.08646648,10.44729,-0.31119,10.45192363,2.15,-7.99,8.274212954,12.59729,-8.35119,15.11403618,10.44729,-0.31119,10.45192363,2.15,-8.04,8.322505632
07/09/2019 06:00,12.85039,-8.3987,15.35156946,10.44039,-0.1587,10.4415961,2.41,-8.24,8.585202386,12.83039,-8.4387,15.35677587,10.44039,-0.1587,10.4415961,2.39,-8.28,8.618033418
07/09/2019 06:30,13.38487,-8.093215,15.64144731,10.43487,0.466785,10.44530517,2.95,-8.56,9.054065385,13.38487,-8.173215,15.68299041,10.43487,0.466785,10.44530517,2.95,-8.64,9.129737127
07/09/2019 07:00,13.844875,-8.152385,16.06679635,10.444875,0.747615,10.47159692,3.4,-8.9,9.527329112,13.844875,-8.182385,16.0820393,10.444875,0.747615,10.47159692,3.4,-8.93,9.555359753
07/09/2019 07:30,15.032125,-7.767365,16.92030558,10.462125,1.132635,10.52325622,4.57,-8.9,10.00474387,15.042125,-7.797365,16.9429757,10.462125,1.132635,10.52325622,4.58,-8.93,10.0360002
07/09/2019 08:00,16.404205,-7.461205,18.02130744,10.484205,1.038795,10.5355422,5.92,-8.5,10.35839756,16.404205,-7.641205,18.09657303,10.484205,1.038795,10.5355422,5.92,-8.68,10.50660744
07/09/2019 08:30,18.117725,-7.393205,19.56812304,10.627725,0.486795,10.6388678,7.49,-7.88,10.87172939,18.117725,-7.413205,19.57568818,10.627725,0.486795,10.6388678,7.49,-7.9,10.88623443
07/09/2019 09:00,19.50704,-7.0934,20.75670815,10.63704,0.7866,10.66608455,8.87,-7.88,11.86470817,19.50704,-7.2534,20.81192978,10.63704,0.7866,10.66608455,8.87,-8.04,11.97157049
07/09/2019 09:30,20.94681,-4.73306,21.47488547,10.86681,0.08694,10.86715778,10.08,-4.82,11.17312848,20.95681,-4.78306,21.49571,10.86681,0.08694,10.86715778,10.09,-4.87,11.203794
07/09/2019 10:00,21.140355,-4.4957,21.61309622,11.060355,0.3243,11.06510837,10.08,-4.82,11.17312848,21.150355,-4.5457,21.63332857,11.060355,0.3243,11.06510837,10.09,-4.87,11.203794
07/09/2019 10:30,22.193445,-5.09959,22.77179877,11.033445,-0.55959,11.04762642,11.16,-4.54,12.04812019,22.193445,-5.11959,22.77628597,11.033445,-0.55959,11.04762642,11.16,-4.56,12.05567086
07/09/2019 11:00,22.60026,-4.209505,22.98894701,10.87026,-0.389505,10.87723617,11.73,-3.82,12.33634062,22.61026,-4.279505,23.01169312,10.87026,-0.389505,10.87723617,11.74,-3.89,12.36768774
07/09/2019 11:30,22.530915,-6.165545,23.35928244,10.800915,-0.055545,10.80105782,11.73,-6.11,13.22592152,22.540915,-6.285545,23.40087445,10.800915,-0.055545,10.80105782,11.74,-6.23,13.29061699
07/09/2019 12:00,22.726875,-4.707,23.20919422,10.996875,-0.207,10.99882306,11.73,-4.5,12.56355443,22.736875,-4.717,23.22101578,10.996875,-0.207,10.99882306,11.74,-4.51,12.57647407
07/09/2019 12:30,22.86651,-4.22911,23.25430392,10.95651,-0.28911,10.96032372,11.91,-3.94,12.54478776,22.87651,-4.22911,23.26413723,10.95651,-0.28911,10.96032372,11.92,-3.94,12.55428214
07/09/2019 13:00,22.97822,-4.28431,23.37421457,10.92822,-0.34431,10.93364266,12.05,-3.94,12.67777977,22.97822,-4.34431,23.38528648,10.92822,-0.34431,10.93364266,12.05,-4,12.69655465
07/09/2019 13:30,23.01617,-4.894205,23.53077398,10.96617,-0.824205,10.99709954,12.05,-4.07,12.71878139,23.01617,-4.424205,23.43752699,10.96617,-0.824205,10.99709954,12.05,-3.6,12.57626733
07/09/2019 14:00,22.03729,-6.473495,22.96841936,11.13729,-0.093495,11.13768243,10.9,-6.38,12.62990103,22.03729,-6.483495,22.9712398,11.13729,-0.093495,11.13768243,10.9,-6.39,12.63495548
07/09/2019 14:30,22.18886,-6.506655,23.12319328,10.82886,-0.206655,10.83083169,11.36,-6.3,12.98998075,22.18886,-6.506655,23.12319328,10.82886,-0.206655,10.83083169,11.36,-6.3,12.98998075
07/09/2019 15:00,21.916835,-6.63051,22.8978453,10.916835,-0.33051,10.92183699,11,-6.3,12.67635594,21.916835,-6.63051,22.8978453,10.916835,-0.33051,10.92183699,11,-6.3,12.67635594
07/09/2019 15:30,21.648245,-6.74988,22.67614146,10.978245,-0.44988,10.987459,10.67,-6.3,12.39108147,21.628245,-6.74988,22.65704883,10.978245,-0.44988,10.987459,10.65,-6.3,12.37386358
07/09/2019 16:00,21.715385,-6.068475,22.54737977,10.775385,-0.398475,10.78275031,10.94,-5.67,12.32203311,21.715385,-6.108475,22.5581784,10.775385,-0.398475,10.78275031,10.94,-5.71,12.34049027
07/09/2019 16:30,21.778865,-6.41674,22.70448222,10.838865,0.31326,10.8433909,10.94,-6.73,12.84431781,21.778865,-6.53674,22.73868797,10.838865,0.31326,10.8433909,10.94,-6.85,12.90759854
07/09/2019 17:00,21.92273,-6.587805,22.89116129,10.98273,0.252195,10.98562518,10.94,-6.84,12.90229437,21.92273,-6.667805,22.91431243,10.98273,0.252195,10.98562518,10.94,-6.92,12.94488316
07/09/2019 17:30,21.902375,-6.61869,22.88058321,10.962375,0.55131,10.97622924,10.94,-7.17,13.08023318,21.902375,-6.70869,22.90677961,10.962375,0.55131,10.97622924,10.94,-7.26,13.12978294
07/09/2019 18:00,22.182195,-5.680795,22.8980612,10.602195,0.479205,10.61301919,11.58,-6.16,13.11647819,22.172195,-5.800795,22.91845225,10.602195,0.479205,10.61301919,11.57,-6.28,13.16447112
07/09/2019 18:30,22.11361,-4.678045,22.60300538,10.67361,-0.228045,10.67604585,11.44,-4.45,12.27501935,22.11361,-4.758045,22.61969804,10.67361,-0.228045,10.67604585,11.44,-4.53,12.30424723
07/09/2019 19:00,21.830475,-4.7076,22.3322891,10.610475,-0.0276,10.6105109,11.22,-4.68,12.15692395,21.820475,-4.7676,22.33524432,10.610475,-0.0276,10.6105109,11.21,-4.74,12.17093669
07/09/2019 19:30,21.580415,-4.94128,22.13889247,10.490415,-0.49128,10.50191235,11.09,-4.45,11.94950208,21.580415,-5.01128,22.15462116,10.490415,-0.49128,10.50191235,11.09,-4.52,11.97574632
07/09/2019 20:00,21.27246,-5.06116,21.86625014,10.44246,-0.25116,10.44547999,10.83,-4.81,11.85010548,21.28246,-5.07116,21.87829444,10.44246,-0.25116,10.44547999,10.84,-4.82,11.86330477
07/09/2019 20:30,21.34763,-4.945285,21.91294481,10.43763,-0.225285,10.44006098,10.91,-4.72,11.88724106,21.36763,-5.045285,21.95519329,10.43763,-0.225285,10.44006098,10.93,-4.82,11.94559752
07/09/2019 21:00,20.62177,-5.172255,21.26051786,10.44177,-0.372255,10.44840344,10.18,-4.8,11.25488338,20.62177,-5.192255,21.26539231,10.44177,-0.372255,10.44840344,10.18,-4.82,11.26342754
07/09/2019 21:30,19.934875,-5.35841,20.6424756,10.444875,-0.95841,10.48875414,9.49,-4.4,10.4604063,19.954875,-5.43841,20.68268212,10.444875,-0.95841,10.48875414,9.51,-4.48,10.51239744
07/09/2019 22:00,18.704875,-7.51609,20.15847111,10.444875,0.23391,10.44749385,8.26,-7.75,11.32652197,18.704875,-7.74609,20.24535154,10.444875,0.23391,10.44749385,8.26,-7.98,11.48512081
07/09/2019 22:30,17.899355,-7.716665,19.49189134,10.439355,-0.226665,10.44181545,7.46,-7.49,10.57126766,17.899355,-7.716665,19.49189134,10.439355,-0.226665,10.44181545,7.46,-7.49,10.57126766
07/09/2019 23:00,17.02108,-7.831895,18.73648162,10.44108,-0.341895,10.44667621,6.58,-7.49,9.969779336,17.01108,-7.831895,18.72739763,10.44108,-0.341895,10.44667621,6.57,-7.49,9.963182223
07/09/2019 23:30,16.26039,-6.308475,17.44124823,10.44039,-0.398475,10.44799147,5.82,-5.91,8.294606681,16.26039,-6.388475,17.47034332,10.44039,-0.398475,10.44799147,5.82,-5.99,8.351796214
08/09/2019 00:00,15.27694,-7.10235,16.84720366,10.43694,0.12765,10.43772059,4.84,-7.23,8.700488492,15.27694,-7.07235,16.83457841,10.43694,0.12765,10.43772059,4.84,-7.2,8.675574909
08/09/2019 00:30,14.49798,-8.01015,16.56363267,10.44798,0.38985,10.45525079,4.05,-8.4,9.325368625,14.48798,-8.01015,16.55488047,10.44798,0.38985,10.45525079,4.04,-8.4,9.321029986
08/09/2019 01:00,14.05039,-8.00848,16.17248314,10.44039,0.28152,10.44418483,3.61,-8.29,9.041913514,14.02039,-8.00848,16.14642647,10.44039,0.28152,10.44418483,3.58,-8.29,9.029977852
08/09/2019 01:30,13.497285,-8.12766,15.75549299,10.437285,0.54234,10.45136598,3.06,-8.67,9.194155752,13.437285,-8.12766,15.70412319,10.437285,0.54234,10.45136598,3,-8.67,9.174361013
08/09/2019 02:00,13.50384,-8.167045,15.7814549,10.44384,0.392955,10.45122996,3.06,-8.56,9.090500536,13.44384,-8.277045,15.78753647,10.44384,0.392955,10.45122996,3,-8.67,9.174361013
08/09/2019 02:30,13.389355,-8.09087,15.64407251,10.439355,0.32913,10.44454209,2.95,-8.42,8.921821563,13.439355,-8.16087,15.72310599,10.439355,0.32913,10.44454209,3,-8.49,9.0044489
08/09/2019 03:00,12.814185,-8.14745,15.18500177,10.444185,0.27255,10.44774061,2.37,-8.42,8.74718812,12.814185,-8.28745,15.2605755,10.444185,0.27255,10.44774061,2.37,-8.56,8.882032425
08/09/2019 03:30,12.59246,-8.30308,15.08347395,10.44246,0.04692,10.44256541,2.15,-8.35,8.622354667,12.59246,-8.35308,15.11105537,10.44246,0.04692,10.44256541,2.15,-8.4,8.670784278
08/09/2019 04:00,12.59453,-8.568385,15.23283977,10.44453,-0.218385,10.44681286,2.15,-8.35,8.622354667,12.59453,-8.618385,15.26102047,10.44453,-0.218385,10.44681286,2.15,-8.4,8.670784278
08/09/2019 04:30,12.37108,-8.14024,14.80902183,10.44108,0.20976,10.44318681,1.93,-8.35,8.570145856,12.19108,-8.19024,14.68681255,10.44108,0.20976,10.44318681,1.75,-8.4,8.58035547
08/09/2019 05:00,11.884185,-8.48484,14.60227253,10.444185,-0.02484,10.44421454,1.44,-8.46,8.581678158,11.854185,-8.48484,14.57786719,10.444185,-0.02484,10.44421454,1.41,-8.46,8.576695168
08/09/2019 05:30,11.97522,-8.373895,14.6125977,10.44522,0.486105,10.45652518,1.53,-8.86,8.991134522,11.93522,-8.413895,14.6028458,10.44522,0.486105,10.45652518,1.49,-8.9,9.023862809
08/09/2019 06:00,12.592115,-8.35354,15.11102216,10.442115,0.50646,10.45438986,2.15,-8.86,9.117132225,12.592115,-8.39354,15.13317131,10.442115,0.50646,10.45438986,2.15,-8.9,9.156008956
08/09/2019 06:30,13.16901,-8.044765,15.43181999,10.43901,0.815235,10.47079452,2.73,-8.86,9.271057113,13.07901,-8.084765,15.37608298,10.43901,0.815235,10.47079452,2.64,-8.9,9.283296828
08/09/2019 07:00,13.392805,-8.270025,15.74041103,10.442805,-0.050025,10.44292482,2.95,-8.22,8.733321247,13.392805,-8.310025,15.7614638,10.442805,-0.050025,10.44292482,2.95,-8.26,8.770980561
08/09/2019 07:30,14.07075,-7.961485,16.16698021,10.47075,0.478515,10.4816784,3.6,-8.44,9.175707057,14.05075,-7.981485,16.15944548,10.47075,0.478515,10.4816784,3.58,-8.46,9.186294139
08/09/2019 08:00,14.970105,-7.88221,16.91843013,10.560105,0.40779,10.5679757,4.41,-8.29,9.390005325,14.930105,-7.88221,16.88304682,10.560105,0.40779,10.5679757,4.37,-8.29,9.371285931
08/09/2019 08:30,16.262585,-7.648645,17.97146186,10.692585,0.641355,10.71180238,5.57,-8.29,9.987442115,16.182585,-8.508645,18.28313696,10.692585,0.641355,10.71180238,5.49,-9.15,10.67064197
08/09/2019 09:00,17.40784,-7.773055,19.06445062,10.85784,0.096945,10.85827278,6.55,-7.87,10.23911129,17.40784,-7.823055,19.08489149,10.85784,0.096945,10.85827278,6.55,-7.92,10.27759213
08/09/2019 09:30,18.712385,-7.48241,20.15291075,10.982385,0.00759,10.98238762,7.73,-7.49,10.76350315,18.712385,-7.48241,20.15291075,10.982385,0.00759,10.98238762,7.73,-7.49,10.76350315
08/09/2019 10:00,19.529385,-7.310945,20.85298049,11.189385,0.179055,11.19081755,8.34,-7.49,11.20962533,19.539385,-7.310945,20.86234606,11.189385,0.179055,11.19081755,8.35,-7.49,11.21706735
08/09/2019 10:30,20.51701,-6.980435,21.67196743,11.26701,0.509565,11.27852698,9.25,-7.49,11.90220988,20.50701,-6.980435,21.66250059,11.26701,0.509565,11.27852698,9.24,-7.49,11.89443988
08/09/2019 11:00,21.02529,-6.6008,22.03709101,11.27529,0.4692,11.28504822,9.75,-7.07,12.0435626,20.98529,-6.8708,22.08144671,11.27529,0.4692,11.28504822,9.71,-7.34,12.17208692
08/09/2019 11:30,21.297495,-6.843495,22.36999591,11.547495,0.596505,11.56289146,9.75,-7.44,12.26442416,21.257495,-6.853495,22.33498349,11.547495,0.596505,11.56289146,9.71,-7.45,12.23873359
08/09/2019 12:00,21.15201,-6.836595,22.22940751,11.61201,0.603405,11.62767706,9.54,-7.44,12.09814862,21.12201,-6.846595,22.20394491,11.61201,0.603405,11.62767706,9.51,-7.45,12.08067051
08/09/2019 12:30,21.80653,-4.77052,22.32224477,11.68653,0.33948,11.69145971,10.12,-5.11,11.33695285,21.78653,-4.91052,22.3330718,11.68653,0.33948,11.69145971,10.1,-5.25,11.3829917
08/09/2019 13:00,21.91861,-4.593365,22.39474194,11.70861,0.166635,11.7097957,10.21,-4.76,11.26506547,21.90861,-4.703365,22.40778513,11.70861,0.166635,11.7097957,10.2,-4.87,11.30295979
08/09/2019 13:30,21.82894,-4.61786,22.31204277,11.67894,0.14214,11.67980493,10.15,-4.76,11.21071363,21.87894,-4.72786,22.3839379,11.67894,0.14214,11.67980493,10.2,-4.87,11.30295979
08/09/2019 14:00,21.700535,-4.572885,22.17711651,11.420535,-0.252885,11.42333447,10.28,-4.32,11.1508206,21.710535,-4.592885,22.19103248,11.420535,-0.252885,11.42333447,10.29,-4.34,11.16779746
08/09/2019 14:30,21.47965,-4.643955,21.97593416,11.02965,-0.323955,11.03440646,10.45,-4.32,11.30773629,21.47965,-4.663955,21.98016925,11.02965,-0.323955,11.03440646,10.45,-4.34,11.31539217
08/09/2019 15:00,21.11008,-4.627395,21.61129941,11.20008,-0.307395,11.20429755,9.91,-4.32,10.81066603,21.12008,-4.647395,21.62535686,11.20008,-0.307395,11.20429755,9.92,-4.34,10.8278345
08/09/2019 15:30,21.205525,-4.48698,21.67503818,11.055525,-0.16698,11.05678594,10.15,-4.32,11.03108789,21.205525,-4.57698,21.69384789,11.055525,-0.16698,11.05678594,10.15,-4.41,11.06664357
08/09/2019 16:00,21.038465,-4.712525,21.55979827,11.418465,-0.222525,11.4206331,9.62,-4.49,10.61623756,21.038465,-4.832525,21.58634539,11.418465,-0.222525,11.4206331,9.62,-4.61,10.66754423
08/09/2019 16:30,21.4546,-4.81021,21.98722314,11.2746,-0.42021,11.282428,10.18,-4.39,11.0862302,21.4546,-4.84021,21.99380581,11.2746,-0.42021,11.282428,10.18,-4.42,11.09814399
08/09/2019 17:00,21.33592,-4.932785,21.898718,11.15592,-0.052785,11.15604488,10.18,-4.88,11.28923381,21.33592,-5.042785,21.92375795,11.15592,-0.052785,11.15604488,10.18,-4.99,11.33721747
08/09/2019 17:30,21.09856,-5.022745,21.68818115,10.91856,0.027255,10.91859402,10.18,-5.05,11.36375378,21.09856,-5.042745,21.69282165,10.91856,0.027255,10.91859402,10.18,-5.07,11.3726558
08/09/2019 18:00,21.02473,-4.97134,21.60447854,10.84473,0.07866,10.84501527,10.18,-5.05,11.36375378,21.02473,-4.99134,21.60908944,10.84473,0.07866,10.84501527,10.18,-5.07,11.3726558
08/09/2019 18:30,20.842915,-4.857145,21.4013776,10.662915,0.192855,10.6646589,10.18,-5.05,11.36375378,20.842915,-4.877145,21.40592556,10.662915,0.192855,10.6646589,10.18,-5.07,11.3726558
08/09/2019 19:00,20.70595,-5.008105,21.3029923,10.52595,0.341895,10.53150111,10.18,-5.35,11.50021304,20.70595,-5.198105,21.34845805,10.52595,0.341895,10.53150111,10.18,-5.54,11.58982312
08/09/2019 19:30,20.75213,-5.10781,21.37149088,10.47213,0.24219,10.4749302,10.28,-5.35,11.58882652,20.73213,-5.20781,21.3762134,10.47213,0.24219,10.4749302,10.26,-5.45,11.61766328
08/09/2019 20:00,21.402115,-5.644855,22.13402165,10.442115,-0.054855,10.44225908,10.96,-5.59,12.30323941,21.402115,-5.664855,22.13913071,10.442115,-0.054855,10.44225908,10.96,-5.61,12.31233934
08/09/2019 20:30,21.46522,-6.755,22.50301523,10.44522,-1.035,10.49637299,11.02,-5.72,12.41607023,21.46522,-6.825,22.52412695,10.44522,-1.035,10.49637299,11.02,-5.79,12.4484738
08/09/2019 21:00,20.912465,-5.621405,21.65482363,10.452465,-0.741405,10.47872635,10.46,-4.88,11.54235678,20.902465,-5.641405,21.65036936,10.452465,-0.741405,10.47872635,10.45,-4.9,11.54177196
08/09/2019 21:30,19.699355,-7.491665,21.07580679,10.439355,-0.571665,10.45499563,9.26,-6.92,11.5600173,19.639355,-7.551665,21.04119552,10.439355,-0.571665,10.45499563,9.2,-6.98,11.54817735
08/09/2019 22:00,18.710735,-6.192355,19.70880171,10.440735,-0.572355,10.45641131,8.27,-5.62,9.998864936,18.710735,-6.272355,19.73408324,10.440735,-0.572355,10.45641131,8.27,-5.7,10.04404799
08/09/2019 22:30,17.41729,-7.120715,18.8166568,10.44729,0.639285,10.46683112,6.97,-7.76,10.43065195,17.42729,-7.130715,18.82969817,10.44729,0.639285,10.46683112,6.98,-7.77,10.44477381
08/09/2019 23:00,16.105215,-7.927705,17.95066731,10.435215,0.452295,10.44501234,5.67,-8.38,10.11796916,16.105215,-7.987705,17.97724621,10.435215,0.452295,10.44501234,5.67,-8.44,10.16771852
08/09/2019 23:30,15.27556,-8.233805,17.35333622,10.43556,-0.023805,10.43558715,4.84,-8.21,9.530461689,15.27556,-8.233805,17.35333622,10.43556,-0.023805,10.43558715,4.84,-8.21,9.530461689
09/09/2019 00:00,14.2504,-8.212665,16.44754591,10.4604,0.187335,10.46207735,3.79,-8.4,9.215427283,14.2404,-8.272665,16.46893981,10.4604,0.187335,10.46207735,3.78,-8.46,9.266067127
