Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/09/2019 00:30,13.535905,-8.3301,15.89375004,10.435905,-0.2001,10.4378232,3.1,-8.13,8.70097121,13.535905,-8.4101,15.93582462,10.435905,-0.2001,10.4378232,3.1,-8.21,8.775767773
09/09/2019 01:00,13.06177,-8.594255,15.63557017,10.44177,0.455745,10.45171107,2.62,-9.05,9.421618757,13.06177,-8.214255,15.42996503,10.44177,0.455745,10.45171107,2.62,-8.67,9.057223636
09/09/2019 01:30,12.8297,-8.616425,15.45457802,10.4397,0.253575,10.44277915,2.39,-8.87,9.186348567,12.7997,-8.626425,15.43526898,10.4397,0.253575,10.44277915,2.36,-8.88,9.18825337
09/09/2019 02:00,12.9566,-8.594615,15.54801886,10.4466,-0.264615,10.44995084,2.51,-8.33,8.699942529,12.9266,-8.634615,15.54521032,10.4466,-0.264615,10.44995084,2.48,-8.37,8.729679261
09/09/2019 02:30,12.593495,-8.787815,15.35649077,10.443495,-0.457815,10.45352488,2.15,-8.33,8.602987853,12.593495,-8.747815,15.33363569,10.443495,-0.457815,10.45352488,2.15,-8.29,8.564262957
09/09/2019 03:00,12.59177,-8.805755,15.3653504,10.44177,-0.475755,10.45260272,2.15,-8.33,8.602987853,12.59177,-8.765755,15.34246175,10.44177,-0.475755,10.45260272,2.15,-8.29,8.564262957
09/09/2019 03:30,12.595565,-8.86789,15.40414654,10.445565,-0.60789,10.46323843,2.15,-8.26,8.535227003,12.595565,-8.89789,15.42143651,10.445565,-0.60789,10.46323843,2.15,-8.29,8.564262957
09/09/2019 04:00,11.99212,-8.640535,14.7807235,10.45212,-0.380535,10.45904486,1.54,-8.26,8.402333009,11.96212,-8.670535,14.77398024,10.45212,-0.380535,10.45904486,1.51,-8.29,8.426398994
09/09/2019 04:30,11.8997,-8.586255,14.67401223,10.4397,-0.096255,10.44014373,1.46,-8.49,8.614621292,11.8397,-8.676255,14.67841602,10.4397,-0.096255,10.44014373,1.4,-8.58,8.693468813
09/09/2019 05:00,12.489355,-8.586155,15.15605641,10.439355,0.103845,10.43987148,2.05,-8.69,8.928527314,12.489355,-8.666155,15.20152067,10.439355,0.103845,10.43987148,2.05,-8.77,9.006408829
09/09/2019 05:30,12.596255,-8.37769,15.12783295,10.446255,0.48231,10.45738335,2.15,-8.86,9.117132225,12.596255,-8.42769,15.15557979,10.446255,0.48231,10.45738335,2.15,-8.91,9.165729649
09/09/2019 06:00,13.406595,-8.23164,15.73202741,10.436595,0.16836,10.43795288,2.97,-8.4,8.90959595,13.396595,-8.39164,15.80785816,10.436595,0.16836,10.43795288,2.96,-8.56,9.057328524
09/09/2019 06:30,15.24522,-7.952935,17.19493844,10.44522,0.337065,10.45065709,4.8,-8.29,9.579358016,15.22522,-7.952935,17.17720871,10.44522,0.337065,10.45065709,4.78,-8.29,9.56935212
09/09/2019 07:00,16.61453,-7.730755,18.32504243,10.44453,0.559245,10.45949147,6.17,-8.29,10.33406987,16.58453,-7.730755,18.29784709,10.44453,0.559245,10.45949147,6.14,-8.29,10.31618631
09/09/2019 07:30,18.70283,-6.2597,19.72256814,10.49283,0.6003,10.5099877,8.21,-6.86,10.69877096,18.66283,-7.2797,20.03235522,10.49283,0.6003,10.5099877,8.17,-7.88,11.35091626
09/09/2019 08:00,20.454205,-5.29464,21.12836281,10.484205,-0.31464,10.48892525,9.97,-4.98,11.1445637,20.454205,-5.39464,21.15364373,10.484205,-0.31464,10.48892525,9.97,-5.08,11.18960678
09/09/2019 08:30,21.38144,-5.065865,21.97336944,10.47144,-0.005865,10.47144164,10.91,-5.06,12.02629203,21.37144,-5.085865,21.96826052,10.47144,-0.005865,10.47144164,10.9,-5.08,12.02565591
09/09/2019 09:00,21.943515,-4.801595,22.46270609,10.483515,0.258405,10.48669919,11.46,-5.06,12.52737802,21.923515,-4.821595,22.44745617,10.483515,0.258405,10.48669919,11.44,-5.08,12.51718818
09/09/2019 09:30,22.90696,-4.70189,23.38453733,10.47696,0.35811,10.48307844,12.43,-5.06,13.42045081,22.89696,-4.72189,23.3787729,10.47696,0.35811,10.48307844,12.42,-5.08,13.41874808
09/09/2019 10:00,23.173905,-6.535495,24.07784392,10.573905,0.044505,10.57399866,12.6,-6.58,14.21465441,23.173905,-6.535495,24.07784392,10.573905,0.044505,10.57399866,12.6,-6.58,14.21465441
09/09/2019 10:30,23.79077,-6.486255,24.65912085,10.51077,-0.096255,10.51121073,13.28,-6.39,14.73738444,23.81077,-6.556255,24.69690765,10.51077,-0.096255,10.51121073,13.3,-6.46,14.78585811
09/09/2019 11:00,24.008065,-6.194095,24.79423316,10.618065,0.085905,10.6184125,13.39,-6.28,14.78954022,24.008065,-6.194095,24.79423316,10.618065,0.085905,10.6184125,13.39,-6.28,14.78954022
09/09/2019 11:30,24.126685,-6.30027,24.935724,10.616685,0.14973,10.61774079,13.51,-6.45,14.97072477,24.126685,-6.47027,24.97921782,10.616685,0.14973,10.61774079,13.51,-6.62,15.04474991
09/09/2019 12:00,24.06838,-6.345465,24.89079834,10.55838,0.104535,10.55889747,13.51,-6.45,14.97072477,24.06838,-6.355465,24.89334954,10.55838,0.104535,10.55889747,13.51,-6.46,14.97503589
09/09/2019 12:30,24.17193,-6.492715,25.02873445,10.76193,0.087285,10.76228396,13.41,-6.58,14.93735251,24.18193,-6.592715,25.06450936,10.76193,0.087285,10.76228396,13.42,-6.68,14.99062374
09/09/2019 13:00,24.15675,-6.477535,25.01013855,10.74675,0.102465,10.74723847,13.41,-6.58,14.93735251,24.16675,-6.477535,25.01979747,10.74675,0.102465,10.74723847,13.42,-6.58,14.94633065
09/09/2019 13:30,24.061185,-6.420745,24.90314418,10.651185,-0.110745,10.65176072,13.41,-6.31,14.82039811,24.071185,-6.590745,24.95716063,10.651185,-0.110745,10.65176072,13.42,-6.48,14.90257696
09/09/2019 14:00,23.98356,-6.427825,24.82998358,10.57356,0.212175,10.5756886,13.41,-6.64,14.96387984,23.99356,-6.467825,24.85002378,10.57356,0.212175,10.5756886,13.42,-6.68,14.99062374
09/09/2019 14:30,23.897655,-6.31541,24.71805652,10.487655,0.21459,10.48985015,13.41,-6.53,14.91539473,23.907655,-6.46541,24.76645905,10.487655,0.21459,10.48985015,13.42,-6.68,14.99062374
09/09/2019 15:00,23.95458,-6.414735,24.79860335,10.54458,0.185265,10.5462074,13.41,-6.6,14.94617342,23.96458,-6.494735,24.8290692,10.54458,0.185265,10.5462074,13.42,-6.68,14.99062374
09/09/2019 15:30,23.60736,-6.545835,24.49806935,10.58736,0.054165,10.58749855,13.02,-6.6,14.59727372,23.62736,-6.555835,24.52001454,10.58736,0.054165,10.58749855,13.04,-6.61,14.61963406
09/09/2019 16:00,24.002905,-6.54037,24.87802018,10.642905,-0.05037,10.64302419,13.36,-6.49,14.85293574,24.002905,-6.66037,24.90983695,10.642905,-0.05037,10.64302419,13.36,-6.61,14.90576063
09/09/2019 16:30,24.056465,-6.561335,24.93520855,10.866465,0.088665,10.86682673,13.19,-6.65,14.77154697,24.056465,-6.521335,24.92471301,10.866465,0.088665,10.86682673,13.19,-6.61,14.75358262
09/09/2019 17:00,24.384265,-6.410985,25.21295517,10.604265,0.099015,10.60472726,13.78,-6.51,15.24035761,24.384265,-6.510985,25.23856781,10.604265,0.099015,10.60472726,13.78,-6.61,15.2833406
09/09/2019 17:30,24.7087,-6.52304,25.55523247,10.5087,0.12696,10.5094669,14.2,-6.65,15.68000319,24.7087,-6.54304,25.56034484,10.5087,0.12696,10.5094669,14.2,-6.67,15.68849579
09/09/2019 18:00,24.791445,-6.5741,25.64828524,10.481445,0.0759,10.48171981,14.31,-6.65,15.77968948,24.821445,-6.5941,25.68241201,10.481445,0.0759,10.48171981,14.34,-6.67,15.81532485
09/09/2019 18:30,25.367635,-6.489355,26.18451133,10.447635,-0.089355,10.4480171,14.92,-6.4,16.23472821,25.377635,-6.639355,26.23176306,10.447635,-0.089355,10.4480171,14.93,-6.55,16.30360083
09/09/2019 19:00,25.255915,-6.496645,26.0781065,10.455915,-0.186645,10.45758074,14.8,-6.31,16.08900556,25.275915,-6.736645,26.15825424,10.455915,-0.186645,10.45758074,14.82,-6.55,16.20292875
09/09/2019 19:30,24.714875,-6.55574,25.56956733,10.444875,-0.44574,10.45438176,14.27,-6.11,15.52304738,24.714875,-6.65574,25.59538867,10.444875,-0.44574,10.45438176,14.27,-6.21,15.56267972
09/09/2019 20:00,24.636945,-6.72452,25.53817198,10.446945,-0.07452,10.44721078,14.19,-6.65,15.67094764,24.636945,-6.72452,25.53817198,10.446945,-0.07452,10.44721078,14.19,-6.65,15.67094764
09/09/2019 20:30,23.777975,-6.89338,24.75703502,10.437975,-0.55338,10.45263371,13.34,-6.34,14.76994245,23.777975,-7.20338,24.84513591,10.437975,-0.55338,10.45263371,13.34,-6.65,14.90563987
09/09/2019 21:00,22.55591,-7.13009,23.65601952,10.44591,-0.87009,10.48208435,12.11,-6.26,13.63230355,22.55591,-7.20009,23.67721208,10.44591,-0.87009,10.48208435,12.11,-6.33,13.66458927
09/09/2019 21:30,21.16384,-7.54597,22.46886261,10.44384,-0.90597,10.48306137,10.72,-6.64,12.60983743,21.16384,-7.59597,22.48570399,10.44384,-0.90597,10.48306137,10.72,-6.69,12.63623757
09/09/2019 22:00,20.012115,-6.640405,21.08505929,10.442115,-0.810405,10.47351526,9.57,-5.83,11.20597162,19.982115,-6.690405,21.07240942,10.442115,-0.810405,10.47351526,9.54,-5.88,11.20651596
09/09/2019 22:30,18.45039,-7.52637,19.92644315,10.44039,-0.32637,10.44548997,8.01,-7.2,10.77033426,18.45039,-7.63637,19.96825075,10.44039,-0.32637,10.44548997,8.01,-7.31,10.84417816
09/09/2019 23:00,16.954875,-7.750815,18.64250304,10.444875,0.439185,10.45410432,6.51,-8.19,10.46213171,16.954875,-7.840815,18.68010081,10.444875,0.439185,10.45410432,6.51,-8.28,10.53273469
09/09/2019 23:30,15.65315,-8.09875,17.62415548,10.44315,-0.25875,10.44635503,5.21,-7.84,9.413272545,15.64315,-8.12875,17.62908728,10.44315,-0.25875,10.44635503,5.2,-7.87,9.432756755
10/09/2019 00:00,14.65729,-8.02315,16.7094909,10.44729,-0.09315,10.44770526,4.21,-7.93,8.9782515,14.65729,-8.06315,16.72873391,10.44729,-0.09315,10.44770526,4.21,-7.97,9.013600834
10/09/2019 00:30,13.93108,-7.9222,16.02611128,10.44108,0.4278,10.4498404,3.49,-8.35,9.050005525,13.93108,-8.0022,16.06580825,10.44108,0.4278,10.4498404,3.49,-8.43,9.123869793
10/09/2019 01:00,13.393495,-8.176225,15.69192033,10.443495,-0.036225,10.44355783,2.95,-8.14,8.658065604,13.393495,-8.196225,15.70235054,10.443495,-0.036225,10.44355783,2.95,-8.16,8.676871556
10/09/2019 01:30,13.32108,-8.180725,15.63251208,10.44108,0.619275,10.45942891,2.88,-8.8,9.25928723,13.30108,-8.240725,15.64698941,10.44108,0.619275,10.45942891,2.86,-8.86,9.310166486
10/09/2019 02:00,12.98694,-9.033875,15.81997181,10.43694,1.216125,10.50755331,2.55,-10.25,10.56243343,12.89694,-9.113875,15.79220627,10.43694,1.216125,10.50755331,2.46,-10.33,10.6188747
10/09/2019 02:30,12.59315,-10.202385,16.20728499,10.44315,0.747615,10.46987632,2.15,-10.95,11.15907702,12.59315,-10.292385,16.26408977,10.44315,0.747615,10.46987632,2.15,-11.04,11.24740414
10/09/2019 03:00,12.596945,-10.17661,16.19402403,10.446945,0.57339,10.46266868,2.15,-10.75,10.96289195,12.596945,-10.26661,16.25073242,10.446945,0.57339,10.46266868,2.15,-10.84,11.05115831
10/09/2019 03:30,12.590045,-10.38016,16.31738198,10.440045,0.36984,10.44659376,2.15,-10.75,10.96289195,12.390045,-10.47016,16.22151243,10.440045,0.36984,10.44659376,1.95,-10.84,11.01399564
10/09/2019 04:00,12.1428,-10.388455,15.98022494,10.4328,1.021545,10.48269383,1.71,-11.41,11.53742606,12.0228,-10.438455,15.92196793,10.4328,1.021545,10.48269383,1.59,-11.46,11.56977528
10/09/2019 04:30,12.2935,-9.039675,15.25928787,10.4535,0.650325,10.47370922,1.84,-9.69,9.863148585,12.1735,-9.939675,15.71595499,10.4535,0.650325,10.47370922,1.72,-10.59,10.72876973
10/09/2019 05:00,12.59453,-8.39229,15.13448768,10.44453,0.24771,10.44746702,2.15,-8.64,8.903488081,12.59453,-8.63229,15.26887738,10.44453,0.24771,10.44746702,2.15,-8.88,9.136569378
10/09/2019 05:30,13.006595,-8.292545,15.4252331,10.436595,0.427455,10.44534504,2.57,-8.72,9.090836045,12.946595,-8.292545,15.37467478,10.436595,0.427455,10.44534504,2.51,-8.72,9.074056425
10/09/2019 06:00,13.768325,-8.33173,16.09299531,10.448325,-0.01173,10.44833158,3.32,-8.32,8.957946193,13.758325,-8.33173,16.08444067,10.448325,-0.01173,10.44833158,3.31,-8.32,8.954244803
10/09/2019 06:30,15.345905,-7.805645,17.21699434,10.435905,0.434355,10.44494028,4.91,-8.24,9.591960175,15.335905,-7.955645,17.27663942,10.435905,0.434355,10.44494028,4.9,-8.39,9.71607431
10/09/2019 07:00,16.93108,-7.48583,18.51213442,10.44108,0.75417,10.46828181,6.49,-8.24,10.48893226,16.92108,-7.63583,18.56418186,10.44108,0.75417,10.46828181,6.48,-8.39,10.60106127
10/09/2019 07:30,19.25936,-6.061535,20.19071951,10.44936,-0.311535,10.45400299,8.81,-5.75,10.52038973,19.27936,-6.141535,20.2339362,10.44936,-0.311535,10.45400299,8.83,-5.83,10.58101129
10/09/2019 08:00,20.84593,-5.057185,21.45059248,10.48593,0.112815,10.48653685,10.36,-5.17,11.57836344,20.84593,-5.187185,21.48161274,10.48593,0.112815,10.48653685,10.36,-5.3,11.63699274
10/09/2019 08:30,21.52768,-6.379275,22.45297654,10.53768,0.070725,10.53791734,10.99,-6.45,12.74294315,21.52768,-6.479275,22.48159271,10.53768,0.070725,10.53791734,10.99,-6.55,12.79385009
10/09/2019 09:00,22.18944,-6.7148,23.18317896,10.60944,0.0552,10.6095836,11.58,-6.77,13.41377277,22.13944,-6.7448,23.14405173,10.60944,0.0552,10.6095836,11.53,-6.8,13.385847
10/09/2019 09:30,22.380615,-6.610655,23.33650975,10.890615,0.069345,10.89083577,11.49,-6.68,13.29069223,22.420615,-6.610655,23.37487404,10.890615,0.069345,10.89083577,11.53,-6.68,13.32528799
10/09/2019 10:00,22.656225,-6.28463,23.51172272,11.076225,0.39537,11.08327919,11.58,-6.68,13.36857509,22.606225,-6.28463,23.46354583,11.076225,0.39537,11.08327919,11.53,-6.68,13.32528799
10/09/2019 10:30,23.04829,-6.327505,23.90106674,11.06829,0.162495,11.06948274,11.98,-6.49,13.62499541,23.05829,-6.367505,23.92132642,11.06829,0.162495,11.06948274,11.99,-6.53,13.65287516
10/09/2019 11:00,23.01448,-6.3488,23.87411886,11.03448,0.3312,11.03944937,11.98,-6.68,13.71651559,23.02448,-6.3488,23.88375893,11.03448,0.3312,11.03944937,11.99,-6.68,13.72525045
10/09/2019 11:30,23.377345,-6.303415,24.21225516,11.247345,0.066585,11.24754209,12.13,-6.37,13.70086859,23.377345,-6.433415,24.24642423,11.247345,0.066585,11.24754209,12.13,-6.5,13.76179131
10/09/2019 12:00,23.53867,-6.3282,24.37447642,11.13867,0.1518,11.13970433,12.4,-6.48,13.99108287,23.54867,-6.4482,24.41555123,11.13867,0.1518,11.13970433,12.41,-6.6,14.055892
10/09/2019 12:30,23.557895,-6.115075,24.33862279,10.967895,0.194925,10.969627,12.59,-6.31,14.08276251,23.567895,-6.295075,24.39413134,10.967895,0.194925,10.969627,12.6,-6.49,14.1732177
10/09/2019 13:00,23.571005,-6.18562,24.36912332,10.981005,0.48438,10.99168298,12.59,-6.67,14.24770157,23.581005,-6.19562,24.38133516,10.981005,0.48438,10.99168298,12.6,-6.68,14.26122014
10/09/2019 13:30,23.303205,-6.10536,24.08972362,11.243205,0.31464,11.24760672,12.06,-6.42,13.66235704,23.303205,-6.36536,24.15692802,11.243205,0.31464,11.24760672,12.06,-6.68,13.78644262
10/09/2019 14:00,22.620905,-6.333695,23.49087132,11.470905,0.196305,11.47258459,11.15,-6.53,12.92143181,22.620905,-6.483695,23.5317582,11.470905,0.196305,11.47258459,11.15,-6.68,12.9978806
10/09/2019 14:30,22.256865,-6.245655,23.11657946,11.666865,-0.275655,11.67012102,10.59,-5.97,12.15684992,22.236865,-6.285655,23.10817223,11.666865,-0.275655,11.67012102,10.57,-6.01,12.15915293
10/09/2019 15:00,22.20838,-6.29124,23.08228418,11.24838,-0.41124,11.25589494,10.96,-5.88,12.43768467,22.18838,-6.29124,23.06304203,11.24838,-0.41124,11.25589494,10.94,-5.88,12.42006441
10/09/2019 15:30,22.004015,-6.27813,22.88212386,11.484015,-0.39813,11.49091415,10.52,-5.88,12.05175506,21.994015,-6.27813,22.87250778,11.484015,-0.39813,11.49091415,10.51,-5.88,12.04302703
10/09/2019 16:00,22.148465,-6.621395,23.11703644,11.418465,-0.031395,11.41850816,10.73,-6.59,12.5921007,22.148465,-6.621395,23.11703644,11.418465,-0.031395,11.41850816,10.73,-6.59,12.5921007
10/09/2019 16:30,22.602225,-6.625235,23.553223,11.352225,-0.125235,11.35291576,11.25,-6.5,12.99278646,22.592225,-6.625235,23.54362694,11.352225,-0.125235,11.35291576,11.24,-6.5,12.98412877
10/09/2019 17:00,22.96109,-6.461705,23.85299322,11.15109,0.038295,11.15115576,11.81,-6.5,13.48058233,22.96109,-6.461705,23.85299322,11.15109,0.038295,11.15115576,11.81,-6.5,13.48058233
10/09/2019 17:30,23.49101,-6.49471,24.37229593,10.99101,0.23529,10.9935282,12.5,-6.73,14.19658057,23.50101,-6.54471,24.39530078,10.99101,0.23529,10.9935282,12.51,-6.78,14.22914263
10/09/2019 18:00,23.452305,-6.400525,24.3100253,10.822305,0.329475,10.82731912,12.63,-6.73,14.31117745,23.452305,-6.450525,24.3232375,10.822305,0.329475,10.82731912,12.63,-6.78,14.33475846
10/09/2019 18:30,23.696005,-6.677385,24.61885707,10.636005,0.402615,10.64362256,13.06,-7.08,14.85563866,23.696005,-6.767385,24.64342007,10.636005,0.402615,10.64362256,13.06,-7.17,14.89874156
10/09/2019 19:00,23.886625,-6.57975,24.77627825,10.496625,0.50025,10.50853874,13.39,-7.08,15.14656727,23.886625,-6.66975,24.80033103,10.496625,0.50025,10.50853874,13.39,-7.17,15.18884459
10/09/2019 19:30,23.836945,-6.63702,24.74368569,10.446945,0.44298,10.45633258,13.39,-7.08,15.14656727,23.836945,-6.80702,24.7898259,10.446945,0.44298,10.45633258,13.39,-7.25,15.22677247
10/09/2019 20:00,24.070735,-5.1505,24.61560346,10.440735,0.3795,10.44762976,13.63,-5.53,14.70910602,23.830735,-7.4605,24.97124328,10.440735,0.3795,10.44762976,13.39,-7.84,15.51636878
10/09/2019 20:30,24.069355,-1.968365,24.14970623,10.439355,-0.178365,10.44087865,13.63,-1.79,13.74703604,23.349355,-9.288365,25.1289893,10.439355,-0.178365,10.44087865,12.91,-9.11,15.80063923
10/09/2019 21:00,22.576255,-2.889555,22.76042218,10.446255,-0.489555,10.45772,12.13,-2.4,12.3651486,22.086255,-9.339555,23.97978206,10.446255,-0.489555,10.45772,11.64,-8.85,14.62231514
10/09/2019 21:30,21.050045,-7.379435,22.3060632,10.440045,-0.249435,10.44302434,10.61,-7.13,12.78315298,21.040045,-7.399435,22.30325384,10.440045,-0.249435,10.44302434,10.6,-7.15,12.78602753
10/09/2019 22:00,19.73039,-7.68127,21.17286467,10.44039,-0.47127,10.45102094,9.29,-7.21,11.75960033,19.72039,-7.76127,21.19271322,10.44039,-0.47127,10.45102094,9.28,-7.29,11.80095335
10/09/2019 22:30,18.472805,-6.42682,19.55884812,10.442805,-0.53682,10.45659371,8.03,-5.89,9.958564154,18.482805,-6.46682,19.58146679,10.442805,-0.53682,10.45659371,8.04,-5.93,9.990320315
10/09/2019 23:00,16.74108,-7.692605,18.42389566,10.44108,0.307395,10.44560402,6.3,-8,10.18282868,16.73108,-7.762605,18.44416098,10.44108,0.307395,10.44560402,6.29,-8.07,10.23176427
10/09/2019 23:30,15.55039,-7.853475,17.42101314,10.44039,-0.053475,10.44052695,5.11,-7.8,9.32481099,15.55039,-7.913475,17.44814362,10.44039,-0.053475,10.44052695,5.11,-7.86,9.375057333
11/09/2019 00:00,14.56005,-8.181635,16.70132352,10.45005,0.178365,10.45157209,4.11,-8.36,9.315669595,14.56005,-8.301635,16.76043555,10.45005,0.178365,10.45157209,4.11,-8.48,9.423507839
11/09/2019 00:30,13.83763,-8.361795,16.16785761,10.43763,0.548205,10.45201649,3.4,-8.91,9.536671327,13.83763,-8.381795,16.17821039,10.43763,0.548205,10.45201649,3.4,-8.93,9.555359753
11/09/2019 01:00,13.39177,-8.22238,15.71454856,10.44177,0.06762,10.44198895,2.95,-8.29,8.799238603,13.39177,-8.25238,15.73026635,10.44177,0.06762,10.44198895,2.95,-8.32,8.827508142
11/09/2019 01:30,13.39039,-8.477855,15.84855103,10.44039,0.152145,10.44149853,2.95,-8.63,9.120274119,13.39039,-8.537855,15.8807277,10.44039,0.152145,10.44149853,2.95,-8.69,9.177069249
11/09/2019 02:00,13.39384,-8.2596,15.73581717,10.44384,0.1104,10.44442349,2.95,-8.37,8.874649289,13.39384,-8.2896,15.75158462,10.44384,0.1104,10.44442349,2.95,-8.4,8.90294895
11/09/2019 02:30,13.004185,-8.39194,15.47686934,10.444185,0.25806,10.44737265,2.56,-8.65,9.020870246,12.914185,-8.42194,15.41769268,10.444185,0.25806,10.44737265,2.47,-8.68,9.024594174
11/09/2019 03:00,12.588665,-8.50909,15.19470629,10.438665,-0.24909,10.4416365,2.15,-8.26,8.535227003,12.588665,-8.53909,15.2115267,10.438665,-0.24909,10.4416365,2.15,-8.29,8.564262957
11/09/2019 03:30,12.584525,-8.419095,15.14105116,10.434525,-0.259095,10.43774124,2.15,-8.16,8.438489201,12.584525,-8.549095,15.21372061,10.434525,-0.259095,10.43774124,2.15,-8.29,8.564262957
11/09/2019 04:00,12.50798,-9.95622,15.98674077,10.44798,-0.02622,10.4480129,2.06,-9.93,10.14142495,12.59798,-5.30622,13.66985994,10.44798,-0.02622,10.4480129,2.15,-5.28,5.70095606
11/09/2019 04:30,12.50246,-8.78137,15.27821865,10.44246,0.70863,10.46647636,2.06,-9.49,9.711009216,12.51246,-6.91137,14.2943587,10.44246,0.70863,10.46647636,2.07,-7.62,7.896157293
11/09/2019 05:00,12.5897,-8.109855,14.97565672,10.4397,0.980145,10.48561015,2.15,-9.09,9.340802963,12.5897,-8.109855,14.97565672,10.4397,0.980145,10.48561015,2.15,-9.09,9.340802963
11/09/2019 05:30,13.11039,-8.088865,15.40493632,10.44039,0.891135,10.47835221,2.67,-8.98,9.368527099,13.10039,-8.088865,15.3964267,10.44039,0.891135,10.47835221,2.66,-8.98,9.365682036
11/09/2019 06:00,13.77004,-8.2701,16.06264473,10.43004,1.1799,10.49656603,3.34,-9.45,10.02287883,13.77004,-8.3101,16.0832759,10.43004,1.1799,10.49656603,3.34,-9.49,10.06060137
11/09/2019 06:30,15.34798,-7.65893,17.15283355,10.44798,0.76107,10.47566292,4.9,-8.42,9.741991583,15.31798,-7.77893,17.17999602,10.44798,0.76107,10.47566292,4.87,-8.54,9.830996898
11/09/2019 07:00,16.99177,-7.393655,18.53068757,10.44177,0.966345,10.48639039,6.55,-8.36,10.62036252,16.99177,-7.393655,18.53068757,10.44177,0.966345,10.48639039,6.55,-8.36,10.62036252
11/09/2019 07:30,19.30246,-7.40773,20.67509192,10.44246,0.40227,10.45020536,8.86,-7.81,11.81082978,19.30246,-7.51773,20.71475866,10.44246,0.40227,10.45020536,8.86,-7.92,11.88385459
11/09/2019 08:00,20.7873,-7.00335,21.93533115,10.4673,-0.49335,10.47891996,10.32,-6.51,12.20174168,20.7773,-7.04335,21.93866392,10.4673,-0.49335,10.47891996,10.31,-6.55,12.21468788
11/09/2019 08:30,21.92626,-5.84239,22.69128464,10.45626,-0.64239,10.47597433,11.47,-5.2,12.59368493,21.92626,-5.87239,22.69902733,10.45626,-0.64239,10.47597433,11.47,-5.23,12.6061017
11/09/2019 09:00,22.2973,-4.42624,22.73238192,10.4673,-0.06624,10.46750959,11.83,-4.36,12.60787452,22.3173,-4.42624,22.75199947,10.4673,-0.06624,10.46750959,11.85,-4.36,12.62664247
11/09/2019 09:30,23.11904,-6.527165,24.02277864,10.49904,0.152835,10.50015235,12.62,-6.68,14.27889351,23.13904,-6.527165,24.04202685,10.49904,0.152835,10.50015235,12.64,-6.68,14.29657302
11/09/2019 10:00,23.94459,-5.823695,24.64262189,10.56459,0.196305,10.56641365,13.38,-6.02,14.67190513,23.93459,-6.213695,24.72801254,10.56459,0.196305,10.56641365,13.37,-6.41,14.827171
11/09/2019 10:30,24.11985,-4.26596,24.4941948,10.73985,-0.19596,10.7416376,13.38,-4.07,13.98532445,24.10985,-4.31596,24.49310878,10.73985,-0.19596,10.7416376,13.37,-4.12,13.99040028
11/09/2019 11:00,24.17308,-4.126135,24.52269942,10.99308,0.143865,10.99402133,13.18,-4.27,13.8544325,24.20308,-4.126135,24.55227223,10.99308,0.143865,10.99402133,13.21,-4.27,13.88297519
11/09/2019 11:30,24.150405,-4.05265,24.48807942,11.160405,0.21735,11.16252126,12.99,-4.27,13.67380708,24.170405,-4.05265,24.50780386,11.160405,0.21735,11.16252126,13.01,-4.27,13.69280833
11/09/2019 12:00,24.037625,-5.51168,24.66142802,11.117625,0.08832,11.11797581,12.92,-5.6,14.08142038,24.047625,-5.55168,24.6801422,11.117625,0.08832,11.11797581,12.93,-5.64,14.10654104
11/09/2019 12:30,24.21589,-6.006485,24.9496932,11.09589,-0.556485,11.10983575,13.12,-5.45,14.20693141,24.23589,-6.196485,25.01549101,11.09589,-0.556485,11.10983575,13.14,-5.64,14.29927271
11/09/2019 13:00,24.62753,-4.27582,24.99595708,10.92753,-0.60582,10.94431038,13.7,-3.67,14.18304974,24.67753,-4.27582,25.04522157,10.92753,-0.60582,10.94431038,13.75,-3.67,14.23135271
11/09/2019 13:30,24.93882,-4.13516,25.27932537,10.74882,-0.66516,10.7693811,14.19,-3.47,14.60811418,24.93882,-4.13516,25.27932537,10.74882,-0.66516,10.7693811,14.19,-3.47,14.60811418
11/09/2019 14:00,24.716745,-4.15034,25.06277729,10.736745,-0.68034,10.75827847,13.98,-3.47,14.40421119,24.736745,-4.15034,25.08250138,10.736745,-0.68034,10.75827847,14,-3.47,14.42362298
11/09/2019 14:30,24.47877,-4.072715,24.8152612,10.64877,-0.602715,10.66581304,13.83,-3.47,14.25867455,24.53877,-4.072715,24.87444955,10.64877,-0.602715,10.66581304,13.89,-3.47,14.31687815
11/09/2019 15:00,24.229565,-4.111935,24.57600109,10.859565,-1.111935,10.91634332,13.37,-3,13.70244139,24.249565,-4.121935,24.59739317,10.859565,-1.111935,10.91634332,13.39,-3.01,13.7241466
11/09/2019 15:30,24.04094,-3.935805,24.36098022,10.85094,-1.265805,10.9245211,13.19,-2.67,13.45752578,24.07094,-3.935805,24.39058658,10.85094,-1.265805,10.9245211,13.22,-2.67,13.48693071
11/09/2019 16:00,24.355075,-3.892335,24.664143,10.845075,-1.222335,10.91374155,13.51,-2.67,13.77131076,24.355075,-3.892335,24.664143,10.845075,-1.222335,10.91374155,13.51,-2.67,13.77131076
11/09/2019 16:30,24.708975,-4.00808,25.03194261,9.678975,-0.98808,9.729278449,15.03,-3.02,15.33040443,24.728975,-4.01808,25.05328664,9.678975,-0.98808,9.729278449,15.05,-3.03,15.35198359
11/09/2019 17:00,24.69443,-4.074635,25.02833441,6.10443,-0.304635,6.112026514,18.59,-3.77,18.96842113,24.72443,-4.144635,25.0694124,6.10443,-0.304635,6.112026514,18.62,-3.84,19.01183842
11/09/2019 17:30,24.59836,-4.156835,24.9471159,4.99836,0.123165,4.999877229,19.6,-4.28,20.06186432,24.61836,-4.186835,24.97184888,4.99836,0.123165,4.999877229,19.62,-4.31,20.08781969
11/09/2019 18:00,24.832525,-4.17443,25.18094843,5.052525,0.10557,5.053627796,19.78,-4.28,20.23775679,24.842525,-4.40443,25.22994356,5.052525,0.10557,5.053627796,19.79,-4.51,20.29739392
11/09/2019 18:30,24.3575,-4.478965,24.76588245,4.6575,0.001035,4.657500115,19.7,-4.48,20.20297998,24.3775,-4.508965,24.79099174,4.6575,0.001035,4.657500115,19.72,-4.51,20.22914976
11/09/2019 19:00,23.960575,-4.392455,24.35986074,4.600575,-0.082455,4.601313851,19.36,-4.31,19.83395321,24.020575,-4.442455,24.42792316,4.600575,-0.082455,4.601313851,19.42,-4.36,19.90341679
11/09/2019 19:30,23.837355,-4.66471,24.28948358,4.367355,0.23529,4.373688498,19.47,-4.9,20.0771238,23.847355,-4.69471,24.30507442,4.367355,0.23529,4.373688498,19.48,-4.93,20.09416084
11/09/2019 20:00,24.30566,-4.612835,24.73950999,7.87566,-0.152835,7.877142818,16.43,-4.46,17.02458516,24.31566,-4.682835,24.76247695,7.87566,-0.152835,7.877142818,16.44,-4.53,17.05269773
11/09/2019 20:30,24.256595,-4.732995,24.71403736,10.436595,-0.472995,10.44730776,13.82,-4.26,14.46167349,24.256595,-4.742995,24.71595441,10.436595,-0.472995,10.44730776,13.82,-4.27,14.46462236
11/09/2019 21:00,22.7897,-4.99837,23.33139792,10.4397,-0.87837,10.47658675,12.35,-4.12,13.01909751,22.7797,-5.01837,23.32592484,10.4397,-0.87837,10.47658675,12.34,-4.14,13.01595943
11/09/2019 21:30,21.609015,-5.694295,22.34668935,10.449015,-1.004295,10.49716738,11.16,-4.69,12.10544093,21.599015,-5.044295,22.18022455,10.449015,-1.004295,10.49716738,11.15,-4.04,11.85934652
11/09/2019 22:00,19.89039,-7.504535,21.25901362,10.44039,-0.104535,10.44091332,9.45,-7.4,12.00260388,19.88039,-7.044535,21.09159501,10.44039,-0.104535,10.44091332,9.44,-6.94,11.71653532
11/09/2019 22:30,18.402805,-7.45952,19.85718184,10.442805,0.27048,10.44630728,7.96,-7.73,11.09569736,18.402805,-7.58952,19.90638203,10.442805,0.27048,10.44630728,7.96,-7.86,11.18665276
11/09/2019 23:00,17.014525,-7.66238,18.66028211,10.434525,0.06762,10.4347441,6.58,-7.73,10.15132011,16.984525,-7.79238,18.68676739,10.434525,0.06762,10.4347441,6.55,-7.86,10.23142708
11/09/2019 23:30,15.804185,-7.80944,17.62837533,10.444185,0.43056,10.45305612,5.36,-8.24,9.82991353,15.814185,-7.84944,17.65508866,10.444185,0.43056,10.45305612,5.37,-8.28,9.868905714
12/09/2019 00:00,14.830045,-7.99367,16.84722514,10.440045,0.24633,10.44295064,4.39,-8.24,9.336471496,14.830045,-8.03367,16.86624109,10.440045,0.24633,10.44295064,4.39,-8.28,9.371792785
12/09/2019 00:30,14.167975,-7.95564,16.24880683,10.437975,0.44436,10.44742925,3.73,-8.4,9.190913992,14.167975,-8.00564,16.27334592,10.437975,0.44436,10.44742925,3.73,-8.45,9.236633586
12/09/2019 01:00,13.41108,-8.117135,15.67625425,10.44108,0.212865,10.44324964,2.97,-8.33,8.843630476,13.41108,-8.127135,15.68143457,10.44108,0.212865,10.44324964,2.97,-8.34,8.853050322
12/09/2019 01:30,13.414875,-8.163365,15.70348367,10.444875,0.166635,10.44620414,2.97,-8.33,8.843630476,13.414875,-8.173365,15.70868444,10.444875,0.166635,10.44620414,2.97,-8.34,8.853050322
12/09/2019 02:00,13.40625,-8.36174,15.80019731,10.43625,-0.03174,10.43629827,2.97,-8.33,8.843630476,13.40625,-8.37174,15.80549176,10.43625,-0.03174,10.43629827,2.97,-8.34,8.853050322
12/09/2019 02:30,13.243495,-8.262725,15.60970161,10.443495,0.067275,10.44371168,2.8,-8.33,8.787997497,13.183495,-8.272725,15.5641421,10.443495,0.067275,10.44371168,2.74,-8.34,8.778564803
12/09/2019 03:00,12.6197,-8.435915,15.17964064,10.4397,-0.105915,10.44023726,2.18,-8.33,8.610534246,12.6097,-8.445915,15.1768908,10.4397,-0.105915,10.44023726,2.17,-8.34,8.617685304
12/09/2019 03:30,12.622805,-8.406935,15.16613867,10.442805,-0.076935,10.4430884,2.18,-8.33,8.610534246,12.612805,-8.416935,15.16336522,10.442805,-0.076935,10.4430884,2.17,-8.34,8.617685304
12/09/2019 04:00,12.622115,-8.349445,15.13377081,10.442115,-0.269445,10.44559076,2.18,-8.08,8.368918688,12.612115,-8.459445,15.18642995,10.442115,-0.269445,10.44559076,2.17,-8.19,8.472602906
12/09/2019 04:30,12.61763,-8.38426,15.14927069,10.43763,-0.24426,10.44048768,2.18,-8.14,8.426861812,12.60763,-8.53426,15.22451733,10.43763,-0.24426,10.44048768,2.17,-8.29,8.569305689
12/09/2019 05:00,12.623495,-8.330785,15.12463569,10.443495,-0.190785,10.44523751,2.18,-8.14,8.426861812,12.613495,-8.370785,15.1383717,10.443495,-0.190785,10.44523751,2.17,-8.18,8.462936842
12/09/2019 05:30,13.334525,-8.12344,15.61409089,10.434525,0.01656,10.43453814,2.9,-8.14,8.64115733,13.324525,-8.24344,15.66835248,10.434525,0.01656,10.43453814,2.89,-8.26,8.750982802
12/09/2019 06:00,13.894185,-8.03953,16.05248951,10.444185,0.25047,10.44718792,3.45,-8.29,8.979231593,13.894185,-8.00953,16.0374857,10.444185,0.25047,10.44718792,3.45,-8.26,8.951541767
12/09/2019 06:30,15.71177,-6.959055,17.18395074,10.44177,-0.179055,10.4433051,5.27,-6.78,8.58727547,15.71177,-6.979055,17.19205995,10.44177,-0.179055,10.4433051,5.27,-6.8,8.603075032
12/09/2019 07:00,17.33832,-5.53508,18.200397,10.43832,0.18492,10.43995785,6.9,-5.72,8.962611227,17.33832,-5.58508,18.21566521,10.43832,0.18492,10.43995785,6.9,-5.77,8.994603938
12/09/2019 07:30,19.62212,-6.8506,20.78360685,10.45212,0.1794,10.4536595,9.17,-7.03,11.55464409,19.58212,-6.9206,20.76906661,10.45212,0.1794,10.4536595,9.13,-7.1,11.56576413
12/09/2019 08:00,21.05489,-7.116155,22.22494218,10.47489,0.103845,10.47540473,10.58,-7.22,12.80877824,21.05489,-7.356155,22.3029462,10.47489,0.103845,10.47540473,10.58,-7.46,12.9455784
12/09/2019 08:30,21.713215,-6.52889,22.67355531,10.573215,0.15111,10.57429476,11.14,-6.68,12.98930329,21.703215,-6.57889,22.67843326,10.573215,0.15111,10.57429476,11.13,-6.73,13.00652913
12/09/2019 09:00,22.321525,-6.52682,23.25617891,10.641525,0.15318,10.64262742,11.68,-6.68,13.45528892,22.351525,-6.57682,23.29903928,10.641525,0.15318,10.64262742,11.71,-6.73,13.50618377
12/09/2019 09:30,23.025665,-6.273245,23.86492932,10.645665,0.406755,10.65343292,12.38,-6.68,14.06722432,23.025665,-6.323245,23.87812128,10.645665,0.406755,10.65343292,12.38,-6.73,14.09103616
12/09/2019 10:00,23.448455,-6.128,24.2359738,10.708455,0.552,10.72267282,12.74,-6.68,14.3850617,23.448455,-6.178,24.24866441,10.708455,0.552,10.72267282,12.74,-6.73,14.40834827
12/09/2019 10:30,24.108505,-6.071075,24.86117385,10.808505,0.608925,10.82564409,13.3,-6.68,14.88329265,24.108505,-6.121075,24.87343106,10.808505,0.608925,10.82564409,13.3,-6.73,14.90580088
12/09/2019 11:00,24.037665,-6.07211,24.79273802,11.197665,0.60789,11.21415319,12.84,-6.68,14.47370029,24.037665,-6.12211,24.80503113,11.197665,0.60789,11.21415319,12.84,-6.73,14.49684448
12/09/2019 11:30,24.1379,-6.103505,24.89761012,10.9779,0.576495,10.99302665,13.16,-6.68,14.75831969,24.1379,-6.153505,24.9099145,10.9779,0.576495,10.99302665,13.16,-6.73,14.78101823
12/09/2019 12:00,24.18551,-6.00794,24.92055852,11.02551,0.67206,11.04597372,13.16,-6.68,14.75831969,24.18551,-6.05794,24.93265993,11.02551,0.67206,11.04597372,13.16,-6.73,14.78101823
12/09/2019 12:30,24.321325,-6.09143,25.07254214,10.931325,0.58857,10.94715858,13.39,-6.68,14.96377292,24.321325,-6.14143,25.08473664,10.931325,0.58857,10.94715858,13.39,-6.73,14.98616028
12/09/2019 13:00,24.232315,-5.93497,24.94852619,10.842315,0.40503,10.8498776,13.39,-6.34,14.81511728,24.232315,-5.99497,24.96286753,10.842315,0.40503,10.8498776,13.39,-6.4,14.84089283
12/09/2019 13:30,24.17149,-6.26227,24.96952051,10.77849,0.08073,10.77879233,13.393,-6.343,14.81911259,24.17149,-6.32227,24.98463581,10.77849,0.08073,10.77879233,13.393,-6.403,14.84489333
12/09/2019 14:00,23.67098,-6.04129,24.42974578,10.93098,0.17871,10.93244076,12.74,-6.22,14.17730581,23.68098,-6.07129,24.44686843,10.93098,0.17871,10.93244076,12.75,-6.25,14.19947182
12/09/2019 14:30,23.27429,-6.05644,24.04938753,11.34429,0.22356,11.34649262,11.93,-6.28,13.48196202,23.27429,-6.02644,24.04185006,11.34429,0.22356,11.34649262,11.93,-6.25,13.46801396
12/09/2019 15:00,23.276315,-5.95308,24.02552812,11.256315,0.04692,11.25641279,12.02,-6,13.43429939,23.286315,-5.99308,24.0451549,11.256315,0.04692,11.25641279,12.03,-6.04,13.4611478
12/09/2019 15:30,23.0998,-6.017305,23.87066651,11.3298,-0.127305,11.3305152,11.77,-5.89,13.16149688,23.0998,-6.087305,23.88840811,11.3298,-0.127305,11.3305152,11.77,-5.96,13.19297161
12/09/2019 16:00,23.308675,-5.963,24.05933705,11.148675,0.207,11.15059654,12.16,-6.17,13.63578014,23.318675,-6.023,24.08396007,11.148675,0.207,11.15059654,12.17,-6.23,13.67193476
12/09/2019 16:30,23.721375,-5.959135,24.45843253,11.031375,0.350865,11.03695341,12.69,-6.31,14.17223342,23.731375,-5.999135,24.47790392,11.031375,0.350865,11.03695341,12.7,-6.35,14.19903166
12/09/2019 17:00,24.16846,-5.91763,24.88237938,10.71846,0.60237,10.73537304,13.45,-6.52,14.94700304,24.17846,-5.95763,24.90163214,10.71846,0.60237,10.73537304,13.46,-6.56,14.97348323
12/09/2019 17:30,24.64358,-4.69972,25.08771419,10.61358,0.56028,10.62835801,14.03,-5.26,14.98360771,24.52358,-6.56972,25.38832797,10.61358,0.56028,10.62835801,13.91,-7.13,15.63089889
12/09/2019 18:00,25.035595,-4.061155,25.36284678,10.505595,-0.241155,10.50836248,14.53,-3.82,15.02375785,25.045595,-4.111155,25.38076879,10.505595,-0.241155,10.50836248,14.54,-3.87,15.04621215
12/09/2019 18:30,25.1311,-4.093155,25.46224863,10.4811,-0.103155,10.48160761,14.65,-3.99,15.18362934,25.1511,-4.133155,25.48844447,10.4811,-0.103155,10.48160761,14.67,-4.03,15.21347429
12/09/2019 19:00,25.279705,-4.074525,25.605961,10.449705,-0.084525,10.45004684,14.83,-3.99,15.35737608,25.299705,-4.114525,25.63209685,10.449705,-0.084525,10.45004684,14.85,-4.03,15.38711799
12/09/2019 19:30,25.129355,-4.189115,25.47612936,10.439355,-0.299115,10.44363934,14.69,-3.89,15.19632192,25.139355,-4.229115,25.4925986,10.439355,-0.299115,10.44363934,14.7,-3.93,15.2162709
12/09/2019 20:00,25.120385,-4.24673,25.47682198,10.430385,-0.35673,10.43648349,14.69,-3.89,15.19632192,25.130385,-4.28673,25.49337766,10.430385,-0.35673,10.43648349,14.7,-3.93,15.2162709
12/09/2019 20:30,24.27591,-4.41396,24.67393056,10.44591,-0.33396,10.45124706,13.83,-4.08,14.41926836,24.29591,-4.45396,24.70078951,10.44591,-0.33396,10.45124706,13.85,-4.12,14.44980623
12/09/2019 21:00,22.99177,-4.750775,23.47746474,10.44177,-0.860775,10.47718924,12.55,-3.89,13.13904867,22.99177,-4.780775,23.48355376,10.44177,-0.860775,10.47718924,12.55,-3.92,13.14796182
12/09/2019 21:30,21.638315,-5.044945,22.21864411,10.428315,-0.924945,10.46925389,11.21,-4.12,11.9431361,21.638315,-5.074945,22.22547509,10.428315,-0.924945,10.46925389,11.21,-4.15,11.95351831
12/09/2019 22:00,20.03177,-7.11124,21.25656472,10.44177,-0.41124,10.44986503,9.59,-6.7,11.69863667,20.03177,-7.14124,21.26661981,10.44177,-0.41124,10.44986503,9.59,-6.73,11.71584397
12/09/2019 22:30,18.85522,-5.271235,19.57818275,10.44522,-0.401235,10.45292353,8.41,-4.87,9.718281741,18.85522,-5.351235,19.5998734,10.44522,-0.401235,10.45292353,8.41,-4.95,9.758616705
12/09/2019 23:00,17.40625,-6.751845,18.66989421,10.43625,0.448155,10.44586794,6.97,-7.2,10.0210229,17.38625,-6.801845,18.66940772,10.43625,0.448155,10.44586794,6.95,-7.25,10.04315687
12/09/2019 23:30,16.06901,-7.8448,17.88166573,10.43901,0.0552,10.43915594,5.63,-7.9,9.700871095,16.04901,-7.8848,17.8812973,10.43901,0.0552,10.43915594,5.61,-7.94,9.721918535
13/09/2019 00:00,14.975905,-7.917835,16.94018423,10.435905,0.192165,10.4376741,4.54,-8.11,9.294283189,14.975905,-7.967835,16.9636118,10.435905,0.192165,10.4376741,4.54,-8.16,9.337944099
13/09/2019 00:30,14.26039,-8.483695,16.5931252,10.44039,-0.493695,10.45205617,3.82,-7.99,8.856212509,14.25039,-8.553695,16.62044865,10.44039,-0.493695,10.45205617,3.81,-8.06,8.91513881
13/09/2019 01:00,13.54763,-8.30365,15.88989874,10.43763,0.28635,10.44155718,3.11,-8.59,9.135655423,13.53763,-8.34365,15.9023244,10.43763,0.28635,10.44155718,3.1,-8.63,9.169890948
13/09/2019 01:30,13.460735,-8.040035,15.67908,10.440735,-0.070035,10.44096989,3.02,-7.97,8.522986566,13.450735,-8.090035,15.69620777,10.440735,-0.070035,10.44096989,3.01,-8.02,8.566241883
13/09/2019 02:00,13.359355,-8.074925,15.6101499,10.439355,-0.194925,10.44117467,2.92,-7.88,8.403618268,13.339355,-8.124925,15.61898838,10.439355,-0.194925,10.44117467,2.9,-7.93,8.443630736
13/09/2019 02:30,13.12073,-8.021795,15.37864593,10.43073,-0.141795,10.43169373,2.69,-7.88,8.32649386,13.11073,-8.071795,15.39626954,10.43073,-0.141795,10.43169373,2.68,-7.93,8.370621243
13/09/2019 03:00,12.72315,-8.1102,15.08820367,10.44315,0.2898,10.44717024,2.28,-8.4,8.703930147,12.71315,-8.1502,15.10132256,10.44315,0.2898,10.44717024,2.27,-8.44,8.739937071
13/09/2019 03:30,12.43039,-9.57045,15.68783314,10.44039,1.16955,10.50569324,1.99,-10.74,10.92280642,12.41039,-9.60045,15.69032887,10.44039,1.16955,10.50569324,1.97,-10.77,10.94868942
13/09/2019 04:00,12.28625,-10.256505,16.00461914,10.43625,0.783495,10.46561888,1.85,-11.04,11.19393139,12.25625,-10.286505,16.00087026,10.43625,0.783495,10.46561888,1.82,-11.07,11.218614
13/09/2019 04:30,12.28901,-10.25645,16.00670276,10.43901,0.89355,10.47718289,1.85,-11.15,11.30243337,12.25901,-10.28645,16.0029491,10.43901,0.89355,10.47718289,1.82,-11.18,11.32717087
13/09/2019 05:00,12.412805,-10.288625,16.12245429,10.442805,0.681375,10.46501066,1.97,-10.97,11.14548339,12.392805,-10.318625,16.12624065,10.442805,0.681375,10.46501066,1.95,-11,11.17150393
13/09/2019 05:30,13.00211,-8.61832,15.59904818,10.43211,0.60168,10.44944677,2.57,-9.22,9.571483689,12.98211,-8.80832,15.68826572,10.43211,0.60168,10.44944677,2.55,-9.41,9.749389724
13/09/2019 06:00,13.745565,-8.17629,15.99350729,10.445565,0.52371,10.4586854,3.3,-8.7,9.304837452,13.725565,-8.20629,15.99169566,10.445565,0.52371,10.4586854,3.28,-8.73,9.325840445
13/09/2019 06:30,15.34556,-7.911905,17.26512243,10.43556,1.018095,10.48510515,4.91,-8.93,10.19082921,15.32556,-7.961905,17.27034222,10.43556,1.018095,10.48510515,4.89,-8.98,10.22509169
13/09/2019 07:00,16.757975,-7.70719,18.44533827,10.437975,0.79281,10.4680404,6.32,-8.5,10.59209139,16.727975,-7.75719,18.43906571,10.437975,0.79281,10.4680404,6.29,-8.55,10.61445241
13/09/2019 07:30,19.00558,-7.13675,20.30136133,10.47558,0.98325,10.5216233,8.53,-8.12,11.77689687,18.97558,-7.32675,20.34094152,10.47558,0.98325,10.5216233,8.5,-8.31,11.88722423
13/09/2019 08:00,20.672835,-6.335205,21.6217698,10.502835,-0.065205,10.5030374,10.17,-6.27,11.94745998,20.642835,-6.645205,21.68606433,10.502835,-0.065205,10.5030374,10.14,-6.58,12.08784513
13/09/2019 08:30,21.54049,-6.74958,22.57320402,10.64049,0.15042,10.64155316,10.9,-6.9,12.90038759,21.54049,-6.80958,22.59121708,10.64049,0.15042,10.64155316,10.9,-6.96,12.93257902
13/09/2019 09:00,22.20982,-6.53058,23.15004492,10.67982,0.21942,10.68207379,11.53,-6.75,13.36051646,22.20982,-6.58058,23.16419948,10.67982,0.21942,10.68207379,11.53,-6.8,13.385847
13/09/2019 09:30,22.823365,-6.41967,23.70903104,10.873365,-0.02967,10.87340548,11.95,-6.39,13.55118445,22.833365,-6.45967,23.72951524,10.873365,-0.02967,10.87340548,11.96,-6.43,13.57889907
13/09/2019 10:00,22.935595,-6.431245,23.82021054,11.195595,-0.421245,11.20351707,11.74,-6.01,13.18892338,22.935595,-6.471245,23.83104131,11.195595,-0.421245,11.20351707,11.74,-6.05,13.20719879
13/09/2019 10:30,23.256695,-6.278135,24.08918515,11.326695,-0.408135,11.33404578,11.93,-5.87,13.29593171,23.256695,-6.328135,24.10226452,11.326695,-0.408135,11.33404578,11.93,-5.92,13.31808169
13/09/2019 11:00,23.365025,-6.291935,24.19737257,11.435025,-0.421935,11.44280673,11.93,-5.87,13.29593171,23.365025,-6.341935,24.21042199,11.435025,-0.421935,11.44280673,11.93,-5.92,13.31808169
13/09/2019 11:30,23.26958,-6.24221,24.09229211,11.57958,-0.28221,11.58301841,11.69,-5.96,13.12165005,23.27958,-6.29221,24.11494872,11.57958,-0.28221,11.58301841,11.7,-6.01,13.15333038
13/09/2019 12:00,23.10614,-6.264695,23.9403448,11.59614,-0.424695,11.60391437,11.51,-5.84,12.90680828,23.10614,-6.314695,23.95347738,11.59614,-0.424695,11.60391437,11.51,-5.89,12.92950888
13/09/2019 12:30,23.300625,-6.123245,24.09176736,11.600625,-0.283245,11.60408239,11.7,-5.84,13.07652859,23.310625,-6.173245,24.11419067,11.600625,-0.283245,11.60408239,11.71,-5.89,13.10786787
13/09/2019 13:00,23.481695,-6.12269,24.26679486,11.671695,-0.55269,11.68477344,11.81,-5.57,13.05760315,23.481695,-6.15269,24.27438144,11.671695,-0.55269,11.68477344,11.81,-5.6,13.07042846
13/09/2019 13:30,23.332385,-6.113335,24.11997211,11.672385,-0.463335,11.68157742,11.66,-5.65,12.95677815,23.342385,-6.163335,24.14236185,11.672385,-0.463335,11.68157742,11.67,-5.7,12.98764413
13/09/2019 14:00,23.043755,-6.129605,23.84505613,11.653755,-0.589605,11.66866058,11.39,-5.54,12.66584778,23.043755,-6.189605,23.86055017,11.653755,-0.589605,11.66866058,11.39,-5.6,12.69220627
13/09/2019 14:30,22.833385,-5.7386,23.54347044,11.603385,-0.6486,11.62149842,11.23,-5.09,12.32967964,22.823385,-5.7986,23.54847479,11.603385,-0.6486,11.62149842,11.22,-5.15,12.34548095
13/09/2019 15:00,22.77577,-4.11883,23.14520382,11.54577,-0.41883,11.55336416,11.23,-3.7,11.82382764,22.76577,-4.15883,23.14251824,11.54577,-0.41883,11.55336416,11.22,-3.74,11.82691845
13/09/2019 15:30,22.371245,-4.112275,22.74606358,11.461245,-0.412275,11.46865762,10.91,-3.7,11.5203342,22.361245,-4.152275,22.74349722,11.461245,-0.412275,11.46865762,10.9,-3.74,11.5237841
13/09/2019 16:00,22.66021,-4.1421,23.03567038,11.46021,-0.7521,11.48486254,11.2,-3.39,11.70179901,22.65021,-4.1821,23.03306262,11.46021,-0.7521,11.48486254,11.19,-3.43,11.70388824
13/09/2019 16:30,23.153555,-4.16664,23.52547551,11.253555,-0.86664,11.28687579,11.9,-3.3,12.34908904,23.153555,-4.20664,23.53259291,11.253555,-0.86664,11.28687579,11.9,-3.34,12.35983819
13/09/2019 17:00,23.28486,-4.183985,23.65777749,11.10486,-0.383985,11.11149675,12.18,-3.8,12.7590125,23.28486,-4.213985,23.66310155,11.10486,-0.383985,11.11149675,12.18,-3.83,12.76797948
13/09/2019 17:30,23.33686,-4.13011,23.69951146,10.96686,-0.22011,10.96906863,12.37,-3.91,12.97324169,23.34686,-4.17011,23.71635911,10.96686,-0.22011,10.96906863,12.38,-3.95,12.99487976
13/09/2019 18:00,23.341595,-4.27708,23.73022272,10.781595,-0.36708,10.78784216,12.56,-3.91,13.15453154,23.351595,-4.31708,23.74729814,10.781595,-0.36708,10.78784216,12.57,-3.95,13.17601609
13/09/2019 18:30,23.60772,-4.29652,23.99551057,10.61772,-0.62652,10.63618848,12.99,-3.67,13.4984814,23.61772,-4.33652,24.01254055,10.61772,-0.62652,10.63618848,13,-3.71,13.51902733
13/09/2019 19:00,23.488005,-4.34099,23.88578182,10.498005,-0.60099,10.51519367,12.99,-3.74,13.51768101,23.498005,-4.38099,23.90291431,10.498005,-0.60099,10.51519367,13,-3.78,13.53840463
13/09/2019 19:30,23.251085,-4.39826,23.6634242,10.451085,-0.65826,10.47179468,12.8,-3.74,13.33520154,23.261085,-4.43826,23.68071425,10.451085,-0.65826,10.47179468,12.81,-3.78,13.35606604
13/09/2019 20:00,23.720045,-4.36867,24.11899277,10.440045,-0.78867,10.46979178,13.28,-3.58,13.75408303,23.730045,-4.40867,24.13610173,10.440045,-0.78867,10.46979178,13.29,-3.62,13.77419689
13/09/2019 20:30,23.11556,-4.604935,23.56978024,10.43556,-0.904935,10.4747229,12.68,-3.7,13.2088001,23.12556,-4.644935,23.58743196,10.43556,-0.904935,10.4747229,12.69,-3.74,13.2296523
13/09/2019 21:00,21.772115,-6.248255,22.65095323,10.442115,-0.648255,10.46221775,11.33,-5.6,12.63838993,21.802115,-5.878255,22.58065766,10.442115,-0.648255,10.46221775,11.36,-5.23,12.50609851
13/09/2019 21:30,20.53108,-7.068905,21.71392788,10.44108,0.121095,10.4417822,10.09,-7.19,12.38968119,20.53108,-7.098905,21.72371281,10.44108,0.121095,10.4417822,10.09,-7.22,12.40711489
13/09/2019 22:00,19.395215,-7.395275,20.7572748,10.435215,-0.205275,10.43723383,8.96,-7.19,11.48815477,19.385215,-7.425275,20.75864325,10.435215,-0.205275,10.43723383,8.95,-7.22,11.49916954
13/09/2019 22:30,18.374185,-7.46945,19.83439835,10.444185,-0.27945,10.44792289,7.93,-7.19,10.70425149,18.354185,-7.57945,19.85759727,10.444185,-0.27945,10.44792289,7.91,-7.3,10.76374006
13/09/2019 23:00,17.389355,-7.54616,18.95611242,10.439355,-0.59616,10.45636359,6.95,-6.95,9.828784258,17.379355,-7.60616,18.9709159,10.439355,-0.59616,10.45636359,6.94,-7.01,9.864263784
13/09/2019 23:30,16.399695,-5.6967,17.3609443,10.429695,-0.2967,10.43391435,5.97,-5.4,8.049900621,16.399695,-5.7367,17.37411071,10.429695,-0.2967,10.43391435,5.97,-5.44,8.076787728
14/09/2019 00:00,15.509015,-6.26218,16.72556261,10.449015,-0.22218,10.45137687,5.06,-6.04,7.879416222,15.499015,-6.31218,16.73508537,10.449015,-0.22218,10.45137687,5.05,-6.09,7.911422122
14/09/2019 00:30,14.46384,-7.883655,16.47284686,10.44384,0.276345,10.44749542,4.02,-8.16,9.096482837,14.44384,-8.133655,16.57651524,10.44384,0.276345,10.44749542,4,-8.41,9.312792277
14/09/2019 01:00,13.864875,-8.247285,16.13234232,10.444875,-0.087285,10.4452397,3.42,-8.16,8.847711569,13.864875,-8.317285,16.16824012,10.444875,-0.087285,10.4452397,3.42,-8.23,8.912311709
14/09/2019 01:30,13.48418,-8.28069,15.82380919,10.43418,0.68931,10.45692405,3.05,-8.97,9.474354859,13.45418,-8.33069,15.82451754,10.43418,0.68931,10.45692405,3.02,-9.02,9.512139612
14/09/2019 02:00,13.390045,-8.30944,15.75881018,10.440045,0.43056,10.44891963,2.95,-8.74,9.224429522,13.380045,-8.35944,15.77675002,10.440045,0.43056,10.44891963,2.94,-8.79,9.268640677
14/09/2019 02:30,13.03246,-8.274405,15.43731815,10.44246,0.845595,10.47664077,2.59,-9.12,9.480638164,13.02246,-8.344405,15.46653029,10.44246,0.845595,10.47664077,2.58,-9.19,9.545286795
14/09/2019 03:00,12.712115,-8.373655,15.22221948,10.442115,0.276345,10.44577102,2.27,-8.65,8.942896622,12.702115,-8.443655,15.25250915,10.442115,0.276345,10.44577102,2.26,-8.72,9.008107459
14/09/2019 03:30,12.44522,-8.39181,15.01019573,10.44522,0.51819,10.45806587,2,-8.91,9.131708493,12.43522,-8.43181,15.0243175,10.44522,0.51819,10.45806587,1.99,-8.95,9.168565864
14/09/2019 04:00,12.243495,-8.451955,14.87745654,10.443495,0.228045,10.44598451,1.8,-8.68,8.864671455,12.233495,-8.491955,14.8920012,10.443495,0.228045,10.44598451,1.79,-8.72,8.901825655
14/09/2019 04:30,12.13349,-8.401685,14.75838373,10.43349,0.768315,10.46174085,1.7,-9.17,9.326247906,12.11349,-8.441685,14.76477855,10.43349,0.768315,10.46174085,1.68,-9.21,9.361970946
14/09/2019 05:00,12.15143,-8.447345,14.79915162,10.45143,0.482655,10.46256875,1.7,-8.93,9.09037403,12.20143,-8.487345,14.86303869,10.45143,0.482655,10.46256875,1.75,-8.97,9.139113743
14/09/2019 05:30,12.458665,-8.362765,15.00513819,10.438665,0.677235,10.4606106,2.02,-9.04,9.262936899,12.448665,-8.412765,15.02477538,10.438665,0.677235,10.4606106,2.01,-9.09,9.309575715
14/09/2019 06:00,12.77625,-8.362145,15.26951319,10.43625,0.537855,10.45010058,2.34,-8.9,9.202477927,12.75625,-8.422145,15.2857594,10.43625,0.537855,10.45010058,2.32,-8.96,9.25548486
14/09/2019 06:30,13.65453,-8.14238,15.89794143,10.44453,0.75762,10.47197188,3.21,-8.9,9.461189143,13.64453,-8.20238,15.92018331,10.44453,0.75762,10.47197188,3.2,-8.96,9.514283998
14/09/2019 07:00,14.016595,-8.181285,16.22955205,10.436595,0.878715,10.47352163,3.58,-9.06,9.741663102,14.006595,-8.221285,16.24112775,10.436595,0.878715,10.47352163,3.57,-9.1,9.775218668
14/09/2019 07:30,15.26937,-7.92254,17.20233415,10.46937,0.43746,10.47850559,4.8,-8.36,9.64,15.25937,-7.97254,17.21655502,10.46937,0.43746,10.47850559,4.79,-8.41,9.678439957
14/09/2019 08:00,16.731465,-7.75694,18.44212675,10.521465,-0.08694,10.52182419,6.21,-7.67,9.868789186,16.731465,-7.79694,18.45898682,10.521465,-0.08694,10.52182419,6.21,-7.71,9.89990909
14/09/2019 08:30,18.18464,-7.4359,19.64621441,10.66464,-0.0759,10.66491009,7.52,-7.36,10.52235715,18.18464,-7.5259,19.68045484,10.66464,-0.0759,10.66491009,7.52,-7.45,10.58550424
