Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/09/2019 09:00,19.281275,-7.1119,20.55107509,10.831275,0.3381,10.83655064,8.45,-7.45,11.26521194,19.281275,-7.1119,20.55107509,10.831275,0.3381,10.83655064,8.45,-7.45,11.26521194
14/09/2019 09:30,20.524465,-6.35041,21.48444485,11.004465,0.55959,11.01868372,9.52,-6.91,11.76343912,20.494465,-6.71041,21.56508052,11.004465,0.55959,11.01868372,9.49,-7.27,11.95462254
14/09/2019 10:00,21.346615,-4.60588,21.83785939,11.166615,-0.03588,11.16667264,10.18,-4.57,11.15873201,21.346615,-4.66588,21.85059286,11.166615,-0.03588,11.16667264,10.18,-4.63,11.18343865
14/09/2019 10:30,21.70979,-4.460345,22.1632502,11.30979,-0.000345,11.30979001,10.4,-4.46,11.31598869,21.70979,-4.520345,22.17540306,11.30979,-0.000345,11.30979001,10.4,-4.52,11.33977072
14/09/2019 11:00,21.9326,-4.41967,22.37347594,11.4126,-0.02967,11.41263857,10.52,-4.39,11.39923243,21.9226,-4.45967,22.37161253,11.4126,-0.02967,11.41263857,10.51,-4.43,11.40548114
14/09/2019 11:30,22.136785,-4.329775,22.55624529,11.506785,-0.239775,11.50928291,10.63,-4.09,11.38968832,22.136785,-4.369775,22.56395762,11.506785,-0.239775,11.50928291,10.63,-4.13,11.40411329
14/09/2019 12:00,21.99234,-4.27657,22.40428686,11.58234,-0.03657,11.58239773,10.41,-4.24,11.24036031,21.99234,-4.32657,22.41388468,11.58234,-0.03657,11.58239773,10.41,-4.29,11.25931614
14/09/2019 12:30,22.029945,-4.368785,22.45895721,11.619945,-0.328785,11.62459554,10.41,-4.04,11.16645423,22.029945,-4.428785,22.47070567,11.619945,-0.328785,11.62459554,10.41,-4.1,11.18830193
14/09/2019 13:00,21.93996,-4.381895,22.37326191,11.64996,-0.341895,11.65497577,10.29,-4.04,11.0546687,21.93996,-4.441895,22.38509048,11.64996,-0.341895,11.65497577,10.29,-4.1,11.07673688
14/09/2019 13:30,21.836165,-4.28698,22.25300653,11.646165,-0.16698,11.647362,10.19,-4.12,10.99138299,21.836165,-4.34698,22.2646432,11.646165,-0.16698,11.647362,10.19,-4.18,11.0140138
14/09/2019 14:00,21.710295,-4.291615,22.13040597,11.630295,-0.471615,11.6398532,10.08,-3.82,10.77955472,21.710295,-4.341615,22.1401565,11.630295,-0.471615,11.6398532,10.08,-3.87,10.79737468
14/09/2019 14:30,21.29439,-4.445045,21.75337837,11.54439,-0.435045,11.55258433,9.75,-4.01,10.54241908,21.30439,-4.495045,21.7734348,11.54439,-0.435045,11.55258433,9.76,-4.06,10.57077102
14/09/2019 15:00,21.16161,-4.482995,21.63125012,11.50161,-0.472995,11.51133167,9.66,-4.01,10.45923993,21.16161,-4.532995,21.64166771,11.50161,-0.472995,11.51133167,9.66,-4.06,10.47851134
14/09/2019 15:30,21.138115,-4.804005,21.67713934,11.408115,-0.424005,11.41599177,9.73,-4.38,10.67039362,21.138115,-4.874005,21.69275986,11.408115,-0.424005,11.41599177,9.73,-4.45,10.69931774
14/09/2019 16:00,20.94497,-6.46471,21.91995081,11.32497,0.23529,11.32741395,9.62,-6.7,11.72324187,20.93497,-6.50471,21.92223121,11.32497,0.23529,11.32741395,9.61,-6.74,11.73795979
14/09/2019 16:30,21.04527,-6.409625,21.99969732,11.23527,0.060375,11.23543222,9.81,-6.47,11.75146799,21.02527,-6.449625,21.99226321,11.23527,0.060375,11.23543222,9.79,-6.51,11.75687884
14/09/2019 17:00,21.24,-6.3473,22.16812616,11.04,0.5727,11.05484443,10.2,-6.92,12.32584277,21.23,-6.3873,22.17003611,11.04,0.5727,11.05484443,10.19,-6.96,12.34008509
14/09/2019 17:30,21.27065,-6.464155,22.23119096,10.96065,0.655845,10.98025414,10.31,-7.12,12.52958499,21.26065,-6.494155,22.23036859,10.96065,0.655845,10.98025414,10.3,-7.15,12.53844089
14/09/2019 18:00,21.476075,-6.431995,22.4185717,10.776075,0.838005,10.80860975,10.7,-7.27,12.93610838,21.476075,-6.481995,22.43296807,10.776075,0.838005,10.80860975,10.7,-7.32,12.96427399
14/09/2019 18:30,21.64979,-5.24531,22.27614608,10.61979,0.41469,10.62788349,11.03,-5.66,12.39743925,21.60979,-5.83531,22.3837858,10.61979,0.41469,10.62788349,10.99,-6.25,12.64288733
14/09/2019 19:00,21.683515,-4.643905,22.17522664,10.483515,-0.223905,10.48590579,11.2,-4.42,12.0406146,21.683515,-4.683905,22.18363786,10.483515,-0.223905,10.48590579,11.2,-4.46,12.05535566
14/09/2019 19:30,21.504535,-4.65549,22.00269558,10.454535,0.05451,10.45467711,11.05,-4.71,12.01193573,21.494535,-4.68549,21.99929207,10.454535,0.05451,10.45467711,11.04,-4.74,12.01454119
14/09/2019 20:00,21.61453,-5.64994,22.34076384,10.44453,0.12006,10.44522002,11.17,-5.77,12.57226312,21.61453,-5.68994,22.35091328,10.44453,0.12006,10.44522002,11.17,-5.81,12.59067115
14/09/2019 20:30,21.28556,-6.799355,22.34516263,10.43556,-0.089355,10.43594255,10.85,-6.71,12.75721756,21.28556,-6.849355,22.36042773,10.43556,-0.089355,10.43594255,10.85,-6.76,12.78358713
14/09/2019 21:00,20.60591,-6.905695,21.7322836,10.44591,-0.355695,10.45196415,10.16,-6.55,12.08834563,20.60591,-6.965695,21.75142372,10.44591,-0.355695,10.45196415,10.16,-6.61,12.12096118
14/09/2019 21:30,19.792115,-7.07643,21.01912647,10.442115,-0.44643,10.45165372,9.35,-6.63,11.46208533,19.782115,-7.13643,21.02999541,10.442115,-0.44643,10.45165372,9.34,-6.69,11.48876408
14/09/2019 22:00,18.885215,-7.126305,20.18503328,10.435215,0.493695,10.44688695,8.45,-7.62,11.37835225,18.865215,-7.166305,20.18049217,10.435215,0.493695,10.44688695,8.43,-7.66,11.39036874
14/09/2019 22:30,18.0397,-7.265685,19.4479036,10.4397,0.354315,10.44571085,7.6,-7.62,10.7621745,18.0297,-7.305685,19.45361446,10.4397,0.354315,10.44571085,7.59,-7.66,10.78349201
14/09/2019 23:00,17.17177,-7.42286,18.70744599,10.44177,0.48714,10.4531271,6.73,-7.91,10.38561505,17.15177,-7.47286,18.70900454,10.44177,0.48714,10.4531271,6.71,-7.96,10.41084531
14/09/2019 23:30,16.15591,-7.51059,17.81635176,10.44591,0.88941,10.48370573,5.71,-8.4,10.15697297,16.13591,-7.56059,17.81937464,10.44591,0.88941,10.48370573,5.69,-8.45,10.18717822
15/09/2019 00:00,15.42349,-7.69149,17.23493726,10.43349,0.46851,10.44400379,4.99,-8.16,9.564815733,15.41349,-7.77149,17.26185769,10.43349,0.46851,10.44400379,4.98,-8.24,9.627980058
15/09/2019 00:30,14.67453,-7.888485,16.66043296,10.44453,0.271515,10.44805854,4.23,-8.16,9.191218635,14.66453,-7.888485,16.65162562,10.44453,0.271515,10.44805854,4.22,-8.16,9.186620706
15/09/2019 01:00,14.06246,-7.888795,16.12407727,10.44246,0.341205,10.44803291,3.62,-8.23,8.990956568,14.06246,-7.928795,16.14368519,10.44246,0.341205,10.44803291,3.62,-8.27,9.027585502
15/09/2019 01:30,13.77625,-8.01902,15.94019278,10.43625,-0.10902,10.43681941,3.34,-7.91,8.586250637,13.76625,-8.05902,15.95172224,10.43625,-0.10902,10.43681941,3.33,-7.95,8.619245907
15/09/2019 02:00,13.4366,-9.626795,16.5292892,10.4466,0.893205,10.48471586,2.99,-10.52,10.93665854,13.4066,-9.656795,16.52242758,10.4466,0.893205,10.48471586,2.96,-10.55,10.95737651
15/09/2019 02:30,13.052805,-10.13815,16.52748631,10.442805,0.94185,10.48519231,2.61,-11.08,11.38325525,13.012805,-10.17815,16.52052758,10.442805,0.94185,10.48519231,2.57,-11.12,11.41311964
15/09/2019 03:00,12.78901,-8.99994,15.6383406,10.43901,0.81006,10.47039288,2.35,-9.81,10.08754678,12.77901,-9.04994,15.65900733,10.43901,0.81006,10.47039288,2.34,-9.86,10.13386402
15/09/2019 03:30,12.54177,-8.071275,14.91447199,10.44177,0.898725,10.48037534,2.1,-8.97,9.212540366,12.53177,-8.121275,14.93319681,10.44177,0.898725,10.48037534,2.09,-9.02,9.258968625
15/09/2019 04:00,12.341425,-8.112745,14.76913682,10.441425,0.717255,10.46603128,1.9,-8.83,9.032103852,12.321425,-8.162745,14.77998376,10.441425,0.717255,10.46603128,1.88,-8.88,9.07682764
15/09/2019 04:30,12.192805,-8.17026,14.67711287,10.442805,0.85974,10.47813577,1.75,-9.03,9.198010654,12.172805,-8.21026,14.68283184,10.442805,0.85974,10.47813577,1.73,-9.07,9.23351504
15/09/2019 05:00,12.185905,-8.074695,14.61837816,10.435905,0.955305,10.4795382,1.75,-9.03,9.198010654,12.165905,-8.114695,14.62386814,10.435905,0.955305,10.4795382,1.73,-9.07,9.23351504
15/09/2019 05:30,12.34901,-8.09856,14.76769183,10.43901,0.81144,10.47049973,1.91,-8.91,9.112420096,12.32901,-8.13856,14.77297013,10.43901,0.81144,10.47049973,1.89,-8.95,9.147382139
15/09/2019 06:00,12.487635,-8.00287,14.83195726,10.447635,1.15713,10.51151877,2.04,-9.16,9.384412608,12.467635,-8.04287,14.83676785,10.447635,1.15713,10.51151877,2.02,-9.2,9.419150705
15/09/2019 06:30,13.03832,-7.898335,15.2440639,10.43832,1.261665,10.51429137,2.6,-9.16,9.52184856,13.02832,-7.938335,15.25628672,10.43832,1.261665,10.51429137,2.59,-9.2,9.557619997
15/09/2019 07:00,13.27315,-7.93117,15.46221098,10.44315,1.10883,10.50185155,2.83,-9.04,9.472618434,13.26315,-7.98117,15.47934826,10.44315,1.10883,10.50185155,2.82,-9.09,9.517378841
15/09/2019 07:30,14.016945,-7.80076,16.0414028,10.446945,1.23924,10.52018895,3.57,-9.04,9.719387841,14.006945,-7.85076,16.05705268,10.446945,1.23924,10.52018895,3.56,-9.09,9.76225896
15/09/2019 08:00,14.94698,-7.71116,16.8188644,10.51698,1.12884,10.57738853,4.43,-8.84,9.887896642,14.94698,-7.76116,16.84184716,10.51698,1.12884,10.57738853,4.43,-8.89,9.932623017
15/09/2019 08:30,16.102565,-8.042505,17.99929127,10.652565,1.197495,10.71966116,5.45,-9.24,10.72753933,16.052565,-8.612505,18.21702735,10.652565,1.197495,10.71966116,5.4,-9.81,11.19804001
15/09/2019 09:00,17.400235,-7.35739,18.89178037,10.820235,0.39261,10.82735554,6.58,-7.75,10.16655792,17.370235,-7.89739,19.08124296,10.820235,0.39261,10.82735554,6.55,-8.29,10.56534902
15/09/2019 09:30,18.623775,-7.17623,19.95853883,11.003775,0.64377,11.02259062,7.62,-7.82,10.9186446,18.613775,-7.22623,19.96724868,11.003775,0.64377,11.02259062,7.61,-7.87,10.94755681
15/09/2019 10:00,19.803845,-5.492515,20.55139893,11.143845,0.487485,11.15450236,8.66,-5.98,10.52406765,19.773845,-6.042515,20.67648262,11.143845,0.487485,11.15450236,8.63,-6.53,10.82209776
15/09/2019 10:30,20.664275,-4.81029,21.2167658,11.314275,0.10971,11.31480689,9.35,-4.92,10.56545787,20.664275,-4.85029,21.2258704,11.314275,0.10971,11.31480689,9.35,-4.96,10.5841438
15/09/2019 11:00,21.380845,-4.560295,21.86176625,11.350845,-0.590295,11.36618363,10.03,-3.97,10.78711268,21.390845,-4.610295,21.88202618,11.350845,-0.590295,11.36618363,10.04,-4.02,10.81489713
15/09/2019 11:30,21.804365,-4.52545,22.26903749,11.494365,-0.55545,11.50777787,10.31,-3.97,11.04794098,21.804365,-4.57545,22.27925214,11.494365,-0.55545,11.50777787,10.31,-4.02,11.06600651
15/09/2019 12:00,21.921275,-4.36955,22.35252256,11.521275,-0.47955,11.53125084,10.4,-3.89,11.10369758,21.921275,-4.42955,22.36432898,11.521275,-0.47955,11.53125084,10.4,-3.95,11.12485955
15/09/2019 12:30,22.187155,-4.30566,22.6010742,11.557155,-0.28566,11.56068481,10.63,-4.02,11.36473933,22.187155,-4.34566,22.60872858,11.557155,-0.28566,11.56068481,10.63,-4.06,11.37894986
15/09/2019 13:00,22.206525,-4.281985,22.61559524,11.676525,-0.521985,11.68818653,10.53,-3.76,11.1811672,22.206525,-4.331985,22.62511539,11.676525,-0.521985,11.68818653,10.53,-3.81,11.19808019
15/09/2019 13:30,22.02753,-4.311345,22.44548448,11.61753,-0.621345,11.63413396,10.41,-3.69,11.04464576,22.02753,-4.371345,22.45708652,11.61753,-0.621345,11.63413396,10.41,-3.75,11.06483619
15/09/2019 14:00,22.061525,-4.250345,22.46722764,11.331525,-0.690345,11.3525343,10.73,-3.56,11.30515369,22.051525,-4.300345,22.46692507,11.331525,-0.690345,11.3525343,10.72,-3.61,11.31152068
15/09/2019 14:30,21.888575,-5.218365,22.50202322,10.948575,-0.868365,10.98295736,10.94,-4.35,11.77310919,21.888575,-5.078365,22.46996899,10.948575,-0.868365,10.98295736,10.94,-4.21,11.72210305
15/09/2019 15:00,21.49787,-6.32454,22.40888709,10.91787,-0.11454,10.91847081,10.58,-6.21,12.26786452,21.48787,-6.36454,22.41062084,10.91787,-0.11454,10.91847081,10.57,-6.25,12.27955211
15/09/2019 15:30,21.57124,-6.40803,22.50291634,10.76124,-0.19803,10.76306194,10.81,-6.21,12.46676381,21.56124,-6.44803,22.50475863,10.76124,-0.19803,10.76306194,10.8,-6.25,12.47808078
15/09/2019 16:00,21.62089,-6.341715,22.53176055,10.75089,0.018285,10.75090555,10.87,-6.36,12.59390726,21.62089,-6.391715,22.54588444,10.75089,0.018285,10.75090555,10.87,-6.41,12.61923136
15/09/2019 16:30,21.57052,-6.526525,22.5362566,10.70052,0.053475,10.70065362,10.87,-6.58,12.70642751,21.57052,-6.566525,22.54787315,10.70052,0.053475,10.70065362,10.87,-6.62,12.72718743
15/09/2019 17:00,21.73496,-6.519155,22.69158144,10.61496,0.310845,10.61951037,11.12,-6.83,13.05003065,21.73496,-6.559155,22.70310553,10.61496,0.310845,10.61951037,11.12,-6.87,13.07100991
15/09/2019 17:30,21.471195,-6.617075,22.46770786,10.671195,0.332925,10.67638711,10.8,-6.95,12.8429942,21.471195,-6.667075,22.48248438,10.671195,0.332925,10.67638711,10.8,-7,12.87012043
15/09/2019 18:00,21.54147,-6.70534,22.56095109,10.53147,0.35466,10.53744011,11.01,-7.06,13.07913223,21.54147,-6.75534,22.57586207,10.53147,0.35466,10.53744011,11.01,-7.11,13.10618938
15/09/2019 18:30,21.55247,-6.719055,22.5755324,10.46247,0.510945,10.47493882,11.09,-7.23,13.23861775,21.55247,-6.759055,22.5874697,10.46247,0.510945,10.47493882,11.09,-7.27,13.26050527
15/09/2019 19:00,21.625915,-6.80082,22.67005409,10.455915,0.42918,10.46471949,11.17,-7.23,13.30570554,21.635915,-6.84082,22.6916204,10.455915,0.42918,10.46471949,11.18,-7.27,13.33586518
15/09/2019 19:30,21.60073,-6.261465,22.48994176,10.43073,0.518535,10.44361082,11.17,-6.78,13.06664838,21.61073,-7.101465,22.74762529,10.43073,0.518535,10.44361082,11.18,-7.62,13.52984848
15/09/2019 20:00,22.19005,-4.6787,22.67793096,10.45005,-0.1587,10.45125498,11.74,-4.52,12.58006359,22.18005,-4.8687,22.70812317,10.45005,-0.1587,10.45125498,11.73,-4.71,12.64029272
15/09/2019 20:30,21.665235,-4.94908,22.22331659,10.475235,-0.22908,10.47773954,11.19,-4.72,12.14473137,21.665235,-4.93908,22.22109176,10.475235,-0.22908,10.47773954,11.19,-4.71,12.14084841
15/09/2019 21:00,18.56143667,-5.211125,19.27907557,10.436595,-0.181125,10.43816658,8.124841667,-5.03,9.555833408,18.56143667,-5.261125,19.29265061,10.436595,-0.181125,10.43816658,8.124841667,-5.08,9.582246716
15/09/2019 21:30,18.57851262,-5.439715,19.35850279,10.442805,-0.119715,10.44349118,8.135707618,-5.32,9.720706685,18.57851262,-5.479715,19.36978078,10.442805,-0.119715,10.44349118,8.135707618,-5.36,9.742655616
15/09/2019 22:00,17.46686908,-5.717785,18.37891674,10.43901,-0.397785,10.44658617,7.027859076,-5.32,8.814374804,17.45686908,-5.757785,18.38190322,10.43901,-0.397785,10.44658617,7.017859076,-5.36,8.83062546
15/09/2019 22:30,16.35991452,-6.62308,17.64970231,10.441425,-0.64308,10.46120968,5.918489519,-5.98,8.413615049,16.35991452,-6.48308,17.59764556,10.441425,-0.64308,10.46120968,5.918489519,-5.84,8.31469291
15/09/2019 23:00,15.05616502,-8.025315,17.06147081,10.442805,-0.285315,10.44670192,4.613360022,-7.74,9.0105877,15.04616502,-8.075315,17.07623478,10.442805,-0.285315,10.44670192,4.603360022,-7.79,9.048481834
15/09/2019 23:30,14.0432319,-8.157135,16.24041914,10.445565,-0.477135,10.45645666,3.597666903,-7.68,8.4808966,14.0232319,-8.197135,16.24327723,10.445565,-0.477135,10.45645666,3.577666903,-7.72,8.508707332
16/09/2019 00:00,12.97933187,-10.18073,16.49576671,10.433835,0.60927,10.45160862,2.545496875,-10.79,11.08619206,12.96933187,-10.23073,16.51881974,10.433835,0.60927,10.45160862,2.535496875,-10.84,11.13258031
16/09/2019 00:30,12.21864687,-9.7004,15.60106059,10.44315,0.5796,10.45922168,1.775496875,-10.28,10.43219963,12.18864687,-9.9004,15.70289887,10.44315,0.5796,10.45922168,1.745496875,-10.48,10.6243663
16/09/2019 01:00,11.99557898,-8.55178,14.7318314,10.44039,-0.11178,10.44098837,1.555188984,-8.44,8.582086738,11.97557898,-8.61178,14.75049988,10.44039,-0.11178,10.44098837,1.535188984,-8.5,8.637523095
16/09/2019 01:30,11.78349248,-8.596555,14.58600195,10.44246,-0.006555,10.44246206,1.341032481,-8.59,8.694047856,11.76349248,-8.646555,14.59940645,10.44246,-0.006555,10.44246206,1.321032481,-8.64,8.740407703
16/09/2019 02:00,11.81533008,-8.643515,14.63941175,10.425555,-0.133515,10.4264099,1.389775076,-8.51,8.622735921,11.79533008,-8.693515,14.65288418,10.425555,-0.133515,10.4264099,1.369775076,-8.56,8.668903262
16/09/2019 02:30,11.5521925,-8.645585,14.42911264,10.448325,-0.135585,10.44920469,1.103867497,-8.51,8.581294975,11.5321925,-8.695585,14.44315278,10.448325,-0.135585,10.44920469,1.083867497,-8.56,8.628346815
16/09/2019 03:00,11.34940548,-8.72434,14.31513581,10.44315,-0.40434,10.45097473,0.90625548,-8.32,8.369211372,11.32940548,-8.76434,14.32372452,10.44315,-0.40434,10.45097473,0.88625548,-8.36,8.406845352
16/09/2019 03:30,11.18526548,-8.419175,13.99973827,10.43901,-0.419175,10.44742253,0.74625548,-8,8.034730689,11.16526548,-8.469175,14.01392445,10.43901,-0.419175,10.44742253,0.72625548,-8.05,8.082694292
16/09/2019 04:00,11.23008173,-6.517225,12.98418104,10.4397,0.032775,10.43975145,0.790381726,-6.55,6.597514932,11.21008173,-6.567225,12.992089,10.4397,0.032775,10.43975145,0.770381726,-6.6,6.644809102
16/09/2019 04:30,11.24814355,-6.450985,12.96672437,10.442115,0.099015,10.44258443,0.806028554,-6.55,6.599407703,11.22814355,-6.500985,12.97435985,10.442115,0.099015,10.44258443,0.786028554,-6.6,6.646641324
16/09/2019 05:00,11.39774406,-6.458575,13.10044887,10.43763,0.091425,10.4380304,0.960114057,-6.55,6.619993882,11.39774406,-6.508575,13.12517117,10.43763,0.091425,10.4380304,0.960114057,-6.6,6.669469169
16/09/2019 05:30,11.85414054,-6.337735,13.44200628,10.44315,-0.297735,10.44739336,1.41099054,-6.04,6.202619955,11.85414054,-6.397735,13.47039944,10.44315,-0.297735,10.44739336,1.41099054,-6.1,6.261061755
16/09/2019 06:00,12.50185527,-6.221045,13.96416077,10.441425,-0.021045,10.44144621,2.060430272,-6.2,6.533404389,12.50185527,-6.261045,13.98202667,10.441425,-0.021045,10.44144621,2.060430272,-6.24,6.571375268
16/09/2019 06:30,14.01909372,-5.95406,15.2310807,10.438665,0.15594,10.4398297,3.580428718,-6.11,7.081777305,14.00909372,-5.99406,15.23756746,10.438665,0.15594,10.4398297,3.570428718,-6.15,7.111291108
16/09/2019 07:00,15.40872703,-7.063875,16.95072856,10.440045,0.526125,10.4532936,4.968682033,-7.59,9.071708833,15.40872703,-7.103875,16.96743672,10.440045,0.526125,10.4532936,4.968682033,-7.63,9.105201873
16/09/2019 07:30,17.74086816,-6.054395,18.74550885,10.438665,0.175605,10.44014196,7.30220316,-6.23,9.598701526,17.75086816,-6.094395,18.76792399,10.438665,0.175605,10.44014196,7.31220316,-6.27,9.632300611
16/09/2019 08:00,19.07134278,-4.99741,19.71522818,10.45143,-0.33741,10.45687499,8.619912784,-4.66,9.798902817,19.09134278,-5.02741,19.74219392,10.45143,-0.33741,10.45687499,8.639912784,-4.69,9.830777839
16/09/2019 08:30,19.7208936,-4.61544,20.25378806,10.484895,0.15456,10.48603414,9.235998597,-4.77,10.39502622,19.7508936,-4.65544,20.29213935,10.484895,0.15456,10.48603414,9.265998597,-4.81,10.44005891
16/09/2019 09:00,20.03493184,-4.401095,20.51263345,10.61427,-0.121095,10.61496075,9.420661838,-4.28,10.34733151,20.05493184,-4.431095,20.53861957,10.61427,-0.121095,10.61496075,9.440661838,-4.31,10.37796685
16/09/2019 09:30,20.50205742,-5.43551,21.21035425,10.544235,0.01449,10.54424496,9.957822419,-5.45,11.3516839,20.53205742,-5.48551,21.25220463,10.544235,0.01449,10.54424496,9.987822419,-5.5,11.40204353
16/09/2019 10:00,20.9622491,-6.084335,21.8273915,10.680165,-0.394335,10.68744238,10.2820841,-5.69,11.75148303,21.0122491,-6.124335,21.88657332,10.680165,-0.394335,10.68744238,10.3320841,-5.73,11.81460376
16/09/2019 10:30,21.18920478,-6.00782,22.02444779,10.65774,-0.46782,10.66800251,10.53146478,-5.54,11.8997206,21.22920478,-6.05782,22.07660116,10.65774,-0.46782,10.66800251,10.57146478,-5.59,11.95842664
16/09/2019 11:00,21.44895661,-5.89742,22.2449388,10.73502,-0.35742,10.74096846,10.71393661,-5.54,12.06151059,21.48895661,-5.88742,22.28086557,10.73502,-0.35742,10.74096846,10.75393661,-5.53,12.09247918
16/09/2019 11:30,21.42509633,-5.85119,22.20970908,10.859565,-0.31119,10.86402279,10.56553133,-5.54,11.92988065,21.46509633,-5.92119,22.26681054,10.859565,-0.31119,10.86402279,10.60553133,-5.61,11.99789127
16/09/2019 12:00,21.37261203,-5.811815,22.14871867,10.69293,-0.181815,10.69447561,10.67968203,-5.63,12.07280035,21.42261203,-5.851815,22.20747724,10.69293,-0.181815,10.69447561,10.72968203,-5.67,12.1356902
16/09/2019 12:30,21.36839654,-5.739475,22.12577556,10.844385,-0.329475,10.84938891,10.52401154,-5.41,11.83312803,21.41839654,-5.789475,22.18706225,10.844385,-0.329475,10.84938891,10.57401154,-5.46,11.90047563
16/09/2019 13:00,21.38148304,-5.78436,22.1500934,10.861635,-0.44436,10.8707208,10.51984804,-5.34,11.79757614,21.43148304,-5.80436,22.20358215,10.861635,-0.44436,10.8707208,10.56984804,-5.36,11.8512146
16/09/2019 13:30,21.41670804,-5.78574,22.18445786,10.96686,-0.44574,10.97591465,10.44984804,-5.34,11.73520021,21.44670804,-5.80574,22.21863863,10.96686,-0.44574,10.97591465,10.47984804,-5.36,11.77101588
16/09/2019 14:00,20.98130329,-5.787765,21.76495605,11.11521,-0.357765,11.1209662,9.866093295,-5.43,11.26164717,21.02130329,-5.827765,21.81417056,11.11521,-0.357765,11.1209662,9.906093295,-5.47,11.315988
16/09/2019 14:30,20.76515329,-5.786685,21.55637527,11.22906,-0.266685,11.23222638,9.536093295,-5.52,11.01850604,20.80515329,-5.836685,21.6083617,11.22906,-0.266685,11.23222638,9.576093295,-5.57,11.07819763
16/09/2019 15:00,20.54194911,-5.787375,21.34163495,11.19318,-0.267375,11.19637298,9.348769108,-5.52,10.85678976,20.58194911,-5.837375,21.39372749,11.19318,-0.267375,11.19637298,9.388769108,-5.57,10.91667923
16/09/2019 15:30,20.4398679,-5.868845,21.26573633,11.209395,-0.448845,11.21837769,9.230472903,-5.42,10.70411276,20.4798679,-5.908845,21.31523958,11.209395,-0.448845,11.21837769,9.270472903,-5.46,10.75886926
16/09/2019 16:00,20.89944251,-5.86509,21.7068187,11.090025,-0.52509,11.10244901,9.809417513,-5.34,11.16871846,20.92944251,-5.92509,21.7519713,11.090025,-0.52509,11.10244901,9.839417513,-5.4,11.22382007
16/09/2019 16:30,21.5014966,-5.89851,22.29589147,10.927875,-0.46851,10.93791359,10.5736216,-5.43,11.88639448,21.5414966,-5.95851,22.35038965,10.927875,-0.46851,10.93791359,10.6136216,-5.49,11.94943779
16/09/2019 17:00,22.05311842,-5.95064,22.84185081,10.642215,-0.59064,10.65859258,11.41090342,-5.36,12.60707408,22.09311842,-5.99064,22.89090756,10.642215,-0.59064,10.65859258,11.45090342,-5.4,12.66029972
16/09/2019 17:30,22.48694208,-6.025085,23.28012486,10.652565,-0.515085,10.66501072,11.83437708,-5.51,13.05421697,22.53694208,-6.085085,23.34399318,10.652565,-0.515085,10.66501072,11.88437708,-5.57,13.12491213
16/09/2019 18:00,22.51830634,-6.1517,23.34346875,10.71363,-0.6417,10.73283032,11.80467634,-5.51,13.02729763,22.54830634,-6.2117,23.38827346,10.71363,-0.6417,10.73283032,11.83467634,-5.57,13.07992599
16/09/2019 18:30,22.68148224,-6.21298,23.51703122,10.50801,-0.44298,10.51734308,12.17347224,-5.77,13.4716861,22.65148224,-6.26298,23.50137371,10.50801,-0.44298,10.51734308,12.14347224,-5.82,13.46611741
16/09/2019 19:00,23.10963027,-6.24265,23.93795501,10.44591,-0.47265,10.45659762,12.66372027,-5.77,13.91627504,23.14963027,-6.29265,23.98963996,10.44591,-0.47265,10.45659762,12.70372027,-5.82,13.97343582
16/09/2019 19:30,23.01930905,-6.36981,23.88436871,10.440735,-0.30981,10.44533052,12.57857405,-6.06,13.96223926,23.03930905,-6.42981,23.91970356,10.440735,-0.30981,10.44533052,12.59857405,-6.12,14.00637241
16/09/2019 20:00,23.12941733,-6.552445,24.03964396,10.436595,-0.062445,10.43678181,12.69282233,-6.49,14.25580018,23.15941733,-6.602445,24.08216957,10.436595,-0.062445,10.43678181,12.72282233,-6.54,14.30530699
16/09/2019 20:30,22.26626812,-6.820165,23.28736453,10.444185,-0.330165,10.44940234,11.82208312,-6.49,13.48635419,22.29626812,-6.870165,23.33072522,10.444185,-0.330165,10.44940234,11.85208312,-6.54,13.53674534
16/09/2019 21:00,21.01945314,-7.107455,22.18858551,10.440045,-0.427455,10.44879215,10.57940814,-6.68,12.51184545,21.03945314,-7.167455,22.22680813,10.440045,-0.427455,10.44879215,10.59940814,-6.74,12.56085399
16/09/2019 21:30,19.88111007,-5.836535,20.72012738,10.4328,-0.656535,10.45343743,9.448310073,-5.18,10.7751085,19.90111007,-5.886535,20.75344493,10.4328,-0.656535,10.45343743,9.468310073,-5.23,10.81673683
16/09/2019 22:00,18.60955437,-5.49452,19.40374355,10.441425,-0.76452,10.46937662,8.168129369,-4.73,9.438815465,18.61955437,-5.53452,19.42469347,10.441425,-0.76452,10.46937662,8.178129369,-4.77,9.467560402
16/09/2019 22:30,17.29325236,-5.775925,18.23233081,10.455915,-0.815925,10.48770195,6.837337361,-4.96,8.44693922,17.28325236,-5.815925,18.23556404,10.455915,-0.815925,10.48770195,6.827337361,-5,8.462419006
16/09/2019 23:00,15.71388405,-7.76278,17.52674828,10.429695,-0.73278,10.45540551,5.284189047,-7.03,8.7945184,15.73388405,-7.24278,17.32088246,10.429695,-0.73278,10.45540551,5.304189047,-6.51,8.397292507
16/09/2019 23:30,14.39466586,-8.21592,16.57430984,10.42935,-0.11592,10.42999419,3.965315864,-8.1,9.018521492,14.37466586,-8.25592,16.57682822,10.42935,-0.11592,10.42999419,3.945315864,-8.14,9.0457237
17/09/2019 00:00,13.34905927,-8.333435,15.7366935,10.44729,0.026565,10.44732377,2.90176927,-8.36,8.849286123,13.33905927,-8.373435,15.74944176,10.44729,0.026565,10.44732377,2.89176927,-8.4,8.883824036
17/09/2019 00:30,12.77274163,-8.334755,15.25159237,10.44591,-0.544755,10.46010486,2.326831631,-7.79,8.130082745,12.75274163,-8.374755,15.25676704,10.44591,-0.544755,10.46010486,2.306831631,-7.83,8.162742932
17/09/2019 01:00,12.34122932,-6.654595,14.02104047,10.437975,-0.224595,10.44039104,1.903254321,-6.43,6.705764461,12.34122932,-6.714595,14.04961662,10.437975,-0.224595,10.44039104,1.903254321,-6.49,6.763318491
17/09/2019 01:30,11.85580175,-8.676795,14.69172579,10.44039,0.203205,10.44236734,1.415411754,-8.88,8.992095998,11.83580175,-8.806795,14.75282486,10.44039,0.203205,10.44236734,1.395411754,-9.01,9.11741597
17/09/2019 02:00,11.85618471,-8.72938,14.72315153,10.437975,-0.13938,10.43890554,1.418209709,-8.59,8.706286164,11.83618471,-8.76938,14.73082802,10.437975,-0.13938,10.43890554,1.398209709,-8.63,8.742533408
17/09/2019 02:30,11.6032787,-8.74105,14.52728577,10.44246,-0.03105,10.44250616,1.160818702,-8.71,8.787013148,11.5932787,-8.80105,14.55550041,10.44246,-0.03105,10.44250616,1.150818702,-8.77,8.845184209
17/09/2019 03:00,11.3033179,-8.80384,14.32733731,10.43694,-0.09384,10.43736186,0.866377901,-8.71,8.752982958,11.2733179,-8.86384,14.34068883,10.43694,-0.09384,10.43736186,0.836377901,-8.77,8.809791598
17/09/2019 03:30,11.13475926,-8.74108,14.1558943,10.43901,-0.09108,10.43940733,0.695749258,-8.65,8.677935643,11.11475926,-8.79108,14.17113125,10.43901,-0.09108,10.43940733,0.675749258,-8.7,8.726204046
17/09/2019 04:00,11.02425177,-8.820465,14.11859518,10.43763,-0.240465,10.44039958,0.586621774,-8.58,8.600030529,11.00425177,-8.870465,14.13430955,10.43763,-0.240465,10.44039958,0.566621774,-8.63,8.6485814
17/09/2019 04:30,11.10958743,-8.844915,14.20054415,10.442115,-0.174915,10.44357989,0.667472433,-8.67,8.695655205,11.08958743,-8.884915,14.2098791,10.442115,-0.174915,10.44357989,0.647472433,-8.71,8.734032319
17/09/2019 05:00,11.18957527,-8.77725,14.22134706,10.44177,-0.01725,10.44178425,0.74780527,-8.76,8.791860595,11.15957527,-8.82725,14.22871965,10.44177,-0.01725,10.44178425,0.71780527,-8.81,8.839193651
17/09/2019 05:30,11.61912673,-8.6358,14.47691775,10.437975,0.1242,10.43871389,1.18115173,-8.76,8.83927143,11.59912673,-8.6858,14.49078544,10.437975,0.1242,10.43871389,1.16115173,-8.81,8.886190035
17/09/2019 06:00,12.37563304,-8.56968,15.05309631,10.437285,-0.04968,10.43740323,1.938348038,-8.52,8.737710977,12.35563304,-8.60968,15.05949061,10.437285,-0.04968,10.43740323,1.918348038,-8.56,8.772323478
17/09/2019 06:30,13.95786703,-8.277325,16.22763572,10.44936,-0.167325,10.4506996,3.508507026,-8.11,8.836386227,13.94786703,-8.317325,16.23948551,10.44936,-0.167325,10.4506996,3.498507026,-8.15,8.869162949
17/09/2019 07:00,15.3244867,-8.12802,17.34660202,10.436595,-0.17802,10.43811316,4.887891698,-7.95,9.332415832,15.3044867,-8.16802,17.34773368,10.436595,-0.17802,10.43811316,4.867891698,-7.99,9.356092645
17/09/2019 07:30,17.41401905,-7.716835,19.04724657,10.45212,0.123165,10.45284565,6.961899048,-7.84,10.48492434,17.43401905,-7.766835,19.08582579,10.45212,0.123165,10.45284565,6.981899048,-7.89,10.53560697
17/09/2019 08:00,18.60530453,-7.22218,19.95788668,10.511115,0.46782,10.52152052,8.094189531,-7.69,11.16476619,18.61530453,-7.27218,19.98534875,10.511115,0.46782,10.52152052,8.104189531,-7.74,11.20649312
17/09/2019 08:30,19.42278444,-5.915775,20.30371762,10.60599,0.174225,10.6074209,8.816794441,-6.09,10.71559444,19.42278444,-6.265775,20.40844168,10.60599,0.174225,10.6074209,8.816794441,-6.44,10.91830867
17/09/2019 09:00,19.52854741,-6.867335,20.70083221,10.676025,-0.187335,10.67766848,8.852522414,-6.68,11.09006551,19.54854741,-6.917335,20.73632633,10.676025,-0.187335,10.67766848,8.872522414,-6.73,11.1361822
17/09/2019 09:30,19.9464615,-6.57551,21.00234887,10.933395,0.01449,10.9334046,9.013066496,-6.59,11.16527956,19.9664615,-6.62551,21.03703799,10.933395,0.01449,10.9334046,9.033066496,-6.64,11.21097187
17/09/2019 10:00,20.11403183,-6.344705,21.09098286,11.147985,0.245295,11.15068335,8.966046833,-6.59,11.12735799,20.13403183,-6.394705,21.12513881,11.147985,0.245295,11.15068335,8.986046833,-6.64,11.17312121
17/09/2019 10:30,20.19730028,-6.20985,21.13038513,11.28012,0.30015,11.2841126,8.917180284,-6.51,11.0406614,20.22730028,-6.25985,21.17379037,11.28012,0.30015,11.2841126,8.947180284,-6.56,11.09439656
17/09/2019 11:00,20.38610944,-6.124735,21.28628284,11.399835,0.185265,11.40134032,8.986274445,-6.31,10.98040201,20.40610944,-6.194735,21.32566633,11.399835,0.185265,11.40134032,9.006274445,-6.38,11.03709107
17/09/2019 11:30,20.51255567,-6.113665,21.40424817,11.305305,0.256335,11.30821068,9.207250671,-6.37,11.19599772,20.53255567,-6.123665,21.42627162,11.305305,0.256335,11.30821068,9.227250671,-6.38,11.21813509
17/09/2019 12:00,20.35357401,-6.1082,21.25036663,11.350845,0.1518,11.35186,9.002729007,-6.26,10.965251,20.37357401,-6.1582,21.28393631,11.350845,0.1518,11.35186,9.022729007,-6.31,11.01025607
17/09/2019 12:30,20.31244991,-5.942535,21.16386882,11.515755,0.447465,11.52444524,8.796694907,-6.39,10.87262348,20.34244991,-6.002535,21.20956611,11.515755,0.447465,11.52444524,8.826694907,-6.45,10.93220211
17/09/2019 13:00,20.19688369,-5.99823,21.06876536,11.604765,0.09177,11.60512785,8.592118688,-6.09,10.53150528,20.22688369,-6.03823,21.10893283,11.604765,0.09177,11.60512785,8.622118688,-6.13,10.5791224
17/09/2019 13:30,20.01782966,-5.993655,20.89587052,11.627535,0.276345,11.6308184,8.390294661,-6.27,10.4742515,20.04782966,-6.033655,20.93610438,11.627535,0.276345,11.6308184,8.420294661,-6.31,10.52223656
17/09/2019 14:00,19.98024198,-5.97468,20.85442089,11.60166,0.29532,11.60541807,8.378581981,-6.27,10.46487152,20.00024198,-6.01468,20.88506775,11.60166,0.29532,11.60541807,8.398581981,-6.31,10.50486931
17/09/2019 14:30,19.75257427,-6.024705,20.65093849,11.56164,0.245295,11.56424183,8.19093427,-6.27,10.3152462,19.77257427,-6.064705,20.68176346,11.56164,0.245295,11.56424183,8.21093427,-6.31,10.35545951
17/09/2019 15:00,19.72419819,-5.96749,20.60715728,11.46504,0.19251,11.46665611,8.259158192,-6.16,10.30336324,19.74419819,-5.99749,20.63500057,11.46504,0.19251,11.46665611,8.279158192,-6.19,10.33733817
17/09/2019 15:30,19.81529674,-6.07562,20.72580863,11.18766,-0.20562,11.1895494,8.62763674,-5.87,10.43518163,19.84529674,-6.13562,20.77213604,11.18766,-0.20562,11.1895494,8.65763674,-5.93,10.4937874
17/09/2019 16:00,20.12571633,-6.09425,21.02817969,11.234235,-0.22425,11.23647294,8.891481331,-5.87,10.65435781,20.15571633,-6.09425,21.05689398,11.234235,-0.22425,11.23647294,8.921481331,-5.87,10.67940678
17/09/2019 16:30,20.76627301,-6.08468,21.63934901,11.21802,-0.39468,11.2249608,9.548253014,-5.69,11.11509045,20.80627301,-6.13468,21.69182554,11.21802,-0.39468,11.2249608,9.588253014,-5.74,11.17507028
17/09/2019 17:00,21.25400425,-6.036965,22.09474243,11.04207,-0.136965,11.04291942,10.21193425,-5.9,11.79379503,21.29400425,-6.076965,22.14416674,11.04207,-0.136965,11.04291942,10.25193425,-5.94,11.84844951
17/09/2019 17:30,21.58831963,-6.166935,22.45187368,10.87026,-0.076935,10.87053225,10.71805963,-6.09,12.32740452,21.62831963,-6.196935,22.49858247,10.87026,-0.076935,10.87053225,10.75805963,-6.12,12.37700476
17/09/2019 18:00,21.7362552,-6.19488,22.60179923,10.74123,-0.10488,10.74174202,10.9950252,-6.09,12.56895697,21.7762552,-6.22488,22.64849712,10.74123,-0.10488,10.74174202,11.0350252,-6.12,12.61848569
17/09/2019 18:30,22.13009335,-6.359445,23.02571546,10.582875,-0.269445,10.58630454,11.54721835,-6.09,13.05474441,22.17009335,-6.389445,23.07245212,10.582875,-0.269445,10.58630454,11.58721835,-6.12,13.1041226
17/09/2019 19:00,22.26397753,-6.453905,23.18054324,10.48386,-0.223905,10.48625071,11.78011753,-6.23,13.32606727,22.30397753,-6.483905,23.22732093,10.48386,-0.223905,10.48625071,11.82011753,-6.26,13.37545432
17/09/2019 19:30,22.22798159,-6.511825,23.16218967,10.45005,-0.201825,10.45199877,11.77793159,-6.31,13.3617279,22.25798159,-6.561825,23.20507039,10.45005,-0.201825,10.45199877,11.80793159,-6.36,13.41181749
17/09/2019 20:00,22.82265914,-6.548295,23.74350306,10.44108,-0.038295,10.44115023,12.38157914,-6.51,13.9886955,22.86265914,-6.618295,23.80132373,10.44108,-0.038295,10.44115023,12.42157914,-6.58,14.05674316
17/09/2019 20:30,22.183448,-6.84596,23.21578199,10.442115,-0.19596,10.44395356,11.741333,-6.65,13.49375413,22.223448,-6.90596,23.2717409,10.442115,-0.19596,10.44395356,11.781333,-6.71,13.55816755
17/09/2019 21:00,20.95963418,-7.11368,22.13392663,10.43763,-0.46368,10.44792416,10.52200418,-6.65,12.44729176,20.97963418,-7.17368,22.17220637,10.43763,-0.46368,10.44792416,10.54200418,-6.71,12.49631755
17/09/2019 21:30,19.71287547,-7.44653,21.07245284,10.4466,-0.64653,10.46658744,9.266275475,-6.8,11.49364438,19.72287547,-7.48653,21.09596996,10.4466,-0.64653,10.46658744,9.276275475,-6.84,11.5254018
17/09/2019 22:00,18.41029574,-7.772485,19.98375621,10.43901,-0.832485,10.47215169,7.971285736,-6.94,10.56905844,18.41029574,-7.802485,19.99544351,10.43901,-0.832485,10.47215169,7.971285736,-6.97,10.58878162
17/09/2019 22:30,17.09416968,-7.92382,18.84137895,10.439355,-0.74382,10.46582061,6.654814685,-7.18,9.789737406,17.10416968,-7.95382,18.86308228,10.439355,-0.74382,10.46582061,6.664814685,-7.21,9.81854647
17/09/2019 23:00,15.7903206,-6.668455,17.1406685,10.43901,-1.048455,10.49152933,5.351310599,-5.62,7.760214245,15.7903206,-6.708455,17.15626979,10.43901,-1.048455,10.49152933,5.351310599,-5.66,7.789231356
17/09/2019 23:30,14.43589952,-8.44481,16.7245332,10.440735,-0.65481,10.46124866,3.99516452,-7.79,8.754738119,14.45589952,-7.97481,16.50971306,10.440735,-0.65481,10.46124866,4.01516452,-7.32,8.348888915
18/09/2019 00:00,13.40907726,-8.645255,15.95442844,10.44108,-0.855255,10.47604948,2.967997261,-7.79,8.33625262,13.38907726,-8.645255,15.93762291,10.44108,-0.855255,10.47604948,2.947997261,-7.79,8.329152889
18/09/2019 00:30,12.79994738,-6.730705,14.46170954,10.442115,-0.720705,10.46695664,2.357832379,-6.01,6.455964183,12.80994738,-6.470705,14.35147292,10.442115,-0.720705,10.46695664,2.367832379,-5.75,6.218450786
18/09/2019 01:00,11.95836893,-9.971795,15.57046188,10.437285,-0.141795,10.43824813,1.521083934,-9.83,9.94698931,12.13836893,-6.041795,13.55888223,10.437285,-0.141795,10.43824813,1.701083934,-5.9,6.140332772
18/09/2019 01:30,11.72523509,-8.64277,14.56635202,10.444875,-0.02277,10.44489982,1.280360087,-8.62,8.714569522,11.71523509,-8.68277,14.58208586,10.444875,-0.02277,10.44489982,1.270360087,-8.66,8.752680432
18/09/2019 02:00,11.62023481,-8.606115,14.46012007,10.444875,0.183885,10.44649355,1.175359806,-8.79,8.868233797,11.60023481,-8.666115,14.47988248,10.444875,0.183885,10.44649355,1.155359806,-8.85,8.92509699
18/09/2019 02:30,11.33735653,-8.636815,14.25237617,10.439355,0.853185,10.47416142,0.898001535,-9.49,9.532392499,11.30735653,-8.656815,14.24067266,10.439355,0.853185,10.47416142,0.868001535,-9.51,9.54953018
18/09/2019 03:00,11.15329154,-8.61306,14.09186697,10.44729,0.77694,10.47613975,0.706001536,-9.39,9.4165035,11.12329154,-8.73306,14.14192178,10.44729,0.77694,10.47613975,0.676001536,-9.51,9.533995913
18/09/2019 03:30,10.97142653,-8.648165,13.97007366,10.441425,0.911835,10.48116401,0.530001534,-9.56,9.574680236,10.94142653,-8.708165,13.98381036,10.441425,0.911835,10.48116401,0.500001534,-9.62,9.632985079
18/09/2019 04:00,10.84228083,-8.6144,13.84784968,10.440735,0.8556,10.4757338,0.401545826,-9.47,9.478509326,10.81228083,-8.6644,13.8555853,10.440735,0.8556,10.4757338,0.371545826,-9.52,9.527247572
18/09/2019 04:30,10.84814583,-8.662355,13.88231472,10.4466,0.807645,10.47777371,0.401545826,-9.47,9.478509326,10.81814583,-8.712355,13.8901911,10.4466,0.807645,10.47777371,0.371545826,-9.52,9.527247572
18/09/2019 05:00,10.89573696,-9.51942,14.46846367,10.442115,1.16058,10.50641288,0.453621958,-10.68,10.68962922,10.88573696,-9.55942,14.48729719,10.442115,1.16058,10.50641288,0.443621958,-10.72,10.7291752
18/09/2019 05:30,11.26993289,-10.738655,15.56695534,10.446255,0.621345,10.46471754,0.823677886,-11.36,11.389822,11.23993289,-10.768655,15.56598927,10.446255,0.621345,10.46471754,0.793677886,-11.39,11.41761904
18/09/2019 06:00,11.95749712,-10.664895,16.02253796,10.437285,0.555105,10.45203615,1.520212118,-11.22,11.32251937,11.94749712,-10.694895,16.03506989,10.437285,0.555105,10.45203615,1.510212118,-11.25,11.35091365
18/09/2019 06:30,13.59617478,-8.754635,16.17094934,10.25064,0.385365,10.25788119,3.345534782,-9.14,9.733046952,13.56617478,-9.034635,16.29925544,10.25064,0.385365,10.25788119,3.315534782,-9.42,9.986449364
18/09/2019 07:00,14.95642236,-8.2707,17.09090542,9.300855,0.6693,9.324905695,5.655567356,-8.94,10.57870702,14.94642236,-8.3807,17.13568422,9.300855,0.6693,9.324905695,5.645567356,-9.05,10.66653321
18/09/2019 07:30,17.10605451,-7.448105,18.65720689,8.34141,-0.348105,8.348670426,8.764644509,-7.1,11.27958303,17.11605451,-7.638105,18.74299789,8.34141,-0.348105,8.348670426,8.774644509,-7.29,11.40782566
18/09/2019 08:00,18.09944511,-7.84213,19.72533691,4.975935,-0.12213,4.977433562,13.12351011,-7.72,15.22579776,18.12944511,-7.90213,19.77676512,4.975935,-0.12213,4.977433562,13.15351011,-7.78,15.28212119
18/09/2019 08:30,18.3698288,-6.959415,19.64393207,1.725,0.480585,1.790694542,16.6448288,-7.44,18.23194794,18.3998288,-7.109415,19.72555402,1.725,0.480585,1.790694542,16.6748288,-7.59,18.32097202
18/09/2019 09:00,18.86302635,-5.147545,19.5527743,1.77882,0.082455,1.780730024,17.08420635,-5.23,17.866813,18.90302635,-5.217545,19.60987458,1.77882,0.082455,1.780730024,17.12420635,-5.3,17.92563648
18/09/2019 09:30,23.17678922,-3.17215,23.39286417,1.93614,-0.16215,1.942918095,21.24064922,-3.01,21.45286179,18.20678922,-5.34215,18.97434426,1.93614,-0.16215,1.942918095,16.27064922,-5.18,17.07531628
18/09/2019 10:00,35.15851655,1.303745,35.18268092,2.094495,-2.856255,3.541906539,33.06402155,4.16,33.32469236,-73.07148345,-71.366255,102.1400218,2.094495,-2.856255,3.541906539,-75.16597845,-68.51,101.7032173
18/09/2019 10:30,27.46008548,0.776055,27.47104941,2.20938,-2.373945,3.242988567,25.25070548,3.15,25.44642661,16.86008548,-7.923945,18.62931525,2.20938,-2.373945,3.242988567,14.65070548,-5.55,15.66670581
18/09/2019 11:00,19.16479041,-9.653295,21.45868812,2.335995,-0.383295,2.367232075,16.82879541,-9.27,19.21304908,20.04479041,-2.073295,20.15172883,2.335995,-0.383295,2.367232075,17.70879541,-1.69,17.78925335
18/09/2019 11:30,19.15051303,-9.6442,21.4418456,2.429145,-0.1242,2.432318045,16.72136803,-9.52,19.2414799,20.03051303,-2.1142,20.14177981,2.429145,-0.1242,2.432318045,17.60136803,-1.99,17.71350492
18/09/2019 12:00,19.0287388,-9.623905,21.32398762,2.48745,-0.223905,2.497506947,16.5412888,-9.4,19.0256205,19.8987388,-2.063905,20.00548699,2.48745,-0.223905,2.497506947,17.4112888,-1.84,17.50824314
18/09/2019 12:30,19.06071942,-9.592465,21.33837879,2.55714,-0.102465,2.559192071,16.50357942,-9.49,19.03754799,19.93071942,-2.072465,20.03818075,2.55714,-0.102465,2.559192071,17.37357942,-1.97,17.4849124
18/09/2019 13:00,19.13722442,-9.56599,21.39489479,3.843645,-0.25599,3.852160143,15.29357942,-9.31,17.90445954,19.98722442,-2.00599,20.08763639,3.843645,-0.25599,3.852160143,16.14357942,-1.75,16.23815434
18/09/2019 13:30,19.25501847,-9.523275,21.48135245,3.920925,-0.343275,3.935923091,15.33409347,-9.18,17.87195631,20.10501847,-1.963275,20.20064891,3.920925,-0.343275,3.935923091,16.18409347,-1.62,16.26497099
18/09/2019 14:00,19.18732577,-6.80207,20.35734822,3.864345,-0.00207,3.864345554,15.32298077,-6.8,16.76406096,19.25732577,-6.68207,20.38368601,3.864345,-0.00207,3.864345554,15.39298077,-6.68,16.77993615
18/09/2019 14:30,19.08564885,-6.263165,20.08704129,3.858825,-0.123165,3.860790074,15.22682385,-6.14,16.41815351,19.15564885,-6.333165,20.17542718,3.858825,-0.123165,3.860790074,15.29682385,-6.21,16.50929798
18/09/2019 15:00,19.24476886,-4.523785,19.76931358,3.82743,0.016215,3.827464347,15.41733886,-4.54,16.071899,19.31476886,-4.583785,19.85123122,3.82743,0.016215,3.827464347,15.48733886,-4.6,16.15604113
18/09/2019 15:30,19.49166128,-4.540455,20.01351022,3.72945,-0.220455,3.735960079,15.76221128,-4.32,16.3434912,19.54166128,-4.610455,20.07816777,3.72945,-0.220455,3.735960079,15.81221128,-4.39,16.41030547
18/09/2019 16:00,19.99491529,-4.42501,20.47870482,7.078365,-0.36501,7.087769986,12.91655029,-4.06,13.53960382,20.04491529,-4.46501,20.5361862,7.078365,-0.36501,7.087769986,12.96655029,-4.1,13.59931714
18/09/2019 16:30,20.9851209,-4.309415,21.42303332,11.20491,-0.899415,11.24094994,9.7802109,-3.41,10.35763608,21.0251209,-4.349415,21.47028457,11.20491,-0.899415,11.24094994,9.8202109,-3.45,10.40860424
18/09/2019 17:00,21.21861589,-4.33375,21.65666293,11.043105,-0.60375,11.05959683,10.17551089,-3.73,10.83761606,21.25861589,-4.36375,21.70186774,11.043105,-0.60375,11.05959683,10.21551089,-3.76,10.885507
18/09/2019 17:30,21.70076765,-4.3259,22.12773661,10.893375,-0.7659,10.92026656,10.80739265,-3.56,11.37863507,21.75076765,-4.3759,22.1865814,10.893375,-0.7659,10.92026656,10.85739265,-3.61,11.44181258
18/09/2019 18:00,21.91488673,-4.43688,22.35952067,10.73364,-0.65688,10.75372117,11.18124673,-3.78,11.80290974,21.97488673,-4.47688,22.42628149,10.73364,-0.65688,10.75372117,11.24124673,-3.82,11.87257462
18/09/2019 18:30,21.90114768,-4.508985,22.36048334,10.57632,-0.728985,10.6014133,11.32482768,-3.78,11.93901679,21.96114768,-4.548985,22.42733314,10.57632,-0.728985,10.6014133,11.38482768,-3.82,12.00860946
18/09/2019 19:00,22.24537583,-4.546935,22.70531576,10.48179,-0.766935,10.50981022,11.76358583,-3.78,12.35598444,22.30537583,-4.586935,22.7721269,10.48179,-0.766935,10.50981022,11.82358583,-3.82,12.42536043
18/09/2019 19:30,22.33651476,-4.753935,22.83680778,10.449705,-0.973935,10.49499328,11.88680976,-3.78,12.47335746,22.38651476,-4.723935,22.87950185,10.449705,-0.973935,10.49499328,11.93680976,-3.75,12.51199134
18/09/2019 20:00,23.12049163,-4.76989,23.60739257,10.44591,-1.15989,10.51010849,12.67458163,-3.61,13.17866152,23.17049163,-4.80989,23.66446121,10.44591,-1.15989,10.51010849,12.72458163,-3.65,13.23772933
18/09/2019 20:30,22.37609113,-5.02088,22.93248112,10.443495,-1.07088,10.49825565,11.93259613,-3.95,12.56938147,22.40609113,-5.06088,22.97053387,10.443495,-1.07088,10.49825565,11.96259613,-3.99,12.61046416
18/09/2019 21:00,20.96961698,-5.941615,21.79512847,10.44246,-1.161615,10.50687015,10.52715698,-4.78,11.56154981,21.01961698,-5.691615,21.77656491,10.44246,-1.161615,10.50687015,10.57715698,-4.53,11.50639603
18/09/2019 21:30,19.65350701,-7.492215,21.03315533,10.446255,-0.292215,10.45034129,9.207252005,-7.2,11.68817734,19.68350701,-7.552215,21.08260893,10.446255,-0.292215,10.45034129,9.237252005,-7.26,11.74880524
18/09/2019 22:00,18.30027741,-7.80198,19.89399521,10.44246,-0.51198,10.45500332,7.857817413,-7.29,10.71864705,18.32027741,-7.86198,19.93597989,10.44246,-0.51198,10.45500332,7.877817413,-7.35,10.77415923
18/09/2019 22:30,17.14660567,-7.95568,18.90235251,10.44867,-0.32568,10.45374441,6.69793567,-7.63,10.1527948,17.16660567,-7.99568,18.93735063,10.44867,-0.32568,10.45374441,6.71793567,-7.67,10.19605608
18/09/2019 23:00,15.89577147,-7.30417,17.49361169,10.441425,-0.75417,10.46862591,5.454346472,-6.55,8.523637453,15.89577147,-7.35417,17.5145473,10.441425,-0.75417,10.46862591,5.454346472,-6.6,8.562119798
18/09/2019 23:30,14.57654114,-8.061585,16.65727182,10.441425,-0.411585,10.44953388,4.135116144,-7.65,8.696072994,14.66654114,-6.471585,16.03087152,10.441425,-0.411585,10.44953388,4.225116144,-6.06,7.387503396
19/09/2019 00:00,13.45651144,-8.220215,15.76862818,10.438665,0.259785,10.44189711,3.017846439,-8.48,9.000988675,13.44651144,-8.260215,15.78099559,10.438665,0.259785,10.44189711,3.007846439,-8.52,9.035349479
19/09/2019 00:30,12.61957671,-8.48686,15.20790942,10.44177,0.07314,10.44202615,2.177806712,-8.56,8.832691666,12.60957671,-8.52686,15.221983,10.44177,0.07314,10.44202615,2.167806712,-8.6,8.869012681
19/09/2019 01:00,12.11681823,-8.488585,14.79436918,10.4466,0.071415,10.4468441,1.670218232,-8.56,8.721423562,12.10681823,-8.528585,14.80917992,10.4466,0.071415,10.4468441,1.660218232,-8.6,8.758785565
19/09/2019 01:30,11.9423494,-8.60331,14.71858186,10.443495,-0.41331,10.45167034,1.498854397,-8.19,8.326023331,11.9523494,-8.68331,14.77357535,10.443495,-0.41331,10.45167034,1.508854397,-8.27,8.406517804
19/09/2019 02:00,11.78348816,-8.63822,14.61059335,10.44177,0.11178,10.44236829,1.341718165,-8.75,8.852271326,11.77348816,-8.66822,14.62029622,10.44177,0.11178,10.44236829,1.331718165,-8.78,8.880420782
19/09/2019 02:30,11.62564912,-8.731025,14.53913736,10.44591,0.018975,10.44592723,1.179739124,-8.75,8.829172351,11.62564912,-8.761025,14.55717269,10.44591,0.018975,10.44592723,1.179739124,-8.78,8.858904244
19/09/2019 03:00,11.31659316,-8.69442,14.27088715,10.444875,0.12558,10.4456299,0.871718165,-8.82,8.862973122,11.30659316,-8.75442,14.29961253,10.444875,0.12558,10.4456299,0.861718165,-8.88,8.921712739
19/09/2019 03:30,11.41046152,-9.09749,14.59325037,3.24507,0.19251,3.250775201,8.165391522,-9.29,12.36841618,11.42046152,-9.38749,14.78350127,3.24507,0.19251,3.250775201,8.175391522,-9.58,12.59418225
19/09/2019 04:00,10.81860827,-9.301225,14.26727274,1.127115,-0.381225,1.18984063,9.691493267,-8.92,13.171615,10.84860827,-9.371225,14.33569529,1.127115,-0.381225,1.18984063,9.721493267,-8.99,13.24113029
19/09/2019 04:30,11.11550952,-9.126805,14.38238928,10.09608,-2.576805,10.41972914,1.019429524,-6.55,6.628856353,11.12550952,-9.156805,14.40916514,10.09608,-2.576805,10.41972914,1.029429524,-6.58,6.660039425
19/09/2019 05:00,11.32378765,-8.80064,14.3415282,10.44039,-2.66064,10.77407762,0.883397653,-6.14,6.203224276,11.32378765,-8.85064,14.37226479,10.44039,-2.66064,10.77407762,0.883397653,-6.19,6.252718722
19/09/2019 05:30,11.70217743,-8.89719,14.70037233,10.44867,-2.65719,10.78125055,1.253507434,-6.24,6.364658741,11.72217743,-8.93719,14.7405159,10.44867,-2.65719,10.78125055,1.273507434,-6.28,6.407824996
19/09/2019 06:00,12.38455555,-8.82719,15.20843514,10.442115,-2.65719,10.77489788,1.942440551,-6.17,6.468537338,12.39455555,-8.85719,15.23400217,10.442115,-2.65719,10.77489788,1.952440551,-6.2,6.500155699
19/09/2019 06:30,13.87214697,-8.51271,16.27583156,10.44936,-2.66271,10.78328099,3.422786965,-5.85,6.777755573,13.88214697,-8.55271,16.30530137,10.44936,-2.66271,10.78328099,3.432786965,-5.89,6.817340123
19/09/2019 07:00,15.28686048,-8.26271,17.3770101,10.4397,-2.66271,10.77392039,4.847160482,-5.6,7.406413757,15.29686048,-8.31271,17.40962631,10.4397,-2.66271,10.77392039,4.857160482,-5.65,7.450805859
19/09/2019 07:30,17.5826566,-5.692715,18.48125583,10.45419,-2.672715,10.7904353,7.128466598,-3.02,7.741797985,17.3426566,-9.152715,19.60968969,10.45419,-2.672715,10.7904353,6.888466598,-6.48,9.457344874
19/09/2019 08:00,18.83424663,-4.816165,19.44027498,10.48662,-2.676165,10.8227103,8.347626632,-2.14,8.617567544,18.71424663,-6.566165,19.83273934,10.48662,-2.676165,10.8227103,8.227626632,-3.89,9.100875782
19/09/2019 08:30,19.47089265,-5.195135,20.15204924,10.622895,-2.685135,10.95699996,8.847997655,-2.51,9.197127949,19.49089265,-5.225135,20.1791212,10.622895,-2.685135,10.95699996,8.867997655,-2.54,9.224585758
