Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/09/2019 09:00,19.54033446,-6.35031,20.54631616,10.79298,-2.69031,11.12322728,8.747354457,-3.66,9.48218382,19.57033446,-6.39031,20.58723033,10.79298,-2.69031,11.12322728,8.777354457,-3.7,9.525332082
19/09/2019 09:30,19.94441317,-6.786525,21.06742837,10.96617,-2.706525,11.2952274,8.978243167,-4.08,9.861807662,19.97441317,-6.836525,21.11196948,10.96617,-2.706525,11.2952274,9.008243167,-4.13,9.909860996
19/09/2019 10:00,20.42996543,-5.885145,21.2607248,11.11797,-2.705145,11.44233658,9.311995425,-3.18,9.840002988,20.42996543,-6.235145,21.36025563,11.11797,-2.705145,11.44233658,9.311995425,-3.53,9.958622335
19/09/2019 10:30,20.81858785,-4.25653,21.24927405,11.24769,-2.71653,11.57108748,9.570897845,-1.54,9.694002557,20.85858785,-4.29653,21.2964987,11.24769,-2.71653,11.57108748,9.610897845,-1.58,9.73990541
19/09/2019 11:00,20.84337037,-4.254805,21.27320977,11.36844,-2.714805,11.68809626,9.474930366,-1.54,9.59926588,20.88337037,-4.294805,21.32042466,11.36844,-2.714805,11.68809626,9.514930366,-1.58,9.645221608
19/09/2019 11:30,20.82816875,-4.178255,21.24312662,11.450205,-2.718255,11.7684368,9.377963753,-1.46,9.490932734,20.86816875,-4.208255,21.28825679,11.450205,-2.718255,11.7684368,9.417963753,-1.49,9.535100485
19/09/2019 12:00,20.84775291,-4.587915,21.34661016,11.51679,-2.727915,11.83545403,9.330962909,-1.86,9.514539863,20.88775291,-4.627915,21.39429407,11.51679,-2.727915,11.83545403,9.370962909,-1.9,9.561639287
19/09/2019 12:30,20.77300865,-4.709985,21.30027809,11.56992,-2.729985,11.88763504,9.203088646,-1.98,9.413673068,20.80300865,-4.719985,21.33174693,11.56992,-2.729985,11.88763504,9.233088646,-1.99,9.445105925
19/09/2019 13:00,20.72923343,-4.038265,21.11891812,11.590275,-2.738265,11.909348,9.138958425,-1.3,9.230956673,20.75923343,-4.068265,21.15411432,11.590275,-2.738265,11.909348,9.168958425,-1.33,9.264917625
19/09/2019 13:30,20.7185365,-4.042405,21.10921109,11.592,-2.742405,11.91197923,9.126536503,-1.3,9.218658717,20.7485365,-4.132405,21.15605204,11.592,-2.742405,11.91197923,9.156536503,-1.39,9.261439453
19/09/2019 14:00,20.6305965,-4.039645,21.02237484,11.57406,-2.739645,11.89388581,9.056536503,-1.3,9.149363554,20.6505965,-4.039645,21.04200246,11.57406,-2.739645,11.89388581,9.076536503,-1.3,9.169161079
19/09/2019 14:30,20.61877801,-3.94861,20.99346392,11.54025,-2.73861,11.86074849,9.078528006,-1.21,9.15880837,20.63877801,-3.96861,21.01687472,11.54025,-2.73861,11.86074849,9.098528006,-1.23,9.181291406
19/09/2019 15:00,20.54821934,-3.948955,20.92423389,11.482635,-2.738955,11.80477789,9.065584344,-1.21,9.145978324,20.56821934,-3.968955,20.94765502,11.482635,-2.738955,11.80477789,9.085584344,-1.23,9.168464586
19/09/2019 15:30,20.34674142,-4.118265,20.75933508,11.41053,-2.738265,11.73449147,8.936211419,-1.38,9.042138825,20.37674142,-4.138265,20.79271094,11.41053,-2.738265,11.73449147,8.966211419,-1.4,9.074852462
19/09/2019 16:00,20.28985812,-4.10964,20.70187149,11.301855,-2.72964,11.62681646,8.988003115,-1.38,9.093327224,20.31985812,-4.12964,20.73524922,11.301855,-2.72964,11.62681646,9.018003115,-1.4,9.126027624
19/09/2019 16:30,21.10803652,-4.174465,21.51686231,11.181795,-2.724465,11.50892041,9.926241522,-1.45,10.03158865,21.14803652,-4.184465,21.55804249,11.181795,-2.724465,11.50892041,9.966241522,-1.46,10.07261486
19/09/2019 17:00,21.51548772,-4.167565,21.91540121,11.04138,-2.717565,11.37089406,10.47410772,-1.45,10.57399795,21.54548772,-4.177565,21.94675581,11.04138,-2.717565,11.37089406,10.50410772,-1.46,10.60508742
19/09/2019 17:30,21.97391772,-4.293425,22.38942961,10.892685,-2.713425,11.22556287,11.08123272,-1.58,11.19330687,22.01391772,-4.323425,22.43445068,10.892685,-2.713425,11.22556287,11.12123272,-1.61,11.23716678
19/09/2019 18:00,22.10341842,-4.28618,22.51516033,10.718115,-2.70618,11.05447418,11.38530342,-1.58,11.49441316,22.14341842,-4.31618,22.56015047,10.718115,-2.70618,11.05447418,11.42530342,-1.61,11.53818262
19/09/2019 18:30,22.38023299,-4.486175,22.82543745,10.562865,-2.696175,10.90153552,11.81736799,-1.79,11.95216659,22.42023299,-4.516175,22.8705637,10.562865,-2.696175,10.90153552,11.85736799,-1.82,11.99623173
19/09/2019 19:00,22.76917482,-4.47548,23.20485387,10.473855,-2.68548,10.81265191,12.29531982,-1.79,12.42493418,22.81917482,-4.50548,23.25970958,10.473855,-2.68548,10.81265191,12.34531982,-1.82,12.4787548
19/09/2019 19:30,22.80250329,-4.55582,23.25316435,10.445565,-2.67582,10.78284938,12.35693829,-1.88,12.49913293,22.84250329,-4.57582,23.29631055,10.445565,-2.67582,10.78284938,12.39693829,-1.9,12.54169363
19/09/2019 20:00,23.23017415,-4.62444,23.68599663,10.44453,-2.67444,10.78150436,12.78564415,-1.95,12.93349127,23.27017415,-4.64444,23.72913458,10.44453,-2.67444,10.78150436,12.82564415,-1.97,12.97605672
19/09/2019 20:30,22.62921896,-4.91858,23.15759012,10.44108,-2.67858,10.77919025,12.18813896,-2.24,12.39226902,22.65921896,-4.93858,23.19115729,10.44108,-2.67858,10.77919025,12.21813896,-2.26,12.42539817
19/09/2019 21:00,21.29496687,-5.200995,21.92090243,10.44384,-2.680995,10.78246392,10.85112687,-2.52,11.13989921,21.31496687,-5.220995,21.94508149,10.44384,-2.680995,10.78246392,10.87112687,-2.54,11.16391506
19/09/2019 21:30,19.73837946,-8.4972,21.48967267,10.443495,-2.6772,10.78118675,9.29488446,-5.82,10.96664384,20.08837946,-3.9572,20.47443335,10.443495,-2.6772,10.78118675,9.64488446,-1.28,9.729449946
19/09/2019 22:00,18.41149836,-7.98547,20.06865723,10.442805,-2.66547,10.77761136,7.968693362,-5.32,9.581360754,18.44149836,-7.77547,20.01366522,10.442805,-2.66547,10.77761136,7.998693362,-5.11,9.491638188
19/09/2019 22:30,17.13379039,-8.1103,18.95636408,10.44246,-2.6703,10.77847266,6.691330391,-5.44,8.623659455,17.13379039,-8.1203,18.96064464,10.44246,-2.6703,10.77847266,6.691330391,-5.45,8.62997117
19/09/2019 23:00,15.94541749,-8.25444,17.95528108,10.44522,-2.67444,10.78217279,5.500197492,-5.58,7.835085988,15.94541749,-8.30444,17.97832202,10.44522,-2.67444,10.78217279,5.500197492,-5.63,7.870773307
19/09/2019 23:30,14.99916453,-6.510985,16.35138716,10.44315,-2.660985,10.77683734,4.556014528,-3.85,5.964877902,15.00916453,-6.540985,16.37252285,10.44315,-2.660985,10.77683734,4.566014528,-3.88,5.991901924
20/09/2019 00:00,14.01050457,-6.366505,15.3891723,10.44453,-2.666505,10.77953876,3.565974567,-3.7,5.138693863,14.03050457,-6.386505,15.41565777,10.44453,-2.666505,10.77953876,3.585974567,-3.72,5.16697335
20/09/2019 00:30,13.22000684,-6.45236,14.71059246,10.44384,-2.65236,10.77537969,2.776166839,-3.8,4.706070794,13.24000684,-6.50236,14.75054123,10.44384,-2.65236,10.77537969,2.796166839,-3.85,4.758261131
20/09/2019 01:00,12.60357368,-6.55098,14.2044151,10.440735,-2.65098,10.77203056,2.162838675,-3.9,4.459581946,12.61357368,-6.57098,14.22251803,10.440735,-2.65098,10.77203056,2.172838675,-3.92,4.481922345
20/09/2019 01:30,12.36382878,-6.66719,14.04691015,10.440735,-2.65719,10.77356051,1.923093783,-4.01,4.447290152,12.36382878,-6.67719,14.05165928,10.440735,-2.65719,10.77356051,1.923093783,-4.02,4.456308977
20/09/2019 02:00,12.0992888,-7.491665,14.23087608,10.442115,-2.641665,10.77107978,1.657173797,-4.85,5.12530243,12.1092888,-7.511665,14.2499118,10.442115,-2.641665,10.77107978,1.667173797,-4.87,5.147462333
20/09/2019 02:30,11.76312999,-8.682705,14.6205538,10.44315,-2.652705,10.77479586,1.319979993,-6.03,6.172782775,11.78312999,-8.712705,14.65446624,10.44315,-2.652705,10.77479586,1.339979993,-6.06,6.206379491
20/09/2019 03:00,11.41439436,-8.686155,14.34355909,10.448325,-2.656155,10.78066114,0.966069364,-6.03,6.106896922,11.42439436,-8.716155,14.36969535,10.448325,-2.656155,10.78066114,0.976069364,-6.06,6.138103242
20/09/2019 03:30,11.34092124,-8.036515,13.89971467,10.437285,-2.686515,10.77748955,0.903636243,-5.35,5.425777222,11.25092124,-10.126515,15.1370253,10.437285,-2.686515,10.77748955,0.813636243,-7.44,7.484357283
20/09/2019 04:00,11.39367036,-6.44857,13.09197385,10.444185,-2.65857,10.7772443,0.94948536,-3.79,3.907124575,11.09367036,-13.32857,17.34128889,10.444185,-2.65857,10.7772443,0.64948536,-10.67,10.68974889
20/09/2019 04:30,11.50515001,-6.40513,13.1679219,10.44246,-2.67513,10.77967028,1.062690009,-3.73,3.878428813,11.18515001,-13.34513,17.41264125,10.44246,-2.67513,10.77967028,0.742690009,-10.67,10.6958164
20/09/2019 05:00,11.5712166,-6.4665,13.25551492,10.44384,-2.6565,10.7763995,1.127376602,-3.81,3.97329561,11.2612166,-13.2465,17.38633836,10.44384,-2.6565,10.7763995,0.817376602,-10.59,10.62149728
20/09/2019 05:30,11.99230259,-8.10478,14.47421087,10.438665,-2.66478,10.77342933,1.553637593,-5.44,5.657507381,11.99230259,-8.15478,14.50226735,10.438665,-2.66478,10.77342933,1.553637593,-5.49,5.705601613
20/09/2019 06:00,12.66133264,-7.58926,14.76164664,10.445565,-2.65926,10.77875187,2.215767638,-4.93,5.405046367,12.67133264,-7.61926,14.78566176,10.445565,-2.65926,10.77875187,2.225767638,-4.96,5.436510055
20/09/2019 06:30,14.02810515,-8.533055,16.4195238,10.440735,-2.663055,10.77500855,3.58737015,-5.87,6.879398563,14.03810515,-8.563055,16.44367073,10.440735,-2.663055,10.77500855,3.59737015,-5.9,6.910215047
20/09/2019 07:00,15.45987888,-8.300295,17.54715795,10.442115,-2.660295,10.77566402,5.017763882,-5.64,7.549010159,15.47987888,-8.350295,17.58846431,10.442115,-2.660295,10.77566402,5.037763882,-5.69,7.599681897
20/09/2019 07:30,17.80182945,-6.433765,18.92877344,10.454535,-2.703765,10.79850208,7.347294454,-3.73,8.239880812,17.78182945,-6.843765,19.05336133,10.454535,-2.703765,10.79850208,7.327294454,-4.14,8.415987406
20/09/2019 08:00,19.16821411,-6.99996,20.40636842,10.504215,-2.67996,10.84069732,8.663999109,-4.32,9.681285068,19.18821411,-7.03996,20.43889913,10.504215,-2.67996,10.84069732,8.683999109,-4.36,9.717069544
20/09/2019 08:30,20.10116765,-4.949625,20.70158758,10.615995,-2.699625,10.9538726,9.485172647,-2.25,9.748384489,20.12116765,-4.969625,20.72579456,10.615995,-2.699625,10.9538726,9.505172647,-2.27,9.772471901
20/09/2019 09:00,20.41056617,-4.808585,20.96935147,10.77435,-2.688585,11.10473355,9.636216175,-2.12,9.866664186,20.44056617,-4.838585,21.00544335,10.77435,-2.688585,11.10473355,9.666216175,-2.15,9.902435818
20/09/2019 09:30,20.92155744,-4.623075,21.42625465,10.95582,-2.703075,11.28435228,9.96573744,-1.92,10.149006,20.95155744,-4.643075,21.4598673,10.95582,-2.703075,11.28435228,9.99573744,-1.94,10.18225746
20/09/2019 10:00,21.13822388,-4.38066,21.58737341,11.124525,-2.70066,11.44764696,10.01369888,-1.68,10.15364788,21.16822388,-4.40066,21.62081198,11.124525,-2.70066,11.44764696,10.04369888,-1.7,10.18655424
20/09/2019 10:30,21.26690888,-4.387215,21.7147201,11.25321,-2.707215,11.57427096,10.01369888,-1.68,10.15364788,21.29690888,-4.407215,21.7481464,11.25321,-2.707215,11.57427096,10.04369888,-1.7,10.18655424
20/09/2019 11:00,21.37994399,-4.084805,21.76666343,11.37948,-2.714805,11.69883461,10.00046399,-1.37,10.09386844,21.39994399,-4.104805,21.79006716,11.37948,-2.714805,11.69883461,10.02046399,-1.39,10.11641234
20/09/2019 11:30,21.3151166,-5.491705,22.01120214,11.483325,-2.721705,11.80145886,9.831791602,-2.77,10.21454973,21.3351166,-5.531705,22.04057532,11.483325,-2.721705,11.80145886,9.851791602,-2.81,10.24470096
20/09/2019 12:00,21.31903447,-4.532755,21.79557521,11.549565,-2.752755,11.8730835,9.76946947,-1.78,9.930303808,21.33903447,-4.672755,21.84465682,11.549565,-2.752755,11.8730835,9.78946947,-1.92,9.975976769
20/09/2019 12:30,21.29658162,-3.969975,21.66345056,11.58993,-2.709975,11.9025393,9.706651624,-1.26,9.788088974,21.31658162,-4.009975,21.69047145,11.58993,-2.709975,11.9025393,9.726651624,-1.3,9.813141791
20/09/2019 13:00,21.41854168,-4.56861,21.90036814,11.610975,-2.73861,11.92957355,9.807566676,-1.83,9.976836378,21.46854168,-4.39861,21.91451692,11.610975,-2.73861,11.92957355,9.857566676,-1.66,9.996360376
20/09/2019 13:30,21.22546773,-4.379635,21.67260213,11.61201,-2.719635,11.92623959,9.613457727,-1.66,9.755724959,21.25546773,-4.379635,21.70198403,11.61201,-2.719635,11.92623959,9.643457727,-1.66,9.785288802
20/09/2019 14:00,21.09967508,-3.869995,21.45164678,11.59476,-2.749995,11.91641439,9.504915079,-1.12,9.570674515,21.12967508,-3.899995,21.48658023,11.59476,-2.749995,11.91641439,9.534915079,-1.15,9.604015076
20/09/2019 14:30,21.04528817,-3.85654,21.39572515,11.56302,-2.73654,11.88242747,9.482268169,-1.12,9.548183577,21.07528817,-3.88654,21.43065479,11.56302,-2.73654,11.88242747,9.512268169,-1.15,9.581531491
20/09/2019 15:00,20.86716254,-3.8524,21.2197893,11.49195,-2.7324,11.81232088,9.375212536,-1.12,9.441875348,20.89716254,-3.8824,21.25475081,11.49195,-2.7324,11.81232088,9.405212536,-1.15,9.475258458
20/09/2019 15:30,20.65308461,-3.839635,21.00696791,11.42226,-2.719635,11.74156881,9.230824612,-1.12,9.298522626,20.68308461,-3.869635,21.04195961,11.42226,-2.719635,11.74156881,9.260824612,-1.15,9.331954377
20/09/2019 16:00,20.9203479,-3.84136,21.27009645,11.316,-2.72136,11.63862776,9.604347899,-1.12,9.669431139,20.9503479,-3.87136,21.30503474,11.316,-2.72136,11.63862776,9.634347899,-1.15,9.70273979
20/09/2019 16:30,21.42876655,-3.955835,21.79083905,11.19456,-2.705835,11.51693174,10.23420655,-1.25,10.31026109,21.45876655,-3.975835,21.82397594,11.19456,-2.705835,11.51693174,10.26420655,-1.27,10.34247727
20/09/2019 17:00,21.8144733,-3.96515,22.1719115,11.050695,-2.71515,11.37936288,10.7637783,-1.25,10.83611661,21.8544733,-3.98515,22.21484692,11.050695,-2.71515,11.37936288,10.8037783,-1.27,10.87816738
20/09/2019 17:30,22.00098812,-4.073415,22.37490085,10.88751,-2.693415,11.21571925,11.11347812,-1.38,11.19883011,22.03098812,-4.093415,22.40804507,10.88751,-2.693415,11.21571925,11.14347812,-1.4,11.23107762
20/09/2019 18:00,22.02943172,-4.23549,22.43290524,10.70673,-2.70549,11.04326688,11.32270172,-1.53,11.42560607,22.05943172,-4.26549,22.46804247,10.70673,-2.70549,11.04326688,11.35270172,-1.56,11.45938202
20/09/2019 18:30,22.25247423,-4.233765,22.65165282,10.562175,-2.703765,10.90274671,11.69029923,-1.53,11.7899956,22.29247423,-4.263765,22.69656581,10.562175,-2.703765,10.90274671,11.73029923,-1.56,11.83357596
20/09/2019 19:00,22.1162065,-5.36444,22.75750001,10.467645,-2.67444,10.80389842,11.6485615,-2.69,11.95512798,22.2562065,-4.08444,22.62788939,10.467645,-2.67444,10.80389842,11.7885615,-1.41,11.87258533
20/09/2019 19:30,21.78366502,-9.360995,23.70983529,10.440045,-2.680995,10.77878814,11.34362002,-6.68,13.16435016,22.46366502,-2.010995,22.55349967,10.440045,-2.680995,10.77878814,12.02362002,0.67,12.04227298
20/09/2019 20:00,22.37952465,-9.35444,24.25589972,10.44384,-2.67444,10.78083593,11.93568465,-6.68,13.67782761,23.04952465,-2.06444,23.14179118,10.44384,-2.67444,10.78083593,12.60568465,0.61,12.62043524
20/09/2019 20:30,21.47972207,-9.642025,23.54457701,10.44177,-2.672025,10.77823169,11.03795207,-6.97,13.05439719,22.11972207,-2.362025,22.24547744,10.44177,-2.672025,10.77823169,11.67795207,0.31,11.68206594
20/09/2019 21:00,20.21670822,-9.88203,22.50266225,10.442115,-2.68203,10.78105053,9.774593223,-7.2,12.14012655,20.80670822,-2.55203,20.96263257,10.442115,-2.68203,10.78105053,10.36459322,0.13,10.36540847
20/09/2019 21:30,19.2888724,-9.271335,21.40136097,10.440045,-2.671335,10.77638948,8.848827401,-6.6,11.0391008,19.6888724,-4.341335,20.16181753,10.440045,-2.671335,10.77638948,9.248827401,-1.67,9.398388601
20/09/2019 22:00,18.46922807,-6.722365,19.65458157,10.44177,-2.662365,10.77584095,8.027458073,-4.06,8.995759173,18.47922807,-6.762365,19.67768916,10.44177,-2.662365,10.77584095,8.037458073,-4.1,9.022789606
20/09/2019 22:30,17.45465073,-5.78651,18.38881535,10.44177,-2.67651,10.77934444,7.012880731,-3.11,7.671544573,17.45465073,-5.83651,18.40461032,10.44177,-2.67651,10.77934444,7.012880731,-3.16,7.691950087
20/09/2019 23:00,15.95518932,-9.88065,18.76686736,10.443495,-2.68065,10.78204397,5.51169432,-7.2,9.067456881,16.32518932,-4.28065,16.87707827,10.443495,-2.68065,10.78204397,5.88169432,-1.6,6.09543502
20/09/2019 23:30,15.25217895,-6.36271,16.52613207,10.446945,-2.66271,10.78094079,4.805233952,-3.7,6.064674215,15.19217895,-7.62271,16.99729417,10.446945,-2.66271,10.78094079,4.745233952,-4.96,6.864316809
21/09/2019 00:00,14.27647969,-7.958565,16.34492671,10.440045,-2.648565,10.77076767,3.836434686,-5.31,6.550903075,14.29647969,-8.008565,16.38677652,10.440045,-2.648565,10.77076767,3.856434686,-5.36,6.603157464
21/09/2019 00:30,13.39464364,-8.509255,15.86896024,10.43763,-2.649255,10.76859657,2.957013643,-5.86,6.563804513,13.40464364,-8.539255,15.89350015,10.43763,-2.649255,10.76859657,2.967013643,-5.89,6.595094386
21/09/2019 01:00,12.84382769,-8.593395,15.45348981,10.446945,-2.653395,10.77864392,2.396882686,-5.94,6.405360771,12.85382769,-8.653395,15.4952293,10.446945,-2.653395,10.77864392,2.406882686,-6,6.464757092
21/09/2019 01:30,12.33386888,-8.720635,15.10542275,10.4397,-2.650635,10.77094248,1.894168881,-6.07,6.358677201,12.34386888,-8.740635,15.12513799,10.4397,-2.650635,10.77094248,1.904168881,-6.09,6.380749104
21/09/2019 02:00,12.25403566,-8.722015,15.04110819,10.44453,-2.652015,10.77596355,1.809505662,-6.07,6.333972745,12.26403566,-8.742015,15.06085645,10.44453,-2.652015,10.77596355,1.819505662,-6.09,6.355997235
21/09/2019 02:30,11.93708418,-8.721325,14.7836223,10.440735,-2.651325,10.77211547,1.496349177,-6.07,6.251716633,11.93708418,-8.741325,14.79542975,10.440735,-2.651325,10.77211547,1.496349177,-6.09,6.271137127
21/09/2019 03:00,11.56719899,-8.80512,14.53720161,10.44591,-2.65512,10.77806559,1.121288991,-6.15,6.251382967,11.56719899,-8.83512,14.55539206,10.44591,-2.65512,10.77806559,1.121288991,-6.18,6.280898741
21/09/2019 03:30,11.2745364,-8.799945,14.30224469,10.442115,-2.649945,10.77311349,0.832421401,-6.15,6.206079712,11.2845364,-8.829945,14.32859695,10.442115,-2.649945,10.77311349,0.842421401,-6.18,6.237152701
21/09/2019 04:00,11.14997155,-8.8896,14.25997384,10.437285,-2.6496,10.76834706,0.712686554,-6.24,6.280567023,11.14997155,-8.9096,14.27245031,10.437285,-2.6496,10.76834706,0.712686554,-6.26,6.300438249
21/09/2019 04:30,11.20076365,-8.900295,14.30637471,10.44384,-2.660295,10.77733564,0.756923652,-6.24,6.285740483,11.20076365,-8.920295,14.31882569,10.44384,-2.660295,10.77733564,0.756923652,-6.26,6.305595405
21/09/2019 05:00,11.21010787,-8.89857,14.31261913,10.44177,-2.65857,10.77490395,0.768337867,-6.24,6.287125184,11.21010787,-8.91857,14.32506228,10.44177,-2.65857,10.77490395,0.768337867,-6.26,6.306975747
21/09/2019 05:30,11.54071496,-8.81443,14.52178633,10.43832,-2.65443,10.77053959,1.102394964,-6.16,6.257865024,11.55071496,-8.84443,14.54795375,10.43832,-2.65443,10.77053959,1.112394964,-6.19,6.289159129
21/09/2019 06:00,11.76411666,-8.82478,14.70616139,10.4466,-2.66478,10.78111794,1.317516661,-6.16,6.299321404,11.78411666,-8.85478,14.74016738,10.4466,-2.66478,10.78111794,1.337516661,-6.19,6.332854871
21/09/2019 06:30,12.58384171,-8.68753,15.29137828,10.438665,-2.64753,10.76917555,2.145176712,-6.04,6.409632058,12.59384171,-8.71753,15.31666342,10.438665,-2.64753,10.76917555,2.155176712,-6.07,6.441248843
21/09/2019 07:00,13.24414118,-8.571335,15.77577444,10.442805,-2.671335,10.77906336,2.801336182,-5.9,6.531269739,13.25414118,-8.611335,15.80592765,10.442805,-2.671335,10.77906336,2.811336182,-5.94,6.571697735
21/09/2019 07:30,14.44037891,-8.363055,16.68727755,10.456605,-2.663055,10.79038693,3.983773907,-5.7,6.954168142,14.46037891,-8.403055,16.72464922,10.456605,-2.663055,10.79038693,4.003773907,-5.74,6.998414499
21/09/2019 08:00,15.88738661,-6.457895,17.14973648,10.489035,-2.687895,10.82795617,5.398351614,-3.77,6.584458987,15.87738661,-7.007895,17.35517208,10.489035,-2.687895,10.82795617,5.388351614,-4.32,6.906282149
21/09/2019 08:30,17.75171768,-5.681005,18.638597,10.55631,-2.701005,10.89638054,7.195407678,-2.98,7.78808652,17.76171768,-5.711005,18.65728257,10.55631,-2.701005,10.89638054,7.205407678,-3.01,7.80884113
21/09/2019 09:00,18.7455619,-5.41928,19.51319263,10.745025,-2.69928,11.07888418,8.000536902,-2.72,8.450265719,18.7555619,-5.44928,19.53114832,10.745025,-2.69928,11.07888418,8.010536902,-2.75,8.469427458
21/09/2019 09:30,19.66864073,-5.138935,20.32889768,10.91373,-2.698935,11.24249762,8.754910725,-2.44,9.088567644,19.68864073,-5.158935,20.35330892,10.91373,-2.698935,11.24249762,8.774910725,-2.46,9.113213387
21/09/2019 10:00,20.01550496,-4.836175,20.59147948,11.075535,-2.696175,11.39898395,8.939969957,-2.14,9.192532993,20.03550496,-4.866175,20.61798045,11.075535,-2.696175,11.39898395,8.959969957,-2.17,9.219000034
21/09/2019 10:30,20.60729857,-4.670645,21.1299711,11.208705,-2.670645,11.52247423,9.398593566,-2,9.609035384,20.62729857,-4.710645,21.1583464,11.208705,-2.670645,11.52247423,9.418593566,-2.04,9.63698629
21/09/2019 11:00,20.83327472,-4.62066,21.33953688,11.34636,-2.70066,11.66333784,9.486914722,-1.92,9.679253635,20.86327472,-4.65066,21.37533323,11.34636,-2.70066,11.66333784,9.516914722,-1.95,9.71463668
21/09/2019 11:30,21.00628012,-4.368945,21.45580306,11.42847,-2.718945,11.7474503,9.577810119,-1.65,9.718896371,21.02628012,-4.398945,21.48150769,11.42847,-2.718945,11.7474503,9.597810119,-1.68,9.74373435
21/09/2019 12:00,21.08763741,-4.358595,21.53336485,11.508855,-2.708595,11.82329185,9.578782406,-1.65,9.719854545,21.10763741,-4.388595,21.55903808,11.508855,-2.708595,11.82329185,9.598782406,-1.68,9.744692077
21/09/2019 12:30,21.26765298,-4.260665,21.69023581,11.543355,-2.710665,11.85735002,9.724297981,-1.55,9.847053936,21.28765298,-4.290665,21.71575409,11.543355,-2.710665,11.85735002,9.744297981,-1.58,9.871562346
21/09/2019 13:00,21.30417112,-4.196875,21.71362399,11.56026,-2.716875,11.8752272,9.743911118,-1.48,9.855668617,21.32417112,-4.226875,21.73906038,11.56026,-2.716875,11.8752272,9.763911118,-1.51,9.87998281
21/09/2019 13:30,20.9931791,-6.0355,21.84355349,11.55819,-2.7255,11.87518869,9.434989097,-3.31,9.998755886,21.0131791,-6.0755,21.87385188,11.55819,-2.7255,11.87518869,9.454989097,-3.35,10.03091814
21/09/2019 14:00,20.9725805,-5.73758,21.74325084,11.5437,-2.74758,11.86617906,9.428880501,-2.99,9.891606922,20.9925805,-5.77758,21.77312258,11.5437,-2.74758,11.86617906,9.448880501,-3.03,9.922814254
21/09/2019 14:30,20.77307685,-3.992035,21.15318097,11.49885,-2.692035,11.8097673,9.27422685,-1.3,9.364896351,20.79307685,-4.022035,21.17849878,11.49885,-2.692035,11.8097673,9.29422685,-1.33,9.388905833
21/09/2019 15:00,20.66253439,-5.58896,21.40506485,11.374995,-2.74896,11.70244813,9.287539392,-2.84,9.712053746,20.68253439,-5.60896,21.42959778,11.374995,-2.74896,11.70244813,9.307539392,-2.86,9.737037
21/09/2019 15:30,20.987783,-3.79722,21.3285235,11.281155,-2.71722,11.60378139,9.706627996,-1.08,9.766525844,21.007783,-3.81722,21.35177077,11.281155,-2.71722,11.60378139,9.726627996,-1.1,9.788630761
21/09/2019 16:00,21.158378,-3.65791,21.47224406,11.09175,-2.71791,11.41989286,10.066628,-0.94,10.11042033,21.178378,-3.69791,21.49879608,11.09175,-2.71791,11.41989286,10.086628,-0.98,10.13412376
21/09/2019 16:30,21.36613296,-3.779275,21.69780074,10.72053,-2.689275,11.05269033,10.64560296,-1.09,10.70125985,21.40613296,-3.819275,21.7441806,10.72053,-2.689275,11.05269033,10.68560296,-1.13,10.74518546
21/09/2019 17:00,21.56212346,-5.233075,22.18806531,10.58391,-2.703075,10.92363334,10.97821346,-2.53,11.26596959,21.59212346,-5.263075,22.22430548,10.58391,-2.703075,10.92363334,11.00821346,-2.56,11.30196282
21/09/2019 17:30,21.78488475,-6.06342,22.61296676,10.560795,-2.70342,10.90132426,11.22408975,-3.36,11.71621913,21.82488475,-6.09342,22.65955343,10.560795,-2.70342,10.90132426,11.26408975,-3.39,11.7631551
21/09/2019 18:00,21.84785153,-6.05376,22.67105262,10.59702,-2.69376,10.93403749,11.25083153,-3.36,11.74184015,21.87785153,-6.08376,22.7079837,10.59702,-2.69376,10.93403749,11.28083153,-3.39,11.77918758
21/09/2019 18:30,21.91547494,-6.19306,22.77371366,10.4949,-2.67306,10.82996656,11.42057494,-3.52,11.95072935,21.94547494,-6.22306,22.81075067,10.4949,-2.67306,10.82996656,11.45057494,-3.55,11.98825118
21/09/2019 19:00,22.06968277,-5.565825,22.76069651,10.453845,-2.685825,10.79335588,11.61583777,-2.88,11.96754307,22.09968277,-6.325825,22.98721472,10.453845,-2.685825,10.79335588,11.64583777,-3.64,12.20143997
21/09/2019 19:30,22.42744008,-5.355475,23.05799603,10.44729,-2.675475,10.78443484,11.98015008,-2.68,12.27625334,22.46744008,-5.335475,23.09227484,10.44729,-2.675475,10.78443484,12.02015008,-2.66,12.3109548
21/09/2019 20:00,21.70042558,-6.718235,22.71658319,10.4397,-2.678235,10.7777678,11.26072558,-4.04,11.9635087,21.72042558,-6.758235,22.74754113,10.4397,-2.678235,10.7777678,11.28072558,-4.08,11.99588136
21/09/2019 20:30,20.70844633,-6.93961,21.84028242,10.44177,-2.66961,10.77763324,10.26667633,-4.27,11.11924201,20.73844633,-6.97961,21.88145589,10.44177,-2.66961,10.77763324,10.29667633,-4.31,11.16233145
21/09/2019 21:00,20.05950986,-7.08478,21.27388172,10.442805,-2.66478,10.77744073,9.616704855,-4.42,10.58382786,20.08950986,-7.12478,21.31550835,10.442805,-2.66478,10.77744073,9.646704855,-4.46,10.62781796
21/09/2019 21:30,19.2680347,-7.23444,20.58140625,10.442115,-2.67444,10.77916486,8.825919702,-4.56,9.934307152,19.2780347,-7.25444,20.59780381,10.442115,-2.67444,10.77916486,8.835919702,-4.58,9.952380468
21/09/2019 22:00,18.66835525,-7.4303,20.09270628,10.43763,-2.6703,10.7737933,8.230725249,-4.76,9.508019674,18.68835525,-7.4803,20.12981644,10.43763,-2.6703,10.7737933,8.250725249,-4.81,9.550422354
21/09/2019 22:30,17.85664147,-6.02857,18.84683796,10.44039,-2.65857,10.77356662,7.416251475,-3.37,8.146022707,17.86664147,-6.04857,18.86271658,10.44039,-2.65857,10.77356662,7.426251475,-3.39,8.163412948
21/09/2019 23:00,17.01492535,-5.577885,17.90587853,10.444875,-2.667885,10.78021448,6.570050354,-2.91,7.185656661,17.01492535,-5.607885,17.91524655,10.444875,-2.667885,10.78021448,6.570050354,-2.94,7.197858129
21/09/2019 23:30,16.10345087,-5.76271,17.10350714,10.441425,-2.66271,10.77559189,5.66202587,-3.1,6.455117114,16.11345087,-5.81271,17.12982477,10.441425,-2.66271,10.77559189,5.67202587,-3.15,6.488017993
22/09/2019 00:00,15.05068542,-5.94478,16.18219827,10.43694,-2.66478,10.77175794,4.613745418,-3.28,5.66083446,15.07068542,-5.96478,16.20815102,10.43694,-2.66478,10.77175794,4.633745418,-3.3,5.688725393
22/09/2019 00:30,14.18851107,-6.098225,15.44351626,10.44108,-2.658225,10.77415016,3.747431072,-3.44,5.086928311,14.21851107,-6.128225,15.4829325,10.44108,-2.658225,10.77415016,3.777431072,-3.47,5.12931628
22/09/2019 01:00,13.58674564,-6.173055,14.92334631,10.440045,-2.663055,10.77433996,3.146700643,-3.51,4.714003069,13.61674564,-6.193055,14.95893352,10.440045,-2.663055,10.77433996,3.176700643,-3.53,4.748929034
22/09/2019 01:30,13.17766054,-6.271325,14.59384304,10.445565,-2.651325,10.77679695,2.732095543,-3.62,4.535277947,13.19766054,-6.291325,14.62049979,10.445565,-2.651325,10.77679695,2.752095543,-3.64,4.563291562
22/09/2019 02:00,13.07044233,-6.285815,14.5033766,10.440045,-2.665815,10.77502247,2.630397326,-3.62,4.474750283,13.09044233,-6.305815,14.53007168,10.440045,-2.665815,10.77502247,2.650397326,-3.64,4.502688751
22/09/2019 02:30,12.66790695,-6.493725,14.23531984,10.43763,-2.623725,10.76234421,2.230276953,-3.87,4.466658179,12.68790695,-6.523725,14.26681362,10.43763,-2.623725,10.76234421,2.250276953,-3.9,4.502637712
22/09/2019 03:00,12.12670381,-8.33925,14.71733793,10.44315,-2.63925,10.77149119,1.683553811,-5.7,5.943429434,12.14670381,-8.37925,14.75649837,10.44315,-2.63925,10.77149119,1.703553811,-5.74,5.987461531
22/09/2019 03:30,11.79113789,-8.351325,14.44906786,10.43556,-2.651325,10.76709974,1.355577886,-5.7,5.858975286,11.80113789,-8.391325,14.4803726,10.43556,-2.651325,10.76709974,1.365577886,-5.74,5.900203637
22/09/2019 04:00,11.5758097,-8.44719,14.33019152,10.440735,-2.65719,10.77356051,1.135074701,-5.79,5.900211401,11.5858097,-8.48719,14.36187246,10.440735,-2.65719,10.77356051,1.145074701,-5.83,5.941388396
22/09/2019 04:30,11.46252913,-8.44512,14.23761306,10.444875,-2.65512,10.77706249,1.017654125,-5.79,5.878751561,11.47252913,-8.48512,14.26941435,10.444875,-2.65512,10.77706249,1.027654125,-5.83,5.919879475
22/09/2019 05:00,11.35747957,-8.43891,14.14947151,10.435215,-2.64891,10.76617092,0.922264566,-5.79,5.862991722,11.36747957,-8.47891,14.18137886,10.435215,-2.64891,10.76617092,0.932264566,-5.83,5.904067854
22/09/2019 05:30,11.398956,-8.44374,14.18565977,10.43556,-2.65374,10.76769467,0.963396002,-5.79,5.869602359,11.408956,-8.48374,14.21752867,10.43556,-2.65374,10.76769467,0.973396002,-5.83,5.910702139
22/09/2019 06:00,11.63122218,-8.442705,14.37235531,10.435905,-2.652705,10.767774,1.195317184,-5.79,5.912096343,11.64122218,-8.412705,14.36285694,10.435905,-2.652705,10.767774,1.205317184,-5.76,5.884759087
22/09/2019 06:30,12.11573316,-8.293045,14.68215193,10.44108,-2.643045,10.77041496,1.674653158,-5.65,5.892958781,12.12573316,-8.333045,14.71302292,10.44108,-2.643045,10.77041496,1.684653158,-5.69,5.934151688
22/09/2019 07:00,12.69673083,-8.37619,15.21077029,10.43487,-2.72619,10.78511121,2.261860832,-5.65,6.085927573,12.70673083,-8.41619,15.24116999,10.43487,-2.72619,10.78511121,2.271860832,-5.69,6.126781507
22/09/2019 07:30,13.53259378,-7.21582,15.33620398,10.439355,-2.67582,10.77683374,3.093238779,-4.54,5.493607753,13.45259378,-8.91582,16.13890101,10.439355,-2.67582,10.77683374,3.013238779,-6.24,6.929444995
22/09/2019 08:00,14.67700346,-5.618925,15.71581206,10.45143,-2.678925,10.78930156,4.225573457,-2.94,5.147724841,14.55700346,-8.038925,16.62921119,10.45143,-2.678925,10.78930156,4.105573457,-5.36,6.751691152
22/09/2019 08:30,16.06128751,-6.63061,17.37613149,10.46937,-2.60061,10.78753357,5.591917514,-4.03,6.892781839,16.07128751,-6.60061,17.37395564,10.46937,-2.60061,10.78753357,5.601917514,-4,6.883420649
22/09/2019 09:00,16.99456452,-7.62031,18.62483149,10.53354,-2.69031,10.87167111,6.461024524,-4.93,8.127098985,16.98456452,-8.01031,18.77872462,10.53354,-2.69031,10.87167111,6.451024524,-5.32,8.361705413
22/09/2019 09:30,18.72346879,-5.895825,19.62979969,10.463505,-2.685825,10.80271229,8.259963788,-3.21,8.861777574,18.75346879,-5.955825,19.67649468,10.463505,-2.685825,10.80271229,8.289963788,-3.27,8.91158794
22/09/2019 10:00,19.56071907,-7.233765,20.85543302,10.54527,-2.703765,10.88637059,9.015449071,-4.53,10.08956005,19.59071907,-7.263765,20.89398372,10.54527,-2.703765,10.88637059,9.045449071,-4.56,10.12984447
22/09/2019 10:30,20.56685843,-5.17962,21.20905772,10.525605,-2.68962,10.86381224,10.04125343,-2.49,10.34537919,20.59685843,-5.20962,21.245487,10.525605,-2.68962,10.86381224,10.07125343,-2.52,10.38174098
22/09/2019 11:00,21.24361024,-4.842725,21.78859705,10.583565,-2.692725,10.92074247,10.66004524,-2.15,10.87469836,21.28361024,-4.882725,21.83650769,10.583565,-2.692725,10.92074247,10.70004524,-2.19,10.92186193
22/09/2019 11:30,21.7306544,-4.70618,22.23442086,10.821615,-2.70618,11.15485371,10.9090394,-2,11.09085842,21.7706544,-4.74618,22.2820021,10.821615,-2.70618,11.15485371,10.9490394,-2.04,11.13746218
22/09/2019 12:00,21.96225376,-4.60825,22.44051154,10.755375,-2.70825,11.09110948,11.20687876,-1.9,11.36679953,22.00225376,-4.63825,22.48582962,10.755375,-2.70825,11.09110948,11.24687876,-1.93,11.41127433
22/09/2019 12:30,22.34905533,-4.59997,22.81753708,10.714665,-2.69997,11.04961013,11.63439033,-1.9,11.78851299,22.38905533,-4.62997,22.86277369,10.714665,-2.69997,11.04961013,11.67439033,-1.93,11.83284791
22/09/2019 13:00,21.95715516,-4.608595,22.4355925,11.31393,-2.708595,11.63363653,10.64322516,-1.9,10.81148657,21.98715516,-4.638595,22.47112716,11.31393,-2.708595,11.63363653,10.67322516,-1.93,10.84631898
22/09/2019 13:30,22.05890998,-4.59859,22.53314313,10.925805,-2.69859,11.25413715,11.13310498,-1.9,11.29407041,22.09890998,-4.62859,22.57843368,10.925805,-2.69859,11.25413715,11.17310498,-1.93,11.33857023
22/09/2019 14:00,21.42849113,-4.54205,21.90457601,11.279775,-2.72205,11.60357187,10.14871613,-1.82,10.31061778,21.46849113,-4.56205,21.94785665,11.279775,-2.72205,11.60357187,10.18871613,-1.84,10.35352773
22/09/2019 14:30,21.21388445,-4.547225,21.69576338,11.378445,-2.727225,11.70071651,9.835439455,-1.82,10.00241317,21.25388445,-4.567225,21.73906964,11.378445,-2.727225,11.70071651,9.875439455,-1.84,10.0453922
22/09/2019 15:00,21.13647355,-4.53653,21.61783103,11.23527,-2.71653,11.55901498,9.901203551,-1.82,10.06708656,21.16647355,-4.55653,21.65136412,11.23527,-2.71653,11.55901498,9.931203551,-1.84,10.10021802
22/09/2019 15:30,21.02416339,-4.59894,21.52128471,11.1159,-2.70894,11.44122322,9.90826339,-1.89,10.08691149,21.05416339,-4.60894,21.55272892,11.1159,-2.70894,11.44122322,9.93826339,-1.9,10.11825475
22/09/2019 16:00,21.05406045,-4.591005,21.54880016,10.83438,-2.701005,11.16598486,10.21968045,-1.89,10.39297689,21.08406045,-4.601005,21.58024217,10.83438,-2.701005,11.16598486,10.24968045,-1.9,10.42429611
22/09/2019 16:30,20.94476163,-4.75135,21.47692638,11.10762,-2.70135,11.43138285,9.83714163,-2.05,10.04847528,20.96476163,-4.77135,21.5008607,11.10762,-2.70135,11.43138285,9.85714163,-2.07,10.0721468
22/09/2019 17:00,20.96472484,-4.90894,21.53177604,10.97445,-2.70894,11.30384486,9.99027484,-2.2,10.22964278,20.98472484,-4.92894,21.55581421,10.97445,-2.70894,11.30384486,10.01027484,-2.22,10.25348733
22/09/2019 17:30,20.83251701,-4.967555,21.41659095,10.87854,-2.697555,11.20800765,9.953977015,-2.27,10.20953272,20.86251701,-4.987555,21.45041541,10.87854,-2.697555,11.20800765,9.983977015,-2.29,10.24323665
22/09/2019 18:00,20.77031329,-5.11307,21.39040437,10.61703,-2.69307,10.95326216,10.15328329,-2.42,10.43769906,20.80031329,-5.13307,21.42431891,10.61703,-2.69307,10.95326216,10.18328329,-2.44,10.47152609
22/09/2019 18:30,20.8016619,-5.105825,21.41911732,10.52526,-2.685825,10.86253902,10.2764019,-2.42,10.55750141,20.8216619,-5.125825,21.44331332,10.52526,-2.685825,10.86253902,10.2964019,-2.44,10.58156378
22/09/2019 19:00,20.97001695,-5.096855,21.58053618,10.449705,-2.676855,10.78711673,10.52031195,-2.42,10.795062,21.00001695,-5.116855,21.61441456,10.449705,-2.676855,10.78711673,10.55031195,-2.44,10.82878951
22/09/2019 19:30,21.54630542,-5.087885,22.13887647,10.443495,-2.667885,10.77887741,11.10281042,-2.42,11.36348535,21.57630542,-5.107885,22.17267338,10.443495,-2.667885,10.77887741,11.13281042,-2.44,11.397064
22/09/2019 20:00,21.50741789,-5.19789,22.12661485,10.440045,-2.67789,10.77801626,11.06737289,-2.52,11.35064503,21.53741789,-5.21789,22.1604771,10.440045,-2.67789,10.77801626,11.09737289,-2.54,11.38434386
22/09/2019 20:30,20.88512261,-5.26168,21.53772557,10.435905,-2.67168,10.7724643,10.44921761,-2.59,10.76541911,20.91512261,-5.28168,21.57170595,10.435905,-2.67168,10.7724643,10.47921761,-2.61,10.79935654
22/09/2019 21:00,19.86185107,-5.487885,20.6060673,10.443495,-2.667885,10.77887741,9.418356066,-2.82,9.831471456,19.88185107,-5.497885,20.62800866,10.443495,-2.667885,10.77887741,9.438356066,-2.83,9.853500151
22/09/2019 21:30,18.85034972,-5.70754,19.69547404,10.43832,-2.66754,10.77377808,8.412029723,-3.04,8.944486797,18.86034972,-5.72754,19.71084742,10.43832,-2.66754,10.77377808,8.422029723,-3.06,8.960702241
22/09/2019 22:00,17.83075409,-6.38995,18.94115235,10.436595,-2.65995,10.77022977,7.394159092,-3.73,8.281696003,17.84075409,-6.21995,18.8939219,10.436595,-2.65995,10.77022977,7.404159092,-3.56,8.215544526
22/09/2019 22:30,16.59558103,-8.087195,18.46120345,10.44039,-2.667195,10.77569824,6.155191029,-5.42,8.2013887,16.60558103,-8.117195,18.48334861,10.44039,-2.667195,10.77569824,6.165191029,-5.45,8.228735044
22/09/2019 23:00,15.42272264,-8.23754,17.48477735,10.4397,-2.66754,10.77511512,4.983022638,-5.57,7.473648012,15.42272264,-8.26754,17.49893114,10.4397,-2.66754,10.77511512,4.983022638,-5.6,7.496033258
22/09/2019 23:30,14.66531232,-6.123395,15.89236772,10.437975,-2.653395,10.76995019,4.227337317,-3.47,5.46912066,14.68531232,-6.143395,15.91853322,10.437975,-2.653395,10.76995019,4.247337317,-3.49,5.497269712
23/09/2019 00:00,13.60273842,-8.135795,15.85009946,10.44315,-2.625795,10.76820232,3.159588421,-5.51,6.351621761,13.62273842,-8.195795,15.89811491,10.44315,-2.625795,10.76820232,3.179588421,-5.57,6.413632553
23/09/2019 00:30,12.98116018,-7.385135,14.93488328,10.442805,-2.685135,10.78249165,2.538355182,-4.7,5.341652088,12.89116018,-9.555135,16.04626485,10.442805,-2.685135,10.78249165,2.448355182,-6.87,7.293239548
23/09/2019 01:00,12.49113224,-8.526155,15.12361411,10.43763,-2.656155,10.77029616,2.053502236,-5.87,6.218823959,12.50113224,-8.566155,15.15444881,10.43763,-2.656155,10.77029616,2.063502236,-5.91,6.259883503
23/09/2019 01:30,12.24641301,-8.60236,14.96580199,10.43763,-2.65236,10.76936087,1.808783013,-5.95,6.218858094,12.25641301,-8.64236,14.99700124,10.43763,-2.65236,10.76936087,1.818783013,-5.99,6.260037671
23/09/2019 02:00,12.29517344,-6.692015,13.99836971,10.43901,-2.652015,10.77061342,1.856163436,-4.04,4.446003003,12.30517344,-6.712015,14.01671997,10.43901,-2.652015,10.77061342,1.866163436,-4.06,4.468351594
23/09/2019 02:30,12.05055675,-6.917875,13.89506792,10.44246,-2.647875,10.77293892,1.608096751,-4.27,4.562770558,12.06055675,-6.957875,13.92368678,10.44246,-2.647875,10.77293892,1.618096751,-4.31,4.60373078
23/09/2019 03:00,11.50764364,-8.48339,14.29663485,10.4397,-2.64339,10.76916184,1.067943638,-5.84,5.9368429,11.51764364,-8.51339,14.32249714,10.4397,-2.64339,10.76916184,1.077943638,-5.87,5.968154027
23/09/2019 03:30,11.39022904,-8.24926,14.06369824,10.4397,-2.65926,10.77306826,0.950529037,-5.59,5.670238571,11.33022904,-9.80926,14.98651633,10.4397,-2.65926,10.77306826,0.890529037,-7.15,7.20524406
23/09/2019 04:00,11.43017901,-8.49822,14.24319962,10.441425,-2.64822,10.77202048,0.988754013,-5.85,5.932970125,11.37017901,-9.13822,14.58725593,10.441425,-2.64822,10.77202048,0.928754013,-6.49,6.55611806
23/09/2019 04:30,11.37129288,-8.746155,14.34578436,10.43901,-2.656155,10.77163354,0.932282879,-6.09,6.160945655,11.40129288,-8.776155,14.38785515,10.43901,-2.656155,10.77163354,0.962282879,-6.12,6.195190743
23/09/2019 05:00,11.42505633,-8.755815,14.39431167,10.440045,-2.665815,10.77502247,0.985011334,-6.09,6.169144781,11.43505633,-8.785815,14.42050826,10.440045,-2.665815,10.77502247,0.995011334,-6.12,6.200358663
23/09/2019 05:30,11.79408668,-8.65856,14.63117022,10.44177,-2.63856,10.7699842,1.35231668,-6.02,6.170021102,11.80408668,-8.68856,14.65699619,10.44177,-2.63856,10.7699842,1.36231668,-6.05,6.201484237
23/09/2019 06:00,12.51150587,-8.55305,15.15560766,10.4397,-2.65305,10.77153705,2.071805872,-5.9,6.253189552,12.52150587,-8.57305,15.17515389,10.4397,-2.65305,10.77153705,2.081805872,-5.92,6.275373749
23/09/2019 06:30,14.28417913,-6.876865,15.8533607,10.44108,-2.696865,10.78374853,3.843099126,-4.18,5.678187289,14.24417913,-7.826865,16.25289066,10.44108,-2.696865,10.78374853,3.803099126,-5.13,6.385958265
23/09/2019 07:00,15.77369905,-6.678925,17.12943726,10.442805,-2.678925,10.78094687,5.330894049,-4,6.6647154,15.65369905,-8.868925,17.99155704,10.442805,-2.678925,10.78094687,5.210894049,-6.19,8.09132355
23/09/2019 07:30,17.96533977,-5.17616,18.69615108,10.44108,-2.66616,10.77611065,7.524259769,-2.51,7.931871474,17.88533977,-6.55616,19.04911055,10.44108,-2.66616,10.77611065,7.444259769,-3.89,8.399351375
23/09/2019 08:00,19.13381012,-5.804435,19.99485323,10.544235,-2.664435,10.87566575,8.589575124,-3.14,9.145512605,19.16381012,-5.824435,20.02936997,10.544235,-2.664435,10.87566575,8.619575124,-3.16,9.18055964
23/09/2019 08:30,19.86072326,-6.789265,20.98910307,10.53837,-2.669265,10.87116451,9.322353257,-4.12,10.19218673,19.90072326,-6.809265,21.03342283,10.53837,-2.669265,10.87116451,9.362353257,-4.14,10.23685784
23/09/2019 09:00,19.8157022,-6.74169,20.9311356,10.711215,-2.69169,11.04424383,9.104487199,-4.05,9.964646866,19.8457022,-6.76169,20.96598072,10.711215,-2.69169,11.04424383,9.134487199,-4.07,10.00018782
23/09/2019 09:30,20.52313663,-6.55962,21.54594513,10.673265,-2.68962,11.00693606,9.849871629,-3.87,10.58285742,20.56313663,-6.57962,21.59013634,10.673265,-2.68962,11.00693606,9.889871629,-3.89,10.62740142
23/09/2019 10:00,21.00367199,-4.483075,21.47678278,10.950645,-2.703075,11.27932801,10.05302699,-1.78,10.20939527,21.02367199,-4.653075,21.53243811,10.950645,-2.703075,11.27932801,10.07302699,-1.95,10.26003766
23/09/2019 10:30,21.47802378,-4.092725,21.86448955,10.766415,-2.692725,11.09803856,10.71160878,-1.4,10.80271089,21.52802378,-4.102725,21.91547764,10.766415,-2.692725,11.09803856,10.76160878,-1.41,10.85358575
23/09/2019 11:00,21.65128888,-4.011015,22.01968555,11.005155,-2.721015,11.3365497,10.64613388,-1.29,10.72400423,21.70128888,-4.021015,22.0706706,11.005155,-2.721015,11.3365497,10.69613388,-1.3,10.77484478
23/09/2019 11:30,21.90173185,-3.901355,22.2464925,10.90545,-2.711355,11.23745014,10.99628185,-1.19,11.06048437,21.95173185,-3.921355,22.2992277,10.90545,-2.711355,11.23745014,11.04628185,-1.21,11.1123554
23/09/2019 12:00,21.8406696,-3.900665,22.18625782,10.815405,-2.710665,11.14991884,11.0252646,-1.19,11.08929932,21.8906696,-3.920665,22.23899794,10.815405,-2.710665,11.14991884,11.0752646,-1.21,11.14116627
23/09/2019 12:30,22.23318183,-3.90032,22.57270189,10.69431,-2.71032,11.03241138,11.53887183,-1.19,11.60007169,22.29318183,-3.92032,22.63525712,10.69431,-2.71032,11.03241138,11.59887183,-1.21,11.66181494
23/09/2019 13:00,22.22075009,-4.07412,22.59115288,10.615995,-2.72412,10.9599352,11.60475509,-1.35,11.68301506,22.21075009,-4.07412,22.58131691,10.615995,-2.72412,10.9599352,11.59475509,-1.35,11.6730821
23/09/2019 13:30,22.43869918,-4.06722,22.80433072,10.67361,-2.71722,11.01404717,11.76508918,-1.35,11.84228962,22.47869918,-4.06722,22.8436905,10.67361,-2.71722,11.01404717,11.80508918,-1.35,11.88202973
23/09/2019 14:00,22.42178227,-4.066185,22.78750053,10.600125,-2.716185,10.9425916,11.82165727,-1.35,11.89849069,22.46178227,-4.066185,22.82685969,10.600125,-2.716185,10.9425916,11.86165727,-1.35,11.93823325
23/09/2019 14:30,22.31529705,-4.180655,22.70353185,10.506285,-2.690655,10.84535148,11.80901205,-1.49,11.90264112,22.43529705,-4.200655,22.82516278,10.506285,-2.690655,10.84535148,11.92901205,-1.51,12.02420178
23/09/2019 15:00,22.39982337,-4.11479,22.77462588,10.49421,-2.68479,10.83219926,11.90561337,-1.43,11.9911855,22.41982337,-4.13479,22.79791588,10.49421,-2.68479,10.83219926,11.92561337,-1.45,12.01344057
23/09/2019 15:30,22.23296882,-4.20479,22.6270891,10.512495,-2.68479,10.84991468,11.72047382,-1.52,11.81862541,22.28296882,-4.21479,22.67807651,10.512495,-2.68479,10.84991468,11.77047382,-1.53,11.86949678
23/09/2019 16:00,22.6760756,-4.19099,23.06011279,10.482825,-2.67099,10.81775428,12.1932506,-1.52,12.2876263,22.7160756,-4.20099,23.1012642,10.482825,-2.67099,10.81775428,12.2332506,-1.53,12.3285571
23/09/2019 16:30,23.16152471,-4.289265,23.55533954,10.47558,-2.669265,10.81030767,12.68594471,-1.62,12.78896372,23.20152471,-4.309265,23.5983159,10.47558,-2.669265,10.81030767,12.72594471,-1.64,12.83118345
23/09/2019 17:00,23.54292435,-4.22961,23.91984297,10.484895,-2.66961,10.81941961,13.05802935,-1.56,13.15088325,23.59292435,-4.24961,23.97259403,10.484895,-2.66961,10.81941961,13.10802935,-1.58,13.20291003
23/09/2019 17:30,23.86117867,-4.229265,24.2330875,10.456605,-2.669265,10.79192123,13.40457367,-1.56,13.49504336,23.89117867,-4.249265,24.26612188,10.456605,-2.669265,10.79192123,13.43457367,-1.58,13.52716414
23/09/2019 18:00,23.94508347,-4.23513,24.31672981,10.463505,-2.67513,10.80005821,13.48157847,-1.56,13.57153484,23.98508347,-4.25513,24.35960509,10.463505,-2.67513,10.80005821,13.52157847,-1.58,13.6135772
23/09/2019 18:30,23.85890188,-4.82375,24.34164667,10.45626,-2.67375,10.79269717,13.40264188,-2.15,13.57399386,23.92890188,-4.57375,24.36209215,10.45626,-2.67375,10.79269717,13.47264188,-1.9,13.60595749
23/09/2019 19:00,23.3665256,-6.733055,24.31724796,10.437285,-2.663055,10.77166561,12.9292406,-4.07,13.55470997,23.4065256,-6.753055,24.36122313,10.437285,-2.663055,10.77166561,12.9692406,-4.09,13.59887134
23/09/2019 19:30,23.31828244,-6.661335,24.25109647,10.443495,-2.671335,10.77973184,12.87478744,-3.99,13.47888169,23.36828244,-6.691335,24.30741838,10.443495,-2.671335,10.77973184,12.92478744,-4.02,13.53552845
23/09/2019 20:00,23.45358677,-6.73202,24.40063167,10.44453,-2.66202,10.77843019,13.00905677,-4.07,13.63086417,23.50358677,-6.76202,24.45697254,10.44453,-2.66202,10.77843019,13.05905677,-4.1,13.68754776
23/09/2019 20:30,22.3400883,-7.012025,23.41469709,10.448325,-2.672025,10.78458219,11.8917633,-4.34,12.65897446,22.3800883,-7.042025,23.46185134,10.448325,-2.672025,10.78458219,11.9317633,-4.37,12.70684365
23/09/2019 21:00,21.02678102,-7.232715,22.23595481,10.436595,-2.672715,10.77338947,10.59018602,-4.56,11.53020555,21.06678102,-7.282715,22.29006954,10.436595,-2.672715,10.77338947,10.63018602,-4.61,11.58675773
23/09/2019 21:30,19.91045534,-7.519265,21.28298799,10.438665,-2.669265,10.77453956,9.471790339,-4.85,10.64130219,19.94045534,-7.559265,21.32520214,10.438665,-2.669265,10.77453956,9.501790339,-4.89,10.68625845
23/09/2019 22:00,18.74824631,-6.234435,19.75765471,10.44384,-2.664435,10.77835831,8.304406314,-3.57,9.039251309,18.75824631,-6.264435,19.77662637,10.44384,-2.664435,10.77835831,8.314406314,-3.6,9.060317453
23/09/2019 22:30,17.52700229,-5.675125,18.42288938,10.437285,-2.665125,10.77217756,7.089717292,-3.01,7.702219893,17.53700229,-5.715125,18.44475815,10.437285,-2.665125,10.77217756,7.099717292,-3.05,7.727126608
23/09/2019 23:00,15.93222799,-7.201285,17.48411835,10.443495,-2.571285,10.75537514,5.488732993,-4.63,7.180744381,15.95222799,-7.241285,17.5188409,10.443495,-2.571285,10.75537514,5.508732993,-4.67,7.221844584
23/09/2019 23:30,14.72347322,-6.333755,16.02801036,10.43694,-2.683755,10.77646776,4.286533223,-3.65,5.629997076,14.55347322,-9.533755,17.39816276,10.43694,-2.683755,10.77646776,4.116533223,-6.85,7.991767375
24/09/2019 00:00,13.74681671,-7.232365,15.53325701,10.437285,-2.662365,10.77149505,3.309531713,-4.57,5.642508321,13.66681671,-9.142365,16.44277096,10.437285,-2.662365,10.77149505,3.229531713,-6.48,7.240184741
24/09/2019 00:30,12.88811515,-8.54063,15.4611084,10.43832,-2.64063,10.76714685,2.449795153,-5.9,6.388387613,12.89811515,-8.57063,15.48602832,10.43832,-2.64063,10.76714685,2.459795153,-5.93,6.419929298
24/09/2019 01:00,12.41252509,-8.43304,15.00623014,10.43832,-2.63304,10.76528792,1.974205095,-5.8,6.126784292,12.43252509,-8.47304,15.04526793,10.43832,-2.63304,10.76528792,1.994205095,-5.84,6.171098278
24/09/2019 01:30,12.20254313,-8.38822,14.80757555,10.44453,-2.64822,10.77503021,1.758013135,-5.74,6.003183337,12.22254313,-8.42822,14.84673207,10.44453,-2.64822,10.77503021,1.778013135,-5.78,6.047291188
24/09/2019 02:00,12.10953923,-8.39995,14.73771015,10.437285,-2.65995,10.77089839,1.672254235,-5.74,5.978631468,12.11953923,-8.43995,14.76875036,10.437285,-2.65995,10.77089839,1.682254235,-5.78,6.019832166
24/09/2019 02:30,11.89030392,-8.7696,14.77447839,10.442115,-2.6496,10.77302863,1.448188924,-6.12,6.289010348,11.90030392,-8.7896,14.79440102,10.442115,-2.6496,10.77302863,1.458188924,-6.14,6.310777681
24/09/2019 03:00,11.57516044,-10.64891,15.72843359,10.43832,-2.64891,10.7691805,1.136840436,-8,8.080371661,11.57516044,-10.68891,15.75554303,10.43832,-2.64891,10.7691805,1.136840436,-8.04,8.11997575
24/09/2019 03:30,11.42939179,-10.57201,15.56914873,10.436595,-2.64201,10.76581312,0.992796786,-7.93,7.991904996,11.43939179,-10.68201,15.65135847,10.436595,-2.64201,10.76581312,1.002796786,-8.04,8.102296057
24/09/2019 04:00,11.36769403,-10.64512,15.57379361,10.44729,-2.65512,10.77940307,0.92040403,-7.99,8.04283803,11.36769403,-10.69512,15.60801267,10.44729,-2.65512,10.77940307,0.92040403,-8.04,8.092511574
24/09/2019 04:30,11.54688098,-8.685805,14.44900235,10.4328,-2.645805,10.76306647,1.114080977,-6.04,6.141887041,11.55688098,-8.705805,14.46901996,10.4328,-2.645805,10.76306647,1.124080977,-6.06,6.163372295
24/09/2019 05:00,11.6217288,-8.457535,14.37339482,10.442805,-2.657535,10.77565165,1.178923801,-5.8,5.918602988,11.6317288,-8.487535,14.3991446,10.442805,-2.657535,10.77565165,1.188923801,-5.83,5.949994941
