Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/09/2019 05:30,12.05169605,-8.36029,14.66757739,10.440735,-2.65029,10.77186077,1.610961045,-5.71,5.932899417,12.06169605,-8.39029,14.6929057,10.440735,-2.65029,10.77186077,1.620961045,-5.74,5.9644878
24/09/2019 06:00,13.14514105,-5.065465,14.08735847,10.43418,-2.655465,10.76678256,2.710961045,-2.41,3.627314405,12.90514105,-10.055465,16.36016631,10.43418,-2.655465,10.76678256,2.470961045,-7.4,7.801643961
24/09/2019 06:30,14.97997605,-7.53789,16.76959952,10.449015,-2.67789,10.78670521,4.530961045,-4.86,6.644487038,14.94997605,-8.42789,17.1619088,10.449015,-2.67789,10.78670521,4.500961045,-5.75,7.302133273
24/09/2019 07:00,16.16530591,-7.827535,17.96071878,10.42383,-2.657535,10.75726379,5.741475906,-5.17,7.726153349,16.17530591,-7.857535,17.98280783,10.42383,-2.657535,10.75726379,5.751475906,-5.2,7.753674941
24/09/2019 07:30,18.46825673,-6.57033,19.6021872,10.47627,-2.73033,10.82621518,7.991986729,-3.84,8.866648288,18.44825673,-7.15033,19.78548446,10.47627,-2.73033,10.82621518,7.971986729,-4.42,9.115315266
24/09/2019 08:00,19.87373216,-5.08065,20.51287972,10.466955,-2.68065,10.80476892,9.406777159,-2.4,9.708112922,19.90373216,-5.10065,20.54690206,10.466955,-2.68065,10.80476892,9.436777159,-2.42,9.742133398
24/09/2019 08:30,20.77667201,-4.5572,21.27059406,10.469715,-2.6772,10.80658744,10.30695701,-1.88,10.47701116,20.81667201,-4.5772,21.31395302,10.469715,-2.6772,10.80658744,10.34695701,-1.9,10.51995814
24/09/2019 09:00,20.97182505,-4.411685,21.43082851,10.474545,-2.681685,10.81237843,10.49728005,-1.73,10.63888098,21.01182505,-4.441685,21.47615789,10.474545,-2.681685,10.81237843,10.53728005,-1.76,10.68325189
24/09/2019 09:30,21.54482675,-4.24031,21.95813718,10.5225,-2.69031,10.86097482,11.02232675,-1.55,11.13077657,21.59482675,-4.26031,22.01106048,10.5225,-2.69031,10.86097482,11.07232675,-1.57,11.18308185
24/09/2019 10:00,21.72891007,-5.59342,22.43728772,10.56045,-2.70342,10.90099004,11.16846007,-2.89,11.53631659,21.78891007,-5.61342,22.50037969,10.56045,-2.70342,10.90099004,11.22846007,-2.91,11.59941445
24/09/2019 10:30,21.95970532,-6.01479,22.76853875,10.56666,-2.68479,10.90240345,11.39304532,-3.33,11.86972543,22.00970532,-6.05479,22.82734348,10.56666,-2.68479,10.90240345,11.44304532,-3.37,11.92896417
24/09/2019 11:00,21.92064759,-6.029625,22.73480082,10.697415,-2.699625,11.03279941,11.22323259,-3.33,11.70682919,21.97064759,-6.069625,22.79363295,10.697415,-2.699625,11.03279941,11.27323259,-3.37,11.76616645
24/09/2019 11:30,21.81156195,-6.03411,22.63083556,10.889925,-2.70411,11.22063623,10.92163695,-3.33,11.41801443,21.86156195,-6.07411,22.68970478,10.889925,-2.70411,11.22063623,10.97163695,-3.37,11.47753098
24/09/2019 12:00,21.77052353,-5.54204,22.46485927,10.95858,-2.70204,11.28678412,10.81194353,-2.84,11.1787174,21.82052353,-5.56204,22.51824895,10.95858,-2.70204,11.28678412,10.86194353,-2.86,11.23215995
24/09/2019 12:30,22.15834056,-3.797905,22.48146211,11.049315,-2.707905,11.37629603,11.10902556,-1.09,11.16237201,22.20834056,-3.807905,22.53243287,11.049315,-2.707905,11.37629603,11.15902556,-1.1,11.21311069
24/09/2019 13:00,22.03643254,-3.8948,22.37797636,11.044485,-2.7048,11.37086593,10.99194754,-1.19,11.05617523,22.08643254,-3.9148,22.43069685,11.044485,-2.7048,11.37086593,11.04194754,-1.21,11.10804688
24/09/2019 13:30,21.88444254,-3.902735,22.22971358,11.202495,-2.712735,11.52626676,10.68194754,-1.19,10.74802787,21.93444254,-3.922735,22.28245093,11.202495,-2.712735,11.52626676,10.73194754,-1.21,10.79994435
24/09/2019 14:00,21.58147139,-3.91343,21.93341838,11.347395,-2.72343,11.66963771,10.23407639,-1.19,10.30302963,21.63147139,-3.93343,21.98618717,11.347395,-2.72343,11.66963771,10.28407639,-1.21,10.35501459
24/09/2019 14:30,21.27636242,-3.9017,21.63115486,11.183865,-2.7117,11.50791698,10.09249742,-1.19,10.16241134,21.32636242,-3.9217,21.68394487,11.183865,-2.7117,11.50791698,10.14249742,-1.21,10.21441892
24/09/2019 15:00,20.91096742,-3.98619,21.2875144,11.42847,-2.72619,11.74912926,9.482497422,-1.26,9.565843264,20.96096742,-4.00619,21.34037754,11.42847,-2.72619,11.74912926,9.532497422,-1.28,9.618051107
24/09/2019 15:30,20.95718255,-4.071005,21.34892461,11.22216,-2.701005,11.54262982,9.735022546,-1.37,9.830949291,20.99718255,-4.091005,21.39200778,11.22216,-2.701005,11.54262982,9.775022546,-1.39,9.873356358
24/09/2019 16:00,21.48560855,-3.962395,21.84792779,10.99584,-2.722395,11.3278388,10.48976855,-1.24,10.56280475,21.53560855,-3.982395,21.90072843,10.99584,-2.722395,11.3278388,10.53976855,-1.26,10.61481611
24/09/2019 16:30,22.40478361,-3.95791,22.75168961,10.646355,-2.71791,10.98780731,11.75842861,-1.24,11.82363071,22.46478361,-3.97791,22.81425586,10.646355,-2.71791,10.98780731,11.81842861,-1.26,11.88540511
24/09/2019 17:00,22.96644198,-4.07963,23.32596918,10.59771,-2.70963,10.9386266,12.36873198,-1.37,12.44437346,23.00644198,-4.09963,23.36885403,10.59771,-2.70963,10.9386266,12.40873198,-1.39,12.48634171
24/09/2019 17:30,23.18180208,-4.18721,23.55692415,10.56321,-2.69721,10.90212582,12.61859208,-1.49,12.70625697,23.22180208,-4.20721,23.59984551,10.56321,-2.69721,10.90212582,12.65859208,-1.51,12.74833532
24/09/2019 18:00,23.24246389,-4.33204,23.64273035,10.542165,-2.70204,10.88293449,12.70029889,-1.63,12.80447156,23.30246389,-4.35204,23.70538073,10.542165,-2.70204,10.88293449,12.76029889,-1.65,12.86653519
24/09/2019 18:30,23.46098163,-4.447205,23.87876235,10.511115,-2.687205,10.84917551,12.94986663,-1.76,13.06891907,23.52098163,-4.467205,23.94143892,10.511115,-2.687205,10.84917551,13.00986663,-1.78,13.13107116
24/09/2019 19:00,23.67029763,-4.42616,24.08057063,10.469025,-2.66616,10.80318905,13.20127263,-1.76,13.3180779,23.72029763,-4.44616,24.13339715,10.469025,-2.66616,10.80318905,13.25127263,-1.78,13.37028894
24/09/2019 19:30,23.98861479,-5.965475,24.71923404,10.433145,-2.675475,10.77073262,13.55546979,-3.29,13.94900933,24.00861479,-6.275475,24.81522054,10.433145,-2.675475,10.77073262,13.57546979,-3.6,14.04469223
24/09/2019 20:00,24.30992718,-5.14823,24.8490811,10.44177,-2.66823,10.7772915,13.86815718,-2.48,14.08815756,24.39992718,-5.02823,24.91263823,10.44177,-2.66823,10.7772915,13.95815718,-2.36,14.15626193
24/09/2019 20:30,22.98499513,-5.919265,23.7349468,10.437285,-2.669265,10.77320258,12.54771013,-3.25,12.96177185,23.04499513,-5.949265,23.80053686,10.437285,-2.669265,10.77320258,12.60771013,-3.28,13.0273848
24/09/2019 21:00,21.58040893,-5.08237,22.17080364,10.440735,-2.67237,10.77731454,11.13967393,-2.41,11.39738721,21.61040893,-5.11237,22.2068931,10.440735,-2.67237,10.77731454,11.16967393,-2.44,11.43307551
24/09/2019 21:30,20.45786285,-5.4072,21.16038668,10.441425,-2.6772,10.7791816,10.01643785,-2.73,10.38180751,20.49786285,-5.4472,21.20929912,10.441425,-2.6772,10.7791816,10.05643785,-2.77,10.43095596
24/09/2019 22:00,18.94126369,-6.34374,19.97534749,10.44108,-2.65374,10.77304449,8.500183693,-3.69,9.26656478,18.97126369,-6.36374,20.01014825,10.44108,-2.65374,10.77304449,8.530183693,-3.71,9.30204998
24/09/2019 22:30,17.44681307,-7.58961,19.02612589,10.439355,-2.66961,10.77529352,7.007458073,-4.92,8.56217663,17.45681307,-7.61961,19.04727747,10.439355,-2.66961,10.77529352,7.017458073,-4.95,8.587620031
24/09/2019 23:00,16.19726872,-6.725465,17.53805558,10.442115,-2.655465,10.77447261,5.75515372,-4.07,7.048878942,16.20726872,-6.765465,17.56266142,10.442115,-2.655465,10.77447261,5.76515372,-4.11,7.080190493
24/09/2019 23:30,14.84529278,-8.3265,17.02096707,10.43901,-2.6565,10.77171862,4.406282783,-5.67,7.180823627,14.84529278,-8.3565,17.03566289,10.43901,-2.6565,10.77171862,4.406282783,-5.7,7.204535236
25/09/2019 00:00,13.89331899,-8.52926,16.3025332,10.442805,-2.65926,10.77607721,3.450513986,-5.87,6.809034203,13.91331899,-8.58926,16.35101931,10.442805,-2.65926,10.77607721,3.470513986,-5.93,6.870907315
25/09/2019 00:30,13.05245077,-8.69891,15.68558275,10.43418,-2.64891,10.76516774,2.61827077,-6.05,6.592256201,13.07245077,-8.71891,15.71331794,10.43418,-2.64891,10.76516774,2.63827077,-6.07,6.618562733
25/09/2019 01:00,12.49570375,-8.6927,15.22188049,10.426245,-2.6427,10.75594943,2.069458751,-6.05,6.394150414,12.51570375,-8.7927,15.29556843,10.426245,-2.6427,10.75594943,2.089458751,-6.15,6.495255028
25/09/2019 01:30,12.27601389,-8.699945,15.04624737,10.45143,-2.649945,10.78214253,1.82458389,-6.05,6.319146016,12.29601389,-8.799945,15.12054859,10.45143,-2.649945,10.78214253,1.84458389,-6.15,6.420668947
25/09/2019 02:00,12.1898855,-8.82305,15.04790749,10.44798,-2.65305,10.77956216,1.741905505,-6.17,6.411172653,12.2098855,-8.87305,15.0934529,10.44798,-2.65305,10.77956216,1.761905505,-6.22,6.464728224
25/09/2019 02:30,12.01672575,-8.81891,14.90553157,10.442805,-2.64891,10.77352776,1.573920746,-6.17,6.367584041,12.03672575,-8.86891,14.95126521,10.442805,-2.64891,10.77352776,1.593920746,-6.22,6.420979936
25/09/2019 03:00,11.75197788,-8.81822,14.6925147,10.44108,-2.64822,10.77168607,1.310897884,-6.17,6.307721717,11.76197788,-8.86822,14.73056176,10.44108,-2.64822,10.77168607,1.320897884,-6.22,6.358708298
25/09/2019 03:30,11.59269863,-8.819945,14.56647148,10.44039,-2.649945,10.77144149,1.152308635,-6.17,6.276680268,11.59269863,-8.869945,14.59680054,10.44039,-2.649945,10.77144149,1.152308635,-6.22,6.325837114
25/09/2019 04:00,11.50466277,-8.81753,14.49503711,10.442805,-2.64753,10.77318854,1.061857768,-6.17,6.260706184,11.50466277,-8.86753,14.525507,10.442805,-2.64753,10.77318854,1.061857768,-6.22,6.309987474
25/09/2019 04:30,11.59536471,-8.71477,14.50516111,10.438665,-2.64477,10.76849736,1.156699707,-6.07,6.179227639,11.59536471,-8.74477,14.52320505,10.438665,-2.64477,10.76849736,1.156699707,-6.1,6.208699881
25/09/2019 05:00,11.69917615,-8.72926,14.59694156,10.447635,-2.65926,10.7807579,1.251541154,-6.07,6.197681442,11.71917615,-8.75926,14.63091677,10.447635,-2.65926,10.7807579,1.271541154,-6.1,6.231116827
25/09/2019 05:30,12.15834303,-8.59409,14.88904591,10.43142,-2.66409,10.76623884,1.726923029,-5.93,6.176338976,12.17834303,-8.62409,14.92269973,10.43142,-2.66409,10.76623884,1.746923029,-5.96,6.210743922
25/09/2019 06:00,12.82317537,-8.586155,15.43230003,10.43694,-2.656155,10.76962747,2.386235374,-5.93,6.392106011,12.83317537,-8.616155,15.45731274,10.43694,-2.656155,10.76962747,2.396235374,-5.96,6.423670599
25/09/2019 06:30,14.54310714,-6.14685,15.78878495,10.45005,-2.66685,10.7849726,4.093057142,-3.48,5.372477712,14.36310714,-9.51685,17.22989497,10.45005,-2.66685,10.7849726,3.913057142,-6.85,7.888885612
25/09/2019 07:00,16.2463487,-3.44547,16.60768224,10.434525,-2.66547,10.76958877,5.811823697,-0.78,5.863931674,15.8163487,-10.60547,19.04292205,10.434525,-2.66547,10.76958877,5.381823697,-7.94,9.592060587
25/09/2019 07:30,18.18755673,-6.02683,19.1601122,10.43901,-2.62683,10.76443987,7.748546726,-3.4,8.461676924,18.10755673,-7.48683,19.59429085,10.43901,-2.62683,10.76443987,7.668546726,-4.86,9.078888086
25/09/2019 08:00,19.40925442,-5.178235,20.08813766,10.459365,-2.678235,10.79681707,8.949889418,-2.5,9.292498081,19.43925442,-5.208235,20.1248683,10.459365,-2.678235,10.79681707,8.979889418,-2.53,9.329486264
25/09/2019 08:30,20.10458493,-4.780995,20.66524252,10.541475,-2.680995,10.87705978,9.563109929,-2.1,9.790968875,20.14458493,-4.800995,20.7087869,10.541475,-2.680995,10.87705978,9.603109929,-2.12,9.83433375
25/09/2019 09:00,20.13286086,-4.61169,20.65429183,10.618755,-2.69169,10.95459505,9.514105857,-1.92,9.705905948,20.17286086,-4.64169,20.69999037,10.618755,-2.69169,10.95459505,9.554105857,-1.95,9.751073722
25/09/2019 09:30,20.88735203,-4.300995,21.32557227,10.68741,-2.680995,11.01855103,10.19994203,-1.62,10.3277886,20.94735203,-4.330995,21.39039678,10.68741,-2.680995,11.01855103,10.25994203,-1.65,10.39177128
25/09/2019 10:00,21.23788056,-4.187895,21.64684816,10.90269,-2.687895,11.22913304,10.33519056,-1.5,10.44347471,21.29788056,-4.207895,21.70958537,10.90269,-2.687895,11.22913304,10.39519056,-1.52,10.50573114
25/09/2019 10:30,21.60935225,-4.063075,21.98801226,10.86336,-2.703075,11.19460606,10.74599225,-1.36,10.83171036,21.65935225,-4.093075,22.04270407,10.86336,-2.703075,11.19460606,10.79599225,-1.39,10.88510673
25/09/2019 11:00,21.90333872,-3.86893,22.24241143,10.88544,-2.68893,11.21263343,11.01789872,-1.18,11.08090665,21.95333872,-3.87893,22.29338868,10.88544,-2.68893,11.21263343,11.06789872,-1.19,11.13168819
25/09/2019 11:30,22.10471049,-3.86617,22.44026506,10.73433,-2.68617,11.06532195,11.37038049,-1.18,11.43144577,22.16471049,-3.87617,22.50109075,10.73433,-2.68617,11.06532195,11.43038049,-1.19,11.49215811
25/09/2019 12:00,21.74346049,-3.87376,22.08583461,10.99308,-2.69376,11.31831042,10.75038049,-1.18,10.81494709,21.80346049,-3.88376,22.14665846,10.99308,-2.69376,11.31831042,10.81038049,-1.19,10.8756805
25/09/2019 12:30,22.09492565,-3.88342,22.43360628,10.67706,-2.70342,11.01399519,11.41786565,-1.18,11.47867832,22.14492565,-3.89342,22.48458253,10.67706,-2.70342,11.01399519,11.46786565,-1.19,11.52944243
25/09/2019 13:00,22.03524163,-3.764105,22.35442596,10.842315,-2.694105,11.17201845,11.19292663,-1.07,11.24395422,22.09524163,-3.774105,22.41525309,10.842315,-2.694105,11.17201845,11.25292663,-1.08,11.30463435
25/09/2019 13:30,21.74929834,-3.887555,22.09400511,10.94064,-2.697555,11.26829209,10.80865834,-1.19,10.87396869,21.80929834,-3.917555,22.15835578,10.94064,-2.697555,11.26829209,10.86865834,-1.22,10.93691611
25/09/2019 14:00,21.55490589,-3.89066,21.90322358,10.89165,-2.70066,11.22147959,10.66325589,-1.19,10.72945134,21.61490589,-3.92066,21.96760641,10.89165,-2.70066,11.22147959,10.72325589,-1.22,10.79243331
25/09/2019 14:30,21.58302663,-3.97445,21.94591742,10.864395,-2.69445,11.19353115,10.71863163,-1.28,10.79478874,21.64302663,-3.99445,22.00854908,10.864395,-2.69445,11.19353115,10.77863163,-1.3,10.85674444
25/09/2019 15:00,21.54145847,-3.97859,21.90578945,10.78125,-2.69859,11.1138535,10.76020847,-1.28,10.83607338,21.60145847,-3.99859,21.96842575,10.78125,-2.69859,11.1138535,10.82020847,-1.3,10.89802328
25/09/2019 15:30,21.21359802,-4.032725,21.59350856,10.97031,-2.692725,11.29594925,10.24328802,-1.34,10.33056385,21.26359802,-4.052725,21.64636646,10.97031,-2.692725,11.29594925,10.29328802,-1.36,10.38274426
25/09/2019 16:00,21.34169305,-4.13534,21.7386499,9.776955,-2.40534,10.06849093,11.56473805,-1.73,11.69341979,21.40169305,-4.15534,21.80136042,9.776955,-2.40534,10.06849093,11.62473805,-1.75,11.75572349
25/09/2019 16:30,22.10857661,-4.101345,22.48577751,10.766415,-2.691345,11.09770381,11.34216161,-1.41,11.42946761,22.16857661,-4.121345,22.54842064,10.766415,-2.691345,11.09770381,11.40216161,-1.43,11.49148334
25/09/2019 17:00,22.35822244,-4.100655,22.73115664,10.63773,-2.690655,10.97273548,11.72049244,-1.41,11.80500077,22.41822244,-4.120655,22.79378194,10.63773,-2.690655,10.97273548,11.78049244,-1.43,11.86696685
25/09/2019 17:30,22.56923267,-4.21479,22.95941459,10.637385,-2.68479,10.97096427,11.93184767,-1.53,12.02954234,22.62923267,-4.23479,23.02206806,10.637385,-2.68479,10.97096427,11.99184767,-1.55,12.09160497
25/09/2019 18:00,22.8761732,-4.21686,23.26158224,10.538715,-2.68686,10.87583241,12.3374582,-1.53,12.43196585,22.9361732,-4.23686,23.32421539,10.538715,-2.68686,10.87583241,12.3974582,-1.55,12.49397734
25/09/2019 18:30,23.49186193,-4.199955,23.86434996,10.46247,-2.669955,10.79777469,13.02939193,-1.53,13.11891589,23.54186193,-4.289955,23.92954193,10.46247,-2.669955,10.79777469,13.07939193,-1.62,13.17933584
25/09/2019 19:00,23.83775908,-4.272025,24.21753405,10.43763,-2.672025,10.77422097,13.40012908,-1.6,13.49531249,23.88775908,-4.292025,24.27028043,10.43763,-2.672025,10.77422097,13.45012908,-1.62,13.5473382
25/09/2019 19:30,24.33619259,-4.25857,24.70598487,10.44108,-2.65857,10.77423529,13.89511259,-1.6,13.98692797,24.38619259,-4.27857,24.75868636,10.44108,-2.65857,10.77423529,13.94511259,-1.62,14.03889473
25/09/2019 20:00,24.12938795,-4.27651,24.50542594,10.43694,-2.67651,10.77466576,13.69244795,-1.6,13.78561318,24.17938795,-4.29651,24.55815139,10.43694,-2.67651,10.77466576,13.74244795,-1.62,13.83760368
25/09/2019 20:30,22.91822314,-4.70651,23.39649949,10.44384,-2.67651,10.78134962,12.47438314,-2.03,12.63847834,22.97822314,-4.72651,23.45929742,10.44384,-2.67651,10.78134962,12.53438314,-2.05,12.70091575
25/09/2019 21:00,21.43844854,-5.04064,22.02305899,10.43487,-2.66064,10.76872867,11.00357854,-2.38,11.25802561,21.47844854,-5.06064,22.06657719,10.43487,-2.66064,10.76872867,11.04357854,-2.4,11.30135509
25/09/2019 21:30,20.22190166,-5.313405,20.90831364,10.444185,-2.673405,10.78091344,9.777716658,-2.64,10.12784987,20.26190166,-5.333405,20.95208504,10.444185,-2.673405,10.78091344,9.817716658,-2.66,10.17168424
25/09/2019 22:00,18.99244524,-5.58478,19.79653363,10.435905,-2.66478,10.77075511,8.556540242,-2.92,9.041060829,19.02244524,-5.60478,19.83096018,10.435905,-2.66478,10.77075511,8.586540242,-2.94,9.075917217
25/09/2019 22:30,17.51222547,-6.35719,18.63040272,10.438665,-2.65719,10.77155447,7.073560467,-3.7,7.982810136,17.52222547,-6.34719,18.63639467,10.438665,-2.65719,10.77155447,7.083560467,-3.69,7.98704757
25/09/2019 23:00,15.93198031,-8.182365,17.91030691,10.44039,-2.662365,10.77450374,5.491590313,-5.52,7.786396096,15.93198031,-8.212365,17.92403235,10.44039,-2.662365,10.77450374,5.491590313,-5.55,7.807692627
25/09/2019 23:30,14.92050458,-6.91512,16.44507043,10.438665,-2.65512,10.77104402,4.481839581,-4.26,6.183404081,14.93050458,-6.96512,16.47521968,10.438665,-2.65512,10.77104402,4.491839581,-4.31,6.225168497
26/09/2019 00:00,13.86930437,-7.268545,15.65852324,10.438665,-2.608545,10.75965771,3.430639368,-4.66,5.786612694,13.87930437,-7.458545,15.75642673,10.438665,-2.608545,10.75965771,3.440639368,-4.85,5.946469479
26/09/2019 00:30,13.11323305,-7.94201,15.33076658,10.442805,-2.64201,10.77183332,2.670428049,-5.3,5.934743968,13.13323305,-7.99201,15.37381001,10.442805,-2.64201,10.77183332,2.690428049,-5.35,5.988397372
26/09/2019 01:00,12.68603278,-6.46408,14.23796889,10.44177,-2.64408,10.77133788,2.244262781,-3.82,4.430475757,12.38603278,-12.26408,17.43047522,10.44177,-2.64408,10.77133788,1.944262781,-9.62,9.814507515
26/09/2019 01:30,12.43861692,-7.62753,14.59103851,10.44246,-2.64753,10.77285412,1.996156919,-4.98,5.365169377,12.32861692,-10.16753,15.98040868,10.44246,-2.64753,10.77285412,1.886156919,-7.52,7.752934149
26/09/2019 02:00,12.31863,-8.48546,14.95833134,10.43625,-2.64546,10.76632587,1.88238,-5.84,6.135874385,12.33863,-8.51546,14.99182608,10.43625,-2.64546,10.76632587,1.90238,-5.87,6.170571259
26/09/2019 02:30,12.12045438,-8.4827,14.79397221,10.429005,-2.6427,10.75862485,1.691449383,-5.84,6.080016531,12.13045438,-8.5127,14.81937869,10.429005,-2.6427,10.75862485,1.701449383,-5.87,6.111614353
26/09/2019 03:00,11.79513866,-8.48546,14.53025559,10.44177,-2.64546,10.77167672,1.353368664,-5.84,5.994764945,11.80513866,-8.51546,14.55590457,10.44177,-2.64546,10.77167672,1.363368664,-5.87,6.02624876
26/09/2019 03:30,11.59095142,-8.5903,14.42717606,10.44384,-2.6703,10.77980965,1.147111425,-5.92,6.030113152,11.59095142,-8.7003,14.49294225,10.44384,-2.6703,10.77980965,1.147111425,-6.03,6.13814016
26/09/2019 04:00,11.45300453,-8.715115,14.39182206,10.437285,-2.645115,10.76724438,1.01571953,-6.07,6.154395678,11.46300453,-8.755115,14.4240255,10.437285,-2.645115,10.76724438,1.02571953,-6.11,6.19549841
26/09/2019 04:30,11.51275251,-8.64305,14.39603361,10.450395,-2.65305,10.78190289,1.062357509,-5.99,6.08347791,11.52275251,-8.67305,14.42205331,10.450395,-2.65305,10.78190289,1.072357509,-6.02,6.114764969
26/09/2019 05:00,11.72034538,-8.559595,14.51320648,10.430385,-2.639595,10.75920039,1.289960379,-5.92,6.05891061,11.73034538,-8.599595,14.54489728,10.430385,-2.639595,10.75920039,1.299960379,-5.96,6.100122703
26/09/2019 05:30,12.27740476,-6.4903,13.88735619,10.43418,-2.6703,10.77045098,1.843224763,-3.82,4.241447575,12.15740476,-9.2003,15.24624579,10.43418,-2.6703,10.77045098,1.723224763,-6.53,6.753547481
26/09/2019 06:00,12.846438,-8.36961,15.33236254,10.442805,-2.66961,10.77863599,2.403633005,-5.7,6.186069158,12.856438,-8.40961,15.36260195,10.442805,-2.66961,10.77863599,2.413633005,-5.74,6.226814939
26/09/2019 06:30,14.44417643,-7.976845,16.50043299,10.444185,-2.656845,10.7768189,3.999991431,-5.32,6.655999658,14.45417643,-8.006845,16.52370368,10.444185,-2.656845,10.7768189,4.009991431,-5.35,6.68599516
26/09/2019 07:00,16.26426482,-6.12651,17.37988593,10.444875,-2.67651,10.78235223,5.819389824,-3.45,6.765190161,16.24426482,-6.47651,17.48774775,10.444875,-2.67651,10.78235223,5.799389824,-3.8,6.933463948
26/09/2019 07:30,18.29198842,-5.76479,19.17888537,10.433145,-2.68479,10.77305026,7.858843421,-3.08,8.44084237,18.31198842,-5.80479,19.21001059,10.433145,-2.68479,10.77305026,7.878843421,-3.12,8.474111969
26/09/2019 08:00,19.35386638,-5.106505,20.01620686,10.48938,-2.666505,10.82300059,8.864486376,-2.44,9.194167647,19.38386638,-5.126505,20.05031993,10.48938,-2.666505,10.82300059,8.894486376,-2.46,9.228406574
26/09/2019 08:30,20.12589555,-4.81651,20.69421273,10.57563,-2.67651,10.90906301,9.550265555,-2.14,9.78709212,20.16589555,-4.84651,20.74010614,10.57563,-2.67651,10.90906301,9.590265555,-2.17,9.832705295
26/09/2019 09:00,20.23401181,-4.61824,20.75435796,10.70397,-2.68824,11.03637658,9.530041806,-1.93,9.723507434,20.28401181,-4.63824,20.80755645,10.70397,-2.68824,11.03637658,9.580041806,-1.95,9.77648715
26/09/2019 09:30,21.10885874,-4.36169,21.55477341,10.540095,-2.69169,10.87836374,10.56876374,-1.67,10.69989098,21.15885874,-4.37169,21.60576258,10.540095,-2.69169,10.87836374,10.61876374,-1.68,10.75083919
26/09/2019 10:00,21.50811679,-4.246515,21.9233204,10.690515,-2.686515,11.02290678,10.81760179,-1.56,10.92950632,21.55811679,-4.276515,21.97819329,10.690515,-2.686515,11.02290678,10.86760179,-1.59,10.98329953
26/09/2019 10:30,21.87994087,-4.130655,22.2664349,10.576665,-2.690655,10.91354511,11.30327587,-1.44,11.3946323,21.92994087,-4.150655,22.31927963,10.576665,-2.690655,10.91354511,11.35327587,-1.46,11.44676692
26/09/2019 11:00,21.71347606,-4.125135,22.10185018,10.843695,-2.685135,11.17119829,10.86978106,-1.44,10.96474989,21.76347606,-4.145135,22.15470682,10.843695,-2.685135,11.17119829,10.91978106,-1.46,11.01695141
26/09/2019 11:30,21.80841045,-4.065145,22.18405216,11.1228,-2.705145,11.44702972,10.68561045,-1.36,10.77180908,21.86841045,-4.095145,22.24854126,11.1228,-2.705145,11.44702972,10.74561045,-1.39,10.83513932
26/09/2019 12:00,21.76442,-3.933765,22.11706321,11.18007,-2.703765,11.50236108,10.58435,-1.23,10.65557905,21.82442,-3.963765,22.18145039,11.18007,-2.703765,11.50236108,10.64435,-1.26,10.71866535
26/09/2019 12:30,22.19689954,-3.9279,22.54175564,10.971,-2.6979,11.29785402,11.22589954,-1.23,11.29308286,22.24689954,-3.9579,22.59622782,10.971,-2.6979,11.29785402,11.27589954,-1.26,11.34607908
26/09/2019 13:00,21.99840144,-3.937215,22.34796026,11.277705,-2.707215,11.59808791,10.72069644,-1.23,10.79102554,22.04840144,-3.967215,22.4024731,11.277705,-2.707215,11.59808791,10.77069644,-1.26,10.84414597
26/09/2019 13:30,21.64917537,-3.99411,22.01453404,11.08209,-2.70411,11.40723146,10.56708537,-1.29,10.64553396,21.69917537,-3.96411,22.05829503,11.08209,-2.70411,11.40723146,10.61708537,-1.26,10.69159023
26/09/2019 14:00,21.2954093,-3.949635,21.65857968,11.461935,-2.719635,11.78016844,9.833474298,-1.23,9.910101754,21.3454093,-3.979635,21.71322161,11.461935,-2.719635,11.78016844,9.883474298,-1.26,9.963466475
26/09/2019 14:30,21.1910843,-4.004455,21.56612421,11.08761,-2.704455,11.41267595,10.1034743,-1.3,10.18676558,21.2410843,-4.024455,21.61897084,11.08761,-2.704455,11.41267595,10.1534743,-1.32,10.23891793
26/09/2019 15:00,20.94020846,-4.102385,21.33827297,11.13798,-2.702385,11.46112923,9.802228465,-1.4,9.901701009,20.99020846,-4.112385,21.38926277,11.13798,-2.702385,11.46112923,9.852228465,-1.41,9.95261301
26/09/2019 15:30,20.85895535,-4.101005,21.2582751,11.017575,-2.701005,11.34382594,9.841380347,-1.4,9.940461113,20.90895535,-4.111005,21.30926502,11.017575,-2.701005,11.34382594,9.891380347,-1.41,9.991371536
26/09/2019 16:00,21.18030863,-4.108595,21.57512518,11.02896,-2.708595,11.35669166,10.15134863,-1.4,10.2474328,21.23030863,-4.118595,21.62611452,11.02896,-2.708595,11.35669166,10.20134863,-1.41,10.29833064
26/09/2019 16:30,21.53135894,-4.19756,21.93670275,11.070015,-2.70756,11.39632016,10.46134394,-1.49,10.56692088,21.58135894,-4.20756,21.98769234,11.070015,-2.70756,11.39632016,10.51134394,-1.5,10.61783176
26/09/2019 17:00,22.09686533,-4.025485,22.46054289,10.89303,-2.695485,11.22157484,11.20383533,-1.33,11.28250088,22.13686533,-4.055485,22.50528305,10.89303,-2.695485,11.22157484,11.24383533,-1.36,11.32578619
26/09/2019 17:30,22.56981167,-4.139965,22.94636592,10.618755,-2.689965,10.95417133,11.95105667,-1.45,12.03869825,22.62981167,-4.149965,23.00718552,10.618755,-2.689965,10.95417133,12.01105667,-1.46,12.0994662
26/09/2019 18:00,22.59324666,-4.287895,22.9965397,10.595295,-2.687895,10.930922,11.99795166,-1.6,12.10416639,22.64324666,-4.297895,23.04752743,10.595295,-2.687895,10.930922,12.04795166,-1.61,12.15504994
26/09/2019 18:30,22.80800722,-4.40099,23.22873019,10.47972,-2.67099,10.81474544,12.32828722,-1.73,12.44907891,22.85800722,-4.42099,23.28161606,10.47972,-2.67099,10.81474544,12.37828722,-1.75,12.5013797
26/09/2019 19:00,23.38241004,-4.8141,23.87284353,10.45212,-2.6841,10.79125597,12.93029004,-2.13,13.10455266,23.36241004,-5.5641,24.0158575,10.45212,-2.6841,10.79125597,12.91029004,-2.88,13.22762219
26/09/2019 19:30,24.41344591,-1.59306,24.46536698,10.44453,-2.67306,10.78116212,13.96891591,1.08,14.01060355,23.77344591,-9.11306,25.46025517,10.44453,-2.67306,10.78116212,13.32891591,-6.44,14.80316181
26/09/2019 20:00,24.04254823,-1.834095,24.11240407,10.44177,-2.674095,10.77874505,13.60077823,0.84,13.62669324,23.42254823,-9.404095,25.23990429,10.44177,-2.674095,10.77874505,12.98077823,-6.73,14.62167923
26/09/2019 20:30,22.51109585,-6.27545,23.36943964,10.447635,-2.62545,10.77246791,12.06346085,-3.65,12.60355457,22.43109585,-7.63545,23.69502391,10.447635,-2.62545,10.77246791,11.98346085,-5.01,12.98858861
26/09/2019 21:00,21.21984449,-7.352025,22.45738346,10.432455,-2.672025,10.76920772,10.78738949,-4.68,11.75883379,21.25984449,-7.382025,22.50500568,10.432455,-2.672025,10.76920772,10.82738949,-4.71,11.80747488
26/09/2019 21:30,20.14391327,-6.19513,21.07502972,10.442115,-2.67513,10.77933607,9.701798273,-3.52,10.32062448,20.18391327,-6.23513,21.1250373,10.442115,-2.67513,10.77933607,9.741798273,-3.56,10.37189634
26/09/2019 22:00,18.7446551,-6.80409,19.94135741,10.44246,-2.66409,10.77693585,8.302195098,-4.14,9.277178636,18.7846551,-6.56409,19.89850609,10.44246,-2.66409,10.77693585,8.342195098,-3.9,9.208812032
26/09/2019 22:30,17.56651031,-5.947885,18.5461484,10.434525,-2.667885,10.77018674,7.131985312,-3.28,7.850070986,17.57651031,-5.977885,18.56525852,10.434525,-2.667885,10.77018674,7.141985312,-3.31,7.871724982
26/09/2019 23:00,16.1996567,-6.183395,17.33964391,10.444185,-2.653395,10.77596888,5.755471701,-3.53,6.751766769,16.2196567,-6.223395,17.37261952,10.444185,-2.653395,10.77596888,5.775471701,-3.57,6.789769758
26/09/2019 23:30,14.99633817,-6.441325,16.32117724,10.442115,-2.651325,10.77345302,4.554223173,-3.79,5.924951368,15.01633817,-6.481325,16.35536566,10.442115,-2.651325,10.77345302,4.574223173,-3.83,5.965938119
27/09/2019 00:00,13.96795424,-6.556845,15.43035845,10.43487,-2.656845,10.76779166,3.53308424,-3.9,5.262383894,13.98795424,-6.586845,15.46122217,10.43487,-2.656845,10.76779166,3.55308424,-3.93,5.298047529
27/09/2019 00:30,13.16676541,-6.628225,14.74099989,10.444875,-2.658225,10.77782788,2.721890405,-3.97,4.813479758,13.17676541,-6.658225,14.76343817,10.444875,-2.658225,10.77782788,2.731890405,-4,4.84388534
27/09/2019 01:00,12.66019629,-6.628225,14.29034418,10.43901,-2.658225,10.77214417,2.221186289,-3.97,4.549128327,12.67019629,-6.658225,14.31313502,10.43901,-2.658225,10.77214417,2.231186289,-4,4.580195657
27/09/2019 01:30,12.30251132,-7.47994,14.39796121,10.43694,-2.63994,10.76563978,1.865571318,-4.84,5.187095174,12.31251132,-7.51994,14.4273155,10.43694,-2.63994,10.76563978,1.875571318,-4.88,5.228017575
27/09/2019 02:00,12.10029958,-8.69718,14.90161702,10.440045,-2.63718,10.76797372,1.660254577,-6.06,6.283314831,12.11029958,-8.72718,14.92725784,10.440045,-2.63718,10.76797372,1.670254577,-6.09,6.314891159
27/09/2019 02:30,11.96185607,-8.728575,14.80790405,10.436595,-2.668575,10.77236314,1.525261075,-6.06,6.249001628,11.97185607,-8.758575,14.83367702,10.436595,-2.668575,10.77236314,1.535261075,-6.09,6.280535532
27/09/2019 03:00,11.62730782,-8.71305,14.52967747,10.440735,-2.65305,10.77254017,1.18657282,-6.06,6.175075308,11.62730782,-8.74305,14.54768746,10.440735,-2.65305,10.77254017,1.18657282,-6.09,6.204518922
27/09/2019 03:30,11.65492449,-4.858915,12.62720555,10.442115,-2.658915,10.77532341,1.212809493,-2.2,2.51215184,11.36492449,-10.838915,15.70489055,10.442115,-2.658915,10.77532341,0.922809493,-8.18,8.231887837
27/09/2019 04:00,11.65550095,-4.277185,12.41551505,10.4466,-2.647185,10.77678245,1.208900947,-1.63,2.02936973,11.36550095,-11.207185,15.96169187,10.4466,-2.647185,10.77678245,0.918900947,-8.56,8.609179923
27/09/2019 04:30,11.69154435,-4.288225,12.45315554,10.435215,-2.658225,10.76846657,1.256329348,-1.63,2.057975566,11.40154435,-11.308225,16.05836748,10.435215,-2.658225,10.76846657,0.966329348,-8.65,8.703809075
27/09/2019 05:00,11.81763631,-4.29271,12.5731415,10.442805,-2.66271,10.7769291,1.374831311,-1.63,2.132383909,11.52763631,-11.24271,16.10232676,10.442805,-2.66271,10.7769291,1.084831311,-8.58,8.648309602
27/09/2019 05:30,12.25615447,-4.140295,12.93659016,10.440045,-2.660295,10.77365811,1.816109471,-1.48,2.342787572,11.92615447,-11.070295,16.27220304,10.440045,-2.660295,10.77365811,1.486109471,-8.41,8.540293985
27/09/2019 06:00,12.99004366,-4.124425,13.6290908,10.44039,-2.644425,10.77008482,2.549653663,-1.48,2.948072896,12.64004366,-11.054425,16.79199261,10.44039,-2.644425,10.77008482,2.199653663,-8.41,8.692903786
27/09/2019 06:30,14.26016893,-7.99892,16.35038652,10.438665,-2.66892,10.77445409,3.821503935,-5.33,6.558413857,14.27016893,-8.34892,16.53306344,10.438665,-2.66892,10.77445409,3.831503935,-5.68,6.851483226
27/09/2019 07:00,16.20481371,-5.16169,17.00702888,10.44591,-2.69169,10.78713265,5.758903714,-2.47,6.266248638,16.02481371,-8.09169,17.95188295,10.44591,-2.69169,10.78713265,5.578903714,-5.4,7.764287904
27/09/2019 07:30,17.98364263,-6.008925,18.96097524,10.450395,-2.678925,10.78829898,7.533247634,-3.33,8.236426404,17.99364263,-6.028925,18.97680458,10.450395,-2.678925,10.78829898,7.543247634,-3.35,8.253670993
27/09/2019 08:00,19.37299939,-5.28203,20.08016301,10.494555,-2.68203,10.83184978,8.878444394,-2.6,9.251312061,19.40299939,-5.30203,20.11437067,10.494555,-2.68203,10.83184978,8.908444394,-2.62,9.285729994
27/09/2019 08:30,20.38612629,-4.951685,20.97887817,10.524225,-2.681685,10.86051317,9.861901285,-2.27,10.11978246,20.42612629,-4.991685,21.02720985,10.524225,-2.681685,10.86051317,9.901901285,-2.31,10.16777995
27/09/2019 09:00,20.83513756,-4.78823,21.37826241,10.49973,-2.66823,10.83345658,10.33540756,-2.12,10.55059474,20.88513756,-4.80823,21.43147327,10.49973,-2.66823,10.83345658,10.38540756,-2.14,10.60359798
27/09/2019 09:30,21.19940481,-5.0579,21.79442857,10.677405,-2.6979,11.01297607,10.52199981,-2.36,10.7834169,21.23940481,-5.0879,21.84030776,10.677405,-2.6979,11.01297607,10.56199981,-2.39,10.82903227
27/09/2019 10:00,21.60831093,-6.363065,22.52571192,10.618065,-2.683065,10.95180999,10.99024593,-3.68,11.58999162,21.65831093,-6.383065,22.57932575,10.618065,-2.683065,10.95180999,11.04024593,-3.7,11.64375499
27/09/2019 10:30,21.87717657,-5.359785,22.52416813,9.18252,-2.329785,9.47346672,12.69465657,-3.03,13.05125302,21.93717657,-5.389785,22.58958827,9.18252,-2.329785,9.47346672,12.75465657,-3.06,13.11658737
27/09/2019 11:00,22.08495191,-4.09479,22.46135361,10.749855,-2.68479,11.08004873,11.33509691,-1.41,11.42245692,22.12495191,-4.13479,22.50799826,10.749855,-2.68479,11.08004873,11.37509691,-1.45,11.46714131
27/09/2019 11:30,22.42656156,-3.950645,22.77187431,10.570455,-2.670645,10.90260811,11.85610656,-1.28,11.92500159,22.47656156,-3.970645,22.82458853,10.570455,-2.670645,10.90260811,11.90610656,-1.3,11.97686827
27/09/2019 12:00,22.09761173,-4.09169,22.47323678,10.80747,-2.69169,11.13762106,11.29014173,-1.4,11.37661199,22.14761173,-4.12169,22.52787238,10.80747,-2.69169,11.13762106,11.34014173,-1.43,11.42994814
27/09/2019 12:30,22.39998543,-3.99032,22.75262624,11.029305,-2.71032,11.35743824,11.37068043,-1.28,11.44249857,22.45998543,-4.01032,22.81520572,11.029305,-2.71032,11.35743824,11.43068043,-1.3,11.50436678
27/09/2019 13:00,22.07492543,-4.11549,22.4552798,11.254245,-2.70549,11.57487394,10.82068043,-1.41,10.9121595,22.12492543,-4.13549,22.50810083,11.254245,-2.70549,11.57487394,10.87068043,-1.43,10.96433277
27/09/2019 13:30,21.98741083,-4.038495,22.35521588,13.47087,-2.508495,13.70244087,8.516540829,-1.53,8.652882045,22.01741083,-4.058495,22.38833985,13.47087,-2.508495,13.70244087,8.546540829,-1.55,8.685957641
27/09/2019 14:00,21.84801361,-4.13066,22.23506355,10.923045,-2.70066,11.25195434,10.92496861,-1.43,11.01815952,21.89801361,-4.16066,22.2897755,10.923045,-2.70066,11.25195434,10.97496861,-1.46,11.07165462
27/09/2019 14:30,21.50487831,-4.218255,21.91468609,11.145915,-2.718255,11.47259044,10.35896331,-1.5,10.46700152,21.56487831,-4.178255,21.96592341,11.145915,-2.718255,11.47259044,10.41896331,-1.46,10.52076026
27/09/2019 15:00,21.5393635,-4.2048,21.94594548,10.92339,-2.7048,11.25328362,10.6159735,-1.5,10.72142217,21.5793635,-4.2548,21.99482331,10.92339,-2.7048,11.25328362,10.6559735,-1.55,10.76811364
27/09/2019 15:30,21.1926215,-4.296185,21.62370023,11.210775,-2.716185,11.53512623,9.981846504,-1.58,10.10611991,21.2326215,-4.266185,21.65697464,11.210775,-2.716185,11.53512623,10.0218465,-1.55,10.1410013
27/09/2019 16:00,21.42866877,-4.260995,21.84820184,10.84956,-2.680995,11.17589757,10.57910877,-1.58,10.69644532,21.47866877,-4.340995,21.91295165,10.84956,-2.680995,11.17589757,10.62910877,-1.66,10.75795303
27/09/2019 16:30,21.43646166,-6.172015,22.30730055,11.05518,-2.652015,11.36882529,10.38128166,-3.52,10.96181595,21.47646166,-6.202015,22.35404651,11.05518,-2.652015,11.36882529,10.42128166,-3.55,11.00934201
27/09/2019 17:00,21.74815446,-4.88445,22.28990969,10.92408,-2.69445,11.25147033,10.82407446,-2.19,11.0434002,21.77815446,-4.98445,22.34127914,10.92408,-2.69445,11.25147033,10.85407446,-2.29,11.09301728
27/09/2019 17:30,22.09888278,-4.469275,22.5462866,10.761585,-2.689275,11.09251602,11.33729778,-1.78,11.47618059,22.14888278,-4.489275,22.59926102,10.761585,-2.689275,11.09251602,11.38729778,-1.8,11.52868383
27/09/2019 18:00,22.22621693,-4.459615,22.66920565,10.56252,-2.679615,10.89711729,11.66369693,-1.78,11.79873833,22.28621693,-4.479615,22.73196902,10.56252,-2.679615,10.89711729,11.72369693,-1.8,11.86107372
27/09/2019 18:30,22.42349889,-5.5741,23.10592767,10.50663,-2.6841,10.84406136,11.91686889,-2.89,12.26229441,22.48349889,-5.6041,23.17139744,10.50663,-2.6841,10.84406136,11.97686889,-2.92,12.32768382
27/09/2019 19:00,22.55919755,-5.99755,23.34283616,10.445565,-2.68755,10.78576623,12.11363255,-3.31,12.5577145,22.61919755,-6.28755,23.4768265,10.445565,-2.68755,10.78576623,12.17363255,-3.6,12.69477567
27/09/2019 19:30,23.31295922,-4.781335,23.79821909,10.443495,-2.671335,10.77973184,12.86946422,-2.11,13.04128863,23.37295922,-4.751335,23.85100431,10.443495,-2.671335,10.77973184,12.92946422,-2.08,13.0957033
27/09/2019 20:00,23.08734357,-6.30168,23.93191601,10.44384,-2.67168,10.78015157,12.64350357,-3.63,13.15428001,23.32734357,-4.09168,23.6834711,10.44384,-2.67168,10.78015157,12.88350357,-1.42,12.96152245
27/09/2019 20:30,21.85674262,-5.547195,22.54969114,10.442805,-2.667195,10.77803811,11.41393762,-2.88,11.77167669,21.92674262,-5.177195,22.52965579,10.442805,-2.667195,10.77803811,11.48393762,-2.51,11.75503821
27/09/2019 21:00,20.84459607,-5.306505,21.50944399,10.436595,-2.666505,10.77185054,10.40800107,-2.64,10.73760152,20.87459607,-5.346505,21.54840776,10.436595,-2.666505,10.77185054,10.43800107,-2.68,10.77656097
27/09/2019 21:30,19.4609694,-8.453755,21.21780629,10.443495,-2.683755,10.78281636,9.017474402,-5.77,10.70550067,19.8209694,-4.073755,20.23527385,10.443495,-2.683755,10.78281636,9.377474402,-1.39,9.479932815
27/09/2019 22:00,18.38710266,-7.859605,19.99647306,10.44039,-2.659605,10.77382208,7.946712659,-5.2,9.496854325,18.40710266,-7.769605,19.97969445,10.44039,-2.659605,10.77382208,7.966712659,-5.11,9.464703407
27/09/2019 22:30,17.47674312,-6.607185,18.68398897,10.442115,-2.647185,10.77243492,7.034628124,-3.96,8.072644724,17.48674312,-6.647185,18.70751864,10.442115,-2.647185,10.77243492,7.044628124,-4,8.10103607
27/09/2019 23:00,16.41259898,-7.957885,18.24010249,10.444185,-2.667885,10.77954594,5.968413975,-5.29,7.975341083,16.42259898,-7.997885,18.26657936,10.444185,-2.667885,10.77954594,5.978413975,-5.33,8.009390343
27/09/2019 23:30,15.56681281,-6.10857,16.72244864,10.440045,-2.65857,10.77323229,5.126767806,-3.45,6.179502257,15.58681281,-6.13857,16.75203794,10.440045,-2.65857,10.77323229,5.146767806,-3.48,6.212859153
28/09/2019 00:00,14.52565292,-7.42201,16.3119841,10.438665,-2.64201,10.76781983,4.086987917,-4.78,6.289027766,14.54565292,-7.42201,16.32979642,10.438665,-2.64201,10.76781983,4.106987917,-4.78,6.3020433
28/09/2019 00:30,13.60507516,-8.363745,15.97029431,10.44384,-2.663745,10.77818776,3.161235156,-5.7,6.517929711,13.62507516,-8.403745,16.00829794,10.44384,-2.663745,10.77818776,3.181235156,-5.74,6.562610542
28/09/2019 01:00,13.26227851,-7.157235,15.07030338,7.740075,-2.057235,8.008806206,5.522203509,-5.1,7.516962923,13.18227851,-9.377235,16.177299,7.740075,-2.057235,8.008806206,5.442203509,-7.32,9.121402251
28/09/2019 01:30,12.50880278,-8.94192,15.37621801,2.398095,0.29808,2.416549465,10.11070778,-9.24,13.69686138,12.53880278,-8.98192,15.42389257,2.398095,0.29808,2.416549465,10.14070778,-9.28,13.74599412
28/09/2019 02:00,12.5294095,-8.671055,15.23723391,10.400715,0.648945,10.42094056,2.128694496,-9.32,9.560007336,12.5094095,-8.841055,15.31827599,10.400715,0.648945,10.42094056,2.108694496,-9.49,9.721455265
28/09/2019 02:30,12.22794461,-8.58939,14.94323425,10.44315,0.53061,10.45662129,1.78479461,-9.12,9.293002303,12.22794461,-8.63939,14.97203022,10.44315,0.53061,10.45662129,1.78479461,-9.17,9.342076418
28/09/2019 03:00,11.8991308,-8.62979,14.69906763,10.44177,0.42021,10.45022187,1.457360798,-9.05,9.166591542,11.8891308,-8.66979,14.7145061,10.44177,0.42021,10.45022187,1.447360798,-9.09,9.204507226
28/09/2019 03:30,11.76348797,-8.63536,14.59277532,10.43901,0.31464,10.44375067,1.324477973,-8.95,9.047471575,11.75348797,-8.68536,14.61437504,10.43901,0.31464,10.44375067,1.314477973,-9,9.095485272
28/09/2019 04:00,11.5825972,-8.631815,14.4452341,10.44315,0.508185,10.45550735,1.139447203,-9.14,9.210751323,11.5725972,-8.701815,14.47917782,10.44315,0.508185,10.45550735,1.129447203,-9.21,9.27899515
28/09/2019 04:30,11.6253602,-8.653955,14.49275463,10.440045,0.366045,10.4464601,1.185315199,-9.02,9.097547588,11.6153602,-8.703955,14.51466242,10.440045,0.366045,10.4464601,1.175315199,-9.07,9.145833249
28/09/2019 05:00,11.55425842,-8.627325,14.4198344,10.44522,0.522675,10.45828906,1.109038416,-9.15,9.216966215,11.55425842,-8.687325,14.45581209,10.44522,0.522675,10.45828906,1.109038416,-9.21,9.276533092
28/09/2019 05:30,11.75491864,-8.609385,14.57050522,10.43901,0.540615,10.4529993,1.315908637,-9.15,9.244139524,11.76491864,-8.669385,14.61408727,10.43901,0.540615,10.4529993,1.325908637,-9.21,9.304952107
28/09/2019 06:00,12.12175621,-8.546125,14.8314944,10.444875,0.853875,10.47971928,1.676881207,-9.4,9.548399373,12.11175621,-8.586125,14.8464198,10.444875,0.853875,10.47971928,1.666881207,-9.44,9.586036353
28/09/2019 06:30,12.89059693,-8.382045,15.37615582,10.44315,0.737955,10.46919097,2.447446932,-9.12,9.442690109,12.89059693,-8.432045,15.40346948,10.44315,0.737955,10.46919097,2.447446932,-9.17,9.49099028
28/09/2019 07:00,13.5001243,-8.321035,15.85853018,10.4397,0.688965,10.46240932,3.060424299,-9.01,9.515581795,13.4901243,-8.381035,15.88159946,10.4397,0.688965,10.46240932,3.050424299,-9.07,9.569220888
28/09/2019 07:30,14.83871662,-8.05433,16.88371235,10.442805,0.30567,10.44727766,4.395911624,-8.36,9.44529719,14.82871662,-8.10433,16.89884616,10.442805,0.30567,10.44727766,4.385911624,-8.41,9.484952334
28/09/2019 08:00,16.16796273,-6.59719,17.46212859,10.443495,0.79281,10.47354455,5.724467734,-7.39,9.347814228,16.12796273,-7.28719,17.69786202,10.443495,0.79281,10.47354455,5.684467734,-8.08,9.879249639
28/09/2019 08:30,17.95098945,-6.131895,18.96940058,10.4673,-0.341895,10.4728822,7.483689448,-5.79,9.462013938,17.95098945,-6.161895,18.97911937,10.4673,-0.341895,10.4728822,7.483689448,-5.82,9.480401245
28/09/2019 09:00,19.29725331,-5.19601,19.98455667,10.520775,-0.29601,10.52493841,8.776478312,-4.9,10.05169496,19.31725331,-5.22601,20.01168299,10.520775,-0.29601,10.52493841,8.796478312,-4.93,10.08379545
28/09/2019 09:30,20.55156366,-4.868505,21.12034824,10.557,0.231495,10.55953782,9.99456366,-5.1,11.22057497,20.58156366,-4.898505,21.15646743,10.557,0.231495,10.55953782,10.02456366,-5.13,11.26094031
28/09/2019 10:00,20.96037979,-4.745755,21.49092161,10.693275,0.214245,10.69542104,10.26710479,-4.96,11.40241382,21.00037979,-4.785755,21.53878832,10.693275,0.214245,10.69542104,10.30710479,-5,11.45584607
28/09/2019 10:30,21.42068894,-4.571595,21.903091,10.79229,0.258405,10.79538311,10.62839894,-4.83,11.67440636,21.45068894,-4.611595,21.94080364,10.79229,0.258405,10.79538311,10.65839894,-4.87,11.71829202
28/09/2019 11:00,21.77501845,-4.469945,22.22907638,10.95168,0.110055,10.95223297,10.82333845,-4.58,11.75249145,21.80501845,-4.499945,22.26450841,10.95168,0.110055,10.95223297,10.85333845,-4.61,11.79182155
28/09/2019 11:30,22.19554362,-4.307105,22.60958447,10.77435,0.272895,10.77780542,11.42119362,-4.58,12.305286,22.23554362,-4.337105,22.65457745,10.77435,0.272895,10.77780542,11.46119362,-4.61,12.35358487
28/09/2019 12:00,22.02854279,-4.367095,22.45725309,11.119005,0.292905,11.12286229,10.90953779,-4.66,11.86311994,22.05854279,-4.407095,22.49448369,11.119005,0.292905,11.12286229,10.93953779,-4.7,11.90644729
28/09/2019 12:30,22.03029022,-4.431395,22.47155867,11.257695,-0.031395,11.25773878,10.77259522,-4.4,11.63652903,22.06029022,-4.461395,22.50689783,11.257695,-0.031395,11.25773878,10.80259522,-4.43,11.67565688
28/09/2019 13:00,21.85439194,-4.443085,22.30146747,11.43744,0.036915,11.43749957,10.41695194,-4.48,11.33945712,21.88439194,-4.473085,22.33685519,11.43744,0.036915,11.43749957,10.44695194,-4.51,11.37887977
28/09/2019 13:30,22.12404202,-4.27688,22.53364014,10.8813,0.03312,10.8813504,11.24274202,-4.31,12.04057093,22.17404202,-4.30688,22.5884341,10.8813,0.03312,10.8813504,11.29274202,-4.34,12.09800076
28/09/2019 14:00,22.04166697,-4.435415,22.48350482,10.89303,-0.485415,10.90384016,11.14863697,-3.95,11.82770503,22.08166697,-4.475415,22.5306315,10.89303,-0.485415,10.90384016,11.18863697,-3.99,11.87879191
28/09/2019 14:30,21.68802656,-4.473085,22.14450237,10.842315,-0.653085,10.86196642,10.84571156,-3.82,11.49877642,21.72802656,-4.503085,22.18974792,10.842315,-0.653085,10.86196642,10.88571156,-3.85,11.54648068
28/09/2019 15:00,21.41707841,-4.63489,21.91286045,10.83852,-0.81489,10.86911043,10.57855841,-3.82,11.24714622,21.44707841,-4.66489,21.94853915,10.83852,-0.81489,10.86911043,10.60855841,-3.85,11.28556651
28/09/2019 15:30,21.2917302,-4.61345,21.7858141,10.70742,-0.69345,10.72985163,10.5843102,-3.92,11.28689605,21.3217302,-4.65345,21.82362884,10.70742,-0.69345,10.72985163,10.6143102,-3.96,11.32895322
28/09/2019 16:00,21.30213771,-4.68391,21.81100832,10.6605,-0.92391,10.7004612,10.64163771,-3.76,11.28636581,21.33213771,-4.72391,21.84892274,10.6605,-0.92391,10.7004612,10.67163771,-3.8,11.3280118
28/09/2019 16:30,21.45898403,-4.71169,21.970162,10.626,-0.62169,10.64417091,10.83298403,-4.09,11.5793628,21.49898403,-4.74169,22.01567483,10.626,-0.62169,10.64417091,10.87298403,-4.12,11.62738929
28/09/2019 17:00,21.82392154,-4.67236,22.31847887,10.54527,-0.58236,10.5613381,11.27865154,-4.09,11.99733639,21.86392154,-4.70236,22.36388282,10.54527,-0.58236,10.5613381,11.31865154,-4.12,12.04517632
28/09/2019 17:30,22.15607438,-4.680855,22.64513271,10.488345,-0.330855,10.49356212,11.66772938,-4.35,12.45224513,22.19607438,-4.730855,22.69464048,10.488345,-0.330855,10.49356212,11.70772938,-4.4,12.50723499
28/09/2019 18:00,22.52750114,-4.68424,23.00935488,10.47972,-0.20424,10.48171003,12.04778114,-4.48,12.85377106,22.56750114,-4.71424,23.05463438,10.47972,-0.20424,10.48171003,12.08778114,-4.51,12.90172674
28/09/2019 18:30,22.46928943,-4.66566,22.94858058,10.448325,-0.28566,10.45222928,12.02096443,-4.38,12.79406056,22.50928943,-4.70566,22.99589847,10.448325,-0.28566,10.45222928,12.06096443,-4.42,12.84535959
28/09/2019 19:00,22.56595189,-4.74225,23.05886206,10.44108,-0.36225,10.44736219,12.12487189,-4.38,12.89173837,22.60595189,-4.78225,23.10625404,10.44108,-0.36225,10.44736219,12.16487189,-4.42,12.94297137
28/09/2019 19:30,22.80621533,-4.85027,23.31627279,10.44384,-0.54027,10.45780501,12.36237533,-4.31,13.09215123,22.85621533,-4.88027,23.37142731,10.44384,-0.54027,10.45780501,12.41237533,-4.34,13.14924566
28/09/2019 20:00,22.2352523,-4.83064,22.75393434,10.44729,-0.59064,10.46397267,11.7879623,-4.24,12.52731636,22.2752523,-4.93064,22.81442693,10.44729,-0.59064,10.46397267,11.8279623,-4.34,12.59905918
28/09/2019 20:30,21.25226406,-5.00787,21.83431908,10.43694,-0.56787,10.45237738,10.81532406,-4.44,11.69122896,21.29226406,-5.02787,21.87784234,10.43694,-0.56787,10.45237738,10.85532406,-4.46,11.73582807
28/09/2019 21:00,20.47246396,-5.153115,21.11104864,10.448325,-0.713115,10.47263235,10.02413896,-4.44,10.96343751,20.49246396,-5.173115,21.13533056,10.448325,-0.713115,10.47263235,10.04413896,-4.46,10.98982837
28/09/2019 21:30,19.59520065,-5.37832,20.31989701,10.44246,-0.77832,10.47142554,9.15274065,-4.6,10.24366445,19.62520065,-5.40832,20.35677837,10.44246,-0.77832,10.47142554,9.18274065,-4.63,10.28394991
28/09/2019 22:00,18.61124293,-7.482335,20.05900547,10.435905,-0.532335,10.44947337,8.175337928,-6.95,10.73026795,18.68124293,-6.742335,19.86071294,10.435905,-0.532335,10.44947337,8.245337928,-6.21,10.32229129
28/09/2019 22:30,17.628433,-7.69496,19.23470976,10.44177,-0.26496,10.44513114,7.186663001,-7.43,10.33697369,17.638433,-7.72496,19.25589068,10.44177,-0.26496,10.44513114,7.196663001,-7.46,10.36549846
28/09/2019 23:00,16.87460405,-7.164455,18.33253057,10.43901,-0.634455,10.45827246,6.435594047,-6.53,9.1683025,16.88460405,-7.224455,18.36525534,10.43901,-0.634455,10.45827246,6.445594047,-6.59,9.21812251
28/09/2019 23:30,15.67844649,-7.96844,17.58720332,10.44315,0.36156,10.44940704,5.235296493,-8.33,9.838558297,15.67844649,-7.98844,17.59627398,10.44315,0.36156,10.44940704,5.235296493,-8.35,9.855497418
29/09/2019 00:00,14.88463932,-7.09831,16.49055768,10.437285,-0.06831,10.43750854,4.447354319,-7.03,8.318645349,14.89463932,-7.13831,16.51683233,10.437285,-0.06831,10.43750854,4.457354319,-7.07,8.357805186
29/09/2019 00:30,14.13406509,-5.986395,15.34955117,10.43832,0.313605,10.44302985,3.695745089,-6.3,7.304007925,14.15406509,-6.026395,15.383595,10.43832,0.313605,10.44302985,3.715745089,-6.34,7.348629911
29/09/2019 01:00,13.48526332,-6.263775,14.86900145,10.442805,0.036225,10.44286783,3.042458317,-6.3,6.996181288,13.49526332,-6.303775,14.8949559,10.442805,0.036225,10.44286783,3.052458317,-6.34,7.036554681
29/09/2019 01:30,13.23545203,-6.26971,14.64535605,10.44867,-0.10971,10.44924596,2.786782026,-6.16,6.761046817,13.25545203,-6.31971,14.68488144,10.44867,-0.10971,10.44924596,2.806782026,-6.21,6.814845951
29/09/2019 02:00,13.04923588,-6.31969,14.4990013,10.43625,-0.06969,10.43648268,2.612985876,-6.25,6.774230229,13.05923588,-6.34969,14.52109516,10.43625,-0.06969,10.43648268,2.622985876,-6.28,6.805766298
