Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/09/2019 02:30,12.69981203,-6.34867,14.19826878,10.442115,-0.09867,10.44258117,2.257697031,-6.25,6.645276208,12.70981203,-6.37867,14.2206453,10.442115,-0.09867,10.44258117,2.267697031,-6.28,6.676889233
29/09/2019 03:00,12.34645779,-5.410275,13.47984034,10.44384,0.139725,10.44477463,1.902617787,-5.55,5.867065233,12.23645779,-8.100275,14.67465006,10.44384,0.139725,10.44477463,1.792617787,-8.24,8.432738495
29/09/2019 03:30,11.88762345,-7.299715,13.94996166,10.43418,0.570285,10.44975298,1.453443451,-7.87,8.003086771,11.81762345,-8.919715,14.80599675,10.43418,0.570285,10.44975298,1.383443451,-9.49,9.59030843
29/09/2019 04:00,11.66299919,-8.3394,14.33775235,10.435215,0.5106,10.44769948,1.227784193,-8.85,8.934760994,11.66299919,-8.3894,14.36689189,10.435215,0.5106,10.44769948,1.227784193,-8.9,8.984289289
29/09/2019 04:30,11.50851999,-8.35765,14.22309199,10.446255,0.56235,10.46138046,1.062264985,-8.92,8.983028827,11.49851999,-8.39765,14.23855637,10.446255,0.56235,10.46138046,1.052264985,-8.96,9.021577556
29/09/2019 05:00,11.52233783,-8.45356,14.29079934,10.43556,0.46644,10.44597907,1.086777834,-8.92,8.985960497,11.51233783,-8.49356,14.30644903,10.43556,0.46644,10.44597907,1.076777834,-8.96,9.024469541
29/09/2019 05:30,11.50334499,-8.388355,14.23697459,10.44108,0.531645,10.45460654,1.062264985,-8.92,8.983028827,11.49334499,-8.428355,14.25251371,10.44108,0.531645,10.45460654,1.052264985,-8.96,9.021577556
29/09/2019 06:00,11.7309015,-8.252425,14.34282289,10.43487,0.667575,10.45620238,1.296031503,-8.92,9.013661723,11.7209015,-8.362425,14.39825281,10.43487,0.667575,10.45620238,1.286031503,-9.03,9.121117093
29/09/2019 06:30,12.30210406,-8.1758,14.77110253,10.441425,0.8142,10.47312168,1.860679061,-8.99,9.180535201,12.29210406,-8.2158,14.78496506,10.441425,0.8142,10.47312168,1.850679061,-9.03,9.217695644
29/09/2019 07:00,12.86598257,-8.03021,15.16633707,10.433145,0.95979,10.4771996,2.432837571,-8.99,9.313366665,12.85598257,-8.07021,15.17908355,10.433145,0.95979,10.4771996,2.422837571,-9.03,9.349387247
29/09/2019 07:30,13.83669892,-7.956195,15.96105497,10.438665,0.713805,10.46304184,3.39803392,-8.67,9.312117617,13.82669892,-7.986195,15.96737028,10.438665,0.713805,10.46304184,3.38803392,-8.7,9.336421897
29/09/2019 08:00,15.12469372,-6.668525,16.52953677,10.45626,0.881475,10.49334891,4.668433724,-7.55,8.876754668,15.03469372,-8.358525,17.20194627,10.45626,0.881475,10.49334891,4.578433724,-9.24,10.31211207
29/09/2019 08:30,16.81664168,-7.21052,18.29729586,10.511805,0.33948,10.51728535,6.304836675,-7.55,9.836333946,16.80664168,-7.33052,18.33574999,10.511805,0.33948,10.51728535,6.294836675,-7.67,9.92239229
29/09/2019 09:00,18.10232092,-5.451945,18.90549463,10.53285,-0.441945,10.54211765,7.569470921,-5.01,9.077278779,18.11232092,-5.491945,18.92663808,10.53285,-0.441945,10.54211765,7.579470921,-5.05,9.10773734
29/09/2019 09:30,18.78813312,-5.21996,19.49979304,10.559415,-0.60996,10.57701737,8.228718125,-4.61,9.432067747,18.80813312,-5.24996,19.52710812,10.559415,-0.60996,10.57701737,8.248718125,-4.64,9.464193083
29/09/2019 10:00,19.98062902,-4.95527,20.58592327,10.555275,-0.19527,10.55708107,9.425354023,-4.76,10.55911447,20.00062902,-4.98527,20.61257088,10.555275,-0.19527,10.55708107,9.445354023,-4.79,10.59050578
29/09/2019 10:30,20.37645914,-4.804545,20.93522725,10.61013,-0.124545,10.61086095,9.766329142,-4.68,10.82975461,20.40645914,-4.844545,20.97363085,10.61013,-0.124545,10.61086095,9.796329142,-4.72,10.87411903
29/09/2019 11:00,20.88912727,-4.674,21.40565146,10.7847,-0.414,10.79264333,10.10442727,-4.26,10.96572162,20.91912727,-4.704,21.4414902,10.7847,-0.414,10.79264333,10.13442727,-4.29,11.0050314
29/09/2019 11:30,21.88563535,-4.48071,22.33960153,10.793325,-0.04071,10.79340177,11.09231035,-4.44,11.94792655,21.92563535,-4.52071,22.38683328,10.793325,-0.04071,10.79340177,11.13231035,-4.48,11.99994723
29/09/2019 12:00,22.06997867,-4.34478,22.49357845,10.907175,0.09522,10.90759063,11.16280367,-4.44,12.01340026,22.10997867,-4.38478,22.54057347,10.907175,0.09522,10.90759063,11.20280367,-4.48,12.06537235
29/09/2019 12:30,22.02734135,-4.234725,22.43070803,11.032065,0.205275,11.03397462,10.99527635,-4.44,11.85789619,22.06734135,-4.274725,22.47756277,11.032065,0.205275,11.03397462,11.03527635,-4.48,11.90998422
29/09/2019 13:00,22.29029227,-4.15183,22.67365921,10.90338,0.47817,10.91386009,11.38691227,-4.63,12.29221994,22.34029227,-4.18183,22.72831628,10.90338,0.47817,10.91386009,11.43691227,-4.66,12.34984058
29/09/2019 13:30,21.77222686,-4.341995,22.20096356,11.298405,0.148005,11.29937436,10.47382186,-4.49,11.39565902,21.80222686,-4.381995,22.23823231,11.298405,0.148005,11.29937436,10.50382186,-4.53,11.43901979
29/09/2019 14:00,21.48305174,-4.25471,21.90032121,10.977555,0.23529,10.98007628,10.50549674,-4.49,11.42477841,21.51305174,-4.29471,21.93754611,10.977555,0.23529,10.98007628,10.53549674,-4.53,11.46811194
29/09/2019 14:30,20.89649163,-4.56159,21.3885826,11.25666,0.26841,11.2598596,9.639831631,-4.83,10.78217297,20.92649163,-4.60159,21.4264482,11.25666,0.26841,11.2598596,9.669831631,-4.87,10.82693603
29/09/2019 15:00,20.76398337,-4.606785,21.2688851,11.08071,0.223215,11.08295805,9.683273371,-4.83,10.82102967,20.79398337,-4.646785,21.30686169,11.08071,0.223215,11.08295805,9.713273371,-4.87,10.8657526
29/09/2019 15:30,20.77240361,-4.643065,21.28499012,10.814715,0.076935,10.81498865,9.957688609,-4.72,11.01970791,20.81240361,-4.683065,21.33277389,10.814715,0.076935,10.81498865,9.997688609,-4.76,11.07300219
29/09/2019 16:00,20.74480143,-4.67898,21.26592674,10.835415,-0.02898,10.83545375,9.909386429,-4.65,10.94616094,20.77480143,-4.71898,21.30401715,10.835415,-0.02898,10.83545375,9.939386429,-4.69,10.99033678
29/09/2019 16:30,20.72665442,-4.812495,21.27802415,10.990665,-0.162495,10.99186616,9.735989421,-4.65,10.78943882,20.76665442,-4.852495,21.32605551,10.990665,-0.162495,10.99186616,9.775989421,-4.69,10.84278881
29/09/2019 17:00,20.93749122,-4.803525,21.48144295,10.903035,-0.153525,10.90411583,10.03445622,-4.65,11.05951227,20.95749122,-4.903525,21.52349869,10.903035,-0.153525,10.90411583,10.05445622,-4.75,11.12000854
29/09/2019 17:30,20.72872146,-4.91648,21.30379471,10.75089,0.14352,10.75184792,9.977831457,-5.06,11.18752522,20.75872146,-4.95648,21.34224005,10.75089,0.14352,10.75184792,10.00783146,-5.1,11.23239469
29/09/2019 18:00,20.59204843,-5.040335,21.19993952,10.598055,0.019665,10.59807324,9.993993432,-5.06,11.20194201,20.61204843,-5.080335,21.22890351,10.598055,0.019665,10.59807324,10.01399343,-5.1,11.23788523
29/09/2019 18:30,20.67265805,-5.041025,21.2784098,10.477305,0.018975,10.47732218,10.19535305,-5.06,11.38195167,20.69265805,-5.081025,21.30734409,10.477305,0.018975,10.47732218,10.21535305,-5.1,11.41768093
29/09/2019 19:00,20.72409095,-5.06165,21.3332662,10.44798,0.14835,10.44903315,10.27611095,-5.21,11.52139559,20.74409095,-5.10165,21.36221295,10.44798,0.14835,10.44903315,10.29611095,-5.25,11.55735267
29/09/2019 19:30,21.5785176,-4.986785,22.14724467,10.442805,0.223215,10.44519034,11.1357126,-5.21,12.29423422,21.6185176,-5.026785,22.19524432,10.442805,0.223215,10.44519034,11.1757126,-5.25,12.34743099
29/09/2019 20:00,21.32083798,-6.5835,22.31413464,10.43832,-0.1035,10.43883311,10.88251798,-6.48,12.66568583,21.36083798,-6.6135,22.36121154,10.43832,-0.1035,10.43883311,10.92251798,-6.51,12.71540401
29/09/2019 20:30,20.68403057,-5.99647,21.53570926,10.44177,0.16353,10.44305045,10.24226057,-6.16,11.95196643,20.70403057,-6.04647,21.56888225,10.44177,0.16353,10.44305045,10.26226057,-6.21,11.99491943
29/09/2019 21:00,19.6592641,-7.525305,21.05034157,10.4397,-0.265305,10.44307057,9.219564101,-7.26,11.73490359,19.6792641,-7.585305,21.09052601,10.4397,-0.265305,10.44307057,9.239564101,-7.32,11.78778795
29/09/2019 21:30,18.8840725,-5.96708,19.80439945,10.443495,-0.36708,10.44994428,8.440577496,-5.6,10.1293311,18.9140725,-5.99708,19.842054,10.443495,-0.36708,10.44994428,8.470577496,-5.63,10.1709185
29/09/2019 22:00,17.79184724,-6.478225,18.93455115,10.435905,-0.588225,10.45246965,7.355942236,-5.89,9.423480576,17.80184724,-6.528225,18.96110457,10.435905,-0.588225,10.45246965,7.365942236,-5.94,9.462595047
29/09/2019 22:30,16.38530547,-8.14973,18.30017307,10.44867,-0.14973,10.44974276,5.93663547,-8,9.962110254,16.39530547,-8.18973,18.32696699,10.44867,-0.14973,10.44974276,5.94663547,-8.04,10.00020367
29/09/2019 23:00,15.21115094,-7.36465,16.9002125,10.43901,-0.33465,10.44437267,4.772140939,-7.03,8.496718728,15.21115094,-7.41465,16.92206097,10.43901,-0.33465,10.44437267,4.772140939,-7.08,8.538133821
29/09/2019 23:30,13.98552704,-8.163555,16.19378266,10.4397,0.476445,10.4505663,3.545827043,-8.64,9.339298122,13.96552704,-8.623555,16.41345931,10.4397,0.476445,10.4505663,3.525827043,-9.1,9.759172933
30/09/2019 00:00,13.12613397,-8.5264,15.65231261,10.446255,0.3036,10.45066584,2.679878975,-8.83,9.227711055,13.11613397,-8.5564,15.66029857,10.446255,0.3036,10.45066584,2.669878975,-8.86,9.25353196
30/09/2019 00:30,12.48783092,-8.67729,15.2066197,10.43832,-0.09729,10.43877338,2.049510919,-8.58,8.821388496,12.48783092,-8.72729,15.23520633,10.43832,-0.09729,10.43877338,2.049510919,-8.63,8.870027903
30/09/2019 01:00,11.93513756,-8.757775,14.80358509,10.439355,0.312225,10.44402304,1.49578256,-9.07,9.19251138,11.92513756,-8.797775,14.81923584,10.439355,0.312225,10.44402304,1.48578256,-9.11,9.230365638
30/09/2019 01:30,11.77402599,-8.737075,14.66165637,10.439355,0.332925,10.44466236,1.334670988,-9.07,9.167674004,11.77402599,-8.777075,14.68552803,10.439355,0.332925,10.44466236,1.334670988,-9.11,9.207249679
30/09/2019 02:00,11.83527024,-8.726035,14.70432958,10.4397,0.343965,10.44536491,1.395570241,-9.07,9.176737781,11.83527024,-8.766035,14.72810209,10.4397,0.343965,10.44536491,1.395570241,-9.11,9.216274535
30/09/2019 02:30,11.61877703,-8.798915,14.57452863,10.44108,0.101085,10.44156931,1.177697031,-8.9,8.977581539,11.61877703,-8.868915,14.61689546,10.44108,0.101085,10.44156931,1.177697031,-8.97,9.046981281
30/09/2019 03:00,11.37167641,-8.763065,14.35640388,10.438665,0.076935,10.43894851,0.933011405,-8.84,8.889100645,11.38167641,-8.823065,14.40100808,10.438665,0.076935,10.43894851,0.943011405,-8.9,8.94981958
30/09/2019 03:30,11.31445565,-8.8627,14.37234699,10.44315,0.1173,10.44380875,0.871305647,-8.98,9.02217122,11.31445565,-8.9227,14.40942337,10.44315,0.1173,10.44380875,0.871305647,-9.04,9.081892618
30/09/2019 04:00,11.29639835,-8.90281,14.38292883,10.44522,-0.10281,10.44572596,0.851178351,-8.8,8.841069199,11.29639835,-8.95281,14.41393155,10.44522,-0.10281,10.44572596,0.851178351,-8.85,8.890838239
30/09/2019 04:30,11.29878672,-8.85547,14.35555399,10.442115,0.09453,10.44254287,0.856671723,-8.95,8.990905763,11.29878672,-8.90547,14.38645117,10.442115,0.09453,10.44254287,0.856671723,-9,9.040679534
30/09/2019 05:00,11.38855373,-8.880405,14.44163249,10.437975,-0.120405,10.43866943,0.950578733,-8.76,8.811424398,11.39855373,-8.930405,14.48030251,10.437975,-0.120405,10.43866943,0.960578733,-8.81,8.862212562
30/09/2019 05:30,11.71798679,-8.79174,14.64943366,10.43694,-0.03174,10.43698826,1.281046789,-8.76,8.853173492,11.71798679,-8.84174,14.67949524,10.43694,-0.03174,10.43698826,1.281046789,-8.81,8.902650216
30/09/2019 06:00,12.47664748,-8.73738,15.2318266,10.44384,-0.27738,10.44752285,2.03280748,-8.46,8.700799173,12.48664748,-8.81738,15.28602484,10.44384,-0.27738,10.44752285,2.04280748,-8.54,8.780926056
30/09/2019 06:30,14.07536715,-8.43095,16.40722031,10.438665,0.16905,10.44003376,3.63670215,-8.6,9.337323092,14.07536715,-8.48095,16.4329691,10.438665,0.16905,10.44003376,3.63670215,-8.65,9.383395043
30/09/2019 07:00,15.81775258,-8.12055,17.78045637,10.441425,0.27945,10.44516387,5.376327577,-8.4,9.973209023,15.81775258,-8.17055,17.80334755,10.441425,0.27945,10.44516387,5.376327577,-8.45,10.01535812
30/09/2019 07:30,18.01847979,-7.15324,19.38645033,10.433835,0.41676,10.44215503,7.58464479,-7.57,10.7159571,18.02847979,-7.33324,19.46284903,10.433835,0.41676,10.44215503,7.59464479,-7.75,10.85085847
30/09/2019 08:00,19.60394328,-5.270525,20.30007453,10.469715,-0.360525,10.47592051,9.134228278,-4.91,10.37025681,19.63394328,-5.310525,20.33945438,10.469715,-0.360525,10.47592051,9.164228278,-4.95,10.41564112
30/09/2019 08:30,20.58110523,-4.994815,21.1785285,10.4535,0.025185,10.45353034,10.12760523,-5.02,11.30348564,20.62110523,-5.034815,21.22685428,10.4535,0.025185,10.45353034,10.16760523,-5.06,11.35710333
30/09/2019 09:00,20.80649898,-4.720195,21.33519722,10.478685,0.299805,10.48297297,10.32781398,-5.02,11.48321129,20.83649898,-4.760195,21.37332792,10.478685,0.299805,10.48297297,10.35781398,-5.06,11.52770187
30/09/2019 09:30,21.12096636,-5.88566,21.92569757,10.61703,0.40434,10.62472667,10.50393636,-6.29,12.24323401,21.17096636,-5.92566,21.98461424,10.61703,0.40434,10.62472667,10.55393636,-6.33,12.30668407
30/09/2019 10:00,21.69042636,-4.815135,22.21846351,10.651185,0.074865,10.6514481,11.03924136,-4.89,12.07381256,21.68042636,-5.665135,22.40836097,10.651185,0.074865,10.6514481,11.02924136,-5.74,12.43349367
30/09/2019 10:30,21.99877202,-4.307895,22.41659943,10.688445,-0.617895,10.70629024,11.31032702,-3.69,11.89704154,22.06877202,-4.347895,22.49299645,10.688445,-0.617895,10.70629024,11.38032702,-3.73,11.97600698
30/09/2019 11:00,22.3052512,-4.36456,22.72825588,10.622895,-0.84456,10.65641496,11.6823562,-3.52,12.20114119,22.3552512,-4.39456,22.78309491,10.622895,-0.84456,10.65641496,11.7323562,-3.55,12.25767849
30/09/2019 11:30,22.37828453,-4.215085,22.77179308,10.65843,-0.515085,10.67086888,11.71985453,-3.7,12.29003622,22.42828453,-4.245085,22.82649105,10.65843,-0.515085,10.67086888,11.76985453,-3.73,12.34675568
30/09/2019 12:00,22.34117311,-4.18093,22.72901651,10.65084,-0.48093,10.66169247,11.69033311,-3.7,12.26188763,22.39117311,-4.21093,22.78369076,10.65084,-0.48093,10.66169247,11.74033311,-3.73,12.31861687
30/09/2019 12:30,22.399971,-4.097735,22.77169588,10.72812,-0.297735,10.73225069,11.671851,-3.8,12.27485665,22.449971,-4.137735,22.8280978,10.72812,-0.297735,10.73225069,11.721851,-3.84,12.33480405
30/09/2019 13:00,22.34279965,-4.151555,22.72523058,10.69638,-0.351555,10.70215567,11.64641965,-3.8,12.25067715,22.39279965,-4.191555,22.78171656,10.69638,-0.351555,10.70215567,11.69641965,-3.84,12.310639
30/09/2019 13:30,22.46067604,-4.161215,22.8428912,10.749165,-0.361215,10.75523242,11.71151104,-3.8,12.3125745,22.50067604,-4.201215,22.88953101,10.749165,-0.361215,10.75523242,11.75151104,-3.84,12.36299364
30/09/2019 14:00,22.53783846,-4.07462,22.90320263,10.573905,-0.27462,10.57747054,11.96393346,-3.8,12.55291615,22.58783846,-4.11462,22.95954146,10.573905,-0.27462,10.57747054,12.01393346,-3.84,12.61269984
30/09/2019 14:30,22.42933425,-4.940655,22.96704393,10.50801,-0.620655,10.52632352,11.92132425,-4.32,12.67992003,22.47933425,-4.980655,23.02449549,10.50801,-0.620655,10.52632352,11.97132425,-4.36,12.74057316
30/09/2019 15:00,22.33634116,-4.368585,22.75954022,10.56321,-0.618585,10.58130677,11.77313116,-3.75,12.35593449,22.39634116,-4.398585,22.82418996,10.56321,-0.618585,10.58130677,11.83313116,-3.78,12.42221369
30/09/2019 15:30,22.28049952,-4.37353,22.70569144,10.4604,-0.85353,10.49516468,11.82009952,-3.52,12.33309178,22.34049952,-4.40353,22.77035343,10.4604,-0.85353,10.49516468,11.88009952,-3.55,12.39916387
30/09/2019 16:00,22.76313193,-4.28168,23.16231765,10.465575,-0.60168,10.48285643,12.29755693,-3.68,12.83636656,22.80313193,-4.32168,23.20904444,10.465575,-0.60168,10.48285643,12.33755693,-3.72,12.88618295
30/09/2019 16:30,23.60311869,-4.34585,23.99986717,10.486965,-0.66585,10.50808218,13.11615369,-3.68,13.62262411,23.64311869,-4.38585,24.04647046,10.486965,-0.66585,10.50808218,13.15615369,-3.72,13.67197059
30/09/2019 17:00,23.93544869,-4.267535,24.31290931,10.489035,-0.587535,10.50547727,13.44641369,-3.68,13.94089097,23.98544869,-4.307535,24.36917328,10.489035,-0.587535,10.50547727,13.49641369,-3.72,13.99969937
30/09/2019 17:30,24.43541105,-4.23231,24.79922905,10.45488,-0.48231,10.46599918,13.98053105,-3.75,14.47472793,24.47541105,-4.20231,24.83354899,10.45488,-0.48231,10.46599918,14.02053105,-3.72,14.50564342
30/09/2019 18:00,24.68672695,-4.287855,25.05634027,10.452465,-0.537855,10.46629412,14.23426195,-3.75,14.7199427,24.72672695,-4.317855,25.10089435,10.452465,-0.537855,10.46629412,14.27426195,-3.78,14.7662776
30/09/2019 18:30,25.05216265,-4.27042,25.41352672,10.436595,-0.15042,10.43767893,14.61556765,-4.12,15.18516439,25.09216265,-4.31042,25.45970045,10.436595,-0.15042,10.43767893,14.65556765,-4.16,15.23454177
30/09/2019 19:00,25.16619138,-4.143855,25.50507249,10.44039,-0.123855,10.44112462,14.72580138,-4.02,15.26465284,25.21619138,-4.173855,25.55929133,10.44039,-0.123855,10.44112462,14.77580138,-4.05,15.32079653
30/09/2019 19:30,25.09750742,-4.35322,25.4722477,10.440735,-0.23322,10.44333945,14.65677242,-4.12,15.22482768,25.13750742,-4.39322,25.51851605,10.440735,-0.23322,10.44333945,14.69677242,-4.16,15.27418474
30/09/2019 20:00,24.48409868,-4.477155,24.89007845,10.446945,-0.517155,10.45973753,14.03715368,-3.96,14.58503628,24.53409868,-4.507155,24.94466765,10.446945,-0.517155,10.45973753,14.08715368,-3.99,14.64131138
30/09/2019 20:30,23.07856569,-4.88,23.58886589,10.442805,-0.69,10.46557577,12.63576069,-4.19,13.3123457,23.12856569,-4.91,23.6439982,10.442805,-0.69,10.46557577,12.68576069,-4.22,13.36925294
30/09/2019 21:00,21.97136319,-5.0456,22.54326684,10.44453,-0.8556,10.47951613,11.52683319,-4.19,12.26474555,22.00136319,-5.0756,22.57923155,10.44453,-0.8556,10.47951613,11.55683319,-4.22,12.30320257
30/09/2019 21:30,20.70089375,-6.316625,21.64316875,10.42935,-0.836625,10.46285252,10.27154375,-5.48,11.64195048,20.75089375,-6.186625,21.65349672,10.42935,-0.836625,10.46285252,10.32154375,-5.35,11.62569419
30/09/2019 22:00,19.15139016,-7.772985,20.66869712,10.44522,-0.452985,10.45503784,8.706170157,-7.32,11.37452411,19.17139016,-7.822985,20.70606903,10.44522,-0.452985,10.45503784,8.726170157,-7.37,11.42203772
30/09/2019 22:30,17.94653489,-6.747405,19.17304329,10.444185,-0.327405,10.4493155,7.502349894,-6.42,9.874292579,17.95653489,-6.777405,19.19297694,10.444185,-0.327405,10.4493155,7.512349894,-6.45,9.901409038
30/09/2019 23:00,16.53417077,-6.994235,17.95266349,10.4466,-0.194235,10.44840556,6.087570773,-6.8,9.126802174,16.53417077,-7.044235,17.97220214,10.4466,-0.194235,10.44840556,6.087570773,-6.85,9.164115774
30/09/2019 23:30,14.98477971,-7.984925,16.97947733,10.434525,0.495075,10.44626303,4.550254712,-8.48,9.623680063,14.98477971,-8.014925,16.99360603,10.434525,0.495075,10.44626303,4.550254712,-8.51,9.650125281
01/10/2019 00:00,13.8729176,-8.090045,16.05947293,10.44108,0.599955,10.45830281,3.431837596,-8.69,9.343104906,13.8629176,-8.130045,16.07103344,10.44108,0.599955,10.45830281,3.421837596,-8.73,9.376666387
01/10/2019 00:30,13.16504278,-8.27768,15.55115229,10.446255,0.50232,10.45832534,2.718787783,-8.78,9.191311496,13.16504278,-8.32768,15.57782416,10.446255,0.50232,10.45832534,2.718787783,-8.83,9.239085832
01/10/2019 01:00,12.68861505,-8.409265,15.22224325,10.43625,0.090735,10.43664443,2.252365046,-8.5,8.793358192,12.69861505,-8.469265,15.26378963,10.43625,0.090735,10.43664443,2.262365046,-8.56,8.853919787
01/10/2019 01:30,12.49683071,-8.31434,15.00996427,10.450395,0.28566,10.45429851,2.046435712,-8.6,8.84013004,12.50683071,-8.37434,15.05159078,10.450395,0.28566,10.45429851,2.056435712,-8.66,8.900816133
01/10/2019 02:00,12.52504892,-8.460545,15.11481631,10.42866,0.289455,10.43267624,2.096388923,-8.75,8.99763005,12.53504892,-8.510545,15.15113288,10.42866,0.289455,10.43267624,2.106388923,-8.8,9.048584104
01/10/2019 02:30,12.32491648,-8.5609,15.00641779,10.44246,0.9591,10.48641234,1.882456479,-9.52,9.704331115,12.31491648,-8.6109,15.02680161,10.44246,0.9591,10.48641234,1.872456479,-9.57,9.751461084
01/10/2019 03:00,11.87998677,-8.49404,14.60420491,9.037275,0.88596,9.080598248,2.84271177,-9.38,9.801296353,11.88998677,-8.55404,14.6472996,9.037275,0.88596,9.080598248,2.85271177,-9.44,9.861620782
01/10/2019 03:30,11.83268123,-8.54287,14.59427877,10.437975,0.46713,10.44842249,1.394706231,-9.01,9.117308017,11.83268123,-8.60287,14.6294811,10.437975,0.46713,10.44842249,1.394706231,-9.07,9.176606425
01/10/2019 04:00,11.71102896,-8.60083,14.53005423,10.42521,0.40917,10.43323649,1.285818959,-9.01,9.101287293,11.71102896,-8.66083,14.56565054,10.42521,0.40917,10.43323649,1.285818959,-9.07,9.160689406
01/10/2019 04:30,11.6126199,-8.493305,14.38711822,10.451085,0.976695,10.49662378,1.161534895,-9.47,9.54096763,11.6026199,-8.563305,14.42050557,10.451085,0.976695,10.49662378,1.151534895,-9.54,9.609247245
01/10/2019 05:00,11.70118692,-8.475985,14.4485327,10.437285,1.134015,10.49870983,1.263901921,-9.61,9.692757506,11.69118692,-8.525985,14.46984008,10.437285,1.134015,10.49870983,1.253901921,-9.66,9.7410405
01/10/2019 05:30,12.10928922,-8.43859,14.75956254,10.440735,0.75141,10.46773922,1.668554216,-9.19,9.340244813,12.10928922,-8.48859,14.7882063,10.440735,0.75141,10.46773922,1.668554216,-9.24,9.389444774
01/10/2019 06:00,12.83257511,-8.36246,15.31684436,10.44246,0.59754,10.45954229,2.390115109,-8.96,9.273308484,12.83257511,-8.42246,15.34968457,10.44246,0.59754,10.45954229,2.390115109,-9.02,9.331294135
01/10/2019 06:30,14.41738285,-8.018665,16.49726997,10.443495,0.601335,10.46079307,3.973887848,-8.62,9.491901002,14.41738285,-8.078665,16.52651676,10.443495,0.601335,10.46079307,3.973887848,-8.68,9.546422609
01/10/2019 07:00,16.14482802,-7.88191,17.96607851,10.43763,0.31809,10.44247582,5.707198018,-8.2,9.990601044,16.14482802,-7.92191,17.98366286,10.43763,0.31809,10.44247582,5.707198018,-8.24,10.02345795
01/10/2019 07:30,18.32864476,-7.48723,19.79893512,10.43418,0.71277,10.45849671,7.894464764,-8.2,11.38255568,18.34864476,-7.52723,19.83259832,10.43418,0.71277,10.45849671,7.914464764,-8.24,11.42525065
01/10/2019 08:00,20.15098001,-5.286185,20.83280459,10.446945,0.043815,10.44703688,9.704035011,-5.33,11.0714586,20.17098001,-5.446185,20.89328518,10.446945,0.043815,10.44703688,9.724035011,-5.49,11.16677916
01/10/2019 08:30,20.80435684,-4.76851,21.34385043,10.49007,-0.46851,10.50052714,10.31428684,-4.3,11.17472653,20.83435684,-4.79851,21.37980644,10.49007,-0.46851,10.50052714,10.34428684,-4.33,11.2139721
01/10/2019 09:00,20.77824767,-4.671595,21.29693349,10.590465,-0.431595,10.59925578,10.18778267,-4.24,11.03487724,20.80824767,-4.701595,21.33279556,10.590465,-0.431595,10.59925578,10.21778267,-4.27,11.07411318
01/10/2019 09:30,21.37393287,-4.390475,21.82020342,10.66188,-0.260475,10.66506129,10.71205287,-4.13,11.48063486,21.42393287,-4.420475,21.87522569,10.66188,-0.260475,10.66506129,10.76205287,-4.16,11.53808398
01/10/2019 10:00,21.78444567,-4.128275,22.17216109,10.746405,0.001725,10.74640514,11.03804067,-4.13,11.78538255,21.83444567,-4.158275,22.22688167,10.746405,0.001725,10.74640514,11.08804067,-4.16,11.84272966
01/10/2019 10:30,22.16459168,-4.023805,22.52687575,10.754685,-0.023805,10.75471135,11.40990668,-4,12.09073904,22.22459168,-4.053805,22.59127731,10.754685,-0.023805,10.75471135,11.46990668,-4.03,12.15728832
01/10/2019 11:00,22.05497668,-4.010695,22.41668287,10.83507,-0.010695,10.83507528,11.21990668,-4,11.91160384,22.11497668,-4.040695,22.48109005,10.83507,-0.010695,10.83507528,11.27990668,-4.03,11.97819664
01/10/2019 11:30,21.93539462,-4.03705,22.30379586,11.11659,-0.30705,11.12082969,10.81880462,-3.73,11.44375084,21.98539462,-4.06705,22.35840943,11.11659,-0.30705,11.12082969,10.86880462,-3.76,11.50080492
01/10/2019 12:00,22.14702978,-3.88042,22.48440765,10.81644,-0.15042,10.81748587,11.33058978,-3.73,11.92875369,22.19702978,-3.91042,22.53884459,10.81644,-0.15042,10.81748587,11.38058978,-3.76,11.98563405
01/10/2019 12:30,22.03863166,-3.99276,22.39739757,10.6812,-0.00276,10.68120036,11.35743166,-3.99,12.03791319,22.08863166,-4.01276,22.45016462,10.6812,-0.00276,10.68120036,11.40743166,-4.01,12.09171606
01/10/2019 13:00,22.05600752,-3.96595,22.40973509,10.667745,-0.17595,10.66919593,11.38826252,-3.79,12.00235906,22.10600752,-3.98595,22.46248797,10.667745,-0.17595,10.66919593,11.43826252,-3.81,12.05611668
01/10/2019 13:30,21.88379198,-4.140175,22.2719869,10.969275,-0.350175,10.97486294,10.91451698,-3.79,11.55382105,21.93379198,-4.160175,22.32483565,10.969275,-0.350175,10.97486294,10.96451698,-3.81,11.60761528
01/10/2019 14:00,21.45731058,-4.02391,21.83135426,11.592345,-0.23391,11.59470467,9.864965575,-3.79,10.56795372,21.49731058,-4.04391,21.87435873,11.592345,-0.23391,11.59470467,9.904965575,-3.81,10.6124664
01/10/2019 14:30,21.08128965,-4.263685,21.50813295,11.29116,-0.473685,11.30109161,9.790129648,-3.79,10.49813024,21.13128965,-4.283685,21.56110756,11.29116,-0.473685,11.30109161,9.840129648,-3.81,10.55197856
01/10/2019 15:00,21.40978068,-4.09476,21.79783861,10.82334,-0.55476,10.83754804,10.58644068,-3.54,11.16263079,21.46978068,-4.12476,21.86241358,10.82334,-0.55476,10.83754804,10.64644068,-3.57,11.22905157
01/10/2019 15:30,21.19462558,-4.072035,21.58225249,10.91373,-0.622035,10.93144227,10.28089558,-3.45,10.84432173,21.24462558,-4.122035,21.64082458,10.91373,-0.622035,10.93144227,10.33089558,-3.5,10.90767635
01/10/2019 16:00,21.52924107,-3.860885,21.87269197,10.86681,0.299115,10.87092587,10.66243107,-4.16,11.44521893,21.57924107,-3.880885,21.92543987,10.86681,0.299115,10.87092587,10.71243107,-4.18,11.49906863
01/10/2019 16:30,21.72216614,-4.210785,22.12652734,10.91166,0.499215,10.92307372,10.81050614,-4.71,11.79199487,21.76216614,-4.240785,22.17151624,10.91166,0.499215,10.92307372,10.85050614,-4.74,11.84065384
01/10/2019 17:00,21.80035851,-6.21432,22.66877597,11.07312,0.32568,11.07790838,10.72723851,-6.54,12.5636478,21.84035851,-6.25432,22.71822569,11.07312,0.32568,11.07790838,10.76723851,-6.58,12.61863008
01/10/2019 17:30,23.16767463,-5.531605,23.81889589,10.493865,0.238395,10.49657253,12.67380963,-5.77,13.92545692,23.19767463,-5.661605,23.87856527,10.493865,0.238395,10.49657253,12.70380963,-5.9,14.00702606
01/10/2019 18:00,24.2251987,-4.05241,24.56180529,10.443495,0.00759,10.44349776,13.7817037,-4.06,14.36728774,24.2751987,-4.08241,24.61607896,10.443495,0.00759,10.44349776,13.8317037,-4.09,14.42373486
01/10/2019 18:30,24.66061441,-4.1049,24.99992214,10.444185,-0.1449,10.4451901,14.21642941,-3.96,14.75765785,24.70061441,-4.1349,25.04431573,10.444185,-0.1449,10.4451901,14.25642941,-3.99,14.80425208
01/10/2019 19:00,24.93017332,-4.05798,25.25828069,10.442115,-0.09798,10.44257467,14.48805832,-3.96,15.01950179,24.97017332,-4.08798,25.30259149,10.442115,-0.09798,10.44257467,14.52805832,-3.99,15.06600739
01/10/2019 19:30,24.86528822,-4.1643,25.2115837,10.4397,-0.3243,10.44473583,14.42558822,-3.84,14.9279334,24.91528822,-4.2043,25.26752314,10.4397,-0.3243,10.44473583,14.47558822,-3.88,14.98656246
01/10/2019 20:00,24.37261767,-4.5201,24.7882189,10.43625,-0.2001,10.43816814,13.93636767,-4.32,14.59057038,24.42261767,-4.5301,24.8392041,10.43625,-0.2001,10.43816814,13.98636767,-4.33,14.64129027
01/10/2019 20:30,23.14760822,-4.77168,23.63431185,10.442805,0.08832,10.44317848,12.70480322,-4.86,13.60263302,23.19760822,-4.80168,23.68934693,10.442805,0.08832,10.44317848,12.75480322,-4.89,13.6600551
01/10/2019 21:00,22.00924282,-5.08689,22.5894493,10.44177,0.01311,10.44177823,11.56747282,-5.1,12.64185222,22.04924282,-5.10689,22.6329281,10.44177,0.01311,10.44177823,11.60747282,-5.12,12.6865214
01/10/2019 21:30,20.85302309,-5.4158,21.54482448,10.431075,-0.5658,10.44640873,10.42194809,-4.85,11.49519474,20.88302309,-5.4358,21.57889189,10.431075,-0.5658,10.44640873,10.45194809,-4.87,11.5308334
01/10/2019 22:00,19.41712858,-6.30705,20.41577238,10.45005,-0.99705,10.49750702,8.967078576,-5.31,10.42135299,19.43712858,-6.35705,20.45028244,10.45005,-0.99705,10.49750702,8.987078576,-5.36,10.46409009
01/10/2019 22:30,18.08967742,-6.005255,19.06041754,10.43901,-0.855255,10.47398639,7.65066742,-5.15,9.222538261,18.09967742,-6.035255,19.07937697,10.43901,-0.855255,10.47398639,7.66066742,-5.18,9.247606465
01/10/2019 23:00,16.31654591,-8.07498,18.2053556,10.441425,-0.30498,10.44587808,5.875120909,-7.77,9.741147042,16.32654591,-8.09498,18.22319408,10.441425,-0.30498,10.44587808,5.885120909,-7.79,9.763132085
01/10/2019 23:30,14.94656937,-8.477525,17.1833747,10.440735,-0.567525,10.45614805,4.505834372,-7.91,9.103331444,14.94656937,-8.517525,17.20314413,10.440735,-0.567525,10.45614805,4.505834372,-7.95,9.138109399
02/10/2019 00:00,14.00456343,-8.248325,16.25308162,10.44591,-0.788325,10.47561416,3.55865343,-7.46,8.265326021,14.00456343,-8.238325,16.24800898,10.44591,-0.788325,10.47561416,3.55865343,-7.45,8.256301486
02/10/2019 00:30,13.12850391,-8.485225,15.63191154,10.449705,-0.105225,10.45023478,2.678798912,-8.38,8.797747644,13.11850391,-8.535225,15.65072556,10.449705,-0.105225,10.45023478,2.668798912,-8.43,8.842363238
02/10/2019 01:00,12.66822218,-8.51064,15.26154797,10.437285,0.09936,10.43775793,2.230937178,-8.61,8.894334191,12.66822218,-8.58064,15.30069397,10.437285,0.09936,10.43775793,2.230937178,-8.68,8.962113629
02/10/2019 01:30,12.37079348,-8.430505,14.97030213,10.435905,1.059495,10.48954922,1.934888478,-9.49,9.68524101,12.36079348,-8.480505,14.99026953,10.435905,1.059495,10.48954922,1.924888478,-9.54,9.732255425
02/10/2019 02:00,12.41330016,-8.41796,14.99840229,10.43487,1.32204,10.51828416,1.978430157,-9.74,9.93890265,12.40330016,-8.46796,15.01826226,10.43487,1.32204,10.51828416,1.968430157,-9.79,9.985930967
02/10/2019 02:30,12.16268861,-8.45522,14.81289099,10.44522,1.28478,10.52393845,1.717468609,-9.74,9.890262809,12.14268861,-8.50522,14.82510215,10.44522,1.28478,10.52393845,1.697468609,-9.79,9.936070636
02/10/2019 03:00,11.87767744,-8.497705,14.60445863,10.441425,1.142295,10.50372286,1.436252445,-9.64,9.746405547,11.87767744,-8.547705,14.63360797,10.441425,1.142295,10.50372286,1.436252445,-9.69,9.795862447
02/10/2019 03:30,11.74235171,-8.439055,14.46030681,10.444185,1.200945,10.51300477,1.298166707,-9.64,9.727015822,11.73235171,-8.489055,14.48144093,10.444185,1.200945,10.51300477,1.288166707,-9.69,9.775248
02/10/2019 04:00,11.63353867,-8.507365,14.41230312,10.444185,1.132635,10.50542062,1.189353668,-9.64,9.713092306,11.62353867,-8.557365,14.43381955,10.444185,1.132635,10.50542062,1.179353668,-9.69,9.761504755
02/10/2019 04:30,11.65406669,-8.486705,14.41670671,10.43418,1.073295,10.48923612,1.219886692,-9.56,9.637516461,11.64406669,-8.536705,14.43813081,10.43418,1.073295,10.48923612,1.209886692,-9.61,9.685862161
02/10/2019 05:00,11.67673168,-8.60446,14.5045784,10.44246,0.73554,10.46833272,1.234271681,-9.34,9.42120091,11.65673168,-9.19446,14.84646383,10.44246,0.73554,10.46833272,1.214271681,-9.93,10.003967
02/10/2019 05:30,12.18123603,-8.66217,14.94709672,10.43901,0.48783,10.45040228,1.742226025,-9.15,9.314389487,12.18123603,-8.74217,14.99360022,10.43901,0.48783,10.45040228,1.742226025,-9.23,9.392989488
02/10/2019 06:00,12.80819459,-8.25097,15.23575907,10.44177,0.81903,10.47384222,2.366424587,-9.07,9.37362605,12.76819459,-9.06097,15.65656317,10.44177,0.81903,10.47384222,2.326424587,-9.88,10.1502045
02/10/2019 06:30,14.51200582,-8.3955,16.76552216,10.446255,0.0345,10.44631197,4.065750823,-8.43,9.359232327,14.51200582,-8.4355,16.78558826,10.446255,0.0345,10.44631197,4.065750823,-8.47,9.395276992
02/10/2019 07:00,16.17913765,-8.02886,18.06175761,10.446255,0.21114,10.44838857,5.732882649,-8.24,10.03810458,16.17913765,-8.06886,18.07957402,10.446255,0.21114,10.44838857,5.732882649,-8.28,10.07096537
02/10/2019 07:30,18.54286182,-6.43352,19.62722354,10.440735,-0.14352,10.44172138,8.102126819,-6.29,10.25712235,18.56286182,-6.42352,19.64284725,10.440735,-0.14352,10.44172138,8.122126819,-6.28,10.26680788
02/10/2019 08:00,19.63157198,-7.467315,21.00379518,10.475235,-0.147315,10.47627081,9.156336984,-7.32,11.72266638,19.66157198,-7.447315,21.02474527,10.475235,-0.147315,10.47627081,9.186336984,-7.3,11.73366043
02/10/2019 08:30,20.12499288,-7.14367,21.35526538,10.56873,0.24633,10.57160027,9.556262879,-7.39,12.08032534,20.15499288,-7.19367,21.400295,10.56873,0.24633,10.57160027,9.586262879,-7.44,12.13466258
02/10/2019 09:00,20.0234592,-6.806645,21.14874309,10.72329,0.503355,10.73509733,9.300169196,-7.31,11.82916933,20.0634592,-6.846645,21.19950336,10.72329,0.503355,10.73509733,9.340169196,-7.35,11.88533805
02/10/2019 09:30,20.50112771,-6.692925,21.56597975,10.91649,0.357075,10.92232834,9.584637709,-7.05,11.89822592,20.54112771,-6.742925,21.61955053,10.91649,0.357075,10.92232834,9.624637709,-7.1,11.96008574
02/10/2019 10:00,20.70969437,-6.51312,21.70972531,11.07588,0.65688,11.09534178,9.633814371,-7.17,12.00913316,20.74969437,-6.56312,21.7629125,11.07588,0.65688,11.09534178,9.673814371,-7.22,12.07108464
02/10/2019 10:30,20.61376859,-6.192185,21.52372204,11.219745,0.457815,11.22908155,9.394023586,-6.65,11.50956902,20.62376859,-6.562185,21.64259926,11.219745,0.457815,11.22908155,9.404023586,-7.02,11.7352486
02/10/2019 11:00,21.65246291,-2.51923,21.79852449,11.15178,0.16077,11.15293881,10.50068291,-2.68,10.83728479,21.26246291,-7.66923,22.60330546,11.15178,0.16077,11.15293881,10.11068291,-7.83,12.78807291
02/10/2019 11:30,21.50666689,-4.31893,21.9360406,11.414325,0.07107,11.41454625,10.09234189,-4.39,11.00579233,21.55666689,-4.36893,21.99494116,11.414325,0.07107,11.41454625,10.14234189,-4.44,11.07161682
02/10/2019 12:00,21.38583123,-4.311765,21.81616591,11.316345,-0.081765,11.31664039,10.06948623,-4.23,10.92187955,21.42583123,-4.361765,21.86529757,11.316345,-0.081765,11.31664039,10.10948623,-4.28,10.97816523
02/10/2019 12:30,21.65666622,-4.228925,22.06569732,11.04414,0.081075,11.04443758,10.61252622,-4.31,11.45433598,21.71666622,-4.278925,22.13419957,11.04414,0.081075,11.04443758,10.67252622,-4.36,11.52876471
02/10/2019 13:00,21.55652892,-4.234195,21.96843978,10.96479,-0.114195,10.96538464,10.59173892,-4.12,11.36482879,21.61652892,-4.274195,22.03504176,10.96479,-0.114195,10.96538464,10.65173892,-4.16,11.43525872
02/10/2019 13:30,21.55255571,-4.32913,21.98303946,11.01999,-0.32913,11.02490391,10.53256571,-4,11.26654075,21.60255571,-4.38913,22.04393058,11.01999,-0.32913,11.02490391,10.58256571,-4.06,11.33465028
02/10/2019 14:00,21.32782264,-4.47058,21.79133094,11.01792,-0.47058,11.02796476,10.30990264,-4,11.05866594,21.37782264,-4.53058,21.85263041,11.01792,-0.47058,11.02796476,10.35990264,-4.06,11.12704735
02/10/2019 14:30,21.07438178,-4.5195,21.55354838,11.34843,-0.3795,11.35477361,9.725951782,-4.14,10.57041807,21.11438178,-4.5595,21.60106845,11.34843,-0.3795,11.35477361,9.765951782,-4.18,10.62290988
02/10/2019 15:00,20.94748204,-4.4796,21.42110688,11.23182,-0.5796,11.24676472,9.715662043,-3.9,10.46919715,20.98748204,-4.5296,21.47071677,11.23182,-0.5796,11.24676472,9.755662043,-3.95,10.5249913
02/10/2019 15:30,20.8193383,-4.632435,21.32848568,11.26977,-0.732435,11.29354581,9.549568305,-3.9,10.31524381,20.8693383,-4.682435,21.3881855,11.26977,-0.732435,11.29354581,9.599568305,-3.95,10.38047261
02/10/2019 16:00,21.10868312,-4.585455,21.60099304,11.156955,-0.565455,11.17127496,9.951728116,-4.02,10.73300016,21.15868312,-4.635455,21.66050125,11.156955,-0.565455,11.17127496,10.00172812,-4.07,10.79812323
02/10/2019 16:30,21.76113918,-4.636565,22.24960479,10.976865,-0.716565,11.00022866,10.78427418,-3.92,11.47462285,21.81113918,-4.676565,22.30686111,10.976865,-0.716565,11.00022866,10.83427418,-3.96,11.53529787
02/10/2019 17:00,22.00811189,-4.587735,22.48119884,10.740885,-0.297735,10.74501078,11.26722689,-4.29,12.05630548,22.07811189,-4.637735,22.55995591,10.740885,-0.297735,10.74501078,11.33722689,-4.34,12.13953515
02/10/2019 17:30,22.61993399,-4.62836,23.08859307,10.631865,-0.16836,10.63319794,11.98806899,-4.46,12.79083258,22.67993399,-4.65836,23.15339551,10.631865,-0.16836,10.63319794,12.04806899,-4.49,12.85752956
02/10/2019 18:00,23.0183738,-4.60797,23.47507018,10.5294,-0.07797,10.52968868,12.4889738,-4.53,13.28515587,23.0883738,-4.65797,23.5535494,10.5294,-0.07797,10.52968868,12.5589738,-4.58,13.36802988
02/10/2019 18:30,23.54245656,-4.615085,23.99054543,10.45074,0.174915,10.45220368,13.09171656,-4.79,13.94048573,23.59245656,-4.665085,24.04926245,10.45074,0.174915,10.45220368,13.14171656,-4.84,14.0046533
02/10/2019 19:00,24.1967345,-4.57472,24.62539387,10.44522,0.21528,10.44743827,13.7515145,-4.79,14.56187663,24.2567345,-4.62472,24.69366727,10.44522,0.21528,10.44743827,13.8115145,-4.84,14.63501051
02/10/2019 19:30,24.57621115,-6.57474,25.44046699,10.442805,0.17526,10.44427558,14.13340615,-6.75,15.66255629,24.60621115,-6.63474,25.48500348,10.442805,0.17526,10.44427558,14.16340615,-6.81,15.71553925
02/10/2019 20:00,24.19718302,-6.817245,25.13918247,10.442805,-0.007245,10.44280751,13.75437802,-6.81,15.34793193,24.24718302,-6.877245,25.20361845,10.442805,-0.007245,10.44280751,13.80437802,-6.87,15.41939533
02/10/2019 20:30,23.18201743,-7.15598,24.2613681,10.440735,-0.23598,10.44340145,12.74128243,-6.92,14.49919577,23.23201743,-7.21598,24.32687817,10.440735,-0.23598,10.44340145,12.79128243,-6.98,14.57179832
02/10/2019 21:00,21.77904334,-7.444005,23.01608001,10.450395,-0.424005,10.45899306,11.32864834,-7.02,13.32736557,21.81904334,-7.504005,23.07337737,10.450395,-0.424005,10.45899306,11.36864834,-7.08,13.39300433
02/10/2019 21:30,20.63272335,-6.94474,21.7701329,10.44108,-0.51474,10.45376051,10.19164335,-6.43,12.05049767,20.67272335,-6.99474,21.82402067,10.44108,-0.51474,10.45376051,10.23164335,-6.48,12.11102496
02/10/2019 22:00,19.58311876,-5.818835,20.4293265,10.44729,-0.428835,10.4560876,9.13582876,-5.39,10.60733082,19.61311876,-5.878835,20.47523207,10.44729,-0.428835,10.4560876,9.16582876,-5.45,10.66371965
02/10/2019 22:30,18.09281501,-7.6461,19.64211802,10.44315,-0.4761,10.45399699,7.64966501,-7.17,10.48457318,18.12281501,-7.4261,19.58528491,10.44315,-0.4761,10.45399699,7.67966501,-6.95,10.35759406
02/10/2019 23:00,16.61738975,-6.89152,17.98973846,10.446945,-0.28152,10.45073745,6.170444746,-6.61,9.042482423,16.62738975,-6.94152,18.01817942,10.446945,-0.28152,10.45073745,6.180444746,-6.66,9.085895512
02/10/2019 23:30,15.3506644,-6.378775,16.62322676,10.44798,-0.308775,10.4525417,4.902684401,-6.07,7.802641497,15.3606644,-6.428775,16.65170138,10.44798,-0.308775,10.4525417,4.912684401,-6.12,7.847857543
03/10/2019 00:00,13.99562193,-8.227805,16.23496869,10.44315,0.252195,10.44619473,3.552471927,-8.48,9.194044637,13.99562193,-8.297805,16.27055626,10.44315,0.252195,10.44619473,3.552471927,-8.55,9.258647676
03/10/2019 00:30,13.22769193,-8.60818,15.78203398,10.44522,0.19182,10.44698118,2.782471927,-8.8,9.229417643,13.22769193,-8.66818,15.81484044,10.44522,0.19182,10.44698118,2.782471927,-8.86,9.286643636
03/10/2019 01:00,12.71123047,-8.65855,15.38004773,10.446255,0.14145,10.44721262,2.264975474,-8.8,9.086809886,12.68123047,-9.41855,15.79628724,10.446255,0.14145,10.44721262,2.234975474,-9.56,9.81777548
03/10/2019 01:30,12.54705501,-8.90476,15.3858162,10.44591,0.13524,10.44678542,2.101145011,-9.04,9.280970335,12.54705501,-8.96476,15.42061968,10.44591,0.13524,10.44678542,2.101145011,-9.1,9.339422378
03/10/2019 02:00,12.5515498,-8.95589,15.41912346,10.439355,-0.05589,10.43950461,2.112194802,-8.9,9.147205414,12.5515498,-9.01589,15.45405044,10.439355,-0.05589,10.43950461,2.112194802,-8.96,9.205594325
03/10/2019 02:30,12.3429298,-8.98487,15.2668204,10.440735,-0.08487,10.44107994,1.902194802,-8.9,9.101007915,12.3529298,-9.04487,15.3102759,10.440735,-0.08487,10.44107994,1.912194802,-8.96,9.161773243
03/10/2019 03:00,12.0973346,-8.113875,14.5664159,10.45143,-0.163875,10.45271467,1.645904604,-7.95,8.1185899,12.0973346,-8.173875,14.5999225,10.45143,-0.163875,10.45271467,1.645904604,-8.01,8.177352993
03/10/2019 03:30,11.9153636,-6.870935,13.754477,10.4466,0.199065,10.44849647,1.4687636,-7.07,7.220953297,11.9253636,-6.920935,13.78817023,10.4466,0.199065,10.44849647,1.4787636,-7.12,7.271942092
03/10/2019 04:00,11.72984031,-6.90412,13.61087898,10.44591,0.03588,10.44597162,1.283930312,-6.94,7.057767143,11.72984031,-6.95412,13.63630957,10.44591,0.03588,10.44597162,1.283930312,-6.99,7.106938655
03/10/2019 04:30,11.73799857,-6.912135,13.62197565,10.444185,-0.132135,10.44502082,1.293813567,-6.78,6.902344062,11.73799857,-6.962135,13.64741492,10.444185,-0.132135,10.44502082,1.293813567,-6.83,6.95146413
03/10/2019 05:00,11.87468335,-6.914095,13.74091752,10.4466,0.085905,10.4469532,1.428083346,-7,7.144187991,11.88468335,-6.964095,13.77477105,10.4466,0.085905,10.4469532,1.438083346,-7.05,7.19517781
03/10/2019 05:30,12.33213507,-6.648445,14.01011693,10.44729,0.351555,10.4532033,1.884845069,-7,7.249320032,12.33213507,-6.698445,14.03391324,10.44729,0.351555,10.4532033,1.884845069,-7.05,7.297612002
03/10/2019 06:00,13.06181043,-7.711215,15.16818145,10.437975,0.328785,10.4431519,2.623835426,-8.04,8.457311177,13.06181043,-7.771215,15.19877213,10.437975,0.328785,10.4431519,2.623835426,-8.1,8.51437093
03/10/2019 06:30,14.47138072,-8.463155,16.76442222,10.446255,0.586845,10.46272577,4.025125716,-9.05,9.904753254,14.47138072,-8.523155,16.79479178,10.446255,0.586845,10.46272577,4.025125716,-9.11,9.959605265
03/10/2019 07:00,16.2359183,-8.238535,18.20655108,10.44729,0.171465,10.44869698,5.788628304,-8.41,10.20961888,16.2359183,-8.298535,18.23377981,10.44729,0.171465,10.44869698,5.788628304,-8.47,10.25909926
03/10/2019 07:30,18.52009724,-6.43141,19.60502579,10.43763,0.62859,10.4565408,8.082467239,-7.06,10.73172291,18.42009724,-8.15141,20.14312457,10.43763,0.62859,10.4565408,7.982467239,-8.78,11.8662624
03/10/2019 08:00,20.04217226,-5.322165,20.73678156,10.46247,0.497835,10.47430753,9.579702263,-5.82,11.20906309,20.07217226,-5.372165,20.77864904,10.46247,0.497835,10.47430753,9.609702263,-5.87,11.26069614
03/10/2019 08:30,20.69848689,-6.62564,21.73307307,10.502145,0.44436,10.51154153,10.19634189,-7.07,12.40767053,20.73848689,-6.70564,21.79565201,10.502145,0.44436,10.51154153,10.23634189,-7.15,12.4862002
03/10/2019 09:00,21.17210516,-6.331525,22.09855755,10.50249,0.398475,10.51004655,10.66961516,-6.73,12.6148162,21.21210516,-6.481525,22.18025184,10.50249,0.398475,10.51004655,10.70961516,-6.88,12.72911061
03/10/2019 09:30,22.12744005,-4.87469,22.6580274,10.54182,-0.41469,10.5499733,11.58562005,-4.46,12.41443482,22.18744005,-4.84469,22.71020734,10.54182,-0.41469,10.5499733,11.64562005,-4.43,12.45974985
03/10/2019 10:00,22.55570767,-4.625805,23.02516059,10.600815,-0.575805,10.6164415,11.95489267,-4.05,12.62228025,22.61570767,-4.675805,23.0940119,10.600815,-0.575805,10.6164415,12.01489267,-4.1,12.695182
03/10/2019 10:30,22.85568217,-4.487805,23.29211457,10.602195,-0.437805,10.61123047,12.25348717,-4.05,12.90544256,22.91568217,-4.537805,23.36065417,10.602195,-0.437805,10.61123047,12.31348717,-4.1,12.97813416
03/10/2019 11:00,23.00788257,-4.45543,23.43530492,10.614615,-0.51543,10.62712189,12.39326757,-3.94,13.00448696,23.05788257,-4.49543,23.49201651,10.614615,-0.51543,10.62712189,12.44326757,-3.98,13.06427602
03/10/2019 11:30,23.12275525,-4.279135,23.51537384,10.698795,-0.339135,10.70416867,12.42396025,-3.94,13.03374038,23.17275525,-4.319135,23.57183729,10.698795,-0.339135,10.70416867,12.47396025,-3.98,13.09351306
03/10/2019 12:00,23.15420061,-4.23127,23.53764329,10.74054,-0.47127,10.75087415,12.41366061,-3.76,12.97060406,23.20420061,-4.28127,23.5958513,10.74054,-0.47127,10.75087415,12.46366061,-3.81,13.03299412
03/10/2019 12:30,22.91690855,-4.26156,23.30977459,10.86405,-0.36156,10.87006477,12.05285855,-3.9,12.66812533,22.97690855,-4.31156,23.37793567,10.86405,-0.36156,10.87006477,12.11285855,-3.95,12.74063744
03/10/2019 13:00,22.89005446,-4.25129,23.28149608,10.87302,-0.51129,10.88503474,12.01703446,-3.74,12.58557576,22.89005446,-4.28129,23.28699288,10.87302,-0.51129,10.88503474,12.01703446,-3.77,12.5945233
03/10/2019 13:30,22.63159079,-4.33892,23.0437655,10.97307,-0.59892,10.98940264,11.65852079,-3.74,12.24372113,22.68159079,-4.36892,23.09852859,10.97307,-0.59892,10.98940264,11.70852079,-3.77,12.30050239
03/10/2019 14:00,22.29828007,-4.35264,22.71912782,10.859565,-0.45264,10.8689942,11.43871507,-3.9,12.08528868,22.35828007,-4.40264,22.78762661,10.859565,-0.45264,10.8689942,11.49871507,-3.95,12.1582461
03/10/2019 14:30,22.42347523,-4.28178,22.82861978,10.575285,-0.11178,10.57587574,11.84819023,-4.17,12.5605936,22.47347523,-4.33178,22.88714501,10.575285,-0.11178,10.57587574,11.89819023,-4.22,12.62439427
03/10/2019 15:00,22.32856038,-4.338705,22.74618583,10.688445,-0.168705,10.68977633,11.64011538,-4.17,12.36451317,22.38856038,-4.388705,22.81465247,10.688445,-0.168705,10.68977633,11.70011538,-4.22,12.43788969
03/10/2019 15:30,22.41303346,-4.4391,22.84840646,10.60599,-0.2691,10.60940331,11.80704346,-4.17,12.52178802,22.47303346,-4.4891,22.91700791,10.60599,-0.2691,10.60940331,11.86704346,-4.22,12.59504349
03/10/2019 16:00,22.67121848,-4.35517,23.08574567,10.57701,0.00483,10.5770111,12.09420848,-4.36,12.85610667,22.71121848,-4.39517,23.13259527,10.57701,0.00483,10.5770111,12.13420848,-4.4,12.9073241
03/10/2019 16:30,23.35075311,-4.34896,23.75228671,10.5294,0.01104,10.52940579,12.82135311,-4.36,13.54240361,23.39075311,-4.38896,23.79895588,10.5294,0.01104,10.52940579,12.86135311,-4.4,13.5931749
03/10/2019 17:00,23.90186402,-4.335105,24.29181423,10.47144,0.134895,10.47230883,13.43042402,-4.47,14.15475854,23.96186402,-4.375105,24.3580063,10.47144,0.134895,10.47230883,13.49042402,-4.51,14.22433268
03/10/2019 17:30,24.62203935,-4.425265,25.01655036,10.46799,-0.185265,10.4696293,14.15404935,-4.24,14.77547674,24.67203935,-4.465265,25.07285618,10.46799,-0.185265,10.4696293,14.20404935,-4.28,14.83487168
03/10/2019 18:00,25.10965361,-4.262425,25.46886278,10.44246,-0.022425,10.44248408,14.66719361,-4.24,15.26774929,25.15965361,-4.302425,25.52487083,10.44246,-0.022425,10.44248408,14.71719361,-4.28,15.32691058
03/10/2019 18:30,25.56540904,-4.343425,25.93174657,16.107705,0.046575,16.10777234,9.457704037,-4.39,10.42690106,25.59540904,-4.393425,25.96973521,16.107705,0.046575,16.10777234,9.487704037,-4.44,10.47521493
03/10/2019 19:00,25.95669658,-4.16447,26.28864598,11.68791,0.02553,11.68793788,14.26878658,-4.19,14.87125988,25.99669658,-4.21447,26.33609672,11.68791,0.02553,11.68793788,14.30878658,-4.24,14.92377209
03/10/2019 19:30,25.86421853,-4.421295,26.23939118,10.44315,-0.521295,10.45615275,15.42106853,-3.9,15.90658211,25.90421853,-4.461295,26.28557952,10.44315,-0.521295,10.45615275,15.46106853,-3.94,15.95519477
03/10/2019 20:00,25.12592736,-4.61484,25.54621252,10.440045,-0.71484,10.46448928,14.68588236,-3.9,15.19490509,25.18592736,-4.65484,25.61246713,10.440045,-0.71484,10.46448928,14.74588236,-3.94,15.26317944
03/10/2019 20:30,23.94503424,-4.899335,24.44111594,10.443495,-0.739335,10.46963247,13.50153924,-4.16,14.12788597,23.99503424,-4.939335,24.49813663,10.443495,-0.739335,10.46963247,13.55153924,-4.2,14.18746686
03/10/2019 21:00,22.97715841,-5.009885,23.51698867,10.446945,-0.459885,10.4570624,12.53021341,-4.55,13.33074447,23.01715841,-5.059885,23.56675662,10.446945,-0.459885,10.4570624,12.57021341,-4.6,13.38544976
03/10/2019 21:30,21.58237383,-5.339295,22.23301444,10.44522,-0.659295,10.46600644,11.13715383,-4.68,12.08050476,21.61237383,-5.369295,22.26935184,10.44522,-0.659295,10.46600644,11.16715383,-4.71,12.11979474
03/10/2019 22:00,20.14280673,-7.278205,21.41739786,10.44315,-0.548205,10.4575289,9.699656729,-6.73,11.8057715,20.17280673,-7.028205,21.36206443,10.44315,-0.548205,10.4575289,9.729656729,-6.48,11.69002224
03/10/2019 22:30,18.45376816,-7.94004,20.08944485,10.442805,-0.08004,10.44311173,8.010963159,-7.86,11.22297335,18.46376816,-7.99004,20.11843617,10.442805,-0.08004,10.44311173,8.020963159,-7.91,11.26516533
03/10/2019 23:00,17.19100908,-6.663825,18.43739018,10.446255,-0.753825,10.47341853,6.74475408,-5.91,8.967709161,17.20100908,-6.723825,18.46847411,10.446255,-0.753825,10.47341853,6.75475408,-5.97,9.014854556
03/10/2019 23:30,15.7175558,-7.43628,17.38792169,10.43694,0.54372,10.45109315,5.280615803,-7.98,9.568976082,15.7175558,-7.60628,17.46130167,10.43694,0.54372,10.45109315,5.280615803,-8.15,9.711199888
