Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/10/2019 00:00,14.72977803,-6.54661,16.11907141,10.448325,-0.11661,10.4489757,4.281453025,-6.43,7.725007444,14.74977803,-6.36661,16.06516961,10.448325,-0.11661,10.4489757,4.301453025,-6.25,7.587160083
04/10/2019 00:30,13.70034195,-8.579595,16.16504933,10.44384,0.120405,10.44453404,3.256501953,-8.7,9.289499716,13.71034195,-8.649595,16.21076711,10.44384,0.120405,10.44453404,3.266501953,-8.77,9.35857548
04/10/2019 01:00,13.03658206,-8.597715,15.61643926,10.442805,0.432285,10.45174849,2.593777063,-9.03,9.395135946,13.05658206,-8.667715,15.67174587,10.442805,0.432285,10.45174849,2.613777063,-9.1,9.467936974
04/10/2019 01:30,12.96068554,-8.698635,15.60915182,10.43901,-0.028635,10.43904927,2.521675538,-8.67,9.029271705,12.97068554,-8.758635,15.6509543,10.43901,-0.028635,10.43904927,2.531675538,-8.73,9.089679919
04/10/2019 02:00,12.976067,-8.641585,15.59023111,10.4466,0.278415,10.4503094,2.529466995,-8.92,9.271709836,12.986067,-8.691585,15.62631069,10.4466,0.278415,10.4503094,2.539466995,-8.97,9.322542176
04/10/2019 02:30,12.77872127,-8.65508,15.43392779,10.44315,0.18492,10.44478709,2.335571266,-8.84,9.143330528,12.77872127,-8.72508,15.47329112,10.44315,0.18492,10.44478709,2.335571266,-8.91,9.211025629
04/10/2019 03:00,12.4028132,-8.732705,15.1687149,10.448325,0.107295,10.4488759,1.954488196,-8.84,9.053486848,12.4028132,-8.802705,15.20912195,10.448325,0.107295,10.4488759,1.954488196,-8.91,9.121848722
04/10/2019 03:30,12.22682329,-8.766565,15.0448619,10.44522,-0.026565,10.44525378,1.781603293,-8.74,8.91973712,12.22682329,-8.816565,15.07405142,10.44522,-0.026565,10.44525378,1.781603293,-8.79,8.968735156
04/10/2019 04:00,12.0564377,-8.775535,14.91199868,10.44315,-0.035535,10.44321046,1.613287698,-8.74,8.887648575,12.0564377,-8.825535,14.94147777,10.44315,-0.035535,10.44321046,1.613287698,-8.79,8.936822545
04/10/2019 04:30,11.99307667,-8.890475,14.92897966,10.442805,-0.260475,10.44605301,1.550271673,-8.63,8.768137902,11.99307667,-8.940475,14.95880949,10.442805,-0.260475,10.44605301,1.550271673,-8.68,8.817354607
04/10/2019 05:00,12.12333391,-8.731015,14.94007524,10.44246,0.038985,10.44253277,1.680873912,-8.77,8.92962693,12.12333391,-8.791015,14.97521853,10.44246,0.038985,10.44253277,1.680873912,-8.83,8.988561459
04/10/2019 05:30,12.48524742,-8.60811,15.16512318,10.4466,0.33189,10.45187077,2.038647421,-8.94,9.16949744,12.49524742,-8.66811,15.20747642,10.4466,0.33189,10.45187077,2.048647421,-9,9.23021973
04/10/2019 06:00,13.2296846,-8.52525,15.73862898,10.440045,0.53475,10.45373126,2.789639596,-9.06,9.47975153,13.2496846,-8.57525,15.78255538,10.440045,0.53475,10.45373126,2.809639596,-9.11,9.533424078
04/10/2019 06:30,14.85841814,-7.57896,16.67972495,10.43901,0.01104,10.43901584,4.419408139,-7.59,8.78289635,14.84841814,-7.77896,16.76268892,10.43901,0.01104,10.43901584,4.409408139,-7.79,8.951367501
04/10/2019 07:00,16.50473368,-7.99655,18.33987584,10.456605,0.00345,10.45660557,6.04812868,-8,10.02895112,16.50473368,-8.05655,18.3661164,10.456605,0.00345,10.45660557,6.04812868,-8.06,10.07687752
04/10/2019 07:30,18.58710037,-7.13813,19.91063033,10.440735,0.29187,10.44481381,8.14636537,-7.43,11.02579561,18.57710037,-7.58813,20.06709683,10.440735,0.29187,10.44481381,8.13636537,-7.88,11.32673128
04/10/2019 08:00,20.10026742,-5.16533,20.75334634,10.46109,0.37467,10.46779736,9.639177419,-5.54,11.1177939,20.12026742,-5.19533,20.78019766,10.46109,0.37467,10.46779736,9.659177419,-5.57,11.15009455
04/10/2019 08:30,21.06689477,-4.82635,21.61267474,10.465575,0.40365,10.47335636,10.60131977,-5.23,11.82120471,21.10689477,-4.87635,21.66286676,10.465575,0.40365,10.47335636,10.64131977,-5.28,11.8792292
04/10/2019 09:00,21.06207421,-4.68652,21.57717405,10.661535,0.06348,10.66172398,10.40053921,-4.75,11.43388455,21.09207421,-4.73652,21.61735914,10.661535,0.06348,10.66172398,10.43053921,-4.8,11.48199235
04/10/2019 09:30,21.66086728,-4.45139,22.11352627,10.86681,-0.02139,10.86683105,10.79405728,-4.43,11.66775782,21.71086728,-4.49139,22.17057379,10.86681,-0.02139,10.86683105,10.84405728,-4.47,11.72921473
04/10/2019 10:00,22.15440528,-4.275245,22.56314236,10.7847,-0.145245,10.78567801,11.36970528,-4.13,12.09657382,22.20440528,-4.315245,22.61983539,10.7847,-0.145245,10.78567801,11.41970528,-4.17,12.15724346
04/10/2019 10:30,22.40455972,-4.141795,22.78417789,10.816785,-0.141795,10.81771434,11.58777472,-4,12.25873252,22.46455972,-4.171795,22.84863928,10.816785,-0.141795,10.81771434,11.64777472,-4.03,12.3252406
04/10/2019 11:00,22.82125311,-3.973835,23.16464888,10.64325,-0.083835,10.64358017,12.17800311,-3.89,12.78420352,22.88125311,-4.003835,23.22891384,10.64325,-0.083835,10.64358017,12.23800311,-3.92,12.85049104
04/10/2019 11:30,23.22075317,-3.977975,23.55902508,10.660155,-0.087975,10.66051801,12.56059817,-3.89,13.14917208,23.27075317,-4.007975,23.61338215,10.660155,-0.087975,10.66051801,12.61059817,-3.92,13.20581637
04/10/2019 12:00,23.19206323,-3.959865,23.52769278,10.8054,-0.419865,10.81355426,12.38666323,-3.54,12.88258615,23.24206323,-3.999865,23.58373217,10.8054,-0.419865,10.81355426,12.43666323,-3.58,12.94167656
04/10/2019 12:30,23.30710328,-3.92409,23.63513371,10.764,-0.59409,10.78038213,12.54310328,-3.33,12.97760918,23.36710328,-3.98409,23.70431372,10.764,-0.59409,10.78038213,12.60310328,-3.39,13.05106556
04/10/2019 13:00,23.14279031,-3.991405,23.48446417,10.79781,-0.741405,10.82323344,12.34498031,-3.25,12.76561941,23.18279031,-4.041405,23.53241851,10.79781,-0.741405,10.82323344,12.38498031,-3.3,12.81708771
04/10/2019 13:30,23.11497714,-4.158815,23.48612166,10.76469,-1.078815,10.81861325,12.35028714,-3.08,12.72855029,23.15497714,-4.188815,23.53081251,10.76469,-1.078815,10.81861325,12.39028714,-3.11,12.77463563
04/10/2019 14:00,22.63981489,-4.31992,23.04827384,10.838175,0.16008,10.83935713,11.80163989,-4.48,12.6233555,22.70981489,-4.07992,23.07339246,10.838175,0.16008,10.83935713,11.87163989,-4.24,12.60608717
04/10/2019 14:30,22.47711591,-5.824265,23.21944879,10.65429,0.435735,10.66319654,11.82282591,-6.26,13.37784782,22.45711591,-5.864265,23.21016283,10.65429,0.435735,10.66319654,11.80282591,-6.3,13.37896481
04/10/2019 15:00,21.97173649,-6.426115,22.89218553,10.764,0.183885,10.76557057,11.20773649,-6.61,13.01174305,22.03173649,-6.496115,22.96947807,10.764,0.183885,10.76557057,11.26773649,-6.68,13.0990185
04/10/2019 15:30,22.10795375,-4.423245,22.546102,10.664985,-0.283245,10.6687456,11.44296875,-4.14,12.16885918,21.87795375,-7.563245,23.14838083,10.664985,-0.283245,10.6687456,11.21296875,-7.28,13.36895913
04/10/2019 16:00,22.24539054,-4.66939,22.73016945,10.6743,-0.15939,10.67548995,11.57109054,-4.51,12.41894666,22.32539054,-4.71939,22.81875774,10.6743,-0.15939,10.67548995,11.65109054,-4.56,12.511655
04/10/2019 16:30,22.91880527,-4.30419,23.31947012,10.577355,-0.79419,10.60712857,12.34145027,-3.51,12.83088051,22.97880527,-4.34419,23.38583927,10.577355,-0.79419,10.60712857,12.40145027,-3.55,12.89955305
04/10/2019 17:00,23.10214008,-4.435445,23.52407381,10.55907,-0.545445,10.57314851,12.54307008,-3.89,13.13242959,23.16214008,-4.465445,23.58866109,10.55907,-0.545445,10.57314851,12.60307008,-3.92,13.19862778
04/10/2019 17:30,23.41478647,-4.368565,23.81882839,10.5432,-0.578565,10.55906263,12.87158647,-3.79,13.417967,23.46478647,-4.398565,23.87349112,10.5432,-0.578565,10.55906263,12.92158647,-3.82,13.47441268
04/10/2019 18:00,23.23534548,-4.39109,23.64662663,10.52871,-0.11109,10.52929605,12.70663548,-4.28,13.40809402,23.29534548,-4.44109,23.7148983,10.52871,-0.11109,10.52929605,12.76663548,-4.33,13.48094512
04/10/2019 18:30,23.36262908,-4.455505,23.7836911,10.469715,0.024495,10.46974365,12.89291408,-4.48,13.6490891,23.42262908,-4.505505,23.85202566,10.469715,0.024495,10.46974365,12.95291408,-4.53,13.72220402
04/10/2019 19:00,24.07520733,-4.23118,24.44419138,10.437975,0.39882,10.44559139,13.63723233,-4.63,14.40177092,24.12520733,-4.29118,24.50387427,10.437975,0.39882,10.44559139,13.68723233,-4.69,14.46846325
04/10/2019 19:30,24.6316269,-4.37346,25.01687823,10.445565,-0.71346,10.46990226,14.1860619,-3.66,14.65059563,24.6816269,-4.39346,25.06960704,10.445565,-0.71346,10.46990226,14.2360619,-3.68,14.70400824
04/10/2019 20:00,24.04632033,-5.15878,24.59346524,10.44936,-1.00878,10.49794082,13.59696033,-4.15,14.21618198,24.08632033,-5.19878,24.64098497,10.44936,-1.00878,10.49794082,13.63696033,-4.19,14.26614128
04/10/2019 20:30,22.34986645,-6.94301,23.40345953,10.435905,0.18699,10.4375801,11.91396145,-7.13,13.88450133,22.38986645,-6.99301,23.45651953,10.435905,0.18699,10.4375801,11.95396145,-7.18,13.94451843
04/10/2019 21:00,21.34563615,-7.25144,22.54372562,10.440735,-0.12144,10.44144123,10.90490115,-7.13,13.02895887,21.38563615,-7.30144,22.59770917,10.440735,-0.12144,10.44144123,10.94490115,-7.18,13.08981517
04/10/2019 21:30,20.23609501,-7.54538,21.59704379,10.44177,-0.41538,10.45002877,9.794325008,-7.13,12.11468953,20.26609501,-7.59538,21.64265243,10.44177,-0.41538,10.45002877,9.824325008,-7.18,12.16839192
04/10/2019 22:00,19.17155482,-7.783055,20.69116864,10.441425,-0.593055,10.45825369,8.730129824,-7.19,11.30978633,19.19155482,-7.773055,20.70594505,10.441425,-0.593055,10.45825369,8.750129824,-7.18,11.31888563
04/10/2019 22:30,18.01715396,-8.004355,19.71516005,10.437975,-0.434355,10.44700849,7.579178959,-7.57,10.71208914,18.01715396,-8.034355,19.7273591,10.437975,-0.434355,10.44700849,7.579178959,-7.6,10.73331047
04/10/2019 23:00,16.97783118,-7.23098,18.45355855,10.44729,-0.58098,10.46343185,6.53054118,-6.65,9.320432828,16.98783118,-7.28098,18.48239914,10.44729,-0.58098,10.46343185,6.54054118,-6.7,9.363155394
04/10/2019 23:30,15.87417221,-7.153305,17.41146507,10.44453,-0.403305,10.45231371,5.429642208,-6.75,8.662765985,15.94417221,-6.233305,17.11930836,10.44453,-0.403305,10.45231371,5.499642208,-5.83,8.014671822
05/10/2019 00:00,14.66574816,-8.356295,16.8793316,10.438665,0.513705,10.45129752,4.227083162,-8.87,9.825738245,14.66574816,-8.416295,16.90911561,10.438665,0.513705,10.45129752,4.227083162,-8.93,9.879935833
05/10/2019 00:30,13.86828287,-8.410325,16.21921195,10.446945,0.729675,10.47239636,3.421337867,-9.14,9.759362315,13.85828287,-8.460325,16.23665924,10.446945,0.729675,10.47239636,3.411337867,-9.19,9.802720339
05/10/2019 01:00,13.24646355,-8.52766,15.75404017,10.436595,0.54234,10.45067691,2.80986855,-9.07,9.495275734,13.25646355,-8.57766,15.78955594,10.436595,0.54234,10.45067691,2.81986855,-9.12,9.545996995
05/10/2019 01:30,12.94733778,-8.53685,15.50842879,10.447635,0.78315,10.47694617,2.499702783,-9.32,9.649399671,12.94733778,-8.60685,15.54707119,10.447635,0.78315,10.47694617,2.499702783,-9.39,9.717027015
05/10/2019 02:00,12.95558749,-8.63324,15.56856063,10.438665,0.41676,10.44698119,2.516922486,-9.05,9.393476396,12.95558749,-8.68324,15.59634265,10.438665,0.41676,10.44698119,2.516922486,-9.1,9.44165763
05/10/2019 02:30,12.69536851,-8.674985,15.37620715,10.44522,0.375015,10.45194992,2.250148508,-9.05,9.3255385,12.70536851,-8.724985,15.41271398,10.44522,0.375015,10.45194992,2.260148508,-9.1,9.376474352
05/10/2019 03:00,12.26726563,-8.74847,15.06723376,10.43901,0.30153,10.44336393,1.828255627,-9.05,9.232822896,12.27726563,-8.79847,15.10444721,10.43901,0.30153,10.44336393,1.838255627,-9.1,9.283812996
05/10/2019 03:30,12.05106043,-8.78371,14.91246522,10.44177,0.16629,10.44309404,1.609290431,-8.95,9.09353153,12.05106043,-8.83371,14.94197075,10.44177,0.16629,10.44309404,1.609290431,-9,9.142746616
05/10/2019 04:00,11.87551239,-8.80399,14.78303198,10.442805,0.29601,10.44699948,1.432707388,-9.1,9.212092621,11.88551239,-8.85399,14.82088201,10.442805,0.29601,10.44699948,1.442707388,-9.15,9.263039707
05/10/2019 04:30,11.79181436,-8.84335,14.73946149,10.44522,0.19665,10.44707098,1.346594356,-9.04,9.13974378,11.79181436,-8.95335,14.80572058,10.44522,0.19665,10.44707098,1.346594356,-9.15,9.248557529
05/10/2019 05:00,11.71654911,-8.892405,14.70892211,10.440045,0.017595,10.44005983,1.276504112,-8.91,9.000975655,11.72654911,-8.942405,14.74715434,10.440045,0.017595,10.44005983,1.286504112,-8.96,9.051888909
05/10/2019 05:30,12.06629915,-7.97878,14.465701,10.445565,-0.31878,10.45042817,1.620734154,-7.66,7.82958359,12.06629915,-8.02878,14.49333928,10.445565,-0.31878,10.45042817,1.620734154,-7.71,7.878507422
05/10/2019 06:00,12.43952353,-6.62518,14.09378429,10.443495,-0.01518,10.44350603,1.996028533,-6.61,6.9047976,12.44952353,-6.66518,14.12144683,10.443495,-0.01518,10.44350603,2.006028533,-6.65,6.945980886
05/10/2019 06:30,13.29919153,-6.47683,14.79249208,10.44384,0.13317,10.44468899,2.855351525,-6.61,7.200356403,13.29919153,-6.51683,14.81004958,10.44384,0.13317,10.44468899,2.855351525,-6.65,7.237094191
05/10/2019 07:00,14.02266391,-6.27357,15.36205662,10.440045,0.44643,10.44958561,3.582618911,-6.72,7.615350173,14.03266391,-6.32357,15.39165988,10.440045,0.44643,10.44958561,3.592618911,-6.77,7.664190149
05/10/2019 07:30,15.23278471,-6.601965,16.60191772,10.4397,0.208035,10.44177258,4.79308471,-6.81,8.327650391,15.25278471,-6.651965,16.6401947,10.4397,0.208035,10.44177258,4.81308471,-6.86,8.380058737
05/10/2019 08:00,16.15554685,-8.05409,18.05187137,10.44798,0.09591,10.44842021,5.707566855,-8.15,9.949815044,16.15554685,-8.09409,18.06975338,10.44798,0.09591,10.44842021,5.707566855,-8.19,9.982605842
05/10/2019 08:30,17.86718769,-7.028325,19.19983719,10.465575,0.591675,10.48228693,7.401612691,-7.62,10.62300666,17.86718769,-7.248325,19.28145771,10.465575,0.591675,10.48228693,7.401612691,-7.84,10.78190477
05/10/2019 09:00,19.5389318,-5.39452,20.26994578,10.525605,-0.07452,10.52586879,9.013326803,-5.32,10.46625339,19.5489318,-5.44452,20.29294293,10.525605,-0.07452,10.52586879,9.023326803,-5.37,10.50034888
05/10/2019 09:30,20.68722805,-5.14057,21.31635204,10.542165,0.23943,10.54488358,10.14506305,-5.38,11.48332287,20.70722805,-5.13057,21.33335515,10.542165,0.23943,10.54488358,10.16506305,-5.37,11.49632144
05/10/2019 10:00,21.25595343,-4.94817,21.82429707,10.656015,0.21183,10.65812027,10.59993843,-5.16,11.78916005,21.28595343,-4.98817,21.86260857,10.656015,0.21183,10.65812027,10.62993843,-5.2,11.83366347
05/10/2019 10:30,21.73442502,-6.51606,22.69018001,10.86819,0.29394,10.87216421,10.86623502,-6.81,12.82385135,21.76442502,-6.56606,22.73330905,10.86819,0.29394,10.87216421,10.89623502,-6.86,12.87585095
05/10/2019 11:00,21.77379466,-6.71133,22.7846458,11.036205,0.09867,11.03664607,10.73758966,-6.81,12.71502779,21.80379466,-6.76133,22.8280758,11.036205,0.09867,11.03664607,10.76758966,-6.86,12.76716833
05/10/2019 11:30,22.23124188,-6.563325,23.17984795,10.76262,0.246675,10.76544648,11.46862188,-6.81,13.33811786,22.27124188,-6.613325,23.23239726,10.76262,0.246675,10.76544648,11.50862188,-6.86,13.39805873
05/10/2019 12:00,22.4872548,-6.520065,23.41341231,10.76055,-0.130065,10.76133603,11.7267048,-6.39,13.35468852,22.5372548,-6.560065,23.47258628,10.76055,-0.130065,10.76133603,11.7767048,-6.43,13.41773736
05/10/2019 12:30,22.54297095,-6.61418,23.49325257,10.813335,-0.08418,10.81366266,11.72963595,-6.53,13.42480016,22.59297095,-6.65418,23.55250406,10.813335,-0.08418,10.81366266,11.77963595,-6.57,13.48794732
05/10/2019 13:00,22.27319863,-6.570365,23.2220816,10.8123,-0.040365,10.81237535,11.46089863,-6.53,13.19064432,22.31319863,-6.610365,23.27178031,10.8123,-0.040365,10.81237535,11.50089863,-6.57,13.2452093
05/10/2019 13:30,21.86670674,-6.703275,22.87109003,10.67913,-0.343275,10.68464577,11.18757674,-6.36,12.86901213,21.90670674,-6.753275,22.9240163,10.67913,-0.343275,10.68464577,11.22757674,-6.41,12.92851807
05/10/2019 14:00,21.76165344,-5.008075,22.33048087,10.1568,-0.288075,10.16088448,11.60485344,-4.72,12.52800955,21.80165344,-5.058075,22.38071079,10.1568,-0.288075,10.16088448,11.64485344,-4.77,12.58393864
05/10/2019 14:30,21.22306284,-4.736185,21.74511082,4.762035,0.733815,4.818242604,16.46102784,-5.47,17.34607557,21.26306284,-4.786185,21.79507762,4.762035,0.733815,4.818242604,16.50102784,-5.52,17.39983678
05/10/2019 15:00,20.79072522,-4.79518,21.33654158,4.53813,0.67482,4.588028545,16.25259522,-5.47,17.14840376,20.83072522,-4.84518,21.38679225,4.53813,0.67482,4.588028545,16.29259522,-5.52,17.20229808
05/10/2019 15:30,21.1212099,-4.84002,21.66867096,4.40772,-0.04002,4.407901678,16.7134899,-4.8,17.38909844,21.1612099,-5.00002,21.74389579,4.40772,-0.04002,4.407901678,16.7534899,-4.96,17.47229303
05/10/2019 16:00,21.36377173,-4.96476,21.93307057,4.790325,-0.55476,4.822340953,16.57344673,-4.41,17.15013809,21.40377173,-5.02476,21.98566937,4.790325,-0.55476,4.822340953,16.61344673,-4.47,17.20428762
05/10/2019 16:30,21.75980245,-4.956135,22.31708486,4.753755,-0.546135,4.785023515,17.00604745,-4.41,17.56854433,21.81980245,-5.016135,22.38895686,4.753755,-0.546135,4.785023515,17.06604745,-4.47,17.64173675
05/10/2019 17:00,22.30613134,-4.77426,22.81133608,4.91349,-0.24426,4.919557595,17.39264134,-4.53,17.97289272,22.35613134,-4.83426,22.87283713,4.91349,-0.24426,4.919557595,17.44264134,-4.59,18.03645855
05/10/2019 17:30,22.86758475,-4.741285,23.35393363,4.592985,-0.501285,4.620259502,18.27459975,-4.24,18.76002655,22.92758475,-4.801285,23.42491153,4.592985,-0.501285,4.620259502,18.33459975,-4.3,18.83208826
05/10/2019 18:00,23.20510142,-4.768405,23.6899645,4.819305,-0.258405,4.826227702,18.38579642,-4.51,18.93086395,23.25510142,-4.838405,23.75310306,4.819305,-0.258405,4.826227702,18.43579642,-4.58,18.99618356
05/10/2019 18:30,23.06981344,-4.78669,23.56116919,4.816545,-0.27669,4.824485785,18.25326844,-4.51,18.8021783,23.13981344,-4.85669,23.64399298,4.816545,-0.27669,4.824485785,18.32326844,-4.58,18.88699464
05/10/2019 19:00,23.15437551,-4.89798,23.66675545,4.71822,-0.09798,4.719237232,18.43615551,-4.8,19.0507698,23.22437551,-4.96798,23.74978828,4.71822,-0.09798,4.719237232,18.50615551,-4.87,19.13621415
05/10/2019 19:30,22.95386219,-5.01231,23.49474497,4.766865,-0.48231,4.791202862,18.18699719,-4.53,18.74267235,23.00386219,-5.09231,23.56075756,4.766865,-0.48231,4.791202862,18.23699719,-4.61,18.81063972
05/10/2019 20:00,22.08820332,-5.11573,22.6728785,4.724775,-0.42573,4.743916613,17.36342832,-4.69,17.98568161,22.13820332,-5.18573,22.73745461,4.724775,-0.42573,4.743916613,17.41342832,-4.76,18.05228755
05/10/2019 20:30,20.85387824,-6.664355,21.89287248,4.724775,-0.434355,4.744698417,16.12910324,-6.23,17.290485,20.93387824,-6.444355,21.90335522,4.724775,-0.434355,4.744698417,16.20910324,-6.01,17.28742688
05/10/2019 21:00,20.12007088,-6.30245,21.08407285,4.826205,-0.07245,4.826748772,15.29386588,-6.23,16.51409197,20.17007088,-6.29245,21.12881175,4.826205,-0.07245,4.826748772,15.34386588,-6.22,16.55664882
05/10/2019 21:30,19.36482874,-5.89106,20.24107655,4.564005,-0.05106,4.564290609,14.80082374,-5.84,15.9113162,19.41482874,-5.94106,20.30349154,4.564005,-0.05106,4.564290609,14.85082374,-5.89,15.97620311
05/10/2019 22:00,18.55850263,-5.97355,19.49618731,4.535025,-0.20355,4.539590769,14.02347763,-5.77,15.16412955,18.60850263,-6.09355,19.58079982,4.535025,-0.20355,4.539590769,14.07347763,-5.89,15.256306
05/10/2019 22:30,17.66408122,-6.01469,18.66001771,4.610925,0.27531,4.619136819,13.05315622,-6.29,14.48961653,17.71408122,-6.08469,18.72997933,4.610925,0.27531,4.619136819,13.10315622,-6.36,14.56510566
05/10/2019 23:00,16.82520273,-6.180065,17.92430335,4.669575,-0.130065,4.671386045,12.15562773,-6.05,13.57798901,16.86520273,-6.230065,17.97912048,4.669575,-0.130065,4.671386045,12.19562773,-6.1,13.63610413
05/10/2019 23:30,15.67667738,-6.396085,16.93127629,4.648875,0.243915,4.655269411,11.02780238,-6.64,12.87252987,15.69667738,-6.456085,16.97252822,4.648875,0.243915,4.655269411,11.04780238,-6.7,12.92067867
06/10/2019 00:00,14.73595959,-7.74015,16.64507216,4.467405,-0.30015,4.477476684,10.26855459,-7.44,12.68056834,14.89595959,-6.00015,16.05899786,4.467405,-0.30015,4.477476684,10.42855459,-5.7,11.88464349
06/10/2019 00:30,13.59170956,-10.57292,17.21979111,4.48224,0.36708,4.497246173,9.109469558,-10.94,14.23608217,14.01170956,-5.27292,14.97102836,4.48224,0.36708,4.497246173,9.529469558,-5.64,11.07340914
06/10/2019 01:00,13.04389957,-8.71941,15.68985107,4.515705,0.49059,4.542275883,8.528194567,-9.21,12.55205969,13.06389957,-8.77941,15.73987013,4.515705,0.49059,4.542275883,8.548194567,-9.27,12.60969985
06/10/2019 01:30,12.78126935,-8.805275,15.52075108,4.53606,0.484725,4.561885427,8.24520935,-9.29,12.42125506,12.80126935,-8.845275,15.55992888,4.53606,0.484725,4.561885427,8.26520935,-9.33,12.46445288
06/10/2019 02:00,12.74592801,-8.88537,15.53732541,4.62231,0.29463,4.631690466,8.123618009,-9.18,12.25828575,12.77592801,-8.94537,15.596281,4.62231,0.29463,4.631690466,8.153618009,-9.24,12.32311189
06/10/2019 02:30,12.51205555,-8.90178,15.35555995,4.66992,-0.11178,4.671257601,7.842135552,-8.79,11.77977886,12.52205555,-8.96178,15.3985511,4.66992,-0.11178,4.671257601,7.852135552,-8.85,11.83125237
06/10/2019 03:00,12.14342231,-7.894995,14.4842553,4.616445,0.355005,4.630074836,7.526977313,-8.25,11.1677163,12.15342231,-7.934995,14.51446932,4.616445,0.355005,4.630074836,7.536977313,-8.29,11.2040228
06/10/2019 03:30,11.6612666,-9.106985,14.7960236,4.59954,0.513015,4.62806143,7.061726596,-9.62,11.93366593,11.6712666,-9.166985,14.84089209,4.59954,0.513015,4.62806143,7.071726596,-9.68,11.98798219
06/10/2019 04:00,11.41066826,-9.219165,14.66957236,4.64163,0.290835,4.650732636,6.769038257,-9.51,11.67304497,11.42066826,-9.279165,14.71511354,4.64163,0.290835,4.650732636,6.779038257,-9.57,11.72775595
06/10/2019 04:30,11.27257321,-9.198365,14.54925515,4.557105,0.511635,4.585736185,6.715468207,-9.71,11.80599904,11.29257321,-9.248365,14.59638533,4.557105,0.511635,4.585736185,6.735468207,-9.76,11.85850463
06/10/2019 05:00,11.21762979,-9.241865,14.53434852,4.69338,0.408135,4.71109223,6.524249792,-9.65,11.64853361,11.22762979,-9.351865,14.61222261,4.69338,0.408135,4.71109223,6.534249792,-9.76,11.74538294
06/10/2019 05:30,11.36481962,-9.177995,14.60803605,4.680615,0.562005,4.714234445,6.684204618,-9.74,11.81296709,11.38481962,-9.197995,14.63616172,4.680615,0.562005,4.714234445,6.704204618,-9.76,11.84077529
06/10/2019 06:00,11.54661333,-9.07001,14.68296158,4.53054,0.66999,4.579812146,7.016073327,-9.74,12.00386958,11.56661333,-9.16001,14.75440026,4.53054,0.66999,4.579812146,7.036073327,-9.83,12.08864045
06/10/2019 06:30,12.03904219,-9.06943,15.07292597,4.58436,0.45057,4.606448734,7.454682191,-9.52,12.09143029,12.05904219,-9.13943,15.13108322,4.58436,0.45057,4.606448734,7.474682191,-9.59,12.15890513
06/10/2019 07:00,12.4687384,-8.93688,15.34070603,4.647495,0.72312,4.703414962,7.8212434,-9.66,12.42929798,12.4887384,-9.00688,15.39780745,4.647495,0.72312,4.703414962,7.8412434,-9.73,12.49631938
06/10/2019 07:30,13.45731,-8.79312,16.07538963,4.716495,0.65688,4.762018104,8.740815001,-9.45,12.87262005,13.46731,-8.84312,16.11115173,4.716495,0.65688,4.762018104,8.750815001,-9.5,12.91614351
06/10/2019 08:00,14.38512333,-8.61537,16.76771819,4.639215,0.98463,4.742553326,9.745908326,-9.6,13.68001203,14.41512333,-8.66537,16.81916816,4.639215,0.98463,4.742553326,9.775908326,-9.65,13.73648003
06/10/2019 08:30,16.00042035,-7.18831,17.54095927,4.746855,0.62169,4.787392907,11.25356535,-7.81,13.69813247,16.03042035,-7.30831,17.61776863,4.746855,0.62169,4.787392907,11.28356535,-7.93,13.79143745
06/10/2019 09:00,17.15854648,-6.14763,18.22660341,4.54641,0.60237,4.586141462,12.61213648,-6.75,14.30484137,17.19854648,-6.19763,18.28115474,4.54641,0.60237,4.586141462,12.65213648,-6.8,14.36372367
06/10/2019 09:30,18.17868539,-5.808595,19.08413944,5.002155,0.741405,5.056800967,13.17653039,-6.55,14.71473592,18.23868539,-5.858595,19.15653361,5.002155,0.741405,5.056800967,13.23653039,-6.6,14.79073145
06/10/2019 10:00,18.7499621,-7.45521,20.17774107,4.986975,0.61479,5.024727495,13.7629871,-8.07,15.95445749,18.7899621,-7.50521,20.23340932,4.986975,0.61479,5.024727495,13.8029871,-8.12,16.01427029
06/10/2019 10:30,19.47324695,-7.4629,20.85430946,5.213985,0.4071,5.229853726,14.25926195,-7.87,16.28691043,19.51324695,-7.5329,20.91677291,5.213985,0.4071,5.229853726,14.29926195,-7.94,16.35580913
06/10/2019 11:00,19.88580895,-7.26078,21.16989192,5.360955,0.50922,5.385085284,14.52485395,-7.77,16.47253115,19.92580895,-7.33078,21.23153781,5.360955,0.50922,5.385085284,14.56485395,-7.84,16.54087575
06/10/2019 11:30,20.28287162,-7.07793,21.48236426,5.630745,0.69207,5.67311644,14.65212662,-7.77,16.58486402,20.30287162,-7.29793,21.57466983,5.630745,0.69207,5.67311644,14.67212662,-7.99,16.70662742
06/10/2019 12:00,20.75815556,-5.18665,21.39631651,5.445135,-0.19665,5.448684831,15.31302056,-4.99,16.10554869,20.78815556,-5.30665,21.45478841,5.445135,-0.19665,5.448684831,15.34302056,-5.11,16.17159175
06/10/2019 12:30,20.91937632,-5.168125,21.54831366,5.547945,-0.388125,5.561504719,15.37143132,-4.78,16.09749362,20.95937632,-5.218125,21.59917323,5.547945,-0.388125,5.561504719,15.41143132,-4.83,16.15057632
06/10/2019 13:00,20.85444398,-5.09464,21.46772439,5.63385,-0.31464,5.642629188,15.22059398,-4.78,15.95352253,20.90444398,-5.14464,21.52819311,5.63385,-0.31464,5.642629188,15.27059398,-4.83,16.0162399
06/10/2019 13:30,20.98860445,-5.07917,21.5944318,5.41995,-0.40917,5.435372857,15.56865445,-4.67,16.2539811,21.03860445,-5.11917,21.65245434,5.41995,-0.40917,5.435372857,15.61865445,-4.71,16.31338306
06/10/2019 14:00,21.18886127,-5.07479,21.78810078,5.25849,-0.61479,5.294306737,15.93037127,-4.46,16.54292383,21.23886127,-5.11479,21.84605925,5.25849,-0.61479,5.294306737,15.98037127,-4.5,16.60187537
06/10/2019 14:30,20.79404021,-5.17553,21.42844415,5.27643,-0.71553,5.324725038,15.51761021,-4.46,16.14583,20.84404021,-5.21553,21.48664155,5.27643,-0.71553,5.324725038,15.56761021,-4.5,16.20495256
06/10/2019 15:00,20.14294453,-6.87988,21.28546366,5.5614,-0.44988,5.579566468,14.58154453,-6.43,15.93632143,20.18294453,-6.93988,21.34275484,5.5614,-0.44988,5.579566468,14.62154453,-6.49,15.99717676
06/10/2019 15:30,19.92247816,-7.521555,21.29504463,5.28885,-0.351555,5.300521223,14.63362816,-7.17,16.2957655,19.96247816,-7.581555,21.35370016,5.28885,-0.351555,5.300521223,14.67362816,-7.23,16.3581253
06/10/2019 16:00,20.15915096,-7.36665,21.46296577,4.71132,-0.19665,4.715422289,15.44783096,-7.17,17.0306894,20.18915096,-7.42665,21.51178623,4.71132,-0.19665,4.715422289,15.47783096,-7.23,17.08321255
06/10/2019 16:30,20.33372639,-7.52421,21.68119381,5.000775,-0.14421,5.002853898,15.33295139,-7.38,17.01657422,20.36372639,-7.56421,21.72322778,5.000775,-0.14421,5.002853898,15.36295139,-7.42,17.06096936
06/10/2019 17:00,20.90542766,-7.44033,22.18998459,4.791015,0.02967,4.79110687,16.11441266,-7.47,17.76162142,20.94542766,-7.47033,22.23773303,4.791015,0.02967,4.79110687,16.15441266,-7.5,17.81053195
06/10/2019 17:30,20.76564487,-7.60275,22.11365674,4.92246,0.01725,4.922490225,15.84318487,-7.62,17.58041259,20.80564487,-7.68275,22.17880759,4.92246,0.01725,4.922490225,15.88318487,-7.7,17.65121984
06/10/2019 18:00,20.61202588,-7.699275,22.00305539,4.562625,0.070725,4.563173119,16.04940088,-7.77,17.83132549,20.65202588,-7.769275,22.06508117,4.562625,0.070725,4.563173119,16.08940088,-7.84,17.89788872
06/10/2019 18:30,20.83888351,-7.58054,22.17484279,4.612305,0.29946,4.622016195,16.22657851,-7.88,18.03874303,20.87888351,-7.64054,22.23298514,4.612305,0.29946,4.622016195,16.26657851,-7.94,18.1009717
06/10/2019 19:00,21.63528191,-6.737035,22.65994404,4.505355,0.412965,4.524241789,17.12992691,-7.15,18.56224383,21.64528191,-7.057035,22.76664165,4.505355,0.412965,4.524241789,17.13992691,-7.47,18.69700496
06/10/2019 19:30,22.52721537,-5.488395,23.18615777,4.578495,-0.238395,4.584697225,17.94872037,-5.25,18.70077707,22.56721537,-5.558395,23.24166441,4.578495,-0.238395,4.584697225,17.98872037,-5.32,18.7589035
06/10/2019 20:00,21.86918905,-5.628415,22.58186186,4.457055,-0.278415,4.465742288,17.41213405,-5.35,18.21551295,21.90918905,-5.698415,22.63812047,4.457055,-0.278415,4.465742288,17.45213405,-5.42,18.27439145
06/10/2019 20:30,21.13310506,-5.669815,21.88046918,4.581255,-0.319815,4.592404491,16.55185006,-5.35,17.39500619,21.18310506,-5.739815,21.94696826,4.581255,-0.319815,4.592404491,16.60185006,-5.42,17.46418693
06/10/2019 21:00,20.13837488,-5.991925,21.01088547,4.490865,-0.401925,4.508814939,15.64750988,-5.59,16.6160364,20.17837488,-6.051925,21.06638576,4.490865,-0.401925,4.508814939,15.68750988,-5.65,16.67394573
06/10/2019 21:30,19.11669842,-6.84166,20.30409983,4.598505,-0.56166,4.632678511,14.51819342,-6.28,15.8182281,19.24669842,-6.05166,20.17567815,4.598505,-0.56166,4.632678511,14.64819342,-5.49,15.64319885
06/10/2019 22:00,17.56008865,-10.750125,20.58936378,4.48914,-0.250125,4.496102807,13.07094865,-10.5,16.76602811,18.11008865,-4.680125,18.70504961,4.48914,-0.250125,4.496102807,13.62094865,-4.43,14.32323784
06/10/2019 22:30,16.58752258,-8.59245,18.68090208,4.44084,-0.07245,4.441430953,12.14668258,-8.52,14.83685606,16.62752258,-8.63245,18.73482587,4.44084,-0.07245,4.441430953,12.18668258,-8.56,14.89257642
06/10/2019 23:00,15.44797856,-6.7453,16.85642648,4.53468,0.4347,4.555467791,10.91329856,-7.18,13.06340252,15.48797856,-6.8053,16.91713888,4.53468,0.4347,4.555467791,10.95329856,-7.24,13.12982671
06/10/2019 23:30,14.41590063,-6.91849,15.99011241,4.565385,0.26151,4.572868649,9.85051563,-7.18,12.18954709,14.44590063,-6.97849,16.043172,4.565385,0.26151,4.572868649,9.88051563,-7.24,12.24917096
07/10/2019 00:00,13.51600328,-7.122385,15.27778495,4.5402,0.057615,4.540565552,8.975803284,-7.18,11.49423528,13.54600328,-7.112385,15.29968056,4.5402,0.057615,4.540565552,9.005803284,-7.17,11.51144616
07/10/2019 00:30,12.69020378,-7.203005,14.59193452,4.60437,0.196995,4.608582225,8.085833782,-7.4,10.96087168,12.72020378,-7.243005,14.6377835,4.60437,0.196995,4.608582225,8.115833782,-7.44,11.01001172
07/10/2019 01:00,12.0760853,-8.660855,14.86076194,4.697175,0.359145,4.710885067,7.3789103,-9.02,11.65369972,12.1160853,-8.270855,14.66992043,4.697175,0.359145,4.710885067,7.4189103,-8.63,11.3805593
07/10/2019 01:30,11.8596504,-9.25826,15.04548723,4.59471,0.72174,4.65105027,7.264940402,-9.98,12.34421966,11.8796504,-9.32826,15.10438772,4.59471,0.72174,4.65105027,7.284940402,-10.05,12.41260878
07/10/2019 02:00,11.89775797,-9.16304,15.01725497,4.630935,0.81696,4.702444324,7.266822968,-9.98,12.3453277,11.91775797,-9.23304,15.07587419,4.630935,0.81696,4.702444324,7.286822968,-10.05,12.41371375
07/10/2019 02:30,11.91478159,-9.17741,15.03951045,4.6299,1.04259,4.745836904,7.28488159,-10.22,12.55061352,11.93478159,-9.23741,15.09200964,4.6299,1.04259,4.745836904,7.30488159,-10.28,12.61109413
07/10/2019 03:00,11.61280149,-9.284895,14.86830298,4.472925,0.555105,4.50723858,7.139876487,-9.84,12.15744366,11.62280149,-9.344895,14.91363728,4.472925,0.555105,4.50723858,7.149876487,-9.9,12.21190951
07/10/2019 03:30,11.38466526,-9.398835,14.7630858,4.591605,0.261165,4.599026379,6.793060256,-9.66,11.80937203,11.39466526,-9.438835,14.7962834,4.591605,0.261165,4.599026379,6.803060256,-9.7,11.84785334
07/10/2019 04:00,11.22575641,-9.37338,14.62456357,4.7955,0.13662,4.797445703,6.430256413,-9.51,11.47990843,11.23575641,-9.41338,14.65789702,4.7955,0.13662,4.797445703,6.440256413,-9.55,11.51865455
07/10/2019 04:30,11.18894449,-9.299845,14.54921289,4.584015,0.310155,4.594495581,6.604929486,-9.61,11.66092593,11.19894449,-9.349845,14.58889849,4.584015,0.310155,4.594495581,6.614929486,-9.66,11.70781329
07/10/2019 05:00,11.30298151,-9.375355,14.68518547,4.630935,-0.365355,4.645324881,6.67204651,-9.01,11.21143633,11.30298151,-9.425355,14.71715692,4.630935,-0.365355,4.645324881,6.67204651,-9.06,11.25165786
07/10/2019 05:30,11.72404246,-9.26112,14.94059956,4.582635,-0.17112,4.58582878,7.141407463,-9.09,11.55974916,11.73404246,-9.30112,14.97326236,4.582635,-0.17112,4.58582878,7.151407463,-9.13,11.59739319
07/10/2019 06:00,12.48334483,-9.10031,15.448286,4.577805,0.06969,4.57833543,7.905539832,-9.17,12.10728954,12.51334483,-9.17031,15.5138127,4.577805,0.06969,4.57833543,7.935539832,-9.24,12.17991759
07/10/2019 06:30,14.10607865,-8.69316,16.56962539,4.72098,0.57684,4.756090469,9.385098645,-9.27,13.19139782,14.13607865,-8.74316,16.6214189,4.72098,0.57684,4.756090469,9.415098645,-9.32,13.24788596
07/10/2019 07:00,15.80645253,-8.45925,17.92771185,4.65336,0.81075,4.723460051,11.15309253,-9.27,14.50256436,15.84645253,-8.50925,17.98658927,4.65336,0.81075,4.723460051,11.19309253,-9.32,14.56529164
07/10/2019 07:30,18.1286949,-7.185465,19.50078168,4.659225,0.794535,4.726485319,13.4694699,-7.98,15.65589408,18.1686949,-7.325465,19.5898931,4.659225,0.794535,4.726485319,13.5094699,-8.12,15.76198518
07/10/2019 08:00,19.59055408,-6.444755,20.62340117,4.615065,0.145245,4.617350005,14.97548908,-6.59,16.36133775,19.62055408,-6.554755,20.6864921,4.615065,0.145245,4.617350005,15.00548908,-6.7,16.43334118
07/10/2019 08:30,20.47784533,-5.48379,21.19938919,4.586775,0.00621,4.586779204,15.89107033,-5.49,16.81268022,20.52784533,-5.52379,21.25805,4.586775,0.00621,4.586779204,15.94107033,-5.53,16.87301465
07/10/2019 09:00,20.64342145,-5.296915,21.31215986,4.5954,-0.036915,4.595548267,16.04802145,-5.26,16.88806065,20.69342145,-5.356915,21.37555215,4.5954,-0.036915,4.595548267,16.09802145,-5.32,16.95431198
07/10/2019 09:30,21.10406284,-5.087845,21.70869952,4.730985,0.172155,4.734116223,16.37307784,-5.26,17.19724623,21.15406284,-5.147845,21.77141894,4.730985,0.172155,4.734116223,16.42307784,-5.32,17.26325246
07/10/2019 10:00,21.76564593,-4.773205,22.28288197,4.81689,0.486795,4.84142527,16.94875593,-5.26,17.74620882,21.82564593,-4.833205,22.35438863,4.81689,0.486795,4.84142527,17.00875593,-5.32,17.82134053
07/10/2019 10:30,22.33927943,-4.651155,22.81834017,4.76859,0.448845,4.789667256,17.57068943,-5.1,18.29587732,22.39927943,-4.721155,22.89141812,4.76859,0.448845,4.789667256,17.63068943,-5.17,18.37308112
07/10/2019 11:00,22.52078561,-4.64041,22.99389462,4.488795,0.55959,4.523540817,18.03199061,-5.2,18.76679742,22.59078561,-4.69041,23.07257118,4.488795,0.55959,4.523540817,18.10199061,-5.25,18.84793262
07/10/2019 11:30,22.79044103,-4.48495,23.22754784,4.78791,0.44505,4.808549851,18.00253103,-4.93,18.66536963,22.86044103,-4.55495,23.30981196,4.78791,0.44505,4.808549851,18.07253103,-5,18.75143669
07/10/2019 12:00,22.87345942,-4.27066,23.26872757,4.974555,0.74934,5.030676682,17.89890442,-5.02,18.5895449,22.94345942,-4.33066,23.34859624,4.974555,0.74934,5.030676682,17.96890442,-5.08,18.67318736
07/10/2019 12:30,23.04976466,-4.24749,23.4378502,4.817925,0.88251,4.89808383,18.23183966,-5.13,18.93982253,23.10976466,-4.30749,23.50777941,4.817925,0.88251,4.89808383,18.29183966,-5.19,19.01387646
07/10/2019 13:00,23.00502354,-4.372725,23.41691337,4.781355,0.757275,4.840952495,18.22366854,-5.13,18.93195698,23.06502354,-4.432725,23.48711054,4.781355,0.757275,4.840952495,18.28366854,-5.19,19.00601576
07/10/2019 13:30,22.65220661,-4.272645,23.05163681,4.851735,0.917355,4.937699131,17.80047161,-5.19,18.54165283,22.72220661,-4.342645,23.13346578,4.851735,0.917355,4.937699131,17.87047161,-5.26,18.62850922
07/10/2019 14:00,22.51082781,-4.273055,22.91279922,4.9542,0.786945,5.016311401,17.55662781,-5.06,18.27125557,22.56082781,-4.333055,22.97316516,4.9542,0.786945,5.016311401,17.60662781,-5.12,18.33596856
07/10/2019 14:30,22.30093326,-4.34918,22.72106932,4.85415,0.95082,4.946395748,17.44678326,-5.3,18.23404086,22.37093326,-4.39918,22.79937367,4.85415,0.95082,4.946395748,17.51678326,-5.35,18.31557249
07/10/2019 15:00,22.10800068,-4.432105,22.5478879,4.87071,0.617895,4.909746443,17.23729068,-5.05,17.96181199,22.16800068,-4.492105,22.61856011,4.87071,0.617895,4.909746443,17.29729068,-5.11,18.03630685
07/10/2019 15:30,21.69575175,-4.57848,22.17359067,5.134635,0.28152,5.14234675,16.56111675,-4.86,17.25949559,21.74575175,-4.64848,22.23704309,5.134635,0.28152,5.14234675,16.61111675,-4.93,17.32726463
07/10/2019 16:00,21.84229886,-4.55391,22.31197247,4.97007,0.45609,4.990953205,16.87222886,-5.01,17.60034677,21.89229886,-4.62391,22.37528308,4.97007,0.45609,4.990953205,16.92222886,-5.08,17.66828315
07/10/2019 16:30,22.564445,-4.640175,23.03661004,4.96248,-0.350175,4.974819623,17.601965,-4.29,18.11720927,22.614445,-4.690175,23.09568929,4.96248,-0.350175,4.974819623,17.651965,-4.34,18.17766399
07/10/2019 17:00,22.92255497,-4.540615,23.36794195,7.252935,0.149385,7.25447324,15.66961997,-4.69,16.35643879,22.97255497,-4.590615,23.42673746,7.252935,0.149385,7.25447324,15.71961997,-4.74,16.41871042
07/10/2019 17:30,23.19960976,-4.62257,23.6556557,9.964635,0.37743,9.971780387,13.23497476,-5,14.14795239,23.25960976,-4.66257,23.72233136,9.964635,0.37743,9.971780387,13.29497476,-5.04,14.21822612
07/10/2019 18:00,23.4148871,-4.74964,23.89175628,4.78032,0.03036,4.780416408,18.6345671,-4.78,19.23786608,23.4748871,-4.80964,23.96253245,4.78032,0.03036,4.780416408,18.6945671,-4.84,19.31094092
07/10/2019 18:30,23.81379938,-4.71844,24.2767526,4.82241,0.36156,4.835944979,18.99138938,-5.08,19.65907603,23.86379938,-4.76844,24.33554891,4.82241,0.36156,4.835944979,19.04138938,-5.13,19.72032985
07/10/2019 19:00,24.598998,-4.50742,25.00854929,4.78653,0.33258,4.798070331,19.812468,-4.84,20.39508491,24.668998,-4.59742,25.09373892,4.78653,0.33258,4.798070331,19.882468,-4.93,20.48456575
07/10/2019 19:30,24.77694943,-4.55671,25.19247564,4.66509,0.37329,4.680001082,20.11185943,-4.93,20.70728832,24.83694943,-4.55671,25.25148833,4.66509,0.37329,4.680001082,20.17185943,-4.93,20.76556796
07/10/2019 20:00,24.07853733,-4.89752,24.57156206,4.635765,0.13248,4.637657608,19.44277233,-5.03,20.08288565,24.12853733,-4.94752,24.63055558,4.635765,0.13248,4.637657608,19.49277233,-5.08,20.14384703
07/10/2019 20:30,22.81384962,-5.244165,23.40882315,4.592295,-0.054165,4.59261442,18.22155462,-5.19,18.94627016,22.86384962,-5.304165,23.47104143,4.592295,-0.054165,4.59261442,18.27155462,-5.25,19.01084449
07/10/2019 21:00,21.66914926,-5.517505,22.36056554,4.626105,-0.527505,4.65608301,17.04304426,-4.99,17.75853197,21.70914926,-5.567505,22.41169948,4.626105,-0.527505,4.65608301,17.08304426,-5.04,17.81100787
07/10/2019 21:30,20.36393529,-5.79654,21.17285376,4.64439,-0.66654,4.691975495,15.71954529,-5.13,16.5354469,20.40393529,-5.84654,21.22504665,4.64439,-0.66654,4.691975495,15.75954529,-5.18,16.5890225
07/10/2019 22:00,18.83873756,-7.25425,20.1871785,4.56366,-0.22425,4.569166298,14.27507756,-7.03,15.91221981,18.89873756,-7.15425,20.20756231,4.56366,-0.22425,4.569166298,14.33507756,-6.93,15.92229094
07/10/2019 22:30,17.21414912,-7.98582,18.97630763,4.53468,0.08418,4.535461275,12.67946912,-8.07,15.02976504,17.26414912,-8.01582,19.03429051,4.53468,0.08418,4.535461275,12.72946912,-8.1,15.08805435
07/10/2019 23:00,16.02230738,-6.713845,17.37210547,4.49742,-0.103845,4.498618726,11.52488738,-6.61,13.28589964,16.06230738,-6.753845,17.4244696,4.49742,-0.103845,4.498618726,11.56488738,-6.65,13.34050674
07/10/2019 23:30,14.36857212,-8.162035,16.52497141,4.50156,0.757965,4.564926437,9.867012122,-8.92,13.30129047,14.38857212,-8.312035,16.616887,4.50156,0.757965,4.564926437,9.887012122,-9.07,13.41707527
08/10/2019 00:00,13.53915581,-6.79238,15.14744751,4.535025,0.75762,4.597873401,9.004130813,-7.55,11.75061155,13.55915581,-6.84238,15.18778688,4.535025,0.75762,4.597873401,9.024130813,-7.6,11.79809039
08/10/2019 00:30,12.87089372,-6.974655,14.63918432,4.598505,0.345345,4.61145437,8.272388716,-7.32,11.04603164,12.89089372,-7.014655,14.67584838,4.598505,0.345345,4.61145437,8.292388716,-7.36,11.08752951
08/10/2019 01:00,12.36362946,-7.03568,14.22533396,4.8093,0.36432,4.823079468,7.554329456,-7.4,10.57487085,12.37362946,-7.08568,14.25880665,4.8093,0.36432,4.823079468,7.564329456,-7.45,10.61704197
08/10/2019 01:30,12.2418489,-7.042745,14.12314135,4.90935,0.717255,4.96146875,7.332498901,-7.76,10.67628869,12.2518489,-7.072745,14.14678491,4.90935,0.717255,4.96146875,7.342498901,-7.79,10.70497035
08/10/2019 02:00,12.26536278,-7.959235,14.6215097,4.83207,0.150765,4.834421431,7.433292782,-8.11,11.0011791,12.27536278,-7.999235,14.65169929,4.83207,0.150765,4.834421431,7.443292782,-8.15,11.03744116
08/10/2019 02:30,12.2623123,-7.07341,14.15617999,4.93833,0.07659,4.938923893,7.323982297,-7.15,10.2353904,12.2723123,-7.12341,14.18987735,4.93833,0.07659,4.938923893,7.333982297,-7.2,10.27751411
08/10/2019 03:00,11.9226923,-7.604455,14.14136936,5.00871,0.055545,5.009017979,6.913982297,-7.66,10.31885416,11.9326923,-7.604455,14.14980146,5.00871,0.055545,5.009017979,6.923982297,-7.66,10.32555717
08/10/2019 03:30,11.41423444,-9.10511,14.6009512,4.929705,0.81489,4.996602556,6.484529443,-9.92,11.85139326,11.42423444,-9.14511,14.63373396,4.929705,0.81489,4.996602556,6.494529443,-9.96,11.89035377
08/10/2019 04:00,11.32097019,-9.2157,14.59772217,4.78446,0.3243,4.795438247,6.536510193,-9.54,11.5644959,11.33097019,-9.2857,14.64974778,4.78446,0.3243,4.795438247,6.546510193,-9.61,11.627936
08/10/2019 04:30,11.31255223,-9.078195,14.50473931,4.732365,0.851805,4.808414526,6.580187231,-9.93,11.91233663,11.32255223,-9.118195,14.53759502,4.732365,0.851805,4.808414526,6.590187231,-9.97,11.95121198
08/10/2019 05:00,11.43632786,-8.96124,14.52905425,4.83897,0.96876,4.93499003,6.597357863,-9.93,11.92183001,11.44632786,-9.00124,14.56161883,4.83897,0.96876,4.93499003,6.607357863,-9.97,11.96068886
08/10/2019 05:30,11.85096646,-8.882235,14.81011494,4.796535,1.047765,4.909639447,7.054431455,-9.93,12.1807185,11.86096646,-8.922235,14.84212932,4.796535,1.047765,4.909639447,7.064431455,-9.97,12.21912811
08/10/2019 06:00,12.54168531,-8.82597,15.33595829,4.83552,1.16403,4.973652532,7.706165308,-9.99,12.61685713,12.56168531,-8.87597,15.38111768,4.83552,1.16403,4.973652532,7.726165308,-10.04,12.66867122
08/10/2019 06:30,14.40118266,-6.83728,15.94184619,4.818615,0.61272,4.857414571,9.58256766,-7.45,12.13787885,14.42118266,-6.95728,16.01169118,4.818615,0.61272,4.857414571,9.60256766,-7.57,12.22760016
08/10/2019 07:00,16.26837783,-6.29983,17.4455718,4.783425,0.34017,4.795505225,11.48495283,-6.64,13.26626329,16.30837783,-6.33983,17.49733214,4.783425,0.34017,4.795505225,11.52495283,-6.68,13.32092106
08/10/2019 07:30,18.37161291,-7.00171,19.66062318,4.871745,0.02829,4.871827139,13.49986791,-7.03,15.22062198,18.42161291,-7.06171,19.72874984,4.871745,0.02829,4.871827139,13.54986791,-7.09,15.29271135
08/10/2019 08:00,19.64943473,-6.00954,20.54786744,4.86795,0.23046,4.873402201,14.78148473,-6.24,16.04462187,19.67943473,-6.12954,20.61192403,4.86795,0.23046,4.873402201,14.81148473,-6.36,16.11923323
08/10/2019 08:30,20.45520051,-5.28313,21.12644529,4.79757,-0.05313,4.797864181,15.65763051,-5.23,16.50800694,20.49520051,-5.35313,21.1827582,4.79757,-0.05313,4.797864181,15.69763051,-5.3,16.56821064
08/10/2019 09:00,20.51350795,-5.113735,21.14129358,4.795155,0.116265,4.796564294,15.71835295,-5.23,16.56561256,20.56350795,-5.183735,21.20681418,4.795155,0.116265,4.796564294,15.76835295,-5.3,16.63523233
08/10/2019 09:30,20.99296948,-5.008225,21.58210104,5.1267,0.101775,5.127710117,15.86626948,-5.11,16.66885141,21.03296948,-5.068225,21.63498809,5.1267,0.101775,5.127710117,15.90626948,-5.17,16.72537918
08/10/2019 10:00,21.45655633,-4.54282,21.93219148,5.031825,0.56718,5.063689957,16.42473133,-5.11,17.2012761,21.50655633,-4.60282,21.99358809,5.031825,0.56718,5.063689957,16.47473133,-5.17,17.26689528
08/10/2019 10:30,21.66087487,-4.55156,22.13391512,5.221575,0.32844,5.231894333,16.43929987,-4.88,17.14832296,21.72087487,-4.60156,22.20294484,5.221575,0.32844,5.231894333,16.49929987,-4.93,17.22009862
08/10/2019 11:00,21.87764241,-4.299325,22.29608559,5.11428,0.660675,5.156777227,16.76336241,-4.96,17.48175962,21.92764241,-4.359325,22.35677115,5.11428,0.660675,5.156777227,16.81336241,-5.02,17.54678191
08/10/2019 11:30,22.14009513,-4.17616,22.53051542,5.19501,0.78384,5.253811383,16.94508513,-4.96,17.65608989,22.21009513,-4.23616,22.61047053,5.19501,0.78384,5.253811383,17.01508513,-5.02,17.74016691
08/10/2019 12:00,21.96617949,-4.39503,22.4015475,5.449275,0.28497,5.45672117,16.51690449,-4.68,17.16713529,22.02617949,-4.44503,22.47022196,5.449275,0.28497,5.45672117,16.57690449,-4.73,17.23852263
08/10/2019 12:30,22.53401675,-4.35384,22.95076978,5.047005,-0.09384,5.047877318,17.48701175,-4.26,17.99842159,22.59401675,-4.41384,23.02111153,5.047005,-0.09384,5.047877318,17.54701175,-4.32,18.07097178
08/10/2019 13:00,22.34966586,-4.39396,22.77749874,5.23089,-0.33396,5.2415398,17.11877586,-4.06,17.59363769,22.40966586,-4.44396,22.8460479,5.23089,-0.33396,5.2415398,17.17877586,-4.11,17.66359081
08/10/2019 13:30,22.02043086,-4.5126,22.4780545,5.381655,-0.3726,5.394538099,16.63877586,-4.14,17.14609175,22.07043086,-4.5626,22.537108,5.381655,-0.3726,5.394538099,16.68877586,-4.19,17.20672368
08/10/2019 14:00,21.27919805,-4.74187,21.8011376,5.5545,-0.29187,5.5621631,15.72469805,-4.45,16.34223451,21.40919805,-4.11187,21.80048706,5.5545,-0.29187,5.5621631,15.85469805,-3.82,16.30839815
08/10/2019 14:30,21.23376208,-4.478985,21.70101285,5.249865,0.651015,5.290075902,15.98389708,-5.13,16.78695523,21.25376208,-4.528985,21.73094815,5.249865,0.651015,5.290075902,16.00389708,-5.18,16.82132937
08/10/2019 15:00,20.70598376,-5.1869,21.34576528,5.32473,0.6831,5.368368019,15.38125376,-5.87,16.46328847,20.75598376,-5.2369,21.40644724,5.32473,0.6831,5.368368019,15.43125376,-5.92,16.52785505
08/10/2019 15:30,20.59096066,-4.83944,21.15201741,5.549325,0.43056,5.566003043,15.04163566,-5.27,15.93812107,20.62096066,-4.96944,21.21130247,5.549325,0.43056,5.566003043,15.07163566,-5.4,16.00981579
08/10/2019 16:00,21.17638514,-4.639735,21.6787091,5.09151,0.530265,5.119048256,16.08487514,-5.17,16.895328,21.23638514,-4.699735,21.75020834,5.09151,0.530265,5.119048256,16.14487514,-5.23,16.97085423
08/10/2019 16:30,21.84581154,-4.66616,22.33858839,5.19846,0.78384,5.257222795,16.64735154,-5.45,17.51675807,21.89581154,-4.73616,22.40218237,5.19846,0.78384,5.257222795,16.69735154,-5.52,17.58612944
08/10/2019 17:00,22.42726557,-4.5806,22.89026294,4.949715,0.8694,5.025488528,17.47755057,-5.45,18.30757423,22.48726557,-4.6506,22.96312682,4.949715,0.8694,5.025488528,17.53755057,-5.52,18.38575753
08/10/2019 17:30,22.95383209,-4.63828,23.41777207,4.98732,0.68172,5.033696747,17.96651209,-5.32,18.73760808,23.01383209,-4.68828,23.48651606,4.98732,0.68172,5.033696747,18.02651209,-5.37,18.80936038
08/10/2019 18:00,23.16448298,-4.7154,23.63954883,4.833795,0.9246,4.921428579,18.33068798,-5.64,19.17873097,23.22448298,-4.7754,23.71035754,4.833795,0.9246,4.921428579,18.39068798,-5.7,19.25376338
08/10/2019 18:30,24.00986718,-4.650055,24.45601631,4.68441,0.579945,4.720173011,19.32545718,-5.23,20.02064423,24.07986718,-4.700055,24.53427237,4.68441,0.579945,4.720173011,19.39545718,-5.28,20.10129745
08/10/2019 19:00,24.82849591,-4.631245,25.25673454,4.592295,0.268755,4.600152456,20.23620091,-4.9,20.82099487,24.92849591,-4.311245,25.29855217,4.592295,0.268755,4.600152456,20.33620091,-4.58,20.8455623
08/10/2019 19:30,24.84842984,-4.782595,25.30449921,4.77342,0.327405,4.784635047,20.07500984,-5.11,20.71516643,24.90842984,-4.842595,25.37480253,4.77342,0.327405,4.784635047,20.13500984,-5.17,20.7881582
08/10/2019 20:00,24.42075735,-4.96844,24.92105105,4.7403,0.36156,4.754068755,19.68045735,-5.33,20.38944093,24.47075735,-5.01844,24.98004614,4.7403,0.36156,4.754068755,19.73045735,-5.38,20.45080309
08/10/2019 20:30,23.14328418,-5.2989,23.74215542,4.731675,0.1311,4.733490838,18.41160918,-5.43,19.19563108,23.18328418,-5.3589,23.79458919,4.731675,0.1311,4.733490838,18.45160918,-5.49,19.25102546
08/10/2019 21:00,21.79073931,-5.598135,22.49834295,4.53744,0.281865,4.546186273,17.25329931,-5.88,18.22774635,21.83073931,-5.648135,22.54955893,4.53744,0.281865,4.546186273,17.29329931,-5.93,18.28176964
08/10/2019 21:30,20.68273139,-5.754075,21.46822668,4.614375,0.125925,4.616092909,16.06835639,-5.88,17.11042013,20.71273139,-5.804075,21.51056783,4.614375,0.125925,4.616092909,16.09835639,-5.93,17.15581471
08/10/2019 22:00,19.47689991,-6.45507,20.5187124,4.637835,-0.48507,4.66313268,14.83906491,-5.97,15.99496006,19.55689991,-6.14507,20.4996151,4.637835,-0.48507,4.66313268,14.91906491,-5.66,15.95663178
