Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/10/2019 22:30,17.60106135,-8.420275,19.51149384,4.76514,0.139725,4.767188091,12.83592135,-8.56,15.42836598,17.64106135,-8.470275,19.56917485,4.76514,0.139725,4.767188091,12.87592135,-8.61,15.48939801
08/10/2019 23:00,16.28090437,-7.070565,17.74995032,4.68303,0.249435,4.689668197,11.59787437,-7.32,13.71470342,16.32090437,-7.120565,17.80658208,4.68303,0.249435,4.689668197,11.63787437,-7.37,13.77523212
08/10/2019 23:30,14.84409122,-7.483305,16.62368484,4.630935,0.286695,4.639800965,10.21315622,-7.77,12.83282743,14.86409122,-7.703305,16.74162822,4.630935,0.286695,4.639800965,10.23315622,-7.99,12.98297293
09/10/2019 00:00,13.90536774,-7.53393,15.81516213,4.67613,-0.27393,4.684146605,9.229237742,-7.26,11.74250524,13.92536774,-7.58393,15.85660307,4.67613,-0.27393,4.684146605,9.249237742,-7.31,11.78916871
09/10/2019 00:30,13.13377603,-7.298295,15.02535133,4.64646,-0.038295,4.646617806,8.487316026,-7.26,11.16880179,13.15377603,-7.348295,15.06715843,4.64646,-0.038295,4.646617806,8.507316026,-7.31,11.21652914
09/10/2019 01:00,12.54155216,-9.040475,15.46029491,4.797225,0.429525,4.81641562,7.744327158,-9.47,12.2333766,12.55155216,-9.090475,15.49768361,4.797225,0.429525,4.81641562,7.754327158,-9.52,12.27843596
09/10/2019 01:30,12.50925886,-9.02228,15.42345919,4.807575,0.26772,4.815023508,7.701683856,-9.29,12.06731263,12.52925886,-9.11228,15.49244894,4.807575,0.26772,4.815023508,7.721683856,-9.38,12.14943627
09/10/2019 02:00,12.42207026,-8.981745,15.32904344,4.68234,0.648255,4.72700142,7.739730258,-9.63,12.3547693,12.44207026,-9.031745,15.37457414,4.68234,0.648255,4.72700142,7.759730258,-9.68,12.40628122
09/10/2019 02:30,12.32889363,-9.11043,15.32976037,4.68303,0.51957,4.711764316,7.645863627,-9.63,12.29618358,12.34889363,-9.16043,15.37558622,4.68303,0.51957,4.711764316,7.665863627,-9.68,12.34778786
09/10/2019 03:00,12.04266781,-9.164705,15.13332963,4.773075,0.245295,4.77937387,7.26959281,-9.41,11.8909663,12.06266781,-9.214705,15.17955016,4.773075,0.245295,4.77937387,7.28959281,-9.46,11.94277034
09/10/2019 03:30,11.67958551,-9.22121,14.88097549,4.62231,0.33879,4.634709096,7.057275508,-9.56,11.8827075,11.69958551,-9.27121,14.92768019,4.62231,0.33879,4.634709096,7.077275508,-9.61,11.93482001
09/10/2019 04:00,11.4716581,-9.25509,14.73959397,4.755135,0.16491,4.757993713,6.716523096,-9.42,11.56927321,11.4816581,-9.30509,14.77880822,4.755135,0.16491,4.757993713,6.726523096,-9.47,11.61580875
09/10/2019 04:30,11.51063835,-9.20225,14.73689928,4.710285,0.32775,4.721673945,6.800353353,-9.53,11.70750638,11.53063835,-9.25225,14.78376647,4.710285,0.32775,4.721673945,6.820353353,-9.58,11.75983078
09/10/2019 05:00,11.64371326,-9.16131,14.81572338,4.780665,0.13869,4.782676318,6.863048261,-9.3,11.55817596,11.67371326,-9.23131,14.88262966,4.780665,0.13869,4.782676318,6.893048261,-9.37,11.63232626
09/10/2019 05:30,12.11013072,-9.0305,15.10646207,4.876575,0.3795,4.891319247,7.233555716,-9.41,11.86896913,12.13013072,-9.0805,15.15241075,4.876575,0.3795,4.891319247,7.253555716,-9.46,11.9208083
09/10/2019 06:00,12.97691267,-8.89276,15.73154293,5.05287,-0.00276,5.052870754,7.924042675,-8.89,11.90892742,12.99691267,-8.93276,15.77066708,5.05287,-0.00276,5.052870754,7.944042675,-8.93,11.95210082
09/10/2019 06:30,14.5496066,-8.527405,16.86439113,4.828965,0.362595,4.842559045,9.720641601,-8.89,13.17281189,14.5896066,-8.567405,16.91913264,4.828965,0.362595,4.842559045,9.760641601,-8.93,13.22932441
09/10/2019 07:00,16.33514098,-7.748985,18.07992255,4.636455,0.651015,4.681937152,11.69868598,-8.4,14.40205727,16.36514098,-7.898985,18.17173088,4.636455,0.651015,4.681937152,11.72868598,-8.55,14.51428864
09/10/2019 07:30,19.06506359,-5.74219,19.91103704,4.73202,0.44781,4.753161798,14.33304359,-6.19,15.61256669,19.11506359,-5.79219,19.97336029,4.73202,0.44781,4.753161798,14.38304359,-6.24,15.67831442
09/10/2019 08:00,20.36247077,-5.350125,21.05359953,4.739265,0.439875,4.759634729,15.62320577,-5.79,16.66159232,20.41247077,-5.400125,21.11469424,4.739265,0.439875,4.759634729,15.67320577,-5.84,16.72587753
09/10/2019 08:30,21.25961265,-5.00766,21.84142369,4.713045,0.54234,4.744146483,16.54656765,-5.55,17.45254712,21.31961265,-5.05766,21.9113169,4.713045,0.54234,4.744146483,16.60656765,-5.6,17.52535561
09/10/2019 09:00,21.39812046,-4.812085,21.93252656,4.79826,0.657915,4.843155085,16.59986046,-5.47,17.47787937,21.43812046,-4.882085,21.98699077,4.79826,0.657915,4.843155085,16.63986046,-5.54,17.53786065
09/10/2019 09:30,21.88539233,-4.60995,22.36564411,4.951785,0.79005,5.014414591,16.93360733,-5.4,17.77377442,21.94539233,-4.74995,22.45355806,4.951785,0.79005,5.014414591,16.99360733,-5.54,17.87384374
09/10/2019 10:00,22.34807405,-4.38849,22.77488217,4.96317,0.95151,5.053555949,17.38490405,-5.34,18.18654692,22.41807405,-4.44849,22.85517681,4.96317,0.95151,5.053555949,17.45490405,-5.4,18.27111587
09/10/2019 10:30,22.81559965,-4.331415,23.22310796,4.93488,0.618585,4.973498569,17.88071965,-4.95,18.55323786,22.86559965,-4.391415,23.28347425,4.93488,0.618585,4.973498569,17.93071965,-5.01,18.6174866
09/10/2019 11:00,22.74595934,-4.31128,23.15093522,5.01216,0.88872,5.090340961,17.73379934,-5.2,18.48046642,22.80595934,-4.38128,23.22299282,5.01216,0.88872,5.090340961,17.79379934,-5.27,18.55780684
09/10/2019 11:30,22.88341049,0.179535,22.88411476,5.42133,0.449535,5.439935724,17.46208049,-0.27,17.46416775,22.19341049,-6.900465,23.24142609,5.42133,0.449535,5.439935724,16.77208049,-7.35,18.31188641
09/10/2019 12:00,23.18336303,-0.127665,23.18371454,5.33163,0.532335,5.35813951,17.85173303,-0.66,17.86392936,22.66336303,-5.457665,23.31124474,5.33163,0.532335,5.35813951,17.33173303,-5.99,18.33764079
09/10/2019 12:30,22.96824772,-2.10621,23.06461628,5.254005,-0.00621,5.25400867,17.71424272,-2.1,17.83828454,23.01824772,-2.15621,23.11901749,5.254005,-0.00621,5.25400867,17.76424272,-2.15,17.89387659
09/10/2019 13:00,22.46310565,-2.20791,22.57135312,5.37717,0.04209,5.377334728,17.08593565,-2.25,17.23344704,22.51310565,-2.26791,22.62704889,5.37717,0.04209,5.377334728,17.13593565,-2.31,17.29093376
09/10/2019 13:30,22.00218976,-2.17548,22.10947913,5.67939,0.07452,5.679878872,16.32279976,-2.25,16.47714453,22.05218976,-2.23548,22.16520796,5.67939,0.07452,5.679878872,16.37279976,-2.31,16.53495304
09/10/2019 14:00,22.21593525,-2.15352,22.32006782,5.09634,-0.14352,5.098360461,17.11959525,-2.01,17.23718775,22.28593525,-2.20352,22.39460672,5.09634,-0.14352,5.098360461,17.18959525,-2.06,17.31259036
09/10/2019 14:30,23.06046469,-2.20373,23.16552304,4.86174,0.12627,4.863379477,18.19872469,-2.33,18.34727446,23.12046469,-2.26373,23.23102152,4.86174,0.12627,4.863379477,18.25872469,-2.39,18.41448145
09/10/2019 15:00,22.50671365,-2.40136,22.63445801,5.18949,0.03864,5.189633851,17.31722365,-2.44,17.48827707,22.55671365,-2.44136,22.68844572,5.18949,0.03864,5.189633851,17.36722365,-2.48,17.54339925
09/10/2019 15:30,22.54314489,-2.491455,22.68040409,4.969035,-0.151455,4.97134262,17.57410989,-2.34,17.72921145,22.59314489,-2.541455,22.735637,4.969035,-0.151455,4.97134262,17.62410989,-2.39,17.7854252
09/10/2019 16:00,21.9304489,-4.040625,22.29957935,5.246415,0.129375,5.248009932,16.6840339,-4.17,17.19726394,22.0004489,-4.010625,22.3630245,5.246415,0.129375,5.248009932,16.7540339,-4.14,17.25796199
09/10/2019 16:30,22.42455403,-4.544155,22.88034021,4.68717,0.655845,4.732831634,17.73738403,-5.2,18.4839063,22.48455403,-4.594155,22.94910521,4.68717,0.655845,4.732831634,17.79738403,-5.25,18.5555754
09/10/2019 17:00,23.355568,-4.47816,23.78101078,4.54917,0.92184,4.641630821,18.806398,-5.4,19.56631303,23.415568,-4.56816,23.85700967,4.54917,0.92184,4.641630821,18.866398,-5.49,19.64894586
09/10/2019 17:30,24.44816294,-3.078425,24.64121286,4.762725,0.391575,4.77879487,19.68543794,-3.47,19.9889311,24.41816294,-4.018425,24.74660422,4.762725,0.391575,4.77879487,19.65543794,-4.41,20.14408947
09/10/2019 18:00,24.37724535,-4.45787,24.78149907,4.60575,0.12213,4.607368967,19.77149535,-4.58,20.29503458,24.44724535,-4.51787,24.86119375,4.60575,0.12213,4.607368967,19.84149535,-4.64,20.37681373
09/10/2019 18:30,25.17753333,-4.42682,25.56374229,4.496385,0.15318,4.498993463,20.68114833,-4.58,21.18221651,25.22753333,-4.48682,25.62342662,4.496385,0.15318,4.498993463,20.73114833,-4.64,21.24406061
09/10/2019 19:00,25.67299619,-4.282575,26.0277387,4.486035,0.367425,4.501056671,21.18696119,-4.65,21.69123842,25.72299619,-4.352575,26.08864584,4.486035,0.367425,4.501056671,21.23696119,-4.72,21.75515848
09/10/2019 19:30,25.79429444,-4.525235,26.18822975,4.659915,-0.125235,4.661597539,21.13437944,-4.4,21.58754257,25.84429444,-4.595235,26.24964266,4.659915,-0.125235,4.661597539,21.18437944,-4.47,21.65083906
09/10/2019 20:00,24.98719056,-4.71446,25.42805193,4.51812,0.04554,4.518349502,20.46907056,-4.76,21.01524327,25.04719056,-4.77446,25.49818078,4.51812,0.04554,4.518349502,20.52907056,-4.82,21.08732174
09/10/2019 20:30,23.61605768,-5.15111,24.17130767,4.521915,-0.15111,4.524439136,19.09414268,-5,19.73794024,23.66605768,-5.20111,24.23084463,4.521915,-0.15111,4.524439136,19.14414268,-5.05,19.79900753
09/10/2019 21:00,22.29639692,-5.642845,22.99936989,4.52364,-0.862845,4.60519493,17.77275692,-4.78,18.40432798,22.33639692,-5.692845,23.0504471,4.52364,-0.862845,4.60519493,17.81275692,-4.83,18.45598031
09/10/2019 21:30,20.79317201,-5.94078,21.62519062,4.377015,-0.18078,4.380746708,16.41615701,-5.76,17.39735069,20.83317201,-6.00078,21.68018489,4.377015,-0.18078,4.380746708,16.45615701,-5.82,17.45501371
09/10/2019 22:00,19.40851658,-6.1915,20.372167,4.38357,-0.2415,4.390217329,15.02494658,-5.95,16.16018316,19.46851658,-6.2315,20.4414953,4.38357,-0.2415,4.390217329,15.08494658,-5.99,16.2307028
09/10/2019 22:30,18.08075559,-6.430825,19.19034218,4.412205,-0.270825,4.420508923,13.66855059,-6.16,14.99249397,18.13075559,-6.480825,19.25423047,4.412205,-0.270825,4.420508923,13.71855059,-6.21,15.05864305
09/10/2019 23:00,16.3552753,-8.161775,18.2786652,4.32561,-0.101775,4.32680714,12.0296653,-8.06,14.48020882,16.4152753,-8.021775,18.27047174,4.32561,-0.101775,4.32680714,12.0896653,-7.92,14.45290307
09/10/2019 23:30,14.96322063,-8.364955,17.14264985,3.980265,0.435045,4.003969733,10.98295563,-8.8,14.07356793,14.99322063,-8.414955,17.19325835,3.980265,0.435045,4.003969733,11.01295563,-8.85,14.12825862
10/10/2019 00:00,13.82090431,-9.07714,16.53517059,4.270755,0.20286,4.27557019,9.550149306,-9.28,13.31629647,13.84090431,-9.12714,16.57936418,4.270755,0.20286,4.27557019,9.570149306,-9.33,13.36550252
10/10/2019 00:30,13.23850445,-8.18833,15.56620533,4.55538,-0.10833,4.556667898,8.683124454,-8.08,11.86098859,13.25850445,-8.23833,15.60954905,4.55538,-0.10833,4.556667898,8.703124454,-8.13,11.90971348
10/10/2019 01:00,12.84607881,-7.07315,14.66462382,4.650255,-0.09315,4.651187858,8.195823813,-6.98,10.76531133,12.85607881,-7.11315,14.6927079,4.650255,-0.09315,4.651187858,8.205823813,-7.02,10.79888626
10/10/2019 01:30,12.4310414,-8.457265,15.03516284,4.624725,0.642735,4.669174403,7.806316399,-9.1,11.98951941,12.4410414,-8.627265,15.13965695,4.624725,0.642735,4.669174403,7.816316399,-9.27,12.12549801
10/10/2019 02:00,12.49737396,-7.760445,14.71084167,4.56642,1.179555,4.716305929,7.930953961,-8.94,11.9508841,12.39737396,-9.990445,15.92180494,4.56642,1.179555,4.716305929,7.830953961,-11.17,13.64158128
10/10/2019 02:30,12.61897056,-4.70932,13.46907988,4.50363,0.67068,4.553294943,8.115340562,-5.38,9.736691041,12.15897056,-11.95932,17.05479112,4.50363,0.67068,4.553294943,7.655340562,-12.63,14.76892478
10/10/2019 03:00,12.15109873,-6.874875,13.96112841,4.20831,0.595125,4.250181975,7.942788727,-7.47,10.90361375,11.87109873,-10.774875,16.03187189,4.20831,0.595125,4.250181975,7.662788727,-11.37,13.71113529
10/10/2019 03:30,11.70991636,-9.293275,14.94948499,4.015455,1.036725,4.147128836,7.694461364,-10.33,12.8807467,11.68991636,-9.353275,14.97123568,4.015455,1.036725,4.147128836,7.674461364,-10.39,12.917022
10/10/2019 04:00,11.5277582,-9.32437,14.82676921,3.466215,0.91563,3.585111536,8.061543204,-10.24,13.03250087,11.5477582,-9.47437,14.93701464,3.466215,0.91563,3.585111536,8.081543204,-10.39,13.16295714
10/10/2019 04:30,12.35866829,-7.536265,14.47521924,0.239085,-0.116265,0.265855576,12.11958329,-7.42,14.21058406,12.39866829,-7.606265,14.54586686,0.239085,-0.116265,0.265855576,12.15958329,-7.49,14.28130127
10/10/2019 05:00,12.07551803,-8.382515,14.6998195,7.902225,2.557485,8.305774466,4.173293027,-10.94,11.70896984,12.08551803,-8.162515,14.5837717,7.902225,2.557485,8.305774466,4.183293027,-10.72,11.50731683
10/10/2019 05:30,12.70161791,-8.603955,15.34141907,10.374495,3.126045,10.83523437,2.327122907,-11.73,11.958612,12.70161791,-8.633955,15.35826411,10.374495,3.126045,10.83523437,2.327122907,-11.76,11.98803992
10/10/2019 06:00,13.3895919,-8.594985,15.91084342,10.457985,3.135015,10.91777309,2.931606901,-11.73,12.09079067,13.3895919,-8.624985,15.92706933,10.457985,3.135015,10.91777309,2.931606901,-11.76,12.11989765
10/10/2019 06:30,14.90806422,-8.2274,17.02763899,10.438665,3.1326,10.89857375,4.469399219,-11.36,12.20758491,14.91806422,-8.2774,17.06059761,10.438665,3.1326,10.89857375,4.479399219,-11.41,12.25777783
10/10/2019 07:00,16.90311753,-6.34219,18.05377402,10.451775,3.20781,10.93296143,6.451342533,-9.55,11.52485664,16.92311753,-6.41219,18.09718452,10.451775,3.20781,10.93296143,6.471342533,-9.62,11.59407927
10/10/2019 07:30,18.84322161,-5.303915,19.57545696,10.440735,3.896085,11.14398608,8.402486612,-9.2,12.45960598,18.87322161,-5.373915,19.62339054,10.440735,3.896085,11.14398608,8.432486612,-9.27,12.5315494
10/10/2019 08:00,20.40127052,-6.262785,21.34090707,10.458675,3.397215,10.99658822,9.942595518,-9.66,13.86256851,20.44127052,-6.312785,21.39384946,10.458675,3.397215,10.99658822,9.982595518,-9.71,13.92610187
10/10/2019 08:30,21.28192833,-4.95815,21.85185862,10.473165,3.01185,10.89763394,10.80876333,-7.97,13.42945512,21.33192833,-5.00815,21.91193129,10.473165,3.01185,10.89763394,10.85876333,-8.02,13.49937558
10/10/2019 09:00,21.74133447,-4.14404,22.13275157,10.518705,2.95596,10.9261546,11.22262947,-7.1,13.27996281,21.79133447,-4.20404,22.19315683,10.518705,2.95596,10.9261546,11.27262947,-7.16,13.35431672
10/10/2019 09:30,22.34462837,-3.86915,22.67714133,10.63704,3.08085,11.07421585,11.70758837,-6.95,13.61506979,22.40462837,-3.91915,22.74482598,10.63704,3.08085,11.07421585,11.76758837,-7,13.69219252
10/10/2019 10:00,23.20320507,-3.55493,23.47394839,10.507665,3.24507,10.99734073,12.69554007,-6.8,14.40196992,23.25320507,-3.61493,23.53251506,10.507665,3.24507,10.99734073,12.74554007,-6.86,14.47440471
10/10/2019 10:30,23.46152646,-3.46087,23.71541366,10.593225,3.08913,11.03445241,12.86830146,-6.55,14.43937957,23.51152646,-3.52087,23.77369138,10.593225,3.08913,11.03445241,12.91830146,-6.61,14.51118922
10/10/2019 11:00,23.51710146,-3.3657,23.75672531,10.7088,3.0843,11.14411522,12.80830146,-6.45,14.34067942,23.56710146,-3.4257,23.81477885,10.7088,3.0843,11.14411522,12.85830146,-6.51,14.41235638
10/10/2019 11:30,23.91056415,-3.26569,24.13254668,10.57908,3.10431,11.02513829,13.33148415,-6.37,14.77516057,23.95056415,-3.33569,24.1817359,10.57908,3.10431,11.02513829,13.37148415,-6.44,14.84150223
10/10/2019 12:00,23.67077193,-3.31261,23.90143988,10.749855,3.05739,11.17618075,12.92091693,-6.37,14.40579724,23.71077193,-3.38261,23.9508404,10.749855,3.05739,11.17618075,12.96091693,-6.44,14.47269731
10/10/2019 12:30,23.7095176,-3.309195,23.93933994,10.638765,2.990805,11.05116443,13.0707526,-6.3,14.50980957,23.7595176,-3.369195,23.99721133,10.638765,2.990805,11.05116443,13.1207526,-6.36,14.58093786
10/10/2019 13:00,23.6198176,-3.291255,23.84802179,10.549065,3.008745,10.96974561,13.0707526,-6.3,14.50980957,23.6698176,-3.351255,23.90588161,10.549065,3.008745,10.96974561,13.1207526,-6.36,14.58093786
10/10/2019 13:30,23.45863133,-3.33414,23.69438485,10.63842,2.75586,10.98957435,12.82021133,-6.09,14.1931645,23.50863133,-3.39414,23.75238795,10.63842,2.75586,10.98957435,12.87021133,-6.15,14.2641102
10/10/2019 14:00,23.13383694,-3.38586,23.38030067,10.65084,2.76414,11.00367496,12.48299694,-6.15,13.91573615,23.18383694,-3.38586,23.42977472,10.65084,2.76414,11.00367496,12.53299694,-6.15,13.96060573
10/10/2019 14:30,22.14237432,-3.82931,22.47105595,10.667745,2.76069,11.01917386,11.47462932,-6.59,13.23235497,22.19237432,-3.87931,22.52888199,10.667745,2.76069,11.01917386,11.52462932,-6.64,13.30062709
10/10/2019 15:00,22.89848303,-3.971725,23.24037703,10.585635,2.758275,10.93909271,12.31284803,-6.73,14.03207492,22.94848303,-4.041725,23.30168265,10.585635,2.758275,10.93909271,12.36284803,-6.8,14.10957163
10/10/2019 15:30,22.64785859,-4.771015,23.14493644,10.55079,2.798985,10.9157449,12.09706859,-7.57,14.27038782,22.69785859,-4.831015,23.20628127,10.55079,2.798985,10.9157449,12.14706859,-7.63,14.34462182
10/10/2019 16:00,22.75205906,-6.099995,23.55559659,10.58391,2.770005,10.9403875,12.16814906,-8.87,15.05791326,22.78205906,-6.149995,23.59755609,10.58391,2.770005,10.9403875,12.19814906,-8.92,15.11162601
10/10/2019 16:30,23.200841,-6.191655,24.01282188,10.593225,2.208345,10.8209613,12.607616,-8.4,15.14965284,23.240841,-6.251655,24.06698736,10.593225,2.208345,10.8209613,12.647616,-8.46,15.21623444
10/10/2019 17:00,23.67284985,-5.348425,24.2695173,10.575285,1.771575,10.7226457,13.09756485,-7.12,14.90773642,23.71284985,-5.408425,24.32180727,10.575285,1.771575,10.7226457,13.13756485,-7.18,14.97157341
10/10/2019 17:30,24.18442248,-4.01841,24.51599293,10.50111,1.80159,10.65453133,13.68331248,-5.82,14.86961467,24.22442248,-4.07841,24.56534291,10.50111,1.80159,10.65453133,13.72331248,-5.88,14.92995999
10/10/2019 18:00,24.74593501,-4.007025,25.0682578,10.455915,1.812975,10.61192899,14.29002001,-5.82,15.42974633,24.79593501,-4.067025,25.12725782,10.455915,1.812975,10.61192899,14.34002001,-5.88,15.49872814
10/10/2019 18:30,25.54460412,-3.85634,25.83405036,10.446945,1.80366,10.60150222,15.09765912,-5.66,16.1237375,25.56460412,-4.07634,25.88755553,10.446945,1.80366,10.60150222,15.11765912,-5.88,16.22091296
10/10/2019 19:00,26.58738429,-3.62979,26.83401533,10.43349,1.80021,10.58765647,16.15389429,-5.43,17.04210083,26.61738429,-3.92979,26.90591748,10.43349,1.80021,10.58765647,16.18389429,-5.73,17.16832357
10/10/2019 19:30,26.30751359,-3.98013,26.60689208,10.446945,1.80987,10.6025605,15.86056859,-5.79,16.88436365,26.34751359,-4.05013,26.6569883,10.446945,1.80987,10.6025605,15.90056859,-5.86,16.94602259
10/10/2019 20:00,25.23735393,-4.32496,25.60525947,10.44936,1.80504,10.60411683,14.78799393,-6.13,16.00817493,25.28735393,-4.37496,25.66301899,10.44936,1.80504,10.60411683,14.83799393,-6.18,16.07353302
10/10/2019 20:30,23.69226765,-5.639785,24.35427521,10.43625,1.810215,10.59208159,13.25601765,-7.45,15.20606799,23.77226765,-5.239785,24.34288512,10.43625,1.810215,10.59208159,13.33601765,-7.05,15.08482239
10/10/2019 21:00,22.38227919,-7.198755,23.51145456,10.447635,1.801245,10.60177158,11.93464419,-9,14.94776679,22.43227919,-7.268755,23.58054174,10.447635,1.801245,10.60177158,11.98464419,-9.07,15.02985683
10/10/2019 21:30,21.12452615,-6.772545,22.18361943,10.44453,1.807455,10.59976889,10.67999615,-8.58,13.69958824,21.15452615,-6.822545,22.22748517,10.44453,1.807455,10.59976889,10.70999615,-8.63,13.75430542
10/10/2019 22:00,20.07084303,-5.497375,20.81009063,10.43763,1.802625,10.59214695,9.633213031,-7.3,12.08671971,20.10084303,-5.567375,20.85760185,10.43763,1.802625,10.59214695,9.663213031,-7.37,12.15296614
10/10/2019 22:30,18.6740789,-5.89427,19.5822277,10.44453,1.80573,10.59947488,8.229548899,-7.7,11.27011424,18.7040789,-5.86427,19.60184252,10.44453,1.80573,10.59947488,8.259548899,-7.67,11.27160361
10/10/2019 23:00,17.03394281,-8.06186,18.84539186,10.44453,1.79814,10.59818449,6.589412809,-9.86,11.85917203,17.03394281,-8.09186,18.85824504,10.44453,1.79814,10.59818449,6.589412809,-9.89,11.88412644
10/10/2019 23:30,15.78423715,-8.059445,17.72277619,10.442805,1.800555,10.59689457,5.341432147,-9.86,11.21385292,15.77423715,-8.089445,17.7275401,10.442805,1.800555,10.59689457,5.331432147,-9.89,11.23549148
11/10/2019 00:00,14.62855127,-7.96944,16.65852593,10.42866,1.81056,10.58466234,4.199891268,-9.78,10.64365946,14.61855127,-8.00944,16.66892829,10.42866,1.81056,10.58466234,4.189891268,-9.82,10.67649703
11/10/2019 00:30,13.80058719,-8.23841,16.0725731,10.45281,1.80159,10.60692997,3.347777185,-10.04,10.58344047,13.79058719,-8.27841,16.08453814,10.45281,1.80159,10.60692997,3.337777185,-10.08,10.6182464
11/10/2019 01:00,13.25878932,-8.35393,15.67110847,10.441425,1.79607,10.5947734,2.817364318,-10.15,10.53375725,13.24878932,-8.42393,15.70009602,10.441425,1.79607,10.5947734,2.807364318,-10.22,10.59857039
11/10/2019 01:30,13.15487567,-8.351515,15.58199463,10.43763,1.798485,10.59144316,2.717245668,-10.15,10.50742233,13.13487567,-8.421515,15.60278417,10.43763,1.798485,10.59144316,2.697245668,-10.22,10.56993539
11/10/2019 02:00,13.18907063,-8.40913,15.64177264,10.11885,1.74087,10.26750961,3.070220629,-10.15,10.60418572,13.17907063,-8.47913,15.67110552,10.11885,1.74087,10.26750961,3.060220629,-10.22,10.668334
11/10/2019 02:30,13.04920316,-8.44509,15.54352753,9.147675,1.54491,9.277214281,3.901528159,-9.99,10.72483203,13.04920316,-8.52509,15.58713773,9.147675,1.54491,9.277214281,3.901528159,-10.07,10.79938989
11/10/2019 03:00,12.71393011,-8.468065,15.27586802,10.44039,1.801935,10.59474932,2.273540109,-10.27,10.51864462,12.70393011,-8.508065,15.28976816,10.44039,1.801935,10.59474932,2.263540109,-10.31,10.5555537
11/10/2019 03:30,12.2753693,-8.61098,14.99445458,8.58291,1.48902,8.711115005,3.6924593,-10.1,10.75380192,12.2753693,-8.64098,15.011703,8.58291,1.48902,8.711115005,3.6924593,-10.13,10.78198292
11/10/2019 04:00,12.41118494,-8.48634,15.03514145,10.42245,1.80366,10.57736514,1.988734944,-10.29,10.48041825,12.39118494,-8.51634,15.03560811,10.42245,1.80366,10.57736514,1.968734944,-10.32,10.50610857
11/10/2019 04:30,12.32137943,-8.355995,14.88754659,10.43832,1.804005,10.59306181,1.883059432,-10.16,10.33303019,12.30137943,-8.425995,14.91044358,10.43832,1.804005,10.59306181,1.863059432,-10.23,10.39826382
11/10/2019 05:00,12.39397741,-8.302895,14.91806762,10.430385,1.797105,10.58406905,1.963592412,-10.1,10.28910565,12.39397741,-8.362895,14.9515447,10.430385,1.797105,10.58406905,1.963592412,-10.16,10.34800924
11/10/2019 05:30,12.73608278,-9.36151,15.80650733,10.457295,1.80849,10.61252349,2.278787783,-11.17,11.4000778,12.72608278,-9.42151,15.83407824,10.457295,1.80849,10.61252349,2.268787783,-11.23,11.45688867
11/10/2019 06:00,13.50947059,-8.526,15.9749326,10.437975,1.794,10.59102252,3.071495591,-10.32,10.76738061,13.49947059,-8.706,16.06331666,10.437975,1.794,10.59102252,3.061495591,-10.5,10.93721881
11/10/2019 06:30,15.15980746,-7.422885,16.87954336,10.435215,1.817115,10.59224334,4.72459246,-9.24,10.37783089,15.15980746,-7.472885,16.90159083,10.435215,1.817115,10.59224334,4.72459246,-9.29,10.42237372
11/10/2019 07:00,16.78335526,-7.17082,18.25107321,10.442115,1.80918,10.59768361,6.34124026,-8.98,10.9932583,16.78335526,-7.48082,18.37508317,10.442115,1.80918,10.59768361,6.34124026,-9.29,11.24790772
11/10/2019 07:30,19.37747546,-6.36324,20.39552349,10.441425,1.79676,10.5948904,8.936050457,-8.16,12.10118167,19.40747546,-6.41324,20.43966122,10.441425,1.79676,10.5948904,8.966050457,-8.21,12.15706218
11/10/2019 08:00,20.4973496,-6.99048,21.65659602,10.43832,1.79952,10.59229893,10.0590296,-8.79,13.35844963,20.5373496,-7.03048,21.70738072,10.43832,1.79952,10.59229893,10.0990296,-8.83,13.41489094
11/10/2019 08:30,21.30895908,-6.694955,22.33593874,10.46247,1.815045,10.6187413,10.84648908,-8.51,13.78645804,21.35895908,-6.754955,22.401664,10.46247,1.815045,10.6187413,10.89648908,-8.57,13.86284149
11/10/2019 09:00,21.50122145,-6.52014,22.4680829,10.460745,1.78986,10.61276518,11.04047645,-8.31,13.81840151,21.56122145,-6.59014,22.54586915,10.460745,1.78986,10.61276518,11.10047645,-8.38,13.90844986
11/10/2019 09:30,21.97825123,-6.34738,22.87646738,10.527675,1.79262,10.67920537,11.45057623,-8.14,14.04903185,22.02825123,-6.40738,22.94119375,10.527675,1.79262,10.67920537,11.50057623,-8.2,14.12456207
11/10/2019 10:00,22.41963399,-6.01669,23.21293921,10.552515,1.79331,10.7038093,11.86711899,-7.81,14.20649897,22.46963399,-6.07669,23.27682566,10.552515,1.79331,10.7038093,11.91711899,-7.87,14.28126833
11/10/2019 10:30,22.70480249,-5.874625,23.45248974,10.52871,1.785375,10.67901204,12.17609249,-7.66,14.38516,22.75480249,-5.934625,23.51596926,10.52871,1.785375,10.67901204,12.22609249,-7.72,14.4594515
11/10/2019 11:00,22.74799794,-5.86255,23.49129419,10.61634,1.79745,10.7674278,12.13165794,-7.66,14.34756859,22.79799794,-5.92255,23.55473007,10.61634,1.79745,10.7674278,12.18165794,-7.72,14.42189967
11/10/2019 11:30,23.21723574,-5.833165,23.93879381,12.634935,1.946835,12.78404275,10.58230074,-7.78,13.13443904,23.25723574,-5.893165,23.99225725,12.634935,1.946835,12.78404275,10.62230074,-7.84,13.20222985
11/10/2019 12:00,23.37393577,-5.669635,24.0517283,14.55969,2.110365,14.71183922,8.814245766,-7.78,11.75667166,23.41393577,-5.729635,24.10479424,14.55969,2.110365,14.71183922,8.854245766,-7.84,11.82638018
11/10/2019 12:30,23.70472358,-5.69314,24.37879741,13.293885,1.99686,13.44302154,10.41083858,-7.69,12.94301588,23.75472358,-5.75314,24.44147116,13.293885,1.99686,13.44302154,10.46083858,-7.75,13.01889564
11/10/2019 13:00,23.92474199,-4.983925,24.43834666,10.961685,1.806075,11.10947546,12.96305699,-6.79,14.63369217,23.95474199,-5.153925,24.50291016,10.961685,1.806075,11.10947546,12.99305699,-6.96,14.73978052
11/10/2019 13:30,24.12740507,-3.60739,24.3955926,10.53975,1.77261,10.68777228,13.58765507,-5.38,14.61399228,24.17740507,-3.67739,24.45547205,10.53975,1.77261,10.68777228,13.63765507,-5.45,14.68632479
11/10/2019 14:00,23.928963,-3.59152,24.1969892,10.549755,1.78848,10.70027996,13.379208,-5.38,14.42038858,23.958963,-3.66152,24.23713343,10.549755,1.78848,10.70027996,13.409208,-5.45,14.47443813
11/10/2019 14:30,23.52620529,-3.73773,23.82127119,10.613925,1.78227,10.76252249,12.91228029,-5.52,14.04269854,23.56620529,-3.79773,23.87024895,10.613925,1.78227,10.76252249,12.95228029,-5.58,14.10311897
11/10/2019 15:00,23.13784315,-4.29532,23.53315872,10.61013,1.77468,10.75752517,12.52771315,-6.07,13.92079368,23.26784315,-3.60532,23.54550609,10.61013,1.77468,10.75752517,12.65771315,-5.38,13.75362142
11/10/2019 15:30,22.40280093,-8.139105,23.83548866,10.584255,1.790895,10.73469882,11.81854593,-9.93,15.43641564,22.97280093,-2.349105,23.09259355,10.584255,1.790895,10.73469882,12.38854593,-4.14,13.06199335
11/10/2019 16:00,22.57043807,-6.05566,23.36869043,10.63428,1.78434,10.78293932,11.93615807,-7.84,14.28066768,22.67043807,-6.12566,23.48345104,10.63428,1.78434,10.78293932,12.03615807,-7.91,14.40268034
11/10/2019 16:30,23.23217065,-6.05704,24.00877937,10.50318,1.78296,10.65343778,12.72899065,-7.84,14.94967568,23.26217065,-6.12704,24.05554411,10.50318,1.78296,10.65343778,12.75899065,-7.91,15.01199329
11/10/2019 17:00,23.42762355,-6.04462,24.19485433,10.59564,1.79538,10.7466728,12.83198355,-7.84,15.0374666,23.46762355,-6.11462,24.25114292,10.59564,1.79538,10.7466728,12.87198355,-7.91,15.1081455
11/10/2019 17:30,23.47997369,-6.15979,24.27451704,10.55907,1.80021,10.71142919,12.92090369,-7.96,15.17601239,23.52997369,-6.22979,24.34070552,10.55907,1.80021,10.71142919,12.97090369,-8.03,15.25533489
11/10/2019 18:00,23.8186548,-6.15082,24.60001835,10.455225,1.80918,10.6106014,13.3634298,-7.96,15.5545124,23.8586548,-6.22082,24.65631786,10.455225,1.80918,10.6106014,13.4034298,-8.03,15.62475057
11/10/2019 18:30,24.32208874,-6.046335,25.06236557,10.440735,1.813665,10.59709055,13.88135374,-7.86,15.95216543,24.35208874,-6.106335,25.10600632,10.440735,1.813665,10.59709055,13.91135374,-7.92,16.00787815
11/10/2019 19:00,25.29625616,-4.17531,25.63852159,10.442115,1.79469,10.59521958,14.85414116,-5.97,16.00894779,25.32625616,-4.32531,25.69294762,10.442115,1.79469,10.59521958,14.88414116,-6.12,16.09323019
11/10/2019 19:30,24.89462368,-4.90149,25.3725618,10.437285,1.84851,10.59971261,14.45733868,-6.75,15.95547373,24.93462368,-4.96149,25.42345062,10.437285,1.84851,10.59971261,14.49733868,-6.81,16.01714484
11/10/2019 20:00,23.65524693,-6.499435,24.53188462,10.447635,1.820565,10.60507115,13.20761193,-8.32,15.60972175,23.70524693,-6.569435,24.59870339,10.447635,1.820565,10.60507115,13.25761193,-8.39,15.68937138
11/10/2019 20:30,22.42318621,-6.903925,23.46195772,10.43004,1.806075,10.58525585,11.99314621,-8.71,14.82226892,22.47318621,-6.963925,23.52743823,10.43004,1.806075,10.58525585,12.04314621,-8.77,14.89799552
11/10/2019 21:00,21.40186203,-7.079445,22.54236544,10.436595,1.800555,10.59077492,10.96526703,-8.88,14.10997806,21.44186203,-7.119445,22.59291801,10.436595,1.800555,10.59077492,11.00526703,-8.92,14.16623812
11/10/2019 21:30,20.3276871,-7.388405,21.62876305,10.446255,1.811595,10.60217525,9.881432097,-9.2,13.50121107,20.3676871,-7.458405,21.69033155,10.446255,1.811595,10.60217525,9.921432097,-9.27,13.57820735
11/10/2019 22:00,19.47331639,-5.55117,20.24908738,10.431765,1.79883,10.58572201,9.041551388,-7.35,11.65213077,19.49331639,-5.62117,20.28760548,10.431765,1.79883,10.58572201,9.061551388,-7.42,11.71187916
11/10/2019 22:30,18.18381367,-7.130465,19.53188702,10.426935,1.829535,10.58622557,7.756878669,-8.96,11.85119263,18.20381367,-7.150465,19.55781127,10.426935,1.829535,10.58622557,7.776878669,-8.98,11.8794041
11/10/2019 23:00,17.09499312,-5.785995,18.04761835,10.444185,1.804005,10.59884118,6.650808121,-7.59,10.09164747,17.09499312,-5.835995,18.06371024,10.444185,1.804005,10.59884118,6.650808121,-7.64,10.12930643
11/10/2019 23:30,16.08242681,-5.93496,17.14258447,10.43763,1.80504,10.59255821,5.64479681,-7.74,9.579735436,16.08242681,-5.98496,17.15995916,10.43763,1.80504,10.59255821,5.64479681,-7.79,9.620178326
12/10/2019 00:00,14.95155216,-7.21909,16.60313742,10.43901,1.82091,10.59663357,4.512542157,-9.04,10.10369421,14.95155216,-7.26909,16.62493854,10.43901,1.82091,10.59663357,4.512542157,-9.09,10.14845489
12/10/2019 00:30,14.15724059,-8.09324,16.30729882,10.43763,1.79676,10.59115039,3.719610589,-9.89,10.56634293,14.15724059,-8.13324,16.32718757,10.43763,1.79676,10.59115039,3.719610589,-9.93,10.60379191
12/10/2019 01:00,13.54173177,-8.18427,15.82279288,10.43901,1.80573,10.59403562,3.102721766,-9.99,10.46073527,13.53173177,-8.26427,15.85578517,10.43901,1.80573,10.59403562,3.092721766,-10.07,10.53422175
12/10/2019 01:30,13.3688822,-8.187375,15.6767382,10.44591,1.802625,10.60030625,2.922972202,-9.99,10.40883598,13.3588822,-8.267375,15.71016305,10.44591,1.802625,10.60030625,2.912972202,-10.07,10.48285777
12/10/2019 02:00,13.36356684,-8.17668,15.66662103,10.43556,1.81332,10.59193287,2.928006841,-9.99,10.41025091,13.35356684,-8.25668,15.70001631,10.43556,1.81332,10.59193287,2.918006841,-10.07,10.48425791
12/10/2019 02:30,13.09741505,-8.30151,15.50668724,10.43142,1.80849,10.58702788,2.665995045,-10.11,10.45560278,13.08741505,-8.34151,15.5197043,10.43142,1.80849,10.58702788,2.655995045,-10.15,10.4917496
12/10/2019 03:00,12.72122005,-8.313585,15.19687912,10.455225,1.796415,10.60843234,2.265995045,-10.11,10.3608317,12.72122005,-8.353585,15.2187983,10.455225,1.796415,10.60843234,2.265995045,-10.15,10.399867
12/10/2019 03:30,12.37444754,-8.45669,14.98808052,10.429695,1.79331,10.58274532,1.944752535,-10.25,10.43285974,12.35444754,-8.49669,14.99420271,10.429695,1.79331,10.58274532,1.924752535,-10.29,10.46846561
12/10/2019 04:00,12.15415356,-8.4491,14.80238965,10.4397,1.8009,10.59389338,1.714453555,-10.25,10.3923939,12.14415356,-8.4891,14.81706059,10.4397,1.8009,10.59389338,1.704453555,-10.29,10.4302091
12/10/2019 04:30,12.05713372,-8.44427,14.7200601,10.440735,1.80573,10.59573538,1.616398721,-10.25,10.37666829,12.04713372,-8.48427,14.73486574,10.440735,1.80573,10.59573538,1.606398721,-10.29,10.41463474
12/10/2019 05:00,11.95162254,-8.444615,14.63396063,10.43901,1.805385,10.59397682,1.512612535,-10.25,10.36100848,11.94162254,-8.484615,14.64892626,10.43901,1.805385,10.59397682,1.502612535,-10.29,10.39913191
12/10/2019 05:30,12.18712646,-8.445995,14.8277066,10.43004,1.804005,10.58490285,1.75708646,-10.25,10.39951214,12.17712646,-8.485995,14.84232192,10.43004,1.804005,10.58490285,1.74708646,-10.29,10.43726071
12/10/2019 06:00,12.5453802,-8.27668,15.02963726,10.44729,1.81332,10.60348989,2.098090197,-10.09,10.3058276,12.5353802,-8.32668,15.04889885,10.44729,1.81332,10.60348989,2.088090197,-10.14,10.35276391
12/10/2019 06:30,13.28814617,-8.121165,15.57331531,10.44039,1.808835,10.59592504,2.847756173,-9.93,10.33027663,13.27814617,-8.151165,15.58045752,10.44039,1.808835,10.59592504,2.837756173,-9.96,10.35637292
12/10/2019 07:00,13.99462981,-7.948055,16.09413688,10.44039,1.821945,10.59817092,3.55423981,-9.77,10.39641864,13.98462981,-7.988055,16.10524429,10.44039,1.821945,10.59817092,3.54423981,-9.81,10.43061531
12/10/2019 07:30,15.39033446,-7.044625,16.92598996,10.44177,1.785375,10.59330565,4.948564455,-8.83,10.12211392,15.32033446,-8.324625,17.43594073,10.44177,1.785375,10.59330565,4.878564455,-10.11,11.22552855
12/10/2019 08:00,16.37804251,-7.666685,18.08364828,10.442115,1.803315,10.59668395,5.935927506,-9.47,11.17658872,16.38804251,-7.706685,18.10969163,10.442115,1.803315,10.59668395,5.945927506,-9.51,11.2157993
12/10/2019 08:30,17.90001398,-7.37323,19.35910693,10.45488,1.81677,10.61155828,7.445133978,-9.19,11.82734628,17.92001398,-7.43323,19.40051054,10.45488,1.81677,10.61155828,7.465133978,-9.25,11.88657753
12/10/2019 09:00,19.45240061,-4.107715,19.88137853,10.466265,1.812285,10.62200922,8.986135611,-5.92,10.76090299,19.12240061,-8.857715,21.07428101,10.466265,1.812285,10.62200922,8.656135611,-10.67,13.7396355
12/10/2019 09:30,20.9422484,-2.540835,21.09581974,10.510425,1.779165,10.65994661,10.4318234,-4.32,11.29094059,20.5022484,-8.720835,22.27992712,10.510425,1.779165,10.65994661,9.991823401,-10.5,14.49436218
12/10/2019 10:00,21.68383408,-4.482905,22.14238239,10.569765,1.777095,10.71811545,11.11406908,-6.26,12.75578816,21.72383408,-4.552905,22.19580842,10.569765,1.777095,10.71811545,11.15406908,-6.33,12.82505973
12/10/2019 10:30,22.05696918,-4.47152,22.50565219,10.69155,1.78848,10.84010619,11.36541918,-6.26,12.97537487,22.10696918,-4.54152,22.56863953,10.69155,1.78848,10.84010619,11.41541918,-6.33,13.05299563
12/10/2019 11:00,22.37852356,-4.31738,22.79118441,10.89579,1.79262,11.04226997,11.48273356,-6.11,13.00712382,22.41852356,-4.37738,22.84188378,10.89579,1.79262,11.04226997,11.52273356,-6.17,13.0706652
12/10/2019 11:30,22.56957837,-4.32359,22.97997603,10.82817,1.78641,10.97453991,11.74140837,-6.11,13.23604059,22.60957837,-4.32359,23.0192629,10.82817,1.78641,10.97453991,11.78140837,-6.11,13.27153658
12/10/2019 12:00,22.7361558,-4.20704,23.1221099,10.935465,1.78296,11.07986196,11.8006908,-5.99,13.23391112,22.7661558,-4.32704,23.17371626,10.935465,1.78296,11.07986196,11.8306908,-6.11,13.31530491
12/10/2019 12:30,22.5604184,-4.274275,22.96174874,10.961685,1.795725,11.10779755,11.5987334,-6.07,13.09104719,22.6004184,-4.314275,23.00851757,10.961685,1.795725,11.10779755,11.6387334,-6.11,13.14504527
12/10/2019 13:00,22.57473853,-4.28842,22.97845439,10.98894,1.78158,11.13242245,11.58579853,-6.07,13.07958821,22.61473853,-4.32842,23.02523873,10.98894,1.78158,11.13242245,11.62579853,-6.11,13.13359401
12/10/2019 13:30,22.33753577,-4.2829,22.7444221,10.950645,1.7871,11.09551046,11.38689077,-6.07,12.90372742,22.37753577,-4.3229,22.79126086,10.950645,1.7871,11.09551046,11.42689077,-6.11,12.95785216
12/10/2019 14:00,22.1709735,-4.29601,22.58335156,10.814715,1.77399,10.95924728,11.3562585,-6.07,12.87670405,22.2109735,-4.33601,22.63025246,10.814715,1.77399,10.95924728,11.3962585,-6.11,12.93084714
12/10/2019 14:30,22.14292889,-4.279105,22.55260604,10.702245,1.790895,10.85105308,11.44068389,-6.07,12.95122187,22.18292889,-4.319105,22.59949119,10.702245,1.790895,10.85105308,11.48068389,-6.11,13.0053144
12/10/2019 15:00,22.03960734,-4.43462,22.48132884,10.687065,1.79538,10.83682369,11.35254234,-6.23,12.94963774,22.07960734,-4.47462,22.528455,10.687065,1.79538,10.83682369,11.39254234,-6.27,13.0039579
12/10/2019 15:30,21.77863121,-4.447385,22.22809058,10.73226,1.782615,10.87929781,11.04637121,-6.23,12.68208252,21.80863121,-4.487385,22.26551189,10.73226,1.782615,10.87929781,11.07637121,-6.27,12.72787882
12/10/2019 16:00,21.7767394,-4.444625,22.22568492,10.628415,1.785375,10.77732663,11.1483244,-6.23,12.77098418,21.8067394,-4.544625,22.27526655,10.628415,1.785375,10.77732663,11.1783244,-6.33,12.84616038
12/10/2019 16:30,22.08934358,-4.44359,22.53185727,10.542855,1.78641,10.69313108,11.54648858,-6.23,13.11999613,22.12934358,-4.54359,22.59097292,10.542855,1.78641,10.69313108,11.58648858,-6.33,13.20286399
12/10/2019 17:00,22.54607862,-4.437725,22.97866542,10.51422,1.792275,10.66588355,12.03185862,-6.23,13.54911517,22.58607862,-4.437725,23.01791369,10.51422,1.792275,10.66588355,12.07185862,-6.23,13.58464834
12/10/2019 17:30,23.04170502,-4.408055,23.45956349,10.4811,1.821945,10.63827715,12.56060502,-6.23,14.02075956,23.10170502,-4.408055,23.51849748,10.4811,1.821945,10.63827715,12.62060502,-6.23,14.07453627
12/10/2019 18:00,23.49623095,-6.40979,24.35484093,10.446945,1.80021,10.6009158,13.04928595,-8.21,15.41713215,23.54623095,-6.46979,24.41891018,10.446945,1.80021,10.6009158,13.09928595,-8.27,15.49142319
12/10/2019 18:30,23.73708144,-6.398405,24.58431659,10.4466,1.811595,10.60251517,13.29048144,-8.21,15.62181158,23.78708144,-6.458405,24.64825022,10.4466,1.811595,10.60251517,13.34048144,-8.27,15.69590218
12/10/2019 19:00,24.22632548,-6.397025,25.05667127,10.44108,1.812975,10.59731239,13.78524548,-8.21,16.04484631,24.27632548,-6.457025,25.12037322,10.44108,1.812975,10.59731239,13.83524548,-8.27,16.11852715
12/10/2019 19:30,23.55999474,-6.62565,24.47391652,10.42659,1.80435,10.58156217,13.13340474,-8.43,15.60612764,23.60999474,-6.67565,24.53560992,10.42659,1.80435,10.58156217,13.18340474,-8.48,15.67522122
12/10/2019 20:00,22.68265113,-6.861855,23.69784201,10.445565,1.808145,10.6009064,12.23708613,-8.67,14.9971723,22.72265113,-6.921855,23.75354607,10.445565,1.808145,10.6009064,12.27708613,-8.73,15.06451937
12/10/2019 20:30,21.76551639,-6.278755,22.65304545,10.42038,1.801245,10.57491385,11.34513639,-8.08,13.92833514,21.79551639,-6.328755,22.69576336,10.42038,1.801245,10.57491385,11.37513639,-8.13,13.98179631
12/10/2019 21:00,21.04437863,-5.201515,21.67767585,10.44384,1.798485,10.59756303,10.60053863,-7,12.70320508,21.07437863,-5.271515,21.72368075,10.44384,1.798485,10.59756303,10.63053863,-7.07,12.76688105
12/10/2019 21:30,20.11772439,-5.418755,20.83472439,10.45143,1.801245,10.60551143,9.666294394,-7.22,12.06505894,20.14772439,-5.468755,20.87673537,10.45143,1.801245,10.60551143,9.696294394,-7.27,12.11903565
12/10/2019 22:00,19.08823832,-6.85151,20.28063193,10.43349,1.80849,10.58906746,8.654748319,-8.66,12.24337651,19.12823832,-6.71151,20.27150383,10.43349,1.80849,10.58906746,8.694748319,-8.52,12.17329242
12/10/2019 22:30,18.09410093,-7.838755,19.71909147,10.434525,1.801245,10.58885242,7.659575931,-9.64,12.31254253,18.11410093,-7.888755,19.75735579,10.434525,1.801245,10.58885242,7.679575931,-9.69,12.36414115
12/10/2019 23:00,16.98220363,-7.99186,18.76872576,10.446255,1.79814,10.59988448,6.535948633,-9.79,11.7712669,17.00220363,-8.04186,18.80814825,10.446255,1.79814,10.59988448,6.555948633,-9.84,11.82396137
12/10/2019 23:30,16.11336545,-8.12841,18.04748168,10.437975,1.80159,10.59231083,5.675390447,-9.93,11.43743663,16.12336545,-8.17841,18.07897407,10.437975,1.80159,10.59231083,5.685390447,-9.98,11.48582015
13/10/2019 00:00,15.08851358,-8.030475,17.09244777,10.44177,1.809525,10.59740258,4.646743584,-9.84,10.88199549,15.25851358,-5.190475,16.11717306,10.44177,1.809525,10.59740258,4.816743584,-7,8.497118262
13/10/2019 00:30,14.44741471,-6.921515,16.01983651,10.44384,1.798485,10.59756303,4.003574715,-8.72,9.595155574,14.44741471,-6.821515,15.97688514,10.44384,1.798485,10.59756303,4.003574715,-8.62,9.504367969
13/10/2019 01:00,13.60978509,-8.30668,15.94450322,10.44246,1.81332,10.59873107,3.167325092,-10.12,10.60407225,13.58978509,-8.34668,15.94833301,10.44246,1.81332,10.59873107,3.147325092,-10.16,10.63631775
13/10/2019 01:30,13.40304769,-8.318755,15.77477012,10.434525,1.801245,10.58885242,2.968522695,-10.12,10.54639877,13.39304769,-8.358755,15.78741625,10.434525,1.801245,10.58885242,2.958522695,-10.16,10.58198736
13/10/2019 02:00,13.4109401,-8.316685,15.78038541,10.438665,1.803315,10.59328429,2.972275096,-10.12,10.54745558,13.4009401,-8.356685,15.7930168,10.438665,1.803315,10.59328429,2.962275096,-10.16,10.58303708
13/10/2019 02:30,13.13959347,-8.460135,15.6276294,10.444185,1.799865,10.5981373,2.695408468,-10.26,10.60814908,13.12959347,-8.500135,15.64092451,10.444185,1.799865,10.5981373,2.685408468,-10.3,10.64431391
13/10/2019 03:00,12.76424012,-8.46462,15.31586164,10.442805,1.79538,10.5960165,2.321435124,-10.26,10.51934699,12.75424012,-8.50462,15.32968371,10.442805,1.79538,10.5960165,2.311435124,-10.3,10.55617034
13/10/2019 03:30,12.40614154,-8.53151,15.05652719,10.43694,1.80849,10.59246679,1.969201544,-10.34,10.52584223,12.39614154,-8.57151,15.07100225,10.43694,1.80849,10.59246679,1.959201544,-10.38,10.56327935
13/10/2019 04:00,12.05293477,-8.539445,14.77143722,10.4397,1.800555,10.59383474,1.613234775,-10.34,10.46509085,12.03293477,-8.639445,14.81322143,10.4397,1.800555,10.59383474,1.593234775,-10.44,10.56087104
13/10/2019 04:30,11.93705789,-8.5391,14.67683821,10.438665,1.8009,10.59287344,1.498392894,-10.34,10.4480037,11.91705789,-8.6391,14.71904609,10.438665,1.8009,10.59287344,1.478392894,-10.44,10.54415694
13/10/2019 05:00,11.94410905,-8.541515,14.68397833,10.44384,1.798485,10.59756303,1.500269052,-10.34,10.44827293,11.92410905,-8.551515,14.67354032,10.44384,1.798485,10.59756303,1.480269052,-10.35,10.45531905
13/10/2019 05:30,11.98150355,-8.52944,14.70740542,10.44246,1.81056,10.59825921,1.539043553,-10.34,10.45391099,11.96150355,-8.53944,14.69692494,10.44246,1.81056,10.59825921,1.519043553,-10.35,10.46087918
13/10/2019 06:00,12.14734484,-8.422895,14.78185195,10.440735,1.797105,10.59426891,1.706609844,-10.22,10.36151134,12.13734484,-8.482895,14.80792516,10.440735,1.797105,10.59426891,1.696609844,-10.28,10.41906354
13/10/2019 06:30,12.63630292,-8.340475,15.14066296,10.436595,1.809525,10.59230362,2.199707923,-10.15,10.3856254,12.62630292,-8.400475,15.16547084,10.436595,1.809525,10.59230362,2.189707923,-10.21,10.44217031
13/10/2019 07:00,13.12656378,-8.23737,15.49712687,10.440045,1.81263,10.59623363,2.68651878,-10.05,10.4028786,13.12656378,-8.28737,15.52376173,10.440045,1.81263,10.59623363,2.68651878,-10.1,10.45119051
13/10/2019 07:30,14.25916827,-8.263245,16.48044592,10.44177,1.786755,10.59353832,3.817398266,-10.05,10.75058275,14.24916827,-8.373245,16.52725108,10.44177,1.786755,10.59353832,3.807398266,-10.16,10.8499715
13/10/2019 08:00,15.17875332,-8.142895,17.22501934,10.44039,1.797105,10.59392891,4.73836332,-9.94,11.011616,15.17875332,-8.202895,17.25346454,10.44039,1.797105,10.59392891,4.73836332,-10,11.06580711
13/10/2019 08:30,16.3614629,-7.9453,18.18860249,10.442805,1.8147,10.59930716,5.918657902,-9.76,11.41438178,16.3614629,-7.9953,18.21049945,10.442805,1.8147,10.59930716,5.918657902,-9.81,11.45716419
13/10/2019 09:00,18.03946066,-4.76427,18.65798514,10.467645,1.80573,10.62225271,7.571815655,-6.57,10.02483378,17.82946066,-8.26427,19.65166217,10.467645,1.80573,10.62225271,7.361815655,-10.07,12.4740222
13/10/2019 09:30,19.5410326,-7.332205,20.87134843,10.4811,1.797795,10.63416777,9.059932604,-9.13,12.86232012,19.5710326,-7.392205,20.92056433,10.4811,1.797795,10.63416777,9.089932604,-9.19,12.92605797
13/10/2019 10:00,20.26377168,-7.23392,21.51627387,10.48593,1.81608,10.64203338,9.777841684,-9.05,13.32323865,20.29377168,-7.28392,21.56136962,10.48593,1.81608,10.64203338,9.807841684,-9.1,13.37922862
13/10/2019 10:30,21.62978622,-6.517735,22.590452,10.51146,1.772265,10.65981775,11.11832622,-8.29,13.8687158,21.66978622,-6.577735,22.64610855,10.51146,1.772265,10.65981775,11.15832622,-8.35,13.93666904
13/10/2019 11:00,22.14470754,-4.71221,22.64051667,10.548375,1.78779,10.69880406,11.59633254,-6.5,13.29379285,22.18470754,-4.76221,22.69008357,10.548375,1.78779,10.69880406,11.63633254,-6.55,13.35315449
13/10/2019 11:30,22.90985215,-4.585655,23.36427951,10.633935,1.794345,10.78425925,12.27591715,-6.38,13.83483075,22.94985215,-4.625655,23.41137326,10.633935,1.794345,10.78425925,12.31591715,-6.42,13.88878019
13/10/2019 12:00,23.49294816,-4.509455,23.9218268,10.61634,1.780545,10.76461869,12.87660816,-6.29,14.33077589,23.54294816,-4.559455,23.98038861,10.61634,1.780545,10.76461869,12.92660816,-6.34,14.39766642
13/10/2019 12:30,23.8050484,-4.49048,24.22487854,10.5225,1.79952,10.6752648,13.2825484,-6.29,14.69660478,23.8550484,-4.54048,24.28331306,10.5225,1.79952,10.6752648,13.3325484,-6.34,14.76321262
13/10/2019 13:00,24.24111642,-4.30462,24.62034684,10.55631,1.79538,10.70789756,13.68480642,-6.1,14.98278768,24.29111642,-4.36462,24.6801184,10.55631,1.79538,10.70789756,13.73480642,-6.16,15.05292355
13/10/2019 13:30,23.68212156,-4.419105,24.09089809,10.727775,1.790895,10.87623379,12.95434656,-6.21,14.3659039,23.73212156,-4.469105,24.14925451,10.727775,1.790895,10.87623379,13.00434656,-6.26,14.43262379
13/10/2019 14:00,22.95947156,-5.614605,23.63601328,10.945125,1.825395,11.09629795,12.01434656,-7.44,14.13145864,23.00947156,-5.564605,23.67278206,10.945125,1.825395,11.09629795,12.06434656,-7.39,14.14781107
13/10/2019 14:30,22.40718254,-6.62049,23.36477514,11.204565,1.77951,11.34499593,11.20261754,-8.4,14.00209412,22.43718254,-6.67049,23.40774652,11.204565,1.77951,11.34499593,11.23261754,-8.45,14.05610888
13/10/2019 15:00,22.61520347,-5.202555,23.20590456,10.940985,1.787445,11.08603231,11.67421847,-6.99,13.60689078,22.66520347,-5.242555,23.26361604,10.940985,1.787445,11.08603231,11.72421847,-7.03,13.67034011
13/10/2019 15:30,22.37617296,-4.62256,22.84865811,11.01723,1.77744,11.15968861,11.35894296,-6.4,13.03785201,22.41617296,-4.68256,22.90002573,11.01723,1.77744,11.15968861,11.39894296,-6.46,13.10219449
13/10/2019 16:00,22.46792458,-4.610485,22.93608962,10.725705,1.789515,10.87396486,11.74221958,-6.4,13.3730969,22.50792458,-4.670485,22.98739,10.725705,1.789515,10.87396486,11.78221958,-6.46,13.43697504
13/10/2019 16:30,22.28509329,-4.76497,22.78882011,10.93305,1.78503,11.07781181,11.35204329,-6.55,13.10615835,22.32509329,-4.83497,22.84265145,10.93305,1.78503,11.07781181,11.39204329,-6.62,13.17585103
13/10/2019 17:00,22.60939733,-4.678415,23.08836102,10.80057,1.791585,10.9481546,11.80882733,-6.47,13.46511429,22.65939733,-4.728415,23.1474879,10.80057,1.791585,10.9481546,11.85882733,-6.52,13.53300357
13/10/2019 17:30,22.63666766,-4.683245,23.11604435,10.55907,1.786755,10.7091761,12.07759766,-6.47,13.70143296,22.68666766,-4.733245,23.17516985,10.55907,1.786755,10.7091761,12.12759766,-6.52,13.76913305
13/10/2019 18:00,22.81547476,-4.790125,23.31289742,10.475235,1.819875,10.63214434,12.34023976,-6.61,13.99905773,22.84547476,-4.840125,23.35257003,10.475235,1.819875,10.63214434,12.37023976,-6.66,14.04914345
13/10/2019 18:30,23.13677367,-5.158065,23.70476599,10.44798,1.801935,10.60222881,12.68879367,-6.96,14.47228679,23.17677367,-5.208065,23.75472119,10.44798,1.801935,10.60222881,12.72879367,-7.01,14.53142417
13/10/2019 19:00,23.99215651,-5.9322,24.71466308,10.44108,1.8078,10.59642829,13.55107651,-7.74,15.60574493,24.02215651,-6.2522,24.82244969,10.44108,1.8078,10.59642829,13.58107651,-8.06,15.79269576
13/10/2019 19:30,24.16617862,-4.754275,24.6293995,10.43832,1.795725,10.59165486,13.72785862,-6.55,15.21041098,24.22617862,-4.734275,24.68443012,10.43832,1.795725,10.59165486,13.78785862,-6.53,15.25601341
13/10/2019 20:00,23.27422828,-5.527715,23.92164993,10.43625,1.812285,10.59243555,12.83797828,-7.34,14.78814682,23.30422828,-5.597715,23.96709137,10.43625,1.812285,10.59243555,12.86797828,-7.41,14.84900552
