Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/10/2019 20:30,22.06128765,-6.498055,22.99837237,10.44384,1.821945,10.60156958,11.61744765,-8.32,14.28941881,22.10128765,-6.568055,23.05658826,10.44384,1.821945,10.60156958,11.65744765,-8.39,14.36273601
13/10/2019 21:00,21.26516916,-5.83082,22.05007667,10.435215,1.80918,10.59088497,10.82995416,-7.64,13.25358469,21.28516916,-5.87082,22.07996725,10.435215,1.80918,10.59088497,10.84995416,-7.68,13.29300212
13/10/2019 21:30,20.15198547,-7.6691,21.56194827,10.440735,1.8009,10.59491331,9.711250473,-9.47,13.56426503,20.18198547,-7.7491,21.61853576,10.440735,1.8009,10.59491331,9.741250473,-9.55,13.64164436
13/10/2019 22:00,19.11930166,-7.41117,20.50544164,10.437975,1.79883,10.59184174,8.68132666,-9.21,12.65660036,19.14930166,-7.46117,20.55151605,10.437975,1.79883,10.59184174,8.71132666,-9.26,12.71356803
13/10/2019 22:30,18.07444092,-6.28012,19.13440152,10.441425,1.82988,10.60055738,7.633015915,-8.11,11.1371016,18.08444092,-6.31012,19.15371028,10.441425,1.82988,10.60055738,7.643015915,-8.14,11.16580907
13/10/2019 23:00,16.63036361,-8.02156,18.46386792,10.446945,1.70844,10.58571807,6.183418612,-9.73,11.52855436,16.64036361,-8.14156,18.52529893,10.446945,1.70844,10.58571807,6.193418612,-9.85,11.63533128
13/10/2019 23:30,15.54881271,-7.300825,17.17753249,10.43349,1.799175,10.58748054,5.11532271,-9.1,10.43918227,15.54881271,-7.350825,17.19884313,10.43349,1.799175,10.58748054,5.11532271,-9.15,10.48279669
14/10/2019 00:00,14.38383288,-7.665295,16.29881578,10.444875,1.824705,10.60306381,3.938957882,-9.49,10.27499339,14.38383288,-7.615295,16.27536071,10.444875,1.824705,10.60306381,3.938957882,-9.44,10.22883127
14/10/2019 00:30,13.5859419,-8.48462,16.01769627,10.43556,1.79538,10.58887633,3.150381902,-10.28,10.75189779,13.5859419,-8.51462,16.03360755,10.43556,1.79538,10.58887633,3.150381902,-10.31,10.78058468
14/10/2019 01:00,13.00615764,-8.634965,15.6116225,10.441425,1.795035,10.594598,2.564732635,-10.43,10.74070545,12.99615764,-8.704965,15.64213953,10.441425,1.795035,10.594598,2.554732635,-10.5,10.80632495
14/10/2019 01:30,12.91673445,-8.7191,15.58411799,10.44039,1.8009,10.59457334,2.476344449,-10.52,10.80752894,12.90673445,-8.7691,15.60387481,10.44039,1.8009,10.59457334,2.466344449,-10.57,10.85392809
14/10/2019 02:00,12.94134749,-8.70875,15.59874358,10.44177,1.81125,10.59769726,2.499577486,-10.52,10.81287601,12.93134749,-8.75875,15.618433,10.44177,1.81125,10.59769726,2.489577486,-10.57,10.85923091
14/10/2019 02:30,12.87085455,-8.70875,15.54030963,10.43418,1.81125,10.59021902,2.43667455,-10.52,10.79850836,12.86085455,-8.75875,15.56011829,10.43418,1.81125,10.59021902,2.42667455,-10.57,10.84498268
14/10/2019 03:00,12.4984281,-8.81083,15.29187465,10.444185,1.78917,10.59632623,2.054243102,-10.6,10.79721792,12.4884281,-8.87083,15.31837006,10.444185,1.78917,10.59632623,2.044243102,-10.66,10.85424018
14/10/2019 03:30,12.18278286,-8.887375,15.07997455,10.44384,1.802625,10.59826641,1.738942858,-10.69,10.83051348,12.16278286,-8.857375,15.04614166,10.44384,1.802625,10.59826641,1.718942858,-10.66,10.79770182
14/10/2019 04:00,11.97287054,-8.88289,14.90823141,10.440735,1.80711,10.59597064,1.532135538,-10.69,10.7992379,11.96287054,-8.85289,14.88233627,10.440735,1.80711,10.59597064,1.522135538,-10.66,10.7681241
14/10/2019 04:30,11.9436393,-8.87051,14.87738107,10.07883,1.73949,10.22783651,1.8648093,-10.61,10.77263263,11.9236393,-8.92051,14.89122805,10.07883,1.73949,10.22783651,1.8448093,-10.66,10.81845282
14/10/2019 05:00,11.60062807,-9.085435,14.73498221,5.107035,0.854565,5.178038995,6.493593073,-9.94,11.87309357,11.62062807,-9.135435,14.7815821,5.107035,0.854565,5.178038995,6.513593073,-9.99,11.92589597
14/10/2019 05:30,11.93368798,-9.01304,14.9548587,4.797225,0.81696,4.866291333,7.136462977,-9.83,12.14734555,11.95368798,-9.07304,15.00702206,4.797225,0.81696,4.866291333,7.156462977,-9.89,12.20766408
14/10/2019 06:00,12.65480098,-8.93369,15.49047465,5.21226,0.89631,5.288764121,7.442540978,-9.83,12.32965191,12.67480098,-8.99369,15.54146195,5.21226,0.89631,5.288764121,7.462540978,-9.89,12.38957698
14/10/2019 06:30,14.61052153,-6.991635,16.19723122,5.1405,0.868365,5.213328881,9.470021526,-7.86,12.30694551,14.63052153,-7.051635,16.24123506,5.1405,0.868365,5.213328881,9.490021526,-7.92,12.36070017
14/10/2019 07:00,15.96007795,-6.308865,17.16175591,5.2095,0.891135,5.285169045,10.75057795,-7.2,12.93889201,16.00007795,-6.378865,17.22476163,5.2095,0.891135,5.285169045,10.79057795,-7.27,13.0111288
14/10/2019 07:30,20.274295,-7.757495,21.70773517,5.144295,0.872505,5.217761591,15.13,-8.63,17.41820312,20.314295,-7.847495,21.77736805,5.144295,0.872505,5.217761591,15.17,-8.72,17.49763698
14/10/2019 08:00,21.8143,-7.42128,23.04211538,5.1543,0.88872,5.23035675,16.66,-8.31,18.61751057,21.8743,-7.46128,23.11180866,5.1543,0.88872,5.23035675,16.72,-8.35,18.6890583
14/10/2019 08:30,22.993585,-7.08163,24.0593939,5.103585,0.87837,5.178620831,17.89,-7.96,19.58095248,23.043585,-7.14163,24.12487697,5.103585,0.87837,5.178620831,17.94,-8.02,19.65105595
14/10/2019 09:00,23.213295,-6.95611,24.23312879,5.213295,0.88389,5.287693854,18,-7.84,19.63327787,23.263295,-7.02611,24.3011752,5.213295,0.88389,5.287693854,18.05,-7.91,19.70712054
14/10/2019 09:30,24.03846,-5.70096,24.70523232,5.19846,0.83904,5.265735893,18.84,-6.54,19.94284834,24.07846,-5.85096,24.77914383,5.19846,0.83904,5.265735893,18.88,-6.69,20.03023964
14/10/2019 10:00,24.687165,-4.52543,25.09851853,5.367165,0.86457,5.436353688,19.32,-5.39,20.05777904,24.727165,-4.58543,25.1487347,5.367165,0.86457,5.436353688,19.36,-5.45,20.11248617
14/10/2019 10:30,24.98063,-4.523705,25.38692148,5.40063,0.866295,5.46966831,19.58,-5.39,20.30833573,25.03063,-4.583705,25.44686208,5.40063,0.866295,5.46966831,19.63,-5.45,20.3725158
14/10/2019 11:00,25.355085,-4.428885,25.73898517,5.345085,0.851115,5.412423709,20.01,-5.28,20.69489067,25.405085,-4.468885,25.79514057,5.345085,0.851115,5.412423709,20.06,-5.32,20.75345754
14/10/2019 11:30,25.09059,-6.86026,26.0115527,5.32059,0.85974,5.389603957,19.77,-7.72,21.22383801,25.19059,-6.18026,25.93764519,5.32059,0.85974,5.389603957,19.87,-7.04,21.080287
14/10/2019 12:00,25.29955,-5.138195,25.81604691,5.30955,0.851805,5.377442976,19.99,-5.99,20.86816235,25.33955,-5.188195,25.86523075,5.30955,0.851805,5.377442976,20.03,-6.04,20.92086279
14/10/2019 12:30,25.795815,-4.327835,26.15634201,5.425815,0.882165,5.497061351,20.37,-5.21,21.02572234,25.835815,-4.367835,26.20242965,5.425815,0.882165,5.497061351,20.41,-5.25,21.07440628
14/10/2019 13:00,25.95574,-4.422675,26.32984035,5.27574,0.857325,5.344945154,20.68,-5.28,21.34340179,26.00574,-4.472675,26.38756022,5.27574,0.857325,5.344945154,20.73,-5.33,21.40424724
14/10/2019 13:30,26.18675,-4.505085,26.57144457,5.22675,0.864915,5.297829133,20.96,-5.37,21.63697068,26.23675,-4.585085,26.63437732,5.22675,0.864915,5.297829133,21.01,-5.45,21.70535879
14/10/2019 14:00,26.12603,-4.44199,26.50095694,5.16603,0.84801,5.23516828,20.96,-5.29,21.61725468,26.17603,-4.50199,26.56035505,5.16603,0.84801,5.23516828,21.01,-5.35,21.68046586
14/10/2019 14:30,25.891985,-4.40473,26.26397787,5.351985,0.88527,5.424707035,20.54,-5.29,21.21027345,25.931985,-4.46473,26.31352618,5.351985,0.88527,5.424707035,20.58,-5.35,21.26402831
14/10/2019 15:00,25.424105,-4.416115,25.80479,5.454105,0.873885,5.52367055,19.97,-5.29,20.65877538,25.474105,-4.476115,25.86436991,5.454105,0.873885,5.52367055,20.02,-5.35,20.72252156
14/10/2019 15:30,25.096435,-4.541295,25.50400772,5.286435,0.858705,5.35572304,19.81,-5.4,20.53280546,25.136435,-4.591295,25.55230624,5.286435,0.858705,5.35572304,19.85,-5.45,20.58458161
14/10/2019 16:00,25.356025,-4.56027,25.76284274,5.156025,0.83973,5.223958296,20.2,-5.4,20.90932806,25.406025,-4.61027,25.82093522,5.156025,0.83973,5.223958296,20.25,-5.45,20.97057462
14/10/2019 16:30,25.795735,-4.521975,26.18908555,5.265735,0.878025,5.338435444,20.53,-5.4,21.22830422,25.845735,-4.571975,26.24699932,5.265735,0.878025,5.338435444,20.58,-5.45,21.28940816
14/10/2019 17:00,26.105945,-4.53336,26.49663596,4.995945,0.86664,5.070555328,21.11,-5.4,21.78972464,26.145945,-4.58336,26.54463465,4.995945,0.86664,5.070555328,21.15,-5.45,21.840902
14/10/2019 17:30,26.61827,-4.58304,27.00993435,4.81827,0.81696,4.887038923,21.8,-5.4,22.45885126,26.67827,-4.63304,27.07757651,4.81827,0.81696,4.887038923,21.86,-5.45,22.52913891
14/10/2019 18:00,27.13904,-4.544055,27.5168299,4.97904,0.855945,5.052076916,22.16,-5.4,22.80845457,27.18904,-4.594055,27.57443086,4.97904,0.855945,5.052076916,22.21,-5.45,22.86890028
14/10/2019 18:30,27.731025,-4.35028,28.07017427,4.811025,0.81972,4.880358842,22.92,-5.17,23.49585708,27.781025,-4.42028,28.13048569,4.811025,0.81972,4.880358842,22.97,-5.24,23.56010399
14/10/2019 19:00,28.06247,-4.31716,28.39260631,4.94247,0.85284,5.015510519,23.12,-5.17,23.69099618,28.11247,-4.38716,28.45273524,4.94247,0.85284,5.015510519,23.17,-5.24,23.75513629
14/10/2019 19:30,27.56903,-4.468885,27.92888018,4.95903,0.851115,5.031538063,22.61,-5.32,23.22745143,27.63903,-4.548885,28.010861,4.95903,0.851115,5.031538063,22.68,-5.4,23.3139958
14/10/2019 20:00,26.7258,-4.51408,27.10434105,4.7058,0.80592,4.774312588,22.02,-5.32,22.65353835,26.7858,-4.59408,27.17691397,4.7058,0.80592,4.774312588,22.08,-5.4,22.7307369
14/10/2019 20:30,25.25107,-4.93993,25.72973852,4.90107,0.83007,4.970865453,20.35,-5.77,21.1521961,25.29107,-5.00993,25.78250609,4.90107,0.83007,4.970865453,20.39,-5.84,21.20984913
14/10/2019 21:00,23.913535,-5.17716,24.4675324,5.003535,0.85284,5.075696855,18.91,-6.03,19.84814853,23.973535,-5.21716,24.5346518,5.003535,0.85284,5.075696855,18.97,-6.07,19.91747474
14/10/2019 21:30,22.057315,-7.56439,23.31834345,4.977315,0.87561,5.053746875,17.08,-8.44,19.05150913,22.117315,-7.53439,23.3654158,4.977315,0.87561,5.053746875,17.14,-8.41,19.09208475
14/10/2019 22:00,20.656355,-7.75163,22.06292749,5.126355,0.87837,5.201062338,15.53,-8.63,17.7667611,20.696355,-7.82163,22.12503121,5.126355,0.87837,5.201062338,15.57,-8.7,17.83577585
14/10/2019 22:30,19.22184,-8.087155,20.85380562,5.06184,0.862845,5.134854008,14.16,-8.95,16.75136114,19.24184,-8.127155,20.88777286,5.06184,0.862845,5.134854008,14.18,-8.99,16.78965455
14/10/2019 23:00,17.64219,-7.543705,19.18734878,5.07219,0.866295,5.145636834,12.57,-8.41,15.12392145,17.66219,-7.593705,19.22543397,5.07219,0.866295,5.145636834,12.59,-8.46,15.16837829
14/10/2019 23:30,16.31117,-6.255085,17.46941199,5.10117,0.864915,5.173974616,11.21,-7.12,13.28000377,16.32117,-6.335085,17.50753815,5.10117,0.864915,5.173974616,11.22,-7.2,13.33148154
15/10/2019 00:00,15.23909,-6.396465,16.52708772,5.07909,0.863535,5.151975148,10.16,-7.26,12.48732157,15.23909,-6.436465,16.54261,5.07909,0.863535,5.151975148,10.16,-7.3,12.51061949
15/10/2019 00:30,14.501435,-6.51648,15.89830584,4.941435,0.83352,5.011240909,9.56,-7.35,12.05885981,14.501435,-6.59648,15.93126377,4.941435,0.83352,5.011240909,9.56,-7.43,12.10778675
15/10/2019 01:00,13.860835,-6.644735,15.37124751,5.120835,0.875265,5.195097681,8.74,-7.52,11.52987424,13.860835,-6.694735,15.39292771,5.120835,0.875265,5.195097681,8.74,-7.57,11.5625473
15/10/2019 01:30,13.81633,-6.66164,15.33846218,5.07633,0.85836,5.14838889,8.74,-7.52,11.52987424,13.81633,-6.71164,15.36024369,5.07633,0.85836,5.14838889,8.74,-7.57,11.5625473
15/10/2019 02:00,13.8664,-8.50439,16.26658225,5.2164,0.87561,5.289378208,8.65,-9.38,12.75958071,13.8664,-8.54439,16.28753049,5.2164,0.87561,5.289378208,8.65,-9.42,12.78901482
15/10/2019 02:30,13.71195,-8.86438,16.32773118,5.28195,0.89562,5.35734365,8.43,-9.76,12.89660808,13.71195,-8.92438,16.36038298,5.28195,0.89562,5.35734365,8.43,-9.82,12.9420748
15/10/2019 03:00,13.41656,-7.370625,15.3078475,4.84656,0.819375,4.915335108,8.57,-8.19,11.85415539,13.41656,-7.440625,15.3416747,4.84656,0.819375,4.915335108,8.57,-8.26,11.90262576
15/10/2019 03:30,13.198605,-6.74684,14.82305717,4.798605,0.80316,4.865354656,8.4,-7.55,11.294357,13.208605,-6.83684,14.8731176,4.798605,0.80316,4.865354656,8.41,-7.64,11.36211688
15/10/2019 04:00,13.01739,-6.808595,14.69045296,4.43739,0.741405,4.498901131,8.58,-7.55,11.42886259,13.01739,-6.828595,14.69973306,4.43739,0.741405,4.498901131,8.58,-7.57,11.4420846
15/10/2019 04:30,13.27998,-7.34424,15.17549768,6.85998,1.17576,6.960009855,6.42,-8.52,10.668027,13.27998,-7.40424,15.20462557,6.85998,1.17576,6.960009855,6.42,-8.58,10.71600672
15/10/2019 05:00,13.51241,-8.292565,15.85408018,10.34241,1.767435,10.49234345,3.17,-10.06,10.54763007,13.50241,-8.352565,15.87704059,10.34241,1.767435,10.49234345,3.16,-10.12,10.60188662
15/10/2019 05:30,13.949365,-8.24323,16.20295111,10.459365,1.81677,10.61597708,3.49,-10.06,10.64817825,13.949365,-8.30323,16.23355822,10.459365,1.81677,10.61597708,3.49,-10.12,10.70488206
15/10/2019 06:00,14.68453,-8.069095,16.75546823,10.44453,1.810905,10.60035772,4.24,-9.88,10.75137201,14.68453,-8.139095,16.78929089,10.44453,1.810905,10.60035772,4.24,-9.95,10.81573391
15/10/2019 06:30,16.610735,-7.948415,18.41450022,10.440735,1.791585,10.59333395,6.17,-9.74,11.52980919,16.600735,-8.098415,18.47075332,10.440735,1.791585,10.59333395,6.16,-9.89,11.65151063
15/10/2019 07:00,18.446255,-7.74979,20.00808758,10.446255,1.80021,10.60023583,8,-9.55,12.45802954,18.436255,-7.80979,20.02219564,10.446255,1.80021,10.60023583,7.99,-9.61,12.49768779
15/10/2019 07:30,21.313495,-5.87426,22.10818852,10.443495,1.82574,10.60188259,10.87,-7.7,13.32091964,21.303495,-6.15426,22.17462097,10.443495,1.82574,10.60188259,10.86,-7.98,13.47664647
15/10/2019 08:00,22.99729,-4.898755,23.51325473,10.44729,1.801245,10.6014316,12.55,-6.7,14.2264718,23.01729,-4.958755,23.54537938,10.44729,1.801245,10.6014316,12.57,-6.76,14.27243847
15/10/2019 08:30,23.932465,-4.61738,24.37381954,10.452465,1.79262,10.60507006,13.48,-6.41,14.92643628,23.962465,-4.68738,24.41661852,10.452465,1.79262,10.60507006,13.51,-6.48,14.98367445
15/10/2019 09:00,24.313515,-4.4791,24.72264849,10.483515,1.8009,10.63707326,13.83,-6.28,15.18905198,24.333515,-4.5391,24.75324991,10.483515,1.8009,10.63707326,13.85,-6.34,15.23214036
15/10/2019 09:30,24.967675,-4.30945,25.33685368,10.527675,1.79055,10.67885809,14.44,-6.1,15.67557335,24.997675,-4.33945,25.37153093,10.527675,1.79055,10.67885809,14.47,-6.13,15.71489103
15/10/2019 10:00,25.432485,-4.163915,25.77109779,10.492485,1.826085,10.65020319,14.94,-5.99,16.09607716,25.462485,-4.213915,25.80882062,10.492485,1.826085,10.65020319,14.97,-6.04,16.14256795
15/10/2019 10:30,25.661815,-4.19531,26.00248786,10.531815,1.79469,10.68363418,15.13,-5.99,16.27258431,25.701815,-4.24531,26.05006624,10.531815,1.79469,10.68363418,15.17,-6.04,16.32821178
15/10/2019 11:00,25.62601,-4.208765,25.96932982,10.64601,1.781235,10.79399495,14.98,-5.99,16.13321109,25.65601,-4.258765,26.00707458,10.64601,1.781235,10.79399495,15.01,-6.04,16.17966934
15/10/2019 11:30,26.020855,-4.085315,26.33960314,10.680855,1.784685,10.82893181,15.34,-5.87,16.42475266,26.060855,-4.135315,26.38690951,10.680855,1.784685,10.82893181,15.38,-5.92,16.48001214
15/10/2019 12:00,25.724405,-4.08773,26.0471601,10.884405,1.78227,11.02935894,14.84,-5.87,15.95877502,25.754405,-4.13773,26.0846734,10.884405,1.78227,11.02935894,14.87,-5.92,16.00510231
15/10/2019 12:30,25.38653,-4.09601,25.71484403,10.99653,1.77399,11.13870336,14.39,-5.87,15.5412033,25.41653,-4.14601,25.75246389,10.99653,1.77399,11.13870336,14.42,-5.92,15.58790557
15/10/2019 13:00,25.18453,-4.179805,25.52902899,11.13453,1.770195,11.27436689,14.05,-5.95,15.25794875,25.21453,-4.249805,25.57016554,11.13453,1.770195,11.27436689,14.08,-6.02,15.31296183
15/10/2019 13:30,25.05524,-4.17394,25.40052808,11.17524,1.77606,11.31549284,13.88,-5.95,15.1015529,25.08524,-4.24394,25.44170381,11.17524,1.77606,11.31549284,13.91,-6.02,15.15679716
15/10/2019 14:00,24.637025,-4.18981,24.99074846,11.297025,1.76019,11.43333034,13.34,-5.95,14.60678267,24.667025,-4.25981,25.03214141,11.297025,1.76019,11.43333034,13.37,-6.02,14.66278623
15/10/2019 14:30,24.245665,-4.347395,24.6323388,11.335665,1.762605,11.47188203,12.91,-6.11,14.28286386,24.275665,-4.397395,24.67073152,11.335665,1.762605,11.47188203,12.94,-6.16,14.33140607
15/10/2019 15:00,24.37126,-4.212905,24.73270876,10.80126,1.777095,10.9464736,13.57,-5.99,14.8332397,24.39126,-4.262905,24.76097582,10.80126,1.777095,10.9464736,13.59,-6.04,14.87177528
15/10/2019 15:30,24.745975,-4.200485,25.09994727,10.575975,1.789515,10.72630464,14.17,-5.99,15.38405018,24.765975,-4.250485,25.12807475,10.575975,1.789515,10.72630464,14.19,-6.04,15.42198755
15/10/2019 16:00,24.960125,-4.215665,25.3136262,10.600125,1.774335,10.74760042,14.36,-5.99,15.55923199,24.990125,-4.265665,25.35157284,10.600125,1.774335,10.74760042,14.39,-6.04,15.6062071
15/10/2019 16:30,25.48188,-4.35945,25.85209881,10.66188,1.79055,10.81118654,14.82,-6.15,16.04540121,25.51188,-4.39945,25.88843722,10.66188,1.79055,10.81118654,14.85,-6.19,16.0884617
15/10/2019 17:00,25.79357,-4.63291,26.20633718,10.59357,1.76709,10.73994099,15.2,-6.4,16.4924225,25.82357,-4.69291,26.24652685,10.59357,1.76709,10.73994099,15.23,-6.46,16.54341259
15/10/2019 17:30,26.140775,-4.227725,26.48044139,10.520775,1.792275,10.6723454,15.62,-6.02,16.73991637,26.180775,-4.287725,26.52956022,10.520775,1.792275,10.6723454,15.66,-6.08,16.79886901
15/10/2019 18:00,26.539365,-4.20047,26.86971981,10.459365,1.81953,10.61644977,16.08,-6.02,17.16993885,26.579365,-4.26047,26.91865986,10.459365,1.81953,10.61644977,16.12,-6.08,17.22848804
15/10/2019 18:30,27.18315,-4.06358,27.48520195,10.44315,1.80642,10.59823264,16.74,-5.87,17.73934892,27.22315,-4.13358,27.53518439,10.44315,1.80642,10.59823264,16.78,-5.94,17.80033708
15/10/2019 19:00,28.16901,-3.96703,28.44697614,10.43901,1.80297,10.59356553,17.73,-5.77,18.64526213,28.22901,-4.00703,28.51198511,10.43901,1.80297,10.59356553,17.79,-5.81,18.71470545
15/10/2019 19:30,27.751085,-4.049095,28.04492626,10.451085,1.810905,10.60681642,17.3,-5.86,18.26553038,27.801085,-4.109095,28.10311351,10.451085,1.810905,10.60681642,17.35,-5.92,18.33218209
15/10/2019 20:00,27.08832,-4.206685,27.41301295,10.43832,1.803315,10.59294432,16.65,-6.01,17.70148581,27.12832,-4.266685,27.46179795,10.43832,1.803315,10.59294432,16.69,-6.07,17.75953265
15/10/2019 20:30,25.61694,-4.594955,26.02578003,10.43694,1.815045,10.59358792,15.18,-6.41,16.47787911,25.64694,-4.664955,26.06774514,10.43694,1.815045,10.59358792,15.21,-6.48,16.53283097
15/10/2019 21:00,23.817285,-6.922545,24.80291705,10.437285,1.807455,10.59263007,13.38,-8.73,15.97614785,23.837285,-6.972545,24.83611362,10.437285,1.807455,10.59263007,13.4,-8.78,16.02024969
15/10/2019 21:30,22.66522,-7.14772,23.7655654,10.44522,1.80228,10.59956763,12.22,-8.95,15.1469766,22.68522,-7.20772,23.80274005,10.44522,1.80228,10.59956763,12.24,-9.01,15.19860849
15/10/2019 22:00,21.21384,-7.43979,22.48060237,10.44384,1.80021,10.59785591,10.77,-9.24,14.19050739,21.23384,-7.49979,22.51938745,10.44384,1.80021,10.59785591,10.79,-9.3,14.24479203
15/10/2019 22:30,19.81108,-4.487005,20.31285565,10.44108,1.852995,10.60423227,9.37,-6.34,11.31337704,19.60108,-8.097005,21.20763606,10.44108,1.852995,10.60423227,9.16,-9.95,13.52435211
15/10/2019 23:00,18.28729,-3.18151,18.56197676,10.44729,1.80849,10.60266497,7.84,-4.99,9.293314802,17.89729,-10.14151,20.5709313,10.44729,1.80849,10.60266497,7.45,-11.95,14.08208081
15/10/2019 23:30,16.81971,-3.393925,17.15871124,10.45971,1.806075,10.61449199,6.36,-5.2,8.215205414,16.46971,-10.383925,19.46990616,10.45971,1.806075,10.61449199,6.01,-12.19,13.59103381
16/10/2019 00:00,15.519695,-6.554615,16.84707425,10.429695,1.805385,10.58479819,5.09,-8.36,9.787629948,15.409695,-8.824615,17.75760485,10.429695,1.805385,10.58479819,4.98,-10.63,11.73870947
16/10/2019 00:30,14.662805,-8.100475,16.75158338,10.442805,1.809525,10.59842238,4.22,-9.91,10.77109558,14.662805,-8.170475,16.78554474,10.442805,1.809525,10.59842238,4.22,-9.98,10.83553414
16/10/2019 01:00,14.281425,-8.11669,16.42679995,10.441425,1.79331,10.59430587,3.84,-9.91,10.62796782,14.281425,-8.18669,16.46150033,10.441425,1.79331,10.59430587,3.84,-9.98,10.69326891
16/10/2019 01:30,14.278665,-8.10082,16.41656355,10.438665,1.80918,10.59428427,3.84,-9.91,10.62796782,14.278665,-8.17082,16.451218,10.438665,1.80918,10.59428427,3.84,-9.98,10.69326891
16/10/2019 02:00,14.41936,-7.98944,16.48481405,10.44936,1.81056,10.60505785,3.97,-9.8,10.57359447,14.41936,-8.06944,16.52373459,10.44936,1.81056,10.60505785,3.97,-9.88,10.64778381
16/10/2019 02:30,14.25142,-8.06806,16.37670798,10.43142,1.81194,10.58761776,3.82,-9.88,10.59277112,14.25142,-8.12806,16.40635034,10.43142,1.81194,10.58761776,3.82,-9.94,10.6487558
16/10/2019 03:00,13.94177,-8.07703,16.11245991,10.44177,1.80297,10.59628527,3.5,-9.88,10.48162201,13.94177,-8.13703,16.14262085,10.44177,1.80297,10.59628527,3.5,-9.94,10.53819719
16/10/2019 03:30,13.676945,-8.07565,15.88316554,10.446945,1.80435,10.60161963,3.23,-9.88,10.39458032,13.676945,-8.13565,15.91375586,10.446945,1.80435,10.60161963,3.23,-9.94,10.45162667
16/10/2019 04:00,13.56901,-8.077375,15.79120069,10.43901,1.802625,10.59350682,3.13,-9.88,10.3639423,13.56901,-8.137375,15.82197536,10.43901,1.802625,10.59350682,3.13,-9.94,10.42115637
16/10/2019 04:30,13.64039,-8.08186,15.85486362,10.44039,1.79814,10.59410453,3.2,-9.88,10.3852973,13.64039,-8.14186,15.8855319,10.44039,1.79814,10.59410453,3.2,-9.94,10.44239436
16/10/2019 05:00,13.645565,-8.20186,15.92080248,10.445565,1.79814,10.59920448,3.2,-10,10.4995238,13.645565,-8.27186,15.95697691,10.445565,1.79814,10.59920448,3.2,-10.07,10.56621503
16/10/2019 05:30,14.172805,-8.00427,16.27687746,10.442805,1.80573,10.5977751,3.73,-9.81,10.49518937,14.162805,-8.07427,16.3027262,10.442805,1.80573,10.5977751,3.72,-9.88,10.55712082
16/10/2019 06:00,14.816595,-8.12289,16.89712488,10.436595,1.80711,10.59189132,4.38,-9.93,10.8530779,14.806595,-8.19289,16.92213645,10.436595,1.80711,10.59189132,4.37,-10,10.91315262
16/10/2019 06:30,16.560735,-8.130825,18.44907203,10.440735,1.799175,10.59462024,6.12,-9.93,11.66444598,16.550735,-8.130825,18.4400961,10.440735,1.799175,10.59462024,6.11,-9.93,11.65920237
16/10/2019 07:00,18.45729,-7.459795,19.90778982,10.44729,1.790205,10.59956142,8.01,-9.25,12.23611867,18.43729,-7.749795,19.99982463,10.44729,1.790205,10.59956142,7.99,-9.54,12.4439423
16/10/2019 07:30,21.02487,-6.62014,22.04249106,10.43487,1.78986,10.58726172,10.59,-8.41,13.5231727,21.01487,-7.11014,22.18510428,10.43487,1.78986,10.58726172,10.58,-8.9,13.82557051
16/10/2019 08:00,22.78867,-4.96772,23.3238445,10.44867,1.80228,10.60296741,12.34,-6.77,14.07510213,22.80867,-5.02772,23.3562282,10.44867,1.80228,10.60296741,12.36,-6.83,14.12156153
16/10/2019 08:30,23.83765,-4.651515,24.28724252,10.47765,1.798485,10.63088415,13.36,-6.45,14.83550134,23.85765,-4.721515,24.32036528,10.47765,1.798485,10.63088415,13.38,-6.52,14.88404515
16/10/2019 09:00,24.65216,-4.49911,25.05934922,10.53216,1.78089,10.68166483,14.12,-6.28,15.45356917,24.66216,-4.53911,25.07639638,10.53216,1.78089,10.68166483,14.13,-6.32,15.47899545
16/10/2019 09:30,25.07843,-4.29497,25.44355358,10.65843,1.78503,10.80687106,14.42,-6.08,15.64937059,25.09843,-4.34497,25.47174813,10.65843,1.78503,10.80687106,14.44,-6.13,15.68727191
16/10/2019 10:00,25.22891,-4.226695,25.58051701,10.92891,1.783305,11.073448,14.3,-6.01,15.51161178,25.24891,-4.276695,25.60854499,10.92891,1.783305,11.073448,14.32,-6.06,15.54946944
16/10/2019 10:30,25.399995,-4.24567,25.75238746,11.029995,1.76433,11.17021262,14.37,-6.01,15.57616769,25.429995,-4.29567,25.79025836,11.029995,1.76433,11.17021262,14.4,-6.06,15.62317509
16/10/2019 11:00,25.437295,-4.07222,25.76119082,11.147295,1.76778,11.28659523,14.29,-5.84,15.43728279,25.457295,-4.11222,25.78728799,11.147295,1.76778,11.28659523,14.31,-5.88,15.47095666
16/10/2019 11:30,25.747925,-4.060835,26.06618543,11.027925,1.779165,11.17052183,14.72,-5.84,15.83616115,25.767925,-4.100835,26.09219819,11.027925,1.779165,11.17052183,14.74,-5.88,15.86953055
16/10/2019 12:00,25.599095,-3.94532,25.90133616,11.299095,1.77468,11.437615,14.3,-5.72,15.40157135,25.619095,-3.99532,25.9287603,11.299095,1.77468,11.437615,14.32,-5.77,15.43875967
16/10/2019 12:30,25.68105,-5.04153,26.17123142,11.07105,1.76847,11.21140643,14.61,-6.81,16.11918732,25.71105,-5.09153,26.21033708,11.07105,1.76847,11.21140643,14.64,-6.86,16.16753537
16/10/2019 13:00,25.43845,-4.3367,25.80545883,11.38845,1.7733,11.52568377,14.05,-6.11,15.32105088,25.46845,-4.3967,25.84517201,11.38845,1.7733,11.52568377,14.08,-6.17,15.37255021
16/10/2019 13:30,25.219075,-4.09808,25.54987287,11.259075,1.77192,11.39765197,13.96,-5.87,15.14392618,25.239075,-4.14808,25.57767532,11.259075,1.77192,11.39765197,13.98,-5.92,15.18179173
16/10/2019 14:00,25.41163,-4.09256,25.73907509,10.85163,1.77744,10.9962342,14.56,-5.87,15.69874199,25.44163,-4.14256,25.77668211,10.85163,1.77744,10.9962342,14.59,-5.92,15.74530089
16/10/2019 14:30,25.017335,-5.45462,25.60507625,11.227335,1.79538,11.3699798,13.79,-7.25,15.57968549,25.037335,-5.47462,25.6288823,11.227335,1.79538,11.3699798,13.81,-7.27,15.60669728
16/10/2019 15:00,24.812315,-6.285315,25.59601845,10.842315,1.784685,10.98821619,13.97,-8.07,16.13337534,24.842315,-6.345315,25.63988372,10.842315,1.784685,10.98821619,14,-8.13,16.18940703
16/10/2019 15:30,24.02937,-6.45877,24.88224935,11.15937,1.77123,11.29906167,12.87,-8.23,15.27644592,24.04937,-6.50877,24.91457975,11.15937,1.77123,11.29906167,12.89,-8.28,15.32026436
16/10/2019 16:00,24.312785,-6.45049,25.15393281,11.092785,1.77951,11.23461325,13.22,-8.23,15.57245324,24.332785,-6.50049,25.18612309,11.092785,1.77951,11.23461325,13.24,-8.28,15.61588934
16/10/2019 16:30,24.91926,-6.44566,25.73938717,10.93926,1.78434,11.0838296,13.98,-8.23,16.22261693,24.94926,-6.49566,25.78098472,10.93926,1.78434,11.0838296,14.01,-8.28,16.27385941
16/10/2019 17:00,25.38917,-6.32635,26.165486,10.75917,1.78365,10.90601423,14.63,-8.11,16.72749234,25.41917,-6.38635,26.20915241,10.75917,1.78365,10.90601423,14.66,-8.17,16.78286328
16/10/2019 17:30,25.855985,-4.771865,26.29263501,10.595985,1.788135,10.74580499,15.26,-6.56,16.61027393,25.885985,-4.831865,26.33308069,10.595985,1.788135,10.74580499,15.29,-6.62,16.66158756
16/10/2019 18:00,26.010755,-4.374275,26.37600534,10.480755,1.795725,10.63347797,15.53,-6.17,16.71076898,26.030755,-4.434275,26.40573803,10.480755,1.795725,10.63347797,15.55,-6.23,16.75157903
16/10/2019 18:30,26.63901,-4.362545,26.99386324,10.43901,1.807455,10.59432977,16.2,-6.17,17.33519253,26.67901,-4.362545,27.03333819,10.43901,1.807455,10.59432977,16.24,-6.17,17.37257897
16/10/2019 19:00,27.709705,-4.04944,28.00403034,10.449705,1.81056,10.60539778,17.26,-5.86,18.22764933,27.759705,-4.08944,28.05930757,10.449705,1.81056,10.60539778,17.31,-5.9,18.28786756
16/10/2019 19:30,27.55418,-4.3322,27.89266556,10.43418,1.8078,10.58962951,17.12,-6.14,18.18774313,27.60418,-4.3822,27.94985564,10.43418,1.8078,10.58962951,17.17,-6.19,18.25171225
16/10/2019 20:00,26.76108,-6.40151,27.51608135,10.44108,1.80849,10.59654602,16.32,-8.21,18.26873011,26.81108,-6.45151,27.57636655,10.44108,1.80849,10.59654602,16.37,-8.26,18.33588013
16/10/2019 20:30,25.327975,-6.727025,26.20609057,10.437975,1.812975,10.59425318,14.89,-8.54,17.16518861,25.357975,-6.777025,26.24795161,10.437975,1.812975,10.59425318,14.92,-8.59,17.21611164
16/10/2019 21:00,23.901085,-6.973235,24.89754748,10.451085,1.806765,10.60611038,13.45,-8.78,16.06209513,23.931085,-7.023235,24.9403821,10.451085,1.806765,10.60611038,13.48,-8.83,16.11456794
16/10/2019 21:30,22.626595,-6.68117,23.59238932,10.436595,1.79883,10.59048179,12.19,-8.48,14.84946127,22.646595,-6.73117,23.62576802,10.436595,1.79883,10.59048179,12.21,-8.53,14.89446206
16/10/2019 22:00,21.239355,-6.24013,22.13705995,10.439355,1.80987,10.59508198,10.8,-8.05,13.47005939,21.259355,-6.14013,22.12829346,10.439355,1.80987,10.59508198,10.82,-7.95,13.42664887
16/10/2019 22:30,19.567285,-7.792205,21.06174497,10.437285,1.797795,10.59098603,9.13,-9.59,13.2410347,19.567285,-7.832205,21.07657651,10.437285,1.797795,10.59098603,9.13,-9.63,13.27003391
16/10/2019 23:00,18.191085,-6.43289,19.29501612,10.451085,1.80711,10.60616916,7.74,-8.24,11.3050962,18.191085,-6.50289,19.3184666,10.451085,1.80711,10.60616916,7.74,-8.31,11.35621856
16/10/2019 23:30,16.687285,-7.042545,18.1125073,10.437285,1.807455,10.59263007,6.25,-8.85,10.83443584,16.677285,-7.102545,18.12672007,10.437285,1.807455,10.59263007,6.24,-8.91,10.87776172
17/10/2019 00:00,15.591425,-8.30117,17.66357713,10.441425,1.79883,10.59524164,5.15,-10.1,11.33721747,15.571425,-8.36117,17.67423097,10.441425,1.79883,10.59524164,5.13,-10.16,11.38167387
17/10/2019 00:30,14.852805,-6.90289,16.37851357,10.442805,1.80711,10.59801032,4.41,-8.71,9.76279673,14.852805,-6.94289,16.3954121,10.442805,1.80711,10.59801032,4.41,-8.75,9.798499885
17/10/2019 01:00,14.135905,-8.242545,16.36347635,10.435905,1.807455,10.59127031,3.7,-10.05,10.70945844,14.115905,-8.302545,16.37653893,10.435905,1.807455,10.59127031,3.68,-10.11,10.75892653
17/10/2019 01:30,14.07177,-8.24565,16.30967366,10.44177,1.80435,10.59652017,3.63,-10.05,10.68547612,14.06177,-8.30565,16.33147873,10.44177,1.80435,10.59652017,3.62,-10.11,10.73855204
17/10/2019 02:00,14.1666,-8.23668,16.38705138,10.4466,1.81332,10.60281005,3.72,-10.05,10.71638465,14.1466,-8.29668,16.4000363,10.4466,1.81332,10.60281005,3.7,-10.11,10.76578376
17/10/2019 02:30,14.057975,-8.31393,16.33242459,10.437975,1.79607,10.59137336,3.62,-10.11,10.73855204,14.047975,-8.38393,16.3595808,10.437975,1.79607,10.59137336,3.61,-10.18,10.8011342
17/10/2019 03:00,13.70246,-8.29737,16.01885636,10.44246,1.81263,10.59861304,3.26,-10.11,10.62260326,13.70246,-8.36737,16.05522628,10.44246,1.81263,10.59861304,3.26,-10.18,10.68924693
17/10/2019 03:30,13.42832,-8.307375,15.79025831,10.43832,1.802625,10.59282688,2.99,-10.11,10.54287437,13.42832,-8.377375,15.82719779,10.43832,1.802625,10.59282688,2.99,-10.18,10.61001885
17/10/2019 04:00,13.26729,-8.30565,15.65262936,10.44729,1.80435,10.6019596,2.82,-10.11,10.49592778,13.25729,-8.44565,15.71892942,10.44729,1.80435,10.6019596,2.81,-10.25,10.62819834
17/10/2019 04:30,13.33384,-8.31531,15.71418689,10.44384,1.79469,10.59691965,2.89,-10.11,10.51495126,13.33384,-8.45531,15.78871611,10.44384,1.79469,10.59691965,2.89,-10.25,10.6496291
17/10/2019 05:00,13.43901,-8.390135,15.84302228,10.43901,1.799865,10.59303752,3,-10.19,10.62243381,13.44901,-8.450135,15.8833451,10.43901,1.799865,10.59303752,3.01,-10.25,10.68281798
17/10/2019 05:30,14.045565,-8.21393,16.27103384,10.445565,1.79607,10.5988535,3.6,-10.01,10.63767362,14.045565,-8.26393,16.29633196,10.445565,1.79607,10.5988535,3.6,-10.06,10.68473678
17/10/2019 06:00,14.81936,-8.20082,16.93714496,10.44936,1.80918,10.60482233,4.37,-10.01,10.9223166,14.81936,-8.25082,16.96141095,10.44936,1.80918,10.60482233,4.37,-10.06,10.96815846
17/10/2019 06:30,16.3497,-7.83944,18.13200236,10.4397,1.81056,10.5955398,5.91,-9.65,11.3159445,16.3597,-7.90944,18.17137929,10.4397,1.81056,10.5955398,5.92,-9.72,11.38089627
17/10/2019 07:00,18.38177,-5.960825,19.32410161,10.44177,1.799175,10.59564021,7.94,-7.76,11.10230607,18.06177,-11.680825,21.50974682,10.44177,1.799175,10.59564021,7.62,-13.48,15.48466338
17/10/2019 07:30,21.00729,-6.701855,22.05042162,10.44729,1.808145,10.60260613,10.56,-8.51,13.5622159,20.89729,-8.601855,22.59842116,10.44729,1.808145,10.60260613,10.45,-10.41,14.75027457
17/10/2019 08:00,22.38832,-7.01358,23.46118447,10.43832,1.80642,10.59347335,11.95,-8.82,14.85243751,22.41832,-7.07358,23.50779883,10.43832,1.80642,10.59347335,11.98,-8.88,14.91223659
17/10/2019 08:30,23.42316,-6.72909,24.37057809,10.46316,1.82091,10.62042515,12.96,-8.55,15.52623908,23.43316,-6.76909,24.39126005,10.46316,1.82091,10.62042515,12.97,-8.59,15.55663845
17/10/2019 09:00,23.81561,-6.657715,24.72869687,10.53561,1.812285,10.69034401,13.28,-8.47,15.75116821,23.82561,-6.777715,24.77089244,10.53561,1.812285,10.69034401,13.29,-8.59,15.82441784
17/10/2019 09:30,24.380545,-6.48152,25.22738742,10.750545,1.78848,10.89829705,13.63,-8.27,15.94270366,24.420545,-6.54152,25.28150514,10.750545,1.78848,10.89829705,13.67,-8.33,16.00805422
17/10/2019 10:00,24.626145,-6.34807,25.43118185,10.916145,1.79193,11.06224366,13.71,-8.14,15.944394,24.666145,-6.40807,25.48493811,10.916145,1.79193,11.06224366,13.75,-8.2,16.00945033
17/10/2019 10:30,24.9182,-6.260485,25.69261302,10.8882,1.789515,11.03427674,14.03,-8.05,16.17539489,24.9582,-6.300485,25.7411705,10.8882,1.789515,11.03427674,14.07,-8.09,16.23000308
17/10/2019 11:00,25.237055,-6.133245,25.97163143,10.667055,1.786755,10.81566252,14.57,-7.92,16.58346466,25.287055,-6.173245,26.02967738,10.667055,1.786755,10.81566252,14.62,-7.96,16.64650113
17/10/2019 11:30,25.25747,-6.131175,25.99098108,10.80747,1.788825,10.95451061,14.45,-7.92,16.478134,25.29747,-6.171175,26.0393047,10.80747,1.788825,10.95451061,14.49,-7.96,16.53244386
17/10/2019 12:00,25.00512,-6.13911,25.74771248,10.93512,1.78089,11.07918854,14.07,-7.92,16.14593757,25.03512,-6.17911,25.78640405,10.93512,1.78089,11.07918854,14.1,-7.96,16.19171393
17/10/2019 12:30,25.08093,-6.137385,25.82093229,10.83093,1.782615,10.97664616,14.25,-7.92,16.30303346,25.11093,-6.117385,25.84533236,10.83093,1.782615,10.97664616,14.28,-7.9,16.31957107
17/10/2019 13:00,25.099215,-6.206355,25.85516266,10.849215,1.773645,10.99323804,14.25,-7.98,16.33226561,25.129215,-6.256355,25.89632067,10.849215,1.773645,10.99323804,14.28,-8.03,16.38289657
17/10/2019 13:30,25.42816,-6.128075,26.15615844,10.80816,1.781925,10.95406679,14.62,-7.91,16.62265021,25.49816,-6.178075,26.23594431,10.80816,1.781925,10.95406679,14.69,-7.96,16.70801305
17/10/2019 14:00,24.91513,-6.118415,25.65538355,10.95513,1.791585,11.1006599,13.96,-7.91,16.04523917,24.95513,-6.168415,25.70618324,10.95513,1.791585,11.1006599,14,-7.96,16.10470739
17/10/2019 14:30,24.27836,-6.341875,25.09298991,11.20836,1.768125,11.34696435,13.07,-8.11,15.38170992,24.32836,-6.371875,25.14895408,11.20836,1.768125,11.34696435,13.12,-8.14,15.44001295
17/10/2019 15:00,24.130355,-6.43739,24.97426721,11.060355,1.77261,11.20149985,13.07,-8.21,15.43466877,24.180355,-6.47739,25.03290133,11.060355,1.77261,11.20149985,13.12,-8.25,15.498287
17/10/2019 15:30,24.01473,-6.43946,24.86310323,10.84473,1.77054,10.98831109,13.17,-8.21,15.51943942,24.05473,-6.47946,24.91211427,10.84473,1.77054,10.98831109,13.21,-8.25,15.57454975
17/10/2019 16:00,24.720785,-6.312895,25.51411089,10.540785,1.797105,10.69288244,14.18,-8.11,16.33537572,24.780785,-6.342895,25.57967205,10.540785,1.797105,10.69288244,14.24,-8.14,16.40235349
17/10/2019 16:30,25.452875,-6.30772,26.22281788,10.582875,1.80228,10.73524366,14.87,-8.11,16.93779797,25.502875,-6.33772,26.27857165,10.582875,1.80228,10.73524366,14.92,-8.14,16.99605837
17/10/2019 17:00,26.225225,-6.22875,26.95477236,10.455225,1.81125,10.61095455,15.77,-8.04,17.70125702,26.265225,-6.25875,27.00062955,10.455225,1.81125,10.61095455,15.81,-8.07,17.75052112
17/10/2019 17:30,27.087635,-6.173925,27.78232027,10.447635,1.806075,10.60259327,16.64,-7.98,18.45453874,27.127635,-6.193925,27.82576661,10.447635,1.806075,10.60259327,16.68,-8,18.49925404
17/10/2019 18:00,27.075215,-6.171855,27.76975083,10.435215,1.808145,10.59070821,16.64,-7.98,18.45453874,27.115215,-6.191855,27.81319746,10.435215,1.808145,10.59070821,16.68,-8,18.49925404
17/10/2019 18:30,27.37074,-5.75496,27.96921473,10.45074,1.80504,10.6054767,16.92,-7.56,18.53213425,27.36074,-6.19496,28.05329968,10.45074,1.80504,10.6054767,16.91,-8,18.7068998
17/10/2019 19:00,28.540735,-3.929095,28.80991742,10.440735,1.810905,10.59661853,18.1,-5.74,18.98835433,28.580735,-3.969095,28.85501912,10.440735,1.810905,10.59661853,18.14,-5.78,19.03859238
17/10/2019 19:30,28.022115,-4.067025,28.31571333,10.442115,1.812975,10.59833213,17.58,-5.88,18.53728135,28.062115,-4.107025,28.36106402,10.442115,1.812975,10.59833213,17.62,-5.92,18.58792081
17/10/2019 20:00,26.914185,-4.3153,27.25793771,10.444185,1.8147,10.60066679,16.47,-6.13,17.57378161,26.954185,-4.3453,27.30219261,10.444185,1.8147,10.60066679,16.51,-6.16,17.62173941
17/10/2019 20:30,25.35901,-6.074265,26.07635104,10.43901,1.815735,10.59574553,14.92,-7.89,16.87775163,25.39901,-6.104265,26.12224646,10.43901,1.815735,10.59574553,14.96,-7.92,16.92713797
17/10/2019 21:00,23.930735,-6.885655,24.90165301,10.440735,1.794345,10.59380108,13.49,-8.68,16.04127489,23.970735,-6.935655,24.95394652,10.440735,1.794345,10.59380108,13.53,-8.73,16.10198124
17/10/2019 21:30,22.49832,-8.03702,23.8907533,10.43832,1.82298,10.59630976,12.06,-9.86,15.57765066,22.68832,-5.58702,23.36610059,10.43832,1.82298,10.59630976,12.25,-7.41,14.31679433
17/10/2019 22:00,21.29143,-6.54806,22.27559385,10.45143,1.81194,10.60733311,10.84,-8.36,13.68923665,21.30143,-6.58806,22.29693823,10.45143,1.81194,10.60733311,10.85,-8.4,13.72160705
17/10/2019 22:30,19.708665,-7.596685,21.12205244,10.438665,1.803315,10.59328429,9.27,-9.4,13.20200364,19.728665,-7.636685,21.15512185,10.438665,1.803315,10.59328429,9.29,-9.44,13.24453472
17/10/2019 23:00,18.425905,-6.260135,19.46029972,10.435905,1.799865,10.58997768,7.99,-8.06,11.34917178,18.435905,-6.290135,19.47943509,10.435905,1.799865,10.58997768,8,-8.09,11.37752609
17/10/2019 23:30,17.07108,-6.01048,18.09827733,10.44108,1.79952,10.59501882,6.63,-7.81,10.24465714,17.06108,-6.04048,18.09883558,10.44108,1.79952,10.59501882,6.62,-7.84,10.26109156
18/10/2019 00:00,15.792115,-8.837375,18.09668735,10.442115,1.802625,10.59656655,5.35,-10.64,11.90932828,15.802115,-8.877375,18.12497242,10.442115,1.802625,10.59656655,5.36,-10.68,11.94956066
18/10/2019 00:30,15.04591,-7.99668,17.03896413,10.44591,1.81332,10.60213022,4.6,-9.81,10.83494808,15.03591,-8.01668,17.03953485,10.44591,1.81332,10.60213022,4.59,-9.83,10.84882482
18/10/2019 01:00,14.439355,-8.07116,16.54202517,10.439355,1.81884,10.59661794,4,-9.89,10.6682754,14.429355,-8.09116,16.54306972,10.439355,1.81884,10.59661794,3.99,-9.91,10.68308008
18/10/2019 01:30,14.382805,-8.09255,16.5031647,10.442805,1.79745,10.59636743,3.94,-9.89,10.6459241,14.372805,-8.11255,16.5042719,10.442805,1.79745,10.59636743,3.93,-9.91,10.6608161
18/10/2019 02:00,14.379355,-8.090135,16.49897374,10.439355,1.799865,10.5933775,3.94,-9.89,10.6459241,14.369355,-8.110135,16.50008039,10.439355,1.799865,10.5933775,3.93,-9.91,10.6608161
18/10/2019 02:30,14.23729,-8.158755,16.40931777,10.44729,1.801245,10.6014316,3.79,-9.96,10.65672088,14.22729,-8.188755,16.41558678,10.44729,1.801245,10.6014316,3.78,-9.99,10.68122184
18/10/2019 03:00,13.83625,-8.16048,16.06347559,10.43625,1.79952,10.59025903,3.4,-9.96,10.52433371,13.83625,-8.19048,16.07873679,10.43625,1.79952,10.59025903,3.4,-9.99,10.5527295
18/10/2019 03:30,13.54453,-8.16117,15.81325358,10.44453,1.79883,10.59830158,3.1,-9.96,10.43127988,13.53453,-8.19117,15.82020127,10.44453,1.79883,10.59830158,3.09,-9.99,10.45696897
18/10/2019 04:00,13.372115,-8.279105,15.72758847,10.442115,1.790895,10.59457741,2.93,-10.07,10.4876022,13.352115,-8.309105,15.72641729,10.442115,1.790895,10.59457741,2.91,-10.1,10.51085629
18/10/2019 04:30,13.36901,-8.459105,15.82045782,10.43901,1.790895,10.59151711,2.93,-10.25,10.66055346,13.34901,-8.549105,15.85191674,10.43901,1.790895,10.59151711,2.91,-10.34,10.7416805
18/10/2019 05:00,13.378325,-8.346,15.76817351,10.448325,1.794,10.6012231,2.93,-10.14,10.55483302,13.428325,-8.386,15.83176896,10.448325,1.794,10.6012231,2.98,-10.18,10.6072051
18/10/2019 05:30,13.93108,-8.247715,16.18949637,10.44108,1.812285,10.59719437,3.49,-10.06,10.64817825,13.92108,-8.287715,16.20131749,10.44108,1.812285,10.59719437,3.48,-10.1,10.68271501
18/10/2019 06:00,14.757635,-8.699445,17.13091165,10.447635,1.800555,10.60165437,4.31,-10.5,11.35015859,14.757635,-8.739445,17.15125913,10.447635,1.800555,10.60165437,4.31,-10.54,11.38717261
18/10/2019 06:30,16.545215,-7.91945,18.34289584,10.435215,1.79055,10.58771842,6.11,-9.71,11.47241038,16.535215,-8.10945,18.41674549,10.435215,1.79055,10.58771842,6.1,-9.9,11.62841348
18/10/2019 07:00,18.16625,-7.711855,19.73538311,10.43625,1.808145,10.59172802,7.73,-9.52,12.26308689,18.18625,-7.761855,19.773368,10.43625,1.808145,10.59172802,7.75,-9.57,12.31451989
18/10/2019 07:30,21.046945,-6.19186,21.93884737,10.446945,1.79814,10.60056448,10.6,-7.99,13.27403857,21.066945,-6.36186,22.00657707,10.446945,1.79814,10.60056448,10.62,-8.16,13.39290857
18/10/2019 08:00,22.763495,-7.08531,23.84068628,10.443495,1.79469,10.59657964,12.32,-8.88,15.18673105,22.783495,-7.12531,23.87169217,10.443495,1.79469,10.59657964,12.34,-8.92,15.22635872
18/10/2019 08:30,23.51833,-6.86944,24.50104185,10.45833,1.81056,10.61389626,13.06,-8.68,15.68139024,23.54833,-6.90944,24.54107184,10.45833,1.81056,10.61389626,13.09,-8.72,15.72852504
18/10/2019 09:00,24.028,-6.63875,24.92825276,10.488,1.81125,10.64325,13.54,-8.45,15.9603916,24.068,-6.66875,24.97480431,10.488,1.81125,10.64325,13.58,-8.48,16.01020924
18/10/2019 09:30,25.01805,-5.227725,25.55840242,10.58805,1.792275,10.73867089,14.43,-7.02,16.04697168,25.05805,-5.267725,25.6057571,10.58805,1.792275,10.73867089,14.47,-7.06,16.1004503
18/10/2019 10:00,25.367765,-4.317725,25.73259121,10.707765,1.792275,10.85672515,14.66,-6.11,15.88230777,25.397765,-4.347725,25.76721133,10.707765,1.792275,10.85672515,14.69,-6.14,15.92154829
18/10/2019 10:30,26.659705,-4.02186,26.96136548,10.449705,1.79814,10.60328449,16.21,-5.82,17.22313851,26.699705,-4.06186,27.00690567,10.449705,1.79814,10.60328449,16.25,-5.86,17.27431909
18/10/2019 11:00,26.733985,-4.03359,27.03656417,10.733985,1.78641,10.88162188,16,-5.82,17.02563949,26.773985,-4.07359,27.08210495,10.733985,1.78641,10.88162188,16.04,-5.86,17.0769201
18/10/2019 11:30,26.3792,-4.03083,26.6853852,10.8192,1.78917,10.96613961,15.56,-5.82,16.61282637,26.4092,-4.07083,26.72110592,10.8192,1.78917,10.96613961,15.59,-5.86,16.65496022
18/10/2019 12:00,26.4078,-4.03014,26.71355329,10.7778,1.78986,10.92540945,15.63,-5.82,16.6784082,26.4378,-4.07014,26.74926744,10.7778,1.78986,10.92540945,15.66,-5.86,16.72050238
18/10/2019 12:30,26.948045,-4.027035,27.24727767,10.578045,1.792965,10.72892164,16.37,-5.82,17.37381075,26.998045,-4.067035,27.30265935,10.578045,1.792965,10.72892164,16.42,-5.86,17.43433394
18/10/2019 13:00,26.67466,-4.03083,26.97749204,10.70466,1.78917,10.85315046,15.97,-5.82,16.99744981,26.71466,-4.07083,27.02304046,10.70466,1.78917,10.85315046,16.01,-5.86,17.04874482
18/10/2019 13:30,26.6581,-4.77219,27.08187758,10.6881,1.82781,10.84326385,15.97,-6.6,17.28007234,26.6981,-4.77219,27.12125257,10.6881,1.82781,10.84326385,16.01,-6.6,17.31704651
18/10/2019 14:00,25.713,-6.35187,26.48593252,10.833,1.77813,10.97796135,14.88,-8.13,16.95615817,25.753,-6.40187,26.53678482,10.833,1.77813,10.97796135,14.92,-8.18,17.01525198
18/10/2019 14:30,25.77013,-6.346005,26.53999585,10.61013,1.783995,10.75906579,15.16,-8.13,17.20239809,25.81013,-6.396005,26.59081967,10.61013,1.783995,10.75906579,15.2,-8.18,17.26129775
18/10/2019 15:00,25.42063,-4.760485,25.86253365,10.92063,1.789515,11.06627867,14.5,-6.55,15.91076679,25.45063,-4.800485,25.89940585,10.92063,1.789515,11.06627867,14.53,-6.59,15.95459182
18/10/2019 15:30,25.161845,-5.52364,25.76099848,10.591845,1.68636,10.72525014,14.57,-7.21,16.2563526,25.191845,-5.56364,25.79889813,10.591845,1.68636,10.72525014,14.6,-7.25,16.3009969
18/10/2019 16:00,25.183275,-6.447385,25.99550179,10.693275,1.782615,10.84084159,14.49,-8.23,16.66412314,25.233275,-6.487385,26.05387363,10.693275,1.782615,10.84084159,14.54,-8.27,16.72735783
18/10/2019 16:30,25.49982,-6.430825,26.29821915,10.67982,1.799175,10.83030867,14.82,-8.23,16.95185241,25.53982,-6.470825,26.34680212,10.67982,1.799175,10.83030867,14.86,-8.27,17.00624885
18/10/2019 17:00,26.10802,-5.23392,26.62747879,10.52802,1.81608,10.6835084,15.58,-7.05,17.10084501,26.06802,-6.27392,26.81238033,10.52802,1.81608,10.6835084,15.54,-8.09,17.51969463
18/10/2019 17:30,27.162815,-4.37806,27.51337726,10.462815,1.81194,10.61855095,16.7,-6.19,17.81028074,27.202815,-4.39806,27.55605334,10.462815,1.81194,10.61855095,16.74,-6.21,17.85473887
18/10/2019 18:00,27.616595,-4.385995,27.96271216,10.436595,1.804005,10.59136201,17.18,-6.19,18.2611199,27.656595,-4.405995,28.00535733,10.436595,1.804005,10.59136201,17.22,-6.21,18.30553195
18/10/2019 18:30,28.15211,-5.861515,28.75584559,10.43211,1.798485,10.58600337,17.72,-7.66,19.30476625,28.18211,-5.991515,28.81196932,10.43211,1.798485,10.58600337,17.75,-7.79,19.38418427
18/10/2019 19:00,28.68107,-3.864965,28.94031325,10.42107,1.795035,10.57453784,18.26,-5.66,19.11709183,28.73107,-3.894965,28.993881,10.42107,1.795035,10.57453784,18.31,-5.69,19.17373725
18/10/2019 19:30,27.847955,-4.11289,28.15003485,10.397955,1.80711,10.55381991,17.45,-5.92,18.42685269,27.897955,-4.08289,28.19513937,10.397955,1.80711,10.55381991,17.5,-5.89,18.46461752
18/10/2019 20:00,26.81522,-4.329095,27.1624205,10.44522,1.810905,10.60103758,16.37,-6.14,17.48360661,26.84522,-4.379095,27.20004246,10.44522,1.810905,10.60103758,16.4,-6.19,17.52929263
18/10/2019 20:30,25.331425,-4.70393,25.76447263,10.441425,1.79607,10.5947734,14.89,-6.5,16.24691048,25.361425,-4.74393,25.80129357,10.441425,1.79607,10.5947734,14.92,-6.54,16.29042664
18/10/2019 21:00,24.122115,-5.10461,24.65630701,10.442115,1.81539,10.59874552,13.68,-6.92,15.33064904,24.152115,-5.14461,24.69396021,10.442115,1.81539,10.59874552,13.71,-6.96,15.37549024
18/10/2019 21:30,22.66867,-7.236685,23.79576032,10.44867,1.803315,10.60314339,12.22,-9.04,15.20032894,22.68867,-7.276685,23.8269992,10.44867,1.803315,10.60314339,12.24,-9.08,15.24020997
18/10/2019 22:00,21.761425,-6.159095,22.61623464,10.441425,1.810905,10.59729838,11.32,-7.97,13.84425151,21.811425,-5.639095,22.52859634,10.441425,1.810905,10.59729838,11.37,-7.45,13.59335867
18/10/2019 22:30,20.15315,-9.85186,22.43231153,10.44315,1.79814,10.5968245,9.71,-11.65,15.16596848,20.60315,-2.84186,20.79822007,10.44315,1.79814,10.5968245,10.16,-4.64,11.16938673
18/10/2019 23:00,19.00936,-7.591885,20.46930594,10.44936,1.748115,10.59457552,8.56,-9.34,12.66922255,19.03936,-7.361885,20.41309825,10.44936,1.748115,10.59457552,8.59,-9.11,12.52119004
18/10/2019 23:30,17.79177,-7.81599,19.43287882,10.44177,1.81401,10.59816932,7.35,-9.63,12.11442941,17.79177,-7.85599,19.44900148,10.44177,1.81401,10.59816932,7.35,-9.67,12.14625045
19/10/2019 00:00,16.84591,-6.35873,18.00605817,10.44591,1.85127,10.60868683,6.4,-8.21,10.40980788,16.85591,-6.42873,18.04024033,10.44591,1.85127,10.60868683,6.41,-8.28,10.47122247
19/10/2019 00:30,15.94143,-8.117385,17.8891344,10.45143,1.782615,10.60236319,5.49,-9.9,11.3203401,15.93143,-8.147385,17.89386331,10.45143,1.782615,10.60236319,5.48,-9.93,11.34175031
19/10/2019 01:00,15.167635,-8.30531,17.2926379,10.447635,1.79469,10.60065985,4.72,-10.1,11.14847075,15.167635,-8.36531,17.32153466,10.447635,1.79469,10.60065985,4.72,-10.16,11.20285678
19/10/2019 01:30,14.841085,-9.80702,17.78863247,10.451085,1.82298,10.60888466,4.39,-11.63,12.43096939,15.031085,-5.44702,15.98760592,10.451085,1.82298,10.60888466,4.58,-7.27,8.592397803
19/10/2019 02:00,14.775565,-10.6391,18.20735483,10.445565,1.8009,10.59967306,4.33,-12.44,13.17203477,15.085565,-3.7691,15.54928893,10.445565,1.8009,10.59967306,4.64,-5.57,7.249448255
19/10/2019 02:30,14.58453,-10.695305,18.0858526,10.44453,1.804695,10.59929861,4.14,-12.5,13.16774848,14.87453,-3.765305,15.34370113,10.44453,1.804695,10.59929861,4.43,-5.57,7.116867288
19/10/2019 03:00,14.21591,-10.300135,17.55519519,10.44591,1.799865,10.59983725,3.77,-12.1,12.67370901,14.46591,-4.620135,15.18578939,10.44591,1.799865,10.59983725,4.02,-6.42,7.574747521
19/10/2019 03:30,13.973495,-8.244275,16.22426062,10.443495,1.795725,10.59675498,3.53,-10.04,10.64248561,13.973495,-8.294275,16.24972493,10.443495,1.795725,10.59675498,3.53,-10.09,10.68966791
19/10/2019 04:00,13.72798,-8.24048,16.01133803,10.44798,1.79952,10.60181863,3.28,-10.04,10.56219674,13.70798,-8.29048,16.02001168,10.44798,1.79952,10.60181863,3.26,-10.09,10.60357015
