Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/10/2019 04:30,13.60177,-8.675985,16.13322233,10.44177,1.824015,10.59988639,3.16,-10.5,10.9651995,13.59177,-8.725985,16.15174993,10.44177,1.824015,10.59988639,3.15,-10.55,11.01022252
19/10/2019 05:00,13.512115,-10.300135,16.99029231,10.442115,1.799865,10.59609738,3.07,-12.1,12.48338496,13.512115,-10.320135,17.00242448,10.442115,1.799865,10.59609738,3.07,-12.12,12.50277169
19/10/2019 05:30,13.848325,-8.893585,16.45818822,10.448325,1.796415,10.60163205,3.4,-10.69,11.2176691,13.838325,-9.133585,16.58076035,10.448325,1.796415,10.60163205,3.39,-10.93,11.44364452
19/10/2019 06:00,14.26867,-8.299445,16.50683891,10.44867,1.800555,10.60267434,3.82,-10.1,10.79825912,14.25867,-8.349445,16.52340467,10.44867,1.800555,10.60267434,3.81,-10.15,10.84152203
19/10/2019 06:30,15.06936,-8.096335,17.10661425,10.44936,1.813665,10.60558839,4.62,-9.91,10.93400658,15.05936,-8.156335,17.1262992,10.44936,1.813665,10.60558839,4.61,-9.97,10.98421595
19/10/2019 07:00,15.76487,-7.797735,17.58794466,10.43487,1.772265,10.58430135,5.33,-9.57,10.95416816,15.75487,-8.297735,17.80641275,10.43487,1.772265,10.58430135,5.32,-10.07,11.38891127
19/10/2019 07:30,17.375915,-7.44392,18.90328985,10.455915,1.81608,10.6124599,6.92,-9.26,11.5600173,17.345915,-8.06392,19.1287107,10.455915,1.81608,10.6124599,6.89,-9.88,12.04518576
19/10/2019 08:00,18.74694,-6.570825,19.86513278,10.43694,1.799175,10.59088038,8.31,-8.37,11.79461742,18.67694,-7.790825,20.23672508,10.43694,1.799175,10.59088038,8.24,-9.59,12.64380085
19/10/2019 08:30,20.807295,-6.214965,21.71564678,10.457295,1.795035,10.61023889,10.35,-8.01,13.08749785,20.817295,-6.264965,21.73958504,10.457295,1.795035,10.61023889,10.36,-8.06,13.12605043
19/10/2019 09:00,21.68664,-6.918755,22.76355695,10.52664,1.801245,10.67963638,11.16,-8.72,14.16276809,21.69664,-6.968755,22.7883245,10.52664,1.801245,10.67963638,11.17,-8.77,14.20147175
19/10/2019 09:30,23.28019,-5.556345,23.93408064,10.73019,1.793655,10.87907053,12.55,-7.35,14.54389906,23.32019,-5.286345,23.91185282,10.73019,1.793655,10.87907053,12.59,-7.08,14.44418568
19/10/2019 10:00,23.204745,-6.65359,24.13981049,10.874745,1.78641,11.02049634,12.33,-8.44,14.94197109,23.224745,-6.69359,24.17008331,10.874745,1.78641,11.02049634,12.35,-8.48,14.98108474
19/10/2019 10:30,23.880625,-6.423935,24.72956108,10.910625,1.786065,11.0558476,12.97,-8.21,15.35008143,23.900625,-6.473935,24.76190037,10.910625,1.786065,11.0558476,12.99,-8.26,15.39375523
19/10/2019 11:00,24.55479,-6.28359,25.34602958,10.96479,1.78641,11.10936004,13.59,-8.07,15.80547374,24.57479,-6.31359,25.37285404,10.96479,1.78641,11.10936004,13.61,-8.1,15.83799545
19/10/2019 11:30,24.760465,-4.77566,25.21681097,11.280465,1.78434,11.42071626,13.48,-6.56,14.99146424,24.780465,-4.82566,25.24595889,11.280465,1.78434,11.42071626,13.5,-6.61,15.03137053
19/10/2019 12:00,24.493265,-5.596705,25.12455248,11.363265,1.763295,11.49926088,13.13,-7.36,15.0521261,24.513265,-5.636705,25.152984,11.363265,1.763295,11.49926088,13.15,-7.4,15.08915173
19/10/2019 12:30,24.54605,-6.301525,25.34201626,11.41605,1.778475,11.55375138,13.13,-8.08,15.4169809,24.56605,-6.351525,25.37385825,11.41605,1.778475,11.55375138,13.15,-8.13,15.46025226
19/10/2019 13:00,24.40917,-6.31567,25.21299799,11.44917,1.76433,11.584315,12.96,-8.08,15.27245887,24.41917,-6.36567,25.23524555,11.44917,1.76433,11.584315,12.97,-8.13,15.30744263
19/10/2019 13:30,24.052185,-6.293245,24.86186912,11.272185,1.786755,11.41291585,12.78,-8.08,15.12001323,24.072185,-6.343245,24.89391186,11.272185,1.786755,11.41291585,12.8,-8.13,15.1636704
19/10/2019 14:00,24.076025,-4.206355,24.44071198,11.366025,1.773645,11.50357948,12.71,-5.98,14.04651202,24.086025,-4.246355,24.45747598,11.366025,1.773645,11.50357948,12.72,-6.02,14.07262591
19/10/2019 14:30,23.573855,-4.32946,23.96812182,11.163855,1.77054,11.30338314,12.41,-6.1,13.82816329,23.583855,-4.37946,23.9870358,11.163855,1.77054,11.30338314,12.42,-6.15,13.85925323
19/10/2019 15:00,23.60997,-4.391525,24.01491568,10.97997,1.778475,11.12307127,12.63,-6.17,14.05652162,23.61997,-4.441525,24.03393699,10.97997,1.778475,11.12307127,12.64,-6.22,14.0875122
19/10/2019 15:30,23.70852,-4.388765,24.11130811,10.83852,1.781235,10.98391159,12.87,-6.17,14.27255408,23.71852,-4.378765,24.11932366,10.83852,1.781235,10.98391159,12.88,-6.16,14.27725464
19/10/2019 16:00,23.37928,-4.39049,23.78796199,10.97928,1.77951,11.12255569,12.4,-6.17,13.85023105,23.38928,-4.50049,23.81832969,10.97928,1.77951,11.12255569,12.41,-6.28,13.90850459
19/10/2019 16:30,23.43681,-4.477385,23.86065882,10.86681,1.782615,11.01205139,12.57,-6.26,14.0425247,23.45681,-4.497385,23.88406178,10.86681,1.782615,11.01205139,12.59,-6.28,14.06934611
19/10/2019 17:00,23.809535,-5.889455,24.52712044,10.799535,1.780545,10.94533219,13.01,-7.67,15.10261567,23.829535,-5.939455,24.55858025,10.799535,1.780545,10.94533219,13.03,-7.72,15.14527319
19/10/2019 17:30,24.228035,-6.537725,25.09461154,10.558035,1.792275,10.70907805,13.67,-8.33,16.00805422,24.258035,-6.587725,25.13663428,10.558035,1.792275,10.70907805,13.7,-8.38,16.05971357
19/10/2019 18:00,24.67627,-6.51323,25.52137273,10.47627,1.81677,10.63263309,14.2,-8.33,16.46295538,24.69627,-6.56323,25.55350739,10.47627,1.81677,10.63263309,14.22,-8.38,16.50553846
19/10/2019 18:30,25.6366,-4.371515,26.00664152,10.4466,1.798485,10.60028301,15.19,-6.17,16.39527371,25.6566,-4.511515,26.05023783,10.4466,1.798485,10.60028301,15.21,-6.31,16.46694264
19/10/2019 19:00,26.36315,-4.269095,26.70656942,10.44315,1.810905,10.59899801,15.92,-6.08,17.04150228,26.39315,-4.309095,26.74260022,10.44315,1.810905,10.59899801,15.95,-6.12,17.08381983
19/10/2019 19:30,25.695565,-4.48427,26.08391723,10.445565,1.80573,10.60049475,15.25,-6.29,16.49626018,25.735565,-4.51427,26.12848904,10.445565,1.80573,10.60049475,15.29,-6.32,16.54468193
19/10/2019 20:00,24.692805,-4.554615,25.10934361,10.442805,1.805385,10.59771632,14.25,-6.36,15.60487424,24.712805,-4.584615,25.13446689,10.442805,1.805385,10.59771632,14.27,-6.39,15.63537655
19/10/2019 20:30,23.657295,-4.828755,24.14507158,10.457295,1.801245,10.61129126,13.2,-6.63,14.77148943,23.677295,-4.858755,24.17068056,10.457295,1.801245,10.61129126,13.22,-6.66,14.80283757
19/10/2019 21:00,22.61901,-6.48909,23.53142372,10.43901,1.82091,10.59663357,12.18,-8.31,14.74477874,22.63901,-6.54909,23.56725172,10.43901,1.82091,10.59663357,12.2,-8.37,14.79516475
19/10/2019 21:30,21.704875,-7.315995,22.90470217,10.444875,1.804005,10.59952111,11.26,-9.12,14.49006556,21.714875,-7.365995,22.93019142,10.444875,1.804005,10.59952111,11.27,-9.17,14.52934272
19/10/2019 22:00,20.92591,-6.77634,21.99573807,10.44591,1.80366,10.60048231,10.48,-8.58,13.54425339,20.93591,-6.80634,22.01450866,10.44591,1.80366,10.60048231,10.49,-8.61,13.57100586
19/10/2019 22:30,19.910395,-5.987375,20.79116371,10.450395,1.802625,10.60472595,9.46,-7.79,12.25461954,19.910395,-6.017375,20.79982286,10.450395,1.802625,10.60472595,9.46,-7.82,12.27371175
19/10/2019 23:00,18.84901,-6.85324,20.05622289,10.43901,1.79676,10.59251039,8.41,-8.65,12.06443534,18.84901,-6.89324,20.06992615,10.43901,1.79676,10.59251039,8.41,-8.69,12.09314682
19/10/2019 23:30,17.786945,-5.748065,18.69266337,10.446945,1.801935,10.60120887,7.34,-7.55,10.52986705,17.796945,-5.808065,18.72070699,10.446945,1.801935,10.60120887,7.35,-7.61,10.57991493
20/10/2019 00:00,16.676255,-7.352885,18.22532301,10.446255,1.817115,10.60311985,6.23,-9.17,11.08610842,16.666255,-7.402885,18.23641308,10.446255,1.817115,10.60311985,6.22,-9.22,11.12190631
20/10/2019 00:30,15.801425,-8.029445,17.72447514,10.441425,1.800555,10.59553464,5.36,-9.83,11.19636102,15.811425,-8.059445,17.74699451,10.441425,1.800555,10.59553464,5.37,-9.86,11.22748859
20/10/2019 01:00,15.135565,-8.09393,17.16382914,10.445565,1.79607,10.5988535,4.69,-9.89,10.94569322,15.135565,-8.14393,17.18746414,10.445565,1.79607,10.5988535,4.69,-9.94,10.99089168
20/10/2019 01:30,14.726945,-9.857375,17.72147711,10.446945,1.802625,10.60132618,4.28,-11.66,12.42070851,14.716945,-9.887375,17.72988027,10.446945,1.802625,10.60132618,4.27,-11.69,12.44544093
20/10/2019 02:00,15.017285,-8.24634,17.13245377,10.437285,1.80366,10.59198317,4.58,-10.05,11.04440582,14.997285,-8.64634,17.3112031,10.437285,1.80366,10.59198317,4.56,-10.45,11.40158322
20/10/2019 02:30,14.839705,-8.258415,16.98288146,10.449705,1.791585,10.60217484,4.39,-10.05,10.96697771,14.839705,-8.318415,17.01213898,10.449705,1.791585,10.60217484,4.39,-10.11,11.02198712
20/10/2019 03:00,14.40246,-8.31186,16.6288265,10.44246,1.79814,10.5961445,3.96,-10.11,10.85788653,14.41246,-8.38186,16.6725697,10.44246,1.79814,10.5961445,3.97,-10.18,10.92672412
20/10/2019 03:30,14.0166,-8.095635,16.1865494,10.4466,1.834365,10.60642949,3.57,-9.93,10.55224147,14.0266,-8.165635,16.23031431,10.4466,1.834365,10.60642949,3.58,-10,10.62150648
20/10/2019 04:00,13.74694,-8.270135,16.04286422,10.43694,1.799865,10.59099762,3.31,-10.07,10.60004717,13.75694,-8.300135,16.06691131,10.43694,1.799865,10.59099762,3.32,-10.1,10.63166967
20/10/2019 04:30,13.580395,-8.27186,15.90128285,10.450395,1.79814,10.6039645,3.13,-10.07,10.54522641,13.600395,-8.30186,15.93397702,10.450395,1.79814,10.6039645,3.15,-10.1,10.57981569
20/10/2019 05:00,13.45108,-8.26703,15.78845585,10.44108,1.80297,10.59560533,3.01,-10.07,10.51023311,13.47108,-8.29703,15.82121055,10.44108,1.80297,10.59560533,3.03,-10.1,10.54470957
20/10/2019 05:30,13.45039,-8.2691,15.78895202,10.44039,1.8009,10.59457334,3.01,-10.07,10.51023311,13.47039,-8.2991,15.82170874,10.44039,1.8009,10.59457334,3.03,-10.1,10.54470957
20/10/2019 06:00,13.703155,-8.26634,16.0034007,10.453155,1.80366,10.60762173,3.25,-10.07,10.58146493,13.713155,-8.29634,16.02747258,10.453155,1.80366,10.60762173,3.26,-10.1,10.61308626
20/10/2019 06:30,14.27246,-8.100475,16.41099661,10.44246,1.809525,10.59808245,3.83,-9.91,10.6243588,14.28246,-8.160475,16.44937737,10.44246,1.809525,10.59808245,3.84,-9.97,10.68393654
20/10/2019 07:00,14.830395,-8.00013,16.85059927,10.450395,1.80987,10.60595988,4.38,-9.81,10.74339332,14.830395,-8.06013,16.87916797,10.450395,1.80987,10.60595988,4.38,-9.87,10.79820818
20/10/2019 07:30,16.20384,-7.79737,17.98230824,10.44384,1.81263,10.59997271,5.76,-9.61,11.20400375,16.21384,-7.84737,18.01304592,10.44384,1.81263,10.59997271,5.77,-9.66,11.25204426
20/10/2019 08:00,17.650045,-7.515305,19.18342768,10.440045,1.804695,10.59487912,7.21,-9.32,11.78331447,17.640045,-7.855305,19.31002341,10.440045,1.804695,10.59487912,7.2,-9.66,12.04805378
20/10/2019 08:30,19.466275,-7.499435,20.86090573,10.486275,1.820565,10.64313959,8.98,-9.32,12.94228728,19.476275,-7.579435,20.89911775,10.486275,1.820565,10.64313959,8.99,-9.4,13.00692508
20/10/2019 09:00,20.258725,-5.705315,21.04677072,10.558725,1.784685,10.70849075,9.7,-7.49,12.25520706,20.258725,-5.935315,21.11027955,10.558725,1.784685,10.70849075,9.7,-7.72,12.39711257
20/10/2019 09:30,21.734655,-6.70531,22.7454701,10.694655,1.79469,10.84419466,11.04,-8.5,13.93311164,21.744655,-6.77531,22.77575129,10.694655,1.79469,10.84419466,11.05,-8.57,13.98382637
20/10/2019 10:00,21.915435,-5.85359,22.68371238,10.875435,1.78641,11.02117721,11.04,-7.64,13.42576627,21.925435,-5.92359,22.71153052,10.875435,1.78641,11.02117721,11.05,-7.71,13.47392296
20/10/2019 10:30,22.772755,-5.71497,23.4789108,11.032755,1.78503,11.17622544,11.74,-7.5,13.93117368,22.772755,-5.78497,23.4960475,11.032755,1.78503,11.17622544,11.74,-7.57,13.9689835
20/10/2019 11:00,23.92872,-6.6698,24.84089115,11.23872,1.7802,11.37883734,12.69,-8.45,15.24593716,23.93872,-6.7298,24.86669506,11.23872,1.7802,11.37883734,12.7,-8.51,15.28757993
20/10/2019 11:30,24.36514,-6.51808,25.22192328,10.97514,1.77192,11.11725679,13.39,-8.29,15.74853009,24.38514,-6.58808,25.25941114,10.97514,1.77192,11.11725679,13.41,-8.36,15.80245867
20/10/2019 12:00,24.243495,-6.498415,25.09933161,11.133495,1.791585,11.27672327,13.11,-8.29,15.51116372,24.253495,-6.638415,25.14558755,11.133495,1.791585,11.27672327,13.12,-8.43,15.59484851
20/10/2019 12:30,24.378045,-6.588075,25.25256047,11.268045,1.781925,11.40807148,13.11,-8.37,15.55406699,24.388045,-6.648075,25.27792792,11.268045,1.781925,11.40807148,13.12,-8.43,15.59484851
20/10/2019 13:00,24.02708,-6.58359,24.9127323,11.40708,1.78641,11.54611341,12.62,-8.37,15.14335828,24.04708,-6.71359,24.96666472,11.40708,1.78641,11.54611341,12.64,-8.5,15.2321896
20/10/2019 13:30,23.90518,-6.670485,24.81840045,11.05518,1.789515,11.19907892,12.85,-8.46,15.38486594,23.91518,-6.710485,24.83880922,11.05518,1.789515,11.19907892,12.86,-8.5,15.41523921
20/10/2019 14:00,23.92838,-6.747735,24.86160287,11.24838,1.772265,11.38714081,12.68,-8.52,15.27654411,23.93838,-6.817735,24.89031031,11.24838,1.772265,11.38714081,12.69,-8.59,15.32397468
20/10/2019 14:30,23.80264,-6.72462,24.7343119,10.80264,1.79538,10.95081825,13,-8.52,15.54317857,23.82264,-6.79462,24.77266715,10.80264,1.79538,10.95081825,13.02,-8.59,15.59834927
20/10/2019 15:00,23.3032,-6.88532,24.29911031,11.2332,1.77468,11.37252265,12.07,-8.66,14.85531891,23.3132,-6.92532,24.32006068,11.2332,1.77468,11.37252265,12.08,-8.7,14.88678609
20/10/2019 15:30,23.45681,-4.841865,23.95131713,10.86681,1.788135,11.01294631,12.59,-6.63,14.22901964,23.45681,-4.891865,23.96147488,10.86681,1.788135,11.01294631,12.59,-6.68,14.25238577
20/10/2019 16:00,23.62529,-6.70635,24.55869414,10.58529,1.78365,10.73451311,13.04,-8.49,15.56026028,23.64529,-6.77635,24.59712704,10.58529,1.78365,10.73451311,13.06,-8.56,15.61528738
20/10/2019 16:30,24.054585,-6.69807,24.96972569,10.554585,1.79193,10.70561898,13.5,-8.49,15.94773025,24.064585,-6.76807,24.99822039,10.554585,1.79193,10.70561898,13.51,-8.56,15.99355183
20/10/2019 17:00,24.758405,-4.653595,25.19195436,10.608405,1.776405,10.75610856,14.15,-6.43,15.54243868,24.768405,-4.953595,25.25889922,10.608405,1.776405,10.75610856,14.16,-6.73,15.67796224
20/10/2019 17:30,24.456645,-4.75496,24.91459671,10.536645,1.80504,10.69013832,13.92,-6.56,15.38830725,24.476645,-4.80496,24.94381268,10.536645,1.80504,10.69013832,13.94,-6.61,15.42775745
20/10/2019 18:00,24.78626,-4.755995,25.23842652,10.45626,1.804005,10.61074018,14.33,-6.56,15.76015546,24.80626,-4.805995,25.26753101,10.45626,1.804005,10.61074018,14.35,-6.61,15.79919618
20/10/2019 18:30,25.326255,-4.553585,25.73235956,10.446255,1.796415,10.59959199,14.88,-6.35,16.17828483,25.356255,-4.623585,25.77435171,10.446255,1.796415,10.59959199,14.91,-6.42,16.23343771
20/10/2019 19:00,26.055565,-4.44668,26.43228008,10.445565,1.81332,10.6017903,15.61,-6.26,16.81843334,26.095565,-4.50668,26.48185562,10.445565,1.81332,10.6017903,15.65,-6.32,16.87794123
20/10/2019 19:30,25.57315,-4.607715,25.98493868,10.44315,1.812285,10.59923388,15.13,-6.42,16.43573241,25.60315,-4.657715,26.0233664,10.44315,1.812285,10.59923388,15.16,-6.47,16.4829154
20/10/2019 20:00,24.565565,-6.020135,25.29246942,10.445565,1.799865,10.59949726,14.12,-7.82,16.14084261,24.575565,-6.110135,25.32374666,10.445565,1.799865,10.59949726,14.13,-7.91,16.19336284
20/10/2019 20:30,23.682805,-7.18531,24.74881679,10.442805,1.79469,10.59589961,13.24,-8.98,15.99806238,23.702805,-7.24531,24.78542882,10.442805,1.79469,10.59589961,13.26,-9.04,16.04833948
20/10/2019 21:00,22.719705,-5.538405,23.38501497,10.449705,1.811595,10.60557453,12.27,-7.35,14.3029857,22.729705,-5.608405,23.41140098,10.449705,1.811595,10.60557453,12.28,-7.42,14.34764092
20/10/2019 21:30,21.60108,-7.19703,22.76848475,10.44108,1.80297,10.59560533,11.16,-9,14.33686158,21.61108,-6.98703,22.71249363,10.44108,1.80297,10.59560533,11.17,-8.79,14.21383129
20/10/2019 22:00,20.30591,-7.736685,21.72984758,10.44591,1.803315,10.60042361,9.86,-9.54,13.71973761,20.30591,-7.786685,21.74769975,10.44591,1.803315,10.60042361,9.86,-9.59,13.75455197
20/10/2019 22:30,19.142115,-7.614615,20.60104192,10.442115,1.805385,10.59703641,8.7,-9.42,12.82288579,19.172115,-7.154615,20.46358985,10.442115,1.805385,10.59703641,8.73,-8.96,12.50977618
20/10/2019 23:00,17.679705,-7.78703,19.3186388,10.449705,1.80297,10.60410465,7.23,-9.59,12.01003747,17.679705,-7.84703,19.34290177,10.449705,1.80297,10.60410465,7.23,-9.65,12.05800149
20/10/2019 23:30,16.556255,-7.98841,18.38271672,10.446255,1.80159,10.60047028,6.11,-9.79,11.54019931,16.566255,-8.03841,18.41349614,10.446255,1.80159,10.60047028,6.12,-9.84,11.58792475
21/10/2019 00:00,15.52384,-8.120135,17.51930937,10.44384,1.799865,10.59779732,5.08,-9.92,11.14507963,15.52384,-8.210135,17.56120511,10.44384,1.799865,10.59779732,5.08,-10.01,11.22526169
21/10/2019 00:30,14.83522,-8.20393,16.95252842,10.44522,1.79607,10.59851349,4.39,-10,10.92117668,14.81522,-8.51393,17.08735637,10.44522,1.79607,10.59851349,4.37,-10.31,11.19790159
21/10/2019 01:00,14.166945,-8.292545,16.41549979,10.446945,1.807455,10.60214853,3.72,-10.1,10.76328946,14.166945,-8.362545,16.4509723,10.446945,1.807455,10.60214853,3.72,-10.17,10.82900272
21/10/2019 01:30,14.16591,-8.293235,16.41495516,10.44591,1.806765,10.60101106,3.72,-10.1,10.76328946,14.16591,-8.363235,16.45043178,10.44591,1.806765,10.60101106,3.72,-10.17,10.82900272
21/10/2019 02:00,14.49936,-8.310485,16.71213934,10.44936,1.789515,10.6014852,4.05,-10.1,10.88175078,14.49936,-8.380485,16.74705853,10.44936,1.789515,10.6014852,4.05,-10.17,10.94675294
21/10/2019 02:30,14.39798,-8.331845,16.63494723,10.44798,1.828155,10.60671659,3.95,-10.16,10.90083024,14.39798,-8.341845,16.63995812,10.44798,1.828155,10.60671659,3.95,-10.17,10.91015124
21/10/2019 03:00,14.01108,-8.35841,16.31482088,10.44108,1.80159,10.5953706,3.57,-10.16,10.76896002,14.01108,-8.36841,16.31994634,10.44108,1.80159,10.5953706,3.57,-10.17,10.77839506
21/10/2019 03:30,13.745565,-8.35703,16.0866562,10.445565,1.80297,10.60002495,3.3,-10.16,10.68249035,13.755565,-8.44703,16.14211524,10.445565,1.80297,10.60002495,3.31,-10.25,10.77119306
21/10/2019 04:00,13.53798,-8.36048,15.91145903,10.44798,1.79952,10.60181863,3.09,-10.16,10.61949622,13.53798,-8.45048,15.95893213,10.44798,1.79952,10.60181863,3.09,-10.25,10.70563403
21/10/2019 04:30,13.53522,-8.365655,15.91183095,10.44522,1.794345,10.5982213,3.09,-10.16,10.61949622,13.53522,-8.455655,15.95933213,10.44522,1.794345,10.5982213,3.09,-10.25,10.70563403
21/10/2019 05:00,13.54143,-8.357375,15.91276354,10.45143,1.802625,10.60574589,3.09,-10.16,10.61949622,13.54143,-8.447375,15.96021525,10.45143,1.802625,10.60574589,3.09,-10.25,10.70563403
21/10/2019 05:30,13.97281,-8.30462,16.25441887,10.45281,1.79538,10.60587697,3.52,-10.1,10.69581226,13.97281,-8.36462,16.28515542,10.45281,1.79538,10.60587697,3.52,-10.16,10.75248808
21/10/2019 06:00,14.72867,-8.29841,16.90554135,10.44867,1.80159,10.60285015,4.28,-10.1,10.96943025,14.72867,-8.29841,16.90554135,10.44867,1.80159,10.60285015,4.28,-10.1,10.96943025
21/10/2019 06:30,16.619705,-7.75323,18.33922489,10.449705,1.81677,10.60645972,6.17,-9.57,11.38656226,16.619705,-7.83323,18.37318934,10.449705,1.81677,10.60645972,6.17,-9.65,11.45388144
21/10/2019 07:00,18.50384,-7.766685,20.06772261,10.44384,1.803315,10.59838379,8.06,-9.57,12.5119343,18.48384,-8.076685,20.17139514,10.44384,1.803315,10.59838379,8.04,-9.88,12.73797472
21/10/2019 07:30,21.466255,-7.323945,22.68127585,10.446255,1.766055,10.59448884,11.02,-9.09,14.28525464,21.466255,-7.463945,22.72686909,10.446255,1.766055,10.59448884,11.02,-9.23,14.37474522
21/10/2019 08:00,23.12591,-7.16462,24.21031791,10.44591,1.79538,10.59907661,12.68,-8.96,15.52623586,23.14591,-7.21462,24.24425481,10.44591,1.79538,10.59907661,12.7,-9.01,15.57145144
21/10/2019 08:30,23.85626,-6.889095,24.8310445,10.45626,1.810905,10.61191548,13.4,-8.7,15.97654531,23.87626,-6.939095,24.86416761,10.45626,1.810905,10.61191548,13.42,-8.75,16.02057739
21/10/2019 09:00,24.06076,-6.770815,24.99528171,10.49076,1.819185,10.64732264,13.57,-8.59,16.06029265,24.08076,-6.830815,25.03084169,10.49076,1.819185,10.64732264,13.59,-8.65,16.1093327
21/10/2019 09:30,25.174225,-4.876695,25.64222608,10.524225,1.783305,10.67424417,14.65,-6.66,16.09279653,25.194225,-4.916695,25.66949285,10.524225,1.783305,10.67424417,14.67,-6.7,16.12758196
21/10/2019 10:00,25.50527,-4.336695,25.8713301,10.54527,1.783305,10.69499397,14.96,-6.12,16.16341548,25.52527,-4.376695,25.89777727,10.54527,1.783305,10.69499397,14.98,-6.16,16.19709851
21/10/2019 10:30,25.928405,-4.26911,26.27750913,10.608405,1.78089,10.75685018,15.32,-6.05,16.47133571,25.948405,-4.37911,26.31532494,10.608405,1.78089,10.75685018,15.34,-6.16,16.53061402
21/10/2019 11:00,25.907015,-4.265315,26.25578676,10.587015,1.784685,10.73638613,15.32,-6.05,16.47133571,25.927015,-4.295315,26.28040787,10.587015,1.784685,10.73638613,15.34,-6.08,16.50096967
21/10/2019 11:30,26.145305,-4.271525,26.49194027,10.615305,1.778475,10.76325571,15.53,-6.05,16.66683533,26.175305,-4.301525,26.52639646,10.615305,1.778475,10.76325571,15.56,-6.08,16.70568765
21/10/2019 12:00,26.16604,-4.214285,26.5032422,10.70604,1.775715,10.85230189,15.46,-5.99,16.57985826,26.19604,-4.304285,26.54730459,10.70604,1.775715,10.85230189,15.49,-6.08,16.6405078
21/10/2019 12:30,26.19916,-4.198415,26.53342558,10.73916,1.791585,10.88757706,15.46,-5.99,16.57985826,26.22916,-4.288415,26.57742157,10.73916,1.791585,10.88757706,15.49,-6.08,16.6405078
21/10/2019 13:00,25.94441,-4.210835,26.28390271,10.89441,1.779165,11.03873169,15.05,-5.99,16.1982283,25.96441,-4.300835,26.31820222,10.89441,1.779165,11.03873169,15.07,-6.08,16.25027077
21/10/2019 13:30,25.76583,-4.28912,26.12038564,10.97583,1.76088,11.11618381,14.79,-6.05,15.9795682,25.78583,-4.31912,26.14505357,10.97583,1.76088,11.11618381,14.81,-6.08,16.00945033
21/10/2019 14:00,25.614375,-4.262555,25.96662438,10.824375,1.787445,10.97096412,14.79,-6.05,15.9795682,25.634375,-4.292555,25.99129104,10.824375,1.787445,10.97096412,14.81,-6.08,16.00945033
21/10/2019 14:30,25.553955,-4.34566,25.92082902,10.673955,1.78434,10.82206933,14.88,-6.13,16.09320664,25.573955,-4.40566,25.95066501,10.673955,1.78434,10.82206933,14.9,-6.19,16.13462426
21/10/2019 15:00,25.2622,-7.4298,26.33212253,10.6122,1.7802,10.76047865,14.65,-9.21,17.30452542,25.6722,-2.6198,25.80552663,10.6122,1.7802,10.76047865,15.06,-4.4,15.68960165
21/10/2019 15:30,24.992555,-9.086005,26.59291809,10.632555,1.783995,10.78118101,14.36,-10.87,18.01017768,25.592555,-1.816005,25.65690444,10.632555,1.783995,10.78118101,14.96,-3.6,15.3870595
21/10/2019 16:00,24.999455,-9.15083,26.62161603,10.639455,1.78917,10.78884294,14.36,-10.94,18.05251229,25.599455,-1.88083,25.6684557,10.639455,1.78917,10.78884294,14.96,-3.67,15.40358724
21/10/2019 16:30,25.19783,-9.14945,26.80751895,10.83783,1.79055,10.98474526,14.36,-10.94,18.05251229,25.79783,-1.87945,25.86620121,10.83783,1.79055,10.98474526,14.96,-3.67,15.40358724
21/10/2019 17:00,25.496715,-9.151175,27.0892318,10.676715,1.788825,10.82553177,14.82,-10.94,18.42053202,26.106715,-1.881175,26.17440329,10.676715,1.788825,10.82553177,15.43,-3.67,15.86044766
21/10/2019 17:30,25.92664,-9.06255,27.46489531,10.52664,1.79745,10.67899697,15.4,-10.86,18.84408661,26.55664,-1.87255,26.62257635,10.52664,1.79745,10.67899697,16.03,-3.67,16.44474992
21/10/2019 18:00,26.392475,-8.201165,27.63732701,10.472475,1.808835,10.62754048,15.92,-10.01,18.80549122,26.942475,-2.141165,27.02742212,10.472475,1.808835,10.62754048,16.47,-3.95,16.93704224
21/10/2019 18:30,27.87522,-4.173925,28.18598127,10.44522,1.806075,10.60021357,17.43,-5.98,18.42729769,27.90522,-4.233925,28.224589,10.44522,1.806075,10.60021357,17.46,-6.04,18.47520501
21/10/2019 19:00,28.871085,-4.104615,29.1614028,10.451085,1.805385,10.60587538,18.42,-5.91,19.34488304,28.921085,-4.154615,29.21797364,10.451085,1.805385,10.60587538,18.47,-5.96,19.40779483
21/10/2019 19:30,27.95315,-8.488735,29.21364778,10.44315,1.841265,10.6042274,17.51,-10.33,20.33000246,28.55315,-2.068735,28.62799398,10.44315,1.841265,10.6042274,18.11,-3.91,18.52728259
21/10/2019 20:00,27.232805,-6.342195,27.96156479,10.442805,1.817805,10.59983921,16.79,-8.16,18.66787883,27.372805,-5.172195,27.85717241,10.442805,1.817805,10.59983921,16.93,-6.99,18.31624962
21/10/2019 20:30,25.84798,-6.291165,26.60257181,10.44798,1.808835,10.60340371,15.4,-8.1,17.40028735,25.88798,-6.351165,26.65567117,10.44798,1.808835,10.60340371,15.44,-8.16,17.46365368
21/10/2019 21:00,24.72246,-5.221855,25.26792034,10.44246,1.808145,10.59784691,14.28,-7.03,15.91663595,24.74246,-5.271855,25.29786121,10.44246,1.808145,10.59784691,14.3,-7.08,15.95670392
21/10/2019 21:30,23.247635,-4.99772,23.77876654,10.447635,1.80228,10.60194748,12.8,-6.8,14.49413675,23.267635,-5.04772,23.80887053,10.447635,1.80228,10.60194748,12.82,-6.85,14.53529841
21/10/2019 22:00,21.67108,-5.311165,22.31242215,10.44108,1.808835,10.59660491,11.23,-7.12,13.29689061,21.66108,-5.351165,22.31226913,10.44108,1.808835,10.59660491,11.22,-7.16,13.30992111
21/10/2019 22:30,19.86384,-6.74323,20.97720883,10.44384,1.81677,10.60068145,9.42,-8.56,12.72831489,19.85384,-6.78323,20.98063803,10.44384,1.81677,10.60068145,9.41,-8.6,12.74786649
21/10/2019 23:00,18.12074,-7.824615,19.73792841,10.45074,1.805385,10.60553542,7.67,-9.63,12.31120628,18.12074,-7.884615,19.7617907,10.45074,1.805385,10.60553542,7.67,-9.69,12.35819566
21/10/2019 23:30,16.711425,-8.336345,18.67528778,10.441425,1.793655,10.59436427,6.27,-10.13,11.9134294,16.691425,-8.576345,18.76585628,10.441425,1.793655,10.59436427,6.25,-10.37,12.10782392
22/10/2019 00:00,15.7097,-8.25841,17.74812694,10.4397,1.80159,10.5940107,5.27,-10.06,11.35678211,15.7097,-8.30841,17.77144763,10.4397,1.80159,10.5940107,5.27,-10.11,11.40109644
22/10/2019 00:30,14.881085,-8.378755,17.07776994,10.451085,1.801245,10.60517144,4.43,-10.18,11.10213043,14.891085,-8.438755,17.11598663,10.451085,1.801245,10.60517144,4.44,-10.24,11.16114689
22/10/2019 01:00,14.385565,-8.51945,16.71901638,10.445565,1.79055,10.59791949,3.94,-10.31,11.0371962,14.385565,-8.56945,16.74454997,10.445565,1.79055,10.59791949,3.94,-10.36,11.08391628
22/10/2019 01:30,14.380735,-8.608415,16.7603803,10.440735,1.791585,10.59333395,3.94,-10.4,11.12131287,14.380735,-8.678415,16.79644087,10.440735,1.791585,10.59333395,3.94,-10.47,11.18680026
22/10/2019 02:00,14.59591,-8.60048,16.94133539,10.44591,1.79952,10.59977867,4.15,-10.4,11.19743274,14.60591,-8.67048,16.98557713,10.44591,1.79952,10.59977867,4.16,-10.47,11.26616616
22/10/2019 02:30,14.66729,-8.53807,16.97138873,10.44729,1.79193,10.5998529,4.22,-10.33,11.15873201,14.67729,-8.60807,17.01533752,10.44729,1.79193,10.5998529,4.23,-10.4,11.22732827
22/10/2019 03:00,14.29729,-8.840475,16.80971444,10.44729,1.809525,10.60284156,3.85,-10.65,11.3245309,14.34729,-7.830475,16.34506253,10.44729,1.809525,10.60284156,3.9,-9.64,10.39901918
22/10/2019 03:30,13.94384,-10.741165,17.60123006,10.44384,1.808835,10.59932441,3.5,-12.55,13.02891016,14.21384,-3.901165,14.73948221,10.44384,1.808835,10.59932441,3.77,-5.71,6.842294937
22/10/2019 04:00,13.761775,-10.7422,17.45798705,10.451775,1.8078,10.60696665,3.31,-12.55,12.97916022,14.031775,-3.9022,14.56426704,10.451775,1.8078,10.60696665,3.58,-5.71,6.739473273
22/10/2019 04:30,13.75108,-10.76083,17.46103271,10.44108,1.78917,10.59326583,3.31,-12.55,12.97916022,14.02108,-3.92083,14.55896948,10.44108,1.78917,10.59326583,3.58,-5.71,6.739473273
22/10/2019 05:00,13.92384,-10.249795,17.28963903,10.44384,1.790205,10.596161,3.48,-12.04,12.53283687,14.02384,-6.449795,15.43593029,10.44384,1.790205,10.596161,3.58,-8.24,8.984097061
22/10/2019 05:30,14.410045,-8.70944,16.83756936,10.440045,1.81056,10.59587972,3.97,-10.52,11.24416738,14.430045,-8.43944,16.71676841,10.440045,1.81056,10.59587972,3.99,-10.25,10.99920906
22/10/2019 06:00,15.01005,-8.169095,17.08905246,10.45005,1.810905,10.60579662,4.56,-9.98,10.97241997,15.01005,-8.219095,17.11301036,10.45005,1.810905,10.60579662,4.56,-10.03,11.01791723
22/10/2019 06:30,16.834875,-8.38565,18.80776813,10.444875,1.80435,10.59957984,6.39,-10.19,12.02780944,16.844875,-8.44565,18.84353517,10.444875,1.80435,10.59957984,6.4,-10.25,12.08397699
22/10/2019 07:00,18.82729,-7.908065,20.42068414,10.44729,1.801935,10.60154885,8.38,-9.71,12.8260867,18.82729,-8.058065,20.47923974,10.44729,1.801935,10.60154885,8.38,-9.86,12.94001546
22/10/2019 07:30,21.83005,-5.470825,22.50513295,10.45005,1.799175,10.60380006,11.38,-7.27,13.50397349,21.82005,-5.770825,22.57026812,10.45005,1.799175,10.60380006,11.37,-7.57,13.65949487
22/10/2019 08:00,23.481425,-4.955305,23.99859095,10.441425,1.804695,10.59623896,13.04,-6.76,14.68806318,23.511425,-4.995305,24.03622636,10.441425,1.804695,10.59623896,13.07,-6.8,14.73312255
22/10/2019 08:30,24.199715,-5.54565,24.82701029,10.469715,1.80435,10.62405813,13.73,-7.35,15.57354809,24.229715,-5.60565,24.8697085,10.469715,1.80435,10.62405813,13.76,-7.41,15.62836204
22/10/2019 09:00,24.303215,-6.667385,25.20119604,10.573215,1.782615,10.72243404,13.73,-8.45,16.12189195,24.333215,-6.727385,25.24605041,10.573215,1.782615,10.72243404,13.76,-8.51,16.17892765
22/10/2019 09:30,25.10496,-6.447035,25.91955395,10.61496,1.792965,10.76531928,14.49,-8.24,16.66906416,25.13496,-6.497035,25.96108006,10.61496,1.792965,10.76531928,14.52,-8.29,16.71988337
22/10/2019 10:00,25.36302,-6.28393,26.12987868,10.87302,1.79607,11.02036439,14.49,-8.08,16.59055454,25.39302,-6.31393,26.16622206,10.87302,1.79607,11.02036439,14.52,-8.11,16.63137096
22/10/2019 10:30,25.12762,-6.27151,25.89843865,11.10762,1.80849,11.25388191,14.02,-8.08,16.181681,25.14762,-6.30151,25.92511948,11.10762,1.80849,11.25388191,14.04,-8.11,16.21399704
22/10/2019 11:00,25.050815,-6.31153,25.8336746,11.290815,1.76847,11.42847275,13.76,-8.08,15.95694206,25.070815,-6.34153,25.86040927,11.290815,1.76847,11.42847275,13.78,-8.11,15.98938711
22/10/2019 11:30,25.05675,-6.21635,25.81634614,11.43675,1.78365,11.57500142,13.62,-8,15.79570828,25.07675,-6.32635,25.86244565,11.43675,1.78365,11.57500142,13.64,-8.11,15.86889095
22/10/2019 12:00,25.060495,-6.14256,25.80231488,11.340495,1.77744,11.47894245,13.72,-7.92,15.84186858,25.080495,-6.21256,25.8384816,11.340495,1.77744,11.47894245,13.74,-7.99,15.89426626
22/10/2019 12:30,25.02327,-5.36843,25.5926568,11.37327,1.76157,11.5088835,13.65,-7.13,15.39998052,25.04327,-5.42843,25.6248556,11.37327,1.76157,11.5088835,13.67,-7.19,15.44554952
22/10/2019 13:00,25.120865,-3.99015,25.43578494,11.390865,1.76985,11.52753983,13.73,-5.76,14.88927466,25.140865,-4.04015,25.46342288,11.390865,1.76985,11.52753983,13.75,-5.81,14.92710957
22/10/2019 13:30,24.97847,-4.110845,25.31448222,11.42847,1.759155,11.56306849,13.55,-5.87,14.76683446,24.99847,-4.160845,25.34237821,11.42847,1.759155,11.56306849,13.57,-5.92,14.8051106
22/10/2019 14:00,24.74494,-4.097735,25.08193549,11.26494,1.772265,11.40349931,13.48,-5.87,14.70262902,24.76494,-4.147735,25.10987771,11.26494,1.772265,11.40349931,13.5,-5.92,14.7409769
22/10/2019 14:30,24.477615,-4.234285,24.84115145,11.097615,1.775715,11.23878207,13.38,-6.01,14.66780488,24.487615,-4.294285,24.86129868,11.097615,1.775715,11.23878207,13.39,-6.07,14.70159855
22/10/2019 15:00,24.3983,-4.327745,24.77915292,11.0883,1.752255,11.22589838,13.31,-6.08,14.6329252,24.4083,-4.317745,24.78725541,11.0883,1.752255,11.22589838,13.32,-6.07,14.63787211
22/10/2019 15:30,23.692725,-7.64842,24.89665733,10.972725,1.78158,11.11641674,12.72,-9.43,15.83424454,24.002725,-3.66842,24.28143556,10.972725,1.78158,11.11641674,13.03,-5.45,14.12385925
22/10/2019 16:00,23.810335,-6.43532,24.66465885,11.020335,1.77468,11.16231484,12.79,-8.21,15.19829596,23.830335,-6.50532,24.70230869,11.020335,1.77468,11.16231484,12.81,-8.28,15.2530161
22/10/2019 16:30,24.686805,-5.55083,25.30316294,10.856805,1.78917,11.00324244,13.83,-7.34,15.65709105,24.696805,-5.71083,25.34848628,10.856805,1.78917,11.00324244,13.84,-7.5,15.7415247
22/10/2019 17:00,25.475675,-4.26497,25.83021459,10.665675,1.78503,10.81401661,14.81,-6.05,15.99808113,25.495675,-4.31497,25.85823679,10.665675,1.78503,10.81401661,14.83,-6.1,16.03555113
22/10/2019 17:30,25.99941,-4.25324,26.34500656,10.54941,1.79676,10.70132692,15.45,-6.05,16.5923175,26.02941,-4.30324,26.38272275,10.54941,1.79676,10.70132692,15.48,-6.1,16.63852157
22/10/2019 18:00,26.63523,-4.15668,26.95762352,10.46523,1.81332,10.62116606,16.17,-5.97,17.23687327,26.66523,-4.22668,26.99813539,10.46523,1.81332,10.62116606,16.2,-6.04,17.28934932
22/10/2019 18:30,27.98798,-3.9853,28.27029608,10.44798,1.8147,10.60440579,17.54,-5.8,18.47407914,28.02798,-4.0453,28.31840594,10.44798,1.8147,10.60440579,17.58,-5.86,18.53094709
22/10/2019 19:00,28.75177,-3.9991,29.02855627,10.44177,1.8009,10.59593325,18.31,-5.8,19.20666811,28.81177,-4.0591,29.09629501,10.44177,1.8009,10.59593325,18.37,-5.86,19.28202531
22/10/2019 19:30,28.006945,-4.104265,28.30607637,10.446945,1.815735,10.60356324,17.56,-5.92,18.53105502,28.046945,-4.154265,28.35293709,10.446945,1.815735,10.60356324,17.6,-5.97,18.58496435
22/10/2019 20:00,27.057445,-5.69304,27.64988308,15.587445,2.19696,15.74150802,11.47,-7.89,13.92167375,27.067445,-5.76304,27.67416139,15.587445,2.19696,15.74150802,11.48,-7.96,13.96968146
22/10/2019 20:30,25.50047,-4.41968,25.88064028,13.36047,2.02032,13.51235921,12.14,-6.44,13.74238698,25.24047,-7.97968,26.471808,13.36047,2.02032,13.51235921,11.88,-10,15.52850283
22/10/2019 21:00,24.009355,-6.13875,24.78171461,10.439355,1.81125,10.5953178,13.57,-7.95,15.72728203,23.929355,-7.48875,25.07379922,10.439355,1.81125,10.5953178,13.49,-9.3,16.38505722
22/10/2019 21:30,22.63936,-7.180825,23.75089196,10.44936,1.799175,10.60312006,12.19,-8.98,15.14055811,22.64936,-7.240825,23.77862601,10.44936,1.799175,10.60312006,12.2,-9.04,15.184255
22/10/2019 22:00,21.291425,-7.3891,22.53715992,10.441425,1.8009,10.59559327,10.85,-9.19,14.21895214,21.311425,-7.4391,22.57248423,10.441425,1.8009,10.59559327,10.87,-9.24,14.26655179
22/10/2019 22:30,19.93212,-5.52841,20.68460115,10.45212,1.80159,10.60625,9.48,-7.33,11.98329254,19.93212,-5.59841,20.70342006,10.45212,1.80159,10.60625,9.48,-7.4,12.02623798
22/10/2019 23:00,18.20729,-6.918395,19.47741252,10.44729,1.831605,10.60663213,7.76,-8.75,11.69530248,18.20729,-6.968395,19.4952286,10.44729,1.831605,10.60663213,7.76,-8.8,11.73275756
22/10/2019 23:30,16.77798,-7.88565,18.53871864,10.44798,1.80435,10.60263953,6.33,-9.69,11.57432503,16.77798,-7.95565,18.56860199,10.44798,1.80435,10.60263953,6.33,-9.76,11.63299188
23/10/2019 00:00,15.632465,-10.10047,18.6116484,10.452465,1.81953,10.60965193,5.18,-11.92,12.99687655,15.622465,-10.14047,18.62499784,10.452465,1.81953,10.60965193,5.17,-11.96,13.02960091
23/10/2019 00:30,15.001425,-8.25634,17.12337298,10.441425,1.80366,10.59606273,4.56,-10.06,11.04523427,15.001425,-8.31634,17.1523836,10.441425,1.80366,10.59606273,4.56,-10.12,11.09990991
23/10/2019 01:00,14.42763,-8.10496,16.54831967,10.43763,1.80504,10.59255821,3.99,-9.91,10.68308008,14.42763,-8.15496,16.57286578,10.43763,1.80504,10.59255821,3.99,-9.96,10.72947809
23/10/2019 01:30,14.321775,-8.23634,16.52121472,10.451775,1.80366,10.60626183,3.87,-10.04,10.76004182,14.321775,-8.27634,16.54119231,10.451775,1.80366,10.60626183,3.87,-10.08,10.79737468
23/10/2019 02:00,14.542115,-8.122895,16.65696647,10.442115,1.797105,10.59562891,4.1,-9.92,10.73389025,14.542115,-8.192895,16.69121437,10.442115,1.797105,10.59562891,4.1,-9.99,10.79861565
23/10/2019 02:30,14.43935,-8.11358,16.5627597,10.42935,1.80642,10.58463484,4.01,-9.92,10.69983645,14.44935,-8.18358,16.60586333,10.42935,1.80642,10.58463484,4.02,-9.99,10.76849572
23/10/2019 03:00,14.10281,-8.20048,16.31370964,10.45281,1.79952,10.60657858,3.65,-10,10.64530413,14.10281,-8.26048,16.34395239,10.45281,1.79952,10.60657858,3.65,-10.06,10.70168678
23/10/2019 03:30,13.8597,-8.191855,16.09962026,10.4397,1.808145,10.59512739,3.42,-10,10.56865176,13.8597,-8.251855,16.13023233,10.4397,1.808145,10.59512739,3.42,-10.06,10.62544117
23/10/2019 04:00,13.704185,-8.2822,16.01248024,10.444185,1.8078,10.59948778,3.26,-10.09,10.60357015,13.704185,-8.3322,16.03839903,10.444185,1.8078,10.59948778,3.26,-10.14,10.65115956
23/10/2019 04:30,13.71281,-8.297035,16.02753717,10.45281,1.792965,10.60546842,3.26,-10.09,10.60357015,13.71281,-8.347035,16.05347786,10.45281,1.792965,10.60546842,3.26,-10.14,10.65115956
23/10/2019 05:00,13.78487,-8.283925,16.08247662,10.43487,1.806075,10.59001505,3.35,-10.09,10.63158502,13.78487,-8.333925,16.10828814,10.43487,1.806075,10.59001505,3.35,-10.14,10.67904958
23/10/2019 05:30,14.19522,-8.176335,16.38159714,10.44522,1.813665,10.6015094,3.75,-9.99,10.67064197,14.18522,-8.246335,16.40800132,10.44522,1.813665,10.6015094,3.74,-10.06,10.73271634
23/10/2019 06:00,15.13522,-8.108755,17.17052102,10.44522,1.801245,10.5993917,4.69,-9.91,10.9637676,15.13522,-8.178755,17.20368908,10.44522,1.801245,10.5993917,4.69,-9.98,11.0270803
23/10/2019 06:30,16.85729,-7.79806,18.57358247,10.44729,1.81194,10.60325398,6.41,-9.61,11.55163192,16.87729,-7.85806,18.61698216,10.44729,1.81194,10.60325398,6.43,-9.67,11.61265689
23/10/2019 07:00,18.804185,-7.11117,20.10388302,10.444185,1.79883,10.59796158,8.36,-8.91,12.21792536,18.804185,-7.25117,20.15382941,10.444185,1.79883,10.59796158,8.36,-9.05,12.32039366
23/10/2019 07:30,21.65522,-6.434275,22.59089303,10.44522,1.795725,10.59845503,11.21,-8.23,13.90672499,21.63522,-6.884275,22.70409625,10.44522,1.795725,10.59845503,11.19,-8.68,14.16186781
23/10/2019 08:00,23.527975,-4.97358,24.04791271,10.437975,1.80642,10.5931334,13.09,-6.78,14.74165866,23.557975,-5.01358,24.08555938,10.437975,1.80642,10.5931334,13.12,-6.82,14.78671025
23/10/2019 08:30,24.549715,-4.56772,24.97103467,10.469715,1.80228,10.62370676,14.08,-6.37,15.45390889,24.569715,-4.61772,24.99988466,10.469715,1.80228,10.62370676,14.1,-6.42,15.49278542
23/10/2019 09:00,24.863175,-5.71978,25.51261167,10.493175,1.82022,10.64987899,14.37,-7.54,16.2280159,24.883175,-5.74978,25.53884038,10.493175,1.82022,10.64987899,14.39,-7.57,16.25967404
23/10/2019 09:30,25.2408,-6.430825,26.04713986,10.5708,1.799175,10.72281881,14.67,-8.23,16.82087394,25.2808,-6.490825,26.10075972,10.5708,1.799175,10.72281881,14.71,-8.29,16.88514732
23/10/2019 10:00,25.67185,-6.28669,26.43040585,10.60185,1.79331,10.75245015,15.07,-8.08,17.09945321,25.69185,-6.31669,26.45697883,10.60185,1.79331,10.75245015,15.09,-8.11,17.13126382
23/10/2019 10:30,26.45356,-4.36739,26.81165665,10.57356,1.77261,10.72111549,15.88,-6.14,17.02568648,26.47356,-4.45739,26.84618604,10.57356,1.77261,10.72111549,15.9,-6.23,17.07696987
23/10/2019 11:00,26.74945,-4.051175,27.05448381,10.62945,1.788825,10.77891934,16.12,-5.84,17.14526174,26.77945,-4.081175,27.0886495,10.62945,1.788825,10.77891934,16.15,-5.87,17.18369576
23/10/2019 11:30,26.964625,-3.99566,27.25905905,10.634625,1.78434,10.78327956,16.33,-5.78,17.32273939,27.004625,-4.08566,27.3119459,10.634625,1.78434,10.78327956,16.37,-5.87,17.39062391
23/10/2019 12:00,26.817755,-4.106005,27.13026466,10.687755,1.783995,10.83562389,16.13,-5.89,17.17175006,26.847755,-4.156005,27.16752337,10.687755,1.783995,10.83562389,16.16,-5.94,17.21711939
23/10/2019 12:30,26.79778,-4.108075,27.1108335,10.73778,1.781925,10.88463027,16.06,-5.89,17.10601356,26.82778,-4.158075,27.14810062,10.73778,1.781925,10.88463027,16.09,-5.94,17.15143434
23/10/2019 13:00,26.69511,-4.110145,27.00966845,10.91511,1.779855,11.05927259,15.78,-5.89,16.84341117,26.73511,-4.160145,27.05684596,10.91511,1.779855,11.05927259,15.82,-5.94,16.89840229
23/10/2019 13:30,26.581055,-4.23739,26.91668551,11.081055,1.77261,11.2219395,15.5,-6.01,16.6243827,26.601055,-4.28739,26.94434709,11.081055,1.77261,11.2219395,15.52,-6.06,16.66115242
23/10/2019 14:00,25.942835,-5.06739,26.43310669,11.192835,1.77261,11.33232993,14.75,-6.84,16.25878532,26.062835,-3.85739,26.34674222,11.192835,1.77261,11.33232993,14.87,-5.63,15.9001195
23/10/2019 14:30,25.08586,-9.03325,26.66270762,11.03586,1.77675,11.17797148,14.05,-10.81,17.72734047,25.67586,-1.76325,25.73633302,11.03586,1.77675,11.17797148,14.64,-3.54,15.06191223
23/10/2019 15:00,24.94643,-8.961525,26.50723109,10.79643,1.778475,10.94193192,14.15,-10.74,17.76429284,25.53643,-1.671525,25.5910776,10.79643,1.778475,10.94193192,14.74,-3.45,15.13836517
23/10/2019 15:30,24.948765,-8.4929,26.35470025,10.638765,1.7871,10.78781939,14.31,-10.28,17.61971907,25.378765,-2.6029,25.51189529,10.638765,1.7871,10.78781939,14.74,-4.39,15.3798472
23/10/2019 16:00,25.62459,-6.26566,26.37950166,10.56459,1.78434,10.71421631,15.06,-8.05,17.07647797,25.66459,-6.32566,26.43265318,10.56459,1.78434,10.71421631,15.1,-8.11,17.14007293
23/10/2019 16:30,26.182155,-6.266005,26.92151666,10.522155,1.783995,10.67231859,15.66,-8.05,17.6078988,26.212155,-6.326005,26.96470673,10.522155,1.783995,10.67231859,15.69,-8.11,17.66205537
23/10/2019 17:00,26.25909,-6.35117,27.01623897,10.59909,1.79883,10.75065106,15.66,-8.15,17.65384094,26.28909,-6.41117,27.05955199,10.59909,1.79883,10.75065106,15.69,-8.21,17.70819584
23/10/2019 17:30,26.42493,-5.170825,26.92609063,10.55493,1.799175,10.70717414,15.87,-6.97,17.33314167,26.31493,-6.950825,27.21744861,10.55493,1.799175,10.70717414,15.76,-8.75,18.02609497
23/10/2019 18:00,27.46867,-2.81841,27.61288226,10.44867,1.80159,10.60285015,17.02,-4.62,17.63589521,27.19867,-6.52841,27.97119566,10.44867,1.80159,10.60285015,16.75,-8.33,18.706988
23/10/2019 18:30,28.728665,-3.883925,28.99001666,10.438665,1.806075,10.59375448,18.29,-5.69,19.15463912,28.788665,-3.933925,29.05620413,10.438665,1.806075,10.59375448,18.35,-5.74,19.22680681
23/10/2019 19:00,29.102465,-3.814615,29.35140127,10.452465,1.805385,10.60723525,18.65,-5.62,19.47837006,29.162465,-3.854615,29.4161082,10.452465,1.805385,10.60723525,18.71,-5.66,19.54737067
23/10/2019 19:30,28.537635,-3.984265,28.81442311,10.447635,1.815735,10.60424305,18.09,-5.8,18.99705503,28.577635,-4.044265,28.86238558,10.447635,1.815735,10.60424305,18.13,-5.86,19.05351674
23/10/2019 20:00,27.700045,-4.18772,28.01480844,10.440045,1.80228,10.59446803,17.26,-5.99,18.26985769,27.740045,-4.23772,28.06186678,10.440045,1.80228,10.59446803,17.3,-6.04,18.3240716
23/10/2019 20:30,26.126945,-4.531855,26.51706931,10.446945,1.808145,10.60226618,15.68,-6.34,16.91324924,26.146945,-4.591855,26.5470877,10.446945,1.808145,10.60226618,15.7,-6.4,16.95435047
23/10/2019 21:00,24.68246,-4.78634,25.14225293,10.44246,1.80366,10.59708263,14.24,-6.59,15.69094325,24.70246,-4.83634,25.17144642,10.44246,1.80366,10.59708263,14.26,-6.64,15.73013668
23/10/2019 21:30,23.208665,-6.44737,24.08756341,10.438665,1.81263,10.59487397,12.77,-8.26,15.20856666,23.228665,-6.49737,24.12025486,10.438665,1.81263,10.59487397,12.79,-8.31,15.25254733
23/10/2019 22:00,21.734185,-6.68979,22.74045048,10.444185,1.80021,10.5981959,11.29,-8.49,14.12601147,21.764185,-6.74979,22.78682544,10.444185,1.80021,10.5981959,11.32,-8.55,14.18608121
23/10/2019 22:30,20.32453,-7.10806,21.53162875,10.44453,1.81194,10.60053458,9.88,-8.92,13.31092784,20.46453,-4.96806,21.05893179,10.44453,1.81194,10.60053458,10.02,-6.78,12.0982974
23/10/2019 23:00,18.519015,-7.68048,20.04853335,10.449015,1.79952,10.60283862,8.07,-9.48,12.44971084,18.509015,-7.71048,20.0508139,10.449015,1.79952,10.60283862,8.06,-9.51,12.46610204
23/10/2019 23:30,17.14177,-7.66875,18.77897775,10.44177,1.81125,10.59769726,6.7,-9.48,11.60863472,17.11177,-8.21875,18.98316423,10.44177,1.81125,10.59769726,6.67,-10.03,12.04532274
24/10/2019 00:00,16.05384,-8.07565,17.97058434,10.44384,1.80435,10.59855994,5.61,-9.88,11.361624,16.04384,-8.14565,17.9932325,10.44384,1.80435,10.59855994,5.6,-9.95,11.41763986
24/10/2019 00:30,15.23901,-8.25807,17.33271894,10.43901,1.79193,10.59169216,4.8,-10.05,11.13743687,15.23901,-8.31807,17.36138573,10.43901,1.79193,10.59169216,4.8,-10.11,11.19160846
24/10/2019 01:00,14.619015,-8.35255,16.83688484,10.449015,1.79745,10.60248749,4.17,-10.15,10.97321284,14.639015,-8.43255,16.89404214,10.449015,1.79745,10.60248749,4.19,-10.23,11.05481795
24/10/2019 01:30,14.52453,-8.35393,16.75559961,10.44453,1.79607,10.59783348,4.08,-10.15,10.93932813,14.53453,-8.43393,16.80427736,10.44453,1.79607,10.59783348,4.09,-10.23,11.01730457
24/10/2019 02:00,14.7666,-8.354965,16.96637603,10.4466,1.795035,10.59969821,4.32,-10.15,11.03108789,14.7666,-8.434965,17.00591397,10.4466,1.795035,10.59969821,4.32,-10.23,11.10474223
24/10/2019 02:30,14.70315,-8.47807,16.97233899,10.44315,1.79193,10.59577251,4.26,-10.27,11.11847561,14.70315,-8.51807,16.99235524,10.44315,1.79193,10.59577251,4.26,-10.31,11.15543365
24/10/2019 03:00,14.292115,-8.532895,16.64556542,10.442115,1.797105,10.59562891,3.85,-10.33,11.02412808,14.312115,-8.602895,16.6986957,10.442115,1.797105,10.59562891,3.87,-10.4,11.09670672
24/10/2019 03:30,13.97246,-8.534275,16.37264451,10.44246,1.795725,10.59573495,3.53,-10.33,10.91649211,13.97246,-8.604275,16.40924089,10.44246,1.795725,10.59573495,3.53,-10.4,10.98275466
24/10/2019 04:00,13.865565,-8.5291,16.27880338,10.445565,1.8009,10.59967306,3.42,-10.33,10.88141994,13.865565,-8.5991,16.31558805,10.445565,1.8009,10.59967306,3.42,-10.4,10.94789477
24/10/2019 04:30,13.863495,-8.53393,16.2795717,10.443495,1.79607,10.59681345,3.42,-10.33,10.88141994,13.863495,-8.68393,16.35870208,10.443495,1.79607,10.59681345,3.42,-10.48,11.02391945
24/10/2019 05:00,13.963495,-8.536345,16.36607401,10.443495,1.793655,10.59640439,3.52,-10.33,10.91326257,13.963495,-8.586345,16.39220891,10.443495,1.793655,10.59640439,3.52,-10.38,10.96060217
24/10/2019 05:30,14.32936,-8.524615,16.67332057,10.44936,1.805385,10.60417556,3.88,-10.33,11.03464091,14.32936,-8.574615,16.6989395,10.44936,1.805385,10.60417556,3.88,-10.38,11.081462
24/10/2019 06:00,15.05039,-8.40772,17.23960541,10.44039,1.80228,10.594808,4.61,-10.21,11.20250865,15.07039,-8.46772,17.28638009,10.44039,1.80228,10.594808,4.63,-10.27,11.26542498
24/10/2019 06:30,16.92867,-7.39945,18.47516518,10.44867,1.79055,10.60097986,6.48,-9.19,11.24484326,16.90867,-7.84945,18.64180749,10.44867,1.79055,10.60097986,6.46,-9.64,11.60436125
24/10/2019 07:00,18.647975,-7.83082,20.22544718,10.437975,1.80918,10.59360441,8.21,-9.64,12.66229442,18.637975,-7.83082,20.21622749,10.437975,1.80918,10.59360441,8.2,-9.64,12.65581289
24/10/2019 07:30,21.766255,-3.362205,22.0244019,10.446255,1.797795,10.59982596,11.32,-5.16,12.44057876,21.366255,-9.642205,23.44118107,10.446255,1.797795,10.59982596,10.92,-11.44,15.81518258
24/10/2019 08:00,23.641425,-2.364615,23.7593851,10.441425,1.805385,10.5963565,13.2,-4.17,13.84300907,23.141425,-9.634615,25.06693753,10.441425,1.805385,10.5963565,12.7,-11.44,17.0927938
24/10/2019 08:30,24.47591,-4.30427,24.85149715,10.44591,1.80573,10.60083471,14.03,-6.11,15.30271218,24.39591,-5.54427,25.01798063,10.44591,1.80573,10.60083471,13.95,-7.35,15.76784703
24/10/2019 09:00,24.79522,-4.555305,25.21019116,10.44522,1.804695,10.59997853,14.35,-6.36,15.69624477,24.81522,-4.605305,25.23893773,10.44522,1.804695,10.59997853,14.37,-6.41,15.73483397
24/10/2019 09:30,25.54075,-4.441505,25.92405981,10.47075,1.818495,10.62748934,15.07,-6.26,16.31847113,25.57075,-4.481505,25.96049196,10.47075,1.818495,10.62748934,15.1,-6.3,16.36154027
24/10/2019 10:00,25.902145,-6.25565,26.64684358,10.502145,1.80435,10.65601842,15.4,-8.06,17.38170302,25.932145,-6.29565,26.68541462,10.502145,1.80435,10.65601842,15.43,-8.1,17.42684424
24/10/2019 10:30,26.47318,-5.017715,26.94451193,10.50318,1.812285,10.65838482,15.97,-6.83,17.3692199,26.49318,-5.077715,26.97539205,10.50318,1.812285,10.65838482,15.99,-6.89,17.41126647
24/10/2019 11:00,26.19779,-4.194975,26.53152872,10.75779,1.775025,10.90324536,15.44,-5.97,16.55398744,26.21779,-4.244975,26.55922298,10.75779,1.775025,10.90324536,15.46,-6.02,16.5907203
24/10/2019 11:30,26.17029,-4.115315,26.49188359,10.93029,1.784685,11.07503228,15.24,-5.9,16.34220303,26.20029,-4.155315,26.52775601,10.93029,1.784685,11.07503228,15.27,-5.94,16.3846422
24/10/2019 12:00,25.931385,-4.130495,26.25828854,11.051385,1.769505,11.19215164,14.88,-5.9,16.00701096,25.951385,-4.170495,26.28435679,11.051385,1.769505,11.19215164,14.9,-5.94,16.04037406
24/10/2019 12:30,25.873425,-4.00463,26.18150459,10.993425,1.77537,11.13585793,14.88,-5.78,15.96317011,25.893425,-4.04463,26.20741288,10.993425,1.77537,11.13585793,14.9,-5.82,15.99632458
