Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/10/2019 13:00,26.124355,-4.06325,26.43845541,10.784355,1.77675,10.92973711,15.34,-5.84,16.41405495,26.144355,-4.04325,26.45515392,10.784355,1.77675,10.92973711,15.36,-5.82,16.42565067
24/10/2019 13:30,25.38671,-4.19877,25.73158981,11.35671,1.77123,11.49400356,14.03,-5.97,15.24735387,25.40671,-4.24877,25.75952173,11.35671,1.77123,11.49400356,14.05,-6.02,15.28538191
24/10/2019 14:00,24.86287,-5.17808,25.39635441,11.26287,1.77192,11.40140084,13.6,-6.95,15.27293358,24.93287,-4.49808,25.33536521,11.26287,1.77192,11.40140084,13.67,-6.27,15.03934174
24/10/2019 14:30,24.30825493,-6.454635,25.1506177,11.34843,1.765365,11.48491955,12.95982493,-8.22,15.34683883,24.32825493,-6.514635,25.18540166,11.34843,1.765365,11.48491955,12.97982493,-8.28,15.39591683
24/10/2019 15:00,24.297555,-6.24911,25.08829517,10.977555,1.78089,11.12107382,13.32,-8.03,15.55324082,24.307555,-6.29911,25.11047624,10.977555,1.78089,11.12107382,13.33,-8.08,15.587665
24/10/2019 15:30,24.385185,-4.28911,24.75951761,11.065185,1.78089,11.20758173,13.32,-6.07,14.63787211,24.395185,-4.30911,24.77283755,11.065185,1.78089,11.20758173,13.33,-6.09,14.65527209
24/10/2019 16:00,24.625395,-4.60359,25.0520083,10.795395,1.78641,10.94220334,13.83,-6.39,15.23486134,24.645395,-4.64359,25.0790435,10.795395,1.78641,10.94220334,13.85,-6.43,15.26981991
24/10/2019 16:30,25.438405,-6.33428,26.21517789,10.608405,1.78572,10.75765088,14.83,-8.12,16.90749242,25.458405,-6.39428,26.24913716,10.608405,1.78572,10.75765088,14.85,-8.18,16.95390515
24/10/2019 17:00,25.37568,-6.397725,26.16975393,10.67568,1.792275,10.82508167,14.7,-8.19,16.82753993,25.39568,-6.457725,26.20386946,10.67568,1.792275,10.82508167,14.72,-8.25,16.87426739
24/10/2019 17:30,25.88214,-6.360465,26.65221728,10.49214,1.829535,10.65045539,15.39,-8.19,17.43353665,25.90214,-6.420465,26.68601183,10.49214,1.829535,10.65045539,15.41,-8.25,17.47943363
24/10/2019 18:00,26.58867,-6.28875,27.32225739,10.44867,1.81125,10.60449581,16.14,-8.1,18.05850492,26.61867,-6.33875,27.36299224,10.44867,1.81125,10.60449581,16.17,-8.15,18.10777181
24/10/2019 18:30,28.00384,-4.76152,28.4057587,10.44384,1.78848,10.5958697,17.56,-6.55,18.74182755,28.04384,-4.81152,28.45360586,10.44384,1.78848,10.5958697,17.6,-6.6,18.79680824
24/10/2019 19:00,28.54315,-4.051165,28.82921001,10.44315,1.808835,10.59864454,18.1,-5.86,19.02497306,28.59315,-4.081165,28.88293847,10.44315,1.808835,10.59864454,18.15,-5.89,19.08178713
24/10/2019 19:30,27.92936,-4.266335,28.25333192,10.44936,1.813665,10.60558839,17.48,-6.08,18.50720941,27.95936,-4.306335,28.2890497,10.44936,1.813665,10.60558839,17.51,-6.12,18.54870615
24/10/2019 20:00,27.17108,-4.356335,27.51808938,10.44108,1.813665,10.59743046,16.73,-6.17,17.83148339,27.20108,-4.416335,27.55726343,10.44108,1.813665,10.59743046,16.76,-6.23,17.88045022
24/10/2019 20:30,25.577635,-5.7253,26.2105794,10.447635,1.8147,10.60406588,15.13,-7.54,16.9046887,25.617635,-5.7653,26.25836832,10.447635,1.8147,10.60406588,15.17,-7.58,16.95834013
24/10/2019 21:00,24.33694,-7.00254,25.32434037,10.43694,1.81746,10.59400195,13.9,-8.82,16.46215053,24.35694,-7.05254,25.35742192,10.43694,1.81746,10.59400195,13.92,-8.87,16.50585654
24/10/2019 21:30,23.09522,-7.26014,24.20947789,10.44522,1.78986,10.59746289,12.65,-9.05,15.55393841,23.11522,-7.35014,24.25567879,10.44522,1.78986,10.59746289,12.67,-9.14,15.62269183
24/10/2019 22:00,21.85177,-5.716685,22.58717201,10.44177,1.803315,10.59634398,11.41,-7.52,13.6652296,21.85177,-5.766685,22.5998785,10.44177,1.803315,10.59634398,11.41,-7.57,13.69280833
24/10/2019 22:30,20.11108,-6.747375,21.2127935,10.44108,1.802625,10.59554663,9.67,-8.55,12.90780384,20.11108,-6.757375,21.21597642,10.44108,1.802625,10.59554663,9.67,-8.56,12.91442991
24/10/2019 23:00,18.606945,-7.96048,20.23827177,10.446945,1.79952,10.60079865,8.16,-9.76,12.72176088,18.606945,-8.01048,20.25799082,10.446945,1.79952,10.60079865,8.16,-9.81,12.76016066
24/10/2019 23:30,17.22521,-7.36771,18.73475407,10.42521,1.82229,10.58327664,6.8,-9.19,11.4322395,17.22521,-7.42771,18.75843105,10.42521,1.82229,10.58327664,6.8,-9.25,11.48052699
25/10/2019 00:00,16.00833,-7.990825,17.89189519,10.45833,1.799175,10.6119601,5.55,-9.79,11.25373716,16.00833,-8.040825,17.9142819,10.45833,1.799175,10.6119601,5.55,-9.84,11.29726073
25/10/2019 00:30,15.24798,-8.15565,17.29206526,10.44798,1.80435,10.60263953,4.8,-9.96,11.05629233,15.24798,-8.21565,17.32044454,10.44798,1.80435,10.60263953,4.8,-10.02,11.11037353
25/10/2019 01:00,14.547975,-8.26186,16.73026919,10.437975,1.79814,10.59172458,4.11,-10.06,10.86718455,14.537975,-8.55186,16.86674321,10.437975,1.79814,10.59172458,4.1,-10.35,11.13249747
25/10/2019 01:30,14.55246,-8.352895,16.77930115,10.44246,1.797105,10.59596891,4.11,-10.15,10.9505525,14.54246,-8.432895,16.81061751,10.44246,1.797105,10.59596891,4.1,-10.23,11.02102082
25/10/2019 02:00,14.686255,-8.40496,16.92127178,10.446255,1.80504,10.60105716,4.24,-10.21,11.05539235,14.706255,-8.42496,16.94856593,10.446255,1.80504,10.60105716,4.26,-10.23,11.0815387
25/10/2019 02:30,14.594185,-8.403235,16.84056395,10.444185,1.806765,10.5993113,4.15,-10.21,11.02118868,14.604185,-8.423235,16.85921432,10.444185,1.806765,10.5993113,4.16,-10.23,11.04348224
25/10/2019 03:00,14.24108,-8.41324,16.54058545,10.44108,1.79676,10.59455039,3.8,-10.21,10.89422324,14.24108,-8.51324,16.59167306,10.44108,1.79676,10.59455039,3.8,-10.31,10.987998
25/10/2019 03:30,14.014185,-8.48359,16.38196205,10.444185,1.78641,10.59586056,3.57,-10.27,10.87280093,14.014185,-8.52359,16.40271221,10.444185,1.78641,10.59586056,3.57,-10.31,10.91059118
25/10/2019 04:00,13.92246,-7.672885,15.89679391,10.44246,1.817115,10.59938101,3.48,-9.49,10.10794242,13.94246,-7.732885,15.9433278,10.44246,1.817115,10.59938101,3.5,-9.55,10.17116021
25/10/2019 04:30,13.92315,-7.902555,16.00951222,10.44315,1.787445,10.59501494,3.48,-9.69,10.2959458,13.94315,-7.972555,16.06153994,10.44315,1.787445,10.59501494,3.5,-9.76,10.36858717
25/10/2019 05:00,13.927635,-8.507725,16.3205515,10.447635,1.792275,10.60025126,3.48,-10.3,10.87200074,13.947635,-8.577725,16.37418359,10.447635,1.792275,10.60025126,3.5,-10.37,10.94472019
25/10/2019 05:30,14.31108,-8.417725,16.60316551,10.44108,1.792275,10.59379069,3.87,-10.21,10.91883693,14.31108,-8.487725,16.63876457,10.44108,1.792275,10.59379069,3.87,-10.28,10.98432064
25/10/2019 06:00,15.00625,-8.414275,17.20428908,10.43625,1.795725,10.58961483,4.57,-10.21,11.18610746,15.00625,-8.484275,17.23863282,10.43625,1.795725,10.58961483,4.57,-10.28,11.25003556
25/10/2019 06:30,16.774875,-7.774285,18.48880576,10.444875,1.775715,10.59474292,6.33,-9.55,11.45737317,16.754875,-8.164285,18.63817013,10.444875,1.775715,10.59474292,6.31,-9.94,11.77368676
25/10/2019 07:00,18.47315,-7.797365,20.05133841,10.44315,1.822635,10.60100846,8.03,-9.62,12.53097363,18.46315,-7.837365,20.05772166,10.44315,1.822635,10.60100846,8.02,-9.66,12.5553176
25/10/2019 07:30,21.06315,-6.208075,21.95897272,10.44315,1.781925,10.59408508,10.62,-7.99,13.29001505,21.06315,-6.308075,21.9874532,10.44315,1.781925,10.59408508,10.62,-8.09,13.35037453
25/10/2019 08:00,22.86832,-5.09668,23.42938767,10.43832,1.81332,10.59465213,12.43,-6.91,14.22156813,22.88832,-5.15668,23.46202338,10.43832,1.81332,10.59465213,12.45,-6.97,14.26826549
25/10/2019 08:30,23.85729,-8.21634,25.23248955,10.44729,1.80366,10.60184219,13.41,-10.02,16.74002688,24.18729,-4.08634,24.53004631,10.44729,1.80366,10.60184219,13.74,-5.89,14.94923744
25/10/2019 09:00,24.48487,-7.867375,25.71778467,10.43487,1.802625,10.58942722,14.05,-9.67,17.056125,24.89487,-2.787375,25.05042937,10.43487,1.802625,10.58942722,14.46,-4.59,15.17101513
25/10/2019 09:30,25.647645,-4.32219,26.0092872,10.467645,1.82781,10.62602848,15.18,-6.15,16.37848894,25.677645,-4.37219,26.04721671,10.467645,1.82781,10.62602848,15.21,-6.2,16.42510578
25/10/2019 10:00,26.284545,-4.12358,26.60603724,10.474545,1.80642,10.62916959,15.81,-5.93,16.88552635,26.314545,-4.16358,26.64189702,10.474545,1.80642,10.62916959,15.84,-5.97,16.92768443
25/10/2019 10:30,26.707645,-4.139105,27.0264776,10.467645,1.790895,10.6197409,16.24,-5.93,17.28879695,26.737645,-4.119105,27.05307166,10.467645,1.790895,10.6197409,16.27,-5.91,17.31014154
25/10/2019 11:00,26.760775,-4.06669,27.0680078,10.520775,1.79331,10.67251926,16.24,-5.86,17.26491239,26.790775,-4.11669,27.1052165,10.520775,1.79331,10.67251926,16.27,-5.91,17.31014154
25/10/2019 11:30,27.03075,-3.97599,27.32160211,10.47075,1.81401,10.62672282,16.56,-5.79,17.54302425,27.06075,-4.02599,27.3585962,10.47075,1.81401,10.62672282,16.59,-5.84,17.58788503
25/10/2019 12:00,27.255585,-3.862895,27.52796526,10.485585,1.797105,10.63847166,16.77,-5.66,17.69939264,27.295585,-3.932895,27.57746587,10.485585,1.797105,10.63847166,16.81,-5.73,17.75975788
25/10/2019 12:30,27.44699,-3.869795,27.71845186,10.53699,1.790205,10.68798354,16.91,-5.66,17.83209746,27.47699,-3.939795,27.75800721,10.53699,1.790205,10.68798354,16.94,-5.73,17.88285492
25/10/2019 13:00,27.44837,-3.87221,27.72015559,10.53837,1.78779,10.68893986,16.91,-5.66,17.83209746,27.47837,-3.94221,27.75971609,10.53837,1.78779,10.68893986,16.94,-5.73,17.88285492
25/10/2019 13:30,27.203185,-3.871865,27.47734727,10.513185,1.788135,10.6641683,16.69,-5.66,17.623612,27.233185,-3.941865,27.51698866,10.513185,1.788135,10.6641683,16.72,-5.73,17.67459476
25/10/2019 14:00,26.9256,-3.96427,27.21586618,10.5156,1.80573,10.66951284,16.41,-5.77,17.39485556,26.9556,-4.01427,27.25286655,10.5156,1.80573,10.66951284,16.44,-5.82,17.43978211
25/10/2019 14:30,26.651125,-4.054625,26.95779011,10.531125,1.785375,10.68139306,16.12,-5.84,17.14526174,26.671125,-4.104625,26.98512285,10.531125,1.785375,10.68139306,16.14,-5.89,17.18114373
25/10/2019 15:00,26.1318,-6.0622,26.82575703,10.5018,1.8078,10.65626314,15.63,-7.87,17.49953714,26.1618,-6.1522,26.87544128,10.5018,1.8078,10.65626314,15.66,-7.96,17.56693485
25/10/2019 15:30,26.001095,-5.803225,26.64084011,10.471095,1.826775,10.62924915,15.53,-7.63,17.30311533,26.031095,-5.873225,26.68543945,10.471095,1.826775,10.62924915,15.56,-7.7,17.36097924
25/10/2019 16:00,26.1173,-6.068745,26.81311293,10.4673,1.821255,10.62456301,15.65,-7.89,17.52639723,26.1473,-6.098745,26.84913384,10.4673,1.821255,10.62456301,15.68,-7.92,17.56669576
25/10/2019 16:30,26.641775,-6.073575,27.32530857,10.451775,1.816425,10.60844006,16.19,-7.89,18.01022487,26.671775,-6.103575,27.36123552,10.451775,1.816425,10.60844006,16.22,-7.92,18.05034072
25/10/2019 17:00,27.359015,-4.54876,27.73457985,10.449015,1.79124,10.60143647,16.91,-6.34,18.05944905,27.359015,-5.01876,27.815529,10.449015,1.79124,10.60143647,16.91,-6.81,18.22976138
25/10/2019 17:30,27.83556,-3.77944,28.0909695,10.43556,1.81056,10.59146071,17.4,-5.59,18.27588849,27.88556,-3.81944,28.14591584,10.43556,1.81056,10.59146071,17.45,-5.63,18.33574105
25/10/2019 18:00,28.028665,-3.659785,28.26658961,10.438665,1.810215,10.59446107,17.59,-5.47,18.42088489,28.078665,-3.709785,28.32267524,10.438665,1.810215,10.59446107,17.64,-5.52,18.48350616
25/10/2019 18:30,28.34798,-5.58014,28.89197003,10.44798,1.78986,10.60018325,17.9,-7.37,19.35786404,28.38798,-5.63014,28.94090332,10.44798,1.78986,10.60018325,17.94,-7.42,19.41391254
25/10/2019 19:00,28.10763,-3.80323,28.36376954,10.43763,1.81677,10.59456338,17.67,-5.62,18.54220321,28.14763,-3.85323,28.41014706,10.43763,1.81677,10.59456338,17.71,-5.67,18.59551021
25/10/2019 19:30,27.360045,-3.93875,27.6421022,10.440045,1.81125,10.59599765,16.92,-5.75,17.87033576,27.400045,-3.97875,27.68741443,10.440045,1.81125,10.59599765,16.96,-5.79,17.92109651
25/10/2019 20:00,26.539015,-4.112895,26.85582288,10.449015,1.797105,10.60242901,16.09,-5.91,17.14106764,26.569015,-4.162895,26.89316368,10.449015,1.797105,10.60242901,16.12,-5.96,17.18650633
25/10/2019 20:30,24.665905,-6.60183,25.534115,10.435905,1.85817,10.60004287,14.23,-8.46,16.55489354,24.705905,-6.66183,25.58831219,10.435905,1.85817,10.60004287,14.27,-8.52,16.61996691
25/10/2019 21:00,23.510735,-6.786335,24.47057423,10.440735,1.813665,10.59709055,13.07,-8.6,15.64560322,23.530735,-6.826335,24.50090486,10.440735,1.813665,10.59709055,13.09,-8.64,15.68431382
25/10/2019 21:30,22.447975,-5.860825,23.20044938,10.437975,1.799175,10.59190034,12.01,-7.66,14.24484819,22.457975,-5.910825,23.22280115,10.437975,1.799175,10.59190034,12.02,-7.71,14.28021358
25/10/2019 22:00,21.33246,-6.086335,22.18371753,10.44246,1.813665,10.5987901,10.89,-7.9,13.45370209,21.33246,-6.136335,22.19748763,10.44246,1.813665,10.5987901,10.89,-7.95,13.48312278
25/10/2019 22:30,20.006255,-7.54117,21.38035276,10.446255,1.79883,10.60000155,9.56,-9.34,13.36522353,19.996255,-7.59117,21.38869038,10.446255,1.79883,10.60000155,9.55,-9.39,13.3930803
25/10/2019 23:00,18.88384,-5.53979,19.67965158,10.44384,1.80021,10.59785591,8.44,-7.34,11.18522239,18.87384,-5.57979,19.68135902,10.44384,1.80021,10.59785591,8.43,-7.38,11.2039859
25/10/2019 23:30,17.76728,-6.711505,18.99264431,10.42728,1.818495,10.58466307,7.34,-8.53,11.25328841,17.75728,-6.771505,19.00458558,10.42728,1.818495,10.58466307,7.33,-8.59,11.29234254
26/10/2019 00:00,16.527635,-7.639105,18.20765344,10.447635,1.790895,10.60001802,6.08,-9.43,11.22012923,16.507635,-7.869105,18.28728593,10.447635,1.790895,10.60001802,6.06,-9.66,11.40347316
26/10/2019 00:30,15.750735,-7.894275,17.61832089,10.440735,1.795725,10.59403491,5.31,-9.69,11.04953393,15.740735,-7.954275,17.63636099,10.440735,1.795725,10.59403491,5.3,-9.75,11.09740961
26/10/2019 01:00,15.251425,-7.89531,17.17387215,10.441425,1.79469,10.59453955,4.81,-9.69,10.81814217,15.241425,-7.95531,17.19267266,10.441425,1.79469,10.59453955,4.8,-9.75,10.86749741
26/10/2019 01:30,15.183495,-7.891515,17.11182426,10.443495,1.798485,10.59722304,4.74,-9.69,10.78720075,15.173495,-7.951515,17.13071923,10.443495,1.798485,10.59722304,4.73,-9.75,10.83676151
26/10/2019 02:00,15.272455,-7.948405,17.21699811,10.432455,1.811595,10.58857846,4.84,-9.76,10.89418193,15.262455,-8.028405,17.24522599,10.432455,1.811595,10.58857846,4.83,-9.84,10.96150081
26/10/2019 02:30,15.14177,-8.053935,17.15048302,10.44177,1.786065,10.59342196,4.7,-9.84,10.90484296,15.13177,-8.113935,17.16992733,10.44177,1.786065,10.59342196,4.69,-9.9,10.95472957
26/10/2019 03:00,14.74177,-8.03634,16.78995364,10.44177,1.80366,10.5964027,4.3,-9.84,10.73851014,14.73177,-8.09634,16.80999015,10.44177,1.80366,10.5964027,4.29,-9.9,10.7895366
26/10/2019 03:30,14.296595,-8.009085,16.38713127,10.436595,1.830915,10.59597872,3.86,-9.84,10.57001419,14.286595,-8.129085,16.43742132,10.436595,1.830915,10.59597872,3.85,-9.96,10.67820678
26/10/2019 04:00,13.96453,-7.9022,16.04533773,10.44453,1.8078,10.59982772,3.52,-9.71,10.32833481,13.96453,-7.9722,16.07992758,10.44453,1.8078,10.59982772,3.52,-9.78,10.39417144
26/10/2019 04:30,13.86315,-7.90358,15.95786655,10.44315,1.80642,10.59823264,3.42,-9.71,10.29468309,13.86315,-7.97358,15.99265162,10.44315,1.80642,10.59823264,3.42,-9.78,10.36073356
26/10/2019 05:00,13.776595,-7.777375,15.82030757,10.436595,1.802625,10.59112705,3.34,-9.58,10.14554089,13.776595,-7.857375,15.85978914,10.436595,1.802625,10.59112705,3.34,-9.66,10.2211154
26/10/2019 05:30,13.964185,-7.763575,15.97722002,10.444185,1.816425,10.60096222,3.52,-9.58,10.20621379,13.964185,-7.843575,16.01624586,10.444185,1.816425,10.60096222,3.52,-9.66,10.28134232
26/10/2019 06:00,14.254525,-7.71255,16.2072487,10.434525,1.79745,10.58820752,3.82,-9.51,10.24853648,14.254525,-7.78255,16.24067632,10.434525,1.79745,10.58820752,3.82,-9.58,10.3135251
26/10/2019 06:30,15.11694,-7.699095,16.96460842,10.43694,1.810905,10.59287938,4.68,-9.51,10.5991745,15.11694,-7.689095,16.96007243,10.43694,1.810905,10.59287938,4.68,-9.5,10.59020302
26/10/2019 07:00,15.91246,-7.72566,17.6887593,10.44246,1.78434,10.59381141,5.47,-9.51,10.9709161,15.89246,-7.71566,17.66640015,10.44246,1.78434,10.59381141,5.45,-9.5,10.95228287
26/10/2019 07:30,17.243495,-7.50013,18.8039908,10.443495,1.80987,10.59916116,6.8,-9.31,11.52892449,17.233495,-7.54013,18.81081897,10.443495,1.80987,10.59916116,6.79,-9.35,11.55537105
26/10/2019 08:00,18.57039,-6.974965,19.83707442,10.44039,1.795035,10.59357796,8.13,-8.77,11.95867049,18.55039,-7.174965,19.88962272,10.44039,1.795035,10.59357796,8.11,-8.97,12.09268374
26/10/2019 08:30,20.510735,-6.368415,21.47666082,10.440735,1.791585,10.59333395,10.07,-8.16,12.96111492,20.520735,-6.418415,21.50108407,10.440735,1.791585,10.59333395,10.08,-8.21,13.00040384
26/10/2019 09:00,22.252115,-4.759445,22.75541559,10.442115,1.800555,10.59621461,11.81,-6.56,13.50961509,22.272115,-4.799445,22.78336628,10.442115,1.800555,10.59621461,11.83,-6.6,13.54654569
26/10/2019 09:30,23.413495,-4.43806,23.83040337,10.443495,1.81194,10.59951482,12.97,-6.25,14.39734003,23.433495,-4.47806,23.8575294,10.443495,1.81194,10.59951482,12.99,-6.29,14.43274749
26/10/2019 10:00,24.091775,-5.909445,24.80595015,10.451775,1.800555,10.60573425,13.64,-7.71,15.66823857,24.111775,-5.939445,24.83253311,10.451775,1.800555,10.60573425,13.66,-7.74,15.70042038
26/10/2019 10:30,24.8804,-6.264955,25.65704514,10.4604,1.815045,10.61670177,14.42,-8.08,16.5294525,24.9004,-6.304955,25.68622934,10.4604,1.815045,10.61670177,14.44,-8.12,16.56647217
26/10/2019 11:00,24.97281,-6.262885,25.74616414,10.45281,1.817115,10.60957793,14.52,-8.08,16.61676262,25.00281,-6.302885,25.78501245,10.45281,1.817115,10.60957793,14.55,-8.12,16.6624398
26/10/2019 11:30,25.85971,-6.0053,26.54784792,10.45971,1.8147,10.61596295,15.4,-7.82,17.27172255,25.88971,-6.0753,26.59297565,10.45971,1.8147,10.61596295,15.43,-7.89,17.3302337
26/10/2019 12:00,26.191095,-5.8984,26.84705905,10.471095,1.8216,10.62836098,15.72,-7.72,17.51333206,26.221095,-5.9384,26.88513376,10.471095,1.8216,10.62836098,15.75,-7.76,17.55790705
26/10/2019 12:30,26.427295,-4.558755,26.81760929,10.457295,1.801245,10.61129126,15.97,-6.36,17.18983711,26.447295,-4.588755,26.84243069,10.457295,1.801245,10.61129126,15.99,-6.39,17.21952961
26/10/2019 13:00,26.4373,-3.889095,26.72182425,10.4673,1.810905,10.62279371,15.97,-5.7,16.95673612,26.4573,-3.939095,26.74892881,10.4673,1.810905,10.62279371,15.99,-5.75,16.99242773
26/10/2019 13:30,26.028695,-3.971855,26.32999422,10.498695,1.808145,10.65326171,15.53,-5.78,16.57073625,26.058695,-4.011855,26.36570814,10.498695,1.808145,10.65326171,15.56,-5.82,16.61282637
26/10/2019 14:00,25.754545,-4.04426,26.0701482,10.474545,1.82574,10.63247006,15.28,-5.87,16.36872933,25.784545,-4.08426,26.1060135,10.474545,1.82574,10.63247006,15.31,-5.91,16.4110999
26/10/2019 14:30,25.39317,-4.295655,25.753946,10.48317,1.794345,10.63562538,14.91,-6.09,16.10578157,25.42317,-4.345655,25.79190358,10.48317,1.794345,10.63562538,14.94,-6.14,16.15249826
26/10/2019 15:00,25.188005,-4.38151,25.5662517,10.498005,1.80849,10.65264029,14.69,-6.19,15.94089709,25.218005,-4.44151,25.60614745,10.498005,1.80849,10.65264029,14.72,-6.25,15.99190108
26/10/2019 15:30,25.07696,-4.46219,25.47086694,10.47696,1.82781,10.63520476,14.6,-6.29,15.89729851,25.10696,-4.50219,25.50743333,10.47696,1.82781,10.63520476,14.63,-6.33,15.94069635
26/10/2019 16:00,24.84972,-5.974945,25.55794498,10.47972,1.835055,10.63917093,14.37,-7.81,16.35521324,24.87972,-6.004945,25.59413667,10.47972,1.835055,10.63917093,14.4,-7.84,16.39590193
26/10/2019 16:30,25.229025,-4.37185,25.60501464,10.469025,1.81815,10.62573075,14.76,-6.19,16.0054272,24.979025,-7.77185,26.16014798,10.469025,1.81815,10.62573075,14.51,-9.59,17.39276286
26/10/2019 17:00,25.36044,-4.061175,25.68355621,10.54044,1.788825,10.69115383,14.82,-5.85,15.93282461,25.30044,-5.201175,25.8295274,10.54044,1.788825,10.69115383,14.76,-6.99,16.33149411
26/10/2019 17:30,25.553855,-4.414605,25.93237827,10.473855,1.825395,10.63173107,15.08,-6.24,16.32004902,25.583855,-4.464605,25.97048968,10.473855,1.825395,10.63173107,15.11,-6.29,16.36692396
26/10/2019 18:00,26.13384,-5.236005,26.65320509,10.44384,1.783995,10.5951136,15.69,-7.02,17.18884813,26.17384,-5.276005,26.70030204,10.44384,1.783995,10.5951136,15.73,-7.06,17.24170815
26/10/2019 18:30,26.841425,-4.23634,27.1736761,10.441425,1.80366,10.59606273,16.4,-6.04,17.47688759,26.871425,-4.28634,27.21114096,10.441425,1.80366,10.59606273,16.43,-6.09,17.52235715
26/10/2019 19:00,26.3897,-8.30151,27.66462243,10.4397,1.80849,10.59518627,15.95,-10.11,18.88424211,26.9497,-2.09151,27.03073703,10.4397,1.80849,10.59518627,16.51,-3.9,16.96437738
26/10/2019 19:30,25.38315,-7.28634,26.40823838,10.44315,1.80366,10.59776256,14.94,-9.09,17.48804449,25.58315,-5.26634,26.11956931,10.44315,1.80366,10.59776256,15.14,-7.07,16.70941351
26/10/2019 20:00,24.340045,-6.35322,25.15554005,10.440045,1.83678,10.60039152,13.9,-8.19,16.13338464,24.370045,-6.40322,25.19722841,10.440045,1.83678,10.60039152,13.93,-8.24,16.18463778
26/10/2019 20:30,23.403495,-6.96427,24.4177115,10.443495,1.80573,10.59845501,12.96,-8.77,15.64846638,23.423495,-7.02427,24.45404848,10.443495,1.80573,10.59845501,12.98,-8.83,15.69870377
26/10/2019 21:00,22.476945,-7.161165,23.59015347,10.446945,1.808835,10.60238388,12.03,-8.97,15.00605878,22.496945,-7.211165,23.62442454,10.446945,1.808835,10.60238388,12.05,-9.02,15.05200651
26/10/2019 21:30,21.722115,-7.29876,22.91554445,10.442115,1.79124,10.59463574,11.28,-9.09,14.48676983,21.742115,-7.34876,22.95046488,10.442115,1.79124,10.59463574,11.3,-9.14,14.53374006
26/10/2019 22:00,20.7597,-7.48013,22.06620694,10.4397,1.80987,10.59542191,10.32,-9.29,13.88547803,20.7697,-7.51013,22.08579839,10.4397,1.80987,10.59542191,10.33,-9.32,13.91299033
26/10/2019 22:30,19.752465,-7.670825,21.18965384,10.452465,1.799175,10.60618005,9.3,-9.47,13.27293863,19.752465,-7.710825,21.20416694,10.452465,1.799175,10.60618005,9.3,-9.51,13.30150743
26/10/2019 23:00,18.761425,-7.855655,20.33967511,10.441425,1.794345,10.59448111,8.32,-9.65,12.74146381,18.761425,-7.915655,20.36292371,10.441425,1.794345,10.59448111,8.32,-9.71,12.78696602
26/10/2019 23:30,17.742805,-6.806,19.00338826,10.442805,1.794,10.59578276,7.3,-8.6,11.28051417,17.742805,-6.846,19.01775079,10.442805,1.794,10.59578276,7.3,-8.64,11.31103886
27/10/2019 00:00,16.707285,-7.606685,18.35742435,10.437285,1.803315,10.59192443,6.27,-9.41,11.30756384,16.697285,-7.666685,18.37327911,10.437285,1.803315,10.59192443,6.26,-9.47,11.35202625
27/10/2019 00:30,15.94522,-7.177715,17.48626986,10.44522,1.812285,10.6012734,5.5,-8.99,10.53898003,15.94522,-7.227715,17.50685309,10.44522,1.812285,10.6012734,5.5,-9.04,10.58166339
27/10/2019 01:00,15.142805,-8.110825,17.17818458,10.442805,1.799175,10.59666018,4.7,-9.91,10.96804905,15.132805,-8.180825,17.20254879,10.442805,1.799175,10.59666018,4.69,-9.98,11.0270803
27/10/2019 01:30,14.918325,-8.18117,17.01434581,10.448325,1.79883,10.60204153,4.47,-9.98,10.9353235,14.928325,-8.25117,17.05686647,10.448325,1.79883,10.60204153,4.48,-10.05,11.00331314
27/10/2019 02:00,14.91246,-8.17841,17.00787622,10.44246,1.80159,10.5967305,4.47,-9.98,10.9353235,14.92246,-8.24841,17.05039824,10.44246,1.80159,10.5967305,4.48,-10.05,11.00331314
27/10/2019 02:30,14.46108,-8.162885,16.6058883,10.44108,1.817115,10.59802144,4.02,-9.98,10.7592193,14.46108,-8.232885,16.64040956,10.44108,1.817115,10.59802144,4.02,-10.05,10.82418126
27/10/2019 03:00,14.033845,-8.26565,16.28710457,10.453845,1.80435,10.60841902,3.58,-10.07,10.68743655,14.043845,-8.31565,16.3211402,10.453845,1.80435,10.60841902,3.59,-10.12,10.73790017
27/10/2019 03:30,13.813495,-8.266685,16.09815906,10.443495,1.803315,10.59804382,3.37,-10.07,10.61893592,13.813495,-8.316685,16.12389201,10.443495,1.803315,10.59804382,3.37,-10.12,10.66636302
27/10/2019 04:00,13.542805,-8.26427,15.8652364,10.442805,1.80573,10.5977751,3.1,-10.07,10.53636085,13.552805,-8.31427,15.89986192,10.442805,1.80573,10.5977751,3.11,-10.12,10.5870912
27/10/2019 04:30,13.547635,-8.26013,15.86720397,10.447635,1.80987,10.60324038,3.1,-10.07,10.53636085,13.487635,-8.31013,15.84217657,10.447635,1.80987,10.60324038,3.04,-10.12,10.56674027
27/10/2019 05:00,13.54453,-8.27186,15.87066353,10.44453,1.79814,10.59818449,3.1,-10.07,10.53636085,13.48453,-8.32186,15.84569037,10.44453,1.79814,10.59818449,3.04,-10.12,10.56674027
27/10/2019 05:30,13.81384,-9.144615,16.5664166,10.44384,1.805385,10.5987362,3.37,-10.95,11.45684948,13.79384,-9.214615,16.58852469,10.44384,1.805385,10.5987362,3.35,-11.02,11.51793818
27/10/2019 06:00,14.2666,-8.2391,16.47478814,10.4466,1.8009,10.60069301,3.82,-10.04,10.74215993,14.2866,-8.3091,16.52719221,10.4466,1.8009,10.60069301,3.84,-10.11,10.81469833
27/10/2019 06:30,15.064875,-8.0222,17.06769321,10.444875,1.8078,10.60016767,4.62,-9.83,10.86155145,15.064875,-8.0822,17.09597659,10.444875,1.8078,10.60016767,4.62,-9.89,10.91588292
27/10/2019 07:00,15.84246,-7.856,17.68333325,10.44246,1.794,10.59544274,5.4,-9.65,11.0581418,15.85246,-7.896,17.71009046,10.44246,1.794,10.59544274,5.41,-9.69,11.09793675
27/10/2019 07:30,17.399705,-7.6822,19.0201454,10.449705,1.8078,10.60492694,6.95,-9.49,11.76276328,17.399705,-7.8822,19.10180125,10.449705,1.8078,10.60492694,6.95,-9.69,11.92470545
27/10/2019 08:00,18.885905,-7.689445,20.39129648,10.435905,1.800555,10.59009497,8.45,-9.49,12.70679346,18.895905,-7.719445,20.41188519,10.435905,1.800555,10.59009497,8.46,-9.52,12.7358549
27/10/2019 08:30,20.625575,-7.37635,21.90490546,10.465575,1.78365,10.61648093,10.16,-9.16,13.67959064,20.625575,-7.41635,21.91840759,10.465575,1.78365,10.61648093,10.16,-9.2,13.70640726
27/10/2019 09:00,21.74352,-7.043925,22.85601762,10.49352,1.806075,10.64781052,11.25,-8.85,14.31380453,21.75352,-7.093925,22.88098346,10.49352,1.806075,10.64781052,11.26,-8.9,14.35261649
27/10/2019 09:30,21.71321,-7.046685,22.82803667,10.56321,1.803315,10.7160324,11.15,-8.85,14.23534334,21.70321,-7.096685,22.83401547,10.56321,1.803315,10.7160324,11.14,-8.9,14.25866754
27/10/2019 10:00,22.37505,-6.449795,23.28610569,10.79505,1.790205,10.94248319,11.58,-8.24,14.21245932,22.37505,-6.509795,23.30279583,10.79505,1.790205,10.94248319,11.58,-8.3,14.24732957
27/10/2019 10:30,23.40687,-4.760825,23.88612605,10.98687,1.799175,11.13320902,12.42,-6.56,14.04599587,23.40687,-4.800825,23.89413074,10.98687,1.799175,11.13320902,12.42,-6.6,14.06472182
27/10/2019 11:00,22.97417,-4.935665,23.49836752,11.10417,1.774335,11.24503695,11.87,-6.71,13.63528511,22.97417,-4.985665,23.50892049,11.10417,1.774335,11.24503695,11.87,-6.76,13.65995974
27/10/2019 11:30,23.933525,-6.417045,24.77886368,11.193525,1.772955,11.3330654,12.74,-8.19,15.14541845,23.943525,-6.467045,24.80151327,11.193525,1.772955,11.3330654,12.75,-8.24,15.18091236
27/10/2019 12:00,23.9022,-6.6998,24.82342613,11.3022,1.7802,11.44153997,12.6,-8.48,15.18783724,23.9022,-6.7498,24.83696771,11.3022,1.7802,11.44153997,12.6,-8.53,15.21581086
27/10/2019 12:30,23.95395,-6.716015,24.87763208,11.35395,1.763985,11.49016204,12.6,-8.48,15.18783724,23.95395,-6.766015,24.89117674,11.35395,1.763985,11.49016204,12.6,-8.53,15.21581086
27/10/2019 13:00,23.843625,-6.603255,24.74108789,11.393625,1.766745,11.52979091,12.45,-8.37,15.00197987,23.853625,-6.663255,24.76680021,11.393625,1.766745,11.52979091,12.46,-8.43,15.04381933
27/10/2019 13:30,23.610135,-4.83808,24.10073635,11.310135,1.77192,11.44809391,12.3,-6.61,13.96359911,23.610135,-4.88808,24.11082331,11.310135,1.77192,11.44809391,12.3,-6.66,13.98733713
27/10/2019 14:00,23.82429,-4.83049,24.30906061,11.34429,1.77951,11.4830123,12.48,-6.61,14.12241127,23.82429,-4.88049,24.31904555,11.34429,1.77951,11.4830123,12.48,-6.66,14.14588279
27/10/2019 14:30,23.78734,-4.83532,24.27381024,11.23734,1.77468,11.37661195,12.55,-6.61,14.18430823,23.78734,-4.88532,24.28381963,11.23734,1.77468,11.37661195,12.55,-6.66,14.2076775
27/10/2019 15:00,23.568955,-4.831525,24.05907882,11.018955,1.778475,11.16155646,12.55,-6.61,14.18430823,23.568955,-4.881525,24.06916962,11.018955,1.778475,11.16155646,12.55,-6.66,14.2076775
27/10/2019 15:30,23.649245,-4.912215,24.15401924,10.909245,1.777785,11.05315095,12.74,-6.69,14.38970813,23.669245,-4.942215,24.17971563,10.909245,1.777785,11.05315095,12.76,-6.72,14.42137303
27/10/2019 16:00,24.05921,-5.6336,24.70997845,10.83921,1.7664,10.98219661,13.22,-7.4,15.15019472,24.07921,-5.6836,24.74089051,10.83921,1.7664,10.98219661,13.24,-7.45,15.1921065
27/10/2019 16:30,24.419505,-5.826,25.10487005,10.739505,1.794,10.888315,13.68,-7.62,15.65908043,24.439505,-5.856,25.13129803,10.739505,1.794,10.888315,13.7,-7.65,15.69115993
27/10/2019 17:00,24.87564,-6.879105,25.80929195,10.59564,1.790895,10.74592443,14.28,-8.67,16.70590614,24.91564,-6.639105,25.78501177,10.59564,1.790895,10.74592443,14.32,-8.43,16.61707856
27/10/2019 17:30,26.06422,-6.120485,26.7731937,10.51422,1.789515,10.66542011,15.55,-7.91,17.44622022,26.09422,-6.320485,26.8487774,10.51422,1.789515,10.66542011,15.58,-8.11,17.56441004
27/10/2019 18:00,26.519705,-4.38599,26.87994906,10.449705,1.81401,10.60598731,16.07,-6.2,17.22454354,26.539705,-4.44599,26.90952933,10.449705,1.81401,10.60598731,16.09,-6.26,17.26486895
27/10/2019 18:30,26.090055,-4.537375,26.48166803,10.460055,1.802625,10.6142455,15.63,-6.34,16.86690547,26.120055,-4.587375,26.5198281,10.460055,1.802625,10.6142455,15.66,-6.39,16.913536
27/10/2019 19:00,25.34832,-4.61117,25.76432059,10.43832,1.79883,10.59218173,14.91,-6.41,16.22948551,25.36832,-4.66117,25.79298675,10.43832,1.79883,10.59218173,14.93,-6.46,16.26765195
27/10/2019 19:30,24.8166,-4.87427,25.29075214,10.4466,1.80573,10.60151463,14.37,-6.68,15.84674415,24.8466,-4.90427,25.32598262,10.4466,1.80573,10.60151463,14.4,-6.71,15.88660127
27/10/2019 20:00,23.835565,-6.42565,24.68649705,10.445565,1.80435,10.60025977,13.39,-8.23,15.71702898,23.925565,-5.53565,24.55760741,10.445565,1.80435,10.60025977,13.48,-7.34,15.34881103
27/10/2019 20:30,22.92798,-7.374275,24.08468805,10.44798,1.795725,10.60117514,12.48,-9.17,15.48674595,22.92798,-7.444275,24.10621283,10.44798,1.795725,10.60117514,12.48,-9.24,15.52829675
27/10/2019 21:00,21.90936,-7.568755,23.17986428,10.44936,1.801245,10.60347151,11.46,-9.37,14.80298956,21.93936,-7.608755,23.22129776,10.44936,1.801245,10.60347151,11.49,-9.41,14.85153864
27/10/2019 21:30,21.074875,-6.527375,22.06256967,10.444875,1.802625,10.59928633,10.63,-8.33,13.50502869,21.074875,-6.577375,22.07741421,10.444875,1.802625,10.59928633,10.63,-8.38,13.53592627
27/10/2019 22:00,19.917635,-6.895305,21.07741481,10.447635,1.804695,10.60235828,9.47,-8.7,12.85966174,19.937635,-6.955305,21.11600239,10.447635,1.804695,10.60235828,9.49,-8.76,12.91501839
27/10/2019 22:30,18.84143,-7.92496,20.44026603,10.45143,1.80504,10.60615663,8.39,-9.73,12.84776245,18.84143,-7.97496,20.4597036,10.45143,1.80504,10.60615663,8.39,-9.78,12.88567034
27/10/2019 23:00,17.66522,-7.098745,19.03817686,10.44522,1.821255,10.60281051,7.22,-8.92,11.47583548,17.66522,-7.158745,19.0606303,10.44522,1.821255,10.60281051,7.22,-8.98,11.52253444
27/10/2019 23:30,16.6166,-6.161525,17.72218344,10.4466,1.778475,10.59690638,6.17,-7.94,10.05547115,16.6366,-6.211525,17.75836429,10.4466,1.778475,10.59690638,6.19,-7.99,10.10723503
28/10/2019 00:00,15.694875,-7.494965,17.39263067,10.444875,1.795035,10.59799813,5.25,-9.29,10.6708294,15.694875,-7.494965,17.39263067,10.444875,1.795035,10.59799813,5.25,-9.29,10.6708294
28/10/2019 00:30,15.258665,-8.20565,17.32511326,10.438665,1.80435,10.59346053,4.82,-10.01,11.110018,15.278665,-8.27565,17.37596003,10.438665,1.80435,10.59346053,4.84,-10.08,11.18177088
28/10/2019 01:00,15.33281,-8.208755,17.3919154,10.45281,1.801245,10.60687138,4.88,-10.01,11.13617978,15.29281,-8.278755,17.389877,10.45281,1.801245,10.60687138,4.84,-10.08,11.18177088
28/10/2019 01:30,14.986255,-8.208755,17.08717348,10.446255,1.801245,10.60041165,4.54,-10.01,10.99143758,15.006255,-8.278755,17.13842097,10.446255,1.801245,10.60041165,4.56,-10.08,11.06345335
28/10/2019 02:00,14.56453,-8.366685,16.79663514,10.44453,1.803315,10.59906373,4.12,-10.17,10.97284375,14.57453,-8.446685,16.84527863,10.44453,1.803315,10.59906373,4.13,-10.25,11.05076468
28/10/2019 02:30,14.259015,-8.368065,16.5331189,10.449015,1.801935,10.60324876,3.81,-10.17,10.86024862,14.269015,-8.448065,16.58235783,10.449015,1.801935,10.60324876,3.82,-10.25,10.93868822
28/10/2019 03:00,13.997635,-8.373585,16.31106101,10.447635,1.796415,10.60095203,3.55,-10.17,10.77178722,14.017635,-8.453585,16.36939798,10.447635,1.796415,10.60095203,3.57,-10.25,10.85391174
28/10/2019 03:30,13.992805,-8.443585,16.34297156,10.442805,1.796415,10.59619192,3.55,-10.24,10.83790109,13.942805,-8.453585,16.30536447,10.442805,1.796415,10.59619192,3.5,-10.25,10.83108951
28/10/2019 04:00,13.751085,-8.444275,16.13685592,10.451085,1.795725,10.60423528,3.3,-10.24,10.75860586,13.761085,-8.454275,16.15061071,10.451085,1.795725,10.60423528,3.31,-10.25,10.77119306
28/10/2019 04:30,13.9166,-8.444965,16.27848855,10.4466,1.795035,10.59969821,3.47,-10.24,10.81196097,13.9366,-8.454965,16.3007746,10.4466,1.795035,10.59969821,3.49,-10.25,10.82786221
28/10/2019 05:00,14.06074,-8.436685,16.3976237,10.45074,1.803315,10.60518324,3.61,-10.24,10.85770234,14.07074,-8.446685,16.41134399,10.45074,1.803315,10.60518324,3.62,-10.25,10.87045997
28/10/2019 05:30,14.67108,-8.20772,16.81092668,10.44108,1.80228,10.59548794,4.23,-10.01,10.86706032,14.69108,-8.29772,16.87246244,10.44108,1.80228,10.59548794,4.25,-10.1,10.95775981
28/10/2019 06:00,15.49074,-8.11048,17.48550576,10.45074,1.79952,10.60453859,5.04,-9.91,11.11798993,15.49074,-8.18048,17.51808434,10.45074,1.79952,10.60453859,5.04,-9.98,11.18042933
28/10/2019 06:30,17.32798,-7.715655,18.96813705,10.44798,1.794345,10.60094147,6.88,-9.51,11.73773828,17.30798,-8.105655,19.11198092,10.44798,1.794345,10.60094147,6.86,-9.9,12.04448421
28/10/2019 07:00,18.775225,-7.80703,20.33368612,10.455225,1.80297,10.60954432,8.32,-9.61,12.71119585,18.785225,-7.85703,20.36216095,10.455225,1.80297,10.60954432,8.33,-9.66,12.75556741
28/10/2019 07:30,20.4897,-7.58427,21.84831704,10.4397,1.80573,10.59471552,10.05,-9.39,13.75407576,20.5197,-7.62427,21.89035361,10.4397,1.80573,10.59471552,10.08,-9.43,13.80330757
28/10/2019 08:00,22.21802,-6.249105,23.08011538,10.52802,1.790895,10.67925606,11.69,-8.04,14.18794206,22.23802,-6.399105,23.14039927,10.52802,1.790895,10.67925606,11.71,-8.19,14.28986354
28/10/2019 08:30,23.922195,-5.28876,24.49984481,10.602195,1.79124,10.75244528,13.32,-7.08,15.08472075,23.952195,-5.33876,24.53996747,10.602195,1.79124,10.75244528,13.35,-7.13,15.13470845
28/10/2019 09:00,24.9129,-6.59876,25.77200458,10.6329,1.79124,10.78272244,14.28,-8.39,16.5623217,24.9329,-6.64876,25.80417625,10.6329,1.79124,10.78272244,14.3,-8.44,16.60492698
28/10/2019 09:30,25.75467,-6.510135,26.56473009,10.72467,1.799865,10.87465221,15.03,-8.31,17.17431221,25.79467,-6.550135,26.61332878,10.72467,1.799865,10.87465221,15.07,-8.35,17.22867958
28/10/2019 10:00,26.02537,-6.30531,26.77829005,10.74537,1.79469,10.89421354,15.28,-8.1,17.29417243,26.07537,-6.34531,26.83631643,10.74537,1.79469,10.89421354,15.33,-8.14,17.35708789
28/10/2019 10:30,26.1544,-6.325665,26.90848708,10.8744,1.774335,11.01820494,15.28,-8.1,17.29417243,26.2044,-6.365665,26.96650274,10.8744,1.774335,11.01820494,15.33,-8.14,17.35708789
28/10/2019 11:00,26.21507,-6.30876,26.96350029,10.83507,1.79124,10.9821347,15.38,-8.1,17.38258899,26.24507,-6.34876,27.00204535,10.83507,1.79124,10.9821347,15.41,-8.14,17.42778529
28/10/2019 11:30,26.430925,-6.14428,27.13569555,10.820925,1.78572,10.96727923,15.61,-7.93,17.50876923,26.470925,-6.21428,27.19057091,10.820925,1.78572,10.96727923,15.65,-8,17.57619128
28/10/2019 12:00,26.27415,-6.26221,27.01011352,11.06415,1.78779,11.20765847,15.21,-8.05,17.20891048,26.30415,-6.30221,27.04858884,11.06415,1.78779,11.20765847,15.24,-8.09,17.25415023
28/10/2019 12:30,26.48131,-6.17049,27.19071029,10.90131,1.77951,11.04559711,15.58,-7.95,17.49110917,26.52131,-6.22049,27.2410422,10.90131,1.77951,11.04559711,15.62,-8,17.54948432
28/10/2019 13:00,26.202445,-6.23842,26.93484747,11.102445,1.78158,11.24447919,15.1,-8.02,17.09767236,26.232445,-6.27842,26.97331512,11.102445,1.78158,11.24447919,15.13,-8.06,17.14294315
28/10/2019 13:30,26.298855,-6.24394,27.02991974,10.818855,1.77606,10.96366785,15.48,-8.02,17.43418481,26.328855,-6.28394,27.06836729,10.818855,1.77606,10.96366785,15.51,-8.06,17.47923625
28/10/2019 14:00,26.081985,-6.31669,26.83599288,10.871985,1.79331,11.01889371,15.21,-8.11,17.23705891,26.111985,-6.35669,26.87458406,10.871985,1.79331,11.01889371,15.24,-8.15,17.28236384
28/10/2019 14:30,26.028825,-6.32497,26.78628336,10.758825,1.78503,10.90589966,15.27,-8.11,17.29002603,25.998825,-6.36497,26.76661623,10.758825,1.78503,10.90589966,15.24,-8.15,17.28236384
28/10/2019 15:00,26.058045,-6.326695,26.81508491,10.578045,1.783305,10.72731153,15.48,-8.11,17.47576894,26.088045,-6.366695,26.85369429,10.578045,1.783305,10.72731153,15.51,-8.15,17.52091893
28/10/2019 15:30,26.10217,-6.32635,26.85788493,10.55217,1.78365,10.70185493,15.55,-8.11,17.53780488,26.13217,-6.36635,26.89648158,10.55217,1.78365,10.70185493,15.58,-8.15,17.582915
28/10/2019 16:00,26.24974,-6.310135,26.99753051,10.51974,1.799865,10.67260248,15.73,-8.11,17.69759871,26.28974,-6.350135,27.04578791,10.51974,1.799865,10.67260248,15.77,-8.15,17.75149008
28/10/2019 16:30,26.7873,-6.369095,27.5340664,10.4673,1.810905,10.62279371,16.32,-8.18,18.25526773,26.8373,-6.429095,27.59662903,10.4673,1.810905,10.62279371,16.37,-8.24,18.32687917
28/10/2019 17:00,27.951775,-5.92011,28.57182927,10.451775,1.84989,10.61422129,17.5,-7.77,19.1473993,27.991775,-6.06011,28.64025839,10.451775,1.84989,10.61422129,17.54,-7.91,19.24109404
28/10/2019 17:30,29.282465,-6.161855,29.92375667,10.452465,1.808145,10.60770536,18.83,-7.97,20.44724431,29.322465,-6.201855,29.97115212,10.452465,1.808145,10.60770536,18.87,-8.01,20.49968292
28/10/2019 18:00,29.781425,-6.094615,30.39864482,10.441425,1.805385,10.5963565,19.34,-7.9,20.89128048,29.821425,-6.124615,30.44385485,10.441425,1.805385,10.5963565,19.38,-7.93,20.93965855
28/10/2019 18:30,29.79143,-6.08737,30.40699549,10.45143,1.81263,10.60745099,19.34,-7.9,20.89128048,29.83143,-6.11737,30.45219913,10.45143,1.81263,10.60745099,19.38,-7.93,20.93965855
28/10/2019 19:00,29.350395,-6.24427,30.00727569,10.450395,1.80573,10.60525419,18.9,-8.05,20.54294283,29.410395,-6.29427,30.07638889,10.450395,1.80573,10.60525419,18.96,-8.1,20.61774963
28/10/2019 19:30,28.44867,-5.052545,28.8938581,10.44867,1.807455,10.60384828,18,-6.86,19.26290736,28.49867,-5.092545,28.95009856,10.44867,1.807455,10.60384828,18.05,-6.9,19.32388419
28/10/2019 20:00,27.448325,-4.539095,27.82110581,10.448325,1.810905,10.60409695,17,-6.35,18.14724497,27.478325,-4.599095,27.86054593,10.448325,1.810905,10.60409695,17.03,-6.41,18.19640074
28/10/2019 20:30,26.148325,-4.78048,26.58172096,10.448325,1.79952,10.60215863,15.7,-6.58,17.0231137,26.198325,-4.81048,26.63630888,10.448325,1.79952,10.60215863,15.75,-6.61,17.08082551
28/10/2019 21:00,24.849705,-5.079445,25.36352894,10.449705,1.800555,10.6036943,14.4,-6.88,15.95914785,24.869705,-5.139445,25.39519879,10.449705,1.800555,10.6036943,14.42,-6.94,16.00312469
28/10/2019 21:30,23.363495,-6.112885,24.14995366,10.443495,1.817115,10.60040069,12.92,-7.93,15.15952836,23.383495,-6.162885,24.18199723,10.443495,1.817115,10.60040069,12.94,-7.98,15.20276291
28/10/2019 22:00,21.91281,-7.022205,23.01048902,10.45281,1.797795,10.60628605,11.46,-8.82,14.46112029,21.92281,-7.052205,23.02918135,10.45281,1.797795,10.60628605,11.47,-8.85,14.48735311
28/10/2019 22:30,20.554875,-5.706345,21.33225866,10.444875,1.793655,10.59776448,10.11,-7.5,12.58817302,20.554875,-5.776345,21.35109009,10.444875,1.793655,10.59776448,10.11,-7.57,12.63000396
28/10/2019 23:00,18.83419,-6.7491,20.0069254,10.45419,1.8009,10.60817276,8.38,-8.55,11.97192132,18.86419,-6.5991,19.98513911,10.45419,1.8009,10.60817276,8.41,-8.4,11.88646709
28/10/2019 23:30,17.16729,-7.94668,18.91733514,10.44729,1.81332,10.60348989,6.72,-9.76,11.84972574,17.16729,-8.03668,18.95531776,10.44729,1.81332,10.60348989,6.72,-9.85,11.92396327
29/10/2019 00:00,16.21867,-7.97428,18.07302958,10.44867,1.78572,10.60016513,5.77,-9.76,11.33801129,16.21867,-8.06428,18.11291993,10.44867,1.78572,10.60016513,5.77,-9.85,11.41557708
29/10/2019 00:30,15.95453,-8.11117,17.89799168,10.44453,1.79883,10.59830158,5.51,-9.91,11.33879182,15.96453,-8.19117,17.94328521,10.44453,1.79883,10.59830158,5.52,-9.99,11.4136103
29/10/2019 01:00,15.96143,-8.731515,18.19358683,10.45143,1.798485,10.60504301,5.51,-10.53,11.88448569,15.97143,-8.781515,18.22639794,10.45143,1.798485,10.60504301,5.52,-10.58,11.93343203
29/10/2019 01:30,15.560395,-10.41496,18.72424323,10.450395,1.80504,10.60513673,5.11,-12.22,13.24539543,15.570395,-10.46496,18.76039947,10.450395,1.80504,10.60513673,5.12,-12.27,13.29538642
29/10/2019 02:00,15.14798,-9.1122,17.67748531,10.44798,1.8078,10.60322719,4.7,-10.92,11.88849864,15.13798,-9.1622,17.6947548,10.44798,1.8078,10.60322719,4.69,-10.97,11.93050711
29/10/2019 02:30,14.939705,-8.270135,17.07600417,10.449705,1.799865,10.60357716,4.49,-10.07,11.02565191,14.959705,-8.330135,17.12261437,10.449705,1.799865,10.60357716,4.51,-10.13,11.08859775
29/10/2019 03:00,14.60454,-8.27738,16.78712627,10.46454,1.79262,10.6169715,4.14,-10.07,10.88781429,14.61454,-8.33738,16.82547725,10.46454,1.79262,10.6169715,4.15,-10.13,10.94711834
29/10/2019 03:30,14.48901,-8.33255,16.7141497,10.43901,1.79745,10.59262745,4.05,-10.13,10.90960128,14.48901,-8.41255,16.75417585,10.43901,1.79745,10.59262745,4.05,-10.21,10.98392462
29/10/2019 04:00,14.286255,-8.422895,16.58439755,10.446255,1.797105,10.59970895,3.84,-10.22,10.91760047,14.306255,-8.482895,16.63215078,10.446255,1.797105,10.59970895,3.86,-10.28,10.98080143
29/10/2019 04:30,14.36453,-8.426345,16.65361859,10.44453,1.793655,10.59742446,3.92,-10.22,10.9459947,14.36453,-8.486345,16.68405747,10.44453,1.793655,10.59742446,3.92,-10.28,11.00203618
29/10/2019 05:00,14.468335,-8.418065,16.73907214,10.468335,1.801935,10.62228824,4,-10.22,10.97489863,14.478335,-8.478065,16.7779549,10.468335,1.801935,10.62228824,4.01,-10.28,11.03442341
29/10/2019 05:30,15.047285,-8.278065,17.17402533,10.437285,1.801935,10.59168957,4.61,-10.08,11.08415536,15.047285,-8.298065,17.18367448,10.437285,1.801935,10.59168957,4.61,-10.1,11.1023466
29/10/2019 06:00,15.70005,-8.124955,17.67785235,10.45005,1.815045,10.60650429,5.25,-9.94,11.24126772,15.73005,-8.194955,17.73673477,10.45005,1.815045,10.60650429,5.28,-10.01,11.31717721
29/10/2019 06:30,17.527635,-7.767715,19.17173401,10.447635,1.812285,10.60365286,7.08,-9.58,11.91229617,17.517635,-7.817715,19.18291437,10.447635,1.812285,10.60365286,7.07,-9.63,11.94662295
29/10/2019 07:00,19.081775,-8.131865,20.74226038,10.451775,1.788135,10.60363275,8.63,-9.92,13.14850942,19.081775,-8.221865,20.77770924,10.451775,1.788135,10.60363275,8.63,-10.01,13.21654266
29/10/2019 07:30,20.88729,-7.049105,22.04469925,10.44729,1.790895,10.59967798,10.44,-8.84,13.67988304,20.88729,-7.089105,22.05752237,10.44729,1.790895,10.59967798,10.44,-8.88,13.70576521
29/10/2019 08:00,22.50213,-6.308405,23.36967754,10.47213,1.811595,10.62767064,12.03,-8.12,14.51396913,22.53213,-6.348405,23.4093812,10.47213,1.811595,10.62767064,12.06,-8.16,14.56122248
29/10/2019 08:30,23.62353,-6.79049,24.58011237,10.51353,1.77951,10.66306564,13.11,-8.57,15.66259876,23.86353,-3.86049,24.17377602,10.51353,1.77951,10.66306564,13.35,-5.64,14.49248426
29/10/2019 09:00,24.9639,-9.15083,26.58823035,10.5639,1.78917,10.71434144,14.4,-10.94,18.08434682,25.5539,-1.88083,25.62302337,10.5639,1.78917,10.71434144,14.99,-3.67,15.43272497
29/10/2019 09:30,25.95874,-8.967385,27.46397961,10.58874,1.782615,10.73774329,15.37,-10.75,18.75631627,26.59874,-1.707385,26.65348257,10.58874,1.782615,10.73774329,16.01,-3.49,16.38597571
29/10/2019 10:00,26.36085,-8.87738,27.81550446,10.67085,1.79262,10.82037551,15.69,-10.67,18.97432476,26.99085,-1.62738,27.03986593,10.67085,1.79262,10.82037551,16.32,-3.42,16.67449549
29/10/2019 10:30,26.22809,-8.66738,27.62310955,10.66809,1.79262,10.81765366,15.56,-10.46,18.74900531,26.87809,-1.41738,26.91543587,10.66809,1.79262,10.81765366,16.21,-3.21,16.52477534
29/10/2019 11:00,26.81636,-8.773595,28.21512241,10.65636,1.776405,10.80340794,16.16,-10.55,19.29891448,27.45636,-1.523595,27.4986008,10.65636,1.776405,10.80340794,16.8,-3.3,17.12103969
29/10/2019 11:30,26.801235,-8.761865,28.19710049,10.751235,1.788135,10.89892108,16.05,-10.55,19.2068998,27.451235,-1.511865,27.49283614,10.751235,1.788135,10.89892108,16.7,-3.3,17.02292572
29/10/2019 12:00,26.60573,-8.66768,27.98202183,11.46573,1.88232,11.61921224,15.14,-10.55,18.45324091,27.23573,-1.41768,27.27260173,11.46573,1.88232,11.61921224,15.77,-3.3,16.11157658
29/10/2019 12:30,27.078825,-8.670095,28.43296169,11.448825,1.879905,11.60213932,15.63,-10.55,18.8573434,27.708825,-1.420095,27.74519152,11.448825,1.879905,11.60213932,16.26,-3.3,16.5914918
29/10/2019 13:00,26.991725,-8.72219,28.36599755,11.041725,1.82781,11.19198733,15.95,-10.55,19.12341497,27.631725,-1.47219,27.6709156,11.041725,1.82781,11.19198733,16.59,-3.3,16.91502586
29/10/2019 13:30,27.02049,-8.79217,28.41494559,11.33049,1.86783,11.4834138,15.69,-10.66,18.96870317,27.65049,-1.43217,27.68755511,11.33049,1.86783,11.4834138,16.32,-3.3,16.65029729
29/10/2019 14:00,27.004275,-8.789755,28.39877922,11.314275,1.870245,11.46780865,15.69,-10.66,18.96870317,27.634275,-1.489755,27.67440198,11.314275,1.870245,11.46780865,16.32,-3.36,16.66229276
29/10/2019 14:30,26.92734,-8.782855,28.32349169,11.23734,1.877145,11.39304541,15.69,-10.66,18.96870317,27.55734,-1.572855,27.60218942,11.23734,1.877145,11.39304541,16.32,-3.45,16.68067445
29/10/2019 15:00,26.915955,-8.688375,28.28350215,11.225955,1.871625,11.38090707,15.69,-10.56,18.91268622,27.475955,-1.918375,27.54284419,11.225955,1.871625,11.38090707,16.25,-3.79,16.68611998
29/10/2019 15:30,27.10242,-6.23251,27.80980674,11.05242,1.87749,11.21075183,16.05,-8.11,17.98261939,27.14242,-6.28251,27.86002325,11.05242,1.87749,11.21075183,16.09,-8.16,18.04088967
29/10/2019 16:00,27.20282,-6.12323,27.88346036,10.47282,1.81677,10.62923384,16.73,-7.94,18.51854476,27.24282,-6.16323,27.93128435,10.47282,1.81677,10.62923384,16.77,-7.98,18.57184159
29/10/2019 16:30,27.6104,-6.140135,28.28489784,10.4604,1.799865,10.61411712,17.15,-7.94,18.89883859,27.6504,-6.180135,28.33264352,10.4604,1.799865,10.61411712,17.19,-7.98,18.95195241
29/10/2019 17:00,28.84143,-5.04048,29.27856764,10.45143,1.79952,10.60521859,18.39,-6.84,19.62084861,28.85143,-5.38048,29.34884287,10.45143,1.79952,10.60521859,18.4,-7.18,19.75126325
29/10/2019 17:30,30.2866,-3.624275,30.50268035,10.4466,1.795725,10.59981508,19.84,-5.42,20.56701242,30.3066,-3.774275,30.54071308,10.4466,1.795725,10.59981508,19.86,-5.57,20.62630602
29/10/2019 18:00,30.683845,-3.6991,30.90601373,10.453845,1.8009,10.60783277,20.23,-5.5,20.96432446,30.713845,-3.7691,30.94424647,10.453845,1.8009,10.60783277,20.26,-5.57,21.01172292
29/10/2019 18:30,30.50315,-3.830135,30.74267545,10.44315,1.799865,10.59711734,20.06,-5.63,20.83507859,30.56315,-3.870135,30.80720829,10.44315,1.799865,10.59711734,20.12,-5.67,20.90366714
29/10/2019 19:00,29.93005,-4.3815,30.24905677,10.45005,1.8285,10.60881507,19.48,-6.21,20.44589201,30.02005,-3.6415,30.24010457,10.45005,1.8285,10.60881507,19.57,-5.47,20.32008366
29/10/2019 19:30,28.428325,-6.88806,29.25089798,10.448325,1.81194,10.60427375,17.98,-8.7,19.97424341,28.578325,-5.52806,29.10807632,10.448325,1.81194,10.60427375,18.13,-7.34,19.55946063
29/10/2019 20:00,27.624875,-6.16703,28.30487551,10.444875,1.80297,10.59934501,17.18,-7.97,18.93867208,27.674875,-6.20703,28.36240342,10.444875,1.80297,10.59934501,17.23,-8.01,19.0008684
29/10/2019 20:30,26.296945,-4.67427,26.70913919,10.446945,1.80573,10.60185459,15.85,-6.48,17.12346051,26.316945,-4.72427,26.73761996,10.446945,1.80573,10.60185459,15.87,-6.53,17.1609382
29/10/2019 21:00,25.04281,-4.975995,25.53238843,10.45281,1.804005,10.60734043,14.59,-6.78,16.08839644,25.06281,-5.005995,25.55786437,10.45281,1.804005,10.60734043,14.61,-6.81,16.11918732
29/10/2019 21:30,23.636945,-5.224625,24.20747561,10.446945,1.785375,10.59840666,13.19,-7.01,14.93707468,23.656945,-5.274625,24.23783645,10.446945,1.785375,10.59840666,13.21,-7.06,14.97824088
