Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/10/2019 22:00,22.22384,-6.687025,23.20808841,10.44384,1.812975,10.60003171,11.78,-8.5,14.52647239,22.23384,-6.737025,23.23211456,10.44384,1.812975,10.60003171,11.79,-8.55,14.56387998
29/10/2019 22:30,20.72867,-6.52876,21.73252096,10.44867,1.79124,10.60109643,10.28,-8.32,13.22500662,20.73867,-6.56876,21.75410401,10.44867,1.79124,10.60109643,10.29,-8.36,13.25796742
29/10/2019 23:00,19.21591,-4.19154,19.66774529,10.44591,1.74846,10.59122977,8.77,-5.94,10.59228493,18.90591,-9.67154,21.23610414,10.44591,1.74846,10.59122977,8.46,-11.42,14.21224824
29/10/2019 23:30,17.78729,-3.48531,18.12553644,10.44729,1.79469,10.60031983,7.34,-5.28,9.041791858,17.41729,-10.51531,20.34536152,10.44729,1.79469,10.60031983,6.97,-12.31,14.14627159
30/10/2019 00:00,16.6935,-3.815305,17.12394506,10.4535,1.804695,10.60813774,6.24,-5.62,8.397737791,16.3635,-10.505305,19.44545102,10.4535,1.804695,10.60813774,5.91,-12.31,13.65518949
30/10/2019 00:30,16.14281,-8.152895,18.08480057,10.45281,1.797105,10.60616911,5.69,-9.95,11.46205043,16.15281,-8.222895,18.12537649,10.45281,1.797105,10.60616911,5.7,-10.02,11.52780985
30/10/2019 01:00,16.137635,-8.13944,18.07411815,10.447635,1.81056,10.60335818,5.69,-9.95,11.46205043,16.147635,-8.20944,18.11466315,10.447635,1.81056,10.60335818,5.7,-10.02,11.52780985
30/10/2019 01:30,15.93246,-8.24359,17.93878641,10.44246,1.78641,10.59416026,5.49,-10.03,11.43420308,15.93246,-8.31359,17.97106175,10.44246,1.78641,10.59416026,5.49,-10.1,11.4956557
30/10/2019 02:00,15.43695,-8.229445,17.49351852,10.45695,1.800555,10.61083416,4.98,-10.03,11.19827219,15.43695,-8.299445,17.52655735,10.45695,1.800555,10.61083416,4.98,-10.1,11.26101239
30/10/2019 02:30,15.19073,-8.23945,17.28140082,10.43073,1.79055,10.58329805,4.76,-10.03,11.10218447,15.20073,-8.30945,17.32365873,10.43073,1.79055,10.58329805,4.77,-10.1,11.16973142
30/10/2019 03:00,14.88522,-8.230825,17.00929906,10.44522,1.799175,10.59904012,4.44,-10.03,10.96879665,14.88522,-8.300825,17.04328226,10.44522,1.799175,10.59904012,4.44,-10.1,11.03284188
30/10/2019 03:30,14.68936,-8.32497,16.88438399,10.44936,1.78503,10.60072906,4.24,-10.11,10.96310631,14.68936,-8.37497,16.90909281,10.44936,1.78503,10.60072906,4.24,-10.16,11.00923249
30/10/2019 04:00,14.50281,-8.314965,16.71736046,10.45281,1.795035,10.60581857,4.05,-10.11,10.89103301,14.51281,-8.364965,16.75094903,10.45281,1.795035,10.60581857,4.06,-10.16,10.94116996
30/10/2019 04:30,14.357285,-9.600475,17.27138538,10.437285,1.809525,10.59298347,3.92,-11.41,12.06459697,14.357285,-9.660475,17.30480886,10.437285,1.809525,10.59298347,3.92,-11.47,12.12135718
30/10/2019 05:00,14.37488,-10.45186,17.77297253,10.45488,1.79814,10.60838457,3.92,-12.25,12.86191665,14.37488,-10.48186,17.79063136,10.45488,1.79814,10.60838457,3.92,-12.28,12.89049262
30/10/2019 05:30,14.96453,-8.862895,17.39218405,10.44453,1.797105,10.59800893,4.52,-10.66,11.57868732,14.96453,-9.072895,17.50013091,10.44453,1.797105,10.59800893,4.52,-10.87,11.77231073
30/10/2019 06:00,15.8066,-8.3191,17.86213952,10.4466,1.8009,10.60069301,5.36,-10.12,11.45181208,15.8166,-8.3991,17.90837001,10.4466,1.8009,10.60069301,5.37,-10.2,11.5272243
30/10/2019 06:30,17.410395,-8.05634,19.18401596,10.450395,1.80366,10.60490194,6.96,-9.86,12.06901819,17.400395,-8.11634,19.20022711,10.450395,1.80366,10.60490194,6.95,-9.92,12.11234494
30/10/2019 07:00,18.69522,-7.733235,20.23151439,10.44522,1.806765,10.60033116,8.25,-9.54,12.61245813,18.69522,-7.773235,20.24683761,10.44522,1.806765,10.60033116,8.25,-9.58,12.642741
30/10/2019 07:30,20.749705,-6.27153,21.67676973,10.449705,1.76847,10.59829329,10.3,-8.04,13.06643027,20.749705,-6.42153,21.72064237,10.449705,1.76847,10.59829329,10.3,-8.19,13.1592591
30/10/2019 08:00,22.328335,-7.0653,23.41950059,10.468335,1.8147,10.6244611,11.86,-8.88,14.81600486,22.348335,-7.0653,23.43856952,10.468335,1.8147,10.6244611,11.88,-8.88,14.83201942
30/10/2019 08:30,23.804565,-6.70048,24.72961276,10.514565,1.79952,10.66744343,13.29,-8.5,15.77574404,23.834565,-6.75048,24.77207034,10.514565,1.79952,10.66744343,13.32,-8.55,15.82797839
30/10/2019 09:00,24.947365,-6.41807,25.75970968,10.597365,1.79193,10.74779782,14.35,-8.21,16.53259205,24.957365,-6.47807,25.7844034,10.597365,1.79193,10.74779782,14.36,-8.27,16.57113454
30/10/2019 09:30,26.07878,-5.198765,26.59191463,10.66878,1.781235,10.81645343,15.41,-6.98,16.91710673,26.03878,-6.028765,26.72759008,10.66878,1.781235,10.81645343,15.37,-7.81,17.24044663
30/10/2019 10:00,26.61262,-4.07738,26.92316049,10.76262,1.79262,10.91088794,15.85,-5.87,16.90205313,26.64262,-4.09738,26.95584766,10.76262,1.79262,10.91088794,15.88,-5.89,16.93713376
30/10/2019 10:30,26.964675,-4.07669,27.27110374,10.734675,1.79331,10.88343733,16.23,-5.87,17.25890495,26.974675,-4.09669,27.28398725,10.734675,1.79331,10.88343733,16.24,-5.89,17.27511794
30/10/2019 11:00,27.154285,-3.993545,27.44637673,11.334285,1.876455,11.48856387,15.82,-5.87,16.87392367,27.174285,-4.013545,27.46907914,11.334285,1.876455,11.48856387,15.84,-5.89,16.89963609
30/10/2019 11:30,27.314955,-3.999065,27.60614583,11.294955,1.870935,11.44886048,16.02,-5.87,17.06157378,27.344955,-4.019065,27.63873093,11.294955,1.870935,11.44886048,16.05,-5.89,17.0966254
30/10/2019 12:00,27.290735,-3.902875,27.56839948,11.130735,1.837125,11.28132483,16.16,-5.74,17.14914575,27.310735,-3.952875,27.59531603,11.130735,1.837125,11.28132483,16.18,-5.79,17.18477524
30/10/2019 12:30,27.537755,-3.94872,27.81942379,11.377755,1.87128,11.53061133,16.16,-5.82,17.17608803,27.557755,-3.98872,27.8449232,11.377755,1.87128,11.53061133,16.18,-5.86,17.20848628
30/10/2019 13:00,27.59291,-3.952515,27.87455932,11.34291,1.867485,11.49561253,16.25,-5.82,17.26079083,27.61291,-3.992515,27.90005331,11.34291,1.867485,11.49561253,16.27,-5.86,17.29313448
30/10/2019 13:30,27.571705,-3.867705,27.84166049,11.001705,1.832295,11.15324248,16.57,-5.7,17.52298205,27.591705,-3.907705,27.86704762,11.001705,1.832295,11.15324248,16.59,-5.74,17.55493378
30/10/2019 14:00,27.384915,-3.837,27.6524165,11.214915,1.863,11.36860095,16.17,-5.7,17.14522966,27.404915,-3.877,27.67779787,11.214915,1.863,11.36860095,16.19,-5.74,17.17741832
30/10/2019 14:30,27.229075,-4.027685,27.52534781,11.259075,1.872315,11.41369061,15.97,-5.9,17.02500808,27.239075,-4.067685,27.54111959,11.259075,1.872315,11.41369061,15.98,-5.94,17.04828437
30/10/2019 15:00,27.15068,-4.049075,27.45094594,11.02068,1.850925,11.17503069,16.13,-5.9,17.17518268,27.17068,-4.089075,27.47665165,11.02068,1.850925,11.17503069,16.15,-5.94,17.20773373
30/10/2019 15:30,27.191815,-4.068015,27.4944276,11.221815,1.901985,11.38185744,15.97,-5.97,17.04939295,27.201815,-4.108015,27.5102622,11.221815,1.901985,11.38185744,15.98,-6.01,17.0728
30/10/2019 16:00,27.41648,-4.023165,27.71009261,11.58648,1.946835,11.74890145,15.83,-5.97,16.91832734,27.43648,-4.063165,27.73571244,11.58648,1.946835,11.74890145,15.85,-6.01,16.95118285
30/10/2019 16:30,27.811695,-4.09734,28.11189381,10.981695,1.87266,11.14021905,16.83,-5.97,17.85748583,27.841695,-4.13734,28.14742551,10.981695,1.87266,11.14021905,16.86,-6.01,17.89915361
30/10/2019 17:00,28.629355,-3.982845,28.90506914,11.129355,1.897155,11.28989547,17.5,-5.88,18.46143006,28.659355,-4.012845,28.938928,11.129355,1.897155,11.28989547,17.53,-5.91,18.49943242
30/10/2019 17:30,29.82819,-3.788035,30.06775894,10.86819,1.861965,11.0265347,18.96,-5.65,19.7839354,29.85819,-3.838035,30.10385395,10.86819,1.861965,11.0265347,18.99,-5.7,19.82700431
30/10/2019 18:00,30.059355,-3.83944,30.30356617,10.439355,1.81056,10.59519987,19.62,-5.65,20.41731863,30.089355,-3.88944,30.33969393,10.439355,1.81056,10.59519987,19.65,-5.7,20.46002199
30/10/2019 18:30,29.969705,-3.74358,30.20260931,10.449705,1.80642,10.60469178,19.52,-5.55,20.2936665,29.999705,-3.79358,30.23861024,10.449705,1.80642,10.60469178,19.55,-5.6,20.33623613
30/10/2019 19:00,29.51453,-3.89772,29.77078605,10.44453,1.80228,10.59888768,19.07,-5.7,19.90364037,29.54453,-3.93772,29.80578621,10.44453,1.80228,10.59888768,19.1,-5.74,19.94386121
30/10/2019 19:30,28.87108,-4.060475,29.15521767,10.44108,1.809525,10.59672271,18.43,-5.87,19.34222841,28.91108,-4.110475,29.20182445,10.44108,1.809525,10.59672271,18.47,-5.92,19.39554846
30/10/2019 20:00,27.96108,-4.246685,28.28173135,10.44108,1.803315,10.59566405,17.52,-6.05,18.53518006,27.99108,-4.286685,28.31741916,10.44108,1.803315,10.59566405,17.55,-6.09,18.57661433
30/10/2019 20:30,26.6766,-4.5491,27.0616943,10.4466,1.8009,10.60069301,16.23,-6.35,17.4280062,26.6966,-4.5891,27.08815775,10.4466,1.8009,10.60069301,16.25,-6.39,17.46123134
30/10/2019 21:00,24.923495,-6.457005,25.74633016,10.443495,1.852995,10.60661012,14.48,-8.31,16.69510407,24.943495,-6.497005,25.77574474,10.443495,1.852995,10.60661012,14.5,-8.35,16.73237879
30/10/2019 21:30,23.65039,-7.14979,24.70749773,10.44039,1.80021,10.59445607,13.21,-8.95,15.95639684,23.66039,-7.19979,24.73157963,10.44039,1.80021,10.59445607,13.22,-9,15.99276086
30/10/2019 22:00,22.58143,-5.17703,23.16727477,10.45143,1.80297,10.60580454,12.13,-6.98,13.99490264,22.58143,-5.22703,23.17849916,10.45143,1.80297,10.60580454,12.13,-7.03,14.01990728
30/10/2019 22:30,21.299705,-5.392895,21.97181717,10.449705,1.797105,10.60310902,10.85,-7.19,13.01609004,21.299705,-5.442895,21.9841429,10.449705,1.797105,10.60310902,10.85,-7.24,13.04377629
30/10/2019 23:00,19.53867,-6.65255,20.64015617,10.44867,1.79745,10.60214748,9.09,-8.45,12.41090649,19.53867,-6.71255,20.65957291,10.44867,1.79745,10.60214748,9.09,-8.51,12.45183521
30/10/2019 23:30,18.007975,-7.800825,19.62498495,10.437975,1.799175,10.59190034,7.57,-9.6,12.22558383,17.987975,-7.860825,19.63058365,10.437975,1.799175,10.59190034,7.55,-9.66,12.26042821
31/10/2019 00:00,16.862465,-7.9191,18.62940876,10.452465,1.8009,10.60647281,6.41,-9.72,11.6433028,16.862465,-7.9591,18.64644735,10.452465,1.8009,10.60647281,6.41,-9.76,11.67671615
31/10/2019 00:30,16.637285,-8.030825,18.47412792,10.437285,1.799175,10.59122037,6.2,-9.83,11.62191464,16.627285,-8.080825,18.48692346,10.437285,1.799175,10.59122037,6.19,-9.88,11.65892362
31/10/2019 01:00,16.64246,-8.03255,18.47953826,10.44246,1.79745,10.59602743,6.2,-9.83,11.62191464,16.63246,-8.08255,18.49233193,10.44246,1.79745,10.59602743,6.19,-9.88,11.65892362
31/10/2019 01:30,16.24281,-8.120825,18.15975428,10.45281,1.799175,10.60652005,5.79,-9.92,11.4861003,16.25281,-8.200825,18.20459732,10.45281,1.799175,10.60652005,5.8,-10,11.56027681
31/10/2019 02:00,15.777635,-8.221165,17.79104607,10.447635,1.808835,10.60306376,5.33,-10.03,11.3582481,15.767635,-8.311165,17.82396637,10.447635,1.808835,10.60306376,5.32,-10.12,11.4331448
31/10/2019 02:30,15.44763,-8.22565,17.50115969,10.43763,1.80435,10.59244065,5.01,-10.03,11.21164573,15.44763,-8.31565,17.54364009,10.43763,1.80435,10.59244065,5.01,-10.12,11.29223184
31/10/2019 03:00,15.16315,-8.316685,17.29417148,10.44315,1.803315,10.59770385,4.72,-10.12,11.16659303,15.16315,-8.316685,17.29417148,10.44315,1.803315,10.59770385,4.72,-10.12,11.16659303
31/10/2019 03:30,14.937295,-8.31841,17.09733099,10.457295,1.80159,10.61134983,4.48,-10.12,11.06728512,14.947295,-8.40841,17.15001418,10.457295,1.80159,10.61134983,4.49,-10.21,11.15366308
31/10/2019 04:00,14.702805,-8.31634,16.89183193,10.442805,1.80366,10.5974226,4.26,-10.12,10.98007286,14.702805,-8.40634,16.93632271,10.442805,1.80366,10.5974226,4.26,-10.21,11.06307823
31/10/2019 04:30,14.69832,-8.407035,16.93277438,10.43832,1.792965,10.59118728,4.26,-10.2,11.05385001,14.69832,-8.417035,16.93774156,10.43832,1.792965,10.59118728,4.26,-10.21,11.06307823
31/10/2019 05:00,14.711085,-8.39358,16.93718415,10.451085,1.80642,10.60605162,4.26,-10.2,11.05385001,14.711085,-8.40358,16.94214209,10.451085,1.80642,10.60605162,4.26,-10.21,11.06307823
31/10/2019 05:30,15.117975,-8.22324,17.20973109,10.437975,1.79676,10.59149039,4.68,-10.02,11.05905963,15.127975,-8.29324,17.25205661,10.437975,1.79676,10.59149039,4.69,-10.09,11.12673357
31/10/2019 06:00,15.779365,-8.12358,17.74770159,10.459365,1.80642,10.61421073,5.32,-9.93,11.26531402,15.779365,-8.20358,17.78446189,10.459365,1.80642,10.61421073,5.32,-10.01,11.33589432
31/10/2019 06:30,17.42453,-7.82292,19.10006081,10.44453,1.74708,10.58964095,6.98,-9.57,11.84505382,17.40453,-8.05292,19.17725697,10.44453,1.74708,10.58964095,6.96,-9.8,12.02004992
31/10/2019 07:00,18.829015,-7.665645,20.32963155,10.449015,1.814355,10.6053665,8.38,-9.48,12.65285738,18.809015,-7.715645,20.33003254,10.449015,1.814355,10.6053665,8.36,-9.53,12.67716451
31/10/2019 07:30,20.6566,-6.7629,21.73549953,10.4466,1.7871,10.59835732,10.21,-8.55,13.31715435,20.6566,-7.0329,21.82101753,10.4466,1.7871,10.59835732,10.21,-8.82,13.49209028
31/10/2019 08:00,22.38315,-7.09255,23.47998444,10.44315,1.79745,10.59670743,11.94,-8.89,14.88609082,22.40315,-7.15255,23.51722988,10.44315,1.79745,10.59670743,11.96,-8.95,14.93800857
31/10/2019 08:30,24.04742,-5.476665,24.66317636,10.70742,1.843335,10.86493106,13.34,-7.32,15.21637276,24.07742,-5.526665,24.70356614,10.70742,1.843335,10.86493106,13.37,-7.37,15.26675473
31/10/2019 09:00,25.39489,-4.41042,25.77503138,11.16489,1.91958,11.32870496,14.23,-6.33,15.57439565,25.41489,-4.45042,25.80160599,11.16489,1.91958,11.32870496,14.25,-6.37,15.60895256
31/10/2019 09:30,26.51702,-4.12698,26.83624999,11.28702,1.90302,11.4463228,15.23,-6.03,16.38028693,26.54702,-4.16698,26.87206716,11.28702,1.90302,11.4463228,15.26,-6.07,16.42292605
31/10/2019 10:00,27.042165,-4.77077,27.45976938,11.232165,1.90923,11.39327388,15.81,-6.68,17.16328931,27.072165,-4.82077,27.49803522,11.232165,1.90923,11.39327388,15.84,-6.73,17.21041836
31/10/2019 10:30,27.45663,-6.03044,28.11107856,11.19663,1.87956,11.35329332,16.26,-7.91,18.08191638,27.48663,-6.08044,28.15113815,11.19663,1.87956,11.35329332,16.29,-7.96,18.13079425
31/10/2019 11:00,27.839575,-5.91977,28.46200297,10.879575,1.84023,11.03411069,16.96,-7.76,18.65098389,27.879575,-5.96977,28.51155653,10.879575,1.84023,11.03411069,17,-7.81,18.7081827
31/10/2019 11:30,28.104225,-5.876,28.71192851,10.524225,1.794,10.67603615,17.58,-7.67,19.18033628,28.144225,-5.936,28.76340552,10.524225,1.794,10.67603615,17.62,-7.73,19.24103168
31/10/2019 12:00,28.170775,-5.868755,28.77559468,10.520775,1.801245,10.67385545,17.65,-7.67,19.2445161,28.210775,-5.928755,28.82703526,10.520775,1.801245,10.67385545,17.69,-7.73,19.30515475
31/10/2019 12:30,28.41904,-5.72531,28.99001568,10.49904,1.79469,10.65132635,17.92,-7.52,19.43390851,28.46904,-5.78531,29.05092168,10.49904,1.79469,10.65132635,17.97,-7.58,19.50326383
31/10/2019 13:00,28.47424,-5.717375,29.04256739,10.55424,1.802625,10.70707424,17.92,-7.52,19.43390851,28.52424,-5.777375,29.10344188,10.55424,1.802625,10.70707424,17.97,-7.58,19.50326383
31/10/2019 13:30,28.41697,-5.821165,29.00707062,10.49697,1.808835,10.65167889,17.92,-7.63,19.47673741,28.46697,-5.871165,29.06611359,10.49697,1.808835,10.65167889,17.97,-7.68,19.54234633
31/10/2019 14:00,28.26215,-5.82289,28.85576495,10.51215,1.80711,10.66634634,17.75,-7.63,19.32043995,28.29215,-5.87289,28.89526931,10.51215,1.80711,10.66634634,17.78,-7.68,19.36777736
31/10/2019 14:30,28.017315,-5.809435,28.61327445,10.497315,1.820565,10.65401704,17.52,-7.63,19.10935111,28.067315,-5.859435,28.67241095,10.497315,1.820565,10.65401704,17.57,-7.68,19.17517405
31/10/2019 15:00,27.86937,-5.96909,28.5014354,10.46937,1.82091,10.62654325,17.4,-7.79,19.06420992,27.89937,-6.01909,28.54127346,10.46937,1.82091,10.62654325,17.43,-7.84,19.11205117
31/10/2019 15:30,27.945225,-5.98082,28.57806516,10.455225,1.80918,10.6106014,17.49,-7.79,19.14638869,27.985225,-6.03082,28.62767207,10.455225,1.80918,10.6106014,17.53,-7.84,19.20329399
31/10/2019 16:00,27.93936,-5.98427,28.57305242,10.44936,1.80573,10.60423431,17.49,-7.79,19.14638869,27.97936,-6.03427,28.62266585,10.44936,1.80573,10.60423431,17.53,-7.84,19.20329399
31/10/2019 16:30,28.26384,-5.63531,28.82015563,10.44384,1.79469,10.59691965,17.82,-7.43,19.30692363,28.28384,-5.82531,28.87749715,10.44384,1.79469,10.59691965,17.84,-7.62,19.39922679
31/10/2019 17:00,29.26143,-3.76013,29.50203151,10.45143,1.80987,10.6069797,18.81,-5.57,19.61736476,29.30143,-3.81013,29.54811146,10.45143,1.80987,10.6069797,18.85,-5.62,19.66994916
31/10/2019 17:30,29.683495,-3.76634,29.92148379,10.443495,1.80366,10.59810253,19.24,-5.57,20.03003994,29.733495,-3.81634,29.97741109,10.443495,1.80366,10.59810253,19.29,-5.62,20.0920009
31/10/2019 18:00,29.404185,-3.850825,29.65526848,10.444185,1.799175,10.59802015,18.96,-5.65,19.7839354,29.444185,-3.920825,29.70408893,10.444185,1.799175,10.59802015,19,-5.72,19.84233857
31/10/2019 18:30,29.13281,-3.944615,29.39864973,10.45281,1.805385,10.60757521,18.68,-5.75,19.54494564,29.18281,-3.994615,29.45493759,10.45281,1.805385,10.60757521,18.73,-5.8,19.60747052
31/10/2019 19:00,28.617975,-4.089445,28.90868474,10.437975,1.800555,10.59213484,18.18,-5.89,19.11032443,28.657975,-4.129445,28.95396082,10.437975,1.800555,10.59213484,18.22,-5.93,19.16072285
31/10/2019 19:30,27.755565,-4.30151,28.08690757,10.445565,1.80849,10.60096525,17.31,-6.11,18.3566936,27.785565,-4.36151,28.12579584,10.445565,1.80849,10.60096525,17.34,-6.17,18.4050129
31/10/2019 20:00,27.03384,-4.403585,27.39014542,10.44384,1.796415,10.59721194,16.59,-6.2,17.71067757,27.07384,-4.453585,27.43769727,10.44384,1.796415,10.59721194,16.63,-6.25,17.7656804
31/10/2019 20:30,25.9366,-4.64186,26.34870175,10.4466,1.79814,10.60022448,15.49,-6.44,16.77538971,25.9566,-4.70186,26.37901763,10.4466,1.79814,10.60022448,15.51,-6.5,16.8169587
31/10/2019 21:00,24.396255,-7.0639,25.39834525,10.446255,1.8561,10.60987044,13.95,-8.92,16.55804638,24.416255,-7.1439,25.43990596,10.446255,1.8561,10.60987044,13.97,-9,16.61808954
31/10/2019 21:30,23.28039,-7.29393,24.39626966,10.44039,1.79607,10.59375339,12.84,-9.09,15.73193249,23.31039,-7.35393,24.4428838,10.44039,1.79607,10.59375339,12.87,-9.15,15.79111776
31/10/2019 22:00,22.130045,-6.328755,23.01721164,10.440045,1.801245,10.59429201,11.69,-8.13,14.23913621,22.130045,-6.378755,23.03100968,10.440045,1.801245,10.59429201,11.69,-8.18,14.26774334
31/10/2019 22:30,20.830395,-6.703925,21.88259505,10.450395,1.806075,10.60531294,10.38,-8.51,13.42253702,20.830395,-6.743925,21.89488251,10.450395,1.806075,10.60531294,10.38,-8.55,13.44793293
31/10/2019 23:00,19.31591,-7.804965,20.83319125,10.44591,1.795035,10.59901818,8.87,-9.6,13.07045906,19.30591,-7.864965,20.84648257,10.44591,1.795035,10.59901818,8.86,-9.66,13.10782972
31/10/2019 23:30,17.703845,-8.6184,19.69017385,10.453845,1.8216,10.61136663,7.25,-10.44,12.71047206,17.703845,-8.4784,19.62929938,10.453845,1.8216,10.61136663,7.25,-10.3,12.5957334
01/11/2019 00:00,16.825215,-8.143575,18.69239614,10.435215,1.816425,10.59212499,6.39,-9.96,11.83358357,16.825215,-8.343575,18.78039146,10.435215,1.816425,10.59212499,6.39,-10.16,12.00240393
01/11/2019 00:30,16.55901,-8.055995,18.41466447,10.43901,1.804005,10.59374173,6.12,-9.86,11.60491275,16.55901,-8.155995,18.45863122,10.43901,1.804005,10.59374173,6.12,-9.96,11.68999572
01/11/2019 01:00,16.56246,-8.134615,18.45229098,10.44246,1.805385,10.59737637,6.12,-9.94,11.67296021,16.56246,-8.214615,18.48769809,10.44246,1.805385,10.59737637,6.12,-10.02,11.74115838
01/11/2019 01:30,16.17488,-8.259795,18.16179937,10.45488,1.790205,10.60704246,5.72,-10.05,11.56377534,16.18488,-8.319795,18.1980584,10.45488,1.790205,10.60704246,5.73,-10.11,11.62088637
01/11/2019 02:00,15.633495,-8.41944,17.7564956,10.443495,1.81056,10.599279,5.19,-10.23,11.47122487,15.673495,-7.67944,17.4537172,10.443495,1.81056,10.599279,5.23,-9.49,10.83572794
01/11/2019 02:30,15.29901,-8.173235,17.34535896,10.43901,1.806765,10.59421208,4.86,-9.98,11.10045044,15.30901,-8.233235,17.38251839,10.43901,1.806765,10.59421208,4.87,-10.04,11.15878578
01/11/2019 03:00,14.99798,-8.18393,17.0855528,10.44798,1.79607,10.60123359,4.55,-9.98,10.96826787,14.99798,-8.24393,17.11437366,10.44798,1.79607,10.60123359,4.55,-10.04,11.02288982
01/11/2019 03:30,14.752115,-8.251165,16.90285836,10.442115,1.808835,10.59762472,4.31,-10.06,10.94439126,14.752115,-8.301165,16.92732221,10.442115,1.808835,10.59762472,4.31,-10.11,10.99036851
01/11/2019 04:00,14.467635,-8.252545,16.65583866,10.447635,1.807455,10.60282843,4.02,-10.06,10.83346667,14.467635,-8.302545,16.68066893,10.447635,1.807455,10.60282843,4.02,-10.11,10.87991268
01/11/2019 04:30,14.5228,-8.263585,16.70923568,10.4328,1.796415,10.58633188,4.09,-10.06,10.85963627,14.5128,-8.313585,16.72534183,10.4328,1.796415,10.58633188,4.08,-10.11,10.90222454
01/11/2019 05:00,14.543155,-8.256685,16.72352249,10.453155,1.803315,10.60756308,4.09,-10.06,10.85963627,14.533155,-8.306685,16.73958213,10.453155,1.803315,10.60756308,4.08,-10.11,10.90222454
01/11/2019 05:30,14.92936,-8.071165,16.97143172,10.44936,1.808835,10.60476348,4.48,-9.88,10.84826253,14.92936,-8.101165,16.98571942,10.44936,1.808835,10.60476348,4.48,-9.91,10.87559194
01/11/2019 06:00,15.507635,-9.021855,17.94103149,10.447635,1.808145,10.60294607,5.06,-10.83,11.9537651,15.497635,-9.081855,17.96264961,10.447635,1.808145,10.60294607,5.05,-10.89,12.00394102
01/11/2019 06:30,17.045565,-8.066345,18.85781556,10.445565,1.793655,10.59844453,6.6,-9.86,11.86505794,17.035565,-8.276345,18.93959771,10.445565,1.793655,10.59844453,6.59,-10.07,12.03465828
01/11/2019 07:00,18.37487,-7.658755,19.9070936,10.43487,1.801245,10.58919239,7.94,-9.46,12.35051416,18.35487,-7.708755,19.90794204,10.43487,1.801245,10.58919239,7.92,-9.51,12.37604541
01/11/2019 07:30,19.94005,-7.267025,21.22298863,10.45005,1.812975,10.60615026,9.49,-9.08,13.13417299,19.94005,-7.337025,21.24705932,10.45005,1.812975,10.60615026,9.49,-9.15,13.18266286
01/11/2019 08:00,21.39281,-6.727025,22.4255476,10.45281,1.812975,10.60886965,10.94,-8.54,13.87858782,21.37281,-7.037025,22.5014828,10.45281,1.812975,10.60886965,10.92,-8.85,14.05592046
01/11/2019 08:30,23.345605,-3.991515,23.68437174,10.525605,1.798485,10.67815101,12.82,-5.79,14.06685821,23.245605,-5.461515,23.87857403,10.525605,1.798485,10.67815101,12.72,-7.26,14.64602335
01/11/2019 09:00,24.51734,-5.07876,25.03784663,10.54734,1.79124,10.69836071,13.97,-6.87,15.56784507,24.52734,-5.12876,25.05782486,10.54734,1.79124,10.69836071,13.98,-6.92,15.59893586
01/11/2019 09:30,25.323905,-6.138415,26.05725049,10.573905,1.791585,10.72460926,14.75,-7.93,16.74656383,25.343905,-6.198415,26.09087713,10.573905,1.791585,10.72460926,14.77,-7.99,16.7926472
01/11/2019 10:00,25.626695,-6.08359,26.3388983,10.636695,1.78641,10.78566369,14.99,-7.87,16.93035735,25.646695,-6.20359,26.38631261,10.636695,1.78641,10.78566369,15.01,-7.99,17.00412303
01/11/2019 10:30,25.988435,-5.982555,26.66814051,10.668435,1.787445,10.81713756,15.32,-7.77,17.17775597,26.008435,-6.032555,26.69888408,10.668435,1.787445,10.81713756,15.34,-7.82,17.21824614
01/11/2019 11:00,26.04082,-5.977725,26.71811188,10.61082,1.792275,10.76112219,15.43,-7.77,17.27593123,26.06082,-6.027725,26.74882816,10.61082,1.792275,10.76112219,15.45,-7.82,17.31631889
01/11/2019 11:30,26.274455,-5.88428,26.92529919,10.984455,1.78572,11.12865884,15.29,-7.67,17.10593464,26.294455,-5.91428,26.95138348,10.984455,1.78572,11.12865884,15.31,-7.7,17.13727225
01/11/2019 12:00,26.54776,-5.879105,27.19094402,10.69776,1.790895,10.84662961,15.85,-7.67,17.60827646,26.56776,-5.909105,27.21696885,10.69776,1.790895,10.84662961,15.87,-7.7,17.63935656
01/11/2019 12:30,26.769785,-5.76635,27.38379414,10.609785,1.78365,10.75866837,16.16,-7.55,17.83670653,26.799785,-5.84635,27.43006169,10.609785,1.78365,10.75866837,16.19,-7.63,17.89784903
01/11/2019 13:00,26.70982,-5.766005,27.32510381,10.67982,1.783995,10.82779725,16.03,-7.55,17.71901239,26.72982,-5.846005,27.36163467,10.67982,1.783995,10.82779725,16.05,-7.63,17.77130834
01/11/2019 13:30,26.3464,-5.98256,27.01710231,10.7364,1.77744,10.88253545,15.61,-7.76,17.43243242,26.3664,-6.04256,27.04994603,10.7364,1.77744,10.88253545,15.63,-7.82,17.47710788
01/11/2019 14:00,26.223925,-5.978765,26.89683761,10.613925,1.781235,10.76235114,15.61,-7.76,17.43243242,26.243925,-6.038765,26.92972859,10.613925,1.781235,10.76235114,15.63,-7.82,17.47710788
01/11/2019 14:30,26.17045,-5.983595,26.84577923,10.56045,1.776405,10.70881501,15.61,-7.76,17.43243242,26.25045,-6.043595,26.93717071,10.56045,1.776405,10.70881501,15.69,-7.82,17.5307872
01/11/2019 15:00,26.207675,-6.039795,26.89463427,10.527675,1.790205,10.67880025,15.68,-7.83,17.52630309,26.217675,-6.029795,26.90213579,10.527675,1.790205,10.67880025,15.69,-7.82,17.5307872
01/11/2019 15:30,26.304895,-6.02634,26.98637202,10.484895,1.80366,10.63890091,15.82,-7.83,17.65166564,26.324895,-6.08634,27.01931959,10.484895,1.80366,10.63890091,15.84,-7.89,17.69626232
01/11/2019 16:00,26.501785,-6.02772,27.17863162,10.471785,1.80228,10.62574676,16.03,-7.83,17.84011771,26.531785,-6.08772,27.22124079,10.471785,1.80228,10.62574676,16.06,-7.89,17.89345411
01/11/2019 16:30,26.831085,-6.025305,27.49929858,10.451085,1.804695,10.60575795,16.38,-7.83,18.15525544,26.861085,-6.085305,27.54176509,10.451085,1.804695,10.60575795,16.41,-7.89,18.20824538
01/11/2019 17:00,27.67591,-5.82944,28.28318166,10.44591,1.81056,10.60165851,17.23,-7.64,18.84787786,27.70591,-5.89944,28.32703375,10.44591,1.81056,10.60165851,17.26,-7.71,18.90374831
01/11/2019 17:30,28.93453,-4.072205,29.21968309,10.44453,1.797795,10.59812596,18.49,-5.87,19.39940721,28.95453,-4.262205,29.26655427,10.44453,1.797795,10.59812596,18.51,-6.06,19.47674768
01/11/2019 18:00,29.126945,-3.49979,29.33645267,10.446945,1.80021,10.6009158,18.68,-5.3,19.41732216,29.156945,-3.54979,29.37223946,10.446945,1.80021,10.6009158,18.71,-5.35,19.45987153
01/11/2019 18:30,28.93625,-3.564255,29.15493917,10.43625,1.835745,10.59647459,18.5,-5.4,19.27200042,28.97625,-3.624255,29.20202542,10.43625,1.835745,10.59647459,18.54,-5.46,19.32726571
01/11/2019 19:00,28.21246,-3.70634,28.45487402,10.44246,1.80366,10.59708263,17.77,-5.51,18.60464996,28.25246,-3.76634,28.50240013,10.44246,1.80366,10.59708263,17.81,-5.57,18.66068059
01/11/2019 19:30,27.300045,-4.003235,27.59199789,10.440045,1.806765,10.59523192,16.86,-5.81,17.8329947,27.330045,-4.063235,27.63044043,10.440045,1.806765,10.59523192,16.89,-5.87,17.88096754
01/11/2019 20:00,26.45901,-4.14565,26.78181518,10.43901,1.80435,10.59380048,16.02,-5.95,17.08926271,26.47901,-4.18565,26.80779059,10.43901,1.80435,10.59380048,16.04,-5.99,17.12196542
01/11/2019 20:30,25.15798,-5.547365,25.76232164,10.44798,1.822635,10.60576656,14.71,-7.37,16.45299365,25.17798,-5.577365,25.78832444,10.44798,1.822635,10.60576656,14.73,-7.4,16.48432286
01/11/2019 21:00,23.84039,-6.792545,24.78916826,10.44039,1.807455,10.59568954,13.4,-8.6,15.92231139,23.85039,-6.842545,24.81252759,10.44039,1.807455,10.59568954,13.41,-8.65,15.95777553
01/11/2019 21:30,22.665565,-6.70634,23.63689559,10.445565,1.80366,10.60014234,12.22,-8.51,14.89122225,22.675565,-6.76634,23.66357127,10.445565,1.80366,10.60014234,12.23,-8.57,14.9337805
01/11/2019 22:00,21.50832,-5.79774,22.27603237,10.43832,1.76226,10.58603253,11.07,-7.56,13.40516691,21.50832,-5.95774,22.31820994,10.43832,1.76226,10.58603253,11.07,-7.72,13.49604757
01/11/2019 22:30,20.287285,-7.41945,21.60143909,10.437285,1.79055,10.58975861,9.85,-9.21,13.48505098,20.287285,-7.47945,21.62212073,10.437285,1.79055,10.58975861,9.85,-9.27,13.52610069
01/11/2019 23:00,19.127635,-7.542895,20.56116937,10.447635,1.797105,10.60106898,8.68,-9.34,12.75060783,19.127635,-7.572895,20.57219384,10.447635,1.797105,10.60106898,8.68,-9.37,12.77259958
01/11/2019 23:30,17.887635,-6.573565,19.0572622,10.447635,1.836435,10.60780706,7.44,-8.41,11.22861078,17.867635,-6.633565,19.05929078,10.447635,1.836435,10.60780706,7.42,-8.47,11.26043072
02/11/2019 00:00,16.79142,-7.757715,18.49686264,10.43142,1.812285,10.58767681,6.36,-9.57,11.49062661,16.77142,-7.967715,18.56784886,10.43142,1.812285,10.58767681,6.34,-9.78,11.65521343
02/11/2019 00:30,16.566255,-8.029445,18.40958424,10.446255,1.800555,10.60029442,6.12,-9.83,11.57943436,16.546255,-8.079445,18.41347295,10.446255,1.800555,10.60029442,6.1,-9.88,11.61139096
02/11/2019 01:00,16.482805,-8.032205,18.335735,10.442805,1.797795,10.59642596,6.04,-9.83,11.53735238,16.462805,-8.082205,18.3397379,10.442805,1.797795,10.59642596,6.02,-9.88,11.56956352
02/11/2019 01:30,16.026595,-8.19841,18.00182418,10.436595,1.80159,10.59095094,5.59,-10,11.45635631,16.026595,-8.18841,17.99727217,10.436595,1.80159,10.59095094,5.59,-9.99,11.44762858
02/11/2019 02:00,15.36246,-8.669445,17.63985413,10.44246,1.800555,10.59655459,4.92,-10.47,11.56837499,15.35246,-8.719445,17.65578515,10.44246,1.800555,10.59655459,4.91,-10.52,11.60941428
02/11/2019 02:30,15.077285,-8.364275,17.2419726,10.437285,1.795725,10.59063485,4.64,-10.16,11.16938673,15.047285,-8.794275,17.42871363,10.437285,1.795725,10.59063485,4.61,-10.59,11.54990043
02/11/2019 03:00,14.71867,-8.45014,16.97186238,10.44867,1.78986,10.60086334,4.27,-10.24,11.09461581,14.69867,-8.51014,16.98450419,10.44867,1.78986,10.60086334,4.25,-10.3,11.14237407
02/11/2019 03:30,14.344185,-8.332195,16.58858393,10.444185,1.817805,10.60119877,3.9,-10.15,10.8734769,14.344185,-8.342195,16.59360903,10.444185,1.817805,10.60119877,3.9,-10.16,10.88281214
02/11/2019 04:00,14.090735,-8.356345,16.38222557,10.440735,1.793655,10.59368423,3.65,-10.15,10.78633395,14.080735,-8.366345,16.37873093,10.440735,1.793655,10.59368423,3.64,-10.16,10.79236767
02/11/2019 04:30,13.985905,-8.33737,16.28242234,10.435905,1.81263,10.59215468,3.55,-10.15,10.75290658,13.975905,-8.34737,16.27895901,10.435905,1.81263,10.59215468,3.54,-10.16,10.759052
02/11/2019 05:00,13.87453,-8.289105,16.16204951,10.44453,1.790895,10.59695767,3.43,-10.08,10.64759597,13.87453,-8.369105,16.20322503,10.44453,1.790895,10.59695767,3.43,-10.16,10.72336235
02/11/2019 05:30,14.14384,-8.163585,16.33071738,10.44384,1.796415,10.59721194,3.7,-9.96,10.62504588,14.14384,-8.223585,16.36079339,10.44384,1.796415,10.59721194,3.7,-10.02,10.68131078
02/11/2019 06:00,14.441075,-8.594275,16.804946,10.431075,1.795725,10.58451482,4.01,-10.39,11.13697445,14.431075,-8.654275,16.82713289,10.431075,1.795725,10.58451482,4,-10.45,11.1893923
02/11/2019 06:30,15.396945,-8.40738,17.54280348,10.446945,1.79262,10.59962954,4.95,-10.2,11.33765849,15.396945,-8.50738,17.59094738,10.446945,1.79262,10.59962954,4.95,-10.3,11.42770756
02/11/2019 07:00,16.20177,-7.85426,18.00518679,10.44177,1.82574,10.60018336,5.76,-9.68,11.26410227,16.19177,-7.86426,18.00055558,10.44177,1.82574,10.60018336,5.75,-9.69,11.26759069
02/11/2019 07:30,17.57901,-7.684275,19.18514203,10.43901,1.795725,10.59233487,7.14,-9.48,11.86802427,17.56901,-7.774275,19.21222174,10.43901,1.795725,10.59233487,7.13,-9.57,11.9340605
02/11/2019 08:00,18.67039,-7.501545,20.12104968,10.44039,1.738455,10.58413762,8.23,-9.24,12.37378277,18.67039,-7.551545,20.13974416,10.44039,1.738455,10.58413762,8.23,-9.29,12.41116433
02/11/2019 08:30,20.7949,-7.723575,22.18290957,10.4949,1.816425,10.65093075,10.3,-9.54,14.03928773,20.9749,-4.923575,21.54502311,10.4949,1.816425,10.65093075,10.48,-6.74,12.46025682
02/11/2019 09:00,22.502835,-6.789785,23.5048668,10.502835,1.810215,10.65769306,12,-8.6,14.76346843,22.502835,-6.869785,23.52810084,10.502835,1.810215,10.65769306,12,-8.68,14.81021269
02/11/2019 09:30,23.426035,-6.55807,24.32668078,10.696035,1.79193,10.84509925,12.73,-8.35,15.22417157,23.436035,-6.61807,24.35254786,10.696035,1.79193,10.84509925,12.74,-8.41,15.26550687
02/11/2019 10:00,24.08026,-6.22015,24.87064912,10.87026,1.76985,11.01339736,13.21,-7.99,15.43840018,24.09026,-6.28015,24.89539939,10.87026,1.76985,11.01339736,13.22,-8.05,15.47807805
02/11/2019 10:30,24.943475,-4.32014,25.31482875,11.093475,1.78986,11.23693848,13.85,-6.11,15.13785322,24.943475,-4.37014,25.3234095,11.093475,1.78986,11.23693848,13.85,-6.16,15.15810344
02/11/2019 11:00,24.545885,-6.17323,25.31025956,11.085885,1.81677,11.23376604,13.46,-7.99,15.65284958,24.565885,-6.22323,25.3418882,11.085885,1.81677,11.23376604,13.48,-8.04,15.69560448
02/11/2019 11:30,25.27198,-6.210145,26.0238136,10.86198,1.779855,11.00683848,14.41,-7.99,16.47689898,25.28198,-6.260145,26.04549727,10.86198,1.779855,11.00683848,14.42,-8.04,16.5099364
02/11/2019 12:00,25.941155,-6.077385,26.64353826,10.591155,1.782615,10.74012479,15.35,-7.86,17.2453501,25.961155,-6.137385,26.67675137,10.591155,1.782615,10.74012479,15.37,-7.92,17.29055523
02/11/2019 12:30,26.71045,-3.44187,26.93129422,10.56045,1.77813,10.70910129,16.15,-5.22,16.97265153,26.41045,-7.40187,27.42807957,10.56045,1.77813,10.70910129,15.85,-9.18,18.31651987
02/11/2019 13:00,27.08804,-2.879795,27.24068887,10.56804,1.790205,10.71859615,16.52,-4.67,17.1673906,26.88804,-5.649795,27.4752048,10.56804,1.790205,10.71859615,16.32,-7.44,17.93588582
02/11/2019 13:30,26.94287,-3.858075,27.2176962,10.57287,1.781925,10.72197914,16.37,-5.64,17.31434376,26.97287,-3.918075,27.25595399,10.57287,1.781925,10.72197914,16.4,-5.7,17.36231551
02/11/2019 14:00,26.69181,-3.90738,26.97629218,10.52181,1.79262,10.67342364,16.17,-5.7,17.14522966,26.71181,-3.90738,26.99608142,10.52181,1.79262,10.67342364,16.19,-5.7,17.16409333
02/11/2019 14:30,26.42456,-4.85978,26.86772846,10.50456,1.82022,10.66109664,15.92,-6.68,17.26466913,26.47456,-4.45978,26.84756907,10.50456,1.82022,10.66109664,15.97,-6.28,17.16039918
02/11/2019 15:00,26.514205,-3.99462,26.81343051,10.484205,1.79538,10.63682019,16.03,-5.79,17.04362051,26.454205,-4.54462,26.84173119,10.484205,1.79538,10.63682019,15.97,-6.34,17.18244744
02/11/2019 15:30,26.58316,-4.096685,26.89697425,10.46316,1.803315,10.61742258,16.12,-5.9,17.16579156,26.60316,-4.156685,26.92593828,10.46316,1.803315,10.61742258,16.14,-5.96,17.20526664
02/11/2019 16:00,26.886605,-4.09427,27.19655447,10.456605,1.80573,10.61137357,16.43,-5.9,17.45723059,26.916605,-4.15427,27.23530033,10.456605,1.80573,10.61137357,16.46,-5.96,17.50580475
02/11/2019 16:30,27.27591,-5.13324,27.75473688,10.44591,1.79676,10.59931046,16.83,-6.93,18.20092855,27.32591,-5.20324,27.81688451,10.44591,1.79676,10.59931046,16.88,-7,18.27387206
02/11/2019 17:00,28.02418,-5.124615,28.48888105,10.43418,1.805385,10.5892175,17.59,-6.93,18.90589855,28.05418,-5.264615,28.54388177,10.43418,1.805385,10.5892175,17.62,-7.07,18.98550236
02/11/2019 17:30,28.79522,-5.24013,29.26813382,10.44522,1.80987,10.60086083,18.35,-7.05,19.65769569,28.83522,-5.26013,29.31107095,10.44522,1.80987,10.60086083,18.39,-7.07,19.702208
02/11/2019 18:00,29.05487,-3.9846,29.32682233,10.43487,1.8354,10.59505569,18.62,-5.82,19.50837769,29.08487,-4.1246,29.37587425,10.43487,1.8354,10.59505569,18.65,-5.96,19.57917516
02/11/2019 18:30,28.63281,-4.01358,28.91274171,10.45281,1.80642,10.60775142,18.18,-5.82,19.08886586,28.68281,-4.04358,28.96643107,10.45281,1.80642,10.60775142,18.23,-5.85,19.14563658
02/11/2019 19:00,27.892115,-4.105305,28.1926162,10.442115,1.804695,10.59691888,17.45,-5.91,18.42364242,27.922115,-4.155305,28.22961328,10.442115,1.804695,10.59691888,17.48,-5.96,18.46813472
02/11/2019 19:30,26.55729,-4.382545,26.91646992,10.44729,1.807455,10.60248848,16.11,-6.19,17.25827917,26.57729,-4.432545,26.94438344,10.44729,1.807455,10.60248848,16.13,-6.24,17.294927
02/11/2019 20:00,25.338665,-4.563575,25.74634267,10.438665,1.816425,10.5955239,14.9,-6.38,16.20846692,25.358665,-4.613575,25.774929,10.438665,1.816425,10.5955239,14.92,-6.43,16.2465781
02/11/2019 20:30,24.39315,-4.76944,24.85504627,10.44315,1.81056,10.59893907,13.95,-6.58,15.4239716,24.41315,-4.82944,24.88624889,10.44315,1.81056,10.59893907,13.97,-6.64,15.46772446
02/11/2019 21:00,23.619015,-4.95427,24.13302013,10.449015,1.80573,10.60389435,13.17,-6.76,14.80359754,23.629015,-5.02427,24.15726886,10.449015,1.80573,10.60389435,13.18,-6.83,14.8445714
02/11/2019 21:30,22.593495,-5.167375,23.17688031,10.443495,1.802625,10.59792643,12.15,-6.97,14.0072624,22.603495,-5.227375,23.20007404,10.443495,1.802625,10.59792643,12.16,-7.03,14.04587128
02/11/2019 22:00,21.55384,-6.099435,22.40024835,10.44384,1.820565,10.6013325,11.11,-7.92,13.64399135,21.56384,-6.119435,22.41532244,10.44384,1.820565,10.6013325,11.12,-7.94,13.66374766
02/11/2019 22:30,20.556945,-7.419445,21.85488851,10.446945,1.800555,10.6009744,10.11,-9.22,13.68285423,20.556945,-7.469445,21.87191341,10.446945,1.800555,10.6009744,10.11,-9.27,13.71659579
02/11/2019 23:00,19.25591,-7.0353,20.50086623,10.44591,1.8147,10.60236633,8.81,-8.85,12.48753779,19.24591,-7.0953,20.51215088,10.44591,1.8147,10.60236633,8.8,-8.91,12.52310265
02/11/2019 23:30,18.06108,-7.729095,19.64539438,10.44108,1.810905,10.59695845,7.62,-9.54,12.2096683,18.06108,-7.799095,19.67303976,10.44108,1.810905,10.59695845,7.62,-9.61,12.26444047
03/11/2019 00:00,17.144185,-7.76877,18.82224393,10.444185,1.77123,10.59331185,6.7,-9.54,11.65768416,17.124185,-8.07877,18.93420811,10.444185,1.77123,10.59331185,6.68,-9.85,11.9014663
03/11/2019 00:30,16.88108,-7.949785,18.65931251,10.44108,1.810215,10.59684056,6.44,-9.76,11.69321171,16.87108,-8.039785,18.68880636,10.44108,1.810215,10.59684056,6.43,-9.85,11.76296731
03/11/2019 01:00,16.886945,-7.964965,18.67108939,10.446945,1.795035,10.60003823,6.44,-9.76,11.69321171,16.876945,-8.054965,18.70063458,10.446945,1.795035,10.60003823,6.43,-9.85,11.76296731
03/11/2019 01:30,16.51453,-8.078755,18.38466708,10.44453,1.801245,10.59871174,6.07,-9.88,11.59565867,16.49453,-8.138755,18.39317408,10.44453,1.801245,10.59871174,6.05,-9.94,11.63641268
03/11/2019 02:00,15.91384,-8.14669,17.8778875,10.44384,1.79331,10.59668602,5.47,-9.94,11.345682,15.90384,-8.21669,17.90100895,10.44384,1.79331,10.59668602,5.46,-10.01,11.40226732
03/11/2019 02:30,15.486945,-8.206685,17.52698331,10.446945,1.803315,10.60144353,5.04,-10.01,11.20721643,15.496945,-8.276685,17.56868859,10.446945,1.803315,10.60144353,5.05,-10.08,11.27425829
03/11/2019 03:00,15.110735,-8.21186,17.19793467,10.440735,1.79814,10.59444453,4.67,-10.01,11.04576842,15.120735,-8.28186,17.24023875,10.440735,1.79814,10.59444453,4.68,-10.08,11.11345131
03/11/2019 03:30,14.705565,-8.33462,16.9032403,10.445565,1.79538,10.5987366,4.26,-10.13,10.98929024,14.705565,-8.43462,16.95277135,10.445565,1.79538,10.5987366,4.26,-10.23,11.0815387
03/11/2019 04:00,14.332805,-8.74772,16.79142354,10.442805,1.80228,10.59718781,3.89,-10.55,11.24431412,14.342805,-8.81772,16.83651512,10.442805,1.80228,10.59718781,3.9,-10.62,11.31346101
03/11/2019 04:30,13.88522,-10.39427,17.34474512,10.44522,1.80573,10.6001548,3.44,-12.2,12.67570905,13.86522,-10.43427,17.35276105,10.44522,1.80573,10.6001548,3.42,-12.24,12.70881584
03/11/2019 05:00,13.88039,-9.55634,16.85196905,10.44039,1.80366,10.59504284,3.44,-11.36,11.8694229,13.86039,-9.60634,16.86393131,10.44039,1.80366,10.59504284,3.42,-11.41,11.91152803
03/11/2019 05:30,13.8866,-8.171855,16.11263087,10.4466,1.808145,10.60192624,3.44,-9.98,10.55623039,13.9366,-8.251855,16.19635547,10.4466,1.808145,10.60192624,3.49,-10.06,10.64817825
03/11/2019 06:00,14.287635,-8.126,16.43679987,10.447635,1.794,10.60054306,3.84,-9.92,10.63729289,14.287635,-8.266,16.50646146,10.447635,1.794,10.60054306,3.84,-10.06,10.76797103
03/11/2019 06:30,14.871425,-7.99082,16.88231281,10.441425,1.80918,10.59700374,4.43,-9.8,10.75476174,14.871425,-8.05082,16.9107949,10.441425,1.80918,10.59700374,4.43,-9.86,10.80946345
03/11/2019 07:00,15.43453,-8.001515,17.3853087,10.44453,1.798485,10.59824302,4.99,-9.8,10.99727694,15.44453,-8.061515,17.42186933,10.44453,1.798485,10.59824302,5,-9.86,11.05529737
03/11/2019 07:30,15.99798,-7.896345,17.84061738,10.44798,1.793655,10.6008247,5.55,-9.69,11.16685273,16.00798,-7.946345,17.87176048,10.44798,1.793655,10.6008247,5.56,-9.74,11.2152218
03/11/2019 08:00,16.88454,-7.68565,18.55146644,10.46454,1.80435,10.61895835,6.42,-9.49,11.45759573,16.87454,-7.75565,18.57148909,10.46454,1.80435,10.61895835,6.41,-9.56,11.5100695
03/11/2019 08:30,18.42181,-7.39876,19.85207126,10.52181,1.79124,10.67319195,7.9,-9.19,12.11883245,18.41181,-7.47876,19.87276022,10.52181,1.79124,10.67319195,7.89,-9.27,12.17312614
03/11/2019 09:00,19.675325,-7.29738,20.98499866,10.655325,1.79262,10.80506535,9.02,-9.09,12.80579947,19.665325,-7.37738,21.00358881,10.655325,1.79262,10.80506535,9.01,-9.17,12.85569913
03/11/2019 09:30,20.978865,-7.03497,22.12698759,10.838865,1.78503,10.98486807,10.14,-8.82,13.4391964,20.968865,-7.09497,22.13666413,10.838865,1.78503,10.98486807,10.13,-8.88,13.47112839
03/11/2019 10:00,21.68585,-6.80393,22.72816653,11.01585,1.79607,11.161309,10.67,-8.6,13.70433873,21.67585,-6.85393,22.73364972,11.01585,1.79607,11.161309,10.66,-8.65,13.72800422
03/11/2019 10:30,22.54522,-6.57945,23.48565748,11.13522,1.79055,11.278262,11.41,-8.37,14.15079503,22.55522,-6.63945,23.51212975,11.13522,1.79055,11.278262,11.42,-8.43,14.19441087
03/11/2019 11:00,23.310775,-5.304285,23.9066449,11.210775,1.775715,11.35053478,12.1,-7.08,14.01914405,23.300775,-5.444285,23.9283588,11.210775,1.775715,11.35053478,12.09,-7.22,14.08177901
03/11/2019 11:30,24.08769,-4.314975,24.47112214,11.24769,1.775025,11.38688913,12.84,-6.09,14.21104148,24.08769,-4.374975,24.48177313,11.24769,1.775025,11.38688913,12.84,-6.15,14.2368571
03/11/2019 12:00,24.124605,-4.308765,24.50636697,11.284605,1.781235,11.4243209,12.84,-6.09,14.21104148,24.124605,-4.368765,24.51698746,11.284605,1.781235,11.4243209,12.84,-6.15,14.2368571
03/11/2019 12:30,24.58205,-6.163595,25.34298888,11.00205,1.776405,11.14453763,13.58,-7.94,15.73086139,24.59205,-6.233595,25.36979759,11.00205,1.776405,11.14453763,13.59,-8.01,15.77492314
03/11/2019 13:00,24.502495,-6.43532,25.33348781,11.202495,1.77468,11.34219482,13.3,-8.21,15.62991043,24.512495,-6.49532,25.35846196,11.202495,1.77468,11.34219482,13.31,-8.27,15.67000319
03/11/2019 13:30,24.55955,-6.425315,25.38614128,10.82955,1.784685,10.97562088,13.73,-8.21,15.99740604,24.57955,-6.485315,25.42073148,10.82955,1.784685,10.97562088,13.75,-8.27,16.04541679
03/11/2019 14:00,24.29795,-6.42359,25.13270544,11.07795,1.78641,11.2210622,13.22,-8.21,15.56189256,24.30795,-6.48359,25.15776962,11.07795,1.78641,11.2210622,13.23,-8.27,15.60210883
03/11/2019 14:30,24.195485,-5.18221,24.74422751,10.975485,1.78779,11.12013777,13.22,-6.97,14.94487538,24.205485,-5.24221,24.76663622,10.975485,1.78779,11.12013777,13.23,-7.03,14.98178227
03/11/2019 15:00,24.31295,-4.507385,24.72723311,10.73295,1.782615,10.87997849,13.58,-6.29,14.96597808,24.33295,-4.547385,24.75421512,10.73295,1.782615,10.87997849,13.6,-6.33,15.0009633
03/11/2019 15:30,24.37114,-4.57704,24.79721275,10.56114,1.78296,10.71058469,13.81,-6.36,15.20413431,24.37114,-4.62704,24.80649036,10.56114,1.78296,10.71058469,13.81,-6.41,15.22511741
03/11/2019 16:00,25.05799,-4.480475,25.45540255,10.46799,1.809525,10.62323846,14.59,-6.29,15.88811505,25.06799,-4.530475,25.47409128,10.46799,1.809525,10.62323846,14.6,-6.34,15.91714799
03/11/2019 16:30,25.783155,-4.40634,26.15696683,10.453155,1.80366,10.60762173,15.33,-6.21,16.54004232,25.803155,-4.47634,26.18855528,10.453155,1.80366,10.60762173,15.35,-6.28,16.58496005
03/11/2019 17:00,26.59384,-4.663585,26.99965465,10.44384,1.796415,10.59721194,16.15,-6.46,17.39408233,26.61384,-4.723585,27.02977497,10.44384,1.796415,10.59721194,16.17,-6.52,17.43500215
03/11/2019 17:30,27.387285,-6.154615,28.07031645,10.437285,1.805385,10.59227705,16.95,-7.96,18.72602734,27.427285,-6.214615,28.1225426,10.437285,1.805385,10.59227705,16.99,-8.02,18.78777528
03/11/2019 18:00,27.339705,-6.15151,28.02321439,10.449705,1.80849,10.60504459,16.89,-7.96,18.67173532,27.369705,-6.21151,28.06570164,10.449705,1.80849,10.60504459,16.92,-8.02,18.72449732
03/11/2019 18:30,26.866945,-6.14737,27.56125707,10.446945,1.81263,10.60303199,16.42,-7.96,18.24768478,26.886945,-6.20737,27.59418877,10.446945,1.81263,10.60303199,16.44,-8.02,18.29191078
03/11/2019 19:00,26.420735,-6.32151,27.16646327,10.440735,1.80849,10.59620609,15.98,-8.13,17.92923032,26.450735,-6.38151,27.20964998,10.440735,1.80849,10.59620609,16.01,-8.19,17.98321996
03/11/2019 19:30,25.553495,-6.535995,26.37613196,10.443495,1.804005,10.59816125,15.11,-8.34,17.25884411,25.573495,-6.585995,26.40793397,10.443495,1.804005,10.59816125,15.13,-8.39,17.30054912
03/11/2019 20:00,24.5266,-6.754615,25.4397117,10.4466,1.805385,10.60145587,14.08,-8.56,16.47786394,24.5466,-6.814615,25.47497888,10.4466,1.805385,10.60145587,14.1,-8.62,16.52617318
03/11/2019 20:30,23.6497,-6.970825,24.65564258,10.4397,1.799175,10.59360027,13.21,-8.77,15.85613446,23.6597,-7.020825,24.67941222,10.4397,1.799175,10.59360027,13.22,-8.82,15.89216159
03/11/2019 21:00,22.80384,-5.98703,23.57667591,10.44384,1.80297,10.59832509,12.36,-7.79,14.61005476,22.81384,-6.03703,23.59908953,10.44384,1.80297,10.59832509,12.37,-7.84,14.64522106
03/11/2019 21:30,21.80487,-6.002555,22.61599041,10.43487,1.787445,10.58685371,11.37,-7.79,13.782634,21.81487,-5.922555,22.60453961,10.43487,1.787445,10.58685371,11.38,-7.71,13.74585392
03/11/2019 22:00,20.398325,-7.694275,21.80122773,10.448325,1.795725,10.60151515,9.95,-9.49,13.75000364,20.408325,-7.724275,21.82118589,10.448325,1.795725,10.60151515,9.96,-9.52,13.7779534
03/11/2019 22:30,19.324875,-7.867035,20.86482766,10.444875,1.792965,10.59764772,8.88,-9.66,13.12135664,19.314875,-7.917035,20.87447818,10.444875,1.792965,10.59764772,8.87,-9.71,13.1514638
03/11/2019 23:00,17.8597,-9.38427,20.17506896,10.4397,1.80573,10.59471552,7.42,-11.19,13.4265595,18.0997,-5.05427,18.79214691,10.4397,1.80573,10.59471552,7.66,-6.86,10.28276227
03/11/2019 23:30,16.57384,-9.288755,18.99929319,10.44384,1.801245,10.59803177,6.13,-11.09,12.67142455,16.76384,-5.628755,17.68358602,10.44384,1.801245,10.59803177,6.32,-7.43,9.754347749
04/11/2019 00:00,15.67901,-9.79632,18.48781329,10.43901,1.84368,10.60057007,5.24,-11.64,12.76507736,15.65901,-9.83632,18.49210062,10.43901,1.84368,10.60057007,5.22,-11.68,12.79338892
04/11/2019 00:30,15.39591,-10.30496,18.52636622,10.44591,1.80504,10.6007172,4.95,-12.11,13.08260677,15.37591,-10.32496,18.52089111,10.44591,1.80504,10.6007172,4.93,-12.13,13.09357858
04/11/2019 01:00,15.723495,-8.23911,17.75137258,10.443495,1.78089,10.59425113,5.28,-10.02,11.32602313,15.673495,-9.35911,18.25517421,10.443495,1.78089,10.59425113,5.23,-11.14,12.30660392
04/11/2019 01:30,15.357635,-8.51393,17.55972542,10.447635,1.79607,10.60089357,4.91,-10.31,11.41946584,15.347635,-8.58393,17.58504348,10.447635,1.79607,10.60089357,4.9,-10.38,11.47843195
04/11/2019 02:00,14.900385,-8.51669,17.16261873,10.430385,1.79331,10.58342534,4.47,-10.31,11.23730395,14.890385,-8.58669,17.18879899,10.430385,1.79331,10.58342534,4.46,-10.38,11.29761037
04/11/2019 02:30,14.61074,-8.517035,16.91193687,10.45074,1.792965,10.60342822,4.16,-10.31,11.11763014,14.60074,-8.587035,16.938677,10.45074,1.792965,10.60342822,4.15,-10.38,11.17885951
04/11/2019 03:00,14.263495,-8.51462,16.61162374,10.443495,1.79538,10.59669652,3.82,-10.31,10.99493065,14.263495,-8.58462,16.64761215,10.443495,1.79538,10.59669652,3.82,-10.38,11.06059673
04/11/2019 03:30,14.104875,-8.65669,16.54949487,10.444875,1.79331,10.5977061,3.66,-10.45,11.07240263,14.094875,-8.68669,16.55669304,10.444875,1.79331,10.5977061,3.65,-10.48,11.09742763
04/11/2019 04:00,13.755565,-10.214955,17.13361824,10.445565,1.815045,10.60208548,3.31,-12.03,12.47705895,13.745565,-10.264955,17.15546147,10.445565,1.815045,10.60208548,3.3,-12.08,12.52263551
04/11/2019 04:30,13.919355,-8.319795,16.21627061,10.439355,1.790205,10.5917405,3.48,-10.11,10.69217003,13.929355,-8.379795,16.25570346,10.439355,1.790205,10.5917405,3.49,-10.17,10.75216257
04/11/2019 05:00,14.01901,-8.313585,16.29872194,10.43901,1.796415,10.59245187,3.58,-10.11,10.72513403,14.01901,-8.373585,16.32940805,10.43901,1.796415,10.59245187,3.58,-10.17,10.78171137
04/11/2019 05:30,14.532115,-8.30496,16.73782324,10.442115,1.80504,10.59697764,4.09,-10.11,10.90597084,14.532115,-8.29496,16.73286371,10.442115,1.80504,10.59697764,4.09,-10.1,10.89670134
04/11/2019 06:00,15.344875,-8.315655,17.45323199,10.444875,1.794345,10.59788129,4.9,-10.11,11.23486092,15.334875,-8.535655,17.55037884,10.444875,1.794345,10.59788129,4.89,-10.33,11.42895446
