Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/11/2019 06:30,17.373835,-7.98841,19.12236484,10.433835,1.80159,10.58823117,6.94,-9.79,12.00032083,17.363835,-8.02841,19.13003223,10.433835,1.80159,10.58823117,6.93,-9.83,12.02721082
04/11/2019 07:00,19.29246,-7.60152,20.7360102,10.44246,1.78848,10.5945095,8.85,-9.39,12.90327865,19.29246,-7.76152,20.79519669,10.44246,1.78848,10.5945095,8.85,-9.55,13.02017665
04/11/2019 07:30,21.747635,-6.117725,22.59172829,10.447635,1.792275,10.60025126,11.3,-7.91,13.79340785,21.757635,-6.167725,22.61494003,10.447635,1.792275,10.60025126,11.31,-7.96,13.83031815
04/11/2019 08:00,23.002135,-5.045305,23.54895575,10.482135,1.804695,10.63635643,12.52,-6.85,14.27140147,23.002135,-5.105305,23.56188349,10.482135,1.804695,10.63635643,12.52,-6.91,14.3002972
04/11/2019 08:30,23.797,-4.841175,24.28444326,10.557,1.788825,10.70748074,13.24,-6.63,14.80724485,23.817,-4.891175,24.31405112,10.557,1.788825,10.70748074,13.26,-6.68,14.84755872
04/11/2019 09:00,24.313605,-4.656695,24.7555286,10.663605,1.783305,10.81169035,13.65,-6.44,15.09291556,24.323605,-4.696695,24.77290262,10.663605,1.783305,10.81169035,13.66,-6.48,15.11906082
04/11/2019 09:30,24.682675,-4.467385,25.08369937,10.872675,1.782615,11.01783908,13.81,-6.25,15.15844979,24.692675,-4.507385,25.10069159,10.872675,1.782615,11.01783908,13.82,-6.29,15.18408707
04/11/2019 10:00,25.35126,-4.236005,25.70272596,10.80126,1.783995,10.94759589,14.55,-6.02,15.74620272,25.38126,-4.286005,25.74059436,10.80126,1.783995,10.94759589,14.58,-6.07,15.7930776
04/11/2019 10:30,25.665445,-4.23083,26.01182403,10.895445,1.78917,11.04136998,14.77,-6.02,15.9497116,25.685445,-4.28083,26.039731,10.895445,1.78917,11.04136998,14.79,-6.07,15.98715109
04/11/2019 11:00,25.699375,-4.139455,26.03061588,11.169375,1.780545,11.31040576,14.53,-5.92,15.68971956,25.709375,-4.179455,26.04687711,11.169375,1.780545,11.31040576,14.54,-5.96,15.71410831
04/11/2019 11:30,25.566205,-4.172575,25.90446333,11.036205,1.747425,11.17368851,14.53,-5.92,15.68971956,25.576205,-4.212575,25.92080343,11.036205,1.747425,11.17368851,14.54,-5.96,15.71410831
04/11/2019 12:00,25.608555,-4.16257,25.94465414,10.908555,1.75743,11.04921411,14.7,-5.92,15.84728368,25.618555,-4.20257,25.96096984,10.908555,1.75743,11.04921411,14.71,-5.96,15.87153742
04/11/2019 12:30,25.732935,-4.15981,26.06698991,10.702935,1.76019,10.84670855,15.03,-5.92,16.15386332,25.752935,-4.19981,26.09314211,10.702935,1.76019,10.84670855,15.05,-5.96,16.18715849
04/11/2019 13:00,25.77392,-4.14739,26.10547444,10.60392,1.77261,10.75105881,15.17,-5.92,16.284204,25.79392,-4.18739,26.13160049,10.60392,1.77261,10.75105881,15.19,-5.96,16.31740482
04/11/2019 13:30,26.006725,-4.151185,26.33594658,10.696725,1.768815,10.8419847,15.31,-5.92,16.41470377,26.026725,-4.191185,26.36202659,10.696725,1.768815,10.8419847,15.33,-5.96,16.4478114
04/11/2019 14:00,25.613355,-4.24808,25.96324591,10.853355,1.77192,10.99704575,14.76,-6.02,15.94045169,25.623355,-4.29808,25.98133586,10.853355,1.77192,10.99704575,14.77,-6.07,15.96865054
04/11/2019 14:30,25.325075,-4.25705,25.68037964,10.845075,1.76295,10.9874312,14.48,-6.02,15.68154329,25.345075,-4.30705,25.70843259,10.845075,1.76295,10.9874312,14.5,-6.07,15.71925253
04/11/2019 15:00,25.200875,-4.238075,25.5547526,10.720875,1.781925,10.86795369,14.48,-6.02,15.68154329,25.220875,-4.288075,25.58280913,10.720875,1.781925,10.86795369,14.5,-6.07,15.71925253
04/11/2019 15:30,25.64662,-4.233935,25.99375546,10.48662,1.786065,10.63763259,15.16,-6.02,16.31152966,25.67662,-4.283935,26.03153691,10.48662,1.786065,10.63763259,15.19,-6.07,16.35790329
04/11/2019 16:00,26.471425,-4.129095,26.79152416,10.441425,1.810905,10.59729838,16.03,-5.94,17.09516013,26.511425,-4.179095,26.83878705,10.441425,1.810905,10.59729838,16.07,-5.99,17.15007289
04/11/2019 16:30,27.837295,-4.898065,28.26492586,10.457295,1.801935,10.61140841,17.38,-6.7,18.626712,27.857295,-4.948065,28.29332487,10.457295,1.801935,10.61140841,17.4,-6.75,18.66340001
04/11/2019 17:00,29.24932,-4.889785,29.65523087,10.36932,1.810215,10.52614248,18.88,-6.7,20.03358181,29.28932,-4.849785,29.68812356,10.36932,1.810215,10.52614248,18.92,-6.66,20.057966
04/11/2019 17:30,30.222055,-3.56152,30.43118521,10.322055,1.78848,10.47585224,19.9,-5.35,20.60661302,30.252055,-3.61152,30.46686575,10.322055,1.78848,10.47585224,19.93,-5.4,20.64860528
04/11/2019 18:00,30.470005,-3.554965,30.67668465,10.360005,1.795035,10.51436419,20.11,-5.35,20.80948342,30.510005,-3.604965,30.72224239,10.360005,1.795035,10.51436419,20.15,-5.4,20.86102826
04/11/2019 18:30,30.35517,-3.561175,30.56334918,10.34517,1.788825,10.4986874,20.01,-5.35,20.71286074,30.38517,-3.611175,30.59900555,10.34517,1.788825,10.4986874,20.04,-5.4,20.75479704
04/11/2019 19:00,29.541385,-3.79841,29.78458236,10.361385,1.80159,10.51684485,19.18,-5.6,19.98080078,29.571385,-3.83841,29.81946012,10.361385,1.80159,10.51684485,19.21,-5.64,20.02083165
04/11/2019 19:30,28.62929,-4.011175,28.90892199,10.30929,1.788825,10.46333385,18.32,-5.8,19.2162015,28.66929,-4.061175,28.95550607,10.30929,1.788825,10.46333385,18.36,-5.85,19.26946029
04/11/2019 20:00,27.79235,-4.213595,28.10994666,10.22235,1.776405,10.37555079,17.57,-5.99,18.56300083,27.83235,-4.263595,28.15702308,10.22235,1.776405,10.37555079,17.61,-6.04,18.61702715
04/11/2019 20:30,26.451395,-4.406685,26.81594992,10.381395,1.803315,10.53685471,16.07,-6.21,17.22814558,26.481395,-4.466685,26.85545673,10.381395,1.803315,10.53685471,16.1,-6.27,17.27781526
04/11/2019 21:00,25.067635,-5.240475,25.6095471,10.447635,1.809525,10.6031815,14.62,-7.05,16.23104741,25.097635,-5.180475,25.6267166,10.447635,1.809525,10.6031815,14.65,-6.99,16.23214712
04/11/2019 21:30,23.332805,-7.17979,24.41247987,10.442805,1.80021,10.59683596,12.89,-8.98,15.7096308,23.342805,-7.22979,24.43678393,10.442805,1.80021,10.59683596,12.9,-9.03,15.74645674
04/11/2019 22:00,21.843845,-7.492895,23.09322498,10.453845,1.797105,10.60718915,11.39,-9.29,14.69816995,21.843845,-7.532895,23.10623447,10.453845,1.797105,10.60718915,11.39,-9.33,14.72348464
04/11/2019 22:30,20.45384,-6.416665,21.43672457,10.44384,1.843335,10.60526652,10.01,-8.26,12.9779698,20.45384,-6.476665,21.45476078,10.44384,1.843335,10.60526652,10.01,-8.32,13.01623986
04/11/2019 23:00,18.49867,-9.506705,20.79851513,10.44867,1.763295,10.59641043,8.05,-11.27,13.84974368,18.48867,-9.546705,20.80794307,10.44867,1.763295,10.59641043,8.04,-11.31,13.87651613
04/11/2019 23:30,17.062805,-8.442885,19.03737434,10.442805,1.817115,10.5997209,6.62,-10.26,12.2103235,17.052805,-8.512885,19.05957422,10.442805,1.817115,10.5997209,6.61,-10.33,12.26380854
05/11/2019 00:00,16.042805,-8.15014,17.99434284,10.442805,1.78986,10.59508259,5.6,-9.94,11.40892633,16.012805,-8.75014,18.24759913,10.442805,1.78986,10.59508259,5.57,-10.54,11.92126252
05/11/2019 00:30,15.87143,-8.39772,17.95616862,10.45143,1.80228,10.60568726,5.42,-10.2,11.55060172,15.85143,-8.45772,17.9666597,10.45143,1.80228,10.60568726,5.4,-10.26,11.5942917
05/11/2019 01:00,15.946255,-8.325995,17.98903114,10.446255,1.804005,10.60088098,5.5,-10.13,11.52679053,15.936255,-8.455995,18.04073377,10.446255,1.804005,10.60088098,5.49,-10.26,11.63648143
05/11/2019 01:30,15.60522,-8.40048,17.72261142,10.44522,1.79952,10.59909869,5.16,-10.2,11.43090548,15.60522,-8.46048,17.75112991,10.44522,1.79952,10.59909869,5.16,-10.26,11.48447648
05/11/2019 02:00,14.974185,-8.3991,17.16889913,10.444185,1.8009,10.59831313,4.53,-10.2,11.16068546,14.964185,-8.4591,17.18962494,10.444185,1.8009,10.59831313,4.52,-10.26,11.21151194
05/11/2019 02:30,14.68867,-8.39082,16.91634968,10.44867,1.80918,10.60414245,4.24,-10.2,11.0461577,14.68867,-8.45082,16.94619087,10.44867,1.80918,10.60414245,4.24,-10.26,11.10158547
05/11/2019 03:00,14.37625,-8.49841,16.70028552,10.43625,1.80159,10.59061096,3.94,-10.3,11.02785564,14.38625,-8.55841,16.73949135,10.43625,1.80159,10.59061096,3.95,-10.36,11.08747492
05/11/2019 03:30,14.16143,-8.49565,16.51430194,10.45143,1.80435,10.60603922,3.71,-10.3,10.94778973,14.15143,-8.55565,16.53669005,10.45143,1.80435,10.60603922,3.7,-10.36,11.00089087
05/11/2019 04:00,14.033845,-8.500825,16.40770646,10.453845,1.799175,10.60754005,3.58,-10.3,10.90442112,14.033845,-8.560825,16.43887253,10.453845,1.799175,10.60754005,3.58,-10.36,10.96111308
05/11/2019 04:30,14.019355,-8.50255,16.39620905,10.439355,1.79745,10.59296745,3.58,-10.3,10.90442112,14.019355,-8.56255,16.42740324,10.439355,1.79745,10.59296745,3.58,-10.36,10.96111308
05/11/2019 05:00,14.024875,-8.49841,16.39878323,10.444875,1.80159,10.59911035,3.58,-10.3,10.90442112,14.024875,-8.55841,16.42995741,10.444875,1.80159,10.59911035,3.58,-10.36,10.96111308
05/11/2019 05:30,14.686255,-8.308415,16.87352499,10.446255,1.791585,10.59877447,4.24,-10.1,10.95388516,14.696255,-8.368415,16.91183848,10.446255,1.791585,10.59877447,4.25,-10.16,11.01308767
05/11/2019 06:00,15.594875,-8.297375,17.6648396,10.444875,1.802625,10.59928633,5.15,-10.1,11.33721747,15.604875,-8.357375,17.7019163,10.444875,1.802625,10.59928633,5.16,-10.16,11.39522707
05/11/2019 06:30,17.53867,-7.93289,19.2493036,10.44867,1.80711,10.60378948,7.09,-9.74,12.0472279,17.51867,-8.00289,19.26006352,10.44867,1.80711,10.60378948,7.07,-9.81,12.09218756
05/11/2019 07:00,19.58798,-7.320825,20.91132323,10.44798,1.799175,10.60176008,9.14,-9.12,12.91177757,19.56798,-7.690825,21.02509525,10.44798,1.799175,10.60176008,9.12,-9.49,13.16185777
05/11/2019 07:30,21.73315,-7.31496,22.93116763,10.44315,1.80504,10.59799751,11.29,-9.12,14.51339037,21.73315,-7.41496,22.96326285,10.44315,1.80504,10.59799751,11.29,-9.22,14.57643646
05/11/2019 08:00,23.4504,-2.775305,23.61405467,10.4604,1.804695,10.61493722,12.99,-4.58,13.77376129,23.0004,-9.285305,24.80393697,10.4604,1.804695,10.61493722,12.54,-11.09,16.74036141
05/11/2019 08:30,24.402825,-2.03082,24.48718232,10.482825,1.80918,10.63779828,13.92,-3.84,14.4399446,23.892825,-9.28082,25.63202501,10.482825,1.80918,10.63779828,13.41,-11.09,17.40161487
05/11/2019 09:00,25.104565,-2.77014,25.25693686,10.514565,1.78986,10.66581811,14.59,-4.56,15.28599686,24.734565,-7.70014,25.90542147,10.514565,1.78986,10.66581811,14.22,-9.49,17.09586207
05/11/2019 09:30,25.96905,-4.252545,26.31493296,10.51905,1.807455,10.67320507,15.45,-6.06,16.59596638,25.98905,-4.302545,26.34279054,10.51905,1.807455,10.67320507,15.47,-6.11,16.63288911
05/11/2019 10:00,25.98285,-4.093935,26.30339898,10.53285,1.786065,10.68320913,15.45,-5.88,16.53108889,26.00285,-4.153935,26.3325537,10.53285,1.786065,10.68320913,15.47,-5.94,16.57119489
05/11/2019 10:30,26.1544,-4.205315,26.49032491,10.8744,1.784685,11.0198764,15.28,-5.99,16.41214489,26.1844,-4.265315,26.52952535,10.8744,1.784685,11.0198764,15.31,-6.05,16.46203511
05/11/2019 11:00,26.377375,-4.08497,26.6918132,10.617375,1.78503,10.76638212,15.76,-5.87,16.81768414,26.397375,-4.13497,26.7192699,10.617375,1.78503,10.76638212,15.78,-5.92,16.85392536
05/11/2019 11:30,26.526,-4.0898,26.83943256,10.626,1.7802,10.77408873,15.9,-5.87,16.94894982,26.546,-4.1398,26.86685802,10.626,1.7802,10.77408873,15.92,-5.92,16.9850758
05/11/2019 12:00,26.357125,-4.088765,26.67238342,10.807125,1.781235,10.95293335,15.55,-5.87,16.62105291,26.377125,-4.138765,26.69985204,10.807125,1.781235,10.95293335,15.57,-5.92,16.6574698
05/11/2019 12:30,26.234645,-4.11188,26.55492714,11.364645,1.75812,11.49983226,14.87,-5.87,15.9866757,26.254645,-4.16188,26.58246846,11.364645,1.75812,11.49983226,14.89,-5.92,16.02368559
05/11/2019 13:00,25.99418,-4.094285,26.31464542,11.12418,1.775715,11.26501418,14.87,-5.87,15.9866757,26.01418,-4.144285,26.34222199,11.12418,1.775715,11.26501418,14.89,-5.92,16.02368559
05/11/2019 13:30,26.335305,-4.08773,26.65066277,10.615305,1.78227,10.76388343,15.72,-5.87,16.7802056,26.355305,-4.13773,26.67813545,10.615305,1.78227,10.76388343,15.74,-5.92,16.81648001
05/11/2019 14:00,26.336685,-4.074275,26.64996611,10.616685,1.795725,10.76748014,15.72,-5.87,16.7802056,26.356685,-4.124275,26.67741533,10.616685,1.795725,10.76748014,15.74,-5.92,16.81648001
05/11/2019 14:30,26.3932,-4.18152,26.72238978,10.5432,1.78848,10.69381723,15.85,-5.97,16.93704224,26.4132,-4.22152,26.74842734,10.5432,1.78848,10.69381723,15.87,-6.01,16.96988509
05/11/2019 15:00,26.08527,-4.250485,26.42930067,10.54527,1.789515,10.69603119,15.54,-6.04,16.6725283,26.10527,-4.300485,26.45712178,10.54527,1.789515,10.69603119,15.56,-6.09,16.70932973
05/11/2019 15:30,26.0832,-4.25083,26.4273131,10.5432,1.78917,10.69393265,15.54,-6.04,16.6725283,26.1032,-4.36083,26.46495586,10.5432,1.78917,10.69393265,15.56,-6.15,16.73129104
05/11/2019 16:00,26.50112,-4.233235,26.83709447,10.52112,1.806765,10.67512837,15.98,-6.04,17.08338374,26.53112,-4.343235,26.88427084,10.52112,1.806765,10.67512837,16.01,-6.15,17.150586
05/11/2019 16:30,27.22557,-4.551165,27.60334698,10.45557,1.808835,10.61088253,16.77,-6.36,17.93550947,27.24557,-4.601165,27.63135545,10.45557,1.808835,10.61088253,16.79,-6.41,17.97198375
05/11/2019 17:00,28.77663,-6.021825,29.39994576,11.19663,1.868175,11.35141406,17.58,-7.89,19.26936688,28.81663,-6.061825,29.44730695,11.19663,1.868175,11.35141406,17.62,-7.93,19.32224883
05/11/2019 17:30,29.838965,-5.541705,30.34920636,14.488965,2.108295,14.64155096,15.35,-7.65,17.15065596,29.848965,-5.721705,30.39241056,14.488965,2.108295,14.64155096,15.36,-7.83,17.24060614
05/11/2019 18:00,30.18798,-3.81979,30.42868601,10.44798,1.80021,10.60193577,19.74,-5.62,20.52442447,30.21798,-3.84979,30.46222576,10.44798,1.80021,10.60193577,19.77,-5.65,20.56150286
05/11/2019 18:30,29.80591,-3.931165,30.06403714,10.44591,1.808835,10.60136405,19.36,-5.74,20.19299879,29.82591,-3.981165,30.09044004,10.44591,1.808835,10.60136405,19.38,-5.79,20.22643073
05/11/2019 19:00,29.078665,-4.117375,29.36871695,10.438665,1.802625,10.59316685,18.64,-5.92,19.55750495,29.118665,-4.157375,29.41394938,10.438665,1.802625,10.59316685,18.68,-5.96,19.60775357
05/11/2019 19:30,27.585565,-6.445965,28.3286756,10.445565,1.864035,10.6105822,17.14,-8.31,19.04824664,27.625565,-6.415965,28.36082595,10.445565,1.864035,10.6105822,17.18,-8.28,19.07120342
05/11/2019 20:00,26.90798,-6.105305,27.59192159,10.44798,1.804695,10.60269825,16.46,-7.91,18.26197415,26.93798,-6.145305,27.63004777,10.44798,1.804695,10.60269825,16.49,-7.95,18.30635409
05/11/2019 20:30,25.845565,-4.813235,26.2899308,10.445565,1.806765,10.60067111,15.4,-6.62,16.7625893,25.865565,-4.853235,26.31694022,10.445565,1.806765,10.60067111,15.42,-6.66,16.79678541
05/11/2019 21:00,24.732465,-5.020475,25.23687766,10.452465,1.809525,10.60794067,14.28,-6.83,15.82931774,24.752465,-5.070475,25.26646474,10.452465,1.809525,10.60794067,14.3,-6.88,15.86897602
05/11/2019 21:30,23.446595,-5.338755,24.04672789,10.436595,1.801245,10.59089225,13.01,-7.14,14.84047506,23.456595,-5.378755,24.06538706,10.436595,1.801245,10.59089225,13.02,-7.18,14.86851707
05/11/2019 22:00,22.10591,-5.56393,22.79536299,10.44591,1.79607,10.59919352,11.66,-7.36,13.78858949,22.09591,-5.60393,22.795466,10.44591,1.79607,10.59919352,11.65,-7.4,13.80153977
05/11/2019 22:30,20.425565,-7.142545,21.63838383,10.445565,1.807455,10.60078873,9.98,-8.95,13.40533103,20.405565,-7.152545,21.62281163,10.445565,1.807455,10.60078873,9.96,-8.96,13.39713402
05/11/2019 23:00,18.843495,-8.06807,20.49807448,10.443495,1.79193,10.59611254,8.4,-9.86,12.95297649,18.843495,-8.11807,20.51780603,10.443495,1.79193,10.59611254,8.4,-9.91,12.99107771
05/11/2019 23:30,17.27246,-8.21254,19.12547222,10.44246,1.81746,10.59944016,6.83,-10.03,12.13465286,17.27246,-8.09254,19.0742517,10.44246,1.81746,10.59944016,6.83,-9.91,12.03565536
06/11/2019 00:00,16.29246,-8.138755,18.21218235,10.44246,1.801245,10.59667185,5.85,-9.94,11.53369412,16.28246,-8.208755,18.23464182,10.44246,1.801245,10.59667185,5.84,-10.01,11.58903361
06/11/2019 00:30,15.980045,-8.252205,17.98501392,10.440045,1.797795,10.59370598,5.54,-10.05,11.47580498,15.970045,-8.312205,18.00375209,10.440045,1.797795,10.59370598,5.53,-10.11,11.52358451
06/11/2019 01:00,15.991085,-8.25393,17.99561502,10.451085,1.79607,10.60429371,5.54,-10.05,11.47580498,15.981085,-8.31393,18.01434178,10.451085,1.79607,10.60429371,5.53,-10.11,11.52358451
06/11/2019 01:30,15.62729,-8.328065,17.70787563,10.44729,1.801935,10.60154885,5.18,-10.13,11.37757883,15.61729,-8.398065,17.7320964,10.44729,1.801935,10.60154885,5.17,-10.2,11.43542304
06/11/2019 02:00,15.16901,-8.432205,17.35514176,10.43901,1.797795,10.592686,4.73,-10.23,11.2705723,15.16901,-8.492205,17.38437258,10.43901,1.797795,10.592686,4.73,-10.29,11.32506071
06/11/2019 02:30,14.9066,-8.438415,17.12931905,10.4466,1.791585,10.59911451,4.46,-10.23,11.15995072,14.9066,-8.498415,17.15895629,10.4466,1.791585,10.59911451,4.46,-10.29,11.21497659
06/11/2019 03:00,14.59453,-8.43876,16.85861727,10.44453,1.79124,10.59701598,4.15,-10.23,11.0397192,14.60453,-8.49876,16.89737311,10.44453,1.79124,10.59701598,4.16,-10.29,11.09908555
06/11/2019 03:30,14.42384,-8.43807,16.71072068,10.44384,1.79193,10.59645257,3.98,-10.23,10.97694402,14.42384,-8.49807,16.74109776,10.44384,1.79193,10.59645257,3.98,-10.29,11.03288267
06/11/2019 04:00,14.16522,-8.337725,16.43688279,10.44522,1.792275,10.59787104,3.72,-10.13,10.79144569,14.16522,-8.397725,16.46739939,10.44522,1.792275,10.59787104,3.72,-10.19,10.84778779
06/11/2019 04:30,14.073495,-10.23255,17.40023968,10.443495,1.79745,10.59704743,3.63,-12.03,12.56573913,14.063495,-10.28255,17.42161663,10.443495,1.79745,10.59704743,3.62,-12.08,12.61074145
06/11/2019 05:00,14.29315,-8.603245,16.68262454,10.44315,1.786755,10.59489855,3.85,-10.39,11.08037003,14.23315,-10.413245,17.63570896,10.44315,1.786755,10.59489855,3.79,-12.2,12.77513601
06/11/2019 05:30,14.857975,-8.364615,17.05069515,10.437975,1.805385,10.59295696,4.42,-10.17,11.088972,14.847975,-8.454615,17.08633596,10.437975,1.805385,10.59295696,4.41,-10.26,11.16761837
06/11/2019 06:00,15.60488,-8.36841,17.70713319,10.45488,1.80159,10.6089699,5.15,-10.17,11.3996228,15.59488,-8.45841,17.74105357,10.45488,1.80159,10.6089699,5.14,-10.26,11.47550435
06/11/2019 06:30,17.58074,-7.97427,19.30469894,10.45074,1.80573,10.60559415,7.13,-9.78,12.10311117,17.57074,-8.00427,19.3080098,10.45074,1.80573,10.60559415,7.12,-9.81,12.12148918
06/11/2019 07:00,19.69591,-7.187385,20.96633907,10.44591,1.782615,10.59692182,9.25,-8.97,12.88500679,19.68591,-7.287385,20.99145142,10.44591,1.782615,10.59692182,9.24,-9.07,12.94768319
06/11/2019 07:30,22.12039,-5.420135,22.77475614,10.44039,1.799865,10.59439745,11.68,-7.22,13.73138012,22.13039,-5.460135,22.79401754,10.44039,1.799865,10.59439745,11.69,-7.26,13.76094837
06/11/2019 08:00,23.7004,-5.106685,24.24432288,10.4604,1.803315,10.61470269,13.24,-6.91,14.93471459,23.7204,-5.156685,24.27444698,10.4604,1.803315,10.61470269,13.26,-6.96,14.97562019
06/11/2019 08:30,24.52525,-4.854275,25.00103745,10.50525,1.795725,10.65762196,14.02,-6.65,15.5171808,24.55525,-4.904275,25.04021198,10.50525,1.795725,10.65762196,14.05,-6.7,15.56574765
06/11/2019 09:00,25.12838,-4.639795,25.55314421,10.55838,1.790205,10.70907196,14.57,-6.43,15.92575901,25.14838,-4.699795,25.58376614,10.55838,1.790205,10.70907196,14.59,-6.49,15.96834995
06/11/2019 09:30,26.05322,-4.376,26.41816891,10.58322,1.794,10.73419683,15.47,-6.17,16.65502327,26.07322,-4.416,26.44454305,10.58322,1.794,10.73419683,15.49,-6.21,16.6884451
06/11/2019 10:00,26.70665,-4.224975,27.03877897,10.54665,1.775025,10.69497732,16.16,-6,17.23791171,26.73665,-4.284975,27.07784083,10.54665,1.775025,10.69497732,16.19,-6.06,17.28698065
06/11/2019 10:30,26.91596,-4.21359,27.2437744,10.54596,1.78641,10.69619245,16.37,-6,17.43493332,26.93596,-4.27359,27.27287137,10.54596,1.78641,10.69619245,16.39,-6.06,17.47442989
06/11/2019 11:00,26.98975,-5.399105,27.52447892,10.53975,1.790895,10.69082013,16.45,-7.19,17.95267668,27.03975,-5.469105,27.58730124,10.53975,1.790895,10.69082013,16.5,-7.26,18.02658037
06/11/2019 11:30,27.2587,-6.155995,27.94517848,10.5087,1.804005,10.66242044,16.75,-7.96,18.54519075,27.2987,-6.205995,27.9952388,10.5087,1.804005,10.66242044,16.79,-8.01,18.60280086
06/11/2019 12:00,27.287395,-6.173935,27.97712278,10.657395,1.786065,10.8060213,16.63,-7.96,18.4368788,27.327395,-6.223935,28.02719901,10.657395,1.786065,10.8060213,16.67,-8.01,18.49456677
06/11/2019 12:30,27.380155,-6.113595,28.05439238,10.660155,1.776405,10.80715131,16.72,-7.89,18.48811781,27.430155,-6.233595,28.12954159,10.660155,1.776405,10.80715131,16.77,-8.01,18.58475181
06/11/2019 13:00,27.360145,-6.10842,28.03373556,10.640145,1.78158,10.78826737,16.72,-7.89,18.48811781,27.410145,-6.22842,28.10888231,10.640145,1.78158,10.78826737,16.77,-8.01,18.58475181
06/11/2019 13:30,27.25492,-6.090135,27.92705514,10.53492,1.799865,10.68756536,16.72,-7.89,18.48811781,27.30492,-6.210135,28.00222193,10.53492,1.799865,10.68756536,16.77,-8.01,18.58475181
06/11/2019 14:00,27.13422,-6.202895,27.83418404,10.51422,1.797105,10.66669624,16.62,-8,18.44517281,27.18422,-6.212895,27.88515521,10.51422,1.797105,10.66669624,16.67,-8.01,18.49456677
06/11/2019 14:30,26.86082,-6.36601,27.60488606,10.61082,1.77399,10.75809191,16.25,-8.14,18.17476547,26.89082,-6.40601,27.64332043,10.61082,1.77399,10.75809191,16.28,-8.18,18.21951701
06/11/2019 15:00,26.58804,-6.355315,27.33704263,10.56804,1.784685,10.71767559,16.02,-8.14,17.96941847,26.59804,-6.395315,27.3560923,10.56804,1.784685,10.71767559,16.03,-8.18,17.99648021
06/11/2019 15:30,26.41837,-6.342895,27.16914777,10.53837,1.797105,10.6905018,15.88,-8.14,17.84471911,26.44837,-6.382895,27.20767583,10.53837,1.797105,10.6905018,15.91,-8.18,17.88967579
06/11/2019 16:00,26.90593,-6.249785,27.62225338,10.48593,1.810215,10.64103408,16.42,-8.06,18.29152809,26.94593,-6.369785,27.68857715,10.48593,1.810215,10.64103408,16.46,-8.18,18.38053318
06/11/2019 16:30,27.89591,-6.191515,28.57475551,10.44591,1.798485,10.59960301,17.45,-7.99,19.19225365,27.92591,-6.261515,28.61927706,10.44591,1.798485,10.59960301,17.48,-8.06,19.24874022
06/11/2019 17:00,29.24729,-6.0122,29.85884327,10.44729,1.8078,10.6025473,18.8,-7.82,20.36154218,29.28729,-6.0622,29.90811971,10.44729,1.8078,10.6025473,18.84,-7.87,20.41770065
06/11/2019 17:30,30.27798,-5.81289,30.83092219,10.44798,1.80711,10.60310957,19.83,-7.62,21.24366494,30.29798,-5.86289,30.86002384,10.44798,1.80711,10.60310957,19.85,-7.67,21.28030545
06/11/2019 18:00,30.58453,-5.807715,31.13106212,10.44453,1.812285,10.60059356,20.14,-7.62,21.53332301,30.60453,-5.857715,31.16007191,10.44453,1.812285,10.60059356,20.16,-7.67,21.56975892
06/11/2019 18:30,30.308325,-5.81289,30.86072349,10.448325,1.80711,10.60344953,19.86,-7.62,21.2716713,30.328325,-5.86289,30.88981671,10.448325,1.80711,10.60344953,19.88,-7.67,21.30829181
06/11/2019 19:00,29.75418,-6.03358,30.35976474,10.43418,1.80642,10.58939401,19.32,-7.84,20.85013189,29.77418,-6.08358,30.38933596,10.43418,1.80642,10.58939401,19.34,-7.89,20.88750105
06/11/2019 19:30,28.9735,-6.14737,29.6184716,10.4535,1.81263,10.60949055,18.52,-7.96,20.15817452,28.9935,-6.18737,29.64635879,10.4535,1.81263,10.60949055,18.54,-8,20.19236489
06/11/2019 20:00,28.059355,-6.41358,28.7830056,10.439355,1.80642,10.59449319,17.62,-8.22,19.4430656,28.099355,-6.47358,28.83541207,10.439355,1.80642,10.59449319,17.66,-8.28,19.50471738
06/11/2019 20:30,26.756265,-6.63944,27.56773259,10.466265,1.81056,10.62171505,16.29,-8.45,18.3512016,26.786265,-6.68944,27.60892247,10.466265,1.81056,10.62171505,16.32,-8.5,18.40088041
06/11/2019 21:00,25.165565,-7.003925,26.12203337,10.445565,1.806075,10.60055353,14.72,-8.81,17.15501384,25.185565,-7.063925,26.15744102,10.445565,1.806075,10.60055353,14.74,-8.87,17.20303752
06/11/2019 21:30,23.906255,-7.280825,24.99038697,10.446255,1.799175,10.6000601,13.46,-9.08,16.23631732,23.926255,-7.340825,25.02705316,10.446255,1.799175,10.6000601,13.48,-9.14,16.28649747
06/11/2019 22:00,22.50108,-6.0491,23.30000455,10.44108,1.8009,10.59525329,12.06,-7.85,14.38979152,22.51108,-6.1091,23.3253044,10.44108,1.8009,10.59525329,12.07,-7.91,14.43097363
06/11/2019 22:30,21.095565,-7.073585,22.24990938,10.445565,1.796415,10.59891197,10.65,-8.87,13.85999278,21.135565,-6.373585,22.0756584,10.445565,1.796415,10.59891197,10.69,-8.17,13.45455313
06/11/2019 23:00,19.36556,-7.942895,20.93118475,10.43556,1.797105,10.58916894,8.93,-9.74,13.21410232,19.36556,-7.992895,20.95020966,10.43556,1.797105,10.58916894,8.93,-9.79,13.25099996
06/11/2019 23:30,17.84899,-8.483585,19.76253168,10.39899,1.796415,10.55301378,7.45,-10.28,12.695704,17.93899,-6.983585,19.25039796,10.39899,1.796415,10.55301378,7.54,-8.78,11.57324501
07/11/2019 00:00,16.673495,-9.182545,19.03482514,10.443495,1.807455,10.59874905,6.23,-10.99,12.63301231,16.823495,-6.302545,17.96530149,10.443495,1.807455,10.59874905,6.38,-8.11,10.31874508
07/11/2019 00:30,16.409015,-8.23772,18.3607136,10.449015,1.80228,10.60330739,5.96,-10.04,11.67575265,16.409015,-8.28772,18.38320092,10.449015,1.80228,10.60330739,5.96,-10.09,11.71877553
07/11/2019 01:00,16.418675,-8.235995,18.36857377,10.458675,1.804005,10.61312003,5.96,-10.04,11.67575265,16.418675,-8.285995,18.39104679,10.458675,1.804005,10.61312003,5.96,-10.09,11.71877553
07/11/2019 01:30,15.98246,-8.310135,18.01381057,10.44246,1.799865,10.59643737,5.54,-10.11,11.5283867,15.97246,-8.380135,18.03735405,10.44246,1.799865,10.59643737,5.53,-10.18,11.5850464
07/11/2019 02:00,15.493835,-8.31393,17.5835251,10.433835,1.79607,10.58729334,5.06,-10.11,11.30556058,15.483835,-8.38393,17.60793652,10.433835,1.79607,10.58729334,5.05,-10.18,11.36375378
07/11/2019 02:30,15.28591,-8.376685,17.43065966,10.44591,1.803315,10.60042361,4.84,-10.18,11.27200071,15.27591,-8.446685,17.45565564,10.44591,1.803315,10.60042361,4.83,-10.25,11.3309929
07/11/2019 03:00,14.88936,-8.37358,17.08244371,10.44936,1.80642,10.60435182,4.44,-10.18,11.10612444,14.88936,-8.44358,17.1168655,10.44936,1.80642,10.60435182,4.44,-10.25,11.17032229
07/11/2019 03:30,14.541085,-10.158755,17.73819202,10.451085,1.801245,10.60517144,4.09,-11.96,12.64000396,14.521085,-10.218755,17.75626265,10.451085,1.801245,10.60517144,4.07,-12.02,12.69036248
07/11/2019 04:00,14.299715,-10.4222,17.69474786,10.469715,1.8078,10.62464461,3.83,-12.23,12.8156857,14.299715,-10.4722,17.7242439,10.469715,1.8078,10.62464461,3.83,-12.28,12.86340935
07/11/2019 04:30,14.333485,-10.43186,17.72773238,10.423485,1.79814,10.5774452,3.91,-12.23,12.83982087,14.323485,-10.48186,17.74912988,10.423485,1.79814,10.5774452,3.9,-12.28,12.88442471
07/11/2019 05:00,14.49143,-10.42013,17.84882777,10.45143,1.80987,10.6069797,4.04,-12.23,12.88000388,14.48143,-10.47013,17.86995907,10.45143,1.80987,10.6069797,4.03,-12.28,12.92436846
07/11/2019 05:30,15.201085,-8.356685,17.34667603,10.451085,1.803315,10.60552322,4.75,-10.16,11.21552941,15.191085,-8.546685,17.43028651,10.451085,1.803315,10.60552322,4.74,-10.35,11.38376476
07/11/2019 06:00,15.97763,-8.292545,18.00141558,10.43763,1.807455,10.59297001,5.54,-10.1,11.51961805,15.96763,-8.342545,18.01563945,10.43763,1.807455,10.59297001,5.53,-10.15,11.5586937
07/11/2019 06:30,17.95591,-7.378755,19.4129011,10.44591,1.801245,10.60007166,7.51,-9.18,11.86054383,17.91591,-8.178755,19.69446279,10.44591,1.801245,10.60007166,7.47,-9.98,12.46600578
07/11/2019 07:00,19.906255,-7.78979,21.37615064,10.446255,1.80021,10.60023583,9.46,-9.59,13.47069783,19.906255,-7.84979,21.39808849,10.446255,1.80021,10.60023583,9.46,-9.65,13.51347846
07/11/2019 07:30,22.24729,-7.33151,23.42419585,10.44729,1.80849,10.60266497,11.8,-9.14,14.92580316,22.27729,-7.38151,23.46836892,10.44729,1.80849,10.60266497,11.83,-9.19,14.98015354
07/11/2019 08:00,23.7004,-5.859445,24.41397255,10.4604,1.800555,10.61423414,13.24,-7.66,15.29618253,23.6204,-7.389445,24.74928673,10.4604,1.800555,10.61423414,13.16,-9.19,16.05122114
07/11/2019 08:30,25.063855,-4.69564,25.49991887,10.473855,1.82436,10.63155341,14.59,-6.52,15.98056632,25.073855,-4.74564,25.51899887,10.473855,1.82436,10.63155341,14.6,-6.57,16.01014991
07/11/2019 09:00,25.6401,-4.52014,26.03548336,10.5501,1.78986,10.70085085,15.09,-6.31,16.35616703,25.6701,-4.57014,26.07374568,10.5501,1.78986,10.70085085,15.12,-6.36,16.40317043
07/11/2019 09:30,26.620105,-4.31531,26.96760817,10.560105,1.79469,10.71152323,16.06,-6.11,17.18300614,26.650105,-4.36531,27.00525926,10.560105,1.79469,10.71152323,16.09,-6.16,17.22886241
07/11/2019 10:00,26.94742,-4.251865,27.28079545,10.70742,1.788135,10.85570218,16.24,-6.04,17.32683468,26.98742,-4.281865,27.32499234,10.70742,1.788135,10.85570218,16.28,-6.07,17.37478921
07/11/2019 10:30,27.559745,-4.06255,27.85756373,10.529745,1.79745,10.68205768,17.03,-5.86,18.0100111,27.609745,-4.11255,27.9143527,10.529745,1.79745,10.68205768,17.08,-5.91,18.0735857
07/11/2019 11:00,27.914945,-4.067725,28.20975968,10.584945,1.792275,10.73560945,17.33,-5.86,18.29394709,27.944945,-4.117725,28.24669202,10.584945,1.792275,10.73560945,17.36,-5.91,18.33842142
07/11/2019 11:30,27.978705,-3.944615,28.25540516,10.518705,1.805385,10.67251469,17.46,-5.75,18.38243999,28.028705,-4.004615,28.31334041,10.518705,1.805385,10.67251469,17.51,-5.81,18.44874521
07/11/2019 12:00,28.01424,-3.96152,28.29295466,10.55424,1.78848,10.7047019,17.46,-5.75,18.38243999,28.06424,-4.02152,28.35091162,10.55424,1.78848,10.7047019,17.51,-5.81,18.44874521
07/11/2019 12:30,28.107155,-3.964625,28.38539085,10.867155,1.785375,11.01283895,17.24,-5.75,18.17360999,28.147155,-4.024625,28.43342999,10.867155,1.785375,11.01283895,17.28,-5.81,18.23059242
07/11/2019 13:00,27.91154,-3.95807,28.19078543,10.67154,1.79193,10.82094169,17.24,-5.75,18.17360999,27.95154,-4.01807,28.23886462,10.67154,1.79193,10.82094169,17.28,-5.81,18.23059242
07/11/2019 13:30,27.798105,-4.101875,28.09911066,10.698105,1.768125,10.84323368,17.1,-5.87,18.07946072,27.838105,-4.141875,28.14454154,10.698105,1.768125,10.84323368,17.14,-5.91,18.13029785
07/11/2019 14:00,27.30543,-4.204285,27.62720615,10.86543,1.775715,11.0095746,16.44,-5.98,17.49382748,27.33543,-4.264285,27.66604164,10.86543,1.775715,11.0095746,16.47,-6.04,17.54259103
07/11/2019 14:30,27.1212,-4.198765,27.44429115,10.6812,1.781235,10.82870406,16.44,-5.98,17.49382748,27.1512,-4.258765,27.48317196,10.6812,1.781235,10.82870406,16.47,-6.04,17.54259103
07/11/2019 15:00,26.927725,-4.198765,27.25310994,10.627725,1.781235,10.77596106,16.3,-5.98,17.36232703,26.967725,-4.258765,27.30192797,10.627725,1.781235,10.77596106,16.34,-6.04,17.420597
07/11/2019 15:30,26.809785,-4.29014,27.15087242,10.609785,1.78986,10.75969965,16.2,-6.08,17.30336383,26.839785,-4.34014,27.18843273,10.609785,1.78986,10.75969965,16.23,-6.13,17.34905761
07/11/2019 16:00,27.318335,-4.141505,27.63048119,10.468335,1.818495,10.62510996,16.85,-5.96,17.87299919,27.368335,-4.201505,27.68895818,10.468335,1.818495,10.62510996,16.9,-6.02,17.94018952
07/11/2019 16:30,28.26523,-4.08151,28.55839545,10.46523,1.80849,10.62034251,17.8,-5.89,18.74918932,28.29523,-4.13151,28.59526911,10.46523,1.80849,10.62034251,17.83,-5.94,18.7934164
07/11/2019 17:00,29.544185,-3.88151,29.79807019,10.444185,1.80849,10.59960548,19.1,-5.69,19.92952834,29.594185,-3.91151,29.85156104,10.444185,1.80849,10.59960548,19.15,-5.72,19.98601761
07/11/2019 17:30,30.938675,-3.662885,31.15474823,10.458675,1.817115,10.61535631,20.48,-5.48,21.20049056,30.958675,-3.722885,31.18171629,10.458675,1.817115,10.61535631,20.5,-5.54,21.23538556
07/11/2019 18:00,31.16763,-3.66944,31.38289263,10.43763,1.81056,10.59350025,20.73,-5.48,21.44209178,31.19763,-3.72944,31.41975239,10.43763,1.81056,10.59350025,20.76,-5.54,21.48648878
07/11/2019 18:30,31.176945,-3.42669,31.36469518,10.446945,1.79331,10.59974625,20.73,-5.22,21.37712095,31.056945,-4.43669,31.37224969,10.446945,1.79331,10.59974625,20.61,-6.23,21.53102413
07/11/2019 19:00,31.17246,-4.04288,31.4335353,10.44246,1.82712,10.60110081,20.73,-5.87,21.5450644,31.19246,-3.87288,31.43197035,10.44246,1.82712,10.60110081,20.75,-5.7,21.5186547
07/11/2019 19:30,30.321085,-4.061855,30.59194112,10.451085,1.808145,10.60634555,19.87,-5.87,20.71892372,30.351085,-4.131855,30.63103959,10.451085,1.808145,10.60634555,19.9,-5.94,20.7676094
07/11/2019 20:00,29.126255,-4.31841,29.44464969,10.446255,1.80159,10.60047028,18.68,-6.12,19.6569784,29.176255,-4.38841,29.50444031,10.446255,1.80159,10.60047028,18.73,-6.19,19.72635293
07/11/2019 20:30,27.49005,-6.3622,28.2166695,10.45005,1.8078,10.60526689,17.04,-8.17,18.89736754,27.54005,-6.2322,28.23640683,10.45005,1.8078,10.60526689,17.09,-8.04,18.88675991
07/11/2019 21:00,26.10729,-5.745985,26.732133,10.44729,1.824015,10.60532409,15.66,-7.57,17.39369139,26.13729,-5.795985,26.77221266,10.44729,1.824015,10.60532409,15.69,-7.62,17.44249122
07/11/2019 21:30,24.66591,-7.168405,25.68643896,10.44591,1.811595,10.60183532,14.22,-8.98,16.81810929,24.71591,-7.228405,25.75123387,10.44591,1.811595,10.60183532,14.27,-9.04,16.89243914
07/11/2019 22:00,23.32212,-7.534615,24.50901272,10.45212,1.805385,10.60689528,12.87,-9.34,15.90196529,23.34212,-7.584615,24.54345026,10.45212,1.805385,10.60689528,12.89,-9.39,15.94754527
07/11/2019 22:30,21.8566,-6.271855,22.73867034,10.4466,1.808145,10.60192624,11.41,-8.08,13.98121955,21.8766,-6.331855,22.77450362,10.4466,1.808145,10.60192624,11.43,-8.14,14.03226639
07/11/2019 23:00,20.085565,-7.16082,21.32386608,10.445565,1.80918,10.60108298,9.64,-8.97,13.16778265,20.115565,-6.74082,21.21496193,10.445565,1.80918,10.60108298,9.67,-8.55,12.90780384
07/11/2019 23:30,18.61522,-6.27986,19.64594251,10.44522,1.66014,10.57632666,8.17,-7.94,11.39265114,18.61522,-6.42986,19.69440315,10.44522,1.66014,10.57632666,8.17,-8.09,11.49769542
08/11/2019 00:00,17.2035,-9.433225,19.6200445,10.4535,1.826775,10.61191638,6.75,-11.26,13.1282177,17.3835,-6.043225,18.40398437,10.4535,1.826775,10.61191638,6.93,-7.87,10.48626721
08/11/2019 00:30,16.855565,-8.423235,18.8430613,10.445565,1.806765,10.60067111,6.41,-10.23,12.07232372,16.855565,-8.473235,18.86546535,10.445565,1.806765,10.60067111,6.41,-10.28,12.11472245
08/11/2019 01:00,16.85729,-8.42427,18.84506703,10.44729,1.80573,10.60219455,6.41,-10.23,12.07232372,16.85729,-8.47427,18.86747143,10.44729,1.80573,10.60219455,6.41,-10.28,12.11472245
08/11/2019 01:30,16.40522,-8.50565,18.4791051,10.44522,1.80435,10.5999198,5.96,-10.31,11.90872369,16.40522,-8.56565,18.50679884,10.44522,1.80435,10.5999198,5.96,-10.37,11.9607065
08/11/2019 02:00,15.830395,-8.507375,17.97155628,10.450395,1.802625,10.60472595,5.38,-10.31,11.62929491,15.820395,-8.627375,18.01989171,10.450395,1.802625,10.60472595,5.37,-10.43,11.73123182
08/11/2019 02:30,15.458325,-8.50979,17.64585894,10.448325,1.80021,10.60227576,5.01,-10.31,11.46281815,15.458325,-8.62979,17.70404155,10.448325,1.80021,10.60227576,5.01,-10.43,11.57086859
08/11/2019 03:00,15.07177,-8.59186,17.34872644,10.44177,1.79814,10.59546451,4.63,-10.39,11.37492857,15.06177,-8.63186,17.35989408,10.44177,1.79814,10.59546451,4.62,-10.43,11.40742302
08/11/2019 03:30,14.91488,-8.58151,17.20743907,10.45488,1.80849,10.61014382,4.46,-10.39,11.30679884,14.90488,-8.62151,17.21876542,10.45488,1.80849,10.61014382,4.45,-10.43,11.33963844
08/11/2019 04:00,14.81212,-8.596345,17.12588819,10.45212,1.793655,10.60490503,4.36,-10.39,11.26772825,14.79212,-8.636345,17.12872643,10.45212,1.793655,10.60490503,4.34,-10.43,11.29692436
08/11/2019 04:30,14.872115,-8.59324,17.17625041,10.442115,1.79676,10.5955704,4.43,-10.39,11.29499889,14.872115,-8.63324,17.1962972,10.442115,1.79676,10.5955704,4.43,-10.43,11.3318048
08/11/2019 05:00,14.877635,-8.59393,17.18137527,10.447635,1.79607,10.60089357,4.43,-10.39,11.29499889,14.877635,-8.63393,17.20141769,10.447635,1.79607,10.60089357,4.43,-10.43,11.3318048
08/11/2019 05:30,15.17591,-8.583235,17.43502703,10.44591,1.806765,10.60101106,4.73,-10.39,11.41599755,15.15591,-8.623235,17.43736763,10.44591,1.806765,10.60101106,4.71,-10.43,11.44416882
08/11/2019 06:00,16.061085,-8.480135,18.16235505,10.451085,1.799865,10.60493714,5.61,-10.28,11.71112719,16.041085,-8.530135,18.16809322,10.451085,1.799865,10.60493714,5.59,-10.33,11.74550978
08/11/2019 06:30,18.161085,-7.931855,19.81765203,10.451085,1.808145,10.60634555,7.71,-9.74,12.42222605,18.171085,-7.981855,19.84687228,10.451085,1.808145,10.60634555,7.72,-9.79,12.46765816
08/11/2019 07:00,20.229015,-7.179795,21.4653792,10.449015,1.790205,10.60126164,9.78,-8.97,13.27061792,20.209015,-7.599795,21.59076588,10.449015,1.790205,10.60126164,9.76,-9.39,13.54362212
08/11/2019 07:30,22.663845,-7.273585,23.80241393,10.453845,1.796415,10.60707227,12.21,-9.07,15.21016108,22.683845,-7.343585,23.84292483,10.453845,1.796415,10.60707227,12.23,-9.14,15.26802214
08/11/2019 08:00,24.121435,-6.93358,25.09817041,10.461435,1.80642,10.61625054,13.66,-8.74,16.21675677,24.141435,-6.99358,25.13402167,10.461435,1.80642,10.61625054,13.68,-8.8,16.26598906
08/11/2019 08:30,25.189725,-6.647025,26.05197088,10.489725,1.812975,10.64524349,14.7,-8.46,16.96058961,25.229725,-6.737025,26.11372301,10.489725,1.812975,10.64524349,14.74,-8.55,17.04024941
08/11/2019 09:00,25.611875,-6.48669,26.4205467,10.651875,1.79331,10.80177771,14.96,-8.28,17.09853795,25.641875,-6.55669,26.46688378,10.651875,1.79331,10.80177771,14.99,-8.35,17.15874704
08/11/2019 09:30,26.207825,-6.276695,26.94897014,10.827825,1.783305,10.9736945,15.38,-8.06,17.36398572,26.227825,-6.316695,26.97775825,10.827825,1.783305,10.9736945,15.4,-8.1,17.40028735
08/11/2019 10:00,26.472355,-6.19738,27.18810582,10.922355,1.79262,11.06848342,15.55,-7.99,17.4826371,26.502355,-6.30738,27.24257446,10.922355,1.79262,11.06848342,15.58,-8.1,17.55979499
08/11/2019 10:30,26.604835,-6.20566,27.31899452,11.054835,1.78434,11.19791258,15.55,-7.99,17.4826371,26.634835,-6.22566,27.35275631,11.054835,1.78434,11.19791258,15.58,-8.01,17.51846169
08/11/2019 11:00,26.601435,-6.13532,27.2997893,11.151435,1.77468,11.29176654,15.45,-7.91,17.35714838,26.631435,-6.23532,27.35164612,11.151435,1.77468,11.29176654,15.48,-8.01,17.42958691
08/11/2019 11:30,26.66664,-6.130835,27.36232495,11.21664,1.779165,11.35686757,15.45,-7.91,17.35714838,26.69664,-6.150835,27.3960464,11.21664,1.779165,11.35686757,15.48,-7.93,17.39296697
08/11/2019 12:00,26.47699,-6.13118,27.17760784,11.22699,1.77882,11.3670359,15.25,-7.91,17.17936553,26.49699,-6.15118,27.20160831,11.22699,1.77882,11.3670359,15.27,-7.93,17.20633023
08/11/2019 12:30,26.67388,-6.134975,27.37030859,11.21388,1.775025,11.35349367,15.46,-7.91,17.36605021,26.69388,-6.154975,27.39428675,11.21388,1.775025,11.35349367,15.48,-7.93,17.39296697
08/11/2019 13:00,26.35146,-6.134285,27.05603254,11.20146,1.775715,11.34133457,15.15,-7.91,17.09065827,26.38146,-6.214285,27.10348261,11.20146,1.775715,11.34133457,15.18,-7.99,17.15437262
08/11/2019 13:30,26.09245,-6.27635,26.83670092,11.11245,1.78365,11.25468579,14.98,-8.06,17.01070251,26.12245,-6.32635,26.87759473,11.11245,1.78365,11.25468579,15.01,-8.11,17.0608382
08/11/2019 14:00,26.13792,-6.282215,26.88228203,11.01792,1.777785,11.16042475,15.12,-8.06,17.13411801,26.15792,-6.332215,26.91344879,11.01792,1.777785,11.16042475,15.14,-8.11,17.17532241
08/11/2019 14:30,25.992675,-6.273935,26.73913637,10.872675,1.786065,11.01839779,15.12,-8.06,17.13411801,26.012675,-6.323935,26.77034581,10.872675,1.786065,11.01839779,15.14,-8.11,17.17532241
08/11/2019 15:00,25.743295,-6.27635,26.49735471,10.733295,1.78365,10.88048845,15.01,-8.06,17.03712711,25.773295,-6.39635,26.5551507,10.733295,1.78365,10.88048845,15.04,-8.18,17.12057242
08/11/2019 15:30,25.794615,-6.343245,26.56311202,10.614615,1.786755,10.76394654,15.18,-8.13,17.22002613,25.814615,-6.393245,26.59450938,10.614615,1.786755,10.76394654,15.2,-8.18,17.26129775
08/11/2019 16:00,26.642845,-5.4329,27.19113076,10.522845,1.7871,10.67351832,16.12,-7.22,17.66303485,26.672845,-5.4729,27.22853824,10.522845,1.7871,10.67351832,16.15,-7.26,17.70678119
08/11/2019 16:30,27.79247,-4.14531,28.09991074,10.46247,1.79469,10.615281,17.33,-5.94,18.3197298,27.84247,-4.18531,28.15528291,10.46247,1.79469,10.615281,17.38,-5.98,18.38001088
08/11/2019 17:00,29.16143,-3.855655,29.41521843,10.45143,1.794345,10.60434171,18.71,-5.65,19.54447748,29.20143,-3.895655,29.46013649,10.45143,1.794345,10.60434171,18.75,-5.69,19.59435123
08/11/2019 17:30,30.440735,-3.66841,30.66097812,10.440735,1.80159,10.59503062,20,-5.47,20.734534,30.460735,-3.72841,30.68806638,10.440735,1.80159,10.59503062,20.02,-5.53,20.76972075
08/11/2019 18:00,30.61763,-3.677725,30.83771924,10.43763,1.792275,10.59039044,20.18,-5.47,20.90821131,30.65763,-3.677725,30.87743413,10.43763,1.792275,10.59039044,20.22,-5.47,20.94682076
08/11/2019 18:30,30.28764,-5.062535,30.70782307,10.45764,1.827465,10.61611335,19.83,-6.89,20.99287975,30.51764,-3.092535,30.67393232,10.45764,1.827465,10.61611335,20.06,-4.92,20.65453945
08/11/2019 19:00,29.834875,-3.884615,30.08670803,10.444875,1.805385,10.59975607,19.39,-5.69,20.20762727,29.864875,-3.934615,30.1229473,10.444875,1.805385,10.59975607,19.42,-5.74,20.25053086
08/11/2019 19:30,29.08212,-5.63153,29.62235362,10.45212,1.76847,10.60067444,18.63,-7.4,20.0458699,29.12212,-5.58153,29.65217278,10.45212,1.76847,10.60067444,18.67,-7.35,20.06468041
08/11/2019 20:00,28.142805,-6.00772,28.77690346,10.442805,1.80228,10.59718781,17.7,-7.81,19.34647513,28.182805,-6.05772,28.82648902,10.442805,1.80228,10.59718781,17.74,-7.86,19.40327807
08/11/2019 20:30,26.62143,-6.16289,27.32547801,10.45143,1.80711,10.60650911,16.17,-7.97,18.02747348,26.69143,-6.05289,27.36914162,10.45143,1.80711,10.60650911,16.24,-7.86,18.04209522
08/11/2019 21:00,25.411425,-6.83393,26.31431397,10.441425,1.79607,10.5947734,14.97,-8.63,17.27940392,25.431425,-6.90393,26.3518809,10.441425,1.79607,10.5947734,14.99,-8.7,17.33176563
08/11/2019 21:30,24.23488,-7.16875,25.27291802,10.45488,1.81125,10.61061461,13.78,-8.98,16.44775973,24.25488,-7.22875,25.3091689,10.45488,1.81125,10.61061461,13.8,-9.04,16.49732099
08/11/2019 22:00,23.04246,-7.06565,24.10141848,10.44246,1.80435,10.59720009,12.6,-8.87,15.40898764,23.06246,-7.11565,24.13523433,10.44246,1.80435,10.59720009,12.62,-8.92,15.45415155
08/11/2019 22:30,21.848675,-5.50806,22.53227295,10.458675,1.81194,10.61447169,11.39,-7.32,13.53936852,21.858675,-5.55806,22.55423915,10.458675,1.81194,10.61447169,11.4,-7.37,13.5748628
08/11/2019 23:00,20.42315,-6.38807,21.39889002,10.44315,1.79193,10.59577251,9.98,-8.18,12.90398388,20.44315,-6.43807,21.4329449,10.44315,1.79193,10.59577251,10,-8.23,12.95117369
08/11/2019 23:30,19.008665,-7.361855,20.38446109,10.438665,1.808145,10.59410758,8.57,-9.17,12.55124695,19.008665,-7.231855,20.33787284,10.438665,1.808145,10.59410758,8.57,-9.04,12.4565846
09/11/2019 00:00,17.89006,-8.09496,19.6362579,10.47006,1.80504,10.62451532,7.42,-9.9,12.37200065,17.89006,-8.12496,19.64864427,10.47006,1.80504,10.62451532,7.42,-9.93,12.39601952
09/11/2019 00:30,17.39147,-8.231505,19.24112531,10.53147,1.818495,10.68731886,6.86,-10.05,12.16807709,17.38147,-8.281505,19.25354057,10.53147,1.818495,10.68731886,6.85,-10.1,12.20379039
09/11/2019 01:00,17.372465,-8.25531,19.23415409,10.452465,1.79469,10.60542016,6.92,-10.05,12.20200393,17.372465,-8.30531,19.25566707,10.452465,1.79469,10.60542016,6.92,-10.1,12.24321853
09/11/2019 01:30,16.94108,-8.351515,18.88777367,10.44108,1.798485,10.59484308,6.5,-10.15,12.05290421,16.93108,-8.411515,18.90542395,10.44108,1.798485,10.59484308,6.49,-10.21,12.09810729
09/11/2019 02:00,16.447295,-8.50601,18.51663357,10.457295,1.77399,10.60669879,5.99,-10.28,11.89783594,16.447295,-8.69601,18.60467959,10.457295,1.77399,10.60669879,5.99,-10.47,12.06237953
09/11/2019 02:30,16.15729,-8.486,18.2502114,10.44729,1.794,10.60020303,5.71,-10.28,11.75935798,16.14729,-8.546,18.26934838,10.44729,1.794,10.60020303,5.7,-10.34,11.80701486
09/11/2019 03:00,15.75281,-8.660475,17.97650829,10.45281,1.809525,10.60828062,5.3,-10.47,11.73502876,15.75281,-8.690475,17.99098048,10.45281,1.809525,10.60828062,5.3,-10.5,11.76180258
09/11/2019 03:30,15.47591,-8.669445,17.7387448,10.44591,1.800555,10.59995444,5.03,-10.47,11.61558436,15.46591,-8.699445,17.74470951,10.44591,1.800555,10.59995444,5.02,-10.5,11.63831603
09/11/2019 04:00,15.28591,-8.673585,17.57527016,10.44591,1.796415,10.59925198,4.84,-10.47,11.53457845,15.28591,-8.703585,17.59009484,10.44591,1.796415,10.59925198,4.84,-10.5,11.56181647
09/11/2019 04:30,15.289705,-7.397375,16.98517695,10.449705,1.802625,10.604046,4.84,-9.2,10.39546055,15.289705,-7.317375,16.95048837,10.449705,1.802625,10.604046,4.84,-9.12,10.3247276
09/11/2019 05:00,14.978325,-8.47703,17.21075993,10.448325,1.80297,10.60274474,4.53,-10.28,11.23384618,14.958325,-8.52703,17.21806399,10.448325,1.80297,10.60274474,4.51,-10.33,11.27160148
09/11/2019 05:30,15.08729,-8.40944,17.27266629,10.44729,1.81056,10.60301824,4.64,-10.22,11.22399216,15.07729,-8.44944,17.28345191,10.44729,1.81056,10.60301824,4.63,-10.26,11.25630934
09/11/2019 06:00,15.52936,-8.17358,17.54902938,10.44936,1.80642,10.60435182,5.08,-9.98,11.19851776,15.52936,-8.24358,17.58174147,10.44936,1.80642,10.60435182,5.08,-10.05,11.26094579
09/11/2019 06:30,16.639705,-8.03393,18.47765715,10.449705,1.79607,10.60293365,6.19,-9.83,11.61658297,16.619705,-8.67393,18.74704393,10.449705,1.79607,10.60293365,6.17,-10.47,12.15276923
09/11/2019 07:00,17.469705,-8.112205,19.26132038,10.449705,1.797795,10.60322599,7.02,-9.91,12.14448434,17.469705,-8.142205,19.27397455,10.449705,1.797795,10.60322599,7.02,-9.94,12.16897695
09/11/2019 07:30,18.626255,-7.8491,20.21251459,10.446255,1.8009,10.60035303,8.18,-9.65,12.65049011,18.626255,-7.8891,20.22808133,10.446255,1.8009,10.60035303,8.18,-9.69,12.68102914
09/11/2019 08:00,19.86212,-7.63496,21.27901372,10.45212,1.80504,10.60683656,9.41,-9.44,13.32897971,19.87212,-7.67496,21.30272669,10.45212,1.80504,10.60683656,9.42,-9.48,13.36438551
09/11/2019 08:30,22.152125,-6.311515,23.03371146,10.462125,1.798485,10.61558325,11.69,-8.11,14.22772645,22.172125,-6.351515,23.06393006,10.462125,1.798485,10.61558325,11.71,-8.15,14.26697585
09/11/2019 09:00,24.160055,-5.95531,24.88320668,10.460055,1.79469,10.61290077,13.7,-7.75,15.74015565,24.170055,-5.99531,24.90251595,10.460055,1.79469,10.61290077,13.71,-7.79,15.76858269
09/11/2019 09:30,26.15109,-4.47289,26.53085474,10.46109,1.80711,10.616028,15.69,-6.28,16.90013314,26.19109,-4.51289,26.57704595,10.46109,1.80711,10.616028,15.73,-6.32,16.95214736
09/11/2019 10:00,27.39696,-4.109095,27.70339472,10.47696,1.810905,10.63231244,16.92,-5.92,17.925758,27.43696,-4.149095,27.74890562,10.47696,1.810905,10.63231244,16.96,-5.96,17.97674053
09/11/2019 10:30,28.05732,-3.94599,28.33344389,10.50732,1.81401,10.66275789,17.55,-5.76,18.47106115,28.10732,-3.98599,28.38854617,10.50732,1.81401,10.66275789,17.6,-5.8,18.53105502
09/11/2019 11:00,28.513865,-5.65668,29.06954636,10.493865,1.81332,10.64938177,18.02,-7.47,19.50695517,28.553865,-5.70668,29.11854054,10.493865,1.81332,10.64938177,18.06,-7.52,19.56307747
09/11/2019 11:30,28.92181,-5.90323,29.51811678,10.52181,1.81677,10.67750621,18.4,-7.72,19.95390689,28.96181,-5.96323,29.56935154,10.52181,1.81677,10.67750621,18.44,-7.78,20.01404507
09/11/2019 12:00,29.290115,-3.99979,29.56195455,10.580115,1.80021,10.73217543,18.71,-5.8,19.58836645,29.020115,-6.89979,29.82908273,10.580115,1.80021,10.73217543,18.44,-8.7,20.38930112
09/11/2019 12:30,29.202665,-1.13531,29.22472535,10.852665,1.79469,11.00005681,18.35,-2.93,18.58244871,28.582665,-8.68531,29.87312083,10.852665,1.79469,11.00005681,17.73,-10.48,20.59571072
09/11/2019 13:00,29.584975,-1.156355,29.60756496,10.644975,1.773645,10.79172411,18.94,-2.93,19.16529415,28.934975,-8.706355,30.21644247,10.644975,1.773645,10.79172411,18.29,-10.48,21.07971774
09/11/2019 13:30,28.891525,-1.302905,28.92088827,10.641525,1.777095,10.78888877,18.25,-3.08,18.50807662,28.271525,-8.912905,29.64319486,10.641525,1.777095,10.78888877,17.63,-10.69,20.61778359
09/11/2019 14:00,28.462905,-4.045315,28.74893971,10.642905,1.784685,10.79150255,17.82,-5.83,18.74943466,28.212905,-7.415315,29.17113136,10.642905,1.784685,10.79150255,17.57,-9.2,19.83292465
09/11/2019 14:30,27.96635,-6.280145,28.66281482,10.63635,1.779855,10.78423966,17.33,-8.06,19.11262672,28.00635,-6.340145,28.71503228,10.63635,1.779855,10.78423966,17.37,-8.12,19.17423532
