Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/11/2019 15:00,27.47463,-5.11014,27.94581945,10.64463,1.78986,10.79406071,16.83,-6.9,18.18952721,27.50463,-5.16014,27.98449064,10.64463,1.78986,10.79406071,16.86,-6.95,18.23628526
09/11/2019 15:30,27.491815,-4.291855,27.82480748,10.531815,1.808145,10.68590265,16.96,-6.1,18.02364003,27.531815,-4.341855,27.87207459,10.531815,1.808145,10.68590265,17,-6.15,18.07823277
09/11/2019 16:00,27.8473,-4.14634,28.15429368,10.4673,1.80366,10.62156103,17.38,-5.95,18.37027218,27.8873,-4.18634,28.19976851,10.4673,1.80366,10.62156103,17.42,-5.99,18.42108846
09/11/2019 16:30,28.43108,-4.039445,28.7166054,10.44108,1.800555,10.59519466,17.99,-5.84,18.91416665,28.49108,-4.109445,28.78591978,10.44108,1.800555,10.59519466,18.05,-5.91,18.9929092
09/11/2019 17:00,29.404535,-3.893235,29.66115233,10.454535,1.806765,10.60950997,18.95,-5.7,19.78869627,29.434535,-3.953235,29.69882014,10.454535,1.806765,10.60950997,18.98,-5.76,19.83476746
09/11/2019 17:30,30.2666,-3.781165,30.50187346,10.4466,1.808835,10.60204394,19.82,-5.59,20.5932149,30.3066,-3.841165,30.54905157,10.4466,1.808835,10.60204394,19.86,-5.65,20.64805318
09/11/2019 18:00,30.37074,-3.779785,30.60504244,10.45074,1.810215,10.6063587,19.92,-5.59,20.689478,30.39074,-3.839785,30.63235261,10.45074,1.810215,10.6063587,19.94,-5.65,20.72501146
09/11/2019 18:30,29.85384,-3.77875,30.09203739,10.44384,1.81125,10.59973681,19.41,-5.59,20.19891581,29.89384,-3.83875,30.13930443,10.44384,1.81125,10.59973681,19.45,-5.65,20.25401195
09/11/2019 19:00,29.00798,-4.11013,29.29771446,10.44798,1.80987,10.60358032,18.56,-5.92,19.48127306,29.03798,-4.16013,29.33446717,10.44798,1.80987,10.60358032,18.59,-5.97,19.52508643
09/11/2019 19:30,28.03419,-4.281855,28.35930343,10.45419,1.808145,10.60940512,17.58,-6.09,18.60495902,28.08419,-4.331855,28.41631038,10.45419,1.808145,10.60940512,17.63,-6.14,18.66859663
09/11/2019 20:00,27.103495,-4.425995,27.46249939,10.443495,1.804005,10.59816125,16.66,-6.23,17.78675069,27.133495,-4.485995,27.50183089,10.443495,1.804005,10.59816125,16.69,-6.29,17.83592442
09/11/2019 20:30,25.99453,-4.63772,26.40500022,10.44453,1.80228,10.59888768,15.55,-6.44,16.83080806,26.04453,-4.68772,26.46303576,10.44453,1.80228,10.59888768,15.6,-6.49,16.89615637
09/11/2019 21:00,24.901085,-4.8491,25.36883531,10.451085,1.8009,10.60511285,14.45,-6.65,15.90675957,24.921085,-4.8991,25.39806407,10.451085,1.8009,10.60511285,14.47,-6.7,15.94587407
09/11/2019 21:30,23.87453,-5.096345,24.41241314,10.44453,1.793655,10.59742446,13.43,-6.89,15.09427044,23.89453,-5.166345,24.44667021,10.44453,1.793655,10.59742446,13.45,-6.96,15.14411107
09/11/2019 22:00,22.616255,-6.322545,23.48338914,10.446255,1.807455,10.60146863,12.17,-8.13,14.63577125,22.636255,-6.382545,23.51886309,10.446255,1.807455,10.60146863,12.19,-8.19,14.68578224
09/11/2019 22:30,21.49281,-7.65117,22.81405891,10.45281,1.79883,10.60646153,11.04,-9.45,14.53217465,21.51281,-7.72117,22.85645336,10.45281,1.79883,10.60646153,11.06,-9.52,14.5929435
09/11/2019 23:00,20.408665,-6.659445,21.46769235,10.438665,1.800555,10.5928148,9.97,-8.46,13.0756453,20.418665,-6.729445,21.4990072,10.438665,1.800555,10.5928148,9.98,-8.53,13.12864426
09/11/2019 23:30,19.34729,-5.77255,20.19009569,10.44729,1.79745,10.60078746,8.9,-7.57,11.68395909,19.33729,-5.83255,20.1977579,10.44729,1.79745,10.60078746,8.89,-7.63,11.71533183
10/11/2019 00:00,18.074535,-7.96185,19.75043976,10.454535,1.81815,10.61145473,7.62,-9.78,12.39809663,18.074535,-8.02185,19.77470336,10.454535,1.81815,10.61145473,7.62,-9.84,12.44548111
10/11/2019 00:30,17.694535,-8.053235,19.4409661,10.454535,1.806765,10.60950997,7.24,-9.86,12.2326285,17.684535,-8.113235,19.45680756,10.454535,1.806765,10.60950997,7.23,-9.92,12.27514969
10/11/2019 01:00,17.677975,-8.064965,19.43076068,10.437975,1.795035,10.59119789,7.24,-9.86,12.2326285,17.667975,-8.124965,19.44665516,10.437975,1.795035,10.59119789,7.23,-9.92,12.27514969
10/11/2019 01:30,17.145565,-8.233925,19.02019769,10.445565,1.806075,10.60055353,6.7,-10.04,12.07027754,17.125565,-8.273925,19.01953763,10.445565,1.806075,10.60055353,6.68,-10.08,12.09251008
10/11/2019 02:00,16.568325,-8.25152,18.50937534,10.448325,1.78848,10.60029037,6.12,-10.04,11.75823116,16.568325,-8.29152,18.52724203,10.448325,1.78848,10.60029037,6.12,-10.08,11.79240433
10/11/2019 02:30,16.06729,-8.850135,18.34346471,10.44729,1.799865,10.60119721,5.62,-10.65,12.04188108,16.03729,-9.030135,18.40483656,10.44729,1.799865,10.60119721,5.59,-10.83,12.18757564
10/11/2019 03:00,15.79936,-8.50841,17.94471558,10.44936,1.80159,10.60353012,5.35,-10.31,11.61544661,15.79936,-8.53841,17.95895937,10.44936,1.80159,10.60353012,5.35,-10.34,11.64208315
10/11/2019 03:30,15.413155,-8.6129,17.65636977,10.453155,1.7871,10.60481852,4.96,-10.4,11.52222201,15.403155,-8.6829,17.68190986,10.453155,1.7871,10.60481852,4.95,-10.47,11.58116574
10/11/2019 04:00,15.159705,-8.706345,17.48190776,10.449705,1.793655,10.60252483,4.71,-10.5,11.50800156,15.159705,-8.736345,17.49686771,10.449705,1.793655,10.60252483,4.71,-10.53,11.53538036
10/11/2019 04:30,15.032805,-8.706345,17.37197943,10.442805,1.793655,10.59572435,4.59,-10.5,11.45941098,15.002805,-8.736345,17.36110255,10.442805,1.793655,10.59572435,4.56,-10.53,11.47495098
10/11/2019 05:00,14.94143,-8.70324,17.29140587,10.45143,1.79676,10.60475061,4.49,-10.5,11.41972416,14.95143,-8.73324,17.31515925,10.45143,1.79676,10.60475061,4.5,-10.53,11.45124011
10/11/2019 05:30,14.94143,-8.704275,17.29192684,10.45143,1.795725,10.6045753,4.49,-10.5,11.41972416,14.95143,-8.734275,17.3156813,10.45143,1.795725,10.6045753,4.5,-10.53,11.45124011
10/11/2019 06:00,15.116255,-8.59221,17.38755986,10.446255,1.78779,10.59813364,4.67,-10.38,11.3821483,15.106255,-8.66221,17.41358154,10.446255,1.78779,10.59813364,4.66,-10.45,11.44194476
10/11/2019 06:30,15.76591,-8.461515,17.89304765,10.44591,1.798485,10.59960301,5.32,-10.26,11.55724881,15.75591,-8.501515,17.90319684,10.44591,1.798485,10.59960301,5.31,-10.3,11.58818795
10/11/2019 07:00,16.20143,-8.16047,18.14055139,10.45143,1.81953,10.60863226,5.75,-9.98,11.51793818,16.19143,-8.18047,18.14063105,10.45143,1.81953,10.60863226,5.74,-10,11.53029054
10/11/2019 07:30,17.264185,-7.91841,18.9935068,10.444185,1.80159,10.5984304,6.82,-9.72,11.87395469,17.254185,-7.95841,19.00113654,10.444185,1.80159,10.5984304,6.81,-9.76,11.90099576
10/11/2019 08:00,18.342465,-7.470835,19.80553958,10.452465,1.779165,10.602804,7.89,-9.25,12.15790278,18.302465,-8.570835,20.20988465,10.452465,1.779165,10.602804,7.85,-10.35,12.99018861
10/11/2019 08:30,19.908675,-7.526335,21.28382153,10.458675,1.813665,10.61476629,9.45,-9.34,13.28676409,19.898675,-7.736335,21.34966384,10.458675,1.813665,10.61476629,9.44,-9.55,13.42818305
10/11/2019 09:00,21.61735,-6.19911,22.48863682,10.56735,1.78089,10.7163639,11.05,-7.98,13.6302201,21.61735,-6.61911,22.60801712,10.56735,1.78089,10.7163639,11.05,-8.4,13.88029178
10/11/2019 09:30,23.266335,-7.10773,24.32780652,10.606335,1.78227,10.75503735,12.66,-8.89,15.46957336,23.306335,-6.89773,24.30563577,10.606335,1.78227,10.75503735,12.7,-8.68,15.38286059
10/11/2019 10:00,24.447395,-6.92152,25.40831678,10.657395,1.78848,10.80642073,13.79,-8.71,16.31037093,24.477395,-7.00152,25.4590681,10.657395,1.78848,10.80642073,13.82,-8.79,16.37853779
10/11/2019 10:30,25.160995,-6.713245,26.04118522,10.960995,1.786755,11.10566994,14.2,-8.5,16.54962235,25.190995,-6.773245,26.0856872,10.960995,1.786755,11.10566994,14.23,-8.56,16.60621871
10/11/2019 11:00,25.545905,-6.560835,26.37494679,11.125905,1.779165,11.26726188,14.42,-8.34,16.65809113,25.565905,-6.630835,26.41180553,11.125905,1.779165,11.26726188,14.44,-8.41,16.71052662
10/11/2019 11:30,25.78594,-6.488765,26.58982461,11.19594,1.781235,11.33674868,14.59,-8.27,16.77083778,25.79594,-6.528765,26.60930839,11.19594,1.781235,11.33674868,14.6,-8.31,16.79928868
10/11/2019 12:00,26.14113,-6.37945,26.9082898,11.23113,1.79055,11.37296577,14.91,-8.17,17.00167639,26.17113,-6.44945,26.95409896,11.23113,1.79055,11.37296577,14.94,-8.24,17.06168808
10/11/2019 12:30,26.340435,-6.3829,27.10276607,11.220435,1.7871,11.36186112,15.12,-8.17,17.18613686,26.380435,-6.4529,27.15818973,11.220435,1.7871,11.36186112,15.16,-8.24,17.25465734
10/11/2019 13:00,26.70966,-5.05119,27.18309139,11.04966,1.75881,11.18876216,15.66,-6.81,17.07664194,26.72966,-5.15119,27.22148934,11.04966,1.75881,11.18876216,15.68,-6.91,17.13506638
10/11/2019 13:30,26.73588,-4.376355,27.09169176,11.07588,1.773645,11.21699311,15.66,-6.15,16.8243306,26.75588,-4.436355,27.12117918,11.07588,1.773645,11.21699311,15.68,-6.21,16.86494886
10/11/2019 14:00,26.40961,-4.375665,26.76964595,10.94961,1.774335,11.09243994,15.46,-6.15,16.63833225,26.43961,-4.435665,26.80910481,10.94961,1.774335,11.09243994,15.49,-6.21,16.6884451
10/11/2019 14:30,26.190565,-4.48808,26.5723269,10.790565,1.77192,10.93508086,15.4,-6.26,16.62370596,26.210565,-4.52808,26.59882001,10.790565,1.77192,10.93508086,15.42,-6.3,16.65732271
10/11/2019 15:00,26.080165,-4.473935,26.46112433,10.680165,1.786065,10.82847878,15.4,-6.26,16.62370596,26.100165,-4.593935,26.50137453,10.680165,1.786065,10.82847878,15.42,-6.38,16.68774401
10/11/2019 15:30,26.418025,-4.570485,26.81047143,10.538025,1.789515,10.68888838,15.88,-6.36,17.10625617,26.458025,-4.590485,26.85329848,10.538025,1.789515,10.68888838,15.92,-6.38,17.15082505
10/11/2019 16:00,27.02938,-4.44254,27.39203433,10.48938,1.81746,10.6456683,16.54,-6.26,17.68499929,27.05938,-4.56254,27.4413341,10.48938,1.81746,10.6456683,16.57,-6.38,17.7558244
10/11/2019 16:30,28.000395,-4.265995,28.3235032,10.450395,1.804005,10.60496062,17.55,-6.07,18.57006731,28.050395,-4.335995,28.38354298,10.450395,1.804005,10.60496062,17.6,-6.14,18.64026824
10/11/2019 17:00,29.359705,-4.03289,29.63539234,10.449705,1.80711,10.60480934,18.91,-5.84,19.79125312,29.399705,-4.10289,29.68461488,10.449705,1.80711,10.60480934,18.95,-5.91,19.85020403
10/11/2019 17:30,29.8166,-3.87013,30.06671817,10.4466,1.80987,10.60222057,19.37,-5.68,20.18562112,29.8466,-3.91013,30.10163863,10.4466,1.80987,10.60222057,19.4,-5.72,20.22568664
10/11/2019 18:00,29.250395,-5.788755,29.81770099,10.450395,1.801245,10.60449146,18.8,-7.59,20.2743212,29.300395,-5.858755,29.88039754,10.450395,1.801245,10.60449146,18.85,-7.66,20.34694326
10/11/2019 18:30,28.488325,-6.23082,29.16175199,10.448325,1.80918,10.60380251,18.04,-8.04,19.75052404,28.518325,-6.28082,29.20177325,10.448325,1.80918,10.60380251,18.07,-8.09,19.79830801
10/11/2019 19:00,28.006945,-6.40151,28.72922377,10.446945,1.80849,10.60232502,17.56,-8.21,19.38447059,28.036945,-6.44151,28.76740058,10.446945,1.80849,10.60232502,17.59,-8.25,19.42860263
10/11/2019 19:30,27.22074,-6.655305,28.02252256,10.45074,1.804695,10.60541798,16.77,-8.46,18.7830908,27.26074,-6.715305,28.07567037,10.45074,1.804695,10.60541798,16.81,-8.52,18.84586161
10/11/2019 20:00,26.17074,-6.903925,27.06606385,10.45074,1.806075,10.6056529,15.72,-8.71,17.97171389,26.20074,-6.943925,27.10529231,10.45074,1.806075,10.6056529,15.75,-8.75,18.01735275
10/11/2019 20:30,25.329705,-6.60565,26.17687085,10.449705,1.80435,10.60433937,14.88,-8.41,17.09217657,25.369705,-6.68565,26.23585043,10.449705,1.80435,10.60433937,14.92,-8.49,17.16643527
10/11/2019 21:00,24.34522,-5.299445,24.91533372,10.44522,1.800555,10.59927446,13.9,-7.1,15.60833111,24.35522,-5.349445,24.93578359,10.44522,1.800555,10.59927446,13.91,-7.15,15.64003197
10/11/2019 21:30,23.191775,-5.54841,23.8462425,10.451775,1.80159,10.60591001,12.74,-7.35,14.7081644,23.201775,-5.61841,23.8723458,10.451775,1.80159,10.60591001,12.75,-7.42,14.75191174
10/11/2019 22:00,21.63867,-7.807715,23.00418338,10.44867,1.812285,10.60467263,11.19,-9.62,14.75671034,21.66867,-7.597715,22.96206726,10.44867,1.812285,10.60467263,11.22,-9.41,14.6436505
10/11/2019 22:30,20.51005,-7.91531,21.98441001,10.45005,1.79469,10.60304,10.06,-9.71,13.9816916,20.51005,-7.98531,22.00970983,10.45005,1.79469,10.60304,10.06,-9.78,14.03039558
10/11/2019 23:00,19.27039,-7.001515,20.50290572,10.44039,1.798485,10.59416309,8.83,-8.8,12.4663106,19.33039,-6.191515,20.29775445,10.44039,1.798485,10.59416309,8.89,-7.99,11.95291596
10/11/2019 23:30,17.743845,-8.164615,19.5321523,10.453845,1.805385,10.60859511,7.29,-9.97,12.3509109,17.753845,-7.904615,19.43404103,10.453845,1.805385,10.60859511,7.3,-9.71,12.14800807
11/11/2019 00:00,16.681775,-8.159095,18.57020324,10.451775,1.810905,10.60749629,6.23,-9.97,11.75643653,16.671775,-8.269095,18.60983648,10.451775,1.810905,10.60749629,6.22,-10.08,11.84461059
11/11/2019 00:30,16.44005,-8.299445,18.41618938,10.45005,1.800555,10.60403429,5.99,-10.1,11.74266154,16.43005,-8.359445,18.4343935,10.45005,1.800555,10.60403429,5.98,-10.16,11.78923238
11/11/2019 01:00,16.546945,-8.291165,18.50796601,10.446945,1.808835,10.60238388,6.1,-10.1,11.79915251,16.536945,-8.351165,18.52599543,10.446945,1.808835,10.60238388,6.09,-10.16,11.84540839
11/11/2019 01:30,16.194875,-8.29841,18.19718618,10.444875,1.80159,10.59911035,5.75,-10.1,11.62206952,16.184875,-8.35841,18.21574035,10.444875,1.80159,10.59911035,5.74,-10.16,11.66932732
11/11/2019 02:00,15.811085,-8.28944,17.85231706,10.451085,1.81056,10.60675752,5.36,-10.1,11.43414186,15.801085,-8.41944,17.90422456,10.451085,1.81056,10.60675752,5.35,-10.23,11.54449652
11/11/2019 02:30,15.43246,-8.3453,17.54436815,10.44246,1.8147,10.59896726,4.99,-10.16,11.31926234,15.42246,-8.4153,17.5689939,10.44246,1.8147,10.59896726,4.98,-10.23,11.37775461
11/11/2019 03:00,15.151775,-8.359445,17.30481454,10.451775,1.800555,10.60573425,4.7,-10.16,11.19444505,15.131775,-8.429445,17.32126317,10.451775,1.800555,10.60573425,4.68,-10.23,11.24968
11/11/2019 03:30,14.986945,-8.44806,17.20401808,10.446945,1.81194,10.60291405,4.54,-10.26,11.21959001,14.986945,-8.49806,17.22862572,10.446945,1.81194,10.60291405,4.54,-10.31,11.26533177
11/11/2019 04:00,14.79626,-8.458755,17.04346931,10.45626,1.801245,10.61027128,4.34,-10.26,11.14016158,14.79626,-8.508755,17.06833974,10.45626,1.801245,10.61027128,4.34,-10.31,11.18622814
11/11/2019 04:30,14.78729,-8.5429,17.07761945,10.44729,1.7871,10.59903744,4.34,-10.33,11.20466421,14.78729,-8.5929,17.10268622,10.44729,1.7871,10.59903744,4.34,-10.38,11.25077775
11/11/2019 05:00,14.885565,-8.53048,17.15660614,10.445565,1.79952,10.59943868,4.44,-10.33,11.24377606,14.875565,-8.58048,17.17285856,10.445565,1.79952,10.59943868,4.43,-10.38,11.28580081
11/11/2019 05:30,15.379705,-8.456345,17.55121354,10.449705,1.793655,10.60252483,4.93,-10.25,11.37397908,15.369705,-8.496345,17.56176842,10.449705,1.793655,10.60252483,4.92,-10.29,11.40572225
11/11/2019 06:00,16.24867,-8.32772,18.25842811,10.44867,1.80228,10.60296741,5.8,-10.13,11.67291309,16.24867,-8.37772,18.2812874,10.44867,1.80228,10.60296741,5.8,-10.18,11.71633048
11/11/2019 06:30,18.39798,-7.971165,20.05056457,10.44798,1.808835,10.60340371,7.95,-9.78,12.60360663,18.38798,-8.021165,20.06132838,10.44798,1.808835,10.60340371,7.94,-9.83,12.63615844
11/11/2019 07:00,20.556255,-6.62841,21.59850547,10.446255,1.80159,10.60047028,10.11,-8.43,13.16347219,20.556255,-6.79841,21.65128167,10.446255,1.80159,10.60047028,10.11,-8.6,13.27298384
11/11/2019 07:30,23.1935,-7.29806,24.31460717,10.4535,1.81194,10.60937269,12.74,-9.11,15.66204648,23.2035,-7.35806,24.34221558,10.4535,1.81194,10.60937269,12.75,-9.17,15.70513929
11/11/2019 08:00,24.714885,-5.112545,25.23813894,10.464885,1.807455,10.61982635,14.25,-6.92,15.84136673,24.624885,-6.752545,25.53393478,10.464885,1.807455,10.61982635,14.16,-8.56,16.54627451
11/11/2019 08:30,25.672145,-5.23221,26.19990554,10.502145,1.78779,10.65322687,15.17,-7.02,16.71554067,25.702145,-5.28221,26.23932164,10.502145,1.78779,10.65322687,15.2,-7.07,16.7637973
11/11/2019 09:00,26.11772,-6.631515,26.94647081,10.61772,1.798485,10.76896124,15.5,-8.43,17.644118,26.15772,-6.681515,26.99757319,10.61772,1.798485,10.76896124,15.54,-8.48,17.70316356
11/11/2019 09:30,27.21984,-6.32152,27.94425352,10.71984,1.78848,10.86800949,16.5,-8.11,18.38537734,27.24984,-6.37152,27.98481815,10.71984,1.78848,10.86800949,16.53,-8.16,18.43438363
11/11/2019 10:00,27.55162,-6.32221,28.26768657,10.83162,1.78779,10.97816856,16.72,-8.11,18.58307025,27.58162,-6.37221,28.30814056,10.83162,1.78779,10.97816856,16.75,-8.16,18.6319108
11/11/2019 10:30,27.48307,-6.28498,28.19255416,10.97307,1.76502,11.11411539,16.51,-8.05,18.36797757,27.52307,-6.39498,28.25624093,10.97307,1.76502,11.11411539,16.55,-8.16,18.45231964
11/11/2019 11:00,27.588985,-4.162565,27.90123726,11.078985,1.767435,11.21907907,16.51,-5.93,17.54266228,27.628985,-4.222565,27.9497919,11.078985,1.767435,11.21907907,16.55,-5.99,17.60064203
11/11/2019 11:30,27.464545,-8.06601,28.62449562,11.164545,1.77399,11.3046055,16.3,-9.84,19.03984244,28.024545,-1.96601,28.09342125,11.164545,1.77399,11.3046055,16.86,-3.74,17.26983497
11/11/2019 12:00,27.685565,-8.728425,29.02888066,11.135565,1.771575,11.27560579,16.55,-10.5,19.59980867,28.335565,-1.448425,28.37256032,11.135565,1.771575,11.27560579,17.2,-3.22,17.49881139
11/11/2019 12:30,27.75138,-8.72877,29.0917603,11.04138,1.77123,11.18254569,16.71,-10.5,19.73509818,28.41138,-1.44877,28.44829429,11.04138,1.77123,11.18254569,17.37,-3.22,17.66593615
11/11/2019 13:00,27.53,-8.728425,28.88055233,11.04,1.771575,11.18123777,16.49,-10.5,19.54917134,28.18,-1.538425,28.22196222,11.04,1.771575,11.18123777,17.14,-3.31,17.45668067
11/11/2019 13:30,27.853795,-5.749115,28.44092508,11.043795,1.770885,11.18487558,16.81,-7.52,18.41538759,28.113795,-3.279115,28.30438243,11.043795,1.770885,11.18487558,17.07,-5.05,17.80133141
11/11/2019 14:00,27.702685,-4.22222,28.0225962,10.892685,1.76778,11.03519971,16.81,-5.99,17.84534113,27.752685,-4.26222,28.07807052,10.892685,1.76778,11.03519971,16.86,-6.03,17.90587892
11/11/2019 14:30,27.399555,-4.2167,27.72212425,10.839555,1.7733,10.98364901,16.56,-5.99,17.61004543,27.409555,-4.2567,27.73811818,10.839555,1.7733,10.98364901,16.57,-6.03,17.63308822
11/11/2019 15:00,27.24672,-4.27463,27.5799966,10.68672,1.77537,10.83318619,16.56,-6.05,17.63054452,27.25672,-4.31463,27.59610149,10.68672,1.77537,10.83318619,16.57,-6.09,17.6536965
11/11/2019 15:30,27.60111,-4.24358,27.92542291,10.50111,1.80642,10.6553491,17.1,-6.05,18.13870172,27.63111,-4.28358,27.96117482,10.50111,1.80642,10.6553491,17.13,-6.09,18.18034653
11/11/2019 16:00,28.248695,-4.097725,28.54435355,10.498695,1.792275,10.65057963,17.75,-5.89,18.70172719,28.298695,-4.137725,28.59959627,10.498695,1.792275,10.65057963,17.8,-5.93,18.76179362
11/11/2019 16:30,29.51281,-3.890825,29.76817887,10.45281,1.799175,10.60652005,19.06,-5.69,19.89119655,29.54281,-3.940825,29.80449168,10.45281,1.799175,10.60652005,19.09,-5.74,19.93428454
11/11/2019 17:00,31.06074,-3.7322,31.2841635,10.45074,1.8078,10.60594679,20.61,-5.54,21.34159554,31.08074,-3.7922,31.31123089,10.45074,1.8078,10.60594679,20.63,-5.6,21.37655024
11/11/2019 17:30,32.33798,-3.521515,32.52915644,10.44798,1.798485,10.601643,21.89,-5.32,22.52719468,32.37798,-3.591515,32.57656472,10.44798,1.798485,10.601643,21.93,-5.39,22.58267035
11/11/2019 18:00,32.42591,-3.523585,32.61679461,10.44591,1.796415,10.59925198,21.98,-5.32,22.61465896,32.44591,-3.593585,32.64430929,10.44591,1.796415,10.59925198,22,-5.39,22.65065341
11/11/2019 18:30,31.749015,-3.653575,31.95854446,10.449015,1.816425,10.60572083,21.3,-5.47,21.99115504,31.789015,-3.713575,32.00518886,10.449015,1.816425,10.60572083,21.34,-5.53,22.04487469
11/11/2019 19:00,31.248325,-3.77496,31.47551649,10.448325,1.80504,10.60309694,20.8,-5.58,21.53546842,31.268325,-3.84496,31.5038389,10.448325,1.80504,10.60309694,20.82,-5.65,21.57301323
11/11/2019 19:30,30.54798,-4.009785,30.81002204,10.44798,1.810215,10.60363921,20.1,-5.82,20.92563978,30.56798,-4.049785,30.83508002,10.44798,1.810215,10.60363921,20.12,-5.86,20.95600153
11/11/2019 20:00,29.596255,-4.16289,29.88758878,10.446255,1.80711,10.60140982,19.15,-5.97,20.05899798,29.646255,-4.23289,29.94691626,10.446255,1.80711,10.60140982,19.2,-6.04,20.12763275
11/11/2019 20:30,28.176945,-4.59186,28.54864984,10.446945,1.79814,10.60056448,17.73,-6.39,18.84635243,28.206945,-4.63186,28.58471398,10.446945,1.79814,10.60056448,17.76,-6.43,18.88815767
11/11/2019 21:00,26.55143,-4.93841,27.00678301,10.45143,1.80159,10.60557003,16.1,-6.74,17.45387063,26.59143,-4.99841,27.05712941,10.45143,1.80159,10.60557003,16.14,-6.8,17.51398299
11/11/2019 21:30,24.88936,-6.781835,25.79677358,10.44936,1.848165,10.61154269,14.44,-8.63,16.82232148,24.90936,-6.851835,25.83454777,10.44936,1.848165,10.61154269,14.46,-8.7,16.87547333
11/11/2019 22:00,23.440395,-6.60634,24.35355921,10.450395,1.80366,10.60490194,12.99,-8.41,15.4747601,23.460395,-6.64634,24.38368243,10.450395,1.80366,10.60490194,13.01,-8.45,15.51330397
11/11/2019 22:30,21.74212,-6.31047,22.63938634,10.45212,1.81953,10.60931204,11.29,-8.13,13.91262017,21.75212,-6.29047,22.64342592,10.45212,1.81953,10.60931204,11.3,-8.11,13.90906539
11/11/2019 23:00,19.902115,-7.85052,21.39450504,10.442115,1.71948,10.58273959,9.46,-9.57,13.45646685,19.912115,-7.89052,21.41851138,10.442115,1.71948,10.58273959,9.47,-9.61,13.49196057
11/11/2019 23:30,18.42729,-8.056685,20.11156856,10.44729,1.803315,10.6017835,7.98,-9.86,12.68463638,18.42729,-8.096685,20.12762591,10.44729,1.803315,10.6017835,7.98,-9.9,12.71575401
12/11/2019 00:00,17.25143,-8.305305,19.14653828,10.45143,1.804695,10.60609792,6.8,-10.11,12.18409209,17.24143,-8.345305,19.15492166,10.45143,1.804695,10.60609792,6.79,-10.15,12.21174025
12/11/2019 00:30,16.940735,-8.36223,18.89220455,10.440735,1.74777,10.58601187,6.5,-10.11,12.01923874,16.930735,-8.62223,18.99980626,10.440735,1.74777,10.58601187,6.49,-10.37,12.23343778
12/11/2019 01:00,17.037985,-8.610135,19.08998055,10.457985,1.799865,10.6117371,6.58,-10.41,12.31521417,17.037985,-8.670135,19.1171173,10.457985,1.799865,10.6117371,6.58,-10.47,12.36597348
12/11/2019 01:30,16.62384,-8.618415,18.72509368,10.44384,1.791585,10.59639423,6.18,-10.41,12.10621741,16.61384,-8.678415,18.74392079,10.44384,1.791585,10.59639423,6.17,-10.47,12.15276923
12/11/2019 02:00,16.14591,-8.56563,18.27732002,10.44591,1.84437,10.60748492,5.7,-10.41,11.86836552,16.13591,-8.62563,18.296696,10.44591,1.84437,10.60748492,5.69,-10.47,11.91624941
12/11/2019 02:30,15.85143,-8.445995,17.96114319,10.45143,1.804005,10.60598053,5.4,-10.25,11.58544345,15.85143,-8.495995,17.98470917,10.45143,1.804005,10.60598053,5.4,-10.3,11.62970335
12/11/2019 03:00,15.49246,-8.45462,17.64927523,10.44246,1.79538,10.59567649,5.05,-10.25,11.42650428,15.47246,-8.50462,17.65575203,10.44246,1.79538,10.59567649,5.03,-10.3,11.46258697
12/11/2019 03:30,15.276605,-8.54152,17.50234911,10.456605,1.78848,10.60845176,4.82,-10.33,11.3991798,15.266605,-8.59152,17.51808905,10.456605,1.78848,10.60845176,4.81,-10.38,11.44030157
12/11/2019 04:00,15.07005,-8.522545,17.3130061,10.45005,1.807455,10.60520809,4.62,-10.33,11.3160638,15.06005,-8.572545,17.32898248,10.45005,1.807455,10.60520809,4.61,-10.38,11.35766261
12/11/2019 04:30,15.069015,-8.451165,17.27707738,10.449015,1.808835,10.60442354,4.62,-10.26,11.25219978,15.059015,-8.491165,17.28796737,10.449015,1.808835,10.60442354,4.61,-10.3,11.2845957
12/11/2019 05:00,15.168325,-8.4591,17.36762667,10.448325,1.8009,10.60239294,4.72,-10.26,11.29362652,15.158325,-8.4991,17.37842103,10.448325,1.8009,10.60239294,4.71,-10.3,11.32581564
12/11/2019 05:30,15.68453,-8.346685,17.76715036,10.44453,1.803315,10.59906373,5.24,-10.15,11.42278863,15.68453,-8.406685,17.7954161,10.44453,1.803315,10.59906373,5.24,-10.21,11.47613611
12/11/2019 06:00,16.621085,-8.193925,18.53107858,10.451085,1.806075,10.60599286,6.17,-10,11.75027234,16.611085,-8.233925,18.53983996,10.451085,1.806075,10.60599286,6.16,-10.04,11.77910014
12/11/2019 06:30,19.03074,-7.825315,20.57679809,10.45074,1.784685,10.60203127,8.58,-9.61,12.88287623,19.03074,-7.935315,20.61888186,10.45074,1.784685,10.60203127,8.58,-9.72,12.96513787
12/11/2019 07:00,21.24626,-6.752555,22.29350944,10.45626,1.787445,10.60793726,10.79,-8.54,13.76065769,21.23626,-6.932555,22.33918212,10.45626,1.787445,10.60793726,10.78,-8.72,13.86530923
12/11/2019 07:30,23.46453,-6.959435,24.47484226,10.44453,1.820565,10.60201225,13.02,-8.78,15.70378298,23.48453,-7.009435,24.50827061,10.44453,1.820565,10.60201225,13.04,-8.83,15.74834912
12/11/2019 08:00,24.83109,-6.96116,25.78838458,10.46109,1.81884,10.61803103,14.37,-8.78,16.83999109,24.86109,-7.01116,25.83079868,10.46109,1.81884,10.61803103,14.4,-8.83,16.89168138
12/11/2019 08:30,26.18009,-4.54083,26.57096629,10.53009,1.78917,10.68100766,15.65,-6.33,16.8816883,26.21009,-4.69083,26.62654134,10.53009,1.78917,10.68100766,15.68,-6.48,16.96622527
12/11/2019 09:00,26.56667,-4.467035,26.93960572,10.58667,1.792965,10.73742544,15.98,-6.26,17.16240076,26.60667,-4.527035,26.98905212,10.58667,1.792965,10.73742544,16.02,-6.32,17.22157949
12/11/2019 09:30,27.37811,-4.25117,27.70619702,10.70811,1.79883,10.85814943,16.67,-6.05,17.73390538,27.42811,-4.29117,27.76176072,10.70811,1.79883,10.85814943,16.72,-6.09,17.79456378
12/11/2019 10:00,27.509555,-4.173245,27.82429856,10.839555,1.786755,10.98582933,16.67,-5.96,17.70340363,27.559555,-4.233245,27.88278026,10.839555,1.786755,10.98582933,16.72,-6.02,17.77072874
12/11/2019 10:30,27.883335,-4.187045,28.19595213,10.813335,1.772955,10.95771798,17.07,-5.96,18.08055585,27.913335,-4.247045,28.23458273,10.813335,1.772955,10.95771798,17.1,-6.02,18.12871755
12/11/2019 11:00,28.15751,-4.01014,28.44163484,10.88751,1.78986,11.03365184,17.27,-5.8,18.21792798,28.19751,-4.07014,28.4897457,10.88751,1.78986,11.03365184,17.31,-5.86,18.27500205
12/11/2019 11:30,28.626335,-5.66428,29.1813489,10.606335,1.78572,10.75560961,18.02,-7.45,19.49930512,28.656335,-5.73428,29.22443332,10.606335,1.78572,10.75560961,18.05,-7.52,19.55384617
12/11/2019 12:00,28.37194,-6.06462,29.01286947,10.78194,1.79538,10.93039887,17.59,-7.86,19.26623212,28.40194,-6.12462,29.05479592,10.78194,1.79538,10.93039887,17.62,-7.92,19.31814691
12/11/2019 12:30,29.60803,-4.318055,29.92124729,10.54803,1.821945,10.70422442,19.06,-6.14,20.02456491,29.62803,-4.288055,29.93672623,10.54803,1.821945,10.70422442,19.08,-6.11,20.03443286
12/11/2019 13:00,29.501525,-3.92566,29.76156555,10.641525,1.78434,10.7900845,18.86,-5.71,19.70542311,29.531525,-3.97566,29.79793351,10.641525,1.78434,10.7900845,18.89,-5.76,19.74866325
12/11/2019 13:30,29.59529,-3.94636,29.8572428,10.58529,1.76364,10.73120638,19.01,-5.71,19.84903524,29.61529,-3.99636,29.88371287,10.58529,1.76364,10.73120638,19.03,-5.76,19.88261804
12/11/2019 14:00,29.20941,-4.91324,29.61974949,10.54941,1.79676,10.70132692,18.66,-6.71,19.82976803,29.35941,-3.63324,29.58336337,10.54941,1.79676,10.70132692,18.81,-5.43,19.57807447
12/11/2019 14:30,28.454575,-8.824965,29.79165732,10.534575,1.795035,10.68641292,17.92,-10.62,20.83052568,29.154575,-1.584965,29.19762589,10.534575,1.795035,10.68641292,18.62,-3.38,18.92429127
12/11/2019 15:00,28.16633,-8.82876,29.51760744,10.59633,1.79124,10.74666228,17.57,-10.62,20.53020458,28.85633,-1.58876,28.90003355,10.59633,1.79124,10.74666228,18.26,-3.38,18.57019117
12/11/2019 15:30,27.801815,-8.826345,29.16925236,10.531815,1.793655,10.68346037,17.27,-10.62,20.27405485,28.501815,-1.586345,28.54592701,10.531815,1.793655,10.68346037,17.97,-3.38,18.28511143
12/11/2019 16:00,28.622135,-6.791505,29.4168515,10.482135,1.818495,10.6387066,18.14,-8.61,20.07963396,29.042135,-2.631505,29.1611115,10.482135,1.818495,10.6387066,18.56,-4.45,19.08601844
12/11/2019 16:30,29.939365,-3.940825,30.19761047,10.459365,1.799175,10.61298011,19.48,-5.74,20.30807721,29.969365,-3.990825,30.23391345,10.459365,1.799175,10.61298011,19.51,-5.79,20.35102454
12/11/2019 17:00,31.29867,-3.663235,31.5123156,10.44867,1.806765,10.60373069,20.85,-5.47,21.5555886,31.32867,-3.723235,31.54913696,10.44867,1.806765,10.60373069,20.88,-5.53,21.5998912
12/11/2019 17:30,32.206945,-3.48151,32.39457081,10.446945,1.80849,10.60232502,21.76,-5.29,22.39378708,32.226945,-3.54151,32.42095429,10.446945,1.80849,10.60232502,21.78,-5.35,22.42745862
12/11/2019 18:00,32.43798,-3.4891,32.62508797,10.44798,1.8009,10.60205296,21.99,-5.29,22.6173429,32.47798,-3.5491,32.67132222,10.44798,1.8009,10.60205296,22.03,-5.35,22.6703198
12/11/2019 18:30,32.323845,-3.684615,32.53317297,10.453845,1.805385,10.60859511,21.87,-5.49,22.54854763,32.353845,-3.724615,32.5675305,10.453845,1.805385,10.60859511,21.9,-5.53,22.58740578
12/11/2019 19:00,31.886945,-3.690135,32.09975635,10.446945,1.799865,10.60085722,21.44,-5.49,22.13173513,31.916945,-3.730135,32.13417628,10.446945,1.799865,10.60085722,21.47,-5.53,22.17074198
12/11/2019 19:30,30.79005,-3.90254,31.03638184,10.45005,1.81746,10.60691783,20.34,-5.72,21.12898483,30.83005,-3.96254,31.08365658,10.45005,1.81746,10.60691783,20.38,-5.78,21.18378625
12/11/2019 20:00,29.84936,-4.130475,30.13378695,10.44936,1.809525,10.60488119,19.4,-5.94,20.28900195,29.86936,-4.190475,30.16187573,10.44936,1.809525,10.60488119,19.42,-6,20.32575706
12/11/2019 20:30,28.313845,-4.452545,28.66180343,10.453845,1.807455,10.60894758,17.86,-6.26,18.92530581,28.353845,-4.502545,28.70911768,10.453845,1.807455,10.60894758,17.9,-6.31,18.97962328
12/11/2019 21:00,26.90522,-4.751515,27.32156215,10.44522,1.798485,10.59892302,16.46,-6.55,17.71536339,26.93522,-4.801515,27.35983594,10.44522,1.798485,10.59892302,16.49,-6.6,17.76175948
12/11/2019 21:30,25.281775,-5.142895,25.79956426,10.451775,1.797105,10.60514908,14.83,-6.94,16.37353047,25.321775,-5.182895,25.84675395,10.451775,1.797105,10.60514908,14.87,-6.98,16.42672518
12/11/2019 22:00,23.39798,-7.60289,24.60222357,10.44798,1.80711,10.60310957,12.95,-9.41,16.00782933,23.43798,-7.39289,24.57628387,10.44798,1.80711,10.60310957,12.99,-9.2,15.91791758
12/11/2019 22:30,21.83419,-7.60772,23.12161881,10.45419,1.80228,10.60840713,11.38,-9.41,14.76660083,21.84419,-7.66772,23.15086536,10.45419,1.80228,10.60840713,11.39,-9.47,14.81259599
12/11/2019 23:00,20.06384,-6.68013,21.14667379,10.44384,1.80987,10.59950109,9.62,-8.49,12.83060794,20.07384,-6.69013,21.15932163,10.44384,1.80987,10.59950109,9.63,-8.5,12.84472265
12/11/2019 23:30,18.335225,-8.09255,20.04170256,10.455225,1.79745,10.60860765,7.88,-9.89,12.64541419,18.325225,-8.13255,20.04874661,10.455225,1.79745,10.60860765,7.87,-9.93,12.67050907
13/11/2019 00:00,17.25522,-8.197035,19.1032458,10.44522,1.792965,10.59798775,6.81,-9.99,12.09033498,17.25522,-8.257035,19.12906804,10.44522,1.792965,10.59798775,6.81,-10.05,12.13995881
13/11/2019 00:30,16.99729,-7.17258,18.44867939,10.44729,1.73742,10.59077413,6.55,-8.91,11.05850804,16.82729,-10.61258,19.89433444,10.44729,1.73742,10.59077413,6.38,-12.35,13.9006079
13/11/2019 01:00,16.994185,-8.47531,18.99034501,10.444185,1.79469,10.59725967,6.55,-10.27,12.18094413,17.034185,-8.52531,19.0484742,10.444185,1.79469,10.59725967,6.59,-10.32,12.24461106
13/11/2019 01:30,16.592125,-8.469445,18.6287442,10.462125,1.800555,10.61593415,6.13,-10.27,11.9603428,16.582125,-8.589445,18.67472717,10.462125,1.800555,10.61593415,6.12,-10.39,12.05846176
13/11/2019 02:00,16.20005,-8.47462,18.28280077,10.45005,1.79538,10.60315681,5.75,-10.27,11.7701062,16.20005,-8.59462,18.33873259,10.45005,1.79538,10.60315681,5.75,-10.39,11.87495684
13/11/2019 02:30,15.932805,-8.54738,18.0807074,10.442805,1.79262,10.59554919,5.49,-10.34,11.70707905,15.912805,-8.59738,18.08679921,10.442805,1.79262,10.59554919,5.47,-10.39,11.7419334
13/11/2019 03:00,15.58557,-8.66324,17.83148114,10.45557,1.79676,10.60883078,5.13,-10.46,11.65025751,15.57557,-8.73324,17.85687155,10.45557,1.79676,10.60883078,5.12,-10.53,11.70877022
13/11/2019 03:30,15.346255,-8.665655,17.62387923,10.446255,1.794345,10.59924136,4.9,-10.46,11.55082681,15.326255,-8.735655,17.64102493,10.446255,1.794345,10.59924136,4.88,-10.53,11.60583043
13/11/2019 04:00,15.223495,-8.737725,17.55285271,10.443495,1.792275,10.59617089,4.78,-10.53,11.56413853,15.203495,-8.737725,17.53550964,10.443495,1.792275,10.59617089,4.76,-10.53,11.55588595
13/11/2019 04:30,15.235225,-8.027375,17.22065127,10.455225,1.802625,10.60948569,4.78,-9.83,10.93056723,15.215225,-8.087375,17.23103903,10.455225,1.802625,10.60948569,4.76,-9.89,10.97586899
13/11/2019 05:00,15.31936,-6.465655,16.62791284,10.44936,1.794345,10.60230156,4.87,-8.26,9.588769473,15.32936,-6.505655,16.65271224,10.44936,1.794345,10.60230156,4.88,-8.3,9.628312417
13/11/2019 05:30,15.84315,-6.46669,17.11208583,10.44315,1.79331,10.59600598,5.4,-8.26,9.868515593,15.84315,-6.50669,17.12724195,10.44315,1.79331,10.59600598,5.4,-8.3,9.902019996
13/11/2019 06:00,16.699705,-6.323585,17.85687191,10.449705,1.796415,10.6029921,6.25,-8.12,10.2467995,16.709705,-6.373585,17.88398241,10.449705,1.796415,10.6029921,6.26,-8.17,10.29254585
13/11/2019 06:30,18.74212,-7.48703,20.18223675,10.45212,1.80297,10.60648449,8.29,-9.29,12.45103209,18.75212,-7.54703,20.21384838,10.45212,1.80297,10.60648449,8.3,-9.35,12.50249975
13/11/2019 07:00,20.934875,-6.34669,21.87577348,10.444875,1.79331,10.5977061,10.49,-8.14,13.27778973,20.904875,-6.92669,22.02255283,10.444875,1.79331,10.5977061,10.46,-8.72,13.61800279
13/11/2019 07:30,23.49005,-7.011175,24.51405768,10.45005,1.788825,10.60204885,13.04,-8.8,15.73154792,23.53005,-7.071175,24.56959033,10.45005,1.788825,10.60204885,13.08,-8.86,15.79829105
13/11/2019 08:00,25.107295,-6.88496,26.03418784,10.457295,1.80504,10.61193612,14.65,-8.69,17.03345532,25.127295,-6.96496,26.07473148,10.457295,1.80504,10.61193612,14.67,-8.77,17.09157102
13/11/2019 08:30,25.9194,-6.681855,26.76681682,10.5294,1.808145,10.68352249,15.39,-8.49,17.57646722,25.9594,-6.741855,26.82057153,10.5294,1.808145,10.68352249,15.43,-8.55,17.64050453
13/11/2019 09:00,26.255315,-6.554275,27.06104371,10.635315,1.795725,10.78584968,15.62,-8.35,17.71177292,26.285315,-6.604275,27.10229202,10.635315,1.795725,10.78584968,15.65,-8.4,17.76182705
13/11/2019 09:30,27.47287,-5.497385,28.01749146,10.57287,1.782615,10.72209384,16.9,-7.28,18.40131517,27.48287,-5.827385,28.09388829,10.57287,1.782615,10.72209384,16.91,-7.61,18.54346785
13/11/2019 10:00,28.22598,-4.24495,28.54339762,10.58598,1.82505,10.74214969,17.64,-6.07,18.65514674,28.26598,-4.24495,28.58295341,10.58598,1.82505,10.74214969,17.68,-6.07,18.69297462
13/11/2019 10:30,28.723915,-3.96359,28.99609178,10.593915,1.78641,10.74347689,18.13,-5.75,19.01997371,28.763915,-4.05359,29.04813932,10.593915,1.78641,10.74347689,18.17,-5.84,19.08545258
13/11/2019 11:00,28.880795,-3.904625,29.14354845,10.560795,1.785375,10.7106468,18.32,-5.69,19.183287,28.930795,-3.964625,29.20118406,10.560795,1.785375,10.7106468,18.37,-5.75,19.24888049
13/11/2019 11:30,29.023935,-3.9029,29.28517426,10.633935,1.7871,10.78305615,18.39,-5.69,19.25014805,29.003935,-3.9629,29.27341493,10.633935,1.7871,10.78305615,18.37,-5.75,19.24888049
13/11/2019 12:00,29.193915,-3.801185,29.44034104,10.593915,1.768815,10.74056523,18.6,-5.57,19.41609899,29.233915,-3.871185,29.48911425,10.593915,1.768815,10.74056523,18.64,-5.64,19.4745783
13/11/2019 12:30,29.16877,-3.78842,29.41375987,10.64877,1.78158,10.79677405,18.52,-5.57,19.33947517,29.20877,-3.85842,29.46251262,10.64877,1.78158,10.79677405,18.56,-5.64,19.39802052
13/11/2019 13:00,29.41426,-3.785315,29.65682554,10.59426,1.784685,10.7435304,18.82,-5.57,19.62695341,29.45426,-3.855315,29.70550262,10.59426,1.784685,10.7435304,18.86,-5.64,19.68525336
13/11/2019 13:30,29.377,-3.87704,29.63173245,10.557,1.78296,10.70650248,18.82,-5.66,19.6526843,29.357,-3.95704,29.62248495,10.557,1.78296,10.70650248,18.8,-5.74,19.65674439
13/11/2019 14:00,28.983205,-3.88049,29.24182578,10.553205,1.77951,10.7021863,18.43,-5.66,19.27953578,29.023205,-3.96049,29.29218171,10.553205,1.77951,10.7021863,18.47,-5.74,19.34136758
13/11/2019 14:30,28.84525,-3.95599,29.11525896,10.50525,1.81401,10.66071807,18.34,-5.77,19.22624508,28.87525,-4.01599,29.15318573,10.50525,1.81401,10.66071807,18.37,-5.83,19.2729292
13/11/2019 15:00,28.817995,-3.94909,29.08731936,10.477995,1.82091,10.63504078,18.34,-5.77,19.22624508,28.847995,-4.00909,29.12524022,10.477995,1.82091,10.63504078,18.37,-5.83,19.2729292
13/11/2019 15:30,28.81834,-3.948745,29.08761433,10.47834,1.821255,10.63543976,18.34,-5.77,19.22624508,28.84834,-4.008745,29.12553445,10.47834,1.821255,10.63543976,18.37,-5.83,19.2729292
13/11/2019 16:00,29.63074,-3.85703,29.88072009,10.45074,1.80297,10.60512458,19.18,-5.66,19.99769987,29.66074,-3.91703,29.91826568,10.45074,1.80297,10.60512458,19.21,-5.72,20.04351516
13/11/2019 16:30,30.729015,-3.552545,30.93368615,10.449015,1.807455,10.60418823,20.28,-5.36,20.97636766,30.759015,-3.622545,30.97159725,10.449015,1.807455,10.60418823,20.31,-5.43,21.02334417
13/11/2019 17:00,31.98177,-3.434615,32.16566792,10.44177,1.805385,10.59669645,21.54,-5.24,22.16820245,32.01177,-3.484615,32.20086894,10.44177,1.805385,10.59669645,21.57,-5.29,22.2092098
13/11/2019 17:30,32.502465,-3.428405,32.68278128,10.452465,1.811595,10.60829397,22.05,-5.24,22.66407068,32.532465,-3.478405,32.71789389,10.452465,1.811595,10.60829397,22.08,-5.29,22.70485631
13/11/2019 18:00,32.60867,-3.30323,32.77555015,10.44867,1.81677,10.60544002,22.16,-5.12,22.74379036,32.65867,-3.40323,32.83550975,10.44867,1.81677,10.60544002,22.21,-5.22,22.81518135
13/11/2019 18:30,32.519015,-3.311165,32.68715574,10.449015,1.808835,10.60442354,22.07,-5.12,22.65610955,32.559015,-3.411165,32.73721895,10.449015,1.808835,10.60442354,22.11,-5.22,22.71784541
13/11/2019 19:00,32.26005,-3.30392,32.42879451,10.45005,1.81608,10.60668146,21.81,-5.12,22.40291276,32.28005,-3.40392,32.45902493,10.45005,1.81608,10.60668146,21.83,-5.22,22.44542938
13/11/2019 19:30,31.44591,-4.43185,31.75667725,10.44591,1.81815,10.60295738,21,-6.25,21.91032861,31.47591,-4.52185,31.79905718,10.44591,1.81815,10.60295738,21.03,-6.34,21.96489244
13/11/2019 20:00,30.35867,-5.827715,30.91296017,10.44867,1.812285,10.60467263,19.91,-7.64,21.32551758,30.38867,-5.917715,30.9594996,10.44867,1.812285,10.60467263,19.94,-7.73,21.38589488
13/11/2019 20:30,28.85522,-5.061505,29.29577707,10.44522,1.818495,10.60233677,18.41,-6.88,19.65356202,28.88522,-5.131505,29.33748929,10.44522,1.818495,10.60233677,18.44,-6.95,19.7062452
13/11/2019 21:00,27.37212,-4.354955,27.71639562,10.45212,1.815045,10.60854377,16.92,-6.17,18.00986674,27.39212,-4.424955,27.74722445,10.45212,1.815045,10.60854377,16.94,-6.24,18.05273386
13/11/2019 21:30,25.81143,-4.78358,26.25095344,10.45143,1.80642,10.60639158,15.36,-6.59,16.71399713,25.85143,-4.84358,26.30126804,10.45143,1.80642,10.60639158,15.4,-6.65,16.77445975
13/11/2019 22:00,24.14936,-5.208065,24.70456495,10.44936,1.801935,10.60358874,13.7,-7.01,15.38928523,24.15936,-5.268065,24.7270537,10.44936,1.801935,10.60358874,13.71,-7.07,15.42559561
13/11/2019 22:30,22.41901,-6.62151,23.376407,10.43901,1.80849,10.5945064,11.98,-8.43,14.64873032,22.44901,-6.62151,23.40517987,10.43901,1.80849,10.5945064,12.01,-8.43,14.67327503
13/11/2019 23:00,20.561775,-8.05011,22.08145969,10.451775,1.84989,10.61422129,10.11,-9.9,14.14998587,20.611775,-7.42011,21.90669535,10.451775,1.84989,10.61422129,10.16,-9.27,13.75349047
13/11/2019 23:30,18.650395,-10.415995,21.36188628,10.450395,1.804005,10.60496062,8.2,-12.22,14.71626311,19.080395,-3.515995,19.40164153,10.450395,1.804005,10.60496062,8.63,-5.32,10.13801263
14/11/2019 00:00,17.418325,-10.59565,20.38788475,10.448325,1.80435,10.6029795,6.97,-12.4,14.22465817,17.798325,-3.74565,18.18819031,10.448325,1.80435,10.6029795,7.35,-5.55,9.21004886
14/11/2019 00:30,17.33453,-8.57256,19.33842587,10.44453,1.77744,10.59469206,6.89,-10.35,12.43360768,17.35453,-8.35256,19.25993173,10.44453,1.77744,10.59469206,6.91,-10.13,12.26234072
14/11/2019 01:00,17.423155,-8.546685,19.40649774,10.453155,1.803315,10.60756308,6.97,-10.35,12.47811685,17.363155,-8.526685,19.34382353,10.453155,1.803315,10.60756308,6.91,-10.33,12.42807306
14/11/2019 01:30,17.005225,-8.559795,19.03806103,10.455225,1.790205,10.60738251,6.55,-10.35,12.24846929,17.005225,-8.649795,19.07869573,10.455225,1.790205,10.60738251,6.55,-10.44,12.32461358
14/11/2019 02:00,16.64453,-6.7291,17.95330515,10.44453,1.8009,10.59865311,6.2,-8.53,10.54518373,16.64453,-6.7291,17.95330515,10.44453,1.8009,10.59865311,6.2,-8.53,10.54518373
14/11/2019 02:30,16.30557,-6.49531,17.55165704,10.45557,1.79469,10.60848039,5.85,-8.29,10.14626039,16.32557,-6.53531,17.58506504,10.45557,1.79469,10.60848039,5.87,-8.33,10.19047595
14/11/2019 03:00,15.9366,-6.49117,17.20786179,10.4466,1.79883,10.60034155,5.49,-8.29,9.943047822,15.9366,-6.53117,17.22299048,10.4466,1.79883,10.60034155,5.49,-8.33,9.976422204
14/11/2019 03:30,15.72281,-6.483925,17.00729366,10.45281,1.806075,10.60769267,5.27,-8.29,9.823288655,15.73281,-6.523925,17.03182045,10.45281,1.806075,10.60769267,5.28,-8.33,9.862418567
14/11/2019 04:00,15.404875,-7.45806,17.11528068,10.444875,1.81194,10.60087451,4.96,-9.27,10.51353889,15.404875,-7.51806,17.14151102,10.444875,1.81194,10.60087451,4.96,-9.33,10.56648002
14/11/2019 04:30,15.355225,-8.464615,17.53375721,10.455225,1.805385,10.60995499,4.9,-10.27,11.37905532,15.355225,-8.504615,17.55310261,10.455225,1.805385,10.60995499,4.9,-10.31,11.41516973
14/11/2019 05:00,15.34798,-8.46841,17.52924579,10.44798,1.80159,10.60217018,4.9,-10.27,11.37905532,15.34798,-8.50841,17.54860481,10.44798,1.80159,10.60217018,4.9,-10.31,11.41516973
14/11/2019 05:30,15.875565,-8.246345,17.88954359,10.445565,1.793655,10.59844453,5.43,-10.04,11.41431119,15.875565,-8.306345,17.91728024,10.445565,1.793655,10.59844453,5.43,-10.1,11.46712257
14/11/2019 06:00,16.809705,-8.23358,18.71785302,10.449705,1.80642,10.60469178,6.36,-10.04,11.88491481,16.799705,-8.29358,18.73535581,10.449705,1.80642,10.60469178,6.35,-10.1,11.93031852
14/11/2019 06:30,19.12936,-7.98186,20.72781954,10.44936,1.79814,10.60294449,8.68,-9.78,13.07634506,19.12936,-8.13186,20.78604246,10.44936,1.79814,10.60294449,8.68,-9.93,13.18890822
14/11/2019 07:00,21.30488,-6.18427,22.18429866,10.45488,1.80573,10.60967373,10.85,-7.99,13.47451669,21.31488,-6.25427,22.21350946,10.45488,1.80573,10.60967373,10.86,-8.06,13.52417095
14/11/2019 07:30,24.17936,-6.66634,25.08149794,10.44936,1.80366,10.60388202,13.73,-8.47,16.13238358,24.20936,-6.71634,25.12374046,10.44936,1.80366,10.60388202,13.76,-8.52,16.18418982
14/11/2019 08:00,25.981085,-4.58565,26.38266408,10.451085,1.80435,10.60569925,15.53,-6.39,16.79324269,26.011085,-4.65565,26.42445117,10.451085,1.80435,10.60569925,15.56,-6.46,16.84770608
14/11/2019 08:30,27.14832,-4.36151,27.49643701,10.43832,1.80849,10.59382653,16.71,-6.17,17.81272017,27.18832,-4.41151,27.54389524,10.43832,1.80849,10.59382653,16.75,-6.22,17.86759357
14/11/2019 09:00,27.99143,-4.074955,28.28648815,10.45143,1.815045,10.60786394,17.54,-5.89,18.50253226,28.03143,-4.144955,28.33622628,10.45143,1.815045,10.60786394,17.58,-5.96,18.56281229
14/11/2019 09:30,29.208335,-4.966335,29.62754321,10.468335,1.813665,10.62428437,18.74,-6.78,19.92877317,29.248335,-5.016335,29.67538908,10.468335,1.813665,10.62428437,18.78,-6.83,19.98342563
14/11/2019 10:00,29.98178,-4.0953,30.26018199,10.46178,1.8147,10.61800249,19.52,-5.91,20.39506068,29.76178,-6.7853,30.52546224,10.46178,1.8147,10.61800249,19.3,-8.6,21.12936345
14/11/2019 10:30,30.820065,-1.68323,30.86599536,10.480065,1.81677,10.6363723,20.34,-3.5,20.63893408,30.380065,-6.88323,31.15007552,10.480065,1.81677,10.6363723,19.9,-8.7,21.71865558
14/11/2019 11:00,30.98729,-3.51565,31.18608562,10.44729,1.80435,10.6019596,20.54,-5.32,21.21777557,31.01729,-3.57565,31.22270891,10.44729,1.80435,10.6019596,20.57,-5.38,21.26192136
14/11/2019 11:30,31.215235,-3.507025,31.41162397,10.475235,1.812975,10.63096546,20.74,-5.32,21.41144554,31.235235,-3.567025,31.43825016,10.475235,1.812975,10.63096546,20.76,-5.38,21.44579213
14/11/2019 12:00,31.23697,-3.50599,31.43310772,10.49697,1.81401,10.65255892,20.74,-5.32,21.41144554,31.25697,-3.56599,31.45972756,10.49697,1.81401,10.65255892,20.76,-5.38,21.44579213
14/11/2019 12:30,31.266295,-3.52186,31.46402233,10.526295,1.79814,10.67877305,20.74,-5.32,21.41144554,31.356295,-3.58186,31.56021162,10.526295,1.79814,10.67877305,20.83,-5.38,21.51356084
14/11/2019 13:00,31.282165,-3.53014,31.48072006,10.542165,1.78986,10.69302771,20.74,-5.32,21.41144554,31.372165,-3.59014,31.57691945,10.542165,1.78986,10.69302771,20.83,-5.38,21.51356084
14/11/2019 13:30,31.020435,-3.66807,31.23655111,10.530435,1.79193,10.68181045,20.49,-5.46,21.20499234,31.060435,-3.72807,31.28336824,10.530435,1.79193,10.68181045,20.53,-5.52,21.25914627
14/11/2019 14:00,30.798715,-3.652545,31.01454386,10.538715,1.807455,10.69258656,20.26,-5.46,20.98283108,30.828715,-3.712545,31.0514518,10.538715,1.807455,10.69258656,20.29,-5.52,21.02747013
14/11/2019 14:30,30.660415,-3.629775,30.87452533,10.490415,1.830225,10.64887461,20.17,-5.46,20.89594458,30.700415,-3.689775,30.92135056,10.490415,1.830225,10.64887461,20.21,-5.52,20.95028639
14/11/2019 15:00,30.49386,-3.628395,30.70896853,10.48386,1.831605,10.64265462,20.01,-5.46,20.74154527,30.50386,-3.688395,30.72604323,10.48386,1.831605,10.64265462,20.02,-5.52,20.76706046
14/11/2019 15:30,30.26558,-3.72116,30.49348069,10.47558,1.81884,10.63230715,19.79,-5.54,20.55080777,30.29558,-3.78116,30.53062951,10.47558,1.81884,10.63230715,19.82,-5.6,20.59593164
14/11/2019 16:00,30.7835,-3.729095,31.00854756,10.4535,1.810905,10.60919597,20.33,-5.54,21.07131937,30.8035,-3.789095,31.03567066,10.4535,1.810905,10.60919597,20.35,-5.6,21.10645636
14/11/2019 16:30,31.772465,-3.540475,31.96911784,10.452465,1.809525,10.60794067,21.32,-5.35,21.98101226,31.812465,-3.590475,32.01444112,10.452465,1.809525,10.60794067,21.36,-5.4,22.03201307
14/11/2019 17:00,32.9335,-3.36354,33.10481572,10.4535,1.88646,10.62235349,22.48,-5.25,23.08490632,32.9835,-3.30354,33.14852408,10.4535,1.88646,10.62235349,22.53,-5.19,23.12005623
14/11/2019 17:30,33.56695,-3.23737,33.72270299,10.45695,1.81263,10.61288984,23.11,-5.05,23.65532921,33.60695,-3.30737,33.7693024,10.45695,1.81263,10.61288984,23.15,-5.12,23.7094264
14/11/2019 18:00,34.00108,-3.237715,34.15488603,10.44108,1.812285,10.59719437,23.56,-5.05,24.09514681,34.04108,-3.307715,34.20140503,10.44108,1.812285,10.59719437,23.6,-5.12,24.14900412
14/11/2019 18:30,33.261425,-3.437025,33.43853367,10.441425,1.812975,10.59765231,22.82,-5.25,23.41612479,33.291425,-3.517025,33.47668507,10.441425,1.812975,10.59765231,22.85,-5.33,23.46340555
14/11/2019 19:00,32.617635,-3.541855,32.80937137,10.447635,1.808145,10.60294607,22.17,-5.35,22.80638946,32.637635,-3.591855,32.83468655,10.447635,1.808145,10.60294607,22.19,-5.4,22.83760276
14/11/2019 19:30,31.99351,-3.659435,32.20211401,10.47351,1.820565,10.63056295,21.52,-5.48,22.20677374,32.03351,-3.739435,32.25103312,10.47351,1.820565,10.63056295,21.56,-5.56,22.2653812
14/11/2019 20:00,31.02936,-3.940475,31.27856335,10.44936,1.809525,10.60488119,20.58,-5.75,21.36817493,31.03936,-4.010475,31.29737655,10.44936,1.809525,10.60488119,20.59,-5.82,21.39674041
14/11/2019 20:30,29.738325,-4.20668,30.03438247,10.448325,1.81332,10.60450964,19.29,-6.02,20.20753572,29.768325,-4.25668,30.07112399,10.448325,1.81332,10.60450964,19.32,-6.07,20.25110614
14/11/2019 21:00,28.17557,-4.486685,28.53056409,10.45557,1.803315,10.60994293,17.72,-6.29,18.8032577,28.21557,-4.556685,28.58114358,10.45557,1.803315,10.60994293,17.76,-6.36,18.86444274
14/11/2019 21:30,26.499705,-4.81944,26.93439004,10.449705,1.81056,10.60539778,16.05,-6.63,17.36546573,26.549705,-4.85944,26.99075754,10.449705,1.81056,10.60539778,16.1,-6.67,17.426959
14/11/2019 22:00,24.637295,-5.62151,25.27049029,10.457295,1.80849,10.61252349,14.18,-7.43,16.00866328,24.707295,-5.08151,25.22443597,10.457295,1.80849,10.61252349,14.25,-6.89,15.82828481
14/11/2019 22:30,22.602465,-8.355305,24.09735558,10.452465,1.804695,10.60711783,12.15,-10.16,15.83818487,22.772465,-6.545305,23.69443352,10.452465,1.804695,10.60711783,12.32,-8.35,14.88304068
14/11/2019 23:00,20.931085,-7.960135,22.39361669,10.451085,1.799865,10.60493714,10.48,-9.76,14.32089383,20.931085,-8.030135,22.41859468,10.451085,1.799865,10.60493714,10.48,-9.83,14.36869166
