Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/11/2019 23:30,19.421085,-6.69772,20.54356337,10.451085,1.80228,10.60534728,8.97,-8.5,12.35762518,19.431085,-6.59772,20.52064749,10.451085,1.80228,10.60534728,8.98,-8.4,12.29635718
15/11/2019 00:00,17.97247,-8.162545,19.73922032,10.46247,1.807455,10.61744659,7.51,-9.97,12.48202708,17.97247,-8.132545,19.72683366,10.46247,1.807455,10.61744659,7.51,-9.94,12.4580777
15/11/2019 00:30,17.683155,-8.278065,19.52486443,10.453155,1.801935,10.60732856,7.23,-10.08,12.40480955,17.683155,-8.298065,19.53335234,10.453155,1.801935,10.60732856,7.23,-10.1,12.42106678
15/11/2019 01:00,17.79867,-8.27979,19.63027193,10.44867,1.80021,10.60261575,7.35,-10.08,12.47513126,17.78867,-8.29979,19.62965345,10.44867,1.80021,10.60261575,7.34,-10.1,12.48541549
15/11/2019 01:30,17.305225,-8.278755,19.18355016,10.455225,1.801245,10.60925131,6.85,-10.08,12.18724333,17.305225,-8.398755,19.23564134,10.455225,1.801245,10.60925131,6.85,-10.2,12.28667978
15/11/2019 02:00,16.73488,-8.269785,18.66669635,10.45488,1.810215,10.61043798,6.28,-10.08,11.87622836,16.73488,-8.389785,18.72016829,10.45488,1.810215,10.61043798,6.28,-10.2,11.97824695
15/11/2019 02:30,16.32522,-8.27013,18.30048792,10.44522,1.80987,10.60086083,5.88,-10.08,11.66965295,16.32522,-8.39013,18.355029,10.44522,1.80987,10.60086083,5.88,-10.2,11.77346168
15/11/2019 03:00,15.949705,-8.27634,17.96916507,10.449705,1.80366,10.60422199,5.5,-10.08,11.4828742,15.939705,-8.39634,18.01590189,10.449705,1.80366,10.60422199,5.49,-10.2,11.58361343
15/11/2019 03:30,15.78109,-8.359445,17.85841881,10.46109,1.800555,10.61491414,5.32,-10.16,11.46856573,15.76109,-8.399445,17.85952503,10.46109,1.800555,10.61491414,5.3,-10.2,11.49478142
15/11/2019 04:00,15.597635,-8.356685,17.69520844,10.447635,1.803315,10.60212347,5.15,-10.16,11.39070235,15.597635,-8.396685,17.71413381,10.447635,1.803315,10.60212347,5.15,-10.2,11.42639488
15/11/2019 04:30,15.66936,-8.358755,17.75943772,10.44936,1.801245,10.60347151,5.22,-10.16,11.42252161,15.65936,-8.398755,17.76948624,10.44936,1.801245,10.60347151,5.21,-10.2,11.45356276
15/11/2019 05:00,15.671775,-8.28151,17.72534737,10.451775,1.80849,10.60708427,5.22,-10.09,11.36030369,15.661775,-8.31151,17.73054976,10.451775,1.80849,10.60708427,5.21,-10.12,11.38237673
15/11/2019 05:30,16.08867,-8.280475,18.09451764,10.44867,1.809525,10.60420131,5.64,-10.09,11.55931226,16.08867,-8.310475,18.10826599,10.44867,1.809525,10.60420131,5.64,-10.12,11.58550819
15/11/2019 06:00,16.88729,-8.133925,18.74410039,10.44729,1.806075,10.60225331,6.44,-9.94,11.84386761,16.87729,-8.183925,18.75685331,10.44729,1.806075,10.60225331,6.43,-9.99,11.88044612
15/11/2019 06:30,19.162465,-7.906005,20.72932657,10.452465,1.783995,10.60361555,8.71,-9.69,13.02920565,19.152465,-8.126005,20.80502038,10.452465,1.783995,10.60361555,8.7,-9.91,13.18704288
15/11/2019 07:00,21.105915,-7.110135,22.2713643,10.455915,1.799865,10.6096971,10.65,-8.91,13.88562566,21.105915,-7.230135,22.30996414,10.455915,1.799865,10.6096971,10.65,-9.03,13.96292949
15/11/2019 07:30,24.02039,-5.55635,24.654658,10.44039,1.78365,10.59165477,13.58,-7.34,15.43670949,24.05039,-5.60635,24.69519021,10.44039,1.78365,10.59165477,13.61,-7.39,15.48690415
15/11/2019 08:00,25.792815,-4.795305,26.23479094,10.462815,1.804695,10.61731707,15.33,-6.6,16.69038346,25.812815,-4.845305,26.26363263,10.462815,1.804695,10.61731707,15.35,-6.65,16.72856838
15/11/2019 08:30,26.72076,-4.52565,27.10130113,10.49076,1.80435,10.64479799,16.23,-6.33,17.42072903,26.77076,-4.57565,27.15897943,10.49076,1.80435,10.64479799,16.28,-6.38,17.48550257
15/11/2019 09:00,27.06808,-4.36255,27.4173813,10.64808,1.79745,10.79872373,16.42,-6.16,17.53744565,27.08808,-4.40255,27.44351516,10.64808,1.79745,10.79872373,16.44,-6.2,17.57024758
15/11/2019 09:30,27.845945,-4.17428,28.15708199,10.515945,1.78572,10.66648467,17.33,-5.96,18.32622438,27.885945,-4.22428,28.20408605,10.515945,1.78572,10.66648467,17.37,-6.01,18.38034276
15/11/2019 10:00,28.199705,-3.94946,28.47492926,10.449705,1.77054,10.5986389,17.75,-5.72,18.64888469,28.229705,-3.97946,28.50881173,10.449705,1.77054,10.5986389,17.78,-5.75,18.68665032
15/11/2019 10:30,28.605915,-3.815315,28.85922732,10.455915,1.784685,10.60713246,18.15,-5.6,18.99427545,28.635915,-3.865315,28.89561018,10.455915,1.784685,10.60713246,18.18,-5.65,19.03772308
15/11/2019 11:00,28.9866,-3.82394,29.23774096,10.4466,1.77606,10.59650134,18.54,-5.6,19.36728169,29.0366,-3.87394,29.29388248,10.4466,1.77606,10.59650134,18.59,-5.65,19.42963201
15/11/2019 11:30,29.456965,-3.877035,29.71101121,10.486965,1.792965,10.63913335,18.97,-5.67,19.79923736,29.486965,-3.927035,29.74731431,10.486965,1.792965,10.63913335,19,-5.72,19.84233857
15/11/2019 12:00,29.50699,-3.87186,29.75993546,10.53699,1.79814,10.68931549,18.97,-5.67,19.79923736,29.53699,-3.92186,29.79622063,10.53699,1.79814,10.68931549,19,-5.72,19.84233857
15/11/2019 12:30,29.59048,-3.88566,29.84451139,10.62048,1.78434,10.76932982,18.97,-5.67,19.79923736,29.62048,-3.93566,29.88080078,10.62048,1.78434,10.76932982,19,-5.72,19.84233857
15/11/2019 13:00,29.38909,-3.88566,29.64484719,10.59909,1.78434,10.74823604,18.79,-5.67,19.62684386,29.41909,-3.93566,29.68117713,10.59909,1.78434,10.74823604,18.82,-5.72,19.6700483
15/11/2019 13:30,29.37667,-3.886695,29.63267012,10.58667,1.783305,10.73581662,18.79,-5.67,19.62684386,29.40667,-3.936695,29.66900416,10.58667,1.783305,10.73581662,18.82,-5.72,19.6700483
15/11/2019 14:00,29.12079,-4.00428,29.39480683,10.55079,1.78572,10.70083948,18.57,-5.79,19.45170944,29.15079,-4.03428,29.42862506,10.55079,1.78572,10.70083948,18.6,-5.82,19.48928937
15/11/2019 14:30,28.773895,-4.004625,29.05123155,10.553895,1.785375,10.7038434,18.22,-5.79,19.11785814,28.813895,-4.034625,29.09499517,10.553895,1.785375,10.7038434,18.26,-5.82,19.1650724
15/11/2019 15:00,28.50872,-4.080485,28.79926169,10.54872,1.789515,10.69943258,17.96,-5.87,18.89493318,28.54872,-4.120485,28.84454559,10.54872,1.789515,10.69943258,18,-5.91,18.94539786
15/11/2019 15:30,28.461455,-4.123915,28.75866992,10.501455,1.826085,10.65904046,17.96,-5.95,18.91993922,28.501455,-4.193915,28.80836441,10.501455,1.826085,10.65904046,18,-6.02,18.98
15/11/2019 16:00,28.80592,-4.893925,29.21868459,10.46592,1.806075,10.62061149,18.34,-6.7,19.52551152,28.82592,-4.943925,29.24681279,10.46592,1.806075,10.62061149,18.36,-6.75,19.56149534
15/11/2019 16:30,29.74729,-5.916685,30.32999215,10.44729,1.803315,10.6017835,19.3,-7.72,20.78673616,29.77729,-5.986685,30.37313611,10.44729,1.803315,10.6017835,19.33,-7.79,20.84065738
15/11/2019 17:00,31.22212,-4.35738,31.52471313,10.45212,1.79262,10.60473003,20.77,-6.15,21.66138038,31.25212,-4.41738,31.56276684,10.45212,1.79262,10.60473003,20.8,-6.21,21.70723612
15/11/2019 17:30,32.000395,-3.490135,32.19015878,10.450395,1.799865,10.60425715,21.55,-5.29,22.18978594,32.020395,-3.560135,32.21770099,10.450395,1.799865,10.60425715,21.57,-5.36,22.22598704
15/11/2019 18:00,31.8566,-3.48565,32.04672713,10.4466,1.80435,10.60127966,21.41,-5.29,22.05384774,31.8966,-3.55565,32.09416985,10.4466,1.80435,10.60127966,21.45,-5.36,22.10954771
15/11/2019 18:30,31.32867,-3.671515,31.54307509,10.44867,1.798485,10.602323,20.88,-5.47,21.58460794,31.34867,-3.741515,31.57115844,10.44867,1.798485,10.602323,20.9,-5.54,21.62178531
15/11/2019 19:00,30.59143,-3.928065,30.8425888,10.45143,1.801935,10.60562864,20.14,-5.73,20.93925739,30.62143,-3.998065,30.88132929,10.45143,1.801935,10.60562864,20.17,-5.8,20.98735095
15/11/2019 19:30,29.446255,-6.764945,30.21334828,10.446255,1.835055,10.60620905,19,-8.6,20.85569467,29.836255,-2.704945,29.95861879,10.446255,1.835055,10.60620905,19.39,-4.54,19.91440936
15/11/2019 20:00,28.29488,-9.155645,29.73930177,10.45488,1.814355,10.61114508,17.84,-10.97,20.94293437,28.99488,-1.665645,29.04268306,10.45488,1.814355,10.61114508,18.54,-3.48,18.86377481
15/11/2019 20:30,27.411425,-5.214965,27.90308371,10.441425,1.795035,10.594598,16.97,-7.01,18.3608551,27.521425,-4.434965,27.87647303,10.441425,1.795035,10.594598,17.08,-6.23,18.18073981
15/11/2019 21:00,26.269015,-4.99496,26.73968538,10.449015,1.80504,10.60377687,15.82,-6.8,17.21953542,26.329015,-4.74496,26.75316199,10.449015,1.80504,10.60377687,15.88,-6.55,17.17780254
15/11/2019 21:30,24.54488,-7.116685,25.55578877,10.45488,1.803315,10.60926297,14.09,-8.92,16.67616563,24.57488,-7.196685,25.60697175,10.45488,1.803315,10.60926297,14.12,-9,16.74438413
15/11/2019 22:00,23.58212,-7.10254,24.62848875,10.45212,1.81746,10.60895722,13.13,-8.92,15.87335188,23.59212,-7.18254,24.66124504,10.45212,1.81746,10.60895722,13.14,-9,15.92669457
15/11/2019 22:30,22.264185,-7.114615,23.37331128,10.444185,1.805385,10.59907615,11.82,-8.92,14.80806537,22.274185,-7.194615,23.40730233,10.444185,1.805385,10.59907615,11.83,-9,14.86434997
15/11/2019 23:00,20.77936,-7.91462,22.23562483,10.44936,1.79538,10.60247677,10.33,-9.71,14.17720001,20.79936,-7.96462,22.27214736,10.44936,1.79538,10.60247677,10.35,-9.76,14.22603599
15/11/2019 23:30,19.421085,-7.61843,20.86190351,10.451085,1.76157,10.59850492,8.97,-9.38,12.97864785,19.421085,-7.66843,20.88021459,10.451085,1.76157,10.59850492,8.97,-9.43,13.01483
16/11/2019 00:00,18.18867,-8.118065,19.9180997,10.44867,1.801935,10.60290878,7.74,-9.92,12.58228914,18.18867,-8.148065,19.9303457,10.44867,1.801935,10.60290878,7.74,-9.95,12.60595494
16/11/2019 00:30,17.82867,-8.2691,19.65297659,10.44867,1.8009,10.60273293,7.38,-10.07,12.48476271,17.81867,-8.2991,19.65655263,10.44867,1.8009,10.60273293,7.37,-10.1,12.50307562
16/11/2019 01:00,17.773845,-8.26289,19.60063563,10.453845,1.80711,10.60888881,7.32,-10.07,12.44938954,17.823845,-8.29289,19.65862343,10.453845,1.80711,10.60888881,7.37,-10.1,12.50307562
16/11/2019 01:30,17.3229,-8.3083,19.21225425,4.4229,0.6417,4.469208353,12.9,-8.95,15.70071654,17.3329,-8.4483,19.28219892,4.4229,0.6417,4.469208353,12.91,-9.09,15.7891165
16/11/2019 02:00,16.37555,-8.72467,18.55474345,5.58555,1.69533,5.837166488,10.79,-10.42,15.00001667,16.38555,-8.74467,18.57297774,5.58555,1.69533,5.837166488,10.8,-10.44,15.02110515
16/11/2019 02:30,16.10695,-8.585205,18.25211175,10.45695,2.004795,10.64739434,5.65,-10.59,12.00294131,16.09695,-8.635205,18.26687069,10.45695,2.004795,10.64739434,5.64,-10.64,12.04239179
16/11/2019 03:00,15.738325,-8.58713,17.92857148,10.448325,1.60287,10.57055758,5.29,-10.19,11.48129784,15.718325,-8.64713,17.93986059,10.448325,1.60287,10.57055758,5.27,-10.25,11.52542407
16/11/2019 03:30,15.51833,-8.662995,17.77262075,10.45833,1.597005,10.57956007,5.06,-10.26,11.4398951,15.51833,-8.712995,17.79704604,10.45833,1.597005,10.57956007,5.06,-10.31,11.48475947
16/11/2019 04:00,15.23074,-8.65989,17.52053469,10.45074,1.60011,10.57252659,4.78,-10.26,11.31883386,15.21074,-8.70989,17.52794327,10.45074,1.60011,10.57252659,4.76,-10.31,11.35577826
16/11/2019 04:30,15.22867,-8.669205,17.52334173,10.44867,1.590795,10.56907439,4.78,-10.26,11.31883386,15.20867,-8.719205,17.53077805,10.44867,1.590795,10.56907439,4.76,-10.31,11.35577826
16/11/2019 05:00,15.084535,-8.659545,17.39341587,10.454535,1.600455,10.57633009,4.63,-10.26,11.25630934,15.064535,-8.709545,17.40104563,10.454535,1.600455,10.57633009,4.61,-10.31,11.29372392
16/11/2019 05:30,15.205565,-8.5892,17.46377862,10.445565,1.6008,10.56751573,4.76,-10.19,11.24694181,15.205565,-8.7092,17.52310964,10.445565,1.6008,10.56751573,4.76,-10.31,11.35577826
16/11/2019 06:00,15.527295,-8.534375,17.71813892,10.457295,1.595625,10.57832869,5.07,-10.13,11.32792126,15.517295,-8.614375,17.74806752,10.457295,1.595625,10.57832869,5.06,-10.21,11.3950735
16/11/2019 06:30,16.466255,-8.30851,18.44366808,10.446255,1.60149,10.56830231,6.02,-9.91,11.59519297,16.456255,-8.35851,18.45732966,10.446255,1.60149,10.56830231,6.01,-9.96,11.63278556
16/11/2019 07:00,17.24074,-8.114715,19.05496563,10.45074,1.605285,10.57331105,6.79,-9.72,11.85674913,17.23074,-8.184715,19.07584757,10.45074,1.605285,10.57331105,6.78,-9.79,11.90850536
16/11/2019 07:30,18.694535,-7.72818,20.22894968,10.454535,1.57182,10.57203482,8.24,-9.3,12.42528068,18.664535,-7.90818,20.27077151,10.454535,1.57182,10.57203482,8.21,-9.48,12.54091304
16/11/2019 08:00,19.919015,-7.59541,21.31800675,10.449015,1.59459,10.56998731,9.47,-9.19,13.19609791,19.929015,-7.65541,21.3487925,10.449015,1.59459,10.56998731,9.48,-9.25,13.24510853
16/11/2019 08:30,21.691445,-7.28781,22.88298409,10.481445,1.62219,10.60623353,11.21,-8.91,14.31964385,21.701445,-7.33781,22.90843012,10.481445,1.62219,10.60623353,11.22,-8.96,14.3586211
16/11/2019 09:00,23.339765,-6.19576,24.14812772,10.569765,1.58424,10.6878318,12.77,-7.78,14.95330398,23.359765,-6.25576,24.18291037,10.569765,1.58424,10.6878318,12.79,-7.84,15.00165658
16/11/2019 09:30,25.08671,-4.64438,25.51300226,10.66671,1.58562,10.78391826,14.42,-6.23,15.70825579,25.10671,-4.69438,25.54181064,10.66671,1.58562,10.78391826,14.44,-6.28,15.74649167
16/11/2019 10:00,25.744695,-4.48921,26.13316527,10.774695,1.58079,10.890039,14.97,-6.07,16.15381689,25.764695,-4.52921,26.15976398,10.774695,1.58079,10.890039,14.99,-6.11,16.18740869
16/11/2019 10:30,26.13921,-4.384725,26.50441685,10.83921,1.585275,10.95452282,15.3,-5.97,16.42348623,26.16921,-4.524725,26.55749778,10.83921,1.585275,10.95452282,15.33,-6.11,16.50275735
16/11/2019 11:00,26.531345,-4.386105,26.89145189,10.971345,1.583895,11.08508613,15.56,-5.97,16.66596832,26.561345,-4.426105,26.92759651,10.971345,1.583895,11.08508613,15.59,-6.01,16.70832727
16/11/2019 11:30,27.143725,-4.17714,27.46325373,10.903725,1.58286,11.01801546,16.24,-5.76,17.23122747,27.163725,-4.24714,27.49374754,10.903725,1.58286,11.01801546,16.26,-5.83,17.27357809
16/11/2019 12:00,27.264065,-4.176795,27.58214743,10.894065,1.583205,11.00850536,16.37,-5.76,17.35380362,27.304065,-4.246795,27.63235845,10.894065,1.583205,11.00850536,16.41,-5.83,17.41484998
16/11/2019 12:30,27.57014,-4.17783,27.88488629,10.63014,1.58217,10.74723864,16.94,-5.76,17.89249004,27.60014,-4.24783,27.92511034,10.63014,1.58217,10.74723864,16.97,-5.83,17.94351694
16/11/2019 13:00,27.72186,-4.180935,28.03536587,10.62186,1.579065,10.73859191,17.1,-5.76,18.04404611,27.76186,-4.250935,28.08542895,10.62186,1.579065,10.73859191,17.14,-5.83,18.10437792
16/11/2019 13:30,27.54014,-4.243345,27.86512674,10.63014,1.586655,10.74789982,16.91,-5.83,17.88678283,27.59014,-4.313345,27.92527118,10.63014,1.586655,10.74789982,16.96,-5.9,17.95693738
16/11/2019 14:00,26.985725,-4.35024,27.33411681,10.765725,1.58976,10.88247084,16.22,-5.94,17.27344783,27.015725,-4.42024,27.37495057,10.765725,1.58976,10.88247084,16.25,-6.01,17.32577848
16/11/2019 14:30,26.891885,-4.36059,27.24313168,10.671885,1.57941,10.78812613,16.22,-5.94,17.27344783,26.921885,-4.43059,27.28402499,10.671885,1.57941,10.78812613,16.25,-6.01,17.32577848
16/11/2019 15:00,26.635995,-4.49852,27.01319884,10.615995,1.58148,10.73314627,16.02,-6.08,17.13495842,26.665995,-4.53852,27.04946308,10.615995,1.58148,10.73314627,16.05,-6.12,17.17722038
16/11/2019 15:30,26.97421,-4.46954,27.34199687,10.49421,1.61046,10.61706291,16.48,-6.08,17.56578492,27.00421,-4.50954,27.37815386,10.49421,1.61046,10.61706291,16.51,-6.12,17.60779657
16/11/2019 16:00,27.425915,-4.340235,27.76721904,10.455915,1.599765,10.57758983,16.97,-5.94,17.97955784,27.455915,-4.400235,27.80628232,10.455915,1.599765,10.57758983,17,-6,18.02775638
16/11/2019 16:30,28.260395,-4.231265,28.57540077,10.450395,1.608735,10.57349441,17.81,-5.84,18.74304404,28.320395,-4.281265,28.64217176,10.450395,1.608735,10.57349441,17.87,-5.89,18.81565837
16/11/2019 17:00,29.5104,-4.35644,29.83022423,10.4604,1.60356,10.58259764,19.05,-5.96,19.96056362,29.5404,-4.41644,29.86871565,10.4604,1.60356,10.58259764,19.08,-6.02,20.00716872
16/11/2019 17:30,30.01418,-5.968505,30.60186355,10.43418,1.611495,10.55788939,19.58,-7.58,20.99601867,30.04418,-6.028505,30.6430355,10.43418,1.611495,10.55788939,19.61,-7.64,21.04570503
16/11/2019 18:00,29.810055,-6.098855,30.42754363,10.460055,1.601145,10.58189094,19.35,-7.7,20.82576529,29.830055,-6.148855,30.4571929,10.460055,1.601145,10.58189094,19.37,-7.75,20.86287133
16/11/2019 18:30,29.02384,-6.30885,29.70159721,10.44384,1.61115,10.5673837,18.58,-7.92,20.19759392,29.05384,-6.38885,29.74799192,10.44384,1.61115,10.5673837,18.61,-8,20.2566557
16/11/2019 19:00,28.303495,-6.31644,28.99974558,10.443495,1.60356,10.56588815,17.86,-7.92,19.53729766,28.343495,-6.39644,29.05629284,10.443495,1.60356,10.56588815,17.9,-8,19.60637651
16/11/2019 19:30,27.498675,-6.59954,28.27951653,10.458675,1.61046,10.58194047,17.04,-8.21,18.91469535,27.538675,-6.66954,28.33480871,10.458675,1.61046,10.58194047,17.08,-8.28,18.98116962
16/11/2019 20:00,26.45591,-5.5723,27.03637737,10.44591,1.6077,10.56890415,16.01,-7.18,17.54629591,26.47591,-5.6623,27.07462745,10.44591,1.6077,10.56890415,16.03,-7.27,17.60152834
16/11/2019 20:30,25.541085,-4.85644,25.9986929,10.451085,1.60356,10.5733903,15.09,-6.46,16.41461848,25.571085,-4.91644,26.03942723,10.451085,1.60356,10.5733903,15.12,-6.52,16.46586773
16/11/2019 21:00,24.797295,-5.013685,25.29906869,10.457295,1.596315,10.57843279,14.34,-6.61,15.790114,24.807295,-5.073685,25.32082472,10.457295,1.596315,10.57843279,14.35,-6.67,15.82439256
16/11/2019 21:30,23.46108,-6.962985,24.47254451,10.44108,1.617015,10.565552,13.02,-8.58,15.59284451,23.48108,-7.002985,24.50312055,10.44108,1.617015,10.565552,13.04,-8.62,15.63157062
16/11/2019 22:00,22.363155,-7.61368,23.62369202,10.453155,1.60632,10.57585521,11.91,-9.22,15.06175621,22.393155,-7.67368,23.67147557,10.453155,1.60632,10.57585521,11.94,-9.28,15.12223528
16/11/2019 22:30,21.563155,-6.43851,22.50386777,10.453155,1.60149,10.57512268,11.11,-8.04,13.7139965,21.563155,-6.47851,22.51534466,10.453155,1.60149,10.57512268,11.11,-8.08,13.73748521
16/11/2019 23:00,20.306255,-6.557465,21.33879892,10.446255,1.622535,10.57151188,9.86,-8.18,12.81140117,20.306255,-6.577465,21.34495345,10.446255,1.622535,10.57151188,9.86,-8.2,12.82418029
16/11/2019 23:30,18.86281,-8.00025,20.48925575,10.45281,1.56975,10.57002138,8.41,-9.57,12.74021193,18.86281,-7.85025,20.43115332,10.45281,1.56975,10.57002138,8.41,-9.42,12.6279254
17/11/2019 00:00,17.919015,-8.242305,19.72375954,10.449015,1.597695,10.57045618,7.47,-9.84,12.35420981,17.919015,-8.302305,19.74890799,10.449015,1.597695,10.57045618,7.47,-9.9,12.40205225
17/11/2019 00:30,17.78074,-8.3092,19.62644949,10.45074,1.6008,10.57263104,7.33,-9.91,12.32627275,17.77074,-8.3692,19.64287934,10.45074,1.6008,10.57263104,7.32,-9.97,12.3686418
17/11/2019 01:00,17.891775,-6.1592,18.92224504,10.451775,1.6008,10.57365411,7.44,-7.76,10.75040464,17.901775,-6.2692,18.96777311,10.451775,1.6008,10.57365411,7.45,-7.87,10.83694606
17/11/2019 01:30,17.39177,-6.279545,18.49070981,10.44177,1.600455,10.56371227,6.95,-7.88,10.50699291,17.41177,-6.269545,18.5061322,10.44177,1.600455,10.56371227,6.97,-7.87,10.51274465
17/11/2019 02:00,16.792465,-6.27644,17.92709067,10.452465,1.60356,10.57475434,6.34,-7.88,10.11385189,16.792465,-6.38644,17.96589816,10.452465,1.60356,10.57475434,6.34,-7.99,10.19978921
17/11/2019 02:30,16.420395,-6.354025,17.60690222,10.450395,1.605975,10.57307483,5.97,-7.96,9.95,16.440395,-6.444025,17.65820053,10.450395,1.605975,10.57307483,5.99,-8.05,10.03407196
17/11/2019 03:00,15.99867,-6.357475,17.21554327,10.44867,1.602525,10.57084628,5.55,-7.96,9.703818836,15.99867,-6.447475,17.24898187,10.44867,1.602525,10.57084628,5.55,-8.05,9.777780934
17/11/2019 03:30,15.69212,-6.35782,16.93116964,10.45212,1.60218,10.57420414,5.24,-7.96,9.529910808,15.70212,-6.44782,16.97442062,10.45212,1.60218,10.57420414,5.25,-8.05,9.610671152
17/11/2019 04:00,15.040395,-10.666435,18.43871789,10.450395,1.613565,10.57423036,4.59,-12.28,13.10978642,15.350395,-4.226435,15.92160103,10.450395,1.613565,10.57423036,4.9,-5.84,7.62335884
17/11/2019 04:30,15.0366,-8.38644,17.21719244,10.4466,1.60356,10.5689572,4.59,-9.99,10.99400746,14.9966,-8.47644,17.22637648,10.4466,1.60356,10.5689572,4.55,-10.08,11.05933542
17/11/2019 05:00,14.84867,-8.38023,17.05025676,10.44867,1.60977,10.57194704,4.4,-9.99,10.91604782,14.83867,-8.47023,17.08598618,10.44867,1.60977,10.57194704,4.39,-10.08,10.99447589
17/11/2019 05:30,14.77246,-8.37609,16.98188618,10.44246,1.61391,10.56644104,4.33,-9.99,10.88802094,14.75246,-8.46609,17.00910803,10.44246,1.61391,10.56644104,4.31,-10.08,10.96277793
17/11/2019 06:00,14.97109,-8.317815,17.12657532,10.46109,1.612185,10.58458995,4.51,-9.93,10.9061909,14.98109,-8.467815,17.20863006,10.46109,1.612185,10.58458995,4.52,-10.08,11.04702675
17/11/2019 06:30,15.66522,-8.20713,17.68491166,10.44522,1.60287,10.56748849,5.22,-9.81,11.11235799,15.65522,-8.28713,17.71334065,10.44522,1.60287,10.56748849,5.21,-9.89,11.17838092
17/11/2019 07:00,16.121085,-8.00954,18.00116976,10.451085,1.61046,10.57443895,5.67,-9.62,11.16661542,16.111085,-8.10954,18.0369537,10.451085,1.61046,10.57443895,5.66,-9.72,11.24784424
17/11/2019 07:30,17.04453,-9.20644,19.37200404,10.44453,1.60356,10.56691117,6.6,-10.81,12.66554776,17.03453,-9.27644,19.39658608,10.44453,1.60356,10.56691117,6.59,-10.88,12.72016116
17/11/2019 08:00,17.91316,-7.785055,19.53172759,10.46316,1.614945,10.58705646,7.45,-9.4,11.99426947,17.91316,-7.845055,19.55572011,10.46316,1.614945,10.58705646,7.45,-9.46,12.04134959
17/11/2019 08:30,20.07385,-6.991265,21.25646349,10.46385,1.608735,10.58679296,9.61,-8.6,12.89620487,20.05385,-7.171265,21.29751022,10.46385,1.608735,10.58679296,9.59,-8.78,13.0021729
17/11/2019 09:00,21.576975,-7.30885,22.78124532,10.506975,1.61115,10.62978494,11.07,-8.92,14.21658538,21.586975,-7.35885,22.80680081,10.506975,1.61115,10.62978494,11.08,-8.97,14.25578128
17/11/2019 09:30,23.11389,-5.577145,23.7772256,10.54389,1.572855,10.66055764,12.57,-7.15,14.46123784,23.12389,-5.757145,23.82979243,10.54389,1.572855,10.66055764,12.58,-7.33,14.55971497
17/11/2019 10:00,24.1453,-4.78679,24.61521624,10.6053,1.59321,10.72430446,13.54,-6.38,14.96783217,24.1753,-4.84679,24.65636841,10.6053,1.59321,10.72430446,13.57,-6.44,15.02060252
17/11/2019 10:30,25.00981,-6.526445,25.84734185,10.65981,1.593555,10.77826363,14.35,-8.12,16.48808358,25.02981,-6.576445,25.87935504,10.65981,1.593555,10.77826363,14.37,-8.17,16.53014821
17/11/2019 11:00,26.0567,-6.52886,26.862197,10.6467,1.59114,10.76494066,15.41,-8.12,17.41845286,26.0867,-6.57886,26.90348148,10.6467,1.59114,10.76494066,15.44,-8.17,17.46832848
17/11/2019 11:30,26.65877,-6.36058,27.40706106,10.64877,1.59942,10.76821465,16.01,-7.96,17.87964485,26.69877,-6.42058,27.45993749,10.64877,1.59942,10.76821465,16.05,-8.02,17.94221001
17/11/2019 12:00,26.79332,-6.36817,27.53970925,10.78332,1.59183,10.90017949,16.01,-7.96,17.87964485,26.83332,-6.42817,27.59254305,10.78332,1.59183,10.90017949,16.05,-8.02,17.94221001
17/11/2019 12:30,27.471535,-5.37611,27.99263821,10.661535,1.57389,10.77708023,16.81,-6.95,18.19006872,27.511535,-5.50611,28.05711684,10.661535,1.57389,10.77708023,16.85,-7.08,18.27700468
17/11/2019 13:00,28.09182,-4.24196,28.41028996,10.54182,1.59804,10.66225589,17.55,-5.84,18.49616447,28.13182,-4.29196,28.4573403,10.54182,1.59804,10.66225589,17.59,-5.89,18.54993801
17/11/2019 13:30,28.014265,-4.25231,28.33515809,10.604265,1.58769,10.7224622,17.41,-5.84,18.36337932,28.064265,-4.30231,28.3921264,10.604265,1.58769,10.7224622,17.46,-5.89,18.42671159
17/11/2019 14:00,27.80322,-4.256795,28.1271994,10.58322,1.583205,10.70098517,17.22,-5.84,18.18334403,27.85322,-4.376795,28.19500308,10.58322,1.583205,10.70098517,17.27,-5.96,18.26949644
17/11/2019 14:30,27.543905,-4.418175,27.89600281,10.573905,1.581825,10.69156851,16.97,-6,17.99946944,27.573905,-4.498175,27.93839321,10.573905,1.581825,10.69156851,17,-6.08,18.0545396
17/11/2019 15:00,27.63696,-4.391955,27.98376005,10.47696,1.608045,10.5996462,17.16,-6,18.17871283,27.68696,-4.471955,28.04578641,10.47696,1.608045,10.5996462,17.21,-6.08,18.2524108
17/11/2019 15:30,27.62454,-4.32023,27.96032184,10.46454,1.60977,10.58763226,17.16,-5.93,18.15572912,27.67454,-4.47023,28.03325027,10.46454,1.60977,10.58763226,17.21,-6.08,18.2524108
17/11/2019 16:00,27.717985,-4.39954,28.06497185,10.457985,1.61046,10.58125851,17.26,-6.01,18.27642471,27.757985,-4.46954,28.11552096,10.457985,1.61046,10.58125851,17.3,-6.08,18.33729533
17/11/2019 16:30,28.570395,-4.23092,28.88196937,10.450395,1.60908,10.5735469,18.12,-5.84,19.03785702,28.620395,-4.29092,28.94026614,10.450395,1.60908,10.5735469,18.17,-5.9,19.10389751
17/11/2019 17:00,29.73212,-4.5392,30.07662375,10.45212,1.6008,10.57399514,19.28,-6.14,20.23408016,29.77212,-4.6192,30.12832783,10.45212,1.6008,10.57399514,19.32,-6.22,20.29657114
17/11/2019 17:30,29.564535,-6.03575,30.17436011,10.454535,1.60425,10.57690504,19.11,-7.64,20.58061467,29.614535,-6.15575,30.24754439,10.454535,1.60425,10.57690504,19.16,-7.76,20.67179721
17/11/2019 18:00,28.946255,-6.23161,29.60943501,10.446255,1.60839,10.56935012,18.5,-7.84,20.09267528,28.986255,-6.30161,29.66333204,10.446255,1.60839,10.56935012,18.54,-7.91,20.15687724
17/11/2019 18:30,28.362115,-6.378165,29.07044128,10.442115,1.601835,10.56426245,17.92,-7.98,19.61649306,28.412115,-6.458165,29.13685251,10.442115,1.601835,10.56426245,17.97,-8.06,19.69478357
17/11/2019 19:00,27.66488,-6.378165,28.39060715,10.45488,1.601835,10.57688003,17.21,-7.98,18.97009489,27.72488,-6.458165,28.46711904,10.45488,1.601835,10.57688003,17.27,-8.06,19.05823969
17/11/2019 19:30,27.41453,-4.45885,27.7747691,10.44453,1.61115,10.56806563,16.97,-6.07,18.02292429,27.46453,-4.53885,27.83705386,10.44453,1.61115,10.56806563,17.02,-6.15,18.09704119
17/11/2019 20:00,26.679355,-4.6392,27.07970014,10.439355,1.6008,10.56137744,16.24,-6.24,17.39756305,26.709355,-4.7192,27.12306202,10.439355,1.6008,10.56137744,16.27,-6.32,17.45437767
17/11/2019 20:30,25.81971,-4.901955,26.28091679,10.45971,1.608045,10.58259618,15.36,-6.51,16.6826167,25.86971,-4.981955,26.34505212,10.45971,1.608045,10.58259618,15.41,-6.59,16.75995823
17/11/2019 21:00,24.61212,-6.45505,25.44453028,10.45212,1.62495,10.57767815,14.16,-8.08,16.30312853,24.63212,-6.51505,25.4791525,10.45212,1.62495,10.57767815,14.18,-8.14,16.35029052
17/11/2019 21:30,23.329705,-7.393685,24.47328571,10.449705,1.596315,10.57092977,12.88,-8.99,15.70714805,23.359705,-7.453685,24.52005787,10.449705,1.596315,10.57092977,12.91,-9.05,15.76612191
17/11/2019 22:00,22.28074,-6.014715,23.07830521,10.45074,1.605285,10.57331105,11.83,-7.62,14.07171987,22.28074,-6.064715,23.09138677,10.45074,1.605285,10.57331105,11.83,-7.67,14.09885811
17/11/2019 22:30,20.9235,-7.966095,22.38864716,10.4535,1.603905,10.57582968,10.47,-9.57,14.18470303,21.1735,-4.296095,21.60494236,10.4535,1.603905,10.57582968,10.72,-5.9,12.23635567
17/11/2019 23:00,19.433145,-7.803335,20.94132665,10.433145,1.606665,10.5561303,9,-9.41,13.0210637,19.433145,-7.683335,20.89690794,10.433145,1.606665,10.5561303,9,-9.29,12.93460861
17/11/2019 23:30,18.124875,-7.815865,19.73825827,10.444875,1.374135,10.5348783,7.68,-9.19,11.97658132,18.154875,-7.405865,19.60730279,10.444875,1.374135,10.5348783,7.71,-8.78,11.68471223
18/11/2019 00:00,17.0273,-8.038845,18.82955056,10.4673,1.621155,10.59209672,6.56,-9.66,11.67686602,17.0273,-8.108845,18.85954168,10.4673,1.621155,10.59209672,6.56,-9.73,11.73484129
18/11/2019 00:30,16.832115,-8.08128,18.67156078,10.442115,1.57872,10.56078229,6.39,-9.66,11.58221481,16.822115,-8.15128,18.69296442,10.442115,1.57872,10.56078229,6.38,-9.73,11.63517512
18/11/2019 01:00,17.006255,-8.131265,18.8502037,10.446255,1.608735,10.56940262,6.56,-9.74,11.74313416,16.996255,-8.251265,18.89328077,10.446255,1.608735,10.56940262,6.55,-9.86,11.83731811
18/11/2019 01:30,16.62281,-8.19854,18.53466672,10.45281,1.54146,10.56585708,6.17,-9.74,11.52980919,16.61281,-8.31854,18.57911634,10.45281,1.54146,10.56585708,6.16,-9.86,11.62605694
18/11/2019 02:00,16.31005,-8.35093,18.32363945,10.45005,1.58907,10.57017921,5.86,-9.94,11.53876943,16.31005,-8.52093,18.40173848,10.45005,1.58907,10.57017921,5.86,-10.11,11.68553379
18/11/2019 02:30,15.81867,-8.48134,17.94891219,10.44867,1.45866,10.54999497,5.37,-9.94,11.29780952,15.80867,-8.57134,17.98282282,10.44867,1.45866,10.54999497,5.36,-10.03,11.37235684
18/11/2019 03:00,15.462465,-8.485755,17.63790979,10.452465,1.594245,10.57334581,5.01,-10.08,11.25639818,15.452465,-8.565755,17.66779084,10.452465,1.594245,10.57334581,5,-10.16,11.32367432
18/11/2019 03:30,15.201775,-8.506075,17.41973809,10.451775,1.643925,10.5802689,4.75,-10.15,11.20647134,15.191775,-8.516075,17.41589966,10.451775,1.643925,10.5802689,4.74,-10.16,11.21129787
18/11/2019 04:00,14.98936,-8.55196,17.2573733,10.44936,1.59804,10.57084936,4.54,-10.15,11.11908719,14.97936,-8.56196,17.25364846,10.44936,1.59804,10.57084936,4.53,-10.16,11.12414042
18/11/2019 04:30,14.987635,-8.46058,17.21077037,10.447635,1.59942,10.56935293,4.54,-10.06,11.03699234,14.977635,-8.56058,17.25146603,10.447635,1.59942,10.56935293,4.53,-10.16,11.12414042
18/11/2019 05:00,15.103155,-8.44816,17.30539506,10.453155,1.61184,10.57669502,4.65,-10.06,11.08269372,15.083155,-8.54816,17.33702985,10.453155,1.61184,10.57669502,4.63,-10.16,11.16523623
18/11/2019 05:30,15.434535,-8.45575,17.59899369,10.454535,1.60425,10.57690504,4.98,-10.06,11.22515033,15.424535,-8.48575,17.60466509,10.454535,1.60425,10.57690504,4.97,-10.09,11.24762197
18/11/2019 06:00,16.31005,-8.198505,18.25467653,10.45005,1.611495,10.57357372,5.86,-9.81,11.42697248,16.29005,-8.278505,18.27291367,10.45005,1.611495,10.57357372,5.84,-9.89,11.48554309
18/11/2019 06:30,18.688325,-7.907145,20.29227521,10.448325,1.572855,10.5660479,8.24,-9.48,12.56057324,18.688325,-8.087145,20.36308929,10.448325,1.572855,10.5660479,8.24,-9.66,12.69697602
18/11/2019 07:00,20.56453,-7.63678,21.9367341,10.44453,1.61322,10.56838141,10.12,-9.25,13.7104668,20.56453,-7.69678,21.95769379,10.44453,1.61322,10.56838141,10.12,-9.31,13.75101814
18/11/2019 07:30,23.509015,-5.404375,24.12221083,10.449015,1.595625,10.5701435,13.06,-7,14.81767863,23.539015,-5.544375,24.18316194,10.449015,1.595625,10.5701435,13.09,-7.14,14.91065726
18/11/2019 08:00,24.88556,-6.49507,25.71919577,10.43556,1.58493,10.55523167,14.45,-8.08,16.55563046,24.92556,-6.57507,25.77819014,10.43556,1.58493,10.55523167,14.49,-8.16,16.62966326
18/11/2019 08:30,25.844905,-6.721265,26.70457859,10.504905,1.608735,10.62737302,15.34,-8.33,17.45578701,25.884905,-6.791265,26.76097134,10.504905,1.608735,10.62737302,15.38,-8.4,17.52439443
18/11/2019 09:00,26.359765,-6.53989,27.15892804,10.569765,1.60011,10.6901957,15.79,-8.14,17.76467562,26.399765,-6.62989,27.21953404,10.569765,1.60011,10.6901957,15.83,-8.23,17.84157504
18/11/2019 09:30,27.244635,-6.31093,27.96601462,10.654635,1.58907,10.77248302,16.59,-7.9,18.37493129,27.304635,-6.39093,28.04259401,10.654635,1.58907,10.77248302,16.65,-7.98,18.463556
18/11/2019 10:00,27.552965,-6.3061,28.26539894,10.762965,1.5939,10.88034617,16.79,-7.9,18.55570263,27.602965,-6.3261,28.31860198,10.762965,1.5939,10.88034617,16.84,-7.92,18.60945996
18/11/2019 10:30,27.646805,-6.173005,28.32758051,10.856805,1.576995,10.97073963,16.79,-7.75,18.49233895,27.696805,-6.263005,28.39609549,10.856805,1.576995,10.97073963,16.84,-7.84,18.57555383
18/11/2019 11:00,27.634785,-6.165415,28.31419581,10.954785,1.584585,11.06879506,16.68,-7.75,18.39252294,27.674785,-6.255415,28.37294383,10.954785,1.584585,11.06879506,16.72,-7.84,18.46683514
18/11/2019 11:30,27.565845,-6.17266,28.24849628,11.005845,1.57734,11.11830138,16.56,-7.75,18.28376602,27.595845,-6.26266,28.29755416,11.005845,1.57734,11.11830138,16.59,-7.84,18.34921524
18/11/2019 12:00,27.23341,-6.299895,27.95259017,10.96341,1.590105,11.07812226,16.27,-7.89,18.08217354,27.27341,-6.379895,28.00967606,10.96341,1.590105,11.07812226,16.31,-7.97,18.153154
18/11/2019 12:30,27.322075,-6.151975,28.00611681,11.052075,1.568025,11.16275343,16.27,-7.72,18.00864515,27.362075,-6.251975,28.06724674,11.052075,1.568025,11.16275343,16.31,-7.82,18.08779976
18/11/2019 13:00,27.49895,-5.695765,28.0826279,11.00895,1.574235,11.12093503,16.49,-7.27,18.02145943,27.52895,-5.775765,28.1283229,11.00895,1.574235,11.12093503,16.52,-7.35,18.08128591
18/11/2019 13:30,27.5727,-4.044045,27.86768891,10.9227,1.565955,11.03438219,16.65,-5.61,17.56970688,27.6027,-4.124045,27.90908086,10.9227,1.565955,11.03438219,16.68,-5.69,17.62380492
18/11/2019 14:00,27.481965,-4.029555,27.77581167,10.831965,1.580445,10.94665575,16.65,-5.61,17.56970688,27.511965,-4.109555,27.8172008,10.831965,1.580445,10.94665575,16.68,-5.69,17.62380492
18/11/2019 14:30,27.284,-4.032315,27.58035932,10.764,1.577685,10.87900666,16.52,-5.61,17.44656127,27.324,-4.112315,27.6317229,10.764,1.577685,10.87900666,16.56,-5.69,17.51027413
18/11/2019 15:00,27.04703,-4.03266,27.34600846,10.61703,1.57734,10.7335608,16.43,-5.61,17.36136515,27.08703,-4.11266,27.39746642,10.61703,1.57734,10.7335608,16.47,-5.69,17.42518293
18/11/2019 15:30,27.317,-4.103,27.62341576,10.557,1.587,10.67561792,16.76,-5.69,17.69953954,27.367,-4.193,27.68634931,10.557,1.587,10.67561792,16.81,-5.78,17.77595286
18/11/2019 16:00,27.860065,-4.0823,28.15756373,10.480065,1.6077,10.60266295,17.38,-5.69,18.28771446,27.890065,-4.1723,28.20042221,10.480065,1.6077,10.60266295,17.41,-5.78,18.34438606
18/11/2019 16:30,29.02488,-3.965405,29.29450624,10.45488,1.604595,10.57729838,18.57,-5.57,19.38736186,29.08488,-4.025405,29.36212067,10.45488,1.604595,10.57729838,18.63,-5.63,19.46211191
18/11/2019 17:00,30.79902,-3.64506,31.01396613,10.45902,1.60494,10.5814428,20.34,-5.25,21.00662039,30.83902,-3.71506,31.0619836,10.45902,1.60494,10.5814428,20.38,-5.32,21.06292477
18/11/2019 17:30,31.841085,-3.506095,32.03353549,10.451085,1.603905,10.57344262,21.39,-5.11,21.99191215,31.871085,-3.586095,32.07220193,10.451085,1.603905,10.57344262,21.42,-5.19,22.03979356
18/11/2019 18:00,31.97281,-3.50092,32.16390866,10.45281,1.60908,10.57593378,21.52,-5.11,22.11837471,32.02281,-3.58092,32.22240445,10.45281,1.60908,10.57593378,21.57,-5.19,22.18560344
18/11/2019 18:30,31.779015,-3.69161,31.99271446,10.449015,1.60839,10.57207798,21.33,-5.3,21.97860096,31.809015,-3.77161,32.03183537,10.449015,1.60839,10.57207798,21.36,-5.38,22.02711965
18/11/2019 19:00,31.199015,-3.773335,31.42636781,10.449015,1.606665,10.57181569,20.75,-5.38,21.43611205,31.229015,-3.873335,31.46830313,10.449015,1.606665,10.57181569,20.78,-5.48,21.49043508
18/11/2019 19:30,30.492465,-3.947815,30.74696188,10.452465,1.612185,10.57606567,20.04,-5.56,20.79699978,30.552465,-4.027815,30.81682027,10.452465,1.612185,10.57606567,20.1,-5.64,20.87629277
18/11/2019 20:00,29.781775,-4.14402,30.06870506,10.451775,1.61598,10.57596294,19.33,-5.76,20.16994051,29.821775,-4.22402,30.11943906,10.451775,1.61598,10.57596294,19.37,-5.84,20.23122586
18/11/2019 20:30,28.311085,-4.498505,28.66625335,10.451085,1.611495,10.57459663,17.86,-6.11,18.87622049,28.371085,-4.598505,28.74134152,10.451085,1.611495,10.57459663,17.92,-6.21,18.96550817
18/11/2019 21:00,26.961775,-4.734025,27.374227,10.451775,1.605975,10.57443882,16.51,-6.34,17.68546578,27.001775,-4.804025,27.42580007,10.451775,1.605975,10.57443882,16.55,-6.41,17.74797453
18/11/2019 21:30,25.43074,-5.09782,25.93665949,10.45074,1.60218,10.57284008,14.98,-6.7,16.41007008,25.47074,-5.17782,25.99169898,10.45074,1.60218,10.57284008,15.02,-6.78,16.47934465
18/11/2019 22:00,23.51143,-7.5085,24.68126644,10.45143,1.6215,10.57646686,13.06,-9.13,15.93488312,23.53143,-7.5985,24.72782643,10.45143,1.6215,10.57646686,13.08,-9.22,16.00296223
18/11/2019 22:30,21.98729,-7.79989,23.32979223,10.44729,1.60011,10.56911635,11.54,-9.4,14.88393765,22.00729,-7.86989,23.37211975,10.44729,1.60011,10.56911635,11.56,-9.47,14.94371105
18/11/2019 23:00,20.373845,-8.02851,21.89864226,10.453845,1.60149,10.57580472,9.92,-9.63,13.8254584,20.473845,-6.63851,21.52320014,10.453845,1.60149,10.57580472,10.02,-8.24,12.9729719
18/11/2019 23:30,18.536605,-8.821955,20.528824,10.456605,1.608045,10.57952725,8.08,-10.43,13.1936083,18.666605,-6.631955,19.80971906,10.456605,1.608045,10.57952725,8.21,-8.24,11.63192589
19/11/2019 00:00,17.29867,-8.10851,19.10476166,10.44867,1.60149,10.57068943,6.85,-9.71,11.88303833,17.27867,-8.17851,19.11649714,10.44867,1.60149,10.57068943,6.83,-9.78,11.9288432
19/11/2019 00:30,17.06212,-8.213335,18.93607168,10.45212,1.606665,10.57488463,6.61,-9.82,11.83741948,17.06212,-8.283335,18.96653837,10.45212,1.606665,10.57488463,6.61,-9.89,11.89555379
19/11/2019 01:00,17.2566,-8.289545,19.14436731,10.4466,1.600455,10.56848654,6.81,-9.89,12.00783911,17.2366,-8.289545,19.12634141,10.4466,1.600455,10.56848654,6.79,-9.89,11.99650783
19/11/2019 01:30,16.952465,-8.290235,18.87098476,10.452465,1.599765,10.57417953,6.5,-9.89,11.83478348,16.952465,-8.390235,18.91512921,10.452465,1.599765,10.57417953,6.5,-9.99,11.91847725
19/11/2019 02:00,16.43488,-8.28644,18.40571565,10.45488,1.60356,10.57714141,5.98,-9.89,11.55735696,16.41488,-8.38644,18.4331403,10.45488,1.60356,10.57714141,5.96,-9.99,11.63278556
19/11/2019 02:30,16.12936,-8.40782,18.18921909,10.44936,1.60218,10.57147602,5.68,-10.01,11.50923542,16.12936,-8.46782,18.2170313,10.44936,1.60218,10.57147602,5.68,-10.07,11.56145752
19/11/2019 03:00,15.874875,-8.40989,17.96490763,10.444875,1.60011,10.56672919,5.43,-10.01,11.38793221,15.844875,-8.46989,17.96661071,10.444875,1.60011,10.56672919,5.4,-10.07,11.4264999
19/11/2019 03:30,15.624535,-8.41058,17.74440616,10.454535,1.59942,10.57617352,5.17,-10.01,11.26627711,15.614535,-8.47058,17.76413321,10.454535,1.59942,10.57617352,5.16,-10.07,11.31505634
19/11/2019 04:00,15.547635,-8.410925,17.6768949,10.447635,1.599075,10.56930073,5.1,-10.01,11.23432686,15.527635,-8.470925,17.68796255,10.447635,1.599075,10.56930073,5.08,-10.07,11.27879869
19/11/2019 04:30,15.55074,-8.41127,17.67979009,10.45074,1.59873,10.57231782,5.1,-10.01,11.23432686,15.53074,-8.47127,17.69085358,10.45074,1.59873,10.57231782,5.08,-10.07,11.27879869
19/11/2019 05:00,15.59007,-8.400575,17.70931797,10.49007,1.609425,10.61281383,5.1,-10.01,11.23432686,15.57007,-8.460575,17.72028242,10.49007,1.609425,10.61281383,5.08,-10.07,11.27879869
19/11/2019 05:30,15.89314,-8.30506,17.93225922,10.42314,1.60494,10.54597932,5.47,-9.91,11.31940811,15.88314,-8.46506,17.99809371,10.42314,1.60494,10.54597932,5.46,-10.07,11.45497708
19/11/2019 06:00,16.86212,-8.24575,18.77028194,10.45212,1.60425,10.57451798,6.41,-9.85,11.75204663,16.84212,-8.33575,18.79206572,10.45212,1.60425,10.57451798,6.39,-9.94,11.81675505
19/11/2019 06:30,19.100745,-7.79954,20.63180273,10.460745,1.61046,10.58398636,8.64,-9.41,12.77488552,19.110745,-7.85954,20.66380757,10.460745,1.61046,10.58398636,8.65,-9.47,12.82588788
19/11/2019 07:00,21.362115,-6.39989,22.30019169,10.442115,1.60011,10.56400103,10.92,-8,13.5368534,21.372115,-6.60989,22.3709174,10.442115,1.60011,10.56400103,10.93,-8.21,13.67000366
19/11/2019 07:30,24.0535,-7.12437,25.0864009,10.4535,1.60563,10.57609143,13.6,-8.73,16.16084466,24.0935,-7.19437,25.1446953,10.4535,1.60563,10.57609143,13.64,-8.8,16.23236274
19/11/2019 08:00,25.516605,-6.59471,26.35502477,10.456605,1.61529,10.58063088,15.06,-8.21,17.15248379,25.566605,-6.69471,26.42859121,10.456605,1.61529,10.58063088,15.11,-8.31,17.2443672
19/11/2019 08:30,26.61041,-4.572985,27.00048355,10.48041,1.617015,10.60442037,16.13,-6.19,17.27694996,26.66041,-4.752985,27.08077414,10.48041,1.617015,10.60442037,16.18,-6.37,17.38876936
19/11/2019 09:00,27.18628,-4.28816,27.52239336,10.49628,1.61184,10.61931834,16.69,-5.9,17.70214959,27.23628,-4.35816,27.58275742,10.49628,1.61184,10.61931834,16.74,-5.97,17.77268972
19/11/2019 09:30,28.097005,-4.027135,28.38414181,10.567005,1.592865,10.6863845,17.53,-5.62,18.40883755,28.167005,-4.097135,28.46342716,10.567005,1.592865,10.6863845,17.6,-5.69,18.49692137
19/11/2019 10:00,28.66738,-3.732995,28.90940898,10.62738,1.597005,10.74670324,18.04,-5.33,18.81091439,28.71738,-3.812995,28.96941223,10.62738,1.597005,10.74670324,18.09,-5.41,18.88163658
19/11/2019 10:30,28.89601,-3.735755,29.1364936,10.64601,1.594245,10.76471765,18.25,-5.33,19.01240122,28.95601,-3.815755,29.20634351,10.64601,1.594245,10.76471765,18.31,-5.41,19.09251686
19/11/2019 11:00,29.24083,-3.50058,29.44962138,10.63083,1.59942,10.75047398,18.61,-5.1,19.29616801,29.29083,-3.58058,29.50886774,10.63083,1.59942,10.75047398,18.66,-5.18,19.36563967
19/11/2019 11:30,29.37189,-3.50817,29.58065548,10.68189,1.59183,10.79984707,18.69,-5.1,19.37333477,29.42189,-3.58817,29.6398815,10.68189,1.59183,10.79984707,18.74,-5.18,19.44273643
19/11/2019 12:00,29.23674,-3.507825,29.44642257,10.72674,1.592175,10.84425988,18.51,-5.1,19.19974219,29.28674,-3.587825,29.50568806,10.72674,1.592175,10.84425988,18.56,-5.18,19.26930201
19/11/2019 12:30,29.022315,-3.501615,29.2327911,10.842315,1.598385,10.95949949,18.18,-5.1,18.88180076,29.082315,-3.581615,29.30203085,10.842315,1.598385,10.95949949,18.24,-5.18,18.96127633
19/11/2019 13:00,29.14363,-3.52542,29.3560855,10.71363,1.57458,10.82871968,18.43,-5.1,19.12262796,29.19363,-3.60542,29.41542259,10.71363,1.57458,10.82871968,18.48,-5.18,19.19225886
19/11/2019 13:30,28.937055,-3.67714,29.16975335,10.667055,1.58286,10.78385405,18.27,-5.26,19.01211456,28.987055,-3.73714,29.22696654,10.667055,1.58286,10.78385405,18.32,-5.32,19.07681315
19/11/2019 14:00,28.885305,-3.671965,29.11776385,10.615305,1.588035,10.73343167,18.27,-5.26,19.01211456,28.935305,-3.731965,29.17497966,10.615305,1.588035,10.73343167,18.32,-5.32,19.07681315
19/11/2019 14:30,29.266005,-3.77369,29.50830027,10.636005,1.58631,10.7536497,18.63,-5.36,19.38572929,29.326005,-3.85369,29.57812529,10.636005,1.58631,10.7536497,18.69,-5.44,19.465603
19/11/2019 15:00,29.103915,-3.76679,29.34666208,10.593915,1.59321,10.71304593,18.51,-5.36,19.27043591,29.153915,-3.84679,29.4066073,10.593915,1.59321,10.71304593,18.56,-5.44,19.34081694
19/11/2019 15:30,29.00559,-3.827465,29.25702889,10.49559,1.622535,10.62026503,18.51,-5.45,19.29566273,29.05559,-3.897465,29.31582412,10.49559,1.622535,10.62026503,18.56,-5.52,19.36347076
19/11/2019 16:00,29.54454,-3.766435,29.78365116,10.46454,1.613565,10.58820993,19.08,-5.38,19.82399556,29.59454,-3.836435,29.84216868,10.46454,1.613565,10.58820993,19.13,-5.45,19.891189
19/11/2019 16:30,30.58044,-3.58227,30.78954318,11.23044,1.66773,11.35359441,19.35,-5.25,20.04956359,30.63044,-3.66227,30.84859926,11.23044,1.66773,11.35359441,19.4,-5.33,20.11886925
19/11/2019 17:00,32.38592,-3.307905,32.55441675,17.36592,2.122095,17.4950983,15.02,-5.43,15.97139005,32.41592,-3.387905,32.59248026,17.36592,2.122095,17.4950983,15.05,-5.51,16.02693358
19/11/2019 17:30,33.136945,-3.18273,33.28944118,17.346945,2.12727,17.4768927,15.79,-5.31,16.65893754,33.176945,-3.27273,33.33797296,17.346945,2.12727,17.4768927,15.83,-5.4,16.7256958
19/11/2019 18:00,33.217635,-3.320315,33.38316592,17.347635,2.129685,17.47787168,15.87,-5.45,16.77973182,33.237635,-3.370315,33.40807393,17.347635,2.129685,17.47787168,15.89,-5.5,16.81493681
19/11/2019 18:30,32.879705,-3.321005,33.04699797,17.349705,2.128995,17.4798422,15.53,-5.45,16.45853578,32.929705,-3.451005,33.11004239,17.349705,2.128995,17.4798422,15.58,-5.58,16.54910269
19/11/2019 19:00,32.306255,-3.508245,32.49618278,17.346255,2.131755,17.47675433,14.96,-5.64,15.98784538,32.336255,-3.578245,32.53363221,17.346255,2.131755,17.47675433,14.99,-5.71,16.04070447
19/11/2019 19:30,31.12586,-3.82986,31.36059611,11.03586,1.66014,11.16003005,20.09,-5.49,20.82662239,31.15586,-3.92986,31.40272937,11.03586,1.66014,11.16003005,20.12,-5.59,20.88210957
19/11/2019 20:00,30.124535,-4.37402,30.44042805,10.454535,1.61598,10.57869053,19.67,-5.99,20.56183358,30.164535,-4.45402,30.49159664,10.454535,1.61598,10.57869053,19.71,-6.07,20.62350601
19/11/2019 20:30,28.299705,-6.4323,29.02150558,10.449705,1.6077,10.57265501,17.85,-8.04,19.57713207,28.349705,-6.5223,29.0903106,10.449705,1.6077,10.57265501,17.9,-8.13,19.65977874
19/11/2019 21:00,27.055565,-6.72506,27.87884555,10.445565,1.60494,10.56814367,16.61,-8.33,18.58173835,27.105565,-6.82506,27.95162067,10.445565,1.60494,10.56814367,16.66,-8.43,18.67138184
19/11/2019 21:30,25.36143,-7.099545,26.33639442,10.45143,1.600455,10.57326086,14.91,-8.7,17.26262147,25.40143,-7.169545,26.39384439,10.45143,1.600455,10.57326086,14.95,-8.77,17.33249549
19/11/2019 22:00,23.94005,-7.440235,25.06956503,10.45005,1.599765,10.57179233,13.49,-9.04,16.23889467,23.97005,-7.530235,25.12504201,10.45005,1.599765,10.57179233,13.52,-9.13,16.31402158
19/11/2019 22:30,22.551775,-6.52609,23.47706128,10.451775,1.61391,10.57564684,12.1,-8.14,14.58319581,22.561775,-6.61609,23.511834,10.451775,1.61391,10.57564684,12.11,-8.23,14.64189195
19/11/2019 23:00,20.50453,-7.94127,21.98862251,10.44453,1.59873,10.56617928,10.06,-9.54,13.86416965,20.52453,-8.02127,22.03626793,10.44453,1.59873,10.56617928,10.08,-9.62,13.93380063
19/11/2019 23:30,18.953845,-7.937475,20.54876516,10.453845,1.602525,10.5759615,8.5,-9.54,12.77738627,18.953845,-7.957475,20.55649894,10.453845,1.602525,10.5759615,8.5,-9.56,12.79232582
20/11/2019 00:00,17.754875,-6.62747,18.95148925,10.444875,1.61253,10.56861707,7.31,-8.24,11.01515774,17.774875,-6.71747,19.0018574,10.444875,1.61253,10.56861707,7.33,-8.33,11.09584607
20/11/2019 00:30,17.319705,-8.21161,19.16775209,10.449705,1.60839,10.57275995,6.87,-9.82,11.98454421,17.299705,-8.28161,19.17980337,10.449705,1.60839,10.57275995,6.85,-9.89,12.0305694
20/11/2019 01:00,17.31798,-8.13299,19.13264116,10.44798,1.60701,10.57084515,6.87,-9.74,11.91908134,17.36798,-8.28299,19.2420023,10.44798,1.60701,10.57084515,6.92,-9.89,12.07056337
20/11/2019 01:30,16.95039,-8.22299,18.83967318,10.44039,1.60701,10.56334343,6.51,-9.83,11.7902078,16.92039,-8.28299,18.83898939,10.44039,1.60701,10.56334343,6.48,-9.89,11.82381072
20/11/2019 02:00,16.39143,-8.300925,18.37346819,10.45143,1.599075,10.57305206,5.94,-9.9,11.54528475,16.39143,-8.360925,18.40065337,10.45143,1.599075,10.57305206,5.94,-9.96,11.59677541
20/11/2019 02:30,16.099705,-8.3692,18.14508225,10.449705,1.6008,10.57160798,5.65,-9.97,11.45964223,16.089705,-8.4692,18.18257285,10.449705,1.6008,10.57160798,5.64,-10.07,11.5418586
20/11/2019 03:00,15.781085,-8.37334,17.8649228,10.451085,1.59666,10.57234604,5.33,-9.97,11.30529964,15.771085,-8.47334,17.90320119,10.451085,1.59666,10.57234604,5.32,-10.07,11.38891127
20/11/2019 03:30,15.474875,-8.43437,17.62414121,10.444875,1.60563,10.56756649,5.03,-10.04,11.22953695,15.454875,-8.46437,17.62097389,10.444875,1.60563,10.56756649,5.01,-10.07,11.24744415
20/11/2019 04:00,15.326945,-8.442995,17.49855444,10.446945,1.597005,10.56830567,4.88,-10.04,11.16315368,15.306945,-8.472995,17.49554828,10.446945,1.597005,10.56830567,4.86,-10.07,11.18143551
20/11/2019 04:30,15.33005,-8.445065,17.50227288,10.45005,1.594935,10.57106251,4.88,-10.04,11.16315368,15.31005,-8.475065,17.49926735,10.45005,1.594935,10.57106251,4.86,-10.07,11.18143551
20/11/2019 05:00,15.327635,-8.439545,17.49749452,10.447635,1.600455,10.56950961,4.88,-10.04,11.16315368,15.307635,-8.469545,17.49448147,10.447635,1.600455,10.56950961,4.86,-10.07,11.18143551
20/11/2019 05:30,15.76108,-9.33023,18.31569913,10.44108,1.60977,10.56444561,5.32,-10.94,12.16494965,15.76108,-9.41023,18.35658115,10.44108,1.60977,10.56444561,5.32,-11.02,12.23694406
20/11/2019 06:00,16.626945,-8.09437,18.49254244,10.446945,1.60563,10.56961246,6.18,-9.7,11.50140861,16.606945,-8.17437,18.50975276,10.446945,1.60563,10.56961246,6.16,-9.78,11.55828707
20/11/2019 06:30,18.72453,-7.684715,20.24013015,10.44453,1.605285,10.56717308,8.28,-9.29,12.44437624,18.71453,-7.754715,20.25757236,10.44453,1.605285,10.56717308,8.27,-9.36,12.49009608
20/11/2019 07:00,20.830395,-6.687475,21.87756106,10.450395,1.602525,10.57255135,10.38,-8.29,13.28414468,20.810395,-7.047475,21.97133232,10.450395,1.602525,10.57255135,10.36,-8.65,13.49637359
20/11/2019 07:30,23.54729,-6.63334,24.46377048,10.44729,1.59666,10.56859458,13.1,-8.23,15.47071104,23.55729,-6.83334,24.52836007,10.44729,1.59666,10.56859458,13.11,-8.43,15.58643641
20/11/2019 08:00,25.31867,-4.65127,25.74236514,10.44867,1.59873,10.57027163,14.87,-6.25,16.1300775,25.35867,-4.72127,25.79442836,10.44867,1.59873,10.57027163,14.91,-6.32,16.19415018
