Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/11/2019 08:30,22.7580281,-1.585405,22.81318374,10.46523,1.604595,10.5875287,12.2927981,-3.19,12.69996005,27.5680281,-3.045405,27.73572904,10.46523,1.604595,10.5875287,17.1027981,-4.65,17.72366223
20/11/2019 09:00,-65.34136867,-66.92507,93.53319974,10.510425,1.58493,10.62925382,-75.85179367,-68.51,102.2111281,35.53863133,-7.06507,36.23409349,10.510425,1.58493,10.62925382,25.02820633,-8.65,26.48081593
20/11/2019 09:30,-65.72073313,-66.94301,93.81141376,10.593915,1.56699,10.70917797,-76.31464813,-68.51,102.5550858,37.14926687,-6.45301,37.70556148,10.593915,1.56699,10.70917797,26.55535187,-8.02,27.73999122
20/11/2019 10:00,-65.91269815,-66.92231,93.93124801,10.657395,1.58769,10.77500941,-76.57009315,-68.51,102.7453126,37.70730185,-6.07231,38.19310882,10.657395,1.58769,10.77500941,27.04990685,-7.66,28.11357431
20/11/2019 10:30,-65.96637481,-66.92645,93.9718698,10.70811,1.58355,10.82456698,-76.67448481,-68.51,102.8231332,38.26362519,-6.07645,38.74310594,10.70811,1.58355,10.82456698,27.55551519,-7.66,28.60038492
20/11/2019 11:00,-65.98541886,-66.924725,93.98401097,10.755375,1.585275,10.87157708,-76.74079386,-68.51,102.8725889,38.24458114,-5.954725,38.70538382,10.755375,1.585275,10.87157708,27.48920614,-7.54,28.50452691
20/11/2019 11:30,-66.17881317,-66.929555,94.12332679,10.658085,1.580445,10.77462678,-76.83689817,-68.51,102.9443006,39.14118683,-5.789555,39.5670501,10.658085,1.580445,10.77462678,28.48310183,-7.37,29.42114868
20/11/2019 12:00,-66.23398767,-66.929555,94.16212856,10.644975,1.580445,10.76165875,-76.87896267,-68.51,102.975701,38.88601233,-5.789555,39.31463979,10.644975,1.580445,10.76165875,28.24103733,-7.37,29.18686502
20/11/2019 12:30,-66.31306349,-66.933695,94.22070853,10.69362,1.576305,10.80917417,-77.00668349,-68.51,103.0710891,39.73693651,-5.453695,40.1094367,10.69362,1.576305,10.80917417,29.04331651,-7.03,29.88202024
20/11/2019 13:00,-66.57364729,-66.924035,94.39744156,10.58943,1.585965,10.70753532,-77.16307729,-68.51,103.1879867,40.79635271,-4.904035,41.0900469,10.58943,1.585965,10.70753532,30.20692271,-6.49,30.89625026
20/11/2019 13:30,-66.25484174,-66.93059,94.17753412,10.57563,1.57941,10.69291756,-76.83047174,-68.51,102.939504,41.49515826,-5.97059,41.92250116,10.57563,1.57941,10.69291756,30.91952826,-7.55,31.82797084
20/11/2019 14:00,-66.17659926,-66.93128,94.12299683,10.569075,1.57872,10.68633254,-76.74567426,-68.51,102.8762296,41.30340074,-6.09128,41.75014497,10.569075,1.57872,10.68633254,30.73432574,-7.67,31.6769266
20/11/2019 14:30,26.1216949,-3.419205,26.34452329,10.549755,1.590795,10.66901867,15.5719399,-5.01,16.35803816,31.7516949,-4.599205,32.0830612,10.549755,1.590795,10.66901867,21.2019399,-6.19,22.08706309
20/11/2019 15:00,32.78151932,-3.927105,33.01590772,10.492485,1.652895,10.62187852,22.28903432,-5.58,22.9768895,25.76151932,-3.807105,26.04131192,10.492485,1.652895,10.62187852,15.26903432,-5.46,16.21588756
20/11/2019 15:30,40.71146908,-6.29334,41.19502206,10.447635,1.59666,10.56893563,30.26383408,-7.89,31.27541771,-66.06853092,-66.91334,94.03428018,10.447635,1.59666,10.56893563,-76.51616592,-68.51,102.7051301
20/11/2019 16:00,41.81412237,-6.192305,42.27014869,10.45005,1.597695,10.57147929,31.36407237,-7.79,32.31701,-65.97587763,-66.912305,93.96846806,10.45005,1.597695,10.57147929,-76.42592763,-68.51,102.6379195
20/11/2019 16:30,43.52966716,-5.699205,43.90117151,10.448325,1.590795,10.56873332,33.08134216,-7.29,33.87505423,-65.84033284,-66.919205,93.87826919,10.448325,1.590795,10.56873332,-76.28865784,-68.51,102.535747
20/11/2019 17:00,46.15094881,-3.6768,46.29718063,10.436595,1.5732,10.55450015,35.71435381,-5.25,36.09816572,-65.76905119,-66.9368,93.8408402,10.436595,1.5732,10.55450015,-76.20564619,-68.51,102.4739997
20/11/2019 17:30,48.2965609,1.330765,48.31489139,10.087455,1.530765,10.20294026,38.2091059,-0.2,38.20962933,-65.8134391,-66.979235,93.90221876,10.087455,1.530765,10.20294026,-75.9008941,-68.51,102.2475712
20/11/2019 18:00,48.27215797,1.130765,48.28540011,10.05192,1.530765,10.16780887,38.22023797,-0.4,38.22233104,-65.47784203,-66.979235,93.66731404,10.05192,1.530765,10.16780887,-75.52976203,-68.51,101.972374
20/11/2019 18:30,48.07868182,1.063535,48.09044346,10.061925,1.553535,10.18114953,38.01675682,-0.49,38.01991451,-65.13131818,-66.956465,93.40908314,10.061925,1.553535,10.18114953,-75.19324318,-68.51,101.7233696
20/11/2019 19:00,34.91495149,-2.18922,34.98351786,10.05744,1.56078,10.17782558,24.85751149,-3.75,25.13878234,28.78495149,-4.08922,29.07396005,10.05744,1.56078,10.17782558,18.72751149,-5.65,19.56124195
20/11/2019 19:30,31.83703697,-3.685405,32.04963546,10.38795,1.604595,10.51114791,21.44908697,-5.29,22.09179558,31.87703697,-3.695405,32.09052048,10.38795,1.604595,10.51114791,21.48908697,-5.3,22.13302643
20/11/2019 20:00,30.764185,-5.94712,31.33374084,10.444185,1.62288,10.56951937,20.32,-7.57,21.68426388,31.094185,-2.96712,31.23543087,10.444185,1.62288,10.56951937,20.65,-4.59,21.15397362
20/11/2019 20:30,29.56212,-4.36989,29.88335452,10.45212,1.60011,10.5738907,19.11,-5.97,20.02081417,29.56212,-4.40989,29.88922998,10.45212,1.60011,10.5738907,19.11,-6.01,20.03277814
20/11/2019 21:00,28.009355,-4.615745,28.38712859,10.439355,1.614255,10.5634252,17.57,-6.23,18.64182931,28.009355,-4.645745,28.39202202,10.439355,1.614255,10.5634252,17.57,-6.26,18.65187658
20/11/2019 21:30,26.303745,-4.980595,26.77112862,10.253745,1.569405,10.37315374,16.05,-6.55,17.33508004,26.323745,-4.990595,26.79264058,10.253745,1.569405,10.37315374,16.07,-6.56,17.35737595
20/11/2019 22:00,24.157945,-5.42231,24.75899336,10.377945,1.58769,10.49869049,13.78,-7.01,15.46054656,24.177945,-5.44231,24.78289254,10.377945,1.58769,10.49869049,13.8,-7.03,15.4874433
20/11/2019 22:30,22.555915,-6.46195,23.46329259,10.455915,1.61805,10.58037071,12.1,-8.08,14.54979038,22.565915,-6.47195,23.47566094,10.455915,1.61805,10.58037071,12.11,-8.09,14.56366025
20/11/2019 23:00,20.612815,-7.928855,22.08517339,10.462815,1.601145,10.58461917,10.15,-9.53,13.92276553,20.622815,-7.958855,22.10529058,10.462815,1.601145,10.58461917,10.16,-9.56,13.95059855
20/11/2019 23:30,18.944525,-8.143325,20.62059091,10.434525,1.626675,10.56055792,8.51,-9.77,12.95658134,18.944525,-8.153325,20.62454208,10.434525,1.626675,10.56055792,8.51,-9.78,12.96412357
21/11/2019 00:00,17.61936,-8.17127,19.42193348,10.44936,1.59873,10.5709537,7.17,-9.77,12.11865504,17.61936,-8.18127,19.42614284,10.44936,1.59873,10.5709537,7.17,-9.78,12.12671843
21/11/2019 00:30,17.323155,-8.251265,19.18788871,10.453155,1.608735,10.57622228,6.87,-9.86,12.01734164,17.313155,-8.271265,19.18747406,10.453155,1.608735,10.57622228,6.86,-9.88,12.02805055
21/11/2019 01:00,17.32143,-8.25575,19.18826061,10.45143,1.60425,10.57383597,6.87,-9.86,12.01734164,17.38143,-8.27575,19.25102976,10.45143,1.60425,10.57383597,6.93,-9.88,12.06811087
21/11/2019 01:30,17.013845,-8.358165,18.95599757,10.453845,1.601835,10.57585697,6.56,-9.96,11.92623998,17.023845,-8.388165,18.97821411,10.453845,1.601835,10.57585697,6.57,-9.99,11.95679723
21/11/2019 02:00,16.481775,-8.44196,18.51798034,10.451775,1.59804,10.57323661,6.03,-10.04,11.71163951,16.471775,-8.46196,18.518211,10.451775,1.59804,10.57323661,6.02,-10.06,11.72365131
21/11/2019 02:30,16.15591,-8.42954,18.22280364,10.44591,1.61046,10.56932435,5.71,-10.04,11.55013853,16.15591,-8.44954,18.2320639,10.44591,1.61046,10.56932435,5.71,-10.06,11.56752783
21/11/2019 03:00,15.80168,-8.312725,17.85481693,9.57168,1.447275,9.680478446,6.23,-9.76,11.57888164,15.79168,-8.482725,17.92578536,9.57168,1.447275,9.680478446,6.22,-9.93,11.71722237
21/11/2019 03:30,15.424135,-9.00563,17.86071981,7.584135,1.15437,7.671484458,7.84,-10.16,12.83320693,15.424135,-9.02563,17.87081244,7.584135,1.15437,7.671484458,7.84,-10.18,12.84904666
21/11/2019 04:00,15.295155,-8.56472,17.52986581,10.315155,1.59528,10.43778429,4.98,-10.16,11.31485749,15.295155,-8.14472,17.32853803,10.315155,1.59528,10.43778429,4.98,-9.74,10.939287
21/11/2019 04:30,15.297605,-8.48058,17.4910536,10.387605,1.59942,10.51001817,4.91,-10.08,11.21224777,15.287605,-8.48058,17.48230831,10.387605,1.59942,10.51001817,4.9,-10.08,11.20787223
21/11/2019 05:00,15.36902,-8.38954,17.50974463,10.45902,1.61046,10.58228145,4.91,-10,11.1403815,15.35902,-8.40954,17.51056419,10.45902,1.61046,10.58228145,4.9,-10.02,11.15394101
21/11/2019 05:30,15.992465,-8.50541,18.11355669,10.452465,1.59459,10.57339784,5.54,-10.1,11.51961805,15.962465,-8.90541,18.27858354,10.452465,1.59459,10.57339784,5.51,-10.5,11.85791297
21/11/2019 06:00,16.87867,-8.500925,18.89855092,10.44867,1.599075,10.57032382,6.43,-10.1,11.97309066,16.85867,-8.450925,18.85823129,10.44867,1.599075,10.57032382,6.41,-10.05,11.92017617
21/11/2019 06:30,18.99074,-8.051955,20.62721952,10.45074,1.608045,10.57373043,8.54,-9.66,12.89368838,19.00074,-8.071955,20.64423837,10.45074,1.608045,10.57373043,8.55,-9.68,12.91529713
21/11/2019 07:00,21.199705,-6.83817,22.27527915,10.449705,1.59183,10.57025342,10.75,-8.43,13.66116393,21.199705,-6.86817,22.28450698,10.449705,1.59183,10.57025342,10.75,-8.46,13.67969663
21/11/2019 07:30,23.65867,-7.244025,24.74284875,10.44867,1.605975,10.57136985,13.21,-8.85,15.900522,23.66867,-7.274025,24.76120714,10.44867,1.605975,10.57136985,13.22,-8.88,15.92553924
21/11/2019 08:00,25.4066,-5.50644,25.99646524,10.4466,1.60356,10.5689572,14.96,-7.11,16.56362581,25.4066,-5.79644,26.05943285,10.4466,1.60356,10.5689572,14.96,-7.4,16.69016477
21/11/2019 08:30,26.570395,-4.6154,26.96827409,10.450395,1.6146,10.57438834,16.12,-6.23,17.28199352,26.590395,-4.6254,26.98969121,10.450395,1.6146,10.57438834,16.14,-6.24,17.30425381
21/11/2019 09:00,27.340745,-4.367125,27.68732775,10.460745,1.612875,10.5843541,16.88,-5.98,17.90795354,27.360745,-4.387125,27.71023697,10.460745,1.612875,10.5843541,16.9,-6,17.93348823
21/11/2019 09:30,28.34973,-4.24057,28.66512908,10.49973,1.61943,10.6238827,17.85,-5.86,18.78728559,28.35973,-4.25057,28.67649963,10.49973,1.61943,10.6238827,17.86,-5.87,18.79990691
21/11/2019 10:00,29.060775,-3.985745,29.33282814,10.520775,1.614255,10.64389618,18.54,-5.6,19.36728169,29.080775,-4.025745,29.35810105,10.520775,1.614255,10.64389618,18.56,-5.64,19.39802052
21/11/2019 10:30,29.627655,-3.84401,29.87598289,10.487655,1.63599,10.61448871,19.14,-5.48,19.90904317,29.637655,-3.87401,29.88977329,10.487655,1.63599,10.61448871,19.15,-5.51,19.92693152
21/11/2019 11:00,29.88903,-3.76643,30.12540638,10.47903,1.62357,10.60405815,19.41,-5.39,20.14448312,29.89903,-3.79643,30.13909215,10.47903,1.62357,10.60405815,19.42,-5.42,20.16216258
21/11/2019 11:30,30.19213,-3.67643,30.41514181,10.47213,1.62357,10.59723956,19.72,-5.3,20.41980411,30.20213,-3.69643,30.4274917,10.47213,1.62357,10.59723956,19.73,-5.32,20.43465928
21/11/2019 12:00,30.204895,-3.67574,30.42772989,10.484895,1.62426,10.60995965,19.72,-5.3,20.41980411,30.214895,-3.69574,30.44007842,10.484895,1.62426,10.60995965,19.73,-5.32,20.43465928
21/11/2019 12:30,30.42592,-3.678845,30.64752043,10.46592,1.621155,10.59073298,19.96,-5.3,20.65167306,30.42592,-3.698845,30.6499276,10.46592,1.621155,10.59073298,19.96,-5.32,20.65681486
21/11/2019 13:00,30.60385,-3.61885,30.81706849,10.46385,1.61115,10.5871602,20.14,-5.23,20.80799125,30.62385,-3.64885,30.84046522,10.46385,1.61115,10.5871602,20.16,-5.26,20.83490341
21/11/2019 13:30,30.872125,-3.62368,31.08406599,10.462125,1.60632,10.58472123,20.41,-5.23,21.06943284,30.872125,-3.65368,31.08757758,10.462125,1.60632,10.58472123,20.41,-5.26,21.07689968
21/11/2019 14:00,30.86143,-3.62506,31.0736049,10.45143,1.60494,10.57394068,20.41,-5.23,21.06943284,30.86143,-3.65506,31.077119,10.45143,1.60494,10.57394068,20.41,-5.26,21.07689968
21/11/2019 14:30,30.85936,-3.55816,31.063815,10.44936,1.61184,10.57294437,20.41,-5.17,21.05461945,30.85936,-3.58816,31.0672656,10.44936,1.61184,10.57294437,20.41,-5.2,21.06200608
21/11/2019 15:00,30.595915,-3.557815,30.80207886,10.455915,1.612185,10.57947536,20.14,-5.17,20.79299161,30.605915,-3.587815,30.81549041,10.455915,1.612185,10.57947536,20.15,-5.2,20.81015377
21/11/2019 15:30,30.392805,-3.642645,30.61031621,10.442805,1.607355,10.56578281,19.95,-5.25,20.62922684,30.392805,-3.672645,30.61390072,10.442805,1.607355,10.56578281,19.95,-5.28,20.63688203
21/11/2019 16:00,31.015225,-3.632985,31.22727593,10.455225,1.617015,10.57953058,20.56,-5.25,21.21971018,31.035225,-3.662985,31.25064239,10.455225,1.617015,10.57953058,20.58,-5.28,21.24652442
21/11/2019 16:30,32.234545,-3.380545,32.41132481,11.164545,1.669455,11.28867331,21.07,-5.05,21.66673487,32.234545,-3.430545,32.41657802,11.164545,1.669455,11.28867331,21.07,-5.1,21.67844321
21/11/2019 17:00,33.230055,-3.207905,33.38453549,17.360055,2.122095,17.48927662,15.87,-5.33,16.74114094,33.240055,-3.227905,33.39641638,17.360055,2.122095,17.48927662,15.88,-5.35,16.75699555
21/11/2019 17:30,33.464195,-3.203765,33.61720478,17.364195,2.126235,17.49388874,16.1,-5.33,16.95933077,33.464195,-3.223765,33.6191167,17.364195,2.126235,17.49388874,16.1,-5.35,16.96562701
21/11/2019 18:00,33.280405,-3.27928,33.44157643,17.370405,2.13072,17.50059821,15.91,-5.41,16.80464817,33.300405,-3.30928,33.46443347,17.370405,2.13072,17.50059821,15.93,-5.44,16.83325578
21/11/2019 18:30,32.96937,-3.4179,33.14606159,17.36937,2.1321,17.49973899,15.6,-5.55,16.55785312,32.96937,-3.4579,33.15021011,17.36937,2.1321,17.49973899,15.6,-5.59,16.57130351
21/11/2019 19:00,32.534835,-3.367105,32.70860567,11.054835,1.652895,11.17772064,21.48,-5.02,22.05880323,32.504835,-3.837105,32.73053121,11.054835,1.652895,11.17772064,21.45,-5.49,22.14142272
21/11/2019 19:30,31.83867,-3.624715,32.04433595,10.44867,1.605285,10.57126505,21.39,-5.23,22.02010445,31.81867,-3.884715,32.05493365,10.44867,1.605285,10.57126505,21.37,-5.49,22.06392984
21/11/2019 20:00,30.640395,-3.918165,30.88989839,10.450395,1.601835,10.57244679,20.19,-5.52,20.93099377,30.660395,-3.958165,30.91483288,10.450395,1.601835,10.57244679,20.21,-5.56,20.96086115
21/11/2019 20:30,29.182465,-5.00816,29.60908526,10.452465,1.61184,10.57601308,18.73,-6.62,19.86548011,29.282465,-4.05816,29.56233108,10.452465,1.61184,10.57601308,18.83,-5.67,19.66514175
21/11/2019 21:00,27.65626,-4.70092,28.05293863,10.45626,1.60908,10.57934363,17.2,-6.31,18.32091974,27.67626,-4.73092,28.07769527,10.45626,1.60908,10.57934363,17.22,-6.34,18.35004087
21/11/2019 21:30,26.125565,-4.975405,26.5951086,10.445565,1.604595,10.56809128,15.68,-6.58,17.00466995,26.125565,-5.005405,26.60073732,10.445565,1.604595,10.56809128,15.68,-6.61,17.01630101
21/11/2019 22:00,24.623155,-5.2992,25.18692682,10.453155,1.6008,10.57501821,14.17,-6.9,15.76067575,24.623155,-5.3292,25.19325574,10.453155,1.6008,10.57501821,14.17,-6.93,15.77383276
21/11/2019 22:30,23.01074,-7.23609,24.12167394,10.45074,1.61391,10.57462397,12.56,-8.85,15.36476814,23.07074,-6.47609,23.96244532,10.45074,1.61391,10.57462397,12.62,-8.09,14.9904136
21/11/2019 23:00,21.231085,-6.71127,22.26656945,10.451085,1.59873,10.57265886,10.78,-8.31,13.61119025,21.221085,-6.88127,22.30888445,10.451085,1.59873,10.57265886,10.77,-8.48,13.70778246
21/11/2019 23:30,19.641775,-7.77299,21.12388929,10.451775,1.60701,10.57459606,9.19,-9.38,13.13166021,19.781775,-5.39299,20.50373047,10.451775,1.60701,10.57459606,9.33,-7,11.66400017
22/11/2019 00:00,18.28246,-8.20782,20.04037557,10.44246,1.60218,10.56465577,7.84,-9.81,12.55793375,18.27246,-8.22782,20.03945649,10.44246,1.60218,10.56465577,7.83,-9.83,12.56733066
22/11/2019 00:30,17.909,-8.36403,19.76586145,10.419,1.59597,10.54052566,7.49,-9.96,12.46201027,17.889,-8.39403,19.76046712,10.419,1.59597,10.54052566,7.47,-9.99,12.47401299
22/11/2019 01:00,17.940395,-8.351265,19.78892114,10.450395,1.608735,10.57349441,7.49,-9.96,12.46201027,17.920395,-8.381265,19.783482,10.450395,1.608735,10.57349441,7.47,-9.99,12.47401299
22/11/2019 01:30,17.551085,-8.47403,19.48973497,10.451085,1.59597,10.57224186,7.1,-10.07,12.32131892,17.551085,-8.49403,19.49843918,10.451085,1.59597,10.57224186,7.1,-10.09,12.33766996
22/11/2019 02:00,17.142115,-7.563335,18.73649228,10.442115,1.606665,10.56499589,6.7,-9.17,11.35688778,17.142115,-7.593335,18.74862243,10.442115,1.606665,10.56499589,6.7,-9.2,11.38112472
22/11/2019 02:30,16.826945,-6.35334,17.98641174,10.446945,1.59666,10.56825354,6.38,-7.95,10.1934734,16.836945,-6.39334,18.00992819,10.446945,1.59666,10.56825354,6.39,-7.99,10.23094326
22/11/2019 03:00,16.295915,-7.71885,18.03156929,10.455915,1.61115,10.57931769,5.84,-9.33,11.00702049,16.275915,-7.68885,18.00066175,10.455915,1.61115,10.57931769,5.82,-9.3,10.9709799
22/11/2019 03:30,15.950395,-8.376785,18.01626009,10.450395,1.603215,10.57265596,5.5,-9.98,11.39519197,15.940395,-8.426785,18.03072096,10.450395,1.603215,10.57265596,5.49,-10.03,11.43420308
22/11/2019 04:00,15.73143,-8.377475,17.82301818,10.45143,1.602525,10.57357439,5.28,-9.98,11.290651,15.72143,-8.427475,17.8377604,10.45143,1.602525,10.57357439,5.27,-10.03,11.33021624
22/11/2019 04:30,15.737985,-8.37023,17.82540104,10.457985,1.60977,10.58115352,5.28,-9.98,11.290651,15.727985,-8.42023,17.8401173,10.457985,1.60977,10.58115352,5.27,-10.03,11.33021624
22/11/2019 05:00,15.727635,-8.38058,17.82112858,10.447635,1.59942,10.56935293,5.28,-9.98,11.290651,15.717635,-8.43058,17.83588319,10.447635,1.59942,10.56935293,5.27,-10.03,11.33021624
22/11/2019 05:30,16.0966,-8.316095,18.11789082,10.4466,1.603905,10.56900955,5.65,-9.92,11.41616836,16.0966,-8.366095,18.14089516,10.4466,1.603905,10.56900955,5.65,-9.97,11.45964223
22/11/2019 06:00,16.843845,-8.167815,18.71973067,10.453845,1.612185,10.57742954,6.39,-9.78,11.68248689,16.833845,-8.217815,18.73261383,10.453845,1.612185,10.57742954,6.38,-9.83,11.71892913
22/11/2019 06:30,19.10074,-7.803005,20.63310824,10.45074,1.576995,10.56905293,8.65,-9.38,12.75958071,19.08074,-7.913005,20.65648293,10.45074,1.576995,10.56905293,8.63,-9.49,12.82719767
22/11/2019 07:00,21.02074,-7.718165,22.39289131,10.45074,1.601835,10.5727878,10.57,-9.32,14.09210062,21.00074,-7.748165,22.38448439,10.45074,1.601835,10.5727878,10.55,-9.35,14.09698549
22/11/2019 07:30,23.41109,-6.52954,24.30460918,10.46109,1.61046,10.58432735,12.95,-8.14,15.29581969,23.34109,-7.63954,24.55950028,10.46109,1.61046,10.58432735,12.88,-9.25,15.8573926
22/11/2019 08:00,25.366255,-4.414715,25.74755525,10.446255,1.605285,10.56887806,14.92,-6.02,16.08871654,25.266255,-5.814715,25.92671503,10.446255,1.605285,10.56887806,14.82,-7.42,16.57373826
22/11/2019 08:30,26.449015,-6.244375,27.17614052,10.449015,1.595625,10.5701435,16,-7.84,17.81756437,26.469015,-6.264375,27.20020495,10.449015,1.595625,10.5701435,16.02,-7.86,17.84432683
22/11/2019 09:00,27.09938,-6.380575,27.8404047,10.48938,1.609425,10.61213181,16.61,-7.99,18.43182574,27.10938,-6.420575,27.85932999,10.48938,1.609425,10.61213181,16.62,-8.03,18.45820414
22/11/2019 09:30,27.75182,-6.19817,28.43555564,10.54182,1.59183,10.66132692,17.21,-7.79,18.89095551,27.78182,-6.23817,28.47357174,10.54182,1.59183,10.66132692,17.24,-7.83,18.93479601
22/11/2019 10:00,28.5511,-5.993675,29.17343743,10.4811,1.616325,10.60499711,18.07,-7.61,19.60706505,28.5611,-6.023675,29.18940037,10.4811,1.616325,10.60499711,18.08,-7.64,19.62793927
22/11/2019 10:30,29.196635,-4.6961,29.57189291,10.516635,1.5939,10.63673488,18.68,-6.29,19.71056823,29.206635,-4.8761,29.61087434,10.516635,1.5939,10.63673488,18.69,-6.47,19.77819506
22/11/2019 11:00,29.655585,-3.67471,29.88238972,10.485585,1.61529,10.6092721,19.17,-5.29,19.88650296,29.665585,-3.70471,29.89601662,10.485585,1.61529,10.6092721,19.18,-5.32,19.90414027
22/11/2019 11:30,30.324545,-3.539195,30.53037718,10.474545,1.610805,10.59767832,19.85,-5.15,20.50719386,30.334545,-3.579195,30.54497106,10.474545,1.610805,10.59767832,19.86,-5.19,20.52695058
22/11/2019 12:00,30.363185,-3.55196,30.57023754,10.513185,1.59804,10.63394521,19.85,-5.15,20.50719386,30.373185,-3.59196,30.58484173,10.513185,1.59804,10.63394521,19.86,-5.19,20.52695058
22/11/2019 12:30,30.54628,-3.540575,30.75078687,10.49628,1.609425,10.61895205,20.05,-5.15,20.70084539,30.55628,-3.520575,30.75842479,10.49628,1.609425,10.61895205,20.06,-5.13,20.70556688
22/11/2019 13:00,30.55111,-3.5354,30.75498944,10.50111,1.6146,10.62451149,20.05,-5.15,20.70084539,30.49111,-3.5154,30.69309085,10.50111,1.6146,10.62451149,19.99,-5.13,20.63775666
22/11/2019 13:30,30.41248,-3.472985,30.61013826,10.48248,1.617015,10.60646616,19.93,-5.09,20.56971074,30.47248,-3.512985,30.67430685,10.48248,1.617015,10.60646616,19.99,-5.13,20.63775666
22/11/2019 14:00,30.48592,-3.55368,30.69234367,10.46592,1.60632,10.58847229,20.02,-5.16,20.67428354,30.45592,-3.59368,30.66720723,10.46592,1.60632,10.58847229,19.99,-5.2,20.65526809
22/11/2019 14:30,30.35764,-3.64162,30.57527927,10.45764,1.58838,10.57757937,19.9,-5.23,20.57578431,30.36764,-3.61162,30.58165068,10.45764,1.58838,10.57757937,19.91,-5.2,20.5778546
22/11/2019 15:00,30.35281,-3.986095,30.61342889,10.45281,1.603905,10.57514767,19.9,-5.59,20.67022254,30.36281,-3.726095,30.59058703,10.45281,1.603905,10.57514767,19.91,-5.33,20.61108925
22/11/2019 15:30,29.797635,-5.86092,30.36855997,10.447635,1.60908,10.57081906,19.35,-7.47,20.74182731,29.797635,-5.89092,30.37436403,10.447635,1.60908,10.57081906,19.35,-7.5,20.75265043
22/11/2019 16:00,30.268325,-5.73195,30.80627775,10.448325,1.61805,10.57287005,19.82,-7.35,21.13894274,30.278325,-5.76195,30.82169743,10.448325,1.61805,10.57287005,19.83,-7.38,21.15876414
22/11/2019 16:30,31.355915,-5.525745,31.8390839,10.455915,1.614255,10.579791,20.9,-7.14,22.08595934,31.355915,-5.565745,31.84605035,10.455915,1.614255,10.579791,20.9,-7.18,22.09892305
22/11/2019 17:00,32.087635,-5.526435,32.56006455,10.447635,1.613565,10.57150269,21.64,-7.14,22.78747902,32.087635,-5.566435,32.56687763,10.447635,1.613565,10.57150269,21.64,-7.18,22.80004386
22/11/2019 17:30,32.250735,-5.421955,32.70332558,10.440735,1.608045,10.56384192,21.81,-7.03,22.91499509,32.260735,-5.451955,32.71817287,10.440735,1.608045,10.56384192,21.82,-7.06,22.93373062
22/11/2019 18:00,31.991085,-5.51816,32.46351197,10.451085,1.61184,10.57464921,21.54,-7.13,22.68939179,32.011085,-5.56816,32.49175232,10.451085,1.61184,10.57464921,21.56,-7.18,22.72412815
22/11/2019 18:30,31.686255,-5.08885,32.09229113,10.446255,1.61115,10.56977047,21.24,-6.7,22.27167708,31.686255,-5.11885,32.09706188,10.446255,1.61115,10.56977047,21.24,-6.73,22.28072037
22/11/2019 19:00,31.246255,-3.574715,31.45007216,10.446255,1.605285,10.56887806,20.8,-5.18,21.43530732,31.256255,-3.614715,31.46457756,10.446255,1.605285,10.56887806,20.81,-5.22,21.45470811
22/11/2019 19:30,30.27005,-3.848505,30.51371688,10.45005,1.611495,10.57357372,19.82,-5.46,20.55830732,30.27005,-3.888505,30.51878763,10.45005,1.611495,10.57357372,19.82,-5.5,20.56896692
22/11/2019 20:00,29.3466,-4.04368,29.62388022,10.4466,1.60632,10.56937631,18.9,-5.65,19.72644165,29.3666,-4.06368,29.64642796,10.4466,1.60632,10.56937631,18.92,-5.67,19.75133666
22/11/2019 20:30,27.86867,-4.25954,28.19231187,10.44867,1.61046,10.57205213,17.42,-5.87,18.38241823,27.88867,-4.29954,28.21814945,10.44867,1.61046,10.57205213,17.44,-5.91,18.41417117
22/11/2019 21:00,26.49591,-4.532645,26.88081318,10.44591,1.607355,10.56885168,16.05,-6.14,17.18435626,26.49591,-4.562645,26.88588805,10.44591,1.607355,10.56885168,16.05,-6.17,17.19509814
22/11/2019 21:30,25.197635,-4.81713,25.6539578,10.447635,1.60287,10.56987556,14.75,-6.42,16.08660623,25.207635,-4.85713,25.67131812,10.447635,1.60287,10.56987556,14.76,-6.46,16.11177209
22/11/2019 22:00,23.917635,-5.168165,24.4696382,10.447635,1.601835,10.56971866,13.47,-6.77,15.07560281,23.917635,-5.208165,24.47811771,10.447635,1.601835,10.56971866,13.47,-6.81,15.09360792
22/11/2019 22:30,22.634185,-6.138855,23.45190549,10.444185,1.601145,10.56620394,12.19,-7.74,14.4396572,22.674185,-5.688855,23.37694883,10.444185,1.601145,10.56620394,12.23,-7.29,14.23787203
22/11/2019 23:00,21.079705,-7.75541,22.46108517,10.449705,1.59459,10.57066941,10.63,-9.35,14.15695589,21.069705,-7.77541,22.45861682,10.449705,1.59459,10.57066941,10.62,-9.37,14.16267277
22/11/2019 23:30,19.83453,-6.75437,20.95304499,10.44453,1.60563,10.56722549,9.39,-8.36,12.57225914,19.81453,-6.78437,20.94381234,10.44453,1.60563,10.56722549,9.37,-8.39,12.57732086
23/11/2019 00:00,18.604875,-6.969885,19.86757838,10.444875,1.610115,10.56824887,8.16,-8.58,11.84069255,18.604875,-6.779885,19.80172251,10.444875,1.610115,10.56824887,8.16,-8.39,11.70374726
23/11/2019 00:30,18.15867,-8.00092,19.84318566,10.44867,1.60908,10.571842,7.71,-9.61,12.32056005,18.13867,-8.04092,19.84106206,10.44867,1.60908,10.571842,7.69,-9.65,12.33931116
23/11/2019 01:00,18.154875,-8.004025,19.84096526,10.444875,1.605975,10.56761891,7.71,-9.61,12.32056005,18.134875,-8.044025,19.83885152,10.444875,1.605975,10.56761891,7.69,-9.65,12.33931116
23/11/2019 01:30,17.697635,-8.08506,19.45699051,10.447635,1.60494,10.57018966,7.25,-9.69,12.1020081,17.697635,-8.04506,19.44040316,10.447635,1.60494,10.57018966,7.25,-9.65,12.07000414
23/11/2019 02:00,17.161085,-8.208165,19.02305998,10.451085,1.601835,10.57312882,6.71,-9.81,11.88529343,17.141085,-8.238165,19.01799562,10.451085,1.601835,10.57312882,6.69,-9.84,11.89881086
23/11/2019 02:30,16.60384,-8.267125,18.54812278,10.44384,1.612875,10.56764684,6.16,-9.88,11.64302366,16.58384,-8.297125,18.54362512,10.44384,1.612875,10.56764684,6.14,-9.91,11.65794579
23/11/2019 03:00,16.196255,-8.35368,18.22368364,10.446255,1.60632,10.56903531,5.75,-9.96,11.50061303,16.196255,-8.39368,18.24205416,10.446255,1.60632,10.56903531,5.75,-10,11.535272
23/11/2019 03:30,15.788325,-8.421265,17.89382325,10.448325,1.608735,10.57144851,5.34,-10.03,11.36294416,15.778325,-8.451265,17.89914579,10.448325,1.608735,10.57144851,5.33,-10.06,11.38474857
23/11/2019 04:00,15.46143,-8.497815,17.64280809,10.45143,1.612185,10.57504277,5.01,-10.11,11.2832708,15.45143,-8.537815,17.65335589,10.45143,1.612185,10.57504277,5,-10.15,11.31470282
23/11/2019 04:30,15.372115,-8.430235,17.53199309,10.442115,1.599765,10.56394878,4.93,-10.03,11.17612634,15.362115,-8.460235,17.53767811,10.442115,1.599765,10.56394878,4.92,-10.06,11.19866063
23/11/2019 05:00,15.300395,-8.42644,17.46731171,10.450395,1.60356,10.57270828,4.85,-10.03,11.14106817,15.280395,-8.45644,17.46430213,10.450395,1.60356,10.57270828,4.83,-10.06,11.15941307
23/11/2019 05:30,15.38074,-8.317815,17.48580022,10.45074,1.612185,10.57436083,4.93,-9.93,11.08646923,15.37074,-8.347815,17.49130251,10.45074,1.612185,10.57436083,4.92,-9.96,11.10891534
23/11/2019 06:00,15.82005,-8.245745,17.84001941,10.45005,1.614255,10.57399471,5.37,-9.86,11.22748859,15.80005,-8.285745,17.84082818,10.45005,1.614255,10.57399471,5.35,-9.9,11.25311068
23/11/2019 06:30,16.806255,-8.04609,18.63302905,10.446255,1.61391,10.57019153,6.36,-9.66,11.56569064,16.796255,-8.06609,18.63265923,10.446255,1.61391,10.57019153,6.35,-9.68,11.57691237
23/11/2019 07:00,17.62212,-7.861955,19.29635846,10.45212,1.608045,10.57509438,7.17,-9.47,11.87812275,17.60212,-7.881955,19.28626048,10.45212,1.608045,10.57509438,7.15,-9.49,11.88202845
23/11/2019 07:30,18.842805,-7.59299,20.31513715,10.442805,1.60701,10.56573033,8.4,-9.2,12.4579292,18.832805,-7.63299,20.32085334,10.442805,1.60701,10.56573033,8.39,-9.24,12.48077321
23/11/2019 08:00,20.257635,-5.397475,20.96436291,10.447635,1.602525,10.56982325,9.81,-7,12.05139411,20.067635,-8.077475,21.6322809,10.447635,1.602525,10.56982325,9.62,-9.68,13.64722682
23/11/2019 08:30,22.06074,-6.862305,23.10340839,10.45074,1.597695,10.57216136,11.61,-8.46,14.3653646,22.06074,-6.902305,23.11532097,10.45074,1.597695,10.57216136,11.61,-8.5,14.38895757
23/11/2019 09:00,23.76798,-5.270925,24.345421,10.44798,1.599075,10.56964176,13.32,-6.87,14.98730463,23.75798,-5.420925,24.36858719,10.44798,1.599075,10.56964176,13.31,-7.02,15.04780715
23/11/2019 09:30,25.75626,-4.455745,26.13883304,10.45626,1.614255,10.58013196,15.3,-6.07,16.46010024,25.75626,-4.475745,26.14224976,10.45626,1.614255,10.58013196,15.3,-6.09,16.46748615
23/11/2019 10:00,26.82903,-4.70575,27.23859273,10.47903,1.60425,10.60111729,16.35,-6.31,17.52537018,26.83903,-4.73575,27.25363938,10.47903,1.60425,10.60111729,16.36,-6.34,17.54551795
23/11/2019 10:30,27.640735,-6.13195,28.31273639,10.440735,1.61805,10.56536952,17.2,-7.75,18.86537834,27.650735,-6.16195,28.3290094,10.440735,1.61805,10.56536952,17.21,-7.78,18.88683404
23/11/2019 11:00,28.27523,-5.995745,28.90393727,10.46523,1.614255,10.58899703,17.81,-7.61,19.36771024,28.29523,-6.025745,28.92973632,10.46523,1.614255,10.58899703,17.83,-7.64,19.39789937
23/11/2019 11:30,28.85661,-5.850225,29.4436593,10.46661,1.619775,10.59120371,18.39,-7.47,19.84925691,28.87661,-5.870225,29.46723853,10.46661,1.619775,10.59120371,18.41,-7.49,19.87531635
23/11/2019 12:00,28.92488,-5.855745,29.51166604,10.45488,1.614255,10.57876812,18.47,-7.47,19.9233983,28.94488,-5.875745,29.53524094,10.45488,1.614255,10.57876812,18.49,-7.49,19.94944109
23/11/2019 12:30,29.25351,-5.851605,29.83302077,10.47351,1.618395,10.59781176,18.78,-7.47,20.21111823,29.25351,-5.871605,29.83695012,10.47351,1.618395,10.59781176,18.78,-7.49,20.21851874
23/11/2019 13:00,29.24799,-5.857815,29.82882692,10.46799,1.612185,10.5914095,18.78,-7.47,20.21111823,29.24799,-5.877815,29.83276099,10.46799,1.612185,10.5914095,18.78,-7.49,20.21851874
23/11/2019 13:30,29.13109,-5.862645,29.71516466,10.46109,1.607355,10.58385535,18.67,-7.47,20.10894826,29.15109,-5.882645,29.73872157,10.46109,1.607355,10.58385535,18.69,-7.49,20.13494971
23/11/2019 14:00,28.960405,-5.99023,29.57343256,10.470405,1.60977,10.59342911,18.49,-7.6,19.99100048,28.980405,-6.03023,29.60114099,10.470405,1.60977,10.59342911,18.51,-7.64,20.02472721
23/11/2019 14:30,28.39627,-6.084715,29.04086615,10.47627,1.605285,10.5985458,17.92,-7.69,19.50032051,28.41627,-6.114715,29.06671877,10.47627,1.605285,10.5985458,17.94,-7.72,19.53054019
23/11/2019 15:00,28.39765,-6.07195,29.03954377,10.47765,1.61805,10.60185056,17.92,-7.69,19.50032051,28.41765,-6.10195,29.06538535,10.47765,1.61805,10.60185056,17.94,-7.72,19.53054019
23/11/2019 15:30,28.17385,-6.0754,28.82145571,10.46385,1.6146,10.58768577,17.71,-7.69,19.30751667,28.19385,-6.1054,28.84734107,10.46385,1.6146,10.58768577,17.73,-7.72,19.33782046
23/11/2019 16:00,28.27798,-6.00989,28.90956469,10.44798,1.60011,10.56979839,17.83,-7.61,19.38610327,28.29798,-6.02989,28.93328957,10.44798,1.60011,10.56979839,17.85,-7.63,19.41235174
23/11/2019 16:30,29.08867,-5.914025,29.68377358,10.44867,1.605975,10.57136985,18.64,-7.52,20.09975124,29.09867,-5.934025,29.69756301,10.44867,1.605975,10.57136985,18.65,-7.54,20.11651312
23/11/2019 17:00,29.899705,-5.817815,30.46045519,10.449705,1.612185,10.57333793,19.45,-7.43,20.82084052,29.919705,-5.857815,30.48774744,10.449705,1.612185,10.57333793,19.47,-7.47,20.85381979
23/11/2019 17:30,30.326255,-5.823335,30.88030072,10.446255,1.606665,10.56908775,19.88,-7.43,21.22308413,30.326255,-5.863335,30.88786881,10.446255,1.606665,10.56908775,19.88,-7.47,21.2371208
23/11/2019 18:00,30.19867,-5.820575,30.75449175,10.44867,1.609425,10.57189451,19.75,-7.43,21.10136015,30.19867,-5.860575,30.7620872,10.44867,1.609425,10.57189451,19.75,-7.47,21.11547774
23/11/2019 18:30,29.558325,-5.992645,30.15968121,10.448325,1.607355,10.57123859,19.11,-7.6,20.56579928,29.578325,-6.002645,30.18126997,10.448325,1.607355,10.57123859,19.13,-7.61,20.58807908
23/11/2019 19:00,28.79694,-6.114025,29.43883583,10.43694,1.605975,10.55977615,18.36,-7.72,19.91702789,28.80694,-6.134025,29.45277669,10.43694,1.605975,10.55977615,18.37,-7.74,19.93400361
23/11/2019 19:30,27.68074,-6.38678,28.40799757,10.45074,1.61322,10.57451868,17.23,-8,18.99665497,27.71074,-6.40678,28.44172887,10.45074,1.61322,10.57451868,17.26,-8.02,19.03228835
23/11/2019 20:00,26.612465,-6.40058,27.37134848,10.452465,1.59942,10.57412734,16.16,-8,18.03179414,26.632465,-6.49058,27.41196492,10.452465,1.59942,10.57412734,16.18,-8.09,18.08978994
23/11/2019 20:30,25.746945,-6.64127,26.58969056,10.446945,1.59873,10.56856648,15.3,-8.24,17.37779042,25.746945,-6.67127,26.59719948,10.446945,1.59873,10.56856648,15.3,-8.27,17.39203553
23/11/2019 21:00,25.001085,-5.308855,25.55852485,10.451085,1.601145,10.57302431,14.55,-6.91,16.10747032,25.021085,-5.338855,25.58433246,10.451085,1.601145,10.57302431,14.57,-6.94,16.1384169
23/11/2019 21:30,24.07591,-4.977135,24.5849815,10.44591,1.592865,10.56665769,13.63,-6.57,15.13082285,24.07591,-5.007135,24.59107243,10.44591,1.592865,10.56665769,13.63,-6.6,15.14387335
23/11/2019 22:00,22.694185,-7.42057,23.87657622,10.444185,1.61943,10.5689902,12.25,-9.04,15.2244573,22.694185,-7.31057,23.8426187,10.444185,1.61943,10.5689902,12.25,-8.93,15.15939972
23/11/2019 22:30,21.72005,-7.53162,22.98882058,10.45005,1.58838,10.5700755,11.27,-9.12,14.49783777,21.73005,-7.57162,23.0113994,10.45005,1.58838,10.5700755,11.28,-9.16,14.53079489
23/11/2019 23:00,20.58143,-7.33472,21.84933359,10.45143,1.59528,10.57247877,10.13,-8.93,13.50414011,20.56143,-7.37472,21.8439671,10.45143,1.59528,10.57247877,10.11,-8.97,13.51565759
23/11/2019 23:30,19.082805,-9.49298,21.31361339,10.442805,1.62702,10.56879228,8.64,-11.12,14.08204531,19.442805,-3.79298,19.80932517,10.442805,1.62702,10.56879228,9,-5.42,10.50601732
24/11/2019 00:00,18.117635,-10.46403,20.92234743,10.447635,1.59597,10.56883141,7.67,-12.06,14.29239308,18.507635,-3.55403,18.84578686,10.447635,1.59597,10.56883141,8.06,-5.15,9.564836643
24/11/2019 00:30,17.936945,-10.595065,20.83241221,10.446945,1.594935,10.56799307,7.49,-12.19,14.30720797,18.336945,-3.635065,18.69377569,10.446945,1.594935,10.56799307,7.89,-5.23,9.46599176
24/11/2019 01:00,17.941775,-10.58092,20.82938209,10.451775,1.60908,10.57491083,7.49,-12.19,14.30720797,18.341775,-3.62092,18.69576882,10.451775,1.60908,10.57491083,7.89,-5.23,9.46599176
24/11/2019 01:30,17.47005,-10.690925,20.48166312,10.45005,1.599075,10.57168794,7.02,-12.29,14.15360378,17.85005,-3.710925,18.23171,10.45005,1.599075,10.57168794,7.4,-5.31,9.108023935
24/11/2019 02:00,16.98591,-8.68851,19.07908133,10.44591,1.60149,10.5679613,6.54,-10.29,12.19244438,17.05591,-7.29851,18.55188169,10.44591,1.60149,10.5679613,6.61,-8.9,11.08612195
24/11/2019 02:30,16.483495,-8.276095,18.44449392,10.443495,1.603905,10.56594052,6.04,-9.88,11.57998273,16.463495,-8.306095,18.4401161,10.443495,1.603905,10.56594052,6.02,-9.91,11.59519297
24/11/2019 03:00,16.059705,-8.28127,18.06913273,10.449705,1.59873,10.57129473,5.61,-9.88,11.361624,16.049705,-8.31127,18.07402112,10.449705,1.59873,10.57129473,5.6,-9.91,11.38279843
24/11/2019 03:30,15.6966,-8.280925,17.74702709,10.4466,1.599075,10.56827765,5.25,-9.88,11.1882483,15.6966,-8.380925,17.79390782,10.4466,1.599075,10.56827765,5.25,-9.98,11.27665287
24/11/2019 04:00,15.3566,-8.394375,17.50116268,10.4466,1.595625,10.56775618,4.91,-9.99,11.13140602,15.3466,-8.384375,17.48759205,10.4466,1.595625,10.56775618,4.9,-9.98,11.11802141
24/11/2019 04:30,15.109015,-8.39472,17.28449184,10.449015,1.59528,10.57009143,4.66,-9.99,11.02341599,15.109015,-8.44472,17.30883099,10.449015,1.59528,10.57009143,4.66,-10.04,11.0687488
24/11/2019 05:00,14.949705,-8.390925,17.14354986,10.449705,1.599075,10.57134691,4.5,-9.99,10.95673765,14.959705,-8.440925,17.17678633,10.449705,1.599075,10.57134691,4.51,-10.04,11.00643902
24/11/2019 05:30,14.947635,-8.39541,17.14394065,10.447635,1.59459,10.56862311,4.5,-9.99,10.95673765,14.957635,-8.44541,17.17718821,10.447635,1.59459,10.56862311,4.51,-10.04,11.00643902
24/11/2019 06:00,15.094875,-8.384715,17.26727242,10.444875,1.605285,10.56751407,4.65,-9.99,11.01919235,15.104875,-8.434715,17.30033716,10.444875,1.605285,10.56751407,4.66,-10.04,11.0687488
24/11/2019 06:30,15.70591,-8.18403,17.71027826,10.44591,1.59597,10.56712619,5.26,-9.78,11.10477375,15.69591,-8.24403,17.7292307,10.44591,1.59597,10.56712619,5.25,-9.84,11.15294132
24/11/2019 07:00,16.094185,-8.173335,18.05065638,10.444185,1.606665,10.56704182,5.65,-9.78,11.29472886,16.094185,-8.163335,18.04613059,10.444185,1.606665,10.56704182,5.65,-9.77,11.28607106
24/11/2019 07:30,16.933155,-7.92989,18.6979917,10.453155,1.60011,10.57491378,6.48,-9.53,11.52437851,16.933155,-8.00989,18.73206011,10.453155,1.60011,10.57491378,6.48,-9.61,11.59062121
24/11/2019 08:00,17.54936,-7.746095,19.18285756,10.44936,1.603905,10.57173759,7.1,-9.35,11.74020869,17.53936,-7.806095,19.19802772,10.44936,1.603905,10.57173759,7.09,-9.41,11.78202869
24/11/2019 08:30,19.26453,-7.26162,20.58769635,10.44453,1.58838,10.56461821,8.82,-8.85,12.49459483,19.23453,-7.43162,20.62028419,10.44453,1.58838,10.56461821,8.79,-9.02,12.59462187
24/11/2019 09:00,20.679715,-7.36506,21.95210061,10.469715,1.60494,10.59201419,10.21,-8.97,13.59062177,20.679715,-7.41506,21.9689264,10.469715,1.60494,10.59201419,10.21,-9.02,13.62367425
24/11/2019 09:30,22.412145,-7.035755,23.49055325,10.502145,1.594245,10.62246048,11.91,-8.63,14.70799103,22.402145,-7.075755,23.49302895,10.502145,1.594245,10.62246048,11.9,-8.67,14.72341333
24/11/2019 10:00,23.617345,-6.27576,24.43694229,10.557345,1.58424,10.67554916,13.06,-7.86,15.24280814,23.597345,-6.46576,24.46713599,10.557345,1.58424,10.67554916,13.04,-8.05,15.32462398
24/11/2019 10:30,24.9122,-4.502655,25.31583716,10.6122,1.587345,10.73025876,14.3,-6.09,15.54278289,24.9122,-4.532655,25.32119014,10.6122,1.587345,10.73025876,14.3,-6.12,15.55456203
24/11/2019 11:00,25.79668,-4.37714,26.16539802,10.60668,1.58286,10.72413663,15.19,-5.96,16.31740482,25.79668,-4.42714,26.17380881,10.60668,1.58286,10.72413663,15.19,-6.01,16.33573384
24/11/2019 11:30,26.495985,-4.295415,26.84190401,10.595985,1.584585,10.71381387,15.9,-5.88,16.95241576,26.495985,-4.325415,26.84672114,10.595985,1.584585,10.71381387,15.9,-5.91,16.96284469
24/11/2019 12:00,26.75014,-4.191625,27.07655277,10.63014,1.578375,10.74668061,16.12,-5.77,17.12154491,26.76014,-4.211625,27.08953447,10.63014,1.578375,10.74668061,16.13,-5.79,17.13770696
24/11/2019 12:30,27.197015,-4.08231,27.50168867,10.587015,1.58769,10.70540266,16.61,-5.67,17.55109683,27.207015,-4.09231,27.51306356,10.587015,1.58769,10.70540266,16.62,-5.68,17.5637923
24/11/2019 13:00,27.390095,-4.08507,27.69305149,10.540095,1.58493,10.65859305,16.85,-5.67,17.778397,27.400095,-4.09507,27.7044185,10.540095,1.58493,10.65859305,16.86,-5.68,17.79106517
24/11/2019 13:30,27.37526,-4.17852,27.69232546,10.52526,1.58148,10.64341003,16.85,-5.76,17.80730468,27.38526,-4.20852,27.70675199,10.52526,1.58148,10.64341003,16.86,-5.79,17.82648872
24/11/2019 14:00,27.349385,-4.143675,27.66150579,10.499385,1.616325,10.62306885,16.85,-5.76,17.80730468,27.359385,-4.173675,27.67590126,10.499385,1.616325,10.62306885,16.86,-5.79,17.82648872
24/11/2019 14:30,27.34214,-4.13919,27.65367089,10.49214,1.62081,10.61659205,16.85,-5.76,17.80730468,27.35214,-4.16919,27.66806296,10.49214,1.62081,10.61659205,16.86,-5.79,17.82648872
24/11/2019 15:00,27.167305,-4.213325,27.49208192,10.477305,1.626675,10.60282942,16.69,-5.84,17.6822425,27.177305,-4.233325,27.50503495,10.477305,1.626675,10.60282942,16.7,-5.86,17.6982937
24/11/2019 15:30,27.23385,-4.231265,27.56059124,10.46385,1.608735,10.58679296,16.77,-5.84,17.75777295,27.25385,-4.251265,27.5834297,10.46385,1.608735,10.58679296,16.79,-5.86,17.78324211
24/11/2019 16:00,27.47695,-4.160575,27.79016311,10.45695,1.609425,10.58007808,17.02,-5.77,17.97145793,27.48695,-4.180575,27.80305069,10.45695,1.609425,10.58007808,17.03,-5.79,17.98735667
24/11/2019 16:30,28.477635,-3.964715,28.75229835,10.447635,1.605285,10.57024205,18.03,-5.57,18.87076575,28.487635,-3.994715,28.76635354,10.447635,1.605285,10.57024205,18.04,-5.6,18.88919268
24/11/2019 17:00,29.49832,-4.454025,29.83268713,10.43832,1.605975,10.5611401,19.06,-6.06,20.00018,29.51832,-4.484025,29.85695389,10.43832,1.605975,10.5611401,19.08,-6.09,20.02834242
24/11/2019 17:30,29.444185,-5.932645,30.03591695,10.444185,1.607355,10.56714675,19,-7.54,20.44141874,29.454185,-5.962645,30.05165801,10.444185,1.607355,10.56714675,19.01,-7.57,20.46179367
24/11/2019 18:00,28.972465,-6.041955,29.59575896,10.452465,1.608045,10.57543537,18.52,-7.65,20.0377868,28.992465,-6.071955,29.62147303,10.452465,1.608045,10.57543537,18.54,-7.68,20.0677353
24/11/2019 18:30,28.26522,-6.14023,28.9244721,10.44522,1.60977,10.56853728,17.82,-7.75,19.43231587,28.29522,-6.18023,28.96229821,10.44522,1.60977,10.56853728,17.85,-7.79,19.47579523
24/11/2019 19:00,27.808325,-6.25816,28.50381564,10.448325,1.61184,10.57192147,17.36,-7.87,19.06060073,27.828325,-6.29816,28.53213086,10.448325,1.61184,10.57192147,17.38,-7.91,19.09535284
24/11/2019 19:30,27.106945,-6.43023,27.85918744,10.446945,1.60977,10.57024216,16.66,-8.04,18.49857292,27.106945,-6.47023,27.86844709,10.446945,1.60977,10.57024216,16.66,-8.08,18.51599309
24/11/2019 20:00,26.062115,-6.64678,26.89634776,10.442115,1.61322,10.56599472,15.62,-8.26,17.66952178,26.082115,-6.68678,26.92563369,10.442115,1.61322,10.56599472,15.64,-8.3,17.70591991
24/11/2019 20:30,25.26522,-6.83299,26.17290763,10.44522,1.60701,10.56811724,14.82,-8.44,17.05479405,25.26522,-6.87299,26.18337895,10.44522,1.60701,10.56811724,14.82,-8.48,17.07462445
24/11/2019 21:00,24.328325,-7.09782,25.34258168,10.448325,1.60218,10.57045297,13.88,-8.7,16.38122096,24.328325,-7.13782,25.35381375,10.448325,1.60218,10.57045297,13.88,-8.74,16.40249981
24/11/2019 21:30,23.282805,-7.384375,24.42576514,10.442805,1.595625,10.56400471,12.84,-8.98,15.66863108,23.282805,-7.414375,24.43485145,10.442805,1.595625,10.56400471,12.84,-9.01,15.68584394
24/11/2019 22:00,22.23798,-6.210235,23.08884521,10.44798,1.599765,10.56974617,11.79,-7.81,14.14214269,22.21798,-6.250235,23.08038286,10.44798,1.599765,10.56974617,11.77,-7.85,14.14762878
24/11/2019 22:30,20.89453,-6.85919,21.99158638,10.44453,1.62081,10.56954266,10.45,-8.48,13.45781929,20.88453,-6.90919,21.99773852,10.44453,1.62081,10.56954266,10.44,-8.53,13.48163566
24/11/2019 23:00,19.39108,-7.963685,20.96268738,10.44108,1.596315,10.56240376,8.95,-9.56,13.09565195,19.37108,-7.993685,20.95561357,10.44108,1.596315,10.56240376,8.93,-9.59,13.10393071
24/11/2019 23:30,18.053495,-8.17817,19.81946382,10.443495,1.59183,10.56411428,7.61,-9.77,12.38406234,18.033495,-8.21817,19.8178016,10.443495,1.59183,10.56411428,7.59,-9.81,12.4033947
25/11/2019 00:00,16.93798,-8.32058,18.87133323,10.44798,1.59942,10.56969396,6.49,-9.92,11.85438737,16.91798,-8.36058,18.87107165,10.44798,1.59942,10.56969396,6.47,-9.96,11.87697352
25/11/2019 00:30,16.735565,-8.45334,18.74934914,10.445565,1.59666,10.56688939,6.29,-10.05,11.85607861,16.715565,-8.49334,18.749585,10.445565,1.59666,10.56688939,6.27,-10.09,11.87943601
25/11/2019 01:00,16.8866,-8.45265,18.88397605,10.4466,1.59735,10.56801678,6.44,-10.05,11.93633528,16.8766,-8.49265,18.89298101,10.4466,1.59735,10.56801678,6.43,-10.09,11.96465628
25/11/2019 01:30,16.54246,-8.452995,18.57703171,10.44246,1.597005,10.5638722,6.1,-10.05,11.75638125,16.53246,-8.562995,18.61846173,10.44246,1.597005,10.5638722,6.09,-10.16,11.84540839
25/11/2019 02:00,16.122805,-8.52265,18.23678711,10.442805,1.59735,10.56426539,5.68,-10.12,11.60503339,16.102805,-8.56265,18.2378536,10.442805,1.59735,10.56426539,5.66,-10.16,11.63018487
25/11/2019 02:30,15.74384,-8.52265,17.90262721,10.44384,1.59735,10.56528849,5.3,-10.12,11.42385224,15.72384,-8.56265,17.90413693,10.44384,1.59735,10.56528849,5.28,-10.16,11.4500655
25/11/2019 03:00,15.35143,-8.59989,17.59615046,10.45143,1.60011,10.57320865,4.9,-10.2,11.31591799,15.36143,-8.65989,17.63426286,10.45143,1.60011,10.57320865,4.91,-10.26,11.37434394
25/11/2019 03:30,15.092805,-8.667135,17.40436703,10.442805,1.592865,10.56358818,4.65,-10.26,11.26455059,15.082805,-8.667135,17.3956959,10.442805,1.592865,10.56358818,4.64,-10.26,11.26042628
25/11/2019 04:00,14.86384,-8.662305,17.20375736,10.44384,1.597695,10.56534066,4.42,-10.26,11.17157106,14.87384,-8.662305,17.21239798,10.44384,1.597695,10.56534066,4.43,-10.26,11.17553131
25/11/2019 04:30,14.944185,-8.660235,17.27218387,10.444185,1.599765,10.56599491,4.5,-10.26,11.20346375,14.874185,-8.660235,17.21165447,10.444185,1.599765,10.56599491,4.43,-10.26,11.17553131
25/11/2019 05:00,14.944185,-8.602305,17.24321074,10.444185,1.597695,10.56568169,4.5,-10.2,11.14854251,14.954185,-8.662305,17.28187423,10.444185,1.597695,10.56568169,4.51,-10.26,11.20748411
25/11/2019 05:30,15.556255,-8.4392,17.69794243,10.446255,1.6008,10.56819777,5.11,-10.04,11.26559808,15.556255,-8.4892,17.72183925,10.446255,1.6008,10.56819777,5.11,-10.09,11.31018125
25/11/2019 06:00,16.386255,-8.44403,18.4339631,10.446255,1.59597,10.56746724,5.94,-10.04,11.66555614,16.366255,-8.49403,18.43916615,10.446255,1.59597,10.56746724,5.92,-10.09,11.69848281
25/11/2019 06:30,18.372115,-8.0261,20.04876282,10.442115,1.5939,10.56306219,7.93,-9.62,12.46712878,18.352115,-8.0661,20.0464983,10.442115,1.5939,10.56306219,7.91,-9.66,12.4853394
25/11/2019 07:00,20.16315,-7.746785,21.60012259,10.44315,1.603215,10.56549479,9.72,-9.35,13.48706417,20.15315,-7.766785,21.59797222,10.44315,1.603215,10.56549479,9.71,-9.37,13.49373929
25/11/2019 07:30,22.495565,-7.33713,23.6618664,10.445565,1.60287,10.5678295,12.05,-8.94,15.00420274,22.485565,-7.36713,23.6616829,10.445565,1.60287,10.5678295,12.04,-8.97,15.01407673
25/11/2019 08:00,24.33729,-5.390925,24.92720917,10.44729,1.599075,10.5689597,13.89,-6.99,15.54966881,24.32729,-5.570925,24.95700792,10.44729,1.599075,10.5689597,13.88,-7.17,15.6225254
25/11/2019 08:30,25.3666,-4.63747,25.78702239,10.4466,1.61253,10.57032188,14.92,-6.25,16.17618311,25.3666,-4.66747,25.79243439,10.4466,1.61253,10.57032188,14.92,-6.28,16.18779787
25/11/2019 09:00,25.87765,-4.48851,26.26403418,10.47765,1.60149,10.59933582,15.4,-6.09,16.5604378,25.88765,-4.51851,26.27902881,10.47765,1.60149,10.59933582,15.41,-6.12,16.58078707
25/11/2019 09:30,26.841795,-4.290925,27.18260466,10.491795,1.599075,10.6129545,16.35,-5.89,17.37856726,26.851795,-4.310925,27.19564246,10.491795,1.599075,10.6129545,16.36,-5.91,17.39476071
25/11/2019 10:00,27.166985,-5.98162,27.81770752,10.526985,1.58838,10.64614316,16.64,-7.57,18.28098739,27.186985,-6.00162,27.84154443,10.526985,1.58838,10.64614316,16.66,-7.59,18.30747661
25/11/2019 10:30,27.12703,-6.15576,27.81670609,10.61703,1.58424,10.73457695,16.51,-7.74,18.23424525,27.14703,-6.18576,27.84286021,10.61703,1.58424,10.73457695,16.53,-7.77,18.26509786
25/11/2019 11:00,27.094945,-6.14679,27.78343161,10.584945,1.59321,10.70417576,16.51,-7.74,18.23424525,27.114945,-6.17679,27.80958427,10.584945,1.59321,10.70417576,16.53,-7.77,18.26509786
25/11/2019 11:30,27.0322,-6.162315,27.72569139,10.6122,1.577685,10.72883399,16.42,-7.74,18.15279593,27.0322,-6.192315,27.73237462,10.6122,1.577685,10.72883399,16.42,-7.77,18.16560761
25/11/2019 12:00,27.132895,-6.112655,27.81292042,10.622895,1.587345,10.7408362,16.51,-7.7,18.21730222,27.142895,-6.152655,27.83149138,10.622895,1.587345,10.7408362,16.52,-7.74,18.24330014
25/11/2019 12:30,27.32359,-6.11714,27.99996379,10.63359,1.58286,10.75075263,16.69,-7.7,18.38059031,27.35359,-6.15714,28.0379967,10.63359,1.58286,10.75075263,16.72,-7.74,18.42460312
25/11/2019 13:00,27.45737,-6.00921,28.1072548,10.60737,1.58079,10.72451376,16.85,-7.59,18.48054653,27.47737,-6.05921,28.13751744,10.60737,1.58079,10.72451376,16.87,-7.64,18.51935474
25/11/2019 13:30,27.66975,-6.01818,28.31666569,10.53975,1.57182,10.65631025,17.13,-7.59,18.73619492,27.68975,-6.06818,28.34687044,10.53975,1.57182,10.65631025,17.15,-7.64,18.77477297
25/11/2019 14:00,27.640425,-6.095755,28.30461664,10.510425,1.594245,10.63064677,17.13,-7.69,18.77692733,27.660425,-6.125755,28.33061922,10.510425,1.594245,10.63064677,17.15,-7.72,18.80746926
25/11/2019 14:30,27.449735,-6.169545,28.13452038,10.509735,1.600455,10.6308977,16.94,-7.77,18.63696595,27.469735,-6.209545,28.16282639,10.509735,1.600455,10.6308977,16.96,-7.81,18.67184244
25/11/2019 15:00,27.219735,-6.232995,27.92425827,10.509735,1.597005,10.63037886,16.71,-7.83,18.45353625,27.249735,-6.212995,27.94904944,10.509735,1.597005,10.63037886,16.74,-7.81,18.47224134
25/11/2019 15:30,27.031795,-6.206085,27.73505781,10.491795,1.623915,10.61672559,16.54,-7.83,18.29974044,27.041795,-6.256085,27.75603135,10.491795,1.623915,10.61672559,16.55,-7.88,18.33021822
