Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/11/2019 16:00,27.327295,-6.22851,28.02811783,10.457295,1.60149,10.57921495,16.87,-7.83,18.59854295,27.347295,-6.20851,28.04318349,10.457295,1.60149,10.57921495,16.89,-7.81,18.6082831
25/11/2019 16:30,28.814875,-5.50127,29.33531989,10.444875,1.59873,10.56652031,18.37,-7.1,19.69433675,28.804875,-5.75127,29.37342218,10.444875,1.59873,10.56652031,18.36,-7.35,19.7765543
25/11/2019 17:00,30.534875,-3.658855,30.7533057,10.444875,1.601145,10.56688597,20.09,-5.26,20.76717843,30.554875,-3.678855,30.77554809,10.444875,1.601145,10.56688597,20.11,-5.28,20.79159686
25/11/2019 17:30,31.30729,-3.58506,31.51188764,10.44729,1.60494,10.56984866,20.86,-5.19,21.49594613,31.30729,-3.61506,31.51531478,10.44729,1.60494,10.56984866,20.86,-5.22,21.50320906
25/11/2019 18:00,31.300735,-3.58368,31.5052182,10.440735,1.60632,10.56357947,20.86,-5.19,21.49594613,31.300735,-3.61368,31.50864476,10.440735,1.60632,10.56357947,20.86,-5.22,21.50320906
25/11/2019 18:30,30.902805,-3.679545,31.12109266,10.442805,1.600455,10.56473532,20.46,-5.28,21.13030998,30.912805,-3.719545,31.13577569,10.442805,1.600455,10.56473532,20.47,-5.32,21.15001891
25/11/2019 19:00,30.28384,-3.912995,30.5355939,10.44384,1.597005,10.56523634,19.84,-5.51,20.59091304,30.30384,-3.932995,30.5579968,10.44384,1.597005,10.56523634,19.86,-5.53,20.61554025
25/11/2019 19:30,29.582805,-4.01437,29.85393639,10.442805,1.60563,10.56552053,19.14,-5.62,19.94803248,29.592805,-4.03437,29.86654063,10.442805,1.60563,10.56552053,19.15,-5.64,19.96326877
25/11/2019 20:00,28.680735,-4.19782,28.98631147,10.440735,1.60218,10.56295073,18.24,-5.8,19.13994775,28.700735,-4.22782,29.01045762,10.440735,1.60218,10.56295073,18.26,-5.83,19.16811154
25/11/2019 20:30,27.215565,-4.574715,27.59737298,10.445565,1.605285,10.56819607,16.77,-6.18,17.87247325,27.225565,-4.604715,27.61222175,10.445565,1.605285,10.56819607,16.78,-6.21,17.89224692
25/11/2019 21:00,25.710395,-5.6992,26.33448864,10.450395,1.6008,10.57229002,15.26,-7.3,16.91619343,25.730395,-5.7392,26.36269416,10.450395,1.6008,10.57229002,15.28,-7.34,16.95151911
25/11/2019 21:30,24.07246,-6.22265,24.86372264,10.44246,1.59735,10.56392436,13.63,-7.82,15.71398422,24.07246,-6.26265,24.8737636,10.44246,1.59735,10.56392436,13.63,-7.86,15.73392831
25/11/2019 22:00,22.434525,-6.53713,23.36754118,10.434525,1.60287,10.55691736,12,-8.14,14.50033103,22.424525,-6.43713,23.33015139,10.434525,1.60287,10.55691736,11.99,-8.04,14.43612483
25/11/2019 22:30,20.861775,-7.719545,22.24421343,10.451775,1.600455,10.57360189,10.41,-9.32,13.97249083,20.851775,-7.759545,22.24875411,10.451775,1.600455,10.57360189,10.4,-9.36,13.99176901
25/11/2019 23:00,19.34936,-7.346105,20.69693192,10.44936,1.583895,10.56872025,8.9,-8.93,12.60773175,19.36936,-6.976105,20.58732979,10.44936,1.583895,10.56872025,8.92,-8.56,12.36284757
25/11/2019 23:30,17.706595,-7.96265,19.41461567,10.436595,1.59735,10.55812683,7.27,-9.56,12.01026644,17.686595,-8.01265,19.41695658,10.436595,1.59735,10.55812683,7.25,-9.61,12.03804801
26/11/2019 00:00,16.63867,-8.10644,18.50836862,10.44867,1.60356,10.57100324,6.19,-9.71,11.51521602,16.63867,-8.14644,18.52592303,10.44867,1.60356,10.57100324,6.19,-9.75,11.54896532
26/11/2019 00:30,16.351425,-8.23851,18.30961896,10.441425,1.60149,10.56352812,5.91,-9.84,11.47840146,16.361425,-8.27851,18.33657427,10.441425,1.60149,10.56352812,5.92,-9.88,11.51784702
26/11/2019 01:00,16.456255,-8.18127,18.3777449,10.446255,1.59873,10.56788442,6.01,-9.78,11.47904613,16.456255,-8.28127,18.42247979,10.446255,1.59873,10.56788442,6.01,-9.88,11.56436336
26/11/2019 01:30,16.00212,-9.52506,18.6224223,10.45212,1.60494,10.57462268,5.55,-11.13,12.43701733,16.00212,-9.54506,18.6326599,10.45212,1.60494,10.57462268,5.55,-11.15,12.45491871
26/11/2019 02:00,15.67315,-8.97472,18.0608203,10.44315,1.59528,10.56429364,5.23,-10.57,11.79312512,15.66315,-9.20472,18.16758482,10.44315,1.59528,10.56429364,5.22,-10.8,11.9953491
26/11/2019 02:30,15.366595,-8.635065,17.62658757,10.436595,1.594935,10.55776173,4.93,-10.23,11.35595879,15.366595,-8.665065,17.64130362,10.436595,1.594935,10.55776173,4.93,-10.26,11.3829917
26/11/2019 03:00,15.008325,-8.564375,17.27999822,10.448325,1.595625,10.56946141,4.56,-10.16,11.1363908,15.018325,-8.664375,17.33843937,10.448325,1.595625,10.56946141,4.57,-10.26,11.231763
26/11/2019 03:30,14.774875,-8.66541,17.12852188,10.444875,1.59459,10.56589471,4.33,-10.26,11.13626957,14.774875,-8.66541,17.12852188,10.444875,1.59459,10.56589471,4.33,-10.26,11.13626957
26/11/2019 04:00,14.60315,-8.66955,16.98272908,10.44315,1.59045,10.56356536,4.16,-10.26,11.07127816,14.59315,-8.73955,17.00999004,10.44315,1.59045,10.56356536,4.15,-10.33,11.13244807
26/11/2019 04:30,14.606945,-8.67093,16.98669683,10.446945,1.58907,10.56710951,4.16,-10.26,11.07127816,14.596945,-8.74093,17.01395488,10.446945,1.58907,10.56710951,4.15,-10.33,11.13244807
26/11/2019 05:00,14.732115,-8.663685,17.09077676,10.442115,1.596315,10.56342687,4.29,-10.26,11.12077785,14.732115,-8.733685,17.12636757,10.442115,1.596315,10.56342687,4.29,-10.33,11.18539226
26/11/2019 05:30,15.2066,-8.488855,17.41554888,10.4466,1.601145,10.56859105,4.76,-10.09,11.15641968,15.2066,-8.468855,17.40580905,10.4466,1.601145,10.56859105,4.76,-10.07,11.1383347
26/11/2019 06:00,16.000385,-8.22989,17.99287108,10.430385,1.60011,10.55240652,5.57,-9.83,11.29839812,16.000385,-8.25989,18.00661276,10.430385,1.60011,10.55240652,5.57,-9.86,11.32450882
26/11/2019 06:30,18.163495,-7.678515,19.71984136,10.443495,1.591485,10.5640623,7.72,-9.27,12.06363544,18.133495,-7.958515,19.80307052,10.443495,1.591485,10.5640623,7.69,-9.55,12.26126421
26/11/2019 07:00,20.30935,-7.541615,21.66438677,10.42935,1.598385,10.55112203,9.88,-9.14,13.4593462,20.27935,-7.581615,21.6502407,10.42935,1.598385,10.55112203,9.85,-9.18,13.46457946
26/11/2019 07:30,22.54128,-7.188185,23.6596557,10.15128,1.561815,10.27072304,12.39,-8.75,15.16821018,22.55128,-7.228185,23.68136162,10.15128,1.561815,10.27072304,12.4,-8.79,15.19947696
26/11/2019 08:00,24.61103,-4.84375,25.08315594,9.65103,1.46625,9.761775921,14.96,-6.31,16.23630808,24.58103,-5.18375,25.12166993,9.65103,1.46625,9.761775921,14.93,-6.65,16.34403255
26/11/2019 08:30,25.45256,-4.586245,25.86245259,8.57256,1.303755,8.671133839,16.88,-5.89,17.87810113,25.46256,-4.636245,25.88120417,8.57256,1.303755,8.671133839,16.89,-5.94,17.90406937
26/11/2019 09:00,25.38187,-4.8569,25.84238384,0.29187,-0.0069,0.291951549,25.09,-4.85,25.55446341,25.41187,-4.9069,25.8812829,0.29187,-0.0069,0.291951549,25.12,-4.9,25.59344447
26/11/2019 09:30,26.37621,-4.693475,26.79054239,0.00621,-0.053475,0.053834373,26.37,-4.64,26.77510971,26.37621,-4.733475,26.79757899,0.00621,-0.053475,0.053834373,26.37,-4.68,26.7820705
26/11/2019 10:00,26.669325,-4.68347,27.07744056,0.029325,-0.04347,0.052436595,26.64,-4.64,27.04106507,26.679325,-4.78347,27.10475913,0.029325,-0.04347,0.052436595,26.65,-4.74,27.06824893
26/11/2019 10:30,26.89658,-4.52554,27.27464992,0.05658,-0.04554,0.072630489,26.84,-4.48,27.21132117,26.90658,-4.54554,27.28783577,0.05658,-0.04554,0.072630489,26.85,-4.5,27.22448347
26/11/2019 11:00,26.997285,-4.54072,27.37647778,0.087285,-0.06072,0.106327746,26.91,-4.48,27.2803684,27.007285,-4.65072,27.40479227,0.087285,-0.06072,0.106327746,26.92,-4.59,27.308506
26/11/2019 11:30,26.94981,-4.617965,27.34260155,0.30981,-0.067965,0.317177359,26.64,-4.55,27.02576733,26.96981,-4.657965,27.36909369,0.30981,-0.067965,0.317177359,26.66,-4.59,27.0522402
26/11/2019 12:00,26.575315,-4.615205,26.97308815,0.285315,-0.065205,0.292671046,26.29,-4.55,26.68082832,26.585315,-4.655205,26.98981117,0.285315,-0.065205,0.292671046,26.3,-4.59,26.69752985
26/11/2019 12:30,27.22455,-4.520725,27.59733823,0.13455,-0.070725,0.152005685,27.09,-4.45,27.45306176,27.22455,-4.570725,27.6055728,0.13455,-0.070725,0.152005685,27.09,-4.5,27.46121083
26/11/2019 13:00,27.05493,-4.52797,27.43121852,0.20493,-0.07797,0.219261547,26.85,-4.45,27.21626352,27.05493,-4.57797,27.43951615,0.20493,-0.07797,0.219261547,26.85,-4.5,27.22448347
26/11/2019 13:30,27.50147,-4.2154,27.82266072,1.56147,0.2346,1.578995162,25.94,-4.45,26.31893045,27.52147,-4.2654,27.85004395,1.56147,0.2346,1.578995162,25.96,-4.5,26.34713647
26/11/2019 14:00,26.988585,-6.591265,27.7818015,8.208585,1.608735,8.364741239,18.78,-8.2,20.4921546,27.228585,-4.161265,27.54472667,8.208585,1.608735,8.364741239,19.02,-5.77,19.87594778
26/11/2019 14:30,26.375985,-6.316675,27.12181719,9.215985,1.823325,9.394620459,17.16,-8.14,18.99276704,26.395985,-6.336675,27.14592924,9.215985,1.823325,9.394620459,17.18,-8.16,19.01941114
26/11/2019 15:00,26.48369,-5.923115,27.13796469,10.14369,2.046885,10.34814887,16.34,-7.97,18.18011276,26.49369,-5.963115,27.15647897,10.14369,2.046885,10.34814887,16.35,-8.01,18.20666362
26/11/2019 15:30,26.761455,-4.055125,27.06694502,10.501455,2.164875,10.72227778,16.26,-6.22,17.40907809,26.771455,-4.095125,27.08285161,10.501455,2.164875,10.72227778,16.27,-6.26,17.43274218
26/11/2019 16:00,27.417645,-3.858575,27.6878287,10.467645,2.161425,10.68846808,16.95,-6.02,17.9872983,27.427645,-3.898575,27.70333188,10.467645,2.161425,10.68846808,16.96,-6.06,18.01014159
26/11/2019 16:30,28.83453,-4.122025,29.12767087,10.44453,2.157975,10.66513305,18.39,-6.28,19.43271726,28.83453,-4.152025,29.13193148,10.44453,2.157975,10.66513305,18.39,-6.31,19.44243298
26/11/2019 17:00,30.16384,-5.551675,30.67047993,10.44384,2.168325,10.66655649,19.72,-7.72,21.17727083,30.16384,-5.591675,30.67774556,10.44384,2.168325,10.66655649,19.72,-7.76,21.19188524
26/11/2019 17:30,30.87005,-5.420645,31.34235759,10.45005,2.159355,10.6708181,20.42,-7.58,21.78147837,30.86005,-5.460645,31.33945325,10.45005,2.159355,10.6708181,20.41,-7.62,21.78606206
26/11/2019 18:00,30.981425,-5.412365,31.45063417,10.441425,2.167635,10.66405165,20.54,-7.58,21.89401745,30.971425,-5.452365,31.44769388,10.441425,2.167635,10.66405165,20.53,-7.62,21.89852278
26/11/2019 18:30,30.99281,-5.50133,31.47727599,10.45281,2.16867,10.67540943,20.54,-7.67,21.92533922,30.98281,-5.52133,31.47093263,10.45281,2.16867,10.67540943,20.53,-7.69,21.92297881
26/11/2019 19:00,30.61246,-5.506505,31.10376673,10.44246,2.163495,10.66422437,20.17,-7.67,21.57910563,30.61246,-5.596505,31.11982608,10.44246,2.163495,10.66422437,20.17,-7.76,21.61125864
26/11/2019 19:30,29.656255,-5.82409,30.22273126,10.446255,2.16591,10.66843051,19.21,-7.99,20.80538873,29.666255,-5.86409,30.24027509,10.446255,2.16591,10.66843051,19.22,-8.03,20.8300096
26/11/2019 20:00,28.71522,-5.975125,29.33029114,10.44522,2.164875,10.66720697,18.27,-8.14,20.00131246,28.73522,-6.005125,29.35599419,10.44522,2.164875,10.66720697,18.29,-8.17,20.03179972
26/11/2019 20:30,27.356255,-6.28685,28.06936356,10.446255,2.16315,10.66787052,16.91,-8.45,18.90371921,27.366255,-6.31685,28.08584175,10.446255,2.16315,10.66787052,16.92,-8.48,18.92608782
26/11/2019 21:00,25.941425,-6.5903,26.76545507,10.441425,2.1597,10.66244156,15.5,-8.75,17.79922751,25.941425,-6.6403,26.77781013,10.441425,2.1597,10.66244156,15.5,-8.8,17.82386041
26/11/2019 21:30,24.381775,-6.943405,25.35117009,10.451775,2.156595,10.67194934,13.93,-9.1,16.6389573,24.391775,-6.983405,25.37176843,10.451775,2.156595,10.67194934,13.94,-9.14,16.66922914
26/11/2019 22:00,22.79798,-7.33444,23.94873488,10.44798,2.15556,10.66802348,12.35,-9.49,15.5750634,22.79798,-7.35444,23.95486756,10.44798,2.15556,10.66802348,12.35,-9.51,15.58725762
26/11/2019 22:30,21.46591,-7.173385,22.63278031,10.44591,2.196615,10.67436898,11.02,-9.37,14.46503716,21.45591,-7.203385,22.63282637,10.44591,2.196615,10.67436898,11.01,-9.4,14.47688157
26/11/2019 23:00,19.75453,-6.897885,20.92420304,10.44453,2.162115,10.66597151,9.31,-9.06,12.9907544,19.76453,-6.567885,20.827236,10.44453,2.162115,10.66597151,9.32,-8.73,12.77009397
26/11/2019 23:30,17.85591,-7.82754,19.4962536,10.44591,2.16246,10.66739279,7.41,-9.99,12.43817511,17.83591,-7.87754,19.49808508,10.44591,2.16246,10.66739279,7.39,-10.04,12.46650312
27/11/2019 00:00,16.73246,-10.03375,19.51028848,10.44246,2.15625,10.66275691,6.29,-12.19,13.71714985,16.71246,-10.05375,19.50344094,10.44246,2.15625,10.66275691,6.27,-12.21,13.72577867
27/11/2019 00:30,16.351425,-10.26168,19.30469311,10.441425,2.15832,10.66216213,5.91,-12.42,13.75443565,16.351425,-10.28168,19.31533182,10.441425,2.15832,10.66216213,5.91,-12.44,13.77249796
27/11/2019 01:00,16.563495,-8.81789,18.76444912,10.443495,2.15211,10.66293418,6.12,-10.97,12.56165992,16.543495,-8.94789,18.80829504,10.443495,2.15211,10.66293418,6.1,-11.1,12.66570172
27/11/2019 01:30,16.16971,-8.363405,18.20456164,10.45971,2.156595,10.67972075,5.71,-10.52,11.96973266,16.14971,-8.383405,18.1960054,10.45971,2.156595,10.67972075,5.69,-10.54,11.9778003
27/11/2019 02:00,15.70763,-8.52065,17.86983818,10.43763,2.14935,10.65663293,5.27,-10.67,11.90049579,15.67763,-8.55065,17.85781896,10.43763,2.14935,10.65663293,5.24,-10.7,11.91417643
27/11/2019 02:30,15.275565,-8.61858,17.53917921,10.445565,2.15142,10.66482237,4.83,-10.77,11.80346559,15.245565,-8.65858,17.53277673,10.445565,2.15142,10.66482237,4.8,-10.81,11.82776817
27/11/2019 03:00,14.911425,-8.619615,17.22348276,10.441425,2.150385,10.66055869,4.47,-10.77,11.66078042,14.901425,-8.659615,17.234889,10.441425,2.150385,10.66055869,4.46,-10.81,11.69391722
27/11/2019 03:30,14.486255,-11.41995,18.44632326,10.446255,2.17005,10.66927179,4.04,-13.59,14.17778897,14.646255,-7.19995,16.32029612,10.446255,2.17005,10.66927179,4.2,-9.37,10.26824717
27/11/2019 04:00,14.42384,-8.36823,16.67556397,10.44384,2.16177,10.6652259,3.98,-10.53,11.25705557,14.41384,-8.41823,16.69207536,10.44384,2.16177,10.6652259,3.97,-10.58,11.300323
27/11/2019 04:30,14.42798,-8.3703,16.68018372,10.44798,2.1597,10.66886077,3.98,-10.53,11.25705557,14.41798,-8.4203,16.69669426,10.44798,2.1597,10.66886077,3.97,-10.58,11.300323
27/11/2019 05:00,14.429015,-8.37168,16.68177149,10.449015,2.15832,10.6695951,3.98,-10.53,11.25705557,14.419015,-8.36168,16.66810385,10.449015,2.15832,10.6695951,3.97,-10.52,11.24416738
27/11/2019 05:30,14.96901,-8.26858,17.10089692,10.43901,2.15142,10.65840222,4.53,-10.42,11.36209928,14.96901,-8.36858,17.14947205,10.43901,2.15142,10.65840222,4.53,-10.52,11.45387707
27/11/2019 06:00,15.765565,-8.1872,17.7646639,10.445565,2.1528,10.66510084,5.32,-10.34,11.62832748,15.755565,-8.2372,17.7789002,10.445565,2.1528,10.66510084,5.31,-10.39,11.66825608
27/11/2019 06:30,17.93453,-7.906165,19.59986764,10.44453,2.153835,10.66429614,7.49,-10.06,12.54207718,17.91453,-7.926165,19.58965229,10.44453,2.153835,10.66429614,7.47,-10.08,12.5462066
27/11/2019 07:00,19.93867,-7.49823,21.30197208,10.44867,2.16177,10.66995568,9.49,-9.66,13.54162841,19.92867,-7.52823,21.30319542,10.44867,2.16177,10.66995568,9.48,-9.69,13.55605031
27/11/2019 07:30,22.609355,-6.881685,23.63346191,10.439355,2.148315,10.65811382,12.17,-9.03,15.15420074,22.589355,-7.051685,23.66442944,10.439355,2.148315,10.65811382,12.15,-9.2,15.24016076
27/11/2019 08:00,24.25591,-5.096855,24.78562287,10.44591,2.153145,10.66550839,13.81,-7.25,15.59739081,24.24591,-5.296855,24.81775221,10.44591,2.153145,10.66550839,13.8,-7.45,15.682554
27/11/2019 08:30,25.271785,-4.564095,25.68061682,10.471785,2.155905,10.69140811,14.8,-6.72,16.254181,25.271785,-4.594095,25.68596554,10.471785,2.155905,10.69140811,14.8,-6.75,16.2666069
27/11/2019 09:00,25.74073,-4.407895,26.11541153,10.43073,2.142105,10.64841501,15.31,-6.55,16.65228513,25.74073,-4.447895,26.12219269,10.43073,2.142105,10.64841501,15.31,-6.59,16.66805928
27/11/2019 09:30,26.720055,-4.15582,27.04130505,10.460055,2.15418,10.67957125,16.26,-6.31,17.44143629,26.730055,-4.17582,27.05426608,10.460055,2.15418,10.67957125,16.27,-6.33,17.45800103
27/11/2019 10:00,27.501435,-4.064785,27.80020511,10.461435,2.155215,10.68113168,17.04,-6.22,18.13973539,27.521435,-4.094785,27.82438946,10.461435,2.155215,10.68113168,17.06,-6.25,18.1688222
27/11/2019 10:30,27.84803,-3.989275,28.13231398,10.54803,2.140725,10.76306835,17.3,-6.13,18.35393418,27.85803,-4.019275,28.14648125,10.54803,2.140725,10.76306835,17.31,-6.16,18.37339653
27/11/2019 11:00,27.96493,-3.90238,28.235897,10.55493,2.13762,10.76921383,17.41,-6.04,18.42795974,27.97493,-3.93238,28.24996143,10.55493,2.13762,10.76921383,17.42,-6.07,18.44725725
27/11/2019 11:30,27.700945,-3.90307,27.9745654,10.860945,2.13693,11.06917324,16.84,-6.04,17.89042202,27.720945,-3.93307,27.99856838,10.860945,2.13693,11.06917324,16.86,-6.07,17.91938894
27/11/2019 12:00,27.680865,-3.905485,27.95501923,10.700865,2.134515,10.91167567,16.98,-6.04,18.02226401,27.690865,-3.935485,27.96912667,10.700865,2.134515,10.91167567,16.99,-6.07,18.04175712
27/11/2019 12:30,28.11846,-3.908245,28.38876841,10.71846,2.131755,10.92839257,17.4,-6.04,18.41851243,28.12846,-3.938245,28.40281739,10.71846,2.131755,10.92839257,17.41,-6.07,18.4378144
27/11/2019 13:00,28.08534,-3.988245,28.36710103,10.68534,2.131755,10.89591071,17.4,-6.12,18.44490173,28.09534,-4.018245,28.38123363,10.68534,2.131755,10.89591071,17.41,-6.15,18.46430611
27/11/2019 13:30,28.081855,-3.98238,28.36282656,10.611855,2.13762,10.82501205,17.47,-6.12,18.51095081,28.101855,-4.01238,28.38685343,10.611855,2.13762,10.82501205,17.49,-6.15,18.53975728
27/11/2019 14:00,27.72049,-3.992385,28.00651181,10.64049,2.127615,10.85111852,17.08,-6.12,18.14334038,27.73049,-4.022385,28.0207005,10.64049,2.127615,10.85111852,17.09,-6.15,18.16289074
27/11/2019 14:30,27.06361,-4.10721,27.37349375,10.67361,2.13279,10.8846104,16.39,-6.24,17.53766518,27.06361,-4.12721,27.37650176,10.67361,2.13279,10.8846104,16.39,-6.26,17.54479125
27/11/2019 15:00,26.853205,-4.093755,27.16345797,10.553205,2.146245,10.76923876,16.3,-6.24,17.45358416,26.873205,-4.113755,27.18624886,10.553205,2.146245,10.76923876,16.32,-6.26,17.47941647
27/11/2019 15:30,27.13213,-4.150295,27.44772171,10.47213,2.169705,10.69453723,16.66,-6.32,17.81847356,27.14213,-4.170295,27.46063694,10.47213,2.169705,10.69453723,16.67,-6.34,17.83492361
27/11/2019 16:00,27.50903,-4.07409,27.80908019,10.47903,2.16591,10.70052503,17.03,-6.24,18.13721313,27.51903,-4.10409,27.82338166,10.47903,2.16591,10.70052503,17.04,-6.27,18.15694082
27/11/2019 16:30,29.10522,-3.876165,29.36219485,10.44522,2.153835,10.66497192,18.66,-6.03,19.61011219,29.13522,-3.906165,29.39590396,10.44522,2.153835,10.66497192,18.69,-6.06,19.64789302
27/11/2019 17:00,30.589705,-3.6303,30.80436868,10.449705,2.1597,10.67055006,20.14,-5.79,20.95575577,30.589705,-3.6703,30.8091083,10.449705,2.1597,10.67055006,20.14,-5.83,20.96684287
27/11/2019 17:30,31.242805,-3.562715,31.44528267,10.442805,2.157285,10.66330412,20.8,-5.72,21.57216725,31.242805,-3.602715,31.44983974,10.442805,2.157285,10.66330412,20.8,-5.76,21.58280797
27/11/2019 18:00,31.244875,-3.55892,31.44690963,10.444875,2.16108,10.66609959,20.8,-5.72,21.57216725,31.244875,-3.59892,31.45146163,10.444875,2.16108,10.66609959,20.8,-5.76,21.58280797
27/11/2019 18:30,31.185565,-3.56306,31.38845108,10.445565,2.15694,10.66593729,20.74,-5.72,21.51432081,31.175565,-3.60306,31.38308293,10.445565,2.15694,10.66593729,20.73,-5.76,21.51535498
27/11/2019 19:00,30.66798,-3.67823,30.88777061,10.44798,2.16177,10.66928,20.22,-5.84,21.04647239,30.66798,-3.70823,30.89135748,10.44798,2.16177,10.66928,20.22,-5.87,21.05481655
27/11/2019 19:30,29.87315,-3.85444,30.12078682,10.44315,2.15556,10.66329315,19.43,-6.01,20.33826443,29.88315,-3.88444,30.13455704,10.44315,2.15556,10.66329315,19.44,-6.04,20.35669914
27/11/2019 20:00,29.028325,-4.02823,29.30648886,10.448325,2.16177,10.66961784,18.58,-6.19,19.5839858,29.038325,-4.05823,29.32053119,10.448325,2.16177,10.66961784,18.59,-6.22,19.60297171
27/11/2019 20:30,27.736255,-4.329265,28.07209249,10.446255,2.160735,10.66738109,17.29,-6.49,18.46792354,27.746255,-4.369265,28.08816732,10.446255,2.160735,10.66738109,17.3,-6.53,18.49137366
27/11/2019 21:00,26.17522,-5.11099,26.66953994,10.44522,2.15901,10.66601824,15.73,-7.27,17.32875645,26.19522,-4.88099,26.64608065,10.44522,2.15901,10.66601824,15.75,-7.04,17.25178541
27/11/2019 21:30,24.454875,-7.1403,25.47596505,10.444875,2.1597,10.66582007,14.01,-9.3,16.81576938,24.464875,-7.1603,25.49117504,10.444875,2.1597,10.66582007,14.02,-9.32,16.83516558
27/11/2019 22:00,22.809015,-7.44789,23.99421244,10.449015,2.15211,10.66834064,12.36,-9.6,15.65022684,22.809015,-7.48789,24.0066587,10.449015,2.15211,10.66834064,12.36,-9.64,15.67479505
27/11/2019 22:30,21.465565,-7.1472,22.62416736,10.445565,2.1528,10.66510084,11.02,-9.3,14.41979195,21.455565,-7.1672,22.62100849,10.445565,2.1528,10.66510084,11.01,-9.32,14.42506499
27/11/2019 23:00,19.8666,-6.75651,20.98409452,10.4466,2.15349,10.66625383,9.42,-8.91,12.9662832,19.8566,-6.57651,20.91733844,10.4466,2.15349,10.66625383,9.41,-8.73,12.83592615
27/11/2019 23:30,18.21936,-7.78478,19.81282106,10.44936,2.16522,10.67133085,7.77,-9.95,12.62439702,18.20936,-7.81478,19.81543787,10.44936,2.16522,10.67133085,7.76,-9.98,12.64191441
28/11/2019 00:00,17.074875,-7.992715,18.85297985,10.444875,2.157285,10.66533133,6.63,-10.15,12.12350609,17.044875,-8.022715,18.83857,10.444875,2.157285,10.66533133,6.6,-10.18,12.1322875
28/11/2019 00:30,16.735565,-8.13961,18.61000771,10.445565,2.16039,10.66663551,6.29,-10.3,12.06872404,16.705565,-8.16961,18.59619395,10.445565,2.16039,10.66663551,6.26,-10.33,12.07876235
28/11/2019 01:00,16.678805,-8.209825,18.58988334,8.648805,1.730175,8.820166294,8.03,-9.94,12.77828236,16.668805,-8.309825,18.62531212,8.648805,1.730175,8.820166294,8.02,-10.04,12.84998054
28/11/2019 01:30,16.84759,-9.12457,19.1598295,0.00759,-0.17457,0.174734922,16.84,-8.95,19.07060828,16.85759,-9.14457,19.17815166,0.00759,-0.17457,0.174734922,16.85,-8.97,19.08882919
28/11/2019 02:00,15.50469,-8.907385,17.88118899,5.93469,1.782615,6.196633089,9.57,-10.69,14.34785698,15.52469,-8.747385,17.81944847,5.93469,1.782615,6.196633089,9.59,-10.53,14.2425068
28/11/2019 02:30,15.456945,-8.305315,17.54694862,10.446945,3.164685,10.91576342,5.01,-11.47,12.5164292,15.426945,-8.325315,17.53001717,10.446945,3.164685,10.91576342,4.98,-11.49,12.52279921
28/11/2019 03:00,15.08143,-8.29324,17.2112568,10.45143,3.17676,10.92356138,4.63,-11.47,12.36922795,15.05143,-8.31324,17.19463592,10.45143,3.17676,10.92356138,4.6,-11.49,12.37659485
28/11/2019 03:30,14.807975,-8.299105,16.97501892,10.437975,3.170895,10.90898241,4.37,-11.47,12.27427391,14.797975,-8.319105,16.97608824,10.437975,3.170895,10.90898241,4.36,-11.49,12.28941414
28/11/2019 04:00,14.61557,-8.46367,16.8893042,10.45557,3.00633,10.87919869,4.16,-11.47,12.20108602,14.59557,-8.48367,16.88204135,10.45557,3.00633,10.87919869,4.14,-11.49,12.21309543
28/11/2019 04:30,14.605565,-8.46271,16.88016557,10.445565,2.16729,10.66803516,4.16,-10.63,11.41501205,14.585565,-8.53271,16.89810186,10.445565,2.16729,10.66803516,4.14,-10.7,11.47299438
28/11/2019 05:00,14.702465,-8.45378,16.9596248,10.452465,2.09622,10.66058924,4.25,-10.55,11.37387357,14.702465,-8.50378,16.98460336,10.452465,2.09622,10.66058924,4.25,-10.6,11.42026707
28/11/2019 05:30,15.160735,-8.25099,17.26055392,10.440735,2.15901,10.66162612,4.72,-10.41,11.43006999,15.120735,-8.73099,17.46043566,10.440735,2.15901,10.66162612,4.68,-10.89,11.85303759
28/11/2019 06:00,16.063155,-8.07895,17.98038881,10.453155,2.10105,10.66221649,5.61,-10.18,11.62344613,16.023155,-8.56895,18.1705366,10.453155,2.10105,10.66221649,5.57,-10.67,12.03635327
28/11/2019 06:30,18.226255,-7.839635,19.84077237,10.446255,2.110365,10.65729252,7.78,-9.95,12.63055422,18.206255,-7.849635,19.82635848,10.446255,2.110365,10.65729252,7.76,-9.96,12.62613163
28/11/2019 07:00,20.3697,-7.4793,21.69941489,10.4397,2.0907,10.64698843,9.93,-9.57,13.7909318,20.3697,-7.6093,21.7445654,10.4397,2.0907,10.64698843,9.93,-9.7,13.88145886
28/11/2019 07:30,23.116945,-6.07931,23.90295288,10.446945,2.07069,10.65018389,12.67,-8.15,15.06490624,23.106945,-6.36931,23.96870912,10.446945,2.07069,10.65018389,12.66,-8.44,15.21542638
28/11/2019 08:00,24.598325,-4.925155,25.08654509,10.448325,2.104845,10.65823005,14.15,-7.03,15.80010759,24.598325,-4.965155,25.0944288,10.448325,2.104845,10.65823005,14.15,-7.07,15.81794551
28/11/2019 08:30,25.542815,-4.56722,25.94792663,10.462815,2.11278,10.67400286,15.08,-6.68,16.49329561,25.552815,-4.59722,25.96306581,10.462815,2.11278,10.67400286,15.09,-6.71,16.51460566
28/11/2019 09:00,25.96077,-4.46137,26.34132497,10.51077,2.08863,10.7162802,15.45,-6.55,16.78109055,25.97077,-4.48137,26.35457401,10.51077,2.08863,10.7162802,15.46,-6.57,16.79811001
28/11/2019 09:30,26.67874,-4.341025,27.02960721,10.58874,2.088975,10.79283241,16.09,-6.43,17.3272329,26.68874,-4.381025,27.04592803,10.58874,2.088975,10.79283241,16.1,-6.47,17.35139476
28/11/2019 10:00,26.94291,-4.252745,27.27647777,10.65291,2.097255,10.85739241,16.29,-6.35,17.48389545,26.96291,-4.282745,27.30092343,10.65291,2.097255,10.85739241,16.31,-6.38,17.5134377
28/11/2019 10:30,27.17121,-4.16413,27.48844542,10.70121,2.08587,10.90260286,16.47,-6.25,17.61599841,27.17121,-4.19413,27.49300601,10.70121,2.08587,10.90260286,16.47,-6.28,17.62666446
28/11/2019 11:00,27.24849,-4.106545,27.55619566,10.77849,2.083455,10.97800671,16.47,-6.19,17.59480037,27.24849,-4.126545,27.55918324,10.77849,2.083455,10.97800671,16.47,-6.21,17.60184649
28/11/2019 11:30,27.35539,-4.026545,27.65014334,10.78539,2.083455,10.98478139,16.57,-6.11,17.66060588,27.35539,-4.046545,27.65306291,10.78539,2.083455,10.98478139,16.57,-6.13,17.6675352
28/11/2019 12:00,27.656345,-4.023095,27.94742765,10.626345,2.086905,10.82932964,17.03,-6.11,18.09289916,27.666345,-4.043095,27.96020856,10.626345,2.086905,10.82932964,17.04,-6.13,18.10907231
28/11/2019 12:30,27.854645,-4.024475,28.14387406,10.674645,2.085525,10.8764636,17.18,-6.11,18.23415751,27.874645,-4.044475,28.16653354,10.674645,2.085525,10.8764636,17.2,-6.13,18.25970701
28/11/2019 13:00,27.861545,-4.151025,28.16907344,10.681545,2.088975,10.88389729,17.18,-6.24,18.27812901,27.811545,-4.171025,28.12257963,10.681545,2.088975,10.88389729,17.13,-6.26,18.23799605
28/11/2019 13:30,27.882895,-4.03413,28.17321491,10.622895,2.08587,10.82574486,17.26,-6.12,18.31289163,27.892895,-4.05413,28.18598165,10.622895,2.08587,10.82574486,17.27,-6.14,18.32900707
28/11/2019 14:00,27.73596,-4.03206,28.02750408,10.54596,2.08794,10.7506635,17.19,-6.12,18.24693125,27.81596,-4.05206,28.10955035,10.54596,2.08794,10.7506635,17.27,-6.14,18.32900707
28/11/2019 14:30,27.60077,-4.078945,27.90054295,10.51077,2.111055,10.72067345,17.09,-6.19,18.17647381,27.60077,-4.118945,27.90641884,10.51077,2.111055,10.72067345,17.09,-6.23,18.19013469
28/11/2019 15:00,27.460065,-4.067215,27.7596363,10.480065,2.122785,10.69289383,16.98,-6.19,18.07308773,27.470065,-4.107215,27.77541514,10.480065,2.122785,10.69289383,16.99,-6.23,18.09621507
28/11/2019 15:30,27.51385,-4.083085,27.81516717,10.46385,2.106915,10.67385814,17.05,-6.19,18.13886987,27.54385,-4.123085,27.85073613,10.46385,2.106915,10.67385814,17.08,-6.23,18.18073981
28/11/2019 16:00,28.241775,-4.009295,28.52494174,10.451775,2.100705,10.66079557,17.79,-6.11,18.81000266,28.261775,-4.019295,28.54614963,10.451775,2.100705,10.66079557,17.81,-6.12,18.83216663
28/11/2019 16:30,29.474185,-3.784465,29.71615313,10.444185,2.105535,10.65430795,19.03,-5.89,19.92066766,29.484185,-3.814465,29.72990596,10.444185,2.105535,10.65430795,19.04,-5.92,19.9391073
28/11/2019 17:00,30.659705,-3.554115,30.86501651,10.449705,2.115885,10.66176833,20.21,-5.67,20.99030729,30.669705,-3.574115,30.87725867,10.449705,2.115885,10.66176833,20.22,-5.69,21.00534456
28/11/2019 17:30,31.159705,-3.5586,31.36225199,10.449705,2.1114,10.66087916,20.71,-5.67,21.47214475,31.159705,-3.5786,31.36452763,10.449705,2.1114,10.66087916,20.71,-5.69,21.47743467
28/11/2019 18:00,31.15522,-3.55446,31.3573264,10.44522,2.11554,10.65730408,20.71,-5.67,21.47214475,31.15522,-3.67446,31.37115537,10.44522,2.11554,10.65730408,20.71,-5.79,21.50414379
28/11/2019 18:30,30.96867,-3.638255,31.18165199,10.44867,2.111745,10.65993301,20.52,-5.75,21.31039418,30.97867,-3.678255,31.19627469,10.44867,2.111745,10.65993301,20.53,-5.79,21.33084621
28/11/2019 19:00,30.775565,-3.63722,30.98975267,10.445565,2.11278,10.6570947,20.33,-5.75,21.1275034,30.785565,-3.67722,31.00440226,10.445565,2.11278,10.6570947,20.34,-5.79,21.14804246
28/11/2019 19:30,29.997635,-3.876875,30.24711995,10.447635,2.113125,10.65919201,19.55,-5.99,20.44706825,30.007635,-3.906875,30.26089606,10.447635,2.113125,10.65919201,19.56,-6.02,20.46543427
28/11/2019 20:00,28.93522,-4.078945,29.22130642,10.44522,2.111055,10.65641469,18.49,-6.19,19.49862046,28.95522,-4.108945,29.24531064,10.44522,2.111055,10.65641469,18.51,-6.22,19.52712216
28/11/2019 20:30,27.65729,-4.31998,27.99264041,10.44729,2.11002,10.65823873,17.21,-6.43,18.37196233,27.66729,-4.33998,28.00561305,10.44729,2.11002,10.65823873,17.22,-6.45,18.38833598
28/11/2019 21:00,26.534875,-4.565845,26.92483114,10.444875,2.104155,10.65471173,16.09,-6.67,17.41772086,26.544875,-4.585845,26.93808388,10.444875,2.104155,10.65471173,16.1,-6.69,17.4346236
28/11/2019 21:30,25.128325,-4.880675,25.59792386,10.448325,2.099325,10.6571413,14.68,-6.98,16.25493156,25.138325,-4.910675,25.61347522,10.448325,2.099325,10.6571413,14.69,-7.01,16.27686088
28/11/2019 22:00,23.517635,-5.33964,24.11619604,10.447635,2.10036,10.65666877,13.07,-7.44,15.03923203,23.527635,-5.16964,24.08889342,10.447635,2.10036,10.65666877,13.08,-7.27,14.96460157
28/11/2019 22:30,21.671775,-7.62481,22.97397569,10.451775,2.10519,10.66168024,11.22,-9.73,14.85130634,21.671775,-7.65481,22.98394979,10.451775,2.10519,10.66168024,11.22,-9.76,14.87097845
28/11/2019 23:00,20.304875,-7.79309,21.74902758,10.444875,2.09691,10.65328331,9.86,-9.89,13.96537504,20.304875,-7.82309,21.75979517,10.444875,2.09691,10.65328331,9.86,-9.92,13.98663648
28/11/2019 23:30,18.68867,-7.45584,20.12103219,10.44867,2.11416,10.66041168,8.24,-9.57,12.62863809,18.67867,-7.32584,20.06391399,10.44867,2.11416,10.66041168,8.23,-9.44,12.52383727
29/11/2019 00:00,17.48936,-8.062395,19.25824308,10.44936,2.107605,10.65979002,7.04,-10.17,12.36893286,17.47936,-8.092395,19.26174662,10.44936,2.107605,10.65979002,7.03,-10.2,12.38793365
29/11/2019 00:30,17.06798,-8.172395,18.92363552,10.44798,2.107605,10.65843726,6.62,-10.28,12.22713376,17.04798,-8.192395,18.91425277,10.44798,2.107605,10.65843726,6.6,-10.3,12.23315168
29/11/2019 01:00,17.06522,-8.240325,18.95058547,10.44522,2.109675,10.6561414,6.62,-10.35,12.28604493,17.04522,-8.270325,18.94565387,10.44522,2.109675,10.6561414,6.6,-10.38,12.30058535
29/11/2019 01:30,16.49203,-8.712665,18.65201289,8.20203,1.567335,8.350439217,8.29,-10.28,13.20615387,16.48203,-8.722665,18.647847,8.20203,1.567335,8.350439217,8.28,-10.29,13.20766823
29/11/2019 02:00,16.59,-9.260785,18.99974313,0,-0.190785,0.190785,16.59,-9.07,18.90748529,16.6,-9.280785,19.01822732,0,-0.190785,0.190785,16.6,-9.09,18.92585797
29/11/2019 02:30,15.754265,-9.19271,18.24014207,0.944265,0.09729,0.949263785,14.81,-9.29,17.48256846,15.764265,-9.20271,18.25381939,0.944265,0.09729,0.949263785,14.82,-9.3,17.49635391
29/11/2019 03:00,15.374615,-8.48789,17.56197777,9.924615,2.84211,10.32354455,5.45,-11.33,12.57264491,15.364615,-8.52789,17.57260089,9.924615,2.84211,10.32354455,5.44,-11.37,12.60438416
29/11/2019 03:30,15.02246,-8.386115,17.20468626,10.44246,2.943885,10.84948984,4.58,-11.33,12.22069147,15.01246,-8.426115,17.21549794,10.44246,2.943885,10.84948984,4.57,-11.37,12.25405239
29/11/2019 04:00,14.816605,-8.380595,17.02251909,10.456605,2.949405,10.86460206,4.36,-11.33,12.1399547,14.796605,-8.420595,17.0248624,10.456605,2.949405,10.86460206,4.34,-11.37,12.1701479
29/11/2019 04:30,14.797975,-8.48197,17.05649082,10.437975,2.26803,10.68153932,4.36,-10.75,11.60052154,14.777975,-8.53197,17.06408677,10.437975,2.26803,10.68153932,4.34,-10.8,11.63939861
29/11/2019 05:00,14.806255,-8.4739,17.05966495,10.446255,1.8561,10.60987044,4.36,-10.33,11.21242614,14.846255,-8.4939,17.10431597,10.446255,1.8561,10.60987044,4.4,-10.35,11.24644388
29/11/2019 05:30,15.294875,-8.47528,17.48609654,10.444875,1.85472,10.60827036,4.85,-10.33,11.4118973,15.274875,-8.49528,17.47831767,10.444875,1.85472,10.60827036,4.83,-10.35,11.4215323
29/11/2019 06:00,16.115565,-8.3839,18.16593555,10.445565,1.8561,10.60919108,5.67,-10.24,11.70497757,16.095565,-8.4139,18.16207383,10.445565,1.8561,10.60919108,5.65,-10.27,11.72157839
29/11/2019 06:30,18.1766,-7.96838,19.84650769,10.4466,1.86162,10.61117715,7.73,-9.83,12.50527089,18.1566,-7.99838,19.84026729,10.4466,1.86162,10.61117715,7.71,-9.86,12.51653706
29/11/2019 07:00,20.048325,-7.605965,21.44262202,10.448325,1.864035,10.61329929,9.6,-9.47,13.48483964,20.058325,-7.625965,21.45907137,10.448325,1.864035,10.61329929,9.61,-9.49,13.50600607
29/11/2019 07:30,23.024185,-5.940105,23.77809795,10.444185,1.859895,10.60849705,12.58,-7.8,14.80190528,23.004185,-6.170105,23.81727783,10.444185,1.859895,10.60849705,12.56,-8.03,14.90753165
29/11/2019 08:00,25.003845,-5.35148,25.57011152,10.453845,1.86852,10.61952175,14.55,-7.22,16.24287228,25.023845,-5.37148,25.59385895,10.453845,1.86852,10.61952175,14.57,-7.24,16.26968039
29/11/2019 08:30,26.07936,-6.587685,26.89852434,10.44936,1.872315,10.61577542,15.63,-8.46,17.77268972,26.09936,-6.617685,26.92527339,10.44936,1.872315,10.61577542,15.65,-8.49,17.80456683
29/11/2019 09:00,26.71317,-6.37389,27.46306474,10.48317,1.87611,10.64972497,16.23,-8.25,18.20646588,26.73317,-6.40389,27.48949227,10.48317,1.87611,10.64972497,16.25,-8.28,18.23789736
29/11/2019 09:30,27.75768,-5.22563,28.24528293,10.53768,1.84437,10.69786897,17.22,-7.07,18.61486771,27.76768,-5.33563,28.27566091,10.53768,1.84437,10.69786897,17.23,-7.18,18.66615386
29/11/2019 10:00,28.253565,-4.043905,28.54149791,10.583565,1.846095,10.74336609,17.67,-5.89,18.62581542,28.283565,-4.073905,28.57545715,10.583565,1.846095,10.74336609,17.7,-5.92,18.66377239
29/11/2019 10:30,28.489805,-4.04563,28.77561661,10.649805,1.84437,10.80833231,17.84,-5.89,18.78716849,28.519805,-4.07563,28.80954767,10.649805,1.84437,10.80833231,17.87,-5.92,18.82507105
29/11/2019 11:00,28.4495,-4.040455,28.73498437,10.7295,1.849545,10.88774481,17.72,-5.89,18.67325628,28.4695,-4.070455,28.75901657,10.7295,1.849545,10.88774481,17.74,-5.92,18.70171115
29/11/2019 11:30,28.461285,-4.04494,28.74728306,10.851285,1.84506,11.00702651,17.61,-5.89,18.56890411,28.481285,-4.07494,28.77131786,10.851285,1.84506,11.00702651,17.63,-5.92,18.59740036
29/11/2019 12:00,28.33439,-4.059085,28.62365853,10.85439,1.830915,11.00772601,17.48,-5.89,18.44566345,28.35439,-4.089085,28.64772327,10.85439,1.830915,11.00772601,17.5,-5.92,18.47420905
29/11/2019 12:30,27.72231,-4.155635,28.03204905,10.83231,1.834365,10.9865297,16.89,-5.99,17.92071985,27.74231,-4.165635,28.05331137,10.83231,1.834365,10.9865297,16.91,-6,17.94291225
29/11/2019 13:00,28.01651,-4.152875,28.32262706,10.95651,1.837125,11.10946172,17.06,-5.99,18.0810315,28.04651,-4.162875,28.35376962,10.95651,1.837125,11.10946172,17.09,-6,18.11265028
29/11/2019 13:30,27.81577,-4.14356,28.12269813,10.85577,1.84644,11.01167939,16.96,-5.99,17.98670898,27.83577,-4.15356,28.1439541,10.85577,1.84644,11.01167939,16.98,-6,18.0088978
29/11/2019 14:00,27.824,-4.14908,28.13165194,10.764,1.84092,10.92028765,17.06,-5.99,18.0810315,27.844,-4.15908,28.15290895,10.764,1.84092,10.92028765,17.08,-6,18.10321518
29/11/2019 14:30,27.7274,-4.150115,28.03626518,10.6674,1.839885,10.82490645,17.06,-5.99,18.0810315,27.7474,-4.160115,28.05752597,10.6674,1.839885,10.82490645,17.08,-6,18.10321518
29/11/2019 15:00,27.83388,-4.12769,28.13827821,10.52388,1.86231,10.68738737,17.31,-5.99,18.3171013,27.85388,-4.13769,28.15952964,10.52388,1.86231,10.68738737,17.33,-6,18.33927207
29/11/2019 15:30,27.61249,-4.19562,27.9294259,10.50249,1.86438,10.66668688,17.11,-6.06,18.15146551,27.64249,-4.22562,27.96360345,10.50249,1.86438,10.66668688,17.14,-6.09,18.1897691
29/11/2019 16:00,28.23764,-4.09769,28.53340807,10.45764,1.86231,10.62216705,17.78,-5.96,18.75233319,28.24764,-4.12769,28.5476267,10.45764,1.86231,10.62216705,17.79,-5.99,18.77136649
29/11/2019 16:30,29.685565,-3.852175,29.93446211,10.445565,1.857825,10.60949301,19.24,-5.71,20.06942201,29.705565,-3.892175,29.95946625,10.445565,1.857825,10.60949301,19.26,-5.75,20.10000249
29/11/2019 17:00,31.146945,-3.632515,31.35805077,10.446945,1.867485,10.61254729,20.7,-5.5,21.41821655,31.156945,-3.672515,31.37264076,10.446945,1.867485,10.61254729,20.71,-5.54,21.43818323
29/11/2019 17:30,31.57074,-3.631825,31.77895179,10.45074,1.868175,10.61640449,21.12,-5.5,21.82439919,31.58074,-3.671825,31.79348106,10.45074,1.868175,10.61640449,21.13,-5.54,21.84418687
29/11/2019 18:00,31.56936,-3.629755,31.77734432,10.44936,1.870245,10.61541053,21.12,-5.5,21.82439919,31.57936,-3.669755,31.79187128,10.44936,1.870245,10.61541053,21.13,-5.54,21.84418687
29/11/2019 18:30,31.196945,-3.70872,31.41661951,10.446945,1.87128,10.61321576,20.75,-5.58,21.4871799,31.206945,-3.76872,31.43368681,10.446945,1.87128,10.61321576,20.76,-5.64,21.5124894
29/11/2019 19:00,30.70798,-3.70803,30.93104463,10.44798,1.87197,10.61435621,20.26,-5.58,21.01437603,30.70798,-3.76803,30.93829481,10.44798,1.87197,10.61435621,20.26,-5.64,21.03038754
29/11/2019 19:30,29.887635,-3.89803,30.14075918,10.447635,1.87197,10.61401662,19.44,-5.77,20.27822724,29.907635,-3.91803,30.1631827,10.447635,1.87197,10.61401662,19.46,-5.79,20.30309582
29/11/2019 20:00,29.20453,-4.0701,29.48678156,10.44453,1.8699,10.61059531,18.76,-5.94,19.67793688,29.22453,-4.1001,29.51074336,10.44453,1.8699,10.61059531,18.78,-5.97,19.70607267
29/11/2019 20:30,27.83212,-4.40734,28.17892031,10.45212,1.87266,10.61855301,17.38,-6.28,18.47979437,27.86212,-4.42734,28.21168322,10.45212,1.87266,10.61855301,17.41,-6.3,18.51480759
29/11/2019 21:00,26.66315,-4.601135,27.05723584,10.44315,1.868865,10.60905454,16.22,-6.47,17.4627976,26.67315,-4.631135,27.07220609,10.44315,1.868865,10.60905454,16.23,-6.5,17.48321767
29/11/2019 21:30,25.43729,-4.93045,25.91071322,10.44729,1.85955,10.61149351,14.99,-6.79,16.45612956,25.45729,-4.96045,25.93606906,10.44729,1.85955,10.61149351,15.01,-6.82,16.48673709
29/11/2019 22:00,23.98419,-6.52079,24.8548199,10.45419,1.86921,10.6199828,13.53,-8.39,15.92020729,24.00419,-6.26079,24.80722937,10.45419,1.86921,10.6199828,13.55,-8.13,15.80187964
29/11/2019 22:30,22.58143,-7.55562,23.81193765,10.45143,1.86438,10.61641662,12.13,-9.42,15.35816721,22.60143,-7.59562,23.8436172,10.45143,1.86438,10.61641662,12.15,-9.46,15.39850967
29/11/2019 23:00,21.38591,-5.841825,22.16943991,10.44591,1.868175,10.6116499,10.94,-7.71,13.38385968,21.37591,-5.871825,22.16772106,10.44591,1.868175,10.6116499,10.93,-7.74,13.3930019
29/11/2019 23:30,20.01936,-5.851485,20.85700485,10.44936,1.858515,10.6133502,9.57,-7.71,12.28938566,20.00936,-5.881485,20.85584698,10.44936,1.858515,10.6133502,9.56,-7.74,12.30045528
30/11/2019 00:00,18.666255,-7.769755,20.21875784,10.446255,1.870245,10.61235412,8.22,-9.64,12.66878053,18.696255,-7.049755,19.98121609,10.446255,1.870245,10.61235412,8.25,-8.92,12.15026337
30/11/2019 00:30,18.285565,-8.152175,20.02048562,10.445565,1.857825,10.60949301,7.84,-10.01,12.71478274,18.285565,-8.182175,20.03272011,10.445565,1.857825,10.60949301,7.84,-10.04,12.73841434
30/11/2019 01:00,18.18143,-8.24183,19.96226837,10.45143,1.85817,10.61532782,7.73,-10.1,12.71860448,18.16143,-8.24183,19.94405429,10.45143,1.85817,10.61532782,7.71,-10.1,12.70645899
30/11/2019 01:30,17.71867,-8.242175,19.54187082,10.44867,1.857825,10.61255005,7.27,-10.1,12.44439231,17.69867,-8.312175,19.55339288,10.44867,1.857825,10.61255005,7.25,-10.17,12.48965172
30/11/2019 02:00,17.23212,-8.244935,19.10300795,10.45212,1.855065,10.61546413,6.78,-10.1,12.16463727,17.21212,-8.314935,19.11531373,10.45212,1.855065,10.61546413,6.76,-10.17,12.21173616
30/11/2019 02:30,16.731085,-8.453555,18.74544738,10.451085,1.856445,10.61468632,6.28,-10.31,12.07205451,16.711085,-8.473555,18.73663514,10.451085,1.856445,10.61468632,6.26,-10.33,12.07876235
30/11/2019 03:00,16.29522,-8.453555,18.35747224,10.44522,1.856445,10.60891177,5.85,-10.31,11.85405416,16.28522,-8.473555,18.35781917,10.44522,1.856445,10.60891177,5.84,-10.33,11.86652856
30/11/2019 03:30,15.926255,-8.52872,18.06611921,10.446255,1.87128,10.61253657,5.48,-10.4,11.75544129,15.916255,-8.56872,18.07623124,10.446255,1.87128,10.61253657,5.47,-10.44,11.78619956
30/11/2019 04:00,15.551085,-8.536655,17.74008803,10.451085,1.863345,10.61589526,5.1,-10.4,11.58317746,15.541085,-8.576655,17.75061503,10.451085,1.863345,10.61589526,5.09,-10.44,11.61471911
30/11/2019 04:30,15.40212,-8.54321,17.61282878,10.45212,1.85679,10.61576571,4.95,-10.4,11.51792082,15.40212,-8.58321,17.63226572,10.45212,1.85679,10.61576571,4.95,-10.44,11.55405124
30/11/2019 05:00,15.256945,-8.6201,17.52371236,10.446945,1.8699,10.61297253,4.81,-10.49,11.54019931,15.236945,-8.5701,17.48173638,10.446945,1.8699,10.61297253,4.79,-10.44,11.48641371
30/11/2019 05:30,15.402115,-8.631485,17.6558115,10.442115,1.858515,10.60621722,4.96,-10.49,11.60352102,15.382115,-8.581485,17.61395318,10.442115,1.858515,10.60621722,4.94,-10.44,11.54977056
30/11/2019 06:00,15.8704,-8.54114,18.02278193,10.4604,1.85886,10.62428015,5.41,-10.4,11.72297317,15.8604,-8.58114,18.03297679,10.4604,1.85886,10.62428015,5.4,-10.44,11.75387596
30/11/2019 06:30,17.06005,-8.245275,18.94808343,10.45005,1.864725,10.61511867,6.61,-10.11,12.07908109,17.05005,-8.265275,18.94779607,10.45005,1.864725,10.61511867,6.6,-10.13,12.09036393
30/11/2019 07:00,17.92453,-8.126655,19.68073416,10.44453,1.863345,10.60944209,7.48,-9.99,12.48000401,17.92453,-8.146655,19.68900108,10.44453,1.863345,10.60944209,7.48,-10.01,12.49601937
30/11/2019 07:30,19.314185,-7.87769,20.85894873,10.444185,1.86231,10.60892072,8.87,-9.74,13.17362896,19.304185,-7.90769,20.86104311,10.444185,1.86231,10.60892072,8.86,-9.77,13.18910535
30/11/2019 08:00,20.83143,-6.602175,21.85262434,10.45143,1.857825,10.61526744,10.38,-8.46,13.39089243,20.82143,-6.762175,21.89198387,10.45143,1.857825,10.61526744,10.37,-8.62,13.48485447
30/11/2019 08:30,22.8235,-7.31286,23.9664364,10.4535,1.86714,10.6189394,12.37,-9.18,15.40419748,22.8235,-7.33286,23.97254655,10.4535,1.86714,10.6189394,12.37,-9.2,15.41612468
30/11/2019 09:00,24.509365,-6.23252,25.28939063,10.459365,1.85748,10.62301973,14.05,-8.09,16.21266789,24.519365,-6.27252,25.30896614,10.459365,1.85748,10.62301973,14.06,-8.13,16.24132076
30/11/2019 09:30,26.75213,-4.57768,27.14095823,10.47213,1.88232,10.63995467,16.28,-6.46,17.51485084,26.77213,-4.59768,27.16404988,10.47213,1.88232,10.63995467,16.3,-6.48,17.54082096
30/11/2019 10:00,27.762475,-4.296305,28.09293959,10.472475,1.873695,10.63877181,17.29,-6.17,18.35791382,27.782475,-4.316305,28.11576792,10.472475,1.873695,10.63877181,17.31,-6.19,18.38347628
30/11/2019 10:30,28.747995,-4.02285,29.02809912,10.477995,1.88715,10.64658228,18.27,-5.91,19.20210926,28.777995,-4.02285,29.05780994,10.477995,1.88715,10.64658228,18.3,-5.91,19.23065522
30/11/2019 11:00,29.30595,-3.875275,29.56106327,10.52595,1.864725,10.68984671,18.78,-5.74,19.63761696,29.32595,-3.915275,29.5861576,10.52595,1.864725,10.68984671,18.8,-5.78,19.66846206
30/11/2019 11:30,29.54181,-3.6501,29.76645374,10.52181,1.8699,10.68667449,19.02,-5.52,19.8048176,29.55181,-3.6701,29.77883658,10.52181,1.8699,10.68667449,19.03,-5.54,19.82000252
30/11/2019 12:00,29.938085,-3.6708,30.16228947,10.658085,1.8492,10.81731559,19.28,-5.52,20.05464535,29.948085,-3.6908,30.17465492,10.658085,1.8492,10.81731559,19.29,-5.54,20.0697708
30/11/2019 12:30,29.9681,-3.670455,30.19203964,10.6881,1.849545,10.8469488,19.28,-5.52,20.05464535,29.9781,-3.760455,30.21303529,10.6881,1.849545,10.8469488,19.29,-5.61,20.08920606
30/11/2019 13:00,30.13115,-3.677355,30.35472188,10.58115,1.842645,10.74039459,19.55,-5.52,20.31435207,30.13115,-3.657355,30.35230545,10.58115,1.842645,10.74039459,19.55,-5.5,20.30892661
30/11/2019 13:30,30.08078,-3.67149,30.30401235,10.53078,1.84851,10.69178734,19.55,-5.52,20.31435207,30.15078,-3.65149,30.37108681,10.53078,1.84851,10.69178734,19.62,-5.5,20.37631959
30/11/2019 14:00,29.941805,-3.72941,30.17316996,10.511805,1.87059,10.67694485,19.43,-5.6,20.22090255,29.941805,-3.76941,30.17814008,10.511805,1.87059,10.67694485,19.43,-5.64,20.23201671
30/11/2019 14:30,29.78422,-3.74459,30.01868943,10.51422,1.85541,10.67667404,19.27,-5.6,20.06720957,29.80422,-3.78459,30.04354592,10.51422,1.85541,10.67667404,19.29,-5.64,20.09760433
30/11/2019 15:00,29.4287,-3.739415,29.6653267,10.5087,1.860585,10.67213907,18.92,-5.6,19.73135576,29.4387,-3.779415,29.68031394,10.5087,1.860585,10.67213907,18.93,-5.64,19.75232898
30/11/2019 15:30,29.08903,-3.881475,29.34684846,10.47903,1.878525,10.64607561,18.61,-5.76,19.4810087,29.11903,-3.921475,29.38189705,10.47903,1.878525,10.64607561,18.64,-5.8,19.52151633
30/11/2019 16:00,29.36109,-3.89907,29.61885131,10.46109,1.86093,10.62532185,18.9,-5.76,19.75822867,29.37109,-3.93907,29.63405474,10.46109,1.86093,10.62532185,18.91,-5.8,19.77948685
30/11/2019 16:30,30.06591,-3.75769,30.29982142,10.44591,1.86231,10.61061894,19.62,-5.62,20.40903721,30.08591,-3.78769,30.32339981,10.44591,1.86231,10.61061894,19.64,-5.65,20.43653836
30/11/2019 17:00,30.84419,-3.74872,31.07115959,10.45419,1.87128,10.62034733,20.39,-5.62,21.15033097,30.84419,-3.77872,31.07479335,10.45419,1.87128,10.62034733,20.39,-5.65,21.15832224
30/11/2019 17:30,31.42143,-3.622515,31.62955703,10.45143,1.867485,10.61696234,20.97,-5.49,21.67673868,31.43143,-3.652515,31.64294009,10.45143,1.867485,10.61696234,20.98,-5.52,21.69402683
30/11/2019 18:00,31.145565,-3.62286,31.35556304,10.445565,1.86714,10.61112812,20.7,-5.49,21.41565082,31.155565,-3.75286,31.38077737,10.445565,1.86714,10.61112812,20.71,-5.62,21.45899578
30/11/2019 18:30,30.677295,-3.81941,30.91414436,10.457295,1.87059,10.62328225,20.22,-5.69,21.00534456,30.687295,-3.87941,30.93153563,10.457295,1.87059,10.62328225,20.23,-5.75,21.03129573
30/11/2019 19:00,30.046945,-3.946305,30.30498683,10.446945,1.873695,10.61364182,19.6,-5.82,20.44584065,30.046945,-3.976305,30.30890802,10.446945,1.873695,10.61364182,19.6,-5.85,20.4544005
30/11/2019 19:30,29.049705,-4.272515,29.36221628,10.449705,1.867485,10.61526424,18.6,-6.14,19.58723053,29.079705,-4.302515,29.3962732,10.449705,1.867485,10.61526424,18.63,-6.17,19.62513185
30/11/2019 20:00,27.972115,-4.421825,28.31945893,10.442115,1.868175,10.60791419,17.53,-6.29,18.62431207,27.992115,-4.461825,28.34548261,10.442115,1.868175,10.60791419,17.55,-6.33,18.65667173
30/11/2019 20:30,27.08626,-4.575965,27.47007347,10.45626,1.864035,10.62111104,16.63,-6.44,17.83340966,27.11626,-4.585965,27.50132054,10.45626,1.864035,10.62111104,16.66,-6.45,17.8649965
30/11/2019 21:00,26.10005,-4.716655,26.52280989,10.45005,1.863345,10.61487633,15.65,-6.58,16.97701093,26.11005,-4.746655,26.53800001,10.45005,1.863345,10.61487633,15.66,-6.61,16.9978734
30/11/2019 21:30,25.199705,-4.965965,25.68435205,10.449705,1.864035,10.61465784,14.75,-6.83,16.25458089,25.209705,-4.985965,25.69803637,10.449705,1.864035,10.61465784,14.76,-6.85,16.27206502
30/11/2019 22:00,23.979015,-5.48768,24.59893884,10.449015,1.88232,10.61720505,13.53,-7.37,15.40706981,23.989015,-5.51768,24.61539423,10.449015,1.88232,10.61720505,13.54,-7.4,15.43021711
30/11/2019 22:30,22.70936,-7.492865,23.91355385,10.44936,1.857135,10.61310863,12.26,-9.35,15.41849863,22.71936,-7.522865,23.93246366,10.44936,1.857135,10.61310863,12.27,-9.38,15.4446528
30/11/2019 23:00,21.70936,-5.905275,22.49819069,10.44936,1.864725,10.6144394,11.26,-7.77,13.68066153,21.68936,-5.925275,22.48415489,10.44936,1.864725,10.6144394,11.24,-7.79,13.67558774
30/11/2019 23:30,20.29488,-5.762865,21.09722179,10.45488,1.857135,10.61854351,9.84,-7.62,12.44548111,20.29488,-5.782865,21.10269371,10.45488,1.857135,10.61854351,9.84,-7.64,12.45773655
01/12/2019 00:00,19.14522,-6.96562,20.37300446,10.44522,1.86438,10.61030318,8.7,-8.83,12.39592272,19.23522,-5.36562,19.96956601,10.44522,1.86438,10.61030318,8.79,-7.23,11.38143225
01/12/2019 00:30,18.562465,-9.99907,21.08427157,10.452465,1.86093,10.61683027,8.11,-11.86,14.36773121,18.912465,-4.57907,19.45891093,10.452465,1.86093,10.61683027,8.46,-6.44,10.63227163
