Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/12/2019 01:00,18.56212,-8.002515,20.21367223,10.45212,1.867485,10.61764158,8.11,-9.87,12.774545,18.61212,-8.022515,20.26750497,10.45212,1.867485,10.61764158,8.16,-9.89,12.82176665
01/12/2019 01:30,18.11729,-8.12942,19.85758461,10.44729,1.85058,10.60992529,7.67,-9.98,12.58687014,18.11729,-8.15942,19.86988504,10.44729,1.85058,10.60992529,7.67,-10.01,12.61067009
01/12/2019 02:00,17.571775,-8.23976,19.40775416,10.451775,1.86024,10.61603003,7.12,-10.1,12.35736218,17.551775,-8.24976,19.3938997,10.451775,1.86024,10.61603003,7.1,-10.11,12.35403173
01/12/2019 02:30,16.961085,-8.235965,18.85496019,10.451085,1.864035,10.6160164,6.51,-10.1,12.01624317,16.951085,-8.245965,18.85033744,10.451085,1.864035,10.6160164,6.5,-10.11,12.01923874
01/12/2019 03:00,16.54902,-8.39976,18.55871846,10.45902,1.86024,10.623163,6.09,-10.26,11.93129079,16.52902,-8.41976,18.54995581,10.45902,1.86024,10.623163,6.07,-10.28,11.93831228
01/12/2019 03:30,16.046945,-8.399415,18.11227805,10.446945,1.860585,10.61133528,5.6,-10.26,11.68878095,16.036945,-8.419415,18.11270697,10.446945,1.860585,10.61133528,5.59,-10.28,11.70155973
01/12/2019 04:00,15.74591,-8.500105,17.89372702,10.44591,1.859895,10.61019534,5.3,-10.36,11.63699274,15.72591,-8.530105,17.89041466,10.44591,1.859895,10.61019534,5.28,-10.39,11.65463427
01/12/2019 04:30,15.60557,-8.500795,17.7706874,10.45557,1.859205,10.61958508,5.15,-10.36,11.56944683,15.58557,-8.530795,17.76751124,10.45557,1.859205,10.61958508,5.13,-10.39,11.58745011
01/12/2019 05:00,15.590045,-8.50114,17.75722063,10.440045,1.85886,10.60423972,5.15,-10.36,11.56944683,15.500045,-8.53114,17.69270315,10.440045,1.85886,10.60423972,5.06,-10.39,11.55663013
01/12/2019 05:30,15.50178,-8.568035,17.7120413,10.46178,1.861965,10.6261825,5.04,-10.43,11.58388967,15.52178,-8.598035,17.74406549,10.46178,1.861965,10.6261825,5.06,-10.46,11.61960412
01/12/2019 06:00,15.741775,-8.501485,17.89074418,10.451775,1.858515,10.61572789,5.29,-10.36,11.6324417,15.721775,-8.531485,17.8874382,10.451775,1.858515,10.61572789,5.27,-10.39,11.6501073
01/12/2019 06:30,16.482465,-8.32804,18.46694081,10.452465,1.85196,10.61526167,6.03,-10.18,11.83187644,16.472465,-8.36804,18.47609798,10.452465,1.85196,10.61526167,6.02,-10.22,11.86123096
01/12/2019 07:00,16.914535,-8.200795,18.7977268,10.454535,1.859205,10.61856607,6.46,-10.06,11.95555101,16.894535,-8.230795,18.79285234,10.454535,1.859205,10.61856607,6.44,-10.09,11.97003342
01/12/2019 07:30,17.8535,-8.040795,19.5806498,10.4535,1.859205,10.61754706,7.4,-9.9,12.36001618,17.8535,-8.050795,19.58475842,10.4535,1.859205,10.61754706,7.4,-9.91,12.36802733
01/12/2019 08:00,18.68798,-7.867,20.27634793,10.44798,1.863,10.61277792,8.24,-9.73,12.75031372,18.66798,-7.877,20.26180165,10.44798,1.863,10.61277792,8.22,-9.74,12.74503825
01/12/2019 08:30,20.331775,-6.53734,21.35691665,10.451775,1.87266,10.61821341,9.88,-8.41,12.97468689,20.231775,-8.18734,21.82561009,10.451775,1.87266,10.61821341,9.78,-10.06,14.03039558
01/12/2019 09:00,22.15144,-5.25941,22.76725033,10.47144,1.87059,10.63720652,11.68,-7.13,13.68427199,22.15144,-5.30941,22.77885266,10.47144,1.87059,10.63720652,11.68,-7.18,13.71039022
01/12/2019 09:30,23.69869,-7.113895,24.74339123,10.48869,1.866105,10.65340161,13.21,-8.98,15.97324325,23.70869,-7.153895,24.76449465,10.48869,1.866105,10.65340161,13.22,-9.02,16.00402449
01/12/2019 10:00,25.17873,-5.85494,25.85050806,10.56873,1.84506,10.72857401,14.61,-7.7,16.51490539,25.17873,-6.07494,25.90122276,10.56873,1.84506,10.72857401,14.61,-7.92,16.61861908
01/12/2019 10:30,26.41082,-4.55804,26.80125261,10.61082,1.85196,10.77122356,15.8,-6.41,17.05075072,26.43082,-4.57804,26.82436758,10.61082,1.85196,10.77122356,15.82,-6.43,17.07680591
01/12/2019 11:00,27.294285,-4.322525,27.63443895,10.644285,1.847475,10.80342386,16.65,-6.17,17.75644672,27.314285,-4.342525,27.65732613,10.644285,1.847475,10.80342386,16.67,-6.19,17.78215398
01/12/2019 11:30,27.760235,-4.33046,28.09597001,10.820235,1.83954,10.97549055,16.94,-6.17,18.02865774,27.780235,-4.35046,28.11881859,10.820235,1.83954,10.97549055,16.96,-6.19,18.05429866
01/12/2019 12:00,27.55168,-4.332875,27.89030076,10.95168,1.837125,11.10469824,16.6,-6.17,17.70957086,27.56168,-4.422875,27.91429791,10.95168,1.837125,11.10469824,16.61,-6.26,17.7504845
01/12/2019 12:30,27.656825,-4.265285,27.98379219,10.896825,1.844715,11.0518672,16.76,-6.11,17.83899381,27.676825,-4.315285,28.01121787,10.896825,1.844715,11.0518672,16.78,-6.16,17.87495455
01/12/2019 13:00,27.72751,-4.272875,28.05480835,10.88751,1.837125,11.04141758,16.84,-6.11,17.91417595,27.74751,-4.322875,28.08222853,10.88751,1.837125,11.04141758,16.86,-6.16,17.95007521
01/12/2019 13:30,27.512305,-4.424945,27.86587635,10.822305,1.835055,10.9767806,16.69,-6.26,17.82536676,27.542305,-4.454945,27.9002706,10.822305,1.835055,10.9767806,16.72,-6.29,17.86400011
01/12/2019 14:00,27.30193,-4.423565,27.65797008,10.76193,1.836435,10.91749197,16.54,-6.26,17.68499929,27.31193,-4.453565,27.67265368,10.76193,1.836435,10.91749197,16.55,-6.29,17.704988
01/12/2019 14:30,27.20119,-4.422185,27.55831014,10.66119,1.837815,10.81843502,16.54,-6.26,17.68499929,27.21119,-4.452185,27.57300877,10.66119,1.837815,10.81843502,16.55,-6.29,17.704988
01/12/2019 15:00,27.272885,-4.41494,27.62791978,10.602885,1.84506,10.76222174,16.67,-6.26,17.80664202,27.292885,-4.44494,27.65246939,10.602885,1.84506,10.76222174,16.69,-6.29,17.83592442
01/12/2019 15:30,27.20216,-4.47459,27.56772505,10.53216,1.85541,10.69434152,16.67,-6.33,17.83137123,27.22216,-4.49459,27.59071102,10.53216,1.85541,10.69434152,16.69,-6.35,17.85717223
01/12/2019 16:00,27.69075,-4.46217,28.04796956,10.47075,1.86783,10.63604224,17.22,-6.33,18.34658824,27.70075,-4.48217,28.06102989,10.47075,1.86783,10.63604224,17.23,-6.35,18.36288104
01/12/2019 16:30,28.913495,-4.19424,29.21612299,10.443495,1.86576,10.60884764,18.47,-6.06,19.4387371,28.943495,-4.22424,29.25013002,10.443495,1.86576,10.60884764,18.5,-6.09,19.47660391
01/12/2019 17:00,30.33798,-4.49079,30.66855434,10.44798,1.86921,10.6138698,19.89,-6.36,20.88209041,30.33798,-4.52079,30.67296159,10.44798,1.86921,10.6138698,19.89,-6.39,20.89124697
01/12/2019 17:30,30.718325,-4.50528,31.04694894,10.448325,1.85472,10.61166724,20.27,-6.36,21.24435219,30.728325,-4.60528,31.07150722,10.448325,1.85472,10.61166724,20.28,-6.46,21.28403157
01/12/2019 18:00,30.375225,-3.91355,30.62629862,10.455225,1.86645,10.62051625,19.92,-5.78,20.74161999,30.395225,-3.94355,30.64998025,10.455225,1.86645,10.62051625,19.94,-5.81,20.76920075
01/12/2019 18:30,29.739705,-4.143205,30.0269246,10.449705,1.866795,10.61514287,19.29,-6.01,20.20455889,29.749705,-4.173205,30.0409818,10.449705,1.866795,10.61514287,19.3,-6.04,20.22304626
01/12/2019 19:00,28.63557,-7.369065,29.56854728,10.45557,1.870935,10.62164497,18.18,-9.24,20.39338128,29.08557,-2.629065,29.20414979,10.45557,1.870935,10.62164497,18.63,-4.5,19.16577418
01/12/2019 19:30,27.94729,-9.268375,29.44407909,10.44729,1.871625,10.61361618,17.5,-11.14,20.74486925,28.61729,-1.708375,28.66823734,10.44729,1.871625,10.61361618,18.17,-3.58,18.51932234
01/12/2019 20:00,27.187985,-9.204235,28.70373617,10.457985,1.875765,10.62487386,16.73,-11.08,20.06637237,27.817985,-2.034235,27.89226419,10.457985,1.875765,10.62487386,17.36,-3.91,17.79487848
01/12/2019 20:30,26.705225,-4.83803,27.13992588,10.455225,1.87197,10.62148772,16.25,-6.71,17.58085891,26.725225,-4.87803,27.16675962,10.455225,1.87197,10.62148772,16.27,-6.75,17.61463596
01/12/2019 21:00,25.726945,-5.08286,26.22424765,10.446945,1.86714,10.61248659,15.28,-6.95,16.78633075,25.736945,-5.12286,26.24183745,10.446945,1.86714,10.61248659,15.29,-6.99,16.81202546
01/12/2019 21:30,24.77833,-5.33493,25.34614597,10.45833,1.86507,10.62333057,14.32,-7.2,16.02817519,24.79833,-5.30493,25.35940561,10.45833,1.86507,10.62333057,14.34,-7.17,16.0326074
01/12/2019 22:00,23.089015,-7.59389,24.30575609,10.449015,1.87611,10.61610584,12.64,-9.47,15.79400203,23.099015,-7.46389,24.27496958,10.449015,1.87611,10.61610584,12.65,-9.34,15.72444276
01/12/2019 22:30,21.977985,-7.60907,23.25789696,10.457985,1.86093,10.62226486,11.52,-9.47,14.91278981,21.997985,-7.68907,23.3030715,10.457985,1.86093,10.62226486,11.54,-9.55,14.97912214
01/12/2019 23:00,20.36212,-5.797,21.17123378,10.45212,1.863,10.61685365,9.91,-7.66,12.52532235,20.34212,-5.827,21.16024043,10.45212,1.863,10.61685365,9.89,-7.69,12.52789687
01/12/2019 23:30,18.810395,-7.9063,20.40442451,10.450395,1.8837,10.61880791,8.36,-9.79,12.87376013,18.830395,-7.8863,20.41512928,10.450395,1.8837,10.61880791,8.38,-9.77,12.87156945
02/12/2019 00:00,17.81695,-8.06286,19.5564163,10.45695,1.86714,10.62233567,7.36,-9.93,12.36019822,17.79695,-8.09286,19.55059621,10.45695,1.86714,10.62233567,7.34,-9.96,12.37243711
02/12/2019 00:30,17.73936,-8.18769,19.53773684,10.44936,1.86231,10.6140154,7.29,-10.05,12.41557892,17.78936,-8.20769,19.59151613,10.44936,1.86231,10.6140154,7.34,-10.07,12.46115966
02/12/2019 01:00,17.85005,-8.18631,19.6377177,10.45005,1.86369,10.6149369,7.4,-10.05,12.48048477,17.79005,-8.20631,19.59156458,10.45005,1.86369,10.6149369,7.34,-10.07,12.46115966
02/12/2019 01:30,17.50281,-8.18769,19.32321468,10.45281,1.86231,10.6174119,7.05,-10.05,12.27619648,17.49281,-8.20769,19.32264415,10.45281,1.86231,10.6174119,7.04,-10.07,12.28684256
02/12/2019 02:00,17.01212,-8.30493,18.93103508,10.45212,1.86507,10.61721708,6.56,-10.17,12.10216923,17.00212,-8.33493,18.93523548,10.45212,1.86507,10.61721708,6.55,-10.2,12.12198416
02/12/2019 02:30,16.6335,-8.37907,18.62477211,10.4535,1.86093,10.61784925,6.18,-10.24,11.96035117,16.6235,-8.39907,18.62485246,10.4535,1.86093,10.61784925,6.17,-10.26,11.97232225
02/12/2019 03:00,16.29005,-8.38183,18.31995642,10.45005,1.85817,10.61396913,5.84,-10.24,11.78826535,16.29005,-8.40183,18.32911554,10.45005,1.85817,10.61396913,5.84,-10.26,11.80564272
02/12/2019 03:30,16.072125,-8.374585,18.12310337,10.462125,1.865415,10.62712721,5.61,-10.24,11.676031,16.052125,-8.394585,18.11462874,10.462125,1.865415,10.62712721,5.59,-10.26,11.68399332
02/12/2019 04:00,15.80729,-8.38114,17.89172783,10.44729,1.85886,10.61137262,5.36,-10.24,11.55799291,15.79729,-8.40114,17.89227556,10.44729,1.85886,10.61137262,5.35,-10.26,11.57108897
02/12/2019 04:30,15.944535,-8.37148,18.00860555,10.454535,1.86852,10.62020099,5.49,-10.24,11.61885106,15.924535,-8.39148,18.00021532,10.454535,1.86852,10.62020099,5.47,-10.26,11.62705896
02/12/2019 05:00,16.021085,-8.380105,18.08041273,10.451085,1.859895,10.61529025,5.57,-10.24,11.65686493,16.021085,-8.400105,18.08969122,10.451085,1.859895,10.61529025,5.57,-10.26,11.67443789
02/12/2019 05:30,16.42626,-8.26286,18.38741072,10.45626,1.86714,10.62165641,5.97,-10.13,11.7583077,16.41626,-8.29286,18.39198519,10.45626,1.86714,10.62165641,5.96,-10.16,11.77910014
02/12/2019 06:00,17.27591,-8.263205,19.15039486,10.44591,1.866795,10.61140704,6.83,-10.13,12.21743836,17.27591,-8.293205,19.16335867,10.44591,1.866795,10.61140704,6.83,-10.16,12.24232413
02/12/2019 06:30,19.685915,-7.871155,21.20118701,10.455915,1.828845,10.61465179,9.23,-9.7,13.38965646,19.695915,-7.931155,21.23281157,10.455915,1.828845,10.61465179,9.24,-9.76,13.44005952
02/12/2019 07:00,21.892465,-7.56596,23.16298285,10.452465,1.87404,10.61913605,11.44,-9.44,14.83196548,21.902465,-7.60596,23.18552567,10.452465,1.87404,10.61913605,11.45,-9.48,14.86515725
02/12/2019 07:30,24.98936,-4.661835,25.4204803,10.44936,1.848165,10.61154269,14.54,-6.51,15.93084116,24.89936,-6.231835,25.66737026,10.44936,1.848165,10.61154269,14.45,-8.08,16.55563046
02/12/2019 08:00,26.65488,-4.92424,27.10591757,10.45488,1.86576,10.62005538,16.2,-6.79,17.56542342,26.66488,-4.94424,27.11939038,10.45488,1.86576,10.62005538,16.21,-6.81,17.58238323
02/12/2019 08:30,27.54351,-6.56148,28.31427136,10.47351,1.86852,10.63888052,17.07,-8.43,19.0381144,27.58351,-6.59148,28.36014162,10.47351,1.86852,10.63888052,17.11,-8.46,19.08726539
02/12/2019 09:00,28.17388,-6.398725,28.89136888,10.52388,1.861275,10.68720707,17.65,-8.26,19.48717784,28.18388,-6.428725,28.90777745,10.52388,1.861275,10.68720707,17.66,-8.29,19.50896461
02/12/2019 09:30,29.18977,-6.11217,29.82283177,10.57977,1.86783,10.74338504,18.61,-7.98,20.24876539,29.20977,-6.14217,29.84856639,10.57977,1.86783,10.74338504,18.63,-8.01,20.27897926
02/12/2019 10:00,29.71602,-6.003555,30.31640673,10.66602,1.856445,10.82637385,19.05,-7.86,20.60781648,29.71602,-6.033555,30.32236189,10.66602,1.856445,10.82637385,19.05,-7.89,20.61927739
02/12/2019 10:30,29.707775,-5.840795,30.27650544,10.727775,1.859205,10.88769028,18.98,-7.7,20.48244126,29.777775,-5.870795,30.35098216,10.727775,1.859205,10.88769028,19.05,-7.73,20.55858458
02/12/2019 11:00,30.08395,-5.84045,30.64563434,10.66395,1.85955,10.82486747,19.42,-7.7,20.89082095,30.08395,-5.87045,30.65136589,10.66395,1.85955,10.82486747,19.42,-7.73,20.90189704
02/12/2019 11:30,30.03157,-5.8439,30.5948748,10.73157,1.8561,10.89089996,19.3,-7.7,20.77931664,30.04157,-5.8739,30.61043334,10.73157,1.8561,10.89089996,19.31,-7.73,20.79973558
02/12/2019 12:00,29.903315,-5.848385,30.46985158,10.773315,1.851615,10.93127596,19.13,-7.7,20.62151546,29.903315,-5.878385,30.475624,10.773315,1.851615,10.93127596,19.13,-7.73,20.63273612
02/12/2019 12:30,30.117805,-5.850455,30.68077577,10.787805,1.849545,10.94520687,19.33,-7.7,20.80718386,30.137805,-5.880455,30.70614012,10.787805,1.849545,10.94520687,19.35,-7.73,20.83687597
02/12/2019 13:00,30.185695,-5.851145,30.74755406,10.705695,1.848855,10.8641691,19.48,-7.7,20.94660832,30.185695,-5.881145,30.75327705,10.705695,1.848855,10.8641691,19.48,-7.73,20.95765493
02/12/2019 13:30,29.927105,-5.849765,30.49346429,10.767105,1.850235,10.92492195,19.16,-7.7,20.64934866,29.957105,-5.879765,30.52867138,10.767105,1.850235,10.92492195,19.19,-7.73,20.68837838
02/12/2019 14:00,29.89157,-3.797695,30.13185099,10.73157,1.852305,10.89025383,19.16,-5.65,19.97568772,29.92157,-3.837695,30.16667456,10.73157,1.852305,10.89025383,19.19,-5.69,20.01579876
02/12/2019 14:30,29.60775,-3.80356,29.85106244,10.67775,1.84644,10.83622101,18.93,-5.65,19.75518666,29.63775,-3.84356,29.88593613,10.67775,1.84644,10.83622101,18.96,-5.69,19.79539593
02/12/2019 15:00,29.573905,-3.80563,29.81775774,10.573905,1.84437,10.73355336,19,-5.65,19.82227283,29.533905,-3.84563,29.78322371,10.573905,1.84437,10.73355336,18.96,-5.69,19.79539593
02/12/2019 15:30,29.510425,-3.93665,29.77183899,10.510425,1.87335,10.67607015,19,-5.81,19.86847,29.570425,-3.97665,29.8366181,10.510425,1.87335,10.67607015,19.06,-5.85,19.93755502
02/12/2019 16:00,30.09971,-3.87355,30.34793126,10.45971,1.86645,10.62493148,19.64,-5.74,20.46160307,30.10971,-3.90355,30.36169196,10.45971,1.86645,10.62493148,19.65,-5.77,20.47963379
02/12/2019 16:30,31.332145,-3.697315,31.54953959,11.192145,1.922685,11.35609208,20.14,-5.62,20.90942371,31.342145,-3.727315,31.56299939,11.192145,1.922685,11.35609208,20.15,-5.65,20.92713549
02/12/2019 17:00,32.786945,-3.522605,32.97563507,17.346945,2.377395,17.50909786,15.44,-5.9,16.52887171,32.796945,-3.552605,32.98879512,17.346945,2.377395,17.50909786,15.45,-5.93,16.54893954
02/12/2019 17:30,33.43384,-3.512945,33.61788869,17.34384,2.387055,17.50733611,16.09,-5.9,17.13762236,33.46384,-3.542945,33.65086993,17.34384,2.387055,17.50733611,16.12,-5.93,17.17612587
02/12/2019 18:00,33.37729,-3.51536,33.56190167,17.34729,2.38464,17.51042485,16.03,-5.9,17.08130264,33.37729,-3.54536,33.56505721,17.34729,2.38464,17.51042485,16.03,-5.93,17.09168804
02/12/2019 18:30,32.94211,-3.521225,33.12976965,17.33211,2.378775,17.49458795,15.61,-5.9,16.68778296,32.96211,-3.551225,33.15285651,17.33211,2.378775,17.49458795,15.63,-5.93,16.71711099
02/12/2019 19:00,32.31414,-3.76663,32.53292402,11.04414,1.91337,11.20865795,21.27,-5.68,22.01534238,32.31414,-3.78663,32.53524567,11.04414,1.91337,11.20865795,21.27,-5.7,22.02051089
02/12/2019 19:30,31.725225,-3.88148,31.96178638,10.455225,1.86852,10.62088023,21.27,-5.75,22.0335063,31.725225,-3.92148,31.96666868,10.455225,1.86852,10.62088023,21.27,-5.79,22.04397877
02/12/2019 20:00,30.841085,-4.028035,31.10301577,10.451085,1.861965,10.61565313,20.39,-5.89,21.22367075,30.851085,-4.068035,31.11813546,10.451085,1.861965,10.61565313,20.4,-5.93,21.24440868
02/12/2019 20:30,29.42591,-4.48423,29.76562612,10.44591,1.88577,10.61476162,18.98,-6.37,20.02042207,29.43591,-4.50423,29.77853061,10.44591,1.88577,10.61476162,18.99,-6.39,20.03627211
02/12/2019 21:00,27.817295,-7.10458,28.71022393,10.457295,1.87542,10.62413379,17.36,-8.98,19.54507611,28.087295,-4.36458,28.42438564,10.457295,1.87542,10.62413379,17.63,-6.24,18.70172452
02/12/2019 21:30,26.22626,-6.963895,27.13507964,10.45626,1.866105,10.62147452,15.77,-8.83,18.07378765,26.24626,-7.003895,27.16469601,10.45626,1.866105,10.62147452,15.79,-8.87,18.11079788
02/12/2019 22:00,24.729015,-5.255275,25.28125982,10.449015,1.864725,10.61409976,14.28,-7.12,15.95659111,24.739015,-5.265275,25.29312128,10.449015,1.864725,10.61409976,14.29,-7.13,15.97000313
02/12/2019 22:30,22.999015,-5.652515,23.68344605,10.449015,1.867485,10.614585,12.55,-7.52,14.63054681,22.999015,-5.682515,23.69062405,10.449015,1.867485,10.614585,12.55,-7.55,14.64598921
02/12/2019 23:00,21.0335,-7.982865,22.49742776,10.4535,1.857135,10.61718478,10.58,-9.84,14.44859855,21.0435,-8.022865,22.52099587,10.4535,1.857135,10.61718478,10.59,-9.88,14.4831799
02/12/2019 23:30,19.32212,-7.83872,20.85161511,10.45212,1.87128,10.61830972,8.87,-9.71,13.1514638,19.33212,-7.63872,20.78655592,10.45212,1.87128,10.61830972,8.88,-9.51,13.01132199
03/12/2019 00:00,17.969705,-8.24803,19.77221021,10.449705,1.87197,10.61605418,7.52,-10.12,12.60812436,17.949705,-8.25803,19.7582127,10.449705,1.87197,10.61605418,7.5,-10.13,12.60424135
03/12/2019 00:30,17.639015,-8.37493,19.52624651,10.449015,1.86507,10.61416038,7.19,-10.24,12.5121421,17.619015,-8.38493,19.51247654,10.449015,1.86507,10.61416038,7.17,-10.25,12.50885287
03/12/2019 01:00,17.742465,-8.24735,19.56562921,10.452465,1.85265,10.61538208,7.29,-10.1,12.45608687,17.742465,-8.26735,19.57406806,10.452465,1.85265,10.61538208,7.29,-10.12,12.47230933
03/12/2019 01:30,17.66833,-5.419415,18.48079933,10.45833,1.860585,10.62254409,7.21,-7.28,10.24609682,17.47833,-8.849415,19.59092048,10.45833,1.860585,10.62254409,7.02,-10.71,12.80564329
03/12/2019 02:00,17.199015,-6.44666,18.36751323,10.449015,1.85334,10.61210552,6.75,-8.3,10.69824752,17.209015,-6.47666,18.38742293,10.449015,1.85334,10.61210552,6.76,-8.33,10.72783762
03/12/2019 02:30,16.72867,-6.49562,17.94551418,10.44867,1.86438,10.61369952,6.28,-8.36,10.45600306,16.71867,-6.56562,17.96166174,10.44867,1.86438,10.61369952,6.27,-8.43,10.50608395
03/12/2019 03:00,16.34212,-6.50183,17.58802659,10.45212,1.85817,10.61600717,5.89,-8.36,10.22651945,16.36212,-6.57183,17.63258122,10.45212,1.85817,10.61600717,5.91,-8.43,10.29529019
03/12/2019 03:30,15.82936,-8.299405,17.87312959,10.44936,1.880595,10.6172389,5.38,-10.18,11.51419993,15.79936,-8.329405,17.8605365,10.44936,1.880595,10.6172389,5.35,-10.21,11.52677752
03/12/2019 04:00,15.614535,-8.490105,17.77345172,10.454535,1.859895,10.6186869,5.16,-10.35,11.56495136,15.604535,-8.530105,17.7838186,10.454535,1.859895,10.6186869,5.15,-10.39,11.59631838
03/12/2019 04:30,15.61212,-8.481825,17.7673759,10.45212,1.868175,10.61776296,5.16,-10.35,11.56495136,15.60212,-8.521825,17.77772904,10.45212,1.868175,10.61776296,5.15,-10.39,11.59631838
03/12/2019 05:00,15.72936,-8.492175,17.87539656,10.44936,1.857825,10.61322939,5.28,-10.35,11.61898877,15.70936,-8.472175,17.84829798,10.44936,1.857825,10.61322939,5.26,-10.33,11.59208782
03/12/2019 05:30,16.191085,-8.276305,18.18374158,10.451085,1.873695,10.61771683,5.74,-10.15,11.66062177,16.181085,-8.326305,18.19766102,10.451085,1.873695,10.61771683,5.73,-10.2,11.69926921
03/12/2019 06:00,16.997985,-8.282515,18.90850467,10.457985,1.867485,10.6234152,6.54,-10.15,12.07452276,16.967985,-8.332515,18.90352669,10.457985,1.867485,10.6234152,6.51,-10.2,12.10041735
03/12/2019 06:30,19.44005,-7.818735,20.95347611,10.45005,1.841265,10.61102266,8.99,-9.66,13.19604865,19.43005,-8.098735,21.05032901,10.45005,1.841265,10.61102266,8.98,-9.94,13.39567094
03/12/2019 07:00,21.52074,-7.63321,22.83436325,10.45074,1.85679,10.61440699,11.07,-9.49,14.58098076,21.52074,-7.67321,22.8477658,10.45074,1.85679,10.61440699,11.07,-9.53,14.60704624
03/12/2019 07:30,24.091085,-7.10665,25.11742126,10.451085,1.87335,10.61765595,13.64,-8.98,16.33064604,24.101085,-7.14665,25.13835524,10.451085,1.87335,10.61765595,13.65,-9.02,16.36101769
03/12/2019 08:00,25.984535,-6.013895,26.67138902,10.454535,1.866105,10.61977636,15.53,-7.88,17.41480118,25.904535,-7.303895,26.91452797,10.454535,1.866105,10.61977636,15.45,-9.17,17.96639641
03/12/2019 08:30,27.31005,-4.269415,27.6417571,10.45005,1.860585,10.61439219,16.86,-6.13,17.93980212,27.26005,-5.119415,27.73659561,10.45005,1.860585,10.61439219,16.81,-6.98,18.20155213
03/12/2019 09:00,27.92075,-4.330785,28.25462757,10.47075,1.879215,10.6380475,17.45,-6.21,18.52205712,27.93075,-4.350785,28.26758082,10.47075,1.879215,10.6380475,17.46,-6.23,18.53819031
03/12/2019 09:30,28.685955,-4.04666,28.96997534,10.535955,1.85334,10.69772017,18.15,-5.9,19.08487621,28.705955,-4.06666,28.99257795,10.535955,1.85334,10.69772017,18.17,-5.92,19.11008373
03/12/2019 10:00,29.16183,-4.042865,29.44073855,10.56183,1.857135,10.7238614,18.6,-5.9,19.51332878,29.17183,-4.062865,29.45339603,10.56183,1.857135,10.7238614,18.61,-5.92,19.52891446
03/12/2019 10:30,29.233935,-4.049765,29.51310814,10.633935,1.850235,10.79369923,18.6,-5.9,19.51332878,29.243935,-4.069765,29.52576369,10.633935,1.850235,10.79369923,18.61,-5.92,19.52891446
03/12/2019 11:00,29.039155,-3.94874,29.30639982,10.729155,1.83126,10.88431349,18.31,-5.78,19.20063801,29.049155,-3.98874,29.32172323,10.729155,1.83126,10.88431349,18.32,-5.82,19.22224753
03/12/2019 11:30,29.26808,-3.93908,29.53196333,10.64808,1.84092,10.80604433,18.62,-5.78,19.49648173,29.28808,-3.97908,29.55714309,10.64808,1.84092,10.80604433,18.64,-5.82,19.52746783
03/12/2019 12:00,29.39738,-3.933215,29.65933464,10.62738,1.846785,10.78665011,18.77,-5.78,19.6397887,29.40738,-3.973215,29.67457558,10.62738,1.846785,10.78665011,18.78,-5.82,19.66114951
03/12/2019 12:30,29.60843,-3.8246,29.854425,10.65843,1.8354,10.81530505,18.95,-5.66,19.77721163,29.62843,-3.8546,29.87811583,10.65843,1.8354,10.81530505,18.97,-5.69,19.80497412
03/12/2019 13:00,29.33844,-3.87839,29.59368126,10.67844,1.84161,10.83607901,18.66,-5.72,19.51701821,29.35844,-3.90839,29.61745282,10.67844,1.84161,10.83607901,18.68,-5.75,19.54494564
03/12/2019 13:30,29.03229,-4.038735,29.31186181,10.79229,1.841265,10.94823183,18.24,-5.88,19.16434189,29.05229,-4.068735,29.33581699,10.79229,1.841265,10.94823183,18.26,-5.91,19.19259493
03/12/2019 14:00,28.530535,-4.03632,28.81463702,10.730535,1.84368,10.88777008,17.8,-5.88,18.74605025,28.540535,-4.06632,28.82875468,10.730535,1.84368,10.88777008,17.81,-5.91,18.76497269
03/12/2019 14:30,28.38046,-4.156325,28.68319277,10.58046,1.833675,10.73817945,17.8,-5.99,18.78084396,28.39046,-4.186325,28.69744825,10.58046,1.833675,10.73817945,17.81,-6.02,18.79990691
03/12/2019 15:00,28.309795,-4.150805,28.61247412,10.629795,1.839195,10.78773285,17.68,-5.99,18.66715029,28.339795,-4.180805,28.64652005,10.629795,1.839195,10.78773285,17.71,-6.02,18.70519981
03/12/2019 15:30,28.35733,-4.140455,28.65800992,10.52733,1.849545,10.68856836,17.83,-5.99,18.80927962,28.37733,-4.170455,28.68214694,10.52733,1.849545,10.68856836,17.85,-6.02,18.83780507
03/12/2019 16:00,28.987995,-4.21424,29.29272389,10.477995,1.86576,10.64281164,18.51,-6.08,19.48297975,29.007995,-4.24424,29.31684408,10.477995,1.86576,10.64281164,18.53,-6.11,19.51135567
03/12/2019 16:30,30.470755,-3.854215,30.7135456,11.170755,1.915785,11.3338431,19.3,-5.77,20.14405371,30.470755,-3.894215,30.7185908,11.170755,1.915785,11.3338431,19.3,-5.81,20.15554762
03/12/2019 17:00,32.036595,-3.630535,32.24165324,17.336595,2.379465,17.49912512,14.7,-6.01,15.88112402,32.046595,-3.660535,32.25498051,17.336595,2.379465,17.49912512,14.71,-6.04,15.90175148
03/12/2019 17:30,32.646945,-3.51915,32.83606911,17.346945,2.39085,17.51092986,15.3,-5.91,16.40177125,32.656945,-3.55915,32.85032124,17.346945,2.39085,17.51092986,15.31,-5.95,16.42554718
03/12/2019 18:00,32.650395,-3.52122,32.83972113,17.350395,2.38878,17.51406511,15.3,-5.91,16.40177125,32.660395,-3.56122,32.85397525,17.350395,2.38878,17.51406511,15.31,-5.95,16.42554718
03/12/2019 18:30,32.760395,-3.70053,32.96873372,17.350395,2.38947,17.51415923,15.41,-6.09,16.56973748,32.760395,-3.72053,32.97098458,17.350395,2.38947,17.51415923,15.41,-6.11,16.57709866
03/12/2019 19:00,32.120345,-3.70318,32.33311159,11.040345,1.91682,11.20550832,21.08,-5.62,21.81629666,32.140345,-3.75318,32.35874127,11.040345,1.91682,11.20550832,21.1,-5.67,21.84854457
03/12/2019 19:30,31.29626,-4.017685,31.55309308,10.45626,1.872315,10.62256733,20.84,-5.89,21.65635473,31.29626,-4.057685,31.55821125,10.45626,1.872315,10.62256733,20.84,-5.93,21.66726794
03/12/2019 20:00,30.35694,-4.245965,30.65243914,10.43694,1.864035,10.60209145,19.92,-6.11,20.8359905,30.36694,-4.275965,30.6665114,10.43694,1.864035,10.60209145,19.93,-6.14,20.85436405
03/12/2019 20:30,28.99789,-4.65824,29.36965823,8.19789,1.45176,8.325443385,20.8,-6.11,21.67883991,28.99789,-4.68824,29.37443138,8.19789,1.45176,8.325443385,20.8,-6.14,21.68731426
03/12/2019 21:00,27.341765,-5.027045,27.80005926,6.291765,1.082955,6.384285265,21.05,-6.11,21.9188184,27.351765,-5.057045,27.81533305,6.291765,1.082955,6.384285265,21.06,-6.14,21.93680013
03/12/2019 21:30,26.083165,-5.033205,26.56434921,10.473165,1.866795,10.63823804,15.61,-6.9,17.0669886,26.093165,-5.053205,26.57796344,10.473165,1.866795,10.63823804,15.62,-6.92,17.08422664
03/12/2019 22:00,24.372115,-5.311485,24.94417492,10.442115,1.858515,10.60621722,13.93,-7.17,15.66696525,24.382115,-5.361485,24.96463605,10.442115,1.858515,10.60621722,13.94,-7.22,15.69878976
03/12/2019 22:30,22.801775,-5.66528,23.495028,10.451775,1.85472,10.61506415,12.35,-7.52,14.45935337,22.801775,-5.69528,23.50227983,10.451775,1.85472,10.61506415,12.35,-7.55,14.47497841
03/12/2019 23:00,21.0935,-6.66907,22.12266342,10.4535,1.86093,10.61784925,10.64,-8.53,13.63710013,21.1335,-6.22907,22.03238833,10.4535,1.86093,10.61784925,10.68,-8.09,13.39815286
03/12/2019 23:30,19.146255,-8.321485,20.87645068,10.446255,1.858515,10.61029319,8.7,-10.18,13.39113139,19.136255,-8.341485,20.87526353,10.446255,1.858515,10.61029319,8.69,-10.2,13.39985448
04/12/2019 00:00,17.92281,-8.47735,19.82656252,10.45281,1.85265,10.61572178,7.47,-10.33,12.74793317,17.92281,-8.49735,19.83512227,10.45281,1.85265,10.61572178,7.47,-10.35,12.76414509
04/12/2019 00:30,17.724185,-7.155965,19.11425042,10.444185,1.864035,10.60922367,7.28,-9.02,11.59132434,17.784185,-6.005965,18.77095767,10.444185,1.864035,10.60922367,7.34,-7.87,10.76162163
04/12/2019 01:00,17.64798,-10.84976,20.71638217,10.44798,1.86024,10.61229376,7.2,-12.71,14.60767264,18.04798,-3.89976,18.46449864,10.44798,1.86024,10.61229376,7.6,-5.76,9.536120805
04/12/2019 01:30,17.430395,-9.747,19.97054528,10.450395,1.863,10.61515542,6.98,-11.61,13.54667856,17.630395,-6.027,18.63211091,10.450395,1.863,10.61515542,7.18,-7.89,10.6679192
04/12/2019 02:00,16.94281,-8.44114,18.92912188,10.45281,1.85886,10.61680731,6.49,-10.3,12.17415706,16.93281,-8.44114,18.92017175,10.45281,1.85886,10.61680731,6.48,-10.3,12.16882903
04/12/2019 02:30,16.479365,-8.437,18.51357447,10.459365,1.863,10.62398631,6.02,-10.3,11.93023051,16.479365,-8.437,18.51357447,10.459365,1.863,10.62398631,6.02,-10.3,11.93023051
04/12/2019 03:00,16.153495,-8.43976,18.22539299,10.443495,1.86024,10.60787824,5.71,-10.3,11.77684593,16.133495,-8.53976,18.25423682,10.443495,1.86024,10.60787824,5.69,-10.4,11.85479228
04/12/2019 03:30,15.86005,-8.53976,18.01301437,10.45005,1.86024,10.61433172,5.41,-10.4,11.72297317,15.85005,-8.53976,18.00421023,10.45005,1.86024,10.61433172,5.4,-10.4,11.71836166
04/12/2019 04:00,15.62005,-8.535275,17.7999124,10.45005,1.864725,10.61511867,5.17,-10.4,11.61416807,15.60005,-8.615275,17.82090131,10.45005,1.864725,10.61511867,5.15,-10.48,11.67702445
04/12/2019 04:30,15.677635,-8.46217,17.81562686,10.447635,1.86783,10.61328724,5.23,-10.33,11.57850595,15.677635,-8.49217,17.82989598,10.447635,1.86783,10.61328724,5.23,-10.36,11.60527897
04/12/2019 05:00,15.79936,-8.4532,17.91860393,10.44936,1.8768,10.61656737,5.35,-10.33,11.63320248,15.77936,-8.4832,17.91515795,10.44936,1.8768,10.61656737,5.33,-10.36,11.65068668
04/12/2019 05:30,16.27074,-8.24217,18.2392529,10.45074,1.86783,10.61634379,5.82,-10.11,11.66552613,16.27074,-8.28217,18.25736345,10.45074,1.86783,10.61634379,5.82,-10.15,11.7002094
04/12/2019 06:00,17.23212,-8.171135,19.07127177,10.45212,1.868865,10.61788439,6.78,-10.04,12.1148669,17.21212,-8.201135,19.06608744,10.45212,1.868865,10.61788439,6.76,-10.07,12.12858195
04/12/2019 06:30,19.601775,-7.68321,21.05377161,10.451775,1.85679,10.61542603,9.15,-9.54,13.21870266,19.601775,-7.92321,21.14253627,10.451775,1.85679,10.61542603,9.15,-9.78,13.39294217
04/12/2019 07:00,21.86419,-7.671825,23.17109629,10.45419,1.868175,10.61980068,11.41,-9.54,14.87278387,21.86419,-7.671825,23.17109629,10.45419,1.868175,10.61980068,11.41,-9.54,14.87278387
04/12/2019 07:30,24.58798,-7.128375,25.60043927,10.44798,1.871625,10.61429537,14.14,-9,16.76125294,24.60798,-7.158375,25.62801226,10.44798,1.871625,10.61429537,14.16,-9.03,16.79424008
04/12/2019 08:00,26.27591,-6.500445,27.06804817,10.44591,1.869555,10.61189293,15.83,-8.37,17.90658538,26.27591,-6.800445,27.14165615,10.44591,1.869555,10.61189293,15.83,-8.67,18.04876173
04/12/2019 08:30,27.853845,-4.377685,28.19575867,10.453845,1.872315,10.62019015,17.4,-6.25,18.48844234,27.883845,-4.417685,28.23162682,10.453845,1.872315,10.62019015,17.43,-6.29,18.53021856
04/12/2019 09:00,28.42144,-4.265615,28.73975858,10.47144,1.874385,10.63787454,17.95,-6.14,18.97108589,28.44144,-4.285615,28.76251041,10.47144,1.874385,10.63787454,17.97,-6.16,18.99648652
04/12/2019 09:30,29.32286,-4.03389,29.59902679,10.55286,1.87611,10.7183321,18.77,-5.91,19.67843998,29.34286,-4.05389,29.62157081,10.55286,1.87611,10.7183321,18.79,-5.93,19.7035276
04/12/2019 10:00,29.60222,-4.04769,29.87767098,10.65222,1.86231,10.81378701,18.95,-5.91,19.85020403,29.62222,-4.06769,29.900201,10.65222,1.86231,10.81378701,18.97,-5.93,19.87525597
04/12/2019 10:30,29.90329,-3.980105,30.16700165,10.72329,1.859895,10.88338908,19.18,-5.84,20.04938902,29.92329,-4.000105,30.18947042,10.72329,1.859895,10.88338908,19.2,-5.86,20.0743518
04/12/2019 11:00,29.969185,-3.857695,30.21645016,10.789185,1.852305,10.9470337,19.18,-5.71,20.01190895,29.989185,-3.877695,30.23884481,10.789185,1.852305,10.9470337,19.2,-5.73,20.03678866
04/12/2019 11:30,29.80714,-3.856315,30.05556122,10.83714,1.853685,10.9945328,18.97,-5.71,19.81072942,29.81714,-3.876315,30.06805041,10.83714,1.853685,10.9945328,18.98,-5.73,19.82607626
04/12/2019 12:00,29.59577,-3.87736,29.84867706,10.85577,1.83264,11.00937381,18.74,-5.71,19.59060234,29.61577,-3.89736,29.87111059,10.85577,1.83264,11.00937381,18.76,-5.73,19.6155678
04/12/2019 12:30,29.596115,-3.87391,29.84857118,10.856115,1.83609,11.0102888,18.74,-5.71,19.59060234,29.616115,-3.89391,29.87100271,10.856115,1.83609,11.0102888,18.76,-5.73,19.6155678
04/12/2019 13:00,29.35335,-3.953215,29.61835689,10.84335,1.846785,10.99949335,18.51,-5.8,19.39742509,29.36335,-3.993215,29.63363105,10.84335,1.846785,10.99949335,18.52,-5.84,19.41895981
04/12/2019 13:30,29.07574,-3.953905,29.34334714,10.79574,1.846095,10.9524458,18.28,-5.8,19.17807081,29.09574,-3.993905,29.36857782,10.79574,1.846095,10.9524458,18.3,-5.84,19.20925818
04/12/2019 14:00,28.880535,-3.957355,29.15040241,10.730535,1.842645,10.88759487,18.15,-5.8,19.05419901,28.900535,-3.997355,29.17567086,10.730535,1.842645,10.88759487,18.17,-5.84,19.08545258
04/12/2019 14:30,28.737745,-4.02149,29.01775955,10.667745,1.84851,10.82671569,18.07,-5.87,18.99952105,28.747745,-3.99149,29.0235221,10.667745,1.84851,10.82671569,18.08,-5.84,18.99978947
04/12/2019 15:00,28.653565,-4.012175,28.93310103,10.583565,1.857825,10.74538793,18.07,-5.87,18.99952105,28.663565,-3.982175,28.938861,10.583565,1.857825,10.74538793,18.08,-5.84,18.99978947
04/12/2019 15:30,28.67801,-4.00355,28.95611628,10.50801,1.86645,10.67248377,18.17,-5.87,19.0946537,28.68801,-3.97355,28.96188905,10.50801,1.86645,10.67248377,18.18,-5.84,19.09497316
04/12/2019 16:00,29.3373,-4.917685,29.74660984,10.4673,1.872315,10.63343466,18.87,-6.79,20.05445088,29.3573,-4.957685,29.77296935,10.4673,1.872315,10.63343466,18.89,-6.83,20.08683649
04/12/2019 16:30,30.57281,-5.54252,31.07114802,10.45281,1.85748,10.61656577,20.12,-7.4,21.43768644,30.55281,-5.66252,31.07311268,10.45281,1.85748,10.61656577,20.1,-7.52,21.46067101
04/12/2019 17:00,32.661085,-3.45424,32.84323747,10.451085,1.86576,10.61631942,22.21,-5.32,22.83826832,32.671085,-3.49424,32.85741177,10.451085,1.86576,10.61631942,22.22,-5.36,22.85734018
04/12/2019 17:30,33.27074,-3.453205,33.44946584,10.45074,1.866795,10.61616174,22.82,-5.32,23.4319184,33.28074,-3.493205,33.46356431,10.45074,1.866795,10.61616174,22.83,-5.36,23.45076758
04/12/2019 18:00,33.35143,-3.454585,33.52986789,10.45143,1.865415,10.61659843,22.9,-5.32,23.50983624,33.37143,-3.494585,33.55390386,10.45143,1.865415,10.61659843,22.92,-5.36,23.53839417
04/12/2019 18:30,33.15143,-3.555275,33.34152503,10.45143,1.864725,10.61647721,22.7,-5.42,23.33808904,33.18143,-3.595275,33.37563931,10.45143,1.864725,10.61647721,22.73,-5.46,23.37658016
04/12/2019 19:00,32.782465,-3.673895,32.98768734,10.452465,1.866105,10.61773858,22.33,-5.54,23.00696634,32.792465,-3.723895,33.00322946,10.452465,1.866105,10.61773858,22.34,-5.59,23.02875811
04/12/2019 19:30,32.087635,-3.83424,32.315905,10.447635,1.86576,10.61292314,21.64,-5.7,22.37810537,32.097635,-3.87424,32.33060328,10.447635,1.86576,10.61292314,21.65,-5.74,22.39799321
04/12/2019 20:00,30.986945,-4.75043,31.34896084,10.446945,1.89957,10.61824025,20.54,-6.65,21.58967577,31.026945,-4.53043,31.35595816,10.446945,1.89957,10.61824025,20.58,-6.43,21.56110619
04/12/2019 20:30,29.315225,-4.54941,29.6661347,10.455225,1.87059,10.6212446,18.86,-6.42,19.92275081,29.335225,-4.55941,29.68743245,10.455225,1.87059,10.6212446,18.88,-6.43,19.94490662
04/12/2019 21:00,27.867635,-4.843205,28.28536221,10.447635,1.866795,10.61310514,17.42,-6.71,18.66763242,27.877635,-4.863205,28.29864477,10.447635,1.866795,10.61310514,17.43,-6.73,18.68415907
04/12/2019 21:30,26.495565,-5.08976,26.98000411,10.445565,1.86024,10.60991616,16.05,-6.95,17.49014008,26.515565,-5.11976,27.00531669,10.445565,1.86024,10.60991616,16.07,-6.98,17.52042522
04/12/2019 22:00,24.79626,-5.4001,25.37746225,10.45626,1.8699,10.62214193,14.34,-7.27,16.07757755,24.79626,-5.4301,25.38386291,10.45626,1.8699,10.62214193,14.34,-7.3,16.09116528
04/12/2019 22:30,23.196945,-5.70838,23.88899034,10.446945,1.86162,10.6115168,12.75,-7.57,14.82792636,23.206945,-5.73838,23.90588424,10.446945,1.86162,10.6115168,12.76,-7.6,14.8518551
04/12/2019 23:00,21.31281,-7.26803,22.5179957,10.45281,1.87197,10.61911054,10.86,-9.14,14.1943369,21.31281,-7.24803,22.51154835,10.45281,1.87197,10.61911054,10.86,-9.12,14.18146678
04/12/2019 23:30,19.645225,-6.023205,20.54784329,10.455225,1.866795,10.62057689,9.19,-7.89,12.11231605,19.645225,-6.053205,20.55665722,10.455225,1.866795,10.62057689,9.19,-7.92,12.13187949
05/12/2019 00:00,18.429705,-6.222865,19.45194271,10.449705,1.857135,10.61344831,7.98,-8.08,11.35635505,18.429705,-6.262865,19.46477599,10.449705,1.857135,10.61344831,7.98,-8.12,11.38484958
05/12/2019 00:30,18.0066,-6.304935,19.078518,10.4466,1.855065,10.61002911,7.56,-8.16,11.1238123,17.9966,-6.344935,19.08234293,10.4466,1.855065,10.61002911,7.55,-8.2,11.14641198
05/12/2019 01:00,18.00936,-6.29838,19.078958,10.44936,1.86162,10.61389436,7.56,-8.16,11.1238123,17.99936,-6.33838,19.08276766,10.44936,1.86162,10.61389436,7.55,-8.2,11.14641198
05/12/2019 01:30,17.71005,-6.424935,18.83947082,10.45005,1.855065,10.61342599,7.26,-8.28,11.01208427,17.70005,-6.444935,18.83690413,10.45005,1.855065,10.61342599,7.25,-8.3,11.02054899
05/12/2019 02:00,17.15212,-6.42183,18.31488796,10.45212,1.85817,10.61600717,6.7,-8.28,10.65121589,17.16212,-6.53183,18.3630925,10.45212,1.85817,10.61600717,6.71,-8.39,10.74319319
05/12/2019 02:30,16.739705,-7.23941,18.23805858,10.449705,1.87059,10.61581092,6.29,-9.11,11.07051038,16.729705,-7.27941,18.24480308,10.449705,1.87059,10.61581092,6.28,-9.15,11.09778807
05/12/2019 03:00,16.15005,-8.485275,18.24346477,10.45005,1.864725,10.61511867,5.7,-10.35,11.81577336,16.14005,-8.495275,18.23926839,10.45005,1.864725,10.61511867,5.69,-10.36,11.81971658
05/12/2019 03:30,15.903155,-8.489415,18.0272157,10.453155,1.860585,10.61744913,5.45,-10.35,11.69722189,15.883155,-8.499415,18.01429066,10.453155,1.860585,10.61744913,5.43,-10.36,11.69677306
05/12/2019 04:00,15.736945,-8.48769,17.87994182,10.446945,1.86231,10.61163787,5.29,-10.35,11.62353647,15.726945,-8.58769,17.91885093,10.446945,1.86231,10.61163787,5.28,-10.45,11.70815528
05/12/2019 04:30,15.839705,-8.487,17.97012586,10.449705,1.863,10.61447613,5.39,-10.35,11.6693873,15.839705,-8.507,17.97958018,10.449705,1.863,10.61447613,5.39,-10.37,11.68712967
05/12/2019 05:00,15.84212,-8.488035,17.97274337,10.45212,1.861965,10.61667208,5.39,-10.35,11.6693873,15.84212,-8.508035,17.98219746,10.45212,1.861965,10.61667208,5.39,-10.37,11.68712967
05/12/2019 05:30,16.40074,-8.38631,18.42049044,10.45074,1.86369,10.61561618,5.95,-10.25,11.85179311,16.39074,-8.41631,18.42527155,10.45074,1.86369,10.61561618,5.94,-10.28,11.87274189
05/12/2019 06:00,17.22867,-8.24734,19.10093419,10.44867,1.87266,10.6151571,6.78,-10.12,12.18124788,17.20867,-8.27734,19.09588125,10.44867,1.87266,10.6151571,6.76,-10.15,12.19508508
05/12/2019 06:30,19.621085,-7.986,21.18403107,10.451085,1.794,10.60394331,9.17,-9.78,13.40661404,19.631085,-8.016,21.20461634,10.451085,1.794,10.60394331,9.18,-9.81,13.43534518
05/12/2019 07:00,21.90798,-5.59113,22.61018183,10.44798,1.87887,10.61557528,11.46,-7.47,13.67963815,21.90798,-5.61113,22.61513581,10.44798,1.87887,10.61557528,11.46,-7.49,13.69056975
05/12/2019 07:30,24.31143,-6.933895,25.28091234,10.45143,1.866105,10.61671969,13.86,-8.8,16.41766122,24.32143,-6.953895,25.29601971,10.45143,1.866105,10.61671969,13.87,-8.82,16.43682755
05/12/2019 08:00,25.776945,-6.8601,26.67417975,10.446945,1.8699,10.61297253,15.33,-8.73,17.64147953,25.786945,-6.9501,26.70712307,10.446945,1.8699,10.61297253,15.34,-8.82,17.69485801
05/12/2019 08:30,27.23212,-5.02355,27.69159465,10.45212,1.86645,10.61745959,16.78,-6.89,18.13947353,27.25212,-5.16355,27.73698421,10.45212,1.86645,10.61745959,16.8,-7.03,18.21155952
05/12/2019 09:00,27.815595,-4.459755,28.17084912,10.505595,1.870245,10.67077048,17.31,-6.33,18.43108787,27.835595,-4.479755,28.193768,10.505595,1.870245,10.67077048,17.33,-6.35,18.45674402
05/12/2019 09:30,29.02942,-4.108385,29.31869801,10.56942,1.851615,10.7303829,18.46,-5.96,19.39827827,29.05942,-4.128385,29.35120872,10.56942,1.851615,10.7303829,18.49,-5.98,19.43297455
05/12/2019 10:00,29.36187,-4.036315,29.63800345,10.64187,1.853685,10.80210837,18.72,-5.89,19.62474204,29.37187,-4.046315,29.64927339,10.64187,1.853685,10.80210837,18.73,-5.9,19.63728342
05/12/2019 10:30,29.37157,-3.925625,29.63274634,10.73157,1.854375,10.8906061,18.64,-5.78,19.51558352,29.39157,-3.945625,29.65522456,10.73157,1.854375,10.8906061,18.66,-5.8,19.54061412
05/12/2019 11:00,29.47364,-3.85735,29.72498282,10.73364,1.85265,10.89235235,18.74,-5.71,19.59060234,29.49364,-3.88735,29.74871914,10.73364,1.85265,10.89235235,18.76,-5.74,19.61849128
05/12/2019 11:30,29.65637,-3.874945,29.90845165,10.67637,1.835055,10.83292681,18.98,-5.71,19.82030524,29.66637,-3.904945,29.9222677,10.67637,1.835055,10.83292681,18.99,-5.74,19.83854077
05/12/2019 12:00,29.74879,-3.868735,29.99929361,10.68879,1.841265,10.84622001,19.06,-5.71,19.8969269,29.76879,-3.898735,30.02300772,10.68879,1.841265,10.84622001,19.08,-5.74,19.92470828
05/12/2019 12:30,29.966005,-3.86149,30.21378097,10.636005,1.84851,10.79544309,19.33,-5.71,20.15571879,29.976005,-3.89149,30.22754655,10.636005,1.84851,10.79544309,19.34,-5.74,20.17382462
05/12/2019 13:00,30.051505,-3.761145,30.28595656,10.601505,1.848855,10.76151351,19.45,-5.61,20.24289011,30.061505,-3.801145,30.30087105,10.601505,1.848855,10.76151351,19.46,-5.65,20.26361518
05/12/2019 13:30,29.893895,-3.889075,30.14581003,10.553895,1.850925,10.71497191,19.34,-5.74,20.17382462,29.903895,-3.919075,30.15961016,10.553895,1.850925,10.71497191,19.35,-5.77,20.19196375
05/12/2019 14:00,29.83766,-3.909745,30.09272437,10.49766,1.890255,10.66648627,19.34,-5.8,20.19097818,29.84766,-3.949745,30.10786098,10.49766,1.890255,10.66648627,19.35,-5.84,20.21207807
05/12/2019 14:30,29.60559,-3.90595,29.86213999,10.49559,1.89405,10.66512236,19.11,-5.8,19.97078116,29.62559,-3.94595,29.88722309,10.49559,1.89405,10.66512236,19.13,-5.84,20.00156244
05/12/2019 15:00,29.683165,-3.920095,29.94089894,10.473165,1.879905,10.64054641,19.21,-5.8,20.06649197,29.693165,-3.960095,29.95607451,10.473165,1.879905,10.64054641,19.22,-5.84,20.0876579
05/12/2019 15:30,29.751085,-3.873205,30.00214618,10.451085,1.866795,10.61650137,19.3,-5.74,20.13548112,29.771085,-3.883205,30.02327069,10.451085,1.866795,10.61650137,19.32,-5.75,20.15750233
05/12/2019 16:00,30.274535,-3.8701,30.52089683,10.454535,1.8699,10.62044387,19.82,-5.74,20.63443723,30.274535,-3.8801,30.52216646,10.454535,1.8699,10.62044387,19.82,-5.75,20.63722123
05/12/2019 16:30,31.89867,-2.44562,31.99228352,10.44867,1.86438,10.61369952,21.45,-4.31,21.87872483,31.83867,-3.14562,31.99368426,10.44867,1.86438,10.61369952,21.39,-5.01,21.96889164
05/12/2019 17:00,33.094875,-1.213205,33.11710461,10.444875,1.866795,10.61038818,22.65,-3.08,22.85845358,33.104875,-1.263205,33.12896672,10.444875,1.866795,10.61038818,22.66,-3.13,22.87515027
05/12/2019 17:30,33.35798,-1.21493,33.38009713,10.44798,1.86507,10.61314149,22.91,-3.08,23.1161091,33.37798,-1.26493,33.40194002,10.44798,1.86507,10.61314149,22.93,-3.13,23.1426403
05/12/2019 18:00,33.35936,-1.213205,33.38141348,10.44936,1.866795,10.61480325,22.91,-3.08,23.1161091,33.37936,-1.263205,33.40325375,10.44936,1.866795,10.61480325,22.93,-3.13,23.1426403
05/12/2019 18:30,32.956255,-1.362515,32.9844083,10.446255,1.867485,10.61186806,22.51,-3.23,22.74055848,32.966255,-1.402515,32.99607578,10.446255,1.867485,10.61186806,22.52,-3.27,22.75617059
05/12/2019 19:00,32.661775,-1.601135,32.70099661,10.451775,1.868865,10.61754477,22.21,-3.47,22.47943505,32.661775,-1.631135,32.70247923,10.451775,1.868865,10.61754477,22.21,-3.5,22.48408548
05/12/2019 19:30,31.738325,-1.741135,31.78604765,10.448325,1.868865,10.61414866,21.29,-3.61,21.59389266,31.748325,-1.781135,31.7982481,10.448325,1.868865,10.61414866,21.3,-3.65,21.610472
05/12/2019 20:00,30.476255,-3.10355,30.63387245,10.446255,1.86645,10.61168597,20.03,-4.97,20.6373884,30.646255,-1.31355,30.67439256,10.446255,1.86645,10.61168597,20.2,-3.18,20.44877502
05/12/2019 20:30,28.78005,-4.9501,29.20265002,10.45005,1.8699,10.61602897,18.33,-6.82,19.55764045,28.94005,-3.5201,29.15334626,10.45005,1.8699,10.61602897,18.49,-5.39,19.2596002
05/12/2019 21:00,27.50798,-4.697,27.90610637,10.44798,1.863,10.61277792,17.06,-6.56,18.27777886,27.51798,-4.717,27.91933581,10.44798,1.863,10.61277792,17.07,-6.58,18.29429693
05/12/2019 21:30,25.889705,-5.43631,26.45430573,10.449705,1.86369,10.61459726,15.44,-7.3,17.07874703,25.929705,-5.20631,26.44721659,10.449705,1.86369,10.61459726,15.48,-7.07,17.01808744
05/12/2019 22:00,23.936255,-7.331825,25.03397614,10.446255,1.868175,10.61198951,13.49,-9.2,16.32850575,23.936255,-7.371825,25.04572034,10.446255,1.868175,10.61198951,13.49,-9.24,16.35107642
05/12/2019 22:30,22.263155,-7.629415,23.53414634,10.453155,1.860585,10.61744913,11.81,-9.49,15.15045214,22.253155,-7.649415,23.53118053,10.453155,1.860585,10.61744913,11.8,-9.51,15.15520043
05/12/2019 23:00,20.53005,-7.872175,21.9875895,10.45005,1.857825,10.61390874,10.08,-9.73,14.00997145,20.54005,-7.902175,22.00768102,10.45005,1.857825,10.61390874,10.09,-9.76,14.03800912
05/12/2019 23:30,19.127635,-7.390795,20.50585944,10.447635,1.859205,10.61177272,8.68,-9.25,12.68482952,19.107635,-7.420795,20.49804658,10.447635,1.859205,10.61177272,8.66,-9.28,12.69306897
06/12/2019 00:00,18.100735,-6.25458,19.15088454,10.440735,1.87542,10.60783425,7.66,-8.13,11.17016114,18.110735,-6.28458,19.17015044,10.440735,1.87542,10.60783425,7.67,-8.16,11.19886155
06/12/2019 00:30,17.650395,-7.94286,19.35524396,10.450395,1.86714,10.61588279,7.2,-9.81,12.16865235,17.630395,-7.97286,19.34934946,10.450395,1.86714,10.61588279,7.18,-9.84,12.18105086
06/12/2019 01:00,17.65212,-7.939755,19.35554313,10.45212,1.870245,10.61812737,7.2,-9.81,12.16865235,17.63212,-7.969755,19.34964213,10.45212,1.870245,10.61812737,7.18,-9.84,12.18105086
06/12/2019 01:30,17.253165,-8.04217,19.03544591,10.473165,1.86783,10.63841971,6.78,-9.91,12.00735191,17.233165,-8.09217,19.03851862,10.473165,1.86783,10.63841971,6.76,-9.96,12.03740836
06/12/2019 02:00,16.74143,-8.21183,18.64697376,10.45143,1.85817,10.61532782,6.29,-10.07,11.87303668,16.72143,-8.24183,18.64226335,10.45143,1.85817,10.61532782,6.27,-10.1,11.88793085
06/12/2019 02:30,16.29143,-8.20838,18.24248321,10.45143,1.86162,10.61593228,5.84,-10.07,11.64089773,16.29143,-8.23838,18.25600166,10.45143,1.86162,10.61593228,5.84,-10.1,11.66685905
06/12/2019 03:00,16.02074,-8.210105,18.00194251,10.45074,1.859895,10.61495059,5.57,-10.07,11.50781474,16.00074,-8.240105,17.99786129,10.45074,1.859895,10.61495059,5.55,-10.1,11.52443057
06/12/2019 03:30,15.65867,-8.20907,17.68001065,10.44867,1.86093,10.61309405,5.21,-10.07,11.33794514,15.64867,-8.23907,17.68511089,10.44867,1.86093,10.61309405,5.2,-10.1,11.36001761
06/12/2019 04:00,15.50384,-8.21045,17.54367533,10.44384,1.85955,10.60809691,5.06,-10.07,11.26980479,15.51384,-8.24045,17.56656619,10.44384,1.85955,10.60809691,5.07,-10.1,11.30110172
06/12/2019 04:30,15.59315,-8.21252,17.62361517,10.44315,1.85748,10.60705491,5.15,-10.07,11.31049955,15.59315,-8.24252,17.637615,10.44315,1.85748,10.60705491,5.15,-10.1,11.33721747
06/12/2019 05:00,15.597635,-8.210105,17.62645857,10.447635,1.859895,10.61189363,5.15,-10.07,11.31049955,15.597635,-8.240105,17.64045204,10.447635,1.859895,10.61189363,5.15,-10.1,11.33721747
06/12/2019 05:30,15.937635,-8.060795,17.86014069,10.447635,1.859205,10.61177272,5.49,-9.92,11.33783489,15.927635,-8.120795,17.87839109,10.447635,1.859205,10.61177272,5.48,-9.98,11.38555225
06/12/2019 06:00,16.72867,-7.97424,18.53205071,10.44867,1.86576,10.61394202,6.28,-9.84,11.67321721,16.70867,-8.00424,18.52694015,10.44867,1.86576,10.61394202,6.26,-9.87,11.68779278
06/12/2019 06:30,18.695215,-7.57217,20.17049386,10.435215,1.86783,10.60106132,8.26,-9.44,12.54357206,18.675215,-7.60217,20.16324984,10.435215,1.86783,10.60106132,8.24,-9.47,12.55302752
06/12/2019 07:00,20.730395,-6.227,21.64543383,10.450395,1.863,10.61515542,10.28,-8.09,13.08153278,20.680395,-6.597,21.70712202,10.450395,1.863,10.61515542,10.23,-8.46,13.27495763
06/12/2019 07:30,23.4166,-6.02424,24.17909475,10.4466,1.86576,10.61190426,12.97,-7.89,15.18133723,23.4066,-6.06424,24.17941129,10.4466,1.86576,10.61190426,12.96,-7.93,15.19363354
06/12/2019 08:00,25.419015,-5.33735,25.97332533,10.449015,1.85265,10.61198504,14.97,-7.19,16.60713702,25.419015,-5.36735,25.97950672,10.449015,1.85265,10.61198504,14.97,-7.22,16.62014741
06/12/2019 08:30,26.510045,-4.41079,26.87447775,10.440045,1.86921,10.60605891,16.07,-6.28,17.25350109,26.510045,-4.45079,26.88107173,10.440045,1.86921,10.60605891,16.07,-6.32,17.26810065
06/12/2019 09:00,27.00212,-4.33183,27.34738078,10.45212,1.85817,10.61600717,16.55,-6.19,17.66970854,27.00212,-4.37183,27.3537453,10.45212,1.85817,10.61600717,16.55,-6.23,17.68376091
06/12/2019 09:30,28.062475,-3.279065,28.25340281,10.472475,1.870935,10.63828606,17.59,-5.15,18.32840964,27.862475,-5.699065,28.43935398,10.472475,1.870935,10.63828606,17.39,-7.57,18.96620679
