Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/12/2019 10:00,28.79629,-1.213905,28.82186467,10.51629,1.846095,10.67709802,18.28,-3.06,18.5343465,28.13629,-8.783905,29.47554583,10.51629,1.846095,10.67709802,17.62,-10.63,20.57817533
06/12/2019 10:30,28.83355,-1.2108,28.85896121,10.55355,1.8492,10.71433424,18.28,-3.06,18.5343465,28.17355,-8.7808,29.51019092,10.55355,1.8492,10.71433424,17.62,-10.63,20.57817533
06/12/2019 11:00,29.255945,-1.193895,29.28029548,10.515945,1.866105,10.68023629,18.74,-3.06,18.9881858,28.585945,-8.683895,29.87584784,10.515945,1.866105,10.68023629,18.07,-10.55,20.92432556
06/12/2019 11:30,29.28393,-1.13184,29.30579496,10.62393,1.83816,10.78177726,18.66,-2.97,18.89488026,28.69393,-8.71184,29.98729356,10.62393,1.83816,10.78177726,18.07,-10.55,20.92432556
06/12/2019 12:00,29.285655,-1.04494,29.3042913,10.625655,1.84506,10.78465533,18.66,-2.89,18.88247071,28.585655,-8.63494,29.86137741,10.625655,1.84506,10.78465533,17.96,-10.48,20.79403761
06/12/2019 12:30,29.252915,-1.052875,29.27185648,10.662915,1.837125,10.82001777,18.59,-2.89,18.81329849,28.622915,-8.642875,29.89934032,10.662915,1.837125,10.82001777,17.96,-10.48,20.79403761
06/12/2019 13:00,28.945295,-5.28011,29.42294452,10.595295,1.84989,10.75557386,18.35,-7.13,19.68652839,28.865295,-6.18011,29.51946841,10.595295,1.84989,10.75557386,18.27,-8.03,19.95679834
06/12/2019 13:30,28.723575,-5.942525,29.33184897,10.603575,1.847475,10.76331578,18.12,-7.79,19.72355191,28.723575,-5.972525,29.33794157,10.603575,1.847475,10.76331578,18.12,-7.82,19.73541993
06/12/2019 14:00,28.45425,-5.95046,29.06978358,10.57425,1.83954,10.73306436,17.88,-7.79,19.50329459,28.47425,-5.98046,29.09551194,10.57425,1.83954,10.73306436,17.9,-7.82,19.5336223
06/12/2019 14:30,28.398015,-3.947005,28.67099762,10.518015,1.852995,10.67999204,17.88,-5.8,18.79719128,28.418015,-3.987005,28.69633749,10.518015,1.852995,10.67999204,17.9,-5.84,18.82858465
06/12/2019 15:00,28.65801,-3.93631,28.92708201,10.50801,1.86369,10.67200143,18.15,-5.8,19.05419901,28.66801,-3.97631,28.94245737,10.50801,1.86369,10.67200143,18.16,-5.84,19.07593248
06/12/2019 15:30,28.4818,-3.933895,28.75219054,10.5018,1.866105,10.66630916,17.98,-5.8,18.89233707,28.5018,-3.973895,28.77749893,10.5018,1.866105,10.66630916,18,-5.84,18.92367829
06/12/2019 16:00,28.80902,-3.93424,29.07641446,10.45902,1.86576,10.62413101,18.35,-5.8,19.24480449,28.82902,-3.97424,29.10166624,10.45902,1.86576,10.62413101,18.37,-5.84,19.27595653
06/12/2019 16:30,30.13246,-3.65631,30.35348001,10.44246,1.86369,10.60746488,19.69,-5.52,20.44911979,30.13246,-3.68631,30.35710834,10.44246,1.86369,10.60746488,19.69,-5.55,20.45723833
06/12/2019 17:00,31.247635,-3.588375,31.45299872,10.447635,1.871625,10.61395578,20.8,-5.46,21.50468786,31.247635,-3.608375,31.45528673,10.447635,1.871625,10.61395578,20.8,-5.48,21.50977452
06/12/2019 17:30,31.52384,-3.51355,31.71904037,10.44384,1.86645,10.60930863,21.08,-5.38,21.7557073,31.51384,-3.55355,31.71355907,10.44384,1.86645,10.60930863,21.07,-5.42,21.75594861
06/12/2019 18:00,31.526255,-3.67148,31.73932135,10.446255,1.86852,10.61205025,21.08,-5.54,21.79582529,31.516255,-3.71148,31.73404186,10.446255,1.86852,10.61205025,21.07,-5.58,21.79635979
06/12/2019 18:30,31.076255,-3.66872,31.29206179,10.446255,1.87128,10.61253657,20.63,-5.54,21.36091056,31.086255,-3.70872,31.30670621,10.446255,1.87128,10.61253657,20.64,-5.58,21.38097285
06/12/2019 19:00,30.36384,-3.780445,30.59827681,10.44384,1.869555,10.60985532,19.92,-5.65,20.70576973,30.36384,-3.800445,30.60075427,10.44384,1.869555,10.60985532,19.92,-5.67,20.71123608
06/12/2019 19:30,29.306945,-4.01803,29.58110191,10.446945,1.87197,10.61333744,18.86,-5.89,19.75833242,29.306945,-4.04803,29.58519177,10.446945,1.87197,10.61333744,18.86,-5.92,19.76729622
06/12/2019 20:00,28.37591,-4.21217,28.68683748,10.44591,1.86783,10.61158917,17.93,-6.08,18.93281015,28.39591,-4.24217,28.71103814,10.44591,1.86783,10.61158917,17.95,-6.11,18.96139763
06/12/2019 20:30,27.22591,-4.447,27.58669941,10.44591,1.863,10.61074007,16.78,-6.31,17.9272,27.23591,-4.487,27.60304263,10.44591,1.863,10.61074007,16.79,-6.35,17.9506713
06/12/2019 21:00,26.02522,-4.646655,26.43678269,10.44522,1.863345,10.61012137,15.58,-6.51,16.8853931,26.02522,-4.686655,26.44384259,10.44522,1.863345,10.61012137,15.58,-6.55,16.90085501
06/12/2019 21:30,24.733495,-4.920105,25.2181127,10.443495,1.859895,10.60781774,14.29,-6.78,15.81684229,24.743495,-4.940105,25.23182875,10.443495,1.859895,10.60781774,14.3,-6.8,15.8344561
06/12/2019 22:00,23.31418,-6.382175,24.17194959,10.43418,1.857825,10.59828411,12.88,-8.24,15.29025834,23.42418,-4.652175,23.88168631,10.43418,1.857825,10.59828411,12.99,-6.51,14.52997591
06/12/2019 22:30,21.909015,-8.980105,23.67799029,10.449015,1.859895,10.61325228,11.46,-10.84,15.77457448,22.189015,-4.890105,22.72147692,10.449015,1.859895,10.61325228,11.74,-6.75,13.54216009
06/12/2019 23:00,20.55177,-7.72631,21.95611797,10.44177,1.86369,10.60678562,10.11,-9.59,13.93485558,20.54177,-7.75631,21.95733726,10.44177,1.86369,10.60678562,10.1,-9.62,13.94827588
06/12/2019 23:30,19.265225,-7.981135,20.85299523,10.455225,1.868865,10.62094093,8.81,-9.85,13.21508986,19.255225,-8.011135,20.8552625,10.455225,1.868865,10.62094093,8.8,-9.88,13.23081252
07/12/2019 00:00,18.238665,-8.16769,19.98399512,10.438665,1.86231,10.60348648,7.8,-10.03,12.70593956,18.218665,-8.19769,19.97803483,10.438665,1.86231,10.60348648,7.78,-10.06,12.71738967
07/12/2019 00:30,17.89212,-8.24838,19.70187125,10.45212,1.86162,10.61661158,7.44,-10.11,12.55251768,17.87212,-8.28838,19.70050548,10.45212,1.86162,10.61661158,7.42,-10.15,12.57294317
07/12/2019 01:00,17.795565,-8.247,19.61364685,10.445565,1.863,10.61040042,7.35,-10.11,12.49938398,17.775565,-8.287,19.61237059,10.445565,1.863,10.61040042,7.33,-10.15,12.52003994
07/12/2019 01:30,17.345565,-8.391135,19.26862143,10.445565,1.868865,10.61143179,6.9,-10.26,12.36436816,17.325565,-8.431135,19.26808864,10.445565,1.868865,10.61143179,6.88,-10.3,12.38646035
07/12/2019 02:00,16.709705,-8.39976,18.70214451,10.449705,1.86024,10.61399206,6.26,-10.26,12.0189517,16.709705,-8.43976,18.72014396,10.449705,1.86024,10.61399206,6.26,-10.3,12.05311578
07/12/2019 02:30,16.430395,-7.104585,17.90064267,10.450395,1.865415,10.61557953,5.98,-8.97,10.78059831,16.420395,-7.154585,17.91137791,10.450395,1.865415,10.61557953,5.97,-9.02,10.81671392
07/12/2019 03:00,15.988325,-6.368035,17.20983457,10.448325,1.861965,10.61293593,5.54,-8.23,9.920912256,15.988325,-6.408035,17.22467558,10.448325,1.861965,10.61293593,5.54,-8.27,9.95411975
07/12/2019 03:30,15.59143,-6.632855,16.9436553,10.45143,1.877145,10.61866575,5.14,-8.51,9.94181573,15.59143,-6.682855,16.96329097,10.45143,1.877145,10.61866575,5.14,-8.56,9.984648216
07/12/2019 04:00,15.064875,-8.431485,17.26384656,10.444875,1.858515,10.60893453,4.62,-10.29,11.27956116,15.054875,-8.471485,17.27470172,10.444875,1.858515,10.60893453,4.61,-10.33,11.31198479
07/12/2019 04:30,14.849705,-8.43045,17.07589605,10.449705,1.85955,10.61387115,4.4,-10.29,11.19125105,14.859705,-8.47045,17.10436657,10.449705,1.85955,10.61387115,4.41,-10.33,11.23196332
07/12/2019 05:00,14.776945,-8.43735,17.01608,10.446945,1.85265,10.60994684,4.33,-10.29,11.16391508,14.766945,-8.47735,17.02727599,10.446945,1.85265,10.60994684,4.32,-10.33,11.19693262
07/12/2019 05:30,14.92143,-8.31976,17.08412947,10.45143,1.86024,10.61569036,4.47,-10.18,11.11815182,14.93143,-8.39976,17.13194589,10.45143,1.86024,10.61569036,4.48,-10.26,11.1954455
07/12/2019 06:00,15.18472,-8.44854,17.37681069,8.75472,1.54146,8.889388123,6.43,-9.99,11.88044612,15.16472,-8.48854,17.37883897,8.75472,1.54146,8.889388123,6.41,-10.03,11.90331886
07/12/2019 06:30,16.42385,-8.126655,18.32444734,10.46385,1.863345,10.62846233,5.96,-9.99,11.63278556,16.41385,-8.166655,18.33326828,10.46385,1.863345,10.62846233,5.95,-10.03,11.66204956
07/12/2019 07:00,17.24936,-7.893205,18.96953098,10.44936,1.866795,10.61480325,6.8,-9.76,11.89527637,17.23936,-7.943205,18.98130762,10.44936,1.866795,10.61480325,6.79,-9.81,11.93064122
07/12/2019 07:30,18.35729,-7.673895,19.89670225,10.44729,1.866105,10.61264417,7.91,-9.54,12.39272771,18.33729,-7.703895,19.88985175,10.44729,1.866105,10.61264417,7.89,-9.57,12.40310445
07/12/2019 08:00,19.762805,-6.550105,20.81999849,10.442805,1.859895,10.60713843,9.32,-8.41,12.55350549,19.742805,-6.720105,20.85517107,10.442805,1.859895,10.60713843,9.3,-8.58,12.65331577
07/12/2019 08:30,21.6945,-7.227355,22.86670047,10.3845,1.842645,10.54671422,11.31,-9.07,14.49762049,21.6845,-7.267355,22.86989263,10.3845,1.842645,10.54671422,11.3,-9.11,14.51489235
07/12/2019 09:00,23.173985,-6.470595,24.06038612,8.663985,1.569405,8.804979735,14.51,-8.04,16.58860151,23.183985,-6.510595,24.08080164,8.663985,1.569405,8.804979735,14.52,-8.08,16.61676262
07/12/2019 09:30,24.691315,-4.896855,25.17221137,4.701315,0.773145,4.764463865,19.99,-5.67,20.77857069,24.691315,-4.936855,25.18002331,4.701315,0.773145,4.764463865,19.99,-5.71,20.7895214
07/12/2019 10:00,25.26782,-4.855495,25.73010997,4.60782,0.734505,4.665994294,20.66,-5.59,21.40288999,25.26782,-4.865495,25.73199893,4.60782,0.734505,4.665994294,20.66,-5.6,21.40550397
07/12/2019 10:30,26.12744,-4.803095,26.5652563,4.53744,0.706905,4.592175566,21.59,-5.51,22.28201517,26.12744,-4.893095,26.58167601,4.53744,0.706905,4.592175566,21.59,-5.6,22.30444126
07/12/2019 11:00,26.720245,-4.93831,27.17275103,7.390245,1.31169,7.505747919,19.33,-6.25,20.31529965,26.760245,-4.69831,27.16955703,7.390245,1.31169,7.505747919,19.37,-6.01,20.28095165
07/12/2019 11:30,26.97906,-5.20576,27.47671042,9.15906,1.58424,9.295063015,17.82,-6.79,19.06977976,27.00906,-5.22576,27.50995983,9.15906,1.58424,9.295063015,17.85,-6.81,19.10493653
07/12/2019 12:00,27.4677,-4.118045,27.7746798,10.5777,1.841955,10.73687736,16.89,-5.96,17.91071467,27.4677,-4.138045,27.77765216,10.5777,1.841955,10.73687736,16.89,-5.98,17.91737983
07/12/2019 12:30,27.82393,-4.01597,28.11225882,10.62393,1.85403,10.78449423,17.2,-5.87,18.17407219,27.83393,-4.03597,28.12501934,10.62393,1.85403,10.78449423,17.21,-5.89,18.19000275
07/12/2019 13:00,27.862225,-4.02149,28.15094961,10.662225,1.84851,10.82127678,17.2,-5.87,18.17407219,27.872225,-4.04149,28.16371012,10.662225,1.84851,10.82127678,17.21,-5.89,18.19000275
07/12/2019 13:30,27.56808,-4.121835,27.8745145,10.64808,1.848165,10.80728095,16.92,-5.97,17.94233262,27.57808,-4.171835,27.89183938,10.64808,1.848165,10.80728095,16.93,-6.02,17.96845291
07/12/2019 14:00,27.512535,-4.11528,27.81861089,10.592535,1.85472,10.753687,16.92,-5.97,17.94233262,27.522535,-4.16528,27.83593883,10.592535,1.85472,10.753687,16.93,-6.02,17.96845291
07/12/2019 14:30,27.2763,-4.21873,27.60062,10.5363,1.85127,10.69770154,16.74,-6.07,17.8065297,27.2963,-4.24873,27.62498326,10.5363,1.85127,10.69770154,16.76,-6.1,17.8355712
07/12/2019 15:00,27.24939,-4.19389,27.57023701,10.50939,1.87611,10.67553591,16.74,-6.07,17.8065297,27.26939,-4.22389,27.59458059,10.50939,1.87611,10.67553591,16.76,-6.1,17.8355712
07/12/2019 15:30,27.216615,-4.1794,27.53564084,10.476615,1.8906,10.64583629,16.74,-6.07,17.8065297,27.236615,-4.2094,27.55997542,10.476615,1.8906,10.64583629,16.76,-6.1,17.8355712
07/12/2019 16:00,27.881085,-4.718035,28.27746019,10.451085,1.861965,10.61565313,17.43,-6.58,18.63065485,27.891085,-4.748035,28.29233923,10.451085,1.861965,10.61565313,17.44,-6.61,18.65062197
07/12/2019 16:30,29.029705,-3.95355,29.29768472,10.449705,1.86645,10.6150822,18.58,-5.82,19.47020288,29.039705,-3.98355,29.31165531,10.449705,1.86645,10.6150822,18.59,-5.85,19.48873008
07/12/2019 17:00,29.56246,-5.611825,30.09039084,10.44246,1.868175,10.6082538,19.12,-7.48,20.53106914,29.58246,-5.651825,30.11752091,10.44246,1.868175,10.6082538,19.14,-7.52,20.56428944
07/12/2019 17:30,30.1666,-5.8301,30.72480792,10.4466,1.8699,10.61263292,19.72,-7.7,21.16998819,30.1666,-5.8501,30.72860924,10.4466,1.8699,10.61263292,19.72,-7.72,21.17727083
07/12/2019 18:00,30.109015,-5.82941,30.6681399,10.449015,1.87059,10.61513172,19.66,-7.7,21.11410903,30.099015,-5.84941,30.66213139,10.449015,1.87059,10.61513172,19.65,-7.72,21.11210316
07/12/2019 18:30,29.26246,-5.980095,29.86725802,10.44246,1.879905,10.6103258,18.82,-7.86,20.39539164,29.28246,-6.010095,29.89287048,10.44246,1.879905,10.6103258,18.84,-7.89,20.42541799
07/12/2019 19:00,28.568325,-6.165615,29.22608427,10.448325,1.874385,10.61512197,18.12,-8.04,19.82362227,28.578325,-6.195615,29.24220076,10.448325,1.874385,10.61512197,18.13,-8.07,19.84494394
07/12/2019 19:30,27.43143,-5.4132,27.96043787,10.45143,1.8768,10.61860477,16.98,-7.29,18.47875808,27.43143,-5.4632,27.97016099,10.45143,1.8768,10.61860477,16.98,-7.34,18.49854048
07/12/2019 20:00,26.319015,-6.583895,27.1300244,10.449015,1.866105,10.61434229,15.87,-8.45,17.97941601,26.329015,-6.633895,27.15189853,10.449015,1.866105,10.61434229,15.88,-8.5,18.01178503
07/12/2019 20:30,25.481425,-6.19734,26.22422626,10.441425,1.87266,10.60802581,15.04,-8.07,17.06828931,25.481425,-6.23734,26.2337079,10.441425,1.87266,10.60802581,15.04,-8.11,17.08723793
07/12/2019 21:00,24.71591,-4.894585,25.19589589,10.44591,1.865415,10.61116435,14.27,-6.76,15.79020266,24.72591,-4.944585,25.21546244,10.44591,1.865415,10.61116435,14.28,-6.81,15.82069847
07/12/2019 21:30,23.551085,-5.08769,24.09436022,10.451085,1.86231,10.61571365,13.1,-6.95,14.82944706,23.541085,-5.11769,24.09094091,10.451085,1.86231,10.61571365,13.09,-6.98,14.83470593
07/12/2019 22:00,22.27729,-8.45769,23.8287677,10.44729,1.86231,10.61197752,11.83,-10.32,15.69876747,22.54729,-4.33769,22.96074565,10.44729,1.86231,10.61197752,12.1,-6.2,13.59595528
07/12/2019 22:30,21.334875,-7.58976,22.64467593,10.444875,1.86024,10.60923685,10.89,-9.45,14.41855055,21.334875,-7.61976,22.65474859,10.444875,1.86024,10.60923685,10.89,-9.48,14.4382305
07/12/2019 23:00,20.481085,-6.794935,21.57883186,10.451085,1.855065,10.61444506,10.03,-8.65,13.2447499,20.461085,-6.824935,21.56932398,10.451085,1.855065,10.61444506,10.01,-8.68,13.24924526
07/12/2019 23:30,19.5166,-5.71079,20.33496491,10.4466,1.86921,10.61251137,9.07,-7.58,11.82037647,19.5166,-5.76079,20.3490633,10.4466,1.86921,10.61251137,9.07,-7.63,11.85250185
08/12/2019 00:00,18.462805,-7.794935,20.04086276,10.442805,1.855065,10.60629259,8.02,-9.65,12.54762527,18.452805,-7.824935,20.04334354,10.442805,1.855065,10.60629259,8.01,-9.68,12.56433444
08/12/2019 00:30,18.194185,-8.067,19.90238319,10.444185,1.863,10.60904187,7.75,-9.93,12.59632486,18.184185,-8.097,19.90542622,10.444185,1.863,10.60904187,7.74,-9.96,12.61384953
08/12/2019 01:00,18.271775,-8.063205,19.97180604,10.451775,1.866795,10.61718062,7.82,-9.93,12.63951344,18.261775,-8.093205,19.97479395,10.451775,1.866795,10.61718062,7.81,-9.96,12.65692301
08/12/2019 01:30,17.743155,-7.94355,19.44015267,10.453155,1.86645,10.61847847,7.29,-9.81,12.22211929,17.733155,-7.96355,19.43921076,10.453155,1.86645,10.61847847,7.28,-9.83,12.23222384
08/12/2019 02:00,17.16004,-6.00907,18.18174621,10.43004,1.86093,10.59475318,6.73,-7.87,10.35518228,17.16004,-6.05907,18.1983324,10.43004,1.86093,10.59475318,6.73,-7.92,10.39323338
08/12/2019 02:30,16.619015,-6.694585,17.9167276,10.449015,1.865415,10.61422101,6.17,-8.56,10.55189556,16.619015,-6.654585,17.90182005,10.449015,1.865415,10.61422101,6.17,-8.52,10.51947242
08/12/2019 03:00,16.01591,-8.13907,17.96535092,10.44591,1.86093,10.61037682,5.57,-10,11.44661085,16.00591,-8.18907,17.97915522,10.44591,1.86093,10.61037682,5.56,-10.05,11.48547343
08/12/2019 03:30,15.66591,-8.22631,17.69443168,10.44591,1.86369,10.61086123,5.22,-10.09,11.36030369,15.64591,-8.27631,17.70005104,10.44591,1.86369,10.61086123,5.2,-10.14,11.39559564
08/12/2019 04:00,15.325565,-8.228725,17.39496645,10.445565,1.861275,10.61009768,4.88,-10.09,11.20814436,15.325565,-8.278725,17.41867475,10.445565,1.861275,10.61009768,4.88,-10.14,11.25317733
08/12/2019 04:30,15.19867,-8.293895,17.31439471,10.44867,1.866105,10.61400267,4.75,-10.16,11.21552941,15.19867,-8.363895,17.34803474,10.44867,1.866105,10.61400267,4.75,-10.23,11.27898045
08/12/2019 05:00,14.933155,-8.37493,17.12128999,10.453155,1.86507,10.61823599,4.48,-10.24,11.17711949,14.913155,-8.36493,17.09895453,10.453155,1.86507,10.61823599,4.46,-10.23,11.15995072
08/12/2019 05:30,14.731425,-8.379415,16.94784583,10.441425,1.860585,10.60590084,4.29,-10.24,11.10232858,14.741425,-8.369415,16.95159929,10.441425,1.860585,10.60590084,4.3,-10.23,11.09697707
08/12/2019 06:00,15.02384,-8.38528,17.20548427,10.44384,1.85472,10.6072513,4.58,-10.24,11.2175755,15.02384,-8.37528,17.20061288,10.44384,1.85472,10.6072513,4.58,-10.23,11.20844771
08/12/2019 06:30,15.6666,-8.199415,17.6825553,10.4466,1.860585,10.61099562,5.22,-10.06,11.33366666,15.6666,-8.249415,17.70579576,10.4466,1.860585,10.61099562,5.22,-10.11,11.37807101
08/12/2019 07:00,16.14074,-8.007685,18.01794957,10.45074,1.872315,10.61713379,5.69,-9.88,11.40133764,16.13074,-8.057685,18.03128006,10.45074,1.872315,10.61713379,5.68,-9.93,11.43972465
08/12/2019 07:30,17.047635,-7.87493,18.77861501,10.447635,1.86507,10.61280185,6.6,-9.74,11.76552591,17.027635,-7.92493,18.78150338,10.447635,1.86507,10.61280185,6.58,-9.79,11.79578314
08/12/2019 08:00,18.063495,-6.87597,19.32792837,10.443495,1.85403,10.60679099,7.62,-8.73,11.58780825,18.053495,-7.06597,19.38702179,10.443495,1.85403,10.60679099,7.61,-8.92,11.7251226
08/12/2019 08:30,19.88005,-5.469065,20.61860955,10.45005,1.870935,10.61621132,9.43,-7.34,11.94991632,19.86005,-5.489065,20.60464561,10.45005,1.870935,10.61621132,9.41,-7.36,11.94645136
08/12/2019 09:00,21.315925,-6.125275,22.17854036,10.475925,1.864725,10.64059227,10.84,-7.99,13.46646576,21.295925,-6.145275,22.16485566,10.475925,1.864725,10.64059227,10.82,-8.01,13.46226207
08/12/2019 09:30,22.639395,-6.51872,23.55920025,10.519395,1.87128,10.68453836,12.12,-8.39,14.7406411,22.579395,-7.35872,23.7482597,10.519395,1.87128,10.68453836,12.06,-9.23,15.18672117
08/12/2019 10:00,24.040805,-2.242525,24.14516977,10.580805,1.847475,10.74088443,13.46,-4.09,14.06768282,23.510805,-9.312525,25.28796302,10.580805,1.847475,10.74088443,12.93,-11.16,17.08012002
08/12/2019 10:30,25.00082,-4.5439,25.41039212,10.61082,1.8561,10.77193614,14.39,-6.4,15.74903489,25.00082,-4.5739,25.41577388,10.61082,1.8561,10.77193614,14.39,-6.43,15.76124995
08/12/2019 11:00,25.775315,-4.35597,26.14079834,10.635315,1.85403,10.79570991,15.14,-6.21,16.3640979,25.775315,-4.37597,26.14413848,10.635315,1.85403,10.79570991,15.14,-6.23,16.37169814
08/12/2019 11:30,26.513945,-4.384605,26.87404027,10.653945,1.825395,10.80919104,15.86,-6.21,17.03243083,26.513945,-4.404605,26.87731059,10.653945,1.825395,10.80919104,15.86,-6.23,17.03973298
08/12/2019 12:00,26.800905,-4.153215,27.12079836,10.780905,1.846785,10.93793982,16.02,-6,17.10673552,26.810905,-4.173215,27.13374929,10.780905,1.846785,10.93793982,16.03,-6.02,17.12312179
08/12/2019 12:30,27.498415,-4.035625,27.79296848,10.628415,1.854375,10.78897178,16.87,-5.89,17.86865971,27.508415,-4.065625,27.80723292,10.628415,1.854375,10.78897178,16.88,-5.92,17.88800716
08/12/2019 13:00,28.579045,-3.862175,28.83883161,10.509045,1.857825,10.67199796,18.07,-5.72,18.95371468,28.599045,-3.892175,28.86268181,10.509045,1.857825,10.67199796,18.09,-5.75,18.98184922
08/12/2019 13:30,28.178095,-4.49182,28.53386558,10.678095,1.87818,10.84201425,17.5,-6.37,18.62328918,28.198095,-4.51182,28.55676945,10.678095,1.87818,10.84201425,17.52,-6.39,18.64892758
08/12/2019 14:00,27.427725,-6.154245,28.10969282,10.627725,1.855755,10.78852934,16.8,-8.01,18.61182689,27.437725,-6.204245,28.13043564,10.627725,1.855755,10.78852934,16.81,-8.06,18.64241669
08/12/2019 14:30,27.40806,-6.159765,28.09171511,10.60806,1.850235,10.76820814,16.8,-8.01,18.61182689,27.41806,-6.209765,28.11247402,10.60806,1.850235,10.76820814,16.81,-8.06,18.64241669
08/12/2019 15:00,27.6187,-5.09044,28.08389519,10.5087,1.87956,10.67546353,17.11,-6.97,18.47519959,27.6187,-5.10044,28.0857095,10.5087,1.87956,10.67546353,17.11,-6.98,18.47897454
08/12/2019 15:30,28.393155,-3.856305,28.65383638,10.453155,1.873695,10.61975435,17.94,-5.73,18.83285693,28.413155,-3.906305,28.68042182,10.453155,1.873695,10.61975435,17.96,-5.78,18.86716725
08/12/2019 16:00,28.200395,-5.944585,28.82013825,10.450395,1.865415,10.61557953,17.75,-7.81,19.3922304,28.220395,-5.994585,28.85005621,10.450395,1.865415,10.61557953,17.77,-7.86,19.43071023
08/12/2019 16:30,29.42074,-4.21631,29.72132588,10.45074,1.86369,10.61561618,18.97,-6.08,19.92052459,29.40074,-4.64631,29.76561286,10.45074,1.86369,10.61561618,18.95,-6.51,20.03703072
08/12/2019 17:00,30.55867,-3.55803,30.76510832,10.44867,1.87197,10.6150354,20.11,-5.43,20.83019443,30.56867,-3.60803,30.78086201,10.44867,1.87197,10.6150354,20.12,-5.48,20.85293265
08/12/2019 17:30,30.55384,-3.55458,30.75991186,10.44384,1.87542,10.61089035,20.11,-5.43,20.83019443,30.56384,-3.60458,30.77566104,10.44384,1.87542,10.61089035,20.12,-5.48,20.85293265
08/12/2019 18:00,30.03936,-3.681825,30.26415346,10.44936,1.868175,10.61504603,19.59,-5.55,20.36100685,30.05936,-3.741825,30.29135814,10.44936,1.868175,10.61504603,19.61,-5.61,20.3966713
08/12/2019 18:30,29.374185,-3.79527,29.61835274,10.444185,1.87473,10.611108,18.93,-5.67,19.76091597,29.394185,-3.83527,29.64333665,10.444185,1.87473,10.611108,18.95,-5.71,19.79157902
08/12/2019 19:00,28.6966,-4.059755,28.98234742,10.4466,1.870245,10.61269372,18.25,-5.93,19.1892522,28.7066,-4.079755,28.99505621,10.4466,1.870245,10.61269372,18.26,-5.95,19.20494988
08/12/2019 19:30,27.884185,-4.289065,28.21212242,10.444185,1.870935,10.61043817,17.44,-6.16,18.49592388,27.904185,-4.319065,28.23646336,10.444185,1.870935,10.61043817,17.46,-6.19,18.5247861
08/12/2019 20:00,27.05453,-4.421135,27.4133914,10.44453,1.868865,10.61041297,16.61,-6.29,17.76108668,27.06453,-4.461135,27.42973769,10.44453,1.868865,10.61041297,16.62,-6.33,17.78463663
08/12/2019 20:30,26.272465,-4.63631,26.67841426,10.452465,1.86369,10.6173144,15.82,-6.5,17.10328623,26.282465,-4.68631,26.69699361,10.452465,1.86369,10.6173144,15.83,-6.55,17.1315907
08/12/2019 21:00,25.233155,-6.099415,25.95987239,10.453155,1.860585,10.61744913,14.78,-7.96,16.7871975,25.273155,-5.619415,25.89034933,10.453155,1.860585,10.61744913,14.82,-7.48,16.60068673
08/12/2019 21:30,24.01832,-5.518035,24.64403388,10.43832,1.861965,10.60308625,13.58,-7.38,15.45576915,24.02832,-5.558035,24.66276374,10.43832,1.861965,10.60308625,13.59,-7.42,15.48368496
08/12/2019 22:00,22.875225,-5.223205,23.46396789,10.455225,1.866795,10.62057689,12.42,-7.09,14.30120624,22.865225,-5.263205,23.46315923,10.455225,1.866795,10.62057689,12.41,-7.13,14.3124072
08/12/2019 22:30,21.43453,-6.828035,22.49580268,10.44453,1.861965,10.60919981,10.99,-8.69,14.01057458,21.43453,-6.848035,22.50188125,10.44453,1.861965,10.60919981,10.99,-8.71,14.02298827
08/12/2019 23:00,20.23522,-6.371485,21.21461641,10.44522,1.858515,10.60927419,9.79,-8.23,12.78972244,20.22522,-6.181485,21.14876547,10.44522,1.858515,10.60927419,9.78,-8.04,12.66056871
08/12/2019 23:30,18.52936,-9.70355,20.91640659,10.44936,1.86645,10.61474258,8.08,-11.57,14.11209765,18.82936,-4.67355,19.40069245,10.44936,1.86645,10.61474258,8.38,-6.54,10.62995767
09/12/2019 00:00,17.618325,-8.030105,19.36202371,10.448325,1.859895,10.61257295,7.17,-9.89,12.21560477,17.598325,-8.070105,19.36046584,10.448325,1.859895,10.61257295,7.15,-9.93,12.2363148
09/12/2019 00:30,17.415565,-8.204245,19.25127373,10.445565,1.855755,10.60913073,6.97,-10.06,12.2386478,17.385565,-8.224245,19.2326825,10.445565,1.855755,10.60913073,6.94,-10.08,12.2380554
09/12/2019 01:00,17.416255,-8.107345,19.21080376,10.446255,1.862655,10.61101914,6.97,-9.97,12.16477702,17.386255,-8.137345,19.19630815,10.446255,1.862655,10.61101914,6.94,-10,12.17224712
09/12/2019 01:30,17.03005,-8.253555,18.92468687,10.45005,1.856445,10.61366728,6.58,-10.11,12.06269041,17.00005,-8.293555,18.91519904,10.45005,1.856445,10.61366728,6.55,-10.15,12.07994205
09/12/2019 02:00,16.50867,-8.249415,18.4550544,10.44867,1.860585,10.61303356,6.06,-10.11,11.78709888,16.48867,-8.289415,18.45509792,10.44867,1.860585,10.61303356,6.04,-10.15,11.81118538
09/12/2019 02:30,16.089015,-8.31424,18.11030067,10.449015,1.86576,10.61428165,5.64,-10.18,11.63795515,16.069015,-8.34424,18.106341,10.449015,1.86576,10.61428165,5.62,-10.21,11.65454847
09/12/2019 03:00,15.668325,-8.411485,17.78340485,10.448325,1.858515,10.61233119,5.22,-10.27,11.52047308,15.648325,-8.461485,17.78951387,10.448325,1.858515,10.61233119,5.2,-10.32,11.55605469
09/12/2019 03:30,15.561425,-8.4739,17.71905554,10.441425,1.8561,10.60511496,5.12,-10.33,11.52923675,15.521425,-8.4639,17.67914696,10.441425,1.8561,10.60511496,5.08,-10.32,11.50255624
09/12/2019 04:00,15.44281,-8.54252,17.64808853,10.45281,1.85748,10.61656577,4.99,-10.4,11.53516797,15.42281,-8.58252,17.65000617,10.45281,1.85748,10.61656577,4.97,-10.44,11.56263378
09/12/2019 04:30,15.436945,-8.43942,17.59326806,10.446945,1.85058,10.60958558,4.99,-10.29,11.43609199,15.416945,-8.47942,17.59496396,10.446945,1.85058,10.60958558,4.97,-10.33,11.46341136
09/12/2019 05:00,15.535565,-8.43321,17.67690049,10.445565,1.85679,10.60931182,5.09,-10.29,11.4800784,15.505565,-8.47321,17.66968686,10.445565,1.85679,10.60931182,5.06,-10.33,11.50271707
09/12/2019 05:30,16.04522,-8.319755,18.07394279,10.44522,1.870245,10.61133532,5.6,-10.19,11.62738578,16.03522,-8.359755,18.08352245,10.44522,1.870245,10.61133532,5.59,-10.23,11.65765843
09/12/2019 06:00,16.859705,-8.24562,18.76805536,10.449705,1.86438,10.61471843,6.41,-10.11,11.97080615,16.849705,-8.27562,18.77227863,10.449705,1.86438,10.61471843,6.4,-10.14,11.99081315
09/12/2019 06:30,18.847635,-7.9322,20.44879317,10.447635,1.8078,10.60288725,8.4,-9.74,12.86186612,18.827635,-8.0222,20.46547172,10.447635,1.8078,10.60288725,8.38,-9.83,12.91717074
09/12/2019 07:00,20.81453,-7.71941,22.19986374,10.44453,1.87059,10.61071693,10.37,-9.59,14.12462389,20.80453,-7.74941,22.20094196,10.44453,1.87059,10.61071693,10.36,-9.62,14.13768015
09/12/2019 07:30,23.759705,-5.788755,24.45471869,10.449705,1.801245,10.60381149,13.31,-7.59,15.32201684,23.759705,-5.858755,24.47138312,10.449705,1.801245,10.60381149,13.31,-7.66,15.35681282
09/12/2019 08:00,25.655565,-4.777,26.09650828,10.445565,1.863,10.61040042,15.21,-6.64,16.59619535,25.665565,-4.817,26.11368828,10.445565,1.863,10.61040042,15.22,-6.68,16.62139585
09/12/2019 08:30,26.76143,-4.57769,27.15012673,10.45143,1.86231,10.6160533,16.31,-6.44,17.53538423,26.78143,-4.61769,27.17660858,10.45143,1.86231,10.6160533,16.33,-6.48,17.56870229
09/12/2019 09:00,27.04317,-4.412165,27.40073436,10.48317,1.877835,10.65002899,16.56,-6.29,17.714336,27.04317,-4.462165,27.40882997,10.48317,1.877835,10.65002899,16.56,-6.34,17.73215159
09/12/2019 09:30,27.887,-4.27632,28.2129701,10.557,1.84368,10.71678146,17.33,-6.12,18.3788819,27.917,-4.30632,28.24718182,10.557,1.84368,10.71678146,17.36,-6.15,18.41716862
09/12/2019 10:00,28.357355,-4.15184,28.65968175,10.577355,1.83816,10.73588706,17.78,-5.99,18.76188956,28.377355,-4.18184,28.68382929,10.577355,1.83816,10.73588706,17.8,-6.02,18.79043374
09/12/2019 10:30,28.19914,-5.602495,28.75029473,10.69914,1.907505,10.86785039,17.5,-7.51,19.04337418,28.22914,-5.462495,28.75279459,10.69914,1.907505,10.86785039,17.53,-7.37,19.01625094
09/12/2019 11:00,27.996415,-6.13942,28.66167704,10.766415,1.85058,10.92430036,17.23,-7.99,18.99244587,28.016415,-6.17942,28.68980204,10.766415,1.85058,10.92430036,17.25,-8.03,19.02743808
09/12/2019 11:30,28.054375,-6.14632,28.7197703,10.824375,1.84368,10.98026639,17.23,-7.99,18.99244587,28.074375,-6.18632,28.74788839,10.824375,1.84368,10.98026639,17.25,-8.03,19.02743808
09/12/2019 12:00,28.073695,-6.050455,28.71829307,10.843695,1.849545,11.00029718,17.23,-7.9,18.9547593,28.093695,-6.070455,28.74206191,10.843695,1.849545,11.00029718,17.25,-7.92,18.98127762
09/12/2019 12:30,28.4637,-4.44632,28.80888716,10.8537,1.84368,11.00917616,17.61,-6.29,18.69963101,28.4737,-4.49632,28.82652399,10.8537,1.84368,11.00917616,17.62,-6.34,18.72591787
09/12/2019 13:00,28.507455,-3.95287,28.78020451,10.777455,1.84713,10.93459764,17.73,-5.8,18.65456781,28.517455,-3.97287,28.79286258,10.777455,1.84713,10.93459764,17.74,-5.82,18.67029727
09/12/2019 13:30,28.6254,-3.954595,28.89727231,10.8054,1.845405,10.96185152,17.82,-5.8,18.74012807,28.6354,-3.974595,28.90992111,10.8054,1.845405,10.96185152,17.83,-5.82,18.75583376
09/12/2019 14:00,28.327445,-3.955285,28.60224501,10.757445,1.844715,10.9144673,17.57,-5.8,18.50256469,28.357445,-3.975285,28.63472678,10.757445,1.844715,10.9144673,17.6,-5.82,18.53732451
09/12/2019 14:30,28.248785,-4.073215,28.54093436,10.678785,1.846785,10.83729966,17.57,-5.92,18.54053128,28.278785,-4.093215,28.57348579,10.678785,1.846785,10.83729966,17.6,-5.94,18.57534926
09/12/2019 15:00,27.88253,-4.067005,28.1775799,10.58253,1.852995,10.74353441,17.3,-5.92,18.28486806,27.89253,-4.087005,28.19036785,10.58253,1.852995,10.74353441,17.31,-5.94,18.30081146
09/12/2019 15:30,27.79007,-4.038025,28.08190942,10.49007,1.881975,10.65755124,17.3,-5.92,18.28486806,27.80007,-4.058025,28.09468738,10.49007,1.881975,10.65755124,17.31,-5.94,18.30081146
09/12/2019 16:00,28.53178,-3.937685,28.80221924,10.46178,1.872315,10.62800095,18.07,-5.81,18.98106952,28.55178,-3.967685,28.82614552,10.46178,1.872315,10.62800095,18.09,-5.84,19.00930562
09/12/2019 16:30,29.859015,-5.01562,30.2773384,10.449015,1.86438,10.61403916,19.41,-6.88,20.59326346,29.869015,-5.05562,30.29385005,10.449015,1.86438,10.61403916,19.42,-6.92,20.6160811
09/12/2019 17:00,31.799015,-4.107345,32.06318197,10.449015,1.862655,10.61373629,21.35,-5.97,22.16897381,31.769015,-4.427345,32.07602996,10.449015,1.862655,10.61373629,21.32,-6.29,22.22850647
09/12/2019 17:30,32.647635,-3.276655,32.81165249,10.447635,1.863345,10.61249884,22.2,-5.14,22.78726838,32.667635,-3.316655,32.83556878,10.447635,1.863345,10.61249884,22.22,-5.18,22.81580154
09/12/2019 18:00,32.647635,-3.36286,32.82037322,10.447635,1.86714,10.61316583,22.2,-5.23,22.80773772,32.667635,-3.41286,32.84542571,10.447635,1.86714,10.61316583,22.22,-5.28,22.83871275
09/12/2019 18:30,32.33798,-3.570795,32.53452823,10.44798,1.859205,10.61211239,21.89,-5.43,22.55342546,32.33798,-3.610795,32.53894268,10.44798,1.859205,10.61211239,21.89,-5.47,22.56308933
09/12/2019 19:00,31.723495,-3.827345,31.95353978,10.443495,1.862655,10.60830201,21.28,-5.69,22.02758498,31.723495,-3.897345,31.96199983,10.443495,1.862655,10.60830201,21.28,-5.76,22.04577057
09/12/2019 19:30,30.956255,-4.023895,31.21668552,10.446255,1.866105,10.61162529,20.51,-5.89,21.33898311,30.966255,-4.053895,31.23048212,10.446255,1.866105,10.61162529,20.52,-5.92,21.35689116
09/12/2019 20:00,29.994535,-4.218035,30.28966737,10.454535,1.861965,10.61904966,19.54,-6.08,20.46406607,30.014535,-4.258035,30.31506512,10.454535,1.861965,10.61904966,19.56,-6.12,20.49507258
09/12/2019 20:30,28.59453,-5.011135,29.0303052,10.44453,1.868865,10.61041297,18.15,-6.88,19.41022669,28.63453,-4.791135,29.03259001,10.44453,1.868865,10.61041297,18.19,-6.66,19.37089828
09/12/2019 21:00,26.847635,-6.914585,27.72376221,10.447635,1.865415,10.61286249,16.4,-8.78,18.60237619,26.877635,-6.984585,27.77033833,10.447635,1.865415,10.61286249,16.43,-8.85,18.6619238
09/12/2019 21:30,25.440395,-7.20562,26.44115461,10.450395,1.86438,10.61539771,14.99,-9.07,17.52041666,25.450395,-7.27562,26.46993109,10.450395,1.86438,10.61539771,15,-9.14,17.56529533
09/12/2019 22:00,24.098325,-5.54286,24.7275669,10.448325,1.86714,10.61384507,13.65,-7.41,15.53160005,24.098325,-5.57286,24.73430889,10.448325,1.86714,10.61384507,13.65,-7.44,15.54593516
09/12/2019 22:30,22.402465,-5.763895,23.13207565,10.452465,1.866105,10.61773858,11.95,-7.63,14.17813105,22.402465,-5.783895,23.13706722,10.452465,1.866105,10.61773858,11.95,-7.65,14.18890412
09/12/2019 23:00,20.42556,-7.207335,21.65985178,10.43556,1.882665,10.60402471,9.99,-9.09,13.50659839,20.42556,-7.237335,21.66985277,10.43556,1.882665,10.60402471,9.99,-9.12,13.52680672
09/12/2019 23:30,18.884535,-6.714605,20.04274389,10.454535,1.825395,10.61269848,8.43,-8.54,11.99985417,18.754535,-8.914605,20.76542235,10.454535,1.825395,10.61269848,8.3,-10.74,13.57341519
10/12/2019 00:00,17.669705,-8.248035,19.49996298,10.449705,1.861965,10.61429452,7.22,-10.11,12.42338521,17.649705,-8.268035,19.49031784,10.449705,1.861965,10.61429452,7.2,-10.13,12.42806904
10/12/2019 00:30,17.345565,-8.38666,19.26667307,10.445565,1.85334,10.60870856,6.9,-10.24,12.34777713,17.335565,-8.42666,19.27512419,10.445565,1.85334,10.60870856,6.89,-10.28,12.37539898
10/12/2019 01:00,17.419015,-8.48769,19.37686675,10.449015,1.86231,10.61367575,6.97,-10.35,12.47811685,17.409015,-8.49769,19.37226209,10.449015,1.86231,10.61367575,6.96,-10.36,12.48083331
10/12/2019 01:30,17.045565,-8.494245,19.04477577,10.445565,1.855755,10.60913073,6.6,-10.35,12.27528004,17.025565,-8.584245,19.06722648,10.445565,1.855755,10.60913073,6.58,-10.44,12.34058345
10/12/2019 02:00,16.603505,-8.691485,18.74081881,10.463505,1.858515,10.62727693,6.14,-10.55,12.20664163,16.593505,-8.741485,18.75521176,10.463505,1.858515,10.62727693,6.13,-10.6,12.2448724
10/12/2019 02:30,16.30694,-8.82045,18.53959628,10.43694,1.85955,10.60130382,5.87,-10.68,12.18684947,16.44694,-5.96045,17.49367885,10.43694,1.85955,10.60130382,6.01,-7.82,9.862682191
10/12/2019 03:00,15.76729,-11.03045,19.24261576,10.44729,1.85955,10.61149351,5.32,-12.89,13.94469433,16.11729,-4.08045,16.6257965,10.44729,1.85955,10.61149351,5.67,-5.94,8.211729416
10/12/2019 03:30,15.528325,-11.02769,19.04570356,10.448325,1.86231,10.61299646,5.08,-12.89,13.85490888,15.878325,-4.07769,16.39355851,10.448325,1.86231,10.61299646,5.43,-5.94,8.047887922
10/12/2019 04:00,15.26143,-11.027345,18.8285311,10.45143,1.862655,10.61611382,4.81,-12.89,13.75820482,15.60143,-4.077345,16.12542589,10.45143,1.862655,10.61611382,5.15,-5.94,7.86168557
10/12/2019 04:30,15.259705,-11.02769,18.82733501,10.449705,1.86231,10.61435505,4.81,-12.89,13.75820482,15.599705,-4.07769,16.1238442,10.449705,1.86231,10.61435505,5.15,-5.94,7.86168557
10/12/2019 05:00,15.31591,-11.02631,18.872112,10.44591,1.86369,10.61086123,4.87,-12.89,13.77929606,15.66591,-4.07631,16.18755816,10.44591,1.86369,10.61086123,5.22,-5.94,7.907717749
10/12/2019 05:30,15.84453,-10.861485,19.20991898,10.44453,1.858515,10.60859486,5.4,-12.72,13.81876984,16.16453,-3.911485,16.63104762,10.44453,1.858515,10.60859486,5.72,-5.77,8.124733842
10/12/2019 06:00,16.564535,-10.11665,19.40954474,10.454535,1.87335,10.62105184,6.11,-11.99,13.4570502,16.844535,-4.85665,17.53069903,10.454535,1.87335,10.62105184,6.39,-6.73,9.280355597
10/12/2019 06:30,19.03074,-7.771145,20.5562584,10.45074,1.848855,10.61302178,8.58,-9.62,12.89033747,19.02074,-7.901145,20.59652015,10.45074,1.848855,10.61302178,8.57,-9.75,12.98104002
10/12/2019 07:00,21.01246,-7.53803,22.3236505,10.44246,1.87197,10.60892278,10.57,-9.41,14.15178434,21.01246,-7.54803,22.32702918,10.44246,1.87197,10.60892278,10.57,-9.42,14.15843565
10/12/2019 07:30,23.709705,-5.825275,24.41483033,10.449705,1.864725,10.61477903,13.26,-7.69,15.3285257,23.689705,-6.045275,24.44887467,10.449705,1.864725,10.61477903,13.24,-7.91,15.42289532
10/12/2019 08:00,25.55246,-6.659755,26.4060703,10.44246,1.870245,10.60861853,15.11,-8.53,17.35145527,25.57246,-6.679755,26.43047176,10.44246,1.870245,10.60861853,15.13,-8.55,17.37870536
10/12/2019 08:30,26.695915,-6.474925,27.46992048,10.455915,1.875075,10.62271457,16.24,-8.35,18.2608899,26.715915,-6.504925,27.49643911,10.455915,1.875075,10.62271457,16.26,-8.38,18.29240279
10/12/2019 09:00,27.189015,-6.25183,27.8985289,10.449015,1.85817,10.61295012,16.74,-8.11,18.60106717,27.209015,-6.28183,27.92475399,10.449015,1.85817,10.61295012,16.76,-8.14,18.632155
10/12/2019 09:30,28.21591,-6.048035,28.85682423,10.44591,1.861965,10.61055839,17.77,-7.91,19.45098969,28.23591,-6.078035,28.8826786,10.44591,1.861965,10.61055839,17.79,-7.94,19.48147068
10/12/2019 10:00,28.786255,-5.914935,29.38766634,10.446255,1.855065,10.60968942,18.34,-7.77,19.91804458,28.806255,-5.944935,29.41330616,10.446255,1.855065,10.60968942,18.36,-7.8,19.94817285
10/12/2019 10:30,23.540939,-5.842515,24.25511885,10.45143,1.867485,10.61696234,13.089509,-7.71,15.19142343,23.550939,-5.932515,24.28665193,10.45143,1.867485,10.61696234,13.099509,-7.8,15.24588915
10/12/2019 11:00,26.17526999,-4.811145,26.6137535,10.454535,1.848855,10.61675877,15.72073499,-6.66,17.07328641,26.19526999,-4.881145,26.64615819,10.454535,1.848855,10.61675877,15.74073499,-6.73,17.11910156
10/12/2019 11:30,26.70724632,-3.28907,26.90901312,10.45902,1.86093,10.62328385,16.24822632,-5.15,17.04486311,26.72724632,-3.33907,26.93501595,10.45902,1.86093,10.62328385,16.26822632,-5.2,17.07908626
10/12/2019 12:00,26.69458219,-3.38286,26.90807426,10.46109,1.86714,10.62641124,16.23349219,-5.25,17.06132377,26.71458219,-3.43286,26.9342427,10.46109,1.86714,10.62641124,16.25349219,-5.3,17.0957892
10/12/2019 12:30,26.84448179,-3.26217,27.04196656,10.46178,1.86783,10.62721175,16.38270179,-5.13,17.16711443,26.87448179,-3.32217,27.07904328,10.46178,1.86783,10.62721175,16.41270179,-5.19,17.21374102
10/12/2019 13:00,26.7291772,-3.274245,26.92897313,10.45902,1.855755,10.62237855,16.2701572,-5.13,17.05974546,26.7491772,-3.334245,26.95618056,10.45902,1.855755,10.62237855,16.2901572,-5.19,17.09693895
10/12/2019 13:30,26.53345435,-3.443545,26.75597507,10.47834,1.876455,10.64503135,16.05511435,-5.32,16.91357729,26.54345435,-3.483545,26.77106749,10.47834,1.876455,10.64503135,16.06511435,-5.36,16.93568714
10/12/2019 14:00,26.34244023,-3.44734,26.5670531,10.465575,1.87266,10.63179738,15.87686523,-5.32,16.74446923,26.35244023,-3.48734,26.58218664,10.465575,1.87266,10.63179738,15.88686523,-5.36,16.76669577
10/12/2019 14:30,26.18734753,-3.452515,26.41395522,10.46178,1.867485,10.62715112,15.72556753,-5.32,16.60108051,26.20734753,-3.492515,26.43903791,10.46178,1.867485,10.62715112,15.74556753,-5.36,16.63287398
10/12/2019 15:00,21.45636871,-3.61697,21.75909534,10.474545,1.92303,10.64960738,10.98182371,-5.54,12.30008341,21.46636871,-3.59697,21.76564216,10.474545,1.92303,10.64960738,10.99182371,-5.52,12.30002392
10/12/2019 15:30,28.90971,-3.843205,29.16404562,10.45971,1.866795,10.62499209,18.45,-5.71,19.31337878,28.92971,-3.883205,29.18916583,10.45971,1.866795,10.62499209,18.47,-5.75,19.34433767
10/12/2019 16:00,29.747285,-3.837685,29.99381255,10.437285,1.872315,10.60388993,19.31,-5.71,20.13653893,29.757285,-3.877685,30.00887288,10.437285,1.872315,10.60388993,19.32,-5.75,20.15750233
10/12/2019 16:30,30.99074,-5.430445,31.46292578,10.45074,1.869555,10.61664742,20.54,-7.3,21.79866051,30.98074,-5.470445,31.46000667,10.45074,1.869555,10.61664742,20.53,-7.34,21.80267185
10/12/2019 17:00,32.00453,-3.805625,32.22999724,10.44453,1.854375,10.60787036,21.56,-5.66,22.29056303,32.01453,-3.865625,32.24706479,10.44453,1.854375,10.60787036,21.57,-5.72,22.31553943
10/12/2019 17:30,32.609705,-2.986305,32.74615821,10.449705,1.873695,10.61635849,22.16,-4.86,22.6866745,32.609705,-3.026305,32.74983026,10.449705,1.873695,10.61635849,22.16,-4.9,22.69527704
10/12/2019 18:00,32.60453,-3.07872,32.74956325,10.44453,1.87128,10.6108386,22.16,-4.95,22.70612472,32.60453,-3.14872,32.75621795,10.44453,1.87128,10.6108386,22.16,-5.02,22.72148763
10/12/2019 18:30,32.436945,-3.30424,32.60480644,10.446945,1.86576,10.61224388,21.99,-5.17,22.58957724,32.436945,-3.35424,32.60991148,10.446945,1.86576,10.61224388,21.99,-5.22,22.60107298
10/12/2019 19:00,32.1497,-3.30976,32.31961821,10.4397,1.86024,10.60414207,21.71,-5.17,22.31710107,32.1497,-3.35976,32.32477683,10.4397,1.86024,10.60414207,21.71,-5.22,22.32873709
10/12/2019 19:30,30.974875,-3.64388,31.18847131,10.444875,1.89612,10.61558688,20.53,-5.54,21.2643481,30.984875,-3.69388,31.20428221,10.444875,1.89612,10.61558688,20.54,-5.59,21.28707824
10/12/2019 20:00,30.052465,-3.79527,30.29116582,10.452465,1.87473,10.61925784,19.6,-5.67,20.40364918,30.052465,-3.83527,30.29620353,10.452465,1.87473,10.61925784,19.6,-5.71,20.414801
10/12/2019 20:30,28.41384,-4.1401,28.71387699,10.44384,1.8699,10.60991611,17.97,-6.01,18.94837724,28.44384,-4.1701,28.74790024,10.44384,1.8699,10.60991611,18,-6.04,18.98635299
10/12/2019 21:00,27.13315,-4.432515,27.49281757,10.44315,1.867485,10.60881153,16.69,-6.3,17.83945347,27.14315,-4.462515,27.50753773,10.44315,1.867485,10.60881153,16.7,-6.33,17.85942048
10/12/2019 21:30,25.735565,-4.78907,26.17736613,10.445565,1.86093,10.61003716,15.29,-6.65,16.67352992,25.735565,-4.83907,26.18655961,10.445565,1.86093,10.61003716,15.29,-6.7,16.69353468
10/12/2019 22:00,24.30281,-5.07459,24.82696191,10.45281,1.85541,10.6162038,13.85,-6.93,15.48700746,24.30281,-5.11459,24.83516871,10.45281,1.85541,10.6162038,13.85,-6.97,15.5049476
10/12/2019 22:30,22.2697,-7.36769,23.45681978,10.4397,1.86231,10.60450539,11.83,-9.23,15.00472592,22.3497,-6.19769,23.19311215,10.4397,1.86231,10.60450539,11.91,-8.06,14.3809492
10/12/2019 23:00,20.5766,-6.195965,21.48921706,10.4466,1.864035,10.61160111,10.13,-8.06,12.94528872,20.5566,-6.195965,21.47006721,10.4466,1.864035,10.61160111,10.11,-8.06,12.92964423
10/12/2019 23:30,18.951775,-5.73907,19.80168427,10.451775,1.86093,10.61615096,8.5,-7.6,11.40219277,18.941775,-5.80907,19.81252469,10.451775,1.86093,10.61615096,8.49,-7.67,11.4415471
11/12/2019 00:00,17.79867,-6.804585,19.05505263,10.44867,1.865415,10.61388138,7.35,-8.67,11.36623948,17.83867,-6.104585,18.85428613,10.44867,1.865415,10.61388138,7.39,-7.97,10.86890059
11/12/2019 00:30,17.23315,-8.044585,19.01832818,10.44315,1.865415,10.60844734,6.79,-9.91,12.01300129,17.22315,-8.074585,19.02198252,10.44315,1.865415,10.60844734,6.78,-9.94,12.03212367
11/12/2019 01:00,17.315225,-8.04079,19.09113199,10.455225,1.86921,10.62100164,6.86,-9.91,12.05270509,17.235225,-8.13079,19.05682888,10.455225,1.86921,10.62100164,6.78,-10,12.08173829
11/12/2019 01:30,16.950735,-8.22252,18.83977845,10.440735,1.85748,10.60467724,6.51,-10.08,11.99943749,16.930735,-8.25252,18.83491104,10.440735,1.85748,10.60467724,6.49,-10.11,12.01383369
11/12/2019 02:00,16.4566,-8.207685,18.38982807,10.4466,1.872315,10.6130587,6.01,-10.08,11.73569342,16.4366,-8.237685,18.38535487,10.4466,1.872315,10.6130587,5.99,-10.11,11.75126376
11/12/2019 02:30,16.13832,-8.227695,18.11464428,10.43832,1.852305,10.60139416,5.7,-10.08,11.58,16.12832,-8.327695,18.15139692,10.43832,1.852305,10.60139416,5.69,-10.18,11.66226822
11/12/2019 03:00,15.805565,-8.324585,17.86377901,10.445565,1.865415,10.61082472,5.36,-10.19,11.51371791,15.785565,-8.384585,17.87415251,10.445565,1.865415,10.61082472,5.34,-10.25,11.55759923
11/12/2019 03:30,15.509015,-8.40597,17.64057476,10.449015,1.85403,10.61222605,5.06,-10.26,11.4398951,15.499015,-8.39597,17.62701842,10.449015,1.85403,10.61222605,5.05,-10.25,11.42650428
11/12/2019 04:00,15.32867,-8.40114,17.47991068,10.44867,1.85886,10.61273128,4.88,-10.26,11.36142597,15.30867,-8.39114,17.45756591,10.44867,1.85886,10.61273128,4.86,-10.25,11.34381329
11/12/2019 04:30,15.32798,-8.401485,17.47947142,10.44798,1.858515,10.61199152,4.88,-10.26,11.36142597,15.37798,-8.391485,17.5185413,10.44798,1.858515,10.61199152,4.93,-10.25,11.37397908
11/12/2019 05:00,15.430395,-8.227,17.48658397,10.450395,1.863,10.61515542,4.98,-10.09,11.25204426,15.380395,-8.247,17.45192137,10.450395,1.863,10.61515542,4.93,-10.11,11.2479776
11/12/2019 05:30,15.876255,-8.22355,17.87966016,10.446255,1.86645,10.61168597,5.43,-10.09,11.45831576,15.856255,-8.24355,17.87112026,10.446255,1.86645,10.61168597,5.41,-10.11,11.46648159
11/12/2019 06:00,16.800045,-8.07045,18.63796328,10.440045,1.85955,10.6043607,6.36,-9.93,11.79213721,16.780045,-8.11045,18.63730961,10.440045,1.85955,10.6043607,6.34,-9.97,11.81509628
11/12/2019 06:30,19.117295,-6.18495,20.09289861,10.457295,1.82505,10.61535804,8.66,-8.01,11.79642743,19.107295,-6.28495,20.11440575,10.457295,1.82505,10.61535804,8.65,-8.11,11.85725938
11/12/2019 07:00,20.90936,-7.589755,22.24422884,10.44936,1.870245,10.61541053,10.46,-9.46,14.10330458,20.89936,-7.619755,22.24508743,10.44936,1.870245,10.61541053,10.45,-9.49,14.11604052
11/12/2019 07:30,23.76246,-5.43976,24.37715107,10.44246,1.86024,10.60685928,13.32,-7.3,15.18921986,23.75246,-5.55976,24.39447247,10.44246,1.86024,10.60685928,13.31,-7.42,15.23852027
11/12/2019 08:00,25.65315,-4.73562,26.08659046,10.44315,1.86438,10.6082654,15.21,-6.6,16.58023221,25.67315,-4.76562,26.111717,10.44315,1.86438,10.6082654,15.23,-6.63,16.6105328
11/12/2019 08:30,26.731085,-4.56286,27.11771739,10.451085,1.86714,10.61656204,16.28,-6.43,17.50380816,26.731085,-4.60286,27.1244765,10.451085,1.86714,10.61656204,16.28,-6.47,17.51854161
11/12/2019 09:00,27.173155,-4.39493,27.52627404,10.453155,1.86507,10.61823599,16.72,-6.26,17.85345905,27.193155,-4.42493,27.55082003,10.453155,1.86507,10.61823599,16.74,-6.29,17.88272071
11/12/2019 09:30,27.97387,-4.215965,28.28978197,10.50387,1.864035,10.66798535,17.47,-6.08,18.49776473,27.98387,-4.255965,28.305657,10.50387,1.864035,10.66798535,17.48,-6.12,18.52038876
11/12/2019 10:00,28.48938,-4.02044,28.77166506,10.48938,1.87956,10.65644587,18,-5.9,18.94228075,28.51938,-4.06044,28.80698194,10.48938,1.87956,10.65644587,18.03,-5.94,18.98326895
11/12/2019 10:30,28.99041,-3.93595,29.25637664,10.48041,1.89405,10.650184,18.51,-5.83,19.40641646,29.00041,-3.95595,29.26898223,10.48041,1.89405,10.650184,18.52,-5.85,19.42196952
11/12/2019 11:00,29.381095,-3.94699,29.64502443,10.471095,1.88301,10.6390581,18.91,-5.83,19.78830463,29.401095,-3.96699,29.66751417,10.471095,1.88301,10.6390581,18.93,-5.85,19.81331371
11/12/2019 11:30,29.74696,-3.75492,29.98301275,10.47696,1.88508,10.64519692,19.27,-5.64,20.0784088,29.75696,-3.77492,29.99544448,10.47696,1.88508,10.64519692,19.28,-5.66,20.09363083
11/12/2019 12:00,29.672895,-3.70355,29.9031266,10.622895,1.86645,10.78561699,19.05,-5.57,19.84760439,29.682895,-3.79355,29.92432584,10.622895,1.86645,10.78561699,19.06,-5.66,19.88263564
11/12/2019 12:30,29.537745,-3.78838,29.77969447,10.667745,1.86162,10.82896174,18.87,-5.65,19.69770037,29.547745,-3.80838,29.79216328,10.667745,1.86162,10.82896174,18.88,-5.67,19.71302361
11/12/2019 13:00,10.54585498,1.86186,10.7089486,10.542855,1.85886,10.705473,0.002999984,0.003,0.00424263,10.54585498,1.86186,10.7089486,10.542855,1.85886,10.705473,0.002999984,0.003,0.00424263
11/12/2019 13:30,29.75458,-3.678385,29.98108649,10.54458,1.851615,10.70591638,19.21,-5.53,19.99012256,29.75458,-3.708385,29.98478198,10.54458,1.851615,10.70591638,19.21,-5.56,19.99844244
11/12/2019 14:00,29.87421,-3.653545,30.09679076,10.49421,1.876455,10.66065321,19.38,-5.53,20.15354311,29.88421,-3.683545,30.11037215,10.49421,1.876455,10.66065321,19.39,-5.56,20.17140798
11/12/2019 14:30,29.8473,-3.655615,30.07033153,10.4673,1.874385,10.63379934,19.38,-5.53,20.15354311,29.8573,-3.685615,30.08391798,10.4673,1.874385,10.63379934,19.39,-5.56,20.17140798
11/12/2019 15:00,29.62282,-3.6532,29.84723329,10.47282,1.8768,10.63965869,19.15,-5.53,19.932471,29.63282,-3.6832,29.86084365,10.47282,1.8768,10.63965869,19.16,-5.56,19.95041854
11/12/2019 15:30,29.62765,-3.77699,29.86742871,10.47765,1.88301,10.64550967,19.15,-5.66,19.96892836,29.63765,-3.81699,29.88243146,10.47765,1.88301,10.64550967,19.16,-5.7,19.98988744
11/12/2019 16:00,30.25109,-3.677685,30.47382177,10.46109,1.872315,10.62732174,19.79,-5.55,20.55350578,30.26109,-3.707685,30.48738257,10.46109,1.872315,10.62732174,19.8,-5.58,20.57125178
11/12/2019 16:30,31.39798,-3.47113,31.58926861,10.44798,1.87887,10.61557528,20.95,-5.35,21.62232642,31.39798,-3.51113,31.59368896,10.44798,1.87887,10.61557528,20.95,-5.39,21.63225832
11/12/2019 17:00,32.45591,-3.284925,32.62172323,10.44591,1.875075,10.61286681,22.01,-5.16,22.60676226,32.46591,-3.344925,32.63776701,10.44591,1.875075,10.61286681,22.02,-5.22,22.63026292
11/12/2019 17:30,33.08729,-2.92045,33.21592672,10.44729,1.85955,10.61149351,22.64,-4.78,23.13910111,33.10729,-2.95045,33.23849886,10.44729,1.85955,10.61149351,22.66,-4.81,23.16488075
11/12/2019 18:00,33.30177,-3.07941,33.44384325,10.44177,1.87059,10.60800017,22.86,-4.95,23.38978623,33.31177,-3.12941,33.4584403,10.44177,1.87059,10.60800017,22.87,-5,23.41018795
