Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/12/2019 18:30,33.107635,-3.22114,33.26396306,10.447635,1.85886,10.61171228,22.66,-5.08,23.22244604,33.117635,-3.27114,33.27879362,10.447635,1.85886,10.61171228,22.67,-5.13,23.24318825
11/12/2019 19:00,32.6866,-2.45147,32.77840028,10.4466,1.88853,10.61593129,22.24,-4.34,22.65950573,32.7266,-2.48147,32.82054297,10.4466,1.88853,10.61593129,22.28,-4.37,22.70452158
11/12/2019 19:30,32.20074,-1.47286,32.23440667,10.45074,1.86714,10.61622241,21.75,-3.34,22.00495626,32.20074,-1.53286,32.23720392,10.45074,1.86714,10.61622241,21.75,-3.4,22.01414318
11/12/2019 20:00,31.35763,-1.66286,31.40168885,10.43763,1.86714,10.60331702,20.92,-3.53,21.21573237,31.37763,-1.70286,31.42380303,10.43763,1.86714,10.60331702,20.94,-3.57,21.24213972
11/12/2019 20:30,29.51799,-3.39596,29.71269557,10.46799,1.87404,10.63441773,19.05,-5.27,19.76551037,29.57799,-2.73596,29.70425844,10.46799,1.87404,10.63441773,19.11,-4.61,19.65818405
11/12/2019 21:00,27.804525,-4.461825,28.16024668,10.434525,1.868175,10.60044291,17.37,-6.33,18.4874498,27.824525,-4.491825,28.18475977,10.434525,1.868175,10.60044291,17.39,-6.36,18.51652505
11/12/2019 21:30,26.276255,-6.481135,27.06375228,10.446255,1.868865,10.612111,15.83,-8.35,17.8972456,26.296255,-6.511135,27.09036556,10.446255,1.868865,10.612111,15.85,-8.38,17.92894029
11/12/2019 22:00,24.91005,-5.360445,25.48028574,10.45005,1.869555,10.6159682,14.46,-7.23,16.16677148,24.92005,-5.380445,25.49427544,10.45005,1.869555,10.6159682,14.47,-7.25,16.18466558
11/12/2019 22:30,22.99867,-7.627,24.23035185,10.44867,1.863,10.6134572,12.55,-9.49,15.73412216,23.15867,-5.607,23.82776626,10.44867,1.863,10.6134572,12.71,-7.47,14.74262528
11/12/2019 23:00,21.31522,-6.87217,22.39565414,10.44522,1.86783,10.61090994,10.87,-8.74,13.94792099,21.30522,-6.90217,22.39536447,10.44522,1.86783,10.61090994,10.86,-8.77,13.9589577
11/12/2019 23:30,19.69488,-5.845275,20.54399031,10.45488,1.864725,10.61987359,9.24,-7.71,12.0341888,19.67488,-5.885275,20.53624515,10.45488,1.864725,10.61987359,9.22,-7.75,12.04453818
12/12/2019 00:00,18.502115,-6.054935,19.46767827,10.442115,1.855065,10.60561322,8.06,-7.91,11.2929934,18.492115,-6.104935,19.47379132,10.442115,1.855065,10.60561322,8.05,-7.96,11.32095844
12/12/2019 00:30,18.16143,-6.165965,19.17958978,10.45143,1.864035,10.61635604,7.71,-8.03,11.13216062,18.16143,-6.205965,19.19248658,10.45143,1.864035,10.61635604,7.71,-8.07,11.16104834
12/12/2019 01:00,18.156945,-6.238375,19.19874929,10.446945,1.871625,10.61327659,7.71,-8.11,11.19000447,18.156945,-6.288375,19.2150543,10.446945,1.871625,10.61327659,7.71,-8.16,11.22629503
12/12/2019 01:30,17.746945,-6.25528,18.81708226,10.446945,1.85472,10.61030848,7.3,-8.11,10.91155809,17.746945,-6.30528,18.83376257,10.446945,1.85472,10.61030848,7.3,-8.16,10.94877162
12/12/2019 02:00,17.239705,-6.41735,18.39537468,10.449705,1.85265,10.61266444,6.79,-8.27,10.7003271,17.249705,-6.43735,18.41172989,10.449705,1.85265,10.61266444,6.8,-8.29,10.72213132
12/12/2019 02:30,16.931085,-6.408035,18.10316414,10.451085,1.861965,10.61565313,6.48,-8.27,10.5063457,16.941085,-6.428035,18.1196025,10.451085,1.861965,10.61565313,6.49,-8.29,10.52825722
12/12/2019 03:00,16.40936,-7.99079,18.25157036,10.44936,1.86921,10.61522823,5.96,-9.86,11.52133673,16.41936,-7.79079,18.17393165,10.44936,1.86921,10.61522823,5.97,-9.66,11.35590155
12/12/2019 03:30,15.99108,-8.342515,18.03641306,10.44108,1.867485,10.60677386,5.55,-10.21,11.62095521,15.97108,-8.382515,18.03723798,10.44108,1.867485,10.60677386,5.53,-10.25,11.64660466
12/12/2019 04:00,15.86936,-8.343205,17.92890561,10.44936,1.866795,10.61480325,5.42,-10.21,11.55943338,15.84936,-8.383205,17.9298728,10.44936,1.866795,10.61480325,5.4,-10.25,11.58544345
12/12/2019 04:30,15.8735,-8.349415,17.93546021,10.4535,1.860585,10.61778879,5.42,-10.21,11.55943338,15.8535,-8.389415,17.93643628,10.4535,1.860585,10.61778879,5.4,-10.25,11.58544345
12/12/2019 05:00,15.87005,-8.34493,17.93031912,10.45005,1.86507,10.61517928,5.42,-10.21,11.55943338,15.85005,-8.38493,17.9312893,10.45005,1.86507,10.61517928,5.4,-10.25,11.58544345
12/12/2019 05:30,16.277285,-8.181135,18.21760074,10.437285,1.868865,10.60328131,5.84,-10.05,11.62360099,16.247285,-8.211135,18.20431289,10.437285,1.868865,10.60328131,5.81,-10.08,11.6345391
12/12/2019 06:00,17.229355,-8.06907,19.02526122,10.439355,1.86093,10.60392349,6.79,-9.93,12.02950539,17.209355,-8.11907,19.02843129,10.439355,1.86093,10.60392349,6.77,-9.98,12.05957296
12/12/2019 06:30,19.33624,-7.407705,20.70662384,10.41624,1.832295,10.57616947,8.92,-9.24,12.8430526,19.31624,-7.587705,20.75308158,10.41624,1.832295,10.57616947,8.9,-9.42,12.95941357
12/12/2019 07:00,21.40281,-7.545965,22.69409315,10.45281,1.864035,10.6177146,10.95,-9.41,14.43781839,21.40281,-7.555965,22.69742018,10.45281,1.864035,10.6177146,10.95,-9.42,14.44433799
12/12/2019 07:30,23.996945,-5.609415,24.64384114,10.446945,1.860585,10.61133528,13.55,-7.47,15.47266622,23.976945,-5.959415,24.70644691,10.446945,1.860585,10.61133528,13.53,-7.82,15.62732543
12/12/2019 08:00,26.011755,-6.087695,26.71462949,10.411755,1.852305,10.57523881,15.6,-7.94,17.50438802,26.021755,-6.127695,26.73350668,10.411755,1.852305,10.57523881,15.61,-7.98,17.5314717
12/12/2019 08:30,26.88695,-6.408375,27.64010402,10.45695,1.871625,10.62312494,16.43,-8.28,18.39845917,26.90695,-6.438375,27.66652546,10.45695,1.871625,10.62312494,16.45,-8.31,18.42982908
12/12/2019 09:00,27.244525,-6.414585,27.98948094,10.434525,1.865415,10.59995684,16.81,-8.28,18.73858319,27.294525,-6.444585,28.04503112,10.434525,1.865415,10.59995684,16.86,-8.31,18.79669386
12/12/2019 09:30,28.523845,-6.096315,29.16804399,10.453845,1.853685,10.61692156,18.07,-7.95,19.74151463,28.533845,-6.136315,29.18620688,10.453845,1.853685,10.61692156,18.08,-7.99,19.76680298
12/12/2019 10:00,29.25936,-5.793895,29.82749347,10.44936,1.866105,10.61468192,18.81,-7.66,20.30989168,29.26936,-5.813895,29.84119317,10.44936,1.866105,10.61468192,18.82,-7.68,20.32670165
12/12/2019 10:30,29.700735,-5.798035,30.26137587,10.440735,1.861965,10.60546373,19.26,-7.66,20.72735391,29.700735,-5.908035,30.28264416,10.440735,1.861965,10.60546373,19.26,-7.77,20.76825703
12/12/2019 11:00,29.82627,-5.71976,30.36975529,10.47627,1.86024,10.6401469,19.35,-7.58,20.78169627,29.83627,-5.77976,30.39093011,10.47627,1.86024,10.6401469,19.36,-7.64,20.8129575
12/12/2019 11:30,29.98697,-5.70389,30.52462499,10.49697,1.87611,10.66330943,19.49,-7.58,20.91211371,29.97697,-5.76389,30.52607342,10.49697,1.87611,10.66330943,19.48,-7.64,20.92462664
12/12/2019 12:00,29.96458,-5.632865,30.48942805,10.54458,1.857135,10.70687246,19.42,-7.49,20.814334,30.02458,-5.642865,30.55024271,10.54458,1.857135,10.70687246,19.48,-7.5,20.87391674
12/12/2019 12:30,30.265585,-4.739065,30.63436587,10.485585,1.870935,10.65119198,19.78,-6.61,20.85522716,30.265585,-4.789065,30.64214057,10.485585,1.870935,10.65119198,19.78,-6.66,20.87112838
12/12/2019 13:00,30.17147,-3.38217,30.36044591,10.53147,1.86783,10.69582392,19.64,-5.25,20.32958681,30.18147,-3.40217,30.37261747,10.53147,1.86783,10.69582392,19.65,-5.27,20.34441938
12/12/2019 13:30,30.001455,-3.474925,30.20202652,10.501455,1.875075,10.66754252,19.5,-5.35,20.22059594,30.001455,-3.504925,30.2054929,10.501455,1.875075,10.66754252,19.5,-5.38,20.22855408
12/12/2019 14:00,29.63871,-3.55286,29.85089521,10.52871,1.86714,10.69298583,19.11,-5.42,19.86374839,29.63871,-3.60286,29.85688749,10.52871,1.86714,10.69298583,19.11,-5.47,19.87744953
12/12/2019 14:30,29.259775,-3.646665,29.48614249,10.589775,1.843335,10.74901012,18.67,-5.49,19.46044707,29.269775,-3.626665,29.49359977,10.589775,1.843335,10.74901012,18.68,-5.47,19.46441111
12/12/2019 15:00,28.984245,-3.63735,29.21158628,10.564245,1.85265,10.7254643,18.42,-5.49,19.220731,28.994245,-3.73735,29.23412438,10.564245,1.85265,10.7254643,18.43,-5.59,19.25910174
12/12/2019 15:30,29.088005,-3.679755,29.31983342,10.498005,1.870245,10.66329805,18.59,-5.55,19.40078864,29.128005,-3.719755,29.36455776,10.498005,1.870245,10.66329805,18.63,-5.59,19.4505784
12/12/2019 16:00,29.832465,-3.551135,30.04307787,10.452465,1.868865,10.618224,19.38,-5.42,20.12363784,29.842465,-3.581135,30.05656742,10.452465,1.868865,10.618224,19.39,-5.45,20.1413654
12/12/2019 16:30,30.982495,-3.49904,31.17945281,11.202495,1.92096,11.36600112,19.78,-5.42,20.50913943,30.982495,-3.52904,31.18283374,11.202495,1.92096,11.36600112,19.78,-5.45,20.517088
12/12/2019 17:00,32.064865,-3.309155,32.23516828,17.324865,2.380845,17.48769196,14.74,-5.69,15.80011709,32.064865,-3.329155,32.23722756,17.324865,2.380845,17.48769196,14.74,-5.71,15.80733058
12/12/2019 17:30,32.37072,-3.29846,32.53833665,17.31072,2.39154,17.47513921,15.06,-5.69,16.09905898,32.38072,-3.31846,32.55031804,17.31072,2.39154,17.47513921,15.07,-5.71,16.11548944
12/12/2019 18:00,32.34519,-3.379495,32.52125924,17.28519,2.390505,17.44970795,15.06,-5.77,16.12750756,32.35519,-3.399495,32.53328889,17.28519,2.390505,17.44970795,15.07,-5.79,16.14400818
12/12/2019 18:30,31.98003,-3.532255,32.17451078,17.31003,2.387745,17.47393673,14.67,-5.92,15.81945954,31.98003,-3.582255,32.18003837,17.31003,2.387745,17.47393673,14.67,-5.97,15.83823854
12/12/2019 19:00,31.5862,-3.56697,31.78696754,11.0262,1.92303,11.19263735,20.56,-5.49,21.28035949,31.5862,-3.60697,31.79148098,11.0262,1.92303,11.19263735,20.56,-5.53,21.29071394
12/12/2019 19:30,30.63384,-5.18665,31.0698164,10.44384,1.87335,10.61052469,20.19,-7.06,21.38877509,30.62384,-5.24665,31.07003239,10.44384,1.87335,10.61052469,20.18,-7.12,21.39922429
12/12/2019 20:00,29.516255,-5.95734,30.11144648,10.446255,1.87266,10.61277998,19.07,-7.83,20.61489267,29.526255,-5.98734,30.12719659,10.446255,1.87266,10.61277998,19.08,-7.86,20.63555185
12/12/2019 20:30,28.56074,-6.25734,29.23816296,10.45074,1.87266,10.61719464,18.11,-8.13,19.85117125,28.57074,-6.30734,29.25866918,10.45074,1.87266,10.61719464,18.12,-8.18,19.88081487
12/12/2019 21:00,27.33729,-6.406995,28.0780521,10.44729,1.873005,10.61385962,16.89,-8.28,18.81038277,27.35729,-6.446995,28.10667289,10.44729,1.873005,10.61385962,16.91,-8.32,18.84596774
12/12/2019 21:30,25.8535,-6.740445,26.71772934,10.4535,1.869555,10.6193643,15.4,-8.61,17.64347188,25.8635,-6.780445,26.7375217,10.4535,1.869555,10.6193643,15.41,-8.65,17.67174581
12/12/2019 22:00,24.446255,-7.042515,25.44044813,10.446255,1.867485,10.61186806,14,-8.91,16.59482148,24.446255,-7.072515,25.44876916,10.446255,1.867485,10.61186806,14,-8.94,16.6109482
12/12/2019 22:30,22.76384,-7.375965,23.92900481,10.44384,1.864035,10.60888403,12.32,-9.24,15.4,22.77384,-7.415965,23.95087316,10.44384,1.864035,10.60888403,12.33,-9.28,15.4320219
12/12/2019 23:00,21.173845,-7.147,22.34751264,10.453845,1.863,10.61855189,10.72,-9.01,14.00351742,21.173845,-7.177,22.35712506,10.453845,1.863,10.61855189,10.72,-9.04,14.02283851
12/12/2019 23:30,19.827635,-5.91769,20.69188644,10.447635,1.86231,10.61231717,9.38,-7.78,12.18658279,19.807635,-5.94769,20.68133024,10.447635,1.86231,10.61231717,9.36,-7.81,12.19039376
13/12/2019 00:00,18.733495,-6.555615,19.84741603,10.443495,1.874385,10.6103679,8.29,-8.43,11.82323983,18.723495,-6.575615,19.84459568,10.443495,1.874385,10.6103679,8.28,-8.45,11.83050717
13/12/2019 00:30,18.12281,-8.22217,19.90076184,10.45281,1.86783,10.61838151,7.67,-10.09,12.67426526,18.11281,-8.24217,19.89993096,10.45281,1.86783,10.61838151,7.66,-10.11,12.68415153
13/12/2019 01:00,18.121775,-8.225965,19.90138762,10.451775,1.864035,10.61669568,7.67,-10.09,12.67426526,18.111775,-8.245965,19.90056111,10.451775,1.864035,10.61669568,7.66,-10.11,12.68415153
13/12/2019 01:30,17.69591,-8.395275,19.58636957,10.44591,1.864725,10.61104307,7.25,-10.26,12.56304501,17.67591,-8.415275,19.57689065,10.44591,1.864725,10.61104307,7.23,-10.28,12.56786776
13/12/2019 02:00,17.124875,-8.480795,19.10982019,10.444875,1.859205,10.60905542,6.68,-10.34,12.31007717,17.104875,-8.520795,19.10970163,10.444875,1.859205,10.60905542,6.66,-10.38,12.33288287
13/12/2019 02:30,16.88212,-8.48183,18.89305205,10.45212,1.85817,10.61600717,6.43,-10.34,12.17622684,16.86212,-8.52183,18.8931913,10.45212,1.85817,10.61600717,6.41,-10.38,12.19969262
13/12/2019 03:00,16.439705,-8.568725,18.53879577,10.449705,1.861275,10.61417351,5.99,-10.43,12.02767642,16.419705,-8.598725,18.53496113,10.449705,1.861275,10.61417351,5.97,-10.46,12.04377433
13/12/2019 03:30,16.09867,-8.35596,18.13806063,10.44867,1.87404,10.61540064,5.65,-10.23,11.68654782,16.10867,-7.92596,17.95299672,10.44867,1.87404,10.61540064,5.66,-9.8,11.31704909
13/12/2019 04:00,15.748325,-8.29665,17.80011633,10.448325,1.87335,10.61493926,5.3,-10.17,11.46816899,15.728325,-8.34665,17.8058073,10.448325,1.87335,10.61493926,5.28,-10.22,11.50333865
13/12/2019 04:30,15.818325,-8.30631,17.86656631,10.448325,1.86369,10.6132387,5.37,-10.17,11.50068694,15.798325,-8.35631,17.8721848,10.448325,1.86369,10.6132387,5.35,-10.22,11.53563609
13/12/2019 05:00,15.76005,-8.30562,17.81467091,10.45005,1.86438,10.61505807,5.31,-10.17,11.47279391,15.80005,-8.35562,17.87338708,10.45005,1.86438,10.61505807,5.35,-10.22,11.53563609
13/12/2019 05:30,16.243845,-8.181825,18.18803895,10.453845,1.868175,10.61946106,5.79,-10.05,11.59856026,16.213845,-8.211825,18.17478582,10.453845,1.868175,10.61946106,5.76,-10.08,11.60965116
13/12/2019 06:00,17.074875,-8.04494,18.87517989,10.444875,1.84506,10.6065857,6.63,-9.89,11.9066788,17.074875,-8.16494,18.92663735,10.444875,1.84506,10.6065857,6.63,-10.01,12.00653988
13/12/2019 06:30,19.31315,-7.863895,20.85278417,10.44315,1.866105,10.6085687,8.87,-9.73,13.16623712,19.29315,-7.893895,20.84560422,10.44315,1.866105,10.6085687,8.85,-9.76,13.17498008
13/12/2019 07:00,21.20074,-7.58458,22.516599,10.45074,1.87542,10.6176818,10.75,-9.46,14.31971019,21.20074,-7.62458,22.53010423,10.45074,1.87542,10.6176818,10.75,-9.5,14.34616674
13/12/2019 07:30,23.686945,-6.512515,24.56591572,10.446945,1.867485,10.61254729,13.24,-8.38,15.66914165,23.686945,-6.642515,24.60069855,10.446945,1.867485,10.61254729,13.24,-8.51,15.73905016
13/12/2019 08:00,25.58798,-6.50734,26.40246569,10.44798,1.87266,10.61447792,15.14,-8.38,17.30445029,25.59798,-6.48734,26.40723689,10.44798,1.87266,10.61447792,15.15,-8.36,17.30352854
13/12/2019 08:30,26.63902,-6.624925,27.45044659,10.45902,1.875075,10.62577082,16.18,-8.5,18.27682686,26.65902,-6.644925,27.47468609,10.45902,1.875075,10.62577082,16.2,-8.52,18.30383566
13/12/2019 09:00,27.17695,-6.3232,27.90285773,10.45695,1.8768,10.62403791,16.72,-8.2,18.622524,27.20695,-6.3632,27.94116036,10.45695,1.8768,10.62403791,16.75,-8.24,18.66708601
13/12/2019 09:30,28.59493,-4.10253,28.88772705,10.55493,1.83747,10.71367553,18.04,-5.94,18.99276704,28.59493,-4.22253,28.90501308,10.55493,1.83747,10.71367553,18.04,-6.06,19.03063845
13/12/2019 10:00,29.210795,-3.89356,29.4691424,10.560795,1.84644,10.7209949,18.65,-5.74,19.51333134,29.240795,-3.93356,29.50418591,10.560795,1.84644,10.7209949,18.68,-5.78,19.55379247
13/12/2019 10:30,29.619765,-3.89839,29.87520583,10.569765,1.84161,10.72900086,19.05,-5.74,19.89598201,29.619765,-3.93839,29.88045171,10.569765,1.84161,10.72900086,19.05,-5.78,19.90755887
13/12/2019 11:00,29.57117,-3.89149,29.82612596,10.62117,1.84851,10.78082749,18.95,-5.74,19.80025505,29.60117,-3.93149,29.86110981,10.62117,1.84851,10.78082749,18.98,-5.78,19.84058467
13/12/2019 11:30,29.7391,-3.735975,29.97284735,10.6191,1.844025,10.7780199,19.12,-5.58,19.91760026,29.7491,-3.765975,29.98652228,10.6191,1.844025,10.7780199,19.13,-5.61,19.93562138
13/12/2019 12:00,29.885315,-3.64563,30.10685422,10.635315,1.84437,10.79405512,19.25,-5.49,20.01755729,29.905315,-3.67563,30.13035216,10.635315,1.84437,10.79405512,19.27,-5.52,20.0450318
13/12/2019 12:30,29.719935,-3.760785,29.95693643,10.909935,1.879215,11.07059758,18.81,-5.64,19.63735471,29.739935,-3.810785,29.98309217,10.909935,1.879215,11.07059758,18.83,-5.69,19.67091762
13/12/2019 13:00,29.27888,-3.894585,29.53676703,10.86888,1.865415,11.02779786,18.41,-5.76,19.29004147,29.28888,-3.934585,29.5519788,10.86888,1.865415,11.02779786,18.42,-5.8,19.3115613
13/12/2019 13:30,29.444605,-3.78769,29.68722552,10.594605,1.86231,10.7570374,18.85,-5.65,19.67854161,29.464605,-3.81769,29.71090212,10.594605,1.86231,10.7570374,18.87,-5.68,19.7063264
13/12/2019 14:00,29.045315,-3.79183,29.29177868,10.635315,1.85817,10.79642167,18.41,-5.65,19.25748166,29.055315,-3.82183,29.30559186,10.635315,1.85817,10.79642167,18.42,-5.68,19.27586055
13/12/2019 14:30,29.1018,-3.765265,29.34436886,10.5018,1.884735,10.66958431,18.6,-5.65,19.43920009,29.1318,-3.795265,29.37798168,10.5018,1.884735,10.66958431,18.63,-5.68,19.47663472
13/12/2019 15:00,29.039735,-5.70837,29.59546751,10.509735,1.88163,10.67684697,18.53,-7.59,20.02421035,29.049735,-5.75837,29.61496123,10.509735,1.88163,10.67684697,18.54,-7.64,20.0524612
13/12/2019 15:30,28.880405,-5.92354,29.48162341,10.470405,1.88646,10.63899019,18.41,-7.81,19.99810491,28.900405,-5.97354,29.51129596,10.470405,1.88646,10.63899019,18.43,-7.86,20.03607996
13/12/2019 16:00,29.704535,-4.57528,30.05482635,10.454535,1.85472,10.61778171,19.25,-6.43,20.29550196,29.704535,-4.72528,30.07802638,10.454535,1.85472,10.61778171,19.25,-6.58,20.34352231
13/12/2019 16:30,31.198325,-3.51493,31.39570378,10.448325,1.86507,10.61348112,20.75,-5.38,21.43611205,31.208325,-3.56493,31.41127624,10.448325,1.86507,10.61348112,20.76,-5.43,21.45838997
13/12/2019 17:00,32.0035,-3.414585,32.18514258,10.4535,1.865415,10.61863623,21.55,-5.28,22.18740408,32.0035,-3.454585,32.18941083,10.4535,1.865415,10.61863623,21.55,-5.32,22.196957
13/12/2019 17:30,32.339705,-3.41493,32.51950594,10.449705,1.86507,10.61483965,21.89,-5.28,22.51778186,32.359705,-3.45493,32.54361764,10.449705,1.86507,10.61483965,21.91,-5.32,22.54662946
13/12/2019 18:00,32.166605,-3.41493,32.34736812,10.456605,1.86507,10.62163237,21.71,-5.28,22.34284002,32.176605,-3.45493,32.36155822,10.456605,1.86507,10.62163237,21.72,-5.32,22.36203926
13/12/2019 18:30,31.40798,-3.606305,31.61434237,10.44798,1.873695,10.61466057,20.96,-5.48,21.66453323,31.40798,-3.646305,31.61893021,10.44798,1.873695,10.61466057,20.96,-5.52,21.6746857
13/12/2019 19:00,30.80453,-3.75872,31.03299928,10.44453,1.87128,10.6108386,20.36,-5.63,21.12407394,30.80453,-3.74872,31.03178967,10.44453,1.87128,10.6108386,20.36,-5.62,21.12141094
13/12/2019 19:30,29.98143,-3.88734,30.23239251,10.45143,1.87266,10.61787382,19.53,-5.76,20.36169197,30.00143,-3.92734,30.25739251,10.45143,1.87266,10.61787382,19.55,-5.8,20.39221665
13/12/2019 20:00,29.186255,-4.032515,29.46351402,10.446255,1.867485,10.61186806,18.74,-5.9,19.64682163,29.206255,-4.072515,29.48882347,10.446255,1.867485,10.61186806,18.76,-5.94,19.67793688
13/12/2019 20:30,28.04902,-4.302855,28.37714017,10.45902,1.877145,10.6261363,17.59,-6.18,18.64404731,28.05902,-4.332855,28.39158741,10.45902,1.877145,10.6261363,17.6,-6.21,18.66344288
13/12/2019 21:00,26.890395,-4.5401,27.27097085,10.450395,1.8699,10.61636857,16.44,-6.41,17.64544417,26.910395,-4.5701,27.2956988,10.450395,1.8699,10.61636857,16.46,-6.44,17.67498798
13/12/2019 21:30,25.45798,-5.196295,25.98288335,10.44798,1.893705,10.61821099,15.01,-7.09,16.60024699,25.45798,-5.166295,25.97690031,10.44798,1.893705,10.61821099,15.01,-7.06,16.5874561
13/12/2019 22:00,24.019705,-6.767345,24.95482291,10.449705,1.862655,10.61441559,13.57,-8.63,16.08172254,24.029705,-6.817345,24.97804867,10.449705,1.862655,10.61441559,13.58,-8.68,16.11703447
13/12/2019 22:30,22.62798,-6.59044,23.56818572,10.44798,1.87956,10.61569743,12.18,-8.47,14.83554178,22.62798,-6.64044,23.58221623,10.44798,1.87956,10.61569743,12.18,-8.52,14.86414478
13/12/2019 23:00,21.10005,-7.613555,22.4316368,10.45005,1.856445,10.61366728,10.65,-9.47,14.25143502,21.10005,-7.633555,22.43843292,10.45005,1.856445,10.61366728,10.65,-9.49,14.26473273
13/12/2019 23:30,19.739015,-7.84596,21.24118173,10.449015,1.87404,10.61574022,9.29,-9.72,13.44553829,19.729015,-7.86596,21.23928811,10.449015,1.87404,10.61574022,9.28,-9.74,13.45310373
14/12/2019 00:00,18.63729,-8.03735,20.29649166,10.44729,1.85265,10.61028654,8.19,-9.89,12.84088003,18.62729,-8.05735,20.29524136,10.44729,1.85265,10.61028654,8.18,-9.91,12.84992218
14/12/2019 00:30,18.33488,-8.175615,20.07507174,10.45488,1.874385,10.62157403,7.88,-10.05,12.77093967,18.32488,-8.205615,20.07818081,10.45488,1.874385,10.62157403,7.87,-10.08,12.7884049
14/12/2019 01:00,18.331085,-8.18838,20.07680862,10.451085,1.86162,10.61559262,7.88,-10.05,12.77093967,18.321085,-8.21838,20.07993838,10.451085,1.86162,10.61559262,7.87,-10.08,12.7884049
14/12/2019 01:30,17.907635,-8.292865,19.73461429,10.447635,1.857135,10.61141025,7.46,-10.15,12.59659081,17.887635,-8.332865,19.73332524,10.447635,1.857135,10.61141025,7.44,-10.19,12.61704006
14/12/2019 02:00,17.38212,-6.58976,18.58932577,10.45212,1.86024,10.61636969,6.93,-8.45,10.9282844,17.40212,-6.61976,18.6186735,10.45212,1.86024,10.61636969,6.95,-8.48,10.96416435
14/12/2019 02:30,16.82867,-7.983545,18.62635565,10.44867,1.876455,10.61582725,6.38,-9.86,11.7441049,16.80867,-8.043545,18.6341086,10.44867,1.876455,10.61582725,6.36,-9.92,11.78371758
14/12/2019 03:00,16.34729,-8.33286,18.34858158,10.44729,1.86714,10.61282621,5.9,-10.2,11.78346299,16.33729,-8.38286,18.362445,10.44729,1.86714,10.61282621,5.89,-10.25,11.82178498
14/12/2019 03:30,16.098325,-8.349075,18.13458357,10.448325,1.850925,10.6110046,5.65,-10.2,11.66029588,16.068325,-8.399075,18.13106531,10.448325,1.850925,10.6110046,5.62,-10.25,11.68960649
14/12/2019 04:00,15.78764,-8.434925,17.89965185,10.45764,1.875075,10.62441248,5.33,-10.31,11.60624832,15.78764,-8.474925,17.91853595,10.45764,1.875075,10.62441248,5.33,-10.35,11.64179539
14/12/2019 04:30,15.67867,-8.45666,17.81392128,10.44867,1.85334,10.61176582,5.23,-10.31,11.56066607,15.66867,-8.49666,17.82415358,10.44867,1.85334,10.61176582,5.22,-10.35,11.59184627
14/12/2019 05:00,15.46591,-8.44424,17.62099774,10.44591,1.86576,10.611225,5.02,-10.31,11.46719233,15.45591,-8.48424,17.63143449,10.44591,1.86576,10.611225,5.01,-10.35,11.49880863
14/12/2019 05:30,15.55281,-8.44355,17.69698945,10.45281,1.86645,10.61813884,5.1,-10.31,11.50243887,15.53281,-8.48355,17.69855381,10.45281,1.86645,10.61813884,5.08,-10.35,11.52947961
14/12/2019 06:00,15.92419,-8.44562,18.02521357,10.45419,1.86438,10.61913374,5.47,-10.31,11.67120388,15.91419,-8.48562,18.03516538,10.45419,1.86438,10.61913374,5.46,-10.35,11.70188446
14/12/2019 06:30,16.956255,-8.15424,18.81505285,10.446255,1.86576,10.61156463,6.51,-10.02,11.94907946,16.926255,-8.18424,18.80106095,10.446255,1.86576,10.61156463,6.48,-10.05,11.95796387
14/12/2019 07:00,17.891085,-8.01838,19.60574763,10.451085,1.86162,10.61559262,7.44,-9.88,12.36802329,17.871085,-8.02838,19.59159423,10.451085,1.86162,10.61559262,7.42,-9.89,12.36400016
14/12/2019 07:30,18.901775,-7.827,20.45822639,10.451775,1.863,10.61651401,8.45,-9.69,12.85685031,18.871775,-7.847,20.43818242,10.451775,1.863,10.61651401,8.42,-9.71,12.85225661
14/12/2019 08:00,20.11281,-7.54803,21.48250179,10.45281,1.87197,10.61911054,9.66,-9.42,13.49266467,20.12281,-7.58803,21.50594526,10.45281,1.87197,10.61911054,9.67,-9.46,13.52776774
14/12/2019 08:30,22.03246,-7.218395,23.1847907,10.44246,1.831605,10.60187473,11.59,-9.05,14.70478154,22.03246,-7.238395,23.19102533,10.44246,1.831605,10.60187473,11.59,-9.07,14.7170989
14/12/2019 09:00,23.87248,-5.03251,24.39716086,10.48248,1.87749,10.64928897,13.39,-6.91,15.0678532,23.87248,-5.06251,24.40336675,10.48248,1.87749,10.64928897,13.39,-6.94,15.08163453
14/12/2019 09:30,26.034215,-4.937005,26.49819558,10.504215,1.852995,10.66640161,15.53,-6.79,16.94948377,26.054215,-4.967005,26.52344732,10.504215,1.852995,10.66640161,15.55,-6.82,16.97983804
14/12/2019 10:00,26.56116,-8.82835,27.98990861,10.60116,1.92165,10.77391907,15.96,-10.75,19.24276747,27.18116,-1.65835,27.23170181,10.60116,1.92165,10.77391907,16.58,-3.58,16.96209893
14/12/2019 10:30,27.06808,-8.893555,28.49168783,10.64808,1.856445,10.8087,16.42,-10.75,19.62597514,27.72808,-1.563555,27.77212856,10.64808,1.856445,10.8087,17.08,-3.42,17.41903556
14/12/2019 11:00,27.33056,-8.900455,28.74330547,10.78056,1.849545,10.93806613,16.55,-10.75,19.73486762,27.97056,-1.570455,28.01461325,10.78056,1.849545,10.93806613,17.19,-3.42,17.52690788
14/12/2019 11:30,27.631915,-8.76631,28.98915172,10.731915,1.86369,10.89253598,16.9,-10.63,19.96514212,28.301915,-1.41631,28.33733097,10.731915,1.86369,10.89253598,17.57,-3.28,17.8735363
14/12/2019 12:00,27.8412,-8.6639,29.15811346,10.6812,1.8561,10.84127025,17.16,-10.52,20.12799046,28.5112,-1.3539,28.54332795,10.6812,1.8561,10.84127025,17.83,-3.21,18.1166498
14/12/2019 12:30,28.27675,-6.85011,29.09464895,10.74675,1.84989,10.904803,17.53,-8.7,19.5701533,28.49675,-4.58011,28.86246989,10.74675,1.84989,10.904803,17.75,-6.43,18.87875526
14/12/2019 13:00,28.07022,-5.902175,28.68401856,10.79022,1.857825,10.94898906,17.28,-7.76,18.94243912,28.08022,-5.932175,28.69999051,10.79022,1.857825,10.94898906,17.29,-7.79,18.96386564
14/12/2019 13:30,28.02882,-3.870115,28.29474405,10.74882,1.839885,10.90515054,17.28,-5.71,18.19896975,28.03882,-3.900115,28.30876762,10.74882,1.839885,10.90515054,17.29,-5.74,18.21789505
14/12/2019 14:00,27.715375,-4.178035,28.02852097,10.755375,1.861965,10.91535639,16.96,-6.04,18.0034219,27.735375,-4.208035,28.05278212,10.755375,1.861965,10.91535639,16.98,-6.07,18.03234039
14/12/2019 14:30,27.560165,-4.202875,27.87878859,10.680165,1.837125,10.8370177,16.88,-6.04,17.92807854,27.560165,-4.352875,27.90179592,10.680165,1.837125,10.8370177,16.88,-6.19,17.9791685
14/12/2019 15:00,27.66079,-4.19494,27.97707678,10.55079,1.84506,10.71090174,17.11,-6.04,18.14479815,27.69079,-4.21494,28.00974063,10.55079,1.84506,10.71090174,17.14,-6.06,18.17974697
14/12/2019 15:30,27.853865,-4.16734,28.16388677,10.493865,1.87266,10.65964625,17.36,-6.04,18.38072904,27.863865,-4.18734,28.17674199,10.493865,1.87266,10.65964625,17.37,-6.06,18.39675243
14/12/2019 16:00,28.44557,-4.052515,28.7327919,10.45557,1.867485,10.62103781,17.99,-5.92,18.93902057,28.45557,-4.082515,28.7469371,10.45557,1.867485,10.62103781,18,-5.95,18.95791391
14/12/2019 16:30,29.36143,-5.090105,29.79937483,10.45143,1.859895,10.61562991,18.91,-6.95,20.14672678,29.36143,-5.210105,29.82010674,10.45143,1.859895,10.61562991,18.91,-7.07,20.18843728
14/12/2019 17:00,30.678325,-3.735625,30.9049271,10.448325,1.854375,10.61160694,20.23,-5.59,20.98811568,30.688325,-3.765625,30.91849322,10.448325,1.854375,10.61160694,20.24,-5.62,21.00576111
14/12/2019 17:30,30.84212,-4.333545,31.14507952,10.45212,1.876455,10.61922294,20.39,-6.21,21.31469446,30.87212,-4.013545,31.1319183,10.45212,1.876455,10.61922294,20.42,-5.89,21.25249397
14/12/2019 18:00,30.644185,-3.808375,30.87992543,10.444185,1.871625,10.61055986,20.2,-5.68,20.9833839,30.654185,-3.848375,30.89480617,10.444185,1.871625,10.61055986,20.21,-5.72,21.00386869
14/12/2019 18:30,29.85936,-3.978375,30.1232277,10.44936,1.871625,10.61565375,19.41,-5.85,20.27240982,29.86936,-4.018375,30.13844728,10.44936,1.871625,10.61565375,19.42,-5.89,20.29355809
14/12/2019 19:00,29.28936,-4.058375,29.56919033,10.44936,1.871625,10.61565375,18.84,-5.93,19.75121515,29.30936,-4.098375,29.59451404,10.44936,1.871625,10.61565375,18.86,-5.97,19.78232797
14/12/2019 19:30,28.33108,-4.293895,28.65462665,10.44108,1.866105,10.60653098,17.89,-6.16,18.92082715,28.35108,-4.323895,28.67890872,10.44108,1.866105,10.60653098,17.91,-6.19,18.94951714
14/12/2019 20:00,27.348675,-4.42493,27.70433233,10.458675,1.86507,10.62367022,16.89,-6.29,18.02321281,27.348675,-4.46493,27.71074925,10.458675,1.86507,10.62367022,16.89,-6.33,18.03721154
14/12/2019 20:30,25.98281,-7.486995,27.03999833,10.45281,1.873005,10.61929304,15.53,-9.36,18.13258117,26.31281,-3.636995,26.56297616,10.45281,1.873005,10.61929304,15.86,-5.51,16.78986897
14/12/2019 21:00,25.097635,-6.89872,26.02851552,10.447635,1.87128,10.61389495,14.65,-8.77,17.07440775,25.107635,-6.94872,26.05144996,10.447635,1.87128,10.61389495,14.66,-8.82,17.10871123
14/12/2019 21:30,24.114535,-7.20769,25.16866292,10.454535,1.86231,10.61911016,13.66,-9.07,16.39696618,24.124535,-7.23769,25.18684866,10.454535,1.86231,10.61911016,13.67,-9.1,16.42190306
14/12/2019 22:00,23.129705,-7.01975,24.17147375,10.449705,1.88025,10.61751735,12.68,-8.9,15.49168809,23.119705,-7.06975,24.17647874,10.449705,1.88025,10.61751735,12.67,-8.95,15.51229835
14/12/2019 22:30,21.91591,-7.509065,23.16663912,10.44591,1.870935,10.61213614,11.47,-9.38,14.81706111,21.91591,-7.549065,23.17963532,10.44591,1.870935,10.61213614,11.47,-9.42,14.84241557
14/12/2019 23:00,20.80798,-7.763555,22.20911565,10.44798,1.856445,10.61162919,10.36,-9.62,14.13768015,20.80798,-7.793555,22.21962041,10.44798,1.856445,10.61162919,10.36,-9.65,14.15811075
14/12/2019 23:30,19.73419,-6.69424,20.83869248,10.45419,1.86576,10.61937611,9.28,-8.56,12.62505446,19.72419,-6.71424,20.8356591,10.45419,1.86576,10.61937611,9.27,-8.58,12.6312826
15/12/2019 00:00,18.825565,-6.53665,19.92811308,10.445565,1.87335,10.61222259,8.38,-8.41,11.87234181,18.825565,-6.48665,19.91176852,10.445565,1.87335,10.61222259,8.38,-8.36,11.83697597
15/12/2019 00:30,18.24212,-8.05217,19.94022025,10.45212,1.86783,10.61770227,7.79,-9.92,12.61310826,18.21212,-8.07217,19.92087456,10.45212,1.86783,10.61770227,7.76,-9.94,12.61036082
15/12/2019 01:00,18.32729,-8.05562,20.01955475,10.44729,1.86438,10.61234098,7.88,-9.92,12.66889103,18.31729,-8.07562,20.01846026,10.44729,1.86438,10.61234098,7.87,-9.94,12.67834768
15/12/2019 01:30,17.92246,-8.116655,19.67472137,10.44246,1.863345,10.60740427,7.48,-9.98,12.47200064,17.89246,-8.076655,19.63090627,10.44246,1.863345,10.60740427,7.45,-9.94,12.42200064
15/12/2019 02:00,17.381085,-8.152535,19.19807133,10.451085,1.827465,10.60965626,6.93,-9.98,12.15011523,17.371085,-8.322535,19.26185824,10.451085,1.827465,10.60965626,6.92,-10.15,12.28449836
15/12/2019 02:30,16.92868,-8.438035,18.9150903,10.46868,1.861965,10.63297581,6.46,-10.3,12.15819065,16.90868,-8.448035,18.9016601,10.46868,1.861965,10.63297581,6.44,-10.31,12.1560561
15/12/2019 03:00,16.43039,-8.497345,18.49763735,10.44039,1.862655,10.60524526,5.99,-10.36,11.96702553,16.43039,-8.557345,18.52527649,10.44039,1.862655,10.60524526,5.99,-10.42,12.01900578
15/12/2019 03:30,16.0766,-8.49148,18.18137234,10.4466,1.86852,10.61238986,5.63,-10.36,11.79094992,16.0466,-8.55148,18.18299155,10.4466,1.86852,10.61238986,5.6,-10.42,11.82947167
15/12/2019 04:00,15.707635,-8.570795,17.89380687,10.447635,1.859205,10.61177272,5.26,-10.43,11.68128846,15.697635,-8.560795,17.88023925,10.447635,1.859205,10.61177272,5.25,-10.42,11.66785756
15/12/2019 04:30,15.49729,-8.57597,17.71195243,10.44729,1.85403,10.61052758,5.05,-10.43,11.58824404,15.48729,-8.65597,17.74209594,10.44729,1.85403,10.61052758,5.04,-10.51,11.65597272
15/12/2019 05:00,15.274535,-8.704585,17.58070589,10.454535,1.865415,10.61965514,4.82,-10.57,11.61711238,15.264535,-8.754585,17.59684026,10.454535,1.865415,10.61965514,4.81,-10.62,11.65849476
15/12/2019 05:30,15.271775,-8.63976,17.54629774,10.451775,1.86024,10.61603003,4.82,-10.5,11.55345836,15.261775,-8.66976,17.55239342,10.451775,1.86024,10.61603003,4.81,-10.53,11.57657117
15/12/2019 06:00,15.67901,-8.645625,17.90469732,10.43901,1.854375,10.6024354,5.24,-10.5,11.73488815,15.66901,-8.675625,17.91045347,10.43901,1.854375,10.6024354,5.23,-10.53,11.7572871
15/12/2019 06:30,16.26798,-8.43045,18.3226543,10.44798,1.85955,10.61217284,5.82,-10.29,11.82186534,16.24798,-8.45045,18.31411912,10.44798,1.85955,10.61217284,5.8,-10.31,11.82945899
15/12/2019 07:00,16.68488,-8.32183,18.64505498,10.45488,1.85817,10.61872457,6.23,-10.18,11.93504504,16.67488,-8.36183,18.65400289,10.45488,1.85817,10.61872457,6.22,-10.22,11.96397927
15/12/2019 07:30,17.622465,-8.15838,19.41933153,10.452465,1.86162,10.61695124,7.17,-10.02,12.32109167,17.612465,-8.19838,19.4271037,10.452465,1.86162,10.61695124,7.16,-10.06,12.34784192
15/12/2019 08:00,18.534875,-7.87562,20.13869364,10.444875,1.86438,10.60996355,8.09,-9.74,12.66158363,18.524875,-7.90562,20.14124677,10.444875,1.86438,10.60996355,8.08,-9.77,12.67830036
15/12/2019 08:30,19.86798,-6.99493,21.06337283,10.44798,1.86507,10.61314149,9.42,-8.86,12.93197587,19.81798,-7.69493,21.25945152,10.44798,1.86507,10.61314149,9.37,-9.56,13.38620559
15/12/2019 09:00,21.485935,-5.379755,22.14920239,10.495935,1.870245,10.66126015,10.99,-7.25,13.16596369,21.475935,-5.419755,22.14925571,10.495935,1.870245,10.66126015,10.98,-7.29,13.1797003
15/12/2019 09:30,23.097665,-5.941145,23.8495143,10.507665,1.848855,10.66908096,12.59,-7.79,14.805141,23.097665,-5.961145,23.85450436,10.507665,1.848855,10.66908096,12.59,-7.81,14.81567413
15/12/2019 10:00,24.494545,-6.758715,25.40989892,10.474545,1.881285,10.64214857,14.02,-8.64,16.46845469,24.504545,-6.798715,25.43020352,10.474545,1.881285,10.64214857,14.03,-8.68,16.49797866
15/12/2019 10:30,26.36283,-5.141485,26.85951737,10.49283,1.858515,10.65615125,15.87,-7,17.34522701,26.36283,-5.171485,26.86527615,10.49283,1.858515,10.65615125,15.87,-7.03,17.35735579
15/12/2019 11:00,26.749485,-5.26597,27.26289397,10.699485,1.85403,10.85893211,16.05,-7.12,17.55838546,26.819485,-4.68597,27.22577989,10.699485,1.85403,10.85893211,16.12,-6.54,17.396149
15/12/2019 11:30,27.06599,-6.275625,27.7840113,10.60599,1.854375,10.76688119,16.46,-8.13,18.35833598,27.07599,-6.305625,27.8005421,10.60599,1.854375,10.76688119,16.47,-8.16,18.38060119
15/12/2019 12:00,27.468395,-6.10149,28.1378909,10.588395,1.84851,10.74853934,16.88,-7.95,18.65842705,27.478395,-6.14149,28.15635081,10.588395,1.84851,10.74853934,16.89,-7.99,18.68454442
15/12/2019 12:30,27.91045,-6.0939,28.56796871,10.56045,1.8561,10.72232304,17.35,-7.95,19.08467972,27.91045,-6.0739,28.56370915,10.56045,1.8561,10.72232304,17.35,-7.93,19.07635709
15/12/2019 13:00,28.109425,-5.960795,28.73448887,10.579425,1.859205,10.74154908,17.53,-7.82,19.19513741,28.129425,-5.990795,28.76028817,10.579425,1.859205,10.74154908,17.55,-7.85,19.22563393
15/12/2019 13:30,27.490545,-6.24667,28.19132758,10.750545,1.83333,10.90574696,16.74,-8.08,18.58800689,27.510545,-6.26667,28.21526606,10.750545,1.83333,10.90574696,16.76,-8.1,18.61471461
15/12/2019 14:00,27.65701,-6.07804,28.317005,10.57701,1.85196,10.73791862,17.08,-7.93,18.83112583,27.66701,-6.10804,28.33322422,10.57701,1.85196,10.73791862,17.09,-7.96,18.85284329
15/12/2019 14:30,27.51387,-4.053885,27.81091559,10.50387,1.886115,10.67186557,17.01,-5.94,18.01731667,27.52387,-4.083885,27.82519607,10.50387,1.886115,10.67186557,17.02,-5.97,18.03666543
15/12/2019 15:00,27.49731,-4.046295,27.79342657,10.48731,1.893705,10.65691276,17.01,-5.94,18.01731667,27.50731,-4.076295,27.80770189,10.48731,1.893705,10.65691276,17.02,-5.97,18.03666543
15/12/2019 15:30,27.58765,-4.058025,27.88451182,10.47765,1.881975,10.64532665,17.11,-5.94,18.11175585,27.60765,-4.088025,27.90867763,10.47765,1.881975,10.64532665,17.13,-5.97,18.14050165
15/12/2019 16:00,27.953155,-4.41562,28.2997628,10.453155,1.86438,10.61811482,17.5,-6.28,18.59269749,27.963155,-4.44562,28.31433515,10.453155,1.86438,10.61811482,17.51,-6.31,18.6122594
15/12/2019 16:30,28.673845,-6.03458,29.30197165,10.453845,1.87542,10.62073799,18.22,-7.91,19.86294288,28.703845,-6.06458,29.33751606,10.453845,1.87542,10.62073799,18.25,-7.94,19.90241443
15/12/2019 17:00,30.229705,-3.81873,30.46994853,10.449705,1.85127,10.61242363,19.78,-5.67,20.57662023,30.229705,-3.86873,30.47625529,10.449705,1.85127,10.61242363,19.78,-5.72,20.5904541
15/12/2019 17:30,30.226945,-3.80976,30.4660873,10.446945,1.86024,10.61127479,19.78,-5.67,20.57662023,30.226945,-3.85976,30.47238014,10.446945,1.86024,10.61127479,19.78,-5.72,20.5904541
15/12/2019 18:00,29.65936,-3.870445,29.91083383,10.44936,1.869555,10.61528899,19.21,-5.74,20.04923191,29.66936,-3.850445,29.91816922,10.44936,1.869555,10.61528899,19.22,-5.72,20.05309951
15/12/2019 18:30,29.1935,-4.02079,29.4690888,10.4535,1.86921,10.61930357,18.74,-5.89,19.64382091,29.2135,-4.06079,29.49438248,10.4535,1.86921,10.61930357,18.76,-5.93,19.67492058
15/12/2019 19:00,28.418325,-4.21803,28.7296532,10.448325,1.87197,10.6146958,17.97,-6.09,18.97390313,28.438325,-4.24803,28.75385344,10.448325,1.87197,10.6146958,17.99,-6.12,19.00248668
15/12/2019 19:30,27.94522,-4.34079,28.28034262,10.44522,1.86921,10.61115295,17.5,-6.21,18.56917069,27.97522,-4.37079,28.31460293,10.44522,1.86921,10.61115295,17.53,-6.24,18.60748505
15/12/2019 20:00,27.109015,-4.583545,27.49377346,10.449015,1.876455,10.61616681,16.66,-6.46,17.86860935,27.119015,-4.613545,27.50864904,10.449015,1.876455,10.61616681,16.67,-6.49,17.88879538
15/12/2019 20:30,26.289015,-4.80286,26.72414215,10.449015,1.86714,10.61452431,15.84,-6.67,17.18704454,26.299015,-4.83286,26.73938529,10.449015,1.86714,10.61452431,15.85,-6.7,17.20791969
15/12/2019 21:00,25.2966,-5.03113,25.7920577,10.4466,1.87887,10.61421707,14.85,-6.91,16.37896822,25.3066,-5.00113,25.79603273,10.4466,1.87887,10.61421707,14.86,-6.88,16.37540839
15/12/2019 21:30,23.81212,-7.26008,24.89429293,10.45212,1.90992,10.62518738,13.36,-9.17,16.20427413,23.82212,-7.29008,24.91262065,10.45212,1.90992,10.62518738,13.37,-9.2,16.22950708
15/12/2019 22:00,22.674185,-7.44252,23.86440381,10.444185,1.85748,10.60807392,12.23,-9.3,15.36433858,22.674185,-7.48252,23.87690874,10.444185,1.85748,10.60807392,12.23,-9.34,15.38858343
15/12/2019 22:30,21.53281,-5.553195,22.23735329,10.45281,1.886805,10.62173573,11.08,-7.44,13.3461605,21.52281,-5.583195,22.23518421,10.45281,1.886805,10.62173573,11.07,-7.47,13.35461718
15/12/2019 23:00,20.032805,-6.107685,20.94318725,10.442805,1.872315,10.60932325,9.59,-7.98,12.4759168,20.022805,-6.107685,20.93362215,10.442805,1.872315,10.60932325,9.58,-7.98,12.46823163
15/12/2019 23:30,18.391085,-7.874245,20.00589268,10.451085,1.855755,10.61456567,7.94,-9.73,12.558523,18.371085,-7.904245,19.99934632,10.451085,1.855755,10.61456567,7.92,-9.76,12.56916863
16/12/2019 00:00,17.47005,-7.88425,19.1667432,10.45005,1.84575,10.61180183,7.02,-9.73,11.99805401,17.43005,-8.40425,19.35040209,10.45005,1.84575,10.61180183,6.98,-10.25,12.40092335
16/12/2019 00:30,17.336945,-6.32562,18.45489448,10.446945,1.86438,10.61200135,6.89,-8.19,10.70271928,17.346945,-6.36562,18.47803071,10.446945,1.86438,10.61200135,6.9,-8.23,10.73978119
16/12/2019 01:00,17.34005,-8.03183,19.10988297,10.45005,1.85817,10.61396913,6.89,-9.89,12.05338956,17.28005,-8.07183,19.07235087,10.45005,1.85817,10.61396913,6.83,-9.93,12.05212844
16/12/2019 01:30,17.004535,-8.625625,19.06713448,10.454535,1.854375,10.61772145,6.55,-10.48,12.35851528,16.994535,-8.635625,19.06274479,10.454535,1.854375,10.61772145,6.54,-10.49,12.36170296
16/12/2019 02:00,16.498665,-8.614585,18.61228147,10.438665,1.865415,10.60403226,6.06,-10.48,12.10594895,16.478665,-8.624585,18.59918994,10.438665,1.865415,10.60403226,6.04,-10.49,12.10461482
16/12/2019 02:30,16.284535,-6.882515,17.67922772,10.454535,1.867485,10.62001894,5.83,-8.75,10.51434259,16.284535,-6.912515,17.69092829,10.454535,1.867485,10.62001894,5.83,-8.78,10.53932161
16/12/2019 03:00,15.93315,-6.88631,17.35760739,10.44315,1.86369,10.60814415,5.49,-8.75,10.32969506,15.97315,-6.20631,17.13650503,10.44315,1.86369,10.60814415,5.53,-8.07,9.78293412
16/12/2019 03:30,15.526945,-9.838725,18.38169009,10.446945,1.861275,10.61145628,5.08,-11.7,12.7552499,15.716945,-5.948725,16.80504952,10.446945,1.861275,10.61145628,5.27,-7.81,9.421730202
16/12/2019 04:00,15.350735,-8.439415,17.51767081,10.440735,1.860585,10.60522154,4.91,-10.3,11.4104382,15.340735,-8.459415,17.51855737,10.440735,1.860585,10.60522154,4.9,-10.32,11.42420238
16/12/2019 04:30,15.36419,-8.444935,17.53212085,10.45419,1.855065,10.61750228,4.91,-10.3,11.4104382,15.35419,-8.464935,17.53300531,10.45419,1.855065,10.61750228,4.9,-10.32,11.42420238
16/12/2019 05:00,15.354875,-8.42941,17.51648193,10.444875,1.87059,10.61105653,4.91,-10.3,11.4104382,15.344875,-8.44941,17.51735477,10.444875,1.87059,10.61105653,4.9,-10.32,11.42420238
16/12/2019 05:30,15.852465,-8.265265,17.87778655,10.452465,1.884735,10.6210287,5.4,-10.15,11.49706484,15.832465,-8.295265,17.87395785,10.452465,1.884735,10.6210287,5.38,-10.18,11.51419993
16/12/2019 06:00,16.7211,-8.063895,18.56398631,10.4811,1.866105,10.64592904,6.24,-9.93,11.72785147,16.7111,-8.093895,18.56803704,10.4811,1.866105,10.64592904,6.23,-9.96,11.74795727
16/12/2019 06:30,18.876945,-7.833215,20.43766889,10.446945,1.846785,10.60892429,8.43,-9.68,12.83617155,18.866945,-7.923215,20.46311192,10.446945,1.846785,10.60892429,8.42,-9.77,12.89764707
16/12/2019 07:00,20.715225,-7.64527,22.08100315,10.455225,1.87473,10.6219745,10.26,-9.52,13.99635667,20.715225,-7.65527,22.08446752,10.455225,1.87473,10.6219745,10.26,-9.53,14.00316036
16/12/2019 07:30,23.814875,-5.18115,24.37196313,10.444875,1.83885,10.60550721,13.37,-7.02,15.10090395,23.824875,-5.21115,24.3881273,10.444875,1.83885,10.60550721,13.38,-7.05,15.12371978
16/12/2019 08:00,25.571775,-4.80872,26.01998203,10.451775,1.87128,10.61797012,15.12,-6.68,16.52987598,25.571775,-4.84872,26.02740406,10.451775,1.87128,10.61797012,15.12,-6.72,16.54608111
16/12/2019 08:30,26.51798,-5.71527,27.12687919,10.44798,1.87473,10.61484332,16.07,-7.59,17.77225366,26.53798,-5.74527,27.15276247,10.44798,1.87473,10.61484332,16.09,-7.62,17.80315983
16/12/2019 09:00,26.99385,-6.40803,27.74402253,10.46385,1.87197,10.62997782,16.53,-8.28,18.48781491,27.01385,-6.41803,27.76579192,10.46385,1.87197,10.62997782,16.55,-8.29,18.51017558
16/12/2019 09:30,27.89696,-6.14492,28.56572105,10.47696,1.88508,10.64519692,17.42,-8.03,19.18169179,27.91696,-6.17492,28.5917172,10.47696,1.88508,10.64519692,17.44,-8.06,19.21242306
16/12/2019 10:00,28.45388,-6.17252,29.11568804,10.52388,1.85748,10.68654679,17.93,-8.03,19.64601232,28.46388,-6.20252,29.13183343,10.52388,1.85748,10.68654679,17.94,-8.06,19.66741468
16/12/2019 10:30,28.71977,-6.052175,29.35053681,10.57977,1.857825,10.74165011,18.14,-7.91,19.78958564,28.72977,-6.082175,29.36652068,10.57977,1.857825,10.74165011,18.15,-7.94,19.81075718
16/12/2019 11:00,28.8798,-5.93321,29.48297524,10.6398,1.85679,10.80060244,18.24,-7.79,19.83385237,28.8898,-5.97321,29.50084375,10.6398,1.85679,10.80060244,18.25,-7.83,19.85878647
16/12/2019 11:30,29.02152,-5.865625,29.60834645,10.63152,1.854375,10.79203059,18.39,-7.72,19.94468601,29.05152,-5.885625,29.64171716,10.63152,1.854375,10.79203059,18.42,-7.74,19.98009009
16/12/2019 12:00,29.06499,-5.877355,29.65327883,10.67499,1.842645,10.83285521,18.39,-7.72,19.94468601,29.01499,-5.897355,29.60824954,10.67499,1.842645,10.83285521,18.34,-7.74,19.90636079
16/12/2019 12:30,29.11881,-5.876665,29.70589651,10.72881,1.843335,10.88601157,18.39,-7.72,19.94468601,29.15881,-5.896665,29.74906484,10.72881,1.843335,10.88601157,18.43,-7.74,19.98930964
16/12/2019 13:00,29.00433,-5.930455,29.60441614,10.73433,1.849545,10.89250464,18.27,-7.78,19.85752502,29.01433,-5.990455,29.62628725,10.73433,1.849545,10.89250464,18.28,-7.84,19.89029914
16/12/2019 13:30,28.92567,-4.095285,29.21413603,10.65567,1.844715,10.81417018,18.27,-5.94,19.21136382,28.93567,-4.115285,29.22684672,10.65567,1.844715,10.81417018,18.28,-5.96,19.22706426
16/12/2019 14:00,28.88082,-3.82356,29.13282298,10.61082,1.84644,10.77027584,18.27,-5.67,19.12960533,28.89082,-3.85356,29.14668772,10.61082,1.84644,10.77027584,18.28,-5.7,19.14806518
16/12/2019 14:30,28.626665,-3.919075,28.89368612,10.576665,1.850925,10.73740033,18.05,-5.77,18.94981266,28.646665,-3.949075,28.91758304,10.576665,1.850925,10.73740033,18.07,-5.8,18.97801096
16/12/2019 15:00,28.80145,-3.900445,29.0643595,10.49145,1.869555,10.65672365,18.31,-5.77,19.19763006,28.83145,-3.930445,29.09812549,10.49145,1.869555,10.65672365,18.34,-5.8,19.23526969
16/12/2019 15:30,28.83316,-3.887335,29.09402841,10.46316,1.882665,10.63118736,18.37,-5.77,19.25486432,28.80316,-3.917335,29.06832536,10.46316,1.882665,10.63118736,18.34,-5.8,19.23526969
16/12/2019 16:00,29.37557,-3.89665,29.63288704,10.45557,1.87335,10.62207062,18.92,-5.77,19.78027553,29.40557,-3.92665,29.66658267,10.45557,1.87335,10.62207062,18.95,-5.8,19.81773196
16/12/2019 16:30,30.836945,-3.60734,31.04722337,10.446945,1.87266,10.61345916,20.39,-5.48,21.11356199,30.836945,-3.64734,31.05189634,10.446945,1.87266,10.61345916,20.39,-5.52,21.12397927
16/12/2019 17:00,31.87835,-3.641115,32.08561854,11.18835,1.908885,11.3500228,20.69,-5.55,21.42145186,31.87835,-3.781115,32.10180726,11.18835,1.908885,11.3500228,20.69,-5.69,21.45814997
16/12/2019 17:30,32.0173,-5.46742,32.48076632,17.3673,2.40258,17.53269802,14.65,-7.87,16.63007517,32.0373,-5.50742,32.50723406,17.3673,2.40258,17.53269802,14.67,-7.91,16.66664333
16/12/2019 18:00,32.00695,-5.4826,32.47312352,17.35695,2.3874,17.52037077,14.65,-7.87,16.63007517,32.02695,-5.5226,32.4996098,17.35695,2.3874,17.52037077,14.67,-7.91,16.66664333
16/12/2019 18:30,31.85626,-3.618115,32.06106763,17.35626,2.391885,17.52029894,14.5,-6.01,15.69618106,31.85626,-3.658115,32.06560629,17.35626,2.391885,17.52029894,14.5,-6.05,15.71154034
16/12/2019 19:00,31.52695,-3.69984,31.74330469,17.35695,2.39016,17.52074708,14.17,-6.09,15.42326165,31.53695,-3.72984,31.75674608,17.35695,2.39016,17.52074708,14.18,-6.12,15.44431287
16/12/2019 19:30,30.768615,-3.814555,31.00416906,11.028615,1.925445,11.19543154,19.74,-5.74,20.55760686,30.768615,-3.854555,31.00911581,11.028615,1.925445,11.19543154,19.74,-5.78,20.56881134
16/12/2019 20:00,29.831085,-4.07527,30.10816264,10.451085,1.87473,10.61789952,19.38,-5.95,20.27281184,29.841085,-4.10527,30.12214461,10.451085,1.87473,10.61789952,19.39,-5.98,20.29119267
16/12/2019 20:30,28.771085,-4.30217,29.09096077,10.451085,1.86783,10.61668341,18.32,-6.17,19.33109671,28.801085,-4.33217,29.12507844,10.451085,1.86783,10.61668341,18.35,-6.2,19.36911201
16/12/2019 21:00,27.41453,-6.611825,28.20057951,10.44453,1.868175,10.61029145,16.97,-8.48,18.97080125,27.43453,-6.641825,28.22706637,10.44453,1.868175,10.61029145,16.99,-8.51,19.00211041
16/12/2019 21:30,25.88488,-7.051825,26.82825467,10.45488,1.868175,10.62047992,15.43,-8.92,17.82277476,25.90488,-7.081825,26.85544736,10.45488,1.868175,10.62047992,15.45,-8.95,17.85511131
16/12/2019 22:00,24.07936,-7.37872,25.18454063,10.44936,1.87128,10.61559293,13.63,-9.25,16.47238295,24.08936,-7.41872,25.20584598,10.44936,1.87128,10.61559293,13.64,-9.29,16.50314213
16/12/2019 22:30,22.40315,-5.682515,23.11259628,10.44315,1.867485,10.60881153,11.96,-7.55,14.14369471,22.40315,-5.722515,23.12246327,10.44315,1.867485,10.60881153,11.96,-7.59,14.16508736
16/12/2019 23:00,20.43074,-8.641135,22.18297435,10.45074,1.868865,10.61652594,9.98,-10.51,14.49346404,20.65074,-5.111135,21.27385164,10.45074,1.868865,10.61652594,10.2,-6.98,12.35962783
16/12/2019 23:30,18.785225,-7.80976,20.34396789,10.455225,1.86024,10.61942666,8.33,-9.67,12.76314225,18.775225,-7.84976,20.35013036,10.455225,1.86024,10.61942666,8.32,-9.71,12.78696602
17/12/2019 00:00,17.674875,-7.42734,19.17202613,10.444875,1.87266,10.61142164,7.23,-9.3,11.77976655,17.704875,-6.68734,18.92572628,10.444875,1.87266,10.61142164,7.26,-8.56,11.22413471
17/12/2019 00:30,17.190045,-8.19424,19.04319344,10.440045,1.86576,10.60545143,6.75,-10.06,12.11470594,17.180045,-8.22424,19.04710135,10.440045,1.86576,10.60545143,6.74,-10.09,12.13407186
17/12/2019 01:00,17.3735,-8.19424,19.2089581,10.4535,1.86576,10.61869684,6.92,-10.06,12.2102416,17.3535,-8.22424,19.2036998,10.4535,1.86576,10.61869684,6.9,-10.09,12.22366966
17/12/2019 01:30,17.00798,-8.30872,18.92897809,10.44798,1.87128,10.61423454,6.56,-10.18,12.11057389,16.99798,-8.36872,18.94641915,10.44798,1.87128,10.61423454,6.55,-10.24,12.15566123
17/12/2019 02:00,16.49419,-8.374585,18.49843176,10.45419,1.865415,10.6193155,6.04,-10.24,11.8886164,16.46419,-8.374585,18.47168715,10.45419,1.865415,10.6193155,6.01,-10.24,11.87340305
17/12/2019 02:30,16.181775,-8.37079,18.21867085,10.451775,1.86921,10.61760551,5.73,-10.24,11.73415954,16.161775,-8.37079,18.20090922,10.451775,1.86921,10.61760551,5.71,-10.24,11.72440617
17/12/2019 03:00,15.765565,-8.38183,17.85519851,10.445565,1.85817,10.60955343,5.32,-10.24,11.53949739,15.745565,-8.38183,17.83754163,10.445565,1.85817,10.60955343,5.3,-10.24,11.53029054
