Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/12/2019 03:30,15.637635,-8.464585,17.78158676,10.447635,1.865415,10.61286249,5.19,-10.33,11.56049307,15.617635,-8.504585,17.7830956,10.447635,1.865415,10.61286249,5.17,-10.37,11.58731203
17/12/2019 04:00,15.363155,-8.466655,17.54168688,10.453155,1.863345,10.61793313,4.91,-10.33,11.43752596,15.333155,-8.506655,17.53478889,10.453155,1.863345,10.61793313,4.88,-10.37,11.46085948
17/12/2019 04:30,15.417635,-8.467,17.58958664,10.447635,1.863,10.61243827,4.97,-10.33,11.46341136,15.407635,-8.507,17.60012117,10.447635,1.863,10.61243827,4.96,-10.37,11.49515115
17/12/2019 05:00,15.42626,-8.46079,17.59415997,10.45626,1.86921,10.62202049,4.97,-10.33,11.46341136,15.41626,-8.50079,17.60467276,10.45626,1.86921,10.62202049,4.96,-10.37,11.49515115
17/12/2019 05:30,15.915565,-8.231825,17.91837471,10.445565,1.868175,10.61131029,5.47,-10.1,11.48611771,15.905565,-8.281825,17.93252975,10.445565,1.868175,10.61131029,5.46,-10.15,11.52536767
17/12/2019 06:00,16.775565,-8.104585,18.63072406,10.445565,1.865415,10.61082472,6.33,-9.97,11.80973327,16.745565,-8.124585,18.61243747,10.445565,1.865415,10.61082472,6.3,-9.99,11.8105927
17/12/2019 06:30,19.01039,-7.552865,20.45582307,10.44039,1.857135,10.60427714,8.57,-9.41,12.72764707,18.99039,-7.702865,20.49314621,10.44039,1.857135,10.60427714,8.55,-9.56,12.8256033
17/12/2019 07:00,21.047295,-7.52975,22.35365209,10.457295,1.88025,10.62498747,10.59,-9.41,14.16672863,21.037295,-7.56975,22.35774801,10.457295,1.88025,10.62498747,10.58,-9.45,14.18586973
17/12/2019 07:30,23.90729,-5.84734,24.61198692,10.44729,1.87266,10.61379875,13.46,-7.72,15.51676513,23.89729,-6.15734,24.67778972,10.44729,1.87266,10.61379875,13.45,-8.03,15.66471832
17/12/2019 08:00,25.626945,-6.481485,26.43387898,10.446945,1.858515,10.61097252,15.18,-8.34,17.32016166,25.636945,-6.521485,26.4534065,10.446945,1.858515,10.61097252,15.19,-8.38,17.34821316
17/12/2019 08:30,26.70212,-6.595965,27.50472626,10.45212,1.864035,10.61703532,16.25,-8.46,18.32031932,26.72212,-6.635965,27.53375617,10.45212,1.864035,10.61703532,16.27,-8.5,18.35654924
17/12/2019 09:00,27.291775,-6.3532,28.02149412,10.451775,1.8768,10.61894434,16.84,-8.23,18.7434922,27.311775,-6.3932,28.05006346,10.451775,1.8768,10.61894434,16.86,-8.27,18.77904417
17/12/2019 09:30,28.16145,-6.111125,28.8168894,10.49145,1.888875,10.66013001,17.67,-8,19.39662084,28.19145,-6.151125,28.85470831,10.49145,1.888875,10.66013001,17.7,-8.04,19.44046296
17/12/2019 10:00,28.78319,-6.04907,29.41195802,10.52319,1.86093,10.68646753,18.26,-7.91,19.8996407,28.78319,-6.07907,29.41814268,10.52319,1.86093,10.68646753,18.26,-7.94,19.91158457
17/12/2019 10:30,29.043565,-6.056315,29.66829316,10.583565,1.853685,10.74467292,18.46,-7.91,20.08331895,29.073565,-6.016315,29.68953061,10.583565,1.853685,10.74467292,18.49,-7.87,20.09519843
17/12/2019 11:00,29.292875,-5.936315,29.88833153,10.582875,1.853685,10.74399327,18.71,-7.79,20.26692379,29.302875,-5.966315,29.90410336,10.582875,1.853685,10.74399327,18.72,-7.82,20.28770071
17/12/2019 11:30,29.527015,-5.932175,30.117027,10.587015,1.857825,10.74878599,18.94,-7.79,20.47944579,29.537015,-5.962175,30.13275271,10.587015,1.857825,10.74878599,18.95,-7.82,20.50011951
17/12/2019 12:00,29.553925,-5.847005,30.12676468,10.613925,1.852995,10.77446028,18.94,-7.7,20.4453809,29.563925,-5.887005,30.14436082,10.613925,1.852995,10.77446028,18.95,-7.74,20.4697362
17/12/2019 12:30,29.57359,-5.908385,30.15802114,10.63359,1.851615,10.79359599,18.94,-7.76,20.46805316,29.58359,-5.948385,30.17568693,10.63359,1.851615,10.79359599,18.95,-7.8,20.49249863
17/12/2019 13:00,29.346335,-5.68873,29.89262496,10.606335,1.85127,10.76668671,18.74,-7.54,20.1999802,29.346335,-5.71873,29.89834863,10.606335,1.85127,10.76668671,18.74,-7.57,20.21119739
17/12/2019 13:30,29.427755,-3.9139,29.68688898,10.687755,1.8561,10.84772852,18.74,-5.77,19.60817432,29.427755,-3.9439,29.69085906,10.687755,1.8561,10.84772852,18.74,-5.8,19.61702322
17/12/2019 14:00,28.895,-3.92287,29.16007431,10.695,1.84713,10.85333655,18.2,-5.77,19.0927447,28.915,-3.95287,29.1839409,10.695,1.84713,10.85333655,18.22,-5.8,19.1208891
17/12/2019 14:30,28.700845,-4.019075,28.98088107,10.660845,1.850925,10.82032992,18.04,-5.87,18.97099101,28.710845,-4.029075,28.99217249,10.660845,1.850925,10.82032992,18.05,-5.88,18.98359555
17/12/2019 15:00,28.7756,-4.01252,29.05400957,10.5156,1.85748,10.67839292,18.26,-5.87,19.18031543,28.7856,-4.02252,29.06529605,10.5156,1.85748,10.67839292,18.27,-5.88,19.19289712
17/12/2019 15:30,28.766975,-4.007,29.04470519,10.506975,1.863,10.67086185,18.26,-5.87,19.18031543,28.776975,-4.017,29.05599042,10.506975,1.863,10.67086185,18.27,-5.88,19.19289712
17/12/2019 16:00,29.29145,-3.866975,29.54560101,11.18145,1.913025,11.34391858,18.11,-5.78,19.01001052,29.30145,-3.886975,29.55813842,11.18145,1.913025,11.34391858,18.12,-5.8,19.02562483
17/12/2019 16:30,30.77591,-3.55088,30.98008046,17.34591,2.37912,17.50830676,13.43,-5.93,14.68093321,30.77591,-3.58088,30.98353333,17.34591,2.37912,17.50830676,13.43,-5.96,14.6930766
17/12/2019 17:00,31.905585,-3.394665,32.08566821,17.385585,2.395335,17.54982039,14.52,-5.79,15.6318425,31.915585,-3.444665,32.10093897,17.385585,2.395335,17.54982039,14.53,-5.84,15.65970945
17/12/2019 17:30,32.292815,-3.40191,32.47150893,17.362815,2.38809,17.52627509,14.93,-5.79,16.01340064,32.312815,-3.45191,32.49667207,17.362815,2.38809,17.52627509,14.95,-5.84,16.05017445
17/12/2019 18:00,32.352765,-3.384555,32.52931932,11.052765,1.925445,11.21922246,21.3,-5.31,21.95190425,32.352765,-3.414555,32.5324544,11.052765,1.925445,11.21922246,21.3,-5.34,21.95918031
17/12/2019 18:30,32.16867,-3.440445,32.35212499,10.44867,1.869555,10.61460977,21.72,-5.31,22.35966234,32.17867,-3.540445,32.37285211,10.44867,1.869555,10.61460977,21.73,-5.41,22.3933249
17/12/2019 19:00,31.65695,-3.944235,31.90171583,10.45695,1.875765,10.62385512,21.2,-5.82,21.98436717,31.65695,-3.984235,31.90668601,10.45695,1.875765,10.62385512,21.2,-5.86,21.99499034
17/12/2019 19:30,30.748325,-5.919065,31.31285392,10.448325,1.870935,10.61451332,20.3,-7.79,21.7433691,30.758325,-5.959065,31.33025714,10.448325,1.870935,10.61451332,20.31,-7.83,21.76706227
17/12/2019 20:00,29.90005,-6.041135,30.50423417,10.45005,1.868865,10.61584671,19.45,-7.91,20.99691882,29.91005,-6.081135,30.5219805,10.45005,1.868865,10.61584671,19.46,-7.95,21.02127732
17/12/2019 20:30,28.70621,-6.38942,29.40869226,10.35621,1.85058,10.52025341,18.35,-8.24,20.11517089,28.72621,-6.42942,29.43692549,10.35621,1.85058,10.52025341,18.37,-8.28,20.14982134
17/12/2019 21:00,28.01858,-5.58239,28.56928251,1.29858,0.04761,1.299452473,26.72,-5.63,27.30668966,28.01858,-5.69239,28.59097986,1.29858,0.04761,1.299452473,26.72,-5.74,27.32958104
17/12/2019 21:30,25.719065,-6.07259,26.42624933,3.649065,0.33741,3.66463107,22.07,-6.41,22.98201471,25.789065,-5.53259,26.37584929,3.649065,0.33741,3.66463107,22.14,-5.87,22.90494488
17/12/2019 22:00,24.262815,-7.32596,25.34470125,10.462815,1.18404,10.52959868,13.8,-8.51,16.21296086,24.262815,-7.32596,25.34470125,10.462815,1.18404,10.52959868,13.8,-8.51,16.21296086
17/12/2019 22:30,22.63581,-5.788735,23.36427502,10.24581,1.151265,10.31028776,12.39,-6.94,14.20125699,22.62581,-5.818735,23.3620409,10.24581,1.151265,10.31028776,12.38,-6.97,14.20722703
17/12/2019 23:00,20.9335,-5.77528,21.7155539,10.4535,1.16472,10.51818591,10.48,-6.94,12.56956642,20.9235,-5.80528,21.71391554,10.4535,1.16472,10.51818591,10.47,-6.97,12.5778297
17/12/2019 23:30,19.03419,-8.18182,20.71816998,10.45419,1.18818,10.52149515,8.58,-9.37,12.7048534,19.08419,-7.08182,20.35579727,10.45419,1.18818,10.52149515,8.63,-8.27,11.95281557
18/12/2019 00:00,17.783845,-8.794585,19.83960353,10.453845,1.175415,10.51971842,7.33,-9.97,12.37456262,17.763845,-8.824585,19.83500667,10.453845,1.175415,10.51971842,7.31,-10,12.38693263
18/12/2019 00:30,17.47591,-9.262175,19.7786581,10.44591,1.167825,10.51098715,7.03,-10.43,12.57798871,17.46591,-9.312175,19.79329723,10.44591,1.167825,10.51098715,7.02,-10.48,12.61391295
18/12/2019 01:00,17.486605,-8.143205,19.28971597,10.456605,1.176795,10.52261539,7.03,-9.32,11.67404386,17.476605,-8.203205,19.30606885,10.456605,1.176795,10.52261539,7.02,-9.38,11.71600615
18/12/2019 01:30,17.156945,-8.15459,18.99626542,10.446945,1.16541,10.51174773,6.71,-9.32,11.48418478,17.146945,-8.21459,19.01308002,10.446945,1.16541,10.51174773,6.7,-9.38,11.52711586
18/12/2019 02:00,16.720395,-8.21976,18.63158779,10.450395,1.17024,10.51571288,6.27,-9.39,11.29092556,16.730395,-8.27976,18.66709786,10.450395,1.17024,10.51571288,6.28,-9.45,11.34640472
18/12/2019 02:30,16.476605,-8.224935,18.41543016,10.456605,1.165065,10.52131002,6.02,-9.39,11.15403514,16.466605,-8.284935,18.43337268,10.456605,1.165065,10.52131002,6.01,-9.45,11.19922319
18/12/2019 03:00,16.153845,-8.301835,18.1622458,10.453845,1.158165,10.51780497,5.7,-9.46,11.04452806,16.153845,-8.291835,18.15767705,10.453845,1.158165,10.51780497,5.7,-9.45,11.03596394
18/12/2019 03:30,15.929705,-8.28838,17.95696924,10.449705,1.17162,10.51518084,5.48,-9.46,10.93261176,15.919705,-8.34838,17.9758854,10.449705,1.17162,10.51518084,5.47,-9.52,10.9795856
18/12/2019 04:00,15.62074,-8.369755,17.721747,10.45074,1.180245,10.5171738,5.17,-9.55,10.85962246,15.63074,-8.419755,17.75421942,10.45074,1.180245,10.5171738,5.18,-9.6,10.90836376
18/12/2019 04:30,15.532465,-10.19769,18.5809136,10.452465,1.17231,10.51800054,5.08,-11.37,12.45324456,15.512465,-10.21769,18.57519204,10.452465,1.17231,10.51800054,5.06,-11.39,12.46337434
18/12/2019 05:00,5.14,-11.50691,12.60272105,0,-0.02691,0.02691,5.14,-11.48,12.57815567,5.13,-11.63691,12.71749088,0,-0.02691,0.02691,5.13,-11.61,12.69287202
18/12/2019 05:30,5.88,-9.74243,11.37933839,0,-0.03243,0.03243,5.88,-9.71,11.35158579,5.86,-9.77243,11.3947351,0,-0.03243,0.03243,5.86,-9.74,11.3669345
18/12/2019 06:00,6.61,-9.654155,11.7002055,0,-0.034155,0.034155,6.61,-9.62,11.67203924,6.61,-9.694155,11.73323234,0,-0.034155,0.034155,6.61,-9.66,11.70502883
18/12/2019 06:30,8.95,-8.124845,12.08782885,0,-0.034845,0.034845,8.95,-8.09,12.06443534,8.91,-8.374845,12.2280877,0,-0.034845,0.034845,8.91,-8.34,12.20424926
18/12/2019 07:00,11.07,-6.907605,13.04836798,0,-0.037605,0.037605,11.07,-6.87,13.02849953,11.07,-6.937605,13.06427431,0,-0.037605,0.037605,11.07,-6.9,13.0443436
18/12/2019 07:30,13.65,-6.444155,15.09468892,0,-0.034155,0.034155,13.65,-6.41,15.08013926,13.65,-6.474155,15.10752074,0,-0.034155,0.034155,13.65,-6.44,15.09291556
18/12/2019 08:00,15.26,-7.80588,17.14057649,0,-0.03588,0.03588,15.26,-7.77,17.12426641,15.26,-7.84588,17.15882959,0,-0.03588,0.03588,15.26,-7.81,17.14245315
18/12/2019 08:30,16.66,-7.90726,18.44126787,0,-0.03726,0.03726,16.66,-7.87,18.42532225,16.67,-7.93726,18.46317947,0,-0.03726,0.03726,16.67,-7.9,18.4471922
18/12/2019 09:00,17.10828,-7.684845,18.75500166,0.00828,-0.034845,0.035815254,17.1,-7.65,18.73319247,17.13828,-7.724845,18.79877314,0.00828,-0.034845,0.035815254,17.13,-7.69,18.77692733
18/12/2019 09:30,17.9607,-7.461735,19.44901627,0.0207,-0.021735,0.030015,17.94,-7.44,19.42156533,17.9707,-7.491735,19.46977534,0.0207,-0.021735,0.030015,17.95,-7.47,19.44230953
18/12/2019 10:00,18.8214,-5.500365,19.60864894,0.0414,-0.040365,0.057821218,18.78,-5.46,19.55760722,18.8314,-5.630365,19.65509186,0.0414,-0.040365,0.057821218,18.79,-5.59,19.60388227
18/12/2019 10:30,19.29968,-5.140015,19.97241604,0.04968,-0.030015,0.05804311,19.25,-5.11,19.91669149,19.31968,-5.180015,20.00206466,0.04968,-0.030015,0.05804311,19.27,-5.15,19.94631294
18/12/2019 11:00,19.445895,-5.076235,20.09753702,0.065895,-0.056235,0.086628669,19.38,-5.02,20.01961039,19.465895,-5.116235,20.12701987,0.065895,-0.056235,0.086628669,19.4,-5.06,20.0490299
18/12/2019 11:30,19.663135,-5.066575,20.30539486,0.063135,-0.046575,0.078455458,19.6,-5.02,20.23265677,19.673135,-5.106575,20.32509161,0.063135,-0.046575,0.078455458,19.61,-5.06,20.2523011
18/12/2019 12:00,22.227605,-4.784495,22.73670637,0.037605,-0.024495,0.044879183,22.19,-4.76,22.69479456,22.247605,-4.814495,22.76258532,0.037605,-0.024495,0.044879183,22.21,-4.79,22.7206558
18/12/2019 12:30,30.87173,-3.83347,31.10882842,0.01173,-0.04347,0.045024813,30.86,-3.79,31.09185906,30.89173,-3.87347,31.13362735,0.01173,-0.04347,0.045024813,30.88,-3.83,31.11660811
18/12/2019 13:00,30.735875,-4.12312,31.01119363,0.025875,-0.03312,0.042029157,30.71,-4.09,30.98115879,30.765875,-4.18312,31.04895421,0.025875,-0.03312,0.042029157,30.74,-4.15,31.01886684
18/12/2019 13:30,30.918635,-3.08381,31.07204329,0.028635,-0.03381,0.044306651,30.89,-3.05,31.04020941,30.938635,-3.12381,31.09593743,0.028635,-0.03381,0.044306651,30.91,-3.09,31.06406606
18/12/2019 14:00,30.979665,-2.041745,31.04687369,0.019665,-0.041745,0.046144959,30.96,-2,31.02453223,31.009665,-2.081745,31.07946244,0.019665,-0.041745,0.046144959,30.99,-2.04,31.05707166
18/12/2019 14:30,25.371385,-4.80899,25.82312068,0.011385,-0.04899,0.05029551,25.36,-4.76,25.80285256,25.411385,-4.57899,25.82064362,0.011385,-0.04899,0.05029551,25.4,-4.53,25.80079262
18/12/2019 15:00,19.36276,-7.00244,20.5900617,0.00276,-0.05244,0.052512581,19.36,-6.95,20.56968886,19.37276,-7.04244,20.61309756,0.00276,-0.05244,0.052512581,19.37,-6.99,20.59264432
18/12/2019 15:30,19.36,-7.792435,20.86939489,0,-0.042435,0.042435,19.36,-7.75,20.85358722,19.37,-7.692435,20.84155599,0,-0.042435,0.042435,19.37,-7.65,20.82593095
18/12/2019 16:00,20.39,-6.84002,21.50669602,0,-0.04002,0.04002,20.39,-6.8,21.49400149,20.39,-6.87002,21.51625606,0,-0.04002,0.04002,20.39,-6.83,21.50351134
18/12/2019 16:30,21.15,-6.68726,22.18201854,0,-0.03726,0.03726,21.15,-6.65,22.17081415,21.14,-6.73726,22.18761529,0,-0.03726,0.03726,21.14,-6.7,22.17632972
18/12/2019 17:00,21.82,-6.68864,22.82214506,0,-0.03864,0.03864,21.82,-6.65,22.81085049,21.82,-6.73864,22.83684893,0,-0.03864,0.03864,21.82,-6.7,22.82547699
18/12/2019 17:30,22.14,-6.50002,23.07444171,0,-0.04002,0.04002,22.14,-6.46,23.06320012,22.14,-6.55002,23.08857644,0,-0.04002,0.04002,22.14,-6.51,23.07725504
18/12/2019 18:00,21.9,-5.78726,22.65176325,0,-0.03726,0.03726,21.9,-5.75,22.64227241,21.92,-5.83726,22.6839151,0,-0.03726,0.03726,21.92,-5.8,22.67435556
18/12/2019 18:30,21.52,-5.78795,22.28476532,0,-0.03795,0.03795,21.52,-5.75,22.27493883,21.51,-5.83795,22.28815291,0,-0.03795,0.03795,21.51,-5.8,22.27824275
18/12/2019 19:00,21.03,-5.897605,21.84130593,0,-0.037605,0.037605,21.03,-5.86,21.83118183,21.02,-5.927605,21.83980085,0,-0.037605,0.037605,21.02,-5.89,21.82962437
18/12/2019 19:30,20.34,-5.99726,21.20572393,0,-0.03726,0.03726,20.34,-5.96,21.19521644,20.35,-6.03726,21.22665796,0,-0.03726,0.03726,20.35,-6,21.21609059
18/12/2019 20:00,19.52,-6.17657,20.47389599,0,-0.03657,0.03657,19.52,-6.14,20.46289325,19.52,-6.20657,20.48296637,0,-0.03657,0.03657,19.52,-6.17,20.47191491
18/12/2019 20:30,18.15,-6.53657,19.29117019,0,-0.03657,0.03657,18.15,-6.5,19.27880961,18.17,-6.56657,19.32016412,0,-0.03657,0.03657,18.17,-6.53,19.30776528
18/12/2019 21:00,16.87,-6.74795,18.16952749,0,-0.03795,0.03795,16.87,-6.71,18.1554675,16.88,-6.79795,18.1974318,0,-0.03795,0.03795,16.88,-6.76,18.18328903
18/12/2019 21:30,15.23,-7.131745,16.81709507,0,-0.041745,0.041745,15.23,-7.09,16.79943451,15.23,-7.161745,16.82983932,0,-0.041745,0.041745,15.23,-7.12,16.81211765
18/12/2019 22:00,13.57,-7.43554,15.47359542,0,-0.04554,0.04554,13.57,-7.39,15.45176365,13.56,-7.47554,15.48409824,0,-0.04554,0.04554,13.56,-7.43,15.4621635
18/12/2019 22:30,11.88,-9.56485,15.2519099,0,-0.04485,0.04485,11.88,-9.52,15.22382344,12,-7.83485,14.33125516,0,-0.04485,0.04485,12,-7.79,14.3067851
18/12/2019 23:00,10.01,-9.86209,14.05207882,0,-0.04209,0.04209,10.01,-9.82,14.02257109,10.01,-9.88209,14.06612252,0,-0.04209,0.04209,10.01,-9.84,14.03658434
18/12/2019 23:30,8.54,-8.11933,11.78368023,0,-0.03933,0.03933,8.54,-8.08,11.75661516,8.53,-8.15933,11.80404871,0,-0.03933,0.03933,8.53,-8.12,11.77689687
19/12/2019 00:00,7.12,-10.14174,12.39150073,0,-0.03174,0.03174,7.12,-10.11,12.36553679,7.1,-10.18174,12.41280909,0,-0.03174,0.03174,7.1,-10.15,12.38678732
19/12/2019 00:30,6.88,-10.34727,12.42579561,0,-0.05727,0.05727,6.88,-10.29,12.37814606,6.86,-10.37727,12.43974809,0,-0.05727,0.05727,6.86,-10.32,12.39201356
19/12/2019 01:00,6.88,-10.34451,12.42349738,0,-0.05451,0.05451,6.88,-10.29,12.37814606,6.86,-10.37451,12.43744579,0,-0.05451,0.05451,6.86,-10.32,12.39201356
19/12/2019 01:30,6.61,-10.42865,12.34701749,0,-0.05865,0.05865,6.61,-10.37,12.29752008,6.59,-10.46865,12.37015492,0,-0.05865,0.05865,6.59,-10.41,12.32056005
19/12/2019 02:00,6.14,-9.85279,11.60935273,0,-0.06279,0.06279,6.14,-9.79,11.55611094,6.14,-9.43279,11.25509339,0,-0.06279,0.06279,6.14,-9.37,11.20252204
19/12/2019 02:30,5.54,-12.066235,13.27725977,0,-0.056235,0.056235,5.54,-12.01,13.22617481,5.77,-7.466235,9.435971867,0,-0.056235,0.056235,5.77,-7.41,9.391538745
19/12/2019 03:00,5.24,-10.4052,11.65014107,0,-0.0552,0.0552,5.24,-10.35,11.60086635,5.22,-10.4552,11.68587211,0,-0.0552,0.0552,5.22,-10.4,11.6365115
19/12/2019 03:30,4.95,-10.406925,11.52417407,0,-0.056925,0.056925,4.95,-10.35,11.47279391,4.95,-10.526925,11.63265447,0,-0.056925,0.056925,4.95,-10.47,11.58116574
19/12/2019 04:00,4.69,-10.53865,11.53513085,0,-0.05865,0.05865,4.69,-10.48,11.48157219,4.68,-10.52865,11.52193,0,-0.05865,0.05865,4.68,-10.47,11.46836082
19/12/2019 04:30,4.69,-10.541065,11.53733727,0,-0.061065,0.061065,4.69,-10.48,11.48157219,4.68,-10.531065,11.52413685,0,-0.061065,0.061065,4.68,-10.47,11.46836082
19/12/2019 05:00,4.69,-10.540375,11.53670686,0,-0.060375,0.060375,4.69,-10.48,11.48157219,4.68,-10.530375,11.52350631,0,-0.060375,0.060375,4.68,-10.47,11.46836082
19/12/2019 05:30,5.24,-10.34589,11.59719966,0,-0.05589,0.05589,5.24,-10.29,11.54736767,5.23,-10.52589,11.75360627,0,-0.05589,0.05589,5.23,-10.47,11.70358065
19/12/2019 06:00,6.05,-10.34934,11.9879664,0,-0.05934,0.05934,6.05,-10.29,11.93677511,6.04,-10.42934,12.05208417,0,-0.05934,0.05934,6.04,-10.37,12.00077081
19/12/2019 06:30,8.22,-8.715895,11.98061875,0,-0.065895,0.065895,8.22,-8.65,11.93276582,8.21,-9.005895,12.18647795,0,-0.065895,0.065895,8.21,-8.94,12.13786225
19/12/2019 07:00,9.77,-9.763135,13.81201307,0,-0.063135,0.063135,9.77,-9.7,13.76745801,9.74,-9.803135,13.81915539,0,-0.063135,0.063135,9.74,-9.74,13.7744401
19/12/2019 07:30,12.45,-8.028655,14.81424318,0,-0.068655,0.068655,12.45,-7.96,14.7771479,12.45,-8.108655,14.85775171,0,-0.068655,0.068655,12.45,-8.04,14.82039473
19/12/2019 08:00,14.05,-9.074515,16.72570843,0,-0.064515,0.064515,14.05,-9.01,16.69079387,14.05,-9.114515,16.74744409,0,-0.064515,0.064515,14.05,-9.05,16.71242053
19/12/2019 08:30,14.74,-8.838995,17.18707167,0,-0.058995,0.058995,14.74,-8.78,17.15680623,14.74,-8.888995,17.21283916,0,-0.058995,0.058995,14.74,-8.83,17.18244744
19/12/2019 09:00,15.51,-8.675205,17.77130501,0,-0.065205,0.065205,15.51,-8.61,17.73956595,15.51,-8.705205,17.78596902,0,-0.065205,0.065205,15.51,-8.64,17.75414599
19/12/2019 09:30,16.14,-8.4059,18.19776785,0,-0.0759,0.0759,16.14,-8.33,18.16283293,16.15,-8.4259,18.21588018,0,-0.0759,0.0759,16.15,-8.35,18.18089657
19/12/2019 10:00,16.72,-8.31279,18.67246308,0,-0.06279,0.06279,16.72,-8.25,18.64459439,16.73,-8.34279,18.69478657,0,-0.06279,0.06279,16.73,-8.28,18.6668503
19/12/2019 10:30,17.15,-8.171755,18.99737034,0,-0.061755,0.061755,17.15,-8.11,18.97088822,17.17,-8.191755,19.02403086,0,-0.061755,0.061755,17.17,-8.13,18.99752089
19/12/2019 11:00,17.38,-8.17417,19.20628687,0,-0.06417,0.06417,17.38,-8.11,19.17906411,17.39,-8.19417,19.22385294,0,-0.06417,0.06417,17.39,-8.13,19.19658824
19/12/2019 11:30,18.15,-6.05624,19.13375402,0,-0.06624,0.06624,18.15,-5.99,19.11289094,18.16,-6.14624,19.17190304,0,-0.06624,0.06624,18.16,-6.08,19.15077022
19/12/2019 12:00,18.38,-5.907965,19.30617648,0,-0.067965,0.067965,18.38,-5.84,19.28548677,18.4,-5.937965,19.33441047,0,-0.067965,0.067965,18.4,-5.87,19.31364544
19/12/2019 12:30,18.78,-5.82279,19.66197557,0,-0.06279,0.06279,18.78,-5.76,19.6434722,18.79,-5.86279,19.68340434,0,-0.06279,0.06279,18.79,-5.8,19.66479341
19/12/2019 13:00,19.12,-6.305895,20.1330254,0,-0.065895,0.065895,19.12,-6.24,20.11248369,19.13,-6.345895,20.15508083,0,-0.065895,0.065895,19.13,-6.28,20.13443071
19/12/2019 13:30,19.31,-6.48831,20.37091718,0,-0.06831,0.06831,19.31,-6.42,20.34926289,19.32,-6.52831,20.39316629,0,-0.06831,0.06831,19.32,-6.46,20.37140152
19/12/2019 14:00,19.16,-5.758655,20.00669157,0,-0.068655,0.068655,19.16,-5.69,19.9870383,19.18,-5.778655,20.03160637,0,-0.068655,0.068655,19.18,-5.71,20.01190895
19/12/2019 14:30,19.1,-5.76107,19.94993553,0,-0.07107,0.07107,19.1,-5.69,19.92952834,19.11,-5.78107,19.96529164,0,-0.07107,0.07107,19.11,-5.71,19.9448289
19/12/2019 15:00,18.84,-5.759,19.70055027,0,-0.069,0.069,18.84,-5.69,19.68049034,18.86,-5.779,19.72552765,0,-0.069,0.069,18.86,-5.71,19.70542311
19/12/2019 15:30,18.402065,-7.22924,19.77113824,2.752065,0.14076,2.755662378,15.65,-7.37,17.29853751,18.402065,-7.26924,19.78579911,2.752065,0.14076,2.755662378,15.65,-7.41,17.31561723
19/12/2019 16:00,18.78,-7.04624,20.0583623,0,-0.06624,0.06624,18.78,-6.98,20.03518904,18.78,-7.19624,20.11154569,0,-0.06624,0.06624,18.78,-7.13,20.08793917
19/12/2019 16:30,20.14,-5.61279,20.90748697,0,-0.06279,0.06279,20.14,-5.55,20.89071803,20.14,-5.64279,20.91556069,0,-0.06279,0.06279,20.14,-5.58,20.89870809
19/12/2019 17:00,20.97,-5.451755,21.66708408,0,-0.061755,0.061755,20.97,-5.39,21.65162811,20.96,-5.491755,21.66750962,0,-0.061755,0.061755,20.96,-5.43,21.65193987
19/12/2019 17:30,21.31,-5.38072,21.97881361,0,-0.06072,0.06072,21.31,-5.32,21.96402741,21.31,-5.43072,21.99110774,0,-0.06072,0.06072,21.31,-5.37,21.97619166
19/12/2019 18:00,21.31,-5.56348,22.02426865,0,-0.06348,0.06348,21.31,-5.5,22.00831888,21.31,-5.60348,22.03440692,0,-0.06348,0.06348,21.31,-5.54,22.01834917
19/12/2019 18:30,21.01,-5.56141,21.73360028,0,-0.06141,0.06141,21.01,-5.5,21.71796722,21.01,-5.60141,21.74387026,0,-0.06141,0.06141,21.01,-5.54,21.72813153
19/12/2019 19:00,20.78,-5.67762,21.54167516,0,-0.06762,0.06762,20.78,-5.61,21.52395177,20.79,-5.70762,21.55924456,0,-0.06762,0.06762,20.79,-5.64,21.54144146
19/12/2019 19:30,19.82,-5.898305,20.6790329,0,-0.058305,0.058305,19.82,-5.84,20.66247807,19.82,-5.938305,20.69047767,0,-0.058305,0.058305,19.82,-5.88,20.67381919
19/12/2019 20:00,18.8,-6.217615,19.80148318,0,-0.057615,0.057615,18.8,-6.16,19.78346785,18.81,-6.247615,19.82041355,0,-0.057615,0.057615,18.81,-6.19,19.80232815
19/12/2019 20:30,17.73,-6.349685,18.83272151,0,-0.059685,0.059685,17.73,-6.29,18.81268189,17.75,-6.379685,18.86167757,0,-0.059685,0.059685,17.75,-6.32,18.84157371
19/12/2019 21:00,16.31,-8.258995,18.28187896,0,-0.058995,0.058995,16.31,-8.2,18.25530334,16.32,-8.298995,18.30889724,0,-0.058995,0.058995,16.32,-8.24,18.28223181
19/12/2019 21:30,14.89,-8.19348,16.99544688,0,-0.06348,0.06348,14.89,-8.13,16.96493442,14.9,-8.24348,17.0283576,0,-0.06348,0.06348,14.9,-8.18,16.99771749
19/12/2019 22:00,13.42,-7.27348,15.26433462,0,-0.06348,0.06348,13.42,-7.21,15.23418852,13.42,-7.30348,15.27865243,0,-0.06348,0.06348,13.42,-7.24,15.24840975
19/12/2019 22:30,11.63,-9.046585,14.73423226,0,-0.066585,0.066585,11.63,-8.98,14.69344412,11.63,-9.106585,14.77114723,0,-0.066585,0.066585,11.63,-9.04,14.73019009
19/12/2019 23:00,9.96,-9.14555,13.52193347,0,-0.06555,0.06555,9.96,-9.08,13.47768526,9.94,-9.18555,13.5343241,0,-0.06555,0.06555,9.94,-9.12,13.48992216
19/12/2019 23:30,8.36,-9.56658,12.70468626,0,-0.05658,0.05658,8.36,-9.51,12.66213647,8.34,-9.60658,12.72171291,0,-0.05658,0.05658,8.34,-9.55,12.67904176
20/12/2019 00:00,7.19,-10.28934,12.55255423,0,-0.05934,0.05934,7.19,-10.23,12.50395937,7.17,-10.32934,12.57394786,0,-0.05934,0.05934,7.17,-10.27,12.5252465
20/12/2019 00:30,6.95,-10.391065,12.50106923,0,-0.061065,0.061065,6.95,-10.33,12.45035742,6.92,-10.431065,12.51772811,0,-0.061065,0.061065,6.92,-10.37,12.46688814
20/12/2019 01:00,6.95,-10.391065,12.50106923,0,-0.061065,0.061065,6.95,-10.33,12.45035742,6.92,-10.431065,12.51772811,0,-0.061065,0.061065,6.92,-10.37,12.46688814
20/12/2019 01:30,6.69,-10.39003,12.35754116,0,-0.06003,0.06003,6.69,-10.33,12.30711177,6.66,-10.43003,12.37502023,0,-0.06003,0.06003,6.66,-10.37,12.32446753
20/12/2019 02:00,6.25,-9.5521,11.41512656,0,-0.0621,0.0621,6.25,-9.49,11.36321257,6.24,-9.6021,11.45154681,0,-0.0621,0.0621,6.24,-9.54,11.39952631
20/12/2019 02:30,5.55,-10.30382,11.70346985,0,-0.05382,0.05382,5.55,-10.25,11.65611428,5.53,-10.28382,11.67638017,0,-0.05382,0.05382,5.53,-10.23,11.62900684
20/12/2019 03:00,5.22,-10.30451,11.55124783,0,-0.05451,0.05451,5.22,-10.25,11.50264752,5.21,-10.41451,11.64500402,0,-0.05451,0.05451,5.21,-10.36,11.59627958
20/12/2019 03:30,4.93,-10.301405,11.42032596,0,-0.051405,0.051405,4.93,-10.25,11.37397908,4.93,-10.411405,11.51964644,0,-0.051405,0.051405,4.93,-10.36,11.47320792
20/12/2019 04:00,4.68,-10.30451,11.3174788,0,-0.05451,0.05451,4.68,-10.25,11.26787025,4.67,-10.41451,11.41362863,0,-0.05451,0.05451,4.67,-10.36,11.36391218
20/12/2019 04:30,4.61,-10.308305,11.29217658,0,-0.058305,0.058305,4.61,-10.25,11.23897682,4.61,-10.348305,11.32870321,0,-0.058305,0.058305,4.61,-10.29,11.27546895
20/12/2019 05:00,4.73,-10.310375,11.34357671,0,-0.060375,0.060375,4.73,-10.25,11.28872889,4.73,-10.350375,11.37994563,0,-0.060375,0.060375,4.73,-10.29,11.32506071
20/12/2019 05:30,5.17,-10.2152,11.44898297,0,-0.0552,0.0552,5.17,-10.16,11.39975877,5.17,-10.2652,11.49361697,0,-0.0552,0.0552,5.17,-10.21,11.44434358
20/12/2019 06:00,5.97,-10.04589,11.68592341,0,-0.05589,0.05589,5.97,-9.99,11.63791218,5.97,-10.08589,11.72032752,0,-0.05589,0.05589,5.97,-10.03,11.67226628
20/12/2019 06:30,7.99,-9.70865,12.57370211,0,-0.05865,0.05865,7.99,-9.65,12.52847157,7.97,-9.74865,12.59194492,0,-0.05865,0.05865,7.97,-9.69,12.54659316
20/12/2019 07:00,9.77,-8.95072,13.25021843,0,-0.06072,0.06072,9.77,-8.89,13.20927704,9.74,-9.19072,13.39167406,0,-0.06072,0.06072,9.74,-9.13,13.35007491
20/12/2019 07:30,12.34,-7.52417,14.45298357,0,-0.06417,0.06417,12.34,-7.46,14.419681,12.24,-8.83417,15.09503758,0,-0.06417,0.06417,12.24,-8.77,15.05757285
20/12/2019 08:00,13.89,-9.03279,16.56874754,0,-0.06279,0.06279,13.89,-8.97,16.53460009,13.9,-9.05279,16.58803806,0,-0.06279,0.06279,13.9,-8.99,16.55385454
20/12/2019 08:30,15.11,-8.7821,17.47676688,0,-0.0621,0.0621,15.11,-8.72,17.44564416,15.11,-8.8121,17.49186115,0,-0.0621,0.0621,15.11,-8.75,17.46065864
20/12/2019 09:00,15.9,-8.057965,17.82528541,0,-0.067965,0.067965,15.9,-7.99,17.79466493,15.9,-8.227965,17.90277655,0,-0.067965,0.067965,15.9,-8.16,17.87164234
20/12/2019 09:30,16.9,-8.29969,18.82803373,0,-0.06969,0.06969,16.9,-8.23,18.79741738,16.91,-8.33969,18.85466863,0,-0.06969,0.06969,16.91,-8.27,18.82394751
20/12/2019 10:00,17.41,-7.199,18.83968421,0,-0.069,0.069,17.41,-7.13,18.81342606,17.42,-7.249,18.86807889,0,-0.069,0.069,17.42,-7.18,18.84167721
20/12/2019 10:30,17.84,-6.026245,18.83032737,0,-0.076245,0.076245,17.84,-5.95,18.80606551,17.87,-6.076245,18.87478883,0,-0.076245,0.076245,17.87,-6,18.85038196
20/12/2019 11:00,17.84,-6.02521,18.82999616,0,-0.07521,0.07521,17.84,-5.95,18.80606551,17.87,-6.07521,18.87445566,0,-0.07521,0.07521,17.87,-6,18.85038196
20/12/2019 11:30,17.71069,-6.66486,18.92323701,0.00069,-0.06486,0.06486367,17.71,-6.6,18.89984391,17.87069,-5.77486,18.78059022,0.00069,-0.06486,0.06486367,17.87,-5.71,18.76009062
20/12/2019 12:00,17.71069,-6.05107,18.7158753,0.00069,-0.07107,0.071073349,17.71,-5.98,18.69236475,17.77069,-6.09107,18.7855944,0.00069,-0.07107,0.071073349,17.77,-6.02,18.76201748
20/12/2019 12:30,18.220345,-5.93969,19.164052,0.000345,-0.06969,0.069690854,18.22,-5.87,19.14223864,18.240345,-5.94969,19.18616681,0.000345,-0.06969,0.069690854,18.24,-5.88,19.16434189
20/12/2019 13:00,18.221035,-5.939,19.16449419,0.001035,-0.069,0.069007762,18.22,-5.87,19.14223864,18.241035,-5.949,19.18660884,0.001035,-0.069,0.069007762,18.24,-5.88,19.16434189
20/12/2019 13:30,17.87138,-6.00555,18.85345735,0.00138,-0.06555,0.065564525,17.87,-5.94,18.8313701,17.89138,-6.03555,18.88198459,0.00138,-0.06555,0.065564525,17.89,-5.97,18.85982503
20/12/2019 14:00,17.501035,-6.009345,18.50401182,0.001035,-0.069345,0.069352723,17.5,-5.94,18.48062769,17.531035,-6.039345,18.54213785,0.001035,-0.069345,0.069352723,17.53,-5.97,18.51868786
20/12/2019 14:30,17.102415,-6.13624,18.1699213,0.002415,-0.06624,0.066284009,17.1,-6.07,18.14538233,17.112415,-6.17624,18.19287464,0.002415,-0.06624,0.066284009,17.11,-6.11,18.16821951
20/12/2019 15:00,16.981035,-6.05072,18.0268345,0.001035,-0.06072,0.06072882,16.98,-5.99,18.00556858,16.991035,-6.10072,18.0530899,0.001035,-0.06072,0.06072882,16.99,-6.04,18.031686
20/12/2019 15:30,17.16,-6.050375,18.19540155,0,-0.060375,0.060375,17.16,-5.99,18.17541471,17.16,-6.100375,18.21208871,0,-0.060375,0.060375,17.16,-6.04,18.19195427
20/12/2019 16:00,17.67,-5.95555,18.64664784,0,-0.06555,0.06555,17.67,-5.89,18.62581542,17.68,-5.99555,18.66893194,0,-0.06555,0.06555,17.68,-5.93,18.64798381
20/12/2019 16:30,18.99,-5.95624,19.90218317,0,-0.06624,0.06624,18.99,-5.89,19.88245961,19.01,-5.99624,19.93326351,0,-0.06624,0.06624,19.01,-5.93,19.91343767
20/12/2019 17:00,19.72,-7.73417,21.1824405,0,-0.06417,0.06417,19.72,-7.67,21.15909497,19.72,-7.74417,21.18609376,0,-0.06417,0.06417,19.72,-7.68,21.16272194
20/12/2019 17:30,20.15,-7.63141,21.5467148,0,-0.06141,0.06141,20.15,-7.57,21.52504123,20.16,-7.74141,21.59525477,0,-0.06141,0.06141,20.16,-7.68,21.57331685
20/12/2019 18:00,20.15,-7.75279,21.59000354,0,-0.06279,0.06279,20.15,-7.69,21.56753579,20.16,-7.74279,21.59574951,0,-0.06279,0.06279,20.16,-7.68,21.57331685
20/12/2019 18:30,19.79,-7.9121,21.31303419,0,-0.0621,0.0621,19.79,-7.85,21.29005871,19.79,-7.9521,21.32791585,0,-0.0621,0.0621,19.79,-7.89,21.30483983
20/12/2019 19:00,19.08,-8.042445,20.70573161,0,-0.062445,0.062445,19.08,-7.98,20.681557,19.09,-8.092445,20.73441019,0,-0.062445,0.062445,19.09,-8.03,20.7101183
20/12/2019 19:30,18.4,-8.17072,20.13257722,0,-0.06072,0.06072,18.4,-8.11,20.10801084,18.41,-8.21072,20.15797666,0,-0.06072,0.06072,18.41,-8.15,20.13332064
20/12/2019 20:00,17.65,-8.391065,19.54309269,0,-0.061065,0.061065,17.65,-8.33,19.51695161,17.67,-8.431065,19.57834919,0,-0.061065,0.061065,17.67,-8.37,19.55213032
20/12/2019 20:30,16.47,-8.57279,18.56754234,0,-0.06279,0.06279,16.47,-8.51,18.53863533,16.49,-8.62279,18.60840153,0,-0.06279,0.06279,16.49,-8.56,18.57938912
20/12/2019 21:00,15.68,-7.904515,17.55971974,0,-0.064515,0.064515,15.68,-7.84,17.53077294,15.69,-7.934515,17.58216791,0,-0.064515,0.064515,15.69,-7.87,17.55314787
20/12/2019 21:30,14.5,-6.94969,16.07943379,0,-0.06969,0.06969,14.5,-6.88,16.04943613,14.5,-6.98969,16.0967626,0,-0.06969,0.06969,14.5,-6.92,16.06662379
20/12/2019 22:00,13.01,-7.360725,14.94792201,0,-0.070725,0.070725,13.01,-7.29,14.91322232,13.01,-7.410725,14.97260649,0,-0.070725,0.070725,13.01,-7.34,14.9377274
20/12/2019 22:30,11.41,-9.19555,14.65422259,0,-0.06555,0.06555,11.41,-9.13,14.61317898,11.41,-9.22555,14.67306624,0,-0.06555,0.06555,11.41,-9.16,14.63194109
20/12/2019 23:00,10.2,-8.47693,13.26266724,0,-0.06693,0.06693,10.2,-8.41,13.21998865,10.19,-8.51693,13.28059474,0,-0.06693,0.06693,10.19,-8.45,13.23777172
20/12/2019 23:30,8.78,-8.74003,12.38856426,0,-0.06003,0.06003,8.78,-8.68,12.34628689,8.75,-8.76003,12.38146298,0,-0.06003,0.06003,8.75,-8.7,12.33906398
21/12/2019 00:00,7.47,-10.014855,12.49392735,0,-0.054855,0.054855,7.47,-9.96,12.45,7.47,-10.054855,12.5260133,0,-0.054855,0.054855,7.47,-10,12.48202307
21/12/2019 00:30,7.17,-9.99243,12.29868112,0,-0.03243,0.03243,7.17,-9.96,12.27234696,7.15,-10.03243,12.31958407,0,-0.03243,0.03243,7.15,-10,12.29318917
21/12/2019 01:00,7.17,-9.98898,12.29587823,0,-0.02898,0.02898,7.17,-9.96,12.27234696,7.15,-10.02898,12.31677473,0,-0.02898,0.02898,7.15,-10,12.29318917
21/12/2019 01:30,6.81,-10.090705,12.17367764,0,-0.030705,0.030705,6.81,-10.06,12.14823856,6.8,-10.120705,12.19297624,0,-0.030705,0.030705,6.8,-10.09,12.1675018
21/12/2019 02:00,6.21,-10.090015,11.84789022,0,-0.030015,0.030015,6.21,-10.06,11.82233902,6.19,-10.120015,11.86300146,0,-0.030015,0.030015,6.19,-10.09,11.83740681
21/12/2019 02:30,5.77,-10.230015,11.74504606,0,-0.030015,0.030015,5.77,-10.2,11.71891207,5.75,-10.270015,11.77011929,0,-0.030015,0.030015,5.75,-10.24,11.74393886
21/12/2019 03:00,5.3,-10.32105,11.6023305,0,-0.03105,0.03105,5.3,-10.29,11.57471814,5.28,-10.36105,11.62883301,0,-0.03105,0.03105,5.28,-10.33,11.60117666
21/12/2019 03:30,4.96,-10.404155,11.52597247,0,-0.034155,0.034155,4.96,-10.37,11.49515115,4.94,-10.464155,11.57160922,0,-0.034155,0.034155,4.94,-10.43,11.54073221
21/12/2019 04:00,4.58,-10.401395,11.36509648,0,-0.031395,0.031395,4.58,-10.37,11.33637067,4.56,-10.461395,11.4120281,0,-0.031395,0.031395,4.56,-10.43,11.38325525
21/12/2019 04:30,4.49,-10.40726,11.33451193,0,-0.03726,0.03726,4.49,-10.37,11.30030973,4.48,-10.46726,11.38568979,0,-0.03726,0.03726,4.48,-10.43,11.35144484
21/12/2019 05:00,4.37,-10.407605,11.28783158,0,-0.037605,0.037605,4.37,-10.37,11.25316844,4.37,-10.467605,11.34317656,0,-0.037605,0.037605,4.37,-10.43,11.30848354
21/12/2019 05:30,4.48,-10.341395,11.27008654,0,-0.031395,0.031395,4.48,-10.31,11.24128551,4.46,-10.381395,11.29889208,0,-0.031395,0.031395,4.46,-10.35,11.27005324
21/12/2019 06:00,4.78,-10.343465,11.39454555,0,-0.033465,0.033465,4.78,-10.31,11.36417617,4.76,-10.383465,11.42251922,0,-0.033465,0.033465,4.76,-10.35,11.39210692
21/12/2019 06:30,5.96,-10.23519,11.84401597,0,-0.03519,0.03519,5.96,-10.2,11.81361926,5.94,-10.38519,11.96393628,0,-0.03519,0.03519,5.94,-10.35,11.9334027
21/12/2019 07:00,6.71,-10.155535,12.1720578,0,-0.035535,0.035535,6.71,-10.12,12.14242562,6.7,-10.195535,12.19995631,0,-0.035535,0.035535,6.7,-10.16,12.17027526
21/12/2019 07:30,8.11,-9.14657,12.22423179,0,-0.03657,0.03657,8.11,-9.11,12.19689305,8.04,-10.30657,13.07160989,0,-0.03657,0.03657,8.04,-10.27,13.04279495
21/12/2019 08:00,9.76,-5.25933,11.0868459,0,-0.03933,0.03933,9.76,-5.22,11.06824286,9.34,-11.74933,15.0094089,0,-0.03933,0.03933,9.34,-11.71,14.97864146
21/12/2019 08:30,11.17,-8.25347,13.88843645,0,-0.04347,0.04347,11.17,-8.21,13.86264765,11.16,-8.30347,13.91018382,0,-0.04347,0.04347,11.16,-8.26,13.88427888
21/12/2019 09:00,12.55898,-9.113815,15.51739677,0.02898,-0.043815,0.052531844,12.53,-9.07,15.46821903,12.56898,-9.173815,15.56078854,0.02898,-0.043815,0.052531844,12.54,-9.13,15.51156021
21/12/2019 09:30,14.35487,-7.54485,16.2168756,0.08487,-0.04485,0.095991872,14.27,-7.5,16.12088397,14.35487,-7.71485,16.29666233,0.08487,-0.04485,0.095991872,14.27,-7.67,16.20067283
21/12/2019 10:00,15.192145,-6.524165,16.53378356,0.152145,-0.054165,0.161499066,15.04,-6.47,16.37261433,15.192145,-6.564165,16.54960821,0.152145,-0.054165,0.161499066,15.04,-6.51,16.3884624
21/12/2019 10:30,15.70804,-6.34072,16.93951743,0.21804,-0.06072,0.226336829,15.49,-6.28,16.71461935,15.71804,-6.39072,16.96755974,0.21804,-0.06072,0.226336829,15.5,-6.33,16.74272678
21/12/2019 11:00,15.63671,-6.33589,16.8715797,0.31671,-0.05589,0.321603663,15.32,-6.28,16.55719783,15.64671,-6.38589,16.89967825,0.31671,-0.05589,0.321603663,15.33,-6.33,16.58546954
21/12/2019 11:30,16.45942,-6.153135,17.57195428,0.21942,-0.063135,0.228322501,16.24,-6.09,17.3443276,16.45942,-6.193135,17.58600091,0.21942,-0.063135,0.228322501,16.24,-6.13,17.35841295
21/12/2019 12:00,16.577025,-6.081755,17.6574489,0.257025,-0.061755,0.264339801,16.32,-6.02,17.3949073,16.597025,-6.121755,17.69002892,0.257025,-0.061755,0.264339801,16.34,-6.06,17.42754142
21/12/2019 12:30,16.66734,-6.07589,17.74025541,0.19734,-0.05589,0.205101847,16.47,-6.02,17.53571498,16.67734,-6.11589,17.76338312,0.19734,-0.05589,0.205101847,16.48,-6.06,17.5588724
21/12/2019 13:00,16.937995,-6.07934,17.99594536,0.127995,-0.05934,0.141081379,16.81,-6.02,17.85543335,16.957995,-6.11934,18.02830875,0.127995,-0.05934,0.141081379,16.83,-6.06,17.88777516
21/12/2019 13:30,17.08763,-6.00968,18.1136234,0.08763,-0.04968,0.100732911,17,-5.96,18.01448306,17.09763,-6.10968,18.1564628,0.08763,-0.04968,0.100732911,17.01,-6.06,18.05723401
21/12/2019 14:00,17.05244,-6.08312,18.10497332,0.05244,-0.03312,0.062023286,17,-6.05,18.04445898,17.06244,-6.09312,18.1177529,0.05244,-0.03312,0.062023286,17.01,-6.06,18.05723401
21/12/2019 14:30,17.01725,-6.14519,18.09282061,0.01725,-0.03519,0.039190542,17,-6.11,18.0646644,17.02725,-6.19519,18.11926107,0.01725,-0.03519,0.039190542,17.01,-6.16,18.09103922
21/12/2019 15:00,17.01173,-6.152435,18.0900916,0.01173,-0.042435,0.04402638,17,-6.11,18.0646644,17.02173,-6.202435,18.11655299,0.01173,-0.042435,0.04402638,17.01,-6.16,18.09103922
21/12/2019 15:30,17.280345,-6.15485,18.34373195,0.000345,-0.04485,0.044851327,17.28,-6.11,18.32840691,17.290345,-6.13485,18.3464551,0.000345,-0.04485,0.044851327,17.29,-6.09,18.33118109
21/12/2019 16:00,17.79,-5.982435,18.76895385,0,-0.042435,0.042435,17.79,-5.94,18.7554712,17.82,-6.012435,18.8069608,0,-0.042435,0.042435,17.82,-5.97,18.79343768
21/12/2019 16:30,18.63,-5.77795,19.50542505,0,-0.03795,0.03795,18.63,-5.74,19.49421709,18.64,-5.81795,19.52685695,0,-0.03795,0.03795,18.64,-5.78,19.51558352
21/12/2019 17:00,19.27,-6.00623,20.18434291,0,-0.04623,0.04623,19.27,-5.96,20.1706346,19.32,-5.75623,20.15928034,0,-0.04623,0.04623,19.32,-5.71,20.14612866
21/12/2019 17:30,19.72,-5.7383,20.53792801,0,-0.0483,0.0483,19.72,-5.69,20.52448538,19.73,-5.7583,20.55312431,0,-0.0483,0.0483,19.73,-5.71,20.53964459
21/12/2019 18:00,19.4,-5.815195,20.25281444,0,-0.045195,0.045195,19.4,-5.77,20.23988389,19.42,-5.865195,20.28637258,0,-0.045195,0.045195,19.42,-5.82,20.27335197
21/12/2019 18:30,18.83,-6.01485,19.76732963,0,-0.04485,0.04485,18.83,-5.97,19.75372876,18.84,-6.05485,19.7890578,0,-0.04485,0.04485,18.84,-6.01,19.77538116
21/12/2019 19:00,18.05,-6.236575,19.09705128,0,-0.046575,0.046575,18.05,-6.19,19.08189194,18.08,-6.286575,19.14177174,0,-0.046575,0.046575,18.08,-6.24,19.12652608
21/12/2019 19:30,17.08,-6.744505,18.36340785,0,-0.044505,0.044505,17.08,-6.7,18.34710876,17.11,-6.594505,18.33683714,0,-0.044505,0.044505,17.11,-6.55,18.3208788
21/12/2019 20:00,16.17,-6.439675,17.40512321,0,-0.039675,0.039675,16.17,-6.4,17.39048303,16.17,-6.479675,17.41996235,0,-0.039675,0.039675,16.17,-6.44,17.40524346
21/12/2019 20:30,15.22,-6.69071,16.625703,0,-0.04071,0.04071,15.22,-6.65,16.60936182,15.23,-6.72071,16.64694695,0,-0.04071,0.04071,15.23,-6.68,16.63055321
21/12/2019 21:00,14.25,-6.863125,15.81660472,0,-0.043125,0.043125,14.25,-6.82,15.79793974,14.25,-6.913125,15.83836473,0,-0.043125,0.043125,14.25,-6.87,15.81958912
21/12/2019 21:30,13.05,-7.93209,15.27156023,0,-0.04209,0.04209,13.05,-7.89,15.24974098,13.06,-7.98209,15.30612168,0,-0.04209,0.04209,13.06,-7.94,15.28421408
21/12/2019 22:00,12.07,-9.268295,15.21795624,0,-0.038295,0.038295,12.07,-9.23,15.19466354,12.06,-9.308295,15.23443323,0,-0.038295,0.038295,12.06,-9.27,15.21106505
21/12/2019 22:30,11.2,-9.02209,14.38186733,0,-0.04209,0.04209,11.2,-8.98,14.35550069,11.2,-9.06209,14.40699397,0,-0.04209,0.04209,11.2,-9.02,14.38055632
21/12/2019 23:00,10.14,-7.509675,12.61803545,0,-0.039675,0.039675,10.14,-7.47,12.59446307,10.11,-7.549675,12.61783233,0,-0.039675,0.039675,10.11,-7.51,12.59413355
21/12/2019 23:30,8.76,-8.40657,12.14117042,0,-0.03657,0.03657,8.76,-8.37,12.11587801,8.75,-8.39657,12.12703128,0,-0.03657,0.03657,8.75,-8.36,12.10173954
22/12/2019 00:00,7.49,-9.78829,12.32520674,0,-0.02829,0.02829,7.49,-9.76,12.30275172,7.45,-9.82829,12.33279305,0,-0.02829,0.02829,7.45,-9.8,12.31025995
22/12/2019 00:30,7.23,-9.97036,12.31588318,0,-0.03036,0.03036,7.23,-9.94,12.29131807,7.2,-10.02036,12.33886601,0,-0.03036,0.03036,7.2,-9.99,12.31422348
22/12/2019 01:00,7.23,-9.970705,12.31616248,0,-0.030705,0.030705,7.23,-9.94,12.29131807,7.2,-10.020705,12.33914619,0,-0.030705,0.030705,7.2,-9.99,12.31422348
22/12/2019 01:30,6.65,-10.0676,12.06561518,0,-0.0276,0.0276,6.65,-10.04,12.04259524,6.62,-10.1076,12.08254848,0,-0.0276,0.0276,6.62,-10.08,12.05946931
22/12/2019 02:00,6.15,-10.067945,11.79771234,0,-0.027945,0.027945,6.15,-10.04,11.77387362,6.14,-10.107945,11.82667122,0,-0.027945,0.027945,6.14,-10.08,11.80279628
22/12/2019 02:30,5.71,-10.17898,11.67114964,0,-0.02898,0.02898,5.71,-10.15,11.64588339,5.69,-10.22898,11.70504728,0,-0.02898,0.02898,5.69,-10.2,11.67973031
22/12/2019 03:00,5.37,-10.282085,11.5999212,0,-0.032085,0.032085,5.37,-10.25,11.57149083,5.35,-10.322085,11.62617473,0,-0.032085,0.032085,5.35,-10.29,11.59769805
22/12/2019 03:30,5.01,-10.354155,11.50254866,0,-0.034155,0.034155,5.01,-10.32,11.47181328,4.99,-10.404155,11.53891422,0,-0.034155,0.034155,4.99,-10.37,11.50812756
22/12/2019 04:00,4.56,-11.14105,12.03813088,0,-0.03105,0.03105,4.56,-11.11,12.00940048,4.55,-11.20105,12.08991402,0,-0.03105,0.03105,4.55,-11.17,12.06115252
22/12/2019 04:30,4.56,-10.68312,11.61562107,0,-0.03312,0.03312,4.56,-10.65,11.58516724,4.48,-10.72312,11.62134685,0,-0.03312,0.03312,4.48,-10.69,11.59079376
22/12/2019 05:00,4.31,-10.68243,11.51913238,0,-0.03243,0.03243,4.31,-10.65,11.48906437,4.3,-10.72243,11.55251077,0,-0.03243,0.03243,4.3,-10.69,11.52241728
22/12/2019 05:30,4.31,-10.683465,11.5200922,0,-0.033465,0.033465,4.31,-10.65,11.48906437,4.3,-10.723465,11.55347141,0,-0.033465,0.033465,4.3,-10.69,11.52241728
22/12/2019 06:00,4.6,-10.5945,11.55004027,0,-0.0345,0.0345,4.6,-10.56,11.51840267,4.58,-10.6445,11.58800156,0,-0.0345,0.0345,4.58,-10.61,11.55631862
22/12/2019 06:30,5.38,-10.526225,11.82141331,0,-0.036225,0.036225,5.38,-10.49,11.78916876,5.35,-10.566225,11.84346279,0,-0.036225,0.036225,5.35,-10.53,11.81115574
22/12/2019 07:00,5.83,-10.41588,11.93647587,0,-0.03588,0.03588,5.83,-10.38,11.90517955,5.82,-10.46588,11.97526802,0,-0.03588,0.03588,5.82,-10.43,11.94392314
22/12/2019 07:30,6.81,-9.82795,11.95678474,0,-0.03795,0.03795,6.81,-9.79,11.9256111,6.76,-10.33795,12.35195572,0,-0.03795,0.03795,6.76,-10.3,12.32021104
22/12/2019 08:00,7.8,-9.54071,12.32335779,0,-0.04071,0.04071,7.8,-9.5,12.29186723,7.75,-10.34071,12.92256876,0,-0.04071,0.04071,7.75,-10.3,12.89001552
22/12/2019 08:30,9.2,-9.848985,13.47748142,0,-0.038985,0.038985,9.2,-9.81,13.44901855,9.19,-9.878985,13.49260704,0,-0.038985,0.038985,9.19,-9.84,13.46408927
22/12/2019 09:00,10.690005,-9.59864,14.36697939,0.010005,-0.03864,0.039914278,10.68,-9.56,14.33373643,10.690005,-9.61864,14.38034917,0.010005,-0.03864,0.039914278,10.68,-9.58,14.34708333
22/12/2019 09:30,12.313815,-9.059675,15.2875031,0.043815,-0.039675,0.059108881,12.27,-9.02,15.22869988,12.293815,-9.249675,15.38487487,0.043815,-0.039675,0.059108881,12.25,-9.21,15.32601057
22/12/2019 10:00,13.82901,-4.311405,14.4855007,0.08901,-0.051405,0.102787422,13.74,-4.26,14.38524244,13.28901,-11.561405,17.61430874,0.08901,-0.051405,0.102787422,13.2,-11.51,17.51342628
22/12/2019 10:30,14.46113,-6.596235,15.89448323,0.19113,-0.056235,0.199231152,14.27,-6.54,15.69727683,14.40113,-7.486235,16.23071963,0.19113,-0.056235,0.199231152,14.21,-7.43,16.03524244
22/12/2019 11:00,15.17766,-8.52865,17.40974537,0.14766,-0.05865,0.158881396,15.03,-8.47,17.2522984,15.17766,-8.57865,17.43429376,0.14766,-0.05865,0.158881396,15.03,-8.52,17.27690076
22/12/2019 11:30,15.92247,-8.42175,18.01252131,0.11247,-0.05175,0.123804537,15.81,-8.37,17.88890718,15.93247,-8.47175,18.04478175,0.11247,-0.05175,0.123804537,15.82,-8.42,17.921183
22/12/2019 12:00,16.43487,-8.32312,18.42224955,0.08487,-0.03312,0.09110352,16.35,-8.29,18.33157385,16.45487,-8.36312,18.45818309,0.08487,-0.03312,0.09110352,16.37,-8.33,18.36752025
22/12/2019 12:30,16.443575,-8.34382,18.43937339,0.253575,-0.05382,0.259223597,16.19,-8.29,18.18901317,16.463575,-8.38382,18.47532786,0.253575,-0.05382,0.259223597,16.21,-8.33,18.22506516
22/12/2019 13:00,16.36636,-8.350375,18.37352721,0.30636,-0.060375,0.312252446,16.06,-8.29,18.07339758,16.37636,-8.390375,18.40064019,0.30636,-0.060375,0.312252446,16.07,-8.33,18.10065745
22/12/2019 13:30,16.146675,-8.422445,18.2113342,0.246675,-0.062445,0.254456153,15.9,-8.36,17.96384146,16.156675,-8.472445,18.24336787,0.246675,-0.062445,0.254456153,15.91,-8.41,17.99600511
22/12/2019 14:00,15.960785,-8.41313,18.04237829,0.190785,-0.05313,0.198044725,15.77,-8.36,17.84887952,15.970785,-8.46313,18.07458279,0.190785,-0.05313,0.198044725,15.78,-8.41,17.88117725
22/12/2019 14:30,16.108305,-8.395535,18.16486988,0.058305,-0.035535,0.068280372,16.05,-8.36,18.0967428,16.128305,-8.445535,18.20574864,0.058305,-0.035535,0.068280372,16.07,-8.41,18.13761285
22/12/2019 15:00,16.09761,-8.392085,18.15379129,0.04761,-0.032085,0.057412188,16.05,-8.36,18.0967428,16.11761,-8.442085,18.19467371,0.04761,-0.032085,0.057412188,16.07,-8.41,18.13761285
22/12/2019 15:30,16.065525,-8.495535,18.17347541,0.015525,-0.035535,0.038778368,16.05,-8.46,18.14315573,16.085525,-8.535535,18.20987293,0.015525,-0.035535,0.038778368,16.07,-8.5,18.1795187
22/12/2019 16:00,16.41069,-8.501055,18.48184737,0.00069,-0.041055,0.041060798,16.41,-8.46,18.46238609,16.43069,-8.541055,18.5180235,0.00069,-0.041055,0.041060798,16.43,-8.5,18.49851075
22/12/2019 16:30,17.11,-7.648985,18.74190683,0,-0.038985,0.038985,17.11,-7.61,18.72603001,17.12,-7.748985,18.79205067,0,-0.038985,0.038985,17.12,-7.71,18.77600863
22/12/2019 17:00,18.04,-6.65554,19.22856762,0,-0.04554,0.04554,18.04,-6.61,19.21285247,18.06,-6.66554,19.2507928,0,-0.04554,0.04554,18.06,-6.62,19.23507213
22/12/2019 17:30,18.04,-6.301745,19.10899239,0,-0.041745,0.041745,18.04,-6.26,19.09526643,18.06,-6.331745,19.13777925,0,-0.041745,0.041745,18.06,-6.29,19.12400847
22/12/2019 18:00,17.66,-6.3714,18.7741934,0,-0.0414,0.0414,17.66,-6.33,18.7601839,17.67,-6.4014,18.79379743,0,-0.0414,0.0414,17.67,-6.36,18.77973642
22/12/2019 18:30,17.08,-6.520365,18.28227447,0,-0.040365,0.040365,17.08,-6.48,18.26791723,17.08,-6.550365,18.29299543,0,-0.040365,0.040365,17.08,-6.51,18.27858036
22/12/2019 19:00,16.51,-6.6414,17.79573808,0,-0.0414,0.0414,16.51,-6.6,17.78032902,16.52,-6.6714,17.81622794,0,-0.0414,0.0414,16.52,-6.63,17.80076684
22/12/2019 19:30,16.11,-6.647265,17.42751365,0,-0.047265,0.047265,16.11,-6.6,17.40954049,16.12,-6.677265,17.44821675,0,-0.047265,0.047265,16.12,-6.63,17.43018359
22/12/2019 20:00,15.5,-6.877955,16.95748404,0,-0.047955,0.047955,15.5,-6.83,16.93809021,15.5,-6.907955,16.96967419,0,-0.047955,0.047955,15.5,-6.86,16.95020944
22/12/2019 20:30,14.54,-8.833815,17.01316806,0,-0.043815,0.043815,14.54,-8.79,16.99045909,14.58,-8.483815,16.86865486,0,-0.043815,0.043815,14.58,-8.44,16.84666139
22/12/2019 21:00,13.76,-7.84278,15.83814377,0,-0.04278,0.04278,13.76,-7.8,15.81700351,13.76,-7.88278,15.85798917,0,-0.04278,0.04278,13.76,-7.84,15.83676735
22/12/2019 21:30,13.04,-7.295195,14.94193662,0,-0.045195,0.045195,13.04,-7.25,14.91992292,13.04,-7.325195,14.95660663,0,-0.045195,0.045195,13.04,-7.28,14.93452376
22/12/2019 22:00,11.57,-9.606225,15.03810024,0,-0.036225,0.036225,11.57,-9.57,15.01498585,11.56,-9.646225,15.05600401,0,-0.036225,0.036225,11.56,-9.61,15.03282076
22/12/2019 22:30,10.46,-9.787605,14.32511123,0,-0.037605,0.037605,10.46,-9.75,14.29944405,10.46,-9.827605,14.35247087,0,-0.037605,0.037605,10.46,-9.79,14.32674771
22/12/2019 23:00,9.1,-10.01588,13.53247399,0,-0.03588,0.03588,9.1,-9.98,13.50593943,9.09,-10.04588,13.54798158,0,-0.03588,0.03588,9.09,-10.01,13.52139786
22/12/2019 23:30,7.93,-10.18174,12.90553096,0,-0.03174,0.03174,7.93,-10.15,12.88050465,7.9,-10.22174,12.91874485,0,-0.03174,0.03174,7.9,-10.19,12.89364572
23/12/2019 00:00,7.03,-10.281395,12.45503846,0,-0.031395,0.031395,7.03,-10.25,12.42913513,7,-10.331395,12.47949208,0,-0.031395,0.031395,7,-10.3,12.45351356
23/12/2019 00:30,6.7,-10.38967,12.36265516,0,-0.02967,0.02967,6.7,-10.36,12.33773075,6.68,-10.43967,12.39391422,0,-0.02967,0.02967,6.68,-10.41,12.36893286
23/12/2019 01:00,6.83,-10.486225,12.51438431,0,-0.036225,0.036225,6.83,-10.45,12.48404582,6.83,-10.516225,12.53953302,0,-0.036225,0.036225,6.83,-10.48,12.50916864
23/12/2019 01:30,6.29,-10.59519,12.32161317,0,-0.03519,0.03519,6.29,-10.56,12.29136689,6.27,-10.63519,12.34585624,0,-0.03519,0.03519,6.27,-10.6,12.3155552
