Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/12/2019 02:00,5.75,-10.596915,12.05641354,0,-0.036915,0.036915,5.75,-10.56,12.02398021,5.74,-10.636915,12.08683419,0,-0.036915,0.036915,5.74,-10.6,12.05436021
23/12/2019 02:30,5.35,-10.45795,11.74696634,0,-0.03795,0.03795,5.35,-10.42,11.71319342,5.33,-10.50795,11.78244088,0,-0.03795,0.03795,5.33,-10.47,11.74860843
23/12/2019 03:00,4.9,-10.45174,11.54334739,0,-0.03174,0.03174,4.9,-10.42,11.5146168,4.91,-9.89174,11.04330658,0,-0.03174,0.03174,4.91,-9.86,11.01488538
23/12/2019 03:30,5.01,-10.452085,11.59077999,0,-0.032085,0.032085,5.01,-10.42,11.56185539,5,-10.442085,11.57744096,0,-0.032085,0.032085,5,-10.41,11.54851073
23/12/2019 04:00,4.62,-10.5345,11.503047,0,-0.0345,0.0345,4.62,-10.5,11.47146024,4.6,-10.5545,11.51336051,0,-0.0345,0.0345,4.6,-10.52,11.48174203
23/12/2019 04:30,4.54,-10.41312,11.35978293,0,-0.03312,0.03312,4.54,-10.38,11.3294307,4.54,-10.55312,11.48825234,0,-0.03312,0.03312,4.54,-10.52,11.45783575
23/12/2019 05:00,4.54,-10.70243,11.62555839,0,-0.03243,0.03243,4.54,-10.67,11.59571041,4.54,-10.72243,11.64397291,0,-0.03243,0.03243,4.54,-10.69,11.61411641
23/12/2019 05:30,4.96,-10.61519,11.71681948,0,-0.03519,0.03519,4.96,-10.58,11.68494758,4.94,-10.72519,11.80818786,0,-0.03519,0.03519,4.94,-10.69,11.77623454
23/12/2019 06:00,5.6,-10.496915,11.89727803,0,-0.036915,0.036915,5.6,-10.46,11.86472081,5.58,-10.536915,11.92321172,0,-0.036915,0.036915,5.58,-10.5,11.89060133
23/12/2019 06:30,7.29,-10.152435,12.49864138,0,-0.042435,0.042435,7.29,-10.11,12.46419673,7.27,-10.192435,12.51952999,0,-0.042435,0.042435,7.27,-10.15,12.48500701
23/12/2019 07:00,8.5,-9.983125,13.11155158,0,-0.043125,0.043125,8.5,-9.94,13.07874612,8.47,-10.013125,13.11501324,0,-0.043125,0.043125,8.47,-9.97,13.08211757
23/12/2019 07:30,10.33,-8.8414,13.59703107,0,-0.0414,0.0414,10.33,-8.8,13.57014738,10.31,-9.0214,13.69969919,0,-0.0414,0.0414,10.31,-8.98,13.67247234
23/12/2019 08:00,11.98,-7.91347,14.35769506,0,-0.04347,0.04347,11.98,-7.87,14.33378178,11.98,-7.96347,14.38531385,0,-0.04347,0.04347,11.98,-7.92,14.36129521
23/12/2019 08:30,13.31,-9.11071,16.12951136,0,-0.04071,0.04071,13.31,-9.07,16.10655146,13.31,-9.15071,16.15213898,0,-0.04071,0.04071,13.31,-9.11,16.12911033
23/12/2019 09:00,14.46932,-8.53105,16.7970246,0.01932,-0.03105,0.03657,14.45,-8.5,16.76462048,14.46932,-8.63105,16.84803387,0.01932,-0.03105,0.03657,14.45,-8.6,16.8155434
23/12/2019 09:30,15.843485,-6.51451,17.13052415,0.073485,-0.05451,0.091495275,15.77,-6.46,17.04184556,15.843485,-6.56451,17.14960083,0.073485,-0.05451,0.091495275,15.77,-6.51,17.06086164
23/12/2019 10:00,16.457655,-6.33693,17.63550651,0.137655,-0.06693,0.15306379,16.32,-6.27,17.48300031,16.487655,-6.37693,17.6778959,0.137655,-0.06693,0.15306379,16.35,-6.31,17.52537018
23/12/2019 10:30,16.699425,-6.257965,17.83347754,0.229425,-0.067965,0.239280321,16.47,-6.19,17.59480037,16.699425,-6.277965,17.84050559,0.229425,-0.067965,0.239280321,16.47,-6.21,17.60184649
23/12/2019 11:00,16.601175,-6.83486,17.95311457,0.281175,-0.06486,0.288558833,16.32,-6.77,17.66848324,16.621175,-6.61486,17.88909811,0.281175,-0.06486,0.288558833,16.34,-6.55,17.60392286
23/12/2019 11:30,16.66773,-6.12003,17.75578752,0.28773,-0.06003,0.293925422,16.38,-6.06,17.46505082,16.62773,-6.15003,17.72862865,0.28773,-0.06003,0.293925422,16.34,-6.09,17.43799587
23/12/2019 12:00,16.821495,-6.120375,17.90032637,0.231495,-0.060375,0.239238533,16.59,-6.06,17.66215446,16.831495,-6.150375,17.91999823,0.231495,-0.060375,0.239238533,16.6,-6.09,17.68185793
23/12/2019 12:30,16.850475,-6.118305,17.92685594,0.260475,-0.058305,0.266920772,16.59,-6.06,17.66215446,16.860475,-6.148305,17.9465114,0.260475,-0.058305,0.266920772,16.6,-6.09,17.68185793
23/12/2019 13:00,17.150045,-6.050715,18.18612646,0.090045,-0.050715,0.103344633,17.06,-6,18.08434682,17.170045,-6.140715,18.23509874,0.090045,-0.050715,0.103344633,17.08,-6.09,18.13324295
23/12/2019 13:30,17.019415,-6.054165,18.06414683,0.209415,-0.054165,0.216306471,16.81,-6,17.84870023,17.029415,-6.144165,18.10391501,0.209415,-0.054165,0.216306471,16.82,-6.09,17.8885578
23/12/2019 14:00,16.77284,-6.19451,17.88015984,0.16284,-0.05451,0.171721302,16.61,-6.14,17.70852055,16.77284,-6.22451,17.89057535,0.16284,-0.05451,0.171721302,16.61,-6.17,17.71894466
23/12/2019 14:30,16.5735,-6.286925,17.72586608,0.1035,-0.056925,0.118121571,16.47,-6.23,17.60891252,16.5935,-6.316925,17.75521849,0.1035,-0.056925,0.118121571,16.49,-6.26,17.63824538
23/12/2019 15:00,16.614175,-6.271055,17.7582922,0.074175,-0.041055,0.084778792,16.54,-6.23,17.67440239,16.564175,-6.301055,17.72216656,0.074175,-0.041055,0.084778792,16.49,-6.26,17.63824538
23/12/2019 15:30,16.893455,-6.26243,18.0168491,0.013455,-0.03243,0.035110425,16.88,-6.23,17.99297919,16.893455,-6.29243,18.02729866,0.013455,-0.03243,0.035110425,16.88,-6.26,18.00338857
23/12/2019 16:00,17.622415,-6.004505,18.61729279,0.002415,-0.044505,0.044570475,17.62,-5.96,18.60069891,17.632415,-6.044505,18.63969151,0.002415,-0.044505,0.044570475,17.63,-6,18.6230207
23/12/2019 16:30,18.39,-5.901745,19.31379543,0,-0.041745,0.041745,18.39,-5.86,19.30108028,18.4,-5.931745,19.3325011,0,-0.041745,0.041745,18.4,-5.89,19.31973344
23/12/2019 17:00,19.28,-5.78623,20.12955185,0,-0.04623,0.04623,19.28,-5.74,20.11631179,19.3,-5.81623,20.15734435,0,-0.04623,0.04623,19.3,-5.77,20.14405371
23/12/2019 17:30,19.41,-5.781745,20.25281895,0,-0.041745,0.041745,19.41,-5.74,20.24094118,19.42,-5.881745,20.2911637,0,-0.041745,0.041745,19.42,-5.84,20.27910254
23/12/2019 18:00,19.53,-5.78002,20.36736437,0,-0.04002,0.04002,19.53,-5.74,20.35604333,19.56,-5.88002,20.4246967,0,-0.04002,0.04002,19.56,-5.84,20.41321141
23/12/2019 18:30,19.18,-5.96209,20.08529107,0,-0.04209,0.04209,19.18,-5.92,20.07283737,19.19,-5.99209,20.1037619,0,-0.04209,0.04209,19.19,-5.95,20.0912568
23/12/2019 19:00,18.44,-6.127605,19.43144727,0,-0.037605,0.037605,18.44,-6.09,19.41962152,18.45,-6.167605,19.45358197,0,-0.037605,0.037605,18.45,-6.13,19.44169231
23/12/2019 19:30,17.57,-8.11657,19.35416256,0,-0.03657,0.03657,17.57,-8.08,19.33885467,17.59,-8.14657,19.38490915,0,-0.03657,0.03657,17.59,-8.11,19.36956892
23/12/2019 20:00,16.94,-8.585535,18.99144574,0,-0.035535,0.035535,16.94,-8.55,18.97540777,16.96,-8.635535,19.03192226,0,-0.035535,0.035535,16.96,-8.6,19.01582499
23/12/2019 20:30,16.14,-8.741745,18.35531818,0,-0.041745,0.041745,16.14,-8.7,18.33547381,16.15,-8.801745,18.39274898,0,-0.041745,0.041745,16.15,-8.76,18.37280871
23/12/2019 21:00,15.14,-9.013125,17.61976226,0,-0.043125,0.043125,15.14,-8.97,17.59774133,15.14,-9.063125,17.64539132,0,-0.043125,0.043125,15.14,-9.02,17.62328006
23/12/2019 21:30,13.97,-7.637265,15.92132899,0,-0.047265,0.047265,13.97,-7.59,15.89871064,13.97,-7.667265,15.93574136,0,-0.047265,0.047265,13.97,-7.62,15.91305439
23/12/2019 22:00,12.54,-7.50692,14.6152471,0,-0.04692,0.04692,12.54,-7.46,14.59120283,12.54,-7.53692,14.63067883,0,-0.04692,0.04692,12.54,-7.49,14.60656359
23/12/2019 22:30,11.12,-8.44416,13.96274465,0,-0.04416,0.04416,11.12,-8.4,13.93608266,11.11,-8.44416,13.95478191,0,-0.04416,0.04416,11.11,-8.4,13.92810468
23/12/2019 23:00,9.79,-9.51278,13.65053418,0,-0.04278,0.04278,9.79,-9.47,13.62075622,9.78,-9.55278,13.67128398,0,-0.04278,0.04278,9.78,-9.51,13.64142588
23/12/2019 23:30,8.29,-10.01588,13.00161345,0,-0.03588,0.03588,8.29,-9.98,12.97399322,8.29,-9.78588,12.82526988,0,-0.03588,0.03588,8.29,-9.75,12.79791389
24/12/2019 00:00,7.3,-10.1945,12.53865345,0,-0.0345,0.0345,7.3,-10.16,12.51061949,7.29,-10.2345,12.56539256,0,-0.0345,0.0345,7.29,-10.2,12.53730832
24/12/2019 00:30,6.89,-9.16105,11.4628503,0,-0.03105,0.03105,6.89,-9.13,11.43805053,6.81,-10.46105,12.48237426,0,-0.03105,0.03105,6.81,-10.43,12.45636384
24/12/2019 01:00,6.76,-10.346915,12.35945994,0,-0.036915,0.036915,6.76,-10.31,12.3285725,6.75,-10.386915,12.387514,0,-0.036915,0.036915,6.75,-10.35,12.3565772
24/12/2019 01:30,6.21,-10.489675,12.19005257,0,-0.039675,0.039675,6.21,-10.45,12.15592859,6.19,-10.519675,12.20572251,0,-0.039675,0.039675,6.19,-10.48,12.17154468
24/12/2019 02:00,5.6,-10.33312,11.75301531,0,-0.03312,0.03312,5.6,-10.3,11.7239072,5.57,-10.36312,11.76516707,0,-0.03312,0.03312,5.57,-10.33,11.73600443
24/12/2019 02:30,5.22,-10.258635,11.51034283,0,-0.028635,0.028635,5.22,-10.23,11.48482912,5.2,-10.358635,11.59057026,0,-0.028635,0.028635,5.2,-10.33,11.56498595
24/12/2019 03:00,4.81,-10.36036,11.42248481,0,-0.03036,0.03036,4.81,-10.33,11.39495502,4.8,-10.36036,11.41827742,0,-0.03036,0.03036,4.8,-10.33,11.39073747
24/12/2019 03:30,4.44,-10.36036,11.27167509,0,-0.03036,0.03036,4.44,-10.33,11.24377606,4.44,-10.47036,11.37286413,0,-0.03036,0.03036,4.44,-10.44,11.34491957
24/12/2019 04:00,4.28,-10.36381,11.21280329,0,-0.03381,0.03381,4.28,-10.33,11.18156071,4.26,-10.47381,11.30700207,0,-0.03381,0.03381,4.26,-10.44,11.27569067
24/12/2019 04:30,4.28,-10.36588,11.21471659,0,-0.03588,0.03588,4.28,-10.33,11.18156071,4.26,-10.47588,11.30891957,0,-0.03588,0.03588,4.26,-10.44,11.27569067
24/12/2019 05:00,4.28,-10.365535,11.2143977,0,-0.035535,0.035535,4.28,-10.33,11.18156071,4.26,-10.385535,11.22528117,0,-0.035535,0.035535,4.26,-10.35,11.19241261
24/12/2019 05:30,4.76,-10.21588,11.27039503,0,-0.03588,0.03588,4.76,-10.18,11.23788236,4.75,-10.28588,11.32968788,0,-0.03588,0.03588,4.75,-10.25,11.29712353
24/12/2019 06:00,5.32,-10.13933,11.4502582,0,-0.03933,0.03933,5.32,-10.1,11.41544568,5.32,-10.17933,11.48569368,0,-0.03933,0.03933,5.32,-10.14,11.4508515
24/12/2019 06:30,6.81,-9.878295,11.99820037,0,-0.038295,0.038295,6.81,-9.84,11.96669127,6.79,-9.908295,12.01159481,0,-0.038295,0.038295,6.79,-9.87,11.98002504
24/12/2019 07:00,7.86,-9.74864,12.52260284,0,-0.03864,0.03864,7.86,-9.71,12.49254578,7.84,-9.77864,12.53345125,0,-0.03864,0.03864,7.84,-9.74,12.50332756
24/12/2019 07:30,9.74,-7.681055,12.40428176,0,-0.041055,0.041055,9.74,-7.64,12.37890141,9.71,-7.961055,12.55637275,0,-0.041055,0.041055,9.71,-7.92,12.53038307
24/12/2019 08:00,11.21,-8.43726,14.0303762,0,-0.03726,0.03726,11.21,-8.4,14.00800128,11.2,-8.46726,14.04045911,0,-0.03726,0.03726,11.2,-8.43,14.01802054
24/12/2019 08:30,12.57,-9.0945,15.51498728,0,-0.0345,0.0345,12.57,-9.06,15.49478945,12.57,-9.1345,15.53846808,0,-0.0345,0.0345,12.57,-9.1,15.51821188
24/12/2019 09:00,14.19414,-7.228985,15.92896213,0.00414,-0.038985,0.039204207,14.19,-7.19,15.90761453,14.17414,-7.498985,16.03561726,0.00414,-0.038985,0.039204207,14.17,-7.46,16.01375971
24/12/2019 09:30,15.406935,-6.611405,16.76556955,0.076935,-0.051405,0.092528202,15.33,-6.56,16.67460644,15.416935,-6.651405,16.79056501,0.076935,-0.051405,0.092528202,15.34,-6.6,16.69956886
24/12/2019 10:00,15.936605,-6.41519,17.17934928,0.106605,-0.03519,0.112262915,15.83,-6.38,17.06731672,15.936605,-6.47519,17.2018448,0.106605,-0.03519,0.112262915,15.83,-6.44,17.08983616
24/12/2019 10:30,16.138385,-8.08589,18.05073648,0.218385,-0.05589,0.22542338,15.92,-8.03,17.83051598,16.158385,-8.13589,18.0910506,0.218385,-0.05589,0.22542338,15.94,-8.08,17.87092611
24/12/2019 11:00,16.417375,-8.34658,18.41726363,0.267375,-0.05658,0.27329597,16.15,-8.29,18.15341841,16.417375,-8.37658,18.43087883,0.267375,-0.05658,0.27329597,16.15,-8.32,18.16713791
24/12/2019 11:30,16.7229,-8.26658,18.65453643,0.2829,-0.05658,0.288502524,16.44,-8.21,18.37600882,16.7229,-8.30658,18.67229648,0.2829,-0.05658,0.288502524,16.44,-8.25,18.39391475
24/12/2019 12:00,16.83076,-8.174165,18.71073103,0.14076,-0.054165,0.150821831,16.69,-8.12,18.56045527,16.84076,-8.214165,18.73722776,0.14076,-0.054165,0.150821831,16.7,-8.16,18.58697393
24/12/2019 12:30,16.614275,-8.18141,18.51943853,0.274275,-0.06141,0.281065764,16.34,-8.12,18.2463695,16.624275,-8.22141,18.54610745,0.274275,-0.06141,0.281065764,16.35,-8.16,18.27315244
24/12/2019 13:00,16.183225,-8.29141,18.18362591,0.243225,-0.06141,0.250857706,15.94,-8.23,17.93924469,16.193225,-8.32141,18.20621873,0.243225,-0.06141,0.250857706,15.95,-8.26,17.96190691
24/12/2019 13:30,16.30418,-8.28313,18.28760586,0.08418,-0.05313,0.099544308,16.22,-8.23,18.18849362,16.30418,-8.31313,18.30121351,0.08418,-0.05313,0.099544308,16.22,-8.26,18.20208779
24/12/2019 14:00,16.28348,-8.33381,18.29218713,0.06348,-0.03381,0.071922364,16.22,-8.3,18.22027442,16.28348,-8.37381,18.31044551,0.06348,-0.03381,0.071922364,16.22,-8.34,18.23853064
24/12/2019 14:30,16.37001,-8.335535,18.37004004,0.02001,-0.035535,0.040781568,16.35,-8.3,18.33609828,16.37001,-8.375535,18.38822487,0.02001,-0.035535,0.040781568,16.35,-8.34,18.35423929
24/12/2019 15:00,16.2507,-8.33657,18.2642725,0.0207,-0.03657,0.042022076,16.23,-8.3,18.22917716,16.2607,-8.37657,18.291454,0.0207,-0.03657,0.042022076,16.24,-8.34,18.25631945
24/12/2019 15:30,16.014145,-8.407605,18.08703021,0.014145,-0.037605,0.04017732,16,-8.37,18.05704572,16.034145,-8.467605,18.13268155,0.014145,-0.037605,0.04017732,16.02,-8.43,18.10263241
24/12/2019 16:00,15.854485,-8.49416,17.98653521,0.004485,-0.04416,0.04438717,15.85,-8.45,17.96176495,15.854485,-8.47416,17.97709883,0.004485,-0.04416,0.04438717,15.85,-8.43,17.95236475
24/12/2019 16:30,16.26,-8.49347,18.34466224,0,-0.04347,0.04347,16.26,-8.45,18.32457639,16.26,-8.47347,18.33541093,0,-0.04347,0.04347,16.26,-8.43,18.3153624
24/12/2019 17:00,17.09,-8.272435,18.98687128,0,-0.042435,0.042435,17.09,-8.23,18.96842113,17.12,-8.302435,19.02695002,0,-0.042435,0.042435,17.12,-8.26,19.0084718
24/12/2019 17:30,17.09,-8.27071,18.98611977,0,-0.04071,0.04071,17.09,-8.23,18.96842113,17.12,-8.30071,19.02619737,0,-0.04071,0.04071,17.12,-8.26,19.0084718
24/12/2019 18:00,16.65,-8.371055,18.63590786,0,-0.041055,0.041055,16.65,-8.33,18.61750252,16.66,-8.411055,18.66283596,0,-0.041055,0.041055,16.66,-8.37,18.64436912
24/12/2019 18:30,15.98,-8.54278,18.12014046,0,-0.04278,0.04278,15.98,-8.5,18.10001105,16,-8.57278,18.15192984,0,-0.04278,0.04278,16,-8.53,18.13176494
24/12/2019 19:00,15.29,-8.693815,17.58881802,0,-0.043815,0.043815,15.29,-8.65,17.5672024,15.29,-8.723815,17.60366576,0,-0.043815,0.043815,15.29,-8.68,17.58199363
24/12/2019 19:30,14.49,-7.73347,16.42457483,0,-0.04347,0.04347,14.49,-7.69,16.40415191,14.49,-7.76347,16.43872156,0,-0.04347,0.04347,14.49,-7.72,16.41823681
24/12/2019 20:00,13.8,-7.04416,15.49387589,0,-0.04416,0.04416,13.8,-7,15.47384891,13.8,-7.10416,15.52124638,0,-0.04416,0.04416,13.8,-7.06,15.50108383
24/12/2019 20:30,12.99,-7.226575,14.86484061,0,-0.046575,0.046575,12.99,-7.18,14.84225387,12.99,-7.276575,14.88921233,0,-0.046575,0.046575,12.99,-7.23,14.86650598
24/12/2019 21:00,12.25,-7.658645,14.4470531,0,-0.048645,0.048645,12.25,-7.61,14.42132449,12.27,-7.458645,14.35911854,0,-0.048645,0.048645,12.27,-7.41,14.33391084
24/12/2019 21:30,11.24,-9.715885,14.85718753,0,-0.045885,0.045885,11.24,-9.67,14.82722159,11.24,-9.735885,14.87027427,0,-0.045885,0.045885,11.24,-9.69,14.84027291
24/12/2019 22:00,10.52,-7.655885,13.01087911,0,-0.045885,0.045885,10.52,-7.61,12.98393238,10.48,-7.665885,12.98445967,0,-0.045885,0.045885,10.48,-7.62,12.95742258
24/12/2019 22:30,9.56,-7.81623,12.34856475,0,-0.04623,0.04623,9.56,-7.77,12.31935469,9.54,-7.87623,12.37120039,0,-0.04623,0.04623,9.54,-7.83,12.34181915
24/12/2019 23:00,8.58,-7.96692,11.70846763,0,-0.04692,0.04692,8.58,-7.92,11.67659197,8.58,-7.98692,11.72208561,0,-0.04692,0.04692,8.58,-7.94,11.69016681
24/12/2019 23:30,7.25,-9.587605,12.0201776,0,-0.037605,0.037605,7.25,-9.55,11.99020434,7.25,-9.377605,11.85335292,0,-0.037605,0.037605,7.25,-9.34,11.82362466
25/12/2019 00:00,6.21,-10.26898,12.00066874,0,-0.02898,0.02898,6.21,-10.24,11.97587993,6.17,-10.54898,12.22087882,0,-0.02898,0.02898,6.17,-10.52,12.19587225
25/12/2019 00:30,5.91,-10.530015,12.07515283,0,-0.030015,0.030015,5.91,-10.5,12.04898751,5.89,-10.550015,12.08283562,0,-0.030015,0.030015,5.89,-10.52,12.05663718
25/12/2019 01:00,5.97,-10.530015,12.104632,0,-0.030015,0.030015,5.97,-10.5,12.07853054,5.96,-10.550015,12.11711255,0,-0.030015,0.030015,5.96,-10.52,12.09098838
25/12/2019 01:30,5.55,-10.63243,11.99379288,0,-0.03243,0.03243,5.55,-10.6,11.96505328,5.51,-10.71243,12.0464209,0,-0.03243,0.03243,5.51,-10.68,12.01759127
25/12/2019 02:00,5.05,-10.63312,11.77139503,0,-0.03312,0.03312,5.05,-10.6,11.74148628,5.03,-10.71312,11.83519498,0,-0.03312,0.03312,5.03,-10.68,11.80522342
25/12/2019 02:30,4.6,-10.72381,11.66876604,0,-0.03381,0.03381,4.6,-10.69,11.63770166,4.59,-10.71381,11.65563489,0,-0.03381,0.03381,4.59,-10.68,11.62456451
25/12/2019 03:00,4.22,-10.72519,11.52554123,0,-0.03519,0.03519,4.22,-10.69,11.4928021,4.22,-10.80519,11.60002289,0,-0.03519,0.03519,4.22,-10.77,11.56725119
25/12/2019 03:30,3.98,-10.80933,11.51876795,0,-0.03933,0.03933,3.98,-10.77,11.48186831,3.96,-10.88933,11.58702325,0,-0.03933,0.03933,3.96,-10.85,11.55006926
25/12/2019 04:00,3.77,-10.883125,11.51760868,0,-0.043125,0.043125,3.77,-10.84,11.47686804,3.76,-10.893125,11.52379158,0,-0.043125,0.043125,3.76,-10.85,11.48303531
25/12/2019 04:30,3.77,-10.884505,11.51891267,0,-0.044505,0.044505,3.77,-10.84,11.47686804,3.76,-10.894505,11.52509606,0,-0.044505,0.044505,3.76,-10.85,11.48303531
25/12/2019 05:00,3.67,-10.883815,11.48591872,0,-0.043815,0.043815,3.67,-10.84,11.44440912,3.67,-10.893815,11.49539496,0,-0.043815,0.043815,3.67,-10.85,11.45388144
25/12/2019 05:30,3.92,-10.74071,11.43368931,0,-0.04071,0.04071,3.92,-10.7,11.39545523,3.89,-10.79071,11.47046304,0,-0.04071,0.04071,3.89,-10.75,11.4321739
25/12/2019 06:00,4.23,-10.74278,11.54557154,0,-0.04278,0.04278,4.23,-10.7,11.50577681,4.22,-10.79278,11.5884641,0,-0.04278,0.04278,4.22,-10.75,11.54863195
25/12/2019 06:30,5.17,-10.56002,11.75767504,0,-0.04002,0.04002,5.17,-10.52,11.72174475,5.16,-10.57002,11.76226691,0,-0.04002,0.04002,5.16,-10.53,11.72631656
25/12/2019 07:00,6.12,-8.493815,10.46896811,0,-0.043815,0.043815,6.12,-8.45,10.43345101,6.11,-8.523815,10.48749361,0,-0.043815,0.043815,6.11,-8.48,10.4519137
25/12/2019 07:30,7.19,-8.003125,10.7585366,0,-0.043125,0.043125,7.19,-7.96,10.72649523,7.2,-8.053125,10.8024452,0,-0.043125,0.043125,7.2,-8.01,10.77033426
25/12/2019 08:00,8.28,-8.688985,12.00236895,0,-0.038985,0.038985,8.28,-8.65,11.97417638,8.28,-8.748985,12.04587641,0,-0.038985,0.038985,8.28,-8.71,12.01759127
25/12/2019 08:30,9.4,-9.824155,13.59683866,0,-0.034155,0.034155,9.4,-9.79,13.57218111,9.39,-9.864155,13.61887124,0,-0.034155,0.034155,9.39,-9.83,13.59415315
25/12/2019 09:00,10.938975,-8.243465,13.69729496,0.018975,-0.033465,0.038470207,10.92,-8.21,13.66200937,10.908975,-8.553465,13.86244924,0.018975,-0.033465,0.038470207,10.89,-8.52,13.826876
25/12/2019 09:30,12.191765,-7.45175,14.28872674,0.081765,-0.05175,0.096765581,12.11,-7.4,14.19197308,12.191765,-7.50175,14.31486594,0.081765,-0.05175,0.096765581,12.11,-7.45,14.21810817
25/12/2019 10:00,12.803525,-7.337955,14.75722996,0.153525,-0.047955,0.160840317,12.65,-7.29,14.60022603,12.803525,-7.357955,14.76718505,0.153525,-0.047955,0.160840317,12.65,-7.31,14.61022245
25/12/2019 10:30,13.107355,-8.920715,15.85502795,0.227355,-0.050715,0.232942712,12.88,-8.87,15.63877553,13.107355,-8.930715,15.86065653,0.227355,-0.050715,0.232942712,12.88,-8.88,15.64444949
25/12/2019 11:00,13.35773,-9.26658,16.25725855,0.28773,-0.05658,0.293240259,13.07,-9.21,15.98902749,13.35773,-9.30658,16.28009159,0.28773,-0.05658,0.293240259,13.07,-9.25,16.01210167
25/12/2019 11:30,13.40948,-9.266235,16.29960935,0.33948,-0.056235,0.344106155,13.07,-9.21,15.98902749,13.40948,-9.306235,16.32238229,0.33948,-0.056235,0.344106155,13.07,-9.25,16.01210167
25/12/2019 12:00,13.73186,-9.080375,16.46259971,0.27186,-0.060375,0.278483393,13.46,-9.02,16.20283926,13.73186,-9.110375,16.47916599,0.27186,-0.060375,0.278483393,13.46,-9.05,16.21955918
25/12/2019 12:30,14.65048,-7.75555,16.57664381,0.27048,-0.06555,0.278309599,14.38,-7.69,16.30706902,14.64048,-7.77555,16.57717806,0.27048,-0.06555,0.278309599,14.37,-7.71,16.30769757
25/12/2019 13:00,14.62192,-6.983135,16.20384889,0.39192,-0.063135,0.396972688,14.23,-6.92,15.82337827,14.62192,-7.033135,16.22545939,0.39192,-0.063135,0.396972688,14.23,-6.97,15.84530845
25/12/2019 13:30,14.25913,-7.12624,15.94070528,0.32913,-0.06624,0.335729496,13.93,-7.06,15.61692992,14.25913,-7.14624,15.94965625,0.32913,-0.06624,0.335729496,13.93,-7.08,15.62598157
25/12/2019 14:00,13.507375,-7.194515,15.30392843,0.267375,-0.064515,0.275048315,13.24,-7.13,15.03776912,13.507375,-7.234515,15.32277347,0.267375,-0.064515,0.275048315,13.24,-7.17,15.05677588
25/12/2019 14:30,12.367005,-8.370035,14.93319452,0.217005,-0.070035,0.228026471,12.15,-8.3,14.71436373,12.387005,-8.110035,14.80576106,0.217005,-0.070035,0.228026471,12.17,-8.04,14.58596929
25/12/2019 15:00,11.47902,-9.60865,14.96977137,0.10902,-0.05865,0.123794923,11.37,-9.55,14.84854875,11.47902,-9.63865,14.98904513,0.10902,-0.05865,0.123794923,11.37,-9.58,14.86786131
25/12/2019 15:30,10.983465,-9.701395,14.65447264,0.033465,-0.031395,0.045886297,10.95,-9.67,14.60860705,10.973465,-9.721395,14.66023379,0.033465,-0.031395,0.045886297,10.94,-9.69,14.61436622
25/12/2019 16:00,10.770005,-9.718645,14.50672493,0.010005,-0.048645,0.049663226,10.76,-9.67,14.46673771,10.770005,-9.738645,14.52013134,0.010005,-0.048645,0.049663226,10.76,-9.69,14.48011395
25/12/2019 16:30,10.9,-9.724855,14.60762831,0,-0.054855,0.054855,10.9,-9.67,14.57116673,10.9,-9.744855,14.62095069,0,-0.054855,0.054855,10.9,-9.69,14.5844472
25/12/2019 17:00,11.3,-9.7183,14.90420595,0,-0.0483,0.0483,11.3,-9.67,14.87275697,11.29,-9.7383,14.90968098,0,-0.0483,0.0483,11.29,-9.69,14.87817865
25/12/2019 17:30,11.3,-9.717955,14.90398099,0,-0.047955,0.047955,11.3,-9.67,14.87275697,11.29,-9.737955,14.90945564,0,-0.047955,0.047955,11.29,-9.69,14.87817865
25/12/2019 18:00,11.07,-9.71692,14.72967869,0,-0.04692,0.04692,11.07,-9.67,14.69876866,11.06,-9.73692,14.73537278,0,-0.04692,0.04692,11.06,-9.69,14.7044109
25/12/2019 18:30,10.79,-9.78899,14.56874824,0,-0.04899,0.04899,10.79,-9.74,14.53587631,10.79,-9.83899,14.60239104,0,-0.04899,0.04899,10.79,-9.79,14.56942689
25/12/2019 19:00,10.41,-9.92623,14.38395432,0,-0.04623,0.04623,10.41,-9.88,14.35209044,10.41,-9.96623,14.41158702,0,-0.04623,0.04623,10.41,-9.92,14.37965577
25/12/2019 19:30,10.31,-8.71209,13.49802253,0,-0.04209,0.04209,10.31,-8.67,13.47089455,10.3,-8.77209,13.52921147,0,-0.04209,0.04209,10.3,-8.73,13.50195912
25/12/2019 20:00,10.17,-7.80416,12.81927507,0,-0.04416,0.04416,10.17,-7.76,12.79243917,10.16,-7.86416,12.84798087,0,-0.04416,0.04416,10.16,-7.82,12.8209984
25/12/2019 20:30,9.93,-7.913125,12.69734016,0,-0.043125,0.043125,9.93,-7.87,12.67050907,9.91,-7.953125,12.70670285,0,-0.043125,0.043125,9.91,-7.91,12.67975552
25/12/2019 21:00,9.29,-8.030365,12.27969308,0,-0.040365,0.040365,9.29,-7.99,12.25333424,9.27,-8.060365,12.28423314,0,-0.040365,0.040365,9.27,-8.02,12.25778528
25/12/2019 21:30,8.75,-8.173125,11.97340688,0,-0.043125,0.043125,8.75,-8.13,11.94401105,8.73,-8.193125,11.97247666,0,-0.043125,0.043125,8.73,-8.15,11.94300632
25/12/2019 22:00,8.68,-8.174505,11.92329367,0,-0.044505,0.044505,8.68,-8.13,11.89282557,8.67,-8.194505,11.92974485,0,-0.044505,0.044505,8.67,-8.15,11.89921846
25/12/2019 22:30,8.18,-8.28864,11.6453404,0,-0.03864,0.03864,8.18,-8.25,11.61786986,8.16,-8.32864,11.65983895,0,-0.03864,0.03864,8.16,-8.29,11.63226977
25/12/2019 23:00,7.58,-8.43278,11.33879088,0,-0.04278,0.04278,7.58,-8.39,11.3070111,7.57,-8.49278,11.37682786,0,-0.04278,0.04278,7.57,-8.45,11.34492838
25/12/2019 23:30,6.45,-10.41726,12.25242041,0,-0.03726,0.03726,6.45,-10.38,12.22075693,6.43,-10.50726,12.31857998,0,-0.03726,0.03726,6.43,-10.47,12.28681407
26/12/2019 00:00,5.7,-10.545535,11.98742293,0,-0.035535,0.035535,5.7,-10.51,11.95617414,5.69,-10.565535,12.00027624,0,-0.035535,0.035535,5.69,-10.53,11.96900163
26/12/2019 00:30,5.45,-10.647615,11.96136302,0,-0.057615,0.057615,5.45,-10.59,11.91010495,5.43,-10.687615,11.98791118,0,-0.057615,0.057615,5.43,-10.63,11.93657405
26/12/2019 01:00,5.54,-10.64934,12.00416771,0,-0.05934,0.05934,5.54,-10.59,11.95155638,5.52,-10.68934,12.03047753,0,-0.05934,0.05934,5.52,-10.63,11.9777836
26/12/2019 01:30,5.11,-10.648995,11.81157037,0,-0.058995,0.058995,5.11,-10.59,11.75840976,5.1,-10.688995,11.84333627,0,-0.058995,0.058995,5.1,-10.63,11.79011874
26/12/2019 02:00,4.74,-10.72934,11.72972024,0,-0.05934,0.05934,4.74,-10.67,11.67546573,4.74,-10.77934,11.77547327,0,-0.05934,0.05934,4.74,-10.72,11.72117742
26/12/2019 02:30,4.23,-10.561405,11.37700205,0,-0.051405,0.051405,4.23,-10.51,11.3292983,4.21,-10.631405,11.43463477,0,-0.051405,0.051405,4.21,-10.58,11.38685646
26/12/2019 03:00,3.89,-10.66244,11.34987783,0,-0.05244,0.05244,3.89,-10.61,11.3006283,3.89,-10.72244,11.4062623,0,-0.05244,0.05244,3.89,-10.67,11.35698023
26/12/2019 03:30,3.74,-10.66175,11.29869519,0,-0.05175,0.05175,3.74,-10.61,11.24987555,3.71,-10.72175,11.3454847,0,-0.05175,0.05175,3.71,-10.67,11.29659241
26/12/2019 04:00,3.48,-10.663475,11.21695587,0,-0.053475,0.053475,3.48,-10.61,11.16613183,3.48,-10.723475,11.27401065,0,-0.053475,0.053475,3.48,-10.67,11.22315909
26/12/2019 04:30,3.42,-10.667615,11.20242875,0,-0.057615,0.057615,3.42,-10.61,11.14757821,3.4,-10.727615,11.2535205,0,-0.057615,0.057615,3.4,-10.67,11.19861152
26/12/2019 05:00,3.35,-10.66934,11.18290284,0,-0.05934,0.05934,3.35,-10.61,11.12630217,3.34,-10.72934,11.23718545,0,-0.05934,0.05934,3.34,-10.67,11.18054113
26/12/2019 05:30,3.75,-10.39175,11.04766799,0,-0.05175,0.05175,3.75,-10.34,10.9990045,3.74,-10.46175,11.1101671,0,-0.05175,0.05175,3.74,-10.41,11.06145108
26/12/2019 06:00,3.99,-10.39451,11.1339992,0,-0.05451,0.05451,3.99,-10.34,11.08312682,4,-10.37451,11.11892341,0,-0.05451,0.05451,4,-10.32,11.06808023
26/12/2019 06:30,4.73,-10.587615,11.59614123,0,-0.057615,0.057615,4.73,-10.53,11.54356098,4.71,-10.627615,11.62455593,0,-0.057615,0.057615,4.71,-10.57,11.57190563
26/12/2019 07:00,5.16,-12.362445,13.39610564,0,-0.062445,0.062445,5.16,-12.3,13.33850067,5.14,-12.382445,13.40688421,0,-0.062445,0.062445,5.14,-12.32,13.34923219
26/12/2019 07:30,5.89,-12.285205,13.62418298,0,-0.065205,0.065205,5.89,-12.22,13.56541559,5.87,-12.315205,13.64262344,0,-0.065205,0.065205,5.87,-12.25,13.58379181
26/12/2019 08:00,6.67,-12.09279,13.81030304,0,-0.06279,0.06279,6.67,-12.03,13.75535532,6.66,-12.11279,13.82299828,0,-0.06279,0.06279,6.66,-12.05,13.76801002
26/12/2019 08:30,7.73,-11.42003,13.79021338,0,-0.06003,0.06003,7.73,-11.36,13.7405422,7.72,-11.46003,13.8177671,0,-0.06003,0.06003,7.72,-11.4,13.76802092
26/12/2019 09:00,8.95,-9.80624,13.27647705,0,-0.06624,0.06624,8.95,-9.74,13.22762639,8.94,-9.83624,13.29192301,0,-0.06624,0.06624,8.94,-9.77,13.24297927
26/12/2019 09:30,10.39,-9.58555,14.13629615,0,-0.06555,0.06555,10.39,-9.52,14.09193031,10.38,-9.62555,14.15611574,0,-0.06555,0.06555,10.38,-9.56,14.11162641
26/12/2019 10:00,11.72,-8.391755,14.41457429,0,-0.061755,0.061755,11.72,-8.33,14.37870996,11.7,-8.711755,14.58714075,0,-0.061755,0.061755,11.7,-8.65,14.55034364
26/12/2019 10:30,12.940345,-7.03555,14.72927332,0.000345,-0.06555,0.065550908,12.94,-6.97,14.69777194,12.940345,-7.06555,14.74362661,0.000345,-0.06555,0.065550908,12.94,-7,14.71202229
26/12/2019 11:00,13.56,-7.585895,15.53767688,0,-0.065895,0.065895,13.56,-7.52,15.50561189,13.56,-7.615895,15.5523457,0,-0.065895,0.065895,13.56,-7.55,15.52018363
26/12/2019 11:30,13.920345,-8.895205,16.51970572,0.000345,-0.065205,0.065205913,13.92,-8.83,16.48439565,13.920345,-8.945205,16.54668237,0.000345,-0.065205,0.065205913,13.92,-8.88,16.51123254
26/12/2019 12:00,14.30069,-7.79762,16.28841957,0.00069,-0.06762,0.06762352,14.3,-7.73,16.25554982,14.31069,-7.81762,16.30677867,0.00069,-0.06762,0.06762352,14.31,-7.75,16.27386248
26/12/2019 12:30,14.60138,-6.772105,16.09539388,0.00138,-0.072105,0.072118205,14.6,-6.7,16.06393476,14.60138,-6.782105,16.09960391,0.00138,-0.072105,0.072118205,14.6,-6.71,16.06810816
26/12/2019 13:00,14.601035,-6.774175,16.09595198,0.001035,-0.074175,0.074182221,14.6,-6.7,16.06393476,14.601035,-6.784175,16.10016315,0.001035,-0.074175,0.074182221,14.6,-6.71,16.06810816
26/12/2019 13:30,14.490345,-6.77521,15.99604854,0.000345,-0.07521,0.075210791,14.49,-6.7,15.96402518,14.490345,-6.88521,16.04294907,0.000345,-0.07521,0.075210791,14.49,-6.81,16.0105028
26/12/2019 14:00,14.230345,-7.6159,16.14015649,0.000345,-0.0759,0.075900784,14.23,-7.54,16.10417648,14.320345,-6.5059,15.7289229,0.000345,-0.0759,0.075900784,14.32,-6.43,15.69736602
26/12/2019 14:30,13.35069,-10.694175,17.10573887,0.00069,-0.074175,0.074178209,13.35,-10.62,17.05892435,13.69069,-6.304175,15.07241239,0.00069,-0.074175,0.074178209,13.69,-6.23,15.04091088
26/12/2019 15:00,13.43,-9.160725,16.25680727,0,-0.070725,0.070725,13.43,-9.09,16.21705892,13.43,-9.180725,16.26808567,0,-0.070725,0.070725,13.43,-9.11,16.22827779
26/12/2019 15:30,13.59,-9.165555,16.39193395,0,-0.075555,0.075555,13.59,-9.09,16.34980734,13.6,-9.185555,16.41141129,0,-0.075555,0.075555,13.6,-9.11,16.3692425
26/12/2019 16:00,13.86,-9.050725,16.55340518,0,-0.070725,0.070725,13.86,-8.98,16.51484181,13.86,-9.090725,16.57530938,0,-0.070725,0.070725,13.86,-9.02,16.53662602
26/12/2019 16:30,14.31,-9.05245,16.93289553,0,-0.07245,0.07245,14.31,-8.98,16.89427418,14.31,-9.09245,16.95431352,0,-0.07245,0.07245,14.31,-9.02,16.91556975
26/12/2019 17:00,14.63,-8.883825,17.11605231,0,-0.063825,0.063825,14.63,-8.82,17.08301203,14.63,-8.933825,17.14205732,0,-0.063825,0.063825,14.63,-8.87,17.10888073
26/12/2019 17:30,14.77,-8.881755,17.23480409,0,-0.061755,0.061755,14.77,-8.82,17.20306077,14.77,-8.861755,17.22450585,0,-0.061755,0.061755,14.77,-8.8,17.19281536
26/12/2019 18:00,14.77,-8.881755,17.23480409,0,-0.061755,0.061755,14.77,-8.82,17.20306077,14.77,-8.861755,17.22450585,0,-0.061755,0.061755,14.77,-8.8,17.19281536
26/12/2019 18:30,14.15,-9.072445,16.80868104,0,-0.062445,0.062445,14.15,-9.01,16.77505887,14.15,-9.112445,16.83030463,0,-0.062445,0.062445,14.15,-9.05,16.79657703
26/12/2019 19:00,13.42,-9.195895,16.26840142,0,-0.065895,0.065895,13.42,-9.13,16.23124456,13.42,-9.215895,16.27971501,0,-0.065895,0.065895,13.42,-9.15,16.24250289
26/12/2019 19:30,12.86,-9.253825,15.84338591,0,-0.063825,0.063825,12.86,-9.19,15.80619182,12.85,-9.313825,15.87040756,0,-0.063825,0.063825,12.85,-9.25,15.83303508
26/12/2019 20:00,12.43,-9.33624,15.54574789,0,-0.06624,0.06624,12.43,-9.27,15.50605688,12.43,-9.37624,15.56980336,0,-0.06624,0.06624,12.43,-9.31,15.53000322
26/12/2019 20:30,11.86,-9.537965,15.21947359,0,-0.067965,0.067965,11.86,-9.47,15.17697269,11.85,-9.557965,15.22423052,0,-0.067965,0.067965,11.85,-9.49,15.1816534
26/12/2019 21:00,11.4,-8.579345,14.26762631,0,-0.069345,0.069345,11.4,-8.51,14.22603599,11.37,-8.619345,14.26779619,0,-0.069345,0.069345,11.37,-8.55,14.22601139
26/12/2019 21:30,10.64,-7.708655,13.13898633,0,-0.068655,0.068655,10.64,-7.64,13.09882437,10.62,-7.728655,13.13455397,0,-0.068655,0.068655,10.62,-7.66,13.09427356
26/12/2019 22:00,9.93,-7.78383,12.61716725,0,-0.07383,0.07383,9.93,-7.71,12.57175405,9.9,-7.80383,12.60594156,0,-0.07383,0.07383,9.9,-7.73,12.56037022
26/12/2019 22:30,8.73,-9.7021,13.05157632,0,-0.0621,0.0621,8.73,-9.64,13.00547961,8.72,-9.5821,12.95588825,0,-0.0621,0.0621,8.72,-9.52,12.91002711
26/12/2019 23:00,7.68,-10.292445,12.84199455,0,-0.062445,0.062445,7.68,-10.23,12.79200141,7.66,-10.312445,12.84609364,0,-0.062445,0.062445,7.66,-10.25,12.79601891
26/12/2019 23:30,6.56,-10.394165,12.29114584,0,-0.054165,0.054165,6.56,-10.34,12.24537464,6.53,-10.434165,12.30904949,0,-0.054165,0.054165,6.53,-10.38,12.26316843
27/12/2019 00:00,5.8,-10.49313,11.9894027,0,-0.05313,0.05313,5.8,-10.44,11.94293096,5.77,-10.53313,12.0099845,0,-0.05313,0.05313,5.77,-10.48,11.96341506
27/12/2019 00:30,5.57,-10.470705,11.86004061,0,-0.030705,0.030705,5.57,-10.44,11.83294131,5.55,-10.510705,11.88601782,0,-0.030705,0.030705,5.55,-10.48,11.85887431
27/12/2019 01:00,5.79,-10.470015,11.96433509,0,-0.030015,0.030015,5.79,-10.44,11.93807773,5.77,-10.510015,11.98971707,0,-0.030015,0.030015,5.77,-10.48,11.96341506
27/12/2019 01:30,5.43,-10.55381,11.86877439,0,-0.03381,0.03381,5.43,-10.52,11.83872037,5.42,-10.60381,11.90870213,0,-0.03381,0.03381,5.42,-10.57,11.87860682
27/12/2019 02:00,4.91,-10.70726,11.77936826,0,-0.03726,0.03726,4.91,-10.67,11.74550978,4.89,-10.73726,11.79834108,0,-0.03726,0.03726,4.89,-10.7,11.76444219
27/12/2019 02:30,4.51,-10.70795,11.61896266,0,-0.03795,0.03795,4.51,-10.67,11.58399758,4.5,-10.73795,11.64274754,0,-0.03795,0.03795,4.5,-10.7,11.60775603
27/12/2019 03:00,4.15,-10.778295,11.54963822,0,-0.038295,0.038295,4.15,-10.74,11.51390898,4.14,-10.828295,11.59273793,0,-0.038295,0.038295,4.14,-10.79,11.55697625
27/12/2019 03:30,3.9,-10.85071,11.53030388,0,-0.04071,0.04071,3.9,-10.81,11.49200157,3.88,-10.90071,11.57064728,0,-0.04071,0.04071,3.88,-10.86,11.53230246
27/12/2019 04:00,3.64,-10.852435,11.44661284,0,-0.042435,0.042435,3.64,-10.81,11.40638856,3.65,-10.902435,11.49719918,0,-0.042435,0.042435,3.65,-10.86,11.45696731
27/12/2019 04:30,3.64,-10.857955,11.45184644,0,-0.047955,0.047955,3.64,-10.81,11.40638856,3.58,-10.907955,11.48041298,0,-0.047955,0.047955,3.58,-10.86,11.43485898
27/12/2019 05:00,3.64,-10.85761,11.45151933,0,-0.04761,0.04761,3.64,-10.81,11.40638856,3.67,-10.90761,11.50846888,0,-0.04761,0.04761,3.67,-10.86,11.46335466
27/12/2019 05:30,3.99,-10.7214,11.43977788,0,-0.0414,0.0414,3.99,-10.68,11.4009868,3.97,-10.7414,11.45157517,0,-0.0414,0.0414,3.97,-10.7,11.41275164
27/12/2019 06:00,4.46,-10.65071,11.54682742,0,-0.04071,0.04071,4.46,-10.61,11.50928755,4.44,-10.67071,11.55757985,0,-0.04071,0.04071,4.44,-10.63,11.52000434
27/12/2019 06:30,5.8,-10.36278,11.87548775,0,-0.04278,0.04278,5.8,-10.32,11.83817554,5.79,-10.41278,11.91428081,0,-0.04278,0.04278,5.79,-10.37,11.87691037
27/12/2019 07:00,6.63,-10.27623,12.22938277,0,-0.04623,0.04623,6.63,-10.23,12.19056192,6.6,-10.29623,12.2299776,0,-0.04623,0.04623,6.6,-10.25,12.19108281
27/12/2019 07:30,7.67,-10.034505,12.63013027,0,-0.044505,0.044505,7.67,-9.99,12.59480051,7.64,-10.064505,12.63581659,0,-0.044505,0.044505,7.64,-10.02,12.60039682
27/12/2019 08:00,8.73,-9.860365,13.16965064,0,-0.040365,0.040365,8.73,-9.82,13.13945585,8.71,-9.890365,13.17890055,0,-0.040365,0.040365,8.71,-9.85,13.14863491
27/12/2019 08:30,10.06,-9.27795,13.68517286,0,-0.03795,0.03795,10.06,-9.24,13.6594729,10.03,-9.55795,13.85479369,0,-0.03795,0.03795,10.03,-9.52,13.82864057
27/12/2019 09:00,11.712415,-7.392435,13.850226,0.002415,-0.042435,0.042503664,11.71,-7.35,13.82557775,11.702415,-7.432435,13.86317449,0.002415,-0.042435,0.042503664,11.7,-7.39,13.83842838
27/12/2019 09:30,13.352765,-7.51278,15.32116825,0.012765,-0.04278,0.044643853,13.34,-7.47,15.28909742,13.342765,-7.54278,15.32719505,0.012765,-0.04278,0.044643853,13.33,-7.5,15.29506129
27/12/2019 10:00,14.397945,-6.813465,15.92872015,0.027945,-0.033465,0.043598501,14.37,-6.78,15.88915668,14.397945,-6.843465,15.94157563,0.027945,-0.033465,0.043598501,14.37,-6.81,15.90198101
27/12/2019 10:30,15.240035,-6.638305,16.62304906,0.070035,-0.058305,0.091128339,15.17,-6.58,16.5355768,15.250035,-6.678305,16.64822288,0.070035,-0.058305,0.091128339,15.18,-6.62,16.56070047
27/12/2019 11:00,15.80107,-6.44313,17.0642239,0.07107,-0.05313,0.088734107,15.73,-6.39,16.97836859,15.80107,-6.49313,17.0831657,0.07107,-0.05313,0.088734107,15.73,-6.44,16.99724978
27/12/2019 11:30,16.125555,-6.4452,17.36588976,0.075555,-0.0552,0.093571353,16.05,-6.39,17.27525977,16.135555,-6.4952,17.39378505,0.075555,-0.0552,0.093571353,16.06,-6.44,17.30309799
27/12/2019 12:00,16.1604,-6.64003,17.47136304,0.1104,-0.06003,0.125665273,16.05,-6.58,17.34643767,16.1704,-6.68003,17.49584628,0.1104,-0.06003,0.125665273,16.06,-6.62,17.3708952
27/12/2019 12:30,16.361785,-8.455545,18.41749846,0.121785,-0.055545,0.133853776,16.24,-8.4,18.28380704,16.361785,-8.485545,18.43129085,0.121785,-0.055545,0.133853776,16.24,-8.43,18.29760913
27/12/2019 13:00,16.49384,-8.458305,18.53617224,0.09384,-0.058305,0.110478136,16.4,-8.4,18.42606849,16.51384,-8.488305,18.56766634,0.09384,-0.058305,0.110478136,16.42,-8.43,18.45755401
27/12/2019 13:30,16.593485,-8.450025,18.62113495,0.073485,-0.050025,0.088896265,16.52,-8.4,18.53295443,16.593485,-8.480025,18.63476773,0.073485,-0.050025,0.088896265,16.52,-8.43,18.54657111
27/12/2019 14:00,16.293485,-8.45244,18.35541869,0.073485,-0.05244,0.090277344,16.22,-8.4,18.266045,16.303485,-8.48244,18.37812318,0.073485,-0.05244,0.090277344,16.23,-8.43,18.28873424
27/12/2019 14:30,16.085895,-8.58382,18.23288194,0.065895,-0.05382,0.085080805,16.02,-8.53,18.14941597,16.085895,-8.61382,18.24702477,0.065895,-0.05382,0.085080805,16.02,-8.56,18.1635349
27/12/2019 15:00,16.04484,-8.560705,18.18577908,0.02484,-0.030705,0.03949459,16.02,-8.53,18.14941597,16.04484,-8.590705,18.19992041,0.02484,-0.030705,0.03949459,16.02,-8.56,18.1635349
27/12/2019 15:30,16.1969,-7.282435,17.75875641,0.0069,-0.042435,0.042992316,16.19,-7.24,17.73509797,16.2069,-7.332435,17.78842912,0.0069,-0.042435,0.042992316,16.2,-7.29,17.76468688
27/12/2019 16:00,16.48,-6.45347,17.69852183,0,-0.04347,0.04347,16.48,-6.41,17.68271755,16.49,-6.48347,17.71878899,0,-0.04347,0.04347,16.49,-6.44,17.70292914
27/12/2019 16:30,17.15,-6.83864,18.46319304,0,-0.03864,0.03864,17.15,-6.8,18.44891596,17.16,-6.87864,18.48732777,0,-0.03864,0.03864,17.16,-6.84,18.47298568
27/12/2019 17:00,17.84,-7.382435,19.30714755,0,-0.042435,0.042435,17.84,-7.34,19.29096161,17.84,-7.692435,19.4277934,0,-0.042435,0.042435,17.84,-7.65,19.41103037
27/12/2019 17:30,18.31,-6.28761,19.3594974,0,-0.04761,0.04761,18.31,-6.24,19.34408695,18.32,-6.31761,19.37871503,0,-0.04761,0.04761,18.32,-6.27,19.36324611
27/12/2019 18:00,18.19,-6.290025,19.24683128,0,-0.050025,0.050025,18.19,-6.24,19.23054081,18.21,-6.320025,19.27554969,0,-0.050025,0.050025,18.21,-6.27,19.25920559
27/12/2019 18:30,17.71,-6.98037,19.0360097,0,-0.05037,0.05037,17.71,-6.93,19.01759711,17.8,-6.25037,18.86550092,0,-0.05037,0.05037,17.8,-6.2,18.84887265
27/12/2019 19:00,16.91,-8.64416,18.99130333,0,-0.04416,0.04416,16.91,-8.6,18.97124403,16.92,-8.67416,19.01387524,0,-0.04416,0.04416,16.92,-8.63,18.99377003
27/12/2019 19:30,16.15,-8.870365,18.4256852,0,-0.040365,0.040365,16.15,-8.83,18.40628697,16.15,-8.910365,18.44497505,0,-0.040365,0.040365,16.15,-8.87,18.42550949
27/12/2019 20:00,15.37,-8.970365,17.79618915,0,-0.040365,0.040365,15.37,-8.93,17.77587691,15.38,-9.010365,17.82501269,0,-0.040365,0.040365,15.38,-8.97,17.80464265
27/12/2019 20:30,14.45,-8.101745,16.56625401,0,-0.041745,0.041745,14.45,-8.06,16.54587864,14.45,-8.131745,16.5809462,0,-0.041745,0.041745,14.45,-8.09,16.56051328
27/12/2019 21:00,13.48,-7.17278,15.26955051,0,-0.04278,0.04278,13.48,-7.13,15.24950163,13.47,-7.21278,15.27956463,0,-0.04278,0.04278,13.47,-7.17,15.25941676
27/12/2019 21:30,12.04,-9.44933,15.30527482,0,-0.03933,0.03933,12.04,-9.41,15.28102418,12.03,-9.47933,15.31595891,0,-0.03933,0.03933,12.03,-9.44,15.29164805
27/12/2019 22:00,10.96,-9.761745,14.67696377,0,-0.041745,0.041745,10.96,-9.72,14.64923206,10.95,-9.791745,14.68947821,0,-0.041745,0.041745,10.95,-9.75,14.66168476
27/12/2019 22:30,9.86,-10.293125,14.25370205,0,-0.043125,0.043125,9.86,-10.25,14.22259118,9.92,-9.213125,13.53839253,0,-0.043125,0.043125,9.92,-9.17,13.50908213
27/12/2019 23:00,8.54,-9.89588,13.07134427,0,-0.03588,0.03588,8.54,-9.86,13.04420178,8.51,-9.93588,13.082118,0,-0.03588,0.03588,8.51,-9.9,13.05488797
27/12/2019 23:30,7.35,-10.09381,12.4862925,0,-0.03381,0.03381,7.35,-10.06,12.45897668,7.33,-10.14381,12.51502223,0,-0.03381,0.03381,7.33,-10.11,12.48763388
28/12/2019 00:00,6.5,-10.0876,12.00040307,0,-0.0276,0.0276,6.5,-10.06,11.9772117,6.49,-10.2576,12.13830539,0,-0.0276,0.0276,6.49,-10.23,12.11499071
28/12/2019 00:30,16.784185,-8.31378,18.73039786,10.444185,2.09622,10.65247101,6.34,-10.41,12.18867097,16.784185,-8.37378,18.75710686,10.444185,2.09622,10.65247101,6.34,-10.47,12.23995507
28/12/2019 01:00,16.788325,-8.383785,18.7652793,10.448325,2.086215,10.65456655,6.34,-10.47,12.23995507,16.728325,-8.383785,18.7116196,10.448325,2.086215,10.65456655,6.28,-10.47,12.2089844
28/12/2019 01:30,16.11729,-8.38344,18.16725359,10.44729,2.08656,10.65361915,5.67,-10.47,11.90671239,16.09729,-8.46344,18.18660392,10.44729,2.08656,10.65361915,5.65,-10.55,11.96766477
28/12/2019 02:00,15.67453,-8.53,17.84521759,10.44453,2.07,10.64768082,5.23,-10.6,11.82002115,15.65453,-8.58,17.85163044,10.44453,2.07,10.64768082,5.21,-10.65,11.85607861
28/12/2019 02:30,15.251775,-8.513095,17.4668093,10.451775,2.086905,10.65808487,4.8,-10.6,11.63615057,15.241775,-8.563095,17.48251415,10.451775,2.086905,10.65808487,4.79,-10.65,11.67761106
28/12/2019 03:00,14.85315,-8.558595,17.14250896,10.44315,2.121405,10.6564413,4.41,-10.68,11.55467438,14.85315,-8.528595,17.12755083,10.44315,2.121405,10.6564413,4.41,-10.65,11.52695103
28/12/2019 03:30,14.636255,-8.25896,16.80566514,10.446255,2.08104,10.65152435,4.19,-10.34,11.15668858,14.636255,-8.31896,16.83523258,10.446255,2.08104,10.65152435,4.19,-10.4,11.21231912
28/12/2019 04:00,14.38798,-8.295155,16.60793681,10.44798,2.104845,10.65789184,3.94,-10.4,11.12131287,14.38798,-8.295155,16.60793681,10.44798,2.104845,10.65789184,3.94,-10.4,11.12131287
28/12/2019 04:30,14.294875,-8.252065,16.50575742,10.444875,2.077935,10.64956467,3.85,-10.33,11.02412808,14.284875,-8.322065,16.53222367,10.444875,2.077935,10.64956467,3.84,-10.4,11.08627981
28/12/2019 05:00,14.297635,-8.245165,16.50469971,10.447635,2.084835,10.65361976,3.85,-10.33,11.02412808,14.287635,-8.315165,16.53113677,10.447635,2.084835,10.65361976,3.84,-10.4,11.08627981
28/12/2019 05:30,14.52212,-8.244475,16.6992017,10.45212,2.085525,10.65815308,4.07,-10.33,11.1028735,14.52212,-8.244475,16.6992017,10.45212,2.085525,10.65815308,4.07,-10.33,11.1028735
28/12/2019 06:00,14.72384,-9.185165,17.35392522,10.44384,2.084835,10.64989816,4.28,-11.27,12.05534321,14.70384,-9.215165,17.35287229,10.44384,2.084835,10.64989816,4.26,-11.3,12.07632394
28/12/2019 06:30,15.59798,-9.59482,18.31277016,10.44798,2.08518,10.65402561,5.15,-11.68,12.76498727,15.59798,-9.61482,18.32325691,10.44798,2.08518,10.65402561,5.15,-11.7,12.78328987
28/12/2019 07:00,16.19798,-7.7924,17.97487285,10.44798,2.0976,10.65646338,5.75,-9.89,11.44004371,16.18798,-7.8424,17.98760502,10.44798,2.0976,10.65646338,5.74,-9.94,11.47829256
28/12/2019 07:30,17.185565,-7.6331,18.80446383,10.445565,2.0769,10.65003952,6.74,-9.71,11.81997039,17.175565,-7.6731,18.81160537,10.445565,2.0769,10.65003952,6.73,-9.75,11.84716844
28/12/2019 08:00,18.335565,-6.765165,19.54380724,10.445565,2.084835,10.65158979,7.89,-8.85,11.85641598,18.285565,-7.315165,19.69450498,10.445565,2.084835,10.65158979,7.84,-9.4,12.24032679
28/12/2019 08:30,19.809705,-5.720335,20.61908448,10.449705,2.089665,10.65659582,9.36,-7.81,12.19039376,19.809705,-5.760335,20.63021744,10.449705,2.089665,10.65659582,9.36,-7.85,12.2160591
28/12/2019 09:00,21.099715,-7.318265,22.33282283,10.469715,2.091735,10.67662341,10.63,-9.41,14.19665454,21.089715,-7.348265,22.3332281,10.469715,2.091735,10.67662341,10.62,-9.44,14.2090816
28/12/2019 09:30,22.7887,-6.36724,23.66150023,10.5087,2.07276,10.71116752,12.28,-8.44,14.90073824,22.7787,-6.65724,23.73158271,10.5087,2.07276,10.71116752,12.27,-8.73,15.05874497
28/12/2019 10:00,23.99356,-4.65379,24.44071772,10.57356,2.07621,10.77547303,13.42,-6.73,15.01297106,23.99356,-4.69379,24.44836571,10.57356,2.07621,10.77547303,13.42,-6.77,15.03094475
28/12/2019 10:30,24.619125,-5.71,25.27262186,10.669125,2.07,10.86807841,13.95,-7.78,15.97281753,24.619125,-5.74,25.27941684,10.669125,2.07,10.86807841,13.95,-7.81,15.98745133
28/12/2019 11:00,24.920885,-6.063795,25.64800419,10.740885,2.066205,10.93781576,14.18,-8.13,16.34531431,24.920885,-6.093795,25.65511346,10.740885,2.066205,10.93781576,14.18,-8.16,16.36025672
28/12/2019 11:30,25.55878,-4.563455,25.9629805,10.66878,2.056545,10.86518495,14.89,-6.62,16.29529073,25.55878,-4.603455,25.97004107,10.66878,2.056545,10.86518495,14.89,-6.66,16.31158177
28/12/2019 12:00,25.464625,-6.34757,26.24383301,10.634625,2.10243,10.84045482,14.83,-8.45,17.06843285,25.524625,-6.37757,26.30931167,10.634625,2.10243,10.84045482,14.89,-8.48,17.13541654
28/12/2019 12:30,25.65808,-6.516895,26.47275939,10.64808,2.073105,10.84801235,15.01,-8.59,17.29416665,25.67808,-6.556895,26.50201246,10.64808,2.073105,10.84801235,15.03,-8.63,17.33141079
28/12/2019 13:00,25.820825,-6.514825,26.63001969,10.620825,2.075175,10.82165768,15.2,-8.59,17.45932702,25.810825,-6.554825,26.63014116,10.620825,2.075175,10.82165768,15.19,-8.63,17.4703463
28/12/2019 13:30,25.74599,-6.51862,26.55839618,10.60599,2.07138,10.8063703,15.14,-8.59,17.40711636,25.79599,-6.55862,26.6166977,10.60599,2.07138,10.8063703,15.19,-8.63,17.4703463
28/12/2019 14:00,25.612515,-6.521725,26.42979042,10.552515,2.068275,10.75329411,15.06,-8.59,17.33758057,25.612515,-6.561725,26.4396891,10.552515,2.068275,10.75329411,15.06,-8.63,17.35743357
28/12/2019 14:30,25.43388,-6.617585,26.28069031,10.52388,2.072415,10.72599432,14.91,-8.69,17.25758384,25.43388,-6.657585,26.29079097,10.52388,2.072415,10.72599432,14.91,-8.73,17.27776027
28/12/2019 15:00,25.42008,-5.84792,26.08406862,10.51008,2.09208,10.71627642,14.91,-7.94,16.89235626,25.42008,-5.89792,26.09532386,10.51008,2.09208,10.71627642,14.91,-7.99,16.91591558
28/12/2019 15:30,25.74799,-4.352055,26.11320302,10.46799,2.097945,10.67615042,15.28,-6.45,16.585563,25.74799,-4.382055,26.1182196,10.46799,2.097945,10.67615042,15.28,-6.48,16.59725278
28/12/2019 16:00,25.951085,-4.365855,26.31576529,10.451085,2.084145,10.65686812,15.5,-6.45,16.7884633,25.961085,-4.395855,26.33061859,10.451085,2.084145,10.65686812,15.51,-6.48,16.80923853
28/12/2019 16:30,26.69591,-4.2393,27.03041389,10.44591,2.0907,10.65307759,16.25,-6.33,17.43936352,26.71591,-4.2693,27.05488439,10.44591,2.0907,10.65307759,16.27,-6.36,17.46890094
28/12/2019 17:00,27.684875,-5.284475,28.18471181,10.444875,2.085525,10.65104822,17.24,-7.37,18.74925332,27.684875,-5.444475,28.21514862,10.444875,2.085525,10.65104822,17.24,-7.53,18.81272176
28/12/2019 17:30,28.335905,-4.03172,28.62129065,10.435905,2.07828,10.6408346,17.9,-6.11,18.91407148,28.355905,-4.08172,28.64817248,10.435905,2.07828,10.6408346,17.92,-6.16,18.94919523
28/12/2019 18:00,28.2835,-4.191715,28.59242639,10.4535,2.088285,10.66004674,17.83,-6.28,18.90363193,28.2935,-4.221715,28.60673032,10.4535,2.088285,10.66004674,17.84,-6.31,18.92304679
28/12/2019 18:30,27.75729,-4.328955,28.09282826,10.44729,2.091045,10.65449846,17.31,-6.42,18.46219109,27.76729,-4.358955,28.10734571,10.44729,2.091045,10.65449846,17.32,-6.45,18.48201558
28/12/2019 19:00,27.10798,-4.402405,27.46313437,10.44798,2.087595,10.65449853,16.66,-6.49,17.87947706,27.11798,-4.442405,27.47944325,10.44798,2.087595,10.65449853,16.67,-6.53,17.90334606
28/12/2019 19:30,26.12729,-5.769295,26.7566823,10.44729,2.100705,10.65639854,15.68,-7.87,17.54420987,26.12729,-5.789295,26.76100184,10.44729,2.100705,10.65639854,15.68,-7.89,17.55319059
28/12/2019 20:00,25.094875,-6.05861,25.81587702,10.444875,2.09139,10.65219817,14.65,-8.15,16.7643968,25.094875,-6.09861,25.82529371,10.444875,2.09139,10.65219817,14.65,-8.19,16.78387917
28/12/2019 20:30,24.315225,-4.93723,24.81141687,10.455225,2.09277,10.66261769,13.86,-7.03,15.54092983,24.315225,-4.97723,24.81940743,10.455225,2.09277,10.66261769,13.86,-7.07,15.55906488
28/12/2019 21:00,23.388325,-6.186525,24.19270216,10.448325,2.123475,10.66192484,12.94,-8.31,15.37854675,23.388325,-6.236525,24.20553636,10.448325,2.123475,10.66192484,12.94,-8.36,15.40562235
28/12/2019 21:30,22.52729,-7.52482,23.75082548,10.44729,2.08518,10.65334896,12.08,-9.61,15.43627222,22.52729,-7.54482,23.75716952,10.44729,2.08518,10.65334896,12.08,-9.63,15.44873134
28/12/2019 22:00,21.567635,-7.515505,22.83956424,10.447635,2.094495,10.65551437,11.12,-9.61,14.69715959,21.547635,-7.535505,22.82727337,10.447635,2.094495,10.65551437,11.1,-9.63,14.69513185
28/12/2019 22:30,20.76281,-5.54931,21.49160582,10.45281,2.07069,10.65593703,10.31,-7.62,12.82031591,20.74281,-5.57931,21.48005742,10.45281,2.07069,10.65593703,10.29,-7.65,12.82211371
