Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/12/2019 23:00,19.50867,-5.905155,20.38281288,10.44867,2.104845,10.65856825,9.06,-8.01,12.09312615,19.50867,-5.875155,20.37414174,10.44867,2.104845,10.65856825,9.06,-7.98,12.07327627
28/12/2019 23:30,18.158665,-7.891365,19.79926151,10.438665,2.098635,10.64753473,7.72,-9.99,12.62531188,18.138665,-7.931365,19.79691185,10.438665,2.098635,10.64753473,7.7,-10.03,12.64479735
29/12/2019 00:00,17.253155,-7.89516,18.97379532,10.453155,2.09484,10.66099452,6.8,-9.99,12.08470521,17.243155,-7.93516,18.9813898,10.453155,2.09484,10.66099452,6.79,-10.03,12.11218395
29/12/2019 00:30,16.920395,-8.001025,18.71673497,10.450395,2.088975,10.65713715,6.47,-10.09,11.9862004,16.910395,-8.071025,18.73774009,10.450395,2.088975,10.65713715,6.46,-10.16,12.03981727
29/12/2019 01:00,16.99108,-8.37486,18.94294274,10.44108,2.00514,10.63187368,6.55,-10.38,12.27382988,16.97108,-8.45486,18.96054361,10.44108,2.00514,10.63187368,6.53,-10.46,12.33095698
29/12/2019 01:30,16.618325,-7.09206,18.06837128,10.448325,2.08794,10.65490445,6.17,-9.18,11.06080015,16.608325,-7.12206,18.07097667,10.448325,2.08794,10.65490445,6.16,-9.21,11.08014892
29/12/2019 02:00,16.02074,-6.3762,17.24297064,10.45074,2.0838,10.65646231,5.57,-8.46,10.12899304,16.02074,-6.4162,17.25780208,10.45074,2.0838,10.65646231,5.57,-8.5,10.16242589
29/12/2019 02:30,15.53177,-6.764125,16.94075755,10.44177,2.095875,10.65003534,5.09,-8.86,10.21800861,15.54177,-6.304125,16.77166082,10.44177,2.095875,10.65003534,5.1,-8.4,9.827003612
29/12/2019 03:00,14.822465,-10.557925,18.19822104,10.452465,2.082075,10.65781689,4.37,-12.64,13.3740981,15.102465,-4.617925,15.79270972,10.452465,2.082075,10.65781689,4.65,-6.7,8.155519603
29/12/2019 03:30,14.61522,-8.405165,16.85975843,10.44522,2.084835,10.65125147,4.17,-10.49,11.28844542,14.60522,-8.445165,16.87107771,10.44522,2.084835,10.65125147,4.16,-10.53,11.32194771
29/12/2019 04:00,14.346255,-8.467575,16.65877723,10.446255,2.092425,10.65375455,3.9,-10.56,11.25715772,14.346255,-8.527575,16.68935493,10.446255,2.092425,10.65375455,3.9,-10.62,11.31346101
29/12/2019 04:30,14.26384,-8.457915,16.58292669,10.44384,2.102085,10.65328847,3.82,-10.56,11.22969278,14.26384,-8.517915,16.6136091,10.44384,2.102085,10.65328847,3.82,-10.62,11.28613308
29/12/2019 05:00,14.10729,-8.40413,16.42087185,10.44729,2.08587,10.65348403,3.66,-10.49,11.11016202,14.09729,-8.43413,16.42766369,10.44729,2.08587,10.65348403,3.65,-10.52,11.13520992
29/12/2019 05:30,14.29384,-8.27378,16.51572879,10.44384,2.09622,10.65213276,3.85,-10.37,11.06161833,14.29384,-8.31378,16.53580357,10.44384,2.09622,10.65213276,3.85,-10.41,11.09912609
29/12/2019 06:00,14.479705,-8.272055,16.67599325,10.449705,2.097945,10.65822254,4.03,-10.37,11.12554718,14.479705,-8.312055,16.6958712,10.449705,2.097945,10.65822254,4.03,-10.41,11.16284014
29/12/2019 06:30,14.954875,-10.07413,18.03153852,10.444875,2.08587,10.65111578,4.51,-12.16,12.96941402,14.934875,-10.09413,18.02614634,10.444875,2.08587,10.65111578,4.49,-12.18,12.98123646
29/12/2019 07:00,15.606255,-6.978275,17.09536537,10.446255,2.071725,10.64970835,5.16,-9.05,10.41768208,15.596255,-7.168275,17.16471196,10.446255,2.071725,10.64970835,5.15,-9.24,10.57828436
29/12/2019 07:30,16.367635,-6.637585,17.66230478,10.447635,2.072415,10.65119623,5.92,-8.71,10.53140541,16.367635,-6.437585,17.58812031,10.447635,2.072415,10.65119623,5.92,-8.51,10.36660504
29/12/2019 08:00,16.93798,-7.920685,18.69846029,10.44798,2.079315,10.65287928,6.49,-10,11.92141351,16.93798,-7.950685,18.71118806,10.44798,2.079315,10.65287928,6.49,-10.03,11.94658947
29/12/2019 08:30,17.98315,-7.105165,19.33590064,10.44315,2.084835,10.64922152,7.54,-9.19,11.88729153,17.92315,-8.085165,19.6623803,10.44315,2.084835,10.64922152,7.48,-10.17,12.62455148
29/12/2019 09:00,19.18971,-7.61585,20.64572937,10.45971,2.09415,10.66728632,8.73,-9.71,13.05744998,19.17971,-7.64585,20.64752522,10.45971,2.09415,10.66728632,8.72,-9.74,13.07310216
29/12/2019 09:30,20.73317,-7.21416,21.95241314,10.48317,2.02584,10.67711951,10.25,-9.24,13.80000362,20.69317,-7.37416,21.96782921,10.48317,2.02584,10.67711951,10.21,-9.4,13.87818792
29/12/2019 10:00,21.90113,-7.0869,23.0192017,10.54113,2.0631,10.74112672,11.36,-9.15,14.5867097,21.89113,-7.1269,23.02203893,10.54113,2.0631,10.74112672,11.35,-9.19,14.60406108
29/12/2019 10:30,23.089095,-6.980345,24.12118414,10.609095,2.069655,10.80908731,12.48,-9.05,15.41599494,23.089095,-7.020345,24.13278997,10.609095,2.069655,10.80908731,12.48,-9.09,15.439511
29/12/2019 11:00,24.009115,-6.790685,24.95097204,10.649115,2.079315,10.85021664,13.36,-8.87,16.03641169,24.009115,-6.840685,24.96462646,10.649115,2.079315,10.85021664,13.36,-8.92,16.06412151
29/12/2019 11:30,24.34986,-6.704825,25.25609551,10.75986,2.075175,10.95814485,13.59,-8.78,16.17950865,24.34986,-6.744825,25.26674388,10.75986,2.075175,10.95814485,13.59,-8.82,16.20124995
29/12/2019 12:00,24.355765,-6.642065,25.24520383,10.845765,2.077935,11.04302641,13.51,-8.72,16.07975435,24.355765,-6.682065,25.25575739,10.845765,2.077935,11.04302641,13.51,-8.76,16.1014813
29/12/2019 12:30,24.651945,-6.35414,25.45768032,10.791945,2.06586,10.98789581,13.86,-8.42,16.21715141,24.641945,-6.46414,25.47568565,10.791945,2.06586,10.98789581,13.85,-8.53,16.2660198
29/12/2019 13:00,25.25569,-4.43966,25.64294169,10.69569,2.06034,10.89232691,14.56,-6.5,15.94501803,25.24569,-4.46966,25.6383058,10.69569,2.06034,10.89232691,14.55,-6.53,15.94814723
29/12/2019 13:30,24.918855,-4.42517,25.30872308,10.818855,2.07483,11.01601303,14.1,-6.5,15.52610705,24.918855,-4.52517,25.32639923,10.818855,2.07483,11.01601303,14.1,-6.6,15.56823689
29/12/2019 14:00,24.51124,-4.600345,24.93920729,10.76124,2.069655,10.95845601,13.75,-6.67,15.28238856,24.51124,-4.630345,24.94475859,10.76124,2.069655,10.95845601,13.75,-6.7,15.29550588
29/12/2019 14:30,24.408775,-4.74966,24.86659541,10.658775,2.06034,10.85608057,13.75,-6.81,15.3440086,24.408775,-4.78966,24.87426662,10.658775,2.06034,10.85608057,13.75,-6.85,15.36180328
29/12/2019 15:00,23.97288,-6.807905,24.92080548,10.59288,2.122095,10.80335105,13.38,-8.93,16.08630784,24.00288,-6.587905,24.89053516,10.59288,2.122095,10.80335105,13.41,-8.71,15.99037836
29/12/2019 15:30,24.240435,-6.752755,25.16343357,10.530435,2.077245,10.73335959,13.71,-8.83,16.30745228,24.240435,-6.782755,25.17150084,10.530435,2.077245,10.73335959,13.71,-8.86,16.32371588
29/12/2019 16:00,24.859025,-5.314815,25.42082576,10.469025,2.095185,10.67662328,14.39,-7.41,16.18580242,24.839025,-5.424815,25.42451142,10.469025,2.095185,10.67662328,14.37,-7.52,16.218733
29/12/2019 16:30,25.68143,-6.431375,26.47448642,10.45143,2.078625,10.65612833,15.23,-8.51,17.446289,25.70143,-6.471375,26.50362614,10.45143,2.078625,10.65612833,15.25,-8.55,17.48327772
29/12/2019 17:00,26.99384,-5.34964,27.51883075,10.44384,2.10036,10.65294823,16.55,-7.45,18.1495179,27.00384,-5.39964,27.53840022,10.44384,2.10036,10.65294823,16.56,-7.5,18.1792079
29/12/2019 17:30,27.312465,-4.247235,27.64072628,10.452465,2.082765,10.65795171,16.86,-6.33,18.00912269,27.332465,-4.307235,27.66976538,10.452465,2.082765,10.65795171,16.88,-6.39,18.04900274
29/12/2019 18:00,26.83522,-4.42688,27.19790983,10.44522,2.10312,10.65484559,16.39,-6.53,17.6429306,26.83522,-4.47688,27.20609283,10.44522,2.10312,10.65484559,16.39,-6.58,17.66149767
29/12/2019 18:30,26.24591,-6.44309,27.02519566,10.44591,2.09691,10.65429807,15.8,-8.54,17.96027839,26.25591,-6.47309,27.04207285,10.44591,2.09691,10.65429807,15.81,-8.57,17.98335341
29/12/2019 19:00,25.6935,-6.736885,26.56203233,10.4535,2.093115,10.66099398,15.24,-8.83,17.61324785,25.7035,-6.776885,26.58187508,10.4535,2.093115,10.66099398,15.25,-8.87,17.64197835
29/12/2019 19:30,25.21867,-6.922745,26.15159106,10.44867,2.097255,10.65707199,14.77,-9.02,17.30645255,25.21867,-6.962745,26.16220814,10.44867,2.097255,10.65707199,14.77,-9.06,17.3273339
29/12/2019 20:00,24.40212,-6.993095,25.38438178,10.45212,2.086905,10.65842319,13.95,-9.08,16.64478597,24.41212,-6.973095,25.38849457,10.45212,2.086905,10.65842319,13.96,-9.06,16.64227148
29/12/2019 20:30,23.969015,-6.666545,24.87883643,10.449015,2.083455,10.65470315,13.52,-8.75,16.10443728,23.959015,-6.706545,24.87995469,10.449015,2.083455,10.65470315,13.51,-8.79,16.11782243
29/12/2019 21:00,23.199705,-6.116195,23.99237698,10.449705,2.093805,10.65740841,12.75,-8.21,15.16464968,23.199705,-6.156195,24.00260505,10.449705,2.093805,10.65740841,12.75,-8.25,15.18634255
29/12/2019 21:30,22.07384,-7.487915,23.30929607,10.44384,2.102085,10.65328847,11.63,-9.59,15.07398421,22.08384,-7.527915,23.33164146,10.44384,2.102085,10.65328847,11.64,-9.63,15.10716717
29/12/2019 22:00,21.168325,-7.661375,22.51210008,10.448325,2.078625,10.65308299,10.72,-9.74,14.48399116,21.158325,-7.701375,22.51634725,10.448325,2.078625,10.65308299,10.71,-9.78,14.50353405
29/12/2019 22:30,20.31005,-7.90309,21.79350735,10.45005,2.09691,10.65835712,9.86,-10,14.04348959,20.31005,-7.92309,21.80076802,10.45005,2.09691,10.65835712,9.86,-10.02,14.05773808
29/12/2019 23:00,19.11936,-7.9024,20.68810897,10.44936,2.0976,10.65781639,8.67,-10,13.23513884,19.09936,-7.9224,20.6772816,10.44936,2.0976,10.65781639,8.65,-10.02,13.2371787
29/12/2019 23:30,17.869015,-8.30137,19.70315815,10.449015,2.08863,10.65571629,7.42,-10.39,12.76747822,17.849015,-8.33137,19.69769181,10.449015,2.08863,10.65571629,7.4,-10.42,12.78031299
30/12/2019 00:00,17.009015,-8.447925,18.99141985,10.449015,2.082075,10.65443339,6.56,-10.53,12.40622827,16.999015,-8.497925,19.00476888,10.449015,2.082075,10.65443339,6.55,-10.58,12.44342798
30/12/2019 00:30,16.85522,-8.235515,18.75958818,10.44522,2.074485,10.64923044,6.41,-10.31,12.14018945,16.84522,-8.275515,18.76820677,10.44522,2.074485,10.64923044,6.4,-10.35,12.16891532
30/12/2019 01:00,16.756255,-7.91654,18.53223373,10.446255,2.09346,10.65395787,6.31,-10.01,11.83284412,16.736255,-7.96654,18.53558715,10.446255,2.09346,10.65395787,6.29,-10.06,11.86455646
30/12/2019 01:30,16.508325,-8.58689,18.60804864,10.448325,2.08311,10.65395901,6.06,-10.67,12.27079867,16.488325,-8.61689,18.60418379,10.448325,2.08311,10.65395901,6.04,-10.7,12.28705009
30/12/2019 02:00,15.970395,-8.579645,18.12908781,10.450395,2.090355,10.65740774,5.52,-10.67,12.0132968,15.950395,-8.479645,18.0643151,10.450395,2.090355,10.65740774,5.5,-10.57,11.91532207
30/12/2019 02:30,15.4435,-8.4793,17.6181787,10.4535,2.0907,10.6605201,4.99,-10.57,11.68866973,15.4335,-8.4793,17.6094137,10.4535,2.0907,10.6605201,4.98,-10.57,11.68440414
30/12/2019 03:00,15.00591,-8.4862,17.23928436,10.44591,2.0838,10.6517256,4.56,-10.57,11.51166799,14.97591,-8.4862,17.21317724,10.44591,2.0838,10.6517256,4.53,-10.57,11.49981739
30/12/2019 03:30,14.700045,-8.549335,17.00536539,10.440045,2.020665,10.63379644,4.26,-10.57,11.39616163,14.690045,-8.679335,17.06248159,10.440045,2.020665,10.63379644,4.25,-10.7,11.51314466
30/12/2019 04:00,14.47626,-8.66965,16.87379432,10.45626,2.08035,10.66120206,4.02,-10.75,11.47705973,14.44626,-8.71965,16.87384734,10.45626,2.08035,10.66120206,3.99,-10.8,11.51347471
30/12/2019 04:30,14.470395,-8.67103,16.86947221,10.450395,2.07897,10.65518052,4.02,-10.75,11.47705973,14.440395,-8.72103,16.86953977,10.450395,2.07897,10.65518052,3.99,-10.8,11.51347471
30/12/2019 05:00,14.462805,-8.65447,16.85445281,10.442805,2.09553,10.65098222,4.02,-10.75,11.47705973,14.432805,-8.70447,16.85448481,10.442805,2.09553,10.65098222,3.99,-10.8,11.51347471
30/12/2019 05:30,14.90453,-8.55723,17.18636668,10.44453,2.09277,10.65213092,4.46,-10.65,11.54617253,14.88453,-8.60723,17.19400016,10.44453,2.09277,10.65213092,4.44,-10.7,11.58462775
30/12/2019 06:00,15.50936,-8.35241,17.61541939,10.44936,2.07759,10.65389622,5.06,-10.43,11.5926054,15.49936,-8.40241,17.63039008,10.44936,2.07759,10.65389622,5.05,-10.48,11.63326695
30/12/2019 06:30,16.97729,-8.096545,18.80910462,10.44729,2.083455,10.65301146,6.53,-10.18,12.09434992,16.96729,-8.156545,18.82599682,10.44729,2.083455,10.65301146,6.52,-10.24,12.13952223
30/12/2019 07:00,17.94005,-7.903785,19.60395907,10.45005,2.086215,10.65625816,7.49,-9.99,12.48600016,17.92005,-7.943785,19.60183441,10.45005,2.086215,10.65625816,7.47,-10.03,12.50607053
30/12/2019 07:30,19.183845,-7.746195,20.68872751,10.453845,2.093805,10.66146775,8.73,-9.84,13.15440991,19.173845,-7.766195,20.68695523,10.453845,2.093805,10.66146775,8.72,-9.86,13.16275047
30/12/2019 08:00,20.3566,-7.031715,21.5368563,10.4466,2.088285,10.65328052,9.91,-9.12,13.46783205,20.3066,-7.701715,21.71806662,10.4466,2.088285,10.65328052,9.86,-9.79,13.89473641
30/12/2019 08:30,22.08005,-4.552405,22.54446715,10.45005,2.087595,10.65652842,11.63,-6.64,13.39203121,21.97005,-6.272405,22.84789184,10.45005,2.087595,10.65652842,11.52,-8.36,14.23376268
30/12/2019 09:00,23.374195,-5.90482,24.10850247,10.464195,2.08518,10.66992749,12.91,-7.99,15.1824965,23.364195,-5.94482,24.10863938,10.464195,2.08518,10.66992749,12.9,-8.03,15.1950946
30/12/2019 09:30,25.099735,-4.71447,25.53865549,10.509735,2.09553,10.71661214,14.59,-6.81,16.10106208,25.109735,-4.74447,25.55403662,10.509735,2.09553,10.71661214,14.6,-6.84,16.12282854
30/12/2019 10:00,25.84493,-4.512405,26.23589536,10.55493,2.087595,10.7593959,15.29,-6.6,16.65365125,25.86493,-4.562405,26.26423696,10.55493,2.087595,10.7593959,15.31,-6.65,16.69187227
30/12/2019 10:30,26.441885,-4.38172,26.80247661,10.671885,2.07828,10.8723676,15.77,-6.46,17.04184556,26.451885,-4.41172,26.81726111,10.671885,2.07828,10.8723676,15.78,-6.49,17.0624881
30/12/2019 11:00,26.73023,-4.242755,27.06485111,10.81023,2.077245,11.00799798,15.92,-6.32,17.12859597,26.73023,-4.282755,27.07115044,10.81023,2.077245,11.00799798,15.92,-6.36,17.14339523
30/12/2019 11:30,26.85705,-4.158275,27.17705624,10.65705,2.071725,10.85655374,16.2,-6.23,17.3566385,26.86705,-4.188275,27.19154323,10.65705,2.071725,10.85655374,16.21,-6.26,17.37675747
30/12/2019 12:00,26.79982,-4.161035,27.12092484,10.67982,2.068965,10.87838092,16.12,-6.23,17.28199352,26.79982,-4.191035,27.1255438,10.67982,2.068965,10.87838092,16.12,-6.26,17.29283088
30/12/2019 12:30,26.84024,-4.17518,27.16303759,10.83024,2.05482,11.023447,16.01,-6.23,17.17943538,26.85024,-4.20518,27.17754453,10.83024,2.05482,11.023447,16.02,-6.26,17.19965116
30/12/2019 13:00,26.815055,-4.167245,27.1369325,10.805055,2.062755,11.00018962,16.01,-6.23,17.17943538,26.825055,-4.267245,27.16234444,10.805055,2.062755,11.00018962,16.02,-6.33,17.22525181
30/12/2019 13:30,26.58332,-4.26552,26.92336463,10.78332,2.06448,10.97916517,15.8,-6.33,17.02083723,26.58332,-4.26552,26.92336463,10.78332,2.06448,10.97916517,15.8,-6.33,17.02083723
30/12/2019 14:00,26.23019,-4.25931,26.57375753,10.73019,2.07069,10.92816245,15.5,-6.33,16.74272678,26.23019,-4.33931,26.5866974,10.73019,2.07069,10.92816245,15.5,-6.41,16.77313626
30/12/2019 14:30,25.98602,-4.36966,26.3508475,10.66602,2.06034,10.86319399,15.32,-6.43,16.61467123,25.99602,-4.41966,26.36904341,10.66602,2.06034,10.86319399,15.33,-6.48,16.64329595
30/12/2019 15:00,25.91909,-4.361035,26.28341402,10.59909,2.068965,10.79913538,15.32,-6.43,16.61467123,25.92909,-4.411035,26.30161474,10.59909,2.068965,10.79913538,15.33,-6.48,16.64329595
30/12/2019 15:30,26.13285,-4.345855,26.49174031,10.53285,2.084145,10.73706615,15.6,-6.43,16.87320064,26.16285,-4.395855,26.52957333,10.53285,2.084145,10.73706615,15.63,-6.48,16.9200266
30/12/2019 16:00,26.450405,-4.343095,26.8045966,10.470405,2.086905,10.67635487,15.98,-6.43,17.2251357,26.460405,-4.393095,26.82260831,10.470405,2.086905,10.67635487,15.99,-6.48,17.25313015
30/12/2019 16:30,27.30936,-4.20241,27.63080515,10.44936,2.07759,10.65389622,16.86,-6.28,17.99160916,27.31936,-4.22241,27.64373667,10.44936,2.07759,10.65389622,16.87,-6.3,18.00796768
30/12/2019 17:00,28.88729,-3.874475,29.14596164,10.44729,2.085525,10.65341649,18.44,-5.96,19.37924663,28.90729,-3.924475,29.17246851,10.44729,2.085525,10.65341649,18.46,-6.01,19.41369877
30/12/2019 17:30,29.711775,-3.870335,29.96279471,10.451775,2.089665,10.65862564,19.26,-5.96,20.16108132,29.721775,-3.850335,29.97013495,10.451775,2.089665,10.65862564,19.27,-5.94,20.16473407
30/12/2019 18:00,29.826945,-3.871715,30.07718114,10.446945,2.088285,10.65361883,19.38,-5.96,20.27574906,29.846945,-3.851715,30.09444856,10.446945,2.088285,10.65361883,19.4,-5.94,20.28900195
30/12/2019 18:30,29.5035,-3.868265,29.75600757,10.4535,2.091735,10.66072313,19.05,-5.96,19.96056362,29.5135,-3.928265,29.77377954,10.4535,2.091735,10.66072313,19.06,-6.02,19.98809646
30/12/2019 19:00,28.747635,-4.125855,29.04219684,10.447635,2.084145,10.65348476,18.3,-6.21,19.32496054,28.767635,-4.155855,29.06626832,10.447635,2.084145,10.65348476,18.32,-6.24,19.35355265
30/12/2019 19:30,28.109015,-4.280335,28.43304402,10.449015,2.089665,10.65591921,17.66,-6.37,18.77371833,28.119015,-4.310335,28.44746021,10.449015,2.089665,10.65591921,17.67,-6.4,18.79332062
30/12/2019 20:00,27.23936,-4.493095,27.60743805,10.44936,2.086905,10.65571663,16.79,-6.58,18.03331639,27.23936,-4.523095,27.6123364,10.44936,2.086905,10.65571663,16.79,-6.61,18.04428441
30/12/2019 20:30,25.93626,-4.831715,26.38247624,10.45626,2.088285,10.66275328,15.48,-6.92,16.95632036,25.93626,-4.861715,26.38798695,10.45626,2.088285,10.66275328,15.48,-6.95,16.96858568
30/12/2019 21:00,24.644185,-4.968615,25.14006741,10.444185,2.081385,10.64956167,14.2,-7.05,15.85378504,24.644185,-4.998615,25.14601372,10.444185,2.081385,10.64956167,14.2,-7.08,15.86714845
30/12/2019 21:30,23.38005,-6.433435,24.24903759,10.45005,2.096565,10.65828925,12.93,-8.53,15.49018399,23.39005,-6.373435,24.24283632,10.45005,2.096565,10.65828925,12.94,-8.47,15.46559084
30/12/2019 22:00,22.042465,-7.62896,23.32533588,10.452465,2.08104,10.65761475,11.59,-9.71,15.11992725,22.032465,-7.65896,23.32571933,10.452465,2.08104,10.65761475,11.58,-9.74,15.13155643
30/12/2019 22:30,21.081775,-6.418615,22.03723793,10.451775,2.081385,10.6570054,10.63,-8.5,13.61054371,21.071775,-6.438615,22.03350777,10.451775,2.081385,10.6570054,10.62,-8.52,13.61524146
30/12/2019 23:00,19.420395,-7.46482,20.80565499,10.450395,2.08518,10.65639392,8.97,-9.55,13.10203801,19.400395,-7.52482,20.80860981,10.450395,2.08518,10.65639392,8.95,-9.61,13.13219707
30/12/2019 23:30,17.994535,-8.31413,19.82241276,10.454535,2.08587,10.6605889,7.54,-10.4,12.8456841,17.964535,-8.34413,19.80780208,10.454535,2.08587,10.6605889,7.51,-10.43,12.85243168
31/12/2019 00:00,16.991775,-8.5731,19.03203776,10.451775,2.0769,10.65613036,6.54,-10.65,12.4977638,16.961775,-8.6031,19.01881018,10.451775,2.0769,10.65613036,6.51,-10.68,12.50769763
31/12/2019 00:30,16.766255,-8.694135,18.88637843,10.446255,2.075865,10.6505145,6.32,-10.77,12.48740566,16.736255,-8.744135,18.88285276,10.446255,2.075865,10.6505145,6.29,-10.82,12.51545045
31/12/2019 01:00,16.77626,-8.68068,18.88907369,10.45626,2.08932,10.66295603,6.32,-10.77,12.48740566,16.74626,-8.73068,18.88549701,10.45626,2.08932,10.66295603,6.29,-10.82,12.51545045
31/12/2019 01:30,16.45798,-8.689995,18.61131695,10.44798,2.080005,10.65301398,6.01,-10.77,12.33340991,16.41798,-8.669995,18.5666066,10.44798,2.080005,10.65301398,5.97,-10.75,12.29647917
31/12/2019 02:00,15.991775,-8.56482,18.14092085,10.451775,2.08518,10.65774724,5.54,-10.65,12.00475323,15.991775,-8.46482,18.09392288,10.451775,2.08518,10.65774724,5.54,-10.55,11.91612773
31/12/2019 02:30,15.4535,-8.56068,17.66623628,10.4535,2.08932,10.66024954,5,-10.65,11.76530918,15.4235,-8.58068,17.64971449,10.4535,2.08932,10.66024954,4.97,-10.67,11.77071791
31/12/2019 03:00,15.116945,-8.63172,17.40771715,10.446945,2.07828,10.6516622,4.67,-10.71,11.68387778,15.106945,-8.65172,17.40896454,10.446945,2.07828,10.6516622,4.66,-10.73,11.69822636
31/12/2019 03:30,14.85867,-8.62344,17.17974946,10.44867,2.08656,10.65497243,4.41,-10.71,11.58240908,14.83867,-8.64344,17.17251241,10.44867,2.08656,10.65497243,4.39,-10.73,11.59331704
31/12/2019 04:00,14.58143,-8.556225,16.90642148,10.45143,2.033775,10.64747058,4.13,-10.59,11.36683773,14.56143,-8.786225,17.00685137,10.45143,2.033775,10.64747058,4.11,-10.82,11.57430343
31/12/2019 04:30,14.579015,-8.659995,16.95709857,10.449015,2.080005,10.65402906,4.13,-10.74,11.50671543,14.559015,-8.739995,16.98094315,10.449015,2.080005,10.65402906,4.11,-10.82,11.57430343
31/12/2019 05:00,14.582465,-8.64999,16.95495834,10.452465,2.09001,10.65936989,4.13,-10.74,11.50671543,14.562465,-8.72999,16.97875473,10.452465,2.09001,10.65936989,4.11,-10.82,11.57430343
31/12/2019 05:30,15.01281,-8.521715,17.26279498,10.45281,2.088285,10.65937011,4.56,-10.61,11.54840682,14.99281,-8.581715,17.27513195,10.45281,2.088285,10.65937011,4.54,-10.67,11.59571041
31/12/2019 06:00,15.43143,-8.52413,17.62923209,10.45143,2.08587,10.65754393,4.98,-10.61,11.72060152,15.41143,-8.50413,17.60205675,10.45143,2.08587,10.65754393,4.96,-10.59,11.69400274
31/12/2019 06:30,16.787635,-8.127235,18.65145135,10.447635,2.082765,10.65321487,6.34,-10.21,12.01830687,16.767635,-8.177235,18.65531441,10.447635,2.082765,10.65321487,6.32,-10.26,12.0503112
31/12/2019 07:00,17.71143,-7.9493,19.41355514,10.45143,2.0907,10.6584903,7.26,-10.04,12.38988297,17.69143,-7.9893,19.41173897,10.45143,2.0907,10.6584903,7.24,-10.08,12.4106406
31/12/2019 07:30,19.163155,-7.568995,20.60379079,10.453155,2.011005,10.64483868,8.71,-9.58,12.94760596,19.133155,-7.768995,20.65030033,10.453155,2.011005,10.64483868,8.68,-9.78,13.07634506
31/12/2019 08:00,20.26901,-7.706205,21.68451895,10.43901,2.073795,10.643005,9.83,-9.78,13.86640905,20.25901,-7.706205,21.67517201,10.43901,2.073795,10.643005,9.82,-9.78,13.85932177
31/12/2019 08:30,21.526605,-7.47137,22.78631371,10.456605,2.08863,10.66315917,11.07,-9.56,14.62663666,21.526605,-7.52137,22.80275706,10.456605,2.08863,10.66315917,11.07,-9.61,14.65936561
31/12/2019 09:00,22.85074,-7.167575,23.94849578,10.45074,2.092425,10.65815223,12.4,-9.26,15.47603308,22.85074,-7.207575,23.96049782,10.45074,2.092425,10.65815223,12.4,-9.3,15.5
31/12/2019 09:30,24.623845,-6.71448,25.52289138,10.453845,2.07552,10.65789184,14.17,-8.79,16.67492129,24.623845,-6.74448,25.53080009,10.453845,2.07552,10.65789184,14.17,-8.82,16.69075493
31/12/2019 10:00,25.86523,-5.44689,26.43253173,10.46523,2.08311,10.67053824,15.4,-7.53,17.14237148,25.87523,-5.49689,26.45266201,10.46523,2.08311,10.67053824,15.41,-7.58,17.17336601
31/12/2019 10:30,26.903505,-4.145505,27.22101749,10.463505,2.094495,10.67107521,16.44,-6.24,17.58440218,26.913505,-4.185505,27.23701899,10.463505,2.094495,10.67107521,16.45,-6.28,17.60797831
31/12/2019 11:00,27.535235,-4.031365,27.82878133,10.475235,2.098635,10.68338978,17.06,-6.13,18.12789287,27.545235,-4.071365,27.84449648,10.475235,2.098635,10.68338978,17.07,-6.17,18.15086224
31/12/2019 11:30,27.660075,-4.52551,28.02784312,10.500075,2.08449,10.70498359,17.16,-6.61,18.38906469,27.670075,-4.56551,28.04419605,10.500075,2.08449,10.70498359,17.17,-6.65,18.41280533
31/12/2019 12:00,27.689745,-6.141025,28.36254866,10.529745,2.088975,10.73495907,17.16,-8.23,19.03151334,27.699745,-6.171025,28.37881997,10.529745,2.088975,10.73495907,17.17,-8.26,19.05351674
31/12/2019 12:30,28.07283,-6.115495,28.73122105,10.49283,2.114505,10.70376629,17.58,-8.23,19.41106128,28.09283,-6.145495,28.75715922,10.49283,2.114505,10.70376629,17.6,-8.26,19.4419032
31/12/2019 13:00,28.303855,-6.128605,28.95976532,10.473855,2.101395,10.68257925,17.83,-8.23,19.63776464,28.323855,-6.158605,28.98567194,10.473855,2.101395,10.68257925,17.85,-8.26,19.66850528
31/12/2019 13:30,28.30972,-6.003435,28.93927225,10.47972,2.096565,10.68738116,17.83,-8.1,19.58363858,28.32972,-6.043435,28.96715626,10.47972,2.096565,10.68738116,17.85,-8.14,19.61841227
31/12/2019 14:00,28.2511,-6.09688,28.90149818,10.4811,2.10312,10.69002203,17.77,-8.2,19.57071537,28.2611,-6.14688,28.92185864,10.4811,2.10312,10.69002203,17.78,-8.25,19.60078825
31/12/2019 14:30,27.886965,-6.27896,28.58510374,10.486965,2.08104,10.69145277,17.4,-8.36,19.30413427,27.906965,-6.32896,28.61563262,10.486965,2.08104,10.69145277,17.42,-8.41,19.34384915
31/12/2019 15:00,27.7842,-6.26516,28.48181875,10.4742,2.09484,10.68163004,17.31,-8.36,19.22305127,27.7942,-6.31516,28.5026104,10.4742,2.09484,10.68163004,17.32,-8.41,19.25384377
31/12/2019 15:30,27.669025,-6.395855,28.39862507,10.469025,2.084145,10.67446227,17.2,-8.48,19.17681934,27.699025,-6.415855,28.43236152,10.469025,2.084145,10.67446227,17.23,-8.5,19.21257141
31/12/2019 16:00,27.651775,-6.32206,28.36527989,10.451775,2.08794,10.65828758,17.2,-8.41,19.14596824,27.681775,-6.41206,28.41470008,10.451775,2.08794,10.65828758,17.23,-8.5,19.21257141
31/12/2019 16:30,28.31729,-6.20137,28.9883753,10.44729,2.08863,10.65402476,17.87,-8.29,19.69926395,28.34729,-6.23137,29.02410761,10.44729,2.08863,10.65402476,17.9,-8.32,19.73910839
31/12/2019 17:00,29.129015,-6.0093,29.74241418,10.449015,2.0907,10.65612223,18.68,-8.1,20.36055991,29.139015,-6.0693,29.76438472,10.449015,2.0907,10.65612223,18.69,-8.16,20.39366813
31/12/2019 17:30,29.13419,-6.07792,29.7614203,10.45419,2.09208,10.66146741,18.68,-8.17,20.38850902,29.14419,-6.14792,29.78557925,10.45419,2.09208,10.66146741,18.69,-8.24,20.42580965
31/12/2019 18:00,28.64729,-6.211715,29.31301123,10.44729,2.088285,10.65395713,18.2,-8.3,20.00324974,28.65729,-6.241715,29.32915403,10.44729,2.088285,10.65395713,18.21,-8.33,20.02480961
31/12/2019 18:30,27.830395,-6.361025,28.54809144,10.450395,2.088975,10.65713715,17.38,-8.45,19.32529172,27.850395,-6.401025,28.57652223,10.450395,2.088975,10.65713715,17.4,-8.49,19.36078769
31/12/2019 19:00,26.96798,-6.58689,27.76074684,10.44798,2.08311,10.65362067,16.52,-8.67,18.65688345,26.98798,-6.63689,27.79207393,10.44798,2.08311,10.65362067,16.54,-8.72,18.69786084
31/12/2019 19:30,25.94798,-6.426885,26.73205037,10.44798,2.093115,10.65558147,15.5,-8.52,17.68729488,25.95798,-6.446885,26.74657084,10.44798,2.093115,10.65558147,15.51,-8.54,17.70569682
31/12/2019 20:00,25.039705,-4.892405,25.51318195,10.449705,2.087595,10.6561901,14.59,-6.98,16.17369778,25.049705,-4.932405,25.53069407,10.449705,2.087595,10.6561901,14.6,-7.02,16.20001235
31/12/2019 20:30,23.97936,-4.992065,24.49347707,10.44936,2.077935,10.6539635,13.53,-7.07,15.26583768,23.97936,-5.052065,24.50577619,10.44936,2.077935,10.6539635,13.53,-7.13,15.29371766
31/12/2019 21:00,23.018325,-5.691025,23.71141184,10.448325,2.088975,10.65510731,12.57,-7.78,14.78287185,23.038325,-5.441025,23.67211803,10.448325,2.088975,10.65510731,12.59,-7.53,14.67000341
31/12/2019 21:30,21.96488,-7.53827,23.22243458,10.45488,2.08173,10.66011799,11.51,-9.62,15.00081664,21.95488,-7.58827,23.22926166,10.45488,2.08173,10.66011799,11.5,-9.67,15.02527537
31/12/2019 22:00,21.092805,-7.6862,22.44959005,10.442805,2.0838,10.64868061,10.65,-9.77,14.45252227,21.082805,-7.7362,22.45736977,10.442805,2.0838,10.64868061,10.64,-9.82,14.4790193
31/12/2019 22:30,20.327635,-7.83034,21.78363994,10.447635,2.07966,10.65260826,9.88,-9.91,13.99365928,20.307635,-7.87034,21.77940061,10.447635,2.07966,10.65260826,9.86,-9.95,14.0079299
31/12/2019 23:00,19.42005,-7.978615,20.99515752,10.45005,2.081385,10.65531363,8.97,-10.06,13.47829737,19.42005,-8.018615,21.01039097,10.45005,2.081385,10.65531363,8.97,-10.1,13.508179
31/12/2019 23:30,18.651775,-8.14896,20.3542197,10.451775,2.08104,10.65693803,8.2,-10.23,13.11079326,18.631775,-8.17896,20.3479342,10.451775,2.08104,10.65693803,8.18,-10.26,13.12173769
01/01/2020 00:00,18.05384,-8.265165,19.85583268,10.44384,2.084835,10.64989816,7.61,-10.35,12.84657931,18.03384,-8.295165,19.85016744,10.44384,2.084835,10.64989816,7.59,-10.38,12.8589463
01/01/2020 00:30,17.97453,-8.386545,19.83476407,10.44453,2.083455,10.65030477,7.53,-10.47,12.89658094,17.96453,-8.406545,19.83417094,10.44453,2.083455,10.65030477,7.52,-10.49,12.90699423
01/01/2020 01:00,18.319705,-8.3193,20.12019741,10.449705,2.0907,10.65679882,7.87,-10.41,13.05009579,18.299705,-8.3993,20.13522892,10.449705,2.0907,10.65679882,7.85,-10.49,13.10200748
01/01/2020 01:30,17.95867,-8.32344,19.79377381,10.44867,2.08656,10.65497243,7.51,-10.41,12.8362066,17.93867,-8.40344,19.80943425,10.44867,2.08656,10.65497243,7.49,-10.49,12.88953839
01/01/2020 02:00,17.401775,-7.84482,19.08829416,10.451775,2.08518,10.65774724,6.95,-9.93,12.12053629,17.381775,-7.88482,19.08655256,10.451775,2.08518,10.65774724,6.93,-9.97,12.14190265
01/01/2020 02:30,16.6866,-7.299645,18.21338619,10.4466,2.090355,10.65368648,6.24,-9.39,11.27429377,16.7066,-7.079645,18.14474736,10.4466,2.090355,10.65368648,6.26,-9.17,11.10299509
01/01/2020 03:00,15.91522,-8.37378,17.98372651,10.44522,2.09622,10.65348577,5.47,-10.47,11.81278121,15.89522,-8.41378,17.98470775,10.44522,2.09622,10.65348577,5.45,-10.51,11.83902868
01/01/2020 03:30,15.414875,-8.380335,17.54560874,10.444875,2.089665,10.65185963,4.97,-10.47,11.58972821,15.394875,-8.420335,17.54719971,10.444875,2.089665,10.65185963,4.95,-10.51,11.61734049
01/01/2020 04:00,15.012465,-8.483095,17.24346271,10.452465,2.086905,10.65876152,4.56,-10.57,11.51166799,14.992465,-8.543095,17.25567961,10.452465,2.086905,10.65876152,4.54,-10.63,11.55891431
01/01/2020 04:30,14.804185,-8.48551,17.06363893,10.444185,2.08449,10.65016896,4.36,-10.57,11.43391884,14.794185,-8.54551,17.0848954,10.444185,2.08449,10.65016896,4.35,-10.63,11.48561709
01/01/2020 05:00,14.667635,-8.489305,16.94720673,10.447635,2.080695,10.65281037,4.22,-10.57,11.3812697,14.657635,-8.549305,16.96870295,10.447635,2.080695,10.65281037,4.21,-10.63,11.43332847
01/01/2020 05:30,14.86281,-8.41413,17.07924778,10.45281,2.08587,10.65889725,4.41,-10.5,11.38850736,14.84281,-8.45413,17.08160773,10.45281,2.08587,10.65889725,4.39,-10.54,11.41769241
01/01/2020 06:00,14.852115,-8.410335,17.06807121,10.442115,2.089665,10.64915328,4.41,-10.5,11.38850736,14.902115,-8.450335,17.1312928,10.442115,2.089665,10.64915328,4.46,-10.54,11.44478921
01/01/2020 06:30,15.40798,-8.24861,17.47699673,10.44798,2.09139,10.65524276,4.96,-10.34,11.46809487,15.38798,-8.26861,17.4688248,10.44798,2.09139,10.65524276,4.94,-10.36,11.47750844
01/01/2020 07:00,15.66867,-8.051715,17.6163939,10.44867,2.088285,10.65531037,5.22,-10.14,11.40473586,15.65867,-8.131715,17.64422668,10.44867,2.088285,10.65531037,5.21,-10.22,11.47137742
01/01/2020 07:30,16.200735,-7.98999,18.06387984,10.440735,2.09001,10.64786782,5.76,-10.08,11.60965116,16.180735,-7.99999,18.05037465,10.440735,2.09001,10.64786782,5.74,-10.09,11.60843228
01/01/2020 08:00,16.627635,-7.920335,18.41765328,10.447635,2.089665,10.65456601,6.18,-10.01,11.76403417,16.617635,-8.000335,18.44318717,10.447635,2.089665,10.65456601,6.17,-10.09,11.82696073
01/01/2020 08:30,17.004535,-7.79378,18.70553975,10.454535,2.09622,10.66261883,6.55,-9.89,11.86231849,16.984535,-7.83378,18.70407812,10.454535,2.09622,10.66261883,6.53,-9.93,11.88468763
01/01/2020 09:00,17.997635,-7.28965,19.41787482,10.447635,2.08035,10.65274299,7.55,-9.37,12.03326223,17.967635,-7.56965,19.4970641,10.447635,2.08035,10.65274299,7.52,-9.65,12.23408762
01/01/2020 09:30,19.294185,-7.671715,20.76344831,10.444185,2.088285,10.65091238,8.85,-9.76,13.17498008,19.274185,-7.691715,20.75226944,10.444185,2.088285,10.65091238,8.83,-9.78,13.17639177
01/01/2020 10:00,20.347295,-7.482745,21.67957303,10.457295,2.097255,10.66552846,9.89,-9.58,13.76911399,20.337295,-7.492745,21.67364288,10.457295,2.097255,10.66552846,9.88,-9.59,13.76889611
01/01/2020 10:30,21.51075,-7.371705,22.73883023,10.47075,2.108295,10.68089478,11.04,-9.48,14.55170093,21.51075,-7.401705,22.74857364,10.47075,2.108295,10.68089478,11.04,-9.51,14.57126281
01/01/2020 11:00,22.51971,-6.84723,23.53766975,10.45971,2.09277,10.66701549,12.06,-8.94,15.01223501,22.49971,-7.17723,23.61672248,10.45971,2.09277,10.66701549,12.04,-9.27,15.19521306
01/01/2020 11:30,23.79144,-4.93171,24.29720932,10.47144,2.09829,10.67960096,13.32,-7.03,15.061318,23.80144,-4.96171,24.31310577,10.47144,2.09829,10.67960096,13.33,-7.06,15.08418046
01/01/2020 12:00,24.23075,-4.833085,24.70805448,10.47075,2.106915,10.68062247,13.76,-6.94,15.41107394,24.23075,-4.853085,24.71197442,10.47075,2.106915,10.68062247,13.76,-6.96,15.42009079
01/01/2020 12:30,24.62628,-5.27172,25.18421526,10.49628,2.07828,10.70005335,14.13,-7.35,15.92731616,24.63628,-5.30172,25.20028824,10.49628,2.07828,10.70005335,14.14,-7.38,15.95004702
01/01/2020 13:00,25.116965,-4.689635,25.55101969,10.486965,2.110365,10.69719942,14.63,-6.8,16.13309952,25.116965,-4.719635,25.55654291,10.486965,2.110365,10.69719942,14.63,-6.83,16.14576725
01/01/2020 13:30,25.29317,-4.696535,25.72551048,10.48317,2.103465,10.69211945,14.81,-6.8,16.29650576,25.29317,-4.726535,25.73100429,10.48317,2.103465,10.69211945,14.81,-6.83,16.30904657
01/01/2020 14:00,25.114885,-4.789985,25.56758504,10.464885,2.100015,10.67351306,14.65,-6.89,16.189336,25.114885,-4.819985,25.5732224,10.464885,2.100015,10.67351306,14.65,-6.92,16.2021264
01/01/2020 14:30,25.11316,-4.798265,25.56744321,10.46316,2.091735,10.67019552,14.65,-6.89,16.189336,25.11316,-4.828265,25.57309031,10.46316,2.091735,10.67019552,14.65,-6.92,16.2021264
01/01/2020 15:00,24.95626,-4.802405,25.41413007,10.45626,2.087595,10.66261816,14.5,-6.89,16.05372542,24.95626,-4.832405,25.41981611,10.45626,2.087595,10.66261816,14.5,-6.92,16.06662379
01/01/2020 15:30,24.953155,-4.798955,25.41042923,10.453155,2.091045,10.66024946,14.5,-6.89,16.05372542,24.953155,-4.828955,25.41611203,10.453155,2.091045,10.66024946,14.5,-6.92,16.06662379
01/01/2020 16:00,25.212115,-4.80551,25.6660022,10.442115,2.08449,10.648139,14.77,-6.89,16.29800601,25.232115,-4.83551,25.69127837,10.442115,2.08449,10.648139,14.79,-6.92,16.32882421
01/01/2020 16:30,25.90936,-4.678955,26.32845524,10.44936,2.091045,10.65652822,15.46,-6.77,16.87733688,25.90936,-4.798955,26.35004563,10.44936,2.091045,10.65652822,15.46,-6.89,16.92582937
01/01/2020 17:00,26.63798,-4.544125,27.02278762,10.44798,2.095875,10.65612397,16.19,-6.64,17.49873424,26.64798,-4.584125,27.03939792,10.44798,2.095875,10.65612397,16.2,-6.68,17.52319606
01/01/2020 17:30,26.95246,-4.413435,27.31141718,10.44246,2.096565,10.65084765,16.51,-6.51,17.74711808,26.95246,-4.473435,27.32117715,10.44246,2.096565,10.65084765,16.51,-6.57,17.76921495
01/01/2020 18:00,26.81867,-4.516195,27.19626956,10.44867,2.093805,10.65639358,16.37,-6.61,17.65414965,26.81867,-4.566195,27.20461721,10.44867,2.093805,10.65639358,16.37,-6.66,17.67293128
01/01/2020 18:30,26.20522,-4.659645,26.61627034,10.44522,2.090355,10.65233331,15.76,-6.75,17.14468139,26.21522,-4.709645,26.6349116,10.44522,2.090355,10.65233331,15.77,-6.8,17.17361057
01/01/2020 19:00,25.53384,-4.80999,25.9829365,10.44384,2.09001,10.65091244,15.09,-6.9,16.59271226,25.55384,-4.83999,26.00815722,10.44384,2.09001,10.65091244,15.11,-6.93,16.62338714
01/01/2020 19:30,24.822465,-4.99137,25.31933141,10.452465,2.08863,10.65909939,14.37,-7.08,16.01946628,24.822465,-5.02137,25.32526259,10.452465,2.08863,10.65909939,14.37,-7.11,16.03274774
01/01/2020 20:00,24.14453,-5.105855,24.67849437,10.44453,2.084145,10.65043977,13.7,-7.19,15.47210716,24.14453,-5.155855,24.68888758,10.44453,2.084145,10.65043977,13.7,-7.24,15.49540577
01/01/2020 20:30,23.55005,-5.29758,24.13854198,10.45005,2.08242,10.65551585,13.1,-7.38,15.03577068,23.56005,-5.35758,24.16153181,10.45005,2.08242,10.65551585,13.11,-7.44,15.07400743
01/01/2020 21:00,22.66591,-5.765855,23.38778656,10.44591,2.084145,10.65179309,12.22,-7.85,14.52414886,22.67591,-5.535855,23.34186336,10.44591,2.084145,10.65179309,12.23,-7.62,14.40962526
01/01/2020 21:30,21.62729,-7.774475,22.98221343,10.44729,2.085525,10.65341649,11.18,-9.86,14.90677698,21.63729,-7.824475,23.00857943,10.44729,2.085525,10.65341649,11.19,-9.91,14.94738104
01/01/2020 22:00,20.70315,-7.93827,22.17287872,10.44315,2.08173,10.64861407,10.26,-10.02,14.34112966,20.68315,-7.95827,22.16137982,10.44315,2.08173,10.64861407,10.24,-10.04,14.34082285
01/01/2020 22:30,19.885225,-6.7962,21.01453087,10.455225,2.0838,10.66086076,9.43,-8.88,12.95296491,19.875225,-6.8262,21.0147942,10.455225,2.0838,10.66086076,9.42,-8.91,12.9662832
01/01/2020 23:00,18.84729,-5.978615,19.77281411,10.44729,2.081385,10.65260681,8.4,-8.06,11.64146039,18.83729,-6.028615,19.77846539,10.44729,2.081385,10.65260681,8.39,-8.11,11.66894168
01/01/2020 23:30,17.46729,-7.51999,19.01726767,10.44729,2.09001,10.65429538,7.02,-9.61,11.90094534,17.48729,-7.27999,18.94211092,10.44729,2.09001,10.65429538,7.04,-9.37,11.72000427
02/01/2020 00:00,16.511085,-8.24689,18.45608633,10.451085,2.08311,10.65666575,6.06,-10.33,11.97633082,16.491085,-8.29689,18.46061397,10.451085,2.08311,10.65666575,6.04,-10.38,12.00941297
02/01/2020 00:30,16.252805,-8.314475,18.256072,10.442805,2.085525,10.6490183,5.81,-10.4,11.9128544,16.242805,-8.374475,18.27458743,10.442805,2.085525,10.6490183,5.8,-10.46,11.96041805
02/01/2020 01:00,16.35867,-8.30585,18.34647727,10.44867,2.09415,10.65646137,5.91,-10.4,11.96194382,16.33867,-8.36585,18.35591413,10.44867,2.09415,10.65646137,5.89,-10.46,12.00432006
02/01/2020 01:30,15.97074,-8.30723,18.00207228,10.45074,2.09277,10.65821996,5.52,-10.4,11.77414116,15.96074,-8.36723,18.02098108,10.45074,2.09277,10.65821996,5.51,-10.46,11.82250819
02/01/2020 02:00,15.57936,-8.314475,17.6591889,10.44936,2.085525,10.65544644,5.13,-10.4,11.59641755,15.55936,-8.374475,17.66990422,10.44936,2.085525,10.65544644,5.11,-10.46,11.64146468
02/01/2020 02:30,15.161085,-8.408265,17.3365919,10.451085,2.091735,10.65835508,4.71,-10.5,11.50800156,15.141085,-8.428265,17.32882298,10.451085,2.091735,10.65835508,4.69,-10.52,11.51809446
02/01/2020 03:00,14.81522,-8.417235,17.03938346,10.44522,2.082765,10.65084649,4.37,-10.5,11.37307786,14.81522,-8.497235,17.07904407,10.44522,2.082765,10.65084649,4.37,-10.58,11.44697777
02/01/2020 03:30,14.543495,-8.41896,16.8045272,10.443495,2.08104,10.64881755,4.1,-10.5,11.27208942,14.553495,-8.42896,16.81819204,10.443495,2.08104,10.64881755,4.11,-10.51,11.2850432
02/01/2020 04:00,14.332465,-8.48827,16.6574392,10.452465,2.08173,10.6577495,3.88,-10.57,11.25963143,14.342465,-8.55827,16.70180492,10.452465,2.08173,10.6577495,3.89,-10.64,11.32879958
02/01/2020 04:30,14.3335,-8.428615,16.6280117,10.4535,2.081385,10.65869719,3.88,-10.51,11.2033254,14.3435,-8.488615,16.66711063,10.4535,2.081385,10.65869719,3.89,-10.57,11.26308128
02/01/2020 05:00,14.41901,-8.432755,16.703868,10.43901,2.077245,10.64367777,3.98,-10.51,11.23834952,14.41901,-8.492755,16.73423846,10.43901,2.077245,10.64367777,3.98,-10.57,11.29448095
02/01/2020 05:30,14.839015,-8.4055,17.05428968,10.449015,2.1045,10.65883834,4.39,-10.51,11.39000439,14.839015,-8.4655,17.08394148,10.449015,2.1045,10.65883834,4.39,-10.57,11.44539209
02/01/2020 06:00,15.330395,-8.356195,17.45986843,10.450395,2.093805,10.65808496,4.88,-10.45,11.53329528,15.310395,-8.406195,17.46631929,10.450395,2.093805,10.65808496,4.86,-10.5,11.57020311
02/01/2020 06:30,16.72522,-7.966885,18.52577234,10.44522,2.093115,10.65287526,6.28,-10.06,11.85925799,16.70522,-8.026885,18.53362507,10.44522,2.093115,10.65287526,6.26,-10.12,11.89966386
02/01/2020 07:00,18.00936,-7.856205,19.64833338,10.44936,2.073795,10.65315681,7.56,-9.93,12.48032452,17.96936,-8.126205,19.72138703,10.44936,2.073795,10.65315681,7.52,-10.2,12.67242676
02/01/2020 07:30,19.53315,-7.69275,20.99338828,10.44315,2.08725,10.64969457,9.09,-9.78,13.35202232,19.53315,-7.72275,21.00439993,10.44315,2.08725,10.64969457,9.09,-9.81,13.37401211
02/01/2020 08:00,21.034535,-6.32448,21.96476064,10.454535,2.07552,10.65856863,10.58,-8.4,13.50912284,20.994535,-6.46448,21.96724838,10.454535,2.07552,10.65856863,10.54,-8.54,13.5655151
02/01/2020 08:30,22.32453,-5.087235,22.8968251,10.44453,2.082765,10.65016981,11.88,-7.17,13.87599726,22.32453,-5.117235,22.9035092,10.44453,2.082765,10.65016981,11.88,-7.2,13.89152259
02/01/2020 09:00,23.35688,-4.88828,23.86292364,10.31688,2.06172,10.52086984,13.04,-6.95,14.77647116,23.34688,-4.95828,23.8675794,10.31688,2.06172,10.52086984,13.03,-7.02,14.80071958
02/01/2020 09:30,25.071785,-4.58481,25.48754374,10.471785,2.10519,10.68129702,14.6,-6.69,16.0597665,25.071785,-4.63481,25.4965854,10.471785,2.10519,10.68129702,14.6,-6.74,16.08065919
02/01/2020 10:00,25.83387,-4.419305,26.20914146,10.50387,2.080695,10.70796791,15.33,-6.5,16.65109306,25.83387,-4.449305,26.21421664,10.50387,2.080695,10.70796791,15.33,-6.53,16.66282689
02/01/2020 10:30,26.644225,-4.190345,26.97172069,10.524225,2.069655,10.72579991,16.12,-6.26,17.29283088,26.654225,-4.230345,26.98784039,10.524225,2.069655,10.72579991,16.13,-6.3,17.31666538
02/01/2020 11:00,27.15458,-3.991035,27.44630349,10.54458,2.068965,10.74564021,16.61,-6.06,17.68094172,27.16458,-4.051035,27.464983,10.54458,2.068965,10.74564021,16.62,-6.12,17.71097965
02/01/2020 11:30,27.654915,-3.899305,27.92846045,10.524915,2.080695,10.72861256,17.13,-5.98,18.14379508,27.654915,-3.969305,27.93831967,10.524915,2.080695,10.72861256,17.13,-6.05,18.16698654
02/01/2020 12:00,27.75595,-3.82206,28.01786757,10.52595,2.08794,10.73103522,17.23,-5.91,18.21540557,27.77595,-3.88206,28.04592285,10.52595,2.08794,10.73103522,17.25,-5.97,18.25385987
02/01/2020 12:30,28.143535,-4.766545,28.54432542,10.523535,2.083455,10.72779444,17.62,-6.85,18.90467931,28.153535,-4.816545,28.56257409,10.523535,2.083455,10.72779444,17.63,-6.9,18.93216575
02/01/2020 13:00,28.027005,-5.81931,28.62476861,10.567005,2.07069,10.76797807,17.46,-7.89,19.15995042,28.047005,-5.85931,28.65250431,10.567005,2.07069,10.76797807,17.48,-7.93,19.19466853
02/01/2020 13:30,27.962145,-5.903435,28.57852512,10.502145,2.096565,10.70937134,17.46,-8,19.20550963,27.982145,-5.933435,28.60430194,10.502145,2.096565,10.70937134,17.48,-8.03,19.23619765
02/01/2020 14:00,27.86318,-5.891015,28.47913021,10.50318,2.108985,10.71282446,17.36,-8,19.1146436,27.86318,-5.921015,28.48535094,10.50318,2.108985,10.71282446,17.36,-8.03,19.12721883
02/01/2020 14:30,27.732825,-5.89274,28.35196584,10.482825,2.10726,10.69252845,17.25,-8,19.01479687,27.752825,-5.92274,28.37777554,10.482825,2.10726,10.69252845,17.27,-8.03,19.04557166
02/01/2020 15:00,27.72489,-5.972395,28.36087142,10.47489,2.107605,10.68481724,17.25,-8.08,19.04859312,27.74489,-5.982395,28.38252933,10.47489,2.107605,10.68481724,17.27,-8.09,19.07094649
02/01/2020 15:30,27.7035,-5.98723,28.34309149,10.4535,2.09277,10.66092625,17.25,-8.08,19.04859312,27.7235,-5.99723,28.36475313,10.4535,2.09277,10.66092625,17.27,-8.09,19.07094649
02/01/2020 16:00,28.152115,-5.991025,28.78252872,10.442115,2.088975,10.6490179,17.71,-8.08,19.46613726,28.162115,-6.001025,28.7943922,10.442115,2.088975,10.6490179,17.72,-8.09,19.47938654
02/01/2020 16:30,29.041085,-5.802405,29.61507254,10.451085,2.087595,10.65754336,18.59,-7.89,20.19505385,29.041085,-5.832405,29.62096498,10.451085,2.087595,10.65754336,18.59,-7.92,20.20679341
02/01/2020 17:00,29.865925,-5.63412,30.39270939,10.475925,2.10588,10.68549181,19.39,-7.74,20.87773216,29.875925,-5.71412,30.41746311,10.475925,2.10588,10.68549181,19.4,-7.82,20.91679708
02/01/2020 17:30,30.444545,-4.786885,30.81857538,10.474545,2.093115,10.68163018,19.97,-6.88,21.12191516,30.414545,-5.106885,30.84031164,10.474545,2.093115,10.68163018,19.94,-7.2,21.20008491
02/01/2020 18:00,30.80765,-3.58895,31.01599363,10.47765,2.10105,10.68623229,20.33,-5.69,21.11125292,30.81765,-3.60895,31.02824635,10.47765,2.10105,10.68623229,20.34,-5.71,21.12627984
02/01/2020 18:30,30.56765,-3.81444,30.80472657,10.47765,2.15556,10.69708317,20.09,-5.97,20.95826806,30.57765,-3.81444,30.81464963,10.47765,2.15556,10.69708317,20.1,-5.97,20.96785397
02/01/2020 19:00,29.64075,-4.106535,29.9238649,10.47075,2.103465,10.67994244,19.17,-6.21,20.15075681,29.65075,-4.146535,29.93928403,10.47075,2.103465,10.67994244,19.18,-6.25,20.17262749
02/01/2020 19:30,28.723515,-4.302055,29.04389766,10.483515,2.097945,10.69137316,18.24,-6.4,19.33022504,28.743515,-4.332055,29.06813298,10.483515,2.097945,10.69137316,18.26,-6.43,19.35904182
02/01/2020 20:00,27.59213,-5.48964,28.13293062,10.47213,2.10036,10.68068438,17.12,-7.59,18.72705262,27.63213,-5.24964,28.12638136,10.47213,2.10036,10.68068438,17.16,-7.35,18.66783598
02/01/2020 20:30,26.13489,-6.92895,27.0378036,10.47489,2.10105,10.68352618,15.66,-9.03,18.07696047,26.15489,-6.95895,27.06483431,10.47489,2.10105,10.68352618,15.68,-9.06,18.10927939
02/01/2020 21:00,24.82902,-7.108265,25.82649154,10.45902,2.091735,10.66613588,14.37,-9.2,17.06273425,24.82902,-7.158265,25.84029783,10.45902,2.091735,10.66613588,14.37,-9.25,17.08974546
02/01/2020 21:30,23.566255,-7.191025,24.63897756,10.446255,2.088975,10.65307749,13.12,-9.28,16.0702458,23.566255,-7.231025,24.65068148,10.446255,2.088975,10.65307749,13.12,-9.32,16.09337752
02/01/2020 22:00,22.385565,-5.89207,23.14800227,10.445565,2.06793,10.64829388,11.94,-7.96,14.35009408,22.425565,-5.31207,23.04612881,10.445565,2.06793,10.64829388,11.98,-7.38,14.07070716
02/01/2020 22:30,20.84729,-7.706545,22.22611833,10.44729,2.083455,10.65301146,10.4,-9.79,14.28300039,20.83729,-7.756545,22.23413243,10.44729,2.083455,10.65301146,10.39,-9.84,14.3100559
02/01/2020 23:00,19.686255,-7.81379,21.18027266,10.446255,2.07621,10.65058174,9.24,-9.89,13.53475896,19.666255,-7.86379,21.1801978,10.446255,2.07621,10.65058174,9.22,-9.94,13.55772842
02/01/2020 23:30,18.31453,-7.10654,19.64497187,10.44453,2.09346,10.6522665,7.87,-9.2,12.10689473,18.32453,-6.95654,19.60055735,10.44453,2.09346,10.6522665,7.88,-9.05,11.99987083
03/01/2020 00:00,17.118325,-8.009645,18.89950962,10.448325,2.090355,10.65537795,6.67,-10.1,12.103673,17.098325,-8.039645,18.8941422,10.448325,2.090355,10.65537795,6.65,-10.13,12.11773081
03/01/2020 00:30,16.677635,-8.014475,18.50338668,10.447635,2.085525,10.65375481,6.23,-10.1,11.86688249,16.657635,-8.124475,18.53331859,10.447635,2.085525,10.65375481,6.21,-10.21,11.95023849
03/01/2020 01:00,16.672115,-8.01206,18.49736533,10.442115,2.08794,10.64881492,6.23,-10.1,11.86688249,16.652115,-8.12206,18.52729858,10.442115,2.08794,10.64881492,6.21,-10.21,11.95023849
03/01/2020 01:30,16.392115,-8.197925,18.32777697,10.442115,2.082075,10.6476665,5.95,-10.28,11.8777481,16.382115,-8.237925,18.33676908,10.442115,2.082075,10.6476665,5.94,-10.32,11.90739266
03/01/2020 02:00,15.87143,-8.30309,17.91210746,10.45143,2.09691,10.65971016,5.42,-10.4,11.7275914,15.85143,-8.37309,17.92697602,10.45143,2.09691,10.65971016,5.4,-10.47,11.78053055
03/01/2020 02:30,15.546945,-8.31275,17.62978478,10.446945,2.08725,10.653416,5.1,-10.4,11.58317746,15.546945,-8.38275,17.66289887,10.446945,2.08725,10.653416,5.1,-10.47,11.64606801
03/01/2020 03:00,15.156255,-8.313095,17.28639969,10.446255,2.086905,10.65267178,4.71,-10.4,11.41683406,15.156255,-8.383095,17.32017169,10.446255,2.086905,10.65267178,4.71,-10.47,11.48063587
03/01/2020 03:30,14.84695,-8.395855,17.05644469,10.45695,2.084145,10.66261993,4.39,-10.48,11.36232811,14.84695,-8.385855,17.05152452,10.45695,2.084145,10.66261993,4.39,-10.47,11.3531053
03/01/2020 04:00,14.566595,-8.391025,16.81056187,10.436595,2.088975,10.6436052,4.13,-10.48,11.26442631,14.556595,-8.381025,16.79690561,10.436595,2.088975,10.6436052,4.12,-10.47,11.25145768
03/01/2020 04:30,14.516255,-8.388265,16.76557929,10.446255,2.091735,10.65361905,4.07,-10.48,11.24256643,14.496255,-8.378265,16.74325934,10.446255,2.091735,10.65361905,4.05,-10.47,11.22601443
03/01/2020 05:00,14.511425,-8.24414,16.68973636,10.441425,2.06586,10.64383078,4.07,-10.31,11.08426813,14.491425,-8.26414,16.6822483,10.441425,2.06586,10.64383078,4.05,-10.33,11.09555767
03/01/2020 05:30,15.103495,-8.59034,17.37554323,10.443495,2.07966,10.64854795,4.66,-10.67,11.64321691,15.083495,-8.87034,17.49842145,10.443495,2.07966,10.64854795,4.64,-10.95,11.89252286
03/01/2020 06:00,15.634875,-8.310335,17.70624139,10.444875,2.089665,10.65185963,5.19,-10.4,11.62308479,15.624875,-8.350335,17.71623022,10.444875,2.089665,10.65185963,5.18,-10.44,11.65444121
03/01/2020 06:30,16.89453,-8.08999,18.7316065,10.44453,2.09001,10.65158902,6.45,-10.18,12.05134432,16.88453,-8.15999,18.75294084,10.44453,2.09001,10.65158902,6.44,-10.25,12.10520962
03/01/2020 07:00,18.11315,-7.945855,19.77935324,10.44315,2.084145,10.64908645,7.67,-10.03,12.62655139,18.09315,-7.985855,19.77715746,10.44315,2.084145,10.64908645,7.65,-10.07,12.64624055
