Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/01/2020 07:30,19.651775,-6.764485,20.7834193,10.451775,2.065515,10.65391725,9.2,-8.83,12.75181948,19.621775,-7.064485,20.85475971,10.451775,2.065515,10.65391725,9.17,-9.13,12.94008501
03/01/2020 08:00,21.28108,-5.41827,21.96000947,10.44108,2.08173,10.64658402,10.84,-7.5,13.18163874,21.27108,-5.45827,21.96022668,10.44108,2.08173,10.64658402,10.83,-7.54,13.19623052
03/01/2020 08:30,22.556945,-5.081715,23.12227487,10.446945,2.088285,10.65361883,12.11,-7.17,14.07341465,22.546945,-5.141715,23.12578565,10.446945,2.088285,10.65361883,12.1,-7.23,14.09549219
03/01/2020 09:00,23.822805,-5.58068,24.46773441,10.442805,2.08932,10.64976217,13.38,-7.67,15.42249331,23.822805,-5.62068,24.47688873,10.442805,2.08932,10.64976217,13.38,-7.71,15.44242533
03/01/2020 09:30,25.30007,-5.348965,25.8593304,10.49007,2.071035,10.69255604,14.81,-7.42,16.56479701,25.31007,-5.378965,25.87533397,10.49007,2.071035,10.69255604,14.82,-7.45,16.58719084
03/01/2020 10:00,26.09837,-4.391385,26.46524473,10.53837,2.058615,10.73755736,15.56,-6.45,16.84387426,26.08837,-4.441385,26.46372895,10.53837,2.058615,10.73755736,15.55,-6.5,16.85385713
03/01/2020 10:30,26.834945,-4.29793,27.1769475,10.584945,2.07207,10.78584882,16.25,-6.37,17.4539222,26.834945,-4.31793,27.1801176,10.584945,2.07207,10.78584882,16.25,-6.39,17.46123134
03/01/2020 11:00,26.882595,-4.179315,27.20552495,10.712595,2.060685,10.90899236,16.17,-6.24,17.33223875,26.882595,-4.219315,27.21169846,10.712595,2.060685,10.90899236,16.17,-6.28,17.3466798
03/01/2020 11:30,26.98023,-4.1769,27.30163556,10.81023,2.0631,11.00533754,16.17,-6.24,17.33223875,26.98023,-4.2169,27.30778381,10.81023,2.0631,11.00533754,16.17,-6.28,17.3466798
03/01/2020 12:00,26.93607,-4.097935,27.24600775,10.76607,2.062065,10.9617688,16.17,-6.16,17.30359789,26.93607,-4.157935,27.2550966,10.76607,2.062065,10.9617688,16.17,-6.22,17.32504834
03/01/2020 12:30,27.725305,-3.995175,28.01167543,10.615305,2.064825,10.81425922,17.11,-6.06,18.15146551,27.725305,-4.055175,28.02029589,10.615305,2.064825,10.81425922,17.11,-6.12,18.17158496
03/01/2020 13:00,27.72983,-3.995865,28.01625259,10.69983,2.064135,10.89711041,17.03,-6.06,18.07607535,27.73983,-4.055865,28.03476787,10.69983,2.064135,10.89711041,17.04,-6.12,18.10568971
03/01/2020 13:30,27.6422,-4.00173,27.93036097,10.6122,2.05827,10.80996134,17.03,-6.06,18.07607535,27.6522,-4.06173,27.94891439,10.6122,2.05827,10.80996134,17.04,-6.12,18.10568971
03/01/2020 14:00,27.36431,-4.102765,27.67016701,10.69431,2.057235,10.89038485,16.67,-6.16,17.77173317,27.36431,-4.132765,27.67463113,10.69431,2.057235,10.89038485,16.67,-6.19,17.78215398
03/01/2020 14:30,27.05291,-4.21828,27.3798069,10.65291,2.06172,10.85058435,16.4,-6.28,17.56127558,27.05291,-4.26828,27.38755472,10.65291,2.06172,10.85058435,16.4,-6.33,17.57921784
03/01/2020 15:00,26.90012,-4.2238,27.22970698,10.59012,2.0562,10.78789136,16.31,-6.28,17.47725665,26.91012,-4.2738,27.24738382,10.59012,2.0562,10.78789136,16.32,-6.33,17.50460796
03/01/2020 15:30,27.009755,-4.20379,27.33493581,10.549755,2.07621,10.75211507,16.46,-6.28,17.61732102,27.019755,-4.31379,27.36194336,10.549755,2.07621,10.75211507,16.47,-6.39,17.66615408
03/01/2020 16:00,27.32317,-4.179295,27.64095016,10.48317,2.100705,10.69157681,16.84,-6.28,17.97286844,27.32317,-4.289295,27.65779583,10.48317,2.100705,10.69157681,16.84,-6.39,18.01159904
03/01/2020 16:30,28.170735,-4.070685,28.46332354,10.440735,2.079315,10.64577373,17.73,-6.15,18.76633688,28.190735,-4.130685,28.49175492,10.440735,2.079315,10.64577373,17.75,-6.21,18.80496211
03/01/2020 17:00,29.766255,-3.7762,30.00482666,10.446255,2.0838,10.65206393,19.32,-5.86,20.1891555,29.776255,-3.8062,30.01853628,10.446255,2.0838,10.65206393,19.33,-5.89,20.20744912
03/01/2020 17:30,30.74936,-3.71137,30.97252666,10.44936,2.08863,10.6560546,20.3,-5.8,21.11231868,30.73936,-3.80137,30.97351558,10.44936,2.08863,10.6560546,20.29,-5.89,21.127617
03/01/2020 18:00,30.816255,-3.71137,31.0389407,10.446255,2.08863,10.65300985,20.37,-5.8,21.17963409,30.826255,-3.80137,31.05975549,10.446255,2.08863,10.65300985,20.38,-5.89,21.21406373
03/01/2020 18:30,30.35281,-3.853095,30.59639547,10.45281,2.086905,10.65909984,19.9,-5.94,20.7676094,30.36281,-3.903095,30.61265068,10.45281,2.086905,10.65909984,19.91,-5.99,20.79154155
03/01/2020 19:00,29.82315,-3.960335,30.0849552,10.44315,2.089665,10.65016816,19.38,-6.05,20.30238656,29.84315,-4.000335,30.11006945,10.44315,2.089665,10.65016816,19.4,-6.09,20.33342322
03/01/2020 19:30,29.07212,-4.14137,29.36561096,10.45212,2.08863,10.65876108,18.62,-6.23,19.63459447,29.08212,-4.18137,29.38117695,10.45212,2.08863,10.65876108,18.63,-6.27,19.65680035
03/01/2020 20:00,28.076255,-4.389645,28.41733763,10.446255,2.090355,10.65334819,17.63,-6.48,18.78316533,28.096255,-4.439645,28.44485881,10.446255,2.090355,10.65334819,17.65,-6.53,18.81922953
03/01/2020 20:30,26.841425,-4.645165,27.2404048,10.441425,2.084835,10.6475299,16.4,-6.73,17.7271797,26.861425,-4.695165,27.26867667,10.441425,2.084835,10.6475299,16.42,-6.78,17.76470658
03/01/2020 21:00,25.30419,-7.543425,26.40464528,10.45419,2.116575,10.66630106,14.85,-9.66,17.71547628,25.54419,-4.543425,25.94510269,10.45419,2.116575,10.66630106,15.09,-6.66,16.49435358
03/01/2020 21:30,24.0666,-6.69068,24.97932014,10.4466,2.08932,10.65348345,13.62,-8.78,16.20471536,24.0766,-6.73068,24.99969441,10.4466,2.08932,10.65348345,13.63,-8.82,16.23481752
03/01/2020 22:00,22.99591,-5.584125,23.6641993,10.44591,2.095875,10.65409441,12.55,-7.68,14.71342584,22.99591,-5.624125,23.67367016,10.44591,2.095875,10.65409441,12.55,-7.72,14.73434423
03/01/2020 22:30,21.53453,-7.625855,22.84490418,10.44453,2.084145,10.65043977,11.09,-9.71,14.74015604,21.53453,-7.655855,22.85493597,10.44453,2.084145,10.65043977,11.09,-9.74,14.75993564
03/01/2020 23:00,20.301085,-7.92758,21.79404912,10.451085,2.08242,10.6565309,9.85,-10.01,14.04359641,20.281085,-7.95758,21.78636014,10.451085,2.08242,10.6565309,9.83,-10.04,14.05099641
03/01/2020 23:30,18.79315,-8.19413,20.50185975,10.44315,2.08587,10.64942419,8.35,-10.28,13.24390048,18.79315,-8.23413,20.51787961,10.44315,2.08587,10.64942419,8.35,-10.32,13.27497269
04/01/2020 00:00,17.79798,-8.37413,19.66962494,10.44798,2.08587,10.65416068,7.35,-10.46,12.7841347,17.76798,-8.40413,19.65529227,10.44798,2.08587,10.65416068,7.32,-10.49,12.79150108
04/01/2020 00:30,17.3366,-8.378615,19.25510033,10.4466,2.081385,10.65193011,6.89,-10.46,12.52532235,17.3266,-8.408615,19.25917635,10.4466,2.081385,10.65193011,6.88,-10.49,12.54489936
04/01/2020 01:00,17.334875,-8.369645,19.24964542,10.444875,2.090355,10.65199501,6.89,-10.46,12.52532235,17.254875,-8.399645,19.1907464,10.444875,2.090355,10.65199501,6.81,-10.49,12.50664623
04/01/2020 01:30,16.841085,-8.494475,18.86208497,10.451085,2.085525,10.65713809,6.39,-10.58,12.3599555,16.831085,-8.524475,18.86669278,10.451085,2.085525,10.65713809,6.38,-10.61,12.38048868
04/01/2020 02:00,16.36522,-8.49551,18.43892936,10.44522,2.08449,10.65118394,5.92,-10.58,12.12364632,16.34522,-8.52551,18.4350356,10.44522,2.08449,10.65118394,5.9,-10.61,12.14010296
04/01/2020 02:30,16.01798,-6.735165,17.37636702,10.44798,2.084835,10.65395809,5.57,-8.82,10.4315531,16.03798,-6.275165,17.22191912,10.44798,2.084835,10.65395809,5.59,-8.36,10.05672412
04/01/2020 03:00,15.33005,-9.23068,17.89457701,10.45005,2.08932,10.65686647,4.88,-11.32,12.32707589,15.43005,-6.99068,16.93977715,10.45005,2.08932,10.65686647,4.98,-9.08,10.35600309
04/01/2020 03:30,15.03729,-8.435165,17.24158053,10.44729,2.084835,10.65328143,4.59,-10.52,11.47773932,15.00729,-8.485165,17.23997617,10.44729,2.084835,10.65328143,4.56,-10.57,11.51166799
04/01/2020 04:00,14.691085,-8.49482,16.97026651,10.451085,2.08518,10.65707058,4.24,-10.58,11.39798228,14.671085,-8.55482,16.98309984,10.451085,2.08518,10.65707058,4.22,-10.64,11.44630945
04/01/2020 04:30,14.55867,-8.499995,16.85837439,10.44867,2.080005,10.6536907,4.11,-10.58,11.35026431,14.54867,-8.559995,16.88008629,10.44867,2.080005,10.6536907,4.1,-10.64,11.40261374
04/01/2020 05:00,14.480045,-8.499995,16.79052168,10.440045,2.080005,10.64523182,4.04,-10.58,11.32510486,14.480045,-8.559995,16.82097552,10.440045,2.080005,10.64523182,4.04,-10.64,11.38117744
04/01/2020 05:30,14.804185,-8.493785,17.06775548,10.444185,2.086215,10.65050672,4.36,-10.58,11.4431639,14.784185,-8.483785,17.04543147,10.444185,2.086215,10.65050672,4.34,-10.57,11.42630737
04/01/2020 06:00,15.09143,-8.38275,17.26330666,10.45143,2.08725,10.65781411,4.64,-10.47,11.45209588,15.09143,-8.41275,17.27789403,10.45143,2.08725,10.65781411,4.64,-10.5,11.47952961
04/01/2020 06:30,15.91936,-8.1593,17.88854939,10.44936,2.0907,10.65646052,5.47,-10.25,11.61823567,15.89936,-8.2193,17.89822731,10.44936,2.0907,10.65646052,5.45,-10.31,11.66184377
04/01/2020 07:00,16.50867,-7.98861,18.33995842,10.44867,2.09139,10.65591934,6.06,-10.08,11.76137747,16.50867,-8.04861,18.36617293,10.44867,2.09139,10.65591934,6.06,-10.14,11.81284047
04/01/2020 07:30,17.67074,-7.73999,19.29151361,10.45074,2.09001,10.65767838,7.22,-9.83,12.19661018,17.63074,-7.76999,19.26695974,10.45074,2.09001,10.65767838,7.18,-9.86,12.1972128
04/01/2020 08:00,18.738325,-7.614815,20.22647353,10.448325,2.095185,10.65632655,8.29,-9.71,12.76746647,18.728325,-7.644815,20.22852821,10.448325,2.095185,10.65632655,8.28,-9.74,12.7838179
04/01/2020 08:30,20.22936,-7.161715,21.45966374,10.44936,2.088285,10.65598699,9.78,-9.25,13.4614598,20.19936,-7.451715,21.53003021,10.44936,2.088285,10.65598699,9.75,-9.54,13.64089806
04/01/2020 09:00,21.815915,-7.374125,23.02850118,10.455915,2.095875,10.66390409,11.36,-9.47,14.78954022,21.815915,-7.444125,23.05101178,10.455915,2.095875,10.66390409,11.36,-9.54,14.83445988
04/01/2020 09:30,23.759725,-6.093095,24.52856169,10.489725,2.086905,10.69530285,13.27,-8.18,15.58862726,23.749725,-6.123095,24.52634767,10.489725,2.086905,10.69530285,13.26,-8.21,15.59588728
04/01/2020 10:00,24.638025,-5.192075,25.17915643,10.538025,2.057925,10.73708649,14.1,-7.25,15.85473116,24.658025,-5.262075,25.21324315,10.538025,2.057925,10.73708649,14.12,-7.32,15.90461568
04/01/2020 10:30,25.55667,-4.729995,25.99069515,10.58667,2.080005,10.78906866,14.97,-6.81,16.44618497,25.55667,-4.769995,25.99800442,10.58667,2.080005,10.78906866,14.97,-6.85,16.46278834
04/01/2020 11:00,26.19423,-4.393095,26.56006342,10.53423,2.086905,10.73895592,15.66,-6.48,16.94774321,26.19423,-4.423095,26.56504197,10.53423,2.086905,10.73895592,15.66,-6.51,16.95923642
04/01/2020 11:30,26.752555,-4.282415,27.09314078,10.632555,2.067585,10.83171886,16.12,-6.35,17.32561399,26.772555,-4.332415,27.12083186,10.632555,2.067585,10.83171886,16.14,-6.4,17.36259197
04/01/2020 12:00,26.98257,-4.272065,27.31866803,10.66257,2.077935,10.86315851,16.32,-6.35,17.51185027,26.98257,-4.322065,27.32653161,10.66257,2.077935,10.86315851,16.32,-6.4,17.53004278
04/01/2020 12:30,27.29286,-4.65172,27.68643541,10.55286,2.07828,10.75556144,16.74,-6.73,18.04218667,27.31286,-4.69172,27.71289516,10.55286,2.07828,10.75556144,16.76,-6.77,18.07568809
04/01/2020 13:00,27.473175,-6.04033,28.12936066,10.493175,2.09967,10.70118385,16.98,-8.14,18.83029474,27.483175,-6.11033,28.15423664,10.493175,2.09967,10.70118385,16.99,-8.21,18.86966348
04/01/2020 13:30,27.68042,-6.036535,28.33099727,10.50042,2.103465,10.70903288,17.18,-8.14,19.01083901,27.70042,-6.106535,28.36552552,10.50042,2.103465,10.70903288,17.2,-8.21,19.05896377
04/01/2020 14:00,27.36287,-6.15448,28.04646642,10.57287,2.07552,10.77466303,16.79,-8.23,18.69858283,27.38287,-6.20448,28.07698598,10.57287,2.07552,10.77466303,16.81,-8.28,18.73858319
04/01/2020 14:30,26.75534,-6.361035,27.50110879,10.68534,2.068965,10.88380021,16.07,-8.43,18.14689505,26.77534,-6.391035,27.52751642,10.68534,2.068965,10.88380021,16.09,-8.46,18.17855055
04/01/2020 15:00,26.67526,-6.35448,27.42168689,10.52526,2.07552,10.72794861,16.15,-8.43,18.21777703,26.68526,-6.38448,27.4383798,10.52526,2.07552,10.72794861,16.16,-8.46,18.24053727
04/01/2020 15:30,26.636965,-6.327915,27.3782836,10.486965,2.102085,10.695569,16.15,-8.43,18.21777703,26.646965,-6.357915,27.39495988,10.486965,2.102085,10.695569,16.16,-8.46,18.24053727
04/01/2020 16:00,26.884885,-6.341025,27.62255672,10.464885,2.088975,10.67134643,16.42,-8.43,18.45755401,26.904885,-6.371025,27.64892035,10.464885,2.088975,10.67134643,16.44,-8.46,18.48905622
04/01/2020 16:30,27.63005,-6.21413,28.32022377,10.45005,2.08587,10.65619063,17.18,-8.3,19.07989518,27.65005,-6.25413,28.34853448,10.45005,2.08587,10.65619063,17.2,-8.34,19.1153237
04/01/2020 17:00,29.23212,-4.55585,29.58500649,10.45212,2.09415,10.65984412,18.78,-6.65,19.92262282,29.23212,-4.70585,29.60847622,10.45212,2.09415,10.65984412,18.78,-6.8,19.97319203
04/01/2020 17:30,29.90315,-3.833785,30.14790685,10.44315,2.086215,10.64949177,19.46,-5.92,20.34055063,29.91315,-3.873785,30.16293675,10.44315,2.086215,10.64949177,19.47,-5.96,20.3617902
04/01/2020 18:00,30.028325,-3.912405,30.28212699,10.448325,2.087595,10.65483684,19.58,-6,20.4786816,30.038325,-3.932405,30.29463282,10.448325,2.087595,10.65483684,19.59,-6.02,20.49410891
04/01/2020 18:30,29.430395,-4.0193,29.70358433,10.450395,2.0907,10.65747541,18.98,-6.11,19.93922015,29.450395,-4.0793,29.73157335,10.450395,2.0907,10.65747541,19,-6.17,19.97670894
04/01/2020 19:00,28.72798,-4.210335,29.03487137,10.44798,2.089665,10.65490431,18.28,-6.3,19.33515968,28.75798,-4.240335,29.06891561,10.44798,2.089665,10.65490431,18.31,-6.33,19.37330638
04/01/2020 19:30,27.831085,-4.41413,28.17896087,10.451085,2.08587,10.65720561,17.38,-6.5,18.55571071,27.841085,-4.43413,28.19197621,10.451085,2.08587,10.65720561,17.39,-6.52,18.57208927
04/01/2020 20:00,26.68591,-4.744475,27.10438775,10.44591,2.085525,10.65206319,16.24,-6.83,17.61778931,26.68591,-4.764475,27.1078958,10.44591,2.085525,10.65206319,16.24,-6.85,17.62555247
04/01/2020 20:30,25.39936,-5.392405,25.96546784,10.44936,2.087595,10.65585179,14.95,-7.48,16.7168448,25.41936,-5.232405,25.95230096,10.44936,2.087595,10.65585179,14.97,-7.32,16.66383209
04/01/2020 21:00,24.24177,-7.269995,25.30842231,10.44177,2.080005,10.64692357,13.8,-9.35,16.66920814,24.24177,-7.299995,25.3170563,10.44177,2.080005,10.64692357,13.8,-9.38,16.68605406
04/01/2020 21:30,23.277635,-7.45172,24.4412852,10.447635,2.07828,10.65233894,12.83,-9.53,15.98217132,23.277635,-7.49172,24.45351017,10.447635,2.07828,10.65233894,12.83,-9.57,16.0060551
04/01/2020 22:00,22.504535,-5.635165,23.19933577,10.454535,2.084835,10.66038644,12.05,-7.72,14.3108665,22.484535,-5.665165,23.18724668,10.454535,2.084835,10.66038644,12.03,-7.75,14.31025506
04/01/2020 22:30,21.27729,-6.137575,22.14481647,10.44729,2.092425,10.65476939,10.83,-8.23,13.60227187,21.24729,-6.327575,22.1694731,10.44729,2.092425,10.65476939,10.8,-8.42,13.69439301
04/01/2020 23:00,20.017635,-7.804475,21.48524007,10.447635,2.085525,10.65375481,9.57,-9.89,13.76215826,20.007635,-7.814475,21.47955954,10.447635,2.085525,10.65375481,9.56,-9.9,13.76239805
04/01/2020 23:30,18.79867,-8.012405,20.43498538,10.44867,2.087595,10.65517516,8.35,-10.1,13.10467474,18.77867,-8.062405,20.43626241,10.44867,2.087595,10.65517516,8.33,-10.15,13.13055216
05/01/2020 00:00,17.79212,-8.20792,19.59411863,10.45212,2.09208,10.65943766,7.34,-10.3,12.64775079,17.78212,-8.24792,19.60183604,10.45212,2.09208,10.65943766,7.33,-10.34,12.67456114
05/01/2020 00:30,17.5366,-8.297925,19.40071903,10.4466,2.082075,10.65206496,7.09,-10.38,12.5703023,17.5166,-8.357925,19.40840503,10.4466,2.082075,10.65206496,7.07,-10.44,12.60866765
05/01/2020 01:00,17.536945,-8.388615,19.43999232,10.446945,2.081385,10.65226846,7.09,-10.47,12.64472222,17.516945,-8.358615,19.40901355,10.446945,2.081385,10.65226846,7.07,-10.44,12.60866765
05/01/2020 01:30,17.03074,-8.458615,19.01563232,10.45074,2.081385,10.65599034,6.58,-10.54,12.42529678,17.01074,-8.498615,19.01556553,10.45074,2.081385,10.65599034,6.56,-10.58,12.44869471
05/01/2020 02:00,16.416945,-8.54551,18.50788546,10.446945,2.08449,10.65287559,5.97,-10.63,12.1917103,16.396945,-8.58551,18.5086679,10.446945,2.08449,10.65287559,5.95,-10.67,12.21684902
05/01/2020 02:30,15.83729,-8.617925,18.03020759,10.44729,2.082075,10.65274165,5.39,-10.7,11.98090564,15.81729,-8.587925,17.99830877,10.44729,2.082075,10.65274165,5.37,-10.67,11.94511616
05/01/2020 03:00,15.430395,-8.619305,17.67454408,10.450395,2.080695,10.65551723,4.98,-10.7,11.8021354,15.410395,-8.669305,17.68154754,10.450395,2.080695,10.65551723,4.96,-10.75,11.83909203
05/01/2020 03:30,15.08729,-8.785855,17.45902539,10.44729,2.084145,10.65314642,4.64,-10.87,11.81890435,15.07729,-8.815855,17.4655081,10.44729,2.084145,10.65314642,4.63,-10.9,11.8425884
05/01/2020 04:00,14.76798,-8.33723,16.9588513,10.44798,2.09277,10.65551371,4.32,-10.43,11.28925595,14.79798,-7.27723,16.49055149,10.44798,2.09277,10.65551371,4.35,-9.37,10.33050822
05/01/2020 04:30,14.39798,-8.3993,16.66883525,10.44798,2.0907,10.65510735,3.95,-10.49,11.20904099,14.39798,-8.4293,16.68397215,10.44798,2.0907,10.65510735,3.95,-10.52,11.23712152
05/01/2020 05:00,14.217635,-8.39585,16.51155481,10.447635,2.09415,10.65544656,3.77,-10.49,11.14688297,14.207635,-8.42585,16.51822752,10.447635,2.09415,10.65544656,3.76,-10.52,11.17175009
05/01/2020 05:30,14.457635,-8.39723,16.71935051,10.447635,2.09277,10.65517543,4.01,-10.49,11.23032502,14.467635,-8.42723,16.74307821,10.447635,2.09277,10.65517543,4.02,-10.52,11.26191813
05/01/2020 06:00,14.686945,-8.306885,16.87337227,10.446945,2.093115,10.65456664,4.24,-10.4,11.23109968,14.686945,-8.426885,16.93277131,10.446945,2.093115,10.65456664,4.24,-10.52,11.34231017
05/01/2020 06:30,15.26867,-8.096205,17.28238464,10.44867,2.073795,10.65248002,4.82,-10.17,11.25439025,15.25867,-8.166205,17.3064703,10.44867,2.073795,10.65248002,4.81,-10.24,11.31343007
05/01/2020 07:00,15.701775,-8.07861,17.65813347,10.451775,2.09139,10.65896396,5.25,-10.17,11.44514744,15.711775,-8.14861,17.69914457,10.451775,2.09139,10.65896396,5.26,-10.24,11.511959
05/01/2020 07:30,16.551775,-8.09586,18.42563987,10.451775,2.07414,10.65559278,6.1,-10.17,11.85912729,16.511775,-8.81586,18.71785514,10.451775,2.07414,10.65559278,6.06,-10.89,12.46257197
05/01/2020 08:00,17.274875,-8.18276,19.11488602,10.444875,2.06724,10.64748304,6.83,-10.25,12.31711817,17.254875,-8.22276,19.11398685,10.444875,2.06724,10.64748304,6.81,-10.29,12.339376
05/01/2020 08:30,18.537635,-5.81206,19.42740211,10.447635,2.08794,10.65422782,8.09,-7.9,11.30743561,18.537635,-5.85206,19.43940631,10.447635,2.08794,10.65422782,8.09,-7.94,11.33541795
05/01/2020 09:00,19.696605,-5.575165,20.4704351,10.456605,2.084835,10.66241648,9.24,-7.66,12.00221646,19.696605,-5.635165,20.48685757,10.456605,2.084835,10.66241648,9.24,-7.72,12.04059799
05/01/2020 09:30,21.093855,-6.39206,22.04107869,10.473855,2.08794,10.67994064,10.62,-8.48,13.5902465,21.073855,-6.42206,22.03066543,10.473855,2.08794,10.67994064,10.6,-8.51,13.59338442
05/01/2020 10:00,22.48112,-5.2293,23.08129838,10.52112,2.0907,10.72683516,11.96,-7.32,14.022268,22.47112,-5.4193,23.11536386,10.52112,2.0907,10.72683516,11.95,-7.51,14.11391512
05/01/2020 10:30,23.861145,-4.85793,24.35064115,10.571145,2.07207,10.77230619,13.29,-6.93,14.98829543,23.851145,-4.90793,24.35087051,10.571145,2.07207,10.77230619,13.28,-6.98,15.00262644
05/01/2020 11:00,25.045625,-4.690345,25.48102564,10.565625,2.069655,10.76642482,14.48,-6.76,15.9802378,25.055625,-4.730345,25.49824519,10.565625,2.069655,10.76642482,14.49,-6.8,16.0062519
05/01/2020 11:30,25.985645,-4.51655,26.37523403,10.605645,2.07345,10.80642868,15.38,-6.59,16.73237879,25.985645,-4.57655,26.38557477,10.605645,2.07345,10.80642868,15.38,-6.65,16.75610038
05/01/2020 12:00,26.295315,-4.40896,26.66238022,10.635315,2.08104,10.83700386,15.66,-6.49,16.95156925,26.295315,-4.45896,26.67069394,10.635315,2.08104,10.83700386,15.66,-6.54,16.97077488
05/01/2020 12:30,26.776345,-4.87793,27.2170324,10.626345,2.07207,10.8264806,16.15,-6.95,17.58195097,26.796345,-4.91793,27.24390098,10.626345,2.07207,10.8264806,16.17,-6.99,17.61615736
05/01/2020 13:00,26.864615,-6.38724,27.61348174,10.614615,2.07276,10.81509989,16.25,-8.46,18.32031932,26.864615,-6.42724,27.6227615,10.614615,2.07276,10.81509989,16.25,-8.5,18.33882494
05/01/2020 13:30,27.28115,-4.565515,27.66053276,10.58115,2.074485,10.7825889,16.7,-6.64,17.9716332,27.29115,-4.625515,27.68035869,10.58115,2.074485,10.7825889,16.71,-6.7,18.00316917
05/01/2020 14:00,27.13667,-4.433795,27.4964979,10.58667,2.066205,10.78641668,16.55,-6.5,17.78067771,27.14667,-4.473795,27.51284307,10.58667,2.066205,10.78641668,16.56,-6.54,17.80463984
05/01/2020 14:30,26.647015,-6.46862,27.4209127,10.587015,2.07138,10.78774776,16.06,-8.54,18.1894255,26.687015,-6.25862,27.41107612,10.587015,2.07138,10.78774776,16.1,-8.33,18.1272971
05/01/2020 15:00,26.577325,-6.58585,27.38115455,10.517325,2.09415,10.72378615,16.06,-8.68,18.25557449,26.617325,-6.60585,27.42479251,10.517325,2.09415,10.72378615,16.1,-8.7,18.30027322
05/01/2020 15:30,26.549035,-5.41412,27.09546004,10.489035,2.10588,10.698345,16.06,-7.52,17.73341479,26.589035,-5.47412,27.14668989,10.489035,2.10588,10.698345,16.1,-7.58,17.79512293
05/01/2020 16:00,27.02316,-4.3393,27.3693387,10.46316,2.0907,10.66999267,16.56,-6.43,17.76452926,27.03316,-4.3693,27.38398295,10.46316,2.0907,10.66999267,16.57,-6.46,17.78472659
05/01/2020 16:30,27.787635,-4.85275,28.20818749,10.447635,2.08725,10.65409262,17.34,-6.94,18.67723748,27.807635,-4.89275,28.23479355,10.447635,2.08725,10.65409262,17.36,-6.98,18.71069213
05/01/2020 17:00,29.08384,-4.654825,29.45398352,10.44384,2.075175,10.64801133,18.64,-6.73,19.81773196,29.07384,-4.904825,29.48466518,10.44384,2.075175,10.64801133,18.63,-6.98,19.89465506
05/01/2020 17:30,29.444875,-4.049305,29.72200422,10.444875,2.080695,10.65010354,19,-6.13,19.9643908,29.454875,-4.089305,29.73738517,10.444875,2.080695,10.65010354,19.01,-6.17,19.98622025
05/01/2020 18:00,28.9166,-4.305855,29.23542616,10.4466,2.084145,10.65246976,18.47,-6.39,19.54412955,28.9366,-4.345855,29.26112225,10.4466,2.084145,10.65246976,18.49,-6.43,19.57613343
05/01/2020 18:30,28.43384,-4.44413,28.77904704,10.44384,2.08587,10.65010083,17.99,-6.53,19.13846911,28.43384,-4.47413,28.78369497,10.44384,2.08587,10.65010083,17.99,-6.56,19.14872581
05/01/2020 19:00,27.760395,-4.61551,28.1414723,10.450395,2.08449,10.65625892,17.31,-6.7,18.56141428,27.780395,-4.64551,28.16613409,10.450395,2.08449,10.65625892,17.33,-6.73,18.59090638
05/01/2020 19:30,26.72798,-5.62378,27.31321688,10.44798,2.09622,10.65619183,16.28,-7.72,18.01768021,26.74798,-5.40378,27.28837248,10.44798,2.09622,10.65619183,16.3,-7.5,17.94268653
05/01/2020 20:00,25.909705,-4.83068,26.35618111,10.449705,2.08932,10.65652817,15.46,-6.92,16.93806364,25.909705,-4.86068,26.36169614,10.449705,2.08932,10.65652817,15.46,-6.95,16.95034218
05/01/2020 20:30,25.082465,-4.981715,25.57239791,10.452465,2.088285,10.6590318,14.63,-7.07,16.24874764,25.092465,-5.011715,25.58806532,10.452465,2.088285,10.6590318,14.64,-7.1,16.27082051
05/01/2020 21:00,23.806945,-6.5824,24.70017449,10.446945,2.0976,10.65544863,13.36,-8.68,15.93210595,23.796945,-6.6124,24.69855107,10.446945,2.0976,10.65544863,13.35,-8.71,15.9400941
05/01/2020 21:30,22.65315,-7.51861,23.86827814,10.44315,2.09139,10.65050675,12.21,-9.61,15.5382174,22.66315,-7.56861,23.89356033,10.44315,2.09139,10.65050675,12.22,-9.66,15.57703438
05/01/2020 22:00,21.483495,-7.77551,22.84729991,10.443495,2.08449,10.64949231,11.04,-9.86,14.80206742,21.463495,-7.81551,22.84214995,10.443495,2.08449,10.64949231,11.02,-9.9,14.81385838
05/01/2020 22:30,20.21074,-7.950335,21.71823745,10.45074,2.089665,10.65761072,9.76,-10.04,14.00211413,20.19074,-7.970335,21.70696252,10.45074,2.089665,10.65761072,9.74,-10.06,14.00254263
05/01/2020 23:00,18.88206,-8.16449,20.57160876,10.33206,2.05551,10.53454248,8.55,-10.22,13.3248227,18.86206,-8.20449,20.56917508,10.33206,2.05551,10.53454248,8.53,-10.26,13.3427321
05/01/2020 23:30,17.49729,-8.3162,19.37303125,10.44729,2.0838,10.65307893,7.05,-10.4,12.56433444,17.46729,-8.3662,19.36748622,10.44729,2.0838,10.65307893,7.02,-10.45,12.58899917
06/01/2020 00:00,16.592465,-8.48034,18.63400283,10.452465,2.07966,10.65734537,6.14,-10.56,12.21528551,16.582465,-8.54034,18.65249455,10.452465,2.07966,10.65734537,6.13,-10.62,12.26218985
06/01/2020 00:30,16.370395,-8.607925,18.49557259,10.450395,2.082075,10.65578678,5.92,-10.69,12.21975859,16.340395,-8.667925,18.49706551,10.450395,2.082075,10.65578678,5.89,-10.75,12.25783831
06/01/2020 01:00,16.516945,-8.612065,18.62732229,10.446945,2.077935,10.65159489,6.07,-10.69,12.29312816,16.486945,-8.672065,18.62858199,10.446945,2.077935,10.65159489,6.04,-10.75,12.33061637
06/01/2020 01:30,16.216945,-8.60551,18.35876106,10.446945,2.08449,10.65287559,5.77,-10.69,12.14779815,16.236945,-7.91551,18.06360101,10.446945,2.08449,10.65287559,5.79,-10,11.55526287
06/01/2020 02:00,15.63281,-9.06275,18.06981422,10.45281,2.08725,10.65916739,5.18,-11.15,12.2945069,15.71281,-7.30275,17.32693151,10.45281,2.08725,10.65916739,5.26,-9.39,10.7628853
06/01/2020 02:30,15.230395,-8.46999,17.42715302,10.450395,2.09001,10.65734007,4.78,-10.56,11.59146238,15.210395,-8.50999,17.42917227,10.450395,2.09001,10.65734007,4.76,-10.6,11.6197074
06/01/2020 03:00,14.870735,-8.47965,17.1185053,10.440735,2.08035,10.64597593,4.43,-10.56,11.45157194,14.850735,-8.59965,17.16095307,10.440735,2.08035,10.64597593,4.41,-10.68,11.55467438
06/01/2020 03:30,14.67005,-8.544475,16.97699679,10.45005,2.085525,10.6561231,4.22,-10.63,11.43701447,14.67005,-8.594475,17.00221655,10.45005,2.085525,10.6561231,4.22,-10.68,11.48350121
06/01/2020 04:00,14.446255,-8.54896,16.78627417,10.446255,2.08104,10.65152435,4,-10.63,11.35768022,14.446255,-8.59896,16.81179338,10.446255,2.08104,10.65152435,4,-10.68,11.40449034
06/01/2020 04:30,14.444875,-8.475855,16.74797097,10.444875,2.084145,10.6507781,4,-10.56,11.29219199,14.444875,-8.595855,16.80901951,10.444875,2.084145,10.6507781,4,-10.68,11.40449034
06/01/2020 05:00,14.44591,-8.47827,16.75008591,10.44591,2.08173,10.65132083,4,-10.56,11.29219199,14.44591,-8.49827,16.76021804,10.44591,2.08173,10.65132083,4,-10.58,11.3108974
06/01/2020 05:30,15.20453,-8.366545,17.35444634,10.44453,2.083455,10.65030477,4.76,-10.45,11.48303531,15.20453,-8.406545,17.37376561,10.44453,2.083455,10.65030477,4.76,-10.49,11.51944877
06/01/2020 06:00,15.9666,-8.275855,17.98393982,10.4466,2.084145,10.65246976,5.52,-10.36,11.73882447,15.9566,-8.325855,17.99813727,10.4466,2.084145,10.65246976,5.51,-10.41,11.77829359
06/01/2020 06:30,17.823845,-7.825505,19.46607251,10.453845,2.094495,10.66160328,7.37,-9.92,12.35812688,17.803845,-7.885505,19.47198207,10.453845,2.094495,10.66160328,7.35,-9.98,12.39447054
06/01/2020 07:00,19.744875,-7.610365,21.16075954,10.444875,2.029635,10.64024586,9.3,-9.64,13.39476017,19.714875,-7.880365,21.23149662,10.444875,2.029635,10.64024586,9.27,-9.91,13.5698563
06/01/2020 07:30,21.97867,-7.402405,23.19175575,10.44867,2.087595,10.65517516,11.53,-9.49,14.93321801,21.97867,-7.432405,23.20134865,10.44867,2.087595,10.65517516,11.53,-9.52,14.95230083
06/01/2020 08:00,23.753155,-5.809995,24.4533927,10.453155,2.080005,10.65808943,13.3,-7.89,15.46421999,23.753155,-5.929995,24.48218154,10.453155,2.080005,10.65808943,13.3,-8.01,15.52578822
06/01/2020 08:30,25.120395,-6.917925,26.05555471,10.450395,2.082075,10.65578678,14.67,-9,17.2107205,25.120395,-6.987925,26.07422752,10.450395,2.082075,10.65578678,14.67,-9.07,17.24742879
06/01/2020 09:00,25.85212,-6.68206,26.70172343,10.45212,2.08794,10.65862589,15.4,-8.77,17.72210202,25.85212,-6.73206,26.71427971,10.45212,2.08794,10.65862589,15.4,-8.82,17.74689832
06/01/2020 09:30,26.90591,-6.43586,27.66492882,10.44591,2.07414,10.64984002,16.46,-8.51,18.52975175,26.92591,-6.47586,27.69370672,10.44591,2.07414,10.64984002,16.48,-8.55,18.56590693
06/01/2020 10:00,27.70281,-6.272405,28.40402694,10.45281,2.087595,10.65923495,17.25,-8.36,19.16904014,27.71281,-6.332405,28.42708552,10.45281,2.087595,10.65923495,17.26,-8.42,19.20427036
06/01/2020 10:30,28.15109,-6.1193,28.80850049,10.46109,2.0907,10.66796281,17.69,-8.21,19.50231268,28.18109,-6.1593,28.84633096,10.46109,2.0907,10.66796281,17.72,-8.25,19.54637818
06/01/2020 11:00,27.934975,-6.143105,28.60245736,10.644975,2.066895,10.84377922,17.29,-8.21,19.14022466,27.944975,-6.183105,28.62083883,10.644975,2.066895,10.84377922,17.3,-8.25,19.16644203
06/01/2020 11:30,27.92389,-6.019995,28.56543318,10.54389,2.080005,10.74709436,17.38,-8.1,19.17483768,27.94389,-6.059995,28.59343505,10.54389,2.080005,10.74709436,17.4,-8.14,19.20988287
06/01/2020 12:00,28.118055,-6.03207,28.75779695,10.598055,2.06793,10.79792129,17.52,-8.1,19.30182375,28.128055,-6.07207,28.77598847,10.598055,2.06793,10.79792129,17.53,-8.14,19.32771326
06/01/2020 12:30,29.01869,-4.21792,29.32362901,10.48869,2.09208,10.69529881,18.53,-6.31,19.57490741,29.02869,-4.24792,29.33785383,10.48869,2.09208,10.69529881,18.54,-6.34,19.59406032
06/01/2020 13:00,29.616255,-3.73482,29.85081977,10.446255,2.08518,10.65233398,19.17,-5.82,20.03400359,29.646255,-3.76482,29.88434883,10.446255,2.08518,10.65233398,19.2,-5.85,20.07143493
06/01/2020 13:30,29.94419,-3.73344,30.17603501,10.45419,2.08656,10.6603856,19.49,-5.82,20.34041543,29.95419,-3.76344,30.18968332,10.45419,2.08656,10.6603856,19.5,-5.85,20.35859769
06/01/2020 14:00,29.70075,-3.620675,29.92062563,10.47075,2.099325,10.67912782,19.23,-5.72,20.06268427,29.72075,-3.650675,29.94412144,10.47075,2.099325,10.67912782,19.25,-5.75,20.0904206
06/01/2020 14:30,29.44661,-3.631025,29.66963402,10.46661,2.088975,10.67303806,18.98,-5.72,19.82318844,29.46661,-3.661025,29.69316771,10.46661,2.088975,10.67303806,19,-5.75,19.85100753
06/01/2020 15:00,29.201095,-3.787575,29.44570722,10.471095,2.092425,10.67811186,18.73,-5.88,19.63128371,29.211095,-3.817575,29.45949677,10.471095,2.092425,10.67811186,18.74,-5.91,19.64982697
06/01/2020 15:30,28.830765,-3.78792,29.07853759,10.500765,2.09208,10.70714081,18.33,-5.88,19.25002078,28.850765,-3.90792,29.11423157,10.500765,2.09208,10.70714081,18.35,-6,19.30602238
06/01/2020 16:00,28.80765,-4.02102,29.08692662,10.47765,2.09898,10.6858255,18.33,-6.12,19.32468111,28.82765,-4.04102,29.10950441,10.47765,2.09898,10.6858255,18.35,-6.14,19.34998966
06/01/2020 16:30,29.482465,-3.895165,29.73866259,10.452465,2.084835,10.65835642,19.03,-5.98,19.9474635,29.492465,-3.955165,29.7564921,10.452465,2.084835,10.65835642,19.04,-6.04,19.97506446
06/01/2020 17:00,30.66315,-3.6493,30.87954272,10.44315,2.0907,10.65037128,20.22,-5.74,21.01894384,30.66315,-3.6893,30.8842954,10.44315,2.0907,10.65037128,20.22,-5.78,21.02990252
06/01/2020 17:30,31.357635,-3.63895,31.56807295,10.447635,2.10105,10.65680478,20.91,-5.74,21.68353523,31.347635,-3.67895,31.56277702,10.447635,2.10105,10.65680478,20.9,-5.78,21.68451982
06/01/2020 18:00,31.45729,-3.64516,31.66777993,10.44729,2.09484,10.65524392,21.01,-5.74,21.77998393,31.46729,-3.68516,31.6823412,10.44729,2.09484,10.65524392,21.02,-5.78,21.80020183
06/01/2020 18:30,31.202805,-3.77585,31.43043244,10.442805,2.09415,10.6507108,20.76,-5.87,21.57393103,31.202805,-3.82585,31.4364783,10.442805,2.09415,10.6507108,20.76,-5.92,21.58758903
06/01/2020 19:00,30.46902,-3.98619,30.72866561,10.45902,2.10381,10.66851048,20.01,-6.09,20.91621859,30.47902,-4.03619,30.74510514,10.45902,2.10381,10.66851048,20.02,-6.14,20.94039159
06/01/2020 19:30,29.72384,-4.397925,30.04743597,10.44384,2.082075,10.64935821,19.28,-6.48,20.33983284,29.73384,-4.517925,30.07512074,10.44384,2.082075,10.64935821,19.29,-6.6,20.38784197
06/01/2020 20:00,28.6466,-4.592715,29.01242359,10.4466,2.157285,10.66702068,18.2,-6.75,19.41140129,28.6566,-4.632715,29.02865432,10.4466,2.157285,10.66702068,18.21,-6.79,19.43471636
06/01/2020 20:30,27.21729,-4.85551,27.6470044,10.44729,2.08449,10.65321392,16.77,-6.94,18.14928373,27.23729,-4.89551,27.67374179,10.44729,2.08449,10.65321392,16.79,-6.98,18.1830828
06/01/2020 21:00,25.63591,-6.399645,26.42262927,10.44591,2.090355,10.65300989,15.19,-8.49,17.40161487,25.65591,-6.179645,26.38965195,10.44591,2.090355,10.65300989,15.21,-8.27,17.31291425
06/01/2020 21:30,23.998325,-7.483095,25.13794569,10.448325,2.086905,10.65470168,13.55,-9.57,16.58877331,24.008325,-7.533095,25.16241621,10.448325,2.086905,10.65470168,13.56,-9.62,16.62582329
06/01/2020 22:00,22.6835,-6.65344,23.63915049,10.4535,2.08656,10.65970895,12.23,-8.74,15.03198257,22.6835,-6.68344,23.64761177,10.4535,2.08656,10.65970895,12.23,-8.77,15.04944517
06/01/2020 22:30,21.287975,-6.065855,22.13532192,10.437975,2.084145,10.64401158,10.85,-8.15,13.57000368,21.287975,-5.745855,22.04977844,10.437975,2.084145,10.64401158,10.85,-7.83,13.38026158
06/01/2020 23:00,19.395565,-7.180365,20.6820111,10.445565,2.029635,10.64092319,8.95,-9.21,12.84237517,19.345565,-7.900365,20.89657035,10.445565,2.029635,10.64092319,8.9,-9.93,13.33472534
06/01/2020 23:30,17.82143,-8.38792,19.69671468,10.45143,2.09208,10.65876108,7.37,-10.48,12.81199828,17.85143,-7.41792,19.3312982,10.45143,2.09208,10.65876108,7.4,-9.51,12.04990041
07/01/2020 00:00,16.726945,-8.23378,18.64365367,10.446945,2.09622,10.65517706,6.28,-10.33,12.08913975,16.706945,-8.28378,18.64786911,10.446945,2.09622,10.65517706,6.26,-10.38,12.12155106
07/01/2020 00:30,16.497635,-8.23792,18.44004573,10.447635,2.09208,10.65503993,6.05,-10.33,11.97127395,16.467635,-8.21792,18.40427156,10.447635,2.09208,10.65503993,6.02,-10.31,11.93886511
07/01/2020 01:00,16.55798,-9.1431,18.91462342,10.44798,2.0769,10.65240816,6.11,-11.22,12.77577786,16.53798,-9.4131,19.02922053,10.44798,2.0769,10.65240816,6.09,-11.49,13.00416087
07/01/2020 01:30,16.4297,-8.57034,18.53067106,10.4397,2.07966,10.64482606,5.99,-10.65,12.21894431,16.3997,-8.61034,18.52263791,10.4397,2.07966,10.64482606,5.96,-10.69,12.23918706
07/01/2020 02:00,15.940395,-8.67586,18.14846383,10.450395,2.07414,10.65423917,5.49,-10.75,12.0707332,15.930395,-8.72586,18.16364825,10.450395,2.07414,10.65423917,5.48,-10.8,12.11075555
07/01/2020 02:30,15.646255,-8.75034,17.92690006,10.446255,2.07966,10.65125482,5.2,-10.83,12.01369635,15.636255,-8.80034,17.94264347,10.446255,2.07966,10.65125482,5.19,-10.88,12.05448049
07/01/2020 03:00,15.283155,-8.45723,17.46709953,10.453155,2.09277,10.66058796,4.83,-10.55,11.60307718,15.273155,-8.26723,17.36710556,10.453155,2.09277,10.66058796,4.82,-10.36,11.426373
07/01/2020 03:30,14.888665,-8.464475,17.12657825,10.438665,2.085525,10.6449585,4.45,-10.55,11.45010917,14.878665,-8.574475,17.17254477,10.438665,2.085525,10.6449585,4.44,-10.66,11.54769241
07/01/2020 04:00,14.723845,-8.465855,16.9841783,10.453845,2.084145,10.65957484,4.27,-10.55,11.38136196,14.723845,-8.575855,17.03927524,10.453845,2.084145,10.65957484,4.27,-10.66,11.48340106
07/01/2020 04:30,14.780735,-8.467235,17.03420664,10.440735,2.082765,10.64644811,4.34,-10.55,11.40780873,14.780735,-8.577235,17.08915116,10.440735,2.082765,10.64644811,4.34,-10.66,11.50961337
07/01/2020 05:00,14.784875,-8.466545,17.03745618,10.444875,2.083455,10.6506431,4.34,-10.55,11.40780873,14.784875,-8.576545,17.09238582,10.444875,2.083455,10.6506431,4.34,-10.66,11.50961337
07/01/2020 05:30,15.31384,-8.38482,17.45906361,10.44384,2.08518,10.64996571,4.87,-10.47,11.54719879,15.30384,-8.41482,17.46472772,10.44384,2.08518,10.64996571,4.86,-10.5,11.57020311
07/01/2020 06:00,16.237635,-8.222405,18.20078939,10.447635,2.087595,10.65416022,5.79,-10.31,11.82455919,16.217635,-8.252405,18.19653465,10.447635,2.087595,10.65416022,5.77,-10.34,11.84096702
07/01/2020 06:30,18.12901,-7.86413,19.76121313,10.43901,2.08587,10.64536441,7.69,-9.95,12.57531709,18.11901,-7.91413,19.77199982,10.43901,2.08587,10.64536441,7.68,-10,12.60882231
07/01/2020 07:00,19.98729,-7.075165,21.20258761,10.44729,2.084835,10.65328143,9.54,-9.16,13.22562664,19.94729,-7.385165,21.27052045,10.44729,2.084835,10.65328143,9.5,-9.47,13.41383241
07/01/2020 07:30,22.49074,-7.071025,23.57610613,10.45074,2.088975,10.65747546,12.04,-9.16,15.12835748,22.48074,-7.081025,23.56956907,10.45074,2.088975,10.65747546,12.03,-9.17,15.12646026
07/01/2020 08:00,23.87522,-7.06999,24.90001784,10.44522,2.09001,10.65226561,13.43,-9.16,16.25639874,23.87522,-7.07999,24.90285904,10.44522,2.09001,10.65226561,13.43,-9.17,16.26203554
07/01/2020 08:30,25.04798,-5.44999,25.63403388,10.44798,2.09001,10.65497198,14.6,-7.54,16.4320297,25.02798,-5.74999,25.67999548,10.44798,2.09001,10.65497198,14.58,-7.84,16.55421397
07/01/2020 09:00,25.68971,-4.626885,26.10305087,10.45971,2.093115,10.66708319,15.23,-6.72,16.64666033,25.69971,-4.656885,26.1182249,10.45971,2.093115,10.66708319,15.24,-6.75,16.66793628
07/01/2020 09:30,26.72868,-4.42792,27.09296606,10.46868,2.09208,10.67567608,16.26,-6.52,17.5185045,26.72868,-4.45792,27.09788525,10.46868,2.09208,10.67567608,16.26,-6.55,17.52969195
07/01/2020 10:00,27.127325,-4.24689,27.45774638,10.517325,2.08311,10.72163572,16.61,-6.33,17.77529184,27.157325,-4.28689,27.49359429,10.517325,2.08311,10.72163572,16.64,-6.37,17.81758962
07/01/2020 10:30,27.49147,-4.170345,27.80598317,10.53147,2.069655,10.73290884,16.96,-6.24,18.07150243,27.54147,-4.200345,27.85992584,10.53147,2.069655,10.73290884,17.01,-6.27,18.12878926
07/01/2020 11:00,27.76836,-4.15275,28.0771642,10.51836,2.08725,10.72345605,17.25,-6.24,18.34393905,27.81836,-4.18275,28.13106025,10.51836,2.08725,10.72345605,17.3,-6.27,18.40116572
07/01/2020 11:30,27.89078,-4.02276,28.1793933,10.53078,2.06724,10.73176633,17.36,-6.09,18.3972199,27.93078,-4.05276,28.22327648,10.53078,2.06724,10.73176633,17.4,-6.12,18.44490173
07/01/2020 12:00,27.847685,-4.016895,28.13590243,10.547685,2.073105,10.74948479,17.3,-6.09,18.3406134,27.867685,-4.046895,28.15999337,10.547685,2.073105,10.74948479,17.32,-6.12,18.3694529
07/01/2020 12:30,28.04284,-4.003785,28.32721606,10.51284,2.086215,10.71784017,17.53,-6.09,18.55772077,28.07284,-4.033785,28.36116653,10.51284,2.086215,10.71784017,17.56,-6.12,18.59591353
07/01/2020 13:00,28.24354,-3.93931,28.51693734,10.53354,2.07069,10.73513959,17.71,-6.01,18.70198385,28.25354,-3.96931,28.53099971,10.53354,2.07069,10.73513959,17.72,-6.04,18.72111108
07/01/2020 13:30,28.22422,-4.0324,28.51081978,10.51422,2.0976,10.72141539,17.71,-6.13,18.74089112,28.23422,-4.0724,28.52640217,10.51422,2.0976,10.72141539,17.72,-6.17,18.7634565
07/01/2020 14:00,27.81528,-4.163105,28.12509991,10.56528,2.066895,10.76555602,17.25,-6.23,18.3405398,27.81528,-4.193105,28.12955618,10.56528,2.066895,10.76555602,17.25,-6.26,18.35075203
07/01/2020 14:30,27.67628,-4.134125,27.98334262,10.49628,2.095875,10.70348475,17.18,-6.23,18.27471751,27.66628,-4.164125,27.97790175,10.49628,2.095875,10.70348475,17.17,-6.26,18.27557113
07/01/2020 15:00,27.459385,-4.244475,27.78548889,10.499385,2.085525,10.70450839,16.96,-6.33,18.10277603,27.439385,-4.294475,27.77341111,10.499385,2.085525,10.70450839,16.94,-6.38,18.10160214
07/01/2020 15:30,27.68143,-4.168955,27.99360199,10.45143,2.091045,10.65855798,17.23,-6.26,18.33195298,27.66143,-4.198955,27.97831183,10.45143,2.091045,10.65855798,17.21,-6.29,18.32343308
07/01/2020 16:00,28.489355,-3.97137,28.76482449,10.439355,2.08863,10.64624385,18.05,-6.06,19.04011817,28.489355,-4.01137,28.7703743,10.439355,2.08863,10.64624385,18.05,-6.1,19.05288692
07/01/2020 16:30,29.416255,-3.881715,29.67126168,10.446255,2.088285,10.65294221,18.97,-5.97,19.88722706,29.406255,-3.921715,29.66660887,10.446255,2.088285,10.65294221,18.96,-6.01,19.88973856
07/01/2020 17:00,30.134875,-5.169305,30.57502912,10.444875,2.080695,10.65010354,19.69,-7.25,20.98234019,30.134875,-5.219305,30.58352229,10.444875,2.080695,10.65010354,19.69,-7.3,20.99966905
07/01/2020 17:30,30.636255,-5.784815,31.17762347,10.446255,2.095185,10.65429696,20.19,-7.88,21.67326694,30.626255,-5.814815,31.17337917,10.446255,2.095185,10.65429696,20.18,-7.91,21.67488178
07/01/2020 18:00,30.467635,-5.792405,31.01336386,10.447635,2.087595,10.65416022,20.02,-7.88,21.51499012,30.467635,-5.892405,31.03219649,10.447635,2.087595,10.65416022,20.02,-7.98,21.55181663
07/01/2020 18:30,30.554185,-5.92068,31.12254284,10.444185,2.08932,10.65111536,20.11,-8.01,21.64652859,30.544185,-5.97068,31.12227911,10.444185,2.08932,10.65111536,20.1,-8.06,21.6557983
07/01/2020 19:00,30.21729,-5.92206,30.79213227,10.44729,2.08794,10.65388951,19.77,-8.01,21.33103373,30.19729,-5.97206,30.7821673,10.44729,2.08794,10.65388951,19.75,-8.06,21.33134079
07/01/2020 19:30,29.212805,-6.218955,29.86743004,10.442805,2.091045,10.65010073,18.77,-8.31,20.52727454,29.192805,-6.258955,29.85622852,10.442805,2.091045,10.65010073,18.75,-8.35,20.52522838
07/01/2020 20:00,28.31867,-6.385505,29.02967008,10.44867,2.094495,10.65652918,17.87,-8.48,19.77997219,28.29867,-6.415505,29.01677839,10.44867,2.094495,10.65652918,17.85,-8.51,19.77479709
07/01/2020 20:30,26.874185,-5.90585,27.51546626,10.444185,2.09415,10.65206386,16.43,-8,18.27415935,26.864185,-5.93585,27.51215642,10.444185,2.09415,10.65206386,16.42,-8.03,18.2783287
07/01/2020 21:00,25.40522,-4.97137,25.88705705,10.44522,2.08863,10.65199494,14.96,-7.06,16.54222476,25.40522,-4.99137,25.89090531,10.44522,2.08863,10.65199494,14.96,-7.08,16.55077037
07/01/2020 21:30,23.846945,-6.464115,24.70752049,10.446945,2.115885,10.65906324,13.4,-8.58,15.91151784,23.856945,-6.234115,24.6580213,10.446945,2.115885,10.65906324,13.41,-8.35,15.79717063
07/01/2020 22:00,22.07384,-7.654125,23.36321985,10.44384,2.095875,10.65206487,11.63,-9.75,15.17627754,22.05384,-7.694125,23.35747029,10.44384,2.095875,10.65206487,11.61,-9.79,15.1867113
07/01/2020 22:30,20.72108,-7.81413,22.14551386,10.44108,2.08587,10.64739429,10.28,-9.9,14.27194451,20.71108,-7.85413,22.15030909,10.44108,2.08587,10.64739429,10.27,-9.94,14.29253302
07/01/2020 23:00,19.15212,-8.111715,20.79912548,10.45212,2.088285,10.65869348,8.7,-10.2,13.40634178,19.14212,-8.121715,20.7938215,10.45212,2.088285,10.65869348,8.69,-10.21,13.40746807
07/01/2020 23:30,17.56591,-8.31965,19.43650612,10.44591,2.08035,10.65105121,7.12,-10.4,12.60374548,17.54591,-8.33965,19.42701006,10.44591,2.08035,10.65105121,7.1,-10.42,12.60898093
08/01/2020 00:00,16.53108,-8.59723,18.63300753,10.44108,2.09277,10.64874818,6.09,-10.69,12.30301589,16.53108,-8.32723,18.50998016,10.44108,2.09277,10.64874818,6.09,-10.42,12.0691549
08/01/2020 00:30,16.145565,-8.2893,18.14915325,10.445565,2.0907,10.6527393,5.7,-10.38,11.84206063,16.135565,-8.3293,18.15857088,10.445565,2.0907,10.6527393,5.69,-10.42,11.87234181
08/01/2020 01:00,16.223495,-8.2893,18.21851488,10.443495,2.0907,10.65070957,5.78,-10.38,11.88077439,16.203495,-8.3293,18.21895959,10.443495,2.0907,10.65070957,5.76,-10.42,11.90604888
08/01/2020 01:30,15.949015,-8.38137,18.01717077,10.449015,2.08863,10.65571629,5.5,-10.47,11.82670284,15.919015,-8.33137,17.96738057,10.449015,2.08863,10.65571629,5.47,-10.42,11.76848758
08/01/2020 02:00,15.57936,-8.38344,17.69176431,10.44936,2.08656,10.65564907,5.13,-10.47,11.65923668,15.55936,-8.40344,17.68365029,10.44936,2.08656,10.65564907,5.11,-10.49,11.66842749
08/01/2020 02:30,15.30901,-8.39034,17.45747956,10.43901,2.07966,10.64414936,4.87,-10.47,11.54719879,15.28901,-8.41034,17.44957437,10.43901,2.07966,10.64414936,4.85,-10.49,11.55692866
08/01/2020 03:00,15.05522,-8.376885,17.22880877,10.44522,2.093115,10.65287526,4.61,-10.47,11.43997378,15.03522,-8.396885,17.22107773,10.44522,2.093115,10.65287526,4.59,-10.49,11.45024891
08/01/2020 03:30,14.72039,-8.58137,17.03906667,10.44039,2.08863,10.64725874,4.28,-10.67,11.49640379,14.70039,-8.59137,17.02683484,10.44039,2.08863,10.64725874,4.26,-10.68,11.49826074
08/01/2020 04:00,14.548325,-8.58206,16.89098914,10.448325,2.08794,10.65490445,4.1,-10.67,11.43061241,14.508325,-8.59206,16.86164255,10.448325,2.08794,10.65490445,4.06,-10.68,11.42567285
08/01/2020 04:30,14.544875,-8.482405,16.83759435,10.444875,2.087595,10.65145373,4.1,-10.57,11.33732332,14.504875,-8.502405,16.81315823,10.444875,2.087595,10.65145373,4.06,-10.59,11.3415916
08/01/2020 05:00,14.54867,-8.48275,16.84104647,10.44867,2.08725,10.65510757,4.1,-10.57,11.33732332,14.56867,-8.50275,16.86839954,10.44867,2.08725,10.65510757,4.12,-10.59,11.36320817
08/01/2020 05:30,15.102805,-8.477575,17.31946872,10.442805,2.092425,10.65037176,4.66,-10.57,11.5516449,15.072805,-8.437575,17.27374084,10.442805,2.092425,10.65037176,4.63,-10.53,11.50294745
08/01/2020 06:00,15.762805,-8.25999,17.79588313,10.442805,2.09001,10.64989756,5.32,-10.35,11.63722046,15.722805,-8.27999,17.76977297,10.442805,2.09001,10.64989756,5.28,-10.37,11.63680798
08/01/2020 06:30,17.897635,-7.97794,19.59522557,10.447635,2.05206,10.64725445,7.45,-10.03,12.49413462,17.857635,-8.10794,19.61208349,10.447635,2.05206,10.64725445,7.41,-10.16,12.57512227
08/01/2020 07:00,19.93384,-7.743095,21.38488946,10.44384,2.086905,10.65030358,9.49,-9.83,13.66341831,19.92384,-7.753095,21.37919274,10.44384,2.086905,10.65030358,9.48,-9.84,13.66367447
08/01/2020 07:30,22.441425,-6.176545,23.27589449,10.441425,2.083455,10.64725978,12,-8.26,14.5680335,22.351425,-7.286545,23.50914583,10.441425,2.083455,10.64725978,11.91,-9.37,15.15404236
08/01/2020 08:00,24.17522,-4.832405,24.65346629,10.44522,2.087595,10.65179204,13.73,-6.92,15.37528211,24.16522,-4.852405,24.64758998,10.44522,2.087595,10.65179204,13.72,-6.94,15.37536991
08/01/2020 08:30,24.89867,-4.676885,25.33410786,10.44867,2.093115,10.65625803,14.45,-6.77,15.95729927,24.89867,-4.706885,25.33966326,10.44867,2.093115,10.65625803,14.45,-6.8,15.97005009
08/01/2020 09:00,25.270745,-4.52137,25.67203419,10.460745,2.08863,10.667219,14.81,-6.61,16.21814416,25.270745,-4.54137,25.67556415,10.460745,2.08863,10.667219,14.81,-6.63,16.2263058
08/01/2020 09:30,26.187655,-4.354825,26.54727435,10.487655,2.075175,10.6909896,15.7,-6.43,16.96569775,26.177655,-4.384825,26.5423494,10.487655,2.075175,10.6909896,15.69,-6.46,16.96784312
08/01/2020 10:00,26.823515,-4.168265,27.14544879,10.483515,2.091735,10.69015632,16.34,-6.26,17.49809132,26.813515,-4.208265,27.14174057,10.483515,2.091735,10.69015632,16.33,-6.3,17.50311115
08/01/2020 10:30,27.14873,-4.191725,27.47042226,10.56873,2.068275,10.76920681,16.58,-6.26,17.72241519,27.15873,-4.161725,27.47574513,10.56873,2.068275,10.76920681,16.59,-6.23,17.72120199
08/01/2020 11:00,26.93259,-4.186895,27.25609095,10.70259,2.073105,10.90152269,16.23,-6.26,17.39541606,26.92259,-4.156895,27.24161574,10.70259,2.073105,10.90152269,16.22,-6.23,17.37530719
08/01/2020 11:30,26.77223,-6.113105,27.46128824,10.67223,2.066895,10.87053578,16.1,-8.18,18.05885932,26.77223,-6.143105,27.46798206,10.67223,2.066895,10.87053578,16.1,-8.21,18.07246801
08/01/2020 12:00,26.64327,-6.27069,27.37125115,10.68327,2.06931,10.88183357,15.96,-8.34,18.00769835,26.64327,-6.31069,27.38044274,10.68327,2.06931,10.88183357,15.96,-8.38,18.02625862
08/01/2020 12:30,26.955335,-6.268275,27.67456154,10.675335,2.071725,10.87450329,16.28,-8.34,18.29191078,26.955335,-6.248275,27.67003841,10.675335,2.071725,10.87450329,16.28,-8.32,18.28280066
08/01/2020 13:00,27.066995,-6.27069,27.7838761,10.546995,2.06931,10.74807645,16.52,-8.34,18.50583692,27.066995,-6.25069,27.77936903,10.546995,2.06931,10.74807645,16.52,-8.32,18.49683216
08/01/2020 13:30,27.206645,-6.272415,27.92032812,10.536645,2.067585,10.73758798,16.67,-8.34,18.6398632,27.216645,-6.252415,27.92558788,10.536645,2.067585,10.73758798,16.68,-8.32,18.63987124
08/01/2020 14:00,27.259735,-6.175505,27.9504922,10.509735,2.094495,10.7164098,16.75,-8.27,18.68034796,27.259735,-6.225505,27.96158194,10.509735,2.094495,10.7164098,16.75,-8.32,18.70253726
08/01/2020 14:30,27.09318,-6.17999,27.78907481,10.50318,2.09001,10.70910509,16.59,-8.27,18.53701702,27.09318,-6.22999,27.80023701,10.50318,2.09001,10.70910509,16.59,-8.32,18.55937768
08/01/2020 15:00,26.902475,-6.3555,27.64300167,10.472475,2.1045,10.68183752,16.43,-8.46,18.48016504,26.902475,-6.3655,27.64530252,10.472475,2.1045,10.68183752,16.43,-8.47,18.48474506
08/01/2020 15:30,26.89937,-6.35343,27.63950396,10.46937,2.10657,10.67920153,16.43,-8.46,18.48016504,26.89937,-6.36343,27.64180435,10.46937,2.10657,10.67920153,16.43,-8.47,18.48474506
