Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/01/2020 16:00,27.65212,-6.22551,28.34425365,10.45212,2.08449,10.6579506,17.2,-8.31,19.10225379,27.65212,-6.26551,28.35306608,10.45212,2.08449,10.6579506,17.2,-8.35,19.1196888
08/01/2020 16:30,29.004875,-4.869305,29.41076172,10.444875,2.080695,10.65010354,18.56,-6.95,19.81857967,28.964875,-5.159305,29.42078197,10.444875,2.080695,10.65010354,18.52,-7.24,19.88486862
08/01/2020 17:00,30.194185,-4.916165,30.59178789,10.444185,2.153835,10.66395825,19.75,-7.07,20.97730679,30.184185,-4.926165,30.58352703,10.444185,2.153835,10.66395825,19.74,-7.08,20.97126606
08/01/2020 17:30,30.604185,-4.081025,30.8750855,10.444185,2.088975,10.65104769,20.16,-6.17,21.08303821,30.594185,-4.121025,30.87048757,10.444185,2.088975,10.65104769,20.15,-6.21,21.08522231
08/01/2020 18:00,30.856945,-3.892405,31.101477,10.446945,2.087595,10.6534836,20.41,-5.98,21.26801589,30.826945,-3.922405,31.0754855,10.446945,2.087595,10.6534836,20.38,-6.01,21.24769399
08/01/2020 18:30,30.85108,-3.97689,31.10634648,10.44108,2.08311,10.64685394,20.41,-6.06,21.29064818,30.82108,-3.98689,31.07787419,10.44108,2.08311,10.64685394,20.38,-6.07,21.26474312
08/01/2020 19:00,30.45522,-3.97551,30.71359805,10.44522,2.08449,10.65118394,20.01,-6.06,20.90750344,30.43522,-3.98551,30.69506323,10.44522,2.08449,10.65118394,19.99,-6.07,20.89126612
08/01/2020 19:30,29.791775,-4.14447,30.07867167,10.451775,2.09553,10.65977704,19.34,-6.24,20.32174205,29.791775,-4.16447,30.08143394,10.451775,2.09553,10.65977704,19.34,-6.26,20.32789217
08/01/2020 20:00,28.863495,-4.395165,29.19621241,10.443495,2.084835,10.64955984,18.42,-6.48,19.52656652,28.863495,-4.415165,29.19922988,10.443495,2.084835,10.64955984,18.42,-6.5,19.53321274
08/01/2020 20:30,27.39384,-4.668615,27.78881854,10.44384,2.081385,10.64922333,16.95,-6.75,18.24458824,27.38384,-4.678615,27.78064311,10.44384,2.081385,10.64922333,16.94,-6.76,18.23900217
08/01/2020 21:00,25.743495,-5.415165,26.30687262,10.443495,2.084835,10.64955984,15.3,-7.5,17.03936619,25.763495,-5.185165,26.28009914,10.443495,2.084835,10.64955984,15.32,-7.27,16.95745559
08/01/2020 21:30,24.03281,-7.40413,25.14750679,10.45281,2.08587,10.65889725,13.58,-9.49,16.56733231,24.01281,-7.43413,25.13724991,10.45281,2.08587,10.65889725,13.56,-9.52,16.56816224
08/01/2020 22:00,22.662465,-7.60965,23.90594263,10.452465,2.08035,10.65748004,12.21,-9.69,15.58782217,22.652465,-7.63965,23.90603319,10.452465,2.08035,10.65748004,12.2,-9.72,15.59866661
08/01/2020 22:30,21.41039,-5.825855,22.18885726,10.44039,2.084145,10.64637984,10.97,-7.91,13.52438538,21.39039,-5.855855,22.17746203,10.44039,2.084145,10.64637984,10.95,-7.94,13.52575691
08/01/2020 23:00,19.480735,-7.261725,20.79018245,10.440735,2.068275,10.64362292,9.04,-9.33,12.99117008,19.460735,-7.171725,20.74015058,10.440735,2.068275,10.64362292,9.02,-9.24,12.91270692
08/01/2020 23:30,17.87074,-8.24896,19.68270025,10.45074,2.08104,10.65592296,7.42,-10.33,12.71869883,17.85074,-8.26896,19.67294127,10.45074,2.08104,10.65592296,7.4,-10.35,12.72330539
09/01/2020 00:00,16.8197,-8.11792,18.67626658,10.4397,2.09208,10.6472595,6.38,-10.21,12.03945597,16.8197,-7.59792,18.45618315,10.4397,2.09208,10.6472595,6.38,-9.69,11.60174556
09/01/2020 00:30,16.41246,-8.274475,18.38030957,10.44246,2.085525,10.64867998,5.97,-10.36,11.95702722,16.36246,-8.324475,18.35829462,10.44246,2.085525,10.64867998,5.92,-10.41,11.97557932
09/01/2020 01:00,16.420395,-8.393785,18.44139362,10.450395,2.086215,10.65659649,5.97,-10.48,12.06114837,16.460395,-8.413785,18.48611321,10.450395,2.086215,10.65659649,6.01,-10.5,12.09835113
09/01/2020 01:30,16.084185,-8.393785,18.14267438,10.444185,2.086215,10.65050672,5.64,-10.48,11.90126044,16.044185,-8.413785,18.11650216,10.444185,2.086215,10.65050672,5.6,-10.5,11.9
09/01/2020 02:00,15.619705,-8.39551,17.73301363,10.449705,2.08449,10.65558225,5.17,-10.48,11.68585898,15.589705,-8.41551,17.71608621,10.449705,2.08449,10.65558225,5.14,-10.5,11.6905774
09/01/2020 02:30,15.29453,-8.455165,17.47605399,10.44453,2.084835,10.65057482,4.85,-10.54,11.60233166,15.28453,-8.505165,17.49156051,10.44453,2.084835,10.65057482,4.84,-10.59,11.64361198
09/01/2020 03:00,14.88246,-8.457925,17.11794704,10.44246,2.082075,10.64800484,4.44,-10.54,11.4370101,14.87246,-8.507925,17.13402621,10.44246,2.082075,10.64800484,4.43,-10.59,11.47924214
09/01/2020 03:30,14.58591,-8.46034,16.8619727,10.44591,2.07966,10.65091646,4.14,-10.54,11.32392158,14.57591,-8.51034,16.87847858,10.44591,2.07966,10.65091646,4.13,-10.59,11.36683773
09/01/2020 04:00,14.46798,-8.45275,16.75623549,10.44798,2.08725,10.65443094,4.02,-10.54,11.28060282,14.46798,-8.50275,16.78151372,10.44798,2.08725,10.65443094,4.02,-10.59,11.3273342
09/01/2020 04:30,14.46798,-8.45413,16.75693168,10.44798,2.08587,10.65416068,4.02,-10.54,11.28060282,14.46798,-8.41413,16.7367867,10.44798,2.08587,10.65416068,4.02,-10.5,11.24323797
09/01/2020 05:00,14.4666,-8.45827,16.75782942,10.4466,2.08173,10.65199753,4.02,-10.54,11.28060282,14.4666,-8.41827,16.73767563,10.4466,2.08173,10.65199753,4.02,-10.5,11.24323797
09/01/2020 05:30,15.091425,-8.30034,17.22343615,10.441425,2.07966,10.64651782,4.65,-10.38,11.3739571,15.081425,-8.42034,17.27285459,10.441425,2.07966,10.64651782,4.64,-10.5,11.47952961
09/01/2020 06:00,15.886595,-8.211375,17.88324859,10.436595,2.078625,10.64157869,5.45,-10.29,11.64416592,15.876595,-8.261375,17.89739047,10.436595,2.078625,10.64157869,5.44,-10.34,11.68371516
09/01/2020 06:30,17.913155,-7.82206,19.54650211,10.453155,2.08794,10.65964084,7.46,-9.91,12.40401951,17.893155,-7.86206,19.54423146,10.453155,2.08794,10.65964084,7.44,-9.95,12.42401304
09/01/2020 07:00,19.76245,-7.49206,21.134933,10.42245,2.08794,10.62953232,9.34,-9.58,13.37953661,19.73245,-7.54206,21.12468348,10.42245,2.08794,10.62953232,9.31,-9.63,13.3945138
09/01/2020 07:30,22.263745,-6.379545,23.15972659,8.183745,1.600455,8.338773197,14.08,-7.98,16.18415274,22.243745,-6.579545,23.19643516,8.183745,1.600455,8.338773197,14.06,-8.18,16.2664071
09/01/2020 08:00,24.04534,-6.137355,24.81623465,9.30534,1.842645,9.486026202,14.74,-7.98,16.76150351,24.03534,-6.127355,24.80407322,9.30534,1.842645,9.486026202,14.73,-7.97,16.74794913
09/01/2020 08:30,24.978045,-7.00046,25.94049291,9.198045,1.83954,9.380188657,15.78,-8.84,18.08739893,24.978045,-7.07046,25.95947104,9.198045,1.83954,9.380188657,15.78,-8.91,18.1217135
09/01/2020 09:00,25.454825,-6.064375,26.16724594,4.824825,0.905625,4.909082697,20.63,-6.97,21.77562399,25.454825,-6.124375,26.18121626,4.824825,0.905625,4.909082697,20.63,-7.03,21.79490307
09/01/2020 09:30,26.84229,-4.69027,27.24898466,4.58229,0.83973,4.658597226,22.26,-5.53,22.93661919,26.83229,-4.78027,27.25477514,4.58229,0.83973,4.658597226,22.25,-5.62,22.94878864
09/01/2020 10:00,27.410405,-4.504035,27.77798829,4.950405,0.895965,5.030831238,22.46,-5.4,23.10003463,27.420405,-4.574035,27.79928788,4.950405,0.895965,5.030831238,22.47,-5.47,23.12621456
09/01/2020 10:30,27.250595,-4.435035,27.60913732,5.330595,0.964965,5.417231812,21.92,-5.4,22.57534939,27.250595,-4.505035,27.62046828,5.330595,0.964965,5.417231812,21.92,-5.47,22.59219556
09/01/2020 11:00,27.28724,-4.496055,27.65516186,5.51724,0.993945,5.606056,21.77,-5.49,22.4515701,27.27724,-4.546055,27.65347063,5.51724,0.993945,5.606056,21.76,-5.54,22.45415774
09/01/2020 11:30,27.40619,-4.36399,27.75146229,5.48619,0.98601,5.574091535,21.92,-5.35,22.56344167,27.40619,-4.39399,27.75619568,5.48619,0.98601,5.574091535,21.92,-5.38,22.57057376
09/01/2020 12:00,27.766615,-4.245765,28.08934725,4.956615,0.884235,5.034868796,22.81,-5.13,23.3797562,27.776615,-4.305765,28.10836091,4.956615,0.884235,5.034868796,22.82,-5.19,23.40274557
09/01/2020 12:30,28.13611,-4.16193,28.4422634,5.32611,0.96807,5.413373002,22.81,-5.13,23.3797562,28.14611,-4.22193,28.46099438,5.32611,0.96807,5.413373002,22.82,-5.19,23.40274557
09/01/2020 13:00,28.42992,-4.142265,28.73010112,5.35992,0.987735,5.4501709,23.07,-5.13,23.63348895,28.42992,-4.202265,28.73881317,5.35992,0.987735,5.4501709,23.07,-5.19,23.64658538
09/01/2020 13:30,28.199315,-4.118805,28.49852489,5.529315,1.011195,5.621017675,22.67,-5.13,23.24318825,28.209315,-4.178805,28.51715035,5.529315,1.011195,5.621017675,22.68,-5.19,23.26625238
09/01/2020 14:00,28.108925,-4.178445,28.41779491,5.438925,1.041555,5.537756041,22.67,-5.22,23.26321775,28.118925,-4.248445,28.4380595,5.438925,1.041555,5.537756041,22.68,-5.29,23.28876338
09/01/2020 14:30,28.03682,-4.189485,28.34810506,5.36682,1.030515,5.464862128,22.67,-5.22,23.26321775,28.04682,-4.259485,28.36842126,5.36682,1.030515,5.464862128,22.68,-5.29,23.28876338
09/01/2020 15:00,27.44812,-4.339505,27.78903732,5.20812,0.990495,5.301470954,22.24,-5.33,22.86977263,27.44812,-4.399505,27.79847003,5.20812,0.990495,5.301470954,22.24,-5.39,22.88383054
09/01/2020 15:30,27.70026,-4.259905,28.02590221,4.66026,0.880095,4.742635394,23.04,-5.14,23.60638049,27.70026,-4.319905,28.03508486,4.66026,0.880095,4.742635394,23.04,-5.2,23.61951735
09/01/2020 16:00,28.42719,-4.25335,28.74362742,4.72719,0.88665,4.809623012,23.7,-5.14,24.25097111,28.43719,-4.31335,28.76245406,4.72719,0.88665,4.809623012,23.71,-5.2,24.27352673
09/01/2020 16:30,29.70249,-4.07161,29.98025884,4.98249,0.91839,5.066423471,24.72,-4.99,25.21861416,29.72249,-4.14161,30.0096542,4.98249,0.91839,5.066423471,24.74,-5.06,25.25215238
09/01/2020 17:00,30.363535,-4.044355,30.63170033,5.003535,0.945645,5.09211223,25.36,-4.99,25.84627052,30.373535,-4.114355,30.65093058,5.003535,0.945645,5.09211223,25.37,-5.06,25.86968303
09/01/2020 17:30,31.14002,-3.866095,31.37909393,4.87002,0.913905,4.95502948,26.27,-4.78,26.70133517,31.15002,-3.946095,31.39897151,4.87002,0.913905,4.95502948,26.28,-4.86,26.7256057
09/01/2020 18:00,31.140365,-3.99368,31.39541069,4.870365,0.91632,4.955814522,26.27,-4.91,26.72491347,31.150365,-4.08368,31.41690122,4.870365,0.91632,4.955814522,26.28,-5,26.75141865
09/01/2020 18:30,30.880685,-4.107825,31.15270345,4.820685,0.902175,4.904378003,26.06,-5.01,26.53721349,30.900685,-4.197825,31.18451648,4.820685,0.902175,4.904378003,26.08,-5.1,26.57397975
09/01/2020 19:00,30.58697,-4.19436,30.87321476,4.97697,0.93564,5.064153689,25.61,-5.13,26.11874806,30.60697,-4.27436,30.90399272,4.97697,0.93564,5.064153689,25.63,-5.21,26.15417749
09/01/2020 19:30,29.93848,-4.326745,30.24951747,5.23848,0.993255,5.331812844,24.7,-5.32,25.26642832,29.94848,-4.386745,30.26805223,5.23848,0.993255,5.331812844,24.71,-5.38,25.28890073
09/01/2020 20:00,28.48007,-4.81159,28.88365949,4.97007,0.95841,5.06163467,23.51,-5.77,24.20770538,28.51007,-4.58159,28.87585598,4.97007,0.95841,5.06163467,23.54,-5.54,24.18311808
09/01/2020 20:30,26.725475,-5.174725,27.22184404,4.745475,0.895275,4.829187333,21.98,-6.07,22.80274764,26.735475,-5.224725,27.24120729,4.745475,0.895275,4.829187333,21.99,-6.12,22.82574205
09/01/2020 21:00,25.167085,-5.379655,25.73563396,3.827085,0.690345,3.888850192,21.34,-6.07,22.18649364,25.157085,-5.429655,25.73635715,3.827085,0.690345,3.888850192,21.33,-6.12,22.19061288
09/01/2020 21:30,23.850085,-5.69271,24.52006325,4.310085,0.78729,4.38139912,19.54,-6.48,20.58645186,23.860085,-5.72271,24.53676967,4.310085,0.78729,4.38139912,19.55,-6.51,20.6054022
09/01/2020 22:00,22.49391,-5.916155,23.25890963,4.37391,0.793845,4.445365966,18.12,-6.71,19.3224869,22.51391,-5.956155,23.28845048,4.37391,0.793845,4.445365966,18.14,-6.75,19.35515694
09/01/2020 22:30,20.811495,-7.54925,22.13841683,4.371495,0.81075,4.446041396,16.44,-8.36,18.44351377,20.821495,-7.51925,22.13760996,4.371495,0.81075,4.446041396,16.45,-8.33,18.43885571
09/01/2020 23:00,19.248065,-6.48822,20.31218858,4.408065,0.80178,4.480389293,14.84,-7.29,16.53389549,19.258065,-6.53822,20.33768395,4.408065,0.80178,4.480389293,14.85,-7.34,16.56496604
09/01/2020 23:30,17.61493,-6.91822,18.92478605,4.34493,0.80178,4.418287889,13.27,-7.72,15.35224088,17.61493,-6.95822,18.9394452,4.34493,0.80178,4.418287889,13.27,-7.76,15.37239409
10/01/2020 00:00,16.60298,-6.722335,17.91225091,4.58298,0.847665,4.660712567,12.02,-7.57,14.20511528,16.58298,-6.762335,17.90877998,4.58298,0.847665,4.660712567,12,-7.61,14.20957776
10/01/2020 00:30,16.2268,-7.60681,17.92128892,4.6368,0.86319,4.716461726,11.59,-8.47,14.35510362,16.2268,-7.64681,17.93830375,4.6368,0.86319,4.716461726,11.59,-8.51,14.37874125
10/01/2020 01:00,16.46626,-5.82679,17.4668028,4.93626,0.90321,5.018211942,11.53,-6.73,13.35042321,16.11626,-10.73679,19.36523937,4.93626,0.90321,5.018211942,11.18,-11.64,16.13945476
10/01/2020 01:30,16.222855,-5.407115,17.10023149,5.022855,0.942885,5.110587488,11.2,-6.35,12.87487864,15.852855,-11.137115,19.3739088,5.022855,0.942885,5.110587488,10.83,-12.08,16.22391137
10/01/2020 02:00,15.36159,-9.10502,17.85720685,5.25159,0.99498,5.345014755,10.11,-10.1,14.2906298,15.35159,-9.13502,17.86392751,5.25159,0.99498,5.345014755,10.1,-10.13,14.30478591
10/01/2020 02:30,15.098385,-9.140555,17.64967352,5.048385,0.959445,5.138747495,10.05,-10.1,14.24824551,15.148385,-9.170555,17.70798258,5.048385,0.959445,5.138747495,10.1,-10.13,14.30478591
10/01/2020 03:00,14.77661,-9.16574,17.38847299,4.94661,0.93426,5.034063194,9.83,-10.1,14.09393132,14.76661,-9.19574,17.39581573,4.94661,0.93426,5.034063194,9.82,-10.13,14.10848326
10/01/2020 03:30,14.56036,-9.19472,17.22053888,4.86036,0.90528,4.943948949,9.7,-10.1,14.00357097,14.55036,-9.22472,17.22812918,4.86036,0.90528,4.943948949,9.69,-10.13,14.01830946
10/01/2020 04:00,14.255935,-9.17264,16.95196175,4.975935,0.92736,5.061612954,9.28,-10.1,13.71599067,14.225935,-9.20264,16.94301654,4.975935,0.92736,5.061612954,9.25,-10.13,13.71784969
10/01/2020 04:30,14.389725,-9.171605,17.06407114,4.969725,0.928395,5.055698157,9.42,-10.1,13.81109699,14.389725,-9.201605,17.08021429,4.969725,0.928395,5.055698157,9.42,-10.13,13.833051
10/01/2020 05:00,14.493635,-9.264755,17.20177725,4.513635,0.835245,4.590265256,9.98,-10.1,14.19895771,14.463635,-9.294755,17.19270799,4.513635,0.835245,4.590265256,9.95,-10.13,14.19927463
10/01/2020 05:30,15.077645,-9.081605,17.60144676,4.947645,0.928395,5.033995264,10.13,-10.01,14.24138336,15.077645,-9.111605,17.61694424,4.947645,0.928395,5.033995264,10.13,-10.04,14.26248576
10/01/2020 06:00,15.85383,-8.879195,18.17096666,4.90383,0.920805,4.989532094,10.95,-9.8,14.69498214,15.84383,-8.909195,18.17692781,4.90383,0.920805,4.989532094,10.94,-9.83,14.70756608
10/01/2020 06:30,17.915435,-6.89785,19.19747759,4.665435,0.85215,4.742619884,13.25,-7.75,15.35008143,17.905435,-6.94785,19.20617667,4.665435,0.85215,4.742619884,13.24,-7.8,15.36676934
10/01/2020 07:00,19.83594,-6.24091,20.79455393,4.98594,0.93909,5.073606973,14.85,-7.18,16.49469309,19.85594,-6.29091,20.82867979,4.98594,0.93909,5.073606973,14.87,-7.23,16.53450332
10/01/2020 07:30,22.239785,-7.76642,23.55685286,5.089785,0.95358,5.178342028,17.15,-8.72,19.239566,22.249785,-7.81642,23.58281905,5.089785,0.95358,5.178342028,17.16,-8.77,19.27118315
10/01/2020 08:00,24.47871,-5.345745,25.05562278,5.00871,0.924255,5.093272344,19.47,-6.27,20.45467673,24.48871,-5.535745,25.10660053,5.00871,0.924255,5.093272344,19.48,-6.46,20.52320638
10/01/2020 08:30,25.764905,-5.08229,26.26137851,4.984905,0.93771,5.072334561,20.78,-6.02,21.63443551,25.764905,-5.15229,26.27501516,4.984905,0.93771,5.072334561,20.78,-6.09,21.6540181
10/01/2020 09:00,26.335955,-4.96504,26.79989082,5.015955,0.95496,5.106050642,21.32,-5.92,22.12665361,26.335955,-5.02504,26.81107146,5.015955,0.95496,5.106050642,21.32,-5.98,22.14278212
10/01/2020 09:30,27.44184,-4.609535,27.82628965,5.06184,0.930465,5.146648356,22.38,-5.54,23.05549826,27.44184,-4.659535,27.83461602,5.06184,0.930465,5.146648356,22.38,-5.59,23.06756381
10/01/2020 10:00,27.856275,-4.598495,28.23328201,4.966275,0.941505,5.054732341,22.89,-5.54,23.55087472,27.876275,-4.648495,28.26119625,4.966275,0.941505,5.054732341,22.91,-5.59,23.58211611
10/01/2020 10:30,27.9136,-4.467125,28.26878616,5.1336,0.922875,5.215893713,22.78,-5.39,23.40898332,27.9136,-4.527125,28.27832961,5.1336,0.922875,5.215893713,22.78,-5.45,23.4228713
10/01/2020 11:00,27.940575,-4.46195,28.29460601,5.290575,0.92805,5.371355568,22.65,-5.39,23.28249557,27.950575,-4.52195,28.31400139,5.290575,0.92805,5.371355568,22.66,-5.45,23.30618158
10/01/2020 11:30,27.97887,-4.34816,28.31472518,5.32887,0.92184,5.408016685,22.65,-5.27,23.25500806,27.98887,-4.39816,28.33232527,5.32887,0.92184,5.408016685,22.66,-5.32,23.27612511
10/01/2020 12:00,28.08916,-4.39163,28.43039436,5.21916,0.87837,5.292557507,22.87,-5.27,23.46933744,28.08916,-4.44163,28.43816075,5.21916,0.87837,5.292557507,22.87,-5.32,23.48061541
10/01/2020 12:30,28.364025,-4.2892,28.68649771,5.294025,0.9108,5.371802057,23.07,-5.2,23.64878221,28.364025,-4.4092,28.70468531,5.294025,0.9108,5.371802057,23.07,-5.32,23.67545776
10/01/2020 13:00,27.60856,-4.484375,27.97038084,5.39856,0.905625,5.473993671,22.21,-5.39,22.85467567,27.62856,-4.544375,27.99979771,5.39856,0.905625,5.473993671,22.23,-5.45,22.88832453
10/01/2020 13:30,27.39679,-4.60576,27.78123697,5.30679,0.89424,5.381606199,22.09,-5.5,22.76440423,27.39679,-4.66576,27.79124716,5.30679,0.89424,5.381606199,22.09,-5.56,22.77897495
10/01/2020 14:00,27.12605,-4.61335,27.51555173,5.20605,0.88665,5.281013617,21.92,-5.5,22.59947787,27.12605,-4.67335,27.52567508,5.20605,0.88665,5.281013617,21.92,-5.56,22.61415486
10/01/2020 14:30,26.805645,-4.81508,27.23467641,5.085645,0.87492,5.160355615,21.72,-5.69,22.45293967,26.805645,-4.87508,27.24534839,5.085645,0.87492,5.160355615,21.72,-5.75,22.46821978
10/01/2020 15:00,26.587145,-4.88684,27.03252642,4.637145,0.80316,4.706185264,21.95,-5.69,22.67550661,26.577145,-4.94684,27.03360617,4.637145,0.80316,4.706185264,21.94,-5.75,22.68096338
10/01/2020 15:30,26.54013,-4.77161,26.96565895,5.09013,0.91839,5.172317045,21.45,-5.69,22.19185887,26.54013,-4.83161,26.97634066,5.09013,0.91839,5.172317045,21.45,-5.75,22.20731861
10/01/2020 16:00,26.998795,-4.716755,27.40771259,5.178795,0.973245,5.269451915,21.82,-5.69,22.54968958,27.008795,-4.776755,27.42794917,5.178795,0.973245,5.269451915,21.83,-5.75,22.57457419
10/01/2020 16:30,28.1767,-4.624345,28.55365107,5.1267,0.965655,5.216851778,23.05,-5.59,23.71814917,28.1767,-4.684345,28.56342961,5.1267,0.965655,5.216851778,23.05,-5.65,23.73236187
10/01/2020 17:00,29.58181,-4.26608,29.88783902,5.00181,0.94392,5.090097076,24.58,-5.21,25.12609202,29.60181,-4.32608,29.91625183,5.00181,0.94392,5.090097076,24.6,-5.27,25.15815772
10/01/2020 17:30,30.453465,-4.13782,30.73328952,4.863465,0.91218,4.948268804,25.59,-5.05,26.0835312,30.463465,-4.20782,30.75269824,4.863465,0.91218,4.948268804,25.6,-5.12,26.10697991
10/01/2020 18:00,30.567935,-4.139545,30.84695257,4.837935,0.910455,4.922859268,25.73,-5.05,26.22089625,30.577935,-4.209545,30.86633081,4.837935,0.910455,4.922859268,25.74,-5.12,26.24427557
10/01/2020 18:30,30.5373,-4.24333,30.83070776,4.9473,0.92667,5.033338314,25.59,-5.17,26.1070297,30.5573,-4.32333,30.86162286,4.9473,0.92667,5.033338314,25.61,-5.25,26.14258212
10/01/2020 19:00,29.91827,-4.368515,30.23552221,4.81827,0.901485,4.901877293,25.1,-5.27,25.64727861,29.91827,-4.408515,30.24132742,4.81827,0.901485,4.901877293,25.1,-5.31,25.65552767
10/01/2020 19:30,29.084545,-4.584015,29.44357233,4.954545,0.935985,5.042180488,24.13,-5.52,24.75332907,29.094545,-4.644015,29.4628482,4.954545,0.935985,5.042180488,24.14,-5.58,24.77652114
10/01/2020 20:00,28.096255,-4.8654,28.51441148,4.926255,0.9246,5.012272288,23.17,-5.79,23.88248312,28.096255,-4.9154,28.52298551,4.926255,0.9246,5.012272288,23.17,-5.84,23.89465421
10/01/2020 20:30,26.050065,-8.447115,27.38539097,4.960065,0.942885,5.048888682,21.09,-9.39,23.08593078,26.580065,-3.437115,26.80137338,4.960065,0.942885,5.048888682,21.62,-4.38,22.05921123
10/01/2020 21:00,24.592785,-8.643335,26.06745699,4.882785,0.916665,4.968084548,19.71,-9.56,21.90611102,24.872785,-5.673335,25.51160841,4.882785,0.916665,4.968084548,19.99,-6.59,21.04823508
10/01/2020 21:30,23.43623,-6.783675,24.39826066,4.87623,0.926325,4.963436009,18.56,-7.71,20.09770385,23.44623,-6.793675,24.4106477,4.87623,0.926325,4.963436009,18.57,-7.72,20.11077572
10/01/2020 22:00,22.46933,-6.17403,23.30213375,4.86933,0.90597,4.952893729,17.6,-7.08,18.9706721,22.46933,-6.30403,23.33691464,4.86933,0.90597,4.952893729,17.6,-7.21,19.0195715
10/01/2020 22:30,21.336975,-6.07367,22.18458856,4.986975,0.93633,5.074114063,16.35,-7.01,17.78939572,21.336975,-6.12367,22.19832959,4.986975,0.93633,5.074114063,16.35,-7.06,17.80915776
10/01/2020 23:00,19.824885,-6.307125,20.80398738,4.944885,0.922875,5.030266984,14.88,-7.23,16.54349721,19.824885,-6.367125,20.82225603,4.944885,0.922875,5.030266984,14.88,-7.29,16.56980688
10/01/2020 23:30,18.41872,-6.48953,19.52852391,5.02872,0.94047,5.115907413,13.39,-7.43,15.31329488,18.41872,-6.52953,19.54185274,5.02872,0.94047,5.115907413,13.39,-7.47,15.33274274
11/01/2020 00:00,17.440055,-6.71678,18.68878412,4.940055,0.92322,5.025582411,12.5,-7.64,14.64990102,17.430055,-6.76678,18.69748991,4.940055,0.92322,5.025582411,12.49,-7.69,14.66752194
11/01/2020 00:30,17.041085,-6.790575,18.34422216,4.931085,0.919425,5.016068342,12.11,-7.71,14.35605099,17.031085,-6.770575,18.32753508,4.931085,0.919425,5.016068342,12.1,-7.69,14.33687902
11/01/2020 01:00,17.00762,-6.81576,18.32249226,4.89762,0.89424,4.97858884,12.11,-7.71,14.35605099,16.99762,-6.79576,18.30577613,4.89762,0.89424,4.97858884,12.1,-7.69,14.33687902
11/01/2020 01:30,16.65527,-6.94677,18.04593118,5.02527,0.94323,5.113024683,11.63,-7.89,14.05378952,16.63527,-6.97677,18.03905562,5.02527,0.94323,5.113024683,11.61,-7.92,14.05412751
11/01/2020 02:00,15.73701,-8.95573,18.10686565,5.05701,0.95427,5.146258969,10.68,-9.91,14.56950583,15.73701,-8.99573,18.12668315,5.05701,0.95427,5.146258969,10.68,-9.95,14.59674279
11/01/2020 02:30,15.32927,-9.027145,17.78976856,4.74927,0.882855,4.830631272,10.58,-9.91,14.49636161,15.31927,-9.067145,17.80149297,4.74927,0.882855,4.830631272,10.57,-9.95,14.51645273
11/01/2020 03:00,14.912205,-9.0209,17.42843925,5.102205,0.9591,5.191567073,9.81,-9.98,13.9941595,14.902205,-9.0609,17.44063137,5.102205,0.9591,5.191567073,9.8,-10.02,14.01571975
11/01/2020 03:30,14.66872,-9.104015,17.26425311,5.02872,0.935985,5.115084824,9.64,-10.04,13.91873557,14.64872,-9.084015,17.23671448,5.02872,0.935985,5.115084824,9.62,-10.02,13.89045716
11/01/2020 04:00,14.33423,-9.10781,16.98300188,5.01423,0.93219,5.100145164,9.32,-10.04,13.69905106,14.31423,-9.08781,16.95539652,5.01423,0.93219,5.100145164,9.3,-10.02,13.67078637
11/01/2020 04:30,14.300075,-9.130235,16.96624107,4.980075,0.909765,5.062491418,9.32,-10.04,13.69905106,14.280075,-9.110235,16.93862225,4.980075,0.909765,5.062491418,9.3,-10.02,13.67078637
11/01/2020 05:00,14.157285,-9.084035,16.82107043,4.917285,0.895965,4.998244197,9.24,-9.98,13.60066175,14.127285,-9.124035,16.81749673,4.917285,0.895965,4.998244197,9.21,-10.02,13.60972079
11/01/2020 05:30,14.27518,-9.004035,16.87760085,4.84518,0.895965,4.927324072,9.43,-9.9,13.67241383,14.25518,-9.034035,16.87672792,4.84518,0.895965,4.927324072,9.41,-9.93,13.68038742
11/01/2020 06:00,14.652495,-8.975055,17.18275944,4.992495,0.924945,5.07745306,9.66,-9.9,13.83204974,14.632495,-9.005055,17.18141221,4.992495,0.924945,5.07745306,9.64,-9.93,13.83959898
11/01/2020 06:30,15.6146,-8.773325,17.91052665,5.0646,0.936675,5.150488639,10.55,-9.71,14.33829139,15.6246,-8.823325,17.94377857,5.0646,0.936675,5.150488639,10.56,-9.76,14.37954102
11/01/2020 07:00,16.27318,-8.719535,18.46203342,4.98318,0.930465,5.069304492,11.29,-9.65,14.85215809,16.26318,-8.739535,18.46267845,4.98318,0.930465,5.069304492,11.28,-9.67,14.8575671
11/01/2020 07:30,17.367925,-8.44817,19.31363237,4.817925,0.90183,4.901601642,12.55,-9.35,15.65007987,17.367925,-8.48817,19.33116263,4.817925,0.90183,4.901601642,12.55,-9.39,15.67401034
11/01/2020 08:00,18.791455,-6.99439,20.05094194,4.981455,0.87561,5.057824314,13.81,-7.87,15.89506213,18.781455,-7.12439,20.08730905,4.981455,0.87561,5.057824314,13.8,-8,15.95117551
11/01/2020 08:30,20.64863,-5.867825,21.46618949,4.84863,0.902175,4.931848802,15.8,-6.77,17.18932518,20.65863,-5.907825,21.48677244,4.84863,0.902175,4.931848802,15.81,-6.81,17.21430219
11/01/2020 09:00,22.2542,-5.52609,22.93004772,4.9542,0.92391,5.039613807,17.3,-6.45,18.46327436,22.2742,-5.55609,22.95670102,4.9542,0.92391,5.039613807,17.32,-6.48,18.49250659
11/01/2020 09:30,23.969055,-5.16333,24.51888199,5.009055,0.92667,5.094050381,18.96,-6.09,19.91405785,23.969055,-5.19333,24.52521711,5.009055,0.92667,5.094050381,18.96,-6.12,19.92325275
11/01/2020 10:00,25.12796,-4.9454,25.60998545,4.88796,0.9246,4.974639497,20.24,-5.87,21.0740243,25.13796,-4.9854,25.62754858,4.88796,0.9246,4.974639497,20.25,-5.91,21.09480031
11/01/2020 10:30,25.88879,-4.772345,26.3249829,4.47879,0.827655,4.554621023,21.41,-5.6,22.13025305,25.88879,-4.832345,26.33592614,4.47879,0.827655,4.554621023,21.41,-5.66,22.14551196
11/01/2020 11:00,26.60858,-4.58058,26.99996746,4.74858,0.90942,4.834879187,21.86,-5.49,22.53884868,26.60858,-4.64058,27.01021126,4.74858,0.90942,4.834879187,21.86,-5.55,22.55353853
11/01/2020 11:30,27.17035,-4.396445,27.52374698,4.84035,0.903555,4.923961795,22.33,-5.3,22.9503573,27.19035,-4.446445,27.5515155,4.84035,0.903555,4.923961795,22.35,-5.35,22.98140553
11/01/2020 12:00,27.43594,-4.364705,27.78095487,4.98594,0.935295,5.072905915,22.45,-5.3,23.06713029,27.43594,-4.414705,27.78885431,4.98594,0.935295,5.072905915,22.45,-5.35,23.07866981
11/01/2020 12:30,27.599505,-4.35125,27.9404018,5.219505,0.94875,5.30503148,22.38,-5.3,22.99900867,27.599505,-4.40125,27.94823211,5.219505,0.94875,5.30503148,22.38,-5.35,23.01058235
11/01/2020 13:00,27.873195,-4.383335,28.21575137,5.013195,0.916665,5.096312278,22.86,-5.3,23.46635038,27.883195,-4.433335,28.23343802,5.013195,0.916665,5.096312278,22.87,-5.35,23.48743068
11/01/2020 13:30,27.74934,-4.499205,28.11171848,4.88934,0.900795,4.971627225,22.86,-5.4,23.48913792,27.68934,-4.559205,28.06217917,4.88934,0.900795,4.971627225,22.8,-5.46,23.44464971
11/01/2020 14:00,27.36931,-4.546435,27.7443544,4.82931,0.923565,4.916828997,22.54,-5.47,23.1942342,27.37931,-4.606435,27.764111,4.82931,0.923565,4.916828997,22.55,-5.53,23.21816961
11/01/2020 14:30,27.124145,-4.749195,27.53677714,4.844145,0.920805,4.930884569,22.28,-5.67,22.99015659,27.124145,-4.799195,27.54544453,4.844145,0.920805,4.930884569,22.28,-5.72,23.00253899
11/01/2020 15:00,26.96378,-4.88196,27.40217081,4.80378,0.90804,4.888848426,22.16,-5.79,22.90392324,26.96378,-4.93196,27.41112295,4.80378,0.90804,4.888848426,22.16,-5.84,22.91661406
11/01/2020 15:30,26.37754,-6.849555,27.25235807,4.73754,0.890445,4.820495571,21.64,-7.74,22.9825412,26.38754,-6.909555,27.27717393,4.73754,0.890445,4.820495571,21.65,-7.8,23.01222501
11/01/2020 16:00,26.80971,-6.806775,27.66030976,4.93971,0.933225,5.027090986,21.87,-7.74,23.1992349,26.81971,-6.866775,27.68482334,4.93971,0.933225,5.027090986,21.88,-7.8,23.22874082
11/01/2020 16:30,27.41794,-6.437135,28.16345399,4.84794,0.902865,4.931296731,22.57,-7.34,23.73353113,27.42794,-6.497135,28.18695897,4.84794,0.902865,4.931296731,22.58,-7.4,23.76165819
11/01/2020 17:00,28.66673,-4.438555,29.00831225,4.49673,0.821445,4.571143465,24.17,-5.26,24.73573326,28.68673,-4.478555,29.03422003,4.49673,0.821445,4.571143465,24.19,-5.3,24.76380625
11/01/2020 17:30,29.59389,-4.285465,29.90256737,4.33389,0.794535,4.406119426,25.26,-5.08,25.76575246,29.60389,-4.345465,29.92111912,4.33389,0.794535,4.406119426,25.27,-5.14,25.7874485
11/01/2020 18:00,29.64081,-4.34546,29.95764744,4.38081,0.80454,4.454074637,25.26,-5.15,25.77964507,29.65081,-4.41546,29.97777211,4.38081,0.80454,4.454074637,25.27,-5.22,25.80351333
11/01/2020 18:30,28.8579,-4.510245,29.20823005,4.7679,0.889755,4.850209724,24.09,-5.4,24.68781278,28.8779,-4.580245,29.238874,4.7679,0.889755,4.850209724,24.11,-5.47,24.72272234
11/01/2020 19:00,28.17573,-4.701645,28.5653151,4.56573,0.848355,4.643877328,23.61,-5.55,24.25354819,28.17573,-4.791645,28.58026632,4.56573,0.848355,4.643877328,23.61,-5.64,24.27430123
11/01/2020 19:30,26.98061,-5.422315,27.52008023,4.67061,0.887685,4.754217331,22.31,-6.31,23.18517199,27.01061,-5.152315,27.4976254,4.67061,0.887685,4.754217331,22.34,-6.04,23.14210881
11/01/2020 20:00,25.992805,-5.087815,26.48606753,4.922805,0.922185,5.008436307,21.07,-6.01,21.91038567,26.002805,-5.117815,26.50165841,4.922805,0.922185,5.008436307,21.08,-6.04,21.92824662
11/01/2020 20:30,24.77242,-5.316785,25.33655453,4.84242,0.913215,4.927777703,19.93,-6.23,20.88103925,24.77242,-5.326785,25.33865488,4.84242,0.913215,4.927777703,19.93,-6.24,20.884025
11/01/2020 21:00,23.81532,-5.543385,24.45196483,4.43532,0.816615,4.509869572,19.38,-6.36,20.39691153,23.83532,-5.573385,24.4782577,4.43532,0.816615,4.509869572,19.4,-6.39,20.4252809
11/01/2020 21:30,22.758355,-7.051255,23.82567773,4.988355,0.938745,5.075916447,17.77,-7.99,19.48365982,22.788355,-6.901255,23.81042722,4.988355,0.938745,5.075916447,17.8,-7.84,19.45007969
11/01/2020 22:00,21.654595,-7.903315,23.05176506,5.054595,0.956685,5.144334437,16.6,-8.86,18.81647151,21.664595,-7.943315,23.07489826,5.054595,0.956685,5.144334437,16.61,-8.9,18.84415294
11/01/2020 22:30,20.887005,-6.04471,21.74409108,5.047005,0.92529,5.131122787,15.84,-6.97,17.30567826,20.897005,-6.07471,21.76205228,5.047005,0.92529,5.131122787,15.85,-7,17.32692991
11/01/2020 23:00,19.742955,-6.20814,20.69602074,5.222955,0.96186,5.310784649,14.52,-7.17,16.19380437,19.742955,-6.23814,20.70503955,5.222955,0.96186,5.310784649,14.52,-7.2,16.20710955
11/01/2020 23:30,18.137435,-9.31157,20.38803287,5.217435,0.99843,5.31210791,12.92,-10.31,16.52944343,18.317435,-6.86157,19.56040817,5.217435,0.99843,5.31210791,13.1,-7.86,15.27709396
12/01/2020 00:00,17.303435,-7.15371,18.72389996,4.803435,0.85629,4.87916185,12.5,-8.01,14.84621501,17.333435,-6.68371,18.57740424,4.803435,0.85629,4.87916185,12.53,-7.54,14.62369652
12/01/2020 00:30,16.683215,-11.00478,19.98586615,4.363215,0.78522,4.433307522,12.32,-11.79,17.05246317,17.133215,-4.59478,17.73863184,4.363215,0.78522,4.433307522,12.77,-5.38,13.85703071
12/01/2020 01:00,16.82501,-8.67993,18.9320402,4.50501,0.83007,4.580843951,12.32,-9.51,15.56349896,16.83501,-8.70993,18.95469447,4.50501,0.83007,4.580843951,12.33,-9.54,15.58975625
12/01/2020 01:30,17.245385,-8.994185,19.44990148,0.425385,-0.094185,0.435687058,16.82,-8.9,19.02951392,17.265385,-9.044185,19.49078761,0.425385,-0.094185,0.435687058,16.84,-8.95,19.07060828
12/01/2020 02:00,16.39315,-9.049385,18.72502966,0.09315,-0.149385,0.176047723,16.3,-8.9,18.57148352,16.39315,-9.099385,18.74924463,0.09315,-0.149385,0.176047723,16.3,-8.95,18.59549677
12/01/2020 02:30,15.53017,-8.540545,17.72363081,7.24017,2.359455,7.614925445,8.29,-10.9,13.69430904,15.52017,-8.590545,17.73902873,7.24017,2.359455,7.614925445,8.28,-10.95,13.72810621
12/01/2020 03:00,15.358325,-8.16389,17.3933104,10.448325,3.25611,10.94393657,4.91,-11.42,12.43078839,15.328325,-8.27389,17.41880602,10.448325,3.25611,10.94393657,4.88,-11.53,12.52019569
12/01/2020 03:30,14.93798,-8.360235,17.11831697,10.44798,2.979765,10.8645886,4.49,-11.34,12.19654459,14.89798,-8.400235,17.10303354,10.44798,2.979765,10.8645886,4.45,-11.38,12.21912026
12/01/2020 04:00,14.62488,-8.49127,16.91120283,10.45488,2.97873,10.87094054,4.17,-11.47,12.20449917,14.61488,-8.53127,16.92268552,10.45488,2.97873,10.87094054,4.16,-11.51,12.23869683
12/01/2020 04:30,14.483835,-8.531415,16.80971499,10.433835,2.688585,10.77466483,4.05,-11.22,11.92857494,14.463835,-8.581415,16.81794299,10.433835,2.688585,10.77466483,4.03,-11.27,11.96886795
12/01/2020 05:00,14.197295,-9.543905,17.10699588,10.457295,2.536095,10.76042734,3.74,-12.08,12.64571074,14.237295,-8.043905,16.35252202,10.457295,2.536095,10.76042734,3.78,-10.58,11.23498109
12/01/2020 05:30,14.32384,-8.54082,16.67687017,10.44384,2.49918,10.73870079,3.88,-11.04,11.70196565,14.32384,-8.59082,16.70253216,10.44384,2.49918,10.73870079,3.88,-11.09,11.74914891
12/01/2020 06:00,14.514185,-8.442535,16.79100841,10.444185,2.517465,10.7433063,4.07,-10.96,11.69130018,14.504185,-8.492535,16.80757369,10.444185,2.517465,10.7433063,4.06,-11.01,11.73472198
12/01/2020 06:30,15.219705,-8.37254,17.37063172,10.449705,2.50746,10.7463338,4.77,-10.88,11.87970117,15.189705,-8.39254,17.35401584,10.449705,2.50746,10.7463338,4.74,-10.9,11.88602541
12/01/2020 07:00,15.63936,-8.252525,17.68314876,10.44936,2.537475,10.75304161,5.19,-10.79,11.97331199,15.62936,-8.292525,17.6930174,10.44936,2.537475,10.75304161,5.18,-10.83,12.0050531
12/01/2020 07:30,16.53867,-8.035105,18.3872379,10.44867,2.204895,10.67877646,6.09,-10.24,11.91409669,16.51867,-8.095105,18.39557511,10.44867,2.204895,10.67877646,6.07,-10.3,11.95553847
12/01/2020 08:00,17.46591,-7.93554,19.18412905,10.44591,2.02446,10.64027603,7.02,-9.96,12.18531904,17.44591,-7.99554,19.19084249,10.44591,2.02446,10.64027603,7,-10.02,12.22294564
12/01/2020 08:30,19.35729,-6.513815,20.42386991,10.44729,2.026185,10.64195912,8.91,-8.54,12.34178674,19.34729,-6.823815,20.51541083,10.44729,2.026185,10.64195912,8.9,-8.85,12.55119516
12/01/2020 09:00,20.876605,-6.84588,21.97040531,10.456605,2.03412,10.65261622,10.42,-8.88,13.69053688,20.846605,-6.88588,21.95441376,10.456605,2.03412,10.65261622,10.39,-8.92,13.69373945
12/01/2020 09:30,22.24317,-7.365195,23.43084952,10.48317,2.024805,10.67692318,11.76,-9.39,15.04891026,22.23317,-7.385195,23.42765361,10.48317,2.024805,10.67692318,11.75,-9.41,15.05359093
12/01/2020 10:00,23.429735,-7.059675,24.47021645,10.509735,2.030325,10.70405294,12.92,-9.09,15.79729407,23.419735,-7.089675,24.46931709,10.509735,2.030325,10.70405294,12.91,-9.12,15.80640693
12/01/2020 10:30,24.47908,-6.8183,25.41091444,10.57908,2.0217,10.7705248,13.9,-8.84,16.47287467,24.47908,-6.8583,25.42167651,10.57908,2.0217,10.7705248,13.9,-8.88,16.4943748
12/01/2020 11:00,25.22021,-6.6452,26.08098302,10.77021,2.0148,10.95704534,14.45,-8.66,16.8463082,25.22021,-6.6852,26.09120334,10.77021,2.0148,10.95704534,14.45,-8.7,16.86690547
12/01/2020 11:30,25.99258,-6.46934,26.78556654,10.68258,2.01066,10.87015497,15.31,-8.48,17.50161421,25.98258,-6.51934,26.78798719,10.68258,2.01066,10.87015497,15.3,-8.53,17.51716016
12/01/2020 12:00,26.229525,-6.38037,26.99439021,10.779525,2.01963,10.96709007,15.45,-8.4,17.5858608,26.239525,-6.44037,27.01834632,10.779525,2.01963,10.96709007,15.46,-8.46,17.62337085
12/01/2020 12:30,26.33954,-6.380025,27.10121928,10.80954,2.019975,10.99665649,15.53,-8.4,17.65618588,26.33954,-6.440025,27.11540686,10.80954,2.019975,10.99665649,15.53,-8.46,17.68480987
12/01/2020 13:00,27.251495,-4.709,27.65535501,10.581495,2.001,10.76903141,16.67,-6.71,17.96978019,27.231495,-5.039,27.69378705,10.581495,2.001,10.76903141,16.65,-7.04,18.07717069
12/01/2020 13:30,27.206025,-4.31417,27.54595903,10.676025,2.00583,10.86282025,16.53,-6.32,17.69698562,27.206025,-4.34417,27.55067348,10.676025,2.00583,10.86282025,16.53,-6.35,17.70772148
12/01/2020 14:00,26.40403,-4.47348,26.78030664,10.82403,2.00652,11.00843985,15.58,-6.48,16.87384959,26.41403,-4.51348,26.79687449,10.82403,2.00652,11.00843985,15.59,-6.52,16.89847626
12/01/2020 14:30,26.70877,-4.475895,27.08121177,10.64877,2.004105,10.83571591,16.06,-6.48,17.31802529,26.70877,-4.515895,27.08785157,10.64877,2.004105,10.83571591,16.06,-6.52,17.33303205
12/01/2020 15:00,26.615275,-4.399685,26.97647292,10.555275,2.010315,10.74500799,16.06,-6.41,17.29195478,26.615275,-4.509685,26.99463136,10.555275,2.010315,10.74500799,16.06,-6.52,17.33303205
12/01/2020 15:30,26.5342,-4.459325,26.90630686,10.4742,2.040675,10.67113959,16.06,-6.5,17.32551875,26.5342,-4.479325,26.9096288,10.4742,2.040675,10.67113959,16.06,-6.52,17.33303205
12/01/2020 16:00,26.877985,-4.384155,27.23319468,10.457985,2.035845,10.65430031,16.42,-6.42,17.63045093,26.877985,-4.484155,27.24947199,10.457985,2.035845,10.65430031,16.42,-6.52,17.66711069
12/01/2020 16:30,27.365225,-4.299675,27.70095205,10.455225,2.030325,10.65053752,16.91,-6.33,18.05594085,27.365225,-4.359675,27.7103285,10.455225,2.030325,10.65053752,16.91,-6.39,18.07706281
12/01/2020 17:00,28.55246,-5.472785,29.0722264,10.44246,2.017215,10.63551255,18.11,-7.49,19.59776008,28.58246,-5.432785,29.09419482,10.44246,2.017215,10.63551255,18.14,-7.45,19.61025497
12/01/2020 17:30,29.18384,-4.55209,29.53672359,10.44384,2.02791,10.63890093,18.74,-6.58,19.86162128,29.19384,-4.58209,29.55124097,10.44384,2.02791,10.63890093,18.75,-6.61,19.88101104
12/01/2020 18:00,28.9566,-4.28002,29.2712018,10.4466,2.02998,10.642005,18.51,-6.31,19.55597607,28.9666,-4.32002,29.28696789,10.4466,2.02998,10.642005,18.52,-6.35,19.57837838
12/01/2020 18:30,28.51315,-4.28002,28.83259083,10.44315,2.02998,10.63861837,18.07,-6.31,19.14003657,28.53315,-4.38002,28.867373,10.44315,2.02998,10.63861837,18.09,-6.41,19.19208691
12/01/2020 19:00,28.00522,-4.52278,28.36807865,10.44522,2.02722,10.64012414,17.56,-6.55,18.74182755,28.01522,-4.57278,28.38596253,10.44522,2.02722,10.64012414,17.57,-6.6,18.76872132
12/01/2020 19:30,27.29005,-4.646575,27.68280131,10.45005,2.023425,10.64414364,16.84,-6.67,18.11282695,27.31005,-4.676575,27.70756548,10.45005,2.023425,10.64414364,16.86,-6.7,18.14248054
12/01/2020 20:00,26.19177,-6.53071,26.99368424,10.44177,2.02929,10.63713207,15.75,-8.56,17.92585005,26.21177,-6.25071,26.94676719,10.44177,2.02929,10.63713207,15.77,-8.28,17.81154962
12/01/2020 20:30,25.356945,-4.984845,25.84227814,10.446945,2.035155,10.64333198,14.91,-7.02,16.47994235,25.356945,-5.034845,25.85196944,10.446945,2.035155,10.64333198,14.91,-7.07,16.50130298
12/01/2020 21:00,24.127635,-6.560705,25.00371214,10.447635,2.039295,10.6448016,13.68,-8.6,16.15866331,24.127635,-6.590705,25.01160057,10.447635,2.039295,10.6448016,13.68,-8.63,16.17464992
12/01/2020 21:30,23.03246,-7.501065,24.22313336,10.44246,2.008935,10.63394521,12.59,-9.51,15.77809241,23.02246,-7.541065,24.22604643,10.44246,2.008935,10.63394521,12.58,-9.55,15.79426795
12/01/2020 22:00,21.73453,-7.719335,23.06464669,10.44453,2.020665,10.63819975,11.29,-9.74,14.91079139,21.73453,-7.769335,23.08142891,10.44453,2.020665,10.63819975,11.29,-9.79,14.94350026
12/01/2020 22:30,20.628325,-8.090355,22.15810543,10.448325,2.049645,10.64746636,10.18,-10.14,14.36843763,20.708325,-6.750355,21.78077172,10.448325,2.049645,10.64746636,10.26,-8.8,13.51693752
12/01/2020 23:00,18.97798,-10.0314,21.4660828,10.44798,2.0286,10.64309654,8.53,-12.06,14.77174668,19.32798,-4.1814,19.77510852,10.44798,2.0286,10.64309654,8.88,-6.21,10.83598173
12/01/2020 23:30,17.58729,-8.12488,19.37334366,10.44729,1.96512,10.63050163,7.14,-10.09,12.36073218,17.57729,-8.16488,19.38108328,10.44729,1.96512,10.63050163,7.13,-10.13,12.38764707
13/01/2020 00:00,16.57108,-8.3414,18.5520793,10.44108,2.0286,10.63632312,6.13,-10.37,12.04631894,16.55108,-8.3914,18.55677351,10.44108,2.0286,10.63632312,6.11,-10.42,12.07925908
13/01/2020 00:30,16.415225,-8.352095,18.4178474,10.455225,2.017905,10.64817686,5.96,-10.37,11.9607065,16.405225,-8.402095,18.43167403,10.455225,2.017905,10.64817686,5.95,-10.42,11.9991208
13/01/2020 01:00,16.54108,-8.50485,18.59945701,10.44108,2.02515,10.63566566,6.1,-10.53,12.16926045,16.51108,-8.55485,18.59573127,10.44108,2.02515,10.63566566,6.07,-10.58,12.19759403
13/01/2020 01:30,16.2566,-8.49864,18.34404332,10.4466,2.03136,10.64226832,5.81,-10.53,12.02651238,16.2366,-8.54864,18.349562,10.4466,2.03136,10.64226832,5.79,-10.58,12.06070064
13/01/2020 02:00,15.82867,-8.61555,18.02150093,10.44867,2.00445,10.63919755,5.38,-10.62,11.90499055,15.79867,-8.66555,18.019149,10.44867,2.00445,10.63919755,5.35,-10.67,11.9361384
13/01/2020 02:30,15.568325,-8.645535,17.8078078,10.448325,2.034465,10.64455462,5.12,-10.68,11.84385073,15.558325,-8.695535,17.82340612,10.448325,2.034465,10.64455462,5.11,-10.73,11.88465397
13/01/2020 03:00,15.215565,-8.65692,17.50587565,10.445565,2.02308,10.63967485,4.77,-10.68,11.69680726,15.205565,-8.70692,17.52197657,10.445565,2.02308,10.63967485,4.76,-10.73,11.73841983
13/01/2020 03:30,14.91591,-8.502425,17.16903032,10.44591,2.047575,10.64469817,4.47,-10.55,11.45789684,14.89591,-8.552425,17.17649872,10.44591,2.047575,10.64469817,4.45,-10.6,11.49619502
13/01/2020 04:00,14.535575,-8.431055,16.80373854,10.465575,2.028945,10.66043516,4.07,-10.46,11.22392534,14.545575,-8.481055,16.837519,10.465575,2.028945,10.66043516,4.08,-10.51,11.27415185
13/01/2020 04:30,14.609305,-8.45762,16.88085095,10.339305,2.00238,10.53141745,4.27,-10.46,11.29798655,14.599305,-8.50762,16.89731649,10.339305,2.00238,10.53141745,4.26,-10.51,11.3405335
13/01/2020 05:00,14.64615,-8.46314,16.91550911,10.23615,1.99686,10.42910431,4.41,-10.46,11.35163865,14.64615,-8.51314,16.94058035,10.23615,1.99686,10.42910431,4.41,-10.51,11.39772784
13/01/2020 05:30,15.310055,-8.636925,17.57823249,10.460055,2.013075,10.65200552,4.85,-10.65,11.70235019,15.270055,-9.246925,17.85161622,10.460055,2.013075,10.65200552,4.81,-11.26,12.24433338
13/01/2020 06:00,16.2035,-9.873125,18.97450947,10.4535,2.026875,10.64818691,5.75,-11.9,13.21637242,16.4335,-5.263125,17.25573548,10.4535,2.026875,10.64818691,5.98,-7.29,9.428918284
13/01/2020 06:30,18.29487,-8.325545,20.10017333,10.43487,2.014455,10.62753691,7.86,-10.34,12.98827163,18.32487,-7.455545,19.78347825,10.43487,2.014455,10.62753691,7.89,-9.47,12.3261105
13/01/2020 07:00,20.22142,-7.661055,21.62400496,10.43142,2.028945,10.62690647,9.79,-9.69,13.77462159,20.20142,-7.691055,21.61595931,10.43142,2.028945,10.62690647,9.77,-9.72,13.78155652
13/01/2020 07:30,23.03523,-6.789,24.01483588,10.46523,2.001,10.65481299,12.57,-8.79,15.33848102,23.02523,-6.819,24.0137456,10.46523,2.001,10.65481299,12.56,-8.82,15.34750794
13/01/2020 08:00,24.82694,-5.000715,25.32556219,10.43694,2.019285,10.63048581,14.39,-7.02,16.01101184,24.83694,-5.040715,25.34329095,10.43694,2.019285,10.63048581,14.4,-7.06,16.03756839
13/01/2020 08:30,25.68074,-4.76795,26.11960479,10.45074,2.03205,10.64646391,15.23,-6.8,16.67911568,25.68074,-4.79795,26.12509773,10.45074,2.03205,10.64646391,15.23,-6.83,16.69136903
13/01/2020 09:00,25.942825,-4.601745,26.34779357,10.482825,2.028255,10.67723927,15.46,-6.63,16.82166757,25.962825,-4.631745,26.37273865,10.482825,2.028255,10.67723927,15.48,-6.66,16.85188417
13/01/2020 09:30,26.82039,-4.4621,27.18903559,10.44039,2.0079,10.63171697,16.38,-6.47,17.61151044,26.83039,-4.5021,27.20549084,10.44039,2.0079,10.63171697,16.39,-6.51,17.63553798
13/01/2020 10:00,27.2763,-4.917955,27.71611125,10.5363,2.022045,10.72857324,16.74,-6.94,18.12156726,27.2963,-4.957955,27.74291462,10.5363,2.022045,10.72857324,16.76,-6.98,18.15538488
13/01/2020 10:30,27.677695,-6.287615,28.38289807,10.567695,2.012385,10.75759597,17.11,-8.3,19.01688986,27.697695,-6.327615,28.41128332,10.567695,2.012385,10.75759597,17.13,-8.34,19.05236206
13/01/2020 11:00,28.202145,-6.07657,28.84936196,10.502145,2.03343,10.69719062,17.7,-8.11,19.4695172,28.212145,-6.11657,28.86758656,10.502145,2.03343,10.69719062,17.71,-8.15,19.49529687
13/01/2020 11:30,28.315615,-5.844175,28.91242699,10.545615,1.995825,10.73281478,17.77,-7.84,19.42262856,28.325615,-5.914175,28.93644641,10.545615,1.995825,10.73281478,17.78,-7.91,19.4601259
13/01/2020 12:00,28.55388,-5.679655,29.11327093,10.52388,2.070345,10.72559456,18.03,-7.75,19.6250707,28.57388,-5.619655,29.12124895,10.52388,2.070345,10.72559456,18.05,-7.69,19.61985219
13/01/2020 12:30,29.0494,-4.53865,29.4018194,10.5294,2.01135,10.71978513,18.52,-6.55,19.64415689,29.0694,-4.65865,29.4403301,10.5294,2.01135,10.71978513,18.54,-6.67,19.7033119
13/01/2020 13:00,28.836625,-6.02104,29.45851089,10.496625,2.05896,10.69665614,18.34,-8.08,20.04100796,28.836625,-6.06104,29.46671253,10.496625,2.05896,10.69665614,18.34,-8.12,20.05716829
13/01/2020 13:30,28.93144,-6.040015,29.55520262,10.47144,2.039985,10.66829857,18.46,-8.08,20.15088087,28.93144,-6.080015,29.5634031,10.47144,2.039985,10.66829857,18.46,-8.12,20.16695317
13/01/2020 14:00,28.776255,-6.05278,29.40593473,10.446255,2.02722,10.64114019,18.33,-8.08,20.03185713,28.776255,-6.09278,29.41419419,10.446255,2.02722,10.64114019,18.33,-8.12,20.04802484
13/01/2020 14:30,28.697295,-5.829675,29.28343988,10.457295,2.030325,10.65256956,18.24,-7.86,19.8614501,28.717295,-5.859675,29.3090229,10.457295,2.030325,10.65256956,18.26,-7.89,19.89169927
13/01/2020 15:00,28.69212,-4.826225,29.09519201,10.45212,2.033775,10.64814788,18.24,-6.86,19.48736001,28.71212,-4.866225,29.12157243,10.45212,2.033775,10.64814788,18.26,-6.9,19.52018443
13/01/2020 15:30,28.681425,-4.96657,29.1082627,10.441425,2.03343,10.63758401,18.24,-7,19.53708269,28.701425,-4.99657,29.13309988,10.441425,2.03343,10.63758401,18.26,-7.03,19.56651476
13/01/2020 16:00,29.39246,-4.65761,29.75920086,10.44246,2.02239,10.6364953,18.95,-6.68,20.09290671,29.40246,-4.69761,29.77536219,10.44246,2.02239,10.6364953,18.96,-6.72,20.11566554
13/01/2020 16:30,30.296255,-3.766225,30.52945328,10.446255,2.033775,10.64239091,19.85,-5.8,20.68000242,30.306255,-3.826225,30.54683437,10.446255,2.033775,10.64239091,19.86,-5.86,20.70650139
13/01/2020 17:00,31.17867,-4.326925,31.47747993,10.44867,2.013075,10.64082589,20.73,-6.34,21.6778343,31.15867,-4.426925,31.47158053,10.44867,2.013075,10.64082589,20.71,-6.44,21.68819264
13/01/2020 17:30,32.16729,-3.51485,32.35875023,10.44729,2.02515,10.64176211,21.72,-5.54,22.41539649,32.16729,-3.58485,32.36642853,10.44729,2.02515,10.64176211,21.72,-5.61,22.43279965
13/01/2020 18:00,32.17143,-3.565535,32.36840972,10.45143,2.034465,10.6476024,21.72,-5.6,22.43030093,32.17143,-3.575535,32.3695128,10.45143,2.034465,10.6476024,21.72,-5.61,22.43279965
13/01/2020 18:30,31.612805,-3.84967,31.84634043,10.442805,2.04033,10.64025953,21.17,-5.89,21.97409839,31.612805,-3.84967,31.84634043,10.442805,2.04033,10.64025953,21.17,-5.89,21.97409839
13/01/2020 19:00,31.01798,-3.950025,31.26847903,10.44798,2.019975,10.64145597,20.57,-5.97,21.41881883,31.02798,-4.000025,31.28475256,10.44798,2.019975,10.64145597,20.58,-6.02,21.44240658
13/01/2020 19:30,30.08384,-4.163125,30.37052912,10.44384,2.026875,10.63870369,19.64,-6.19,20.59236995,30.08384,-4.213125,30.37742338,10.44384,2.026875,10.63870369,19.64,-6.24,20.60745496
13/01/2020 20:00,29.020395,-4.44829,29.35933599,10.450395,2.04171,10.6479733,18.57,-6.49,19.67142598,29.040395,-4.48829,29.38518826,10.450395,2.04171,10.6479733,18.59,-6.53,19.7035276
13/01/2020 20:30,27.472805,-4.794845,27.88808981,10.442805,2.035155,10.6392684,17.03,-6.83,18.34856398,27.482805,-4.844845,27.90657797,10.442805,2.035155,10.6392684,17.04,-6.88,18.37650674
13/01/2020 21:00,25.962465,-6.1245,26.67506493,10.452465,2.0355,10.64881612,15.51,-8.16,17.52557274,26.092465,-4.5845,26.49215676,10.452465,2.0355,10.64881612,15.64,-6.62,16.98334478
13/01/2020 21:30,24.290735,-8.170015,25.62789402,10.440735,2.039985,10.63816178,13.85,-10.21,17.20658595,24.510735,-5.460015,25.11150919,10.440735,2.039985,10.63816178,14.07,-7.5,15.94411804
13/01/2020 22:00,23.05281,-5.55796,23.71335,10.45281,2.01204,10.64469548,12.6,-7.57,14.69914623,23.02281,-5.94796,23.77873017,10.45281,2.01204,10.64469548,12.57,-7.96,14.87839037
13/01/2020 22:30,21.29591,-6.93795,22.39756533,10.44591,2.03205,10.64172274,10.85,-8.97,14.07776261,21.29591,-6.94795,22.40066499,10.44591,2.03205,10.64172274,10.85,-8.98,14.08413647
13/01/2020 23:00,19.44315,-8.458295,21.20327419,10.44315,2.031705,10.63894765,9,-10.49,13.82172565,19.47315,-7.508295,20.87050705,10.44315,2.031705,10.63894765,9.03,-9.54,13.13592403
13/01/2020 23:30,17.67522,-8.551745,19.63531881,10.44522,2.028255,10.64032139,7.23,-10.58,12.81441766,17.73522,-7.361745,19.20243,10.44522,2.028255,10.64032139,7.29,-9.39,11.88764905
14/01/2020 00:00,16.68177,-8.231735,18.60222867,10.44177,2.048265,10.64076831,6.24,-10.28,12.02563928,16.65177,-8.281735,18.59754228,10.44177,2.048265,10.64076831,6.21,-10.33,12.05292496
14/01/2020 00:30,16.51936,-8.447305,18.55387336,10.44936,1.942695,10.62841419,6.07,-10.39,12.03316251,16.48936,-8.567305,18.58218793,10.44936,1.942695,10.62841419,6.04,-10.51,12.12195116
14/01/2020 01:00,16.674875,-8.55968,18.74352096,10.444875,2.02032,10.63847295,6.23,-10.58,12.27800065,16.644875,-8.59968,18.73516373,10.444875,2.02032,10.63847295,6.2,-10.62,12.29733304
