Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/01/2020 01:30,16.36591,-8.651745,18.51204207,10.44591,2.028255,10.64099873,5.92,-10.68,12.21101142,16.34591,-8.691745,18.513109,10.44591,2.028255,10.64099873,5.9,-10.72,12.23635567
14/01/2020 02:00,15.90591,-8.65554,18.10846061,10.44591,2.02446,10.64027603,5.46,-10.68,11.99474885,15.86591,-8.69554,18.09252652,10.44591,2.02446,10.64027603,5.42,-10.72,12.01227705
14/01/2020 02:30,15.65453,-7.85899,17.51650745,10.44453,2.02101,10.63826529,5.21,-9.88,11.16953446,15.64453,-7.90899,17.5300725,10.44453,2.02101,10.63826529,5.2,-9.93,11.20914359
14/01/2020 03:00,15.23591,-8.85829,17.62391146,10.44591,2.04171,10.64357156,4.79,-10.9,11.90605308,15.21591,-8.87829,17.61669522,10.44591,2.04171,10.64357156,4.77,-10.92,11.91634592
14/01/2020 03:30,15.10384,-9.104855,17.63588295,10.44384,2.015145,10.63647514,4.66,-11.12,12.0569482,15.07384,-9.264855,17.6934505,10.44384,2.015145,10.63647514,4.63,-11.28,12.19324813
14/01/2020 04:00,14.939015,-8.693465,17.28440056,10.449015,2.036535,10.64562771,4.49,-10.73,11.63155192,14.929015,-8.753465,17.30602896,10.449015,2.036535,10.64562771,4.48,-10.79,11.68308606
14/01/2020 04:30,14.934875,-8.713475,17.29089754,10.444875,2.016525,10.6377529,4.49,-10.73,11.63155192,14.924875,-8.773475,17.31258956,10.444875,2.016525,10.6377529,4.48,-10.79,11.68308606
14/01/2020 05:00,14.94143,-8.70209,17.29082707,10.45143,2.02791,10.64635186,4.49,-10.73,11.63155192,14.93143,-8.76209,17.31247594,10.45143,2.02791,10.64635186,4.48,-10.79,11.68308606
14/01/2020 05:30,15.37039,-8.607265,17.61629642,10.44039,2.022735,10.63452868,4.93,-10.63,11.71758508,15.35039,-8.647265,17.61844673,10.44039,2.022735,10.63452868,4.91,-10.67,11.74550978
14/01/2020 06:00,16.218325,-8.4514,18.28825382,10.448325,2.0286,10.64343522,5.77,-10.48,11.96341506,16.198325,-8.4914,18.28905702,10.448325,2.0286,10.64343522,5.75,-10.52,11.98886567
14/01/2020 06:30,18.35591,-7.3621,19.77725836,10.44591,2.0079,10.63713769,7.91,-9.37,12.26234072,18.31591,-7.6521,19.85011822,10.44591,2.0079,10.63713769,7.87,-9.66,12.46003612
14/01/2020 07:00,20.496595,-5.651405,21.26143892,10.436595,2.018595,10.63001604,10.06,-7.67,12.65039525,20.486595,-5.691405,21.26247082,10.436595,2.018595,10.63001604,10.05,-7.71,12.66675175
14/01/2020 07:30,23.311425,-5.159685,23.87561276,10.441425,2.010315,10.63318966,12.87,-7.17,14.73247433,23.291425,-5.199685,23.86476907,10.441425,2.010315,10.63318966,12.85,-7.21,14.73453766
14/01/2020 08:00,24.84005,-6.419675,25.6561944,10.45005,2.030325,10.64545746,14.39,-8.45,16.68755824,24.85005,-6.469675,25.67842829,10.45005,2.030325,10.64545746,14.4,-8.5,16.72154299
14/01/2020 08:30,25.736945,-6.57174,26.5627202,10.446945,2.03826,10.64392614,15.29,-8.61,17.54754114,25.736945,-6.62174,26.57513459,10.446945,2.03826,10.64392614,15.29,-8.66,17.5721285
14/01/2020 09:00,26.1466,-6.415195,26.92209907,10.4466,2.024805,10.64101907,15.7,-8.44,17.82480294,26.1566,-6.455195,26.94136719,10.4466,2.024805,10.64101907,15.71,-8.48,17.85257684
14/01/2020 09:30,27.16005,-6.25519,27.8710552,10.45005,2.03481,10.64631376,16.71,-8.29,18.65336967,27.17005,-6.30519,27.89206048,10.45005,2.03481,10.64631376,16.72,-8.34,18.68459258
14/01/2020 10:00,28.170395,-4.394155,28.51104615,10.450395,2.035845,10.64685026,17.72,-6.43,18.85055172,28.190395,-4.464155,28.54167217,10.450395,2.035845,10.64685026,17.74,-6.5,18.89332157
14/01/2020 10:30,28.99798,-4.03071,29.27677351,10.44798,2.02929,10.64322808,18.55,-6.06,19.5147662,29.01798,-4.06071,29.30072574,10.44798,2.02929,10.64322808,18.57,-6.09,19.5431062
14/01/2020 11:00,29.186945,-3.895885,29.44580918,10.446945,2.024115,10.6412265,18.74,-5.92,19.65283695,29.206945,-3.915885,29.4682845,10.446945,2.024115,10.6412265,18.76,-5.94,19.67793688
14/01/2020 11:30,29.385915,-3.811055,29.63201209,10.455915,2.028945,10.6509519,18.93,-5.84,19.81036345,29.405915,-3.841055,29.65571683,10.455915,2.028945,10.6509519,18.95,-5.87,19.83833158
14/01/2020 12:00,29.520055,-3.825545,29.76690178,10.460055,2.014455,10.6522664,19.06,-5.84,19.93462315,29.560055,-3.855545,29.81043574,10.460055,2.014455,10.6522664,19.1,-5.87,19.98166409
14/01/2020 12:30,29.78489,-3.825545,30.02955988,10.47489,2.014455,10.66683409,19.31,-5.84,20.17378745,29.79489,-3.855545,30.04331369,10.47489,2.014455,10.66683409,19.32,-5.87,20.19206032
14/01/2020 13:00,28.938005,-8.209325,30.07991274,10.498005,2.040675,10.69450623,18.44,-10.25,21.09730078,29.608005,-1.429325,29.64248522,10.498005,2.040675,10.69450623,19.11,-3.47,19.42248697
14/01/2020 13:30,28.647315,-8.544155,29.8943346,10.497315,2.035845,10.69290826,18.15,-10.58,21.0085435,29.327315,-1.434155,29.36236036,10.497315,2.035845,10.69290826,18.83,-3.47,19.14705722
14/01/2020 14:00,28.47353,-6.05484,29.11018719,10.51353,2.04516,10.71060187,17.96,-8.1,19.70207096,28.48353,-6.09484,29.12831193,10.51353,2.04516,10.71060187,17.97,-8.14,19.72765825
14/01/2020 14:30,28.512475,-4.19416,28.81930271,10.472475,2.02584,10.66661897,18.04,-6.22,19.08219065,28.522475,-4.30416,28.84540472,10.472475,2.02584,10.66661897,18.05,-6.33,19.12776516
14/01/2020 15:00,28.22212,-4.01209,28.50587524,10.45212,2.02791,10.64702923,17.77,-6.04,18.76844426,28.23212,-4.06209,28.52285355,10.45212,2.02791,10.64702923,17.78,-6.09,18.79405491
14/01/2020 15:30,28.103855,-4.004845,28.38776936,10.473855,2.035155,10.66974669,17.63,-6.04,18.63594645,28.103855,-4.054845,28.39486633,10.473855,2.035155,10.66974669,17.63,-6.09,18.65221167
14/01/2020 16:00,28.636255,-4.01002,28.91565944,10.446255,2.02998,10.64166633,18.19,-6.04,19.16657768,28.666255,-4.06002,28.95233908,10.446255,2.02998,10.64166633,18.22,-6.09,19.21084329
14/01/2020 16:30,29.51177,-3.86623,29.763943,10.44177,2.02377,10.63608038,19.07,-5.89,19.95888273,29.52177,-3.88623,29.77646197,10.44177,2.02377,10.63608038,19.08,-5.91,19.97434605
14/01/2020 17:00,30.50453,-3.73657,30.73252847,10.44453,2.03343,10.64063177,20.06,-5.77,20.87334425,30.50453,-3.78657,30.73864771,10.44453,2.03343,10.64063177,20.06,-5.82,20.88722097
14/01/2020 17:30,30.986255,-4.72761,31.34482884,10.446255,2.02239,10.64022109,20.54,-6.75,21.62068685,30.976255,-4.80761,31.34711291,10.446255,2.02239,10.64022109,20.53,-6.83,21.63630745
14/01/2020 18:00,31.51867,-3.62347,31.72626819,10.44867,2.02653,10.64337957,21.07,-5.65,21.81438516,31.50867,-3.67347,31.72208485,10.44867,2.02653,10.64337957,21.06,-5.7,21.8177359
14/01/2020 18:30,31.392805,-3.72209,31.61268985,10.442805,2.02791,10.6378849,20.95,-5.75,21.72475546,31.392805,-3.77209,31.61861586,10.442805,2.02791,10.6378849,20.95,-5.8,21.73804269
14/01/2020 19:00,31.04729,-4.142775,31.3224648,10.44729,2.037225,10.64406661,20.6,-6.18,21.50703141,31.06729,-3.932775,31.31522357,10.44729,2.037225,10.64406661,20.62,-5.97,21.46684187
14/01/2020 19:30,29.59591,-6.212085,30.24083148,10.44591,2.037915,10.64284423,19.15,-8.25,20.85149875,29.58591,-6.252085,30.23928963,10.44591,2.037915,10.64284423,19.14,-8.29,20.85818065
14/01/2020 20:00,28.869705,-5.484845,29.38610882,10.449705,2.035155,10.64604107,18.42,-7.52,19.89589907,28.879705,-5.534845,29.40530343,10.449705,2.035155,10.64604107,18.43,-7.57,19.92410098
14/01/2020 20:30,27.65143,-4.647265,28.03923417,10.45143,2.022735,10.64536735,17.2,-6.67,18.44800531,27.65143,-4.687265,28.04589157,10.45143,2.022735,10.64536735,17.2,-6.71,18.46250525
14/01/2020 21:00,26.07522,-4.91519,26.53443406,10.44522,2.03481,10.64157284,15.63,-6.95,17.10553712,26.06522,-4.96519,26.53391802,10.44522,2.03481,10.64157284,15.62,-7,17.11678708
14/01/2020 21:30,24.53005,-5.474505,25.13351464,10.45005,2.025495,10.64453733,14.08,-7.5,15.9529433,24.56005,-5.164505,25.0971745,10.45005,2.025495,10.64453733,14.11,-7.19,15.83629376
14/01/2020 22:00,22.89453,-5.462085,23.53707451,10.44453,2.037915,10.64148977,12.45,-7.5,14.53452786,22.89453,-5.362085,23.51406939,10.44453,2.037915,10.64148977,12.45,-7.4,14.4831799
14/01/2020 22:30,21.34522,-5.652435,22.08095193,10.44522,2.027565,10.64018988,10.9,-7.68,13.33388166,21.31522,-5.692435,22.06223968,10.44522,2.027565,10.64018988,10.87,-7.72,13.33249039
14/01/2020 23:00,19.65867,-6.4093,20.67709923,10.44867,2.0907,10.65578393,9.21,-8.5,12.53292065,19.63867,-6.4593,20.6736527,10.44867,2.0907,10.65578393,9.19,-8.55,12.55223486
14/01/2020 23:30,17.89867,-8.118985,19.65401499,10.44867,2.031015,10.64423443,7.45,-10.15,12.59067115,17.87867,-8.158985,19.65237587,10.44867,2.031015,10.64423443,7.43,-10.19,12.61114586
15/01/2020 00:00,16.7997,-8.25347,18.71763038,10.4397,2.02653,10.6345738,6.36,-10.28,12.08834149,16.7697,-8.30347,18.7128419,10.4397,2.02653,10.6345738,6.33,-10.33,12.11518881
15/01/2020 00:30,16.71867,-8.363475,18.69389314,10.44867,2.016525,10.64147912,6.27,-10.38,12.12671843,16.70867,-8.413475,18.70738396,10.44867,2.016525,10.64147912,6.26,-10.43,12.16439477
15/01/2020 01:00,16.82798,-8.47416,18.84123931,10.44798,2.02584,10.64257083,6.38,-10.5,12.28635015,16.79798,-8.50416,18.82798102,10.44798,2.02584,10.64257083,6.35,-10.53,12.29647917
15/01/2020 01:30,16.443495,-8.47554,18.49927853,10.443495,2.02446,10.63790516,6,-10.5,12.09338662,16.413495,-8.57554,18.51871228,10.443495,2.02446,10.63790516,5.97,-10.6,12.16556205
15/01/2020 02:00,15.96522,-8.5783,18.12389253,10.44522,2.0217,10.63907382,5.52,-10.6,11.95116731,15.93522,-8.5783,18.0974713,10.44522,2.0217,10.63907382,5.49,-10.6,11.93734057
15/01/2020 02:30,15.727635,-7.865535,17.58479865,10.447635,2.034465,10.64387734,5.28,-9.9,11.22,15.717635,-7.515535,17.42203537,10.447635,2.034465,10.64387734,5.27,-9.55,10.90758452
15/01/2020 03:00,15.17867,-8.3845,17.34046894,10.44867,2.0355,10.64509112,4.73,-10.42,11.44330809,15.18867,-8.4345,17.37344199,10.44867,2.0355,10.64509112,4.74,-10.47,11.49297612
15/01/2020 03:30,15.021425,-8.2773,17.15100301,10.441425,1.9527,10.62244761,4.58,-10.23,11.20844771,15.001425,-8.4473,17.21626061,10.441425,1.9527,10.62244761,4.56,-10.4,11.35577386
15/01/2020 04:00,14.659015,-8.364515,16.87755409,10.449015,2.005485,10.63973141,4.21,-10.37,11.19200608,14.639015,-8.394515,16.8750894,10.449015,2.005485,10.63973141,4.19,-10.4,11.21231912
15/01/2020 04:30,14.647285,-8.64416,17.00777646,10.437285,2.02584,10.63207157,4.21,-10.67,11.47052745,14.697285,-8.68416,17.0711693,10.437285,2.02584,10.63207157,4.26,-10.71,11.52613118
15/01/2020 05:00,14.78384,-8.75451,17.18148336,10.44384,2.01549,10.6365405,4.34,-10.77,11.61156751,14.70384,-9.29451,17.39513802,10.44384,2.01549,10.6365405,4.26,-11.31,12.08568161
15/01/2020 05:30,15.45315,-8.44347,17.60943016,10.44315,2.02653,10.6379606,5.01,-10.47,11.60693758,15.45315,-8.49347,17.63345904,10.44315,2.02653,10.6379606,5.01,-10.52,11.6520599
15/01/2020 06:00,16.338325,-8.30416,18.32757314,10.448325,2.02584,10.64290952,5.89,-10.33,11.89121524,16.318325,-8.35416,18.3324772,10.448325,2.02584,10.64290952,5.87,-10.38,11.92481866
15/01/2020 06:30,18.40143,-7.95761,20.04834614,10.45143,2.02239,10.6453018,7.95,-9.98,12.75942397,18.37143,-8.01761,20.04473772,10.45143,2.02239,10.6453018,7.92,-10.04,12.78780669
15/01/2020 07:00,20.346595,-7.091745,21.54708275,10.436595,2.028255,10.63185466,9.91,-9.12,13.46783205,20.326595,-7.241745,21.57807533,10.436595,2.028255,10.63185466,9.89,-9.27,13.55525728
15/01/2020 07:30,23.177975,-5.41866,23.80294942,10.437975,1.99134,10.62622967,12.74,-7.41,14.73823938,23.167975,-5.46866,23.80464887,10.437975,1.99134,10.62622967,12.73,-7.46,14.75481277
15/01/2020 08:00,24.78384,-6.25416,25.56077547,10.44384,2.02584,10.63850655,14.34,-8.28,16.5588043,24.78384,-6.30416,25.57305532,10.44384,2.02584,10.63850655,14.34,-8.33,16.58386264
15/01/2020 08:30,25.61452,-6.780715,26.49682492,10.42452,2.019285,10.6182922,15.19,-8.8,17.55494517,25.60452,-6.830715,26.50000211,10.42452,2.019285,10.6182922,15.18,-8.85,17.57142282
15/01/2020 09:00,25.97488,-6.68795,26.82206305,10.45488,2.03205,10.65052783,15.52,-8.72,17.80193248,25.98488,-6.72795,26.84174547,10.45488,2.03205,10.65052783,15.53,-8.76,17.83026921
15/01/2020 09:30,26.86834,-6.445535,27.63064632,10.47834,2.034465,10.67401785,16.39,-8.48,18.45379365,26.87834,-6.485535,27.64972559,10.47834,2.034465,10.67401785,16.4,-8.52,18.48108222
15/01/2020 10:00,27.41662,-6.34485,28.14121841,10.48662,2.02515,10.680376,16.93,-8.37,18.88602129,27.42662,-6.38485,28.16000345,10.48662,2.02515,10.680376,16.94,-8.41,18.91273909
15/01/2020 10:30,27.63079,-6.350025,28.35107359,10.55079,2.019975,10.74241447,17.08,-8.37,19.02060199,27.64079,-6.390025,28.36980245,10.55079,2.019975,10.74241447,17.09,-8.41,19.04720977
15/01/2020 11:00,27.641265,-4.917615,28.07529996,10.811265,2.012385,10.99696068,16.83,-6.93,18.20092855,27.651265,-4.957615,28.09217689,10.811265,2.012385,10.99696068,16.84,-6.97,18.22543552
15/01/2020 11:30,27.49267,-4.19417,27.8107527,10.86267,2.00583,11.0463095,16.63,-6.2,17.74815202,27.49267,-4.25417,27.8198646,10.86267,2.00583,11.0463095,16.63,-6.26,17.76920088
15/01/2020 12:00,27.264765,-4.44485,27.62470094,10.914765,2.02515,11.10105074,16.35,-6.47,17.58361169,27.254765,-4.53485,27.62946036,10.914765,2.02515,11.10105074,16.34,-6.56,17.60764607
15/01/2020 12:30,27.49823,-4.32279,27.83593301,10.94823,2.00721,11.13070672,16.55,-6.33,17.71923813,27.49823,-4.37279,27.84374159,10.94823,2.00721,11.13070672,16.55,-6.38,17.73716155
15/01/2020 13:00,27.44855,-4.22762,27.77221035,10.89855,2.00238,11.08097098,16.55,-6.23,17.68376091,27.44855,-4.26762,27.77832748,10.89855,2.00238,11.08097098,16.55,-6.27,17.69789253
15/01/2020 13:30,27.605,-4.732105,28.00765686,10.695,1.997895,10.88000962,16.91,-6.73,18.20002747,27.675,-4.092105,27.97589942,10.695,1.997895,10.88000962,16.98,-6.09,18.03908257
15/01/2020 14:00,26.84297,-9.042445,28.32509223,10.77297,2.007555,10.95842871,16.07,-11.05,19.50249728,27.47297,-1.842445,27.53468148,10.77297,2.007555,10.95842871,16.7,-3.85,17.13804248
15/01/2020 14:30,26.921895,-6.47761,27.69021238,10.691895,2.02239,10.88148335,16.23,-8.5,18.32110532,26.921895,-6.50761,27.69724568,10.691895,2.02239,10.88148335,16.23,-8.53,18.33504295
15/01/2020 15:00,26.88981,-6.35037,27.62949657,10.65981,2.01963,10.8494449,16.23,-8.37,18.26115549,26.95981,-6.39037,27.70682558,10.65981,2.01963,10.8494449,16.3,-8.41,18.34170385
15/01/2020 15:30,27.00736,-4.263475,27.34181254,10.58736,2.016525,10.77768829,16.42,-6.28,17.57995449,27.00736,-4.313475,27.34965376,10.58736,2.016525,10.77768829,16.42,-6.33,17.59787771
15/01/2020 16:00,27.538005,-5.850015,28.15252022,10.498005,2.039985,10.69437459,17.04,-7.89,18.77801108,27.548005,-5.900015,28.17273072,10.498005,2.039985,10.69437459,17.05,-7.94,18.8081392
15/01/2020 16:30,28.22316,-6.339325,28.92635134,10.46316,2.040675,10.66030354,17.76,-8.38,19.63776973,28.24316,-6.369325,28.95245046,10.46316,2.040675,10.66030354,17.78,-8.41,19.66866798
15/01/2020 17:00,30.07005,-3.951405,30.32855929,10.45005,2.018595,10.64322652,19.62,-5.97,20.50817642,30.07005,-4.071405,30.34442693,10.45005,2.018595,10.64322652,19.62,-6.09,20.54342961
15/01/2020 17:30,31.35281,-3.75347,31.57668811,10.45281,2.02653,10.64744386,20.9,-5.78,21.68451982,31.35281,-3.79347,31.58146782,10.45281,2.02653,10.64744386,20.9,-5.82,21.69521606
15/01/2020 18:00,31.54384,-3.829675,31.77546621,10.44384,2.030325,10.63936152,21.1,-5.86,21.89862096,31.54384,-3.789675,31.7706701,10.44384,2.030325,10.63936152,21.1,-5.82,21.88795102
15/01/2020 18:30,31.650395,-3.83209,31.88153725,10.450395,2.02791,10.64533582,21.2,-5.86,21.99499034,31.640395,-3.79209,31.86682511,10.450395,2.02791,10.64533582,21.19,-5.82,21.97472412
15/01/2020 19:00,31.116255,-3.90209,31.35996862,10.446255,2.02791,10.64127166,20.67,-5.93,21.50380896,31.126255,-3.93209,31.37363674,10.446255,2.02791,10.64127166,20.68,-5.96,21.52170997
15/01/2020 19:30,30.266255,-4.03381,30.53387979,10.446255,2.03619,10.64285268,19.82,-6.07,20.72865891,30.266255,-4.07381,30.5391899,10.446255,2.03619,10.64285268,19.82,-6.11,20.74040742
15/01/2020 20:00,29.30315,-4.296915,29.61651699,10.44315,2.033085,10.63921127,18.86,-6.33,19.89393124,29.31315,-4.326915,29.63077718,10.44315,2.033085,10.63921127,18.87,-6.36,19.91297316
15/01/2020 20:30,27.65177,-5.92105,28.27859999,10.44177,2.03895,10.63897917,17.21,-7.96,18.96169033,27.70177,-5.71105,28.28434467,10.44177,2.03895,10.63897917,17.26,-7.75,18.92009778
15/01/2020 21:00,25.82177,-7.040705,26.76444158,10.44177,2.039295,10.6390453,15.38,-9.08,17.86031355,25.82177,-7.080705,26.77499186,10.44177,2.039295,10.6390453,15.38,-9.12,17.88068231
15/01/2020 21:30,24.409705,-7.32899,25.48622751,10.449705,2.02101,10.64334609,13.96,-9.35,16.80190763,24.419705,-7.38899,25.51311752,10.449705,2.02101,10.64334609,13.97,-9.41,16.8436635
15/01/2020 22:00,23.185565,-5.46105,23.82002291,10.445565,2.03895,10.64270385,12.74,-7.5,14.78369372,23.175565,-5.50105,23.81949546,10.445565,2.03895,10.64270385,12.73,-7.54,14.79542159
15/01/2020 22:30,21.51867,-7.458995,22.77476158,10.44867,2.011005,10.64043448,11.07,-9.47,14.56797172,21.49867,-7.488995,22.76571672,10.44867,2.011005,10.64043448,11.05,-9.5,14.57231965
15/01/2020 23:00,19.77384,-6.780685,20.90412489,10.44384,2.079315,10.64881894,9.33,-8.86,12.8665652,19.76384,-6.840685,20.91421389,10.44384,2.079315,10.64881894,9.32,-8.92,12.90072866
15/01/2020 23:30,18.0066,-7.95726,19.68643264,10.4466,2.03274,10.64253182,7.56,-9.99,12.52811638,17.9866,-7.99726,19.68435793,10.4466,2.03274,10.64253182,7.54,-10.03,12.54800781
16/01/2020 00:00,16.884875,-8.11588,18.73410024,10.444875,2.03412,10.64110229,6.44,-10.15,12.02065306,16.864875,-8.16588,18.73781217,10.444875,2.03412,10.64110229,6.42,-10.2,12.05223631
16/01/2020 00:30,16.72798,-8.24278,18.64855858,10.44798,2.02722,10.6428336,6.28,-10.27,12.03791095,16.71798,-8.28278,18.65731223,10.44798,2.02722,10.6428336,6.27,-10.31,12.06685543
16/01/2020 01:00,16.72384,-8.238295,18.64286268,10.44384,2.031705,10.63962495,6.28,-10.27,12.03791095,16.71384,-8.278295,18.65161161,10.44384,2.031705,10.63962495,6.27,-10.31,12.06685543
16/01/2020 01:30,16.42143,-8.40554,18.44766831,10.45143,2.02446,10.64569525,5.97,-10.43,12.01772857,16.39143,-8.44554,18.43925496,10.45143,2.02446,10.64569525,5.94,-10.47,12.0376285
16/01/2020 02:00,15.83935,-8.427275,17.94168254,10.42935,2.002725,10.61989872,5.41,-10.43,11.74959574,15.80935,-8.557275,17.97672114,10.42935,2.002725,10.61989872,5.38,-10.56,11.8514978
16/01/2020 02:30,15.589365,-8.649,17.82788552,10.459365,2.001,10.64905241,5.13,-10.65,11.82114208,15.569365,-8.679,17.82498717,10.459365,2.001,10.64905241,5.11,-10.68,11.83953124
16/01/2020 03:00,15.231085,-8.62485,17.50354215,10.451085,2.02515,10.64548779,4.78,-10.65,11.67351275,15.211085,-8.65485,17.50095813,10.451085,2.02515,10.64548779,4.76,-10.68,11.69273279
16/01/2020 03:30,14.947975,-8.62623,17.25844143,10.437975,2.02377,10.63235473,4.51,-10.65,11.56557824,14.927975,-8.65623,17.25615123,10.437975,2.02377,10.63235473,4.49,-10.68,11.58544345
16/01/2020 04:00,14.76453,-8.63313,17.10328272,10.44453,2.01687,10.63747957,4.32,-10.65,11.4928195,14.74453,-8.66313,17.10119839,10.44453,2.01687,10.63747957,4.3,-10.68,11.51314032
16/01/2020 04:30,14.76384,-8.625885,17.09903107,10.44384,2.024115,10.6381782,4.32,-10.65,11.4928195,14.74384,-8.655885,17.09693432,10.44384,2.024115,10.6381782,4.3,-10.68,11.51314032
16/01/2020 05:00,14.7666,-8.61933,17.09810882,10.4466,2.03067,10.64213664,4.32,-10.65,11.4928195,14.7466,-8.64933,17.09599722,10.4466,2.03067,10.64213664,4.3,-10.68,11.51314032
16/01/2020 05:30,15.32384,-8.452775,17.50055649,10.44384,2.037225,10.64068041,4.88,-10.49,11.56955055,15.32384,-8.482775,17.5150662,10.44384,2.037225,10.64068041,4.88,-10.52,11.59675817
16/01/2020 06:00,16.18522,-8.304845,18.19153091,10.44522,2.035155,10.64163882,5.74,-10.34,11.8263773,16.16522,-8.354845,18.1966418,10.44522,2.035155,10.64163882,5.72,-10.39,11.86045952
16/01/2020 06:30,18.22694,-7.91003,19.86932098,10.43694,2.00997,10.62872034,7.79,-9.92,12.61310826,18.20694,-8.16003,19.95191103,10.43694,2.00997,10.62872034,7.77,-10.17,12.79850773
16/01/2020 07:00,20.06729,-7.79175,21.52690168,10.44729,2.01825,10.64045118,9.62,-9.81,13.73974163,20.05729,-7.83175,21.53209674,10.44729,2.01825,10.64045118,9.61,-9.85,13.76134441
16/01/2020 07:30,22.78487,-7.35347,23.9420931,10.43487,2.02653,10.62983235,12.35,-9.38,15.50828488,22.78487,-7.39347,23.95440877,10.43487,2.02653,10.62983235,12.35,-9.42,15.53251107
16/01/2020 08:00,24.416255,-6.935535,25.38218182,10.446255,2.034465,10.64252279,13.97,-8.97,16.60186134,24.416255,-6.985535,25.39588958,10.446255,2.034465,10.64252279,13.97,-9.02,16.62892961
16/01/2020 08:30,25.23384,-6.01381,25.94055882,10.44384,2.03619,10.6404823,14.79,-8.05,16.838842,25.22384,-6.31381,26.00204417,10.44384,2.03619,10.6404823,14.78,-8.35,16.97559719
16/01/2020 09:00,26.02798,-4.50381,26.41476949,10.44798,2.03619,10.64454582,15.58,-6.54,16.89698198,26.03798,-4.54381,26.4314701,10.44798,2.03619,10.64454582,15.59,-6.58,16.92171682
16/01/2020 09:30,26.94937,-4.345185,27.29742069,10.46937,2.044815,10.6671916,16.48,-6.39,17.67547736,26.95937,-4.395185,27.31529392,10.46937,2.044815,10.6671916,16.49,-6.44,17.70292914
16/01/2020 10:00,27.4904,-4.890365,27.92199423,10.4604,2.029635,10.65548621,17.03,-6.92,18.38225503,27.5004,-4.940365,27.94063719,10.4604,2.029635,10.65548621,17.04,-6.97,18.41039109
16/01/2020 10:30,28.094885,-5.31933,28.59401747,10.464885,2.03067,10.66008624,17.63,-7.35,19.10076962,28.094885,-5.57933,28.64352434,10.464885,2.03067,10.66008624,17.63,-7.61,19.20231757
16/01/2020 11:00,28.75766,-3.916225,29.02309127,10.49766,2.033775,10.69285304,18.26,-5.95,19.20494988,28.76766,-3.956225,29.03842245,10.49766,2.033775,10.69285304,18.27,-5.99,19.22688222
16/01/2020 11:30,29.035585,-3.923815,29.299514,10.485585,2.026185,10.6795561,18.55,-5.95,19.48088807,29.045585,-3.963815,29.31480577,10.485585,2.026185,10.6795561,18.56,-5.99,19.50265879
16/01/2020 12:00,29.369705,-3.809675,29.61575924,10.449705,2.030325,10.6451188,18.92,-5.84,19.80080806,29.379705,-3.829675,29.6282547,10.449705,2.030325,10.6451188,18.93,-5.86,19.81626857
16/01/2020 12:30,29.938665,-3.647255,30.1600088,10.438665,2.042745,10.63665991,19.5,-5.69,20.31320014,29.958665,-3.697255,30.18594546,10.438665,2.042745,10.63665991,19.52,-5.74,20.34644932
16/01/2020 13:00,30.03281,-3.66623,30.25575844,10.45281,2.02377,10.64691889,19.58,-5.69,20.39000981,30.04281,-3.71623,30.27178221,10.45281,2.02377,10.64691889,19.59,-5.74,20.41361555
16/01/2020 13:30,29.748315,-3.80313,29.99043253,10.428315,2.01687,10.62155913,19.32,-5.82,20.17758162,29.758315,-3.84313,30.00544884,10.428315,2.01687,10.62155913,19.33,-5.86,20.19872521
16/01/2020 14:00,29.263165,-4.340705,29.58334913,10.473165,2.039295,10.66985985,18.79,-6.38,19.84360098,29.333165,-3.670705,29.56194588,10.473165,2.039295,10.66985985,18.86,-5.71,19.70542311
16/01/2020 14:30,28.6835,-6.31933,29.37136537,10.4535,2.03067,10.64890994,18.23,-8.35,20.05131916,28.7435,-5.87933,29.33863176,10.4535,2.03067,10.64890994,18.29,-7.91,19.9271724
16/01/2020 15:00,28.46453,-6.171745,29.12593182,10.44453,2.028255,10.63964404,18.02,-8.2,19.7979898,28.47453,-6.211745,29.14420414,10.44453,2.028255,10.63964404,18.03,-8.24,19.82368533
16/01/2020 15:30,28.47074,-4.76588,28.86687805,10.45074,2.03412,10.6468592,18.02,-6.8,19.26033229,28.48074,-4.80588,28.8833695,10.45074,2.03412,10.6468592,18.03,-6.84,19.28384039
16/01/2020 16:00,28.96039,-4.018985,29.23792793,10.44039,2.031015,10.63610668,18.52,-6.05,19.483144,28.98039,-4.058985,29.26325962,10.44039,2.031015,10.63610668,18.54,-6.09,19.51460223
16/01/2020 16:30,29.63108,-3.934155,29.89111034,10.44108,2.035845,10.63770729,19.19,-5.97,20.09718886,29.63108,-3.954155,29.89374924,10.44108,2.035845,10.63770729,19.19,-5.99,20.10313906
16/01/2020 17:00,30.39729,-4.19416,30.68527688,10.44729,2.02584,10.64189344,19.95,-6.22,20.89715052,30.34729,-4.72416,30.71279372,10.44729,2.02584,10.64189344,19.9,-6.75,21.01362653
16/01/2020 17:30,31.36488,-3.545535,31.56464028,10.45488,2.034465,10.65098886,20.91,-5.58,21.64173052,31.36488,-3.595535,31.57029568,10.45488,2.034465,10.65098886,20.91,-5.63,21.65467617
16/01/2020 18:00,31.36005,-3.54243,31.55949217,10.45005,2.03757,10.64684162,20.91,-5.58,21.64173052,31.36005,-3.59243,31.56514358,10.45005,2.03757,10.64684162,20.91,-5.63,21.65467617
16/01/2020 18:30,31.273495,-3.680365,31.48930892,10.443495,2.029635,10.6388912,20.83,-5.71,21.59844902,31.273495,-3.740365,31.49637788,10.443495,2.029635,10.6388912,20.83,-5.77,21.61438873
16/01/2020 19:00,30.921425,-3.79933,31.15396335,10.441425,2.03067,10.63705677,20.48,-5.83,21.29364459,30.931425,-3.83933,31.1687906,10.441425,2.03067,10.63705677,20.49,-5.87,21.31424406
16/01/2020 19:30,30.01005,-4.075875,30.28557178,10.45005,2.044125,10.64809805,19.56,-6.12,20.49507258,30.02005,-4.115875,30.30088825,10.45005,2.044125,10.64809805,19.57,-6.16,20.51659085
16/01/2020 20:00,28.75418,-4.31726,29.07647849,10.43418,2.03274,10.63034074,18.32,-6.35,19.38929859,28.77418,-4.34726,29.10072343,10.43418,2.03274,10.63034074,18.34,-6.38,19.41803286
16/01/2020 20:30,27.37591,-4.717605,27.77942126,10.44591,2.032395,10.64178863,16.93,-6.75,18.22600889,27.40591,-4.597605,27.78888041,10.44591,2.032395,10.64178863,16.96,-6.63,18.20984624
16/01/2020 21:00,25.762115,-7.0745,26.71582152,10.442115,2.0355,10.63865715,15.32,-9.11,17.82398665,25.972115,-4.5145,26.36155283,10.442115,2.0355,10.63865715,15.53,-6.55,16.8547738
16/01/2020 21:30,24.40384,-5.45071,25.00515239,10.44384,2.02929,10.63916406,13.96,-7.48,15.8376766,24.41384,-5.26071,24.97419975,10.44384,2.02929,10.63916406,13.97,-7.29,15.75769653
16/01/2020 22:00,22.647635,-7.532775,23.86751077,10.447635,2.037225,10.64440523,12.2,-9.57,15.50564091,22.647635,-7.582775,23.88333829,10.447635,2.037225,10.64440523,12.2,-9.62,15.53655045
16/01/2020 22:30,21.31867,-6.68071,22.34093948,10.44867,2.02929,10.64390542,10.87,-8.71,13.92914211,21.29867,-6.72071,22.33385965,10.44867,2.02929,10.64390542,10.85,-8.75,13.93861543
16/01/2020 23:00,19.510045,-7.76209,20.99742596,10.440045,2.02791,10.63517553,9.07,-9.79,13.34574839,19.480045,-7.80209,20.98439329,10.440045,2.02791,10.63517553,9.04,-9.83,13.35479315
16/01/2020 23:30,17.9266,-8.349675,19.77574424,10.4466,2.030325,10.64207081,7.48,-10.38,12.79432687,17.9166,-8.119675,19.67062982,10.4466,2.030325,10.64207081,7.47,-10.15,12.60251562
17/01/2020 00:00,16.78763,-8.180715,18.67481242,10.43763,2.019285,10.63116324,6.35,-10.2,12.01509467,16.76763,-8.240715,18.68322241,10.43763,2.019285,10.63116324,6.33,-10.26,12.05555888
17/01/2020 00:30,16.582115,-8.30416,18.54523149,10.442115,2.02584,10.63681312,6.14,-10.33,12.01700878,16.562115,-8.35416,18.54981516,10.442115,2.02584,10.63681312,6.12,-10.38,12.04984647
17/01/2020 01:00,16.59695,-8.226225,18.52375575,10.45695,2.033775,10.652889,6.14,-10.26,11.95688923,16.57695,-8.266225,18.52365372,10.45695,2.033775,10.652889,6.12,-10.3,11.98100163
17/01/2020 01:30,16.303495,-8.257275,18.27529862,10.443495,2.002725,10.63379026,5.86,-10.26,11.81554908,16.283495,-8.377275,18.31204374,10.443495,2.002725,10.63379026,5.84,-10.38,11.91007976
17/01/2020 02:00,15.83625,-8.25417,17.85827921,10.43625,2.00583,10.62726061,5.4,-10.26,11.5942917,15.81625,-8.37417,17.89638196,10.43625,2.00583,10.62726061,5.38,-10.38,11.69139855
17/01/2020 02:30,15.58177,-8.63623,17.81505052,10.44177,2.02377,10.63608038,5.14,-10.66,11.83449196,15.57177,-8.66623,17.82087437,10.44177,2.02377,10.63608038,5.13,-10.69,11.85719191
17/01/2020 03:00,15.18177,-8.24002,17.27379721,10.44177,2.02998,10.63726372,4.74,-10.27,11.31107864,15.17177,-8.28002,17.28413539,10.44177,2.02998,10.63726372,4.73,-10.31,11.34323587
17/01/2020 03:30,15.02177,-6.42416,16.33779072,10.44177,2.02584,10.63647444,4.58,-8.45,9.61139428,15.02177,-6.45416,16.34961025,10.44177,2.02584,10.63647444,4.58,-8.48,9.637779827
17/01/2020 04:00,14.709015,-7.25415,16.40054312,10.449015,2.04585,10.64741362,4.26,-9.3,10.22925217,14.709015,-7.25415,16.40054312,10.449015,2.04585,10.64741362,4.26,-9.3,10.22925217
17/01/2020 04:30,14.70384,-8.324505,16.89675396,10.44384,2.025495,10.63844086,4.26,-10.35,11.19241261,14.70384,-8.394505,16.93135036,10.44384,2.025495,10.63844086,4.26,-10.42,11.25717549
17/01/2020 05:00,14.702115,-8.31105,16.88862746,10.442115,2.03895,10.63931778,4.26,-10.35,11.19241261,14.632115,-8.38105,16.86240755,10.442115,2.03895,10.63931778,4.19,-10.42,11.23087263
17/01/2020 05:30,15.21901,-8.2152,17.29473262,10.43901,2.0148,10.63166726,4.78,-10.23,11.29164736,15.19901,-8.5652,17.44627628,10.43901,2.0148,10.63166726,4.76,-10.58,11.60146542
17/01/2020 06:00,16.12798,-8.39657,18.18279755,10.44798,2.03343,10.64401821,5.68,-10.43,11.87633361,16.09798,-8.45657,18.1840187,10.44798,2.03343,10.64401821,5.65,-10.49,11.91480592
17/01/2020 06:30,17.970735,-7.983125,19.66411964,10.440735,2.026875,10.63565558,7.53,-10.01,12.52601293,17.940735,-8.023125,19.6530025,10.440735,2.026875,10.63565558,7.5,-10.05,12.54003589
17/01/2020 07:00,19.95694,-6.9483,21.13192672,10.43694,2.0217,10.63094481,9.52,-8.97,13.08018731,19.92694,-7.0283,21.1300719,10.43694,2.0217,10.63094481,9.49,-9.05,13.11345111
17/01/2020 07:30,22.80832,-5.751755,23.52237545,10.43832,2.008245,10.6297494,12.37,-7.76,14.60255115,22.78832,-5.781755,23.51034282,10.43832,2.008245,10.6297494,12.35,-7.79,14.6015958
17/01/2020 08:00,24.61522,-4.950365,25.1080698,10.44522,2.029635,10.64058453,14.17,-6.98,15.79586338,24.62522,-4.990365,25.12578761,10.44522,2.029635,10.64058453,14.18,-7.02,15.82254088
17/01/2020 08:30,25.52418,-6.10002,26.24298018,10.43418,2.02998,10.62981331,15.09,-8.13,17.14074094,25.52418,-6.16002,26.25699166,10.43418,2.02998,10.62981331,15.09,-8.19,17.16928071
17/01/2020 09:00,25.852485,-6.64829,26.69364607,10.492485,2.04171,10.68928535,15.36,-8.69,17.64782423,25.872485,-6.69829,26.72550409,10.492485,2.04171,10.68928535,15.38,-8.74,17.68988411
17/01/2020 09:30,26.72631,-6.41037,27.48433171,10.55631,2.01963,10.74777122,16.17,-8.43,18.23550932,26.72631,-6.46037,27.49603656,10.55631,2.01963,10.74777122,16.17,-8.48,18.25867739
17/01/2020 10:00,27.22427,-6.336575,27.95197774,10.61427,2.023425,10.80541422,16.61,-8.36,18.59520637,27.24427,-6.456575,27.99888585,10.61427,2.023425,10.80541422,16.63,-8.48,18.66727886
17/01/2020 10:30,27.191915,-6.335195,27.92015288,10.731915,2.024805,10.9212561,16.46,-8.36,18.4613434,27.201915,-6.355195,27.93443544,10.731915,2.024805,10.9212561,16.47,-8.38,18.47932087
17/01/2020 11:00,27.4888,-6.227955,28.18548472,10.7088,2.022045,10.89803025,16.78,-8.25,18.69841972,27.4988,-6.257955,28.20187941,10.7088,2.022045,10.89803025,16.79,-8.28,18.72064369
17/01/2020 11:30,28.072155,-6.14002,28.73579183,10.522155,2.02998,10.71618237,17.55,-8.17,19.35849684,28.092155,-6.19002,28.76604805,10.522155,2.02998,10.71618237,17.57,-8.22,19.39776534
17/01/2020 12:00,28.21184,-6.1483,28.87402828,10.58184,2.0217,10.77323576,17.63,-8.17,19.43105247,28.23184,-6.1983,28.90425077,10.58184,2.0217,10.77323576,17.65,-8.22,19.4702568
17/01/2020 12:30,28.730095,-6.056915,29.36161743,10.540095,2.033085,10.73438574,18.19,-8.09,19.90789291,28.740095,-6.096915,29.37967721,10.540095,2.033085,10.73438574,18.2,-8.13,19.93331132
17/01/2020 13:00,29.390425,-5.831745,29.96341655,10.510425,2.028255,10.704338,18.88,-7.86,20.45077016,29.410425,-5.881745,29.99279952,10.510425,2.028255,10.704338,18.9,-7.91,20.48848701
17/01/2020 13:30,29.53733,-5.097265,29.97392157,10.52733,2.022735,10.7198943,19.01,-7.12,20.29961822,29.53733,-5.227265,29.99630249,10.52733,2.022735,10.7198943,19.01,-7.25,20.34557937
17/01/2020 14:00,29.392505,-3.92415,29.65330173,10.532505,2.04585,10.7293599,18.86,-5.97,19.78232797,29.412505,-3.96415,29.67844227,10.532505,2.04585,10.7293599,18.88,-6.01,19.81349288
17/01/2020 14:30,28.8826,-4.018645,29.16083144,10.7226,2.021355,10.91146309,18.16,-6.04,19.13810858,28.8926,-3.988645,29.16661831,10.7226,2.021355,10.91146309,18.17,-6.01,19.13815561
17/01/2020 15:00,28.23253,-4.151055,28.53606504,10.58253,2.028945,10.77527536,17.65,-6.18,18.70066576,28.23253,-4.201055,28.54338125,10.58253,2.028945,10.77527536,17.65,-6.23,18.71724873
17/01/2020 15:30,28.16422,-4.139325,28.46677536,10.51422,2.040675,10.71042374,17.65,-6.18,18.70066576,28.16422,-4.189325,28.47408879,10.51422,2.040675,10.71042374,17.65,-6.23,18.71724873
17/01/2020 16:00,29.09178,-3.94278,29.35774477,10.46178,2.02722,10.65638127,18.63,-5.97,19.56317459,29.10178,-3.98278,29.37305118,10.46178,2.02722,10.65638127,18.64,-6.01,19.58493554
17/01/2020 16:30,30.770045,-3.684845,30.98989758,10.440045,2.035155,10.63655938,20.33,-5.72,21.11935842,30.800045,-3.734845,31.0256642,10.440045,2.035155,10.63655938,20.36,-5.77,21.16181703
17/01/2020 17:00,31.74867,-3.45933,31.93657794,10.44867,2.03067,10.64416861,21.3,-5.49,21.9961383,31.73867,-3.51933,31.93319366,10.44867,2.03067,10.64416861,21.29,-5.55,22.00151358
17/01/2020 17:30,32.067635,-3.45243,32.25294541,10.447635,2.03757,10.64447127,21.62,-5.49,22.30615386,32.087635,-3.51243,32.27930427,10.447635,2.03757,10.64447127,21.64,-5.55,22.34036929
17/01/2020 18:00,31.822805,-3.52209,32.01712098,10.442805,2.02791,10.6378849,21.38,-5.55,22.08861471,31.822805,-3.59209,32.02489701,10.442805,2.02791,10.6378849,21.38,-5.62,22.10630679
17/01/2020 18:30,31.39246,-3.661395,31.60525839,10.44246,2.038605,10.63959027,20.95,-5.7,21.71157525,31.39246,-3.731395,31.61344419,10.44246,2.038605,10.63959027,20.95,-5.77,21.73005752
17/01/2020 19:00,30.776255,-3.89657,31.02194593,10.446255,2.03343,10.64232499,20.33,-5.93,21.1772,30.776255,-3.93657,31.02699559,10.446255,2.03343,10.64232499,20.33,-5.97,21.18843553
17/01/2020 19:30,29.72143,-4.12967,30.00695879,10.45143,2.04033,10.6487246,19.27,-6.17,20.23367984,29.74143,-4.14967,30.0295258,10.45143,2.04033,10.6487246,19.29,-6.19,20.25883017
17/01/2020 20:00,28.804875,-4.39243,29.13784936,10.444875,2.03757,10.64176232,18.36,-6.43,19.45339302,28.804875,-4.44243,29.1454286,10.444875,2.03757,10.64176232,18.36,-6.48,19.46997689
17/01/2020 20:30,27.50384,-4.656225,27.89519037,10.44384,2.033775,10.64002043,17.06,-6.69,18.32483833,27.52384,-4.696225,27.92160987,10.44384,2.033775,10.64002043,17.08,-6.73,18.35808541
17/01/2020 21:00,25.803495,-6.28346,26.55752669,10.443495,2.04654,10.64212919,15.36,-8.33,17.47336545,25.803495,-6.34346,26.57178652,10.443495,2.04654,10.64212919,15.36,-8.39,17.50204845
17/01/2020 21:30,24.53143,-7.28795,25.59111707,10.45143,2.03205,10.64714122,14.08,-9.32,16.88516509,24.53143,-7.31795,25.59967676,10.45143,2.03205,10.64714122,14.08,-9.35,16.90174251
17/01/2020 22:00,23.63798,-5.302775,24.22547257,10.44798,2.037225,10.64474386,13.19,-7.34,15.09475737,23.63798,-5.332775,24.23205703,10.44798,2.037225,10.64474386,13.19,-7.37,15.10936796
17/01/2020 22:30,22.323845,-5.54864,23.00307504,10.453845,2.03136,10.6493802,11.87,-7.58,14.08379565,22.313845,-5.57864,23.00062832,10.453845,2.03136,10.6493802,11.86,-7.61,14.09154711
17/01/2020 23:00,20.7766,-6.96414,21.91269845,10.4466,2.06586,10.64890741,10.33,-9.03,13.72041545,20.7666,-7.00414,21.91596798,10.4466,2.06586,10.64890741,10.32,-9.07,13.73926126
17/01/2020 23:30,19.070745,-8.110015,20.72355322,10.460745,2.039985,10.65780112,8.61,-10.15,13.30994365,19.060745,-8.140015,20.72611503,10.460745,2.039985,10.65780112,8.6,-10.18,13.32637985
18/01/2020 00:00,18.134525,-8.236585,19.91738762,10.434525,2.003415,10.62511099,7.7,-10.24,12.81200999,18.104525,-8.276585,19.90667438,10.434525,2.003415,10.62511099,7.67,-10.28,12.82603992
18/01/2020 00:30,17.742465,-8.29691,19.58657142,10.452465,2.04309,10.65026954,7.29,-10.34,12.65147027,17.722465,-8.33691,19.58544955,10.452465,2.04309,10.65026954,7.27,-10.38,12.672699
18/01/2020 01:00,17.79798,-8.311055,19.64285436,10.44798,2.028945,10.64316231,7.35,-10.34,12.6861381,17.71798,-8.351055,19.58741777,10.44798,2.028945,10.64316231,7.27,-10.38,12.672699
18/01/2020 01:30,17.36177,-8.390705,19.28302331,10.44177,2.039295,10.6390453,6.92,-10.43,12.51684066,17.34177,-8.420705,19.27810311,10.44177,2.039295,10.6390453,6.9,-10.46,12.53082599
18/01/2020 02:00,16.855565,-8.549685,18.89992553,10.445565,2.010315,10.63725503,6.41,-10.56,12.35320606,16.825565,-8.599685,18.89587838,10.445565,2.010315,10.63725503,6.38,-10.61,12.38048868
18/01/2020 02:30,16.3335,-8.398295,18.36612592,10.4535,2.031705,10.64910735,5.88,-10.43,11.97327441,16.3235,-8.448295,18.38016161,10.4535,2.031705,10.64910735,5.87,-10.48,12.01196487
18/01/2020 03:00,15.985565,-7.338295,17.58945314,10.445565,2.031705,10.64131822,5.54,-9.37,10.8852423,15.965565,-7.378295,17.58802157,10.445565,2.031705,10.64131822,5.52,-9.41,10.90956003
18/01/2020 03:30,15.56798,-8.59037,17.78078902,10.44798,2.01963,10.64139048,5.12,-10.61,11.78076823,15.55798,-8.65037,17.80111353,10.44798,2.01963,10.64139048,5.11,-10.67,11.8305114
18/01/2020 04:00,15.36281,-8.306585,17.46468681,10.45281,2.003415,10.64306857,4.91,-10.31,11.41946584,15.35281,-8.346585,17.47496083,10.45281,2.003415,10.64306857,4.9,-10.35,11.45130997
18/01/2020 04:30,15.24591,-8.27174,17.34530064,10.44591,2.03826,10.6429103,4.8,-10.31,11.37260304,15.23591,-8.31174,17.35563238,10.44591,2.03826,10.6429103,4.79,-10.35,11.40467448
18/01/2020 05:00,15.24867,-8.2745,17.34904283,10.44867,2.0355,10.64509112,4.8,-10.31,11.37260304,15.23867,-8.3145,17.35937711,10.44867,2.0355,10.64509112,4.79,-10.35,11.40467448
18/01/2020 05:30,15.459705,-8.274155,17.53465482,10.449705,2.035845,10.646173,5.01,-10.31,11.46281815,15.449705,-8.314155,17.5447587,10.449705,2.035845,10.646173,5,-10.35,11.49445519
18/01/2020 06:00,15.82143,-8.223475,17.83096151,10.45143,2.016525,10.64418912,5.37,-10.24,11.56263378,15.80143,-8.263475,17.83171919,10.45143,2.016525,10.64418912,5.35,-10.28,11.58882652
18/01/2020 06:30,16.89832,-7.271405,18.39637327,10.43832,2.018595,10.63170966,6.46,-9.29,11.31528612,16.77832,-9.201405,19.13577477,10.43832,2.018595,10.63170966,6.34,-11.22,12.88735815
18/01/2020 07:00,17.805905,-6.37347,18.91220169,10.435905,2.02653,10.63084837,7.37,-8.4,11.17483333,17.555905,-11.06347,20.75114861,10.435905,2.02653,10.63084837,7.12,-13.09,14.90109056
18/01/2020 07:30,19.05557,-7.64416,20.53163243,10.45557,2.02584,10.65002215,8.6,-9.67,12.94097755,19.05557,-7.66416,20.53908704,10.45557,2.02584,10.65002215,8.6,-9.69,12.95592914
18/01/2020 08:00,20.26074,-7.4745,21.59550267,10.45074,2.0355,10.64712294,9.81,-9.51,13.6629499,20.23074,-7.4945,21.57429886,10.45074,2.0355,10.64712294,9.78,-9.53,13.65537623
18/01/2020 08:30,22.17212,-6.335195,23.05943627,10.45212,2.024805,10.64643827,11.72,-8.36,14.39611059,22.17212,-6.395195,23.07599238,10.45212,2.024805,10.64643827,11.72,-8.42,14.431036
18/01/2020 09:00,24.10834,-6.0776,24.86260806,10.47834,2.0424,10.6755331,13.63,-8.12,15.86541207,24.09834,-6.2376,24.89252186,10.47834,2.0424,10.6755331,13.62,-8.28,15.93934754
18/01/2020 09:30,26.16355,-4.52623,26.55217706,10.55355,2.02377,10.74583932,15.61,-6.55,16.92851441,26.18355,-4.55623,26.57701116,10.55355,2.02377,10.74583932,15.63,-6.58,16.958576
18/01/2020 10:00,26.964975,-4.33968,27.31195158,10.644975,2.02032,10.83499818,16.32,-6.36,17.51547887,26.984975,-4.38968,27.33968117,10.644975,2.02032,10.83499818,16.34,-6.41,17.55231324
18/01/2020 10:30,27.498125,-4.21485,27.819271,10.738125,2.02515,10.92742243,16.76,-6.24,17.88393693,27.508125,-4.26485,27.8367722,10.738125,2.02515,10.92742243,16.77,-6.29,17.91080679
18/01/2020 11:00,27.77576,-4.119335,28.07956133,10.83576,2.020665,11.02255786,16.94,-6.14,18.0184128,27.78576,-4.179335,28.09831489,10.83576,2.020665,11.02255786,16.95,-6.2,18.04833787
18/01/2020 11:30,28.02165,-4.036925,28.31094545,10.89165,2.013075,11.07612345,17.13,-6.05,18.16698654,28.02165,-4.096925,28.31956326,10.89165,2.013075,11.07612345,17.13,-6.11,18.18705584
18/01/2020 12:00,27.91202,-4.036925,28.20244004,10.94202,2.013075,11.1256583,16.97,-6.05,18.01619827,27.93202,-4.096925,28.23087912,10.94202,2.013075,11.1256583,16.99,-6.11,18.05525408
18/01/2020 12:30,27.951005,-4.048655,28.24270327,10.981005,2.001345,11.16189288,16.97,-6.05,18.01619827,27.971005,-4.108655,28.27115432,10.981005,2.001345,11.16189288,16.99,-6.11,18.05525408
18/01/2020 13:00,27.75724,-4.04624,28.05060482,11.03724,2.00376,11.2176522,16.72,-6.05,17.78091392,27.75724,-4.10624,28.0593225,11.03724,2.00376,11.2176522,16.72,-6.11,17.80141848
18/01/2020 13:30,27.45653,-4.17796,27.77258341,10.99653,2.01204,11.17908659,16.46,-6.19,17.58544,27.46653,-4.22796,27.79003267,10.99653,2.01204,11.17908659,16.47,-6.24,17.61245298
18/01/2020 14:00,27.26788,-4.33072,27.60964352,10.93788,2.00928,11.12090037,16.33,-6.34,17.51754834,27.26788,-4.37072,27.61594599,10.93788,2.00928,11.12090037,16.33,-6.38,17.53206491
18/01/2020 14:30,26.89787,-4.33762,27.24537314,10.91787,2.00238,11.09997347,15.98,-6.34,17.1917422,26.89787,-4.37762,27.25176999,10.91787,2.00238,11.09997347,15.98,-6.38,17.20653364
18/01/2020 15:00,26.99015,-4.33141,27.33549542,10.65015,2.00859,10.83790242,16.34,-6.34,17.5268708,27.00015,-4.37141,27.3517335,10.65015,2.00859,10.83790242,16.35,-6.38,17.55069514
18/01/2020 15:30,26.954615,-4.393135,27.31027105,10.614615,2.006865,10.80266443,16.34,-6.4,17.54866377,26.964615,-4.443135,27.32822553,10.614615,2.006865,10.80266443,16.35,-6.45,17.5762624
18/01/2020 16:00,27.070785,-4.375885,27.42217661,10.540785,2.024115,10.73336806,16.53,-6.4,17.72571296,27.100785,-4.425885,27.45980709,10.540785,2.024115,10.73336806,16.56,-6.45,17.77177819
18/01/2020 16:30,27.567655,-4.35691,27.90982384,10.487655,2.04309,10.6848081,17.08,-6.4,18.23969298,27.567655,-4.40691,27.91767286,10.487655,2.04309,10.6848081,17.08,-6.45,18.25729717
18/01/2020 17:00,28.519705,-5.302435,29.00843654,10.449705,2.027565,10.64459273,18.07,-7.33,19.50009744,28.539705,-5.352435,29.0372747,10.449705,2.027565,10.64459273,18.09,-7.38,19.53746401
18/01/2020 17:30,29.881085,-6.02726,30.48289855,10.451085,2.03274,10.64693428,19.43,-8.06,21.03541062,29.881085,-6.07726,30.49282424,10.451085,2.03274,10.64693428,19.43,-8.11,21.05461945
18/01/2020 18:00,30.129015,-6.02588,30.72570218,10.449015,2.03412,10.64516598,19.68,-8.06,21.2665465,30.139015,-6.07588,30.74534994,10.449015,2.03412,10.64516598,19.69,-8.11,21.29479279
18/01/2020 18:30,29.867635,-4.136915,30.15277245,10.447635,2.033085,10.64361366,19.42,-6.17,20.37658705,29.577635,-7.286915,30.46203576,10.447635,2.033085,10.64361366,19.13,-9.32,21.27955122
18/01/2020 19:00,29.615915,-1.496225,29.65368629,10.455915,2.033775,10.65187304,19.16,-3.53,19.48246648,28.935915,-9.106225,30.33497174,10.455915,2.033775,10.65187304,18.48,-11.14,21.57799805
18/01/2020 19:30,28.778325,-1.66519,28.82646089,10.448325,2.03481,10.64462057,18.33,-3.7,18.69970321,28.108325,-9.31519,29.61166492,10.448325,2.03481,10.64462057,17.66,-11.35,20.99281067
18/01/2020 20:00,27.823155,-2.08174,27.90092464,10.453155,2.03826,10.65002128,17.37,-4.12,17.85192707,27.213155,-9.42174,28.79800322,10.453155,2.03826,10.65002128,16.76,-11.46,20.30342828
18/01/2020 20:30,26.250395,-6.87726,27.13632147,10.450395,2.03274,10.64625697,15.8,-8.91,18.13913173,26.250395,-6.91726,27.14648639,10.450395,2.03274,10.64625697,15.8,-8.95,18.15881329
18/01/2020 21:00,25.40281,-5.87553,26.07344643,10.45281,2.04447,10.65087294,14.95,-7.92,16.91830074,25.41281,-5.91553,26.09222887,10.45281,2.04447,10.65087294,14.96,-7.96,16.94589036
18/01/2020 21:30,24.3635,-5.34933,24.94384621,10.4535,2.03067,10.64890994,13.91,-7.38,15.74650755,24.3635,-5.38933,24.95245499,10.4535,2.03067,10.64890994,13.91,-7.42,15.76529416
18/01/2020 22:00,23.292115,-7.00554,24.32283314,10.442115,2.02446,10.63655038,12.85,-9.03,15.70552132,23.402115,-5.63554,24.07110919,10.442115,2.02446,10.63655038,12.96,-7.66,15.05447442
18/01/2020 22:30,22.03419,-7.76209,23.36141199,10.45419,2.02791,10.64906134,11.58,-9.79,15.1637891,22.03419,-7.80209,23.37473288,10.45419,2.02791,10.64906134,11.58,-9.83,15.1896445
18/01/2020 23:00,20.92315,-7.862435,22.35164625,10.44315,2.027565,10.63815782,10.48,-9.89,14.40980569,20.92315,-7.902435,22.36574803,10.44315,2.027565,10.63815782,10.48,-9.93,14.43728853
18/01/2020 23:30,19.637635,-7.92312,21.17575356,10.447635,2.03688,10.64433921,9.19,-9.96,13.55203675,19.807635,-4.82312,20.38638984,10.447635,2.03688,10.64433921,9.36,-6.86,11.60470594
19/01/2020 00:00,18.46143,-10.52071,21.24875847,10.45143,2.02929,10.64661481,8.01,-12.55,14.88833772,18.89143,-3.54071,19.22037343,10.45143,2.02929,10.64661481,8.44,-5.57,10.1122945
19/01/2020 00:30,18.353155,-8.676915,20.30091506,10.453155,2.033085,10.64903207,7.9,-10.71,13.30842215,18.423155,-7.206915,19.78262531,10.453155,2.033085,10.64903207,7.97,-9.24,12.20239731
19/01/2020 01:00,18.344875,-8.2814,20.12749425,10.444875,2.0286,10.64004848,7.9,-10.31,12.98869124,18.414875,-8.3114,20.20363807,10.444875,2.0286,10.64004848,7.97,-10.34,13.05513309
19/01/2020 01:30,17.953845,-8.27243,19.76799556,10.453845,2.03757,10.6505665,7.5,-10.31,12.74935685,17.933845,-8.30243,19.76241737,10.453845,2.03757,10.6505665,7.48,-10.34,12.76189641
19/01/2020 02:00,17.47212,-8.36416,19.37096151,10.45212,2.02584,10.64663516,7.02,-10.39,12.53923841,17.45212,-8.40416,19.37024517,10.45212,2.02584,10.64663516,7,-10.43,12.56124596
19/01/2020 02:30,16.98729,-8.491745,18.99151797,10.44729,2.028255,10.64235344,6.54,-10.52,12.38717078,16.96729,-8.521745,18.98707634,10.44729,2.028255,10.64235344,6.52,-10.55,12.40213288
19/01/2020 03:00,16.47557,-8.491055,18.53489741,10.45557,2.028945,10.65061321,6.02,-10.52,12.12067655,16.45557,-8.521055,18.5308975,10.45557,2.028945,10.65061321,6,-10.55,12.13682413
19/01/2020 03:30,16.11384,-8.495195,18.21604177,10.44384,2.024805,10.63830951,5.67,-10.52,11.95070291,16.10384,-8.585195,18.24936262,10.44384,2.024805,10.63830951,5.66,-10.61,12.02529418
19/01/2020 04:00,15.836945,-8.591745,18.01740573,10.446945,2.028255,10.64201476,5.39,-10.62,11.909513,15.816945,-8.581745,17.99505755,10.446945,2.028255,10.64201476,5.37,-10.61,11.89155162
19/01/2020 04:30,15.65281,-8.59278,17.85626862,10.45281,2.02722,10.64757521,5.2,-10.62,11.82473678,15.64281,-8.65278,17.87646795,10.45281,2.02722,10.64757521,5.19,-10.68,11.87427893
19/01/2020 05:00,15.50143,-8.594505,17.72455495,10.45143,2.025495,10.64589212,5.05,-10.62,11.75954506,15.46143,-8.654505,17.71881132,10.45143,2.025495,10.64589212,5.01,-10.68,11.79671564
19/01/2020 05:30,15.64074,-8.590365,17.84452629,10.45074,2.029635,10.64600323,5.19,-10.62,11.82034263,15.63074,-8.650365,17.86473755,10.45074,2.029635,10.64600323,5.18,-10.68,11.86991154
19/01/2020 06:00,15.81212,-8.60175,18.00036783,10.45212,2.01825,10.64519354,5.36,-10.62,11.8959657,15.78212,-8.66175,18.00281158,10.45212,2.01825,10.64519354,5.33,-10.68,11.93613422
19/01/2020 06:30,16.501435,-8.478295,18.55205765,10.461435,2.031705,10.65689671,6.04,-10.51,12.12195116,16.471435,-8.528295,18.54831493,10.461435,2.031705,10.65689671,6.01,-10.56,12.1504609
19/01/2020 07:00,16.918665,-8.28244,18.83719825,10.438665,2.01756,10.63185192,6.48,-10.3,12.16882903,16.898665,-8.31244,18.83245968,10.438665,2.01756,10.63185192,6.46,-10.33,12.18361605
19/01/2020 07:30,18.008675,-8.12519,19.75679852,10.458675,2.03481,10.65477989,7.55,-10.16,12.65812387,17.998675,-8.15519,19.7600462,10.458675,2.03481,10.65477989,7.54,-10.19,12.67626522
19/01/2020 08:00,18.821085,-8.119325,20.49772375,10.451085,2.040675,10.6484521,8.37,-10.16,13.1636811,18.811085,-8.089325,20.47667204,10.451085,2.040675,10.6484521,8.36,-10.13,13.13417299
19/01/2020 08:30,20.488325,-8.6852,22.25318315,10.448325,2.0148,10.64081361,10.04,-10.7,14.67281841,20.698325,-5.5252,21.42308318,10.448325,2.0148,10.64081361,10.25,-7.54,12.72454714
19/01/2020 09:00,22.081105,-7.314155,23.26095573,10.491105,2.035845,10.68681192,11.59,-9.35,14.89129276,22.281105,-4.474155,22.72588179,10.491105,2.035845,10.68681192,11.79,-6.51,13.46789516
19/01/2020 09:30,23.893205,-5.65141,24.5524679,10.553205,2.00859,10.74265189,13.34,-7.66,15.38282159,23.893205,-5.68141,24.55939056,10.553205,2.00859,10.74265189,13.34,-7.69,15.39778231
19/01/2020 10:00,25.41911,-4.867615,25.88097427,10.63911,2.012385,10.82775854,14.78,-6.88,16.30284638,25.42911,-4.917615,25.90024271,10.63911,2.012385,10.82775854,14.79,-6.93,16.33306462
