Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/01/2020 10:30,26.709985,-4.622135,27.10696277,10.319985,1.937865,10.50035291,16.39,-6.56,17.65405619,26.719985,-4.672135,27.12538376,10.319985,1.937865,10.50035291,16.4,-6.61,17.68197104
19/01/2020 11:00,27.19174,-4.48255,27.55873689,9.69174,1.79745,9.857010233,17.5,-6.28,18.59269749,27.21174,-4.51255,27.58336276,9.69174,1.79745,9.857010233,17.52,-6.31,18.62166749
19/01/2020 11:30,27.791725,-4.517395,28.15647059,9.661725,1.762605,9.821186607,18.13,-6.28,19.18685227,27.801725,-4.547395,28.17116814,9.661725,1.762605,9.821186607,18.14,-6.31,19.20613704
19/01/2020 12:00,27.7985,-4.43356,28.14983226,10.1085,1.84644,10.27575364,17.69,-6.28,18.77164084,27.8085,-4.46356,28.16444638,10.1085,1.84644,10.27575364,17.7,-6.31,18.79111758
19/01/2020 12:30,27.887165,-4.41217,28.23404356,10.197165,1.86783,10.36682029,17.69,-6.28,18.77164084,27.897165,-4.44217,28.24862279,10.197165,1.86783,10.36682029,17.7,-6.31,18.79111758
19/01/2020 13:00,27.78186,-4.458,28.13726193,10.62186,1.932,10.79613514,17.16,-6.39,18.31113596,27.79186,-4.518,28.15670091,10.62186,1.932,10.79613514,17.17,-6.45,18.3415212
19/01/2020 13:30,27.654435,-4.442435,28.00898077,10.944435,2.027565,11.13066383,16.71,-6.47,17.91884483,27.664435,-4.422435,28.01569016,10.944435,2.027565,11.13066383,16.72,-6.45,17.92096259
19/01/2020 14:00,27.32612,-4.593825,27.70956626,10.86612,2.006175,11.04976479,16.46,-6.6,17.73391102,27.33612,-4.623825,27.72441549,10.86612,2.006175,11.04976479,16.47,-6.63,17.75437411
19/01/2020 14:30,26.831605,-5.93623,27.48042673,10.801605,2.02377,10.98955484,16.03,-7.96,17.8975557,26.871605,-5.71623,27.47286735,10.801605,2.02377,10.98955484,16.07,-7.74,17.83682988
19/01/2020 15:00,26.630185,-6.661405,27.45070254,10.720185,2.018595,10.90857884,15.91,-8.68,18.12375513,26.640185,-6.701405,27.47013443,10.720185,2.018595,10.90857884,15.92,-8.72,18.15171617
19/01/2020 15:30,26.82599,-6.665545,27.64169368,10.60599,2.014455,10.7956034,16.22,-8.68,18.3964888,26.82599,-6.705545,27.65136657,10.60599,2.014455,10.7956034,16.22,-8.72,18.41539573
19/01/2020 16:00,27.099745,-6.59485,27.89064764,10.529745,2.02515,10.72272178,16.57,-8.62,18.67804326,27.129745,-6.69485,27.94358746,10.529745,2.02515,10.72272178,16.6,-8.72,18.75095731
19/01/2020 16:30,27.783855,-5.52175,28.32723639,10.473855,2.01825,10.66653513,17.31,-7.54,18.88088186,27.693855,-6.62175,28.47450048,10.473855,2.01825,10.66653513,17.22,-8.64,19.26598038
19/01/2020 17:00,29.14074,-4.140365,29.43340534,10.45074,2.029635,10.64600323,18.69,-6.17,19.68209847,29.16074,-4.200365,29.46170096,10.45074,2.029635,10.64600323,18.71,-6.23,19.7199645
19/01/2020 17:30,30.19902,-3.97381,30.45934955,10.45902,2.03619,10.65538216,19.74,-6.01,20.63462382,30.19902,-4.02381,30.46591302,10.45902,2.03619,10.65538216,19.74,-6.06,20.64924212
19/01/2020 18:00,30.189705,-3.98002,30.45092523,10.449705,2.02998,10.645053,19.74,-6.01,20.63462382,30.189705,-4.03002,30.4575007,10.449705,2.02998,10.645053,19.74,-6.06,20.64924212
19/01/2020 18:30,29.803155,-4.110705,30.08531109,10.453155,2.039295,10.65021941,19.35,-6.15,20.30381738,29.813155,-4.160705,30.10208759,10.453155,2.039295,10.65021941,19.36,-6.2,20.32854151
19/01/2020 19:00,29.406945,-4.12209,29.6944446,10.446945,2.02791,10.64194901,18.96,-6.15,19.93248856,29.436945,-4.17209,29.73112958,10.446945,2.02791,10.64194901,18.99,-6.2,19.97648868
19/01/2020 19:30,28.79074,-4.470365,29.13573189,10.45074,2.029635,10.64600323,18.34,-6.5,19.45779021,28.79074,-4.530365,29.14499814,10.45074,2.029635,10.64600323,18.34,-6.56,19.4779157
19/01/2020 20:00,28.059365,-4.67933,28.44686439,10.459365,2.03067,10.65466737,17.6,-6.71,18.83571342,28.089365,-4.72933,28.484715,10.459365,2.03067,10.65466737,17.63,-6.76,18.88159156
19/01/2020 20:30,26.959705,-4.86588,27.39530036,10.449705,2.03412,10.64584326,16.51,-6.9,17.89385649,26.969705,-4.91588,27.41406325,10.449705,2.03412,10.64584326,16.52,-6.95,17.92241334
19/01/2020 21:00,25.56557,-8.40071,26.91041244,10.45557,2.02929,10.65067894,15.11,-10.43,18.36020152,25.98557,-3.36071,26.20198885,10.45557,2.02929,10.65067894,15.53,-5.39,16.43876516
19/01/2020 21:30,24.38562,-7.58311,25.53746307,10.55562,2.05689,10.7541578,13.83,-9.64,16.85818792,24.41562,-7.36311,25.50172325,10.55562,2.05689,10.7541578,13.86,-9.42,16.75816219
19/01/2020 22:00,23.31143,-5.749675,24.01002981,10.45143,2.030325,10.64681214,12.86,-7.78,15.03023619,23.30143,-5.789675,24.00993496,10.45143,2.030325,10.64681214,12.85,-7.82,15.04243664
19/01/2020 22:30,22.013845,-5.74726,22.75171135,10.453845,2.03274,10.64964352,11.56,-7.78,13.93420252,22.023845,-5.66726,22.74131888,10.453845,2.03274,10.64964352,11.57,-7.7,13.89801784
19/01/2020 23:00,20.0866,-8.413785,21.77758659,10.4466,2.086215,10.65287494,9.64,-10.5,14.25410818,20.1766,-6.803785,21.29287857,10.4466,2.086215,10.65287494,9.73,-8.89,13.17971927
19/01/2020 23:30,18.63626,-7.989325,20.27657517,10.45626,2.040675,10.65353123,8.18,-10.03,12.94269292,18.62626,-8.019325,20.27922915,10.45626,2.040675,10.65353123,8.17,-10.06,12.95964891
20/01/2020 00:00,17.699015,-8.334195,19.56307589,10.449015,1.955805,10.63047918,7.25,-10.29,12.58755735,17.659015,-8.474195,19.58705674,10.449015,1.955805,10.63047918,7.21,-10.43,12.6794716
20/01/2020 00:30,17.448325,-8.53003,19.42177791,10.448325,2.00997,10.63990013,7,-10.54,12.65273093,17.448325,-8.56003,19.43497257,10.448325,2.00997,10.63990013,7,-10.57,12.67773245
20/01/2020 01:00,17.545225,-8.49208,19.49231497,10.455225,2.04792,10.65390567,7.09,-10.54,12.7027438,17.525225,-8.52208,19.4874154,10.455225,2.04792,10.65390567,7.07,-10.57,12.71651682
20/01/2020 01:30,17.291085,-8.584505,19.30480113,10.451085,2.025495,10.64555342,6.84,-10.61,12.62369597,17.281085,-8.614505,19.30921011,10.451085,2.025495,10.64555342,6.83,-10.64,12.64351612
20/01/2020 02:00,16.864535,-8.65554,18.95602578,10.454535,2.02446,10.6487436,6.41,-10.68,12.45594236,16.864535,-8.68554,18.9697429,10.454535,2.02446,10.6487436,6.41,-10.71,12.48167457
20/01/2020 02:30,16.57488,-8.773815,18.75383898,10.45488,2.026185,10.64941038,6.12,-10.8,12.41347655,16.54488,-8.813815,18.7461033,10.45488,2.026185,10.64941038,6.09,-10.84,12.43357149
20/01/2020 03:00,16.213155,-8.169675,18.15516413,10.453155,2.030325,10.64850548,5.76,-10.2,11.71399163,16.213155,-8.219675,18.17771856,10.453155,2.030325,10.64850548,5.76,-10.25,11.75755502
20/01/2020 03:30,15.94212,-7.702085,17.70517731,10.45212,2.037915,10.64893939,5.49,-9.74,11.18068424,15.91212,-7.742085,17.69563345,10.45212,2.037915,10.64893939,5.46,-9.78,11.20089282
20/01/2020 04:00,15.65074,-8.51485,17.81707981,10.45074,2.02515,10.64514909,5.2,-10.54,11.75294006,15.65074,-8.55485,17.83623057,10.45074,2.02515,10.64514909,5.2,-10.58,11.78882522
20/01/2020 04:30,15.792465,-8.513125,17.94088203,10.452465,2.026875,10.64717084,5.34,-10.54,11.81554908,15.782465,-8.553125,17.95110439,10.452465,2.026875,10.64717084,5.33,-10.58,11.84674217
20/01/2020 05:00,15.87764,-8.506225,18.01264322,10.45764,2.033775,10.65356631,5.42,-10.54,11.85191968,15.85764,-8.546225,18.0139587,10.45764,2.033775,10.65356631,5.4,-10.58,11.87840057
20/01/2020 05:30,16.5666,-8.25623,18.50993164,10.4466,2.02377,10.64082218,6.12,-10.28,11.9638121,16.5566,-8.29623,18.51886702,10.4466,2.02377,10.64082218,6.11,-10.32,11.99310218
20/01/2020 06:00,17.431775,-8.25002,19.28547665,10.451775,2.02998,10.64708502,6.98,-10.28,12.42573137,17.421775,-8.23002,19.2678871,10.451775,2.02998,10.64708502,6.97,-10.26,12.40356804
20/01/2020 06:30,19.515225,-7.82312,21.0248713,10.455225,2.03688,10.65178905,9.06,-9.86,13.39041448,19.505225,-7.86312,21.03051256,10.455225,2.03688,10.65178905,9.05,-9.9,13.41314654
20/01/2020 07:00,21.736945,-6.13071,22.58495922,10.446945,2.02929,10.64221207,11.29,-8.16,13.93017229,21.716945,-6.34071,22.62366689,10.446945,2.02929,10.64221207,11.27,-8.37,14.03815515
20/01/2020 07:30,24.58488,-6.480375,25.42462556,10.45488,2.009625,10.64627204,14.13,-8.49,16.48444722,24.59488,-6.500375,25.43939853,10.45488,2.009625,10.64627204,14.14,-8.51,16.50332391
20/01/2020 08:00,26.78488,-4.80002,27.21157821,10.45488,2.02998,10.65013308,16.33,-6.83,17.70078529,26.79488,-4.84002,27.22850322,10.45488,2.02998,10.65013308,16.34,-6.87,17.72547602
20/01/2020 08:30,27.896605,-4.669325,28.28468077,10.456605,2.040675,10.65386984,17.44,-6.71,18.68629712,27.916605,-4.739325,28.3160385,10.456605,2.040675,10.65386984,17.46,-6.78,18.73018953
20/01/2020 09:00,28.381485,-4.15501,28.68401644,9.181485,1.70499,9.338450498,19.2,-5.86,20.0743518,28.391485,-4.24501,28.70708154,9.181485,1.70499,9.338450498,19.21,-5.95,20.11036051
20/01/2020 09:30,29.67699,-2.292145,29.76537694,6.39699,1.227855,6.513763042,23.28,-3.52,23.54461297,29.70699,-2.352145,29.79996377,6.39699,1.227855,6.513763042,23.31,-3.58,23.58330978
20/01/2020 10:00,30.210345,-3.327295,30.39302283,10.350345,1.962705,10.53479248,19.86,-5.29,20.55246214,30.230345,-3.087295,30.38758216,10.350345,1.962705,10.53479248,19.88,-5.05,20.51138464
20/01/2020 10:30,30.32918,-3.9083,30.57996024,10.77918,2.0217,10.96713237,19.55,-5.93,20.4295717,30.34918,-3.9583,30.60622266,10.77918,2.0217,10.96713237,19.57,-5.98,20.46326709
20/01/2020 11:00,30.32611,-3.907265,30.57678315,10.84611,2.022735,11.03311194,19.48,-5.93,20.36259561,30.33611,-3.887265,30.58415274,10.84611,2.022735,11.03311194,19.49,-5.91,20.3663497
20/01/2020 11:30,30.13959,-3.91175,30.39237854,10.90959,2.01825,11.09470536,19.23,-5.93,20.1235633,30.15959,-3.89175,30.40964628,10.90959,2.01825,11.09470536,19.25,-5.91,20.13679716
20/01/2020 12:00,29.918925,-3.92003,30.17463684,10.958925,2.00997,11.14172413,18.96,-5.93,19.86571167,29.938925,-4.00003,30.20495771,10.958925,2.00997,11.14172413,18.98,-6.01,19.90880458
20/01/2020 12:30,29.935485,-3.916235,30.19056407,10.975485,2.013765,11.15869708,18.96,-5.93,19.86571167,29.955485,-3.996235,30.22086987,10.975485,2.013765,11.15869708,18.98,-6.01,19.90880458
20/01/2020 13:00,29.59028,-3.914855,29.84812825,10.91028,2.015145,11.09481947,18.68,-5.93,19.59865557,29.60028,-3.994855,29.86863644,10.91028,2.015145,11.09481947,18.69,-6.01,19.63252913
20/01/2020 13:30,29.45511,-3.92141,29.71499557,10.91511,2.00859,11.09838097,18.54,-5.93,19.46526393,29.46511,-3.94141,29.72755321,10.91511,2.00859,11.09838097,18.55,-5.95,19.48088807
20/01/2020 14:00,29.041295,-4.05694,29.32329411,10.871295,1.98306,11.05068242,18.17,-6.04,19.14759776,29.061295,-4.09694,29.34865899,10.871295,1.98306,11.05068242,18.19,-6.08,19.17922053
20/01/2020 14:30,28.89712,-4.149345,29.19350284,10.79712,2.000655,10.98091165,18.1,-6.15,19.11628887,28.89712,-4.189345,29.19921499,10.79712,2.000655,10.98091165,18.1,-6.19,19.12919496
20/01/2020 15:00,28.66224,-4.144515,28.96033505,10.69224,2.005485,10.87869323,17.97,-6.15,18.99324617,28.68224,-4.184515,28.98587686,10.69224,2.005485,10.87869323,17.99,-6.19,19.02514652
20/01/2020 15:30,28.578405,-4.3021,28.90040306,10.608405,2.0079,10.79675502,17.97,-6.31,19.04565567,28.598405,-4.3321,28.92465832,10.608405,2.0079,10.79675502,17.99,-6.34,19.07447771
20/01/2020 16:00,29.141465,-4.178985,29.43958047,10.521465,2.031015,10.71570099,18.62,-6.21,19.62825769,29.161465,-4.208985,29.46364872,10.521465,2.031015,10.71570099,18.64,-6.24,19.65673422
20/01/2020 16:30,30.04351,-4.036225,30.31342286,10.47351,2.033775,10.66914488,19.57,-6.07,20.48974866,30.04351,-4.076225,30.31877477,10.47351,2.033775,10.66914488,19.57,-6.11,20.50163408
20/01/2020 17:00,31.19594,-3.903095,31.43916066,11.19594,2.086905,11.38877715,20,-5.99,20.87774174,31.19594,-3.943095,31.44415161,11.19594,2.086905,11.38877715,20,-6.03,20.88925322
20/01/2020 17:30,32.612455,-3.75287,32.82767513,17.332455,2.53713,17.51716372,15.28,-6.29,16.5239977,32.612455,-3.78287,32.83111827,17.332455,2.53713,17.51716372,15.28,-6.32,16.53544073
20/01/2020 18:00,32.94901,-3.747005,33.16138276,17.33901,2.542995,17.52449975,15.61,-6.29,16.82962269,32.95901,-3.777005,33.1747209,17.33901,2.542995,17.52449975,15.62,-6.32,16.8501276
20/01/2020 18:30,32.70177,-3.7439,32.91538468,17.34177,2.5461,17.52768131,15.36,-6.29,16.59800289,32.72177,-3.7739,32.93867868,17.34177,2.5461,17.52768131,15.38,-6.32,16.62789223
20/01/2020 19:00,32.13553,-3.85861,32.36635845,11.06553,2.09139,11.26143269,21.07,-5.95,21.89400375,32.13553,-3.89861,32.37115148,11.06553,2.09139,11.26143269,21.07,-5.99,21.90490813
20/01/2020 19:30,31.521085,-4.064155,31.78200993,10.451085,2.035845,10.64752753,21.07,-6.1,21.93524333,31.521085,-4.124155,31.78973819,10.451085,2.035845,10.64752753,21.07,-6.16,21.95200446
20/01/2020 20:00,30.726945,-4.26312,31.0212724,10.446945,2.03688,10.64366196,20.28,-6.3,21.23601658,30.726945,-4.31312,31.02818321,10.446945,2.03688,10.64366196,20.28,-6.35,21.25090351
20/01/2020 20:30,29.153155,-4.5876,29.51190472,10.453155,2.0424,10.65081439,18.7,-6.63,19.84053679,29.173155,-4.6376,29.53947031,10.453155,2.0424,10.65081439,18.72,-6.68,19.87613645
20/01/2020 21:00,27.55798,-4.88588,27.98774884,10.44798,2.03412,10.64415005,17.11,-6.92,18.45639456,27.55798,-4.91588,27.99300159,10.44798,2.03412,10.64415005,17.11,-6.95,18.46766363
20/01/2020 21:30,25.98005,-5.238985,26.50301798,10.45005,2.031015,10.64558908,15.53,-7.27,17.1474138,26.00005,-5.268985,26.52856579,10.45005,2.031015,10.64558908,15.55,-7.3,17.17825661
20/01/2020 22:00,24.48523,-5.600365,25.11753524,10.46523,2.029635,10.66022782,14.02,-7.63,15.96174489,24.48523,-5.630365,25.12424125,10.46523,2.029635,10.66022782,14.02,-7.66,15.97610716
20/01/2020 22:30,22.728665,-6.20206,23.55966385,10.438665,2.08794,10.6454319,12.29,-8.29,14.82458094,22.728665,-6.26206,23.57552986,10.438665,2.08794,10.6454319,12.29,-8.35,14.85821658
20/01/2020 23:00,20.71764,-7.330015,21.9761172,10.45764,2.039985,10.65475355,10.26,-9.37,13.8947652,20.69764,-7.370015,21.97064912,10.45764,2.039985,10.65475355,10.24,-9.41,13.90703779
20/01/2020 23:30,18.904535,-7.872075,20.47806164,10.454535,2.057925,10.65515637,8.45,-9.93,13.03868858,18.884535,-7.902075,20.47116146,10.454535,2.057925,10.65515637,8.43,-9.96,13.04862062
21/01/2020 00:00,17.799705,-8.35352,19.66242087,10.449705,1.92648,10.62580161,7.35,-10.28,12.63728214,17.769705,-8.61352,19.7472819,10.449705,1.92648,10.62580161,7.32,-10.54,12.83253677
21/01/2020 00:30,17.55143,-8.62554,19.55639628,10.45143,2.02446,10.64569525,7.1,-10.65,12.79970703,17.55143,-8.65554,19.56964659,10.45143,2.02446,10.64569525,7.1,-10.68,12.82467933
21/01/2020 01:00,17.55005,-8.61933,19.55241941,10.45005,2.03067,10.64552327,7.1,-10.65,12.79970703,17.55005,-8.64933,19.56566289,10.45005,2.03067,10.64552327,7.1,-10.68,12.82467933
21/01/2020 01:30,17.42936,-8.70278,19.48129795,10.44936,2.02722,10.64418834,6.98,-10.73,12.80051952,17.41936,-8.74278,19.4902618,10.44936,2.02722,10.64418834,6.97,-10.77,12.82863204
21/01/2020 02:00,17.06764,-8.32657,18.99042135,10.45764,2.03343,10.65350045,6.61,-10.36,12.28908866,17.04764,-8.35657,18.98563382,10.45764,2.03343,10.65350045,6.59,-10.39,12.30366612
21/01/2020 02:30,16.764185,-7.504845,18.36737862,10.444185,2.035155,10.64062292,6.32,-9.54,11.44351345,16.754185,-7.484845,18.350085,10.444185,2.035155,10.64062292,6.31,-9.52,11.42131779
21/01/2020 03:00,16.341085,-8.452435,18.39768237,10.451085,2.027565,10.64594747,5.89,-10.48,12.02175112,16.321085,-8.492435,18.39834959,10.451085,2.027565,10.64594747,5.87,-10.52,12.04687926
21/01/2020 03:30,16.27764,-8.444845,18.33785623,10.45764,2.035155,10.65382984,5.82,-10.48,11.98761027,16.24764,-8.484845,18.32971359,10.45764,2.035155,10.65382984,5.79,-10.52,12.00810143
21/01/2020 04:00,16.11074,-8.444845,18.18986944,10.45074,2.035155,10.64705698,5.66,-10.48,11.91075145,16.09074,-8.484845,18.19078086,10.45074,2.035155,10.64705698,5.64,-10.52,11.93649865
21/01/2020 04:30,16.109705,-8.45002,18.191356,10.449705,2.02998,10.645053,5.66,-10.48,11.91075145,16.089705,-8.49002,18.19227986,10.449705,2.02998,10.645053,5.64,-10.52,11.93649865
21/01/2020 05:00,16.109705,-8.54278,18.23462874,10.449705,2.02722,10.64452702,5.66,-10.57,11.99001668,16.089705,-8.58278,18.23575388,10.449705,2.02722,10.64452702,5.64,-10.61,12.01589364
21/01/2020 05:30,16.7335,-8.36519,18.70792415,10.4535,2.03481,10.64970018,6.28,-10.4,12.14900819,16.7235,-8.39519,18.71242014,10.4535,2.03481,10.64970018,6.27,-10.43,12.16954395
21/01/2020 06:00,17.62798,-8.25416,19.46475883,10.44798,2.02584,10.64257083,7.18,-10.28,12.53917063,17.59798,-8.27416,19.44609534,10.44798,2.02584,10.64257083,7.15,-10.3,12.53844089
21/01/2020 06:30,19.83419,-7.448295,21.18660405,10.45419,2.031705,10.64978468,9.38,-9.48,13.33622135,19.81419,-7.588295,21.21754808,10.45419,2.031705,10.64978468,9.36,-9.62,13.42214588
21/01/2020 07:00,22.14005,-7.3014,23.31292037,10.45005,2.0286,10.6451286,11.69,-9.33,14.95677104,22.14005,-7.3414,23.32547894,10.45005,2.0286,10.6451286,11.69,-9.37,14.98175557
21/01/2020 07:30,25.22212,-6.59486,26.07005017,10.45212,2.00514,10.64271577,14.77,-8.6,17.09131066,25.22212,-6.62486,26.07765533,10.45212,2.00514,10.64271577,14.77,-8.63,17.10642569
21/01/2020 08:00,27.238325,-4.76829,27.65253946,10.448325,2.04171,10.64594172,16.79,-6.81,18.11850435,27.258325,-4.81829,27.68089956,10.448325,2.04171,10.64594172,16.81,-6.86,18.15587233
21/01/2020 08:30,28.171085,-4.44933,28.52028344,10.451085,2.03067,10.64653927,17.72,-6.48,18.86766546,28.181085,-4.47933,28.53485499,10.451085,2.03067,10.64653927,17.73,-6.51,18.88737674
21/01/2020 09:00,28.625595,-4.276915,28.94333587,10.505595,2.033085,10.70051218,18.12,-6.31,19.18724837,28.655595,-4.306915,28.97745057,10.505595,2.033085,10.70051218,18.15,-6.34,19.22545448
21/01/2020 09:30,29.67597,-4.022095,29.94729443,10.56597,2.017905,10.75693556,19.11,-6.04,20.04179882,29.67597,-4.072095,29.9540507,10.56597,2.017905,10.75693556,19.11,-6.09,20.05692399
21/01/2020 10:00,30.278085,-3.481055,30.47753558,10.658085,2.028945,10.84948818,19.62,-5.51,20.37902108,30.288085,-3.521055,30.49206325,10.658085,2.028945,10.84948818,19.63,-5.55,20.39949509
21/01/2020 10:30,30.499175,-3.157265,30.66215906,10.769175,2.022735,10.95749,19.73,-5.18,20.39865927,30.499175,-3.217265,30.66839529,10.769175,2.022735,10.95749,19.73,-5.24,20.41397805
21/01/2020 11:00,30.365075,-3.160715,30.52913197,10.845075,2.019285,11.03146244,19.52,-5.18,20.19561339,30.365075,-3.220715,30.53540216,10.845075,2.019285,11.03146244,19.52,-5.24,20.21108607
21/01/2020 11:30,30.19615,-3.165545,30.36162298,10.92615,2.014455,11.11030075,19.27,-5.18,19.95407978,30.20615,-3.225545,30.37788074,10.92615,2.014455,11.11030075,19.28,-5.24,19.97938938
21/01/2020 12:00,29.948585,-3.35589,30.13602066,10.968585,2.01411,11.15197274,18.98,-5.37,19.72504246,29.968585,-3.38589,30.15924963,10.968585,2.01411,11.15197274,19,-5.4,19.7524682
21/01/2020 12:30,29.91791,-3.26934,30.09601174,10.99791,2.01066,11.18019579,18.92,-5.28,19.64293257,29.92791,-3.30934,30.11032262,10.99791,2.01066,11.18019579,18.93,-5.32,19.66334916
21/01/2020 13:00,29.772045,-3.300735,29.95445735,10.992045,1.979265,11.16882014,18.78,-5.28,19.50812139,29.772045,-3.340735,29.9588914,10.992045,1.979265,11.16882014,18.78,-5.32,19.51898563
21/01/2020 13:30,29.43995,-3.289695,29.62317926,10.93995,1.990305,11.11952427,18.5,-5.28,19.23872137,29.45995,-3.329695,29.64752136,10.93995,1.990305,11.11952427,18.52,-5.32,19.26895949
21/01/2020 14:00,29.196815,-3.433455,29.39800366,10.876815,2.056545,11.06952943,18.32,-5.49,19.1249183,29.196815,-3.493455,29.40507157,10.876815,2.056545,11.06952943,18.32,-5.55,19.14222819
21/01/2020 14:30,28.661955,-3.760375,28.90757832,10.811955,2.009625,10.99713433,17.85,-5.77,18.75940831,28.681955,-3.800375,28.93263543,10.811955,2.009625,10.99713433,17.87,-5.81,18.79076901
21/01/2020 15:00,28.56846,-3.760375,28.8148803,10.71846,2.009625,10.90522707,17.85,-5.77,18.75940831,28.51846,-3.800375,28.77056501,10.71846,2.009625,10.90522707,17.8,-5.81,18.7242116
21/01/2020 15:30,28.469445,-3.845545,28.72799184,10.619445,2.014455,10.80882237,17.85,-5.86,18.78728559,28.419445,-3.875545,28.68248077,10.619445,2.014455,10.80882237,17.8,-5.89,18.74918932
21/01/2020 16:00,28.865955,-4.735545,29.25181609,10.535955,2.014455,10.72680645,18.33,-6.75,19.53334073,28.855955,-4.845545,29.25996318,10.535955,2.014455,10.72680645,18.32,-6.86,19.56225958
21/01/2020 16:30,29.957305,-4.076915,30.23344768,10.477305,2.033085,10.67273886,19.48,-6.11,20.41574148,29.977305,-4.116915,30.25868147,10.477305,2.033085,10.67273886,19.5,-6.15,20.44682127
21/01/2020 17:00,30.96249,-3.857235,31.20182765,11.19249,2.082765,11.38462746,19.77,-5.94,20.6430739,30.96249,-3.907235,31.2080482,11.19249,2.082765,11.38462746,19.77,-5.99,20.65751679
21/01/2020 17:30,32.65798,-3.65011,32.86132926,17.34798,2.53989,17.53292478,15.31,-6.19,16.51400012,32.66798,-3.69011,32.87573313,17.34798,2.53989,17.53292478,15.32,-6.23,16.53829798
21/01/2020 18:00,32.979015,-3.639415,33.17922199,17.349015,2.550585,17.53550128,15.63,-6.19,16.81109753,32.989015,-3.679415,33.19357175,17.349015,2.550585,17.53550128,15.64,-6.23,16.83515667
21/01/2020 18:30,32.97729,-3.71183,33.18552904,17.34729,2.54817,17.53344349,15.63,-6.26,16.83699795,32.98729,-3.75183,33.1999628,17.34729,2.54817,17.53344349,15.64,-6.3,16.8611862
21/01/2020 19:00,32.81483,-3.84,33.03874495,11.04483,2.07,11.23713352,21.77,-5.91,22.5579476,32.81483,-3.89,33.04459363,11.04483,2.07,11.23713352,21.77,-5.96,22.57109878
21/01/2020 19:30,32.019015,-4.108985,32.28159041,10.449015,2.031015,10.6445731,21.57,-6.14,22.42687004,32.029015,-4.168985,32.29919872,10.449015,2.031015,10.6445731,21.58,-6.2,22.45298198
21/01/2020 20:00,31.196255,-4.262435,31.48610294,10.446255,2.027565,10.64120592,20.75,-6.29,21.682403,31.196255,-4.312435,31.49291066,10.446255,2.027565,10.64120592,20.75,-6.34,21.69696062
21/01/2020 20:30,29.363155,-4.64828,29.72879713,10.453155,2.06172,10.65453607,18.91,-6.71,20.06519873,29.393155,-4.58828,29.74911552,10.453155,2.06172,10.65453607,18.94,-6.65,20.07351738
21/01/2020 21:00,27.83143,-4.857605,28.25216491,10.45143,2.032395,10.64720707,17.38,-6.89,18.69589527,27.85143,-4.897605,28.27876744,10.45143,2.032395,10.64720707,17.4,-6.93,18.72925252
21/01/2020 21:30,26.399705,-5.264505,26.9194992,10.449705,2.025495,10.64419864,15.95,-7.29,17.53700659,26.399705,-5.314505,26.92932208,10.449705,2.025495,10.64419864,15.95,-7.34,17.5578501
21/01/2020 22:00,24.443155,-7.452425,25.55399117,10.453155,2.047575,10.65180796,13.99,-9.5,16.91065049,24.453155,-7.472425,25.5693943,10.453155,2.047575,10.65180796,14,-9.52,16.93016243
21/01/2020 22:30,22.696945,-7.82381,24.00756787,10.446945,2.03619,10.64352994,12.25,-9.86,15.72520588,22.686945,-7.86381,24.0111845,10.446945,2.03619,10.64352994,12.24,-9.9,15.74254109
21/01/2020 23:00,21.04729,-5.99554,21.8845817,10.44729,2.02446,10.64163083,10.6,-8.02,13.29211797,21.02729,-6.03554,21.87634951,10.44729,2.02446,10.64163083,10.58,-8.06,13.30037593
21/01/2020 23:30,19.070395,-8.094535,20.71717795,10.450395,1.965465,10.6336169,8.62,-10.06,13.24794324,19.030395,-8.164535,20.70786241,10.450395,1.965465,10.6336169,8.58,-10.13,13.27528907
22/01/2020 00:00,17.83143,-8.593815,19.79428079,10.45143,2.026185,10.64602342,7.38,-10.62,12.93247076,17.81143,-8.623815,19.78932095,10.45143,2.026185,10.64602342,7.36,-10.65,12.94573675
22/01/2020 00:30,17.634535,-8.67278,19.65181767,10.454535,2.02722,10.64926866,7.18,-10.7,12.88574406,17.604535,-8.70278,19.63817793,10.454535,2.02722,10.64926866,7.15,-10.73,12.89400636
22/01/2020 01:00,17.633155,-8.675195,19.65164531,10.453155,2.024805,10.64745438,7.18,-10.7,12.88574406,17.603155,-8.705195,19.63801125,10.453155,2.024805,10.64745438,7.15,-10.73,12.89400636
22/01/2020 01:30,17.4666,-7.74657,19.1073667,10.4466,2.03343,10.64266363,7.02,-9.78,12.0386378,17.4466,-7.76657,19.09721082,10.4466,2.03343,10.64266363,7,-9.8,12.04325537
22/01/2020 02:00,17.01005,-6.985535,18.38856983,10.45005,2.034465,10.64624783,6.56,-9.02,11.15320582,17.01005,-7.035535,18.40762216,10.45005,2.034465,10.64624783,6.56,-9.07,11.19368125
22/01/2020 02:30,16.52281,-8.5145,18.58762923,10.45281,2.0355,10.64915476,6.07,-10.55,12.17158166,16.48281,-8.5645,18.57508239,10.45281,2.0355,10.64915476,6.03,-10.6,12.19511788
22/01/2020 03:00,16.225225,-8.51864,18.32553284,10.455225,2.03136,10.65073487,5.77,-10.55,12.02478274,16.215225,-8.56864,18.33998673,10.455225,2.03136,10.65073487,5.76,-10.6,12.06389655
22/01/2020 03:30,15.94143,-8.518985,18.07490791,10.45143,2.031015,10.64694374,5.49,-10.55,11.89296431,15.91143,-8.568985,18.07210858,10.45143,2.031015,10.64694374,5.46,-10.6,11.92357329
22/01/2020 04:00,15.635225,-8.624845,17.85632135,10.455225,2.035155,10.65145932,5.18,-10.66,11.85191968,15.635225,-8.664845,17.8756762,10.455225,2.035155,10.65145932,5.18,-10.7,11.88790982
22/01/2020 04:30,15.56695,-8.62933,17.79874345,10.45695,2.03067,10.65229665,5.11,-10.66,11.82149314,15.53695,-8.66933,17.79196723,10.45695,2.03067,10.65229665,5.08,-10.7,11.84467813
22/01/2020 05:00,15.64729,-8.697955,17.9022933,10.44729,2.022045,10.64117166,5.2,-10.72,11.91462966,15.62729,-8.757955,17.9140718,10.44729,2.022045,10.64117166,5.18,-10.78,11.95996656
22/01/2020 05:30,16.1666,-8.544845,18.28587793,10.4466,2.035155,10.64299335,5.72,-10.58,12.02725239,16.1366,-8.594845,18.28281215,10.4466,2.035155,10.64299335,5.69,-10.63,12.05707261
22/01/2020 06:00,17.08557,-8.372085,19.02652121,10.45557,2.037915,10.65232564,6.63,-10.41,12.34200146,17.07557,-8.412085,19.03518492,10.45557,2.037915,10.65232564,6.62,-10.45,12.3704042
22/01/2020 06:30,19.27419,-8.39589,21.02344808,10.45419,2.01411,10.64644202,8.82,-10.41,13.64406464,19.30419,-7.55589,20.73024904,10.45419,2.01411,10.64644202,8.85,-9.57,13.03485328
22/01/2020 07:00,21.286255,-7.74657,22.65201975,10.446255,2.03343,10.64232499,10.84,-9.78,14.59979452,21.286255,-7.77657,22.66229673,10.446255,2.03343,10.64232499,10.84,-9.81,14.61990766
22/01/2020 07:30,24.181085,-6.82244,25.1250982,10.451085,2.01756,10.64404651,13.73,-8.84,16.32968156,24.181085,-6.95244,25.16070932,10.451085,2.01756,10.64404651,13.73,-8.97,16.40042073
22/01/2020 08:00,26.0066,-6.607605,26.83288444,10.4466,2.032395,10.64246593,15.56,-8.64,17.79784257,26.0166,-6.667605,26.85740926,10.4466,2.032395,10.64246593,15.57,-8.7,17.83577585
22/01/2020 08:30,26.95694,-4.518295,27.33297649,10.43694,2.031705,10.63285201,16.52,-6.55,17.77112546,26.95694,-4.568295,27.34128624,10.43694,2.031705,10.63285201,16.52,-6.6,17.78961495
22/01/2020 09:00,27.593155,-4.28864,27.92444513,10.453155,2.03136,10.64870287,17.14,-6.32,18.26805956,27.613155,-4.31864,27.94882789,10.453155,2.03136,10.64870287,17.16,-6.35,18.29721564
22/01/2020 09:30,28.437945,-4.538075,28.79775756,8.997945,1.781925,9.172691586,19.44,-6.32,20.44152636,28.447945,-4.568075,28.8123738,8.997945,1.781925,9.172691586,19.45,-6.35,20.46032747
22/01/2020 10:00,28.864535,-4.45657,29.20654716,3.554535,0.65343,3.614095991,25.31,-5.11,25.82069325,28.894535,-4.51657,29.24540233,3.554535,0.65343,3.614095991,25.34,-5.17,25.86202815
22/01/2020 10:30,29.22412,-4.16728,29.51974614,3.41412,0.61272,3.468665618,25.81,-4.78,26.24889521,29.22412,-4.21728,29.5268461,3.41412,0.61272,3.468665618,25.81,-4.83,26.25804639
22/01/2020 11:00,29.584925,-4.077885,29.86464353,4.334925,0.782115,4.404915281,25.25,-4.86,25.71346146,29.604925,-4.137885,29.89270273,4.334925,0.782115,4.404915281,25.27,-4.92,25.74450038
22/01/2020 11:30,29.71848,-4.870955,30.11501712,7.99848,1.539045,8.145203608,21.72,-6.41,22.64611446,29.78848,-4.200955,30.0832439,7.99848,1.539045,8.145203608,21.79,-5.74,22.5333464
22/01/2020 12:00,29.56275,-3.828735,29.80965279,9.64275,1.841265,9.816969205,19.92,-5.67,20.71123608,29.56275,-3.898735,29.81872436,9.64275,1.841265,9.816969205,19.92,-5.74,20.73050892
22/01/2020 12:30,29.882285,-3.758355,30.11770558,10.092285,1.911645,10.27173808,19.79,-5.67,20.58623326,29.882285,-3.748355,30.11645932,10.092285,1.911645,10.27173808,19.79,-5.66,20.58348124
22/01/2020 13:00,30.020045,-3.595215,30.2345609,10.440045,1.984785,10.6270368,19.58,-5.58,20.35958742,30.020045,-3.675215,30.24417807,10.440045,1.984785,10.6270368,19.58,-5.66,20.38165842
22/01/2020 13:30,29.820785,-3.562785,30.03285959,10.540785,2.017215,10.73206899,19.28,-5.58,20.07124311,29.830785,-3.642785,30.05238121,10.540785,2.017215,10.73206899,19.29,-5.66,20.10322611
22/01/2020 14:00,29.659055,-3.697265,29.88861509,10.529055,2.022735,10.72158832,19.13,-5.72,19.96685504,29.669055,-3.727265,29.90226294,10.529055,2.022735,10.72158832,19.14,-5.75,19.98504691
22/01/2020 14:30,29.643875,-3.87657,29.89627268,10.513875,2.03343,10.70870698,19.13,-5.91,20.02211278,29.653875,-3.90657,29.9100918,10.513875,2.03343,10.70870698,19.14,-5.94,20.04053891
22/01/2020 15:00,29.516285,-3.96519,29.78143401,10.506285,2.03481,10.70151747,19.01,-6,19.9343949,29.516285,-4.00519,29.78678612,10.506285,2.03481,10.70151747,19.01,-6.04,19.94647087
22/01/2020 15:30,29.253865,-3.953115,29.51975162,10.493865,2.046885,10.69162948,18.76,-6,19.6961316,29.273865,-3.993115,29.54495117,10.493865,2.046885,10.69162948,18.78,-6.04,19.72739212
22/01/2020 16:00,29.79144,-3.960705,30.05357019,10.47144,2.039295,10.66816665,19.32,-6,20.2302348,29.79144,-3.940705,30.05094097,10.47144,2.039295,10.66816665,19.32,-5.98,20.2243121
22/01/2020 16:30,30.69764,-3.76933,30.92819022,10.45764,2.03067,10.652974,20.24,-5.8,21.05463369,30.69764,-3.82933,30.93555996,10.45764,2.03067,10.652974,20.24,-5.86,21.07124106
22/01/2020 17:00,31.43832,-4.409675,31.74607374,10.43832,2.030325,10.63394301,21,-6.44,21.9652817,31.42832,-4.479675,31.74597275,10.43832,2.030325,10.63394301,20.99,-6.51,21.97635548
22/01/2020 17:30,32.934535,-2.957955,33.06709986,10.454535,2.022045,10.64828475,22.48,-4.98,23.0250038,32.754535,-4.837955,33.10989839,10.454535,2.022045,10.64828475,22.3,-6.86,23.33130086
22/01/2020 18:00,32.928325,-3.37002,33.10032662,10.448325,2.02998,10.64369833,22.48,-5.4,23.11948096,32.878325,-3.43002,33.05675864,10.448325,2.02998,10.64369833,22.43,-5.46,23.0849843
22/01/2020 18:30,32.735815,-3.40659,32.91258785,10.255815,1.99341,10.44774735,22.48,-5.4,23.11948096,32.685815,-3.46659,32.86913063,10.255815,1.99341,10.44774735,22.43,-5.46,23.0849843
22/01/2020 19:00,32.315505,-3.61383,32.51694375,10.325505,1.99617,10.51668903,21.99,-5.61,22.69432088,32.315505,-3.67383,32.52366662,10.325505,1.99617,10.51668903,21.99,-5.67,22.7092272
22/01/2020 19:30,31.59101,-3.76969,31.81512966,10.30101,2.00031,10.49342876,21.29,-5.77,22.05803708,31.58101,-3.83969,31.81357276,10.30101,2.00031,10.49342876,21.28,-5.84,22.06680765
22/01/2020 20:00,30.54764,-4.039675,30.81358927,10.45764,2.030325,10.65290824,20.09,-6.07,20.98697215,30.54764,-4.089675,30.82018415,10.45764,2.030325,10.65290824,20.09,-6.12,21.00148804
22/01/2020 20:30,29.008325,-4.303815,29.32585451,10.448325,2.026185,10.64297519,18.56,-6.33,19.60975523,29.018325,-4.343815,29.34164131,10.448325,2.026185,10.64297519,18.57,-6.37,19.63216239
22/01/2020 21:00,27.33729,-4.640025,27.7282754,10.44729,2.019975,10.64077851,16.89,-6.66,18.15565201,27.35729,-4.690025,27.75639837,10.44729,2.019975,10.64077851,16.91,-6.71,18.19264137
22/01/2020 21:30,25.656945,-5.95933,26.33994003,10.446945,2.03067,10.6424753,15.21,-7.99,17.18092547,25.666945,-5.91933,26.34066311,10.446945,2.03067,10.6424753,15.22,-7.95,17.17122302
22/01/2020 22:00,23.8366,-7.45037,24.97381654,10.4466,2.01963,10.64003557,13.39,-9.47,16.40039634,23.8266,-7.49037,24.97623891,10.4466,2.01963,10.64003557,13.38,-9.51,16.41537389
22/01/2020 22:30,22.35936,-6.76037,23.35901501,10.44936,2.01963,10.6427454,11.91,-8.78,14.79650297,22.34936,-6.81037,23.36396867,10.44936,2.01963,10.6427454,11.9,-8.83,14.8181949
22/01/2020 23:00,20.50315,-7.27071,21.75413487,10.44315,2.02929,10.63848673,10.06,-9.3,13.70013139,20.48315,-7.25071,21.72860395,10.44315,2.02929,10.63848673,10.04,-9.28,13.67186893
22/01/2020 23:30,18.509015,-9.5314,20.81901108,10.449015,2.0286,10.64411257,8.06,-11.56,14.09245188,18.729015,-5.5514,19.53443229,10.449015,2.0286,10.64411257,8.28,-7.58,11.22563139
23/01/2020 00:00,17.30315,-8.3876,19.2289062,10.44315,2.0424,10.64099524,6.86,-10.43,12.48376946,17.32315,-7.7876,18.99311032,10.44315,2.0424,10.64099524,6.88,-9.83,11.99847074
23/01/2020 00:30,17.115565,-8.231055,18.9919149,10.445565,2.028945,10.64079161,6.67,-10.26,12.23750383,17.095565,-8.291055,18.99999831,10.445565,2.028945,10.64079161,6.65,-10.32,12.27700696
23/01/2020 01:00,17.19798,-8.228985,19.06532744,10.44798,2.031015,10.64355711,6.75,-10.26,12.28129065,17.17798,-8.288985,19.0732868,10.44798,2.031015,10.64355711,6.73,-10.32,12.32052353
23/01/2020 01:30,16.839705,-8.298985,18.77362023,10.449705,2.031015,10.64525042,6.39,-10.33,12.14664563,16.799705,-8.358985,18.76440029,10.449705,2.031015,10.64525042,6.35,-10.39,12.17680582
23/01/2020 02:00,16.40074,-8.304505,18.3833913,10.45074,2.025495,10.64521473,5.95,-10.33,11.92104861,16.39074,-8.434505,18.43358978,10.45074,2.025495,10.64521473,5.94,-10.46,12.02893179
23/01/2020 02:30,16.03315,-8.414505,18.10706474,10.44315,2.025495,10.63776348,5.59,-10.44,11.84236885,16.02315,-8.434505,18.10751807,10.44315,2.025495,10.63776348,5.58,-10.46,11.85529418
23/01/2020 03:00,15.717635,-8.405535,17.8240587,10.447635,2.034465,10.64387734,5.27,-10.44,11.69472103,15.707635,-8.495535,17.85788096,10.447635,2.034465,10.64387734,5.26,-10.53,11.77066268
23/01/2020 03:30,15.449015,-8.510355,17.63797626,10.449015,2.049645,10.64814346,5,-10.56,11.68390346,15.429015,-8.550355,17.63981504,10.449015,2.049645,10.64814346,4.98,-10.6,11.71154985
23/01/2020 04:00,15.2397,-8.537265,17.46806657,10.4397,2.022735,10.63385128,4.8,-10.56,11.59972413,15.2397,-8.647265,17.52209029,10.4397,2.022735,10.63385128,4.8,-10.67,11.69995299
23/01/2020 04:30,15.17005,-8.595535,17.43598689,10.45005,2.034465,10.64624783,4.72,-10.63,11.63079103,15.18005,-8.635535,17.46443193,10.45005,2.034465,10.64624783,4.73,-10.67,11.67140951
23/01/2020 05:00,15.169705,-8.61175,17.44368619,10.449705,2.01825,10.64282235,4.72,-10.63,11.63079103,15.179705,-8.65175,17.47215562,10.449705,2.01825,10.64282235,4.73,-10.67,11.67140951
23/01/2020 05:30,15.713845,-8.691065,17.95715834,10.453845,2.008935,10.64512542,5.26,-10.7,11.9229862,15.703845,-8.731065,17.96781133,10.453845,2.008935,10.64512542,5.25,-10.74,11.95450124
23/01/2020 06:00,16.490735,-10.43623,19.51561522,10.440735,2.02377,10.63506429,6.05,-12.46,13.85114075,16.450735,-10.45623,19.49254801,10.440735,2.02377,10.63506429,6.01,-12.48,13.85173274
23/01/2020 06:30,18.643495,-8.404505,20.45032054,10.443495,2.025495,10.63810217,8.2,-10.43,13.26743758,18.633495,-8.424505,20.4494357,10.443495,2.025495,10.63810217,8.19,-10.45,13.27699514
23/01/2020 07:00,20.743155,-6.697965,21.79773416,10.453155,2.002035,10.64314773,10.29,-8.7,13.47494341,20.613155,-8.367965,22.24690984,10.453155,2.002035,10.64314773,10.16,-10.37,14.51766166
23/01/2020 07:30,23.32798,-6.74485,24.28348518,10.44798,2.02515,10.6424395,12.88,-8.77,15.58227519,23.30798,-7.02485,24.34359154,10.44798,2.02515,10.6424395,12.86,-9.05,15.72520588
23/01/2020 08:00,25.22384,-5.121745,25.73857759,10.44384,2.028255,10.63896669,14.78,-7.15,16.41861444,25.21384,-5.161745,25.73677017,10.44384,2.028255,10.63896669,14.77,-7.19,16.4270813
23/01/2020 08:30,26.034875,-6.759675,26.89810258,10.444875,2.030325,10.6403775,15.59,-8.79,17.89726795,26.044875,-6.799675,26.91785827,10.444875,2.030325,10.6403775,15.6,-8.83,17.92564922
23/01/2020 09:00,26.696945,-6.61416,27.50407215,10.446945,2.02584,10.64155475,16.25,-8.64,18.40413269,26.696945,-6.64416,27.51130194,10.446945,2.02584,10.64155475,16.25,-8.67,18.41823553
23/01/2020 09:30,27.70661,-6.378645,28.43137967,10.46661,2.021355,10.66000942,17.24,-8.4,19.17752852,27.71661,-6.428645,28.45238033,10.46661,2.021355,10.66000942,17.25,-8.45,19.20846168
23/01/2020 10:00,28.491785,-6.13553,29.14492307,10.471785,2.04447,10.66949571,18.02,-8.18,19.7897145,28.511785,-6.16553,29.17080122,10.471785,2.04447,10.66949571,18.04,-8.21,19.82033552
23/01/2020 10:30,28.88075,-6.13829,29.52585858,10.47075,2.04171,10.66795132,18.41,-8.18,20.14548336,28.88075,-6.16829,29.53211002,10.47075,2.04171,10.66795132,18.41,-8.21,20.1576834
23/01/2020 11:00,29.26938,-5.988985,29.87581877,10.48938,2.031015,10.6841993,18.78,-8.02,20.42079332,29.26938,-6.028985,29.88386297,10.48938,2.031015,10.6841993,18.78,-8.06,20.43653591
23/01/2020 11:30,29.35628,-6.00244,29.96365234,10.49628,2.01756,10.68842562,18.86,-8.02,20.49438948,29.34628,-6.04244,29.96189632,10.49628,2.01756,10.68842562,18.85,-8.06,20.50088047
23/01/2020 12:00,29.387675,-5.999335,29.9937904,10.527675,2.020665,10.71984272,18.86,-8.02,20.49438948,29.377675,-6.039335,29.99202153,10.527675,2.020665,10.71984272,18.85,-8.06,20.50088047
23/01/2020 12:30,29.589055,-5.91934,30.17533367,10.529055,2.01066,10.71931681,19.06,-7.93,20.64384896,29.589055,-5.96934,30.18518173,10.529055,2.01066,10.71931681,19.06,-7.98,20.66310722
23/01/2020 13:00,29.57974,-5.915545,30.16545526,10.51974,2.014455,10.71088038,19.06,-7.93,20.64384896,29.57974,-5.965545,30.17530026,10.51974,2.014455,10.71088038,19.06,-7.98,20.66310722
23/01/2020 13:30,29.576635,-5.984495,30.17600899,10.516635,2.045505,10.71371562,19.06,-8.03,20.68246842,29.576635,-6.044495,30.18796545,10.516635,2.045505,10.71371562,19.06,-8.09,20.70583734
23/01/2020 14:00,29.448,-5.97932,30.04890966,10.488,2.05068,10.6866006,18.96,-8.03,20.59034968,29.448,-6.03932,30.06090634,10.488,2.05068,10.6866006,18.96,-8.09,20.61382303
23/01/2020 14:30,29.26243,-6.13319,29.89825796,9.69243,1.89681,9.876289155,19.57,-8.03,21.15338744,29.26243,-6.19319,29.91062373,9.69243,1.89681,9.876289155,19.57,-8.09,21.17623668
23/01/2020 15:00,28.723855,-6.301385,29.40692604,7.023855,1.368615,7.155951794,21.7,-7.67,23.01562295,28.713855,-6.341385,29.4057585,7.023855,1.368615,7.155951794,21.69,-7.71,23.01956125
23/01/2020 15:30,29.01351,-6.041295,29.63580618,13.23351,2.238705,13.42153445,15.78,-8.28,17.82040404,29.00351,-6.071295,29.63214834,13.23351,2.238705,13.42153445,15.77,-8.31,17.82551542
23/01/2020 16:00,29.23764,-6.08795,29.86474055,10.45764,2.03205,10.65323714,18.78,-8.12,20.4602737,29.24764,-6.12795,29.88270765,10.45764,2.03205,10.65323714,18.79,-8.16,20.4853533
23/01/2020 16:30,30.066255,-5.9883,30.65680066,10.446255,2.0217,10.64008996,19.62,-8.01,21.19208579,30.066255,-6.0283,30.66463909,10.446255,2.0217,10.64008996,19.62,-8.05,21.20723697
23/01/2020 17:00,30.96832,-5.76519,31.50038507,10.43832,2.03481,10.63480024,20.53,-7.8,21.96180548,30.96832,-5.83519,31.51327158,10.43832,2.03481,10.63480024,20.53,-7.87,21.9867642
23/01/2020 17:30,31.84005,-5.68519,32.34362641,10.45005,2.03481,10.64631376,21.39,-7.72,22.74050351,31.81005,-5.71519,32.31938548,10.45005,2.03481,10.64631376,21.36,-7.75,22.72250206
23/01/2020 18:00,31.834875,-5.75381,32.35066608,10.444875,2.03619,10.64149818,21.39,-7.79,22.7643625,31.874875,-5.79381,32.39715868,10.444875,2.03619,10.64149818,21.43,-7.83,22.81564814
23/01/2020 18:30,31.839705,-5.760365,32.35658541,10.449705,2.029635,10.64498722,21.39,-7.79,22.7643625,31.799705,-5.800365,32.32437891,10.449705,2.029635,10.64498722,21.35,-7.83,22.7405233
23/01/2020 19:00,31.552805,-5.87795,32.09563521,10.442805,2.03205,10.63867489,21.11,-7.91,22.54329612,31.542805,-5.92795,32.09500177,10.442805,2.03205,10.63867489,21.1,-7.96,22.5515321
23/01/2020 19:30,30.706255,-6.14657,31.31540226,10.446255,2.03343,10.64232499,20.26,-8.18,21.84902744,30.696255,-6.17657,31.31150089,10.446255,2.03343,10.64232499,20.25,-8.21,21.85100913
23/01/2020 20:00,29.418325,-6.44105,30.11519502,10.448325,2.03895,10.64541274,18.97,-8.48,20.7791073,29.418325,-6.47105,30.12162569,10.448325,2.03895,10.64541274,18.97,-8.51,20.7913684
23/01/2020 20:30,27.814875,-6.64933,28.59861641,10.444875,2.03067,10.64044334,17.37,-8.68,19.41801483,27.824875,-6.68933,28.61766595,10.444875,2.03067,10.64044334,17.38,-8.72,19.44486565
23/01/2020 21:00,26.46246,-6.93657,27.35649452,10.44246,2.03343,10.63859993,16.02,-8.97,18.36031862,26.46246,-6.98657,27.36921536,10.44246,2.03343,10.63859993,16.02,-9.02,18.38479807
23/01/2020 21:30,24.99867,-7.215885,26.01927167,10.44867,2.024115,10.64292001,14.55,-9.24,17.23601172,24.98867,-7.265885,26.02357995,10.44867,2.024115,10.64292001,14.54,-9.29,17.25444001
23/01/2020 22:00,23.46522,-7.53416,24.64508301,10.44522,2.02584,10.6398613,13.02,-9.56,16.15283257,23.46522,-7.56416,24.65427075,10.44522,2.02584,10.6398613,13.02,-9.59,16.17060605
23/01/2020 22:30,21.91384,-7.534505,23.17294002,10.44384,2.025495,10.63844086,11.47,-9.56,14.93166099,21.88384,-7.564505,23.15435573,10.44384,2.025495,10.63844086,11.44,-9.59,14.92788331
23/01/2020 23:00,20.17867,-6.947605,21.34122626,10.44867,2.032395,10.64449784,9.73,-8.98,13.24059289,20.15867,-6.977605,21.33211072,10.44867,2.032395,10.64449784,9.71,-9.01,13.24629005
23/01/2020 23:30,18.445565,-8.375195,20.2579061,10.445565,2.024805,10.64000298,8,-10.4,13.12097557,18.405565,-8.405195,20.23393501,10.445565,2.024805,10.64000298,7.96,-10.43,13.12046112
24/01/2020 00:00,17.39522,-8.53037,19.37423266,10.44522,2.01963,10.63868066,6.95,-10.55,12.63348725,17.38522,-8.57037,19.38290784,10.44522,2.01963,10.63868066,6.94,-10.59,12.66142567
24/01/2020 00:30,17.129355,-8.633475,19.18206697,10.439355,2.016525,10.63233304,6.69,-10.65,12.57690741,17.099355,-8.673475,19.17334374,10.439355,2.016525,10.63233304,6.66,-10.69,12.5949077
24/01/2020 01:00,17.135565,-8.69106,19.21359185,10.445565,2.01894,10.63888842,6.69,-10.71,12.62775514,17.105565,-8.73106,19.20499317,10.445565,2.01894,10.63888842,6.66,-10.75,12.64587284
24/01/2020 01:30,16.84419,-7.771055,18.55036476,10.45419,2.028945,10.64925849,6.39,-9.8,11.69923502,16.93419,-6.151055,18.01672192,10.45419,2.028945,10.64925849,6.48,-8.18,10.43565043
24/01/2020 02:00,16.21522,-8.600025,18.3546667,10.44522,2.019975,10.63874616,5.77,-10.62,12.08624425,16.21522,-8.290025,18.21147644,10.44522,2.019975,10.63874616,5.77,-10.31,11.81477888
24/01/2020 02:30,15.926255,-8.4914,18.04853103,10.446255,2.0286,10.64140317,5.48,-10.52,11.8617368,15.896255,-8.5414,18.04567641,10.446255,2.0286,10.64140317,5.45,-10.57,11.89232526
24/01/2020 03:00,15.674875,-8.497265,17.82989677,10.444875,2.022735,10.63893184,5.23,-10.52,11.7483318,15.654875,-8.547265,17.83622298,10.444875,2.022735,10.63893184,5.21,-10.57,11.78426918
24/01/2020 03:30,15.442805,-8.49209,17.62372886,10.442805,2.02791,10.6378849,5,-10.52,11.64776373,15.452805,-8.54209,17.6566272,10.442805,2.02791,10.6378849,5.01,-10.57,11.69722189
24/01/2020 04:00,15.24212,-8.588635,17.49533862,10.45212,2.041365,10.64960016,4.79,-10.63,11.65937391,15.22212,-8.638635,17.5025413,10.45212,2.041365,10.64960016,4.77,-10.68,11.69680726
24/01/2020 04:30,15.234185,-8.564515,17.4765932,10.444185,2.005485,10.63498803,4.79,-10.57,11.60469732,15.214185,-8.614515,17.4837437,10.444185,2.005485,10.63498803,4.77,-10.62,11.64204879
24/01/2020 05:00,15.233495,-8.54554,17.46670043,10.443495,2.02446,10.63790516,4.79,-10.57,11.60469732,15.213495,-8.59554,17.47380148,10.443495,2.02446,10.63790516,4.77,-10.62,11.64204879
24/01/2020 05:30,15.646255,-8.47381,17.79355927,10.446255,2.03619,10.64285268,5.2,-10.51,11.72604366,15.636255,-8.52381,17.80864417,10.446255,2.03619,10.64285268,5.19,-10.56,11.76646506
24/01/2020 06:00,16.54936,-8.36071,18.54138043,10.44936,2.02929,10.64458277,6.1,-10.39,12.04832353,16.51936,-8.38071,18.52364853,10.44936,2.02929,10.64458277,6.07,-10.41,12.05043568
24/01/2020 06:30,18.66315,-7.061725,19.95447639,10.44315,2.068275,10.64599189,8.22,-9.13,12.28516585,18.64315,-7.181725,19.97859394,10.44315,2.068275,10.64599189,8.2,-9.25,12.36133083
24/01/2020 07:00,20.424875,-7.89864,21.89895049,10.444875,2.03136,10.64057504,9.98,-9.93,14.07854041,20.404875,-7.92864,21.89114561,10.444875,2.03136,10.64057504,9.96,-9.96,14.08556708
24/01/2020 07:30,23.388325,-3.837955,23.70113172,10.448325,2.022045,10.64218781,12.94,-5.86,14.20504136,22.978325,-9.267955,24.77697338,10.448325,2.022045,10.64218781,12.53,-11.29,16.86609024
24/01/2020 08:00,25.46315,-2.28933,25.56585691,10.44315,2.03067,10.63875005,15.02,-4.32,15.62890911,24.88315,-9.60933,26.67415185,10.44315,2.03067,10.63875005,14.44,-11.64,18.54732326
24/01/2020 08:30,26.49798,-3.14209,26.68362182,10.44798,2.02791,10.64296505,16.05,-5.17,16.86212917,26.15798,-7.23209,27.13932651,10.44798,2.02791,10.64296505,15.71,-9.26,18.23600011
24/01/2020 09:00,27.08867,-4.50278,27.46035452,10.44867,2.02722,10.64351097,16.64,-6.53,17.87541608,27.09867,-4.55278,27.47845923,10.44867,2.02722,10.64351097,16.65,-6.58,17.90304164
24/01/2020 09:30,27.877305,-4.24726,28.19899558,10.477305,2.03274,10.67267314,17.4,-6.28,18.49860535,27.877305,-4.27726,28.20352969,10.477305,2.03274,10.67267314,17.4,-6.31,18.50881142
24/01/2020 10:00,28.255255,-4.133475,28.55599851,10.515255,2.016525,10.70686512,17.74,-6.15,18.77578494,28.275255,-4.173475,28.58160141,10.515255,2.016525,10.70686512,17.76,-6.19,18.80780955
24/01/2020 10:30,28.575975,-4.13313,28.87332871,10.575975,2.01687,10.76656917,18,-6.15,19.02163242,28.585975,-4.17313,28.8889768,10.575975,2.01687,10.76656917,18.01,-6.19,19.04405944
24/01/2020 11:00,28.926685,-4.005545,29.20269672,10.616685,2.014455,10.80611074,18.31,-6.02,19.27424447,28.926685,-4.035545,29.20682675,10.616685,2.014455,10.80611074,18.31,-6.05,19.28363555
24/01/2020 11:30,29.29222,-3.92762,29.55436265,10.65222,2.00238,10.8387876,18.64,-5.93,19.56053425,29.30222,-3.95762,29.56827443,10.65222,2.00238,10.8387876,18.65,-5.96,19.57917516
24/01/2020 12:00,29.110455,-3.91313,29.37228586,10.570455,2.01687,10.76114694,18.54,-5.93,19.46526393,29.120455,-3.94313,29.3862072,10.570455,2.01687,10.76114694,18.55,-5.96,19.48394467
24/01/2020 12:30,29.018045,-5.6952,29.57164586,10.578045,2.0148,10.76821504,18.44,-7.71,19.98693823,29.018045,-5.7352,29.57937549,10.578045,2.0148,10.76821504,18.44,-7.75,20.00240236
24/01/2020 13:00,29.143885,-6.006235,29.75635885,10.533885,2.013765,10.72464371,18.61,-8.02,20.26456266,29.143885,-6.046235,29.76445851,10.533885,2.013765,10.72464371,18.61,-8.06,20.28042652
24/01/2020 13:30,29.13664,-6.00175,29.74835783,10.52664,2.01825,10.71837127,18.61,-8.02,20.26456266,29.13664,-6.04175,29.75645365,10.52664,2.01825,10.71837127,18.61,-8.06,20.28042652
24/01/2020 14:00,29.0356,-5.98312,29.64563699,10.5156,2.03688,10.71105613,18.52,-8.02,20.18194242,29.0456,-6.02312,29.66352733,10.5156,2.03688,10.71105613,18.53,-8.06,20.20704085
24/01/2020 14:30,28.74766,-6.095875,29.38686182,10.49766,2.044125,10.69482644,18.25,-8.14,19.98304531,28.75766,-6.145875,29.40705337,10.49766,2.044125,10.69482644,18.26,-8.19,20.01258854
24/01/2020 15:00,28.390765,-6.183115,29.0562635,10.500765,2.046885,10.69840193,17.89,-8.23,19.69225736,28.390765,-6.213115,29.06266222,10.500765,2.046885,10.69840193,17.89,-8.26,19.70481413
24/01/2020 15:30,28.165925,-6.31863,28.86597333,10.475925,2.05137,10.67488283,17.69,-8.37,19.57020695,28.155925,-6.36863,28.86720563,10.475925,2.05137,10.67488283,17.68,-8.42,19.58261474
24/01/2020 16:00,28.723505,-6.143465,29.37314933,10.463505,2.036535,10.65985045,18.26,-8.18,20.00849819,28.733505,-6.173465,29.38921536,10.463505,2.036535,10.65985045,18.27,-8.21,20.02990265
24/01/2020 16:30,29.499705,-5.9814,30.0999957,10.449705,2.0286,10.64478992,19.05,-8.01,20.66549298,29.499705,-6.0314,30.10997146,10.449705,2.0286,10.64478992,19.05,-8.06,20.68492446
24/01/2020 17:00,30.276255,-5.85864,30.83788708,10.446255,2.03136,10.64192966,19.83,-7.89,21.34200084,30.266255,-5.92864,30.8414488,10.446255,2.03136,10.64192966,19.82,-7.96,21.35869846
24/01/2020 17:30,31.36522,-5.68588,31.87642165,10.44522,2.03412,10.64144093,20.92,-7.72,22.29898652,31.35522,-5.73588,31.87554142,10.44522,2.03412,10.64144093,20.91,-7.77,22.306972
24/01/2020 18:00,31.377295,-5.68519,31.88818005,10.457295,2.03481,10.65342529,20.92,-7.72,22.29898652,31.367295,-5.73519,31.88729527,10.457295,2.03481,10.65342529,20.91,-7.77,22.306972
24/01/2020 18:30,31.245905,-5.79485,31.77871718,10.435905,2.02515,10.63058539,20.81,-7.82,22.23080071,31.255905,-5.85485,31.79954191,10.435905,2.02515,10.63058539,20.82,-7.88,22.2613297
