Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/01/2020 19:00,30.48522,-5.931745,31.05695151,10.44522,2.028255,10.64032139,20.04,-7.96,21.56300536,30.46522,-5.981745,31.04691455,10.44522,2.028255,10.64032139,20.02,-8.01,21.56294275
24/01/2020 19:30,29.68591,-6.15381,30.31703531,10.44591,2.03619,10.64251406,19.24,-8.19,20.91061214,29.67591,-6.19381,30.31539076,10.44591,2.03619,10.64251406,19.23,-8.23,20.91711739
24/01/2020 20:00,28.762115,-6.318295,29.44792201,10.442115,2.031705,10.6379317,18.32,-8.35,20.13317908,28.772115,-6.368295,29.46845403,10.442115,2.031705,10.6379317,18.33,-8.4,20.1630578
24/01/2020 20:30,27.25143,-6.747605,28.0743764,10.45143,2.032395,10.64720707,16.8,-8.78,18.95595949,27.25143,-6.787605,28.08401714,10.45143,2.032395,10.64720707,16.8,-8.82,18.97451976
24/01/2020 21:00,25.94936,-6.611055,26.77826232,10.44936,2.028945,10.644517,15.5,-8.64,17.74541067,25.95936,-6.671055,26.80282348,10.44936,2.028945,10.644517,15.51,-8.7,17.78342206
24/01/2020 21:30,24.83177,-5.27106,25.38505219,10.44177,2.01894,10.63516241,14.39,-7.29,16.13121818,24.81177,-5.30106,25.37173955,10.44177,2.01894,10.63516241,14.37,-7.32,16.1269743
24/01/2020 22:00,23.460345,-5.59389,24.11803045,9.660345,1.87611,9.840836054,13.8,-7.47,15.69206487,23.470345,-5.63389,24.13706301,9.660345,1.87611,9.840836054,13.81,-7.51,15.71993003
24/01/2020 22:30,21.797945,-7.373955,23.01142365,8.997945,1.746045,9.165788966,12.8,-9.12,15.71669176,21.817945,-7.013955,22.91764143,8.997945,1.746045,9.165788966,12.82,-8.76,15.52707313
24/01/2020 23:00,20.44152,-7.793865,21.87693012,9.94152,1.926135,10.12639205,10.5,-9.72,14.30833324,20.43152,-7.813865,21.87472276,9.94152,1.926135,10.12639205,10.49,-9.74,14.31459744
24/01/2020 23:30,18.855565,-8.04315,20.49938032,10.445565,1.97685,10.63098133,8.41,-10.02,13.08160923,18.825565,-8.03315,20.46786253,10.445565,1.97685,10.63098133,8.38,-10.01,13.05467349
25/01/2020 00:00,17.827635,-8.281055,19.65707103,10.447635,2.028945,10.64282363,7.38,-10.31,12.67913641,17.807635,-8.281055,19.63893419,10.447635,2.028945,10.64282363,7.36,-10.31,12.66750567
25/01/2020 00:30,17.59936,-8.442435,19.51953332,10.44936,2.027565,10.64425405,7.15,-10.47,12.67846205,17.56936,-8.472435,19.50550091,10.44936,2.027565,10.64425405,7.12,-10.5,12.6863864
25/01/2020 01:00,17.59729,-8.441745,19.51736852,10.44729,2.028255,10.64235344,7.15,-10.47,12.67846205,17.56729,-8.471745,19.50333667,10.44729,2.028255,10.64235344,7.12,-10.5,12.6863864
25/01/2020 01:30,17.07246,-8.4414,19.04537016,10.44246,2.0286,10.63767779,6.63,-10.47,12.39265105,17.05246,-8.4714,19.04077231,10.44246,2.0286,10.63767779,6.61,-10.5,12.40734057
25/01/2020 02:00,16.53591,-8.5514,18.61619621,10.44591,2.0286,10.6410645,6.09,-10.58,12.20755913,16.50591,-8.6214,18.6218582,10.44591,2.0286,10.6410645,6.06,-10.65,12.25341177
25/01/2020 02:30,16.13591,-8.61209,18.29031672,10.44591,2.02791,10.64093298,5.69,-10.64,12.06588994,16.10591,-8.62209,18.26857337,10.44591,2.02791,10.64093298,5.66,-10.65,12.06060115
25/01/2020 03:00,15.834875,-8.616575,18.02744106,10.444875,2.023425,10.63906305,5.39,-10.64,11.92735092,15.824875,-8.626575,18.0234421,10.444875,2.023425,10.63906305,5.38,-10.65,11.93176014
25/01/2020 03:30,15.47591,-8.755195,17.78081072,10.44591,2.024805,10.64034168,5.03,-10.78,11.89576816,15.46591,-8.795195,17.79184721,10.44591,2.024805,10.64034168,5.02,-10.82,11.92781623
25/01/2020 04:00,15.08074,-8.836575,17.47895239,10.45074,2.023425,10.64482105,4.63,-10.86,11.80578248,15.06074,-8.876575,17.48197566,10.45074,2.023425,10.64482105,4.61,-10.9,11.83478348
25/01/2020 04:30,14.856255,-8.84244,17.28863956,10.446255,2.01756,10.63930411,4.41,-10.86,11.72124993,14.836255,-8.88244,17.29196931,10.446255,2.01756,10.63930411,4.39,-10.9,11.75083401
25/01/2020 05:00,14.851425,-8.77106,17.24808158,10.441425,2.01894,10.63482368,4.41,-10.79,11.65642312,14.831425,-8.88106,17.28711642,10.441425,2.01894,10.63482368,4.39,-10.9,11.75083401
25/01/2020 05:30,14.98177,-8.763815,17.35678212,10.44177,2.026185,10.63654015,4.54,-10.79,11.70622484,14.97177,-8.793815,17.36332569,10.44177,2.026185,10.63654015,4.53,-10.82,11.73001705
25/01/2020 06:00,15.415225,-8.595195,17.64954784,10.455225,2.024805,10.64948661,4.96,-10.62,11.72117742,15.395225,-8.625195,17.64672609,10.455225,2.024805,10.64948661,4.94,-10.65,11.73993612
25/01/2020 06:30,16.386255,-8.456575,18.43971295,10.446255,2.023425,10.64041786,5.94,-10.48,12.04632724,16.386255,-8.496575,18.45809144,10.446255,2.023425,10.64041786,5.94,-10.52,12.08114233
25/01/2020 07:00,17.13281,-8.32416,19.047961,10.45281,2.02584,10.64731255,6.68,-10.35,12.31847799,17.09281,-8.37416,19.03393573,10.45281,2.02584,10.64731255,6.64,-10.4,12.33894647
25/01/2020 07:30,18.462115,-8.01692,20.1276103,10.442115,2.02308,10.63628781,8.02,-10.04,12.84998054,18.442115,-8.05692,20.12524697,10.442115,2.02308,10.63628781,8,-10.08,12.86881502
25/01/2020 08:00,19.636255,-7.687605,21.08747925,10.446255,2.032395,10.64212728,9.19,-9.72,13.37664009,19.616255,-7.707605,21.07616272,10.446255,2.032395,10.64212728,9.17,-9.74,13.37746239
25/01/2020 08:30,21.71315,-6.57864,22.68786872,10.44315,2.03136,10.63888177,11.27,-8.61,14.18255971,21.68315,-6.66864,22.68545246,10.44315,2.03136,10.63888177,11.24,-8.7,14.21364133
25/01/2020 09:00,23.264875,-7.12278,24.33081182,10.444875,2.02722,10.63978546,12.82,-9.15,15.75039365,23.254875,-7.14278,24.32711486,10.444875,2.02722,10.63978546,12.81,-9.17,15.75388841
25/01/2020 09:30,25.637295,-4.246915,25.98667316,10.457295,2.033085,10.65309595,15.18,-6.28,16.42774482,25.327295,-7.906915,26.53283205,10.457295,2.033085,10.65309595,14.87,-9.94,17.88632159
25/01/2020 10:00,26.69695,-4.087255,27.00801349,10.45695,2.042745,10.65460513,16.24,-6.13,17.35841295,26.62695,-4.957255,27.08447606,10.45695,2.042745,10.65460513,16.17,-7,17.6201277
25/01/2020 10:30,27.20213,-4.2607,27.53378726,10.47213,2.0493,10.67076086,16.73,-6.31,17.88040827,27.19213,-4.3007,27.53012812,10.47213,2.0493,10.67076086,16.72,-6.35,17.88521456
25/01/2020 11:00,27.631455,-4.171385,27.94454792,10.501455,2.058615,10.70132949,17.13,-6.23,18.22772065,27.631455,-4.201385,27.94904187,10.501455,2.058615,10.70132949,17.13,-6.26,18.23799605
25/01/2020 11:30,28.109725,-5.06725,28.56280207,10.489725,2.05275,10.6886909,17.62,-7.12,19.00417849,28.119725,-5.11725,28.58155317,10.489725,2.05275,10.6886909,17.63,-7.17,19.03223056
25/01/2020 12:00,28.364545,-6.07277,29.00734301,10.474545,2.04723,10.67273365,17.89,-8.12,19.64653914,28.374545,-6.11277,29.02551913,10.474545,2.04723,10.67273365,17.9,-8.16,19.67220374
25/01/2020 12:30,28.7911,-6.068285,29.42365582,10.4811,2.051715,10.6800277,18.31,-8.12,20.02974039,28.7911,-6.108285,29.43193138,10.4811,2.051715,10.6800277,18.31,-8.16,20.04598962
25/01/2020 13:00,28.97523,-5.56139,29.50411856,10.46523,2.04861,10.6638568,18.51,-7.61,20.01330058,28.98523,-5.60139,29.52150281,10.46523,2.04861,10.6638568,18.52,-7.65,20.0377868
25/01/2020 13:30,29.17144,-3.93105,29.4351162,10.47144,2.03895,10.66810071,18.7,-5.97,19.62984717,29.18144,-3.96105,29.4490468,10.47144,2.03895,10.66810071,18.71,-6,19.64851394
25/01/2020 14:00,28.73937,-4.095185,29.02967324,10.46937,2.044815,10.6671916,18.27,-6.14,19.27414071,28.73937,-4.125185,29.03392049,10.46937,2.044815,10.6671916,18.27,-6.17,19.28371852
25/01/2020 14:30,28.49937,-4.20312,28.80764322,10.46937,2.03688,10.66567337,18.03,-6.24,19.07926885,28.50937,-4.24312,28.82339753,10.46937,2.03688,10.66567337,18.04,-6.28,19.10183237
25/01/2020 15:00,28.32247,-4.20381,28.63274918,10.46247,2.03619,10.65876861,17.86,-6.24,18.91869974,28.33247,-4.24381,28.64853887,10.46247,2.03619,10.65876861,17.87,-6.28,18.94136479
25/01/2020 15:30,28.38798,-4.125195,28.68614025,10.44798,2.024805,10.64237386,17.94,-6.15,18.96486488,28.38798,-4.165195,28.69191973,10.44798,2.024805,10.64237386,17.94,-6.19,18.97787396
25/01/2020 16:00,28.45522,-4.117605,28.75159502,10.44522,2.032395,10.64111133,18.01,-6.15,19.03109561,28.46522,-4.157605,28.76724577,10.44522,2.032395,10.64111133,18.02,-6.19,19.05351674
25/01/2020 16:30,28.8066,-4.12209,29.10003144,10.4466,2.02791,10.64161034,18.36,-6.15,19.36264703,28.8166,-4.16209,29.11562173,10.4466,2.02791,10.64161034,18.37,-6.19,19.38486523
25/01/2020 17:00,29.647635,-4.127955,29.93363115,10.447635,2.022045,10.64151038,19.2,-6.15,20.16091516,29.657635,-4.167955,29.94907616,10.447635,2.022045,10.64151038,19.21,-6.19,20.18267078
25/01/2020 17:30,30.194875,-5.538645,30.69864923,10.444875,2.021355,10.63866955,19.75,-7.56,21.14748448,30.184875,-5.648645,30.70885653,10.444875,2.021355,10.63866955,19.74,-7.67,21.17773595
25/01/2020 18:00,30.304185,-6.36932,30.9663021,10.444185,2.05068,10.64360319,19.86,-8.42,21.57118448,30.564185,-3.74932,30.79329156,10.444185,2.05068,10.64360319,20.12,-5.8,20.93930276
25/01/2020 18:30,29.674185,-6.145535,30.30387526,10.444185,2.034465,10.64049097,19.23,-8.18,20.89749507,29.654185,-6.205535,30.29652377,10.444185,2.034465,10.64049097,19.21,-8.24,20.90267208
25/01/2020 19:00,29.10867,-4.86484,29.51239295,10.44867,2.04516,10.64694248,18.66,-6.91,19.8983341,29.10867,-4.88484,29.51569635,10.44867,2.04516,10.64694248,18.66,-6.93,19.90528824
25/01/2020 19:30,28.021425,-4.37588,28.36103991,10.441425,2.03412,10.63771593,17.58,-6.41,18.71214846,28.031425,-4.41588,28.37711726,10.441425,2.03412,10.63771593,17.59,-6.45,18.73527689
25/01/2020 20:00,26.917285,-4.59416,27.30652922,10.437285,2.02584,10.63207157,16.48,-6.62,17.75992117,26.907285,-4.63416,27.30343248,10.437285,2.02584,10.63207157,16.47,-6.66,17.76559878
25/01/2020 20:30,25.838955,-5.32348,26.381642,10.328955,2.00652,10.52204514,15.51,-7.33,17.15485354,25.908955,-4.57348,26.30951669,10.328955,2.00652,10.52204514,15.58,-6.58,16.91250425
25/01/2020 21:00,24.494535,-9.69243,26.34246466,10.454535,2.03757,10.65124376,14.04,-11.73,18.29520429,25.034535,-2.39243,25.14859169,10.454535,2.03757,10.65124376,14.58,-4.43,15.23815278
25/01/2020 21:30,23.4097,-9.82761,25.38889467,10.4397,2.02239,10.63378566,12.97,-11.85,17.56824977,23.9597,-2.58761,24.09902383,10.4397,2.02239,10.63378566,13.52,-4.61,14.28434458
25/01/2020 22:00,22.639015,-7.556225,23.86674541,10.449015,2.033775,10.64510006,12.19,-9.59,15.51013217,22.639015,-7.376225,23.81036949,10.449015,2.033775,10.64510006,12.19,-9.41,15.399487
25/01/2020 22:30,21.502465,-7.66278,22.82704971,10.452465,2.02722,10.64723652,11.05,-9.69,14.69689083,21.492465,-7.70278,22.8310944,10.452465,2.02722,10.64723652,11.04,-9.73,14.71579084
25/01/2020 23:00,20.47487,-6.517605,21.48719331,10.43487,2.032395,10.63095204,10.04,-8.55,13.18727038,20.47487,-6.377605,21.44514274,10.43487,2.032395,10.63095204,10.04,-8.41,13.09693476
25/01/2020 23:30,18.815225,-10.31485,21.45713919,10.455225,2.02515,10.64955221,8.36,-12.34,14.90520714,19.235225,-3.29485,19.51537643,10.455225,2.02515,10.64955221,8.78,-5.32,10.26600214
26/01/2020 00:00,17.84177,-10.30657,20.60471164,10.44177,2.03343,10.63792265,7.4,-12.34,14.3887317,18.21177,-3.87657,18.61978414,10.44177,2.03343,10.63792265,7.77,-5.91,9.762223107
26/01/2020 00:30,17.53246,-8.06381,19.29798397,10.44246,2.03619,10.63912781,7.09,-10.1,12.3401013,17.50246,-8.10381,19.28750483,10.44246,2.03619,10.63912781,7.06,-10.14,12.35569504
26/01/2020 01:00,17.660755,-8.0645,19.4149022,10.480755,2.0355,10.67658586,7.18,-10.1,12.3920297,17.640755,-8.1045,19.41337573,10.480755,2.0355,10.67658586,7.16,-10.14,12.41310598
26/01/2020 01:30,17.16315,-8.15071,19.00020504,10.44315,2.02929,10.63848673,6.72,-10.18,12.19798344,17.14315,-8.20071,19.00366376,10.44315,2.02929,10.63848673,6.7,-10.23,12.22877345
26/01/2020 02:00,16.61591,-8.31933,18.58224197,10.44591,2.03067,10.64145932,6.17,-10.35,12.04953941,16.60591,-8.37933,18.60025318,10.44591,2.03067,10.64145932,6.16,-10.41,12.09602001
26/01/2020 02:30,16.066945,-8.32416,18.09525798,10.446945,2.02584,10.64155475,5.62,-10.35,11.77738935,16.056945,-8.38416,18.11407248,10.446945,2.02584,10.64155475,5.61,-10.41,11.82540486
26/01/2020 03:00,15.666255,-8.500035,17.82363994,10.446255,1.999965,10.63598155,5.22,-10.5,11.72597118,15.636255,-8.680035,17.8839447,10.446255,1.999965,10.63598155,5.19,-10.68,11.87427893
26/01/2020 03:30,15.29315,-8.59968,17.54522536,10.44315,2.02032,10.63677934,4.85,-10.62,11.6750546,15.30315,-8.65968,17.58341428,10.44315,2.02032,10.63677934,4.86,-10.68,11.73379734
26/01/2020 04:00,15.00384,-8.70347,17.34547793,10.44384,2.02653,10.63863797,4.56,-10.73,11.65875208,14.98384,-8.77347,17.36344542,10.44384,2.02653,10.63863797,4.54,-10.8,11.7154428
26/01/2020 04:30,14.715565,-8.943815,17.22032752,10.445565,2.026185,10.64026568,4.27,-10.97,11.77173734,14.755565,-8.073815,16.8200234,10.445565,2.026185,10.64026568,4.31,-10.1,10.98117025
26/01/2020 05:00,14.44798,-10.965195,18.13779555,10.44798,2.024805,10.64237386,4,-12.99,13.59191304,14.75798,-4.045195,15.30233891,10.44798,2.024805,10.64237386,4.31,-6.07,7.444528192
26/01/2020 05:30,14.60763,-10.961745,18.26315164,10.43763,2.028255,10.63287065,4.17,-12.99,13.64291025,14.92763,-4.041745,15.46511688,10.43763,2.028255,10.63287065,4.49,-6.07,7.550165561
26/01/2020 06:00,14.86212,-10.839675,18.39513971,10.45212,2.030325,10.64748947,4.41,-12.87,13.60459481,15.17212,-3.959675,15.68031414,10.45212,2.030325,10.64748947,4.72,-5.99,7.626172041
26/01/2020 06:30,15.58936,-8.666925,17.83658415,10.44936,2.013075,10.64150344,5.14,-10.68,11.85251028,15.60936,-8.096925,17.58443386,10.44936,2.013075,10.64150344,5.16,-10.11,11.35066958
26/01/2020 07:00,15.984185,-8.3783,18.04688563,10.444185,2.0217,10.63805768,5.54,-10.4,11.78353088,15.994185,-8.4283,18.07899872,10.444185,2.0217,10.63805768,5.55,-10.45,11.83237085
26/01/2020 07:30,17.076945,-8.19106,18.93978655,10.446945,2.01894,10.64024335,6.63,-10.21,12.17378331,17.046945,-8.23106,18.93009991,10.446945,2.01894,10.64024335,6.6,-10.25,12.19108281
26/01/2020 08:00,17.760735,-8.050025,19.49991308,10.440735,2.019975,10.63434278,7.32,-10.07,12.44938954,17.740735,-8.080025,19.49411404,10.440735,2.019975,10.63434278,7.3,-10.1,12.46194206
26/01/2020 08:30,19.133155,-7.67279,20.61429908,10.453155,2.00721,10.64412239,8.68,-9.68,13.00172296,19.103155,-7.73279,20.60889546,10.453155,2.00721,10.64412239,8.65,-9.74,13.02651527
26/01/2020 09:00,20.76626,-7.652435,22.13136498,10.45626,2.027565,10.65102779,10.31,-9.68,14.14208259,20.74626,-7.712435,22.13343529,10.45626,2.027565,10.65102779,10.29,-9.74,14.16868731
26/01/2020 09:30,22.531775,-7.26071,23.6727437,10.451775,2.02929,10.64695349,12.08,-9.29,15.23911087,22.511775,-7.29071,23.66293443,10.451775,2.02929,10.64695349,12.06,-9.32,15.24158784
26/01/2020 10:00,23.836255,-6.926225,24.82216036,10.446255,2.033775,10.64239091,13.39,-8.96,16.11129107,23.836255,-6.956225,24.83054809,10.446255,2.033775,10.64239091,13.39,-8.99,16.1279943
26/01/2020 10:30,25.47661,-6.178985,26.21521529,10.46661,2.031015,10.66184538,15.01,-8.21,17.10860018,25.45661,-6.338985,26.23398032,10.46661,2.031015,10.66184538,14.99,-8.37,17.16848858
26/01/2020 11:00,26.89903,-4.203465,27.22548315,10.47903,2.036535,10.67508991,16.42,-6.24,17.56570522,26.89903,-4.253465,27.23324768,10.47903,2.036535,10.67508991,16.42,-6.29,17.58352922
26/01/2020 11:30,27.84661,-4.033805,28.13725771,10.46661,2.046195,10.66474748,17.38,-6.08,18.41278903,27.84661,-4.063805,28.14157422,10.46661,2.046195,10.66474748,17.38,-6.11,18.42271695
26/01/2020 12:00,28.3656,-3.97864,28.64326866,10.5156,2.03136,10.71000779,17.85,-6.01,18.83461176,28.3656,-4.07864,28.65733009,10.5156,2.03136,10.71000779,17.85,-6.11,18.86675913
26/01/2020 12:30,28.38216,-5.98416,29.00615757,10.53216,2.02584,10.72522363,17.85,-8.01,19.56483069,28.38216,-6.02416,29.01443623,10.53216,2.02584,10.72522363,17.85,-8.05,19.58124102
26/01/2020 13:00,28.873865,-5.96139,29.48284672,10.493865,2.04861,10.69195986,18.38,-8.01,20.04955112,28.883865,-6.00139,29.5007515,10.493865,2.04861,10.69195986,18.39,-8.05,20.0747254
26/01/2020 13:30,28.766975,-5.985195,29.38301227,10.506975,2.024805,10.70029714,18.26,-8.01,19.9396013,28.776975,-6.085195,29.41332841,10.506975,2.024805,10.70029714,18.27,-8.11,19.98912204
26/01/2020 14:00,28.18153,-6.10313,28.83481973,10.65153,2.01687,10.84079591,17.53,-8.12,19.31929864,28.18153,-6.09313,28.8327048,10.65153,2.01687,10.84079591,17.53,-8.11,19.31509772
26/01/2020 14:30,27.79909,-6.2852,28.5007569,10.59909,2.0148,10.78888909,17.2,-8.3,19.09790564,27.79909,-6.3352,28.51182498,10.59909,2.0148,10.78888909,17.2,-8.35,19.1196888
26/01/2020 15:00,27.64871,-5.01175,28.09926694,10.52871,2.01825,10.72040425,17.12,-7.03,18.50716888,27.64871,-5.06175,28.10822794,10.52871,2.01825,10.72040425,17.12,-7.08,18.52621926
26/01/2020 15:30,27.310445,-4.28934,27.64523184,10.550445,2.01066,10.7403279,16.76,-6.3,17.90496021,27.300445,-4.32934,27.64158972,10.550445,2.01066,10.7403279,16.75,-6.34,17.90972082
26/01/2020 16:00,27.12663,-4.265535,27.45994982,10.50663,2.034465,10.70179059,16.62,-6.3,17.77398098,27.14663,-4.305535,27.48594463,10.50663,2.034465,10.70179059,16.64,-6.34,17.80688631
26/01/2020 16:30,27.42041,-4.36484,27.76563907,10.48041,2.04516,10.67809314,16.94,-6.41,18.11219755,27.42041,-4.41484,27.77354311,10.48041,2.04516,10.67809314,16.94,-6.46,18.12995312
26/01/2020 17:00,28.06867,-5.112435,28.53046139,10.44867,2.027565,10.64357668,17.62,-7.14,19.01168062,28.06867,-5.142435,28.53585242,10.44867,2.027565,10.64357668,17.62,-7.17,19.0229677
26/01/2020 17:30,28.918325,-6.26071,29.58827488,10.448325,2.02929,10.64356675,18.47,-8.29,20.24512287,28.918325,-6.28071,29.59251322,10.448325,2.02929,10.64356675,18.47,-8.31,20.25332072
26/01/2020 18:00,28.912805,-6.19381,29.56879394,10.442805,2.03619,10.63946643,18.47,-8.23,20.22062808,28.912805,-6.27381,29.58565505,10.442805,2.03619,10.63946643,18.47,-8.31,20.25332072
26/01/2020 18:30,28.66591,-4.509655,29.01846626,10.44591,2.070345,10.64910157,18.22,-6.58,19.37175263,28.68591,-4.569655,29.04760196,10.44591,2.070345,10.64910157,18.24,-6.64,19.41100719
26/01/2020 19:00,28.133495,-4.553815,28.49966266,10.443495,2.026185,10.63823357,17.69,-6.58,18.8741225,28.123495,-4.533815,28.48660123,10.443495,2.026185,10.63823357,17.68,-6.56,18.85778354
26/01/2020 19:30,27.289705,-5.5245,27.84327745,10.449705,2.0355,10.64610703,16.84,-7.56,18.45912241,27.409705,-4.2045,27.73030379,10.449705,2.0355,10.64610703,16.96,-6.24,18.07150243
26/01/2020 20:00,26.14591,-7.206915,27.12099249,10.44591,2.033085,10.64192043,15.7,-9.24,18.2172336,26.24591,-5.926915,26.90680422,10.44591,2.033085,10.64192043,15.8,-7.96,17.69185123
26/01/2020 20:30,25.31177,-7.028305,26.26942656,10.44177,2.011695,10.63378942,14.87,-9.04,17.4022556,25.31177,-7.078305,26.28284806,10.44177,2.011695,10.63378942,14.87,-9.09,17.42828161
26/01/2020 21:00,24.367635,-7.220365,25.41486388,10.447635,2.029635,10.6429552,13.92,-9.25,16.71313555,24.357635,-7.270365,25.41953166,10.447635,2.029635,10.6429552,13.91,-9.3,16.73254613
26/01/2020 21:30,23.29729,-7.544505,24.48843149,10.44729,2.025495,10.64182777,12.85,-9.57,16.022091,23.28729,-7.604505,24.49747685,10.44729,2.025495,10.64182777,12.84,-9.63,16.05
26/01/2020 22:00,22.23384,-5.855535,22.99197537,10.44384,2.034465,10.64015234,11.79,-7.89,14.18647948,22.23384,-5.905535,23.00476005,10.44384,2.034465,10.64015234,11.79,-7.94,14.21434838
26/01/2020 22:30,20.955565,-5.862435,21.76014358,10.445565,2.027565,10.64052856,10.51,-7.89,13.14200137,20.925565,-5.832435,21.72318044,10.445565,2.027565,10.64052856,10.48,-7.86,13.1
26/01/2020 23:00,19.3997,-6.652435,20.50861408,10.4397,2.027565,10.63477108,8.96,-8.68,12.47493487,19.3797,-6.682435,20.49945632,10.4397,2.027565,10.63477108,8.94,-8.71,12.4814943
26/01/2020 23:30,17.80867,-8.42416,19.70063955,10.44867,2.02584,10.64324821,7.36,-10.45,12.78170959,17.78867,-8.45416,19.69542083,10.44867,2.02584,10.64324821,7.34,-10.48,12.79476455
27/01/2020 00:00,16.95315,-8.2845,18.86908146,10.44315,2.0355,10.63967303,6.51,-10.32,12.20174168,16.93315,-8.3145,18.86431762,10.44315,2.0355,10.63967303,6.49,-10.35,12.21648886
27/01/2020 00:30,16.744185,-8.403815,18.73477616,10.444185,2.026185,10.63891094,6.3,-10.43,12.1850277,16.714185,-8.443815,18.72597106,10.444185,2.026185,10.63891094,6.27,-10.47,12.20384366
27/01/2020 01:00,16.904875,-8.50623,18.92434273,10.444875,2.02377,10.63912867,6.46,-10.53,12.35364319,16.884875,-8.55623,18.92902733,10.444875,2.02377,10.63912867,6.44,-10.58,12.38587906
27/01/2020 01:30,16.552805,-8.60347,18.65516147,10.442805,2.02653,10.63762192,6.11,-10.63,12.26087273,16.532805,-8.64347,18.65591635,10.442805,2.02653,10.63762192,6.09,-10.67,12.28564203
27/01/2020 02:00,16.11867,-8.599675,18.26926196,10.44867,2.030325,10.6441028,5.67,-10.63,12.04764707,16.08867,-8.639675,18.26168904,10.44867,2.030325,10.6441028,5.64,-10.67,12.06890633
27/01/2020 02:30,15.678325,-8.604505,17.88427748,10.448325,2.025495,10.64284385,5.23,-10.63,11.84693209,15.668325,-8.644505,17.89480022,10.448325,2.025495,10.64284385,5.22,-10.67,11.87843845
27/01/2020 03:00,15.328325,-8.59312,17.57268502,10.448325,2.03688,10.64501646,4.88,-10.63,11.69663627,15.328325,-8.63312,17.59227979,10.448325,2.03688,10.64501646,4.88,-10.67,11.73300047
27/01/2020 03:30,14.97315,-8.438295,17.18720581,10.44315,2.031705,10.63894765,4.53,-10.47,11.4079709,14.97315,-8.478295,17.20687964,10.44315,2.031705,10.63894765,4.53,-10.51,11.44469309
27/01/2020 04:00,14.81384,-8.43243,17.04569539,10.44384,2.03757,10.64074647,4.37,-10.47,11.34538673,14.80384,-8.47243,17.05683877,10.44384,2.03757,10.64074647,4.36,-10.51,11.37847529
27/01/2020 04:30,14.913495,-8.30382,17.06943935,10.443495,2.01618,10.63633253,4.47,-10.32,11.24647945,14.913495,-8.33382,17.08405364,10.443495,2.01618,10.63633253,4.47,-10.35,11.27401437
27/01/2020 05:00,14.91798,-8.291745,17.06748846,10.44798,2.028255,10.64303079,4.47,-10.32,11.24647945,14.91798,-8.321745,17.08208322,10.44798,2.028255,10.64303079,4.47,-10.35,11.27401437
27/01/2020 05:30,15.513845,-8.28795,17.58890281,10.453845,2.03205,10.64951184,5.06,-10.32,11.49373743,15.503845,-8.31795,17.59424628,10.453845,2.03205,10.64951184,5.05,-10.35,11.51629281
27/01/2020 06:00,16.30418,-8.11243,18.21092546,10.43418,2.03757,10.63126539,5.87,-10.15,11.72516098,16.30418,-8.14243,18.22430936,10.43418,2.03757,10.63126539,5.87,-10.18,11.75114037
27/01/2020 06:30,18.532115,-7.78176,20.09962873,10.442115,1.99824,10.63159107,8.09,-9.78,12.6923796,18.502115,-7.89176,20.11487349,10.442115,1.99824,10.63159107,8.06,-9.89,12.75835804
27/01/2020 07:00,20.46936,-7.578985,21.82740737,10.44936,2.031015,10.64491176,10.02,-9.61,13.88353341,20.44936,-7.608985,21.81909662,10.44936,2.031015,10.64491176,10,-9.64,13.88991001
27/01/2020 07:30,22.94453,-7.19933,24.04749071,10.44453,2.03067,10.64010468,12.5,-9.23,15.538433,22.94453,-7.23933,24.05949617,10.44453,2.03067,10.64010468,12.5,-9.27,15.5622267
27/01/2020 08:00,24.827285,-5.681745,25.46912458,10.437285,2.028255,10.63253199,14.39,-7.71,16.32532389,24.817285,-5.771745,25.47961293,10.437285,2.028255,10.63253199,14.38,-7.8,16.35922981
27/01/2020 08:30,25.66764,-4.63657,26.08305052,10.45764,2.03343,10.65350045,15.21,-6.67,16.60822086,25.66764,-4.67657,26.09019069,10.45764,2.03343,10.65350045,15.21,-6.71,16.62432555
27/01/2020 09:00,26.19489,-4.720015,26.61673916,10.47489,2.039985,10.67168493,15.72,-6.76,17.11186723,26.18489,-4.760015,26.61402275,10.47489,2.039985,10.67168493,15.71,-6.8,17.11853089
27/01/2020 09:30,27.05732,-6.25554,27.7710343,10.50732,2.02446,10.70057063,16.55,-8.28,18.50569912,27.06732,-6.29554,27.78981173,10.50732,2.02446,10.70057063,16.56,-8.32,18.53256593
27/01/2020 10:00,27.534605,-5.88624,28.15674509,10.594605,2.00376,10.78242594,16.94,-7.89,18.68731388,27.554605,-5.93624,28.18679127,10.594605,2.00376,10.78242594,16.96,-7.94,18.72659072
27/01/2020 10:30,27.942905,-5.87382,28.55359349,10.642905,2.01618,10.83219316,17.3,-7.89,19.01426044,27.942905,-5.92382,28.56392101,10.642905,2.01618,10.83219316,17.3,-7.94,19.03506238
27/01/2020 11:00,28.0874,-5.871405,28.69451926,10.6674,2.018595,10.85670984,17.42,-7.89,19.12350648,28.0874,-5.921405,28.70479186,10.6674,2.018595,10.85670984,17.42,-7.94,19.14418972
27/01/2020 11:30,28.085675,-5.74037,28.66630405,10.665675,2.01963,10.85520744,17.42,-7.76,19.07023859,28.085675,-5.79037,28.67635829,10.665675,2.01963,10.85520744,17.42,-7.81,19.09063907
27/01/2020 12:00,28.295995,-5.748305,28.87397346,10.615995,2.011695,10.80491863,17.68,-7.76,19.30802942,28.295995,-5.798305,28.88396915,10.615995,2.011695,10.80491863,17.68,-7.81,19.32817891
27/01/2020 12:30,28.65944,-5.670025,29.21493941,10.60944,2.019975,10.80002389,18.05,-7.69,19.61985219,28.66944,-5.700025,29.23058458,10.60944,2.019975,10.80002389,18.06,-7.72,19.64082483
27/01/2020 13:00,28.93044,-5.68417,29.48355723,10.54044,2.00583,10.72959596,18.39,-7.69,19.93309309,28.93044,-5.71417,29.48935566,10.54044,2.00583,10.72959596,18.39,-7.72,19.94468601
27/01/2020 13:30,29.07249,-5.67244,29.62070645,10.50249,2.01756,10.69452405,18.57,-7.69,20.09927859,29.07249,-5.70244,29.62646615,10.50249,2.01756,10.69452405,18.57,-7.72,20.11077572
27/01/2020 14:00,28.92596,-5.79348,29.50043343,10.54596,2.00652,10.73514764,18.38,-7.8,19.96658208,28.91596,-5.84348,29.50049154,10.54596,2.00652,10.73514764,18.37,-7.85,19.97697174
27/01/2020 14:30,29.096665,-3.90831,29.35797679,10.576665,2.00169,10.76441384,18.52,-5.91,19.44012603,29.106665,-3.95831,29.37458366,10.576665,2.00169,10.76441384,18.53,-5.96,19.46490432
27/01/2020 15:00,28.828395,-4.03486,29.10938772,10.588395,2.00514,10.77658086,18.24,-6.04,19.21403654,28.828395,-4.08486,29.11636034,10.588395,2.00514,10.77658086,18.24,-6.09,19.22981279
27/01/2020 15:30,28.240825,-4.028305,28.5266794,10.620825,2.011695,10.80966422,17.62,-6.04,18.62648652,28.240825,-4.078305,28.53378293,10.620825,2.011695,10.80966422,17.62,-6.09,18.64275999
27/01/2020 16:00,28.636635,-4.017955,28.91713725,10.516635,2.022045,10.70926131,18.12,-6.04,19.10015707,28.646635,-4.067955,28.93402763,10.516635,2.022045,10.70926131,18.13,-6.09,19.12550653
27/01/2020 16:30,29.49523,-4.00726,29.76620106,10.46523,2.03274,10.66081943,19.03,-6.04,19.9655328,29.49523,-4.05726,29.77297351,10.46523,2.03274,10.66081943,19.03,-6.09,19.9807157
27/01/2020 17:00,30.0866,-4.008985,30.35251983,10.4466,2.031015,10.64220247,19.64,-6.04,20.54777847,30.0866,-3.988985,30.34988469,10.4466,2.031015,10.64220247,19.64,-6.02,20.54190838
27/01/2020 17:30,31.354185,-3.661395,31.56724141,10.444185,2.038605,10.64128332,20.91,-5.7,21.67298087,31.344185,-3.711395,31.56314918,10.444185,2.038605,10.64128332,20.9,-5.75,21.67654262
27/01/2020 18:00,31.993495,-3.66657,32.20291071,10.443495,2.03343,10.63961585,21.55,-5.7,22.29108566,31.983495,-3.71657,32.19870875,10.443495,2.03343,10.63961585,21.54,-5.75,22.29426159
27/01/2020 18:30,31.88522,-3.66312,32.09494824,10.44522,2.03688,10.64196885,21.44,-5.7,22.18476054,31.88522,-3.77312,32.10768894,10.44522,2.03688,10.64196885,21.44,-5.81,22.21327756
27/01/2020 19:00,31.52384,-3.792775,31.75118314,10.44384,2.037225,10.64068041,21.08,-5.83,21.87133512,31.51384,-3.772775,31.73887116,10.44384,2.037225,10.64068041,21.07,-5.81,21.85637207
27/01/2020 19:30,30.48591,-5.74968,31.02337068,10.44591,2.02032,10.63948912,20.04,-7.77,21.49359207,30.46591,-5.84968,31.02241816,10.44591,2.02032,10.63948912,20.02,-7.87,21.51132957
27/01/2020 20:00,29.80384,-4.23485,30.10320304,10.44384,2.02515,10.63837518,19.36,-6.26,20.34692114,29.81384,-4.27485,30.11875492,10.44384,2.02515,10.63837518,19.37,-6.3,20.36877267
27/01/2020 20:30,28.325565,-4.590365,28.69510557,10.445565,2.029635,10.64092319,17.88,-6.62,19.06616899,28.325565,-4.630365,28.70153154,10.445565,2.029635,10.64092319,17.88,-6.66,19.08009434
27/01/2020 21:00,26.79315,-4.955195,27.24751079,10.44315,2.024805,10.63763212,16.35,-6.98,17.77759545,26.80315,-5.005195,27.26647808,10.44315,2.024805,10.63763212,16.36,-7.03,17.80647354
27/01/2020 21:30,25.07281,-8.178285,26.37290554,10.45281,2.051715,10.65226602,14.62,-10.23,17.84369076,25.36281,-4.338285,25.73116491,10.45281,2.051715,10.65226602,14.91,-6.39,16.22159672
27/01/2020 22:00,23.63384,-7.513815,24.79951227,10.44384,2.026185,10.63857225,13.19,-9.54,16.2784428,23.63384,-7.543815,24.80861822,10.44384,2.026185,10.63857225,13.19,-9.57,16.29604246
27/01/2020 22:30,22.10591,-7.748635,23.42461529,10.44591,2.041365,10.64350538,11.66,-9.79,15.22496962,22.22591,-5.818635,22.97493392,10.44591,2.041365,10.64350538,11.78,-7.86,14.1614971
27/01/2020 23:00,20.20936,-8.06933,21.76079774,10.44936,2.03067,10.64484594,9.76,-10.1,14.04519847,20.18936,-8.09933,21.75337683,10.44936,2.03067,10.64484594,9.74,-10.13,14.05291785
27/01/2020 23:30,18.42315,-8.48485,20.2831244,10.44315,2.02515,10.6376978,7.98,-10.51,13.19623052,18.47315,-7.21485,19.83207834,10.44315,2.02515,10.6376978,8.03,-9.24,12.24167064
28/01/2020 00:00,17.17349,-8.64243,19.22551313,10.43349,2.03757,10.63058818,6.74,-10.68,12.62893503,17.21349,-7.55243,18.79743166,10.43349,2.03757,10.63058818,6.78,-9.59,11.74463707
28/01/2020 00:30,17.05557,-8.283815,18.96085597,10.45557,2.026185,10.65008778,6.6,-10.31,12.24157261,17.04557,-8.333815,18.9737695,10.45557,2.026185,10.65008778,6.59,-10.36,12.27834272
28/01/2020 01:00,17.216945,-8.273465,19.10166009,10.446945,2.036535,10.64359594,6.77,-10.31,12.33405854,17.196945,-8.263465,19.07930217,10.446945,2.036535,10.64359594,6.75,-10.3,12.31472696
28/01/2020 01:30,16.887635,-8.27381,18.80553503,10.447635,2.03619,10.64420719,6.44,-10.31,12.1560561,16.877635,-8.26381,18.79215578,10.447635,2.03619,10.64420719,6.43,-10.3,12.14227738
28/01/2020 02:00,16.593155,-8.28554,18.54677778,10.453155,2.02446,10.64738878,6.14,-10.31,11.99982083,16.563155,-8.38554,18.56489657,10.453155,2.02446,10.64738878,6.11,-10.41,12.07063379
28/01/2020 02:30,16.23763,-8.290715,18.23174658,10.43763,2.019285,10.63116324,5.8,-10.31,11.82945899,16.22763,-8.390715,18.26855423,10.43763,2.019285,10.63116324,5.79,-10.41,11.91185124
28/01/2020 03:00,15.846945,-8.420025,17.94498501,10.446945,2.019975,10.64043979,5.4,-10.44,11.75387596,15.826945,-8.460025,17.94614753,10.446945,2.019975,10.64043979,5.38,-10.48,11.78027164
28/01/2020 03:30,15.58522,-8.40519,17.70723867,10.44522,2.03481,10.64157284,5.14,-10.44,11.63671775,15.57522,-8.65519,17.81852384,10.44522,2.03481,10.64157284,5.13,-10.69,11.85719191
28/01/2020 04:00,15.3366,-8.604845,17.58563781,10.4466,2.035155,10.64299335,4.89,-10.64,11.70989752,15.3066,-8.654845,17.58403667,10.4466,2.035155,10.64299335,4.86,-10.69,11.74289998
28/01/2020 04:30,15.334875,-8.611745,17.587511,10.444875,2.028255,10.63998271,4.89,-10.64,11.70989752,15.304875,-8.661745,17.58593259,10.444875,2.028255,10.63998271,4.86,-10.69,11.74289998
28/01/2020 05:00,15.339705,-8.372085,17.4756504,10.449705,2.037915,10.64656903,4.89,-10.41,11.50131297,15.309705,-8.652085,17.58538149,10.449705,2.037915,10.64656903,4.86,-10.69,11.74289998
28/01/2020 05:30,16.11694,-7.466225,17.76232729,10.43694,2.033775,10.63324773,5.68,-9.5,11.06853197,16.10694,-7.776225,17.88583773,10.43694,2.033775,10.63324773,5.67,-9.81,11.33071048
28/01/2020 06:00,16.81522,-8.33071,18.76572281,10.44522,2.02929,10.64051873,6.37,-10.36,12.16168163,16.78522,-8.37071,18.75666272,10.44522,2.02929,10.64051873,6.34,-10.4,12.18013136
28/01/2020 06:30,19.11143,-7.68485,20.59863287,10.45143,2.02515,10.64582649,8.66,-9.71,13.01075324,19.10143,-7.70485,20.59682843,10.45143,2.02515,10.64582649,8.65,-9.73,13.0190399
28/01/2020 07:00,21.10591,-7.07002,22.2585853,10.44591,2.02998,10.64132767,10.66,-9.1,14.01590525,21.06591,-7.36002,22.31462432,10.44591,2.02998,10.64132767,10.62,-9.39,14.17591267
28/01/2020 07:30,24.079015,-5.198985,24.6338874,10.449015,2.031015,10.6445731,13.63,-7.23,15.42886256,24.079015,-5.238985,24.64236042,10.449015,2.031015,10.6445731,13.63,-7.27,15.44764707
28/01/2020 08:00,25.78591,-5.93554,26.46023034,10.44591,2.02446,10.64027603,15.34,-7.96,17.28227994,25.78591,-5.97554,26.46923181,10.44591,2.02446,10.64027603,15.34,-8,17.30073987
28/01/2020 08:30,26.688325,-4.657945,27.09175415,10.448325,2.042055,10.64600789,16.24,-6.7,17.56780009,26.698325,-4.697945,27.10850872,10.448325,2.042055,10.64600789,16.25,-6.74,17.59233072
28/01/2020 09:00,27.34077,-4.476915,27.70488174,10.51077,2.033085,10.70559296,16.83,-6.51,18.04519327,27.34077,-4.516915,27.71137357,10.51077,2.033085,10.70559296,16.83,-6.55,18.05966223
28/01/2020 09:30,27.947365,-4.178295,28.25797869,10.597365,2.031705,10.79036469,17.35,-6.21,18.42787562,27.957365,-4.218295,28.27380891,10.597365,2.031705,10.79036469,17.36,-6.25,18.45080215
28/01/2020 10:00,28.71945,-4.194855,29.0241902,10.62945,2.015145,10.81878074,18.09,-6.21,19.12621761,28.72945,-4.234855,29.03989143,10.62945,2.015145,10.81878074,18.1,-6.25,19.14869447
28/01/2020 10:30,29.545245,-3.980005,29.81211066,10.495245,2.059995,10.69550125,19.05,-6.04,19.98459657,29.545245,-4.010005,29.81613057,10.495245,2.059995,10.69550125,19.05,-6.07,19.993684
28/01/2020 11:00,29.35292,-3.95968,29.61879434,10.67292,2.02032,10.86245434,18.68,-5.98,19.61384205,29.36292,-4.04968,29.64086671,10.67292,2.02032,10.86245434,18.69,-6.07,19.65097962
28/01/2020 11:30,30.126615,-3.730015,30.35664578,10.476615,2.039985,10.67337813,19.65,-5.77,20.47963379,30.126615,-3.780015,30.36282999,10.476615,2.039985,10.67337813,19.65,-5.82,20.4937771
28/01/2020 12:00,29.867075,-3.74002,30.10033087,10.707075,2.02998,10.89781051,19.16,-5.77,20.00996002,29.867075,-3.79002,30.10658434,10.707075,2.02998,10.89781051,19.16,-5.82,20.02443507
28/01/2020 12:30,30.87316,-3.616565,31.08426532,10.46316,2.043435,10.66083223,20.41,-5.66,21.18026676,30.86316,-3.776565,31.09336084,10.46316,2.043435,10.66083223,20.4,-5.82,21.2139671
28/01/2020 13:00,31.0015,-3.63623,31.21402202,10.5915,2.02377,10.7831126,20.41,-5.66,21.18026676,30.9915,-3.70623,31.2123247,10.5915,2.02377,10.7831126,20.4,-5.73,21.18945256
28/01/2020 13:30,30.12054,-5.16175,30.55962357,10.74054,2.01825,10.92851923,19.38,-7.18,20.66728816,30.19054,-4.34175,30.5011393,10.74054,2.01825,10.92851923,19.45,-6.36,20.46343324
28/01/2020 14:00,29.92389,-4.51829,30.26308208,10.54389,2.04171,10.73974842,19.38,-6.56,20.4601564,29.99389,-4.56829,30.33978759,10.54389,2.04171,10.73974842,19.45,-6.61,20.54250715
28/01/2020 14:30,29.69918,-4.07037,29.97681111,10.77918,2.01963,10.96675097,18.92,-6.09,19.87597796,29.70918,-4.10037,29.99080543,10.77918,2.01963,10.96675097,18.93,-6.12,19.89470533
28/01/2020 15:00,29.39221,-3.92933,29.65369527,10.63221,2.03067,10.82439422,18.76,-5.96,19.68398334,29.39221,-3.96933,29.65902206,10.63221,2.03067,10.82439422,18.76,-6,19.6961316
28/01/2020 15:30,29.026705,-4.100715,29.3149359,10.656705,2.019285,10.84632995,18.37,-6.12,19.36262637,29.046705,-4.140715,29.34035774,10.656705,2.019285,10.84632995,18.39,-6.16,19.39426977
28/01/2020 16:00,29.28287,-4.094505,29.56774335,10.57287,2.025495,10.76513864,18.71,-6.12,19.68548958,29.29287,-4.134505,29.58321085,10.57287,2.025495,10.76513864,18.72,-6.16,19.70746052
28/01/2020 16:30,30.22938,-4.0776,30.50315126,10.48938,2.0424,10.68636938,19.74,-6.12,20.66693011,30.22938,-4.1176,30.50852414,10.48938,2.0424,10.68636938,19.74,-6.16,20.67881041
28/01/2020 17:00,31.313155,-3.843465,31.54815207,10.453155,2.036535,10.64969128,20.86,-5.88,21.67288629,31.313155,-3.913465,31.55675656,10.453155,2.036535,10.64969128,20.86,-5.95,21.69198239
28/01/2020 17:30,32.73522,-3.577945,32.93017338,10.44522,2.042055,10.64296056,22.29,-5.62,22.98757273,32.73522,-3.627945,32.93564351,10.44522,2.042055,10.64296056,22.29,-5.67,22.99984783
28/01/2020 18:00,33.36936,-3.50174,33.5525911,10.44936,2.03826,10.64629646,22.92,-5.54,23.58003393,33.36936,-3.55174,33.55784623,10.44936,2.03826,10.64629646,22.92,-5.59,23.59183121
28/01/2020 18:30,33.371775,-3.61243,33.56672485,10.451775,2.03757,10.64853474,22.92,-5.65,23.60611997,33.371775,-3.66243,33.57214262,10.451775,2.03757,10.64853474,22.92,-5.7,23.6181371
28/01/2020 19:00,32.92384,-3.60346,33.12044934,10.44384,2.04654,10.64246776,22.48,-5.65,23.17914796,32.92384,-3.65346,33.12592656,10.44384,2.04654,10.64246776,22.48,-5.7,23.19138633
28/01/2020 19:30,32.07212,-3.91175,32.30979216,10.45212,2.01825,10.64519354,21.62,-5.93,22.41850352,32.09212,-3.83175,32.32006303,10.45212,2.01825,10.64519354,21.64,-5.85,22.41678166
28/01/2020 20:00,31.132465,-4.13105,31.40534908,10.452465,2.03895,10.64947612,20.68,-6.17,21.5808086,31.122465,-4.19105,31.4033872,10.452465,2.03895,10.64947612,20.67,-6.23,21.58846451
28/01/2020 20:30,29.46522,-4.551395,29.8146673,10.44522,2.038605,10.64229915,19.02,-6.59,20.12929457,29.46522,-4.581395,29.81926172,10.44522,2.038605,10.64229915,19.02,-6.62,20.13913603
28/01/2020 21:00,27.963155,-4.83209,28.37758149,10.453155,2.02791,10.64804529,17.51,-6.86,18.80584218,27.973155,-4.87209,28.39427163,10.453155,2.02791,10.64804529,17.52,-6.9,18.82977429
28/01/2020 21:30,26.18936,-5.984495,26.86441434,10.44936,2.045505,10.6476859,15.74,-8.03,17.66998868,26.17936,-6.034495,26.8658523,10.44936,2.045505,10.6476859,15.73,-8.08,17.68387118
28/01/2020 22:00,24.68936,-5.2914,25.25001804,10.44936,2.0286,10.64445125,14.24,-7.32,16.01124605,24.68936,-5.3314,25.25843073,10.44936,2.0286,10.64445125,14.24,-7.36,16.02957267
28/01/2020 22:30,23.053155,-5.606565,23.72512437,10.453155,2.043435,10.65101291,12.6,-7.65,14.74050542,23.043155,-5.636565,23.72251794,10.453155,2.043435,10.65101291,12.59,-7.68,14.74755912
28/01/2020 23:00,21.173155,-5.931395,21.98826822,10.453155,2.038605,10.65008731,10.72,-7.97,13.35811738,21.153155,-5.961395,21.97712895,10.453155,2.038605,10.65008731,10.7,-8,13.36001497
28/01/2020 23:30,19.07177,-7.90761,20.64613055,10.44177,2.02239,10.63581788,8.63,-9.93,13.15605564,19.05177,-7.91761,20.63149263,10.44177,2.02239,10.63581788,8.61,-9.94,13.15050189
29/01/2020 00:00,17.76281,-8.510005,19.69613171,10.45281,2.059995,10.65386391,7.31,-10.57,12.85149797,17.74281,-8.540005,19.69108915,10.45281,2.059995,10.65386391,7.29,-10.6,12.86483968
29/01/2020 00:30,17.48557,-8.29106,19.35166231,10.45557,2.01894,10.64871179,7.03,-10.31,12.47866179,17.47557,-8.32106,19.35550532,10.45557,2.01894,10.64871179,7.02,-10.34,12.49783981
29/01/2020 01:00,17.67177,-8.42247,19.57624724,10.44177,1.95753,10.62367566,7.23,-10.38,12.64979446,17.64177,-8.58247,19.61863502,10.44177,1.95753,10.62367566,7.2,-10.54,12.7644663
29/01/2020 01:30,17.20212,-8.91864,19.37666308,10.45212,2.03136,10.64768688,6.75,-10.95,12.86331994,17.25212,-7.75864,18.91645155,10.45212,2.03136,10.64768688,6.8,-9.79,11.91990352
29/01/2020 02:00,16.59936,-10.696575,19.74729017,10.44936,2.023425,10.64346622,6.15,-12.72,14.12872606,16.89936,-4.586575,17.51071211,10.44936,2.023425,10.64346622,6.45,-6.61,9.235507566
29/01/2020 02:30,16.455915,-8.581065,18.55887429,10.455915,2.008935,10.64715823,6,-10.59,12.17161041,16.435915,-8.611065,18.55504628,10.455915,2.008935,10.64715823,5.98,-10.62,12.18789563
29/01/2020 03:00,16.092115,-8.707955,18.29712123,10.442115,2.022045,10.636091,5.65,-10.73,12.1266401,16.072115,-8.737955,18.29384427,10.442115,2.022045,10.636091,5.63,-10.76,12.14390794
29/01/2020 03:30,15.8735,-8.80623,18.1526221,10.4535,2.02377,10.64759631,5.42,-10.83,12.11054499,15.8635,-8.84623,18.16332617,10.4535,2.02377,10.64759631,5.41,-10.87,12.14186971
29/01/2020 04:00,15.706605,-8.80692,18.0072008,10.456605,2.02308,10.65051364,5.25,-10.83,12.03542272,15.686605,-8.84692,18.0093745,10.456605,2.02308,10.65051364,5.23,-10.87,12.0627443
29/01/2020 04:30,15.69177,-8.812785,17.9971338,10.44177,2.017215,10.63483508,5.25,-10.83,12.03542272,15.67177,-8.852785,17.99933824,10.44177,2.017215,10.63483508,5.23,-10.87,12.0627443
29/01/2020 05:00,15.70695,-8.74416,17.97689107,10.45695,2.02584,10.65137695,5.25,-10.77,11.98146068,15.68695,-8.84416,18.00831937,10.45695,2.02584,10.65137695,5.23,-10.87,12.0627443
29/01/2020 05:30,16.39591,-8.74761,18.58350197,10.44591,2.02239,10.63988238,5.95,-10.77,12.30428381,16.37591,-8.71761,18.55174257,10.44591,2.02239,10.63988238,5.93,-10.74,12.2683536
29/01/2020 06:00,17.17143,-8.506575,19.16298063,10.45143,2.023425,10.64549847,6.72,-10.53,12.49156916,17.15143,-8.546575,19.16286762,10.45143,2.023425,10.64549847,6.7,-10.57,12.51458749
29/01/2020 06:30,19.538325,-6.402445,20.5605799,10.448325,2.007555,10.63944418,9.09,-8.41,12.38370704,19.498325,-6.542445,20.5666785,10.448325,2.007555,10.63944418,9.05,-8.55,12.4501004
29/01/2020 07:00,21.65212,-5.579675,22.35949627,10.45212,2.030325,10.64748947,11.2,-7.61,13.540757,21.62212,-5.599675,22.33545239,10.45212,2.030325,10.64748947,11.17,-7.63,13.5272244
29/01/2020 07:30,24.264535,-6.660715,25.16212994,10.454535,2.019285,10.64776098,13.81,-8.68,16.31129976,24.264535,-6.700715,25.17274797,10.454535,2.019285,10.64776098,13.81,-8.72,16.33262073
29/01/2020 08:00,25.9166,-6.53002,26.72660317,10.4466,2.02998,10.642005,15.47,-8.56,17.68034219,25.9166,-6.56002,26.73394879,10.4466,2.02998,10.642005,15.47,-8.59,17.69488627
29/01/2020 08:30,26.928325,-4.53036,27.30675464,10.448325,2.03964,10.64554492,16.48,-6.57,17.74134437,26.938325,-4.57036,27.32327843,10.448325,2.03964,10.64554492,16.49,-6.61,17.76547776
29/01/2020 09:00,27.523855,-4.73898,27.92884755,10.473855,2.04102,10.67086694,17.05,-6.78,18.34859395,27.523855,-4.78898,27.93737503,10.473855,2.04102,10.67086694,17.05,-6.83,18.36712825
29/01/2020 09:30,28.2377,-6.300715,28.93210519,10.5777,2.019285,10.76871623,17.66,-8.32,19.52173148,28.2477,-6.340715,28.95059968,10.5777,2.019285,10.76871623,17.67,-8.36,19.54785154
29/01/2020 10:00,28.12673,-7.83415,29.19737739,10.70673,2.04585,10.90043896,17.42,-9.88,20.02675211,28.59673,-2.61415,28.71596676,10.70673,2.04585,10.90043896,17.89,-4.66,18.48696027
29/01/2020 10:30,28.1292,-8.876575,29.49653329,10.8192,2.023425,11.00678597,17.31,-10.9,20.45595512,28.7892,-1.596575,28.83343699,10.8192,2.023425,11.00678597,17.97,-3.62,18.33099288
29/01/2020 11:00,28.11099,-8.742795,29.43916139,10.95099,1.997205,11.13162206,17.16,-10.74,20.24384351,28.77099,-1.482795,28.80917469,10.95099,1.997205,11.13162206,17.82,-3.48,18.15661863
29/01/2020 11:30,28.109315,-8.733825,29.43489917,11.049315,2.006175,11.22996439,17.06,-10.74,20.15914681,28.769315,-1.473825,28.8070416,11.049315,2.006175,11.22996439,17.72,-3.48,18.05848277
29/01/2020 12:00,28.221675,-6.402445,28.93880166,10.941675,2.007555,11.1243215,17.28,-8.41,19.21786929,28.541675,-2.822445,28.68088924,10.941675,2.007555,11.1243215,17.6,-4.83,18.25072327
29/01/2020 12:30,28.904705,-3.93382,29.17116575,10.794705,2.01618,10.98137686,18.11,-5.95,19.06238705,28.914705,-3.97382,29.18649363,10.794705,2.01618,10.98137686,18.12,-5.99,19.08440463
29/01/2020 13:00,28.595165,-3.943135,28.86575436,11.025165,2.006865,11.20632725,17.57,-5.95,18.55013208,28.595165,-3.983135,28.87124566,11.025165,2.006865,11.20632725,17.57,-5.99,18.56300083
29/01/2020 13:30,28.361635,-3.945205,28.63471638,10.861635,2.004795,11.0451038,17.5,-5.95,18.4838443,28.361635,-3.985205,28.64025487,10.861635,2.004795,11.0451038,17.5,-5.99,18.49675918
29/01/2020 14:00,28.20949,-4.02796,28.49560997,10.70949,2.01204,10.89685647,17.5,-6.04,18.51301164,28.20949,-4.05796,28.49986606,10.70949,2.01204,10.89685647,17.5,-6.07,18.52282106
29/01/2020 14:30,27.988775,-4.02382,28.27653892,10.658775,2.01618,10.84778624,17.33,-6.04,18.35239766,27.978775,-4.05382,28.27092689,10.658775,2.01618,10.84778624,17.32,-6.07,18.35285536
29/01/2020 15:00,27.76536,-4.085195,28.06428396,10.72536,2.024805,10.91481481,17.04,-6.11,18.10231201,27.78536,-4.125195,28.08991748,10.72536,2.024805,10.91481481,17.06,-6.15,18.1346657
29/01/2020 15:30,27.48877,-4.19968,27.80772893,10.64877,2.02032,10.83872665,16.84,-6.22,17.95199153,27.48877,-4.24968,27.81532413,10.64877,2.02032,10.83872665,16.84,-6.27,17.96937673
29/01/2020 16:00,27.76942,-6.27141,28.46877712,10.56942,2.00859,10.75858136,17.2,-8.28,19.08922209,27.77942,-6.30141,28.48515304,10.56942,2.00859,10.75858136,17.21,-8.31,19.11125846
29/01/2020 16:30,28.775245,-6.111045,29.41699502,10.495245,2.048955,10.69338039,18.28,-8.16,20.01859136,28.785245,-6.141045,29.43302165,10.495245,2.048955,10.69338039,18.29,-8.19,20.03996507
29/01/2020 17:00,29.84867,-4.067955,30.12459724,10.44867,2.022045,10.64252652,19.4,-6.09,20.33342322,29.56867,-6.947955,30.37400738,10.44867,2.022045,10.64252652,19.12,-8.97,21.11954782
29/01/2020 17:30,31.53005,-3.020015,31.67435151,10.45005,2.039985,10.64730406,21.08,-5.06,21.67879148,31.38005,-4.620015,31.71832399,10.45005,2.039985,10.64730406,20.93,-6.66,21.96407294
29/01/2020 18:00,31.646255,-6.296915,32.26664832,10.446255,2.033085,10.64225907,21.2,-8.33,22.77781596,32.386255,1.233085,32.40972094,10.446255,2.033085,10.64225907,21.94,-0.8,21.95458039
29/01/2020 18:30,31.774185,-6.291395,32.39105561,10.444185,2.038605,10.64128332,21.33,-8.33,22.89886023,32.514185,1.238605,32.53776834,10.444185,2.038605,10.64128332,22.07,-0.8,22.08449456
29/01/2020 19:00,31.5066,-6.30899,32.13205873,10.4466,2.02101,10.6402976,21.06,-8.33,22.64757161,32.0966,-0.19899,32.09721684,10.4466,2.02101,10.6402976,21.65,-2.22,21.76352223
29/01/2020 19:30,30.768325,-7.32208,31.62756201,10.448325,2.04792,10.64713443,20.32,-9.37,22.37631113,31.258325,-2.19208,31.33509369,10.448325,2.04792,10.64713443,20.81,-4.24,21.237554
29/01/2020 20:00,30.006945,-4.194505,30.29869008,10.446945,2.025495,10.64148908,19.56,-6.22,20.5251553,30.016945,-4.234505,30.31415543,10.446945,2.025495,10.64148908,19.57,-6.26,20.54683674
29/01/2020 20:30,28.456255,-5.201395,28.92771955,10.446255,2.038605,10.64331499,18.01,-7.24,19.41076248,28.466255,-5.181395,28.93396841,10.446255,2.038605,10.64331499,18.02,-7.22,19.41259385
29/01/2020 21:00,26.78453,-5.872775,27.42080476,10.44453,2.037225,10.64135765,16.34,-7.91,18.15388939,26.77453,-5.922775,27.4217928,10.44453,2.037225,10.64135765,16.33,-7.96,18.16674159
29/01/2020 21:30,25.037635,-6.256555,25.80751144,10.447635,2.063445,10.64945456,14.59,-8.32,16.79555001,25.027635,-6.296555,25.80753996,10.447635,2.063445,10.64945456,14.58,-8.36,16.80672484
29/01/2020 22:00,23.31143,-7.515195,24.49287497,10.45143,2.024805,10.64576086,12.86,-9.54,16.01222033,23.29143,-7.545195,24.48306923,10.45143,2.024805,10.64576086,12.84,-9.57,16.01407194
29/01/2020 22:30,21.8466,-7.77899,23.19022676,10.4466,2.02101,10.6402976,11.4,-9.8,15.03329638,21.8566,-7.80899,23.209724,10.4466,2.02101,10.6402976,11.41,-9.83,15.06044488
29/01/2020 23:00,19.915565,-7.84519,21.40506331,10.445565,2.03481,10.64191148,9.47,-9.88,13.68558731,19.905565,-7.65519,21.3268247,10.445565,2.03481,10.64191148,9.46,-9.69,13.54207148
29/01/2020 23:30,18.186255,-8.08933,19.90419882,10.446255,2.03067,10.64179798,7.74,-10.12,12.74056514,18.156255,-8.13933,19.89719298,10.446255,2.03067,10.64179798,7.71,-10.17,12.76217066
30/01/2020 00:00,17.24936,-7.199715,18.69161086,10.44936,1.950285,10.62980414,6.8,-9.15,11.40010965,17.21936,-7.349715,18.72230406,10.44936,1.950285,10.62980414,6.77,-9.3,11.50316913
30/01/2020 00:30,17.056255,-6.991055,18.43341218,10.446255,2.028945,10.64146895,6.61,-9.02,11.18268751,17.076255,-6.331055,18.21210428,10.446255,2.028945,10.64146895,6.63,-8.36,10.66988753
30/01/2020 01:00,16.887635,-8.41588,18.86847244,10.447635,2.03412,10.64381141,6.44,-10.45,12.27501935,16.877635,-8.45588,18.87740633,10.447635,2.03412,10.64381141,6.43,-10.49,12.30386118
30/01/2020 01:30,16.57074,-8.42692,18.59038474,10.45074,2.02308,10.64475548,6.12,-10.45,12.11019818,16.54074,-8.46692,18.58184098,10.45074,2.02308,10.64475548,6.09,-10.49,12.12964138
30/01/2020 02:00,16.130045,-8.547265,18.25470051,10.440045,2.022735,10.63418998,5.69,-10.57,12.0042076,16.100045,-8.597265,18.25169621,10.440045,2.022735,10.63418998,5.66,-10.62,12.03411816
30/01/2020 02:30,15.87212,-8.55451,18.030636,10.45212,2.01549,10.64467061,5.42,-10.57,11.87860682,15.85212,-8.60451,18.03683178,10.45212,2.01549,10.64467061,5.4,-10.62,11.91404214
30/01/2020 03:00,15.523495,-8.606575,17.74970507,10.443495,2.023425,10.63770824,5.08,-10.63,11.78148123,15.503495,-8.596575,17.72736469,10.443495,2.023425,10.63770824,5.06,-10.62,11.76384291
