Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/01/2020 03:30,15.181085,-8.68312,17.48890833,10.451085,2.03688,10.64772548,4.73,-10.72,11.71713702,15.181085,-8.71312,17.50382249,10.451085,2.03688,10.64772548,4.73,-10.75,11.74459024
30/01/2020 04:00,15.04798,-8.70865,17.38626719,10.44798,2.01135,10.63982213,4.6,-10.72,11.66526468,15.03798,-8.73865,17.39266645,10.44798,2.01135,10.63982213,4.59,-10.75,11.68890927
30/01/2020 04:30,15.050395,-8.691055,17.37955197,10.450395,2.028945,10.64553303,4.6,-10.72,11.66526468,15.040395,-8.721055,17.38592195,10.450395,2.028945,10.64553303,4.59,-10.75,11.68890927
30/01/2020 05:00,14.94384,-8.695195,17.289441,10.44384,2.024805,10.63830951,4.5,-10.72,11.62619456,14.93384,-8.725195,17.29591295,10.44384,2.024805,10.63830951,4.49,-10.75,11.65000429
30/01/2020 05:30,15.51729,-8.505195,17.69532794,10.44729,2.024805,10.64169646,5.07,-10.53,11.68699277,15.49729,-8.555195,17.70190269,10.44729,2.024805,10.64169646,5.05,-10.58,11.7234338
30/01/2020 06:00,16.44522,-8.393125,18.46320146,10.44522,2.026875,10.64005842,6,-10.42,12.02399268,16.43522,-8.443125,18.47708895,10.44522,2.026875,10.64005842,5.99,-10.47,12.06237953
30/01/2020 06:30,18.31798,-8.060365,20.01294269,10.44798,2.029635,10.64329387,7.87,-10.09,12.79628852,18.28798,-8.090365,19.99760531,10.44798,2.029635,10.64329387,7.84,-10.12,12.8015624
30/01/2020 07:00,20.45005,-6.946575,21.59767231,10.45005,2.023425,10.64414364,10,-8.97,13.43357361,20.41005,-7.366575,21.69876882,10.45005,2.023425,10.64414364,9.96,-9.39,13.68845134
30/01/2020 07:30,23.312125,-5.86794,24.03929891,10.462125,2.05206,10.66147315,12.85,-7.92,15.09466462,23.302125,-5.86794,24.02960152,10.462125,2.05206,10.66147315,12.84,-7.92,15.08615259
30/01/2020 08:00,24.72935,-7.116575,25.73298255,10.42935,2.023425,10.62382182,14.3,-9.14,16.97143482,24.71935,-7.146575,25.73168861,10.42935,2.023425,10.62382182,14.29,-9.17,16.97919315
30/01/2020 08:30,25.60246,-6.8745,26.50933248,10.44246,2.0355,10.63899578,15.16,-8.91,17.58447326,25.59246,-6.9045,26.50747308,10.44246,2.0355,10.63899578,15.15,-8.94,17.59108013
30/01/2020 09:00,26.113845,-6.71519,26.96343223,10.453845,2.03481,10.65003883,15.66,-8.75,17.93873184,26.103845,-6.75519,26.96374076,10.453845,2.03481,10.65003883,15.65,-8.79,17.9495571
30/01/2020 09:30,27.003505,-6.43657,27.76002009,10.463505,2.03343,10.65925769,16.54,-8.47,18.58258593,27.023505,-6.47657,27.78877078,10.463505,2.03343,10.65925769,16.56,-8.51,18.61863851
30/01/2020 10:00,27.78731,-4.623125,28.16927194,10.48731,2.026875,10.68138068,17.3,-6.65,18.53409021,27.73731,-5.173125,28.21559123,10.48731,2.026875,10.68138068,17.25,-7.2,18.69231125
30/01/2020 10:30,28.249065,-4.207615,28.56070198,10.549065,2.012385,10.7392954,17.7,-6.22,18.76108739,28.249065,-4.247615,28.56662225,10.549065,2.012385,10.7392954,17.7,-6.26,18.77438681
30/01/2020 11:00,28.33497,-4.202785,28.64496337,10.63497,2.017215,10.82458975,17.7,-6.22,18.76108739,28.33497,-4.172785,28.64057715,10.63497,2.017215,10.82458975,17.7,-6.19,18.75116263
30/01/2020 11:30,28.28466,-4.206235,28.59570604,10.70466,2.013765,10.89242834,17.58,-6.22,18.64791677,28.28466,-4.246235,28.60161714,10.70466,2.013765,10.89242834,17.58,-6.26,18.66129685
30/01/2020 12:00,28.31359,-4.20382,28.6239669,10.63359,2.01618,10.82304107,17.68,-6.22,18.74221972,28.30359,-4.24382,28.6199793,10.63359,2.01618,10.82304107,17.67,-6.26,18.74610626
30/01/2020 12:30,28.747375,-4.094515,29.03750372,10.617375,2.005485,10.80512017,18.13,-6.1,19.12869311,28.757375,-4.114515,29.05022979,10.617375,2.005485,10.80512017,18.14,-6.12,19.14455536
30/01/2020 13:00,28.83185,-4.088995,29.12036151,10.60185,2.011005,10.79089267,18.23,-6.1,19.22349864,28.83185,-4.108995,29.12317658,10.60185,2.011005,10.79089267,18.23,-6.12,19.22985439
30/01/2020 13:30,28.686375,-4.093135,28.97691952,10.686375,2.006865,10.87318342,18,-6.1,19.00552551,28.676375,-4.113135,28.96985265,10.686375,2.006865,10.87318342,17.99,-6.12,19.00248668
30/01/2020 14:00,28.78908,-4.088305,29.07791886,10.57908,2.011695,10.76865128,18.21,-6.1,19.20453332,28.78908,-4.108305,29.08073756,10.57908,2.011695,10.76865128,18.21,-6.12,19.21089535
30/01/2020 14:30,28.591505,-4.162445,28.89290755,10.601505,2.007555,10.78991128,17.99,-6.17,19.01864874,28.581505,-4.202445,28.88880358,10.601505,2.007555,10.78991128,17.98,-6.21,19.0222107
30/01/2020 15:00,28.09118,-4.21796,28.40608351,10.64118,2.01204,10.82972838,17.45,-6.23,18.52877222,28.08118,-4.19796,28.3932305,10.64118,2.01204,10.82972838,17.44,-6.21,18.51263623
30/01/2020 15:30,27.86876,-4.221065,28.18661338,10.62876,2.008935,10.81694777,17.24,-6.23,18.33113472,27.85876,-4.321065,28.19188024,10.62876,2.008935,10.81694777,17.23,-6.33,18.3559745
30/01/2020 16:00,28.20734,-4.21589,28.52065494,10.54734,2.01411,10.73792439,17.66,-6.23,18.72667883,28.19734,-4.31589,28.5257233,10.54734,2.01411,10.73792439,17.65,-6.33,18.75077065
30/01/2020 16:30,28.97731,-4.18898,29.27852538,10.48731,2.04102,10.68407383,18.49,-6.23,19.51135567,28.96731,-4.16898,29.26577255,10.48731,2.04102,10.68407383,18.48,-6.21,19.49549948
30/01/2020 17:00,29.649705,-3.969325,29.91421982,10.449705,2.040675,10.64709768,19.2,-6.01,20.11865055,29.659705,-3.999325,29.92812559,10.449705,2.040675,10.64709768,19.21,-6.04,20.1371721
30/01/2020 17:30,31.189355,-3.566915,31.39265436,10.439355,2.033085,10.63548623,20.75,-5.6,21.49238237,31.189355,-3.606915,31.39722442,10.439355,2.033085,10.63548623,20.75,-5.64,21.50283935
30/01/2020 18:00,31.6266,-3.55622,31.8259097,10.4466,2.04378,10.64464599,21.18,-5.6,21.90781596,31.6166,-3.59622,31.82046816,10.4466,2.04378,10.64464599,21.17,-5.64,21.90841163
30/01/2020 18:30,31.55108,-3.66174,31.76285549,10.44108,2.03826,10.63816974,21.11,-5.7,21.86600329,31.54108,-3.70174,31.75755983,10.44108,2.03826,10.63816974,21.1,-5.74,21.86681504
30/01/2020 19:00,31.55522,-3.68106,31.76920068,10.44522,2.01894,10.63854969,21.11,-5.7,21.86600329,31.54522,-3.72106,31.76392911,10.44522,2.01894,10.63854969,21.1,-5.74,21.86681504
30/01/2020 19:30,30.77177,-3.87657,31.01499031,10.44177,2.03343,10.63792265,20.33,-5.91,21.17160835,30.76177,-3.90657,31.00883395,10.44177,2.03343,10.63792265,20.32,-5.94,21.17040387
30/01/2020 20:00,29.63522,-4.130365,29.92166739,10.44522,2.029635,10.64058453,19.19,-6.16,20.15444616,29.64522,-4.160365,29.93572624,10.44522,2.029635,10.64058453,19.2,-6.19,20.17315295
30/01/2020 20:30,27.683495,-7.308975,28.63209756,10.443495,2.051025,10.64299259,17.24,-9.36,19.61701302,27.973495,-4.038975,28.26357623,10.443495,2.051025,10.64299259,17.53,-6.09,18.55772077
30/01/2020 21:00,26.400395,-6.774505,27.2557292,10.450395,2.025495,10.64487603,15.95,-8.8,18.21654468,26.390395,-6.804505,27.25351787,10.450395,2.025495,10.64487603,15.94,-8.83,18.22230776
30/01/2020 21:30,24.93556,-5.367605,25.50673119,10.43556,2.032395,10.63162932,14.5,-7.4,16.27912774,24.93556,-5.407605,25.51517871,10.43556,2.032395,10.63162932,14.5,-7.44,16.29734948
30/01/2020 22:00,23.29315,-6.967605,24.31292571,10.44315,2.032395,10.63907944,12.85,-9,15.68829181,23.28315,-6.947605,24.297619,10.44315,2.032395,10.63907944,12.84,-8.98,15.66863108
30/01/2020 22:30,21.65315,-7.26278,22.83871446,10.44315,2.02722,10.63809207,11.21,-9.29,14.55912772,21.62315,-7.28278,22.81664963,10.44315,2.02722,10.63809207,11.18,-9.31,14.54883157
30/01/2020 23:00,19.96729,-6.13899,20.88970723,10.44729,2.02101,10.64097504,9.52,-8.16,12.53858046,19.95729,-6.16899,20.88898901,10.44729,2.02101,10.64097504,9.51,-8.19,12.5505458
30/01/2020 23:30,18.414185,-8.228645,20.16910528,10.444185,2.021355,10.63799212,7.97,-10.25,12.98396704,18.384185,-8.258645,20.15399403,10.444185,2.021355,10.63799212,7.94,-10.28,12.98930329
31/01/2020 00:00,17.2966,-8.097945,19.09840529,10.4466,2.042055,10.64431492,6.85,-10.14,12.23691546,17.2966,-8.137945,19.11540008,10.4466,2.042055,10.64431492,6.85,-10.18,12.2700815
31/01/2020 00:30,16.88108,-8.2814,18.8029904,10.44108,2.0286,10.63632312,6.44,-10.31,12.1560561,16.88108,-8.3514,18.83392535,10.44108,2.0286,10.63632312,6.44,-10.38,12.21548198
31/01/2020 01:00,16.888325,-8.270015,18.80448535,10.448325,2.039985,10.64561103,6.44,-10.31,12.1560561,16.888325,-8.340015,18.83537553,10.448325,2.039985,10.64561103,6.44,-10.38,12.21548198
31/01/2020 01:30,16.53453,-8.29313,18.49774817,10.44453,2.01687,10.63747957,6.09,-10.31,11.97431418,16.51453,-8.36313,18.51139229,10.44453,2.01687,10.63747957,6.07,-10.38,12.0245291
31/01/2020 02:00,16.07591,-8.411405,18.14350067,10.44591,2.018595,10.63916169,5.63,-10.43,11.85250185,16.07591,-8.441405,18.15742825,10.44591,2.018595,10.63916169,5.63,-10.46,11.87890988
31/01/2020 02:30,15.73177,-8.405195,17.83636427,10.44177,2.024805,10.63627736,5.29,-10.43,11.69482792,15.72177,-8.435195,17.84170862,10.44177,2.024805,10.63627736,5.28,-10.46,11.71708155
31/01/2020 03:00,15.198665,-8.534845,17.43109282,10.438665,2.035155,10.63520488,4.76,-10.57,11.59234661,15.198665,-8.564845,17.44580143,10.438665,2.035155,10.63520488,4.76,-10.6,11.6197074
31/01/2020 03:30,14.92867,-10.105885,18.02759273,10.44867,2.024115,10.64292001,4.48,-12.13,12.93086617,14.90867,-10.135885,18.02788412,10.44867,2.024115,10.64292001,4.46,-12.16,12.9521118
31/01/2020 04:00,14.833495,-8.457255,17.07506182,10.443495,2.042745,10.64140005,4.39,-10.5,11.38077765,14.813495,-8.477255,17.06761514,10.443495,2.042745,10.64140005,4.37,-10.52,11.39154511
31/01/2020 04:30,14.83177,-9.025885,17.36225796,10.44177,2.024115,10.63614603,4.39,-11.05,11.89010513,14.81177,-9.065885,17.36602434,10.44177,2.024115,10.63614603,4.37,-11.09,11.91994128
31/01/2020 05:00,14.704185,-8.491055,16.97972531,10.444185,2.028945,10.63943693,4.26,-10.52,11.34980176,14.694185,-8.511055,16.98108153,10.444185,2.028945,10.63943693,4.25,-10.54,11.36459854
31/01/2020 05:30,14.973495,-10.32278,18.1869552,10.443495,2.02722,10.63843075,4.53,-12.35,13.15459615,14.953495,-10.34278,18.18186214,10.443495,2.02722,10.63843075,4.51,-12.37,13.16651055
31/01/2020 06:00,15.93591,-8.924165,18.26455443,10.44591,2.015835,10.63863838,5.49,-10.94,12.24024918,15.92591,-9.034165,18.30985381,10.44591,2.015835,10.63863838,5.48,-11.05,12.33421664
31/01/2020 06:30,18.012805,-8.1414,19.76723395,10.442805,2.0286,10.63801646,7.57,-10.17,12.67808345,17.972805,-8.1814,19.74732958,10.442805,2.0286,10.63801646,7.53,-10.21,12.68641005
31/01/2020 07:00,20.002805,-6.803125,21.12805523,10.442805,2.026875,10.63768765,9.56,-8.83,13.01393484,19.952805,-7.223125,21.21998968,10.442805,2.026875,10.63768765,9.51,-9.25,13.26659715
31/01/2020 07:30,22.794185,-6.767245,23.77752036,10.444185,2.062755,10.64593624,12.35,-8.83,15.18194322,22.784185,-6.767245,23.76793409,10.444185,2.062755,10.64593624,12.34,-8.83,15.17380967
31/01/2020 08:00,24.25039,-6.37967,25.07551803,10.44039,2.04033,10.63788935,13.81,-8.42,16.17443971,24.23039,-6.41967,25.06639109,10.44039,2.04033,10.63788935,13.79,-8.46,16.17824774
31/01/2020 08:30,25.25454,-6.789325,26.15122797,10.46454,2.040675,10.66165803,14.79,-8.83,17.22535921,25.25454,-6.839325,26.16425342,10.46454,2.040675,10.66165803,14.79,-8.88,17.25104345
31/01/2020 09:00,25.869715,-6.57553,26.69231629,10.469715,2.04447,10.66746407,15.4,-8.62,17.64835403,25.859715,-6.60553,26.69003347,10.469715,2.04447,10.66746407,15.39,-8.65,17.65430826
31/01/2020 09:30,26.902475,-6.324845,27.63596977,10.472475,2.035155,10.66839203,16.43,-8.36,18.43460062,26.892475,-6.364845,27.63542045,10.472475,2.035155,10.66839203,16.42,-8.4,18.44387161
31/01/2020 10:00,27.244555,-6.32243,27.96853407,10.494555,2.03757,10.6905274,16.75,-8.36,18.72036592,27.244555,-6.36243,27.97760341,10.494555,2.03757,10.6905274,16.75,-8.4,18.73826299
31/01/2020 10:30,27.406985,-6.238645,28.10806856,10.526985,2.021355,10.71929518,16.88,-8.26,18.79260493,27.406985,-6.268645,28.11474234,10.526985,2.021355,10.71929518,16.88,-8.29,18.80581027
31/01/2020 11:00,27.940765,-4.144495,28.24647213,10.500765,2.045505,10.69813798,17.44,-6.19,18.50593689,27.670765,-7.124495,28.57323336,10.500765,2.045505,10.69813798,17.17,-9.17,19.46529733
31/01/2020 11:30,28.56249,-3.942435,28.83329029,10.50249,2.027565,10.69641604,18.06,-5.97,19.02115927,28.58249,-3.992435,28.85997699,10.50249,2.027565,10.69641604,18.08,-6.02,19.05588623
31/01/2020 12:00,28.820425,-3.944505,29.08910478,10.510425,2.025495,10.70381538,18.31,-5.97,19.25868635,28.820425,-3.994505,29.09592699,10.510425,2.025495,10.70381538,18.31,-6.02,19.27424447
31/01/2020 12:30,28.900465,-3.949335,29.16906108,10.590465,2.020665,10.78151362,18.31,-5.97,19.25868635,28.900465,-3.999335,29.17587287,10.590465,2.020665,10.78151362,18.31,-6.02,19.27424447
31/01/2020 13:00,28.94145,-3.845535,29.19581593,10.49145,2.034465,10.6868878,18.45,-5.88,19.36432028,28.95145,-3.885535,29.21102257,10.49145,2.034465,10.6868878,18.46,-5.92,19.38602589
31/01/2020 13:30,28.60732,-3.985185,28.88356725,10.50732,2.044815,10.70444029,18.1,-6.03,19.07802139,28.60732,-4.015185,28.88772175,10.50732,2.044815,10.70444029,18.1,-6.06,19.08752472
31/01/2020 14:00,28.78559,-3.931055,29.05276897,10.49559,2.028945,10.68990305,18.29,-5.96,19.23657194,28.77559,-3.961055,29.04693678,10.49559,2.028945,10.68990305,18.28,-5.99,19.2363848
31/01/2020 14:30,28.21837,-5.67451,28.78326717,10.53837,2.01549,10.72937287,17.68,-7.69,19.28000259,28.44837,-3.18451,28.62605211,10.53837,2.01549,10.72937287,17.91,-5.2,18.64961394
31/01/2020 15:00,27.65941,-7.156225,28.57016832,10.54941,2.033775,10.74366288,17.11,-9.19,19.42184852,28.02941,-2.966225,28.18592407,10.54941,2.033775,10.74366288,17.48,-5,18.18104507
31/01/2020 15:30,27.88251,-4.073135,28.17844553,10.54251,2.006865,10.73182297,17.34,-6.08,18.37503741,27.86251,-4.193135,28.17626385,10.54251,2.006865,10.73182297,17.32,-6.2,18.39626049
31/01/2020 16:00,28.050755,-4.168975,28.35886473,10.480755,2.051025,10.67955659,17.57,-6.22,18.63848975,28.050755,-4.208975,28.36477263,10.480755,2.051025,10.67955659,17.57,-6.26,18.65187658
31/01/2020 16:30,28.8004,-4.011055,29.07837001,10.4604,2.028945,10.6553548,18.34,-6.04,19.30899272,28.8104,-4.041055,29.0924264,10.4604,2.028945,10.6553548,18.35,-6.07,19.32789176
31/01/2020 17:00,29.626945,-4.126915,29.91299546,10.446945,2.033085,10.64293636,19.18,-6.16,20.14492492,29.606945,-4.256915,29.91141116,10.446945,2.033085,10.64293636,19.16,-6.29,20.16605316
31/01/2020 17:30,31.06108,-3.57175,31.26576544,10.44108,2.01825,10.63435398,20.62,-5.59,21.36428094,31.05108,-3.61175,31.26042718,10.44108,2.01825,10.63435398,20.61,-5.63,21.36513515
31/01/2020 18:00,31.123495,-3.631745,31.3346695,10.443495,2.028255,10.63862802,20.68,-5.66,21.44056902,31.123495,-3.601745,31.33120662,10.443495,2.028255,10.63862802,20.68,-5.63,21.43266899
31/01/2020 18:30,30.801425,-3.6383,31.01556075,10.441425,2.0217,10.63534799,20.36,-5.66,21.13208934,30.801425,-3.6783,31.02027841,10.441425,2.0217,10.63534799,20.36,-5.7,21.14283803
31/01/2020 19:00,29.86108,-4.656565,30.22197373,10.44108,2.043435,10.63916247,19.42,-6.7,20.54328114,29.87108,-4.496565,30.20762349,10.44108,2.043435,10.63916247,19.43,-6.54,20.50113411
31/01/2020 19:30,29.11384,-4.12036,29.4039631,10.44384,2.03964,10.64114304,18.67,-6.16,19.65997202,29.12384,-4.16036,29.41949442,10.44384,2.03964,10.64114304,18.68,-6.2,19.68203242
31/01/2020 20:00,28.302115,-4.29795,28.62659756,10.442115,2.03205,10.6379976,17.86,-6.33,18.94857514,28.302115,-4.34795,28.63414714,10.442115,2.03205,10.6379976,17.86,-6.38,18.9653368
31/01/2020 20:30,26.90177,-4.557955,27.28516415,10.44177,2.022045,10.63575229,16.46,-6.58,17.72647737,26.88177,-4.587955,27.27047652,10.44177,2.022045,10.63575229,16.44,-6.61,17.71907729
31/01/2020 21:00,25.48867,-4.76036,25.92939116,10.44867,2.03964,10.64588353,15.04,-6.8,16.50580504,25.47867,-4.81036,25.92879072,10.44867,2.03964,10.64588353,15.03,-6.85,16.51736662
31/01/2020 21:30,24.165565,-5.10106,24.69808383,10.445565,2.01894,10.63888842,13.72,-7.12,15.45745128,24.145565,-5.13106,24.68473386,10.445565,2.01894,10.63888842,13.7,-7.15,15.45355946
31/01/2020 22:00,22.771425,-7.13726,23.86374398,10.441425,2.03274,10.63745214,12.33,-9.17,15.36612508,22.761425,-7.10726,23.84524298,10.441425,2.03274,10.63745214,12.32,-9.14,15.3402086
31/01/2020 22:30,21.66384,-6.156575,22.52166466,10.44384,2.023425,10.63804694,11.22,-8.18,13.88527277,21.64384,-6.196575,22.51340382,10.44384,2.023425,10.63804694,11.2,-8.22,13.89274631
31/01/2020 23:00,20.445215,-5.796205,21.25094842,10.435215,2.073795,10.63928277,10.01,-7.87,12.73330279,20.425215,-5.956205,21.27594383,10.435215,2.073795,10.63928277,9.99,-8.03,12.81721499
31/01/2020 23:30,18.968675,-7.477955,20.38946891,10.458675,2.022045,10.65234945,8.51,-9.5,12.75421891,18.928675,-7.507955,20.3633034,10.458675,2.022045,10.65234945,8.47,-9.53,12.74997255
01/02/2020 00:00,17.83418,-8.13623,19.60245431,10.43418,2.02377,10.62862913,7.4,-10.16,12.56923228,17.82418,-8.18623,19.61417228,10.43418,2.02377,10.62862913,7.39,-10.21,12.60381688
01/02/2020 00:30,17.6597,-6.26002,18.73640452,10.4397,2.02998,10.63523177,7.22,-8.29,10.99329341,17.6397,-6.28002,18.72425345,10.4397,2.02998,10.63523177,7.2,-8.31,10.99527626
01/02/2020 01:00,17.52729,-8.28037,19.38479874,10.44729,2.01963,10.64071303,7.08,-10.3,12.49865593,17.48729,-8.31037,19.36149687,10.44729,2.01963,10.64071303,7.04,-10.33,12.50081997
01/02/2020 01:30,16.89625,-8.4245,18.88002819,10.43625,2.0355,10.63290056,6.46,-10.46,12.29403107,16.89625,-8.2245,18.79163815,10.43625,2.0355,10.63290056,6.46,-10.26,12.12432266
01/02/2020 02:00,16.20384,-8.44382,18.2719054,10.44384,2.01618,10.63667127,5.76,-10.46,11.94107198,16.19384,-8.47382,18.27692751,10.44384,2.01618,10.63667127,5.75,-10.49,11.9625499
01/02/2020 02:30,15.74246,-8.440715,17.86255067,10.44246,2.019285,10.63590536,5.3,-10.46,11.72610762,15.72246,-8.470715,17.85913663,10.44246,2.019285,10.63590536,5.28,-10.49,11.74387074
01/02/2020 03:00,15.362805,-8.316915,17.46959795,10.442805,2.033085,10.63887263,4.92,-10.35,11.4598822,15.372805,-8.356915,17.49746158,10.442805,2.033085,10.63887263,4.93,-10.39,11.50030434
01/02/2020 03:30,15.03177,-8.396915,17.21808035,10.44177,2.033085,10.63785671,4.59,-10.43,11.39530605,15.02177,-8.426915,17.22400854,10.44177,2.033085,10.63785671,4.58,-10.46,11.4187565
01/02/2020 04:00,14.643495,-8.85071,17.1104358,10.443495,2.02929,10.63882539,4.2,-10.88,11.66252117,14.623495,-8.95071,17.14531468,10.443495,2.02929,10.63882539,4.18,-10.98,11.7487361
01/02/2020 04:30,14.57384,-8.63589,16.94034853,10.44384,2.01411,10.6362791,4.13,-10.65,11.42275799,14.62384,-8.66589,16.99865718,10.44384,2.01411,10.6362791,4.18,-10.68,11.46886219
01/02/2020 05:00,14.46625,-8.63037,16.84504899,10.43625,2.01963,10.62987391,4.03,-10.65,11.3869838,14.44625,-8.66037,16.84328197,10.43625,2.01963,10.62987391,4.01,-10.68,11.40800158
01/02/2020 05:30,14.612805,-8.54002,16.92530684,10.442805,2.02998,10.6382797,4.17,-10.57,11.36282535,14.602805,-8.59002,16.94197029,10.442805,2.02998,10.6382797,4.16,-10.62,11.40570033
01/02/2020 06:00,15.05246,-8.477265,17.27543267,10.44246,2.022735,10.6365609,4.61,-10.5,11.46743651,15.05246,-8.517265,17.29509627,10.44246,2.022735,10.6365609,4.61,-10.54,11.50407319
01/02/2020 06:30,16.245565,-8.253815,18.22207025,10.445565,2.026185,10.64026568,5.8,-10.28,11.80332157,16.235565,-8.283815,18.22677047,10.445565,2.026185,10.64026568,5.79,-10.31,11.82455919
01/02/2020 07:00,17.024875,-8.09588,18.85178086,10.444875,2.03412,10.64110229,6.58,-10.13,12.07945777,17.014875,-8.14588,18.86428722,10.444875,2.03412,10.64110229,6.57,-10.18,12.11599356
01/02/2020 07:30,18.30315,-7.920025,19.9432218,10.44315,2.019975,10.63671382,7.86,-9.94,12.67214268,18.28315,-7.970025,19.94479562,10.44315,2.019975,10.63671382,7.84,-9.99,12.69904327
01/02/2020 08:00,19.372115,-7.690365,20.84275782,10.442115,2.029635,10.63753655,8.93,-9.72,13.19936741,19.342115,-7.730365,20.82968928,10.442115,2.029635,10.63753655,8.9,-9.76,13.2086184
01/02/2020 08:30,21.49281,-6.574165,22.47577645,10.45281,2.015835,10.64541346,11.04,-8.59,13.9881986,21.46281,-6.584165,22.45002098,10.45281,2.015835,10.64541346,11.01,-8.6,13.97068717
01/02/2020 09:00,23.30525,-5.743115,24.0024592,10.50525,2.046885,10.70280411,12.8,-7.79,14.98412827,23.28525,-5.763115,23.98783779,10.50525,2.046885,10.70280411,12.78,-7.81,14.97746641
01/02/2020 09:30,25.04738,-4.844845,25.51163985,10.62738,2.035155,10.82049267,14.42,-6.88,15.97719625,25.00738,-5.124845,25.52710502,10.62738,2.035155,10.82049267,14.38,-7.16,16.06393476
01/02/2020 10:00,25.81431,-6.372445,26.58922067,10.69431,2.007555,10.88110948,15.12,-8.38,17.28695462,25.81431,-6.402445,26.5964265,10.69431,2.007555,10.88110948,15.12,-8.41,17.30151727
01/02/2020 10:30,26.553005,-5.908995,27.2025421,10.843005,2.011005,11.02791451,15.71,-7.92,17.59347891,26.543005,-5.948995,27.20150099,10.843005,2.011005,11.02791451,15.7,-7.96,17.60260208
01/02/2020 11:00,27.14852,-4.02969,27.44595671,10.83852,2.00031,11.02155869,16.31,-6.03,17.38899077,27.13852,-4.06969,27.44196867,10.83852,2.00031,11.02155869,16.3,-6.07,17.39353041
01/02/2020 11:30,27.380625,-4.01589,27.67356135,10.910625,2.01411,11.0949708,16.47,-6.03,17.53915049,27.370625,-4.05589,27.66950228,10.910625,2.01411,11.0949708,16.46,-6.07,17.54356007
01/02/2020 12:00,27.650035,-3.94589,27.93017156,11.110035,2.01411,11.29112558,16.54,-5.96,17.58104661,27.640035,-3.98589,27.92595305,11.110035,2.01411,11.29112558,16.53,-6,17.58524666
01/02/2020 12:30,27.673195,-3.958655,27.95490424,11.223195,2.001345,11.40024069,16.45,-5.96,17.49640249,27.673195,-3.998655,27.96059662,11.223195,2.001345,11.40024069,16.45,-6,17.51006853
01/02/2020 13:00,27.620755,-3.963485,27.90367933,11.170755,1.996515,11.34776804,16.45,-5.96,17.49640249,27.620755,-4.073485,27.91951624,11.170755,1.996515,11.34776804,16.45,-6.07,17.53417805
01/02/2020 13:30,27.41594,-4.065205,27.71569335,11.19594,2.004795,11.37401756,16.22,-6.07,17.31858251,27.39594,-4.065205,27.69590981,11.19594,2.004795,11.37401756,16.2,-6.07,17.2998526
01/02/2020 14:00,26.651755,-5.66311,27.24677705,11.101755,2.05689,11.29069354,15.55,-7.72,17.36090147,26.641755,-5.56311,27.2163793,11.101755,2.05689,11.29069354,15.54,-7.62,17.30768615
01/02/2020 14:30,26.14581,-6.4352,26.92610591,10.93581,2.0148,11.11986328,15.21,-8.45,17.39961494,26.13581,-6.4652,26.923584,10.93581,2.0148,11.11986328,15.2,-8.48,17.4054704
01/02/2020 15:00,25.848865,-6.533135,26.66168927,10.838865,2.006865,11.02308948,15.01,-8.54,17.26938621,25.848865,-6.573135,26.671519,10.838865,2.006865,11.02308948,15.01,-8.58,17.28920183
01/02/2020 15:30,25.871905,-6.59175,26.69843884,10.711905,2.01825,10.90037806,15.16,-8.61,17.4343827,25.871905,-6.62175,26.70586155,10.711905,2.01825,10.90037806,15.16,-8.64,17.44921775
01/02/2020 16:00,25.7377,-6.592095,26.56849483,10.5777,2.017905,10.76845754,15.16,-8.61,17.4343827,25.7377,-6.622095,26.57595423,10.5777,2.017905,10.76845754,15.16,-8.64,17.44921775
01/02/2020 16:30,26.587315,-5.789675,27.21039609,10.497315,2.030325,10.69185867,16.09,-7.82,17.88967579,26.567315,-5.919675,27.21883132,10.497315,2.030325,10.69185867,16.07,-7.95,17.92895424
01/02/2020 17:00,27.92798,-4.08347,28.22493214,10.44798,2.02653,10.64270219,17.48,-6.11,18.5170867,27.93798,-4.12347,28.24063971,10.44798,2.02653,10.64270219,17.49,-6.15,18.53975728
01/02/2020 17:30,28.658665,-4.34588,28.98630284,10.438665,2.03412,10.63500687,18.22,-6.38,19.30473517,28.668665,-4.39588,29.00372586,10.438665,2.03412,10.63500687,18.23,-6.43,19.33074753
01/02/2020 18:00,29.623495,-4.053825,29.89958115,10.443495,2.006175,10.63444056,19.18,-6.06,20.11457183,29.623495,-4.123825,29.90915226,10.443495,2.006175,10.63444056,19.18,-6.13,20.13577165
01/02/2020 18:30,28.95798,-4.0845,29.24461909,10.44798,2.0355,10.64441386,18.51,-6.12,19.49549948,28.96798,-4.0945,29.25591898,10.44798,2.0355,10.64441386,18.52,-6.13,19.5081342
01/02/2020 19:00,28.40591,-4.28485,28.7272634,10.44591,2.02515,10.64040733,17.96,-6.31,19.03622074,28.40591,-4.32485,28.73325687,10.44591,2.02515,10.64040733,17.96,-6.35,19.04951705
01/02/2020 19:30,27.40729,-5.022775,27.86373654,10.44729,2.037225,10.64406661,16.96,-7.06,18.37077026,27.42729,-4.742775,27.83433404,10.44729,2.037225,10.64406661,16.98,-6.78,18.28356639
01/02/2020 20:00,26.070395,-6.844845,26.95398669,10.450395,2.035155,10.64671835,15.62,-8.88,17.96771549,26.070395,-6.894845,26.96672733,10.450395,2.035155,10.64671835,15.62,-8.93,17.99247898
01/02/2020 20:30,24.79384,-6.83622,25.71902809,10.44384,2.04378,10.64193735,14.35,-8.88,16.87533407,24.79384,-6.88622,25.73236343,10.44384,2.04378,10.64193735,14.35,-8.93,16.90169814
01/02/2020 21:00,23.77901,-7.166225,24.83537995,10.43901,2.033775,10.63527952,13.34,-9.2,16.20480176,23.76901,-7.206225,24.83738141,10.43901,2.033775,10.63527952,13.33,-9.24,16.21932489
01/02/2020 21:30,22.69729,-7.36416,23.86205829,10.44729,2.02584,10.64189344,12.25,-9.39,15.43485018,22.68729,-7.40416,23.86492642,10.44729,2.02584,10.64189344,12.24,-9.43,15.45129444
01/02/2020 22:00,21.835565,-7.5745,23.11200876,10.445565,2.0355,10.64204343,11.39,-9.61,14.90248972,21.825565,-7.6045,23.11241458,10.445565,2.0355,10.64204343,11.38,-9.64,14.9142214
01/02/2020 22:30,20.88315,-7.765885,22.28037082,10.44315,2.024115,10.63750081,10.44,-9.79,14.31215218,20.84315,-7.785885,22.24987432,10.44315,2.024115,10.63750081,10.4,-9.81,14.29671641
01/02/2020 23:00,19.714875,-6.606575,20.79238153,10.444875,2.023425,10.63906305,9.27,-8.63,12.66529905,19.704875,-6.646575,20.79564998,10.444875,2.023425,10.63906305,9.26,-8.67,12.68528675
01/02/2020 23:30,18.38315,-7.28967,19.77572989,10.44315,2.04033,10.64059812,7.94,-9.33,12.25122443,18.35315,-7.38967,19.78497757,10.44315,2.04033,10.64059812,7.91,-9.43,12.30824927
02/02/2020 00:00,17.326255,-8.130015,19.13886768,10.446255,2.039985,10.64357939,6.88,-10.17,12.27857076,17.306255,-8.190015,19.14635234,10.446255,2.039985,10.64357939,6.86,-10.23,12.31716282
02/02/2020 00:30,17.15729,-8.22967,19.02892715,10.44729,2.04033,10.64466133,6.71,-10.27,12.26772187,17.14729,-8.26967,19.03725285,10.44729,2.04033,10.64466133,6.7,-10.31,12.2957757
02/02/2020 01:00,17.15591,-8.22967,19.02768289,10.44591,2.04033,10.64330692,6.71,-10.27,12.26772187,17.14591,-8.26967,19.03600987,10.44591,2.04033,10.64330692,6.7,-10.31,12.2957757
02/02/2020 01:30,16.804185,-8.36657,18.77179073,10.444185,2.03343,10.64029313,6.36,-10.4,12.19055372,16.784185,-8.40657,18.7717683,10.444185,2.03343,10.64029313,6.34,-10.44,12.21430309
02/02/2020 02:00,16.31591,-8.368985,18.33708889,10.44591,2.031015,10.64152516,5.87,-10.4,11.94223178,16.31591,-8.478985,18.38755301,10.44591,2.031015,10.64152516,5.87,-10.51,12.0381477
02/02/2020 02:30,15.86039,-8.453465,17.97256358,10.44039,2.036535,10.63716213,5.42,-10.49,11.80747645,15.86039,-8.473465,17.98197931,10.44039,2.036535,10.63716213,5.42,-10.51,11.82524841
02/02/2020 03:00,15.61591,-8.46692,17.76359703,10.44591,2.02308,10.64001355,5.17,-10.49,11.69482792,15.61591,-8.48692,17.77313861,10.44591,2.02308,10.64001355,5.17,-10.51,11.71277081
02/02/2020 03:30,15.294185,-8.465195,17.480607,10.444185,2.024805,10.6386482,4.85,-10.49,11.55692866,15.294185,-8.485195,17.490301,10.444185,2.024805,10.6386482,4.85,-10.51,11.57508531
02/02/2020 04:00,14.843495,-8.620025,17.16491115,10.443495,2.019975,10.63705254,4.4,-10.64,11.51388727,14.833495,-8.650025,17.17135715,10.443495,2.019975,10.63705254,4.39,-10.67,11.53780742
02/02/2020 04:30,14.708325,-8.619335,17.04780807,10.448325,2.020665,10.64192569,4.26,-10.64,11.46111687,14.688325,-8.649335,17.04575863,10.448325,2.020665,10.64192569,4.24,-10.67,11.48157219
02/02/2020 05:00,14.514185,-8.67623,16.90971712,10.444185,2.02377,10.63845127,4.07,-10.7,11.44792121,14.514185,-8.70623,16.92512945,10.444185,2.02377,10.63845127,4.07,-10.73,11.47596619
02/02/2020 05:30,14.516945,-8.67278,16.91031653,10.446945,2.02722,10.64181755,4.07,-10.7,11.44792121,14.516945,-8.70278,16.9257222,10.446945,2.02722,10.64181755,4.07,-10.73,11.47596619
02/02/2020 06:00,14.6397,-8.680715,17.01985984,10.4397,2.019285,10.63319557,4.2,-10.7,11.49478142,14.6297,-8.710715,17.02658738,10.4397,2.019285,10.63319557,4.19,-10.73,11.51907114
02/02/2020 06:30,15.183495,-8.49519,17.39847044,10.443495,2.03481,10.63987968,4.74,-10.53,11.5476621,15.183495,-8.53519,17.41803631,10.443495,2.03481,10.63987968,4.74,-10.57,11.58414865
02/02/2020 07:00,15.71384,-8.450715,17.84206691,10.44384,2.019285,10.63726026,5.27,-10.47,11.72151014,15.69384,-8.470715,17.83394591,10.44384,2.019285,10.63726026,5.25,-10.49,11.73041346
02/02/2020 07:30,16.70798,-8.19278,18.60855287,10.44798,2.02722,10.6428336,6.26,-10.22,11.98482374,16.68798,-8.24278,18.6126865,10.44798,2.02722,10.6428336,6.24,-10.27,12.01709199
02/02/2020 08:00,17.362115,-8.10416,19.16038743,10.442115,2.02584,10.63681312,6.92,-10.13,12.26797864,17.322115,-8.15416,19.14539092,10.442115,2.02584,10.63681312,6.88,-10.18,12.28685476
02/02/2020 08:30,18.705225,-7.8376,20.2808633,10.455225,2.0424,10.65284598,8.25,-9.88,12.87155391,18.665225,-7.8876,20.26338713,10.455225,2.0424,10.65284598,8.21,-9.93,12.88444799
02/02/2020 09:00,20.31697,-6.093475,21.21107512,10.49697,2.016525,10.68890791,9.82,-8.11,12.73595305,20.27697,-6.503475,21.29438188,10.49697,2.016525,10.68890791,9.78,-8.52,12.97069004
02/02/2020 09:30,21.960455,-7.07176,23.0710072,10.570455,1.99824,10.75767084,11.39,-9.07,14.56011676,21.940455,-7.12176,23.06735856,10.570455,1.99824,10.75767084,11.37,-9.12,14.57570925
02/02/2020 10:00,23.303575,-7.057615,24.34885084,10.603575,2.012385,10.79284467,12.7,-9.07,15.60624554,23.293575,-7.107615,24.35382572,10.603575,2.012385,10.79284467,12.69,-9.12,15.62723584
02/02/2020 10:30,24.178465,-6.912095,25.14707194,10.728465,2.017905,10.91658838,13.45,-8.93,16.14457804,24.168465,-6.972095,25.15402173,10.728465,2.017905,10.91658838,13.44,-8.99,16.16952999
02/02/2020 11:00,24.85301,-6.75244,25.75398128,10.85301,2.01756,11.03894807,14,-8.77,16.52007567,24.83301,-6.81244,25.75048979,10.85301,2.01756,11.03894807,13.98,-8.83,16.53509298
02/02/2020 11:30,25.635025,-6.546925,26.45782935,10.745025,2.013075,10.93197298,14.89,-8.56,17.17514774,25.625025,-6.606925,26.46305659,10.745025,2.013075,10.93197298,14.88,-8.62,17.19647638
02/02/2020 12:00,25.88673,-6.53692,26.69932795,10.70673,2.02308,10.89618832,15.18,-8.56,17.42716271,25.86673,-6.53692,26.67993711,10.70673,2.02308,10.89618832,15.16,-8.56,17.4097444
02/02/2020 12:30,26.28191,-6.481405,27.06930742,10.72191,2.018595,10.91027405,15.56,-8.5,17.73030175,26.28191,-6.541405,27.08373631,10.72191,2.018595,10.91027405,15.56,-8.56,17.75914412
02/02/2020 13:00,26.681165,-6.416925,27.4419659,10.611165,2.013075,10.80043025,16.07,-8.43,18.14689505,26.671165,-6.466925,27.44398224,10.611165,2.013075,10.80043025,16.06,-8.48,18.16133255
02/02/2020 13:30,26.68082,-6.41589,27.44138846,10.61082,2.01411,10.80028426,16.07,-8.43,18.14689505,26.67082,-6.46589,27.44340309,10.61082,2.01411,10.80028426,16.06,-8.48,18.16133255
02/02/2020 14:00,26.670125,-6.41037,27.42969943,10.600125,2.01963,10.79080884,16.07,-8.43,18.14689505,26.660125,-6.46037,27.43170876,10.600125,2.01963,10.79080884,16.06,-8.48,18.16133255
02/02/2020 14:30,26.40356,-6.55382,27.20478887,10.57356,2.01618,10.76406767,15.83,-8.57,18.00093886,26.39356,-6.61382,27.20960537,10.57356,2.01618,10.76406767,15.82,-8.63,18.02080187
02/02/2020 15:00,26.268395,-6.556925,27.0743761,10.588395,2.013075,10.77806011,15.68,-8.57,17.86917178,26.268395,-6.616925,27.08896957,10.588395,2.013075,10.77806011,15.68,-8.63,17.89802503
02/02/2020 15:30,26.19284,-6.62244,27.01706088,10.51284,2.01756,10.70468838,15.68,-8.64,17.90284894,26.19284,-6.61244,27.01461142,10.51284,2.01756,10.70468838,15.68,-8.63,17.89802503
02/02/2020 16:00,26.53592,-6.50622,27.32189505,10.46592,2.04378,10.66360718,16.07,-8.55,18.20295031,26.52592,-6.58622,27.3313506,10.46592,2.04378,10.66360718,16.06,-8.63,18.23185399
02/02/2020 16:30,26.9035,-6.523125,27.68301775,10.4535,2.026875,10.64818691,16.45,-8.55,18.53928262,26.8935,-6.603125,27.6922661,10.4535,2.026875,10.64818691,16.44,-8.63,18.56745809
02/02/2020 17:00,27.15453,-6.394845,27.89735726,10.44453,2.035155,10.64096155,16.71,-8.43,18.71600919,27.15453,-6.444845,27.90886108,10.44453,2.035155,10.64096155,16.71,-8.48,18.73858319
02/02/2020 17:30,28.326945,-4.97137,28.75987366,10.446945,2.08863,10.65368646,17.88,-7.06,19.22337119,28.336945,-5.09137,28.79070163,10.446945,2.08863,10.65368646,17.89,-7.18,19.27704594
02/02/2020 18:00,28.58729,-4.258985,28.90280441,10.44729,2.031015,10.64287979,18.14,-6.29,19.19957552,28.58729,-4.288985,28.9072403,10.44729,2.031015,10.64287979,18.14,-6.32,19.20942477
02/02/2020 18:30,28.068665,-4.661055,28.4530383,10.438665,2.028945,10.63401828,17.63,-6.69,18.85664339,28.058665,-4.671055,28.44481388,10.438665,2.028945,10.63401828,17.62,-6.7,18.85084613
02/02/2020 19:00,27.116945,-6.55174,27.89720422,10.446945,2.03826,10.64392614,16.67,-8.59,18.75305308,27.116945,-6.59174,27.90662542,10.446945,2.03826,10.64392614,16.67,-8.63,18.77140911
02/02/2020 19:30,26.43315,-6.74795,27.28087697,10.44315,2.03205,10.63901354,15.99,-8.78,18.24194343,26.42315,-6.79795,27.28360277,10.44315,2.03205,10.63901354,15.98,-8.83,18.25730813
02/02/2020 20:00,25.7766,-6.91864,26.68896189,10.4466,2.03136,10.64226832,15.33,-8.95,17.75137741,25.7666,-6.95864,26.68970487,10.4466,2.03136,10.64226832,15.32,-8.99,17.76295302
02/02/2020 20:30,24.91108,-5.778995,25.57261602,10.44108,2.011005,10.63298136,14.47,-7.79,16.43365449,24.90108,-5.818995,25.57194729,10.44108,2.011005,10.63298136,14.46,-7.83,16.44385904
02/02/2020 21:00,23.776255,-7.244845,24.85554427,10.446255,2.035155,10.64265472,13.33,-9.28,16.24214579,23.756255,-7.294845,24.85104455,10.446255,2.035155,10.64265472,13.31,-9.33,16.25438402
02/02/2020 21:30,22.871425,-5.94071,23.6303643,10.441425,2.02929,10.6367934,12.43,-7.97,14.76569673,22.841425,-5.97071,23.60889819,10.441425,2.02929,10.6367934,12.4,-8,14.7566934
02/02/2020 22:00,21.64453,-5.499675,22.33231076,10.44453,2.030325,10.64003884,11.2,-7.53,13.49595865,21.62453,-5.539675,22.32282009,10.44453,2.030325,10.64003884,11.18,-7.57,13.50175174
02/02/2020 22:30,20.214185,-6.48761,21.22975173,10.444185,2.02239,10.63818883,9.77,-8.51,12.95658134,20.194185,-6.39761,21.18335482,10.444185,2.02239,10.63818883,9.75,-8.42,12.88250364
02/02/2020 23:00,18.6897,-7.904155,20.29237671,10.4397,2.035845,10.6363528,8.25,-9.94,12.9176662,18.6597,-7.934155,20.27646961,10.4397,2.035845,10.6363528,8.22,-9.97,12.92166011
02/02/2020 23:30,17.496945,-8.11006,19.28512788,10.446945,1.94994,10.62736683,7.05,-10.06,12.2843844,17.496945,-8.18006,19.31466971,10.446945,1.94994,10.62736683,7.05,-10.13,12.34177459
03/02/2020 00:00,16.584185,-8.419675,18.5990892,10.444185,2.030325,10.63970018,6.14,-10.45,12.12031765,16.564185,-8.469675,18.60396784,10.444185,2.030325,10.63970018,6.12,-10.5,12.1533699
03/02/2020 00:30,16.33936,-8.41588,18.37938305,10.44936,2.03412,10.64550462,5.89,-10.45,11.99560753,16.31936,-8.46588,18.38457601,10.44936,2.03412,10.64550462,5.87,-10.5,12.02941811
03/02/2020 01:00,16.325215,-8.42002,18.36870658,10.435215,2.02998,10.63082927,5.89,-10.45,11.99560753,16.305215,-8.47002,18.37392922,10.435215,2.02998,10.63082927,5.87,-10.5,12.02941811
03/02/2020 01:30,16.09315,-8.60623,18.24984032,10.44315,2.02377,10.63743517,5.65,-10.63,12.03824738,16.08315,-8.65623,18.26466621,10.44315,2.02377,10.63743517,5.64,-10.68,12.07774813
03/02/2020 02:00,15.66763,-8.61589,17.88038563,10.43763,2.01411,10.63018152,5.23,-10.63,11.84693209,15.65763,-8.66589,17.89578237,10.43763,2.01411,10.63018152,5.22,-10.68,11.88742192
03/02/2020 02:30,15.259705,-8.674505,17.55293804,10.449705,2.025495,10.64419864,4.81,-10.7,11.73141509,15.259705,-8.654505,17.54306283,10.449705,2.025495,10.64419864,4.81,-10.68,11.71317634
03/02/2020 03:00,14.87384,-8.655185,17.20881587,10.44384,2.044815,10.64213617,4.43,-10.7,11.58079876,14.85384,-8.635185,17.18147208,10.44384,2.044815,10.64213617,4.41,-10.68,11.55467438
03/02/2020 03:30,14.581425,-8.44657,16.8511869,10.441425,2.03343,10.63758401,4.14,-10.48,11.26809656,14.561425,-8.47657,16.84895656,10.441425,2.03343,10.63758401,4.12,-10.51,11.28868903
03/02/2020 04:00,14.36522,-8.45485,16.66865424,10.44522,2.02515,10.63972995,3.92,-10.48,11.18913759,14.36522,-8.48485,16.68389119,10.44522,2.02515,10.63972995,3.92,-10.51,11.21724119
03/02/2020 04:30,14.36867,-8.44726,16.66777967,10.44867,2.03274,10.64456371,3.92,-10.48,11.18913759,14.36867,-8.47726,16.68300377,10.44867,2.03274,10.64456371,3.92,-10.51,11.21724119
03/02/2020 05:00,14.35901,-8.446915,16.65927793,10.43901,2.033085,10.6351476,3.92,-10.48,11.18913759,14.35901,-8.476915,16.67450917,10.43901,2.033085,10.6351476,3.92,-10.51,11.21724119
03/02/2020 05:30,14.780045,-9.3414,17.48460706,10.440045,2.0286,10.63530712,4.34,-11.37,12.1701479,14.760045,-9.3814,17.48912789,10.440045,2.0286,10.63530712,4.32,-11.41,12.20043032
03/02/2020 06:00,15.74177,-8.50382,17.89184947,10.44177,2.01618,10.63463881,5.3,-10.52,11.77966044,15.72177,-8.65382,17.9461041,10.44177,2.01618,10.63463881,5.28,-10.67,11.90492755
03/02/2020 06:30,17.864875,-8.043465,19.59211801,10.444875,2.036535,10.6415642,7.42,-10.08,12.51650111,17.844875,-8.083465,19.59035401,10.444875,2.036535,10.6415642,7.4,-10.12,12.53692147
03/02/2020 07:00,19.98418,-5.87556,20.83001814,10.43418,1.98444,10.62121059,9.55,-7.86,12.36859329,19.97418,-6.14556,20.89822419,10.43418,1.98444,10.62121059,9.54,-8.13,12.53429296
03/02/2020 07:30,22.46005,-6.732415,23.44737209,10.45005,2.067585,10.65262657,12.01,-8.8,14.88892541,22.44005,-6.762415,23.43685347,10.45005,2.067585,10.65262657,11.99,-8.83,14.89056748
03/02/2020 08:00,23.852115,-7.10623,24.88818786,10.442115,2.02377,10.63641907,13.41,-9.13,16.22297753,23.842115,-7.14623,24.89005928,10.442115,2.02377,10.63641907,13.4,-9.17,16.23726886
03/02/2020 08:30,24.766265,-6.91519,25.71357102,10.466265,2.03481,10.66223029,14.3,-8.95,16.86986959,24.746265,-6.94519,25.70239863,10.466265,2.03481,10.66223029,14.28,-8.98,16.86887074
03/02/2020 09:00,25.140765,-6.67623,26.01211471,10.500765,2.02377,10.69400349,14.64,-8.7,17.02996183,25.120765,-6.72623,26.00567254,10.500765,2.02377,10.69400349,14.62,-8.75,17.03839488
03/02/2020 09:30,26.18664,-6.47968,26.9764039,10.52664,2.02032,10.71876124,15.66,-8.5,17.8181256,26.18664,-6.50968,26.98362556,10.52664,2.02032,10.71876124,15.66,-8.53,17.83245636
03/02/2020 10:00,26.793205,-6.287275,27.521004,10.553205,2.002725,10.74155683,16.24,-8.29,18.2335323,26.783205,-6.327275,27.52043748,10.553205,2.002725,10.74155683,16.23,-8.33,18.24285614
03/02/2020 10:30,26.971875,-6.265885,27.69013102,10.651875,2.024115,10.84248507,16.32,-8.29,18.30482177,26.971875,-6.305885,27.69920986,10.651875,2.024115,10.84248507,16.32,-8.33,18.32297192
03/02/2020 11:00,27.088795,-6.17106,27.78281476,10.698795,2.01894,10.88762294,16.39,-8.19,18.32234155,27.088795,-6.20106,27.78949369,10.698795,2.01894,10.88762294,16.39,-8.22,18.33577105
03/02/2020 11:30,27.36779,-6.170715,28.05483297,10.75779,2.019285,10.94566387,16.61,-8.19,18.51940064,27.35779,-6.200715,28.05169407,10.75779,2.019285,10.94566387,16.6,-8.22,18.52372533
03/02/2020 12:00,27.318455,-6.055885,27.98163195,10.708455,2.024115,10.89807552,16.61,-8.08,18.47101784,27.308455,-6.085885,27.97837934,10.708455,2.024115,10.89807552,16.6,-8.11,18.47517524
03/02/2020 12:30,27.30431,-4.409,27.65799388,10.69431,2.001,10.87990199,16.61,-6.41,17.80393777,27.29431,-4.569,27.67408751,10.69431,2.001,10.87990199,16.6,-6.57,17.85286812
03/02/2020 13:00,27.56327,-4.093135,27.86552722,10.68327,2.006865,10.87013178,16.88,-6.1,17.94838154,27.56327,-4.133135,27.87143086,10.68327,2.006865,10.87013178,16.88,-6.14,17.96201548
03/02/2020 13:30,27.51432,-4.1059,27.81899027,10.71432,1.9941,10.89830665,16.8,-6.1,17.87316424,27.50432,-4.1459,27.8150338,10.71432,1.9941,10.89830665,16.79,-6.14,17.87746347
03/02/2020 14:00,27.485685,-4.17934,27.80161439,10.685685,2.01066,10.87320641,16.8,-6.19,17.90408054,27.475685,-4.22934,27.79929105,10.685685,2.01066,10.87320641,16.79,-6.24,17.9120546
03/02/2020 14:30,27.403575,-4.186585,27.72153345,10.603575,2.003415,10.79117577,16.8,-6.19,17.90408054,27.393575,-4.236585,27.71924609,10.603575,2.003415,10.79117577,16.79,-6.24,17.9120546
03/02/2020 15:00,27.22976,-4.191415,27.55045897,10.55976,1.998585,10.74722631,16.67,-6.19,17.78215398,27.22976,-4.241415,27.55811007,10.55976,1.998585,10.74722631,16.67,-6.24,17.79962078
03/02/2020 15:30,27.26387,-4.14484,27.57713375,10.50387,2.04516,10.70111977,16.76,-6.19,17.86655255,27.24387,-4.25484,27.5741204,10.50387,2.04516,10.70111977,16.74,-6.3,17.88624052
03/02/2020 16:00,27.807305,-4.15174,28.1155323,10.477305,2.03826,10.67372587,17.33,-6.19,18.40230964,27.817305,-4.26174,28.14187068,10.477305,2.03826,10.67372587,17.34,-6.3,18.44899997
03/02/2020 16:30,28.61316,-4.161745,28.91423605,10.46316,2.028255,10.65793299,18.15,-6.19,19.17651167,28.62316,-4.181745,28.92701643,10.46316,2.028255,10.65793299,18.16,-6.21,19.19243862
03/02/2020 17:00,29.320395,-4.06416,29.60072566,10.450395,2.02584,10.64494168,18.87,-6.09,19.82838874,29.330395,-4.11416,29.61753507,10.450395,2.02584,10.64494168,18.88,-6.14,19.85331207
03/02/2020 17:30,30.415565,-3.857955,30.65926305,10.445565,2.022045,10.6394781,19.97,-5.88,20.81766798,30.415565,-3.897955,30.66432206,10.445565,2.022045,10.6394781,19.97,-5.92,20.82900142
03/02/2020 18:00,30.984185,-3.84381,31.22170071,10.444185,2.03619,10.64082093,20.54,-5.88,21.36506494,30.974185,-3.88381,31.21672815,10.444185,2.03619,10.64082093,20.53,-5.92,21.36649948
03/02/2020 18:30,30.89453,-3.85071,31.13358237,10.44453,2.02929,10.63984139,20.45,-5.88,21.27855493,30.88453,-3.89071,31.1286334,10.44453,2.02929,10.63984139,20.44,-5.92,21.28003759
03/02/2020 19:00,30.58246,-4.060365,30.85082533,10.44246,2.029635,10.63787521,20.14,-6.09,21.04062024,30.60246,-4.100365,30.87593806,10.44246,2.029635,10.63787521,20.16,-6.13,21.07136683
03/02/2020 19:30,29.800735,-4.171055,30.09121976,10.440735,2.028945,10.63605026,19.36,-6.2,20.32854151,29.800735,-4.211055,30.09679037,10.440735,2.028945,10.63605026,19.36,-6.24,20.34077678
03/02/2020 20:00,28.946255,-4.45933,29.28773297,10.446255,2.03067,10.64179798,18.5,-6.49,19.60535896,28.956255,-4.49933,29.3037314,10.446255,2.03067,10.64179798,18.51,-6.53,19.62806664
03/02/2020 20:30,27.55108,-5.475185,28.08984977,10.44108,2.044815,10.63942761,17.11,-7.52,18.68963617,27.55108,-5.525185,28.0996384,10.44108,2.044815,10.63942761,17.11,-7.57,18.70981026
03/02/2020 21:00,25.89522,-5.799325,26.536665,10.44522,2.040675,10.64269587,15.45,-7.84,17.32536003,25.88522,-5.839325,26.53568034,10.44522,2.040675,10.64269587,15.44,-7.88,17.3345897
03/02/2020 21:30,24.302805,-7.412435,25.40807989,10.442805,2.027565,10.63781914,13.86,-9.44,16.76941263,24.292805,-7.452435,25.41021767,10.442805,2.027565,10.63781914,13.85,-9.48,16.78370936
03/02/2020 22:00,22.83901,-6.744845,23.81414101,10.43901,2.035155,10.63554351,12.4,-8.78,15.19369606,22.81901,-6.774845,23.80348172,10.43901,2.035155,10.63554351,12.38,-8.81,15.19475238
03/02/2020 22:30,21.23798,-7.979675,22.6875959,10.44798,2.030325,10.64342547,10.79,-10.01,14.71815885,21.45798,-4.499675,21.92468884,10.44798,2.030325,10.64342547,11.01,-6.53,12.80082029
03/02/2020 23:00,19.225565,-10.50519,21.90847705,10.445565,2.03481,10.64191148,8.78,-12.54,15.30816775,19.635565,-3.51519,19.94773104,10.445565,2.03481,10.64191148,9.19,-5.55,10.73585581
03/02/2020 23:30,17.718325,-8.929675,19.84132396,10.448325,2.030325,10.64376413,7.27,-10.96,13.15197704,17.828325,-6.869675,19.10606205,10.448325,2.030325,10.64376413,7.38,-8.9,11.56176457
04/02/2020 00:00,16.89384,-8.29795,18.82173754,10.44384,2.03205,10.63969084,6.45,-10.33,12.1783168,16.86384,-8.34795,18.81694366,10.44384,2.03205,10.63969084,6.42,-10.38,12.20494982
04/02/2020 00:30,16.51384,-10.223145,19.42214214,10.44384,1.986855,10.63115171,6.07,-12.21,13.63557846,16.50384,-10.253145,19.42945489,10.44384,1.986855,10.63115171,6.06,-12.24,13.65800864
04/02/2020 01:00,16.87729,-8.47968,18.88777093,10.44729,2.02032,10.64084401,6.43,-10.5,12.31238807,16.83729,-8.60968,18.91086789,10.44729,2.02032,10.64084401,6.39,-10.63,12.40278195
04/02/2020 01:30,16.56522,-8.65623,18.69055461,10.44522,2.02377,10.63946737,6.12,-10.68,12.30921606,16.54522,-8.70623,18.6960623,10.44522,2.02377,10.63946737,6.1,-10.73,12.3427266
04/02/2020 02:00,16.035565,-8.83726,18.30946502,10.445565,2.03274,10.64151587,5.59,-10.87,12.2231338,16.035565,-8.31726,18.06422317,10.445565,2.03274,10.64151587,5.59,-10.35,11.76310333
04/02/2020 02:30,15.55315,-10.92588,19.00724411,10.44315,2.03412,10.6394091,5.11,-12.96,13.9310337,15.87315,-4.02588,16.37573207,10.44315,2.03412,10.6394091,5.43,-6.06,8.136860574
04/02/2020 03:00,15.2966,-9.52243,18.01839739,10.4466,2.03757,10.64345541,4.85,-11.56,12.53619161,15.4266,-6.62243,16.78798876,10.4466,2.03757,10.64345541,4.98,-8.66,9.989794793
04/02/2020 03:30,15.06729,-8.466225,17.28294517,10.44729,2.033775,10.64340684,4.62,-10.5,11.47146024,15.05729,-8.496225,17.28895085,10.44729,2.033775,10.64340684,4.61,-10.53,11.49491192
04/02/2020 04:00,14.92867,-8.367955,17.11396678,10.44867,2.022045,10.64252652,4.48,-10.39,11.31470282,14.86867,-9.737955,17.77371979,10.44867,2.022045,10.64252652,4.42,-11.76,12.56320023
04/02/2020 04:30,14.928325,-8.711405,17.28419696,10.448325,2.018595,10.64153284,4.48,-10.73,11.62769539,14.868325,-8.751405,17.25265712,10.448325,2.018595,10.64153284,4.42,-10.77,11.6417052
04/02/2020 05:00,15.05867,-8.64451,17.36349894,10.44867,2.01549,10.64128304,4.61,-10.66,11.61411641,15.05867,-8.69451,17.38844577,10.44867,2.01549,10.64128304,4.61,-10.71,11.66002573
04/02/2020 05:30,15.700745,-8.53899,17.87254161,10.460745,2.02101,10.65418544,5.24,-10.56,11.78860467,15.700745,-8.57899,17.89168698,10.460745,2.02101,10.65418544,5.24,-10.6,11.82444925
04/02/2020 06:00,16.5528,-8.301745,18.51794151,10.4328,2.028255,10.62812938,6.12,-10.33,12.00680224,16.5228,-8.331745,18.5046182,10.4328,2.028255,10.62812938,6.09,-10.36,12.01739156
04/02/2020 06:30,18.556255,-7.152435,19.88697881,10.446255,2.027565,10.64120592,8.11,-9.18,12.24926528,18.546255,-7.182435,19.88846266,10.446255,2.027565,10.64120592,8.1,-9.21,12.26515797
04/02/2020 07:00,20.51591,-6.74726,21.5969461,10.44591,2.03274,10.64185452,10.07,-8.78,13.36013847,20.48591,-6.90726,21.61903673,10.44591,2.03274,10.64185452,10.04,-8.94,13.44340731
04/02/2020 07:30,23.365565,-7.113475,24.4243967,10.445565,2.016525,10.63843039,12.92,-9.13,15.8203445,23.365565,-6.923475,24.36973808,10.445565,2.016525,10.63843039,12.92,-8.94,15.71146079
04/02/2020 08:00,24.85936,-7.10968,25.85605015,10.44936,2.02032,10.64287636,14.41,-9.13,17.05886866,24.85936,-7.18968,25.87816219,10.44936,2.02032,10.64287636,14.41,-9.21,17.10181862
04/02/2020 08:30,25.893505,-6.83484,26.78037787,10.463505,2.04516,10.6615016,15.43,-8.88,17.80278911,25.883505,-6.88484,26.78351831,10.463505,2.04516,10.6615016,15.42,-8.93,17.81912736
04/02/2020 09:00,26.438355,-6.694155,27.27266628,10.508355,2.035845,10.70374652,15.93,-8.73,18.16529108,26.448355,-6.724155,27.28973695,10.508355,2.035845,10.70374652,15.94,-8.76,18.18849087
04/02/2020 09:30,27.558365,-6.30899,28.27130765,10.528365,2.02101,10.72058538,17.03,-8.33,18.95810645,27.558365,-6.33899,28.27801753,10.528365,2.02101,10.72058538,17.03,-8.36,18.97130728
04/02/2020 10:00,27.85702,-6.246585,28.5487896,10.59702,2.003415,10.78473479,17.26,-8.25,19.130345,27.86702,-6.276585,28.56512424,10.59702,2.003415,10.78473479,17.27,-8.28,19.1523184
04/02/2020 10:30,27.857865,-5.70174,28.43537377,10.907865,2.03826,11.09666719,16.95,-7.74,18.63357454,27.857865,-5.73174,28.44140443,10.907865,2.03826,11.09666719,16.95,-7.77,18.64605588
04/02/2020 11:00,28.180495,-6.083485,28.8296564,10.650495,1.996515,10.83601015,17.53,-8.08,19.30252056,28.180495,-6.113485,28.83600176,10.650495,1.996515,10.83601015,17.53,-8.11,19.31509772
04/02/2020 11:30,28.385335,-6.06934,29.02695525,10.675335,2.01066,10.86303507,17.71,-8.08,19.46613726,28.395335,-6.09934,29.04301978,10.675335,2.01066,10.86303507,17.72,-8.11,19.48770125
