Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/02/2020 12:00,28.138405,-6.05968,28.78349454,10.608405,2.02032,10.7990717,17.53,-8.08,19.30252056,28.138405,-6.08968,28.78982526,10.608405,2.02032,10.7990717,17.53,-8.11,19.31509772
04/02/2020 12:30,28.795645,-4.96106,29.21987829,10.605645,2.01894,10.79610229,18.19,-6.98,19.48323638,28.795645,-5.08106,29.24049147,10.605645,2.01894,10.79610229,18.19,-7.1,19.52654859
04/02/2020 13:00,29.021135,-4.002445,29.2958332,10.551135,2.007555,10.74042489,18.47,-6.01,19.42320777,29.021135,-4.042445,29.30132486,10.551135,2.007555,10.74042489,18.47,-6.05,19.43562193
04/02/2020 13:30,28.600795,-5.11624,29.05479971,10.560795,2.00376,10.74920672,18.04,-7.12,19.39422594,28.660795,-4.74624,29.05112673,10.560795,2.00376,10.74920672,18.1,-6.75,19.31767326
04/02/2020 14:00,28.278055,-4.52141,28.63724049,10.598055,2.00859,10.78671422,17.68,-6.53,18.84736852,28.278055,-4.55141,28.64199238,10.598055,2.00859,10.78671422,17.68,-6.56,18.85778354
04/02/2020 14:30,28.20015,-4.232445,28.5159964,10.65015,2.007555,10.83771065,17.55,-6.24,18.62632814,28.20015,-4.272445,28.52196077,10.65015,2.007555,10.83771065,17.55,-6.28,18.63976663
04/02/2020 15:00,27.85292,-4.22934,28.17219319,10.67292,2.01066,10.86066181,17.18,-6.24,18.27812901,27.86292,-4.26934,28.18811052,10.67292,2.01066,10.86066181,17.19,-6.28,18.30121581
04/02/2020 15:30,27.534605,-4.391405,27.88259153,10.594605,2.018595,10.78519267,16.94,-6.41,18.11219755,27.534605,-4.421405,27.88733215,10.594605,2.018595,10.78519267,16.94,-6.44,18.12283642
04/02/2020 16:00,27.852895,-4.323135,28.18640197,10.622895,2.006865,10.8108004,17.23,-6.33,18.3559745,27.852895,-4.363135,28.19256475,10.622895,2.006865,10.8108004,17.23,-6.37,18.36980675
04/02/2020 16:30,28.517655,-4.454845,28.86351141,10.487655,2.035155,10.68329365,18.03,-6.49,19.1624894,28.527655,-4.494845,28.87959022,10.487655,2.035155,10.68329365,18.04,-6.53,19.18547628
04/02/2020 17:00,29.60557,-6.23244,30.25447212,10.45557,2.01756,10.64845023,19.15,-8.25,20.85149875,29.59557,-6.27244,30.25295469,10.45557,2.01756,10.64845023,19.14,-8.29,20.85818065
04/02/2020 17:30,30.999015,-5.99209,31.57283759,10.449015,2.02791,10.64398109,20.55,-8.02,22.05953082,30.989015,-6.02209,31.56872849,10.449015,2.02791,10.64398109,20.54,-8.05,22.06114458
04/02/2020 18:00,31.56729,-5.98657,32.12993648,10.44729,2.03343,10.64334092,21.12,-8.02,22.59147627,31.54729,-6.01657,32.11589359,10.44729,2.03343,10.64334092,21.1,-8.05,22.58345633
04/02/2020 18:30,31.62591,-5.9014,32.17179985,10.44591,2.0286,10.6410645,21.18,-7.93,22.6158639,31.61591,-6.0214,32.18420456,10.44591,2.0286,10.6410645,21.17,-8.05,22.64887194
04/02/2020 19:00,31.17867,-6.02381,31.7552476,10.44867,2.03619,10.64522308,20.73,-8.06,22.24177376,31.17867,-6.01381,31.75335216,10.44867,2.03619,10.64522308,20.73,-8.05,22.2381519
04/02/2020 19:30,30.169015,-6.25519,30.8106616,10.449015,2.03481,10.64529784,19.72,-8.29,21.39164557,30.149015,-6.30519,30.80127475,10.449015,2.03481,10.64529784,19.7,-8.34,21.39265294
04/02/2020 20:00,29.2366,-6.44312,29.93814582,10.4466,2.03688,10.64332334,18.79,-8.48,20.61490965,29.2366,-6.48312,29.94677987,10.4466,2.03688,10.64332334,18.79,-8.52,20.63139598
04/02/2020 20:30,27.94798,-5.9645,28.57734848,10.44798,2.0355,10.64441386,17.5,-8,19.2418814,27.94798,-6.0045,28.58572382,10.44798,2.0355,10.64441386,17.5,-8.04,19.25854615
04/02/2020 21:00,26.56867,-4.892775,27.01543027,10.44867,2.037225,10.6454211,16.12,-6.93,17.54648968,26.56867,-4.942775,27.02453053,10.44867,2.037225,10.6454211,16.12,-6.98,17.56629728
04/02/2020 21:30,24.99453,-5.2614,25.54229551,10.44453,2.0286,10.63970981,14.55,-7.29,16.27410827,24.98453,-5.3014,25.54078271,10.44453,2.0286,10.63970981,14.54,-7.33,16.28313545
04/02/2020 22:00,23.43867,-5.59933,24.09821047,10.44867,2.03067,10.64416861,12.99,-7.63,15.0650921,23.42867,-5.62933,24.09547539,10.44867,2.03067,10.64416861,12.98,-7.66,15.07169533
04/02/2020 22:30,21.987635,-5.862435,22.75575173,10.447635,2.027565,10.64256064,11.54,-7.89,13.97940271,21.967635,-5.882435,22.74159249,10.447635,2.027565,10.64256064,11.52,-7.91,13.97420839
04/02/2020 23:00,20.11315,-7.0645,21.31773823,10.44315,2.0355,10.63967303,9.67,-9.1,13.27851272,20.08315,-7.0845,21.29608072,10.44315,2.0355,10.63967303,9.64,-9.12,13.27041823
04/02/2020 23:30,18.329015,-8.443125,20.18016726,10.449015,2.026875,10.64378395,7.88,-10.47,13.10401847,18.309015,-8.473125,20.17458494,10.449015,2.026875,10.64378395,7.86,-10.5,13.11600549
05/02/2020 00:00,17.177635,-8.21657,19.04161671,10.447635,2.03343,10.64367956,6.73,-10.25,12.26194927,17.167635,-8.20657,19.02828113,10.447635,2.03343,10.64367956,6.72,-10.24,12.24810189
05/02/2020 00:30,16.81315,-8.46002,18.82163519,10.44315,2.02998,10.63861837,6.37,-10.49,12.27261178,16.78315,-8.48002,18.80385235,10.44315,2.02998,10.63861837,6.34,-10.51,12.27418836
05/02/2020 01:00,16.915565,-8.449325,18.90839581,10.445565,2.040675,10.64303447,6.47,-10.49,12.32481237,16.895565,-8.469325,18.89945985,10.445565,2.040675,10.64303447,6.45,-10.51,12.33136651
05/02/2020 01:30,16.61729,-8.460365,18.64704006,10.44729,2.029635,10.64261653,6.17,-10.49,12.17000411,16.59729,-8.480365,18.6383107,10.44729,2.029635,10.64261653,6.15,-10.51,12.17713431
05/02/2020 02:00,16.14798,-8.455535,18.22781748,10.44798,2.034465,10.64421598,5.7,-10.49,11.93859707,16.13798,-8.545535,18.26090269,10.44798,2.034465,10.64421598,5.69,-10.58,12.01301378
05/02/2020 02:30,15.884535,-8.59864,18.06253199,10.454535,2.03136,10.65005754,5.43,-10.63,11.93657405,15.854535,-8.63864,18.0552591,10.454535,2.03136,10.65005754,5.4,-10.67,11.95863287
05/02/2020 03:00,15.496945,-8.60209,17.72431259,10.446945,2.02791,10.64194901,5.05,-10.63,11.7685768,15.496945,-8.64209,17.74376014,10.446945,2.02791,10.64194901,5.05,-10.67,11.8047194
05/02/2020 03:30,15.280735,-8.60968,17.53931161,10.440735,2.02032,10.63440832,4.84,-10.63,11.68000428,15.260735,-8.64968,17.54157909,10.440735,2.02032,10.63440832,4.82,-10.67,11.70817236
05/02/2020 04:00,15.07867,-8.693125,17.40507717,10.44867,2.026875,10.64344526,4.63,-10.72,11.67712722,15.07867,-8.733125,17.42508999,10.44867,2.026875,10.64344526,4.63,-10.76,11.71385931
05/02/2020 04:30,15.083845,-8.688985,17.4074938,10.453845,2.031015,10.6493144,4.63,-10.72,11.67712722,15.083845,-8.728985,17.42749434,10.453845,2.031015,10.6493144,4.63,-10.76,11.71385931
05/02/2020 05:00,15.205565,-8.697265,17.51718086,10.445565,2.022735,10.63960925,4.76,-10.72,11.7292796,15.195565,-8.737265,17.52840539,10.445565,2.022735,10.63960925,4.75,-10.76,11.76180683
05/02/2020 05:30,15.8266,-8.57898,18.00222668,10.4466,2.04102,10.64411641,5.38,-10.62,11.90499055,15.8066,-8.62898,18.00855073,10.4466,2.04102,10.64411641,5.36,-10.67,11.94062394
05/02/2020 06:00,16.608325,-8.26312,18.5503534,10.448325,2.03688,10.64501646,6.16,-10.3,12.00148324,16.598325,-8.31312,18.56373769,10.448325,2.03688,10.64501646,6.15,-10.35,12.03931061
05/02/2020 06:30,18.855225,-8.06315,20.50692317,10.455225,1.97685,10.640473,8.4,-10.04,13.09051565,18.835225,-8.18315,20.53605719,10.455225,1.97685,10.640473,8.38,-10.16,13.17004176
05/02/2020 07:00,20.952805,-6.952095,22.07604272,10.442805,2.017905,10.63598218,10.51,-8.97,13.81741655,20.922805,-7.232095,22.1374562,10.442805,2.017905,10.63598218,10.48,-9.25,13.97830104
05/02/2020 07:30,23.565565,-7.390365,24.69723362,10.445565,2.029635,10.64092319,13.12,-9.42,16.15149529,23.565565,-7.430365,24.70923264,10.445565,2.029635,10.64092319,13.12,-9.46,16.17485703
05/02/2020 08:00,25.012465,-7.111745,26.00385207,10.452465,2.028255,10.64743363,14.56,-9.14,17.19107908,25.022465,-7.151745,26.02443489,10.452465,2.028255,10.64743363,14.57,-9.18,17.22083912
05/02/2020 08:30,26.06178,-6.793465,26.93264828,10.46178,2.036535,10.65815723,15.6,-8.83,17.92564922,26.06178,-6.863465,26.95039014,10.46178,2.036535,10.65815723,15.6,-8.9,17.96023385
05/02/2020 09:00,26.58938,-6.625875,27.40250624,10.48938,2.044125,10.6866992,16.1,-8.67,18.28603019,26.60938,-6.675875,27.43403745,10.48938,2.044125,10.6866992,16.12,-8.72,18.32737843
05/02/2020 09:30,27.495275,-6.329335,28.21436919,10.555275,2.020665,10.74694921,16.94,-8.35,18.88613513,27.495275,-6.389335,28.22788956,10.555275,2.020665,10.74694921,16.94,-8.41,18.91273909
05/02/2020 10:00,27.883565,-6.3283,28.59266651,10.583565,2.0217,10.77493012,17.3,-8.35,19.20969807,27.913565,-6.3183,28.61971394,10.583565,2.0217,10.77493012,17.33,-8.34,19.23238155
05/02/2020 10:30,28.043645,-6.25278,28.73226901,10.743645,2.02722,10.93323048,17.3,-8.28,19.17937434,28.073645,-6.31278,28.77465438,10.743645,2.02722,10.93323048,17.33,-8.34,19.23238155
05/02/2020 11:00,27.82555,-6.264855,28.5220904,11.10555,2.015145,11.28689728,16.72,-8.28,18.65788841,27.84555,-6.324855,28.55483226,11.10555,2.015145,11.28689728,16.74,-8.34,18.70249181
05/02/2020 11:30,27.72628,-6.271755,28.42677459,11.18628,2.008245,11.36511805,16.54,-8.28,18.49675647,27.72628,-6.331755,28.4400725,11.18628,2.008245,11.36511805,16.54,-8.34,18.52369294
05/02/2020 12:00,27.379075,-6.294525,28.09332292,11.259075,1.985475,11.43279847,16.12,-8.28,18.12216323,27.369075,-6.354525,28.09708622,11.259075,1.985475,11.43279847,16.11,-8.34,18.14077451
05/02/2020 12:30,27.41456,-6.284865,28.12574671,11.19456,1.995135,11.37096026,16.22,-8.28,18.21117239,27.41456,-6.344865,28.13921484,11.19456,1.995135,11.37096026,16.22,-8.34,18.23853064
05/02/2020 13:00,27.2808,-6.29004,27.99654714,11.2608,1.98996,11.43527689,16.02,-8.28,18.03326925,27.2808,-6.35004,28.01008848,11.2608,1.98996,11.43527689,16.02,-8.34,18.06089699
05/02/2020 13:30,27.0018,-6.288315,27.72435948,11.1918,1.991685,11.36763812,15.81,-8.28,17.84697453,26.9918,-6.348315,27.72829549,11.1918,1.991685,11.36763812,15.8,-8.34,17.86604601
05/02/2020 14:00,26.94588,-6.28176,27.66841083,11.07588,1.99824,11.2546915,15.87,-8.28,17.90014804,26.94588,-6.34176,27.68209473,11.07588,1.99824,11.2546915,15.87,-8.34,17.92798092
05/02/2020 14:30,26.658255,-6.45314,27.42818943,10.998255,1.99686,11.17806168,15.66,-8.45,17.79432775,26.658255,-6.50314,27.43999616,10.998255,1.99686,11.17806168,15.66,-8.5,17.8181256
05/02/2020 15:00,26.619525,-6.445895,27.38884214,10.779525,2.004105,10.9642417,15.84,-8.45,17.95294126,26.609525,-6.495895,27.39093778,10.779525,2.004105,10.9642417,15.83,-8.5,17.96771827
05/02/2020 15:30,26.51468,-6.44624,27.28703475,10.74468,2.00376,10.92992234,15.77,-8.45,17.89121013,26.51468,-6.49624,27.2988899,10.74468,2.00376,10.92992234,15.77,-8.5,17.91487929
05/02/2020 16:00,26.987025,-6.444515,27.74583378,10.607025,2.005485,10.79495018,16.38,-8.45,18.43113941,26.997025,-6.494515,27.76721239,10.607025,2.005485,10.79495018,16.39,-8.5,18.46299272
05/02/2020 16:30,27.64975,-6.293475,28.35694805,10.53975,2.016525,10.73092275,17.11,-8.31,19.02125653,27.64975,-6.313475,28.36139351,10.53975,2.016525,10.73092275,17.11,-8.33,19.03000263
05/02/2020 17:00,28.4611,-6.267255,29.14296997,10.4811,2.042745,10.67830812,17.98,-8.31,19.80748596,28.4611,-6.287255,29.14727755,10.4811,2.042745,10.67830812,17.98,-8.33,19.81588504
05/02/2020 17:30,29.86039,-6.043815,30.46589225,10.44039,2.026185,10.63518542,19.42,-8.07,21.03000951,29.86039,-6.103815,30.47785177,10.44039,2.026185,10.63518542,19.42,-8.13,21.05310666
05/02/2020 18:00,30.991775,-5.900705,31.54850927,10.451775,2.039295,10.64886495,20.54,-7.94,22.02124429,30.971775,-5.950705,31.5382583,10.451775,2.039295,10.64886495,20.52,-7.99,22.02068346
05/02/2020 18:30,31.34591,-4.74589,31.70314725,10.44591,2.01411,10.63831165,20.9,-6.76,21.96605563,31.33591,-4.80589,31.70230014,10.44591,2.01411,10.63831165,20.89,-6.82,21.97508817
05/02/2020 19:00,31.24729,-3.911745,31.49118736,10.44729,2.028255,10.64235344,20.8,-5.94,21.63154179,31.24729,-3.941745,31.49492794,10.44729,2.028255,10.64235344,20.8,-5.97,21.63979898
05/02/2020 19:30,30.61074,-4.05519,30.8781795,10.45074,2.03481,10.64699104,20.16,-6.09,21.05976496,30.60074,-4.08519,30.87222159,10.45074,2.03481,10.64699104,20.15,-6.12,21.05889123
05/02/2020 20:00,29.76522,-4.353455,30.08190307,10.44522,2.056545,10.64575024,19.32,-6.41,20.35560119,29.77522,-4.353455,30.09179783,10.44522,2.056545,10.64575024,19.33,-6.41,20.36509268
05/02/2020 20:30,28.40591,-4.67692,28.78835361,10.44591,2.02308,10.64001355,17.96,-6.7,19.1690271,28.41591,-4.70692,28.80310811,10.44591,2.02308,10.64001355,17.97,-6.73,19.18889783
05/02/2020 21:00,26.847635,-4.91485,27.29379519,10.447635,2.02515,10.64210081,16.4,-6.94,17.80796451,26.857635,-4.95485,27.31086041,10.447635,2.02515,10.64210081,16.41,-6.98,17.83279283
05/02/2020 21:30,25.08936,-6.896225,26.01987518,10.44936,2.033775,10.6454387,14.64,-8.93,17.14860053,25.10936,-6.656225,25.97662971,10.44936,2.033775,10.6454387,14.66,-8.69,17.0420568
05/02/2020 22:00,23.6166,-5.68174,24.29045008,10.4466,2.03826,10.64358752,13.17,-7.72,15.26588681,23.6166,-5.71174,24.29748484,10.4466,2.03826,10.64358752,13.17,-7.75,15.2810798
05/02/2020 22:30,22.077635,-5.69209,22.7996021,10.447635,2.02791,10.64262637,11.63,-7.72,13.95905799,22.057635,-5.72209,22.78775056,10.447635,2.02791,10.64262637,11.61,-7.75,13.95903292
05/02/2020 23:00,20.35453,-6.301035,21.30750885,10.44453,2.068965,10.64747966,9.91,-8.37,12.97169997,20.33453,-6.341035,21.30027782,10.44453,2.068965,10.64747966,9.89,-8.41,12.98230334
05/02/2020 23:30,18.62729,-4.460715,19.15395288,10.44729,2.019285,10.64064755,8.18,-6.48,10.43565043,18.28729,-10.230715,20.95453423,10.44729,2.019285,10.64064755,7.84,-12.25,14.54400564
06/02/2020 00:00,17.2666,-8.368985,19.18789685,10.4466,2.031015,10.64220247,6.82,-10.4,12.43673591,17.2466,-8.408985,19.18739796,10.4466,2.031015,10.64220247,6.8,-10.44,12.45927767
06/02/2020 00:30,16.920395,-8.46657,18.92042744,10.450395,2.03343,10.64638874,6.47,-10.5,12.33332477,16.900395,-8.49657,18.91599992,10.450395,2.03343,10.64638874,6.45,-10.53,12.3484169
06/02/2020 01:00,17.09453,-8.46381,19.0750894,10.44453,2.03619,10.64115955,6.65,-10.5,12.42869663,17.07453,-8.49381,19.07051082,10.44453,2.03619,10.64115955,6.63,-10.53,12.44338378
06/02/2020 01:30,16.76591,-8.47485,18.78613373,10.44591,2.02515,10.64040733,6.32,-10.5,12.25530089,16.73591,-8.56485,18.80019519,10.44591,2.02515,10.64040733,6.29,-10.59,12.31715064
06/02/2020 02:00,16.400395,-8.62209,18.52871804,10.450395,2.02791,10.64533582,5.95,-10.65,12.19938523,16.380395,-8.64209,18.52034179,10.450395,2.02791,10.64533582,5.93,-10.67,12.20712087
06/02/2020 02:30,16.06384,-8.619675,18.23035251,10.44384,2.030325,10.63936152,5.62,-10.65,12.04188108,16.05384,-8.639675,18.23101102,10.44384,2.030325,10.63936152,5.61,-10.67,12.05491601
06/02/2020 03:00,15.81867,-8.61588,18.01287619,10.44867,2.03412,10.64482733,5.37,-10.65,11.9272545,15.79867,-8.63588,18.00489925,10.44867,2.03412,10.64482733,5.35,-10.67,11.9361384
06/02/2020 03:30,15.64867,-8.62761,17.86942996,10.44867,2.02239,10.64259208,5.2,-10.65,11.85168764,15.63867,-8.64761,17.87034298,10.44867,2.02239,10.64259208,5.19,-10.67,11.8652855
06/02/2020 04:00,15.486945,-8.632095,17.73015876,10.446945,2.017905,10.64004701,5.04,-10.65,11.78236394,15.466945,-8.652095,17.72244722,10.446945,2.017905,10.64004701,5.02,-10.67,11.79191672
06/02/2020 04:30,15.3835,-8.601735,17.62503666,10.4535,2.048265,10.65227918,4.93,-10.65,11.73573176,15.3635,-8.621735,17.61736208,10.4535,2.048265,10.65227918,4.91,-10.67,11.74550978
06/02/2020 05:00,15.527635,-8.61454,17.75718863,10.447635,1.95546,10.62905927,5.08,-10.57,11.72737396,15.507635,-8.71454,17.78847803,10.447635,1.95546,10.62905927,5.06,-10.67,11.8090008
06/02/2020 05:30,16.034185,-8.661745,18.22418489,10.444185,2.028255,10.63930537,5.59,-10.69,12.06334116,16.024185,-8.641745,18.20588535,10.444185,2.028255,10.63930537,5.58,-10.67,12.04098418
06/02/2020 06:00,16.92867,-8.4914,18.93894775,10.44867,2.0286,10.6437739,6.48,-10.52,12.35559792,16.90867,-8.5414,18.94356448,10.44867,2.0286,10.6437739,6.46,-10.57,12.38775605
06/02/2020 06:30,19.356255,-6.2683,20.34591341,10.446255,2.0217,10.64008996,8.91,-8.29,12.17013558,19.316255,-6.8783,20.50435852,10.446255,2.0217,10.64008996,8.87,-8.9,12.56530541
06/02/2020 07:00,21.366945,-7.414165,22.61672349,10.446945,2.015835,10.63965463,10.92,-9.43,14.42814264,21.366945,-7.444165,22.62657577,10.446945,2.015835,10.63965463,10.92,-9.46,14.44776799
06/02/2020 07:30,24.068325,-7.4014,25.18064714,10.448325,2.0286,10.64343522,13.62,-9.43,16.56590776,24.078325,-7.4314,25.1990365,10.448325,2.0286,10.64343522,13.63,-9.46,16.59121756
06/02/2020 08:00,25.5835,-6.893465,26.49594935,10.4535,2.036535,10.65002991,15.13,-8.93,17.56877343,25.5835,-6.943465,26.50900184,10.4535,2.036535,10.65002991,15.13,-8.98,17.59424053
06/02/2020 08:30,26.59144,-6.620015,27.40308887,10.47144,2.039985,10.66829857,16.12,-8.66,18.29890707,26.59144,-6.680015,27.41764544,10.47144,2.039985,10.66829857,16.12,-8.72,18.32737843
06/02/2020 09:00,27.402175,-5.411065,27.93132326,10.562175,2.008935,10.75152829,16.84,-7.42,18.40222813,27.402175,-5.561065,27.96076964,10.562175,2.008935,10.75152829,16.84,-7.57,18.4632202
06/02/2020 09:30,28.34016,-4.831385,28.74903389,10.67016,2.058615,10.86693196,17.67,-6.89,18.96578498,28.36016,-4.871385,28.77549421,10.67016,2.058615,10.86693196,17.69,-6.93,18.99897366
06/02/2020 10:00,28.792635,-4.092785,29.08206869,10.792635,2.017215,10.97953217,18,-6.11,19.00873746,28.802635,-4.132785,29.09762352,10.792635,2.017215,10.97953217,18.01,-6.15,19.03109561
06/02/2020 10:30,29.01408,-4.09727,29.30195317,10.92408,2.01273,11.10795237,18.09,-6.11,19.09398335,29.02408,-4.13727,29.317473,10.92408,2.01273,11.10795237,18.1,-6.15,19.11628887
06/02/2020 11:00,28.89899,-4.10003,29.18838586,11.08899,2.00997,11.26967961,17.81,-6.11,18.82891925,28.89899,-4.14003,29.19403143,11.08899,2.00997,11.26967961,17.81,-6.15,18.84193727
06/02/2020 11:30,28.767645,-4.12832,29.06235408,11.157645,1.98168,11.33225916,17.61,-6.11,18.63985515,28.777645,-4.16832,29.07795975,11.157645,1.98168,11.33225916,17.62,-6.15,18.66244625
06/02/2020 12:00,28.43184,-4.12625,28.72969657,11.27184,1.98375,11.4450706,17.16,-6.11,18.21531498,28.43184,-4.16625,28.73546876,11.27184,1.98375,11.4450706,17.16,-6.15,18.22877121
06/02/2020 12:30,28.19151,-4.12349,28.49147953,11.30151,1.98651,11.47477016,16.89,-6.11,17.96118593,28.18151,-4.16349,28.48740344,11.30151,1.98651,11.47477016,16.88,-6.15,17.96543626
06/02/2020 13:00,27.989095,-4.23901,28.30827873,11.299095,1.98099,11.4714371,16.69,-6.22,17.81135874,27.989095,-4.27901,28.31429613,11.299095,1.98099,11.4714371,16.69,-6.26,17.82536676
06/02/2020 13:30,27.94252,-4.232455,28.26124731,11.25252,1.987545,11.426703,16.69,-6.22,17.81135874,27.94252,-4.272455,28.26726544,11.25252,1.987545,11.426703,16.69,-6.26,17.82536676
06/02/2020 14:00,27.7368,-4.223485,28.05651261,10.8468,1.996515,11.02901366,16.89,-6.22,17.99890274,27.7368,-4.263485,28.06256187,10.8468,1.996515,11.02901366,16.89,-6.26,18.01276492
06/02/2020 14:30,27.626745,-4.22521,27.94797737,10.736745,1.99479,10.92047986,16.89,-6.22,17.99890274,27.626745,-4.20521,27.94496073,10.736745,1.99479,10.92047986,16.89,-6.2,17.992001
06/02/2020 15:00,27.218565,-4.22797,27.54498159,10.928565,1.99203,11.10863252,16.29,-6.22,17.43710125,27.218565,-4.29797,27.55581294,10.928565,1.99203,11.10863252,16.29,-6.29,17.46219345
06/02/2020 15:30,27.19951,-4.303485,27.53785263,10.74951,1.996515,10.93334521,16.45,-6.3,17.61512135,27.18951,-4.293485,27.526414,10.74951,1.996515,10.93334521,16.44,-6.29,17.60220725
06/02/2020 16:00,27.70734,-4.29486,28.03823305,10.54734,2.00514,10.7362455,17.16,-6.3,18.27992341,27.70734,-4.28486,28.036703,10.54734,2.00514,10.7362455,17.16,-6.29,18.27647942
06/02/2020 16:30,28.540075,-4.268985,28.8575833,10.500075,2.031015,10.69469948,18.04,-6.3,19.10841699,28.550075,-4.258985,28.86599618,10.500075,2.031015,10.69469948,18.05,-6.29,19.11456513
06/02/2020 17:00,29.129375,-4.18829,29.42893578,10.479375,2.04171,10.67641701,18.65,-6.23,19.66304656,29.129375,-4.24829,29.43753481,10.479375,2.04171,10.67641701,18.65,-6.29,19.68213911
06/02/2020 17:30,30.316255,-3.98416,30.57693327,10.446255,2.02584,10.64087737,19.87,-6.01,20.75902213,30.326255,-4.01416,30.59077022,10.446255,2.02584,10.64087737,19.88,-6.04,20.7772953
06/02/2020 18:00,31.287635,-3.781055,31.51527377,10.447635,2.028945,10.64282363,20.84,-5.81,21.63473365,31.277635,-3.831055,31.51138578,10.447635,2.028945,10.64282363,20.83,-5.86,21.63858822
06/02/2020 18:30,31.569705,-3.77657,31.79479131,10.449705,2.03343,10.64571144,21.12,-5.81,21.90457715,31.569705,-3.82657,31.80076904,10.449705,2.03343,10.64571144,21.12,-5.86,21.91789223
06/02/2020 19:00,31.62522,-3.77933,31.85024137,10.44522,2.03067,10.640782,21.18,-5.81,21.96243384,31.56522,-3.82933,31.79664891,10.44522,2.03067,10.640782,21.12,-5.86,21.91789223
06/02/2020 19:30,30.957635,-3.986225,31.21322083,10.447635,2.033775,10.64374548,20.51,-6.02,21.37523099,30.947635,-4.026225,31.20843796,10.447635,2.033775,10.64374548,20.5,-6.06,21.37694085
06/02/2020 20:00,29.88798,-4.16933,30.17738659,10.44798,2.03067,10.64349128,19.44,-6.2,20.40474455,29.88798,-4.19933,30.18154603,10.44798,2.03067,10.64349128,19.44,-6.23,20.41388008
06/02/2020 20:30,28.35936,-4.585195,28.72764022,10.44936,2.024805,10.64372866,17.91,-6.61,19.09084074,28.36936,-4.625195,28.74392137,10.44936,2.024805,10.64372866,17.92,-6.65,19.11410212
06/02/2020 21:00,26.93246,-4.901745,27.37488823,10.44246,2.028255,10.63761201,16.49,-6.93,17.88700646,26.93246,-4.941745,27.38207891,10.44246,2.028255,10.63761201,16.49,-6.97,17.90254172
06/02/2020 21:30,25.16005,-6.436225,25.97023504,10.45005,2.033775,10.64611599,14.71,-8.47,16.9742452,25.17005,-6.356225,25.96021982,10.45005,2.033775,10.64611599,14.72,-8.39,16.94315496
06/02/2020 22:00,23.54074,-7.427605,24.68472718,10.45074,2.032395,10.64652976,13.09,-9.46,16.1505325,23.54074,-7.457605,24.69377071,10.45074,2.032395,10.64652976,13.09,-9.49,16.16812296
06/02/2020 22:30,22.189015,-5.631405,22.89246839,10.449015,2.018595,10.64221031,11.74,-7.65,14.01249799,22.159015,-5.671405,22.87327656,10.449015,2.018595,10.64221031,11.71,-7.69,14.00928978
06/02/2020 23:00,19.982115,-10.225535,22.44652503,10.442115,2.034465,10.63845917,9.54,-12.26,15.53445203,20.402115,-3.785535,20.75033907,10.442115,2.034465,10.63845917,9.96,-5.82,11.53577046
06/02/2020 23:30,18.365565,-8.16105,20.09718176,10.445565,2.03895,10.64270385,7.92,-10.2,12.91380657,18.345565,-8.19105,20.09111882,10.445565,2.03895,10.64270385,7.9,-10.23,12.92528143
07/02/2020 00:00,17.33074,-8.24519,19.19212617,10.45074,2.03481,10.64699104,6.88,-10.28,12.36983428,17.31074,-8.27519,19.18698749,10.45074,2.03481,10.64699104,6.86,-10.31,12.38368685
07/02/2020 00:30,17.0466,-8.3214,18.96924536,10.4466,2.0286,10.64174185,6.6,-10.35,12.27528004,17.0266,-8.3514,18.9644665,10.4466,2.0286,10.64174185,6.58,-10.38,12.28986574
07/02/2020 01:00,17.156255,-8.41933,19.11078762,10.446255,2.03067,10.64179798,6.71,-10.45,12.41880026,17.136255,-8.44933,19.10608314,10.446255,2.03067,10.64179798,6.69,-10.48,12.43328195
07/02/2020 01:30,16.826945,-8.41588,18.81417323,10.446945,2.03412,10.64313413,6.38,-10.45,12.24364733,16.806945,-8.44588,18.80973921,10.446945,2.03412,10.64313413,6.36,-10.48,12.25887434
07/02/2020 02:00,16.456945,-8.56899,18.55420783,10.446945,2.02101,10.64063632,6.01,-10.59,12.17654302,16.436945,-8.59899,18.55035822,10.446945,2.02101,10.64063632,5.99,-10.62,12.19280526
07/02/2020 02:30,16.14729,-8.562435,18.27704209,10.44729,2.027565,10.64222196,5.7,-10.59,12.02655811,16.13729,-8.592435,18.28228836,10.44729,2.027565,10.64222196,5.69,-10.62,12.04825714
07/02/2020 03:00,15.790395,-8.563125,17.96284176,10.450395,2.026875,10.6451387,5.34,-10.59,11.86017285,15.770395,-8.593125,17.95959787,10.450395,2.026875,10.6451387,5.32,-10.62,11.87799646
07/02/2020 03:30,15.50867,-8.563125,17.71569798,10.44867,2.026875,10.64344526,5.06,-10.59,11.73676702,15.49867,-8.593125,17.72147198,10.44867,2.026875,10.64344526,5.05,-10.62,11.75954506
07/02/2020 04:00,15.396945,-8.56623,17.61948387,10.446945,2.02377,10.64116088,4.95,-10.59,11.68976475,15.386945,-8.59623,17.62535806,10.446945,2.02377,10.64116088,4.94,-10.62,11.71272812
07/02/2020 04:30,15.396255,-8.562435,17.61703611,10.446255,2.027565,10.64120592,4.95,-10.59,11.68976475,15.386255,-8.592435,17.62290504,10.446255,2.027565,10.64120592,4.94,-10.62,11.71272812
07/02/2020 05:00,15.480395,-8.563815,17.69128477,10.450395,2.026185,10.64500734,5.03,-10.59,11.72386455,15.480395,-8.593815,17.70582632,10.450395,2.026185,10.64500734,5.03,-10.62,11.75097017
07/02/2020 05:30,16.06591,-8.44761,18.15146217,10.44591,2.02239,10.63988238,5.62,-10.47,11.88298363,16.04591,-8.47761,18.14775741,10.44591,2.02239,10.63988238,5.6,-10.5,11.9
07/02/2020 06:00,16.87522,-8.352435,18.82913223,10.44522,2.027565,10.64018988,6.43,-10.38,12.21021294,16.85522,-8.382435,18.82454934,10.44522,2.027565,10.64018988,6.41,-10.41,12.22522801
07/02/2020 06:30,18.846255,-7.930015,20.4466737,10.446255,2.039985,10.64357939,8.4,-9.97,13.03690531,18.816255,-7.950015,20.4268008,10.446255,2.039985,10.64357939,8.37,-9.99,13.03291986
07/02/2020 07:00,20.960395,-7.3714,22.21881402,10.450395,2.0286,10.64546728,10.51,-9.4,14.10035815,20.930395,-7.6414,22.28166127,10.450395,2.0286,10.64546728,10.48,-9.67,14.25970897
07/02/2020 07:30,23.613155,-5.650025,24.27970081,10.453155,2.019975,10.64653692,13.16,-7.67,15.23202219,23.593155,-5.750025,24.28373428,10.453155,2.019975,10.64653692,13.14,-7.77,15.26540206
07/02/2020 08:00,25.05074,-6.89416,25.98209031,10.45074,2.02584,10.64528037,14.6,-8.92,17.10924896,25.19074,-5.40416,25.76389581,10.45074,2.02584,10.64528037,14.74,-7.43,16.50674105
07/02/2020 08:30,26.109385,-6.807605,26.98228068,10.499385,2.032395,10.69428421,15.61,-8.84,17.93927813,26.109385,-6.847605,26.9924004,10.499385,2.032395,10.69428421,15.61,-8.88,17.9590228
07/02/2020 09:00,26.80628,-6.532075,27.59066239,10.49628,2.057925,10.69611841,16.31,-8.59,18.43377878,26.81628,-6.572075,27.6098722,10.49628,2.057925,10.69611841,16.32,-8.63,18.46129194
07/02/2020 09:30,27.76184,-6.3083,28.46953475,10.58184,2.0217,10.77323576,17.18,-8.33,19.09296467,27.76184,-6.3383,28.4761972,10.58184,2.0217,10.77323576,17.18,-8.36,19.10607233
07/02/2020 10:00,28.685675,-4.038305,28.96853219,10.665675,2.011695,10.85373392,18.02,-6.05,19.00849547,28.685675,-4.228305,28.99562921,10.665675,2.011695,10.85373392,18.02,-6.24,19.06981909
07/02/2020 10:30,28.77365,-4.0283,29.05426191,10.75365,2.0217,10.94204091,18.02,-6.05,19.00849547,28.77365,-4.0783,29.06123647,10.75365,2.0217,10.94204091,18.02,-6.1,19.02446846
07/02/2020 11:00,29.05432,-4.04417,29.33443065,10.71432,2.00583,10.90045903,18.34,-6.05,19.31212314,29.06432,-4.03417,29.34295869,10.71432,2.00583,10.90045903,18.35,-6.04,19.31849114
07/02/2020 11:30,29.06122,-4.38796,29.39062267,10.72122,2.01204,10.908385,18.34,-6.4,19.42461325,29.13122,-4.38796,29.45983998,10.72122,2.01204,10.908385,18.41,-6.4,19.4907183
07/02/2020 12:00,29.215435,-3.935205,29.47927205,10.875435,2.004795,11.05867485,18.34,-5.94,19.27794595,29.165435,-3.965205,29.43374678,10.875435,2.004795,11.05867485,18.29,-5.97,19.23967255
07/02/2020 12:30,28.64763,-4.49726,28.99848362,11.12763,2.03274,11.3117718,17.52,-6.53,18.69736078,28.64763,-4.50726,29.00003616,11.12763,2.03274,11.3117718,17.52,-6.54,18.7008556
07/02/2020 13:00,28.28943,-4.09521,28.58430679,11.27943,1.99479,11.45446325,17.01,-6.09,18.0673241,28.26943,-4.12521,28.56882969,11.27943,1.99479,11.45446325,16.99,-6.12,18.05864059
07/02/2020 13:30,28.29203,-4.18038,28.59920521,10.96203,1.99962,11.14291622,17.33,-6.18,18.39894834,28.31203,-4.22038,28.6248607,10.96203,1.99962,11.14291622,17.35,-6.22,18.43124792
07/02/2020 14:00,28.841115,-4.05795,29.12519309,10.511115,2.03205,10.70573518,18.33,-6.09,19.31520127,28.831115,-4.09795,29.12089261,10.511115,2.03205,10.70573518,18.32,-6.13,19.31836691
07/02/2020 14:30,28.81938,-4.046565,29.10208501,10.48938,2.043435,10.68656724,18.33,-6.09,19.31520127,28.80938,-4.086565,29.09777293,10.48938,2.043435,10.68656724,18.32,-6.13,19.31836691
07/02/2020 15:00,28.589025,-4.04898,28.87432405,10.469025,2.04102,10.66612615,18.12,-6.09,19.11602731,28.609025,-4.08898,28.89975898,10.469025,2.04102,10.66612615,18.14,-6.13,19.14775444
07/02/2020 15:30,28.765225,-4.06899,29.05158944,10.455225,2.02101,10.64876571,18.31,-6.09,19.29622243,28.775225,-4.10899,29.06711841,10.455225,2.02101,10.64876571,18.32,-6.13,19.31836691
07/02/2020 16:00,29.096255,-4.06209,29.37843819,10.446255,2.02791,10.64127166,18.65,-6.09,19.61913862,29.096255,-4.10209,29.3839956,10.446255,2.02791,10.64127166,18.65,-6.13,19.63159189
07/02/2020 16:30,29.917635,-3.92899,30.17452313,10.447635,2.02101,10.64131376,19.47,-5.95,20.35886539,29.927635,-3.96899,30.18967072,10.447635,2.02101,10.64131376,19.48,-5.99,20.38014966
07/02/2020 17:00,30.658325,-3.8145,30.89471317,10.448325,2.0355,10.64475249,20.21,-5.85,21.03964353,30.648325,-3.8645,30.89100493,10.448325,2.0355,10.64475249,20.2,-5.9,21.04400152
07/02/2020 17:30,31.36591,-3.641055,31.57653546,10.44591,2.028945,10.64113028,20.92,-5.67,21.67476182,31.34591,-3.681055,31.56130922,10.44591,2.028945,10.64113028,20.9,-5.71,21.6659664
07/02/2020 18:00,31.549015,-3.641745,31.75850522,10.449015,2.028255,10.64404683,21.1,-5.67,21.84854457,31.529015,-3.681745,31.74325177,10.449015,2.028255,10.64404683,21.08,-5.71,21.8396543
07/02/2020 18:30,31.396255,-3.75726,31.62027563,10.446255,2.03274,10.64219317,20.95,-5.79,21.73537669,31.386255,-3.79726,31.61512591,10.446255,2.03274,10.64219317,20.94,-5.83,21.73643255
07/02/2020 19:00,30.65315,-3.88036,30.89777983,10.44315,2.03964,10.64046584,20.21,-5.92,21.05921414,30.65315,-3.93036,30.90409899,10.44315,2.03964,10.64046584,20.21,-5.97,21.07332437
07/02/2020 19:30,29.759705,-4.09898,30.04066708,10.449705,2.04102,10.64716381,19.31,-6.14,20.26266764,29.749705,-4.12898,30.03487013,10.449705,2.04102,10.64716381,19.3,-6.17,20.26225308
07/02/2020 20:00,28.84108,-4.24795,29.1522379,10.44108,2.03205,10.63698166,18.4,-6.28,19.44218095,28.85108,-4.27795,29.1665163,10.44108,2.03205,10.63698166,18.41,-6.31,19.46135144
07/02/2020 20:30,27.238325,-4.610705,27.62580224,10.448325,2.039295,10.64547882,16.79,-6.65,18.05897561,27.238325,-4.650705,27.63250633,10.448325,2.039295,10.64547882,16.79,-6.69,18.07374339
07/02/2020 21:00,25.838665,-4.802435,26.28117179,10.438665,2.027565,10.63375507,15.4,-6.83,16.84662874,25.838665,-4.842435,26.28851053,10.438665,2.027565,10.63375507,15.4,-6.87,16.86288528
07/02/2020 21:30,24.10557,-7.02967,25.10965482,10.45557,2.04033,10.65278792,13.65,-9.07,16.38863631,24.10557,-6.98967,25.09848585,10.45557,2.04033,10.65278792,13.65,-9.03,16.36653293
07/02/2020 22:00,22.992805,-5.9045,23.73883321,10.442805,2.0355,10.6393344,12.55,-7.94,14.85079459,22.962805,-5.9445,23.7197701,10.442805,2.0355,10.6393344,12.52,-7.98,14.84691214
07/02/2020 22:30,21.78556,-5.56692,22.48557811,10.43556,2.02308,10.62985255,11.35,-7.59,13.65395913,21.77556,-5.59692,22.48333887,10.43556,2.02308,10.62985255,11.34,-7.62,13.66235704
07/02/2020 23:00,20.151775,-7.569655,21.52658153,10.451775,2.070345,10.65485472,9.7,-9.64,13.67551096,20.101775,-7.989655,21.63136485,10.451775,2.070345,10.65485472,9.65,-10.06,13.94008967
07/02/2020 23:30,18.74005,-6.89761,19.96913863,10.45005,2.02239,10.64394693,8.29,-8.92,12.17745868,18.73005,-6.93761,19.97361273,10.45005,2.02239,10.64394693,8.28,-8.96,12.2
08/02/2020 00:00,18.011425,-6.15554,19.03423503,10.441425,2.02446,10.63587299,7.57,-8.18,11.14528151,18.021425,-6.20554,19.0599183,10.441425,2.02446,10.63587299,7.58,-8.23,11.18880244
08/02/2020 00:30,17.71246,-6.223815,18.7741075,10.44246,2.026185,10.63721752,7.27,-8.25,10.99615387,17.70246,-6.203815,18.75804922,10.44246,2.026185,10.63721752,7.26,-8.23,10.97453871
08/02/2020 01:00,17.6752,-6.302095,18.76510316,10.4052,2.017905,10.59906258,7.27,-8.32,11.04876916,17.6652,-6.342095,18.76916248,10.4052,2.017905,10.59906258,7.26,-8.36,11.07236199
08/02/2020 01:30,16.998295,-8.65554,19.07512531,10.388295,2.02446,10.58371916,6.61,-10.68,12.56003583,17.178295,-5.17554,17.94101539,10.388295,2.02446,10.58371916,6.79,-7.2,9.896671158
08/02/2020 02:00,16.31521,-9.045225,18.65481634,10.42521,1.964775,10.60873906,5.89,-11.01,12.48648069,16.39521,-7.415225,17.99412328,10.42521,1.964775,10.60873906,5.97,-9.38,11.11869147
08/02/2020 02:30,15.926255,-8.64416,18.12090231,10.446255,2.02584,10.64087737,5.48,-10.67,11.99496978,15.916255,-8.67416,18.12645097,10.446255,2.02584,10.64087737,5.47,-10.7,12.01710864
08/02/2020 03:00,15.55867,-8.63864,17.79601959,10.44867,2.03136,10.64430027,5.11,-10.67,11.8305114,15.53867,-8.73864,17.8273412,10.44867,2.03136,10.64430027,5.09,-10.77,11.91222062
08/02/2020 03:30,15.226945,-8.742435,17.55818965,10.446945,2.027565,10.64188328,4.78,-10.77,11.78309382,15.226945,-8.742435,17.55818965,10.446945,2.027565,10.64188328,4.78,-10.77,11.78309382
08/02/2020 04:00,14.92936,-8.743815,17.30144765,10.44936,2.026185,10.64399127,4.48,-10.77,11.66461744,14.92936,-8.813815,17.33692951,10.44936,2.026185,10.64399127,4.48,-10.84,11.7292796
08/02/2020 04:30,14.92729,-8.757615,17.30664055,10.44729,2.012385,10.63934029,4.48,-10.77,11.66461744,14.92729,-8.827615,17.34216749,10.44729,2.012385,10.63934029,4.48,-10.84,11.7292796
08/02/2020 05:00,14.82384,-8.640715,17.15832708,10.44384,2.019285,10.63726026,4.38,-10.66,11.52475596,14.82384,-8.700715,17.18862048,10.44384,2.019285,10.63726026,4.38,-10.72,11.58027634
08/02/2020 05:30,15.07453,-7.78485,16.96600555,10.44453,2.02515,10.63905256,4.63,-9.81,10.84771865,15.06453,-7.81485,16.97091467,10.44453,2.02515,10.63905256,4.62,-9.84,10.87060256
08/02/2020 06:00,15.3766,-8.6383,17.63689469,10.4466,2.0217,10.64042868,4.93,-10.66,11.74480736,15.3666,-8.6783,17.64781251,10.4466,2.0217,10.64042868,4.92,-10.7,11.77694358
08/02/2020 06:30,16.324185,-8.368985,18.34445218,10.444185,2.031015,10.63983187,5.88,-10.4,11.94715029,16.304185,-8.418985,18.34954378,10.444185,2.031015,10.63983187,5.86,-10.45,11.98090564
08/02/2020 07:00,17.13591,-8.15002,18.97530599,10.44591,2.02998,10.64132767,6.69,-10.18,12.18148185,17.12591,-8.19002,18.98349865,10.44591,2.02998,10.64132767,6.68,-10.22,12.20945535
08/02/2020 07:30,18.60453,-6.69071,19.77104289,10.44453,2.02929,10.63984139,8.16,-8.72,11.94252905,18.48453,-8.52071,20.35387797,10.44453,2.02929,10.63984139,8.04,-10.55,13.26439218
08/02/2020 08:00,19.73591,-6.23278,20.69670723,10.44591,2.02722,10.6408015,9.29,-8.26,12.43107799,19.58591,-8.52278,21.35990752,10.44591,2.02722,10.6408015,9.14,-10.55,13.95858517
08/02/2020 08:30,21.641435,-6.90554,22.71647401,10.461435,2.02446,10.65551785,11.18,-8.93,14.30864424,21.631435,-7.01554,22.74064163,10.461435,2.02446,10.65551785,11.17,-9.04,14.36977731
08/02/2020 09:00,23.58974,-4.95382,24.10427692,10.51974,2.01618,10.71120495,13.07,-6.97,14.81235295,23.56974,-4.99382,24.09296333,10.51974,2.01618,10.71120495,13.05,-7.01,14.81359511
08/02/2020 09:30,24.985275,-6.50486,25.81815583,10.555275,2.00514,10.74404099,14.43,-8.51,16.75246251,24.975275,-6.54486,25.81858931,10.555275,2.00514,10.74404099,14.42,-8.55,16.76421486
08/02/2020 10:00,25.42332,-6.497615,26.24050686,10.78332,2.012385,10.96948876,14.64,-8.51,16.93368536,25.42332,-6.537615,26.25044018,10.78332,2.012385,10.96948876,14.64,-8.55,16.95382258
08/02/2020 10:30,25.93378,-6.50003,26.73595585,11.01378,2.00997,11.19568351,14.92,-8.51,17.17633546,25.92378,-6.54003,26.73601245,11.01378,2.00997,11.19568351,14.91,-8.55,17.18751291
08/02/2020 11:00,26.280735,-6.4221,27.05402744,11.130735,2.0079,11.31039009,15.15,-8.43,17.33745656,26.270735,-6.4521,27.05145305,11.130735,2.0079,11.31039009,15.14,-8.46,17.34333301
08/02/2020 11:30,26.366295,-6.30762,27.11028554,11.216295,2.00238,11.39362976,15.15,-8.31,17.27942707,26.296295,-6.34762,27.05156946,11.216295,2.00238,11.39362976,15.08,-8.35,17.2374273
08/02/2020 12:00,26.2184,-6.310035,26.96703618,11.2884,1.999965,11.46419795,14.93,-8.31,17.0868663,26.2084,-6.350035,26.96670494,11.2884,1.999965,11.46419795,14.92,-8.35,17.09762849
08/02/2020 12:30,26.39048,-6.307275,27.13372721,11.31048,2.002725,11.48642091,15.08,-8.31,17.21808642,26.38048,-6.427275,27.15215625,11.31048,2.002725,11.48642091,15.07,-8.43,17.26759393
08/02/2020 13:00,26.46289,-6.316245,27.20624006,11.30289,1.993755,11.47738565,15.16,-8.31,17.28819539,26.46289,-6.436245,27.23434958,11.30289,1.993755,11.47738565,15.16,-8.43,17.34619555
08/02/2020 13:30,26.25768,-6.30072,27.00305226,11.22768,2.00928,11.40605121,15.03,-8.31,17.17431221,26.23768,-6.42072,27.01187696,11.22768,2.00928,11.40605121,15.01,-8.43,17.21525486
08/02/2020 14:00,26.18178,-4.355895,26.54165453,11.15178,2.004105,11.33042956,15.03,-6.36,16.32024816,26.16178,-4.395895,26.52852475,11.15178,2.004105,11.33042956,15.01,-6.4,16.31747836
08/02/2020 14:30,25.8807,-4.469685,26.26382905,11.0607,2.010315,11.24190602,14.82,-6.48,16.17475811,25.8607,-4.499685,26.24924703,11.0607,2.010315,11.24190602,14.8,-6.51,16.16849096
08/02/2020 15:00,25.69111,-4.51143,26.08421235,10.50111,1.96857,10.68403384,15.19,-6.48,16.51443308,25.69111,-4.54143,26.08941777,10.50111,1.96857,10.68403384,15.19,-6.51,16.52622764
08/02/2020 15:30,25.50297,-6.731865,26.37649494,5.94297,1.098135,6.043574513,19.56,-7.83,21.06899381,25.49297,-6.761865,26.37450166,5.94297,1.098135,6.043574513,19.55,-7.86,21.07088275
08/02/2020 16:00,25.424455,-6.87563,26.33775237,6.154455,1.15437,6.261779814,19.27,-8.03,20.87615386,25.424455,-6.92563,26.35084938,6.154455,1.15437,6.261779814,19.27,-8.08,20.8954373
08/02/2020 16:30,26.459365,-6.5245,27.25191913,10.459365,2.0355,10.65558898,16,-8.56,18.14589761,26.459365,-6.5645,27.26152337,10.459365,2.0355,10.65558898,16,-8.6,18.16480113
08/02/2020 17:00,27.17247,-6.41381,27.91917056,10.46247,2.03619,10.65876861,16.71,-8.45,18.72502603,27.17247,-6.47381,27.93301527,10.46247,2.03619,10.65876861,16.71,-8.51,18.75217854
08/02/2020 17:30,28.42833,-5.182775,28.89690474,10.45833,2.037225,10.65490273,17.97,-7.22,19.36618961,28.46833,-4.842775,28.87729701,10.45833,2.037225,10.65490273,18.01,-6.88,19.27938018
08/02/2020 18:00,29.332115,-4.070365,29.61318695,10.442115,2.029635,10.63753655,18.89,-6.1,19.8504937,29.352115,-4.110365,29.6385181,10.442115,2.029635,10.63753655,18.91,-6.14,19.88184348
08/02/2020 18:30,28.727975,-4.231745,29.03797881,10.437975,2.028255,10.63320932,18.29,-6.26,19.33162435,28.737975,-4.251745,29.05079246,10.437975,2.028255,10.63320932,18.3,-6.28,19.34756832
08/02/2020 19:00,28.580735,-4.236575,28.89302651,10.440735,2.023425,10.63499864,18.14,-6.26,19.18976811,28.580735,-4.256575,28.89596588,10.440735,2.023425,10.63499864,18.14,-6.28,19.19630173
08/02/2020 19:30,27.459705,-6.666915,28.25744423,10.449705,2.033085,10.64564555,17.01,-8.7,19.10576091,27.759705,-3.276915,27.95244879,10.449705,2.033085,10.64564555,17.31,-5.31,18.10613708
08/02/2020 20:00,26.25108,-6.459325,27.03409108,10.44108,2.040675,10.63863271,15.81,-8.5,17.95010028,26.26108,-6.279325,27.00137488,10.44108,2.040675,10.63863271,15.82,-8.32,17.87441747
08/02/2020 20:30,25.09729,-6.642095,25.96134417,10.44729,2.017905,10.64038575,14.65,-8.66,17.0181697,25.07729,-6.682095,25.95228058,10.44729,2.017905,10.64038575,14.63,-8.7,17.02136599
08/02/2020 21:00,24.163495,-7.221745,25.21959737,10.443495,2.028255,10.63862802,13.72,-9.25,16.54693023,24.153495,-7.261745,25.22150394,10.443495,2.028255,10.63862802,13.71,-9.29,16.56104465
08/02/2020 21:30,23.05005,-7.473125,24.23122783,10.45005,2.026875,10.64480001,12.6,-9.5,15.7800507,23.04005,-7.493125,24.22789356,10.45005,2.026875,10.64480001,12.59,-9.52,15.78412177
08/02/2020 22:00,21.926625,-7.78725,23.26839372,7.046625,1.36275,7.177186876,14.88,-9.15,17.46816819,21.916625,-7.81725,23.26903197,7.046625,1.36275,7.177186876,14.87,-9.18,17.47539127
08/02/2020 22:30,20.8844,-7.35922,22.14308656,8.1144,1.56078,8.263142354,12.77,-8.92,15.57688351,20.8844,-7.38922,22.15307508,8.1144,1.56078,8.263142354,12.77,-8.95,15.59408221
08/02/2020 23:00,19.62535,-8.303295,21.30960043,8.63535,1.686705,8.798536434,10.99,-9.99,14.85194263,19.63535,-7.863295,21.15132095,8.63535,1.686705,8.798536434,11,-9.55,14.567172
08/02/2020 23:30,18.62396,-8.64094,20.53089696,1.71396,0.18906,1.724355696,16.91,-8.83,19.07660871,18.63396,-8.56094,20.50644189,1.71396,0.18906,1.724355696,16.92,-8.75,19.04859312
09/02/2020 00:00,17.81,-9.145265,20.02078849,0,-0.185265,0.185265,17.81,-8.96,19.93684278,17.83,-9.175265,20.05229134,0,-0.185265,0.185265,17.83,-8.99,19.96819972
09/02/2020 00:30,17.61,-9.250435,19.89177337,0,-0.180435,0.180435,17.61,-9.07,19.80850827,17.61,-9.270435,19.90108201,0,-0.180435,0.180435,17.61,-9.09,19.81767393
09/02/2020 01:00,17.12026,-8.81579,19.25672495,4.66026,0.83421,4.734335179,12.46,-9.65,15.75988896,17.11026,-8.85579,19.26618836,4.66026,0.83421,4.734335179,12.45,-9.69,15.77652053
09/02/2020 01:30,17.052465,-8.520795,19.06280436,10.452465,1.859205,10.61652805,6.6,-10.38,12.30058535,17.032465,-8.580795,19.07183543,10.452465,1.859205,10.61652805,6.58,-10.44,12.34058345
09/02/2020 02:00,16.46109,-8.536665,18.5429807,10.46109,1.843335,10.62225437,6,-10.38,11.98934527,16.45109,-8.596665,18.56181595,10.46109,1.843335,10.62225437,5.99,-10.44,12.03634911
09/02/2020 02:30,15.94384,-8.599075,18.11491443,10.44384,1.850925,10.60658839,5.5,-10.45,11.8090008,15.94384,-8.589075,18.11016961,10.44384,1.850925,10.60658839,5.5,-10.44,11.80015254
09/02/2020 03:00,15.49557,-8.623915,17.73371364,10.45557,1.826085,10.61383675,5.04,-10.45,11.60190071,15.47557,-8.713915,17.7602247,10.45557,1.826085,10.61383675,5.02,-10.54,11.67441647
09/02/2020 03:30,15.107635,-8.742525,17.4548669,10.447635,1.847475,10.60972389,4.66,-10.59,11.56994814,15.097635,-8.792525,17.4713216,10.447635,1.847475,10.60972389,4.65,-10.64,11.61172253
09/02/2020 04:00,14.78005,-8.75046,17.17615872,10.45005,1.83954,10.61072346,4.33,-10.59,11.44102268,14.78005,-8.80046,17.20168521,10.45005,1.83954,10.61072346,4.33,-10.64,11.4873191
09/02/2020 04:30,14.568325,-8.8277,17.03421206,10.448325,1.8423,10.6095035,4.12,-10.67,11.43780136,14.568325,-8.7977,17.0186844,10.448325,1.8423,10.6095035,4.12,-10.64,11.40982033
09/02/2020 05:00,14.446945,-8.822525,16.92782228,10.446945,1.847475,10.60904443,4,-10.67,11.39512615,14.436945,-8.852525,16.93495143,10.446945,1.847475,10.60904443,3.99,-10.7,11.41972416
09/02/2020 05:30,14.51108,-8.629075,16.88290195,10.44108,1.850925,10.60387075,4.07,-10.48,11.24256643,14.50108,-8.669075,16.8947975,10.44108,1.850925,10.60387075,4.06,-10.52,11.27625824
09/02/2020 06:00,14.809015,-8.64046,17.14539222,10.449015,1.83954,10.60970414,4.36,-10.48,11.3507709,14.789015,-8.68046,17.14833375,10.449015,1.83954,10.60970414,4.34,-10.52,11.3800703
09/02/2020 06:30,15.41005,-8.530805,17.61375244,10.45005,1.839195,10.61066366,4.96,-10.37,11.49515115,15.39005,-8.570805,17.61568441,10.45005,1.839195,10.61066366,4.94,-10.41,11.52266028
09/02/2020 07:00,15.849705,-8.32494,17.90301021,10.449705,1.84506,10.61134209,5.4,-10.17,11.51472535,15.839705,-8.37494,17.917474,10.449705,1.84506,10.61134209,5.39,-10.22,11.55424165
09/02/2020 07:30,16.789015,-8.147355,18.66146881,10.449015,1.842645,10.61024293,6.34,-9.99,11.83197786,16.769015,-8.177355,18.65660738,10.449015,1.842645,10.61024293,6.32,-10.02,11.84663665
09/02/2020 08:00,17.527635,-8.022875,19.27652749,10.447635,1.837125,10.60792653,7.08,-9.86,12.13861607,17.507635,-8.072875,19.27922701,10.447635,1.837125,10.60792653,7.06,-9.91,12.16764973
09/02/2020 08:30,19.31522,-6.047035,20.23967282,10.44522,1.792965,10.59798775,8.87,-7.84,11.83817976,19.20522,-7.557035,20.63853806,10.44522,1.792965,10.59798775,8.76,-9.35,12.8124978
09/02/2020 09:00,20.88711,-5.411135,21.57664817,10.77711,1.868865,10.93795028,10.11,-7.28,12.45835061,20.87711,-5.461135,21.57956713,10.77711,1.868865,10.93795028,10.1,-7.33,12.47953925
09/02/2020 09:30,22.13349,-6.947435,23.19823771,17.33349,2.372565,17.4951119,4.8,-9.32,10.48343455,22.11349,-6.917435,23.17018228,17.33349,2.372565,17.4951119,4.78,-9.29,10.44760738
09/02/2020 10:00,23.81332,-5.35701,24.40843636,10.78332,1.84299,10.93968018,13.03,-7.2,14.88693723,23.79332,-5.40701,24.39995561,10.78332,1.84299,10.93968018,13.01,-7.25,14.89371008
09/02/2020 10:30,25.17902,-6.570795,26.02226729,10.45902,1.859205,10.62298181,14.72,-8.43,16.96299797,25.17902,-6.610795,26.03239633,10.45902,1.859205,10.62298181,14.72,-8.47,16.982912
09/02/2020 11:00,26.364535,-6.371835,27.12358728,10.454535,1.848165,10.61663864,15.91,-8.22,17.90800101,26.354535,-6.391835,27.11857426,10.454535,1.848165,10.61663864,15.9,-8.24,17.90831092
09/02/2020 11:30,27.29833,-6.123555,27.97671794,10.45833,1.856445,10.62181973,16.84,-7.98,18.63507446,27.28833,-6.173555,27.97795088,10.45833,1.856445,10.62181973,16.83,-8.03,18.64751458
09/02/2020 12:00,27.673165,-5.977345,28.3113531,10.473165,1.862655,10.63751234,17.2,-7.84,18.90252893,27.673165,-6.007345,28.31770215,10.473165,1.862655,10.63751234,17.2,-7.87,18.91499141
09/02/2020 12:30,28.3842,-4.690125,28.76908205,10.4742,1.819875,10.63112462,17.91,-6.51,19.05644773,28.3942,-4.770125,28.79209416,10.4742,1.819875,10.63112462,17.92,-6.59,19.09331035
09/02/2020 13:00,28.83386,-3.87287,29.092793,10.48386,1.84713,10.64533746,18.35,-5.72,19.22084545,28.83386,-3.92287,29.09949126,10.48386,1.84713,10.64533746,18.35,-5.77,19.23578436
09/02/2020 13:30,28.338015,-6.769415,29.13534063,10.518015,1.860585,10.68131153,17.82,-8.63,19.7997298,28.718015,-2.509415,28.82744437,10.518015,1.860585,10.68131153,18.2,-4.37,18.7172888
09/02/2020 14:00,28.04858,-4.75723,28.44914897,8.19858,1.40277,8.317720703,19.85,-6.16,20.78384228,28.10858,-4.12723,28.40996827,8.19858,1.40277,8.317720703,19.91,-5.53,20.66371215
09/02/2020 14:30,28.020445,-5.364245,28.52929131,10.550445,1.855755,10.71240945,17.47,-7.22,18.90315582,28.030445,-5.344245,28.53536055,10.550445,1.855755,10.71240945,17.48,-7.2,18.90477188
09/02/2020 15:00,27.56221,-4.25219,27.88828679,10.63221,1.82781,10.78817774,16.93,-6.08,17.98864364,27.54221,-4.38219,27.88865219,10.63221,1.82781,10.78817774,16.91,-6.21,18.01422216
09/02/2020 15:30,27.13633,-4.4115,27.49257605,10.59633,1.8285,10.75293549,16.54,-6.24,17.67792974,27.11633,-4.4615,27.48090855,10.59633,1.8285,10.75293549,16.52,-6.29,17.67694827
09/02/2020 16:00,27.24213,-4.45459,27.60393122,10.47213,1.85541,10.63522698,16.77,-6.31,17.91784027,27.24213,-4.43459,27.60071078,10.47213,1.85541,10.63522698,16.77,-6.29,17.91080679
09/02/2020 16:30,27.494195,-4.465285,27.85443463,10.464195,1.844715,10.62555177,17.03,-6.31,18.16141514,27.484195,-4.445285,27.84136372,10.464195,1.844715,10.62555177,17.02,-6.29,18.14509576
09/02/2020 17:00,27.895565,-4.461835,28.25014192,10.445565,1.848165,10.60780571,17.45,-6.31,18.55582388,27.895565,-4.441835,28.24699001,10.445565,1.848165,10.60780571,17.45,-6.29,18.54903232
09/02/2020 17:30,28.0497,-4.35804,28.38623227,10.4397,1.85196,10.60269267,17.61,-6.21,18.67287337,28.0497,-4.43804,28.39862442,10.4397,1.85196,10.60269267,17.61,-6.29,18.69963101
09/02/2020 18:00,28.40419,-4.27528,28.72413669,10.45419,1.85472,10.61744201,17.95,-6.13,18.96785175,28.40419,-4.33528,28.73312831,10.45419,1.85472,10.61744201,17.95,-6.19,18.98732735
09/02/2020 18:30,28.275905,-5.125285,28.73665516,10.435905,1.844715,10.59769251,17.84,-6.97,19.15323732,28.265905,-5.175285,28.7357784,10.435905,1.844715,10.59769251,17.83,-7.02,19.16218411
09/02/2020 19:00,27.85729,-4.33735,28.19292839,10.44729,1.85265,10.61028654,17.41,-6.19,18.4776676,27.85729,-4.37735,28.1991099,10.44729,1.85265,10.61028654,17.41,-6.23,18.49110597
09/02/2020 19:30,27.26281,-4.563905,27.6421786,10.45281,1.846095,10.61457977,16.81,-6.41,17.9906698,27.27281,-4.593905,27.65700867,10.45281,1.846095,10.61457977,16.82,-6.44,18.01071903
09/02/2020 20:00,26.372805,-4.80115,26.80626578,10.442805,1.83885,10.60346856,15.93,-6.64,17.25846169,26.362805,-4.84115,26.80362328,10.442805,1.83885,10.60346856,15.92,-6.68,17.26466913
09/02/2020 20:30,25.23901,-7.0508,26.2053698,10.43901,1.8492,10.60153151,14.8,-8.9,17.26991604,25.42901,-4.4908,25.82250635,10.43901,1.8492,10.60153151,14.99,-6.34,16.27561673
