Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/02/2020 21:00,24.144875,-6.11218,24.90649982,10.444875,1.84782,10.60706616,13.7,-7.96,15.84460792,24.134875,-6.14218,24.90418773,10.444875,1.84782,10.60706616,13.69,-7.99,15.85106306
09/02/2020 21:30,23.05522,-5.233905,23.64184703,10.44522,1.846095,10.60710552,12.61,-7.08,14.46162162,23.02522,-5.263905,23.61926019,10.44522,1.846095,10.60710552,12.58,-7.11,14.45020761
09/02/2020 22:00,21.803495,-5.84942,22.57450129,10.443495,1.85058,10.60618848,11.36,-7.7,13.72368755,21.783495,-5.86942,22.56038,10.443495,1.85058,10.60618848,11.34,-7.72,13.71838183
09/02/2020 22:30,20.35177,-7.970805,21.85699601,10.44177,1.839195,10.60250909,9.91,-9.81,13.94432501,20.32177,-8.000805,21.84003701,10.44177,1.839195,10.60250909,9.88,-9.84,13.94417441
09/02/2020 23:00,19.059015,-8.17115,20.73677277,10.449015,1.83885,10.60958452,8.61,-10.01,13.20349196,19.029015,-8.20115,20.72105869,10.449015,1.83885,10.60958452,8.58,-10.04,13.2067407
09/02/2020 23:30,17.64591,-8.36494,19.528194,10.44591,1.84506,10.60760492,7.2,-10.21,12.49336224,17.63591,-8.40494,19.53633379,10.44591,1.84506,10.60760492,7.19,-10.25,12.52032747
10/02/2020 00:00,16.84591,-6.29666,17.98423229,10.44591,1.85334,10.60904826,6.4,-8.15,10.36255277,16.84591,-6.30666,17.98773594,10.44591,1.85334,10.60904826,6.4,-8.16,10.37041947
10/02/2020 00:30,16.49832,-8.318725,18.4768977,10.43832,1.861275,10.60296511,6.06,-10.18,11.84719376,16.49832,-8.338725,18.48591078,10.43832,1.861275,10.60296511,6.06,-10.2,11.86438368
10/02/2020 01:00,16.72798,-8.26357,18.65775721,10.44798,1.82643,10.60641941,6.28,-10.09,11.88471708,16.71798,-8.30357,18.6665511,10.44798,1.82643,10.60641941,6.27,-10.13,11.9134294
10/02/2020 01:30,16.5666,-8.243905,18.50443745,10.4466,1.846095,10.60846447,6.12,-10.09,11.80095335,16.5666,-8.283905,18.52229245,10.4466,1.846095,10.60846447,6.12,-10.13,11.83517216
10/02/2020 02:00,16.112805,-8.245285,18.09992292,10.442805,1.844715,10.60448724,5.67,-10.09,11.57397944,16.112805,-8.285285,18.11817961,10.442805,1.844715,10.60448724,5.67,-10.13,11.6088673
10/02/2020 02:30,15.749705,-8.35356,17.82793236,10.449705,1.84644,10.61158213,5.3,-10.2,11.49478142,15.749705,-8.40356,17.8514153,10.449705,1.84644,10.61158213,5.3,-10.25,11.53917241
10/02/2020 03:00,15.372115,-8.449425,17.54122865,10.442115,1.840575,10.60308832,4.93,-10.29,11.41003944,15.352115,-8.469425,17.53335663,10.442115,1.840575,10.60308832,4.91,-10.31,11.41946584
10/02/2020 03:30,15.15867,-8.44701,17.35330672,10.44867,1.84299,10.6099631,4.71,-10.29,11.31672214,15.15867,-8.46701,17.36305084,10.44867,1.84299,10.6099631,4.71,-10.31,11.33491067
10/02/2020 04:00,14.9766,-8.452875,17.19737315,10.4466,1.837125,10.60690718,4.53,-10.29,11.24299782,14.9566,-8.472875,17.18980786,10.4466,1.837125,10.60690718,4.51,-10.31,11.25327508
10/02/2020 04:30,14.87108,-8.44356,17.10095687,10.44108,1.84644,10.60308881,4.43,-10.29,11.20307993,14.88108,-8.46356,17.11953241,10.44108,1.84644,10.60308881,4.44,-10.31,11.22540422
10/02/2020 05:00,14.883845,-8.452185,17.116316,10.453845,1.837815,10.6141622,4.43,-10.29,11.20307993,14.893845,-8.472185,17.1348924,10.453845,1.837815,10.6141622,4.44,-10.31,11.22540422
10/02/2020 05:30,15.471425,-8.34942,17.5806088,10.441425,1.85058,10.60415024,5.03,-10.2,11.37281408,15.461425,-8.38942,17.59085077,10.441425,1.85058,10.60415024,5.02,-10.24,11.40429744
10/02/2020 06:00,16.33591,-8.23632,18.29477856,10.44591,1.84368,10.60736497,5.89,-10.08,11.67469486,16.33591,-8.27632,18.31282142,10.44591,1.84368,10.60736497,5.89,-10.12,11.70924848
10/02/2020 06:30,18.43729,-7.87666,20.04932506,10.44729,1.85334,10.61040704,7.99,-9.73,12.5901946,18.41729,-7.90666,20.04275039,10.44729,1.85334,10.61040704,7.97,-9.76,12.60073411
10/02/2020 07:00,20.40936,-7.412875,21.71388246,10.44936,1.837125,10.60962547,9.96,-9.25,13.59279589,20.37936,-7.582875,21.74438565,10.44936,1.837125,10.60962547,9.93,-9.42,13.68726781
10/02/2020 07:30,23.183495,-6.251845,24.01166396,10.443495,1.828155,10.60229874,12.74,-8.08,15.08621888,23.163495,-6.361845,24.02125252,10.443495,1.828155,10.60229874,12.72,-8.19,15.12859875
10/02/2020 08:00,24.77936,-4.945635,25.26808239,10.44936,1.834365,10.60914791,14.33,-6.78,15.85299025,24.77936,-4.985635,25.27594189,10.44936,1.834365,10.60914791,14.33,-6.82,15.87013863
10/02/2020 08:30,25.9442,-4.697005,26.36595095,10.4742,1.852995,10.63684427,15.47,-6.55,16.79950595,25.9442,-4.727005,26.37131187,10.4742,1.852995,10.63684427,15.47,-6.58,16.81122542
10/02/2020 09:00,26.52111,-4.54632,26.90795981,10.50111,1.84368,10.66172909,16.02,-6.39,17.24739111,26.52111,-4.57632,26.9130448,10.50111,1.84368,10.66172909,16.02,-6.42,17.25852833
10/02/2020 09:30,27.65768,-4.29805,27.98964982,10.53768,1.83195,10.69573469,17.12,-6.13,18.18436966,27.65768,-4.33805,27.99582006,10.53768,1.83195,10.69573469,17.12,-6.17,18.19789274
10/02/2020 10:00,28.22424,-4.14702,28.52727639,10.55424,1.82298,10.71051997,17.67,-5.97,18.65126805,28.23424,-4.18702,28.54301044,10.55424,1.82298,10.71051997,17.68,-6.01,18.67357759
10/02/2020 10:30,28.621495,-3.95874,28.89397166,10.581495,1.83126,10.73878716,18.04,-5.79,18.94639016,28.621495,-3.99874,28.89947919,10.581495,1.83126,10.73878716,18.04,-5.83,18.95865238
10/02/2020 11:00,28.746,-3.854605,29.00328422,10.626,1.825395,10.78164843,18.12,-5.68,18.98938651,28.756,-3.884605,29.01719649,10.626,1.825395,10.78164843,18.13,-5.71,19.0079194
10/02/2020 11:30,29.052825,-3.82873,29.30402385,10.482825,1.85127,10.64503737,18.57,-5.68,19.41925076,29.072825,-3.85873,29.32778462,10.482825,1.85127,10.64503737,18.59,-5.71,19.44716432
10/02/2020 12:00,29.46397,-3.759425,29.70284169,10.70397,1.840575,10.86106303,18.76,-5.6,19.57798764,29.46397,-3.799425,29.7079309,10.70397,1.840575,10.86106303,18.76,-5.64,19.58946656
10/02/2020 12:30,28.83452,-3.881845,29.09464322,11.11452,1.828155,11.26386725,17.72,-5.71,18.61726349,28.84452,-3.921845,29.10991587,11.11452,1.828155,11.26386725,17.73,-5.75,18.6390826
10/02/2020 13:00,28.89301,-3.89254,29.15403736,10.85301,1.81746,11.00413499,18.04,-5.71,18.92209555,28.90301,-3.93254,29.16931363,10.85301,1.81746,11.00413499,18.05,-5.75,18.94373247
10/02/2020 13:30,29.25113,-3.880465,29.50739932,10.54113,1.829535,10.69872048,18.71,-5.71,19.56190686,29.27113,-3.920465,29.53250916,10.54113,1.829535,10.69872048,18.73,-5.75,19.59273845
10/02/2020 14:00,28.96976,-4.02667,29.24826603,10.55976,1.83333,10.71772505,18.41,-5.86,19.32013716,28.97976,-4.05667,29.26231469,10.55976,1.83333,10.71772505,18.42,-5.89,19.33878228
10/02/2020 14:30,29.18941,-4.08977,29.47452925,10.54941,1.84023,10.7087113,18.64,-5.93,19.56053425,29.19941,-4.12977,29.49000754,10.54941,1.84023,10.7087113,18.65,-5.97,19.58222153
10/02/2020 15:00,29.36423,-4.07735,29.64595734,10.53423,1.85265,10.69590173,18.83,-5.93,19.74167673,29.37423,-4.11735,29.66138835,10.53423,1.85265,10.69590173,18.84,-5.97,19.76326137
10/02/2020 15:30,28.75948,-4.08977,29.0488194,10.68948,1.84023,10.84672435,18.07,-5.93,19.01814397,28.75948,-4.12977,29.05447797,10.68948,1.84023,10.84672435,18.07,-5.97,19.03065422
10/02/2020 16:00,29.175945,-4.07597,29.45928204,10.515945,1.85403,10.6781331,18.66,-5.93,19.57959397,29.195945,-4.05597,29.47633113,10.515945,1.85403,10.6781331,18.68,-5.91,19.5926134
10/02/2020 16:30,29.13771591,-4.070345,29.42064236,10.47489,1.862655,10.63921069,18.66282591,-5.933,19.58319586,29.15771591,-4.050345,29.43769169,10.47489,1.862655,10.63921069,18.68282591,-5.913,19.59621272
10/02/2020 17:00,30.440755,-3.923205,30.69252519,10.480755,1.866795,10.64571035,19.96,-5.79,20.78282223,30.460755,-3.963205,30.71749646,10.480755,1.866795,10.64571035,19.98,-5.83,20.81320014
10/02/2020 17:30,31.20522,-3.74321,31.42892579,10.44522,1.85679,10.60897214,20.76,-5.6,21.50203711,31.19522,-3.79321,31.42499313,10.44522,1.85679,10.60897214,20.75,-5.65,21.50546442
10/02/2020 18:00,32.169015,-3.495295,32.35834689,10.449015,1.824705,10.60714207,21.72,-5.32,22.36203926,32.169015,-3.585295,32.3681922,10.449015,1.824705,10.60714207,21.72,-5.41,22.38362124
10/02/2020 18:30,32.60798,-3.568385,32.80264823,10.44798,1.851615,10.61078528,22.16,-5.42,22.81319793,32.60798,-3.558385,32.80156191,10.44798,1.851615,10.61078528,22.16,-5.41,22.81082419
10/02/2020 19:00,32.114185,-3.749075,32.33228173,10.444185,1.850925,10.6069281,21.67,-5.6,22.38188777,32.104185,-3.799075,32.32818686,10.444185,1.850925,10.6069281,21.66,-5.65,22.38477384
10/02/2020 19:30,31.161775,-3.988385,31.41597422,10.451775,1.851615,10.61452207,20.71,-5.84,21.51766019,31.171775,-4.038385,31.43227816,10.451775,1.851615,10.61452207,20.72,-5.89,21.54090295
10/02/2020 20:00,30.164875,-4.211835,30.45749888,10.444875,1.848165,10.60712627,19.72,-6.06,20.63012361,30.164875,-4.261835,30.46445341,10.444875,1.848165,10.60712627,19.72,-6.11,20.64486619
10/02/2020 20:30,28.63729,-4.556615,28.99753643,10.44729,1.943385,10.62650524,18.19,-6.5,19.31647225,28.65729,-4.606615,29.02518169,10.44729,1.943385,10.62650524,18.21,-6.55,19.352173
10/02/2020 21:00,26.992465,-4.802525,27.41637126,10.452465,1.847475,10.61448013,16.54,-6.65,17.82678042,26.992465,-4.862525,27.42694508,10.452465,1.847475,10.61448013,16.54,-6.71,17.84924928
10/02/2020 21:30,25.618325,-5.13149,26.12720355,10.448325,1.84851,10.61058361,15.17,-6.98,16.69878139,25.608325,-5.17149,26.12528695,10.448325,1.84851,10.61058361,15.16,-7.02,16.70646581
10/02/2020 22:00,23.83798,-6.698385,24.76121265,10.44798,1.851615,10.61078528,13.39,-8.55,15.88693174,23.84798,-6.418385,24.69659523,10.44798,1.851615,10.61078528,13.4,-8.27,15.74652025
10/02/2020 22:30,22.126945,-7.88356,23.48940641,10.446945,1.84644,10.60886424,11.68,-9.73,15.20181897,22.106945,-7.90356,23.47729281,10.446945,1.84644,10.60886424,11.66,-9.75,15.19927959
10/02/2020 23:00,20.508325,-6.30666,21.45612627,10.448325,1.85334,10.61142613,10.06,-8.16,12.95334706,20.488325,-6.32666,21.44290298,10.448325,1.85334,10.61142613,10.04,-8.18,12.95044401
10/02/2020 23:30,18.81109,-6.197355,19.80566374,10.46109,1.842645,10.62213465,8.35,-8.04,11.59155296,18.80109,-6.237355,19.80872491,10.46109,1.842645,10.62213465,8.34,-8.08,11.61214881
11/02/2020 00:00,17.465565,-8.111835,19.25740969,10.445565,1.848165,10.60780571,7.02,-9.96,12.18531904,17.465565,-7.881835,19.16166182,10.445565,1.848165,10.60780571,7.02,-9.73,11.99805401
11/02/2020 00:30,17.1697,-8.397695,19.11334297,10.4397,1.852305,10.60275294,6.73,-10.25,12.26194927,17.1397,-8.427695,19.09961673,10.4397,1.852305,10.60275294,6.7,-10.28,12.27063161
11/02/2020 01:00,17.348325,-8.296315,19.2300084,10.448325,1.853685,10.61148639,6.9,-10.15,12.27324326,17.328325,-8.346315,19.23361176,10.448325,1.853685,10.61148639,6.88,-10.2,12.30343042
11/02/2020 01:30,17.101775,-8.312875,19.01511501,10.451775,1.837125,10.612004,6.65,-10.15,12.13445508,17.081775,-8.362875,19.0190619,10.451775,1.837125,10.612004,6.63,-10.2,12.16539765
11/02/2020 02:00,16.567635,-8.45287,18.59939625,10.447635,1.84713,10.60966382,6.12,-10.3,11.98100163,16.557635,-8.50287,18.61327685,10.447635,1.84713,10.60966382,6.11,-10.35,12.01892674
11/02/2020 02:30,16.25695,-8.455285,18.32430811,10.45695,1.844715,10.61841687,5.8,-10.3,11.82074448,16.24695,-8.505285,18.33857293,10.45695,1.844715,10.61841687,5.79,-10.35,11.85945193
11/02/2020 03:00,15.94384,-8.5177,18.07642794,10.44384,1.8423,10.60508667,5.5,-10.36,11.72943306,15.94384,-8.5077,18.07171805,10.44384,1.8423,10.60508667,5.5,-10.35,11.72060152
11/02/2020 03:30,15.649705,-8.67255,17.89207618,10.449705,1.79745,10.6031675,5.2,-10.47,11.6902053,15.629705,-8.77255,17.92331755,10.449705,1.79745,10.6031675,5.18,-10.57,11.77103649
11/02/2020 04:00,15.409015,-8.786665,17.73818551,10.449015,1.843335,10.61036278,4.96,-10.63,11.7302387,15.409015,-8.836665,17.76300627,10.449015,1.843335,10.61036278,4.96,-10.68,11.77556793
11/02/2020 04:30,15.3535,-8.78839,17.69083834,10.4535,1.84161,10.61448019,4.9,-10.63,11.70499466,15.3335,-8.83839,17.69839993,10.4535,1.84161,10.61448019,4.88,-10.68,11.74209521
11/02/2020 05:00,15.45143,-8.788045,17.77572569,10.45143,1.841955,10.61250146,5,-10.63,11.74720818,15.45143,-8.838045,17.80049798,10.45143,1.841955,10.61250146,5,-10.68,11.79247218
11/02/2020 05:30,16.04453,-8.601835,18.20490341,10.44453,1.848165,10.60678654,5.6,-10.45,11.8559057,16.02453,-8.651835,18.21098049,10.44453,1.848165,10.60678654,5.58,-10.5,11.89060133
11/02/2020 06:00,17.07936,-8.45804,19.05893435,10.44936,1.85196,10.61220431,6.63,-10.31,12.25777304,17.05936,-8.49804,19.05881548,10.44936,1.85196,10.61220431,6.61,-10.35,12.28065959
11/02/2020 06:30,19.20729,-7.220805,20.51974693,10.44729,1.839195,10.60794545,8.76,-9.06,12.60242834,19.17729,-7.450805,20.57384133,10.44729,1.839195,10.60794545,8.73,-9.29,12.74821556
11/02/2020 07:00,21.21867,-7.223565,22.41454545,10.44867,1.836435,10.60882643,10.77,-9.06,14.07396533,21.19867,-7.233565,22.39884087,10.44867,1.836435,10.60882643,10.75,-9.07,14.06511287
11/02/2020 07:30,23.8266,-7.32115,24.92601261,10.4466,1.83885,10.60720608,13.38,-9.16,16.2151164,23.8166,-7.36115,24.9282363,10.4466,1.83885,10.60720608,13.37,-9.2,16.22950708
11/02/2020 08:00,25.23212,-6.994935,26.18375442,10.45212,1.855065,10.61546413,14.78,-8.85,17.22703979,25.24212,-7.044935,26.20678788,10.45212,1.855065,10.61546413,14.79,-8.9,17.26134699
11/02/2020 08:30,26.31904,-6.64528,27.14501083,10.49904,1.85472,10.66160528,15.82,-8.5,17.95890865,26.31904,-6.67528,27.15237061,10.49904,1.85472,10.66160528,15.82,-8.53,17.97312716
11/02/2020 09:00,27.051815,-6.432865,27.80615843,10.531815,1.857135,10.69430117,16.52,-8.29,18.48335738,27.071815,-6.492865,27.83954855,10.531815,1.857135,10.69430117,16.54,-8.35,18.52819743
11/02/2020 09:30,27.966705,-6.25391,28.6574245,10.656705,1.83609,10.81372221,17.31,-8.09,19.10717666,27.976705,-6.27391,28.67155331,10.656705,1.83609,10.81372221,17.32,-8.11,19.12470915
11/02/2020 10:00,29.239785,-3.98047,29.50947591,10.609785,1.81953,10.76467497,18.63,-5.8,19.51196812,29.239785,-4.10047,29.52590187,10.609785,1.81953,10.76467497,18.63,-5.92,19.54797432
11/02/2020 10:30,29.396415,-3.886325,29.65219616,10.766415,1.833675,10.92144935,18.63,-5.72,19.48833754,29.396415,-3.946325,29.66011962,10.766415,1.833675,10.92144935,18.63,-5.78,19.5060324
11/02/2020 11:00,29.499975,-3.957015,29.76418137,10.989975,1.832985,11.14178552,18.51,-5.79,19.39443735,29.509975,-3.947015,29.77276527,10.989975,1.832985,11.14178552,18.52,-5.78,19.40099997
11/02/2020 11:30,29.23457,-4.052885,29.51416541,11.21457,1.817115,11.36083127,18.02,-5.87,18.95197351,29.24457,-4.092885,29.52958825,11.21457,1.817115,11.36083127,18.03,-5.91,18.97390313
11/02/2020 12:00,29.30131,-3.94495,29.5656794,10.90131,1.82505,11.05302525,18.4,-5.77,19.28348776,29.29131,-3.97495,29.55978804,10.90131,1.82505,11.05302525,18.39,-5.8,19.28294843
11/02/2020 12:30,29.256615,-3.88254,29.5131096,11.166615,1.81746,11.31355167,18.09,-5.7,18.96676303,29.276615,-3.92254,29.5382211,11.166615,1.81746,11.31355167,18.11,-5.74,18.99788672
11/02/2020 13:00,28.983475,-4.05047,29.26513506,11.093475,1.81953,11.24170258,17.89,-5.87,18.82840939,28.983475,-4.08047,29.26930232,11.093475,1.81953,11.24170258,17.89,-5.9,18.83778384
11/02/2020 13:30,28.864555,-4.05323,29.14774792,11.184555,1.81677,11.33114839,17.68,-5.87,18.62899085,28.864555,-4.08323,29.1519348,11.184555,1.81677,11.33114839,17.68,-5.9,18.6384656
11/02/2020 14:00,28.132135,-4.175645,28.44034161,11.172135,1.814355,11.31850187,16.96,-5.99,17.98670898,28.152135,-4.225645,28.46750394,11.172135,1.814355,11.31850187,16.98,-6.04,18.02226401
11/02/2020 14:30,28.11233,-4.250105,28.43178662,10.87233,1.859895,11.03026605,17.24,-6.11,18.29069982,28.10233,-4.290105,28.42790798,10.87233,1.859895,11.03026605,17.23,-6.15,18.29468229
11/02/2020 15:00,28.19532,-4.277015,28.51787031,10.64532,1.832985,10.80197537,17.55,-6.11,18.58318057,28.20532,-4.317015,28.53378164,10.64532,1.832985,10.80197537,17.56,-6.15,18.60580823
11/02/2020 15:30,28.007745,-4.33529,28.34128648,10.667745,1.83471,10.82436807,17.34,-6.17,18.4050129,28.007745,-4.37529,28.34743273,10.667745,1.83471,10.82436807,17.34,-6.21,18.41846085
11/02/2020 16:00,28.752875,-4.250805,29.06539461,10.582875,1.839195,10.74150276,18.17,-6.09,19.16342871,28.752875,-4.290805,29.07127153,10.582875,1.839195,10.74150276,18.17,-6.13,19.17617793
11/02/2020 16:30,29.519395,-4.23597,29.82177263,10.519395,1.85403,10.68153071,19,-6.09,19.95214525,29.519395,-4.21597,29.81893835,10.519395,1.85403,10.68153071,19,-6.07,19.94604973
11/02/2020 17:00,30.251435,-4.004595,30.51534205,10.461435,1.845405,10.62295354,19.79,-5.85,20.63653556,30.251435,-4.034595,30.51929351,10.461435,1.845405,10.62295354,19.79,-5.88,20.64505994
11/02/2020 17:30,31.305225,-3.858385,31.54210277,10.455225,1.851615,10.61791919,20.85,-5.71,21.61773809,31.295225,-3.908385,31.5383351,10.455225,1.851615,10.61791919,20.84,-5.76,21.62135981
11/02/2020 18:00,32.36867,-3.59597,32.56780309,10.44867,1.85403,10.61188635,21.92,-5.45,22.58736151,32.35867,-3.63597,32.56230646,10.44867,1.85403,10.61188635,21.91,-5.49,22.58734601
11/02/2020 18:30,32.87936,-3.503555,33.06549881,10.44936,1.856445,10.61298791,22.43,-5.36,23.06153724,32.87936,-3.573555,33.07298912,10.44936,1.856445,10.61298791,22.43,-5.43,23.07790718
11/02/2020 19:00,32.68729,-3.600455,32.88498447,10.44729,1.849545,10.60974482,22.24,-5.45,22.89803703,32.67729,-3.650455,32.88055814,10.44729,1.849545,10.60974482,22.23,-5.5,22.90028166
11/02/2020 19:30,31.72557,-3.80907,31.95341619,10.45557,1.86093,10.61988722,21.27,-5.67,22.01276448,31.72557,-3.84907,31.95820914,10.45557,1.86093,10.61988722,21.27,-5.71,22.02310151
11/02/2020 20:00,31.00315,-4.03942,31.26519189,10.44315,1.85058,10.60584878,20.56,-5.89,21.38704514,30.99315,-4.07942,31.26047048,10.44315,1.85058,10.60584878,20.55,-5.93,21.38848756
11/02/2020 20:30,29.4335,-4.46563,29.77033378,10.4535,1.84437,10.61495939,18.98,-6.31,20.00141245,29.4535,-4.49563,29.7946195,10.4535,1.84437,10.61495939,19,-6.34,20.0298677
11/02/2020 21:00,27.46074,-6.262855,28.16585866,10.45074,1.877145,10.61798662,17.01,-8.14,18.85735135,27.49074,-5.782855,28.09238683,10.45074,1.877145,10.61798662,17.04,-7.66,18.6825373
11/02/2020 21:30,25.64626,-7.023555,26.59061821,10.45626,1.856445,10.6197816,15.19,-8.88,17.595184,25.64626,-7.073555,26.60386875,10.45626,1.856445,10.6197816,15.19,-8.93,17.62047105
11/02/2020 22:00,24.146255,-7.520455,25.29029209,10.446255,1.849545,10.60872566,13.7,-9.37,16.59779805,24.146255,-7.550455,25.29922926,10.446255,1.849545,10.60872566,13.7,-9.4,16.61475248
11/02/2020 22:30,22.462465,-7.794245,23.7763031,10.452465,1.855755,10.61592442,12.01,-9.65,15.40657652,22.462465,-7.824245,23.78615445,10.452465,1.855755,10.61592442,12.01,-9.68,15.42538492
11/02/2020 23:00,20.598325,-8.059425,22.11889066,10.448325,1.840575,10.6092041,10.15,-9.9,14.17859302,20.578325,-8.089425,22.11122468,10.448325,1.840575,10.6092041,10.13,-9.93,14.185267
11/02/2020 23:30,18.84867,-8.11563,20.52159377,10.44867,1.84437,10.61020289,8.4,-9.96,13.02925938,18.82867,-8.08563,20.49136956,10.44867,1.84437,10.61020289,8.38,-9.93,12.99343296
12/02/2020 00:00,17.83557,-6.497,18.98205906,10.45557,1.863,10.62025014,7.38,-8.36,11.15141247,17.82557,-6.517,18.97952146,10.45557,1.863,10.62025014,7.37,-8.38,11.15980735
12/02/2020 00:30,17.221085,-8.32735,19.1287879,10.451085,1.85265,10.61402326,6.77,-10.18,12.22560019,17.201085,-8.36735,19.12824799,10.451085,1.85265,10.61402326,6.75,-10.22,12.2478937
12/02/2020 01:00,17.473845,-8.44772,19.40874113,10.453845,1.80228,10.60806714,7.02,-10.25,12.4234818,17.433845,-8.59772,19.43861468,10.453845,1.80228,10.60806714,6.98,-10.4,12.52519062
12/02/2020 01:30,17.2866,-7.648045,18.90288687,10.4466,1.841955,10.6077448,6.84,-9.49,11.69810668,17.2766,-7.688045,18.90996942,10.4466,1.841955,10.6077448,6.83,-9.53,11.7247516
12/02/2020 02:00,16.70143,-8.339425,18.66772009,10.45143,1.840575,10.61226203,6.25,-10.18,11.94549706,16.84143,-5.549425,17.73217083,10.45143,1.840575,10.61226203,6.39,-7.39,9.769554749
12/02/2020 02:30,16.32936,-10.240795,19.27490286,10.44936,1.859205,10.61347105,5.88,-12.1,13.45304427,16.55936,-5.530795,17.45858233,10.44936,1.859205,10.61347105,6.11,-7.39,9.588753829
12/02/2020 03:00,16.05867,-8.60357,18.21818594,10.44867,1.82643,10.6070991,5.61,-10.43,11.84301482,16.03867,-8.67357,18.23375309,10.44867,1.82643,10.6070991,5.59,-10.5,11.89529739
12/02/2020 03:30,15.82281,-8.689425,18.05179833,10.45281,1.840575,10.61362112,5.37,-10.53,11.82022842,15.82281,-8.659425,18.03737668,10.45281,1.840575,10.61362112,5.37,-10.5,11.79351093
12/02/2020 04:00,15.630395,-8.813215,17.94385707,10.450395,1.846785,10.61232164,5.18,-10.66,11.85191968,15.620395,-8.853215,17.95483656,10.450395,1.846785,10.61232164,5.17,-10.7,11.88355587
12/02/2020 04:30,15.630395,-8.724595,17.90049736,10.450395,1.845405,10.61208157,5.18,-10.57,11.77103649,15.620395,-8.774595,17.91620097,10.450395,1.845405,10.61208157,5.17,-10.62,11.81157483
12/02/2020 05:00,15.63488,-8.72011,17.90222866,10.45488,1.84989,10.61727879,5.18,-10.57,11.77103649,15.62488,-8.70011,17.88375769,10.45488,1.84989,10.61727879,5.17,-10.55,11.74867652
12/02/2020 05:30,16.289705,-8.598385,18.41973707,10.449705,1.851615,10.61248381,5.84,-10.45,11.97113612,16.259705,-8.698385,18.44017105,10.449705,1.851615,10.61248381,5.81,-10.55,12.04402757
12/02/2020 06:00,17.241085,-7.63805,18.85722195,10.451085,1.83195,10.6104297,6.79,-9.47,11.65268209,17.211085,-8.11805,19.02956076,10.451085,1.83195,10.6104297,6.76,-9.95,12.02913546
12/02/2020 06:30,19.38488,-8.109765,21.01289749,10.45488,1.850235,10.6173389,8.93,-9.96,13.37708862,19.35488,-8.099765,20.98136251,10.45488,1.850235,10.6173389,8.9,-9.95,13.34962546
12/02/2020 07:00,21.42729,-7.69356,22.76663397,10.44729,1.84644,10.60920398,10.98,-9.54,14.54551477,21.41729,-7.72356,22.76738215,10.44729,1.84644,10.60920398,10.97,-9.57,14.55767152
12/02/2020 07:30,24.342465,-5.55701,24.96869965,10.452465,1.84299,10.61370043,13.89,-7.4,15.73823688,24.322465,-5.63701,24.96714212,10.452465,1.84299,10.61370043,13.87,-7.48,15.75840411
12/02/2020 08:00,25.695915,-4.881145,26.1554129,10.455915,1.848855,10.61811769,15.24,-6.73,16.65984694,25.705915,-4.911145,26.17085041,10.455915,1.848855,10.61811769,15.25,-6.76,16.68113006
12/02/2020 08:30,26.505935,-6.2908,27.24222375,10.495935,1.8492,10.65758848,16.01,-8.14,17.96050389,26.495935,-6.3108,27.23712114,10.495935,1.8492,10.65758848,16,-8.16,17.96066814
12/02/2020 09:00,27.102545,-4.489425,27.47185619,10.612545,1.840575,10.77097153,16.49,-6.33,17.66321035,27.122545,-4.529425,27.4981479,10.612545,1.840575,10.77097153,16.51,-6.37,17.69624254
12/02/2020 09:30,28.08538,-4.23391,28.40272106,10.76538,1.83609,10.92083481,17.32,-6.07,18.35285536,28.07538,-4.26391,28.39732189,10.76538,1.83609,10.92083481,17.31,-6.1,18.35336754
12/02/2020 10:00,28.408575,-4.18081,28.71456609,10.948575,1.82919,11.1003257,17.46,-6.01,18.46541903,28.418575,-4.21081,28.72884136,10.948575,1.82919,11.1003257,17.47,-6.04,18.4846558
12/02/2020 10:30,28.478655,-4.1815,28.78400134,11.108655,1.8285,11.25813609,17.37,-6.01,18.38034276,28.478655,-4.2115,28.78837479,11.108655,1.8285,11.25813609,17.37,-6.04,18.39017401
12/02/2020 11:00,28.375945,-4.029085,28.66056141,11.205945,1.830915,11.35453447,17.17,-5.86,18.14245022,28.375945,-4.059085,28.66479419,11.205945,1.830915,11.35453447,17.17,-5.89,18.15216241
12/02/2020 11:30,28.41876,-4.064965,28.70801039,11.31876,1.795035,11.46021285,17.1,-5.86,18.07621642,28.40876,-4.094965,28.70237591,11.31876,1.795035,11.46021285,17.09,-5.89,18.07650962
12/02/2020 12:00,28.17257,-4.14979,28.47655979,11.35257,1.80021,11.49441611,16.82,-5.95,17.84138167,28.16257,-4.18979,28.47252516,11.35257,1.80021,11.49441611,16.81,-5.99,17.84534113
12/02/2020 12:30,28.272835,-4.011505,28.55600412,11.192835,1.818495,11.33959785,17.08,-5.83,18.04758433,28.262835,-4.041505,28.55033458,11.192835,1.818495,11.33959785,17.07,-5.86,18.04783921
12/02/2020 13:00,28.15519,-4.015645,28.44011478,11.07519,1.814355,11.22282129,17.08,-5.83,18.04758433,28.14519,-4.105645,28.44306666,11.07519,1.814355,11.22282129,17.07,-5.92,18.06740989
12/02/2020 13:30,28.10827,-4.147365,28.41259367,11.02827,1.822635,11.1778682,17.08,-5.97,18.09329434,28.09827,-4.187365,28.40856918,11.02827,1.822635,11.1778682,17.07,-6.01,18.09709922
12/02/2020 14:00,28.07543,-4.14978,28.38045884,10.86543,1.82022,11.01684029,17.21,-5.97,18.21606434,28.06543,-4.18978,28.37644477,10.86543,1.82022,11.01684029,17.2,-6.01,18.21977223
12/02/2020 14:30,28.097165,-4.15461,28.40266652,10.887165,1.81539,11.03748171,17.21,-5.97,18.21606434,28.087165,-4.19461,28.39865474,10.887165,1.81539,11.03748171,17.2,-6.01,18.21977223
12/02/2020 15:00,28.15572,-4.20426,28.46788315,10.75572,1.82574,10.90957558,17.4,-6.03,18.41523554,28.14572,-4.18426,28.455045,10.75572,1.82574,10.90957558,17.39,-6.01,18.39924455
12/02/2020 15:30,28.0812,-4.20564,28.39438679,10.6812,1.82436,10.83588127,17.4,-6.03,18.41523554,28.0712,-4.24564,28.39045136,10.6812,1.82436,10.83588127,17.39,-6.07,18.41893048
12/02/2020 16:00,28.365305,-4.2015,28.67478213,10.615305,1.8285,10.77163462,17.75,-6.03,18.7462903,28.375305,-4.2415,28.6905604,10.615305,1.8285,10.77163462,17.76,-6.07,18.76865738
12/02/2020 16:30,28.84871,-4.196325,29.15231058,10.52871,1.833675,10.68719319,18.32,-6.03,19.28686859,28.86871,-4.236325,29.17788317,10.52871,1.833675,10.68719319,18.34,-6.07,19.31839797
12/02/2020 17:00,29.644885,-4.05873,29.92143873,10.464885,1.85127,10.6273712,19.18,-5.91,20.06989038,29.644885,-4.08873,29.92552288,10.464885,1.85127,10.6273712,19.18,-5.94,20.07874498
12/02/2020 17:30,30.83419,-3.790455,31.06629721,10.45419,1.849545,10.61653923,20.38,-5.64,21.14601617,30.83419,-3.820455,31.06997183,10.45419,1.849545,10.61653923,20.38,-5.67,21.15403744
12/02/2020 18:00,31.84729,-3.64149,32.05480198,10.44729,1.84851,10.60956444,21.4,-5.49,22.09298758,31.81729,-3.70149,32.0318743,10.44729,1.84851,10.60956444,21.37,-5.55,22.07893566
12/02/2020 18:30,31.984875,-3.73356,32.20204495,10.444875,1.84644,10.60682584,21.54,-5.58,22.25102245,31.984875,-3.77356,32.20670713,10.444875,1.84644,10.60682584,21.54,-5.62,22.26108713
12/02/2020 19:00,31.851085,-3.73287,32.06908066,10.451085,1.84713,10.61306115,21.4,-5.58,22.11552396,31.821085,-3.77287,32.04396977,10.451085,1.84713,10.61306115,21.37,-5.62,22.09663549
12/02/2020 19:30,30.963155,-3.94459,31.2134067,10.453155,1.85541,10.61654349,20.51,-5.8,21.31431678,30.963155,-3.99459,31.21976484,10.453155,1.85541,10.61654349,20.51,-5.85,21.32797693
12/02/2020 20:00,30.13798,-4.18735,30.42748328,10.44798,1.85265,10.61096594,19.69,-6.04,20.59557477,30.14798,-4.21735,30.44152984,10.44798,1.85265,10.61096594,19.7,-6.07,20.61394916
12/02/2020 20:30,28.46798,-4.634245,28.84271333,10.44798,1.855755,10.6115085,18.02,-6.49,19.15308069,28.46798,-4.674245,28.84916726,10.44798,1.855755,10.6115085,18.02,-6.53,19.16667159
12/02/2020 21:00,26.680395,-6.85287,27.5464209,10.450395,1.84713,10.61238168,16.23,-8.7,18.41474681,26.690395,-6.88287,27.56358258,10.450395,1.84713,10.61238168,16.24,-8.73,18.43774661
12/02/2020 21:30,25.31798,-6.343215,26.10050742,10.44798,1.846785,10.60994349,14.87,-8.19,16.97624811,25.29798,-6.383215,26.0908648,10.44798,1.846785,10.60994349,14.85,-8.23,16.97808588
12/02/2020 22:00,24.05936,-5.44977,24.6688629,10.44936,1.84023,10.61016356,13.61,-7.29,15.43943652,24.05936,-5.47977,24.67550775,10.44936,1.84023,10.61016356,13.61,-7.32,15.45362417
12/02/2020 22:30,22.30212,-7.387005,23.49366722,10.45212,1.852995,10.61510259,11.85,-9.24,15.02664633,22.30212,-7.077005,23.39804599,10.45212,1.852995,10.61510259,11.85,-8.93,14.83803895
12/02/2020 23:00,20.42936,-8.04494,21.95631594,10.44936,1.84506,10.61100235,9.98,-9.89,14.05035587,20.38936,-8.07494,21.93013126,10.44936,1.84506,10.61100235,9.94,-9.92,14.0431478
12/02/2020 23:30,18.671425,-8.054255,20.33453061,10.441425,1.835745,10.60157138,8.23,-9.89,12.86642919,18.661425,-8.084255,20.33725552,10.441425,1.835745,10.60157138,8.22,-9.92,12.88312074
13/02/2020 00:00,17.721775,-6.24287,18.78921858,10.451775,1.84713,10.61374062,7.27,-8.09,10.87662632,17.711775,-6.28287,18.79312186,10.451775,1.84713,10.61374062,7.26,-8.13,10.8997477
13/02/2020 00:30,17.117635,-9.735285,19.69236405,10.447635,1.844715,10.60924364,6.67,-11.58,13.36358111,17.347635,-5.435285,18.17918489,10.447635,1.844715,10.60924364,6.9,-7.28,10.03037387
13/02/2020 01:00,17.579705,-4.652525,18.18493928,10.449705,1.847475,10.61176227,7.13,-6.5,9.648155264,17.239705,-10.502525,20.18688832,10.449705,1.847475,10.61176227,6.79,-12.35,14.09349495
13/02/2020 01:30,17.278325,-5.163215,18.03328323,10.448325,1.846785,10.61028323,6.83,-7.01,9.787185499,17.008325,-10.183215,19.82374806,10.448325,1.846785,10.61028323,6.56,-12.03,13.70235381
13/02/2020 02:00,16.5466,-8.543215,18.62193583,10.4466,1.846785,10.60858456,6.1,-10.39,12.04832353,16.5266,-8.593215,18.62718045,10.4466,1.846785,10.60858456,6.08,-10.44,12.08139065
13/02/2020 02:30,16.286255,-8.555635,18.39676581,10.446255,1.834365,10.60608969,5.84,-10.39,11.91879608,16.286255,-8.605635,18.42007209,10.446255,1.834365,10.60608969,5.84,-10.44,11.96240778
13/02/2020 03:00,15.94384,-8.414595,18.02807375,10.44384,1.845405,10.6056265,5.5,-10.26,11.64120269,15.94384,-8.454595,18.0467784,10.44384,1.845405,10.6056265,5.5,-10.3,11.67647207
13/02/2020 03:30,15.716605,-8.402865,17.8218914,10.456605,1.857135,10.62024192,5.26,-10.26,11.52975282,15.706605,-8.442865,17.83197718,10.456605,1.857135,10.62024192,5.25,-10.3,11.56081745
13/02/2020 04:00,15.49453,-8.523565,17.68421953,10.44453,1.836435,10.60474896,5.05,-10.36,11.52528091,15.47453,-8.553565,17.68119207,10.44453,1.836435,10.60474896,5.03,-10.39,11.54352632
13/02/2020 04:30,15.42177,-8.50321,17.61066638,10.44177,1.85679,10.60557541,4.98,-10.36,11.49478142,15.47177,-8.53321,17.66893715,10.44177,1.85679,10.60557541,5.03,-10.39,11.54352632
13/02/2020 05:00,15.430395,-8.58563,17.65814635,10.450395,1.84437,10.61190164,4.98,-10.43,11.55791071,15.370395,-8.62563,17.62528114,10.450395,1.84437,10.61190164,4.92,-10.47,11.56837499
13/02/2020 05:30,15.86039,-8.518045,18.00302923,10.44039,1.841955,10.60162919,5.42,-10.36,11.69213411,15.84039,-8.558045,18.00439084,10.44039,1.841955,10.60162919,5.4,-10.4,11.71836166
13/02/2020 06:00,16.799705,-8.0446,18.62647785,10.449705,1.8354,10.60966671,6.35,-9.88,11.7446541,16.809705,-7.9446,18.59254827,10.449705,1.8354,10.60966671,6.36,-9.78,11.66610475
13/02/2020 06:30,18.97936,-7.89253,20.5550027,10.44936,1.83747,10.60968522,8.53,-9.73,12.93962132,18.92936,-8.02253,20.55922318,10.44936,1.83747,10.60968522,8.48,-9.86,13.00499904
13/02/2020 07:00,20.9066,-7.711145,22.28334986,10.4466,1.848855,10.60894511,10.46,-9.56,14.17057515,20.8766,-7.741145,22.26561819,10.4466,1.848855,10.60894511,10.43,-9.59,14.16873318
13/02/2020 07:30,23.187635,-6.67908,24.13040668,10.447635,1.84092,10.60858443,12.74,-8.52,15.32638248,23.177635,-6.70908,24.1291218,10.447635,1.84092,10.60858443,12.73,-8.55,15.33477747
13/02/2020 08:00,24.83591,-4.931145,25.32071517,10.44591,1.848855,10.60826567,14.39,-6.78,15.90724678,24.82591,-4.951145,25.31481077,10.44591,1.848855,10.60826567,14.38,-6.8,15.90674071
13/02/2020 08:30,25.71454,-4.615965,26.12555646,10.46454,1.864035,10.62926262,15.25,-6.48,16.5696379,25.70454,-4.665965,26.12459772,10.46454,1.864035,10.62926262,15.24,-6.53,16.58006333
13/02/2020 09:00,26.482495,-4.42701,26.8499713,10.512495,1.84299,10.67282358,15.97,-6.27,17.15674211,26.482495,-4.46701,26.85659546,10.512495,1.84299,10.67282358,15.97,-6.31,17.17140064
13/02/2020 09:30,27.4663,-4.232185,27.79044846,10.5363,1.837815,10.69538132,16.93,-6.07,17.98526619,27.4663,-4.252185,27.79350127,10.5363,1.837815,10.69538132,16.93,-6.09,17.99202601
13/02/2020 10:00,27.808425,-4.07805,28.10585335,10.648425,1.83195,10.80485982,17.16,-5.91,18.14920659,27.798425,-4.11805,28.10179297,10.648425,1.83195,10.80485982,17.15,-5.95,18.15282347
13/02/2020 10:30,27.736545,-4.171505,28.04848271,11.026545,1.818495,11.17549188,16.71,-5.99,17.75117461,27.736545,-4.221505,28.05596252,11.026545,1.818495,11.17549188,16.71,-6.04,17.76810907
13/02/2020 11:00,27.680655,-4.170125,27.99300991,10.970655,1.819875,11.12057625,16.71,-5.99,17.75117461,27.680655,-4.220125,28.00050207,10.970655,1.819875,11.12057625,16.71,-6.04,17.76810907
13/02/2020 11:30,28.160385,-4.03875,28.4485287,11.120385,1.81125,11.26692456,17.04,-5.85,18.01621769,28.150385,-4.07875,28.44433823,11.120385,1.81125,11.26692456,17.03,-5.89,18.01979467
13/02/2020 12:00,27.952005,-4.02771,28.24069814,10.912005,1.82229,11.06311864,17.04,-5.85,18.01621769,27.942005,-4.06771,28.23653499,10.912005,1.82229,11.06311864,17.03,-5.89,18.01979467
13/02/2020 12:30,28.5992,-4.02564,28.88113602,10.8192,1.82436,10.97193593,17.78,-5.85,18.71766278,28.6092,-4.06564,28.89663913,10.8192,1.82436,10.97193593,17.79,-5.89,18.73969584
13/02/2020 13:00,28.37687,-4.035645,28.66240014,10.98687,1.814355,11.13567225,17.39,-5.85,18.34760475,28.36687,-4.075645,28.65816107,10.98687,1.814355,11.13567225,17.38,-5.89,18.35092641
13/02/2020 13:30,27.36238,-8.57253,28.67382273,10.97238,1.83747,11.12517051,16.39,-10.41,19.41649299,27.92238,-1.89253,27.98644269,10.97238,1.83747,11.12517051,16.95,-3.73,17.35555819
13/02/2020 14:00,26.571525,-7.881165,27.71567612,11.331525,1.808835,11.47498771,15.24,-9.69,18.05972591,26.881525,-4.001165,27.17766928,11.331525,1.808835,11.47498771,15.55,-5.81,16.59995783
13/02/2020 14:30,26.799225,-6.52047,27.58106216,10.869225,1.81953,11.02046921,15.93,-8.34,17.98111509,26.799225,-6.56047,27.59054598,10.869225,1.81953,11.02046921,15.93,-8.38,17.99970278
13/02/2020 15:00,26.77536,-5.74219,27.38416786,10.72536,1.82781,10.87999249,16.05,-7.57,17.74563045,26.76536,-5.78219,27.38280879,10.72536,1.82781,10.87999249,16.04,-7.61,17.75369539
13/02/2020 15:30,26.95493,-4.24874,27.28772696,10.55493,1.83126,10.71261222,16.4,-6.08,17.49075184,26.94493,-4.27874,27.2825378,10.55493,1.83126,10.71261222,16.39,-6.11,17.49183238
13/02/2020 16:00,27.35975,-4.240115,27.68635937,10.53975,1.839885,10.6991358,16.82,-6.08,17.88515586,27.35975,-4.270115,27.69096969,10.53975,1.839885,10.6991358,16.82,-6.11,17.8953765
13/02/2020 16:30,28.554215,-4.01804,28.83553086,10.504215,1.85196,10.66622185,18.05,-5.87,18.98050052,28.544215,-4.06804,28.83264052,10.504215,1.85196,10.66622185,18.04,-5.92,18.98652154
13/02/2020 17:00,28.96903,-4.008035,29.24498322,10.47903,1.861965,10.64316604,18.49,-5.87,19.39940721,28.97903,-4.058035,29.26178101,10.47903,1.861965,10.64316604,18.5,-5.92,19.42411903
13/02/2020 17:30,29.946945,-3.892525,30.19886199,10.446945,1.847475,10.60904443,19.5,-5.74,20.32726248,29.936945,-3.932525,30.19412905,10.446945,1.847475,10.60904443,19.49,-5.78,20.32900637
13/02/2020 18:00,31.01522,-4.28735,31.31014599,10.44522,1.85265,10.60824834,20.57,-6.14,21.46682324,30.99522,-4.32735,31.29584031,10.44522,1.85265,10.60824834,20.55,-6.18,21.4591449
13/02/2020 18:30,31.231775,-5.754245,31.75744173,10.451775,1.855755,10.61524504,20.78,-7.61,22.12962946,31.211775,-5.814245,31.74870617,10.451775,1.855755,10.61524504,20.76,-7.67,22.13157247
13/02/2020 19:00,31.14729,-5.76287,31.6759269,10.44729,1.84713,10.60932409,20.7,-7.61,22.05452561,31.14729,-5.82287,31.68689776,10.44729,1.84713,10.60932409,20.7,-7.67,22.07530068
13/02/2020 19:30,30.38936,-6.025625,30.98098381,10.44936,1.854375,10.61262602,19.94,-7.88,21.44056902,30.36936,-6.065625,30.96917554,10.44936,1.854375,10.61262602,19.92,-7.92,21.43671617
13/02/2020 20:00,29.27936,-6.25459,29.93995354,10.44936,1.85541,10.61280692,18.83,-8.11,20.50221939,29.27936,-6.28459,29.94623505,10.44936,1.85541,10.61280692,18.83,-8.14,20.5141049
13/02/2020 20:30,27.898325,-6.087355,28.55472691,10.448325,1.842645,10.60956342,17.45,-7.93,19.16735245,27.898325,-6.107355,28.55899723,10.448325,1.842645,10.60956342,17.45,-7.95,19.17563558
13/02/2020 21:00,26.909705,-4.732525,27.32268318,10.449705,1.847475,10.61176227,16.46,-6.58,17.72647737,26.909705,-4.782525,27.33138797,10.449705,1.847475,10.61176227,16.46,-6.63,17.74509791
13/02/2020 21:30,25.285565,-5.06632,25.78812509,10.445565,1.84368,10.60702522,14.84,-6.91,16.36990226,25.275565,-5.08632,25.78225819,10.445565,1.84368,10.60702522,14.83,-6.93,16.36929443
13/02/2020 22:00,23.79729,-6.254595,24.6055069,10.44729,1.845405,10.60902389,13.35,-8.1,15.61513689,23.86729,-4.964595,24.37816104,10.44729,1.845405,10.60902389,13.42,-6.81,15.04900329
13/02/2020 22:30,21.82005,-10.46115,24.19814541,10.45005,1.83885,10.61060386,11.37,-12.3,16.75013134,22.32005,-3.23115,22.55271519,10.45005,1.83885,10.61060386,11.87,-5.07,12.90743197
13/02/2020 23:00,20.40936,-7.649075,21.7956492,10.44936,1.850925,10.61202374,9.96,-9.5,13.76414182,20.38936,-7.649075,21.77692241,10.44936,1.850925,10.61202374,9.94,-9.5,13.74967636
13/02/2020 23:30,18.63522,-7.06391,19.92913066,10.44522,1.83609,10.6053688,8.19,-8.9,12.09487908,18.62522,-7.06391,19.91978023,10.44522,1.83609,10.6053688,8.18,-8.9,12.08810986
14/02/2020 00:00,17.45557,-8.25357,19.30850439,10.45557,1.82643,10.61389611,7,-10.08,12.27217992,17.42557,-8.54357,19.40729446,10.45557,1.82643,10.61389611,6.97,-10.37,12.49471088
14/02/2020 00:30,17.021425,-8.578045,19.06073884,10.441425,1.841955,10.60264845,6.58,-10.42,12.32366829,17.001425,-8.628045,19.065456,10.441425,1.841955,10.60264845,6.56,-10.47,12.35534297
14/02/2020 01:00,17.17074,-8.580805,19.19542984,10.45074,1.839195,10.61134321,6.72,-10.42,12.39898383,17.15074,-8.630805,19.19996556,10.45074,1.839195,10.61134321,6.7,-10.47,12.43024135
14/02/2020 01:30,16.815565,-8.575975,18.87619065,10.445565,1.844025,10.6070852,6.37,-10.42,12.21283341,16.785565,-8.625975,18.87227165,10.445565,1.844025,10.6070852,6.34,-10.47,12.23995507
14/02/2020 02:00,16.311775,-8.73322,18.502517,10.451775,1.83678,10.61194428,5.86,-10.57,12.08571471,16.311775,-8.77322,18.52143064,10.451775,1.83678,10.61194428,5.86,-10.61,12.12071368
14/02/2020 02:30,16.01867,-8.811835,18.28240205,10.44867,1.848165,10.61086324,5.57,-10.66,12.02748935,15.99867,-8.851835,18.28421244,10.44867,1.848165,10.61086324,5.55,-10.7,12.05373386
14/02/2020 03:00,15.66591,-8.818045,17.97717035,10.44591,1.841955,10.60706528,5.22,-10.66,11.8694566,15.66591,-8.858045,17.99682465,10.44591,1.841955,10.60706528,5.22,-10.7,11.90539374
14/02/2020 03:30,15.35488,-8.822185,17.70884773,10.45488,1.837815,10.61518157,4.9,-10.66,11.73224616,15.34488,-8.862185,17.72014857,10.45488,1.837815,10.61518157,4.89,-10.7,11.76444219
14/02/2020 04:00,15.125565,-8.83357,17.51612616,10.445565,1.82643,10.60404049,4.68,-10.66,11.64207885,15.125565,-8.87357,17.5363326,10.445565,1.82643,10.60404049,4.68,-10.7,11.67871568
14/02/2020 04:30,15.13557,-8.8108,17.51329997,10.45557,1.8492,10.61783804,4.68,-10.66,11.64207885,15.13557,-8.8508,17.53345773,10.45557,1.8492,10.61783804,4.68,-10.7,11.67871568
14/02/2020 05:00,15.12108,-8.820115,17.50547026,10.44108,1.839885,10.60194927,4.68,-10.66,11.64207885,15.12108,-8.860115,17.52565828,10.44108,1.839885,10.60194927,4.68,-10.7,11.67871568
14/02/2020 05:30,15.714875,-8.662875,17.94443366,10.444875,1.837125,10.60520825,5.27,-10.5,11.74831477,15.694875,-8.712875,17.95113623,10.444875,1.837125,10.60520825,5.25,-10.55,11.78409946
14/02/2020 06:00,16.618325,-8.55701,18.69200754,10.448325,1.84299,10.60962334,6.17,-10.4,12.09251421,16.618325,-8.61701,18.71955093,10.448325,1.84299,10.60962334,6.17,-10.46,12.14415497
14/02/2020 06:30,18.505565,-8.19632,20.23945645,10.445565,1.84368,10.60702522,8.06,-10.04,12.8749835,18.475565,-8.22632,20.22421427,10.445565,1.84368,10.60702522,8.03,-10.07,12.87966614
14/02/2020 07:00,20.619705,-6.85632,21.72973443,10.449705,1.84368,10.61110223,10.17,-8.7,13.38353092,20.589705,-7.12632,21.78807905,10.449705,1.84368,10.61110223,10.14,-8.97,13.53811287
14/02/2020 07:30,22.717635,-7.55218,23.9400577,10.447635,1.84782,10.60978397,12.27,-9.4,15.45680756,22.717635,-7.59218,23.95270626,10.447635,1.84782,10.60978397,12.27,-9.44,15.48116598
14/02/2020 08:00,24.659705,-4.94667,25.15095614,10.449705,1.83333,10.60930881,14.21,-6.78,15.74460225,24.599705,-5.68667,25.24843959,10.449705,1.83333,10.60930881,14.15,-7.52,16.02413492
14/02/2020 08:30,25.894895,-4.788725,26.33396047,10.484895,1.861275,10.64882002,15.41,-6.65,16.78364084,25.894895,-4.828725,26.34126368,10.484895,1.861275,10.64882002,15.41,-6.69,16.79952976
14/02/2020 09:00,26.408075,-4.60253,26.80615056,10.638075,1.83747,10.79559798,15.77,-6.44,17.03427427,26.398075,-4.62253,26.79974155,10.638075,1.83747,10.79559798,15.76,-6.46,17.03259229
14/02/2020 09:30,27.25402,-4.457015,27.61605672,10.80402,1.832985,10.95840692,16.45,-6.29,17.61154735,27.24402,-4.487015,27.61104723,10.80402,1.832985,10.95840692,16.44,-6.32,17.61294978
14/02/2020 10:00,27.94293,-4.24047,28.26285412,10.69293,1.81953,10.84663272,17.25,-6.06,18.28349255,27.94293,-4.28047,28.26888325,10.69293,1.81953,10.84663272,17.25,-6.1,18.29678934
14/02/2020 10:30,28.314605,-4.15391,28.61768377,10.594605,1.83609,10.75252908,17.72,-5.99,18.70503943,28.304605,-4.18391,28.61216117,10.594605,1.83609,10.75252908,17.71,-6.02,18.70519981
14/02/2020 11:00,28.6415,-4.00253,28.91981619,10.5915,1.83747,10.7497055,18.05,-5.84,18.97124403,28.6615,-4.03253,28.94378829,10.5915,1.83747,10.7497055,18.07,-5.87,18.99952105
14/02/2020 11:30,28.88528,-4.02047,29.16373741,10.56528,1.81953,10.72081298,18.32,-5.84,19.22831246,28.89528,-4.05047,29.17779144,10.56528,1.81953,10.72081298,18.33,-5.87,19.24696859
14/02/2020 12:00,28.765985,-4.006325,29.04363154,10.595985,1.833675,10.75347675,18.17,-5.84,19.08545258,28.785985,-4.036325,29.06759109,10.595985,1.833675,10.75347675,18.19,-5.87,19.1136862
14/02/2020 12:30,29.01636,-3.904255,29.27784751,10.65636,1.835745,10.81332364,18.36,-5.74,19.23635101,29.01636,-3.934255,29.28186316,10.65636,1.835745,10.81332364,18.36,-5.77,19.24532411
14/02/2020 13:00,28.88259,-3.913915,29.14657331,10.70259,1.826085,10.85725652,18.18,-5.74,19.06462693,28.89259,-3.943915,29.16052507,10.70259,1.826085,10.85725652,18.19,-5.77,19.08321252
14/02/2020 13:30,28.929775,-4.00047,29.20506192,10.589775,1.81953,10.74495342,18.34,-5.82,19.24130973,28.929775,-4.03047,29.2091864,10.589775,1.81953,10.74495342,18.34,-5.85,19.25040519
14/02/2020 14:00,28.816305,-3.993915,29.091765,10.546305,1.826085,10.70323015,18.27,-5.82,19.17460039,28.816305,-4.023915,29.09589878,10.546305,1.826085,10.70323015,18.27,-5.85,19.18372748
14/02/2020 14:30,28.55355,-4.08943,28.84490692,10.55355,1.83057,10.71113459,18,-5.92,18.94851973,28.56355,-4.12943,28.86050209,10.55355,1.83057,10.71113459,18.01,-5.96,18.97054823
14/02/2020 15:00,28.334575,-4.09771,28.62934452,10.534575,1.82229,10.6910248,17.8,-5.92,18.75863534,28.314575,-4.13771,28.61530712,10.534575,1.82229,10.6910248,17.78,-5.96,18.75233319
14/02/2020 15:30,27.801465,-5.887335,28.41799024,10.521465,1.882665,10.68857583,17.28,-7.77,18.94653794,27.781465,-6.127335,28.44914817,10.521465,1.882665,10.68857583,17.26,-8.01,19.02807662
14/02/2020 16:00,28.430755,-4.08321,28.72247263,10.480755,1.85679,10.64396047,17.95,-5.94,18.90730282,28.430755,-4.11321,28.7267528,10.480755,1.85679,10.64396047,17.95,-5.97,18.91674919
14/02/2020 16:30,29.026265,-4.00183,29.3008311,10.466265,1.85817,10.62993409,18.56,-5.86,19.46312411,29.036265,-4.03183,29.31484843,10.466265,1.85817,10.62993409,18.57,-5.89,19.48170937
14/02/2020 17:00,29.66591,-3.851495,29.91488308,10.44591,1.838505,10.60646672,19.22,-5.69,20.04456285,29.66591,-3.901495,29.92136159,10.44591,1.838505,10.60646672,19.22,-5.74,20.05881352
14/02/2020 17:30,30.46867,-3.67011,30.6889159,10.44867,1.84989,10.61116383,20.02,-5.52,20.76706046,30.45867,-3.71011,30.68379857,10.44867,1.84989,10.61116383,20.01,-5.56,20.76809332
14/02/2020 18:00,31.006255,-3.47597,31.20048424,10.446255,1.85403,10.60950851,20.56,-5.33,21.23964454,31.006255,-3.51597,31.20496586,10.446255,1.85403,10.60950851,20.56,-5.37,21.24971765
14/02/2020 18:30,30.935565,-3.673215,31.15287612,10.445565,1.846785,10.60756537,20.49,-5.52,21.22052073,30.935565,-3.723215,31.15881114,10.445565,1.846785,10.60756537,20.49,-5.57,21.23358189
14/02/2020 19:00,30.23591,-4.663555,30.59344699,10.44591,1.856445,10.60959112,19.79,-6.52,20.83637444,30.22591,-4.703555,30.58968887,10.44591,1.856445,10.60959112,19.78,-6.56,20.83943377
14/02/2020 19:30,29.593495,-5.967355,30.18914162,10.443495,1.842645,10.60480685,19.15,-7.81,20.68135876,29.593495,-5.997355,30.19508591,10.443495,1.842645,10.60480685,19.15,-7.84,20.69270644
14/02/2020 20:00,28.53729,-6.22562,29.20847933,10.44729,1.86438,10.61234098,18.09,-8.09,19.81656378,28.53729,-6.27562,29.21917738,10.44729,1.86438,10.61234098,18.09,-8.14,19.83702851
14/02/2020 20:30,26.994875,-6.529075,27.77322626,10.444875,1.850925,10.60760751,16.55,-8.38,18.55065767,26.984875,-6.579075,27.7753075,10.444875,1.850925,10.60760751,16.54,-8.43,18.56438795
14/02/2020 21:00,25.57488,-6.811485,26.46640918,10.45488,1.858515,10.61878495,15.12,-8.67,17.42938037,25.57488,-6.841485,26.47414595,10.45488,1.858515,10.61878495,15.12,-8.7,17.44432286
14/02/2020 21:30,24.222805,-6.823905,25.16565043,10.442805,1.846095,10.60472739,13.78,-8.67,16.28058046,24.202805,-6.853905,25.15455791,10.442805,1.846095,10.60472739,13.76,-8.7,16.2796683
14/02/2020 22:00,23.05936,-5.33804,23.66915196,10.44936,1.85196,10.61220431,12.61,-7.19,14.5157914,23.03936,-5.31804,23.64516142,10.44936,1.85196,10.61220431,12.59,-7.17,14.48851269
14/02/2020 22:30,21.53798,-6.820795,22.59220722,10.44798,1.859205,10.61211239,11.09,-8.68,14.08298619,21.51798,-6.850795,22.58222432,10.44798,1.859205,10.61211239,11.07,-8.71,14.08577296
14/02/2020 23:00,20.063495,-6.9877,21.24551207,10.443495,1.8423,10.60474691,9.62,-8.83,13.05807413,20.043495,-7.0277,21.23982719,10.443495,1.8423,10.60474691,9.6,-8.87,13.07045906
14/02/2020 23:30,18.6166,-7.271145,19.98617885,10.4466,1.848855,10.60894511,8.17,-9.12,12.24431705,18.5966,-7.301145,19.97849468,10.4466,1.848855,10.60894511,8.15,-9.15,12.25336688
15/02/2020 00:00,17.683495,-6.82735,18.95570372,10.443495,1.85265,10.60654986,7.24,-8.68,11.30309692,17.673495,-6.82735,18.94637521,10.443495,1.85265,10.60654986,7.23,-8.68,11.29669421
15/02/2020 00:30,17.246255,-8.047365,19.03137922,10.446255,1.822635,10.60406723,6.8,-9.87,11.98569564,17.226255,-8.087365,19.0302216,10.446255,1.822635,10.60406723,6.78,-9.91,12.00735191
15/02/2020 01:00,17.346945,-8.040465,19.1197693,10.446945,1.829535,10.60593504,6.9,-9.87,12.04271149,17.326945,-8.370465,19.2428612,10.446945,1.829535,10.60593504,6.88,-10.2,12.30343042
15/02/2020 01:30,16.83005,-8.22389,18.73186989,10.45005,1.87611,10.61712455,6.38,-10.1,11.94631324,16.81005,-8.25389,18.72710552,10.45005,1.87611,10.61712455,6.36,-10.13,11.96104092
15/02/2020 02:00,16.19591,-8.33287,18.21384702,10.44591,1.84713,10.60796517,5.75,-10.18,11.69165942,16.18591,-8.37287,18.22329922,10.44591,1.84713,10.60796517,5.74,-10.22,11.72160399
15/02/2020 02:30,15.74798,-8.356675,17.82786838,10.44798,1.823325,10.60588517,5.3,-10.18,11.47703795,15.74798,-8.396675,17.84665305,10.44798,1.823325,10.60588517,5.3,-10.22,11.5125323
15/02/2020 03:00,15.360045,-8.535975,17.57253117,10.440045,1.844025,10.6016493,4.92,-10.38,11.48698394,15.350045,-8.515975,17.55407963,10.440045,1.844025,10.6016493,4.91,-10.36,11.46462821
15/02/2020 03:30,14.94212,-8.696655,17.28868874,10.45212,1.863345,10.6169142,4.49,-10.56,11.47491612,14.93212,-8.726655,17.2951645,10.45212,1.863345,10.6169142,4.48,-10.59,11.49863035
15/02/2020 04:00,14.68522,-8.283555,16.86039649,10.44522,1.856445,10.60891177,4.24,-10.14,10.99077795,14.67522,-8.323555,16.87138554,10.44522,1.856445,10.60891177,4.23,-10.18,11.02385141
15/02/2020 04:30,14.532115,-8.297355,16.7340511,10.442115,1.842645,10.60344785,4.09,-10.14,10.93378708,14.502115,-8.337355,16.72790566,10.442115,1.842645,10.60344785,4.06,-10.18,10.95974452
15/02/2020 05:00,14.44798,-8.29425,16.65949306,10.44798,1.84575,10.60976339,4,-10.14,10.90044036,14.43798,-8.33425,16.67078251,10.44798,1.84575,10.60976339,3.99,-10.18,10.93400658
