Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/02/2020 05:30,14.56212,-8.291835,16.75738245,10.45212,1.848165,10.61426052,4.11,-10.14,10.9412842,14.55212,-8.331835,16.76853216,10.45212,1.848165,10.61426052,4.1,-10.18,10.97462528
15/02/2020 06:00,14.97246,-8.21563,17.07838209,10.44246,1.84437,10.60408749,4.53,-10.06,11.03288267,14.96246,-8.25563,17.08890388,10.44246,1.84437,10.60408749,4.52,-10.1,11.06527903
15/02/2020 06:30,15.89039,-8.924595,18.22506215,10.44039,1.845405,10.60222915,5.45,-10.77,12.07043495,15.88039,-8.944595,18.22615062,10.44039,1.845405,10.60222915,5.44,-10.79,12.08377838
15/02/2020 07:00,16.76729,-8.192185,18.66156234,10.44729,1.837815,10.60770627,6.32,-10.03,11.85509595,16.73729,-8.362185,18.70997099,10.44729,1.837815,10.60770627,6.29,-10.2,11.98349281
15/02/2020 07:30,18.048325,-7.87494,19.69153918,10.448325,1.84506,10.60998312,7.6,-9.72,12.33849261,18.038325,-7.91494,19.69841222,10.448325,1.84506,10.60998312,7.59,-9.76,12.36388693
15/02/2020 08:00,18.973495,-7.68149,20.46946021,10.443495,1.84851,10.6058275,8.53,-9.53,12.78991009,18.963495,-7.72149,20.47524238,10.443495,1.84851,10.6058275,8.52,-9.57,12.81309096
15/02/2020 08:30,20.86074,-6.962185,21.99187335,10.45074,1.837815,10.61110411,10.41,-8.8,13.63114449,20.83074,-6.982185,21.96976641,10.45074,1.837815,10.61110411,10.38,-8.82,13.62118938
15/02/2020 09:00,22.63282,-6.98837,23.68716649,10.47282,1.88163,10.64051175,12.16,-8.87,15.05132884,22.62282,-6.99837,23.68056518,10.47282,1.88163,10.64051175,12.15,-8.88,15.04914948
15/02/2020 09:30,24.292475,-6.75562,25.21433607,10.472475,1.86438,10.63713521,13.82,-8.62,16.28793418,24.282475,-6.78562,25.21275929,10.472475,1.86438,10.63713521,13.81,-8.65,16.29535517
15/02/2020 10:00,25.399025,-5.74907,26.04154905,10.469025,1.86093,10.63313429,14.93,-7.61,16.75759529,25.379025,-5.86907,26.04881749,10.469025,1.86093,10.63313429,14.91,-7.73,16.79467177
15/02/2020 10:30,26.67764,-4.19528,27.00549667,10.45764,1.85472,10.62083898,16.22,-6.05,17.31158283,26.67764,-4.23528,27.01173953,10.45764,1.85472,10.62083898,16.22,-6.09,17.32560244
15/02/2020 11:00,27.40523,-4.036315,27.7008749,10.46523,1.853685,10.62813187,16.94,-5.89,17.93476233,27.39523,-4.086315,27.69831397,10.46523,1.853685,10.62813187,16.93,-5.94,17.94180872
15/02/2020 11:30,28.07626,-4.53356,28.43992865,10.45626,1.84644,10.61803719,17.62,-6.38,18.73949839,28.07626,-4.56356,28.44472632,10.45626,1.84644,10.61803719,17.62,-6.41,18.74973333
15/02/2020 12:00,28.386265,-5.948725,29.00288554,10.466265,1.861275,10.6304773,17.92,-7.81,19.54795386,28.396265,-5.998725,29.02296621,10.466265,1.861275,10.6304773,17.93,-7.86,19.57714228
15/02/2020 12:30,28.741785,-5.85597,29.33227897,10.471785,1.85403,10.6346466,18.27,-7.71,19.83020423,28.741785,-5.89597,29.34029085,10.471785,1.85403,10.6346466,18.27,-7.75,19.84579049
15/02/2020 13:00,28.72557,-5.863905,29.31797663,10.45557,1.846095,10.61729772,18.27,-7.71,19.83020423,28.72557,-5.903905,29.32600324,10.45557,1.846095,10.61729772,18.27,-7.75,19.84579049
15/02/2020 13:30,28.7235,-5.865975,29.31636258,10.4535,1.844025,10.61489946,18.27,-7.71,19.83020423,28.7235,-5.905975,29.32439246,10.4535,1.844025,10.61489946,18.27,-7.75,19.84579049
15/02/2020 14:00,28.567635,-6.033905,29.1979071,10.447635,1.846095,10.60948367,18.12,-7.88,19.75927124,28.567635,-6.073905,29.20619954,10.447635,1.846095,10.60948367,18.12,-7.92,19.77525727
15/02/2020 14:30,28.210055,-4.691835,28.59756141,10.460055,1.848165,10.6220744,17.75,-6.54,18.91650338,28.230055,-4.731835,28.62387583,10.460055,1.848165,10.6220744,17.77,-6.58,18.94912399
15/02/2020 15:00,27.965915,-4.092525,28.26377828,10.455915,1.847475,10.61787749,17.51,-5.94,18.49009735,27.965915,-4.122525,28.26813779,10.455915,1.847475,10.61787749,17.51,-5.97,18.49975676
15/02/2020 15:30,27.893155,-4.16184,28.2019327,10.453155,1.83816,10.61354237,17.44,-6,18.44325351,27.883155,-4.20184,28.19797497,10.453155,1.83816,10.61354237,17.43,-6.04,18.4468561
15/02/2020 16:00,27.745915,-4.16391,28.05662035,10.455915,1.83609,10.61590246,17.29,-6,18.30147808,27.745915,-4.20391,28.06258467,10.455915,1.83609,10.61590246,17.29,-6.04,18.31463076
15/02/2020 16:30,27.85867,-4.230115,28.17799438,10.44867,1.839885,10.60942419,17.41,-6.07,18.4378144,27.84867,-4.200115,28.16361814,10.44867,1.839885,10.60942419,17.4,-6.04,18.41851243
15/02/2020 17:00,28.036255,-4.21942,28.35198581,10.446255,1.85058,10.60890616,17.59,-6.07,18.60787468,28.026255,-4.18942,28.3376465,10.446255,1.85058,10.60890616,17.58,-6.04,18.58865245
15/02/2020 17:30,28.90453,-4.01804,29.18246905,10.44453,1.85196,10.60744846,18.46,-5.87,19.37081568,28.91453,-4.04804,29.19651817,10.44453,1.85196,10.60744846,18.47,-5.9,19.38945332
15/02/2020 18:00,29.336255,-3.941835,29.59989731,10.446255,1.848165,10.60848516,18.89,-5.79,19.75743404,29.336255,-3.981835,29.60525067,10.446255,1.848165,10.60848516,18.89,-5.83,19.76919321
15/02/2020 18:30,29.061425,-4.05873,29.34347819,10.441425,1.85127,10.60427068,18.62,-5.91,19.53541656,29.051425,-4.08873,29.33774033,10.441425,1.85127,10.60427068,18.61,-5.94,19.53498656
15/02/2020 19:00,28.36246,-4.21287,28.67363616,10.44246,1.84713,10.60456789,17.92,-6.06,18.91692364,28.36246,-4.24287,28.67805926,10.44246,1.84713,10.60456789,17.92,-6.09,18.92655542
15/02/2020 19:30,27.32798,-4.432865,27.68517262,10.44798,1.857135,10.61174993,16.88,-6.29,18.0138419,27.31798,-4.472865,27.68173681,10.44798,1.857135,10.61174993,16.87,-6.33,18.01848495
15/02/2020 20:00,26.257285,-4.61735,26.6601751,10.437285,1.85265,10.60043538,15.82,-6.47,17.09190744,26.237285,-4.65735,26.64743952,10.437285,1.85265,10.60043538,15.8,-6.51,17.08859561
15/02/2020 20:30,25.047635,-4.85839,25.51446595,10.447635,1.84161,10.60870419,14.6,-6.7,16.06393476,25.037635,-4.88839,25.51038069,10.447635,1.84161,10.60870419,14.59,-6.73,16.06738933
15/02/2020 21:00,24.051425,-5.10287,24.58679171,10.441425,1.84713,10.60354871,13.61,-6.95,15.28183889,24.031425,-5.14287,24.57556712,10.441425,1.84713,10.60354871,13.59,-6.99,15.28228386
15/02/2020 21:30,22.96453,-6.21252,23.79001982,10.44453,1.85748,10.60841359,12.52,-8.07,14.89547918,22.96453,-5.76252,23.67649203,10.44453,1.85748,10.60841359,12.52,-7.62,14.65656167
15/02/2020 22:00,21.76936,-7.523905,23.03289346,10.44936,1.846095,10.61118236,11.32,-9.37,14.69487326,21.73936,-7.563905,23.01765479,10.44936,1.846095,10.61118236,11.29,-9.41,14.6973535
15/02/2020 22:30,20.9297,-6.925975,22.04589467,10.4397,1.844025,10.60130956,10.49,-8.77,13.67307573,20.9097,-6.955975,22.03635955,10.4397,1.844025,10.60130956,10.47,-8.8,13.67702087
15/02/2020 23:00,19.709355,-6.730455,20.82685043,10.439355,1.849545,10.60193141,9.27,-8.58,12.6312826,19.689355,-6.780455,20.82415113,10.439355,1.849545,10.60193141,9.25,-8.63,12.65066797
15/02/2020 23:30,18.42246,-7.932185,20.05758189,10.44246,1.837815,10.60294935,7.98,-9.77,12.61480479,18.42246,-7.982185,20.07740795,10.44246,1.837815,10.60294935,7.98,-9.82,12.65356867
16/02/2020 00:00,17.69622,-6.056675,18.70399728,10.37622,1.823325,10.53520078,7.32,-7.88,10.75531497,17.69622,-5.996675,18.68465449,10.37622,1.823325,10.53520078,7.32,-7.82,10.71143314
16/02/2020 00:30,17.21762,-8.403565,19.15897553,10.41762,1.836435,10.57824655,6.8,-10.24,12.29217637,17.39762,-4.783565,18.04327231,10.41762,1.836435,10.57824655,6.98,-6.62,9.62002079
16/02/2020 01:00,17.46315,-7.33046,18.93930442,10.44315,1.83954,10.60392801,7.02,-9.17,11.54856268,17.42315,-7.36046,18.91408278,10.44315,1.83954,10.60392801,6.98,-9.2,11.54817735
16/02/2020 01:30,16.874875,-8.68425,18.97834567,10.444875,1.84575,10.60670575,6.43,-10.53,12.33798201,16.924875,-7.75425,18.61665348,10.444875,1.84575,10.60670575,6.48,-9.6,11.58233137
16/02/2020 02:00,16.171425,-9.54356,18.77750047,10.441425,1.84644,10.60342854,5.73,-11.39,12.75009804,16.341425,-5.86356,17.36155255,10.441425,1.84644,10.60342854,5.9,-7.71,9.708455078
16/02/2020 02:30,15.746945,-8.293905,17.79761605,10.446945,1.846095,10.6088042,5.3,-10.14,11.44157332,15.726945,-8.393905,17.82678996,10.446945,1.846095,10.6088042,5.28,-10.24,11.52111106
16/02/2020 03:00,15.304875,-8.300115,17.41066075,10.444875,1.839885,10.60568671,4.86,-10.14,11.24451866,15.294875,-8.330115,17.41619985,10.444875,1.839885,10.60568671,4.85,-10.17,11.26727119
16/02/2020 03:30,14.9766,-8.36976,17.15667305,10.4466,1.86024,10.61093513,4.53,-10.23,11.18810976,14.9566,-8.41976,17.16368964,10.4466,1.86024,10.61093513,4.51,-10.28,11.22579619
16/02/2020 04:00,14.68315,-8.386665,16.90949567,10.44315,1.843335,10.60458702,4.24,-10.23,11.07386563,14.66315,-8.436665,16.91701168,10.44315,1.843335,10.60458702,4.22,-10.28,11.11246147
16/02/2020 04:30,14.68522,-8.38839,16.91214869,10.44522,1.84161,10.60632586,4.24,-10.23,11.07386563,14.66522,-8.43839,16.91966617,10.44522,1.84161,10.60632586,4.22,-10.28,11.11246147
16/02/2020 05:00,14.49177,-8.37597,16.73822784,10.44177,1.85403,10.60509255,4.05,-10.23,11.00251789,14.47177,-8.42597,16.74601736,10.44177,1.85403,10.60509255,4.03,-10.28,11.0417073
16/02/2020 05:30,14.49246,-8.381835,16.7417608,10.44246,1.848165,10.60474822,4.05,-10.23,11.00251789,14.47246,-8.431835,16.74956537,10.44246,1.848165,10.60474822,4.03,-10.28,11.0417073
16/02/2020 06:00,14.81522,-8.381145,17.02158439,10.44522,1.848855,10.60758623,4.37,-10.23,11.12428874,14.80522,-8.431145,17.03756864,10.44522,1.848855,10.60758623,4.36,-10.28,11.16637811
16/02/2020 06:30,15.380395,-8.317355,17.48527794,10.450395,1.842645,10.61160196,4.93,-10.16,11.29294027,15.360395,-8.367355,17.49155122,10.450395,1.842645,10.61160196,4.91,-10.21,11.32926299
16/02/2020 07:00,15.819355,-8.13701,17.78940483,10.439355,1.84299,10.60078983,5.38,-9.98,11.33775992,15.819355,-8.18701,17.81233071,10.439355,1.84299,10.60078983,5.38,-10.03,11.38179687
16/02/2020 07:30,16.73315,-7.94908,18.52528493,10.44315,1.84092,10.6041675,6.29,-9.79,11.63650291,16.73315,-7.98908,18.54248387,10.44315,1.84092,10.6041675,6.29,-9.83,11.67017566
16/02/2020 08:00,17.3866,-7.83287,19.06954934,10.4466,1.84713,10.60864463,6.94,-9.68,11.91075145,17.3766,-7.86287,19.0727804,10.4466,1.84713,10.60864463,6.93,-9.71,11.92933359
16/02/2020 08:30,18.922115,-7.668045,20.41679089,10.442115,1.841955,10.60332796,8.48,-9.51,12.74168356,18.902115,-7.718045,20.41710484,10.442115,1.841955,10.60332796,8.46,-9.56,12.76578239
16/02/2020 09:00,20.661085,-5.716705,21.43737739,10.451085,1.763295,10.59879177,10.21,-7.48,12.65679659,20.631085,-6.196705,21.54160674,10.451085,1.763295,10.59879177,10.18,-7.96,12.92261583
16/02/2020 09:30,22.20592,-6.19459,23.05375953,10.46592,1.85541,10.62911227,11.74,-8.05,14.23481998,22.19592,-6.10459,23.02009739,10.46592,1.85541,10.62911227,11.73,-7.96,14.17584213
16/02/2020 10:00,23.425585,-6.74942,24.37852955,10.485585,1.85058,10.64763538,12.94,-8.6,15.53716834,23.405585,-6.84942,24.38720901,10.485585,1.85058,10.64763538,12.92,-8.7,15.57614843
16/02/2020 10:30,24.96836,-4.55598,25.38062164,10.51836,1.83402,10.67705608,14.45,-6.39,15.79982911,24.96836,-4.59598,25.38783239,10.51836,1.83402,10.67705608,14.45,-6.43,15.81604881
16/02/2020 11:00,26.178035,-4.293915,26.52785748,10.558035,1.826085,10.71478835,15.62,-6.12,16.77613782,26.168035,-4.343915,26.52613152,10.558035,1.826085,10.71478835,15.61,-6.17,16.78514224
16/02/2020 11:30,27.05735,-4.647025,27.4535067,10.56735,1.812975,10.7217426,16.49,-6.46,17.71021457,27.05735,-4.687025,27.46030576,10.56735,1.812975,10.7217426,16.49,-6.5,17.72484415
16/02/2020 12:00,27.637675,-4.01839,27.92827488,10.527675,1.84161,10.68753799,17.11,-5.86,18.08567665,27.637675,-4.04839,27.93260713,10.527675,1.84161,10.68753799,17.11,-5.89,18.09541931
16/02/2020 12:30,28.08215,-4.012525,28.36736691,10.51215,1.847475,10.67325918,17.57,-5.86,18.52146053,28.08215,-4.042525,28.37162591,10.51215,1.847475,10.67325918,17.57,-5.89,18.53097407
16/02/2020 13:00,28.52042,-4.318365,28.84549589,10.50042,1.891635,10.66944718,18.02,-6.21,19.06002361,28.53042,-4.228365,28.84205152,10.50042,1.891635,10.66944718,18.03,-6.12,19.04035977
16/02/2020 13:30,28.00181,-6.170445,28.67360729,10.52181,1.869555,10.68661413,17.48,-8.04,19.24037422,28.01181,-6.220445,28.69417076,10.52181,1.869555,10.68661413,17.49,-8.09,19.27039699
16/02/2020 14:00,27.877715,-4.72909,28.27598426,10.607715,1.82091,10.76286815,17.27,-6.55,18.47039252,27.837715,-5.23909,28.32642654,10.607715,1.82091,10.76286815,17.23,-7.06,18.62032492
16/02/2020 14:30,27.2313,-4.418055,27.58736866,10.8813,1.821945,11.03277722,16.35,-6.24,17.50028857,27.2213,-4.458055,27.58393424,10.8813,1.821945,11.03277722,16.34,-6.28,17.50525635
16/02/2020 15:00,26.407165,-5.69045,27.01332235,10.887165,1.85955,11.04483082,15.52,-7.55,17.25899476,26.417165,-5.74045,27.03367109,10.887165,1.85955,11.04483082,15.53,-7.6,17.28990746
16/02/2020 15:30,25.791325,-6.68357,26.64324592,10.931325,1.82643,11.08285671,14.86,-8.51,17.12424305,25.771325,-6.72357,26.6339555,10.931325,1.82643,11.08285671,14.84,-8.55,17.12682399
16/02/2020 16:00,25.54917,-6.54874,26.37510347,10.75917,1.83126,10.91390179,14.79,-8.38,16.9990735,25.52917,-6.71874,26.39848458,10.75917,1.83126,10.91390179,14.77,-8.55,17.06620637
16/02/2020 16:30,26.106675,-4.65495,26.51842829,10.596675,1.82505,10.75268936,15.51,-6.48,16.80923853,26.096675,-4.68495,26.51386812,10.596675,1.82505,10.75268936,15.5,-6.51,16.81160611
16/02/2020 17:00,26.3949,-4.61631,26.79554187,10.4949,1.86369,10.65909313,15.9,-6.48,17.16975247,26.3949,-4.64631,26.80072653,10.4949,1.86369,10.65909313,15.9,-6.51,17.18109717
16/02/2020 17:30,26.82005,-5.85839,27.45242822,10.45005,1.84161,10.61108253,16.37,-7.7,18.09051962,26.82005,-5.90839,27.46314174,10.45005,1.84161,10.61108253,16.37,-7.75,18.11185799
16/02/2020 18:00,27.40315,-6.420115,28.14516844,10.44315,1.839885,10.60398787,16.96,-8.26,18.86449575,27.41315,-6.470115,28.16634838,10.44315,1.839885,10.60398787,16.97,-8.31,18.89542273
16/02/2020 18:30,27.762455,-6.39907,28.49038442,10.432455,1.86093,10.59713064,17.33,-8.26,19.1978254,27.772455,-6.44907,28.51139703,10.432455,1.86093,10.59713064,17.34,-8.31,19.22840867
16/02/2020 19:00,27.786605,-6.239075,28.47843876,10.456605,1.850925,10.61915776,17.33,-8.09,19.12529738,27.796605,-6.299075,28.50139638,10.456605,1.850925,10.61915776,17.34,-8.15,19.15980428
16/02/2020 19:30,27.369015,-4.531485,27.74161744,10.449015,1.858515,10.61301053,16.92,-6.39,18.08641756,27.379015,-4.581485,27.75969141,10.449015,1.858515,10.61301053,16.93,-6.44,18.11348945
16/02/2020 20:00,26.53384,-5.36528,27.07084954,10.44384,1.85472,10.6072513,16.09,-7.22,17.6356599,26.53384,-5.39528,27.07681132,10.44384,1.85472,10.6072513,16.09,-7.25,17.64796306
16/02/2020 20:30,25.7666,-5.403575,26.32710197,10.4466,1.816425,10.60334152,15.32,-7.22,16.93607983,25.7666,-5.433575,26.33327577,10.4466,1.816425,10.60334152,15.32,-7.25,16.94889082
16/02/2020 21:00,24.865905,-4.99597,25.3628261,10.435905,1.85403,10.59931792,14.43,-6.85,15.97333403,24.855905,-5.04597,25.36292228,10.435905,1.85403,10.59931792,14.42,-6.9,15.98581872
16/02/2020 21:30,23.59281,-6.8577,24.56926399,10.45281,1.8423,10.6139204,13.14,-8.7,15.75911165,23.59281,-6.8877,24.57765438,10.45281,1.8423,10.6139204,13.14,-8.73,15.77569333
16/02/2020 22:00,22.563155,-5.589075,23.24507954,10.453155,1.850925,10.61576059,12.11,-7.44,14.21287093,22.553155,-5.449075,23.20209514,10.453155,1.850925,10.61576059,12.1,-7.3,14.13152504
16/02/2020 22:30,20.88694,-8.68528,22.62075046,10.43694,1.85472,10.60045767,10.45,-10.54,14.84230777,21.06694,-6.10528,21.93377316,10.43694,1.85472,10.60045767,10.63,-7.96,13.28000377
16/02/2020 23:00,19.54315,-7.90804,21.08250005,10.44315,1.85196,10.60608965,9.1,-9.76,13.34419724,19.51315,-7.95804,21.07352423,10.44315,1.85196,10.60608965,9.07,-9.81,13.36042664
16/02/2020 23:30,18.14936,-8.079075,19.86632128,10.44936,1.850925,10.61202374,7.7,-9.93,12.56562374,18.12936,-8.139075,19.87254981,10.44936,1.850925,10.61202374,7.68,-9.99,12.60089283
17/02/2020 00:00,17.161085,-8.20873,19.02330378,10.451085,1.85127,10.61378247,6.71,-10.06,12.0924646,17.151085,-8.24873,19.03158594,10.451085,1.85127,10.61378247,6.7,-10.1,12.12023102
17/02/2020 00:30,16.86384,-8.337355,18.81224569,10.44384,1.842645,10.60514661,6.42,-10.18,12.0353147,16.86384,-8.387355,18.83445841,10.44384,1.842645,10.60514661,6.42,-10.23,12.07763636
17/02/2020 01:00,16.73729,-8.359435,18.70874208,10.44729,1.820565,10.60473127,6.29,-10.18,11.966474,16.73729,-8.409435,18.73113647,10.44729,1.820565,10.60473127,6.29,-10.23,12.00903826
17/02/2020 01:30,16.53522,-8.469765,18.57822434,10.44522,1.850235,10.60782685,6.09,-10.32,11.98292535,16.51522,-8.519765,18.58329592,10.44522,1.850235,10.60782685,6.07,-10.37,12.0158978
17/02/2020 02:00,16.134875,-8.476665,18.22602647,10.444875,1.843335,10.60628576,5.69,-10.32,11.78467225,16.124875,-8.526665,18.24049368,10.444875,1.843335,10.60628576,5.68,-10.37,11.8236754
17/02/2020 02:30,15.711425,-8.47356,17.85077294,10.441425,1.84644,10.60342854,5.27,-10.32,11.58772195,15.691425,-8.68356,17.93390735,10.441425,1.84644,10.60342854,5.25,-10.53,11.76619735
17/02/2020 03:00,15.3635,-8.694945,17.65330566,10.4535,1.835055,10.61334486,4.91,-10.53,11.61847666,15.3535,-8.694945,17.64460345,10.4535,1.835055,10.61334486,4.9,-10.53,11.61425417
17/02/2020 03:30,15.11108,-8.77184,17.47254749,10.44108,1.83816,10.60165005,4.67,-10.61,11.59228192,15.10108,-8.80184,17.47898752,10.44108,1.83816,10.60165005,4.66,-10.64,11.61573071
17/02/2020 04:00,14.81315,-8.85149,17.2562536,10.44315,1.84851,10.60548778,4.37,-10.7,11.55797993,14.81315,-8.89149,17.27680547,10.44315,1.84851,10.60548778,4.37,-10.74,11.59502048
17/02/2020 04:30,14.82074,-8.869775,17.27215223,10.45074,1.830225,10.60979218,4.37,-10.7,11.55797993,14.82074,-8.909775,17.29272751,10.45074,1.830225,10.60979218,4.37,-10.74,11.59502048
17/02/2020 05:00,15.027635,-6.755975,16.47643808,10.447635,1.844025,10.60912368,4.58,-8.6,9.743531187,15.027635,-6.805975,16.49700304,10.447635,1.844025,10.60912368,4.58,-8.65,9.78769125
17/02/2020 05:30,15.539705,-8.26874,17.60268425,10.449705,1.83126,10.6089513,5.09,-10.1,11.31008842,15.529705,-8.31874,17.61741106,10.449705,1.83126,10.6089513,5.08,-10.15,11.35028193
17/02/2020 06:00,16.19867,-8.59873,18.33944021,10.44867,1.85127,10.6114045,5.75,-10.45,11.92748926,16.18867,-8.64873,18.3541158,10.44867,1.85127,10.6114045,5.74,-10.5,11.96651996
17/02/2020 06:30,17.88039,-8.271835,19.70105583,10.44039,1.848165,10.6027099,7.44,-10.12,12.56057324,17.85039,-8.311835,19.69068369,10.44039,1.848165,10.6027099,7.41,-10.16,12.57512227
17/02/2020 07:00,19.443835,-6.8846,20.62669233,10.433835,1.8354,10.59403634,9.01,-8.72,12.53868015,19.413835,-7.0346,20.64903355,10.433835,1.8354,10.59403634,8.98,-8.87,12.62209571
17/02/2020 07:30,21.414535,-7.149765,22.57656858,10.454535,1.850235,10.61699918,10.96,-9,14.18173473,21.444535,-6.649765,22.45189203,10.454535,1.850235,10.61699918,10.99,-8.5,13.89352727
17/02/2020 08:00,22.87833,-6.52666,23.79107552,10.45833,1.85334,10.62127749,12.42,-8.38,14.98268334,22.86833,-6.55666,23.78971011,10.45833,1.85334,10.62127749,12.41,-8.41,14.99120409
17/02/2020 08:30,24.57663,-5.40838,25.16468391,10.50663,1.86162,10.6702813,14.07,-7.27,15.83722829,24.57663,-5.45838,25.17547724,10.50663,1.86162,10.6702813,14.07,-7.32,15.86024275
17/02/2020 09:00,25.977685,-4.590465,26.38015328,10.547685,1.829535,10.70517899,15.43,-6.42,16.71230983,25.977685,-4.630465,26.38714316,10.547685,1.829535,10.70517899,15.43,-6.46,16.72771652
17/02/2020 09:30,26.877075,-4.342875,27.22568133,10.707075,1.837125,10.86353917,16.17,-6.18,17.31072789,26.877075,-4.392875,27.23370176,10.707075,1.837125,10.86353917,16.17,-6.23,17.32864103
17/02/2020 10:00,27.67737,-4.049775,27.97208408,10.60737,1.830225,10.76410804,17.07,-5.88,18.05434297,27.67737,-4.089775,27.97790324,10.60737,1.830225,10.76410804,17.07,-5.92,18.06740989
17/02/2020 10:30,27.75506,-4.05357,28.04950597,10.81506,1.82643,10.96819809,16.94,-5.88,17.9314807,27.75506,-4.09357,28.05531449,10.81506,1.82643,10.96819809,16.94,-5.92,17.94463708
17/02/2020 11:00,28.20336,-4.05219,28.49297736,10.86336,1.82781,11.01605555,17.34,-5.88,18.30983342,28.19336,-4.09219,28.48879722,10.86336,1.82781,11.01605555,17.33,-5.92,18.31325476
17/02/2020 11:30,27.999765,-3.96806,28.27953925,11.259765,1.81194,11.40462338,16.74,-5.78,17.70977131,27.999765,-4.01806,28.28659835,11.259765,1.81194,11.40462338,16.74,-5.83,17.72615299
17/02/2020 12:00,28.08966,-3.96116,28.36758339,11.04966,1.81884,11.19835546,17.04,-5.78,17.99360998,28.08966,-4.01116,28.37460843,11.04966,1.81884,11.19835546,17.04,-5.83,18.00973348
17/02/2020 12:30,28.06689,-3.96737,28.34590515,11.02689,1.81263,11.17487944,17.04,-5.78,17.99360998,28.06689,-4.01737,28.35294651,11.02689,1.81263,11.17487944,17.04,-5.83,18.00973348
17/02/2020 13:00,27.856605,-4.88737,28.28209376,11.146605,1.81263,11.29302575,16.71,-6.7,18.00316917,27.966605,-3.49737,28.18443883,11.146605,1.81263,11.29302575,16.82,-5.31,17.63826806
17/02/2020 13:30,27.41071,-7.089085,28.31257934,11.08071,1.830915,11.2309565,16.33,-8.92,18.60739907,27.63071,-4.459085,27.9882042,11.08071,1.830915,11.2309565,16.55,-6.29,17.704988
17/02/2020 14:00,27.454755,-6.15322,28.13584348,10.894755,1.83678,11.0485043,16.56,-7.99,18.38678058,27.444755,-6.19322,28.13486362,10.894755,1.83678,11.0485043,16.55,-8.03,18.39520046
17/02/2020 14:30,27.341595,-6.161845,28.02732864,10.781595,1.828155,10.93549,16.56,-7.99,18.38678058,27.331595,-6.201845,28.02639768,10.781595,1.828155,10.93549,16.55,-8.03,18.39520046
17/02/2020 15:00,26.89989,-6.15046,27.59406168,10.81989,1.83954,10.97515043,16.08,-7.99,17.95568155,26.89989,-6.26046,27.61878783,10.81989,1.83954,10.97515043,16.08,-8.1,18.00489933
17/02/2020 15:30,26.92912,-6.0715,27.60508316,10.65912,1.8285,10.81481629,16.27,-7.9,18.08653919,26.91912,-6.2715,27.64002051,10.65912,1.8285,10.81481629,16.26,-8.1,18.16583607
17/02/2020 16:00,27.483265,-4.12253,27.79073782,10.673265,1.83747,10.83027616,16.81,-5.96,17.83529366,27.473265,-4.16253,27.78681244,10.673265,1.83747,10.83027616,16.8,-6,17.8392825
17/02/2020 16:30,27.818355,-4.115975,28.12120419,10.508355,1.844025,10.66892464,17.31,-5.96,18.30731275,27.828355,-4.155975,28.13697692,10.508355,1.844025,10.66892464,17.32,-6,18.32982269
17/02/2020 17:00,28.348355,-4.039075,28.6346531,10.508355,1.850925,10.67011941,17.84,-5.89,18.78716849,28.358355,-4.089075,28.65164625,10.508355,1.850925,10.67011941,17.85,-5.94,18.81239219
17/02/2020 17:30,28.899365,-4.04011,29.18040072,10.459365,1.84989,10.62169521,18.44,-5.89,19.35783304,28.909365,-4.09011,29.19726673,10.459365,1.84989,10.62169521,18.45,-5.94,19.38262366
17/02/2020 18:00,29.93591,-3.87081,30.18512676,10.44591,1.82919,10.60485605,19.49,-5.7,20.30640539,29.94591,-3.95081,30.20540391,10.44591,1.82919,10.60485605,19.5,-5.78,20.33859386
17/02/2020 18:30,30.666255,-3.850455,30.90704126,10.446255,1.849545,10.60872566,20.22,-5.7,21.0080556,30.676255,-3.930455,30.92702859,10.446255,1.849545,10.60872566,20.23,-5.78,21.03951758
17/02/2020 19:00,30.546605,-4.062155,30.8155185,10.456605,1.897845,10.62743637,20.09,-5.96,20.95542173,30.546605,-4.092155,30.8194875,10.456605,1.897845,10.62743637,20.09,-5.99,20.96397386
17/02/2020 19:30,29.826945,-4.27045,30.13110339,10.446945,1.85955,10.61115385,19.38,-6.13,20.32636957,29.836945,-4.31045,30.14669577,10.446945,1.85955,10.61115385,19.39,-6.17,20.34799744
17/02/2020 20:00,29.081085,-4.432865,29.41699843,10.451085,1.857135,10.61480702,18.63,-6.29,19.66318896,29.091085,-4.492865,29.43598244,10.451085,1.857135,10.61480702,18.64,-6.35,19.69192982
17/02/2020 20:30,27.61005,-4.63597,27.99655477,10.45005,1.85403,10.61324513,17.16,-6.49,18.3462721,27.62005,-4.68597,28.01473678,10.45005,1.85403,10.61324513,17.17,-6.54,18.37336387
17/02/2020 21:00,26.1235,-6.61977,26.94918565,10.4535,1.84023,10.61424084,15.67,-8.46,17.80787747,26.1135,-6.66977,26.95182209,10.4535,1.84023,10.61424084,15.66,-8.51,17.82289819
17/02/2020 21:30,24.74453,-5.965285,25.45341608,10.44453,1.844715,10.60618595,14.3,-7.81,16.2937442,24.75453,-6.005285,25.47253822,10.44453,1.844715,10.60618595,14.31,-7.85,16.32172172
17/02/2020 22:00,23.06177,-6.839755,24.05467697,10.44177,1.870245,10.60793934,12.62,-8.71,15.33390035,23.05177,-6.869755,24.05364076,10.44177,1.870245,10.60793934,12.61,-8.74,15.34274095
17/02/2020 22:30,21.5735,-7.36632,22.79645965,10.4535,1.84368,10.61483953,11.12,-9.21,14.43878457,21.5435,-7.39632,22.77779493,10.4535,1.84368,10.61483953,11.09,-9.24,14.4348779
17/02/2020 23:00,19.87005,-7.67494,21.30078851,10.45005,1.84506,10.61168184,9.42,-9.52,13.3927891,19.85005,-7.71494,21.29659091,10.45005,1.84506,10.61168184,9.4,-9.56,13.40722193
17/02/2020 23:30,18.31246,-8.24737,20.08395636,10.44246,1.81263,10.59861304,7.87,-10.06,12.77264655,18.31246,-7.99737,19.98259538,10.44246,1.81263,10.59861304,7.87,-9.81,12.57668478
18/02/2020 00:00,17.44212,-8.341165,19.33397485,10.45212,1.808835,10.60748305,6.99,-10.15,12.32406589,17.43212,-8.451165,19.3726869,10.45212,1.808835,10.60748305,6.98,-10.26,12.40919014
18/02/2020 00:30,17.092805,-9.687695,19.64727506,10.442805,1.852305,10.6058102,6.65,-11.54,13.31893765,17.272805,-6.117695,18.32419124,10.442805,1.852305,10.6058102,6.83,-7.97,10.49618026
18/02/2020 01:00,17.26315,-8.744605,19.35160108,10.44315,1.825395,10.60148333,6.82,-10.57,12.57924084,17.27315,-8.134605,19.09276065,10.44315,1.825395,10.60148333,6.83,-9.96,12.07685804
18/02/2020 01:30,16.948675,-8.623905,19.01655389,10.458675,1.846095,10.62035543,6.49,-10.47,12.31831969,16.938675,-8.673905,19.03037936,10.458675,1.846095,10.62035543,6.48,-10.52,12.35559792
18/02/2020 02:00,16.42419,-8.596995,18.53813206,10.45419,1.873005,10.62065141,5.97,-10.47,12.05246033,16.42419,-8.646995,18.56137225,10.45419,1.873005,10.62065141,5.97,-10.52,12.0959208
18/02/2020 02:30,16.044535,-8.42942,18.12407859,10.454535,1.85058,10.61705931,5.59,-10.28,11.70155973,16.024535,-8.47942,18.12970726,10.454535,1.85058,10.61705931,5.57,-10.33,11.73600443
18/02/2020 03:00,15.588665,-8.559075,17.78381965,10.438665,1.850925,10.60149284,5.15,-10.41,11.61424126,15.588665,-8.589075,17.79827761,10.438665,1.850925,10.60149284,5.15,-10.44,11.64113826
18/02/2020 03:30,15.466255,-8.80771,17.79833698,10.446255,1.82229,10.60400794,5.02,-10.63,11.75573477,15.456255,-8.89771,17.83437865,10.446255,1.82229,10.60400794,5.01,-10.72,11.83294131
18/02/2020 04:00,15.081775,-8.60182,17.36235135,10.451775,1.87818,10.61918833,4.63,-10.48,11.45719425,15.081775,-8.67182,17.39713767,10.451775,1.87818,10.61918833,4.63,-10.55,11.52125861
18/02/2020 04:30,15.085915,-8.664265,17.39696294,10.455915,1.815735,10.61240086,4.63,-10.48,11.45719425,15.085915,-8.804265,17.46710948,10.455915,1.815735,10.61240086,4.63,-10.62,11.58539166
18/02/2020 05:00,15.067285,-8.763555,17.43051845,10.437285,1.856445,10.60109929,4.63,-10.62,11.58539166,15.067285,-8.763555,17.43051845,10.437285,1.856445,10.60109929,4.63,-10.62,11.58539166
18/02/2020 05:30,15.533495,-8.689765,17.79891802,10.443495,1.850235,10.60612829,5.09,-10.54,11.7046871,15.533495,-8.769765,17.83811215,10.443495,1.850235,10.60612829,5.09,-10.62,11.776778
18/02/2020 06:00,16.212115,-8.537005,18.32247601,10.442115,1.852995,10.60525135,5.77,-10.39,11.88465397,16.192115,-8.597005,18.33284165,10.442115,1.852995,10.60525135,5.75,-10.45,11.92748926
18/02/2020 06:30,17.972465,-8.235625,19.76954773,10.452465,1.854375,10.61568327,7.52,-10.09,12.58405737,17.952465,-8.275625,19.76807954,10.452465,1.854375,10.61568327,7.5,-10.13,12.60424135
18/02/2020 07:00,19.42867,-7.95873,20.99558528,10.44867,1.85127,10.6114045,8.98,-9.81,13.29949247,19.41867,-7.99873,21.0015339,10.44867,1.85127,10.6114045,8.97,-9.85,13.32228959
18/02/2020 07:30,21.495565,-5.854255,22.27850121,10.445565,1.835745,10.60564887,11.05,-7.69,13.46248863,21.465565,-5.964255,22.27875262,10.445565,1.835745,10.60564887,11.02,-7.8,13.50112588
18/02/2020 08:00,22.6704,-7.18666,23.78224376,10.4604,1.85334,10.62331574,12.21,-9.04,15.19229081,22.6504,-7.31666,23.80281777,10.4604,1.85334,10.62331574,12.19,-9.17,15.25401586
18/02/2020 08:30,24.633525,-4.86701,25.10972601,10.503525,1.84299,10.66398845,14.13,-6.71,15.64228244,24.633525,-4.90701,25.11750985,10.503525,1.84299,10.66398845,14.13,-6.75,15.65948275
18/02/2020 09:00,25.91594,-4.54114,26.31079434,10.50594,1.85886,10.66912067,15.41,-6.4,16.68616493,25.90594,-4.59114,26.3096236,10.50594,1.85886,10.66912067,15.4,-6.45,16.6961822
18/02/2020 09:30,26.989825,-4.28115,27.3272556,10.689825,1.83885,10.84683031,16.3,-6.12,17.41104247,26.999825,-4.33115,27.34500705,10.689825,1.83885,10.84683031,16.31,-6.17,17.43803315
18/02/2020 10:00,27.459975,-4.25186,27.78720102,10.989975,1.79814,11.13610605,16.47,-6.05,17.54603659,27.449975,-4.30186,27.78501623,10.989975,1.79814,11.13610605,16.46,-6.1,17.55396252
18/02/2020 10:30,28.017855,-4.099085,28.31612079,10.887855,1.830915,11.04072626,17.13,-5.93,18.12737709,28.007855,-4.159085,28.31497713,10.887855,1.830915,11.04072626,17.12,-5.99,18.1376542
18/02/2020 11:00,27.860745,-4.118405,28.1634936,11.150745,1.811595,11.29694607,16.71,-5.93,17.73101802,27.870745,-4.178405,28.18221949,11.150745,1.811595,11.29694607,16.72,-5.99,17.76058839
18/02/2020 11:30,27.8845,-4.007025,28.17093519,11.0745,1.812975,11.22191733,16.81,-5.82,17.78899941,27.8745,-4.057025,28.16819487,11.0745,1.812975,11.22191733,16.8,-5.87,17.79597988
18/02/2020 12:00,27.96892,-3.99495,28.25278945,10.94892,1.82505,11.09998453,17.02,-5.82,17.98757349,27.95892,-4.04495,28.25000581,10.94892,1.82505,11.09998453,17.01,-5.87,17.99436023
18/02/2020 12:30,28.000315,-3.986325,28.28265241,10.980315,1.833675,11.13237088,17.02,-5.82,17.98757349,27.990315,-4.036325,28.27984536,10.980315,1.833675,11.13237088,17.01,-5.87,17.99436023
18/02/2020 13:00,28.227095,-4.000815,28.50921628,10.747095,1.819185,10.89997638,17.48,-5.82,18.42343073,28.247095,-4.050815,28.53607328,10.747095,1.819185,10.89997638,17.5,-5.87,18.45824748
18/02/2020 13:30,28.281225,-4.07598,28.57343697,10.731225,1.83402,10.88681861,17.55,-5.91,18.51838546,28.231225,-4.12598,28.53113696,10.731225,1.83402,10.88681861,17.5,-5.96,18.48706575
18/02/2020 14:00,28.09777,-4.02771,28.38498066,10.71777,1.82229,10.87158381,17.38,-5.85,18.33812695,28.09777,-4.13771,28.40079793,10.71777,1.82229,10.87158381,17.38,-5.96,18.37351355
18/02/2020 14:30,27.810875,-4.117365,28.1140083,10.720875,1.822635,10.87470271,17.09,-5.94,18.09286323,27.820875,-4.137365,28.12683549,10.720875,1.822635,10.87470271,17.1,-5.96,18.1088818
18/02/2020 15:00,27.916335,-4.113915,28.21783224,10.606335,1.826085,10.76238489,17.31,-5.94,18.30081146,27.906335,-4.133915,28.21086291,10.606335,1.826085,10.76238489,17.3,-5.96,18.2978578
18/02/2020 15:30,27.85665,-4.098735,28.15657255,10.54665,1.841265,10.70617032,17.31,-5.94,18.30081146,27.90665,-4.178735,28.21777703,10.54665,1.841265,10.70617032,17.36,-6.02,18.37416665
18/02/2020 16:00,28.421785,-4.084245,28.71374096,10.471785,1.855755,10.63494747,17.95,-5.94,18.90730282,28.441785,-4.164245,28.74501818,10.471785,1.855755,10.63494747,17.97,-6.02,18.95155139
18/02/2020 16:30,28.722835,-4.084935,29.01185869,10.502835,1.855065,10.66540244,18.22,-5.94,19.16382008,28.732835,-4.164935,29.03312747,10.502835,1.855065,10.66540244,18.23,-6.02,19.19826294
18/02/2020 17:00,28.94731,-4.07148,29.23223744,10.48731,1.86852,10.65246629,18.46,-5.94,19.39214274,28.95731,-4.15148,29.25338593,10.48731,1.86852,10.65246629,18.47,-6.02,19.42630433
18/02/2020 17:30,29.67453,-3.994595,29.94218629,10.44453,1.845405,10.60630598,19.23,-5.84,20.09722618,29.69453,-4.044595,29.9687147,10.44453,1.845405,10.60630598,19.25,-5.89,20.13093639
18/02/2020 18:00,30.469705,-3.830795,30.70957364,10.449705,1.859205,10.61381071,20.02,-5.69,20.81289264,30.459705,-3.880795,30.705931,10.449705,1.859205,10.61381071,20.01,-5.74,20.81700507
18/02/2020 18:30,30.899015,-3.834935,31.13608605,10.449015,1.855065,10.61240692,20.45,-5.69,21.22683679,30.899015,-3.884935,31.14228392,10.449015,1.855065,10.61240692,20.45,-5.74,21.24029425
18/02/2020 19:00,30.7666,-3.91597,31.01481092,10.4466,1.85403,10.6098482,20.32,-5.77,21.12333544,30.7566,-3.96597,31.01124573,10.4466,1.85403,10.6098482,20.31,-5.82,21.12743477
18/02/2020 19:30,30.16728,-4.06597,30.44005412,10.42728,1.85403,10.590826,19.74,-5.92,20.60859044,30.15728,-4.10597,30.43551423,10.42728,1.85403,10.590826,19.73,-5.96,20.61054342
18/02/2020 20:00,29.141065,-4.327695,29.46066213,10.411065,1.852305,10.57455948,18.73,-6.18,19.72321728,29.161065,-4.377695,29.48782673,10.411065,1.852305,10.57455948,18.75,-6.23,19.75791993
18/02/2020 20:30,27.846945,-4.626315,28.22862264,10.446945,1.853685,10.61012761,17.4,-6.48,18.5674554,27.836945,-4.696315,28.23031848,10.446945,1.853685,10.61012761,17.39,-6.55,18.58264244
18/02/2020 21:00,26.46764,-4.81873,26.90271596,10.45764,1.85127,10.62023705,16.01,-6.67,17.34384617,26.46764,-4.86873,26.91171676,10.45764,1.85127,10.62023705,16.01,-6.72,17.36313624
18/02/2020 21:30,25.243845,-5.189425,25.77172564,10.453845,1.840575,10.61464044,14.79,-7.03,16.37574426,25.233845,-5.219425,25.76799043,10.453845,1.840575,10.61464044,14.78,-7.06,16.37962149
18/02/2020 22:00,23.570395,-7.279765,24.66897847,10.450395,1.850235,10.61292256,13.12,-9.13,15.98409522,23.610395,-6.679765,24.537115,10.450395,1.850235,10.61292256,13.16,-8.53,15.68268153
18/02/2020 22:30,22.100395,-6.65114,23.07953904,10.450395,1.85886,10.61442962,11.65,-8.51,14.42714802,22.080395,-6.67114,23.06616466,10.450395,1.85886,10.61442962,11.63,-8.53,14.42282219
18/02/2020 23:00,20.4666,-7.253215,21.7138399,10.4466,1.846785,10.60858456,10.02,-9.1,13.53552363,20.4466,-7.303215,21.7117572,10.4466,1.846785,10.60858456,10,-9.15,13.55442732
18/02/2020 23:30,18.812465,-7.38701,20.2108079,10.452465,1.84299,10.61370043,8.36,-9.23,12.45321244,18.812465,-7.43701,20.22913634,10.452465,1.84299,10.61370043,8.36,-9.28,12.49031625
19/02/2020 00:00,17.686945,-9.12425,19.90175775,10.446945,1.84575,10.60874417,7.24,-10.97,13.14376278,17.776945,-7.24425,19.19632599,10.446945,1.84575,10.60874417,7.33,-9.09,11.67720001
19/02/2020 00:30,17.211775,-10.915285,20.38108548,10.451775,1.844715,10.6133206,6.76,-12.76,14.4400554,17.581775,-3.975285,18.02558468,10.451775,1.844715,10.6133206,7.13,-5.82,9.203765534
19/02/2020 01:00,17.2135,-10.851835,20.34863399,10.4535,1.848165,10.61561944,6.76,-12.7,14.38706363,17.5835,-3.971835,18.02650675,10.4535,1.848165,10.61561944,7.13,-5.82,9.203765534
19/02/2020 01:30,16.94591,-10.941835,20.17145555,10.44591,1.848165,10.60814544,6.5,-12.79,14.34691953,17.30591,-3.971835,17.75584394,10.44591,1.848165,10.60814544,6.86,-5.82,8.996221429
19/02/2020 02:00,16.594535,-9.259775,19.00321091,10.454535,1.830225,10.61353031,6.14,-11.09,12.67626522,16.664535,-7.759775,18.38262318,10.454535,1.830225,10.61353031,6.21,-9.59,11.42506893
19/02/2020 02:30,16.36626,-8.786325,18.57562848,10.45626,1.833675,10.61582485,5.91,-10.62,12.15370314,16.36626,-8.836325,18.59933079,10.45626,1.833675,10.61582485,5.91,-10.67,12.19741776
19/02/2020 03:00,16.00039,-6.608045,17.31123158,10.44039,1.841955,10.60162919,5.56,-8.45,10.11514211,16.00039,-6.638045,17.32270538,10.44039,1.841955,10.60162919,5.56,-8.48,10.14021696
19/02/2020 03:30,15.729705,-6.612185,17.06296017,10.449705,1.837815,10.61008476,5.28,-8.45,9.963980128,15.719705,-6.642185,17.06539618,10.449705,1.837815,10.61008476,5.27,-8.48,9.984152443
19/02/2020 04:00,15.23557,-8.44045,17.41734163,10.45557,1.85955,10.61964549,4.78,-10.3,11.35510458,15.23557,-8.48045,17.43676075,10.45557,1.85955,10.61964549,4.78,-10.34,11.39140027
19/02/2020 04:30,15.224185,-8.594945,17.48281695,10.444185,1.835055,10.60417027,4.78,-10.43,11.47315563,15.224185,-8.634945,17.50251651,10.444185,1.835055,10.60417027,4.78,-10.47,11.50953083
19/02/2020 05:00,15.228325,-8.570795,17.47456464,10.448325,1.859205,10.61245205,4.78,-10.43,11.47315563,15.228325,-8.610795,17.49421827,10.448325,1.859205,10.61245205,4.78,-10.47,11.50953083
19/02/2020 05:30,15.66936,-8.40701,17.78220065,10.44936,1.84299,10.61064261,5.22,-10.25,11.50264752,15.64936,-8.44701,17.78354426,10.44936,1.84299,10.61064261,5.2,-10.29,11.52927144
19/02/2020 06:00,16.579355,-8.405975,18.58858327,10.439355,1.844025,10.60096981,6.14,-10.25,11.9483095,16.579355,-8.615975,18.68448654,10.439355,1.844025,10.60096981,6.14,-10.46,12.1289406
19/02/2020 06:30,18.3335,-8.153905,20.06497917,10.4535,1.846095,10.61525925,7.88,-10,12.7316299,18.3135,-8.213905,20.07118625,10.4535,1.846095,10.61525925,7.86,-10.06,12.76648738
19/02/2020 07:00,19.607635,-7.934595,21.15223743,10.447635,1.845405,10.60936363,9.16,-9.78,13.39977612,19.587635,-7.964595,21.14498093,10.447635,1.845405,10.60936363,9.14,-9.81,13.40804609
19/02/2020 07:30,21.68315,-6.342535,22.59174062,10.44315,1.827465,10.60183995,11.24,-8.17,13.89555684,21.63315,-6.752535,22.6625221,10.44315,1.827465,10.60183995,11.19,-8.58,14.10079785
19/02/2020 08:00,23.25902,-6.25977,24.08665049,10.45902,1.84023,10.61967729,12.8,-8.1,15.14760707,23.24902,-6.29977,24.08742479,10.45902,1.84023,10.61967729,12.79,-8.14,15.16059695
19/02/2020 08:30,24.887655,-6.84942,25.81297979,10.487655,1.85058,10.64967388,14.4,-8.7,16.82408987,24.877655,-6.88942,25.81398509,10.487655,1.85058,10.64967388,14.39,-8.74,16.83626146
19/02/2020 09:00,26.039725,-6.507,26.84042338,10.489725,1.863,10.65387721,15.55,-8.37,17.65954133,26.049725,-6.547,26.85984701,10.489725,1.863,10.65387721,15.56,-8.41,17.68733162
19/02/2020 09:30,10.54895998,1.83288,10.70700732,10.54596,1.82988,10.70353835,0.002999984,0.003,0.00424263,10.54895998,1.83288,10.70700732,10.54596,1.82988,10.70353835,0.002999984,0.003,0.00424263
19/02/2020 10:00,27.86458,-5.995975,28.50239525,10.54458,1.844025,10.70460628,17.32,-7.84,19.01178582,27.88458,-6.025975,28.52826978,10.54458,1.844025,10.70460628,17.34,-7.87,19.04238693
19/02/2020 10:30,28.417345,-5.924595,29.028371,10.557345,1.845405,10.71741821,17.86,-7.77,19.47697358,28.417345,-6.024595,29.04894562,10.557345,1.845405,10.71741821,17.86,-7.87,19.51708226
19/02/2020 11:00,28.71702,-5.831495,29.30313245,10.59702,1.838505,10.75532117,18.12,-7.67,19.67646564,28.72702,-5.881495,29.32292041,10.59702,1.838505,10.75532117,18.13,-7.72,19.70520997
19/02/2020 11:30,29.478395,-3.820465,29.72493439,10.588395,1.829535,10.74529232,18.89,-5.65,19.7168608,29.488395,-3.960465,29.75316324,10.588395,1.829535,10.74529232,18.9,-5.79,19.76699522
19/02/2020 12:00,29.68492,-3.553905,29.89690145,10.53492,1.846095,10.69544792,19.15,-5.4,19.89679622,29.69492,-3.603905,29.91281339,10.53492,1.846095,10.69544792,19.16,-5.45,19.92004267
19/02/2020 12:30,29.88252,-3.55701,30.0934764,10.56252,1.84299,10.72210058,19.32,-5.4,20.06046859,29.89252,-3.60701,30.10935524,10.56252,1.84299,10.72210058,19.33,-5.45,20.08361023
19/02/2020 13:00,29.76703,-3.56391,29.97961857,10.61703,1.83609,10.7746254,19.15,-5.4,19.89679622,29.77703,-3.61391,29.99553069,10.61703,1.83609,10.7746254,19.16,-5.45,19.92004267
19/02/2020 13:30,29.82116,-3.623875,30.04054017,10.60116,1.906125,10.77116084,19.22,-5.53,19.9997325,29.83116,-3.683875,30.05776176,10.60116,1.906125,10.77116084,19.23,-5.59,20.02600809
19/02/2020 14:00,29.149105,-3.792535,29.3947894,10.629105,1.827465,10.78505918,18.52,-5.62,19.353935,29.159105,-3.822535,29.40859021,10.629105,1.827465,10.78505918,18.53,-5.65,19.37223271
19/02/2020 14:30,28.777025,-3.852185,29.03371311,10.607025,1.837815,10.76506123,18.17,-5.69,19.04008929,28.797025,-3.912185,29.06155261,10.607025,1.837815,10.76506123,18.19,-5.75,19.07717484
19/02/2020 15:00,28.76012,-3.93908,29.02862128,10.59012,1.84092,10.74893614,18.17,-5.78,19.06717861,28.78012,-3.97908,29.0538876,10.59012,1.84092,10.74893614,18.19,-5.82,19.09838998
19/02/2020 15:30,28.406635,-5.87736,29.00827938,10.516635,1.83264,10.67511972,17.89,-7.71,19.48066221,28.416635,-5.91736,29.02620013,10.516635,1.83264,10.67511972,17.9,-7.75,19.50570429
19/02/2020 16:00,28.311485,-6.07322,28.95555532,10.561485,1.83678,10.72001521,17.75,-7.91,19.43271983,28.311485,-6.11322,28.96397144,10.561485,1.83678,10.72001521,17.75,-7.95,19.44903597
19/02/2020 16:30,28.421825,-6.171155,29.0840728,10.551825,1.828845,10.70914025,17.87,-8,19.57899129,28.441825,-6.221155,29.11426075,10.551825,1.828845,10.70914025,17.89,-8.05,19.61771139
19/02/2020 17:00,28.69317,-6.142865,29.34336032,10.48317,1.857135,10.64639862,18.21,-8,19.88979889,28.70317,-6.192865,29.36364325,10.48317,1.857135,10.64639862,18.22,-8.05,19.91910892
19/02/2020 17:30,29.33385,-5.193565,29.79006333,10.46385,1.836435,10.62377759,18.87,-7.03,20.13697594,29.34385,-5.333565,29.82462822,10.46385,1.836435,10.62377759,18.88,-7.17,20.19562576
19/02/2020 18:00,30.44729,-3.83563,30.68793779,10.44729,1.84437,10.60884391,20,-5.68,20.7909211,30.43729,-3.89563,30.68557569,10.44729,1.84437,10.60884391,19.99,-5.74,20.79778113
19/02/2020 18:30,30.813845,-5.17597,31.24553903,10.453845,1.85403,10.6169818,20.36,-7.03,21.53951021,30.983845,-3.50597,31.18157271,10.453845,1.85403,10.6169818,20.53,-5.36,21.21816439
19/02/2020 19:00,30.585225,-3.91942,30.8353343,10.455225,1.85058,10.61773875,20.13,-5.77,20.94062559,30.585225,-3.96942,30.84172958,10.455225,1.85058,10.61773875,20.13,-5.82,20.95445776
19/02/2020 19:30,30.08798,-4.119425,30.3686714,10.44798,1.840575,10.60886433,19.64,-5.96,20.52440499,30.08798,-4.169425,30.37549416,10.44798,1.840575,10.60886433,19.64,-6.01,20.53898001
19/02/2020 20:00,29.10798,-5.057005,29.54399769,10.44798,1.852995,10.61102618,18.66,-6.91,19.8983341,29.10798,-5.027005,29.53887742,10.44798,1.852995,10.61102618,18.66,-6.88,19.88793604
19/02/2020 20:30,27.35005,-6.61976,28.13976648,10.45005,1.86024,10.61433172,16.9,-8.48,18.90820986,27.35005,-6.66976,28.15157071,10.45005,1.86024,10.61433172,16.9,-8.53,18.93068673
19/02/2020 21:00,25.87798,-6.95494,26.79628779,10.44798,1.84506,10.60964337,15.43,-8.8,17.76302058,25.87798,-6.98494,26.80408991,10.44798,1.84506,10.60964337,15.43,-8.83,17.77790201
19/02/2020 21:30,24.549705,-7.24425,25.59623358,10.449705,1.84575,10.61146209,14.1,-9.09,16.77611695,24.539705,-7.27425,25.59515256,10.449705,1.84575,10.61146209,14.09,-9.12,16.78399535
19/02/2020 22:00,23.220395,-5.57734,23.88081794,10.450395,1.87266,10.61685505,12.77,-7.45,14.78429572,23.200395,-5.61734,23.87075275,10.450395,1.87266,10.61685505,12.75,-7.49,14.7872445
19/02/2020 22:30,21.406945,-7.78529,22.778675,10.446945,1.83471,10.60682896,10.96,-9.62,14.58307238,21.386945,-7.81529,22.77015973,10.446945,1.83471,10.60682896,10.94,-9.65,14.5878751
19/02/2020 23:00,19.984535,-6.73494,21.08888465,10.454535,1.84506,10.61609855,9.53,-8.58,12.8233108,19.964535,-6.77494,21.0827529,10.454535,1.84506,10.61609855,9.51,-8.62,12.8352834
19/02/2020 23:30,18.29384,-7.77976,19.87936738,10.44384,1.86024,10.60821789,7.85,-9.64,12.43189849,18.31384,-7.31976,19.72246491,10.44384,1.86024,10.60821789,7.87,-9.18,12.09170377
20/02/2020 00:00,17.250395,-8.215285,19.10672749,10.450395,1.844715,10.6119616,6.8,-10.06,12.14263563,17.240395,-8.255285,19.1149405,10.450395,1.844715,10.6119616,6.79,-10.1,12.17021364
20/02/2020 00:30,16.925565,-8.296665,18.84965254,10.445565,1.843335,10.60696526,6.48,-10.14,12.03370267,16.925565,-8.336665,18.8672927,10.445565,1.843335,10.60696526,6.48,-10.18,12.06742723
20/02/2020 01:00,17.111775,-8.29011,19.01417281,10.451775,1.84989,10.61422129,6.66,-10.14,12.13157863,17.101775,-8.33011,19.02265599,10.451775,1.84989,10.61422129,6.65,-10.18,12.15956002
20/02/2020 01:30,16.756255,-8.292525,18.69593679,10.446255,1.847475,10.60836497,6.31,-10.14,11.94301888,16.736255,-8.332525,18.69580713,10.446255,1.847475,10.60836497,6.29,-10.18,11.966474
20/02/2020 02:00,16.30591,-8.41425,18.34890471,10.44591,1.84575,10.60772496,5.86,-10.26,11.81554908,16.29591,-8.44425,18.35380181,10.44591,1.84575,10.60772496,5.85,-10.29,11.83666338
20/02/2020 02:30,15.9335,-8.410455,18.01699685,10.4535,1.849545,10.61585978,5.48,-10.26,11.63176685,15.9235,-8.440455,18.02218446,10.4535,1.849545,10.61585978,5.47,-10.29,11.65354023
20/02/2020 03:00,15.492115,-8.73288,17.78394839,10.442115,1.82712,10.60076097,5.05,-10.56,11.70538765,15.482115,-8.75288,17.7850722,10.442115,1.82712,10.60076097,5.04,-10.58,11.71912966
20/02/2020 03:30,15.24936,-8.716665,17.56482932,10.44936,1.843335,10.61070254,4.8,-10.56,11.59972413,15.22936,-8.736665,17.55741215,10.44936,1.843335,10.61070254,4.78,-10.58,11.60968561
20/02/2020 04:00,14.91522,-8.70597,17.27013901,10.44522,1.85403,10.60848943,4.47,-10.56,11.46710513,14.90522,-8.72597,17.27159911,10.44522,1.85403,10.60848943,4.46,-10.58,11.48163751
20/02/2020 04:30,14.77005,-8.634945,17.10896409,10.45005,1.835055,10.60994684,4.32,-10.47,11.32622179,14.77005,-8.684945,17.13425361,10.45005,1.835055,10.60994684,4.32,-10.52,11.37245796
20/02/2020 05:00,14.835565,-8.62632,17.16121749,10.445565,1.84368,10.60702522,4.39,-10.47,11.3531053,14.765565,-8.67632,17.12601642,10.445565,1.84368,10.60702522,4.32,-10.52,11.37245796
20/02/2020 05:30,15.27453,-8.530115,17.49497438,10.44453,1.839885,10.60534694,4.83,-10.37,11.43965909,15.26453,-8.570115,17.50579182,10.44453,1.839885,10.60534694,4.82,-10.41,11.47172611
20/02/2020 06:00,16.035225,-8.342175,18.07540662,10.455225,1.857825,10.61900389,5.58,-10.2,11.62653861,16.025225,-8.392175,18.08967765,10.455225,1.857825,10.61900389,5.57,-10.25,11.66565043
20/02/2020 06:30,17.667285,-8.140115,19.45236313,10.437285,1.839885,10.59821188,7.23,-9.98,12.32368857,17.657285,-8.200115,19.46847707,10.437285,1.839885,10.59821188,7.22,-10.04,12.36648697
20/02/2020 07:00,19.061775,-6.65597,20.19042354,10.451775,1.85403,10.61494361,8.61,-8.51,12.10587461,18.951775,-8.47597,20.76082472,10.451775,1.85403,10.61494361,8.5,-10.33,13.37755209
20/02/2020 07:30,20.97453,-5.56219,21.69951304,10.44453,1.82781,10.60325876,10.53,-7.39,12.86440826,20.87453,-6.82219,21.9610628,10.44453,1.82781,10.60325876,10.43,-8.65,13.55018081
20/02/2020 08:00,22.60005,-5.132525,23.17552746,10.45005,1.847475,10.612102,12.15,-6.98,14.01224108,22.59005,-5.172525,23.17467096,10.45005,1.847475,10.612102,12.14,-7.02,14.02355162
20/02/2020 08:30,24.02453,-5.129765,24.56608497,10.44453,1.850235,10.60714742,13.58,-6.98,15.2688179,24.00453,-5.169765,24.55491663,10.44453,1.850235,10.60714742,13.56,-7.02,15.26938113
20/02/2020 09:00,25.206265,-6.624245,26.06216447,10.466265,1.855755,10.6295122,14.74,-8.48,17.00523449,25.206265,-6.664245,26.07236001,10.466265,1.855755,10.6295122,14.74,-8.52,17.02521659
20/02/2020 09:30,26.635575,-6.3408,27.37991235,10.465575,1.8492,10.62769028,16.17,-8.19,18.12581033,26.645575,-6.4008,27.40359297,10.465575,1.8492,10.62769028,16.18,-8.25,18.16190794
20/02/2020 10:00,27.283525,-6.08425,27.95369089,10.503525,1.84575,10.66446579,16.78,-7.93,18.55945312,27.283525,-6.13425,27.9646162,10.503525,1.84575,10.66446579,16.78,-7.98,18.58087188
20/02/2020 10:30,28.283555,-4.43908,28.62979069,10.563555,1.84092,10.7227646,17.72,-6.28,18.79991489,28.283555,-4.47908,28.63601999,10.563555,1.84092,10.7227646,17.72,-6.32,18.81331443
20/02/2020 11:00,28.578045,-3.659425,28.81138746,10.578045,1.840575,10.7369806,18,-5.5,18.82153022,28.588045,-3.709425,28.82769763,10.578045,1.840575,10.7369806,18.01,-5.55,18.84575814
20/02/2020 11:30,28.67844,-3.658045,28.91079753,10.67844,1.841955,10.83613764,18,-5.5,18.82153022,28.68844,-3.708045,28.92708398,10.67844,1.841955,10.83613764,18.01,-5.55,18.84575814
20/02/2020 12:00,29.043225,-3.658735,29.27277336,10.593225,1.841265,10.75205435,18.45,-5.5,19.25233752,29.063225,-3.708735,29.29890378,10.593225,1.841265,10.75205435,18.47,-5.55,19.28583418
20/02/2020 12:30,29.2977,-3.65425,29.52471453,10.5777,1.84575,10.73752906,18.72,-5.5,19.51123779,29.3077,-3.70425,29.54086572,10.5777,1.84575,10.73752906,18.73,-5.55,19.53497888
20/02/2020 13:00,29.289905,-3.65839,29.51749231,10.849905,1.84161,11.00508818,18.44,-5.5,19.24275448,29.299905,-3.70839,29.53365181,10.849905,1.84161,11.00508818,18.45,-5.55,19.26668108
20/02/2020 13:30,28.356355,-3.96495,28.63221433,11.336355,1.82505,11.48232347,17.02,-5.79,17.9778892,28.366355,-4.00495,28.64768264,11.336355,1.82505,11.48232347,17.03,-5.83,18.00027222
