Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/02/2020 14:00,28.010755,-4.69495,28.40149558,11.170755,1.82505,11.31885925,16.84,-6.52,18.05812836,28.110755,-3.52495,28.33089867,11.170755,1.82505,11.31885925,16.94,-5.35,17.76474317
20/02/2020 14:30,27.09881,-8.858405,28.50994287,11.41881,1.811595,11.56162178,15.68,-10.67,18.96605652,27.70881,-1.518405,27.75038208,11.41881,1.811595,11.56162178,16.29,-3.33,16.62687583
20/02/2020 15:00,27.047295,-7.48874,28.06487829,11.147295,1.83126,11.29671187,15.9,-9.32,18.43020347,27.327295,-4.18874,27.64645718,11.147295,1.83126,11.29671187,16.18,-6.02,17.2636265
20/02/2020 15:30,26.84312,-5.41804,27.38445268,11.07312,1.85196,11.22692043,15.77,-7.27,17.36507414,26.84312,-5.44804,27.390404,11.07312,1.85196,11.22692043,15.77,-7.3,17.37765519
20/02/2020 16:00,27.05675,-4.4715,27.42374943,10.74675,1.8285,10.90119479,16.31,-6.3,17.48445309,27.06675,-4.5115,27.44016377,10.74675,1.8285,10.90119479,16.32,-6.34,17.50822664
20/02/2020 16:30,27.297755,-6.06564,27.96353727,10.687755,1.82436,10.84234275,16.61,-7.89,18.38869762,27.287755,-6.09564,27.96030043,10.687755,1.82436,10.84234275,16.6,-7.92,18.39256371
20/02/2020 17:00,28.153185,-4.557005,28.5196094,10.513185,1.852995,10.67523533,17.64,-6.41,18.76852951,28.163185,-4.627005,28.54074569,10.513185,1.852995,10.67523533,17.65,-6.48,18.80193873
20/02/2020 17:30,28.866265,-4.152175,29.16336421,10.466265,1.857825,10.62987379,18.4,-6.01,19.35665519,28.886265,-4.192175,29.18887865,10.466265,1.857825,10.62987379,18.42,-6.05,19.38811234
20/02/2020 18:00,29.91522,-4.179775,30.20580915,10.44522,1.830225,10.60435497,19.47,-6.01,20.37648154,29.91522,-4.219775,30.21137019,10.44522,1.830225,10.60435497,19.47,-6.05,20.38831528
20/02/2020 18:30,31.022805,-3.73735,31.24711531,10.442805,1.85265,10.60587046,20.58,-5.59,21.32567701,31.032805,-3.79735,31.26427439,10.442805,1.85265,10.60587046,20.59,-5.65,21.35112643
20/02/2020 19:00,31.026255,-3.802525,31.258402,10.446255,1.847475,10.60836497,20.58,-5.65,21.34148308,31.036255,-3.802525,31.26832776,10.446255,1.847475,10.60836497,20.59,-5.65,21.35112643
20/02/2020 19:30,30.36936,-4.005625,30.63238578,10.44936,1.854375,10.61262602,19.92,-5.86,20.76405548,30.36936,-4.055625,30.6389641,10.44936,1.854375,10.61262602,19.92,-5.91,20.77822177
20/02/2020 20:00,29.124875,-5.194925,29.58454984,10.444875,1.875075,10.6118481,18.68,-7.07,19.9731645,29.174875,-4.814925,29.56952543,10.444875,1.875075,10.6118481,18.73,-6.69,19.88891651
20/02/2020 20:30,27.499015,-6.767345,28.31947712,10.449015,1.862655,10.61373629,17.05,-8.63,19.10966771,27.509015,-6.817345,28.34117321,10.449015,1.862655,10.61373629,17.06,-8.68,19.14121208
20/02/2020 21:00,26.49936,-5.66425,27.09796687,10.44936,1.84575,10.61112235,16.05,-7.51,17.72011851,26.49936,-5.70425,27.10635624,10.44936,1.84575,10.61112235,16.05,-7.55,17.73710799
20/02/2020 21:30,25.0166,-5.218735,25.55514568,10.4466,1.841265,10.60762501,14.57,-7.06,16.19038295,25.0366,-5.248735,25.58086313,10.4466,1.841265,10.60762501,14.59,-7.09,16.22147342
20/02/2020 22:00,23.35867,-7.265275,24.4624546,10.44867,1.864725,10.61376013,12.91,-9.13,15.81217885,23.33867,-7.315275,24.45826579,10.44867,1.864725,10.61376013,12.89,-9.18,15.82480648
20/02/2020 22:30,22.05453,-6.61663,23.02568318,10.44453,1.91337,10.61834223,11.61,-8.53,14.40669983,22.04453,-6.73663,23.05088906,10.44453,1.91337,10.61834223,11.6,-8.65,14.47005529
20/02/2020 23:00,20.369015,-7.95218,21.866274,10.449015,1.84782,10.61114288,9.92,-9.8,13.9444039,20.329015,-7.98218,21.83996448,10.449015,1.84782,10.61114288,9.88,-9.83,13.9371195
20/02/2020 23:30,18.79798,-8.1546,20.4905235,10.44798,1.8354,10.60796772,8.35,-9.99,13.02008449,18.77798,-8.2046,20.49214469,10.44798,1.8354,10.60796772,8.33,-10.04,13.04570811
21/02/2020 00:00,17.72005,-8.219415,19.53353411,10.45005,1.860585,10.61439219,7.27,-10.08,12.42816559,17.73005,-7.879415,19.40205798,10.45005,1.860585,10.61439219,7.28,-9.74,12.16001645
21/02/2020 00:30,17.370395,-8.585645,19.37637537,10.450395,1.814355,10.60672615,6.92,-10.4,12.49185335,17.320395,-9.185645,19.60541142,10.450395,1.814355,10.60672615,6.87,-11,12.96907475
21/02/2020 01:00,17.366255,-8.562185,19.3622784,10.446255,1.837815,10.60668692,6.92,-10.4,12.49185335,17.416255,-8.612185,19.42924776,10.446255,1.837815,10.60668692,6.97,-10.45,12.56118625
21/02/2020 01:30,16.996945,-9.04873,19.25553567,10.446945,1.85127,10.60970595,6.55,-10.9,12.71662298,17.046945,-7.70873,18.70889767,10.446945,1.85127,10.60970595,6.6,-9.56,11.61695313
21/02/2020 02:00,16.28936,-9.241835,18.72844797,10.44936,1.848165,10.61154269,5.84,-11.09,12.53370257,16.39936,-7.191835,17.90702374,10.44936,1.848165,10.61154269,5.95,-9.04,10.82238883
21/02/2020 02:30,16.004535,-8.469425,18.10735487,10.454535,1.840575,10.61531999,5.55,-10.31,11.70891114,15.994535,-8.509425,18.11726976,10.454535,1.840575,10.61531999,5.54,-10.35,11.73942503
21/02/2020 03:00,15.57384,-8.4677,17.72699737,10.44384,1.8423,10.60508667,5.13,-10.31,11.51577179,15.57384,-8.5077,17.74613906,10.44384,1.8423,10.60508667,5.13,-10.35,11.55159729
21/02/2020 03:30,15.29798,-8.55839,17.52923933,10.44798,1.84161,10.60904395,4.85,-10.4,11.47529956,15.28798,-8.59839,17.54008675,10.44798,1.84161,10.60904395,4.84,-10.44,11.50735417
21/02/2020 04:00,15.037635,-8.54183,17.29431485,10.447635,1.85817,10.61159144,4.59,-10.4,11.3678538,15.037635,-8.58183,17.31410617,10.447635,1.85817,10.61159144,4.59,-10.44,11.40445965
21/02/2020 04:30,14.984535,-8.465635,17.21055679,10.454535,1.834365,10.614245,4.53,-10.3,11.25215091,14.964535,-8.515635,17.21782063,10.454535,1.834365,10.614245,4.51,-10.35,11.28993357
21/02/2020 05:00,14.892115,-10.02943,17.95451351,10.442115,1.83057,10.60135615,4.45,-11.86,12.66736358,14.872115,-10.05943,17.95471906,10.442115,1.83057,10.60135615,4.43,-11.89,12.68845932
21/02/2020 05:30,15.327635,-9.519075,18.04298156,10.447635,1.850925,10.61032518,4.88,-11.37,12.37300691,15.307635,-9.699075,18.12169267,10.447635,1.850925,10.61032518,4.86,-11.55,12.53084594
21/02/2020 06:00,15.96936,-10.240805,18.9708868,10.44936,1.839195,10.6099841,5.52,-12.08,13.2814457,15.94936,-10.260805,18.96486762,10.44936,1.839195,10.6099841,5.5,-12.1,13.29135057
21/02/2020 06:30,17.79005,-8.692535,19.80015262,10.45005,1.827465,10.60863673,7.34,-10.52,12.82754848,17.75005,-8.892535,19.85299609,10.45005,1.827465,10.60863673,7.3,-10.72,12.96951811
21/02/2020 07:00,19.14143,-7.91735,20.7142167,10.45143,1.85265,10.61436296,8.69,-9.77,13.07551146,19.12143,-7.96735,20.71491615,10.45143,1.85265,10.61436296,8.67,-9.82,13.09966793
21/02/2020 07:30,21.14246,-6.09253,22.00278475,10.44246,1.83747,10.60288955,10.7,-7.93,13.31821685,21.09246,-6.51253,22.07498394,10.44246,1.83747,10.60288955,10.65,-8.35,13.53310755
21/02/2020 08:00,22.551775,-6.841495,23.56668431,10.451775,1.838505,10.61224299,12.1,-8.68,14.8913532,22.551775,-6.981495,23.60770696,10.451775,1.838505,10.61224299,12.1,-8.82,14.97338973
21/02/2020 08:30,24.37144,-6.20942,25.15002951,10.47144,1.85058,10.63370594,13.9,-8.06,16.06778143,24.35144,-6.24942,25.14056245,10.47144,1.85058,10.63370594,13.88,-8.1,16.07060671
21/02/2020 09:00,25.61972,-6.59562,26.45509887,10.47972,1.86438,10.64426813,15.14,-8.46,17.34333301,25.61972,-6.63562,26.46509977,10.47972,1.86438,10.64426813,15.14,-8.5,17.36287995
21/02/2020 09:30,27.444905,-3.305975,27.64330445,10.504905,1.844025,10.66552658,16.94,-5.15,17.70553868,27.104905,-7.495975,28.12233127,10.504905,1.844025,10.66552658,16.6,-9.34,19.04719402
21/02/2020 10:00,28.128365,-4.256655,28.44862087,10.528365,1.863345,10.69198411,17.6,-6.12,18.63368992,28.148365,-4.116655,28.44779957,10.528365,1.863345,10.69198411,17.62,-5.98,18.60711692
21/02/2020 10:30,28.662855,-4.034595,28.94541783,10.542855,1.845405,10.70314492,18.12,-5.88,19.05016535,28.662855,-4.074595,28.95102038,10.542855,1.845405,10.70314492,18.12,-5.92,19.06254967
21/02/2020 11:00,29.071175,-3.968395,29.34078006,10.631175,1.831605,10.78780139,18.44,-5.8,19.33063889,29.091175,-4.008395,29.36602958,10.631175,1.831605,10.78780139,18.46,-5.84,19.36174579
21/02/2020 11:30,29.13569,-3.971155,29.40507616,10.69569,1.828845,10.85091971,18.44,-5.8,19.33063889,29.15569,-4.011155,29.43031811,10.69569,1.828845,10.85091971,18.46,-5.84,19.36174579
21/02/2020 12:00,29.301875,-3.87357,29.55679995,10.651875,1.82643,10.80732564,18.65,-5.7,19.5016025,29.311875,-3.92357,29.57330583,10.651875,1.82643,10.80732564,18.66,-5.75,19.52583161
21/02/2020 12:30,29.35466,-3.872535,29.6089951,10.70466,1.827465,10.85952918,18.65,-5.7,19.5016025,29.36466,-3.922535,29.62548797,10.70466,1.827465,10.85952918,18.66,-5.75,19.52583161
21/02/2020 13:00,29.454655,-4.18322,29.75022741,10.694655,1.83678,10.85123985,18.76,-6.02,19.70223338,29.534655,-3.51322,29.74287412,10.694655,1.83678,10.85123985,18.84,-5.35,19.58489469
21/02/2020 13:30,29.149495,-4.04392,29.42866541,10.719495,1.81608,10.87224538,18.43,-5.86,19.33919595,29.159495,-4.08392,29.44409196,10.719495,1.81608,10.87224538,18.44,-5.9,19.36087808
21/02/2020 14:00,28.899475,-4.038745,29.18032071,10.679475,1.821255,10.83365848,18.22,-5.86,19.13917449,28.909475,-4.078745,29.19578575,10.679475,1.821255,10.83365848,18.23,-5.9,19.16097336
21/02/2020 14:30,28.40153,-6.257005,29.0825896,10.65153,1.852995,10.81150692,17.75,-8.11,19.51498399,28.52153,-5.097005,28.97338664,10.65153,1.852995,10.81150692,17.87,-6.95,19.173925
21/02/2020 15:00,28.385315,-4.02874,28.66978991,10.635315,1.83126,10.79182275,17.75,-5.86,18.69230055,28.345315,-4.06874,28.63584341,10.635315,1.83126,10.79182275,17.71,-5.9,18.6669253
21/02/2020 15:30,28.29323,-4.02322,28.57784392,10.60323,1.83678,10.76114526,17.69,-5.86,18.63533472,28.31323,-4.06322,28.60329963,10.60323,1.83678,10.76114526,17.71,-5.9,18.6669253
21/02/2020 16:00,28.384585,-4.213225,28.69557336,10.554585,1.826775,10.7115065,17.83,-6.04,18.82526228,28.384585,-4.263225,28.70295722,10.554585,1.826775,10.7115065,17.83,-6.09,18.84136407
21/02/2020 16:30,28.620775,-4.19908,28.92716776,10.520775,1.84092,10.68062232,18.1,-6.04,19.08118445,28.630775,-4.24908,28.94435969,10.520775,1.84092,10.68062232,18.11,-6.09,19.10654862
21/02/2020 17:00,29.0073,-4.20805,29.31093888,10.4673,1.83195,10.62640156,18.54,-6.04,19.49905639,29.0073,-4.31805,29.32693317,10.4673,1.83195,10.62640156,18.54,-6.15,19.53340984
21/02/2020 17:30,29.62522,-4.232545,29.9260438,10.44522,1.807455,10.60044878,19.18,-6.04,20.10855539,29.62522,-4.282545,29.93315639,10.44522,1.807455,10.60044878,19.18,-6.09,20.12363039
21/02/2020 18:00,30.57764,-3.806995,30.813719,10.45764,1.873005,10.62404735,20.12,-5.68,20.9063818,30.59764,-3.746995,30.82621523,10.45764,1.873005,10.62404735,20.14,-5.62,20.90942371
21/02/2020 18:30,30.95108,-3.83218,31.18741664,10.44108,1.84782,10.60332921,20.51,-5.68,21.28197594,30.95108,-3.84218,31.18864698,10.44108,1.84782,10.60332921,20.51,-5.69,21.28464705
21/02/2020 19:00,30.610045,-3.841495,30.85015298,10.440045,1.838505,10.60069055,20.17,-5.68,20.95450548,30.610045,-3.851495,30.85139978,10.440045,1.838505,10.60069055,20.17,-5.69,20.95721833
21/02/2020 19:30,29.725565,-4.07631,30.00375839,10.445565,1.86369,10.6105216,19.28,-5.94,20.17429057,29.745565,-4.11631,30.02903004,10.445565,1.86369,10.6105216,19.3,-5.98,20.20520725
21/02/2020 20:00,28.71212,-6.478725,29.43398907,10.45212,1.861275,10.61655109,18.26,-8.34,20.07444146,28.98212,-3.608725,29.20592707,10.45212,1.861275,10.61655109,18.53,-5.47,19.32050206
21/02/2020 20:30,27.09798,-6.60528,27.8914009,10.44798,1.85472,10.61132755,16.65,-8.46,18.67603009,27.09798,-6.65528,27.90328425,10.44798,1.85472,10.61132755,16.65,-8.51,18.69873258
21/02/2020 21:00,25.686255,-6.14769,26.41169794,10.446255,1.86231,10.61095858,15.24,-8.01,17.21678541,25.676255,-6.17769,26.40897432,10.446255,1.86231,10.61095858,15.23,-8.04,17.22191917
21/02/2020 21:30,24.726945,-3.982185,25.04555063,10.446945,1.837815,10.60736649,14.28,-5.82,15.42046692,24.326945,-8.862185,25.89089755,10.446945,1.837815,10.60736649,13.88,-10.7,17.52553566
21/02/2020 22:00,23.449015,-5.958395,24.19418888,10.449015,1.831605,10.60833122,13,-7.79,15.15533239,23.439015,-5.998395,24.19438296,10.449015,1.831605,10.60833122,12.99,-7.83,15.16736628
21/02/2020 22:30,22.179705,-5.49321,22.84982866,10.449705,1.85679,10.61338795,11.73,-7.35,13.84252145,22.159705,-5.53321,22.84007309,10.449705,1.85679,10.61338795,11.71,-7.39,13.84688413
21/02/2020 23:00,20.711085,-6.194225,21.61752681,10.451085,1.895775,10.62163549,10.26,-8.09,13.06582183,20.701085,-6.194225,21.60794631,10.451085,1.895775,10.62163549,10.25,-8.09,13.05797075
21/02/2020 23:30,19.269015,-7.982875,20.85716261,10.449015,1.837125,10.60928568,8.82,-9.82,13.19942423,19.259015,-8.032875,20.86712102,10.449015,1.837125,10.60928568,8.81,-9.87,13.23000378
22/02/2020 00:00,18.246945,-9.1477,20.41155107,10.446945,1.8423,10.60814447,7.8,-10.99,13.47665018,18.456945,-5.3077,19.20496025,10.446945,1.8423,10.60814447,8.01,-7.15,10.7369735
22/02/2020 00:30,17.87729,-8.04804,19.60531677,10.44729,1.85196,10.61016608,7.43,-9.9,12.37800065,17.86729,-8.08804,19.61266027,10.44729,1.85196,10.61016608,7.42,-9.94,12.4040316
22/02/2020 01:00,17.87315,-8.03976,19.59814358,10.44315,1.86024,10.60753858,7.43,-9.9,12.37800065,17.86315,-8.07976,19.60547499,10.44315,1.86024,10.60753858,7.42,-9.94,12.4040316
22/02/2020 01:30,17.330395,-8.214265,19.17854896,10.450395,1.815735,10.6069623,6.88,-10.03,12.16286562,17.310395,-8.254265,19.17766059,10.450395,1.815735,10.6069623,6.86,-10.07,12.18460094
22/02/2020 02:00,16.783495,-8.281495,18.71547124,10.443495,1.838505,10.60408829,6.34,-10.12,11.94194289,16.773495,-8.321495,18.72424668,10.443495,1.838505,10.60408829,6.33,-10.16,11.97056807
22/02/2020 02:30,16.27729,-8.36218,18.29962361,10.44729,1.84782,10.60944424,5.83,-10.21,11.75725308,16.25729,-8.40218,18.30016685,10.44729,1.84782,10.60944424,5.81,-10.25,11.78213054
22/02/2020 03:00,15.724875,-8.35942,17.80875056,10.444875,1.85058,10.60754732,5.28,-10.21,11.49445519,15.714875,-8.39942,17.81874161,10.444875,1.85058,10.60754732,5.27,-10.25,11.52542407
22/02/2020 03:30,15.380395,-8.369425,17.51010637,10.450395,1.840575,10.61124272,4.93,-10.21,11.33794514,15.360395,-8.409425,17.51171503,10.450395,1.840575,10.61124272,4.91,-10.25,11.36532446
22/02/2020 04:00,15.172805,-8.432525,17.35861427,10.442805,1.847475,10.60496771,4.73,-10.28,11.31597543,15.152805,-8.402525,17.32656705,10.442805,1.847475,10.60496771,4.71,-10.25,11.28036347
22/02/2020 04:30,15.03522,-8.33494,17.19095882,10.44522,1.84506,10.60692544,4.59,-10.18,11.16693781,15.03522,-8.40494,17.22500673,10.44522,1.84506,10.60692544,4.59,-10.25,11.23078804
22/02/2020 05:00,14.935565,-8.331145,17.10201973,10.445565,1.848855,10.60792595,4.49,-10.18,11.1262078,14.925565,-8.401145,17.12751377,10.445565,1.848855,10.60792595,4.48,-10.25,11.18628178
22/02/2020 05:30,14.93246,-8.338045,17.10267102,10.44246,1.841955,10.60366772,4.49,-10.18,11.1262078,14.92246,-8.408045,17.1281941,10.44246,1.841955,10.60366772,4.48,-10.25,11.18628178
22/02/2020 06:00,15.29453,-8.33632,17.41886561,10.44453,1.84368,10.60600598,4.85,-10.18,11.27629815,15.29453,-8.40632,17.45247443,10.44453,1.84368,10.60600598,4.85,-10.25,11.33953262
22/02/2020 06:30,16.31936,-7.202875,17.83824316,10.44936,1.837125,10.60962547,5.87,-9.04,10.77861308,16.11936,-10.892875,19.45478071,10.44936,1.837125,10.60962547,5.67,-12.73,13.93563059
22/02/2020 07:00,17.23936,-6.8577,18.55326339,10.44936,1.8423,10.61052278,6.79,-8.7,11.03603643,17.04936,-10.4277,19.98543479,10.44936,1.8423,10.61052278,6.6,-12.27,13.93244056
22/02/2020 07:30,18.355565,-7.91184,19.98809592,10.445565,1.83816,10.60606715,7.91,-9.75,12.55510255,18.345565,-7.95184,19.99478718,10.445565,1.83816,10.60606715,7.9,-9.79,12.57990858
22/02/2020 08:00,19.31936,-7.747345,20.8148751,10.44936,1.862655,10.61407594,8.87,-9.61,13.07780563,19.28936,-7.797345,20.80572033,10.44936,1.862655,10.61407594,8.84,-9.66,13.09431938
22/02/2020 08:30,21.15216,-7.314935,22.3812901,10.53216,1.855065,10.69428167,10.62,-9.17,14.03115462,21.13216,-7.344935,22.37222064,10.53216,1.855065,10.69428167,10.6,-9.2,14.03566885
22/02/2020 09:00,23.117025,-4.88323,23.62716191,10.607025,1.81677,10.7614884,12.51,-6.7,14.19119798,23.037025,-5.80323,23.75672535,10.607025,1.81677,10.7614884,12.43,-7.62,14.57975651
22/02/2020 09:30,24.76849,-4.723915,25.21494537,10.77849,1.826085,10.93208274,13.99,-6.55,15.44741402,24.73849,-4.763915,25.19301041,10.77849,1.826085,10.93208274,13.96,-6.59,15.43728279
22/02/2020 10:00,25.38512,-4.589775,25.79671204,10.93512,1.830225,11.08722567,14.45,-6.42,15.81198596,25.37512,-4.619775,25.79222821,10.93512,1.830225,11.08722567,14.44,-6.45,15.81505928
22/02/2020 10:30,25.988965,-4.36426,26.35285691,11.038965,1.82574,11.18892644,14.95,-6.19,16.18080962,25.968965,-4.41426,26.34146607,11.038965,1.82574,11.18892644,14.93,-6.24,16.18154813
22/02/2020 11:00,26.5307,-4.236335,26.8667932,11.0607,1.813665,11.20841047,15.47,-6.05,16.61094218,26.5207,-4.266335,26.86166679,11.0607,1.813665,11.20841047,15.46,-6.08,16.61258559
22/02/2020 11:30,26.74866,-4.23116,27.08123939,11.11866,1.81884,11.26644483,15.63,-6.05,16.7600537,26.73866,-4.26116,27.07606735,11.11866,1.81884,11.26644483,15.62,-6.08,16.76158704
22/02/2020 12:00,26.948265,-4.1384,27.26417688,11.018265,1.8216,11.16782836,15.93,-5.96,17.00842438,26.938265,-4.1984,27.26346793,11.018265,1.8216,11.16782836,15.92,-6.02,17.02018801
22/02/2020 12:30,27.513095,-4.022545,27.80559772,11.023095,1.807455,11.17029619,16.49,-5.83,17.49025443,27.503095,-4.062545,27.80151986,11.023095,1.807455,11.17029619,16.48,-5.87,17.49420761
22/02/2020 13:00,28.01784,-3.99046,28.30058532,10.85784,1.83954,11.01256541,17.16,-5.83,18.12331371,28.01784,-4.03046,28.30625313,10.85784,1.83954,11.01256541,17.16,-5.87,18.13622066
22/02/2020 13:30,28.0664,-4.00702,28.35099678,10.7364,1.82298,10.89006616,17.33,-5.83,18.28435944,28.0664,-4.04702,28.35667787,10.7364,1.82298,10.89006616,17.33,-5.87,18.29715278
22/02/2020 14:00,28.28531,-4.05874,28.57502637,10.62531,1.83126,10.78196298,17.66,-5.89,18.61632885,28.28531,-4.10874,28.58217112,10.62531,1.83126,10.78196298,17.66,-5.94,18.63220867
22/02/2020 14:30,28.190815,-4.06288,28.48208286,10.600815,1.82712,10.75712072,17.59,-5.89,18.54993801,28.180815,-4.11288,28.47936298,10.600815,1.82712,10.75712072,17.58,-5.94,18.55640051
22/02/2020 15:00,27.909755,-5.236295,28.39671124,10.549755,1.893705,10.71836971,17.36,-7.13,18.76716548,28.049755,-3.606295,28.28063152,10.549755,1.893705,10.71836971,17.5,-5.5,18.34393633
22/02/2020 15:30,28.00113,-5.06392,28.45534338,10.54113,1.81608,10.69642783,17.46,-6.88,18.7666193,28.11113,-3.77392,28.36332318,10.54113,1.81608,10.69642783,17.57,-5.59,18.4378144
22/02/2020 16:00,27.71459,-4.233225,28.03602491,10.56459,1.826775,10.72136506,17.15,-6.06,18.18917535,27.70459,-4.273225,28.03220931,10.56459,1.826775,10.72136506,17.14,-6.1,18.19311958
22/02/2020 16:30,27.87523,-4.20597,28.19075436,10.46523,1.85403,10.62819205,17.41,-6.06,18.43452468,27.88523,-4.24597,28.20663598,10.46523,1.85403,10.62819205,17.42,-6.1,18.45715038
22/02/2020 17:00,28.278325,-4.39632,28.61802394,10.448325,1.84368,10.60974322,17.83,-6.24,18.89038115,28.278325,-4.43632,28.62419606,10.448325,1.84368,10.60974322,17.83,-6.28,18.90363193
22/02/2020 17:30,28.27315,-5.458735,28.79529126,10.44315,1.841265,10.6042274,17.83,-7.3,19.26652278,28.27315,-5.648735,28.83191319,10.44315,1.841265,10.6042274,17.83,-7.49,19.33931229
22/02/2020 18:00,29.00798,-4.16356,29.30525781,10.44798,1.84644,10.60988345,18.56,-6.01,19.50881083,29.00798,-4.17356,29.30668024,10.44798,1.84644,10.60988345,18.56,-6.02,19.51189381
22/02/2020 18:30,28.4997,-4.565625,28.8630877,10.4397,1.854375,10.60311477,18.06,-6.42,19.16715941,28.5297,-4.395625,28.86633508,10.4397,1.854375,10.60311477,18.09,-6.25,19.13924241
22/02/2020 19:00,27.65867,-6.504245,28.4131524,10.44867,1.855755,10.61218787,17.21,-8.36,19.13305255,27.64867,-6.544245,28.41260452,10.44867,1.855755,10.61218787,17.2,-8.4,19.14157778
22/02/2020 19:30,27.586945,-6.409075,28.32164855,10.446945,1.850925,10.60964576,17.14,-8.26,19.0264868,27.586945,-6.459075,28.33300521,10.446945,1.850925,10.60964576,17.14,-8.31,19.04824664
22/02/2020 20:00,26.812805,-5.09528,27.29264352,10.442805,1.85472,10.60623225,16.37,-6.95,17.78424584,26.812805,-5.14528,27.30202224,10.442805,1.85472,10.60623225,16.37,-7,17.80384509
22/02/2020 20:30,25.705565,-4.585285,26.11131767,10.445565,1.844715,10.60720517,15.26,-6.43,16.55936291,25.685565,-4.625285,26.09868791,10.445565,1.844715,10.60720517,15.24,-6.47,16.55652439
22/02/2020 21:00,24.86453,-4.785625,25.32088187,10.44453,1.854375,10.60787036,14.42,-6.64,15.87532677,24.84453,-4.825625,25.30883892,10.44453,1.854375,10.60787036,14.4,-6.68,15.87395351
22/02/2020 21:30,23.83522,-4.969425,24.34774933,10.44522,1.840575,10.6061462,13.39,-6.81,15.02225682,23.82522,-5.009425,24.34615877,10.44522,1.840575,10.6061462,13.38,-6.85,15.03153019
22/02/2020 22:00,22.75729,-5.87354,23.50303641,10.44729,1.88646,10.61624226,12.31,-7.76,14.55175934,22.72729,-5.87354,23.4739895,10.44729,1.88646,10.61624226,12.28,-7.76,14.52638978
22/02/2020 22:30,21.436945,-7.61908,22.75067012,10.446945,1.84092,10.6079049,10.99,-9.46,14.50074826,21.406945,-7.65908,22.73584836,10.446945,1.84092,10.6079049,10.96,-9.5,14.5041925
22/02/2020 23:00,20.288665,-7.89184,21.76949853,10.438665,1.83816,10.59927163,9.85,-9.73,13.84541079,20.278665,-7.94184,21.77836258,10.438665,1.83816,10.59927163,9.84,-9.78,13.87349992
22/02/2020 23:30,18.93729,-9.26425,21.08191833,10.44729,1.84575,10.60908391,8.49,-11.11,13.98256772,19.17729,-5.17425,19.86306408,10.44729,1.84575,10.60908391,8.73,-7.02,11.20237921
23/02/2020 00:00,18.057635,-7.979765,19.74220938,10.447635,1.850235,10.61020484,7.61,-9.83,12.43145205,18.047635,-8.029765,19.75333529,10.447635,1.850235,10.61020484,7.6,-9.88,12.46492679
23/02/2020 00:30,17.817635,-8.120485,19.58086805,10.447635,1.789515,10.59978495,7.37,-9.91,12.35010121,17.817635,-8.170485,19.60165662,10.447635,1.789515,10.59978495,7.37,-9.96,12.39025827
23/02/2020 01:00,17.909705,-8.223215,19.70732854,10.449705,1.846785,10.61164216,7.46,-10.07,12.53221848,17.899705,-8.263215,19.71497302,10.449705,1.846785,10.61164216,7.45,-10.11,12.55844736
23/02/2020 01:30,17.42177,-8.409085,19.34504537,10.44177,1.830915,10.60107591,6.98,-10.24,12.39265912,17.42177,-8.439085,19.35810491,10.44177,1.830915,10.60107591,6.98,-10.27,12.41745948
23/02/2020 02:00,16.97763,-6.213905,18.07906346,10.43763,1.846095,10.59963144,6.54,-8.06,10.37955683,16.97763,-6.243905,18.08939662,10.43763,1.846095,10.59963144,6.54,-8.09,10.4028698
23/02/2020 02:30,16.46246,-6.284595,17.62125772,10.44246,1.845405,10.60426756,6.02,-8.13,10.11618999,16.45246,-6.314595,17.62264311,10.44246,1.845405,10.60426756,6.01,-8.16,10.13438207
23/02/2020 03:00,15.949015,-6.867005,17.36452813,10.449015,1.852995,10.61204528,5.5,-8.72,10.30962657,15.939015,-6.857005,17.35138948,10.449015,1.852995,10.61204528,5.49,-8.71,10.29583411
23/02/2020 03:30,15.339015,-8.31356,17.44708173,10.449015,1.84644,10.61090265,4.89,-10.16,11.27553546,15.329015,-8.35356,17.45739573,10.449015,1.84644,10.61090265,4.88,-10.2,11.307272
23/02/2020 04:00,14.98591,-8.3039,17.13278301,10.44591,1.8561,10.60953076,4.54,-10.16,11.12821639,14.97591,-8.3439,17.14346953,10.44591,1.8561,10.60953076,4.53,-10.2,11.16068546
23/02/2020 04:30,14.80798,-8.20942,16.93135696,10.44798,1.85058,10.61060471,4.36,-10.06,10.96417804,14.79798,-8.23942,16.93718554,10.44798,1.85058,10.61060471,4.35,-10.09,10.98774772
23/02/2020 05:00,14.706945,-8.207695,16.84222338,10.446945,1.852305,10.6098866,4.26,-10.06,10.92479748,14.686945,-8.237695,16.83941722,10.446945,1.852305,10.6098866,4.24,-10.09,10.94466537
23/02/2020 05:30,14.702115,-8.204935,16.83666071,10.442115,1.855065,10.60561322,4.26,-10.06,10.92479748,14.682115,-8.234935,16.83385444,10.442115,1.855065,10.60561322,4.24,-10.09,10.94466537
23/02/2020 06:00,14.9066,-8.493905,17.15672305,10.4466,1.846095,10.60846447,4.46,-10.34,11.2608703,14.8866,-8.553905,17.16916277,10.4466,1.846095,10.60846447,4.44,-10.4,11.30812098
23/02/2020 06:30,15.69246,-8.12115,17.6693627,10.44246,1.83885,10.60312879,5.25,-9.96,11.25895643,15.64246,-8.71115,17.90448796,10.44246,1.83885,10.60312879,5.2,-10.55,11.76190886
23/02/2020 07:00,16.13763,-8.115975,18.06355868,10.43763,1.844025,10.59927112,5.7,-9.96,11.47569606,16.13763,-8.195975,18.09964387,10.43763,1.844025,10.59927112,5.7,-10.04,11.54519814
23/02/2020 07:30,16.796905,-8.06081,18.63096013,10.366905,1.82919,10.527044,6.43,-9.89,11.79648253,16.776905,-8.08081,18.62160121,10.366905,1.82919,10.527044,6.41,-9.91,11.80238112
23/02/2020 08:00,17.60822,-6.75393,18.85908222,10.23822,1.79607,10.39456667,7.37,-8.55,11.2880202,17.57822,-7.17393,18.98576019,10.23822,1.79607,10.39456667,7.34,-8.97,11.59036238
23/02/2020 08:30,18.966555,-5.72461,19.81164729,10.356555,1.81539,10.51446015,8.61,-7.54,11.44481105,18.966555,-5.76461,19.82324234,10.356555,1.81539,10.51446015,8.61,-7.58,11.47120308
23/02/2020 09:00,20.2869,-6.027725,21.16345388,10.3569,1.792275,10.51083381,9.93,-7.82,12.63951344,20.2869,-6.027725,21.16345388,10.3569,1.792275,10.51083381,9.93,-7.82,12.63951344
23/02/2020 09:30,21.496935,-7.04152,22.62081383,10.426935,1.78848,10.57920764,11.07,-8.83,14.16028955,21.446935,-7.32152,22.6622081,10.426935,1.78848,10.57920764,11.02,-9.11,14.29798937
23/02/2020 10:00,23.02936,-4.936005,23.55240046,10.44936,1.783995,10.60055482,12.58,-6.72,14.26235605,22.98936,-4.986005,23.52383725,10.44936,1.783995,10.60055482,12.54,-6.77,14.25077191
23/02/2020 10:30,24.251585,-4.83806,24.72946016,10.761585,1.81194,10.91305815,13.49,-6.65,15.04003324,24.231585,-4.86806,24.7157383,10.761585,1.81194,10.91305815,13.47,-6.68,15.03540156
23/02/2020 11:00,24.93367,-4.64876,25.36333711,10.79367,1.79124,10.94129119,14.14,-6.44,15.53747727,24.92367,-4.69876,25.36272209,10.79367,1.79124,10.94129119,14.13,-6.49,15.54918004
23/02/2020 11:30,25.161405,-4.6736,25.59177287,11.091405,1.7664,11.23118132,14.07,-6.44,15.47380044,25.141405,-4.7236,25.58129477,11.091405,1.7664,11.23118132,14.05,-6.49,15.4765177
23/02/2020 12:00,25.29328,-4.635995,25.71463519,11.39328,1.804005,11.53521839,13.9,-6.44,15.31938641,25.26328,-4.625995,25.68332428,11.39328,1.804005,11.53521839,13.87,-6.43,15.28796258
23/02/2020 12:30,26.17024,-5.51702,26.74544768,10.83024,1.82298,10.98259325,15.34,-7.34,17.0056226,26.15024,-5.55702,26.73416397,10.83024,1.82298,10.98259325,15.32,-7.38,17.00490517
23/02/2020 13:00,26.07164,-6.3453,26.83268985,10.87164,1.8147,11.02205482,15.2,-8.16,17.25182889,26.06164,-6.3853,26.83246421,10.87164,1.8147,11.02205482,15.19,-8.2,17.26198424
23/02/2020 13:30,26.17921,-4.50254,26.56358226,10.83921,1.81746,10.99052475,15.34,-6.32,16.59090112,26.16921,-4.56254,26.56396663,10.83921,1.81746,10.99052475,15.33,-6.38,16.60461683
23/02/2020 14:00,25.824085,-4.493225,26.21206663,10.934085,1.826775,11.08563583,14.89,-6.32,16.175738,25.804085,-4.553225,26.20272239,10.934085,1.826775,11.08563583,14.87,-6.38,16.18089305
23/02/2020 14:30,25.64448,-4.59978,26.05373928,11.03448,1.82022,11.18360182,14.61,-6.42,15.95833638,25.62448,-4.64978,26.04293435,11.03448,1.82022,11.18360182,14.59,-6.47,15.96023183
23/02/2020 15:00,25.631195,-4.647015,26.04904807,10.671195,1.832985,10.82747601,14.96,-6.48,16.30312853,25.611195,-4.637015,26.0275857,10.671195,1.832985,10.82747601,14.94,-6.47,16.28080158
23/02/2020 15:30,25.53428,-4.649085,25.95406416,10.63428,1.830915,10.79074422,14.9,-6.48,16.24808912,25.51428,-4.719085,25.94702771,10.63428,1.830915,10.79074422,14.88,-6.55,16.25782581
23/02/2020 16:00,25.961825,-4.560465,26.35932849,10.551825,1.829535,10.7092581,15.41,-6.39,16.68233197,25.951825,-4.600465,26.35643183,10.551825,1.829535,10.7092581,15.4,-6.43,16.68846608
23/02/2020 16:30,26.201465,-4.54701,26.59308309,10.521465,1.84299,10.68165895,15.68,-6.39,16.9320554,26.181465,-4.58701,26.58025151,10.521465,1.84299,10.68165895,15.66,-6.43,16.92868867
23/02/2020 17:00,26.396285,-4.53528,26.78306604,10.506285,1.85472,10.66873989,15.89,-6.39,17.12671013,26.396285,-4.57528,26.7898684,10.506285,1.85472,10.66873989,15.89,-6.43,17.14167436
23/02/2020 17:30,26.65764,-4.536315,27.04085657,10.45764,1.853685,10.62065829,16.2,-6.39,17.4147093,26.65764,-4.576315,27.04759563,10.45764,1.853685,10.62065829,16.2,-6.43,17.42942627
23/02/2020 18:00,27.15729,-5.809735,27.77177382,10.44729,1.910265,10.62049814,16.71,-7.72,18.40713177,27.13729,-5.929735,27.77758567,10.44729,1.910265,10.62049814,16.69,-7.84,18.43967733
23/02/2020 18:30,27.88384,-4.401835,28.22914601,10.44384,1.848165,10.6061071,17.44,-6.25,18.52609241,27.88384,-4.431835,28.23383953,10.44384,1.848165,10.6061071,17.44,-6.28,18.53623478
23/02/2020 19:00,27.61522,-4.540115,27.98594325,10.44522,1.839885,10.60602648,17.17,-6.38,18.31702214,27.60522,-4.570115,27.98096,10.44522,1.839885,10.60602648,17.16,-6.41,18.3181249
23/02/2020 19:30,26.42143,-9.19666,27.97624918,10.45143,1.85334,10.61448342,15.97,-11.05,19.42018023,27.02143,-2.15666,27.10735807,10.45143,1.85334,10.61448342,16.57,-4.01,17.0483137
23/02/2020 20:00,25.697285,-9.543215,27.41210333,10.437285,1.846785,10.59941192,15.26,-11.39,19.04205083,26.297285,-2.223215,26.39109477,10.437285,1.846785,10.59941192,15.86,-4.07,16.37389691
23/02/2020 20:30,24.84936,-8.46287,26.25092115,10.44936,1.84713,10.61136248,14.4,-10.31,17.71033879,25.13936,-4.70287,25.57546495,10.44936,1.84713,10.61136248,14.69,-6.55,16.08411017
23/02/2020 21:00,23.78936,-7.35425,24.90017354,10.44936,1.84575,10.61112235,13.34,-9.2,16.20480176,23.76936,-7.39425,24.89291883,10.44936,1.84575,10.61112235,13.32,-9.24,16.2111073
23/02/2020 21:30,22.87143,-5.945285,23.63151971,10.45143,1.844715,10.61298085,12.42,-7.79,14.66084923,22.86143,-5.995285,23.63447532,10.45143,1.844715,10.61298085,12.41,-7.84,14.67902245
23/02/2020 22:00,21.41039,-7.325635,22.62895773,10.44039,1.834365,10.60031312,10.97,-9.16,14.29148348,21.37039,-7.365635,22.60411794,10.44039,1.834365,10.60031312,10.93,-9.2,14.28652862
23/02/2020 22:30,20.286255,-7.870115,21.75938538,10.446255,1.839885,10.60704579,9.84,-9.71,13.8242432,20.256255,-7.920115,21.74957674,10.446255,1.839885,10.60704579,9.81,-9.76,13.83812487
23/02/2020 23:00,18.962115,-7.775975,20.49457471,10.442115,1.844025,10.60368775,8.52,-9.62,12.85047859,18.952115,-7.825975,20.50435436,10.442115,1.844025,10.60368775,8.51,-9.67,12.8813431
23/02/2020 23:30,17.633845,-7.53045,19.17446653,10.453845,1.85955,10.61794714,7.18,-9.39,11.82051183,17.623845,-7.58045,19.18497159,10.453845,1.85955,10.61794714,7.17,-9.44,11.85421866
24/02/2020 00:00,16.5997,-8.16356,18.49847972,10.4397,1.84644,10.60172989,6.16,-10.01,11.75353989,16.5897,-8.19356,18.502772,10.4397,1.84644,10.60172989,6.15,-10.04,11.77387362
24/02/2020 00:30,16.476255,-8.2408,18.42220843,10.446255,1.8492,10.60866552,6.03,-10.09,11.75453104,16.486255,-8.2808,18.44907186,10.446255,1.8492,10.60866552,6.04,-10.13,11.79400271
24/02/2020 01:00,16.58522,-8.231485,18.51558446,10.44522,1.858515,10.60927419,6.14,-10.09,11.81133777,16.56522,-8.271485,18.51550641,10.44522,1.858515,10.60927419,6.12,-10.13,11.83517216
24/02/2020 01:30,16.28798,-8.24149,18.25432688,10.44798,1.84851,10.61024389,5.84,-10.09,11.65820312,16.27798,-8.28149,18.26350759,10.44798,1.84851,10.61024389,5.83,-10.13,11.68784839
24/02/2020 02:00,15.978665,-8.25322,17.98425354,10.438665,1.83678,10.5990324,5.54,-10.09,11.5108514,15.978665,-8.29322,18.00264517,10.438665,1.83678,10.5990324,5.54,-10.13,11.54593002
24/02/2020 02:30,15.50522,-8.4308,17.64908598,10.44522,1.8492,10.60764637,5.06,-10.28,11.45783575,15.49522,-8.6608,17.75137458,10.44522,1.8492,10.60764637,5.05,-10.51,11.66030017
24/02/2020 03:00,15.0466,-8.61666,17.33917533,10.4466,1.85334,10.60972765,4.6,-10.47,11.43594771,15.0466,-8.65666,17.35908793,10.4466,1.85334,10.60972765,4.6,-10.51,11.47258035
24/02/2020 03:30,14.7966,-8.61942,17.12406998,10.4466,1.85058,10.60924587,4.35,-10.47,11.33769818,14.7866,-8.65942,17.13560896,10.4466,1.85058,10.60924587,4.34,-10.51,11.37082671
24/02/2020 04:00,14.5666,-8.619765,16.92590276,10.4466,1.850235,10.6091857,4.12,-10.47,11.25145768,14.5666,-8.659765,16.94630831,10.4466,1.850235,10.6091857,4.12,-10.51,11.28868903
24/02/2020 04:30,14.568325,-8.625285,16.9301989,10.448325,1.844715,10.60992313,4.12,-10.47,11.25145768,14.568325,-8.665285,16.9506123,10.448325,1.844715,10.60992313,4.12,-10.51,11.28868903
24/02/2020 05:00,14.65901,-8.619075,17.0051471,10.43901,1.850925,10.60183254,4.22,-10.47,11.28845871,14.63901,-8.659075,17.00823899,10.43901,1.850925,10.60183254,4.2,-10.51,11.31813147
24/02/2020 05:30,15.187635,-8.410455,17.36087585,10.447635,1.849545,10.61008453,4.74,-10.26,11.30199982,15.187635,-8.460455,17.38515331,10.447635,1.849545,10.61008453,4.74,-10.31,11.3474094
24/02/2020 06:00,15.943495,-8.162195,17.91135003,10.443495,1.817805,10.60051899,5.5,-9.98,11.39519197,15.933495,-8.252195,17.94366142,10.443495,1.817805,10.60051899,5.49,-10.07,11.46930687
24/02/2020 06:30,17.893155,-8.133215,19.6548768,10.453155,1.846785,10.61503953,7.44,-9.98,12.44805206,17.883155,-8.223215,19.68320344,10.453155,1.846785,10.61503953,7.43,-10.07,12.51438372
24/02/2020 07:00,19.730735,-7.851835,21.23565908,10.440735,1.848165,10.60304962,9.29,-9.7,13.43108707,19.730735,-7.881835,21.24676979,10.440735,1.848165,10.60304962,9.29,-9.73,13.45276923
24/02/2020 07:30,22.275565,-6.0346,23.07850067,10.445565,1.8354,10.60558916,11.83,-7.87,14.20865229,22.235565,-6.2246,23.09038752,10.445565,1.8354,10.60558916,11.79,-8.06,14.28172609
24/02/2020 08:00,24.017635,-5.05046,24.54289993,10.447635,1.83954,10.60834504,13.57,-6.89,15.21896843,24.007635,-5.09046,24.54137978,10.447635,1.83954,10.60834504,13.56,-6.93,15.22821395
24/02/2020 08:30,25.507635,-4.61632,25.92199556,10.447635,1.84368,10.60906372,15.06,-6.46,16.38704366,25.497635,-4.66632,25.92110979,10.447635,1.84368,10.60906372,15.05,-6.51,16.39764007
24/02/2020 09:00,26.201445,-4.387345,26.56622887,10.481445,1.862655,10.64566451,15.72,-6.25,16.9168821,26.191445,-4.427345,26.56300388,10.481445,1.862655,10.64566451,15.71,-6.29,16.92241709
24/02/2020 09:30,27.229045,-4.220805,27.55423899,10.509045,1.839195,10.66877055,16.72,-6.06,17.78431894,27.229045,-4.270805,27.56194237,10.509045,1.839195,10.66877055,16.72,-6.11,17.80141848
24/02/2020 10:00,28.326625,-3.87666,28.5906659,10.496625,1.85334,10.65898708,17.83,-5.73,18.72810188,28.326625,-3.93666,28.59886319,10.496625,1.85334,10.65898708,17.83,-5.79,18.74654635
24/02/2020 10:30,29.3518,-3.749755,29.59035021,10.5018,1.870245,10.66703425,18.85,-5.62,19.66994916,29.3618,-3.789755,29.6053634,10.5018,1.870245,10.66703425,18.86,-5.66,19.69099286
24/02/2020 11:00,29.673535,-3.771835,29.91229544,10.523535,1.848165,10.68459184,19.15,-5.62,19.95762761,29.683535,-3.811835,29.92728414,10.523535,1.848165,10.68459184,19.16,-5.66,19.97851846
24/02/2020 11:30,29.73388,-3.719775,29.96565277,10.52388,1.830225,10.68184318,19.21,-5.55,19.99566453,29.68388,-3.769775,29.9222983,10.52388,1.830225,10.68184318,19.16,-5.6,19.96160314
24/02/2020 12:00,29.941135,-3.71805,30.17110308,10.551135,1.83195,10.70899111,19.39,-5.55,20.1686539,29.971135,-3.76805,30.20707093,10.551135,1.83195,10.70899111,19.42,-5.6,20.21129387
24/02/2020 12:30,30.228385,-3.621845,30.44458935,10.568385,1.828155,10.72533972,19.66,-5.45,20.40142397,30.228385,-3.661845,30.44937386,10.568385,1.828155,10.72533972,19.66,-5.49,20.41214589
24/02/2020 13:00,30.493895,-3.63047,30.70924852,10.553895,1.81953,10.70959332,19.94,-5.45,20.6713836,30.483895,-3.67047,30.70407472,10.553895,1.81953,10.70959332,19.93,-5.49,20.67232449
24/02/2020 13:30,30.077695,-3.728745,30.3079408,10.567695,1.821255,10.72348579,19.51,-5.55,20.28404792,30.087695,-3.768745,30.32281038,10.567695,1.821255,10.72348579,19.52,-5.59,20.30464233
24/02/2020 14:00,29.625655,-4.616435,29.98317705,16.835655,2.303565,16.99251868,12.79,-6.92,14.54202531,29.605655,-4.676435,29.97271847,16.835655,2.303565,16.99251868,12.77,-6.98,14.55311994
24/02/2020 14:30,29.132835,-5.957655,29.73576514,11.882835,1.932345,12.0389254,17.25,-7.89,18.96877961,29.132835,-5.997655,29.74380508,11.882835,1.932345,12.0389254,17.25,-7.93,18.98545233
24/02/2020 15:00,28.91771,-6.05529,29.54488938,10.59771,1.83471,10.75535299,18.32,-7.89,19.94679172,28.91771,-6.09529,29.5531134,10.59771,1.83471,10.75535299,18.32,-7.93,19.96264762
24/02/2020 15:30,28.494965,-6.05667,29.13153415,10.624965,1.83333,10.78197478,17.87,-7.89,19.53430316,28.504965,-6.09667,29.14965548,10.624965,1.83333,10.78197478,17.88,-7.93,19.55963445
24/02/2020 16:00,28.89939,-6.040455,29.52391978,10.50939,1.849545,10.67089944,18.39,-7.89,20.01110192,28.89939,-6.080455,29.53212954,10.50939,1.849545,10.67089944,18.39,-7.93,20.0269069
24/02/2020 16:30,29.389045,-6.03252,30.00178767,10.509045,1.85748,10.67193791,18.88,-7.89,20.46231903,29.389045,-6.07252,30.00985613,10.509045,1.85748,10.67193791,18.88,-7.93,20.47777576
24/02/2020 17:00,29.758,-6.024585,30.36172242,10.488,1.865415,10.65260143,19.27,-7.89,20.82270396,29.768,-6.064585,30.37948346,10.488,1.865415,10.65260143,19.28,-7.93,20.84714129
24/02/2020 17:30,30.3904,-5.26494,30.84308683,10.4604,1.84506,10.62187434,19.93,-7.11,21.16026937,30.3704,-5.37494,30.84236009,10.4604,1.84506,10.62187434,19.91,-7.22,21.17868032
24/02/2020 18:00,31.394185,-3.6277,31.60308623,10.444185,1.8423,10.60542642,20.95,-5.47,21.65233013,31.384185,-3.6777,31.59893266,10.444185,1.8423,10.60542642,20.94,-5.52,21.65534576
24/02/2020 18:30,31.976595,-3.61735,32.18055078,10.436595,1.85265,10.599756,21.54,-5.47,22.22369231,31.976595,-3.66735,32.18620953,10.436595,1.85265,10.599756,21.54,-5.52,22.23605181
24/02/2020 19:00,31.82764,-3.614935,32.03227159,10.45764,1.855065,10.62089923,21.37,-5.47,22.0589619,31.82764,-3.664935,32.03795275,10.45764,1.855065,10.62089923,21.37,-5.52,22.07141364
24/02/2020 19:30,30.967975,-3.92459,31.21566726,10.437975,1.85541,10.60159744,20.53,-5.78,21.328134,30.957975,-3.96459,31.21080246,10.437975,1.85541,10.60159744,20.52,-5.82,21.32938818
24/02/2020 20:00,30.03315,-4.13528,30.31650771,10.44315,1.85472,10.60657193,19.59,-5.99,20.48531669,30.04315,-4.19528,30.33465405,10.44315,1.85472,10.60657193,19.6,-6.05,20.51249619
24/02/2020 20:30,28.405225,-4.48873,28.75770339,10.455225,1.85127,10.61785903,17.95,-6.34,19.03675655,28.405225,-4.52873,28.76397404,10.455225,1.85127,10.61785903,17.95,-6.38,19.05011549
24/02/2020 21:00,27.064875,-4.83701,27.49371064,10.444875,1.84299,10.60622581,16.62,-6.68,17.91219696,27.064875,-4.87701,27.50077609,10.444875,1.84299,10.60622581,16.62,-6.72,17.92715259
24/02/2020 21:30,25.41384,-6.9139,26.33752602,10.44384,1.8561,10.60749269,14.97,-8.77,17.34974928,25.61384,-4.2439,25.96304078,10.44384,1.8561,10.60749269,15.17,-6.1,16.35050152
24/02/2020 22:00,23.73212,-8.161145,25.09617117,10.45212,1.848855,10.61438068,13.28,-10.01,16.63004811,23.88212,-5.791145,24.5742348,10.45212,1.848855,10.61438068,13.43,-7.64,15.45103556
24/02/2020 22:30,22.214875,-5.895965,22.9839743,10.444875,1.864035,10.60990293,11.77,-7.76,14.09788991,22.194875,-5.945965,22.97753198,10.444875,1.864035,10.60990293,11.75,-7.81,14.10881285
24/02/2020 23:00,20.234185,-7.96942,21.74704343,10.444185,1.85058,10.6068679,9.79,-9.82,13.86638021,20.224185,-7.98942,21.74507969,10.444185,1.85058,10.6068679,9.78,-9.84,13.87349992
24/02/2020 23:30,18.676945,-8.22218,20.40667828,10.446945,1.84782,10.60910451,8.23,-10.07,13.00529892,18.656945,-8.26218,20.40453908,10.446945,1.84782,10.60910451,8.21,-10.11,13.02367844
25/02/2020 00:00,17.662115,-8.367355,19.54387208,10.442115,1.842645,10.60344785,7.22,-10.21,12.50489904,17.652115,-8.417355,19.55630408,10.442115,1.842645,10.60344785,7.21,-10.26,12.54000399
25/02/2020 00:30,17.348325,-8.36563,19.26001416,10.448325,1.84437,10.60986315,6.9,-10.21,12.32290956,17.348325,-8.41563,19.28178437,10.448325,1.84437,10.60986315,6.9,-10.26,12.36436816
25/02/2020 01:00,17.61867,-8.46288,19.54578907,10.44867,1.82712,10.60721793,7.17,-10.29,12.54165061,17.60867,-8.50288,19.55413581,10.44867,1.82712,10.60721793,7.16,-10.33,12.56879071
25/02/2020 01:30,17.296255,-8.539075,19.28927782,10.446255,1.850925,10.60896634,6.85,-10.39,12.44486239,17.276255,-8.609075,19.30246511,10.446255,1.850925,10.60896634,6.83,-10.46,12.4924177
25/02/2020 02:00,16.82798,-7.66389,18.49097404,10.44798,1.87611,10.61508713,6.38,-9.54,11.47675912,16.82798,-7.69389,18.50342817,10.44798,1.87611,10.61508713,6.38,-9.57,11.50170857
25/02/2020 02:30,16.34074,-8.63287,18.48096935,10.45074,1.84713,10.61272141,5.89,-10.48,12.02175112,16.34074,-8.67287,18.49968805,10.45074,1.84713,10.61272141,5.89,-10.52,12.05663718
25/02/2020 03:00,15.98798,-8.63218,18.1694809,10.44798,1.84782,10.6101237,5.54,-10.48,11.85419757,15.96798,-8.67218,18.17094085,10.44798,1.84782,10.6101237,5.52,-10.52,11.88026936
25/02/2020 03:30,15.73729,-8.63494,17.95061239,10.44729,1.84506,10.60896389,5.29,-10.48,11.73944207,15.72729,-8.67494,17.96113122,10.44729,1.84506,10.60896389,5.28,-10.52,11.77067543
25/02/2020 04:00,15.55384,-8.635285,17.79016823,10.44384,1.844715,10.60550646,5.11,-10.48,11.65943824,15.54384,-8.675285,17.8008857,10.44384,1.844715,10.60550646,5.1,-10.52,11.6910393
25/02/2020 04:30,15.558325,-8.72149,17.83608322,10.448325,1.84851,10.61058361,5.11,-10.57,11.74040033,15.548325,-8.75149,17.84205671,10.448325,1.84851,10.61058361,5.1,-10.6,11.76307783
25/02/2020 05:00,15.640735,-8.71735,17.9059985,10.440735,1.85265,10.6038323,5.2,-10.57,11.77985144,15.630735,-8.74735,17.91189573,10.440735,1.85265,10.6038323,5.19,-10.6,11.80237688
25/02/2020 05:30,16.226945,-8.509425,18.32277429,10.446945,1.840575,10.60784503,5.78,-10.35,11.85457296,16.216945,-8.539425,18.32787725,10.446945,1.840575,10.60784503,5.77,-10.38,11.8759126
25/02/2020 06:00,17.14798,-8.41218,19.10020917,10.44798,1.84782,10.6101237,6.7,-10.26,12.25388102,17.14798,-8.45218,19.11785984,10.44798,1.84782,10.6101237,6.7,-10.3,12.28739191
25/02/2020 06:30,19.272805,-6.96977,20.49435792,10.442805,1.84023,10.60370797,8.83,-8.81,12.47337164,19.272805,-7.09977,20.53893246,10.442805,1.84023,10.60370797,8.83,-8.94,12.56552824
25/02/2020 07:00,21.29488,-7.836315,22.69096179,10.45488,1.853685,10.61794066,10.84,-9.69,14.53965956,21.27488,-7.856315,22.67911384,10.45488,1.853685,10.61794066,10.82,-9.71,14.5381051
25/02/2020 07:30,24.304185,-5.694955,24.96249028,10.444185,1.815045,10.60072586,13.86,-7.51,15.76387326,24.304185,-5.824955,24.99246905,10.444185,1.815045,10.60072586,13.86,-7.64,15.82621875
25/02/2020 08:00,25.504545,-8.662865,26.93560925,10.474545,1.857135,10.63790597,15.03,-10.52,18.34587965,25.934545,-3.172865,26.1279103,10.474545,1.857135,10.63790597,15.46,-5.03,16.25769049
25/02/2020 08:30,26.400075,-9.51873,28.06368081,10.500075,1.85127,10.66202493,15.9,-11.37,19.54704325,27.030075,-2.21873,27.12098297,10.500075,1.85127,10.66202493,16.53,-4.07,17.0236835
25/02/2020 09:00,27.102865,-9.2784,28.64705915,10.562865,1.8216,10.71878461,16.54,-11.1,19.9193775,27.752865,-1.9684,27.82258281,10.562865,1.8216,10.71878461,17.19,-3.79,17.60284636
25/02/2020 09:30,28.41698,-5.959075,29.03507064,10.51698,1.850925,10.67861375,17.9,-7.81,19.52962109,28.65698,-3.429075,28.86141123,10.51698,1.850925,10.67861375,18.14,-5.28,18.89280286
25/02/2020 10:00,29.520435,-4.060445,29.79837741,10.530435,1.869555,10.69510623,18.99,-5.93,19.89434593,29.530435,-4.110445,29.81513625,10.530435,1.869555,10.69510623,19,-5.98,19.91884535
25/02/2020 10:30,30.48455,-3.86804,30.72896878,10.48455,1.85196,10.64685609,20,-5.72,20.80188453,30.48455,-4.01804,30.74821026,10.48455,1.85196,10.64685609,20,-5.87,20.84362972
25/02/2020 11:00,30.43332,-3.74598,30.66299614,10.78332,1.83402,10.93817259,19.65,-5.58,20.42691607,30.44332,-3.78598,30.67783202,10.78332,1.83402,10.93817259,19.66,-5.62,20.44749373
25/02/2020 11:30,29.45418,-5.445285,29.95329445,11.12418,1.844715,11.27609658,18.33,-7.29,19.72645432,29.45418,-5.465285,29.95693675,11.12418,1.844715,11.27609658,18.33,-7.31,19.73385416
25/02/2020 12:00,29.100165,-5.85874,29.68407717,11.370165,1.83126,11.51669073,17.73,-7.69,19.3258635,29.100165,-5.88874,29.69001283,11.370165,1.83126,11.51669073,17.73,-7.72,19.33782046
25/02/2020 12:30,29.46519,-6.026335,30.07514148,11.07519,1.813665,11.22270976,18.39,-7.84,19.99144067,29.46519,-6.076335,30.08520016,11.07519,1.813665,11.22270976,18.39,-7.89,20.01110192
25/02/2020 13:00,30.3953,-5.09944,30.82009978,10.6053,1.81056,10.75874136,19.79,-6.91,20.96168409,30.3653,-5.41944,30.84512561,10.6053,1.81056,10.75874136,19.76,-7.23,21.04116204
25/02/2020 13:30,31.24869,-3.78907,31.47757421,10.48869,1.86093,10.65249635,20.76,-5.65,21.51511329,31.23869,-3.82907,31.47248846,10.48869,1.86093,10.65249635,20.75,-5.69,21.51600799
25/02/2020 14:00,30.71749,-3.90529,30.96474579,10.84749,1.83471,11.00155444,19.87,-5.74,20.68246842,30.73749,-3.93529,30.98838168,10.84749,1.83471,11.00155444,19.89,-5.77,20.71002173
25/02/2020 14:30,30.357055,-3.911155,30.60797154,10.667055,1.828845,10.82269543,19.69,-5.74,20.50960019,30.357055,-3.941155,30.61181947,10.667055,1.828845,10.82269543,19.69,-5.77,20.51801647
25/02/2020 15:00,30.293955,-4.01218,30.55848978,10.673955,1.84782,10.83271684,19.62,-5.86,20.47642547,30.363955,-4.05218,30.63315077,10.673955,1.84782,10.83271684,19.69,-5.9,20.55495317
25/02/2020 15:30,29.408675,-4.10357,29.69359278,11.148675,1.82643,11.29729175,18.26,-5.93,19.19876298,29.418675,-4.14357,29.70904931,11.148675,1.82643,11.29729175,18.27,-5.97,19.22066076
25/02/2020 16:00,29.409905,-4.098395,29.69409628,10.849905,1.831605,11.00341835,18.56,-5.93,19.4843142,29.419905,-4.138395,29.709546,10.849905,1.831605,11.00341835,18.57,-5.97,19.50604522
25/02/2020 16:30,29.70949,-4.105985,29.99188072,10.70949,1.824015,10.86371054,19,-5.93,19.90389158,29.71949,-4.145985,30.00728707,10.70949,1.824015,10.86371054,19.01,-5.97,19.92538582
25/02/2020 17:00,29.83111,-8.78355,31.09736121,10.50111,1.86645,10.66569017,19.33,-10.65,22.06969415,30.54111,-1.44355,30.57520624,10.50111,1.86645,10.66569017,20.04,-3.31,20.31151644
25/02/2020 17:30,30.82109,-8.648385,32.01146907,10.46109,1.851615,10.62369437,20.36,-10.5,22.90806845,31.55109,-1.258385,31.57617477,10.46109,1.851615,10.62369437,21.09,-3.11,21.31807215
25/02/2020 18:00,31.71074,-6.69252,32.40927113,10.45074,1.85748,10.61452771,21.26,-8.55,22.91484453,32.47074,0.69748,32.47823016,10.45074,1.85748,10.61452771,22.02,-1.16,22.05053287
25/02/2020 18:30,32.833155,-6.10942,33.39672259,10.453155,1.85058,10.61570044,22.38,-7.96,23.75344186,33.623155,1.23058,33.64566658,10.453155,1.85058,10.61570044,23.17,-0.62,23.17829372
25/02/2020 19:00,33.005565,-6.104935,33.56542197,10.445565,1.855065,10.60901005,22.56,-7.96,23.92311017,33.805565,1.235065,33.82811864,10.445565,1.855065,10.60901005,23.36,-0.62,23.36822629
25/02/2020 19:30,32.25281,-6.820795,32.96614926,10.45281,1.859205,10.61686772,21.8,-8.68,23.46449232,33.01281,0.479205,33.01628782,10.45281,1.859205,10.61686772,22.56,-1.38,22.60216804
25/02/2020 20:00,31.614185,-4.15942,31.88663463,10.444185,1.85058,10.6068679,21.17,-6.01,22.0065672,31.624185,-4.11942,31.89135773,10.444185,1.85058,10.6068679,21.18,-5.97,22.00530163
25/02/2020 20:30,30.109015,-4.43218,30.43348491,10.449015,1.84782,10.61114288,19.66,-6.28,20.63865306,30.119015,-4.47218,30.44922755,10.449015,1.84782,10.61114288,19.67,-6.32,20.66037996
25/02/2020 21:00,28.487635,-4.710795,28.87450324,10.447635,1.859205,10.61177272,18.04,-6.57,19.19912758,28.497635,-4.750795,28.89091992,10.447635,1.859205,10.61177272,18.05,-6.61,19.22224232
25/02/2020 21:30,26.796945,-5.110795,27.27996494,10.446945,1.859205,10.6110934,16.35,-6.97,17.77367154,26.806945,-5.150795,27.29730736,10.446945,1.859205,10.6110934,16.36,-7.01,17.79858702
25/02/2020 22:00,25.16936,-6.295965,25.94486188,10.44936,1.864035,10.6143182,14.72,-8.16,16.8304486,25.16936,-6.345965,25.95704056,10.44936,1.864035,10.6143182,14.72,-8.21,16.85474711
