Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/02/2020 22:30,23.715565,-6.964585,24.71706834,10.445565,1.865415,10.61082472,13.27,-8.83,15.93931617,23.725565,-6.944585,24.72103751,10.445565,1.865415,10.61082472,13.28,-8.81,15.93657742
25/02/2020 23:00,21.743155,-6.670795,22.74344511,10.453155,1.859205,10.61720739,11.29,-8.53,14.15008834,21.723155,-6.670795,22.72432549,10.453155,1.859205,10.61720739,11.27,-8.53,14.13413598
25/02/2020 23:30,19.90522,-8.25976,21.55090296,10.44522,1.86024,10.60957651,9.46,-10.12,13.85301411,19.89522,-8.28976,21.55318769,10.44522,1.86024,10.60957651,9.45,-10.15,13.86812893
26/02/2020 00:00,18.79764,-6.99666,20.05753027,10.45764,1.85334,10.62059808,8.34,-8.85,12.16051397,18.79764,-7.03666,20.07151847,10.45764,1.85334,10.62059808,8.34,-8.89,12.18965545
26/02/2020 00:30,18.55867,-6.41012,19.63450714,10.44867,1.82988,10.6076937,8.11,-8.24,11.56156131,18.55867,-6.43012,19.64104568,10.44867,1.82988,10.6076937,8.11,-8.26,11.57582394
26/02/2020 01:00,18.56557,-7.72287,20.10778731,10.45557,1.84713,10.61747773,8.11,-9.57,12.54420185,18.56557,-7.77287,20.12704393,10.45557,1.84713,10.61747773,8.11,-9.62,12.58238849
26/02/2020 01:30,18.181425,-8.639775,20.1298268,10.441425,1.830225,10.60061694,7.74,-10.47,13.02031106,18.201425,-7.959775,19.86579699,10.441425,1.830225,10.60061694,7.76,-9.79,12.49246573
26/02/2020 02:00,17.516605,-10.941835,20.65321292,10.456605,1.848165,10.61867704,7.06,-12.79,14.60916493,17.896605,-4.011835,18.34075491,10.456605,1.848165,10.61867704,7.44,-5.86,9.470649397
26/02/2020 02:30,17.1966,-10.89288,20.35627388,10.4466,1.82712,10.60517888,6.75,-12.72,14.40003125,17.5466,-4.23288,18.04994307,10.4466,1.82712,10.60517888,7.1,-6.06,9.334538017
26/02/2020 03:00,16.7635,-8.51218,18.80085478,10.4535,1.84782,10.61555938,6.31,-10.36,12.13036273,16.7635,-8.57218,18.82809609,10.4535,1.84782,10.61555938,6.31,-10.42,12.18164603
26/02/2020 03:30,16.596605,-8.639425,18.71061094,10.456605,1.840575,10.61735864,6.14,-10.48,12.14619282,16.596605,-8.679425,18.72911412,10.456605,1.840575,10.61735864,6.14,-10.52,12.18072247
26/02/2020 04:00,16.31522,-8.49701,18.39525979,10.44522,1.84299,10.60656556,5.87,-10.34,11.89001682,16.30522,-8.54701,18.4095513,10.44522,1.84299,10.60656556,5.86,-10.39,11.92860847
26/02/2020 04:30,16.32005,-8.50184,18.40177479,10.45005,1.83816,10.61048431,5.87,-10.34,11.89001682,16.31005,-8.55184,18.41607174,10.45005,1.83816,10.61048431,5.86,-10.39,11.92860847
26/02/2020 05:00,16.51419,-8.618385,18.62780264,10.45419,1.851615,10.61690005,6.06,-10.47,12.09729309,16.51419,-8.678385,18.65563822,10.45419,1.851615,10.61690005,6.06,-10.53,12.14925924
26/02/2020 05:30,17.138325,-8.743565,19.2398574,10.448325,1.836435,10.60848664,6.69,-10.58,12.51768749,17.108325,-8.893565,19.28186409,10.448325,1.836435,10.60848664,6.66,-10.73,12.62887564
26/02/2020 06:00,18.01488,-8.446325,19.89664061,10.45488,1.833675,10.61446559,7.56,-10.28,12.76056425,17.99488,-8.466325,19.88704013,10.45488,1.833675,10.61446559,7.54,-10.3,12.76485801
26/02/2020 06:30,19.971775,-8.08321,21.54553505,10.451775,1.85679,10.61542603,9.52,-9.94,13.76350246,19.961775,-8.12321,21.55131091,10.451775,1.85679,10.61542603,9.51,-9.98,13.78551776
26/02/2020 07:00,22.34005,-6.122185,23.16374286,10.45005,1.837815,10.61042454,11.89,-7.96,14.30851844,22.32005,-6.152185,23.15240835,10.45005,1.837815,10.61042454,11.87,-7.99,14.30863376
26/02/2020 07:30,25.04971,-5.821845,25.71734532,10.45971,1.828155,10.61827123,14.59,-7.65,16.47393699,25.05971,-5.871845,25.73844651,10.45971,1.828155,10.61827123,14.6,-7.7,16.50605949
26/02/2020 08:00,26.55973,-5.762505,27.17766954,10.49973,1.887495,10.66803484,16.06,-7.65,17.78893195,26.56973,-5.742505,27.18321018,10.49973,1.887495,10.66803484,16.07,-7.63,17.78937323
26/02/2020 08:30,27.096005,-6.755285,27.92538921,10.636005,1.844715,10.79479392,16.46,-8.6,18.57125736,27.116005,-6.785285,27.95206289,10.636005,1.844715,10.79479392,16.48,-8.63,18.60288418
26/02/2020 09:00,27.56989,-6.52391,28.331259,10.81989,1.83609,10.97457271,16.75,-8.36,18.72036592,27.56989,-6.57391,28.34281439,10.81989,1.83609,10.97457271,16.75,-8.41,18.74274793
26/02/2020 09:30,28.452395,-6.287705,29.13887464,11.002395,1.832295,11.15392311,17.45,-8.12,19.24673739,28.462395,-6.337705,29.1594656,11.002395,1.832295,11.15392311,17.46,-8.17,19.27694218
26/02/2020 10:00,29.05041,-6.154945,29.69528025,11.17041,1.835055,11.32013633,17.88,-7.99,19.58403687,29.05041,-6.214945,29.70777445,11.17041,1.835055,11.32013633,17.88,-8.05,19.6085925
26/02/2020 10:30,29.404215,-5.430125,29.90140661,11.194215,1.819875,11.34118135,18.21,-7.25,19.60016837,29.384215,-5.620125,29.9168497,11.194215,1.819875,11.34118135,18.19,-7.44,19.65272755
26/02/2020 11:00,29.85869,-3.848055,30.10562897,11.17869,1.821945,11.32619061,18.68,-5.67,19.52155988,29.85869,-3.898055,30.11206073,11.17869,1.821945,11.32619061,18.68,-5.72,19.53614087
26/02/2020 11:30,29.79671,-3.935645,30.05550246,11.35671,1.814355,11.50072807,18.44,-5.75,19.31569569,29.81671,-3.985645,30.08191419,11.35671,1.814355,11.50072807,18.46,-5.8,19.34971834
26/02/2020 12:00,29.62738,-4.01841,29.89864988,11.31738,1.80159,11.45987856,18.31,-5.82,19.21271714,29.62738,-3.99841,29.89596843,11.31738,1.80159,11.45987856,18.31,-5.8,19.20666811
26/02/2020 12:30,29.700715,-3.913235,29.95740108,11.090715,1.806765,11.23691946,18.61,-5.72,19.4692193,29.700715,-3.993235,29.96795617,11.090715,1.806765,11.23691946,18.61,-5.8,19.49287306
26/02/2020 13:00,29.457745,-3.99427,29.72730955,11.357745,1.80573,11.5003927,18.1,-5.8,19.00657781,29.457745,-3.99427,29.72730955,11.357745,1.80573,11.5003927,18.1,-5.8,19.00657781
26/02/2020 13:30,29.08472,-4.150825,29.37941942,11.51472,1.799175,11.65443295,17.57,-5.95,18.55013208,29.08472,-4.190825,29.38509744,11.51472,1.799175,11.65443295,17.57,-5.99,18.56300083
26/02/2020 14:00,28.975105,-4.12771,29.26763912,10.905105,1.82229,11.05631294,18.07,-5.95,19.02438961,28.985105,-4.16771,29.2832054,10.905105,1.82229,11.05631294,18.08,-5.99,19.04643011
26/02/2020 14:30,29.20022,-4.14703,29.49323153,10.79022,1.80297,10.93981483,18.41,-5.95,19.34762518,29.20022,-4.18703,29.49888249,10.79022,1.80297,10.93981483,18.41,-5.99,19.35996384
26/02/2020 15:00,28.838665,-4.217365,29.1454073,11.128665,1.822635,11.27693145,17.71,-6.04,18.71164611,28.848665,-4.257365,29.16111502,11.128665,1.822635,11.27693145,17.72,-6.08,18.73405455
26/02/2020 15:30,27.83901,-7.66013,28.87365701,11.12901,1.80987,11.27521587,16.71,-9.47,19.2068998,28.27901,-2.52013,28.39108067,11.12901,1.80987,11.27521587,17.15,-4.33,17.68817119
26/02/2020 16:00,28.013735,-9.05426,29.44060075,10.923735,1.82574,11.07525679,17.09,-10.88,20.25938054,28.673735,-1.73426,28.72613334,10.923735,1.82574,11.07525679,17.75,-3.56,18.10348309
26/02/2020 16:30,28.60816,-8.98736,29.98665467,10.80816,1.83264,10.96243093,17.8,-10.82,20.83056408,29.29816,-1.63736,29.34387717,10.80816,1.83264,10.96243093,18.49,-3.47,18.8127882
26/02/2020 17:00,29.07805,-9.00047,30.43914342,10.58805,1.81953,10.74325334,18.49,-10.82,21.4231767,29.77805,-1.65047,29.82375417,10.58805,1.81953,10.74325334,19.19,-3.47,19.50120509
26/02/2020 17:30,29.877655,-8.82217,31.15292846,10.487655,1.86783,10.65268493,19.39,-10.69,22.14154918,30.597655,-1.51217,30.63499877,10.487655,1.86783,10.65268493,20.11,-3.38,20.39206954
26/02/2020 18:00,31.267635,-5.33218,31.71903438,10.447635,1.84782,10.60978397,20.82,-7.18,22.02327859,31.497635,-3.05218,31.64517046,10.447635,1.84782,10.60978397,21.05,-4.9,21.61278557
26/02/2020 18:30,32.59212,-3.635625,32.79426863,10.45212,1.854375,10.61534357,22.14,-5.49,22.81051731,32.59212,-3.685625,32.79984936,10.45212,1.854375,10.61534357,22.14,-5.54,22.82260283
26/02/2020 19:00,32.90074,-3.67599,33.10546171,10.45074,1.81401,10.60700706,22.45,-5.49,23.11152526,32.90074,-3.72599,33.11105094,10.45074,1.81401,10.60700706,22.45,-5.54,23.12345346
26/02/2020 19:30,32.341085,-3.97873,32.58490558,10.451085,1.85127,10.61378247,21.89,-5.83,22.65305719,32.331085,-4.02873,32.58112525,10.451085,1.85127,10.61378247,21.88,-5.88,22.65631921
26/02/2020 20:00,31.35488,-4.817345,31.72278854,10.45488,1.862655,10.61951032,20.9,-6.68,21.94156786,31.38488,-4.597345,31.71980885,10.45488,1.862655,10.61951032,20.93,-6.46,21.90425758
26/02/2020 20:30,29.449015,-6.6639,30.19357627,10.449015,1.8561,10.61258789,19,-8.52,20.82283362,29.449015,-6.6939,30.20021162,10.449015,1.8561,10.61258789,19,-8.55,20.83512659
26/02/2020 21:00,27.69936,-6.934245,28.55412927,10.44936,1.855755,10.61286724,17.25,-8.79,19.36043904,27.69936,-6.974245,28.56386945,10.44936,1.855755,10.61286724,17.25,-8.83,19.37863256
26/02/2020 21:30,26.08764,-7.2208,27.06852256,10.45764,1.8492,10.61987641,15.63,-9.07,18.071021,26.09764,-7.2608,27.08885435,10.45764,1.8492,10.61987641,15.64,-9.11,18.09977072
26/02/2020 22:00,24.617635,-6.479075,25.45596916,10.447635,1.850925,10.61032518,14.17,-8.33,16.43708612,24.597635,-6.529075,25.44940997,10.447635,1.850925,10.61032518,14.15,-8.38,16.44526984
26/02/2020 22:30,23.00453,-5.82839,23.73138282,10.44453,1.84161,10.60564634,12.56,-7.67,14.71674217,22.99453,-5.86839,23.73154886,10.44453,1.84161,10.60564634,12.55,-7.71,14.72910724
26/02/2020 23:00,20.92971,-7.95735,22.39134162,10.45971,1.85265,10.62251596,10.47,-9.81,14.34771759,20.90971,-7.81735,22.32323752,10.45971,1.85265,10.62251596,10.45,-9.67,14.23767537
26/02/2020 23:30,19.511435,-8.181475,21.15733038,10.461435,1.878525,10.62875714,9.05,-10.06,13.53167026,19.501435,-8.221475,21.16361543,10.461435,1.878525,10.62875714,9.04,-10.1,13.554763
27/02/2020 00:00,18.153495,-8.21632,19.92629657,10.443495,1.84368,10.60498674,7.71,-10.06,12.67468737,18.133495,-8.25632,19.92461947,10.443495,1.84368,10.60498674,7.69,-10.1,12.69433338
27/02/2020 00:30,17.789705,-8.34839,19.65118876,10.449705,1.84161,10.61074276,7.34,-10.19,12.5583319,17.769705,-8.38839,19.65012729,10.449705,1.84161,10.61074276,7.32,-10.23,12.57916134
27/02/2020 01:00,18.03626,-8.626685,19.99315805,10.45626,1.803315,10.61062289,7.58,-10.43,12.89345958,18.00626,-8.766685,20.02698592,10.45626,1.803315,10.61062289,7.55,-10.57,12.98951115
27/02/2020 01:30,17.646945,-8.78184,19.71130086,10.446945,1.83816,10.60742627,7.2,-10.62,12.83060404,17.626945,-8.83184,19.71574467,10.446945,1.83816,10.60742627,7.18,-10.67,12.86084367
27/02/2020 02:00,17.046255,-8.441815,19.02206745,10.446255,1.888185,10.61553042,6.6,-10.33,12.25842159,17.026255,-8.461815,19.01303954,10.446255,1.888185,10.61553042,6.58,-10.35,12.26453831
27/02/2020 02:30,16.836605,-8.47321,18.84851601,10.456605,1.85679,10.6201816,6.38,-10.33,12.14138789,16.836605,-8.49321,18.85751532,10.456605,1.85679,10.6201816,6.38,-10.35,12.15840861
27/02/2020 03:00,16.51936,-8.48839,18.57261478,10.44936,1.84161,10.610403,6.07,-10.33,11.98139391,16.50936,-8.50839,18.57287452,10.44936,1.84161,10.610403,6.06,-10.35,11.99358579
27/02/2020 03:30,16.365915,-8.621145,18.49776513,10.455915,1.848855,10.61811769,5.91,-10.47,12.02285324,16.365915,-8.651145,18.51176609,10.455915,1.848855,10.61811769,5.91,-10.5,12.04898751
27/02/2020 04:00,16.066595,-8.488725,18.17123901,10.436595,1.861275,10.6012669,5.63,-10.35,11.78216449,16.056595,-8.538725,18.18582051,10.436595,1.861275,10.6012669,5.62,-10.4,11.82135356
27/02/2020 04:30,16.08626,-8.408385,18.15127266,10.45626,1.851615,10.61893833,5.63,-10.26,11.70318333,16.07626,-8.438385,18.15633435,10.45626,1.851615,10.61893833,5.62,-10.29,11.72469616
27/02/2020 05:00,16.289705,-8.414595,18.33466384,10.449705,1.845405,10.61140208,5.84,-10.26,11.80564272,16.279705,-8.444595,18.33957414,10.449705,1.845405,10.61140208,5.83,-10.29,11.82679162
27/02/2020 05:30,16.815225,-8.357355,18.77757105,10.455225,1.842645,10.61635862,6.36,-10.2,12.02038269,16.795225,-8.447355,18.79993057,10.455225,1.842645,10.61635862,6.34,-10.29,12.08634353
27/02/2020 06:00,17.884185,-8.462185,19.78516232,10.444185,1.837815,10.60464824,7.44,-10.3,12.70604581,17.874185,-8.452185,19.77184667,10.444185,1.837815,10.60464824,7.43,-10.29,12.69208415
27/02/2020 06:30,19.72522,-8.08735,21.31876014,10.44522,1.85265,10.60824834,9.28,-9.94,13.59860287,19.69522,-8.14735,21.31386879,10.44522,1.85265,10.60824834,9.25,-10,13.62213273
27/02/2020 07:00,22.047295,-3.67218,22.35102062,10.457295,1.84782,10.61929647,11.59,-5.52,12.83738681,21.607295,-9.90218,23.76822177,10.457295,1.84782,10.61929647,11.15,-11.75,16.19830238
27/02/2020 07:30,24.75145,-6.791495,25.66629466,10.49145,1.838505,10.65132028,14.26,-8.63,16.66806827,24.74145,-7.031495,25.72122217,10.49145,1.838505,10.65132028,14.25,-8.87,16.78509458
27/02/2020 08:00,25.712485,-7.00356,26.64923522,10.492485,1.84644,10.65371213,15.22,-8.85,17.60599046,25.702485,-7.02356,26.64485185,10.492485,1.84644,10.65371213,15.21,-8.87,17.60741321
27/02/2020 08:30,26.496015,-6.782875,27.35043334,10.656015,1.837125,10.81321802,15.84,-8.62,18.03357979,26.516015,-6.832875,27.38224301,10.656015,1.837125,10.81321802,15.86,-8.67,18.07507953
27/02/2020 09:00,26.876465,-6.640805,27.68473699,10.866465,1.839195,11.02101174,16.01,-8.48,18.11713278,26.866465,-6.680805,27.68465454,10.866465,1.839195,11.02101174,16,-8.52,18.12706264
27/02/2020 09:30,27.808615,-6.384255,28.5320483,11.028615,1.835745,11.18035369,16.78,-8.22,18.6852027,27.818615,-6.424255,28.55076869,11.028615,1.835745,11.18035369,16.79,-8.26,18.71180643
27/02/2020 10:00,28.189345,-6.391155,28.90477528,11.109345,1.828845,11.25887296,17.08,-8.22,18.9550732,28.199345,-6.431155,28.9233956,11.109345,1.828845,11.25887296,17.09,-8.26,18.98145674
27/02/2020 10:30,28.5915,-6.268395,29.27057649,11.2815,1.831605,11.42921778,17.31,-8.1,19.11141282,28.5915,-6.318395,29.2813249,11.2815,1.831605,11.42921778,17.31,-8.15,19.13265794
27/02/2020 11:00,28.480865,-6.35323,29.18087049,11.390865,1.81677,11.53483674,17.09,-8.17,18.94246552,28.480865,-6.40323,29.19179723,11.390865,1.81677,11.53483674,17.09,-8.22,18.96408448
27/02/2020 11:30,28.627145,-6.375655,29.32852549,11.537145,1.794345,11.67584638,17.09,-8.17,18.94246552,28.627145,-6.425655,29.33943546,11.537145,1.794345,11.67584638,17.09,-8.22,18.96408448
27/02/2020 12:00,28.208885,-6.378415,28.92101953,11.568885,1.791585,11.70678764,16.64,-8.17,18.53748904,28.208885,-6.428415,28.93208794,11.568885,1.791585,11.70678764,16.64,-8.22,18.55957974
27/02/2020 12:30,28.24373,-6.37255,28.95371613,11.60373,1.79745,11.74211976,16.64,-8.17,18.53748904,28.24373,-6.42255,28.96476192,11.60373,1.79745,11.74211976,16.64,-8.22,18.55957974
27/02/2020 13:00,28.341315,-5.00117,28.77919105,11.601315,1.79883,11.7399446,16.74,-6.8,18.06841443,28.341315,-5.05117,28.78792202,11.601315,1.79883,11.7399446,16.74,-6.85,18.08729112
27/02/2020 13:30,28.120945,-4.323585,28.45137844,11.550945,1.796415,11.68980056,16.57,-6.12,17.66406805,28.120945,-4.373585,28.45901954,11.550945,1.796415,11.68980056,16.57,-6.17,17.68145356
27/02/2020 14:00,28.078855,-4.315305,28.40851906,11.508855,1.804695,11.64949215,16.57,-6.12,17.66406805,28.078855,-4.365305,28.41615713,11.508855,1.804695,11.64949215,16.57,-6.17,17.68145356
27/02/2020 14:30,27.77089,-4.31841,28.10464368,11.44089,1.80159,11.58186904,16.33,-6.12,17.43913129,27.77089,-4.36841,28.11236983,11.44089,1.80159,11.58186904,16.33,-6.17,17.45674082
27/02/2020 15:00,27.37078,-7.9653,28.50623795,11.22078,1.8147,11.36657556,16.15,-9.78,18.88043697,27.84078,-2.3653,27.94107505,11.22078,1.8147,11.36657556,16.62,-4.18,17.13758443
27/02/2020 15:30,26.882135,-5.96528,27.53604452,11.172135,1.85472,11.32504246,15.71,-7.82,17.54868941,26.872135,-6.01528,27.53716095,11.172135,1.85472,11.32504246,15.7,-7.87,17.56208701
27/02/2020 16:00,26.721365,-5.37702,27.25699344,11.011365,1.82298,11.16124613,15.71,-7.2,17.28132229,26.711365,-5.49702,27.27112482,11.011365,1.82298,11.16124613,15.7,-7.32,17.32259796
27/02/2020 16:30,27.51024,-4.32322,27.84786412,10.83024,1.83678,10.98489232,16.68,-6.16,17.78111358,27.52024,-4.37322,27.86554616,10.83024,1.83678,10.98489232,16.69,-6.21,17.80786905
27/02/2020 17:00,28.200155,-4.27216,28.52192303,11.350155,1.88784,11.50608354,16.85,-6.16,17.94068282,28.190155,-4.32216,28.51957058,11.350155,1.88784,11.50608354,16.84,-6.21,17.94852919
27/02/2020 17:30,29.13697,-4.14778,29.43071694,17.39697,2.37222,17.55796096,11.74,-6.52,13.42899847,29.12697,-4.18778,29.42648268,17.39697,2.37222,17.55796096,11.73,-6.56,13.43973586
27/02/2020 18:00,29.89661,-4.832955,30.28472789,17.36661,2.367045,17.52718018,12.53,-7.2,14.45132866,29.88661,-4.872955,30.28126727,17.36661,2.367045,17.52718018,12.52,-7.24,14.46264153
27/02/2020 18:30,31.363845,-4.65399,31.70726094,17.353845,2.36601,17.51439236,14.01,-7.02,15.67037013,31.343845,-4.70399,31.69485986,17.353845,2.36601,17.51439236,13.99,-7.07,15.67498006
27/02/2020 19:00,31.73104,-3.688015,31.94464516,11.05104,1.901985,11.21352005,20.68,-5.59,21.42219643,31.73104,-3.718015,31.94812256,11.05104,1.901985,11.21352005,20.68,-5.62,21.43004433
27/02/2020 19:30,31.07695,-3.964245,31.32877367,10.45695,1.855755,10.62034039,20.62,-5.82,21.42561084,31.13695,-4.004245,31.39336926,10.45695,1.855755,10.62034039,20.68,-5.86,21.49423178
27/02/2020 20:00,30.036255,-4.179075,30.32558791,10.446255,1.850925,10.60896634,19.59,-6.03,20.49704857,30.036255,-4.229075,30.33251869,10.446255,1.850925,10.60896634,19.59,-6.08,20.51181367
27/02/2020 20:30,28.697295,-4.443555,29.03928238,10.457295,1.856445,10.62080066,18.24,-6.3,19.29734697,28.717295,-4.473555,29.06364957,10.457295,1.856445,10.62080066,18.26,-6.33,19.32605754
27/02/2020 21:00,27.10522,-4.71907,27.51295282,10.44522,1.86093,10.60969751,16.66,-6.58,17.91234211,27.10522,-4.77907,27.5233076,10.44522,1.86093,10.60969751,16.66,-6.64,17.9344696
27/02/2020 21:30,25.51005,-5.11735,26.01826132,10.45005,1.85265,10.61300415,15.06,-6.97,16.59471301,25.51005,-5.16735,26.02814164,10.45005,1.85265,10.61300415,15.06,-7.02,16.61577564
27/02/2020 22:00,24.087635,-5.42356,24.69066955,10.447635,1.84644,10.60954371,13.64,-7.27,15.45647114,24.077635,-5.44356,24.68531654,10.447635,1.84644,10.60954371,13.63,-7.29,15.45706958
27/02/2020 22:30,22.219365,-7.297695,23.38710186,10.459365,1.852305,10.62211608,11.76,-9.15,14.90033892,22.219365,-7.097695,23.32546795,10.459365,1.852305,10.62211608,11.76,-8.95,14.77836594
27/02/2020 23:00,20.530395,-7.637695,21.90505658,10.450395,1.852305,10.61328363,10.08,-9.49,13.84436709,20.530395,-7.437695,21.83612662,10.450395,1.852305,10.61328363,10.08,-9.29,13.70804508
27/02/2020 23:30,18.89867,-8.520795,20.73074227,10.44867,1.859205,10.61279172,8.45,-10.38,13.38457695,18.94867,-7.320795,20.31369327,10.44867,1.859205,10.61279172,8.5,-9.18,12.51089126
28/02/2020 00:00,17.80316,-8.13735,19.57470232,10.46316,1.85265,10.6259131,7.34,-9.99,12.39660034,17.78316,-8.18735,19.57737162,10.46316,1.85265,10.6259131,7.32,-10.04,12.42513581
28/02/2020 00:30,17.424875,-8.140455,19.23260971,10.444875,1.849545,10.6073668,6.98,-9.99,12.1868987,17.424875,-8.190455,19.25382616,10.444875,1.849545,10.6073668,6.98,-10.04,12.22791887
28/02/2020 01:00,17.42591,-8.247695,19.2791808,10.44591,1.852305,10.6088675,6.98,-10.1,12.27723096,17.42591,-8.277695,19.29203395,10.44591,1.852305,10.6088675,6.98,-10.13,12.30192261
28/02/2020 01:30,17.03867,-8.32942,18.96564032,10.44867,1.85058,10.61128414,6.59,-10.18,12.12685037,17.02867,-8.39942,18.98751849,10.44867,1.85058,10.61128414,6.58,-10.25,12.18026683
28/02/2020 02:00,16.61074,-8.33425,18.58430538,10.45074,1.84575,10.61248131,6.16,-10.18,11.89865539,16.60074,-8.40425,18.60688009,10.45074,1.84575,10.61248131,6.15,-10.25,11.95345138
28/02/2020 02:30,16.28143,-8.42494,18.33206417,10.45143,1.84506,10.61304082,5.83,-10.27,11.80939457,16.27143,-8.40494,18.31399603,10.45143,1.84506,10.61304082,5.82,-10.25,11.78706494
28/02/2020 03:00,15.919365,-8.426665,18.01207553,10.459365,1.843335,10.62055555,5.46,-10.27,11.63118653,15.909365,-8.516665,18.04553899,10.459365,1.843335,10.62055555,5.45,-10.36,11.70607107
28/02/2020 03:30,15.684185,-8.587355,17.88117236,10.444185,1.842645,10.60548636,5.24,-10.43,11.67229626,15.674185,-8.627355,17.89165531,10.444185,1.842645,10.60548636,5.23,-10.47,11.70358065
28/02/2020 04:00,15.40867,-8.58908,17.64084483,10.44867,1.84092,10.60960373,4.96,-10.43,11.54930734,15.40867,-8.62908,17.66035483,10.44867,1.84092,10.60960373,4.96,-10.47,11.58544345
28/02/2020 04:30,15.41143,-8.58425,17.64090482,10.45143,1.84575,10.6131608,4.96,-10.43,11.54930734,15.41143,-8.62425,17.66040381,10.45143,1.84575,10.6131608,4.96,-10.47,11.58544345
28/02/2020 05:00,15.40591,-8.504945,17.5976178,10.44591,1.835055,10.60586925,4.96,-10.34,11.46809487,15.40591,-8.544945,17.61698464,10.44591,1.835055,10.60586925,4.96,-10.38,11.50417316
28/02/2020 05:30,15.941085,-8.318045,17.98076927,10.451085,1.841955,10.6121617,5.49,-10.16,11.54840682,15.921085,-8.368045,17.98624821,10.451085,1.841955,10.6121617,5.47,-10.21,11.58296162
28/02/2020 06:00,16.61074,-9.496665,19.13382684,10.45074,1.843335,10.61206156,6.16,-11.34,12.90508427,16.61074,-9.526665,19.14873441,10.45074,1.843335,10.61206156,6.16,-11.37,12.9314539
28/02/2020 06:30,18.77143,-8.321155,20.53310022,10.45143,1.828845,10.61023388,8.32,-10.15,13.12421045,18.74143,-8.501155,20.57937887,10.45143,1.828845,10.61023388,8.29,-10.33,13.24511231
28/02/2020 07:00,20.899705,-7.78425,22.30229175,10.449705,1.84575,10.61146209,10.45,-9.63,14.21053834,20.879705,-7.81425,22.29404817,10.449705,1.84575,10.61146209,10.43,-9.66,14.21620554
28/02/2020 07:30,23.311085,-6.77873,24.27669385,10.451085,1.85127,10.61378247,12.86,-8.63,15.48730125,23.291085,-6.97873,24.31413813,10.451085,1.85127,10.61378247,12.84,-8.83,15.58314795
28/02/2020 08:00,25.445225,-4.830455,25.89966739,10.455225,1.849545,10.61755841,14.99,-6.68,16.41104811,25.445225,-4.880455,25.90903928,10.455225,1.849545,10.61755841,14.99,-6.73,16.43146372
28/02/2020 08:30,26.76419,-4.58666,27.15436091,10.45419,1.85334,10.61720103,16.31,-6.44,17.53538423,26.77419,-4.62666,27.17099985,10.45419,1.85334,10.61720103,16.32,-6.48,17.55940773
28/02/2020 09:00,27.54868,-4.29079,27.88082941,10.46868,1.86921,10.63424689,17.08,-6.16,18.15687198,27.54868,-4.35079,27.89012627,10.46868,1.86921,10.63424689,17.08,-6.22,18.17731553
28/02/2020 09:30,28.628345,-4.490445,28.97837528,10.488345,1.869555,10.65366682,18.14,-6.36,19.22262209,28.638345,-4.530445,28.99447769,10.488345,1.869555,10.65366682,18.15,-6.4,19.24532411
28/02/2020 10:00,29.36386,-5.871825,29.94519332,10.48386,1.868175,10.64900927,18.88,-7.74,20.40495038,29.38386,-5.921825,29.97464328,10.48386,1.868175,10.64900927,18.9,-7.79,20.44245827
28/02/2020 10:30,29.890425,-5.73045,30.43477557,10.510425,1.85955,10.67365729,19.38,-7.59,20.81327701,29.890425,-5.78045,30.44422948,10.510425,1.85955,10.67365729,19.38,-7.64,20.83156259
28/02/2020 11:00,30.2349,-5.54734,30.73958619,10.4949,1.87266,10.66066515,19.74,-7.42,21.08848027,30.2349,-5.59734,30.74864864,10.4949,1.87266,10.66066515,19.74,-7.47,21.1061247
28/02/2020 11:30,30.26664,-5.579425,30.77660605,10.52664,1.840575,10.68634016,19.74,-7.42,21.08848027,30.26664,-5.629425,30.78570972,10.52664,1.840575,10.68634016,19.74,-7.47,21.1061247
28/02/2020 12:00,30.27009,-5.576665,30.77949871,10.53009,1.843335,10.69021419,19.74,-7.42,21.08848027,30.27009,-5.626665,30.78859704,10.53009,1.843335,10.69021419,19.74,-7.47,21.1061247
28/02/2020 12:30,30.72662,-5.425965,31.20202354,10.48662,1.864035,10.65100115,20.24,-7.29,21.51282641,30.72662,-5.435965,31.20376407,10.48662,1.864035,10.65100115,20.24,-7.3,21.51621714
28/02/2020 13:00,30.79247,-5.434245,31.26831027,10.46247,1.855755,10.62577551,20.33,-7.29,21.59752301,30.79247,-5.444245,31.27004977,10.46247,1.855755,10.62577551,20.33,-7.3,21.60090044
28/02/2020 13:30,30.383875,-5.566665,30.88960374,10.513875,1.843335,10.67424243,19.87,-7.41,21.20672063,30.383875,-5.616665,30.89865346,10.513875,1.843335,10.67424243,19.87,-7.46,21.22424321
28/02/2020 14:00,30.00318,-5.61528,30.52412455,10.50318,1.85472,10.66568218,19.5,-7.47,20.88183182,30.00318,-5.68528,30.53707941,10.50318,1.85472,10.66568218,19.5,-7.54,20.90697491
28/02/2020 14:30,29.583525,-5.74045,30.13532342,10.503525,1.85955,10.66686288,19.08,-7.6,20.53792589,29.593525,-5.79045,30.15470168,10.503525,1.85955,10.66686288,19.09,-7.65,20.56576281
28/02/2020 15:00,29.36525,-4.688035,29.73710779,10.50525,1.861965,10.66898267,18.86,-6.55,19.96502191,29.36525,-4.718035,29.74185202,10.50525,1.861965,10.66898267,18.86,-6.58,19.97488423
28/02/2020 15:30,28.89593,-3.78458,29.14271464,10.48593,1.87542,10.65232032,18.41,-5.66,19.26041796,28.91593,-3.81458,29.16645382,10.48593,1.87542,10.65232032,18.43,-5.69,19.28836437
28/02/2020 16:00,29.216955,-5.26321,29.6872336,10.466955,1.85679,10.63037234,18.75,-7.12,20.05634314,29.216955,-5.29321,29.69256694,10.466955,1.85679,10.63037234,18.75,-7.15,20.06701273
28/02/2020 16:30,29.780745,-5.199765,30.23128063,10.460745,1.850235,10.62311421,19.32,-7.05,20.56611047,29.710745,-6.059765,30.32241943,10.460745,1.850235,10.62311421,19.25,-7.91,20.81178993
28/02/2020 17:00,30.46557,-3.57457,30.67455796,10.45557,1.89543,10.62598696,20.01,-5.47,20.74417991,30.46557,-3.63457,30.68160776,10.45557,1.89543,10.62598696,20.01,-5.53,20.76008189
28/02/2020 17:30,30.619015,-3.623905,30.83272234,10.449015,1.846095,10.61084263,20.17,-5.47,20.89855976,30.619015,-3.683905,30.83983196,10.449015,1.846095,10.61084263,20.17,-5.53,20.91434436
28/02/2020 18:00,30.91039,-3.5208,31.11025944,10.44039,1.8492,10.60289036,20.47,-5.37,21.16265106,30.90039,-3.5508,31.10373423,10.44039,1.8492,10.60289036,20.46,-5.4,21.16061436
28/02/2020 18:30,31.0635,-3.510105,31.26118791,10.4535,1.859895,10.6176679,20.61,-5.37,21.29809851,31.0635,-3.540105,31.26457061,10.4535,1.859895,10.6176679,20.61,-5.4,21.30568234
28/02/2020 19:00,30.72695,-3.597695,30.93685287,10.45695,1.852305,10.61973809,20.27,-5.45,20.98988804,30.73695,-3.637695,30.95146071,10.45695,1.852305,10.61973809,20.28,-5.49,21.00996192
28/02/2020 19:30,29.95453,-3.77804,30.19184416,10.44453,1.85196,10.60744846,19.51,-5.63,20.30608283,29.96453,-3.80804,30.20553305,10.44453,1.85196,10.60744846,19.52,-5.66,20.32402519
28/02/2020 20:00,28.947975,-4.073215,29.23313765,10.437975,1.846785,10.60009136,18.51,-5.92,19.43364351,28.957975,-4.113215,29.24863849,10.437975,1.846785,10.60009136,18.52,-5.96,19.45538486
28/02/2020 20:30,27.26281,-5.957345,27.90610629,10.45281,1.862655,10.61747242,16.81,-7.82,18.5399164,27.26281,-5.947345,27.90397322,10.45281,1.862655,10.61747242,16.81,-7.81,18.53570069
28/02/2020 21:00,25.790395,-6.04287,26.48887978,10.450395,1.84713,10.61238168,15.34,-7.89,17.25015072,25.780395,-6.09287,26.49059892,10.450395,1.84713,10.61238168,15.33,-7.94,17.26419706
28/02/2020 21:30,24.64729,-4.954595,25.14034439,10.44729,1.845405,10.60902389,14.2,-6.8,15.74420528,24.64729,-4.984595,25.14627391,10.44729,1.845405,10.60902389,14.2,-6.83,15.75718566
28/02/2020 22:00,23.45729,-5.208735,24.02863655,10.44729,1.841265,10.60830454,13.01,-7.05,14.7973849,23.41729,-5.228735,23.99393966,10.44729,1.841265,10.60830454,12.97,-7.07,14.77179068
28/02/2020 22:30,21.929015,-8.284595,23.44176216,10.449015,1.845405,10.6107226,11.48,-10.13,15.31036577,22.199015,-4.014595,22.55910548,10.449015,1.845405,10.6107226,11.75,-5.86,13.13019802
28/02/2020 23:00,20.64867,-7.595615,22.00138496,10.44867,1.874385,10.61546155,10.2,-9.47,13.91836556,20.82867,-4.555615,21.3210488,10.44867,1.874385,10.61546155,10.38,-6.43,12.21021294
28/02/2020 23:30,19.369705,-7.785365,20.87576058,10.449705,1.684635,10.58462704,8.92,-9.47,13.00950806,19.349705,-7.855365,20.88343465,10.449705,1.684635,10.58462704,8.9,-9.54,13.04690001
29/02/2020 00:00,18.25936,-8.00838,19.93836447,10.44936,1.86162,10.61389436,7.81,-9.87,12.58622263,18.26936,-8.05838,19.96764891,10.44936,1.86162,10.61389436,7.82,-9.92,12.63165864
29/02/2020 00:30,18.06074,-6.60149,19.22940456,10.45074,1.84851,10.61296169,7.61,-8.45,11.37165775,18.00074,-7.42149,19.47062286,10.45074,1.84851,10.61296169,7.55,-9.27,11.95555938
29/02/2020 01:00,17.87798,-8.120105,19.63563786,10.44798,1.859895,10.61223329,7.43,-9.98,12.4420778,17.86798,-8.170105,19.64727271,10.44798,1.859895,10.61223329,7.42,-10.03,12.47626947
29/02/2020 01:30,17.392465,-8.129765,19.19872177,10.452465,1.850235,10.61496086,6.94,-9.98,12.15582165,17.382465,-8.179765,19.21089912,10.452465,1.850235,10.61496086,6.93,-10.03,12.19121815
29/02/2020 02:00,16.883495,-8.245635,18.78943586,10.443495,1.834365,10.60337129,6.44,-10.08,11.96160524,16.873495,-8.275635,18.7936417,10.443495,1.834365,10.60337129,6.43,-10.11,11.98152745
29/02/2020 02:30,16.404185,-8.29942,18.38416867,10.444185,1.85058,10.6068679,5.96,-10.15,11.77047578,16.404185,-8.35942,18.41133315,10.444185,1.85058,10.6068679,5.96,-10.21,11.82225444
29/02/2020 03:00,15.966255,-8.41046,18.04597285,10.446255,1.83954,10.60698595,5.52,-10.25,11.64185982,15.956255,-8.45046,18.05581202,10.446255,1.83954,10.60698595,5.51,-10.29,11.67236908
29/02/2020 03:30,15.75867,-8.405975,17.8604618,10.44867,1.844025,10.61014293,5.31,-10.25,11.54376888,15.74867,-8.445975,17.87050924,10.44867,1.844025,10.61014293,5.3,-10.29,11.57471814
29/02/2020 04:00,15.49315,-8.4146,17.63074559,10.44315,1.8354,10.6032106,5.05,-10.25,11.42650428,15.47315,-8.4546,17.63231783,10.44315,1.8354,10.6032106,5.03,-10.29,11.45360205
29/02/2020 04:30,15.277295,-8.39873,17.4337147,10.457295,1.85127,10.61989733,4.82,-10.25,11.32673386,15.267295,-8.43873,17.44426727,10.457295,1.85127,10.61989733,4.81,-10.29,11.35870591
29/02/2020 05:00,15.114185,-8.53012,17.35515876,10.444185,1.82988,10.60327596,4.67,-10.36,11.36391218,15.104185,-8.56012,17.36122285,10.444185,1.82988,10.60327596,4.66,-10.39,11.38717261
29/02/2020 05:30,15.184875,-8.5246,17.41405277,10.444875,1.8354,10.60490957,4.74,-10.36,11.39285741,15.184875,-8.5546,17.42875813,10.444875,1.8354,10.60490957,4.74,-10.39,11.42014448
29/02/2020 06:00,15.663845,-8.39943,17.77375775,10.453845,1.83057,10.61291015,5.21,-10.23,11.48028745,15.653845,-8.43943,17.78389277,10.453845,1.83057,10.61291015,5.2,-10.27,11.51142476
29/02/2020 06:30,16.77453,-7.396315,18.33276663,10.44453,1.853685,10.60774976,6.33,-9.25,11.20854139,16.77453,-7.436315,18.34894105,10.44453,1.853685,10.60774976,6.33,-9.29,11.24157462
29/02/2020 07:00,17.426945,-8.056325,19.19903082,10.446945,1.833675,10.60664998,6.98,-9.89,12.10506093,17.426945,-8.106325,19.22006548,10.446945,1.833675,10.60664998,6.98,-9.94,12.14594583
29/02/2020 07:30,18.807635,-6.812185,20.00332469,10.447635,1.837815,10.60804605,8.36,-8.65,12.02963424,18.797635,-7.002185,20.05945354,10.447635,1.837815,10.60804605,8.35,-8.84,12.1601028
29/02/2020 08:00,19.9504,-5.519415,20.69981648,10.4604,1.860585,10.6245821,9.49,-7.38,12.0218343,19.9604,-5.559415,20.72015114,10.4604,1.860585,10.6245821,9.5,-7.42,12.05431043
29/02/2020 08:30,21.628,-7.03046,22.74198214,10.488,1.83954,10.64810084,11.14,-8.87,14.23996138,21.778,-4.74046,22.28796189,10.488,1.83954,10.64810084,11.29,-6.58,13.06753611
29/02/2020 09:00,23.44735,-5.52633,24.08980169,10.56735,1.82367,10.72355623,12.88,-7.35,14.82959541,23.43735,-5.55633,24.08697113,10.56735,1.82367,10.72355623,12.87,-7.38,14.8358114
29/02/2020 09:30,24.735025,-6.7277,25.63363823,10.745025,1.8423,10.90181781,13.99,-8.57,16.40624881,24.725025,-6.7677,25.63452017,10.745025,1.8423,10.90181781,13.98,-8.61,16.41866316
29/02/2020 10:00,25.56383,-6.01012,26.26082532,11.11383,1.82988,11.26346652,14.45,-7.84,16.43983272,25.56383,-6.04012,26.26770743,11.11383,1.82988,11.26346652,14.45,-7.87,16.45416057
29/02/2020 10:30,26.460595,-6.236665,27.18564103,10.850595,1.843335,11.00605723,15.61,-8.08,17.57721537,26.450595,-6.276665,27.1851154,10.850595,1.843335,11.00605723,15.6,-8.12,17.58676775
29/02/2020 11:00,27.479825,-4.912855,27.91553199,10.689825,1.877145,10.85338804,16.79,-6.79,18.11099666,27.449825,-5.352855,27.96687235,10.689825,1.877145,10.85338804,16.76,-7.23,18.25295866
29/02/2020 11:30,27.475255,-4.66595,27.86863338,11.205255,1.89405,11.36420543,16.27,-6.56,17.54270504,27.475255,-4.71595,27.8770483,11.205255,1.89405,11.36420543,16.27,-6.61,17.56146349
29/02/2020 12:00,27.440185,-5.32012,27.95116151,11.410185,1.82988,11.55598471,16.03,-7.15,17.55230469,27.430185,-5.37012,27.95090764,11.410185,1.82988,11.55598471,16.02,-7.2,17.56361011
29/02/2020 12:30,28.59058,-4.418745,28.9300289,10.82058,1.821255,10.97278093,17.77,-6.24,18.83375958,28.51058,-5.378745,29.01351529,10.82058,1.821255,10.97278093,17.69,-7.2,19.09911254
29/02/2020 13:00,27.801895,-4.15633,28.11085991,11.381895,1.82367,11.52706841,16.42,-5.98,17.47503362,27.801895,-4.19633,28.11680194,11.381895,1.82367,11.52706841,16.42,-6.02,17.48876211
29/02/2020 13:30,28.11955,-4.147015,28.42370183,10.82955,1.832985,10.98357807,17.29,-5.98,18.29493099,28.10955,-4.187015,28.41967445,10.82955,1.832985,10.98357807,17.28,-6.02,18.29860104
29/02/2020 14:00,27.961715,-4.151155,28.2681728,11.021715,1.828845,11.17241583,16.94,-5.98,17.96452059,27.971715,-4.191155,28.28396401,11.021715,1.828845,11.17241583,16.95,-6.02,17.9872983
29/02/2020 14:30,27.08525,-4.344605,27.43148483,11.19525,1.825395,11.34308994,15.89,-6.17,17.04584993,27.07525,-4.394605,27.42957739,11.19525,1.825395,11.34308994,15.88,-6.22,17.05470023
29/02/2020 15:00,26.747625,-4.475635,27.11949026,11.117625,1.834365,11.26794039,15.63,-6.31,16.85565187,26.747625,-4.515635,27.1261203,11.117625,1.834365,11.26794039,15.63,-6.35,16.87066685
29/02/2020 15:30,27.328445,-4.33977,27.67087837,10.688445,1.84023,10.84570436,16.64,-6.18,17.75054929,27.328445,-4.38977,27.67876418,10.688445,1.84023,10.84570436,16.64,-6.23,17.76801902
29/02/2020 16:00,27.31747,-4.346325,27.66106846,10.80747,1.833675,10.96192373,16.51,-6.18,17.62874074,27.31747,-4.396325,27.66896891,10.80747,1.833675,10.96192373,16.51,-6.23,17.64633106
29/02/2020 16:30,27.67183,-4.33908,28.00995878,10.56183,1.84092,10.72106522,17.11,-6.18,18.19188006,27.67183,-4.38908,28.01774793,10.56183,1.84092,10.72106522,17.11,-6.23,18.20892638
29/02/2020 17:00,28.01768,-4.32873,28.35010222,10.53768,1.85127,10.69906072,17.48,-6.18,18.54030205,28.03768,-4.37873,28.37754,10.53768,1.85127,10.69906072,17.5,-6.23,18.57586875
29/02/2020 17:30,28.65937,-4.98976,29.09050006,10.46937,1.86024,10.63335324,18.19,-6.85,19.43704196,28.65937,-5.03976,29.09911802,10.46937,1.86024,10.63335324,18.19,-6.9,19.45471922
29/02/2020 18:00,29.26177,-4.61219,29.62302281,10.44177,1.82781,10.60054009,18.82,-6.44,19.89135491,29.26177,-4.72219,29.64034855,10.44177,1.82781,10.60054009,18.82,-6.55,19.92724015
29/02/2020 18:30,29.751775,-4.760445,30.1302166,10.451775,1.869555,10.61766625,19.3,-6.63,20.40703065,29.811775,-4.370445,30.13042844,10.451775,1.869555,10.61766625,19.36,-6.24,20.34077678
29/02/2020 19:00,29.75005,-4.193555,30.04415714,10.45005,1.856445,10.61366728,19.3,-6.05,20.2260352,29.81005,-4.223555,30.10776474,10.45005,1.856445,10.61366728,19.36,-6.08,20.29226454
29/02/2020 19:30,28.91419,-4.27873,29.22905941,10.45419,1.85127,10.61683989,18.46,-6.13,19.45118248,28.94419,-4.31873,29.26461282,10.45419,1.85127,10.61683989,18.49,-6.17,19.49228052
29/02/2020 20:00,27.962465,-4.579765,28.33502596,10.452465,1.850235,10.61496086,17.51,-6.43,18.65328389,27.962465,-4.619765,28.34151862,10.452465,1.850235,10.61496086,17.51,-6.47,18.66711011
29/02/2020 20:30,26.58522,-4.83769,27.0217906,10.44522,1.86231,10.60993965,16.14,-6.7,17.47539985,26.58522,-4.88769,27.03078682,10.44522,1.86231,10.60993965,16.14,-6.75,17.4946306
29/02/2020 21:00,25.56281,-4.94735,26.03715666,10.45281,1.85265,10.61572178,15.11,-6.8,16.56961376,25.56281,-4.96735,26.04096429,10.45281,1.85265,10.61572178,15.11,-6.82,16.57783158
29/02/2020 21:30,24.15936,-6.358035,24.9819792,10.44936,1.861965,10.61395487,13.71,-8.22,15.98538395,24.14936,-6.398035,24.9825227,10.44936,1.861965,10.61395487,13.7,-8.26,15.99742479
29/02/2020 22:00,23.28453,-5.516665,23.92912305,10.44453,1.843335,10.60594601,12.84,-7.36,14.79983784,23.27453,-5.556665,23.92864962,10.44453,1.843335,10.60594601,12.83,-7.4,14.81110732
29/02/2020 22:30,22.133155,-5.59942,22.8304633,10.453155,1.85058,10.61570044,11.68,-7.45,13.85369626,22.113155,-5.64942,22.82339962,10.453155,1.85058,10.61570044,11.66,-7.5,13.86382343
29/02/2020 23:00,20.76764,-6.43459,21.74163792,10.45764,1.85541,10.6209595,10.31,-8.29,13.22952002,20.75764,-6.45459,21.73801625,10.45764,1.85541,10.6209595,10.3,-8.31,13.23427746
29/02/2020 23:30,19.4966,-8.116315,21.11852222,10.4466,1.853685,10.60978792,9.05,-9.97,13.4648951,19.4666,-8.146315,21.10239237,10.4466,1.853685,10.60978792,9.02,-10,13.46701155
01/03/2020 00:00,18.65177,-6.906665,19.88945815,10.44177,1.843335,10.60322803,8.21,-8.75,11.99860825,18.64177,-6.956665,19.89750679,10.44177,1.843335,10.60322803,8.2,-8.8,12.02829996
01/03/2020 00:30,18.48488,-6.1646,19.48571481,10.45488,1.8354,10.61476373,8.03,-8,11.33494155,18.48488,-6.2046,19.49840634,10.45488,1.8354,10.61476373,8.03,-8.04,11.36320817
01/03/2020 01:00,18.32212,-8.1908,20.06961101,10.45212,1.8492,10.61444078,7.87,-10.04,12.75690009,18.31212,-8.2408,20.08094927,10.45212,1.8492,10.61444078,7.86,-10.09,12.79014073
01/03/2020 01:30,17.90212,-8.491845,19.81406904,10.45212,1.828155,10.61079465,7.45,-10.32,12.72811455,17.89212,-8.531845,19.82221827,10.45212,1.828155,10.61079465,7.44,-10.36,12.75473246
01/03/2020 02:00,17.37143,-7.37114,18.87061963,10.45143,1.85886,10.61544863,6.92,-9.23,11.53600017,17.37143,-7.35114,18.86281632,10.45143,1.85886,10.61544863,6.92,-9.21,11.52000434
01/03/2020 02:30,16.859705,-8.387355,18.83075613,10.449705,1.842645,10.61092245,6.41,-10.23,12.07232372,16.839705,-8.417355,18.82624577,10.449705,1.842645,10.61092245,6.39,-10.26,12.08717088
01/03/2020 03:00,16.389705,-8.37804,18.40690045,10.449705,1.85196,10.61254401,5.94,-10.23,11.8294759,16.389705,-8.40804,18.42057455,10.449705,1.85196,10.61254401,5.94,-10.26,11.85542914
01/03/2020 03:30,15.94246,-8.27426,17.96177634,10.44246,1.82574,10.60086305,5.5,-10.1,11.50043477,15.93246,-8.31426,17.97137171,10.44246,1.82574,10.60086305,5.49,-10.14,11.53081524
01/03/2020 04:00,15.625565,-8.388735,17.73496988,10.445565,1.841265,10.60660572,5.18,-10.23,11.46670397,15.625565,-8.428735,17.75392507,10.445565,1.841265,10.60660572,5.18,-10.27,11.5024041
01/03/2020 04:30,15.559365,-8.378385,17.67176206,10.459365,1.851615,10.62199578,5.1,-10.23,11.43078737,15.549365,-8.418385,17.68196703,10.459365,1.851615,10.62199578,5.09,-10.27,11.46215512
01/03/2020 05:00,15.456255,-8.288735,17.53849898,10.446255,1.841265,10.60728525,5.01,-10.13,11.30119463,15.456255,-8.338735,17.56218438,10.446255,1.841265,10.60728525,5.01,-10.18,11.34603455
01/03/2020 05:30,15.467985,-8.280455,17.5449279,10.457985,1.849545,10.62027622,5.01,-10.13,11.30119463,15.467985,-8.330455,17.56858106,10.457985,1.849545,10.62027622,5.01,-10.18,11.34603455
01/03/2020 06:00,15.614875,-8.20632,17.63995491,10.444875,1.84368,10.60634573,5.17,-10.05,11.30183171,15.614875,-8.25632,17.66327097,10.444875,1.84368,10.60634573,5.17,-10.1,11.34631658
01/03/2020 06:30,16.27212,-8.0015,18.13300558,10.45212,1.8285,10.6108541,5.82,-9.83,11.42371656,16.25212,-8.4915,18.33676571,10.45212,1.8285,10.6108541,5.8,-10.32,11.83817554
01/03/2020 07:00,16.791775,-8.379775,18.76657499,10.451775,1.830225,10.61081167,6.34,-10.21,12.01830687,16.791775,-8.419775,18.78447015,10.451775,1.830225,10.61081167,6.34,-10.25,12.05230683
01/03/2020 07:30,17.760745,-8.15563,19.54375511,10.460745,1.84437,10.62209427,7.3,-10,12.38103388,17.750745,-8.19563,19.55140146,10.460745,1.84437,10.62209427,7.29,-10.04,12.40748564
01/03/2020 08:00,18.69387,-8.075975,20.36374592,10.50387,1.844025,10.66450717,8.19,-9.92,12.86400016,18.67387,-8.125975,20.36528641,10.50387,1.844025,10.66450717,8.17,-9.97,12.88991078
01/03/2020 08:30,19.99773,-7.9077,21.50443964,10.63773,1.8423,10.79608118,9.36,-9.75,13.51562429,19.97773,-7.9377,21.49690157,10.63773,1.8423,10.79608118,9.34,-9.78,13.5234611
01/03/2020 09:00,21.30471,-7.578735,22.6125605,10.80471,1.841265,10.96047513,10.5,-9.42,14.10625393,21.27471,-7.628735,22.60112571,10.80471,1.841265,10.96047513,10.47,-9.47,14.11742894
01/03/2020 09:30,22.883255,-7.294255,24.01769172,10.653255,1.835745,10.81026372,12.23,-9.13,15.26203787,22.883255,-7.324255,24.02681982,10.653255,1.835745,10.81026372,12.23,-9.16,15.28000327
01/03/2020 10:00,24.105405,-6.12254,24.87078701,10.815405,1.81746,10.9670482,13.29,-7.94,15.48120473,24.085405,-6.15254,24.85881096,10.815405,1.81746,10.9670482,13.27,-7.97,15.47946382
01/03/2020 10:30,25.016305,-6.446335,25.83351991,11.236305,1.813665,11.38173672,13.78,-8.26,16.06598892,25.036305,-6.226335,25.79891113,11.236305,1.813665,11.38173672,13.8,-8.04,15.97127421
01/03/2020 11:00,25.49811,-6.78357,26.38504189,11.39811,1.82643,11.54351585,14.1,-8.61,16.52095942,25.47811,-6.82357,26.37603451,11.39811,1.82643,11.54351585,14.08,-8.65,16.52479652
01/03/2020 11:30,26.153685,-5.48634,26.72293333,11.513685,1.80366,11.65410364,14.64,-7.29,16.3546232,26.123685,-5.66634,26.731149,11.513685,1.80366,11.65410364,14.61,-7.47,16.4089305
01/03/2020 12:00,26.700235,-4.405995,27.06132556,11.510235,1.804005,11.65074864,15.19,-6.21,16.41036867,26.700235,-4.455995,27.06951127,11.510235,1.804005,11.65074864,15.19,-6.26,16.42935483
01/03/2020 12:30,26.85916,-4.40427,27.21786307,11.42916,1.80573,11.57092732,15.43,-6.21,16.63276886,26.84916,-4.45427,27.21613334,11.42916,1.80573,11.57092732,15.42,-6.26,16.64223543
01/03/2020 13:00,27.33389,-4.40358,27.68633344,11.23389,1.80642,11.37820011,16.1,-6.21,17.25613224,27.33389,-4.45358,27.69433006,11.23389,1.80642,11.37820011,16.1,-6.26,17.27418884
01/03/2020 13:30,27.299975,-4.37598,27.64846896,10.989975,1.83402,11.14195584,16.31,-6.21,17.45222622,27.299975,-4.42598,27.65642663,10.989975,1.83402,11.14195584,16.31,-6.26,17.47008014
01/03/2020 14:00,26.751505,-4.47013,27.12240922,11.291505,1.80987,11.43563355,15.46,-6.28,16.68682115,26.751505,-4.52013,27.1306947,11.291505,1.80987,11.43563355,15.46,-6.33,16.70570262
01/03/2020 14:30,26.89619,-4.797025,27.32062381,11.00619,1.812975,11.15451015,15.89,-6.61,17.21000291,26.92619,-4.517025,27.30243987,11.00619,1.812975,11.15451015,15.92,-6.33,17.13228823
01/03/2020 15:00,26.192665,-6.674945,27.0298093,10.852665,1.835055,11.00671452,15.34,-8.51,17.54239721,26.182665,-6.714945,27.03002835,10.852665,1.835055,11.00671452,15.33,-8.55,17.55310229
01/03/2020 15:30,26.005675,-6.591845,26.82811124,10.665675,1.828155,10.82121869,15.34,-8.42,17.49891425,25.995675,-6.631845,26.82827775,10.665675,1.828155,10.82121869,15.33,-8.46,17.50944031
01/03/2020 16:00,26.580505,-6.580115,27.38286251,10.670505,1.839885,10.82796628,15.91,-8.42,18.00068054,26.580505,-6.620115,27.39250205,10.670505,1.839885,10.82796628,15.91,-8.46,18.01942563
01/03/2020 16:30,26.92429,-6.26736,27.64411679,10.65429,1.83264,10.8107569,16.27,-8.1,18.17478748,26.92429,-6.35736,27.6646601,10.65429,1.83264,10.8107569,16.27,-8.19,18.21507617
01/03/2020 17:00,27.613225,-4.35322,27.9542612,10.593225,1.83678,10.75128721,17.02,-6.19,18.11067365,27.623225,-4.41322,27.97354232,10.593225,1.83678,10.75128721,17.03,-6.25,18.140656
01/03/2020 17:30,27.406625,-4.39562,27.75688327,10.496625,1.86438,10.66091221,16.91,-6.26,18.03151963,27.406625,-4.44562,27.76484524,10.496625,1.86438,10.66091221,16.91,-6.31,18.04893903
01/03/2020 18:00,27.460395,-4.30804,27.79626777,10.450395,1.85196,10.61322343,17.01,-6.16,18.09103922,27.460395,-4.36804,27.80563013,10.450395,1.85196,10.61322343,17.01,-6.22,18.11155708
01/03/2020 18:30,28.365225,-4.15114,28.66736738,10.455225,1.85886,10.61918501,17.91,-6.01,18.89148485,28.375225,-4.20114,28.68454237,10.455225,1.85886,10.61918501,17.92,-6.06,18.91692364
01/03/2020 19:00,28.5266,-4.15045,28.82695167,10.4466,1.85955,10.61081419,18.08,-6.01,19.05272946,28.5366,-4.20045,28.84408639,10.4466,1.85955,10.61081419,18.09,-6.06,19.07804235
01/03/2020 19:30,27.76557,-6.29735,28.47074805,10.45557,1.85265,10.61843944,17.31,-8.15,19.13265794,27.78557,-6.35735,28.5035752,10.45557,1.85265,10.61843944,17.33,-8.21,19.17636566
01/03/2020 20:00,26.90005,-6.84149,27.75641683,10.45005,1.84851,10.61228223,16.45,-8.69,18.60426295,26.89005,-6.90149,27.76158052,10.45005,1.84851,10.61228223,16.44,-8.75,18.62353618
01/03/2020 20:30,26.223155,-5.41977,26.77737412,10.453155,1.84023,10.61390107,15.77,-7.26,17.36088995,26.223155,-5.45977,26.78549881,10.453155,1.84023,10.61390107,15.77,-7.3,17.37765519
01/03/2020 21:00,25.15936,-5.160455,25.68314022,10.44936,1.849545,10.61178313,14.71,-7.01,16.29491332,25.15936,-5.200455,25.69120721,10.44936,1.849545,10.61178313,14.71,-7.05,16.31216111
01/03/2020 21:30,23.90384,-5.48253,24.52451227,10.44384,1.83747,10.60424867,13.46,-7.32,15.32168398,23.88384,-5.48253,24.50501884,10.44384,1.83747,10.60424867,13.44,-7.32,15.30411709
01/03/2020 22:00,22.194535,-7.85287,23.54283227,10.454535,1.84713,10.61645851,11.74,-9.7,15.22884106,22.194535,-7.63287,23.47036617,10.454535,1.84713,10.61645851,11.74,-9.48,15.08966534
01/03/2020 22:30,20.860395,-7.54046,22.18140249,10.450395,1.83954,10.61106324,10.41,-9.38,14.01258363,20.840395,-7.64046,22.19681718,10.450395,1.83954,10.61106324,10.39,-9.48,14.06493868
01/03/2020 23:00,19.358325,-7.35701,20.70918499,10.448325,1.84299,10.60962334,8.91,-9.2,12.80734555,19.398325,-6.85701,20.57458624,10.448325,1.84299,10.60962334,8.95,-8.7,12.48168658
01/03/2020 23:30,18.08246,-9.20976,20.29273365,10.44246,1.86024,10.60685928,7.64,-11.07,13.45044609,18.05246,-9.23976,20.27965673,10.44246,1.86024,10.60685928,7.61,-11.1,13.45816109
02/03/2020 00:00,17.35695,-8.25357,19.21939466,10.45695,1.82643,10.61525552,6.9,-10.08,12.21541649,17.35695,-8.55357,19.35012333,10.45695,1.82643,10.61525552,6.9,-10.38,12.46412452
02/03/2020 00:30,17.15488,-8.358385,19.0827804,10.45488,1.851615,10.61757948,6.7,-10.21,12.21204733,17.13488,-8.408385,19.08677686,10.45488,1.851615,10.61757948,6.68,-10.26,12.24295716
02/03/2020 01:00,17.1466,-8.440115,19.11129071,10.4466,1.839885,10.60738556,6.7,-10.28,12.27063161,17.1966,-8.420115,19.14735982,10.4466,1.839885,10.60738556,6.75,-10.26,12.28129065
02/03/2020 01:30,16.837635,-8.553215,18.88553519,10.447635,1.846785,10.60960376,6.39,-10.4,12.20623201,16.837635,-8.603215,18.90823262,10.447635,1.846785,10.60960376,6.39,-10.45,12.24886117
02/03/2020 02:00,16.35798,-8.64736,18.50298205,10.44798,1.83264,10.60749053,5.91,-10.48,12.03156266,16.35798,-8.69736,18.52640226,10.44798,1.83264,10.60749053,5.91,-10.53,12.07513975
02/03/2020 02:30,15.95005,-8.719085,18.17763841,10.45005,1.830915,10.60923158,5.5,-10.55,11.89758379,15.95005,-8.769085,18.20167428,10.45005,1.830915,10.60923158,5.5,-10.6,11.94194289
02/03/2020 03:00,15.707635,-6.6877,17.07205695,10.447635,1.8423,10.60882399,5.26,-8.53,10.0214021,15.697635,-6.7377,17.08251579,10.447635,1.8423,10.60882399,5.25,-8.58,10.05877229
02/03/2020 03:30,15.37212,-8.0608,17.35737797,10.45212,1.8492,10.61444078,4.92,-9.91,11.06410864,15.36212,-8.0908,17.36248184,10.45212,1.8492,10.61444078,4.91,-9.94,11.08655492
02/03/2020 04:00,15.09281,-8.46563,17.30490696,10.45281,1.84437,10.61427989,4.64,-10.31,11.30600283,15.09281,-8.50563,17.32451025,10.45281,1.84437,10.61427989,4.64,-10.35,11.34249091
02/03/2020 04:30,15.209705,-8.469425,17.4087991,10.449705,1.840575,10.61056318,4.76,-10.31,11.35577826,15.199705,-8.509425,17.4195679,10.449705,1.840575,10.61056318,4.75,-10.35,11.38793221
02/03/2020 05:00,15.21074,-8.466665,17.40836085,10.45074,1.843335,10.61206156,4.76,-10.31,11.35577826,15.20074,-8.506665,17.419123,10.45074,1.843335,10.61206156,4.75,-10.35,11.38793221
02/03/2020 05:30,15.88453,-8.341495,17.94153929,10.44453,1.838505,10.60510762,5.44,-10.18,11.54235678,15.89453,-8.371495,17.96435394,10.44453,1.838505,10.60510762,5.45,-10.21,11.57353014
02/03/2020 06:00,16.72074,-8.23115,18.63692508,10.45074,1.83885,10.61128342,6.27,-10.07,11.86245337,16.70074,-8.46115,18.72179948,10.45074,1.83885,10.61128342,6.25,-10.3,12.04792513
02/03/2020 06:30,18.850395,-8.000455,20.47790692,10.450395,1.849545,10.61280229,8.4,-9.85,12.94536597,18.850395,-8.040455,20.49356749,10.450395,1.849545,10.61280229,8.4,-9.89,12.97582753
