Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/03/2020 07:00,20.8935,-6.749085,21.95651363,10.4535,1.830915,10.61262983,10.44,-8.58,13.51332676,20.7735,-8.189085,22.32933979,10.4535,1.830915,10.61262983,10.32,-10.02,14.38411624
02/03/2020 07:30,23.18247,-6.72804,24.13904384,10.46247,1.85196,10.62511338,12.72,-8.58,15.34323304,23.13247,-7.27804,24.25038215,10.46247,1.85196,10.62511338,12.67,-9.13,15.61684347
02/03/2020 08:00,24.87698,-6.92976,25.82413034,10.51698,1.86024,10.68023226,14.36,-8.79,16.83667723,24.86698,-6.97976,25.82796438,10.51698,1.86024,10.68023226,14.35,-8.84,16.85431992
02/03/2020 08:30,26.02496,-6.615965,26.85273796,10.61496,1.864035,10.77738383,15.41,-8.48,17.58915859,26.02496,-6.665965,26.86510064,10.61496,1.864035,10.77738383,15.41,-8.53,17.61331882
02/03/2020 09:00,26.170615,-6.570805,26.98289399,10.890615,1.839195,11.04482383,15.28,-8.41,17.44151656,26.170615,-6.620805,26.99511342,10.890615,1.839195,11.04482383,15.28,-8.46,17.46568063
02/03/2020 09:30,27.288635,-5.4615,27.82979666,11.068635,1.8285,11.21864934,16.22,-7.29,17.78292721,27.288635,-5.5115,27.83965216,11.068635,1.8285,11.21864934,16.22,-7.34,17.80348281
02/03/2020 10:00,27.786645,-4.15116,28.09501325,11.226645,1.81884,11.37302673,16.56,-5.97,17.60325254,27.776645,-4.22116,28.09555479,11.226645,1.81884,11.37302673,16.55,-6.04,17.61772119
02/03/2020 10:30,27.837705,-4.1415,28.14409071,11.277705,1.8285,11.4249745,16.56,-5.97,17.60325254,27.827705,-4.2115,28.14458914,11.277705,1.8285,11.4249745,16.55,-6.04,17.61772119
02/03/2020 11:00,28.058,-4.09116,28.35469898,11.178,1.81884,11.32501051,16.88,-5.91,17.88470017,28.048,-4.15116,28.35352594,11.178,1.81884,11.32501051,16.87,-5.97,17.8951893
02/03/2020 11:30,27.95813,-4.103925,28.25772874,11.43813,1.806075,11.57984131,16.52,-5.91,17.54532701,27.94813,-4.163925,28.25661413,11.43813,1.806075,11.57984131,16.51,-5.97,17.55622397
02/03/2020 12:00,27.635745,-4.11255,27.94006924,11.495745,1.79745,11.63541918,16.14,-5.91,17.18801036,27.635745,-4.17255,27.94896376,11.495745,1.79745,11.63541918,16.14,-5.97,17.20873325
02/03/2020 12:30,27.617515,-4.10565,27.92102249,11.587515,1.80435,11.72715578,16.03,-5.91,17.08475929,27.607515,-4.16565,27.92002014,11.587515,1.80435,11.72715578,16.02,-5.97,17.09623643
02/03/2020 13:00,27.76395,-4.108755,28.06632835,11.35395,1.801245,11.4959412,16.41,-5.91,17.44179463,27.75395,-4.168755,28.06528565,11.35395,1.801245,11.4959412,16.4,-5.97,17.45281926
02/03/2020 13:30,27.366835,-4.307375,27.70373869,11.606835,1.802625,11.74598125,15.76,-6.11,16.90294945,27.356835,-4.337375,27.69854226,11.606835,1.802625,11.74598125,15.75,-6.14,16.9044994
02/03/2020 14:00,27.252455,-4.294265,27.58871174,11.122455,1.815735,11.26968938,16.13,-6.11,17.24844921,27.242455,-4.324265,27.58352085,11.122455,1.815735,11.26968938,16.12,-6.14,17.24975362
02/03/2020 14:30,27.593905,-4.29599,27.92631596,11.263905,1.81401,11.40903975,16.33,-6.11,17.43562445,27.583905,-4.32599,27.9210674,11.263905,1.81401,11.40903975,16.32,-6.14,17.43680017
02/03/2020 15:00,27.2339,-4.389435,27.58536657,11.2539,1.820565,11.40020711,15.98,-6.21,17.14422643,27.2339,-4.429435,27.59175971,11.2539,1.820565,11.40020711,15.98,-6.25,17.15875578
02/03/2020 15:30,26.98596,-4.39254,27.34111272,11.23596,1.81746,11.38200149,15.75,-6.21,16.93005021,26.98596,-4.43254,27.3475675,11.23596,1.81746,11.38200149,15.75,-6.25,16.9447632
02/03/2020 16:00,27.14654,-4.38012,27.49763781,11.01654,1.82988,11.16748022,16.13,-6.21,17.28412566,27.13654,-4.42012,27.49416782,11.01654,1.82988,11.16748022,16.12,-6.25,17.2892134
02/03/2020 16:30,27.790535,-4.28736,28.1193046,10.730535,1.83264,10.88590606,17.06,-6.12,18.12451379,27.800535,-4.33736,28.13685196,10.730535,1.83264,10.88590606,17.07,-6.17,18.15086224
02/03/2020 17:00,28.44565,-4.177005,28.75069346,10.61565,1.852995,10.77615958,17.83,-6.03,18.82205621,28.44565,-4.217005,28.75653204,10.61565,1.852995,10.77615958,17.83,-6.07,18.83490908
02/03/2020 17:30,28.86043,-4.16838,29.15990075,10.52043,1.86162,10.68386992,18.34,-6.03,19.30586698,28.88043,-4.20838,29.18543642,10.52043,1.86162,10.68386992,18.36,-6.07,19.33738607
02/03/2020 18:00,29.361435,-4.8639,29.76157571,10.461435,1.8561,10.62481668,18.9,-6.72,20.05912261,29.371435,-4.9539,29.78627736,10.461435,1.8561,10.62481668,18.91,-6.81,20.09886066
02/03/2020 18:30,30.910395,-3.85184,31.14946533,10.450395,1.83816,10.61082409,20.46,-5.69,21.23647099,30.910395,-3.90184,31.15568767,10.450395,1.83816,10.61082409,20.46,-5.74,21.24992235
02/03/2020 19:00,31.17522,-4.03354,31.43507256,10.44522,1.88646,10.61420521,20.73,-5.92,21.55874069,31.19522,-3.98354,31.44853481,10.44522,1.88646,10.61420521,20.75,-5.87,21.56430847
02/03/2020 19:30,30.547295,-4.18149,30.83216,10.457295,1.84851,10.61941655,20.09,-6.03,20.97543802,30.557295,-4.23149,30.84888629,10.457295,1.84851,10.61941655,20.1,-6.08,20.99943809
02/03/2020 20:00,29.461775,-5.65699,29.99996203,10.451775,1.88301,10.62004366,19.01,-7.54,20.45071392,29.461775,-5.70699,30.00943053,10.451775,1.88301,10.62004366,19.01,-7.59,20.46920125
02/03/2020 20:30,27.856255,-6.743895,28.66096758,10.446255,1.866105,10.61162529,17.41,-8.61,19.42267232,27.876255,-6.783895,28.68983834,10.446255,1.866105,10.61162529,17.43,-8.65,19.45835039
02/03/2020 21:00,26.25419,-7.031145,27.17939463,10.45419,1.848855,10.61641905,15.8,-8.88,18.12441447,26.24419,-7.081145,27.18271736,10.45419,1.848855,10.61641905,15.79,-8.93,18.14025909
02/03/2020 21:30,24.801775,-6.327005,25.59607461,10.451775,1.852995,10.61476289,14.35,-8.18,16.51771473,24.801775,-6.357005,25.60350671,10.451775,1.852995,10.61476289,14.35,-8.21,16.53259205
02/03/2020 22:00,23.329015,-5.457005,23.95875298,10.449015,1.852995,10.61204528,12.88,-7.31,14.80981094,23.319015,-5.497005,23.95816196,10.449015,1.852995,10.61204528,12.87,-7.35,14.8209109
02/03/2020 22:30,21.559705,-6.586,22.54320908,10.449705,1.794,10.6025832,11.11,-8.38,13.91605188,21.529705,-6.616,22.52331355,10.449705,1.794,10.6025832,11.08,-8.41,13.91023005
02/03/2020 23:00,19.838325,-7.36977,21.16300188,10.448325,1.84023,10.60914425,9.39,-9.21,13.15280198,19.828325,-7.39977,21.16409857,10.448325,1.84023,10.60914425,9.38,-9.24,13.16670042
02/03/2020 23:30,18.511085,-6.088395,19.48663187,10.451085,1.831605,10.61037014,8.06,-7.92,11.3,18.501085,-6.128395,19.48967346,10.451085,1.831605,10.61037014,8.05,-7.96,11.32095844
03/03/2020 00:00,17.23488,-7.071485,18.62919721,10.45488,1.858515,10.61878495,6.78,-8.93,11.21219425,17.25488,-6.941485,18.59879291,10.45488,1.858515,10.61878495,6.8,-8.8,11.12115102
03/03/2020 00:30,16.99281,-8.19356,18.8650475,10.45281,1.84644,10.61463978,6.54,-10.04,11.98220347,16.98281,-8.23356,18.87345612,10.45281,1.84644,10.61463978,6.53,-10.08,12.01029975
03/03/2020 01:00,17.266255,-8.276675,19.14750404,10.446255,1.823325,10.60418585,6.82,-10.1,12.18697666,17.246255,-8.596675,19.27008388,10.446255,1.823325,10.60418585,6.8,-10.42,12.44252386
03/03/2020 01:30,16.87005,-8.57735,18.9253671,10.45005,1.85265,10.61300415,6.42,-10.43,12.24750179,16.86005,-8.56735,18.91192143,10.45005,1.85265,10.61300415,6.41,-10.42,12.23374432
03/03/2020 02:00,16.27591,-8.382535,18.3077071,10.44591,1.827465,10.60455864,5.83,-10.21,11.75725308,16.27591,-8.422535,18.32605637,10.44591,1.827465,10.60455864,5.83,-10.25,11.79200577
03/03/2020 02:30,16.12867,-8.45288,18.2094804,10.44867,1.82712,10.60721793,5.68,-10.28,11.74482013,16.11867,-8.50288,18.22389889,10.44867,1.82712,10.60721793,5.67,-10.33,11.78379396
03/03/2020 03:00,15.745225,-8.437355,17.86340028,10.455225,1.842645,10.61635862,5.29,-10.28,11.56124993,15.755225,-8.487355,17.8958741,10.455225,1.842645,10.61635862,5.3,-10.33,11.61029285
03/03/2020 03:30,15.50453,-8.51736,17.68999355,10.44453,1.83264,10.60409243,5.06,-10.35,11.5206814,15.49453,-8.49736,17.67160397,10.44453,1.83264,10.60409243,5.05,-10.33,11.49832162
03/03/2020 04:00,15.24522,-8.591485,17.49943849,10.44522,1.858515,10.60927419,4.8,-10.45,11.49967391,15.24522,-8.621485,17.51418672,10.44522,1.858515,10.60927419,4.8,-10.48,11.52694235
03/03/2020 04:30,15.25764,-8.480115,17.45588522,10.45764,1.839885,10.61825839,4.8,-10.32,11.38166947,15.25764,-8.520115,17.4753523,10.45764,1.839885,10.61825839,4.8,-10.36,11.41795078
03/03/2020 05:00,15.30246,-8.395625,17.45427745,10.44246,1.854375,10.60583224,4.86,-10.25,11.34381329,15.30246,-8.435625,17.47355291,10.44246,1.854375,10.60583224,4.86,-10.29,11.37996924
03/03/2020 05:30,15.95695,-8.85977,18.25156919,10.45695,1.84023,10.61763861,5.5,-10.7,12.03079382,16.00695,-7.96977,17.88126623,10.45695,1.84023,10.61763861,5.55,-9.81,11.27114014
03/03/2020 06:00,16.70798,-9.521145,19.23041335,10.44798,1.848855,10.610304,6.26,-11.37,12.9793875,16.93798,-4.721145,17.58363946,10.44798,1.848855,10.610304,6.49,-6.57,9.234987818
03/03/2020 06:30,18.83867,-8.149775,20.52594261,10.44867,1.830225,10.60775322,8.39,-9.98,13.0381172,18.82867,-8.189775,20.53268683,10.44867,1.830225,10.60775322,8.38,-10.02,13.06234282
03/03/2020 07:00,20.762465,-7.114935,21.94771635,10.452465,1.855065,10.61580382,10.31,-8.97,13.66590648,20.672465,-8.064935,22.18995236,10.452465,1.855065,10.61580382,10.22,-9.92,14.24271042
03/03/2020 07:30,23.407645,-6.31356,24.24415155,10.467645,1.84644,10.62924892,12.94,-8.16,15.29801294,23.317645,-7.42356,24.47083594,10.467645,1.84644,10.62924892,12.85,-9.27,15.84472783
03/03/2020 08:00,24.793885,-7.01942,25.7683719,10.533885,1.85058,10.69520358,14.26,-8.87,16.79358508,24.783885,-7.04942,25.76694157,10.533885,1.85058,10.69520358,14.25,-8.9,16.80096723
03/03/2020 08:30,25.781495,-5.34391,26.32950547,10.581495,1.83609,10.73961186,15.2,-7.18,16.81048482,25.781495,-5.38391,26.33765311,10.581495,1.83609,10.73961186,15.2,-7.22,16.82760827
03/03/2020 09:00,26.446835,-4.5884,26.84191677,10.916835,1.8216,11.06776911,15.53,-6.41,16.80086307,26.446835,-4.6384,26.85050905,10.916835,1.8216,11.06776911,15.53,-6.46,16.82000297
03/03/2020 09:30,27.47541,-4.291155,27.8084909,10.82541,1.828845,10.97880575,16.65,-6.12,17.7391347,27.47541,-4.341155,27.81625031,10.82541,1.828845,10.97880575,16.65,-6.17,17.75644672
03/03/2020 10:00,10.95571498,1.833225,11.10803334,10.952715,1.830225,11.10457966,0.002999984,0.003,0.00424263,10.95571498,1.833225,11.10803334,10.952715,1.830225,11.10457966,0.002999984,0.003,0.00424263
03/03/2020 10:30,28.13546,-4.088395,28.43095291,10.92546,1.831605,11.07792639,17.21,-5.92,18.19973901,28.13546,-4.138395,28.43818599,10.92546,1.831605,11.07792639,17.21,-5.97,18.21606434
03/03/2020 11:00,28.303475,-4.11013,28.6003473,11.093475,1.80987,11.2401431,17.21,-5.92,18.19973901,28.303475,-4.16013,28.60757555,11.093475,1.80987,11.2401431,17.21,-5.97,18.21606434
03/03/2020 11:30,29.365395,-3.12909,29.53163774,10.795395,1.82091,10.94788867,18.57,-4.95,19.21841305,27.775395,-4.76909,28.18185208,10.795395,1.82091,10.94788867,16.98,-6.59,18.21396442
03/03/2020 12:00,29.00146,-3.01668,29.15793272,11.20146,1.81332,11.34728318,17.8,-4.83,18.44366829,27.22146,-4.77668,27.63737608,11.20146,1.81332,11.34728318,16.02,-6.59,17.32248539
03/03/2020 12:30,28.83306,-3.14771,29.00436911,10.95306,1.82229,11.10361492,17.88,-4.97,18.55789051,27.46306,-4.51771,27.83216427,10.95306,1.82229,11.10361492,16.51,-6.34,17.68546578
03/03/2020 13:00,28.129925,-3.86805,28.39462082,10.889925,1.83195,11.04293925,17.24,-5.7,18.1578523,28.149925,-3.91805,28.42128416,10.889925,1.83195,11.04293925,17.26,-5.75,18.19258365
03/03/2020 13:30,27.843235,-4.03427,28.13398425,11.303235,1.80573,11.44656203,16.54,-5.84,17.54072975,27.863235,-4.06427,28.15809218,11.303235,1.80573,11.44656203,16.56,-5.87,17.56959021
03/03/2020 14:00,27.16913,-4.13979,27.4827125,11.36913,1.80021,11.51077204,15.8,-5.94,16.87968009,27.17913,-4.18979,27.50017178,11.36913,1.80021,11.51077204,15.81,-5.99,16.90669098
03/03/2020 14:30,26.366745,-5.79495,26.99604948,11.426745,1.82505,11.57157331,14.94,-7.62,16.77104648,26.386745,-5.74495,27.00490256,11.426745,1.82505,11.57157331,14.96,-7.57,16.76623094
03/03/2020 15:00,26.1387,-6.64702,26.97062314,11.1987,1.82298,11.34610672,14.94,-8.47,17.17394829,26.1587,-6.68702,26.9998856,11.1987,1.82298,11.34610672,14.96,-8.51,17.21109235
03/03/2020 15:30,26.10903,-5.0315,26.58942346,11.16903,1.8285,11.3177137,14.94,-6.86,16.4396837,26.12903,-5.0715,26.61665495,11.16903,1.8285,11.3177137,14.96,-6.9,16.47457435
03/03/2020 16:00,26.43239,-4.381155,26.79301701,10.99239,1.828845,11.14348742,15.44,-6.21,16.64204615,26.44239,-4.401155,26.80615889,10.99239,1.828845,11.14348742,15.45,-6.23,16.65879347
03/03/2020 16:30,27.110205,-4.28288,27.44642556,10.760205,1.82712,10.91422829,16.35,-6.11,17.45435762,27.130205,-4.30288,27.4693065,10.760205,1.82712,10.91422829,16.37,-6.13,17.48009725
03/03/2020 17:00,27.798735,-4.2539,28.12232801,10.578735,1.8561,10.74033246,17.22,-6.11,18.27184993,27.798735,-4.2739,28.12536024,10.578735,1.8561,10.74033246,17.22,-6.13,18.27854754
03/03/2020 17:30,28.545935,-4.176655,28.84986745,10.495935,1.863345,10.66005188,18.05,-6.04,19.03376211,28.515935,-4.196655,28.82308905,10.495935,1.863345,10.66005188,18.02,-6.06,19.01168062
03/03/2020 18:00,29.253505,-4.42287,29.58596515,10.463505,1.84713,10.62529181,18.79,-6.27,19.80850827,29.223505,-4.44287,29.55930206,10.463505,1.84713,10.62529181,18.76,-6.29,19.7864019
03/03/2020 18:30,30.691775,-4.879775,31.07727879,10.451775,1.830225,10.61081167,20.24,-6.71,21.32326664,30.671775,-4.929775,31.06542231,10.451775,1.830225,10.61081167,20.22,-6.76,21.32008443
03/03/2020 19:00,31.38522,-3.853215,31.62086811,10.44522,1.846785,10.60722564,20.94,-5.7,21.70192618,31.36522,-3.873215,31.60346215,10.44522,1.846785,10.60722564,20.92,-5.72,21.68789524
03/03/2020 19:30,30.636605,-4.0639,30.9049648,10.456605,1.8561,10.62006099,20.18,-5.92,21.03042558,30.626605,-4.0939,30.89901214,10.456605,1.8561,10.62006099,20.17,-5.95,21.02929861
03/03/2020 20:00,29.67522,-4.18459,29.96880838,10.44522,1.85541,10.6087307,19.23,-6.04,20.15625213,29.65522,-4.20459,29.95180546,10.44522,1.85541,10.6087307,19.21,-6.06,20.14317999
03/03/2020 20:30,28.129015,-4.541835,28.49332817,10.449015,1.848165,10.61120296,17.68,-6.39,18.7993218,28.119015,-4.551835,28.48505233,10.449015,1.848165,10.61120296,17.67,-6.4,18.79332062
03/03/2020 21:00,26.664535,-4.82218,27.09706343,10.454535,1.84782,10.61657858,16.21,-6.67,17.52863372,26.674535,-4.83218,27.10868461,10.454535,1.84782,10.61657858,16.22,-6.68,17.54168749
03/03/2020 21:30,25.06212,-5.28563,25.61342897,10.45212,1.84437,10.61360039,14.61,-7.13,16.25696774,25.05212,-5.30563,25.60778058,10.45212,1.84437,10.61360039,14.6,-7.15,16.25676782
03/03/2020 22:00,23.49074,-6.185975,24.29158604,10.45074,1.844025,10.61218143,13.04,-8.03,15.31412746,23.57074,-5.185975,24.13450063,10.45074,1.844025,10.61218143,13.12,-7.03,14.88473379
03/03/2020 22:30,21.573845,-8.254595,23.09911528,10.453845,1.845405,10.61547902,11.12,-10.1,15.02213034,21.633845,-7.274595,22.82417538,10.453845,1.845405,10.61547902,11.18,-9.12,14.42798669
03/03/2020 23:00,19.912805,-8.017,21.46606839,10.442805,1.863,10.60768331,9.47,-9.88,13.68558731,19.902805,-8.047,21.46801937,10.442805,1.863,10.60768331,9.46,-9.91,13.70035401
03/03/2020 23:30,18.30005,-8.020795,19.98061517,10.45005,1.859205,10.61415038,7.85,-9.88,12.61891041,18.28005,-8.050795,19.97437178,10.45005,1.859205,10.61415038,7.83,-9.91,12.63000396
04/03/2020 00:00,17.20556,-8.114595,19.02308984,10.43556,1.845405,10.59747291,6.77,-9.96,12.04302703,17.19556,-8.134595,19.02258972,10.43556,1.845405,10.59747291,6.76,-9.98,12.053962
04/03/2020 00:30,16.90385,-8.10804,18.74781207,10.46385,1.85196,10.62647226,6.44,-9.96,11.86065765,16.88385,-8.12804,18.73844778,10.46385,1.85196,10.62647226,6.42,-9.98,11.86662547
04/03/2020 01:00,17.06626,-8.191145,18.93018982,10.45626,1.848855,10.61845742,6.61,-10.04,12.02055323,17.05626,-8.211145,18.92984172,10.45626,1.848855,10.61845742,6.6,-10.06,12.0317746
04/03/2020 01:30,16.696945,-8.33494,18.66170403,10.446945,1.84506,10.60862414,6.25,-10.18,11.94549706,16.686945,-8.36494,18.66618211,10.446945,1.84506,10.60862414,6.24,-10.21,11.96585559
04/03/2020 02:00,16.223845,-8.408385,18.2733162,10.453845,1.851615,10.61656034,5.77,-10.26,11.77117241,16.223845,-8.428385,18.28252773,10.453845,1.851615,10.61656034,5.77,-10.28,11.78860891
04/03/2020 02:30,15.9235,-8.41701,18.01121622,10.4535,1.84299,10.6147197,5.47,-10.26,11.62705896,15.9035,-8.43701,18.00290115,10.4535,1.84299,10.6147197,5.45,-10.28,11.63532982
04/03/2020 03:00,15.581775,-8.41425,17.70850968,10.451775,1.84575,10.61350054,5.13,-10.26,11.47102872,15.571775,-8.43425,17.70922781,10.451775,1.84575,10.61350054,5.12,-10.28,11.48445906
04/03/2020 03:30,15.396255,-8.511495,17.59233399,10.446255,1.838505,10.6068065,4.95,-10.35,11.47279391,15.396255,-8.541495,17.60686812,10.446255,1.838505,10.6068065,4.95,-10.38,11.49986522
04/03/2020 04:00,15.20143,-8.506665,17.41972513,10.45143,1.843335,10.61274107,4.75,-10.35,11.38793221,15.19143,-8.536665,17.42567631,10.45143,1.843335,10.61274107,4.74,-10.38,11.41104728
04/03/2020 04:30,15.201085,-8.5539,17.44253968,10.451085,1.8561,10.61462599,4.75,-10.41,11.44249099,15.191085,-8.6039,17.45841226,10.451085,1.8561,10.61462599,4.74,-10.46,11.48386694
04/03/2020 05:00,15.20557,-7.45426,16.93444275,10.45557,1.82574,10.61377739,4.75,-9.28,10.42501319,15.06557,-11.00426,18.65650389,10.45557,1.82574,10.61377739,4.61,-12.83,13.63308476
04/03/2020 05:30,15.75005,-8.627355,17.95815495,10.45005,1.842645,10.61126221,5.3,-10.47,11.73502876,15.74005,-8.647355,17.95900672,10.45005,1.842645,10.61126221,5.29,-10.49,11.7483701
04/03/2020 06:00,16.63798,-8.460805,18.66567973,10.44798,1.839195,10.608625,6.19,-10.3,12.01690892,16.61798,-8.500805,18.6660372,10.44798,1.839195,10.608625,6.17,-10.34,12.04095096
04/03/2020 06:30,18.592465,-8.061835,20.26506695,10.452465,1.848165,10.61460025,8.14,-9.91,12.82449609,18.572465,-8.081835,20.25469114,10.452465,1.848165,10.61460025,8.12,-9.93,12.82728732
04/03/2020 07:00,20.89315,-5.684265,21.65258843,10.44315,1.815735,10.59982432,10.45,-7.5,12.86283406,20.79315,-7.174265,21.99602612,10.44315,1.815735,10.59982432,10.35,-8.99,13.70921588
04/03/2020 07:30,23.03729,-7.085275,24.1022375,10.44729,1.864725,10.6124016,12.59,-8.95,15.4470256,23.02729,-7.125275,24.10447321,10.44729,1.864725,10.6124016,12.58,-8.99,15.46209882
04/03/2020 08:00,24.678,-6.97459,25.64466006,10.488,1.85541,10.65085397,14.19,-8.83,16.71301888,24.668,-7.00459,25.64321558,10.488,1.85541,10.65085397,14.18,-8.86,16.72040669
04/03/2020 08:30,25.736635,-6.62563,26.57580392,10.516635,1.84437,10.67713971,15.22,-8.47,17.41807395,25.726635,-6.73563,26.59376731,10.516635,1.84437,10.67713971,15.21,-8.58,17.46311828
04/03/2020 09:00,26.796995,-4.50667,27.1733144,10.546995,1.83333,10.70514841,16.25,-6.34,17.44299573,26.786995,-4.53667,27.16844633,10.546995,1.83333,10.70514841,16.24,-6.37,17.44461235
04/03/2020 09:30,27.9794,-4.251495,28.30056597,10.5294,1.838505,10.68870268,17.45,-6.09,18.48216979,27.9794,-4.271495,28.3035774,10.5294,1.838505,10.68870268,17.45,-6.11,18.48876956
04/03/2020 10:00,28.611165,-4.109425,28.90477705,10.611165,1.840575,10.76961183,18,-5.95,18.95791391,28.611165,-4.129425,28.90762725,10.611165,1.840575,10.76961183,18,-5.97,18.96420048
04/03/2020 10:30,28.8192,-4.1077,29.11047042,10.8192,1.8423,10.97493316,18,-5.95,18.95791391,28.8192,-4.1977,29.12330637,10.8192,1.8423,10.97493316,18,-6.04,18.98635299
04/03/2020 11:00,29.128455,-4.04874,29.40848834,10.708455,1.83126,10.86390913,18.42,-5.88,19.33573893,29.138455,-4.08874,29.42392487,10.708455,1.83126,10.86390913,18.43,-5.92,19.35746109
04/03/2020 11:30,29.4467,-3.965635,29.71252937,10.6467,1.834365,10.80356959,18.8,-5.8,19.67434878,29.4667,-4.005635,29.73771209,10.6467,1.834365,10.80356959,18.82,-5.84,19.70527848
04/03/2020 12:00,29.65806,-3.852185,29.9071873,10.60806,1.837815,10.76608104,19.05,-5.69,19.88161462,29.66806,-3.892185,29.9222808,10.60806,1.837815,10.76608104,19.06,-5.73,19.9026757
04/03/2020 12:30,29.886365,-4.32977,30.19837282,10.666365,1.84023,10.82394516,19.22,-6.17,20.18606698,29.896365,-4.37977,30.21547659,10.666365,1.84023,10.82394516,19.23,-6.22,20.21092032
04/03/2020 13:00,30.018375,-5.783565,30.57045079,10.548375,1.836435,10.70704014,19.47,-7.62,20.90801999,30.008375,-5.823565,30.56822663,10.548375,1.836435,10.70704014,19.46,-7.66,20.9133259
04/03/2020 13:30,30.166635,-5.767695,30.71306193,10.516635,1.852305,10.67851326,19.65,-7.62,21.07574198,30.176635,-5.807695,30.7304185,10.516635,1.852305,10.67851326,19.66,-7.66,21.0995545
04/03/2020 14:00,30.26422,-5.82424,30.81955197,10.51422,1.86576,10.67847754,19.75,-7.69,21.19430584,30.26422,-5.79424,30.81389669,10.51422,1.86576,10.67847754,19.75,-7.66,21.18343929
04/03/2020 14:30,29.717005,-5.85322,30.28796082,10.567005,1.83678,10.72545362,19.15,-7.69,20.63634173,29.727005,-5.90322,30.30747156,10.567005,1.83678,10.72545362,19.16,-7.74,20.66429771
04/03/2020 15:00,29.378025,-5.85184,29.95517291,10.538025,1.83816,10.69713995,18.84,-7.69,20.34899752,29.378025,-5.90184,29.9649807,10.538025,1.83816,10.69713995,18.84,-7.74,20.3679454
04/03/2020 15:30,29.15286,-5.8546,29.73492202,10.55286,1.8354,10.71128131,18.6,-7.69,20.12699928,29.17286,-5.9046,29.76440931,10.55286,1.8354,10.71128131,18.62,-7.74,20.16462249
04/03/2020 16:00,29.398715,-5.856325,29.97634044,10.538715,1.833675,10.69704996,18.86,-7.69,20.3675158,29.398715,-5.906325,29.98614878,10.538715,1.833675,10.69704996,18.86,-7.74,20.38644648
04/03/2020 16:30,30.014575,-5.849425,30.57924926,10.534575,1.840575,10.69415666,19.48,-7.69,20.94293437,30.014575,-5.899425,30.588853,10.534575,1.840575,10.69415666,19.48,-7.74,20.96134538
04/03/2020 17:00,30.227665,-5.833555,30.78542017,10.507665,1.856445,10.67039886,19.72,-7.69,21.16635302,30.227665,-5.883555,30.79493385,10.507665,1.856445,10.67039886,19.72,-7.74,21.18456986
04/03/2020 17:30,30.791785,-5.42769,31.26649712,10.471785,1.86231,10.63609325,20.32,-7.29,21.58811015,30.801785,-5.46769,31.28331174,10.471785,1.86231,10.63609325,20.33,-7.33,21.61105735
04/03/2020 18:00,31.139015,-3.768385,31.36620762,10.449015,1.851615,10.6118044,20.69,-5.62,21.43969449,31.139015,-3.808385,31.37103842,10.449015,1.851615,10.6118044,20.69,-5.66,21.45021445
04/03/2020 18:30,31.91005,-3.595625,32.11198857,10.45005,1.854375,10.61330541,21.46,-5.45,22.14123077,31.90005,-3.655625,32.1088272,10.45005,1.854375,10.61330541,21.45,-5.51,22.14639023
04/03/2020 19:00,32.031085,-3.600455,32.23280445,10.451085,1.849545,10.61348173,21.58,-5.45,22.25755827,32.031085,-3.660455,32.23956168,10.451085,1.849545,10.61348173,21.58,-5.51,22.27232588
04/03/2020 19:30,31.303155,-3.792865,31.53210012,10.453155,1.857135,10.6168451,20.85,-5.65,21.6019675,31.293155,-3.842865,31.52822801,10.453155,1.857135,10.6168451,20.84,-5.7,21.60545302
04/03/2020 20:00,30.245915,-3.936315,30.50098277,10.455915,1.853685,10.61895977,19.79,-5.79,20.61960717,30.255915,-3.986315,30.51739012,10.455915,1.853685,10.61895977,19.8,-5.84,20.64329431
04/03/2020 20:30,28.89005,-4.33563,29.21357007,10.45005,1.84437,10.61156189,18.44,-6.18,19.44803332,28.89005,-4.38563,29.22103249,10.45005,1.84437,10.61156189,18.44,-6.23,19.46397955
04/03/2020 21:00,27.10591,-4.703555,27.51097575,10.44591,1.856445,10.60959112,16.66,-6.56,17.90500489,27.10591,-4.753555,27.51956835,10.44591,1.856445,10.60959112,16.66,-6.61,17.92338417
04/03/2020 21:30,25.397635,-5.034595,25.89183289,10.447635,1.845405,10.60936363,14.95,-6.88,16.45712308,25.387635,-5.074595,25.8898344,10.447635,1.845405,10.60936363,14.94,-6.92,16.46481096
04/03/2020 22:00,24.099705,-5.33494,24.6831393,10.449705,1.84506,10.61134209,13.65,-7.18,15.42319357,24.079705,-5.38494,24.67447612,10.449705,1.84506,10.61134209,13.63,-7.23,15.42886256
04/03/2020 22:30,22.35833,-5.66184,23.0640706,10.45833,1.83816,10.61863921,11.9,-7.5,14.06627172,22.33833,-5.71184,23.05701853,10.45833,1.83816,10.61863921,11.88,-7.55,14.07611097
04/03/2020 23:00,20.30522,-7.972865,21.81441119,10.44522,1.857135,10.60903253,9.86,-9.83,13.92294868,20.28522,-8.002865,21.8067879,10.44522,1.857135,10.60903253,9.84,-9.86,13.93001077
04/03/2020 23:30,18.79833,-8.263565,20.53445196,10.45833,1.836435,10.61834073,8.34,-10.1,13.09830523,18.76833,-8.303565,20.5231431,10.45833,1.836435,10.61834073,8.31,-10.14,13.1101373
05/03/2020 00:00,17.716255,-8.406665,19.60963303,10.446255,1.843335,10.60764476,7.27,-10.25,12.56643943,17.726255,-8.466665,19.64445297,10.446255,1.843335,10.60764476,7.28,-10.31,12.6211925
05/03/2020 00:30,17.46936,-8.580115,19.46270568,10.44936,1.839885,10.61010373,7.02,-10.42,12.56410761,17.44936,-8.630115,19.46687056,10.44936,1.839885,10.61010373,7,-10.47,12.59447895
05/03/2020 01:00,17.472465,-8.57563,19.46351621,10.452465,1.84437,10.61394014,7.02,-10.42,12.56410761,17.452465,-8.62563,19.46766621,10.452465,1.84437,10.61394014,7,-10.47,12.59447895
05/03/2020 01:30,17.136255,-8.579425,19.16397059,10.446255,1.840575,10.6071655,6.69,-10.42,12.3827501,17.146255,-8.629425,19.19533892,10.446255,1.840575,10.6071655,6.7,-10.47,12.43024135
05/03/2020 02:00,16.668675,-8.67701,18.79189263,10.458675,1.84299,10.61981614,6.21,-10.52,12.21615733,16.648675,-8.70701,18.78803881,10.458675,1.84299,10.61981614,6.19,-10.55,12.23186821
05/03/2020 02:30,16.411775,-8.280805,18.38254852,10.451775,1.839195,10.61236255,5.96,-10.12,11.74461579,16.391775,-8.330805,18.38729452,10.451775,1.839195,10.61236255,5.94,-10.17,11.7776271
05/03/2020 03:00,16.04522,-6.564255,17.33604709,10.44522,1.835745,10.60530907,5.6,-8.4,10.09554357,16.03522,-6.614255,17.34579631,10.44522,1.835745,10.60530907,5.59,-8.45,10.13166324
05/03/2020 03:30,15.66143,-7.6639,17.43604751,10.45143,1.8561,10.61496567,5.21,-9.52,10.85239605,15.66143,-7.7339,17.46692872,10.45143,1.8561,10.61496567,5.21,-9.59,10.91385358
05/03/2020 04:00,15.31798,-8.4677,17.50264136,10.44798,1.8423,10.60916375,4.87,-10.31,11.40232432,15.30798,-8.5077,17.5132867,10.44798,1.8423,10.60916375,4.86,-10.35,11.43425118
05/03/2020 04:30,15.32005,-8.47184,17.50645609,10.45005,1.83816,10.61048431,4.87,-10.31,11.40232432,15.38005,-8.51184,17.57832069,10.45005,1.83816,10.61048431,4.93,-10.35,11.46417899
05/03/2020 05:00,15.50281,-8.46908,17.66528896,10.45281,1.84092,10.61368095,5.05,-10.31,11.48035714,15.49281,-8.50908,17.6757349,10.45281,1.84092,10.61368095,5.04,-10.35,11.51191122
05/03/2020 05:30,15.96591,-8.31287,18.00039138,10.44591,1.84713,10.60796517,5.52,-10.16,11.56269865,15.97591,-8.35287,18.02776019,10.44591,1.84713,10.60796517,5.53,-10.2,11.6026247
05/03/2020 06:00,16.9104,-8.23149,18.80742023,10.4604,1.84851,10.62247416,6.45,-10.08,11.9669921,16.9004,-8.25149,18.80719563,10.4604,1.84851,10.62247416,6.44,-10.1,11.97846401
05/03/2020 06:30,19.08902,-6.650805,20.2144476,10.45902,1.839195,10.61949799,8.63,-8.49,12.10607286,19.08902,-6.790805,20.26094068,10.45902,1.839195,10.61949799,8.63,-8.63,12.20466304
05/03/2020 07:00,20.900735,-7.35839,22.15821805,10.440735,1.84161,10.60190901,10.46,-9.2,13.93024049,20.870735,-7.39839,22.14325527,10.440735,1.84161,10.60190901,10.43,-9.24,13.93422047
05/03/2020 07:30,23.36246,-7.22873,24.45524636,10.44246,1.85127,10.60528979,12.92,-9.08,15.79154204,23.35246,-7.26873,24.45755147,10.44246,1.85127,10.60528979,12.91,-9.12,15.80640693
05/03/2020 08:00,25.327295,-5.1808,25.85174193,10.457295,1.8492,10.61953668,14.87,-7.03,16.44803332,25.317295,-5.5008,25.90799542,10.457295,1.8492,10.61953668,14.86,-7.35,16.5783624
05/03/2020 08:30,26.548685,-4.580445,26.94091965,10.478685,1.869555,10.64415686,16.07,-6.45,17.31610233,26.538685,-4.620445,26.93789735,10.478685,1.869555,10.64415686,16.06,-6.49,17.32176954
05/03/2020 09:00,27.17282,-4.409065,27.52820374,10.47282,1.870935,10.63862569,16.7,-6.28,17.84176,27.18282,-4.449065,27.5445073,10.47282,1.870935,10.63862569,16.71,-6.32,17.8652316
05/03/2020 09:30,28.43076,-4.098375,28.72463737,10.49076,1.871625,10.65640772,17.94,-5.97,18.90726051,28.43076,-4.148375,28.73181389,10.49076,1.871625,10.65640772,17.94,-6.02,18.92310757
05/03/2020 10:00,29.306985,-3.97183,29.57490158,10.526985,1.85817,10.68972446,18.78,-5.83,19.66411198,29.326985,-4.01183,29.60011536,10.526985,1.85817,10.68972446,18.8,-5.87,19.69509837
05/03/2020 10:30,29.416695,-3.931495,29.67825126,10.636695,1.838505,10.79441435,18.78,-5.77,19.6464068,29.436695,-4.031495,29.71147866,10.636695,1.838505,10.79441435,18.8,-5.87,19.69509837
05/03/2020 11:00,29.368465,-3.92701,29.62985224,10.728465,1.84299,10.88561314,18.64,-5.77,19.51262412,29.378465,-3.91701,29.6384408,10.728465,1.84299,10.88561314,18.65,-5.76,19.51922386
05/03/2020 11:30,29.483995,-3.838045,29.73275215,10.753995,1.841955,10.91060066,18.73,-5.68,19.57230952,29.493995,-3.918045,29.75309761,10.753995,1.841955,10.91060066,18.74,-5.76,19.605234
05/03/2020 12:00,29.606025,-3.758735,29.84367278,10.676025,1.841265,10.83364051,18.93,-5.6,19.74094476,29.616025,-3.798735,29.85865577,10.676025,1.841265,10.83364051,18.94,-5.64,19.76191286
05/03/2020 12:30,29.86051,-3.758735,30.09614836,10.68051,1.841265,10.83806028,19.18,-5.6,19.98080078,29.88051,-3.798735,30.12101037,10.68051,1.841265,10.83806028,19.2,-5.64,20.01123684
05/03/2020 13:00,29.861545,-3.76391,30.09782199,10.681545,1.83609,10.83820235,19.18,-5.6,19.98080078,29.881545,-3.80391,30.12269017,10.681545,1.83609,10.83820235,19.2,-5.64,20.01123684
05/03/2020 13:30,29.73057,-3.8346,29.97684022,10.80057,1.8354,10.95540987,18.93,-5.67,19.76091597,29.75057,-3.8046,29.99285576,10.80057,1.8354,10.95540987,18.95,-5.64,19.77149716
05/03/2020 14:00,29.397385,-3.83736,29.64678021,10.637385,1.83264,10.79409695,18.76,-5.67,19.59812491,29.397385,-3.86736,29.65067821,10.637385,1.83264,10.79409695,18.76,-5.7,19.60682534
05/03/2020 14:30,29.3377,-3.828735,29.58648092,10.5777,1.841265,10.73675901,18.76,-5.67,19.59812491,29.3377,-3.858735,29.59037812,10.5777,1.841265,10.73675901,18.76,-5.7,19.60682534
05/03/2020 15:00,29.08629,-3.93942,29.35185336,10.51629,1.85058,10.6778744,18.57,-5.79,19.45170944,29.09629,-3.96942,29.36580302,10.51629,1.85058,10.6778744,18.58,-5.82,19.47020288
05/03/2020 15:30,29.00561,-3.943215,29.2724163,10.53561,1.846785,10.69624667,18.47,-5.79,19.35626514,29.01561,-3.973215,29.28638013,10.53561,1.846785,10.69624667,18.48,-5.82,19.37479806
05/03/2020 16:00,29.292835,-3.925965,29.5547523,10.502835,1.864035,10.66696628,18.79,-5.79,19.6618463,29.302835,-3.955965,29.56866243,10.502835,1.864035,10.66696628,18.8,-5.82,19.68025406
05/03/2020 16:30,29.803525,-3.914235,30.05946337,10.503525,1.875765,10.66970158,19.3,-5.79,20.14979156,29.803525,-3.944235,30.06338458,10.503525,1.875765,10.66970158,19.3,-5.82,20.15843248
05/03/2020 17:00,29.77848,-3.954255,30.03987356,10.75848,1.835745,10.91397506,19.02,-5.79,19.881763,29.78848,-3.984255,30.05374899,10.75848,1.835745,10.91397506,19.03,-5.82,19.90008291
05/03/2020 17:30,29.803885,-4.01804,30.07351337,10.533885,1.85196,10.69544244,19.27,-5.87,20.14422498,29.803885,-4.04804,30.07753628,10.533885,1.85196,10.69544244,19.27,-5.9,20.15298737
05/03/2020 18:00,30.20109,-3.919415,30.45435357,10.46109,1.860585,10.62526143,19.74,-5.78,20.56881134,30.21109,-3.949415,30.46814464,10.46109,1.860585,10.62526143,19.75,-5.81,20.58685503
05/03/2020 18:30,31.43074,-4.53804,31.75665637,10.45074,1.85196,10.61356313,20.98,-6.39,21.93154121,31.42074,-4.57804,31.75250151,10.45074,1.85196,10.61356313,20.97,-6.43,21.93366818
05/03/2020 19:00,31.842815,-5.681485,32.34569738,10.462815,1.858515,10.62659756,21.38,-7.54,22.6705977,31.822815,-5.731485,32.33483377,10.462815,1.858515,10.62659756,21.36,-7.59,22.66842959
05/03/2020 19:30,31.09695,-5.97114,31.66504085,10.45695,1.85886,10.62088338,20.64,-7.83,22.07529162,31.09695,-6.01114,31.67260809,10.45695,1.85886,10.62088338,20.64,-7.87,22.08951109
05/03/2020 20:00,30.058665,-6.27425,30.70650672,10.438665,1.84575,10.60059055,19.62,-8.12,21.23390685,30.048665,-6.31425,30.70491852,10.438665,1.84575,10.60059055,19.61,-8.16,21.24000235
05/03/2020 20:30,28.409365,-6.647005,29.17661213,10.459365,1.852995,10.62223643,17.95,-8.5,19.86082828,28.419365,-6.697005,29.19777702,10.459365,1.852995,10.62223643,17.96,-8.55,19.89130715
05/03/2020 21:00,26.81867,-6.87218,27.68515701,10.44867,1.84782,10.61080315,16.37,-8.72,18.54764945,26.81867,-6.92218,27.69761066,10.44867,1.84782,10.61080315,16.37,-8.77,18.5712089
05/03/2020 21:30,25.174535,-7.255975,26.1993585,10.454535,1.844025,10.61591872,14.72,-9.1,17.30573315,25.174535,-7.285975,26.20768292,10.454535,1.844025,10.61591872,14.72,-9.13,17.32152707
05/03/2020 22:00,23.93453,-5.501145,24.55858959,10.44453,1.848855,10.60690679,13.49,-7.35,15.36237612,23.92453,-5.541145,24.55783833,10.44453,1.848855,10.60690679,13.48,-7.39,15.37278439
05/03/2020 22:30,22.374195,-5.74011,23.09877626,10.464195,1.84989,10.62645143,11.91,-7.59,14.1228963,22.374195,-5.79011,23.11125215,10.464195,1.84989,10.62645143,11.91,-7.64,14.14983039
05/03/2020 23:00,20.608325,-6.429415,21.58796972,10.448325,1.860585,10.6126939,10.16,-8.29,13.11295924,20.578325,-6.469415,21.57129552,10.448325,1.860585,10.6126939,10.13,-8.33,13.11509817
05/03/2020 23:30,18.89626,-8.3677,20.66608442,10.45626,1.8423,10.61731805,8.44,-10.21,13.24679961,18.88626,-8.4177,20.67724571,10.45626,1.8423,10.61731805,8.43,-10.26,13.27902481
06/03/2020 00:00,17.817635,-8.457355,19.72295542,10.447635,1.842645,10.6088839,7.37,-10.3,12.66518456,17.787635,-8.507355,19.71737934,10.447635,1.842645,10.6088839,7.34,-10.35,12.68850267
06/03/2020 00:30,17.496945,-8.458045,19.43403225,10.446945,1.841955,10.60808456,7.05,-10.3,12.48168658,17.496945,-8.508045,19.45584524,10.446945,1.841955,10.60808456,7.05,-10.35,12.52297888
06/03/2020 01:00,17.601085,-8.44804,19.52351334,10.451085,1.85196,10.61390284,7.15,-10.3,12.53844089,17.591085,-8.57804,19.57112776,10.451085,1.85196,10.61390284,7.14,-10.43,12.63979826
06/03/2020 01:30,17.280395,-8.588045,19.29680202,10.450395,1.841955,10.61148217,6.83,-10.43,12.46730925,17.280395,-8.588045,19.29680202,10.450395,1.841955,10.61148217,6.83,-10.43,12.46730925
06/03/2020 02:00,16.86695,-8.67701,18.96798631,10.45695,1.84299,10.61811732,6.41,-10.52,12.31902999,16.86695,-8.72701,18.99091114,10.45695,1.84299,10.61811732,6.41,-10.57,12.36175554
06/03/2020 02:30,16.591085,-8.67701,18.72310348,10.451085,1.84299,10.61234139,6.14,-10.52,12.18072247,16.591085,-8.72701,18.74632777,10.451085,1.84299,10.61234139,6.14,-10.57,12.22393145
06/03/2020 03:00,16.31419,-8.677355,18.47834639,10.45419,1.842645,10.61533933,5.86,-10.52,12.0420098,16.31419,-8.727355,18.50187884,10.45419,1.842645,10.61533933,5.86,-10.57,12.08571471
06/03/2020 03:30,16.06798,-8.677355,18.26133815,10.44798,1.842645,10.60922366,5.62,-10.52,11.92706167,16.06798,-8.727355,18.28514989,10.44798,1.842645,10.60922366,5.62,-10.57,11.97118624
06/03/2020 04:00,16.056595,-6.562875,17.34605348,10.436595,1.837125,10.59705353,5.62,-8.4,10.10665128,16.056595,-6.592875,17.35742618,10.436595,1.837125,10.59705353,5.62,-8.43,10.13159908
06/03/2020 04:30,15.99868,-6.478045,17.26044115,10.46868,1.841955,10.62949007,5.53,-8.32,9.990160159,15.99868,-6.518045,17.2754934,10.46868,1.841955,10.62949007,5.53,-8.36,10.02349739
06/03/2020 05:00,15.861775,-8.405285,17.95117606,10.451775,1.844715,10.6133206,5.41,-10.25,11.59010785,15.861775,-8.315285,17.9092119,10.451775,1.844715,10.6133206,5.41,-10.16,11.51059078
06/03/2020 05:30,16.39281,-8.333905,18.38962186,10.45281,1.846095,10.61457977,5.94,-10.18,11.78626319,16.38281,-8.393905,18.40799024,10.45281,1.846095,10.61457977,5.93,-10.24,11.83311033
06/03/2020 06:00,17.142465,-8.26701,19.03175138,10.452465,1.84299,10.61370043,6.69,-10.11,12.12304417,17.142465,-8.28701,19.0404475,10.452465,1.84299,10.61370043,6.69,-10.13,12.13972817
06/03/2020 06:30,19.01626,-7.87873,20.58379292,10.45626,1.85127,10.61887818,8.56,-9.73,12.95941743,19.00626,-7.92873,20.59375339,10.45626,1.85127,10.61887818,8.55,-9.78,12.9904157
06/03/2020 07:00,20.905225,-7.58529,22.23881869,10.455225,1.83471,10.61498425,10.45,-9.42,14.06907602,20.875225,-7.70529,22.25188785,10.455225,1.83471,10.61498425,10.42,-9.54,14.12756171
06/03/2020 07:30,23.529025,-7.242175,24.61836949,10.469025,1.857825,10.63259132,13.06,-9.1,15.9177134,23.529025,-7.282175,24.63016626,10.469025,1.857825,10.63259132,13.06,-9.14,15.94061479
06/03/2020 08:00,25.24938,-6.928035,26.18260605,10.48938,1.861965,10.65335658,14.76,-8.79,17.1791065,25.24938,-6.968035,26.19321863,10.48938,1.861965,10.65335658,14.76,-8.83,17.19960755
06/03/2020 08:30,26.671495,-4.91909,27.12132172,10.581495,1.82091,10.73702704,16.09,-6.74,17.44464674,26.671495,-4.93909,27.12495632,10.581495,1.82091,10.73702704,16.09,-6.76,17.45238379
06/03/2020 09:00,27.210835,-4.440805,27.57082317,10.640835,1.839195,10.79861138,16.57,-6.28,17.72013826,27.210835,-4.500805,27.58055088,10.640835,1.839195,10.79861138,16.57,-6.34,17.74149092
06/03/2020 09:30,28.540125,-4.138395,28.83860344,10.600125,1.831605,10.75720349,17.94,-5.97,18.90726051,28.540125,-4.198395,28.84727466,10.600125,1.831605,10.75720349,17.94,-6.03,18.92629124
06/03/2020 10:00,29.174305,-4.03115,29.45148965,10.684305,1.83885,10.84139025,18.49,-5.87,19.39940721,29.184305,-4.07115,29.46689533,10.684305,1.83885,10.84139025,18.5,-5.91,19.42107361
06/03/2020 10:30,28.6514,-4.138395,28.94873115,11.0814,1.831605,11.23174977,17.57,-5.97,18.55655679,28.6514,-4.168395,28.95303505,11.0814,1.831605,11.23174977,17.57,-6,18.5662301
06/03/2020 11:00,28.410835,-4.14288,28.7113044,11.330835,1.82712,11.47720303,17.08,-5.97,18.09329434,28.410835,-4.17288,28.71564857,11.330835,1.82712,11.47720303,17.08,-6,18.10321518
06/03/2020 11:30,28.701825,-4.071855,28.98921802,11.241825,1.808145,11.38630834,17.46,-5.88,18.42351758,28.691825,-4.111855,28.98496461,11.241825,1.808145,11.38630834,17.45,-5.92,18.42685269
06/03/2020 12:00,28.59053,-4.0722,28.87907925,11.41053,1.8078,11.55284968,17.18,-5.88,18.15838099,28.59053,-4.1122,28.88474674,11.41053,1.8078,11.55284968,17.18,-5.92,18.17137309
06/03/2020 12:30,28.339315,-4.113225,28.63626014,11.049315,1.826775,11.19930662,17.29,-5.94,18.28189542,28.329315,-4.163225,28.63359095,11.049315,1.826775,11.19930662,17.28,-5.99,18.28875337
06/03/2020 13:00,27.98811,-4.133925,28.29175918,11.39811,1.806075,11.54031275,16.59,-5.94,17.62134217,27.97811,-4.183925,28.28921822,11.39811,1.806075,11.54031275,16.58,-5.99,17.62885419
06/03/2020 13:30,27.82044,-4.195645,28.13503721,11.23044,1.814355,11.37605673,16.59,-6.01,17.64506163,27.81044,-4.235645,28.13114398,11.23044,1.814355,11.37605673,16.58,-6.05,17.64933143
06/03/2020 14:00,27.688385,-4.19599,28.00451742,11.258385,1.81401,11.40359001,16.43,-6.01,17.49471349,27.678385,-4.23599,28.0006537,11.258385,1.81401,11.40359001,16.42,-6.05,17.49911141
06/03/2020 14:30,27.487035,-4.19323,27.80504039,11.317035,1.81677,11.46193415,16.17,-6.01,17.2507681,27.487035,-4.23323,27.81110083,11.317035,1.81677,11.46193415,16.17,-6.05,17.26474442
06/03/2020 15:00,27.266395,-5.779065,27.87209875,10.726395,1.870935,10.88833998,16.54,-7.65,18.22344918,27.256395,-5.679065,27.84174649,10.726395,1.870935,10.88833998,16.53,-7.55,18.17260025
06/03/2020 15:30,26.895,-6.394255,27.64466534,10.695,1.835745,10.85140473,16.2,-8.23,18.17066042,26.885,-6.434255,27.64421933,10.695,1.835745,10.85140473,16.19,-8.27,18.17990649
06/03/2020 16:00,27.18499,-6.322185,27.91045869,10.67499,1.837815,10.83203469,16.51,-8.16,18.41645188,27.19499,-6.372185,27.9315632,10.67499,1.837815,10.83203469,16.52,-8.21,18.44761502
06/03/2020 16:30,27.3292,-6.318045,28.05000651,10.8192,1.841955,10.97487525,16.51,-8.16,18.41645188,27.3392,-6.368045,28.0710501,10.8192,1.841955,10.97487525,16.52,-8.21,18.44761502
06/03/2020 17:00,28.24977,-4.68908,28.63628775,10.57977,1.84092,10.7387392,17.67,-6.53,18.83798822,28.23977,-4.80908,28.64632368,10.57977,1.84092,10.7387392,17.66,-6.65,18.87056173
06/03/2020 17:30,28.901105,-4.05114,29.18365305,10.491105,1.85886,10.65451288,18.41,-5.91,19.33536139,28.901105,-4.08114,29.18783263,10.491105,1.85886,10.65451288,18.41,-5.94,19.3445522
06/03/2020 18:00,29.22799,-4.05252,29.50759763,10.46799,1.85748,10.63151196,18.76,-5.91,19.66890185,29.23799,-4.08252,29.52163662,10.46799,1.85748,10.63151196,18.77,-5.94,19.68747063
06/03/2020 18:30,30.415915,-3.840465,30.65741438,10.455915,1.829535,10.61477069,19.96,-5.67,20.74971084,30.425915,-3.890465,30.67363724,10.455915,1.829535,10.61477069,19.97,-5.72,20.77304263
06/03/2020 19:00,30.715225,-3.89356,30.96102156,10.455225,1.84644,10.61701797,20.26,-5.74,21.05742624,30.715225,-3.94356,30.96734913,10.455225,1.84644,10.61701797,20.26,-5.79,21.07111055
06/03/2020 19:30,29.853845,-4.052525,30.12764545,10.453845,1.847475,10.61583907,19.4,-5.9,20.27732724,29.863845,-4.092525,30.14295936,10.453845,1.847475,10.61583907,19.41,-5.94,20.29856399
06/03/2020 20:00,29.02936,-4.216665,29.33400767,10.44936,1.843335,10.61070254,18.58,-6.06,19.54328529,29.05936,-4.266665,29.37091816,10.44936,1.843335,10.61070254,18.61,-6.11,19.58734796
06/03/2020 20:30,27.217295,-7.08252,28.12371307,10.457295,1.85748,10.62098162,16.76,-8.94,18.99529415,27.437295,-4.25252,27.7648894,10.457295,1.85748,10.62098162,16.98,-6.11,18.0458444
06/03/2020 21:00,25.691775,-6.993905,26.62671609,10.451775,1.846095,10.61356054,15.24,-8.84,17.61826325,25.691775,-7.033905,26.63725065,10.451775,1.846095,10.61356054,15.24,-8.88,17.63836727
06/03/2020 21:30,24.38074,-6.8308,25.31956381,10.45074,1.8492,10.61308189,13.93,-8.68,16.41302227,24.37074,-6.8608,25.31804781,10.45074,1.8492,10.61308189,13.92,-8.71,16.42042935
06/03/2020 22:00,23.462465,-5.4577,24.08887198,10.452465,1.8423,10.61358063,13.01,-7.3,14.91811315,23.442465,-5.4877,24.07621267,10.452465,1.8423,10.61358063,12.99,-7.33,14.91539473
06/03/2020 22:30,22.095915,-5.74908,22.83158734,10.455915,1.84092,10.6167389,11.64,-7.59,13.89595984,22.065915,-5.77908,22.81013745,10.455915,1.84092,10.6167389,11.61,-7.62,13.88727835
06/03/2020 23:00,20.55936,-7.019075,21.72451835,10.44936,1.850925,10.61202374,10.11,-8.87,13.44949813,20.54936,-7.079075,21.73452321,10.44936,1.850925,10.61202374,10.1,-8.93,13.48165049
06/03/2020 23:30,19.21902,-8.332875,20.94773342,10.45902,1.837125,10.61913968,8.76,-10.17,13.42261152,19.18902,-8.362875,20.93218017,10.45902,1.837125,10.61913968,8.73,-10.2,13.42582958
07/03/2020 00:00,18.366945,-6.254595,19.40269639,10.446945,1.845405,10.60868415,7.92,-8.1,11.32856566,18.366945,-6.284595,19.41238787,10.446945,1.845405,10.60868415,7.92,-8.13,11.35003524
07/03/2020 00:30,18.04936,-6.2646,19.10561723,10.44936,1.8354,10.60932691,7.6,-8.1,11.10720487,18.04936,-6.2946,19.11547503,10.44936,1.8354,10.60932691,7.6,-8.13,11.12910149
07/03/2020 01:00,18.05695,-6.261495,19.11177027,10.45695,1.838505,10.61733978,7.6,-8.1,11.10720487,18.05695,-6.351495,19.1414454,10.45695,1.838505,10.61733978,7.6,-8.19,11.17300765
07/03/2020 01:30,17.401085,-9.291835,19.72652927,10.451085,1.848165,10.61324133,6.95,-11.14,13.13019802,17.641085,-4.961835,18.32560194,10.451085,1.848165,10.61324133,7.19,-6.81,9.903140916
07/03/2020 02:00,16.79798,-8.46425,18.80998831,10.44798,1.84575,10.60976339,6.35,-10.31,12.10861677,16.77798,-8.49425,18.80566127,10.44798,1.84575,10.60976339,6.33,-10.34,12.12371643
07/03/2020 02:30,16.38488,-8.578045,18.49451672,10.45488,1.841955,10.61589912,5.93,-10.42,11.98921599,16.37488,-8.618045,18.50425342,10.45488,1.841955,10.61589912,5.92,-10.46,12.01906818
07/03/2020 03:00,15.93419,-8.45287,18.037445,10.45419,1.84713,10.61611877,5.48,-10.3,11.66706476,15.93419,-8.50287,18.06093046,10.45419,1.84713,10.61611877,5.48,-10.35,11.71122965
07/03/2020 03:30,15.510395,-9.595975,18.23883465,10.450395,1.844025,10.61184168,5.06,-11.44,12.5090847,15.490395,-9.645975,18.24821008,10.450395,1.844025,10.61184168,5.04,-11.49,12.54678046
07/03/2020 04:00,15.12557,-10.568385,18.45192752,10.45557,1.851615,10.6182589,4.67,-12.42,13.26896002,15.11557,-10.618385,18.47242692,10.45557,1.851615,10.6182589,4.66,-12.47,13.31226878
07/03/2020 04:30,14.958325,-10.48977,18.269832,10.448325,1.84023,10.60914425,4.51,-12.33,13.1289375,14.938325,-10.52977,18.27647696,10.448325,1.84023,10.60914425,4.49,-12.37,13.15967325
07/03/2020 05:00,14.88178,-8.42356,17.10040172,10.46178,1.84644,10.62347313,4.42,-10.27,11.18075579,14.88178,-8.45356,17.11519946,10.46178,1.84644,10.62347313,4.42,-10.3,11.20831834
07/03/2020 05:30,15.0966,-8.292525,17.22420687,10.4466,1.847475,10.6087047,4.65,-10.14,11.15536194,15.0866,-8.342525,17.23958303,10.4466,1.847475,10.6087047,4.64,-10.19,11.19668254
07/03/2020 06:00,15.462465,-8.36356,17.57944708,10.452465,1.84644,10.61430004,5.01,-10.21,11.37295916,15.452465,-8.34356,17.56114085,10.452465,1.84644,10.61430004,5,-10.19,11.3505991
07/03/2020 06:30,16.561775,-8.29253,18.52183698,10.451775,1.83747,10.61206373,6.11,-10.13,11.83000423,16.541775,-8.44253,18.57166209,10.451775,1.83747,10.61206373,6.09,-10.28,11.94849363
07/03/2020 07:00,17.1035,-8.2177,18.97525508,10.4535,1.8423,10.61459992,6.65,-10.06,12.05927444,17.1035,-8.2577,18.99261229,10.4535,1.8423,10.61459992,6.65,-10.1,12.09266306
07/03/2020 07:30,18.37626,-7.910455,20.00655467,10.45626,1.849545,10.61857758,7.92,-9.76,12.56916863,18.36626,-7.940455,20.00925616,10.45626,1.849545,10.61857758,7.91,-9.79,12.58619085
07/03/2020 08:00,19.76144,-6.636665,20.84609875,10.47144,1.843335,10.63244749,9.29,-8.48,12.57833455,19.74144,-6.806665,20.88193338,10.47144,1.843335,10.63244749,9.27,-8.65,12.67893529
07/03/2020 08:30,21.676945,-5.388045,22.33653898,10.446945,1.841955,10.60808456,11.23,-7.23,13.3561147,21.656945,-5.428045,22.32682107,10.446945,1.841955,10.60808456,11.21,-7.27,13.36102541
07/03/2020 09:00,23.3942,-4.97252,23.91682564,10.4742,1.85748,10.6376265,12.92,-6.83,14.61421568,23.3842,-5.00252,23.91330207,10.4742,1.85748,10.6376265,12.91,-6.86,14.61942885
07/03/2020 09:30,25.079045,-6.490115,25.90521358,10.509045,1.839885,10.66888952,14.57,-8.33,16.78314035,25.059045,-6.520115,25.89338981,10.509045,1.839885,10.66888952,14.55,-8.36,16.78070618
07/03/2020 10:00,26.03564,-6.49253,26.83295541,10.59564,1.83747,10.75378459,15.44,-8.33,17.54373107,26.02564,-6.59253,26.84763284,10.59564,1.83747,10.75378459,15.43,-8.43,17.58265623
07/03/2020 10:30,26.634995,-6.411495,27.39580674,10.684995,1.838505,10.84201175,15.95,-8.25,17.95731049,26.634995,-6.451495,27.40519561,10.684995,1.838505,10.84201175,15.95,-8.29,17.97572252
07/03/2020 11:00,26.887435,-6.31908,27.62000965,10.737435,1.84092,10.89410376,16.15,-8.16,18.09442179,26.877435,-6.36908,27.62176121,10.737435,1.84092,10.89410376,16.14,-8.21,18.10811144
07/03/2020 11:30,27.349485,-6.24943,28.05440616,10.699485,1.83057,10.85495121,16.65,-8.08,18.50699597,27.349485,-6.27943,28.06110424,10.699485,1.83057,10.85495121,16.65,-8.11,18.52011339
07/03/2020 12:00,27.384675,-6.233215,28.08510983,10.734675,1.846785,10.89237633,16.65,-8.08,18.50699597,27.384675,-6.263215,28.09178326,10.734675,1.846785,10.89237633,16.65,-8.11,18.52011339
07/03/2020 12:30,27.78572,-4.413915,28.13412308,10.75572,1.826085,10.90963332,17.03,-6.24,18.13721313,27.76572,-4.533915,28.13346037,10.75572,1.826085,10.90963332,17.01,-6.36,18.16011289
07/03/2020 13:00,27.922955,-4.12632,28.22619232,10.742955,1.84368,10.90001092,17.18,-5.97,18.18772388,27.922955,-4.16632,28.23206755,10.742955,1.84368,10.90001092,17.18,-6.01,18.20089284
07/03/2020 13:30,27.630235,-4.140465,27.93874257,10.820235,1.829535,10.9738181,16.81,-5.97,17.83863784,27.610235,-4.180465,27.92492371,10.820235,1.829535,10.9738181,16.79,-6.01,17.83323302
07/03/2020 14:00,27.338515,-4.274945,27.67073467,10.828515,1.835055,10.98290326,16.51,-6.11,17.60432333,27.318515,-4.304945,27.65562896,10.828515,1.835055,10.98290326,16.49,-6.14,17.59601375
07/03/2020 14:30,27.05814,-4.29185,27.39640335,10.76814,1.81815,10.9205544,16.29,-6.11,17.39816657,27.05814,-4.39185,27.41224702,10.76814,1.81815,10.9205544,16.29,-6.21,17.43353665
07/03/2020 15:00,27.02911,-4.27391,27.36492452,10.63911,1.83609,10.7963831,16.39,-6.11,17.49183238,27.00911,-4.37391,27.3609779,10.63911,1.83609,10.7963831,16.37,-6.21,17.50831231
