Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/03/2020 15:30,27.051485,-4.283915,27.38858829,10.561485,1.826085,10.7181879,16.49,-6.11,17.58556795,27.031485,-4.383915,27.38466527,10.561485,1.826085,10.7181879,16.47,-6.21,17.60184649
07/03/2020 16:00,26.83353,-4.370795,27.18716942,10.51353,1.859205,10.67665473,16.32,-6.23,17.46869486,26.82353,-4.410795,27.18376122,10.51353,1.859205,10.67665473,16.31,-6.27,17.4736659
07/03/2020 16:30,26.8563,-4.400465,27.21442525,10.5363,1.829535,10.69396166,16.32,-6.23,17.46869486,26.8463,-4.440465,27.21105571,10.5363,1.829535,10.69396166,16.31,-6.27,17.4736659
07/03/2020 17:00,26.74805,-4.403225,27.10805359,10.58805,1.826775,10.74448276,16.16,-6.23,17.31931003,26.73805,-4.513225,27.11627773,10.58805,1.826775,10.74448276,16.15,-6.34,17.3498732
07/03/2020 17:30,26.52218,-4.564595,26.91210805,10.57218,1.845405,10.73203194,15.95,-6.41,17.18984002,26.50218,-4.604595,26.89921634,10.57218,1.845405,10.73203194,15.93,-6.45,17.18625614
07/03/2020 18:00,26.96212,-5.38494,27.49460845,10.45212,1.84506,10.61372031,16.51,-7.23,18.02367887,26.94212,-5.42494,27.48286383,10.45212,1.84506,10.61372031,16.49,-7.27,18.02145943
07/03/2020 18:30,27.19591,-6.469425,27.95480246,10.44591,1.840575,10.60682573,16.75,-8.31,18.69809081,27.18591,-6.519425,27.95669159,10.44591,1.840575,10.60682573,16.74,-8.36,18.71141897
07/03/2020 19:00,27.57074,-5.064935,28.03211142,10.45074,1.855065,10.61410537,17.12,-6.92,18.46566544,27.57074,-5.114935,28.04118871,10.45074,1.855065,10.61410537,17.12,-6.97,18.48446104
07/03/2020 19:30,27.57143,-4.394945,27.91951457,10.45143,1.835055,10.61130604,17.12,-6.23,18.21832319,27.57143,-4.424945,27.92425273,10.45143,1.835055,10.61130604,17.12,-6.26,18.2286039
07/03/2020 20:00,26.38488,-4.93977,26.84330867,10.45488,1.84023,10.61559995,15.93,-6.78,17.3128074,26.37488,-4.98977,26.84272899,10.45488,1.84023,10.61559995,15.92,-6.83,17.32325893
07/03/2020 20:30,25.28177,-6.099075,26.00704924,10.44177,1.850925,10.60455016,14.84,-7.95,16.83532298,25.28177,-6.059075,25.99769767,10.44177,1.850925,10.60455016,14.84,-7.91,16.81647109
07/03/2020 21:00,24.204185,-7.143905,25.23644092,10.444185,1.846095,10.60608632,13.76,-8.99,16.43647468,24.174185,-7.193905,25.22188513,10.444185,1.846095,10.60608632,13.73,-9.04,16.43881078
07/03/2020 21:30,23.270395,-6.505975,24.16276048,10.450395,1.844025,10.61184168,12.82,-8.35,15.29950653,23.250395,-6.545975,24.15430927,10.450395,1.844025,10.61184168,12.8,-8.39,15.30464309
07/03/2020 22:00,22.39005,-5.383905,23.02826029,10.45005,1.846095,10.61186184,11.94,-7.23,13.95838458,22.38005,-5.423905,23.02792616,10.45005,1.846095,10.61186184,11.93,-7.27,13.97060485
07/03/2020 22:30,21.24143,-5.509425,21.94429567,10.45143,1.840575,10.61226203,10.79,-7.35,13.05551991,21.23143,-5.559425,21.94722821,10.45143,1.840575,10.61226203,10.78,-7.4,13.07548852
07/03/2020 23:00,19.796255,-7.78114,21.27058654,10.446255,1.85886,10.61035362,9.35,-9.64,13.42952345,19.796255,-7.55114,21.18753,10.446255,1.85886,10.61035362,9.35,-9.41,13.26539106
07/03/2020 23:30,18.710395,-7.79287,20.26839174,10.450395,1.84713,10.61238168,8.26,-9.64,12.69477058,18.710395,-7.88287,20.30316528,10.450395,1.84713,10.61238168,8.26,-9.73,12.76324802
08/03/2020 00:00,17.956945,-7.945285,19.6361765,10.446945,1.844715,10.60856415,7.51,-9.79,12.33872765,17.936945,-7.985285,19.63412266,10.446945,1.844715,10.60856415,7.49,-9.83,12.3583575
08/03/2020 00:30,17.668665,-8.11149,19.44165613,10.438665,1.84851,10.60107146,7.23,-9.96,12.30749771,17.668665,-8.16149,19.46257028,10.438665,1.84851,10.60107146,7.23,-10.01,12.34799579
08/03/2020 01:00,17.676945,-8.0308,19.41566721,10.446945,1.8492,10.60934496,7.23,-9.88,12.24284689,17.676945,-8.0508,19.42394824,10.446945,1.8492,10.60934496,7.23,-9.9,12.25899262
08/03/2020 01:30,17.296595,-8.16908,19.12867132,10.436595,1.84092,10.59771209,6.86,-10.01,12.13506077,17.286595,-8.19908,19.13246664,10.436595,1.84092,10.59771209,6.85,-10.04,12.15418035
08/03/2020 02:00,16.691435,-8.253905,18.62071293,10.461435,1.846095,10.62307343,6.23,-10.1,11.86688249,16.691435,-8.273905,18.62958685,10.461435,1.846095,10.62307343,6.23,-10.12,11.88390929
08/03/2020 02:30,16.290395,-8.259425,18.26458515,10.450395,1.840575,10.61124272,5.84,-10.1,11.66685905,16.270395,-8.279425,18.2558109,10.450395,1.840575,10.61124272,5.82,-10.12,11.67419376
08/03/2020 03:00,15.70074,-8.25494,17.73858142,10.45074,1.84506,10.61236133,5.25,-10.1,11.3829917,15.68074,-8.39494,17.7865293,10.45074,1.84506,10.61236133,5.23,-10.24,11.49828248
08/03/2020 03:30,15.35936,-8.512875,17.56072266,10.44936,1.837125,10.60962547,4.91,-10.35,11.45559252,15.35936,-8.542875,17.57528529,10.44936,1.837125,10.60962547,4.91,-10.38,11.48270439
08/03/2020 04:00,15.022115,-8.618395,17.31879532,10.442115,1.831605,10.60153491,4.58,-10.45,11.40959684,15.002115,-8.648395,17.31641391,10.442115,1.831605,10.60153491,4.56,-10.48,11.4290857
08/03/2020 04:30,14.81626,-8.707355,17.18544708,10.45626,1.842645,10.61737791,4.36,-10.55,11.41543254,14.80626,-8.737355,17.19205362,10.45626,1.842645,10.61737791,4.35,-10.58,11.4393575
08/03/2020 05:00,14.73039,-8.71667,17.11621236,10.44039,1.83333,10.60013407,4.29,-10.55,11.38888054,14.71039,-8.74667,17.11431594,10.44039,1.83333,10.60013407,4.27,-10.58,11.40917613
08/03/2020 05:30,14.84212,-7.80632,16.7698288,10.45212,1.84368,10.61348051,4.39,-9.65,10.60163195,14.82212,-7.84632,16.77080734,10.45212,1.84368,10.61348051,4.37,-9.69,10.62981656
08/03/2020 06:00,15.100395,-6.46218,16.42503271,10.450395,1.84782,10.6125018,4.65,-8.31,9.522531176,15.110395,-6.48218,16.44210128,10.450395,1.84782,10.6125018,4.66,-8.33,9.544867731
08/03/2020 06:30,15.64384,-7.64184,17.41055566,10.44384,1.83816,10.60436826,5.2,-9.48,10.81251127,15.62384,-7.66184,17.4013841,10.44384,1.83816,10.60436826,5.18,-9.5,10.8204621
08/03/2020 07:00,15.85419,-8.492525,17.98550309,10.45419,1.847475,10.61617881,5.4,-10.34,11.66514466,15.83419,-8.552525,17.99631231,10.45419,1.847475,10.61617881,5.38,-10.4,11.70915881
08/03/2020 07:30,16.842815,-8.284595,18.77005411,10.462815,1.845405,10.62431256,6.38,-10.13,11.97168743,16.832815,-8.324595,18.77877905,10.462815,1.845405,10.62431256,6.37,-10.17,12.00024166
08/03/2020 08:00,17.61665,-8.1515,19.41116456,10.54665,1.8285,10.70398237,7.07,-9.98,12.23050694,17.61665,-8.1815,19.4237818,10.54665,1.8285,10.70398237,7.07,-10.01,12.25499898
08/03/2020 08:30,19.26671,-6.52841,20.34271986,10.66671,1.80159,10.81778299,8.6,-8.33,11.9728401,19.25671,-6.68841,20.38518355,10.66671,1.80159,10.81778299,8.59,-8.49,12.07759082
08/03/2020 09:00,20.174085,-7.507005,21.52553901,10.934085,1.852995,11.08998671,9.24,-9.36,13.15245985,20.134085,-7.587005,21.51613403,10.934085,1.852995,11.08998671,9.2,-9.44,13.18156288
08/03/2020 09:30,21.49003,-7.296665,22.69499305,11.10003,1.843335,11.25204648,10.39,-9.14,13.83805261,21.46003,-7.356665,22.68597381,11.10003,1.843335,11.25204648,10.36,-9.2,13.85530945
08/03/2020 10:00,22.55176,-6.964255,23.6026,11.11176,1.835745,11.26237852,11.44,-8.8,14.43307313,22.52176,-7.014255,23.58875679,11.11176,1.835745,11.26237852,11.41,-8.85,14.43989612
08/03/2020 10:30,24.205695,-4.982885,24.71325178,10.705695,1.817115,10.85881266,13.5,-6.8,15.11588568,24.175695,-5.042885,24.69605065,10.705695,1.817115,10.85881266,13.47,-6.86,15.116233
08/03/2020 11:00,25.281635,-4.4677,25.67335996,10.861635,1.8423,11.01676832,14.42,-6.31,15.74015565,25.261635,-4.5177,25.66242031,10.861635,1.8423,11.01676832,14.4,-6.36,15.74196938
08/03/2020 11:30,25.507955,-4.486675,25.89953708,11.087955,1.823325,11.23687057,14.42,-6.31,15.74015565,25.487955,-4.536675,25.88855481,11.087955,1.823325,11.23687057,14.4,-6.36,15.74196938
08/03/2020 12:00,26.060695,-4.40529,26.4304068,11.050695,1.83471,11.20196504,15.01,-6.24,16.25538988,26.030695,-4.52529,26.42111526,11.050695,1.83471,11.20196504,14.98,-6.36,16.27421273
08/03/2020 12:30,25.973285,-4.42116,26.34688197,11.403285,1.81884,11.54742775,14.57,-6.24,15.85,25.963285,-4.43116,26.33870435,11.403285,1.81884,11.54742775,14.56,-6.25,15.84474992
08/03/2020 13:00,25.63477,-4.433235,26.01528408,11.61477,1.806765,11.75445796,14.02,-6.24,15.34594409,25.60477,-4.503235,25.99775706,11.61477,1.806765,11.75445796,13.99,-6.31,15.34718867
08/03/2020 13:30,25.402665,-4.44255,25.78820737,11.542665,1.79745,11.6817782,13.86,-6.24,15.19990789,25.372665,-4.51255,25.77082142,11.542665,1.79745,11.6817782,13.83,-6.31,15.20148019
08/03/2020 14:00,25.14741,-4.51806,25.5500508,11.37741,1.81194,11.52078925,13.77,-6.33,15.15525651,25.11741,-4.49806,25.51699098,11.37741,1.81194,11.52078925,13.74,-6.31,15.11964616
08/03/2020 14:30,24.9512,-4.692885,25.38868943,11.3712,1.817115,11.51547204,13.58,-6.51,15.05976427,24.9112,-4.742885,25.35868379,11.3712,1.817115,11.51547204,13.54,-6.56,15.04543785
08/03/2020 15:00,24.90842,-4.6884,25.34581783,11.32842,1.8216,11.47394118,13.58,-6.51,15.05976427,24.86842,-4.7384,25.31582011,11.32842,1.8216,11.47394118,13.54,-6.56,15.04543785
08/03/2020 15:30,25.458555,-4.572525,25.86592368,10.908555,1.847475,11.06389335,14.55,-6.42,15.90342416,25.428555,-4.612525,25.84350588,10.908555,1.847475,11.06389335,14.52,-6.46,15.89219934
08/03/2020 16:00,25.150585,-4.796525,25.60387818,8.760585,1.433475,8.877088493,16.39,-6.23,17.53410962,25.130585,-4.836525,25.59176189,8.760585,1.433475,8.877088493,16.37,-6.27,17.5296834
08/03/2020 16:30,25.061075,-5.129855,25.58071329,6.291075,0.980145,6.366970149,18.77,-6.11,19.73942755,25.051075,-5.289855,25.60349438,6.291075,0.980145,6.366970149,18.76,-6.27,19.78005308
08/03/2020 17:00,25.491055,-4.977085,25.97239419,6.251055,1.002915,6.330997324,19.24,-5.98,20.14790312,25.481055,-5.027085,25.97221106,6.251055,1.002915,6.330997324,19.23,-6.03,20.1532578
08/03/2020 17:30,26.1335,-4.702655,26.55324436,9.0735,1.587345,9.211301016,17.06,-6.29,18.18262082,26.1335,-4.742655,26.56035765,9.0735,1.587345,9.211301016,17.06,-6.33,18.19649692
08/03/2020 18:00,26.398655,-5.80217,27.02876546,10.418655,1.86783,10.58476079,15.98,-7.67,17.72538575,26.398655,-5.79217,27.02662056,10.418655,1.86783,10.58476079,15.98,-7.66,17.72106092
08/03/2020 18:30,26.5166,-6.557005,27.3152776,10.4466,1.852995,10.60966739,16.07,-8.41,18.13761285,26.4966,-6.597005,27.3054992,10.4466,1.852995,10.60966739,16.05,-8.45,18.13849498
08/03/2020 19:00,27.317635,-6.41632,28.06104674,10.447635,1.84368,10.60906372,16.87,-8.26,18.78362319,27.307635,-6.46632,28.06279073,10.447635,1.84368,10.60906372,16.86,-8.31,18.79669386
08/03/2020 19:30,26.858675,-6.64045,27.6673815,10.458675,1.85955,10.62270253,16.4,-8.5,18.47187051,26.858675,-6.68045,27.67700914,10.458675,1.85955,10.62270253,16.4,-8.54,18.49031098
08/03/2020 20:00,25.92729,-6.848385,26.81650134,10.44729,1.851615,10.61010586,15.48,-8.7,17.7572633,25.92729,-6.898385,26.82931386,10.44729,1.851615,10.61010586,15.48,-8.75,17.78181374
08/03/2020 20:30,25.161085,-6.95528,26.10471448,10.451085,1.85472,10.61438477,14.71,-8.81,17.14643403,25.141085,-7.01528,26.10150012,10.451085,1.85472,10.61438477,14.69,-8.87,17.16021562
08/03/2020 21:00,24.02177,-7.203215,25.07851152,10.44177,1.846785,10.60382834,13.58,-9.05,16.31928001,24.00177,-7.253215,25.07377297,10.44177,1.846785,10.60382834,13.56,-9.1,16.33045009
08/03/2020 21:30,22.953845,-7.468045,24.13815851,10.453845,1.841955,10.61487982,12.5,-9.31,15.58608674,22.933845,-7.508045,24.13155582,10.453845,1.841955,10.61487982,12.48,-9.35,15.59400205
08/03/2020 22:00,21.76522,-6.5577,22.73165702,10.44522,1.8423,10.60644569,11.32,-8.4,14.09618388,21.73522,-6.6077,22.71742696,10.44522,1.8423,10.60644569,11.29,-8.45,14.10200695
08/03/2020 22:30,20.36143,-6.588405,21.40081569,10.45143,1.811595,10.60727418,9.91,-8.4,12.99107771,20.39143,-6.048405,21.26954679,10.45143,1.811595,10.60727418,9.94,-7.86,12.67214268
08/03/2020 23:00,18.975565,-6.10321,19.93291849,10.445565,1.85679,10.60931182,8.53,-7.96,11.66715475,18.925565,-6.62321,20.05103292,10.445565,1.85679,10.60931182,8.48,-8.48,11.99253101
08/03/2020 23:30,17.6766,-6.31702,18.77143919,10.4466,1.82298,10.6044664,7.23,-8.14,10.8872632,17.5266,-9.16702,19.77918004,10.4466,1.82298,10.6044664,7.08,-10.99,13.07312128
09/03/2020 00:00,16.77522,-8.27981,18.70730498,10.44522,1.76019,10.59249214,6.33,-10.04,11.8688879,16.75522,-8.31981,18.70712794,10.44522,1.76019,10.59249214,6.31,-10.08,11.89211924
09/03/2020 00:30,16.612465,-8.029425,18.45116959,10.452465,1.840575,10.61328134,6.16,-9.87,11.6345391,16.602465,-8.069425,18.45961711,10.452465,1.840575,10.61328134,6.15,-9.91,11.66321568
09/03/2020 01:00,16.785225,-8.592875,18.85686292,10.455225,1.837125,10.61540193,6.33,-10.43,12.20056556,16.785225,-8.632875,18.87512408,10.455225,1.837125,10.61540193,6.33,-10.47,12.2347783
09/03/2020 01:30,16.471085,-8.661835,18.60978309,10.451085,1.848165,10.61324133,6.02,-10.51,12.11199818,16.461085,-8.701835,18.61959322,10.451085,1.848165,10.61324133,6.01,-10.55,12.14177088
09/03/2020 02:00,16.053495,-8.593215,18.20873542,10.443495,1.846785,10.60552699,5.61,-10.44,11.85182264,16.103495,-7.453215,17.74466018,10.443495,1.846785,10.60552699,5.66,-9.3,10.88694631
09/03/2020 02:30,15.499355,-9.25632,18.05296279,10.439355,1.84368,10.60090981,5.06,-11.1,12.19891798,15.589355,-7.23632,17.18698102,10.439355,1.84368,10.60090981,5.15,-9.08,10.43881698
09/03/2020 03:00,15.183845,-8.57115,17.4359904,10.453845,1.83885,10.61434146,4.73,-10.41,11.43420308,15.183845,-8.61115,17.45568828,10.453845,1.83885,10.61434146,4.73,-10.45,11.47063207
09/03/2020 03:30,14.91488,-8.55804,17.19574639,10.45488,1.85196,10.61763965,4.46,-10.41,11.32517991,14.91488,-8.59804,17.2156887,10.45488,1.85196,10.61763965,4.46,-10.45,11.36195846
09/03/2020 04:00,14.686255,-8.573565,17.00564914,10.446255,1.836435,10.6064479,4.24,-10.41,11.24036031,14.686255,-8.613565,17.02585058,10.446255,1.836435,10.6064479,4.24,-10.45,11.27741548
09/03/2020 04:30,14.693155,-8.50977,16.9795462,10.453155,1.84023,10.61390107,4.24,-10.35,11.1848156,14.693155,-8.53977,16.99460136,10.453155,1.84023,10.61390107,4.24,-10.38,11.21258222
09/03/2020 05:00,14.687635,-8.513565,16.97667255,10.447635,1.836435,10.60780706,4.24,-10.35,11.1848156,14.687635,-8.543565,16.99173696,10.447635,1.836435,10.60780706,4.24,-10.38,11.21258222
09/03/2020 05:30,15.27936,-8.36804,17.42076162,10.44936,1.85196,10.61220431,4.83,-10.22,11.30386217,15.27936,-8.40804,17.44001086,10.44936,1.85196,10.61220431,4.83,-10.26,11.34003968
09/03/2020 06:00,16.199705,-8.1808,18.14816604,10.449705,1.8492,10.61206272,5.75,-10.03,11.56128886,16.189705,-8.2108,18.15279,10.449705,1.8492,10.61206272,5.74,-10.06,11.58236591
09/03/2020 06:30,18.3866,-7.89667,20.0106086,10.4466,1.83333,10.60625054,7.94,-9.73,12.558523,18.3766,-8.12667,20.09333703,10.4466,1.83333,10.60625054,7.93,-9.96,12.73131965
09/03/2020 07:00,20.056255,-7.734595,21.49598391,10.446255,1.845405,10.60800467,9.61,-9.58,13.56939571,20.036255,-7.774595,21.49176219,10.446255,1.845405,10.60800467,9.59,-9.62,13.58353783
09/03/2020 07:30,22.618,-6.31943,23.4842313,10.488,1.83057,10.64655487,12.13,-8.15,14.61367168,22.598,-6.34943,23.47306681,10.488,1.83057,10.64655487,12.11,-8.18,14.61384617
09/03/2020 08:00,24.01324,-4.97391,24.52295814,10.62324,1.83609,10.78074462,13.39,-6.81,15.02225682,23.99324,-5.01391,24.51152503,10.62324,1.83609,10.78074462,13.37,-6.85,15.0226296
09/03/2020 08:30,24.705705,-6.399425,25.52105993,10.725705,1.840575,10.88248428,13.98,-8.24,16.22769238,24.695705,-6.439425,25.52144274,10.725705,1.840575,10.88248428,13.97,-8.28,16.23943657
09/03/2020 09:00,25.12786,-6.73184,26.01397736,10.89786,1.83816,11.05179554,14.23,-8.57,16.61137562,25.11786,-6.77184,26.01470177,10.89786,1.83816,11.05179554,14.22,-8.61,16.62349241
09/03/2020 09:30,25.95201,-6.442185,26.73964418,10.92201,1.837815,11.07555265,15.03,-8.28,17.15981643,25.94201,-6.482185,26.73960742,10.92201,1.837815,11.07555265,15.02,-8.32,17.17040477
09/03/2020 10:00,26.443015,-6.440805,27.21611676,10.863015,1.839195,11.01761014,15.58,-8.28,17.6435484,26.433015,-6.480805,27.21589821,10.863015,1.839195,11.01761014,15.57,-8.32,17.65353506
09/03/2020 10:30,27.021665,-6.331835,27.75360362,10.921665,1.848165,11.0769346,16.1,-8.18,18.05885932,27.011665,-6.381835,27.75532136,10.921665,1.848165,11.0769346,16.09,-8.23,18.07265891
09/03/2020 11:00,27.341655,-5.18392,27.82874637,10.901655,1.81608,11.051888,16.44,-7,17.86822879,27.331655,-5.21392,27.82452743,10.901655,1.81608,11.051888,16.43,-7.03,17.8708086
09/03/2020 11:30,27.462015,-4.07736,27.76305337,10.932015,1.83264,11.0845623,16.53,-5.91,17.55474295,27.452015,-4.11736,27.75906664,10.932015,1.83264,11.0845623,16.52,-5.95,17.55884108
09/03/2020 12:00,27.43343,-4.06977,27.73366383,11.00343,1.84023,11.15625019,16.43,-5.91,17.46061282,27.42343,-4.10977,27.72967224,11.00343,1.84023,11.15625019,16.42,-5.95,17.46479029
09/03/2020 12:30,27.64508,-4.019425,27.93575174,10.85508,1.840575,11.01001717,16.79,-5.86,17.78324211,27.62508,-4.059425,27.92174737,10.85508,1.840575,11.01001717,16.77,-5.9,17.77759545
09/03/2020 13:00,28.162265,-3.95184,28.43818224,10.742265,1.83816,10.89839848,17.42,-5.79,18.35702863,28.162265,-4.06184,28.45367664,10.742265,1.83816,10.89839848,17.42,-5.9,18.39202001
09/03/2020 13:30,28.31847,-3.94977,28.5925939,10.73847,1.84023,10.89500731,17.58,-5.79,18.50893028,28.31847,-4.05977,28.60799671,10.73847,1.84023,10.89500731,17.58,-5.9,18.54363503
09/03/2020 14:00,28.192925,-4.046665,28.48186296,10.682925,1.843335,10.84079197,17.51,-5.89,18.47409538,28.182925,-4.056665,28.47338744,10.682925,1.843335,10.84079197,17.5,-5.9,18.46780983
09/03/2020 14:30,28.0174,-4.099765,28.31576903,10.6674,1.850235,10.82667042,17.35,-5.95,18.34189194,28.0174,-4.169765,28.32598883,10.6674,1.850235,10.82667042,17.35,-6.02,18.36471889
09/03/2020 15:00,27.63876,-4.11598,27.94355643,10.62876,1.83402,10.78583184,17.01,-5.95,18.02061597,27.61876,-4.18598,27.93417857,10.62876,1.83402,10.78583184,16.99,-6.02,18.02499653
09/03/2020 15:30,27.851505,-4.189085,28.16477878,10.601505,1.830915,10.75844589,17.25,-6.02,18.27027367,27.841505,-4.189085,28.15489005,10.601505,1.830915,10.75844589,17.24,-6.02,18.2608324
09/03/2020 16:00,28.3932,-4.06322,28.6824609,10.5432,1.83678,10.70200107,17.85,-5.9,18.79980053,28.3932,-4.09322,28.68672613,10.5432,1.83678,10.70200107,17.85,-5.93,18.80923709
09/03/2020 16:30,29.0987,-3.953205,29.36600367,10.5087,1.866795,10.67322347,18.59,-5.82,19.47974589,29.0987,-4.063205,29.38101388,10.5087,1.866795,10.67322347,18.59,-5.93,19.51289317
09/03/2020 17:00,29.773165,-3.878725,30.02475415,10.473165,1.861275,10.63727078,19.3,-5.74,20.13548112,29.783165,-3.938725,30.04247779,10.473165,1.861275,10.63727078,19.31,-5.8,20.16224442
09/03/2020 17:30,30.291775,-3.741485,30.52196492,10.451775,1.858515,10.61572789,19.84,-5.6,20.61517887,30.301775,-3.781485,30.53681707,10.451775,1.858515,10.61572789,19.85,-5.64,20.63569965
09/03/2020 18:00,30.68798,-3.74528,30.9156795,10.44798,1.85472,10.61132755,20.24,-5.6,21.00041904,30.68798,-3.78528,30.92055079,10.44798,1.85472,10.61132755,20.24,-5.64,21.01112086
09/03/2020 18:30,31.371085,-3.61321,31.57847781,10.451085,1.85679,10.61474667,20.92,-5.47,21.62330456,31.381085,-3.64321,31.59185773,10.451085,1.85679,10.61474667,20.93,-5.5,21.64058456
09/03/2020 19:00,31.22867,-3.614935,31.43720066,10.44867,1.855065,10.61206723,20.78,-5.47,21.48788729,31.22867,-3.714935,31.44885645,10.44867,1.855065,10.61206723,20.78,-5.57,21.51356084
09/03/2020 19:30,30.236255,-3.82631,30.4773976,10.446255,1.86369,10.61120087,19.79,-5.69,20.59175078,30.236255,-3.85631,30.48117851,10.446255,1.86369,10.61120087,19.79,-5.72,20.60006068
09/03/2020 20:00,29.16833,-5.189765,29.62642631,10.45833,1.850235,10.62073613,18.71,-7.04,19.99064031,29.18833,-5.229765,29.6531457,10.45833,1.850235,10.62073613,18.73,-7.08,20.02346873
09/03/2020 20:30,10.44373498,1.85427,10.60706923,10.440735,1.85127,10.60359128,0.002999984,0.003,0.00424263,10.44373498,1.85427,10.60706923,10.440735,1.85127,10.60359128,0.002999984,0.003,0.00424263
09/03/2020 21:00,26.31901,-4.70839,26.73685142,10.43901,1.84161,10.60021024,15.88,-6.55,17.17780254,26.30901,-4.73839,26.73230905,10.43901,1.84161,10.60021024,15.87,-6.58,17.18002619
09/03/2020 21:30,24.743155,-5.010105,25.24529405,10.453155,1.859895,10.61732824,14.29,-6.87,15.85562991,24.733155,-5.050105,25.24346483,10.453155,1.859895,10.61732824,14.28,-6.91,15.86400013
09/03/2020 22:00,23.16384,-5.943215,23.91412319,10.44384,1.846785,10.60586672,12.72,-7.79,14.91584728,23.13384,-5.993215,23.89755592,10.44384,1.846785,10.60586672,12.69,-7.84,14.91649087
09/03/2020 22:30,21.43074,-7.648735,22.75477453,10.45074,1.841265,10.61170219,10.98,-9.49,14.51277024,21.40074,-7.678735,22.7366366,10.45074,1.841265,10.61170219,10.95,-9.52,14.50975189
09/03/2020 23:00,19.868675,-6.40113,20.87435536,10.458675,1.87887,10.6261016,9.41,-8.28,12.53421318,19.868675,-6.38113,20.86823103,10.458675,1.87887,10.6261016,9.41,-8.26,12.52101034
09/03/2020 23:30,18.236945,-7.95666,19.89710032,10.446945,1.85334,10.61006734,7.79,-9.81,12.52677931,18.226945,-7.98666,19.89995633,10.446945,1.85334,10.61006734,7.78,-9.84,12.54408227
10/03/2020 00:00,17.256255,-7.98219,19.0129875,10.446255,1.82781,10.60495794,6.81,-9.81,11.942035,17.236255,-8.10219,19.04557611,10.446255,1.82781,10.60495794,6.79,-9.93,12.02950539
10/03/2020 00:30,16.911085,-8.365285,18.86697615,10.451085,1.844715,10.6126411,6.46,-10.21,12.08204039,16.911085,-8.405285,18.88474548,10.451085,1.844715,10.6126411,6.46,-10.25,12.1158615
10/03/2020 01:00,17.04729,-8.27942,18.95148785,10.44729,1.85058,10.60992529,6.6,-10.13,12.09036393,17.02729,-8.30942,18.94663731,10.44729,1.85058,10.60992529,6.58,-10.16,12.10462721
10/03/2020 01:30,16.806255,-8.365975,18.77337862,10.446255,1.844025,10.60776469,6.36,-10.21,12.02886944,16.806255,-8.415975,18.7957134,10.446255,1.844025,10.60776469,6.36,-10.26,12.07133795
10/03/2020 02:00,16.342465,-8.36356,18.35824878,10.452465,1.84644,10.61430004,5.89,-10.21,11.78712009,16.322465,-8.41356,18.36330187,10.452465,1.84644,10.61430004,5.87,-10.26,11.82051183
10/03/2020 02:30,16.116945,-7.73287,17.87605087,10.446945,1.84713,10.60898436,5.67,-9.58,11.13217409,16.106945,-7.76287,17.88003993,10.446945,1.84713,10.60898436,5.66,-9.61,11.15292338
10/03/2020 03:00,15.740395,-6.359085,16.97639528,10.450395,1.830915,10.6095714,5.29,-8.19,9.749882051,15.730395,-6.389085,16.97839021,10.450395,1.830915,10.6095714,5.28,-8.22,9.769687815
10/03/2020 03:30,15.30591,-7.72769,17.14608042,10.44591,1.86231,10.61061894,4.86,-9.59,10.75117203,15.29591,-7.75769,17.1507031,10.44591,1.86231,10.61061894,4.85,-9.62,10.77343492
10/03/2020 04:00,15.089015,-8.242875,17.19370123,10.449015,1.837125,10.60928568,4.64,-10.08,11.09666617,15.079015,-8.262875,17.1945281,10.449015,1.837125,10.60928568,4.63,-10.1,11.11066605
10/03/2020 04:30,15.08522,-8.22597,17.18227124,10.44522,1.85403,10.60848943,4.64,-10.08,11.09666617,15.07522,-8.24597,17.18308119,10.44522,1.85403,10.60848943,4.63,-10.1,11.11066605
10/03/2020 05:00,15.08522,-8.253225,17.19533615,10.44522,1.826775,10.60376008,4.64,-10.08,11.09666617,15.07522,-8.273225,17.19617719,10.44522,1.826775,10.60376008,4.63,-10.1,11.11066605
10/03/2020 05:30,15.683155,-8.07149,17.63831913,10.453155,1.84851,10.61533978,5.23,-9.92,11.2142454,15.653155,-8.11149,17.63001791,10.453155,1.84851,10.61533978,5.2,-9.96,11.23572873
10/03/2020 06:00,16.566255,-7.765995,18.29621499,10.446255,1.804005,10.60088098,6.12,-9.57,11.35954665,16.526255,-8.585995,18.62354463,10.446255,1.804005,10.60088098,6.08,-10.39,12.03821
10/03/2020 06:30,18.543155,-7.240795,19.90672524,10.453155,1.859205,10.61720739,8.09,-9.1,12.17612828,18.543155,-7.280795,19.92130952,10.453155,1.859205,10.61720739,8.09,-9.14,12.20605178
10/03/2020 07:00,20.348325,-7.33977,21.63161006,10.448325,1.84023,10.60914425,9.9,-9.18,13.50119995,20.328325,-7.37977,21.62641446,10.448325,1.84023,10.60914425,9.88,-9.22,13.51380035
10/03/2020 07:30,22.864875,-6.235285,23.6998162,10.444875,1.844715,10.60652569,12.42,-8.08,14.81697675,22.814875,-6.605285,23.75180648,10.444875,1.844715,10.60652569,12.37,-8.45,14.98063417
10/03/2020 08:00,24.482815,-4.63355,24.91742394,10.462815,1.86645,10.62798821,14.02,-6.5,15.45349151,24.452815,-4.68355,24.89730512,10.462815,1.86645,10.62798821,13.99,-6.55,15.44741402
10/03/2020 08:30,25.38765,-5.05666,25.8863397,10.47765,1.85334,10.64030163,14.91,-6.91,16.43338675,25.37765,-5.07666,25.88044815,10.47765,1.85334,10.64030163,14.9,-6.93,16.43273866
10/03/2020 09:00,25.786625,-6.172525,26.51509181,10.496625,1.847475,10.65796886,15.29,-8.02,17.265703,25.786625,-6.202525,26.52209165,10.496625,1.847475,10.65796886,15.29,-8.05,17.27965856
10/03/2020 09:30,26.79872,-5.37563,27.33255918,10.54872,1.84437,10.70874383,16.25,-7.22,17.78175751,26.74872,-5.82563,27.37575545,10.54872,1.84437,10.70874383,16.2,-7.67,17.92397556
10/03/2020 10:00,27.76115,-3.976325,28.04447557,10.58115,1.833675,10.73885931,17.18,-5.81,18.13583469,27.74115,-4.026325,28.03181579,10.58115,1.833675,10.73885931,17.16,-5.86,18.13298652
10/03/2020 10:30,28.1205,-3.99116,28.40232171,10.6605,1.81884,10.81454757,17.46,-5.81,18.40129615,28.1205,-4.04116,28.40939095,10.6605,1.81884,10.81454757,17.46,-5.86,18.41714419
10/03/2020 11:00,28.35258,-3.90253,28.6198975,10.68258,1.83747,10.83945623,17.67,-5.74,18.57892623,28.34258,-3.94253,28.61547455,10.68258,1.83747,10.83945623,17.66,-5.78,18.58181907
10/03/2020 11:30,28.372245,-3.847675,28.63195574,10.702245,1.892325,10.86825386,17.67,-5.74,18.57892623,28.362245,-3.887675,28.62745113,10.702245,1.892325,10.86825386,17.66,-5.78,18.58181907
10/03/2020 12:00,28.4133,-3.73529,28.65777396,10.7433,1.83471,10.89883735,17.67,-5.57,18.52710987,28.4033,-3.78529,28.6544215,10.7433,1.83471,10.89883735,17.66,-5.62,18.53267385
10/03/2020 12:30,28.5202,-3.732185,28.76336234,10.7502,1.837815,10.90616175,17.77,-5.57,18.62250789,28.5202,-3.782185,28.76989279,10.7502,1.837815,10.90616175,17.77,-5.62,18.63752398
10/03/2020 13:00,28.69914,-3.74288,28.94218007,10.69914,1.82712,10.85402986,18,-5.57,18.84210445,28.68914,-3.79288,28.9387749,10.69914,1.82712,10.85402986,17.99,-5.62,18.84740035
10/03/2020 13:30,28.58985,-3.73391,28.83264828,10.73985,1.83609,10.89566907,17.85,-5.57,18.69886093,28.58985,-3.78391,28.83916604,10.73985,1.83609,10.89566907,17.85,-5.62,18.71381575
10/03/2020 14:00,27.82605,-5.790455,28.42214678,10.72605,1.849545,10.88434496,17.1,-7.64,18.72911103,27.81605,-5.850455,28.42464532,10.72605,1.849545,10.88434496,17.09,-7.7,18.74454854
10/03/2020 14:30,27.587405,-6.19667,28.27478795,10.677405,1.83333,10.8336548,16.91,-8.03,18.71974893,27.577405,-6.24667,28.27603495,10.677405,1.83333,10.8336548,16.9,-8.08,18.73222891
10/03/2020 15:00,27.345315,-5.84219,27.96242902,10.635315,1.82781,10.79123786,16.71,-7.67,18.38621766,27.345315,-5.86219,27.96661445,10.635315,1.82781,10.79123786,16.71,-7.69,18.39456985
10/03/2020 15:30,27.613575,-4.10667,27.91727535,10.603575,1.83333,10.76089688,17.01,-5.94,18.01731667,27.613575,-4.15667,27.92467421,10.603575,1.83333,10.76089688,17.01,-5.99,18.03386259
10/03/2020 16:00,28.052525,-4.108395,28.35177364,10.572525,1.831605,10.73000754,17.48,-5.94,18.46169006,28.042525,-4.088395,28.33898696,10.572525,1.831605,10.73000754,17.47,-5.92,18.44579356
10/03/2020 16:30,28.53737,-4.033565,28.82101895,10.60737,1.836435,10.76516567,17.93,-5.87,18.8664199,28.52737,-4.083565,28.81815994,10.60737,1.836435,10.76516567,17.92,-5.92,18.8725409
10/03/2020 17:00,28.675275,-4.034945,28.95776541,10.555275,1.835055,10.7136015,18.12,-5.87,19.04708114,28.675275,-4.084945,28.96477468,10.555275,1.835055,10.7136015,18.12,-5.92,19.06254967
10/03/2020 17:30,29.19972,-3.889415,29.45761696,10.47972,1.860585,10.64360408,18.72,-5.75,19.58317901,29.20972,-3.929415,29.47283571,10.47972,1.860585,10.64360408,18.73,-5.79,19.60451479
10/03/2020 18:00,29.51005,-3.903905,29.76715514,10.45005,1.846095,10.61186184,19.06,-5.75,19.90844293,29.51005,-4.063905,29.78856114,10.45005,1.846095,10.61186184,19.06,-5.91,19.95524242
10/03/2020 18:30,30.41798,-3.735975,30.64654983,10.44798,1.844025,10.60946343,19.97,-5.58,20.73492947,30.41798,-3.775975,30.65145175,10.44798,1.844025,10.60946343,19.97,-5.62,20.74572968
10/03/2020 19:00,31.14005,-3.634245,31.35140269,10.45005,1.855755,10.61354661,20.69,-5.49,21.40598514,31.15005,-3.674245,31.36599578,10.45005,1.855755,10.61354661,20.7,-5.53,21.42593989
10/03/2020 19:30,30.28729,-3.85735,30.53193549,10.44729,1.85265,10.61028654,19.84,-5.71,20.64533119,30.28729,-3.89735,30.53701479,10.44729,1.85265,10.61028654,19.84,-5.75,20.65642999
10/03/2020 20:00,29.542805,-3.9577,29.80672267,10.442805,1.8423,10.60406741,19.1,-5.8,19.96121239,29.542805,-3.9977,29.81206019,10.442805,1.8423,10.60406741,19.1,-5.84,19.9728716
10/03/2020 20:30,27.617985,-5.645275,28.18904442,10.457985,1.864725,10.62293037,17.16,-7.51,18.73140945,27.617985,-5.685275,28.19708225,10.457985,1.864725,10.62293037,17.16,-7.55,18.7474825
10/03/2020 21:00,25.91901,-6.79425,26.794718,10.43901,1.84575,10.60093028,15.48,-8.64,17.72794404,25.91901,-6.84425,26.80743996,10.43901,1.84575,10.60093028,15.48,-8.69,17.75236604
10/03/2020 21:30,24.55729,-6.389765,25.37497958,10.44729,1.850235,10.60986512,14.11,-8.24,16.33981946,24.53729,-6.439765,25.36827101,10.44729,1.850235,10.60986512,14.09,-8.29,16.34785001
10/03/2020 22:00,23.136255,-5.724595,23.83395232,10.446255,1.845405,10.60800467,12.69,-7.57,14.77636627,23.116255,-5.714595,23.81213643,10.446255,1.845405,10.60800467,12.67,-7.56,14.75406724
10/03/2020 22:30,21.33936,-7.29735,22.55259635,10.44936,1.85265,10.61232474,10.89,-9.15,14.22373369,21.31936,-7.33735,22.54665864,10.44936,1.85265,10.61232474,10.87,-9.19,14.23421933
10/03/2020 23:00,19.866255,-5.696325,20.66678994,10.446255,1.833675,10.60597037,9.42,-7.53,12.0597388,19.856255,-5.736325,20.66824345,10.446255,1.833675,10.60597037,9.41,-7.57,12.07696154
10/03/2020 23:30,18.142465,-8.453215,20.01514127,10.452465,1.846785,10.61436006,7.69,-10.3,12.8540305,18.272465,-6.103215,19.26479199,10.452465,1.846785,10.61436006,7.82,-7.95,11.15145282
11/03/2020 00:00,17.082805,-8.22255,18.95870658,10.442805,1.79745,10.59636743,6.64,-10.02,12.02039933,17.072805,-8.34255,19.00207386,10.442805,1.79745,10.59636743,6.63,-10.14,12.11513516
11/03/2020 00:30,16.77522,-8.401145,18.76132307,10.44522,1.848855,10.60758623,6.33,-10.25,12.04704943,16.75522,-8.431145,18.75690815,10.44522,1.848855,10.60758623,6.31,-10.28,12.0621101
11/03/2020 01:00,16.888325,-8.40356,18.86359833,10.448325,1.84644,10.61022318,6.44,-10.25,12.10520962,16.878325,-8.43356,18.86803617,10.448325,1.84644,10.61022318,6.43,-10.28,12.12531649
11/03/2020 01:30,16.59143,-8.412875,18.60247336,10.45143,1.837125,10.61166421,6.14,-10.25,11.9483095,16.57143,-8.442875,18.5982373,10.45143,1.837125,10.61166421,6.12,-10.28,11.9638121
11/03/2020 02:00,16.034875,-8.93977,18.35855942,10.444875,1.84023,10.60574657,5.59,-10.78,12.1431668,16.074875,-7.75977,17.84980775,10.444875,1.84023,10.60574657,5.63,-9.6,11.12910149
11/03/2020 02:30,15.591085,-9.4777,18.2457866,10.451085,1.8423,10.61222158,5.14,-11.32,12.43229665,15.731085,-6.5377,17.0355087,10.451085,1.8423,10.61222158,5.28,-8.38,9.90468576
11/03/2020 03:00,15.26281,-8.404595,17.42385107,10.45281,1.845405,10.61445978,4.81,-10.25,11.32248206,15.25281,-8.434595,17.42958995,10.45281,1.845405,10.61445978,4.8,-10.28,11.34541317
11/03/2020 03:30,14.98177,-8.414255,17.18293105,10.44177,1.835745,10.60191117,4.54,-10.25,11.21044602,14.96177,-8.444255,17.1802213,10.44177,1.835745,10.60191117,4.52,-10.28,11.22981745
11/03/2020 04:00,14.718325,-8.40218,16.94773494,10.448325,1.84782,10.61046342,4.27,-10.25,11.10384618,14.718325,-8.43218,16.96262805,10.448325,1.84782,10.61046342,4.27,-10.28,11.13154527
11/03/2020 04:30,14.720395,-8.344255,16.92089302,10.450395,1.835745,10.61040599,4.27,-10.18,11.03926175,14.720395,-8.444255,16.97042932,10.450395,1.835745,10.61040599,4.27,-10.28,11.13154527
11/03/2020 05:00,14.80936,-8.347705,17.00003889,10.44936,1.832295,10.60879019,4.36,-10.18,11.07438486,14.78936,-8.447705,17.03199604,10.44936,1.832295,10.60879019,4.34,-10.28,11.15858414
11/03/2020 05:30,15.31591,-8.26701,17.40461299,10.44591,1.84299,10.60724506,4.87,-10.11,11.22180912,15.30591,-8.30701,17.41485849,10.44591,1.84299,10.60724506,4.86,-10.15,11.25353722
11/03/2020 06:00,16.129355,-8.1684,18.07979124,10.439355,1.8216,10.59709202,5.69,-9.99,11.49679086,16.109355,-8.2084,18.08007603,10.439355,1.8216,10.59709202,5.67,-10.03,11.52170994
11/03/2020 06:30,18.216945,-7.87392,19.84579808,10.446945,1.81608,10.60362232,7.77,-9.69,12.42050724,18.206945,-7.97392,19.87652501,10.446945,1.81608,10.60362232,7.76,-9.79,12.49246573
11/03/2020 07:00,19.96488,-6.82425,21.09897679,10.45488,1.84575,10.61655824,9.51,-8.67,12.86891604,19.94488,-6.86425,21.09303597,10.45488,1.84575,10.61655824,9.49,-8.71,12.88115678
11/03/2020 07:30,22.344555,-7.170465,23.46688532,10.494555,1.829535,10.6528345,11.85,-9,14.88027217,22.304555,-7.310465,23.47202744,10.494555,1.829535,10.6528345,11.81,-9.14,14.93371019
11/03/2020 08:00,24.02317,-6.087005,24.78233901,10.48317,1.852995,10.64567723,13.54,-7.94,15.69634352,24.01317,-6.127005,24.78250439,10.48317,1.852995,10.64567723,13.53,-7.98,15.70800115
11/03/2020 08:30,24.948015,-7.46942,26.04219053,10.518015,1.85058,10.6795733,14.43,-9.32,17.17810525,25.278015,-3.12942,25.47098961,10.518015,1.85058,10.6795733,14.76,-4.98,15.57748375
11/03/2020 09:00,25.41224,-4.34633,25.78124369,10.69224,1.82367,10.8466478,14.72,-6.17,15.96080512,25.45224,-4.40633,25.83083942,10.69224,1.82367,10.8466478,14.76,-6.23,16.02093942
11/03/2020 09:30,25.965035,-4.683565,26.38406382,10.765035,1.836435,10.92055274,15.2,-6.52,16.53935912,25.955035,-4.723565,26.38135531,10.765035,1.836435,10.92055274,15.19,-6.56,16.54598743
11/03/2020 10:00,26.514045,-5.564255,27.09161339,10.854045,1.835745,11.00819025,15.66,-7.4,17.32038106,26.504045,-5.604255,27.09007338,10.854045,1.835745,11.00819025,15.65,-7.44,17.32847656
11/03/2020 10:30,26.4693,-5.185635,26.97247955,11.0193,1.834365,11.17093852,15.45,-7.02,16.97005893,26.4493,-5.215635,26.9586409,11.0193,1.834365,11.17093852,15.43,-7.05,16.9642978
11/03/2020 11:00,26.57081,-5.21013,27.07680555,11.28081,1.80987,11.42507346,15.29,-7.02,16.8245208,26.52081,-5.46013,27.07704531,11.28081,1.80987,11.42507346,15.24,-7.27,16.88521543
11/03/2020 11:30,26.432605,-4.13979,26.7548214,11.422605,1.80021,11.56359205,15.01,-5.94,16.14260512,26.412605,-4.17979,26.74128545,11.422605,1.80021,11.56359205,14.99,-5.98,16.13878868
11/03/2020 12:00,26.065785,-4.281855,26.41513638,11.575785,1.808145,11.71615068,14.49,-6.09,15.71776702,26.035785,-4.301855,26.38878658,11.575785,1.808145,11.71615068,14.46,-6.11,15.69788839
11/03/2020 12:30,26.26192,-4.164265,26.59002717,11.43192,1.815735,11.57521872,14.83,-5.98,15.99028768,26.24192,-4.194265,26.57499246,11.43192,1.815735,11.57521872,14.81,-6.01,15.98299722
11/03/2020 13:00,26.881375,-4.150465,27.19990224,11.031375,1.829535,11.18205852,15.85,-5.98,16.94056965,26.861375,-4.180465,27.18473385,11.031375,1.829535,11.18205852,15.83,-6.01,16.93248357
11/03/2020 13:30,26.463475,-5.153895,26.96067771,11.093475,1.866105,11.24933489,15.37,-7.02,16.89725717,26.573475,-3.723895,26.8331319,11.093475,1.866105,11.24933489,15.48,-5.59,16.45838692
11/03/2020 14:00,26.38723,-4.79874,26.82002634,11.01723,1.83126,11.16838708,15.37,-6.63,16.73899041,26.39723,-4.02874,26.70289306,11.01723,1.83126,11.16838708,15.38,-5.86,16.45855401
11/03/2020 14:30,25.961125,-4.40702,26.33252431,11.221125,1.82298,11.36824095,14.74,-6.23,16.00251543,25.941125,-4.43702,26.3178478,11.221125,1.82298,11.36824095,14.72,-6.26,15.99581195
11/03/2020 15:00,25.927505,-4.274605,26.27751441,10.877505,1.825395,11.02960479,15.05,-6.1,16.2392272,25.907505,-4.294605,26.26104429,10.877505,1.825395,11.02960479,15.03,-6.12,16.22822541
11/03/2020 15:30,26.03812,-4.26874,26.38571269,10.72812,1.83126,10.88329325,15.31,-6.1,16.48047633,26.01812,-4.28874,26.36922181,10.72812,1.83126,10.88329325,15.29,-6.12,16.46931996
11/03/2020 16:00,26.339155,-5.17392,26.84251356,10.729155,1.81608,10.88176978,15.61,-6.99,17.10357273,26.329155,-5.21392,26.84044271,10.729155,1.81608,10.88176978,15.6,-7.03,17.11084159
11/03/2020 16:30,27.174945,-4.228045,27.50189085,10.584945,1.841955,10.74401503,16.59,-6.07,17.66558802,27.154945,-4.268045,27.48831108,10.584945,1.841955,10.74401503,16.57,-6.11,17.66060588
11/03/2020 17:00,27.7863,-4.120115,28.09010173,10.5363,1.839885,10.69573721,17.25,-5.96,18.25059177,27.7763,-4.160115,28.08610686,10.5363,1.839885,10.69573721,17.24,-6,18.25424882
11/03/2020 17:30,28.522825,-3.958375,28.79618514,10.482825,1.871625,10.64859616,18.04,-5.83,18.95865238,28.512825,-3.998375,28.79180773,10.482825,1.871625,10.64859616,18.03,-5.87,18.96148201
11/03/2020 18:00,28.893155,-4.81493,29.29160215,10.453155,1.86507,10.61823599,18.44,-6.68,19.61264898,28.893155,-4.84493,29.29654848,10.453155,1.86507,10.61823599,18.44,-6.71,19.62288715
11/03/2020 18:30,30.29591,-3.66908,30.51727889,10.44591,1.84092,10.6068856,19.85,-5.51,20.60054854,30.28591,-3.76908,30.51953978,10.44591,1.84092,10.6068856,19.84,-5.61,20.61789756
11/03/2020 19:00,30.63936,-3.73735,30.86645698,10.44936,1.85265,10.61232474,20.19,-5.59,20.94956324,30.63936,-3.75735,30.86888499,10.44936,1.85265,10.61232474,20.19,-5.61,20.95490873
11/03/2020 19:30,29.97798,-3.91597,30.23266621,10.44798,1.85403,10.61120697,19.53,-5.77,20.36452307,29.96798,-3.94597,30.22665222,10.44798,1.85403,10.61120697,19.52,-5.8,20.36345747
11/03/2020 20:00,29.090735,-4.06253,29.37303207,10.440735,1.83747,10.60119066,18.65,-5.9,19.56099435,29.090735,-4.11253,29.37998921,10.440735,1.83747,10.60119066,18.65,-5.95,19.57613343
11/03/2020 20:30,27.641435,-4.38632,27.9872959,10.461435,1.84368,10.62265401,17.18,-6.23,18.27471751,27.631435,-4.43632,27.98530213,10.461435,1.84368,10.62265401,17.17,-6.28,18.28243146
11/03/2020 21:00,25.829005,-5.966655,26.50921484,10.429005,1.863345,10.59415876,15.4,-7.83,17.27625249,25.809005,-6.006655,26.49876683,10.429005,1.863345,10.59415876,15.38,-7.87,17.27661136
11/03/2020 21:30,24.351775,-6.10425,25.10519495,10.451775,1.84575,10.61350054,13.9,-7.95,16.01288544,24.311775,-6.14425,25.0761682,10.451775,1.84575,10.61350054,13.86,-7.99,15.99811551
11/03/2020 22:00,22.87729,-7.31391,24.01798654,10.44729,1.83609,10.60740755,12.43,-9.15,15.43461694,22.86729,-7.35391,24.02067743,10.44729,1.83609,10.60740755,12.42,-9.19,15.45032362
11/03/2020 22:30,21.239015,-7.692505,22.58916535,10.449015,1.887495,10.61812374,10.79,-9.58,14.42915451,21.239015,-7.302505,22.45934855,10.449015,1.887495,10.61812374,10.79,-9.19,14.17322123
11/03/2020 23:00,19.60315,-7.65736,21.04563261,10.44315,1.83264,10.6027332,9.16,-9.49,13.18960576,19.58315,-7.70736,21.0452646,10.44315,1.83264,10.6027332,9.14,-9.54,13.21178262
11/03/2020 23:30,18.187635,-7.88045,19.82149235,10.447635,1.85955,10.61183317,7.74,-9.74,12.44086814,18.187635,-7.93045,19.84142394,10.447635,1.85955,10.61183317,7.74,-9.79,12.48005208
12/03/2020 00:00,17.21867,-8.077025,19.01896236,10.44867,1.812975,10.60479057,6.77,-9.89,11.98519921,17.20867,-8.187025,19.05690692,10.44867,1.812975,10.60479057,6.76,-10,12.07052609
12/03/2020 00:30,17.009705,-7.356675,18.53242378,10.449705,1.823325,10.60758449,6.56,-9.18,11.28299606,16.999705,-7.476675,18.57123149,10.449705,1.823325,10.60758449,6.55,-9.3,11.37508242
12/03/2020 01:00,16.89005,-8.433215,18.87837133,10.45005,1.846785,10.6119819,6.44,-10.28,12.13062241,16.88005,-8.483215,18.89182428,10.45005,1.846785,10.6119819,6.43,-10.33,12.16773603
12/03/2020 01:30,16.567635,-8.51874,18.62942459,10.447635,1.83126,10.60691238,6.12,-10.35,12.02401347,16.567635,-8.49874,18.62028762,10.447635,1.83126,10.60691238,6.12,-10.33,12.00680224
12/03/2020 02:00,16.13315,-8.65977,18.31038354,10.44315,1.84023,10.60404774,5.69,-10.5,11.94261697,16.13315,-8.69977,18.32933515,10.44315,1.84023,10.60404774,5.69,-10.54,11.9778003
12/03/2020 02:30,15.736255,-9.177695,18.21701971,10.446255,1.852305,10.6092072,5.29,-11.03,12.23294731,15.796255,-7.637695,17.54582734,10.446255,1.852305,10.6092072,5.35,-9.49,10.8941544
12/03/2020 03:00,15.337295,-9.65114,18.1211788,10.457295,1.85886,10.62122306,4.88,-11.51,12.50177987,15.487295,-6.27114,16.70878521,10.457295,1.85886,10.62122306,5.03,-8.13,9.560219663
12/03/2020 03:30,15.149355,-8.70219,17.47086339,10.439355,1.82781,10.59816127,4.71,-10.53,11.53538036,15.149355,-8.79219,17.51586601,10.439355,1.82781,10.59816127,4.71,-10.62,11.61759442
12/03/2020 04:00,14.910395,-8.191145,17.01219373,10.450395,1.848855,10.61268206,4.46,-10.04,10.98604569,14.910395,-8.231145,17.03148928,10.450395,1.848855,10.61268206,4.46,-10.08,11.02261312
12/03/2020 04:30,14.91419,-8.4946,17.16366198,10.45419,1.8354,10.61408412,4.46,-10.33,11.25168876,14.91419,-8.5346,17.18349384,10.45419,1.8354,10.61408412,4.46,-10.37,11.28842327
12/03/2020 05:00,14.903495,-8.70494,17.2594943,10.443495,1.84506,10.60522674,4.46,-10.55,11.4539993,14.903495,-8.74494,17.27970309,10.443495,1.84506,10.60522674,4.46,-10.59,11.49085288
12/03/2020 05:30,15.509705,-8.55563,17.71298264,10.449705,1.84437,10.61122214,5.06,-10.4,11.56562147,15.509705,-8.58563,17.72749254,10.449705,1.84437,10.61122214,5.06,-10.43,11.5926054
12/03/2020 06:00,16.431085,-8.37391,18.44187959,10.451085,1.83609,10.61114528,5.98,-10.21,11.83234972,16.421085,-8.41391,18.4511765,10.451085,1.83609,10.61114528,5.97,-10.25,11.8618464
12/03/2020 06:30,18.400045,-7.615985,19.91393692,10.440045,1.824015,10.59818712,7.96,-9.44,12.34808487,18.420045,-7.265985,19.80132813,10.440045,1.824015,10.59818712,7.98,-9.09,12.09580506
12/03/2020 07:00,20.10316,-7.504935,21.45835714,10.46316,1.855065,10.62633443,9.64,-9.36,13.43648764,20.08316,-7.664935,21.49615184,10.46316,1.855065,10.62633443,9.62,-9.52,13.53420851
12/03/2020 07:30,23.249705,-6.173565,24.05538791,10.449705,1.836435,10.60984581,12.8,-8.01,15.09967218,23.239705,-6.143565,24.03803818,10.449705,1.836435,10.60984581,12.79,-7.98,15.07529436
12/03/2020 08:00,24.282535,-7.00011,25.27138789,10.592535,1.84989,10.752855,13.69,-8.85,16.30149073,24.272535,-7.04011,25.27289267,10.592535,1.84989,10.752855,13.68,-8.89,16.31485519
12/03/2020 08:30,25.209755,-6.728385,26.09220021,10.549755,1.851615,10.71101343,14.66,-8.58,16.98622972,25.189755,-6.758385,26.08063505,10.549755,1.851615,10.71101343,14.64,-8.61,16.98416027
12/03/2020 09:00,25.40792,-6.74529,26.28804549,11.01792,1.83471,11.16963392,14.39,-8.58,16.75376077,25.40792,-6.77529,26.29575923,11.01792,1.83471,11.16963392,14.39,-8.61,16.76914428
12/03/2020 09:30,26.64026,-6.3615,27.38927044,10.87026,1.8285,11.0229744,15.77,-8.19,17.76989026,26.62026,-6.3815,27.37447323,10.87026,1.8285,11.0229744,15.75,-8.21,17.76137945
12/03/2020 10:00,27.027905,-6.261845,27.74379843,10.987905,1.828155,11.13895,16.04,-8.09,17.96467923,27.007905,-6.301845,27.73337669,10.987905,1.828155,11.13895,16.02,-8.13,17.96489076
12/03/2020 10:30,26.96677,-6.184615,27.66687816,11.47677,1.805385,11.61790276,15.49,-7.99,17.42929144,26.95677,-6.224615,27.66610346,11.47677,1.805385,11.61790276,15.48,-8.03,17.43878723
12/03/2020 11:00,27.027385,-6.0622,27.69891349,11.327385,1.8078,11.47073632,15.7,-7.87,17.56208701,27.007385,-6.1122,27.69039244,11.327385,1.8078,11.47073632,15.68,-7.92,17.56669576
12/03/2020 11:30,26.82264,-6.04219,27.49476453,11.49264,1.82781,11.6370814,15.33,-7.87,17.23211537,26.80264,-6.09219,27.48629277,11.49264,1.82781,11.6370814,15.31,-7.92,17.23724166
12/03/2020 12:00,28.39636,-4.095635,28.69019845,10.65636,1.834365,10.81308945,17.74,-5.93,18.70487904,28.37636,-4.375635,28.71173956,10.65636,1.834365,10.81308945,17.72,-6.21,18.77664773
12/03/2020 12:30,28.823,-4.014945,29.10129056,10.833,1.835055,10.98732524,17.99,-5.85,18.91725667,28.833,-4.054945,29.11673862,10.833,1.835055,10.98732524,18,-5.89,18.93916841
12/03/2020 13:00,28.58353,-4.14702,28.88279699,11.20353,1.82298,11.350874,17.38,-5.97,18.37675978,28.57353,-4.17702,28.87722481,11.20353,1.82298,11.350874,17.37,-6,18.37707539
12/03/2020 13:30,28.315585,-4.14909,28.61795418,11.175585,1.82091,11.32295957,17.14,-5.97,18.1499449,28.305585,-4.17909,28.61242624,11.175585,1.82091,11.32295957,17.13,-6,18.15039669
12/03/2020 14:00,27.75123,-4.15323,28.06029376,11.43123,1.81677,11.57469967,16.32,-5.97,17.3776667,27.75123,-4.18323,28.06474977,11.43123,1.81677,11.57469967,16.32,-6,17.38799586
12/03/2020 14:30,27.16502,-4.30082,27.50337005,11.42502,1.80918,11.56737716,15.74,-6.11,16.88430336,27.15502,-4.35082,27.50135898,11.42502,1.80918,11.56737716,15.73,-6.16,16.8931495
12/03/2020 15:00,26.92659,-4.286675,27.2656713,11.11659,1.823325,11.26512704,15.81,-6.11,16.94957817,26.91659,-4.336675,27.26370421,11.11659,1.823325,11.26512704,15.8,-6.16,16.95834898
12/03/2020 15:30,26.6559,-4.41081,27.01836875,11.1159,1.82919,11.26539697,15.54,-6.24,16.74602042,26.6459,-4.45081,27.01506425,11.1159,1.82919,11.26539697,15.53,-6.28,16.75169544
12/03/2020 16:00,26.96409,-4.40667,27.32180247,10.94409,1.83333,11.09658528,16.02,-6.24,17.19238203,26.94409,-4.44667,27.30854921,10.94409,1.83333,11.09658528,16,-6.28,17.18832162
12/03/2020 16:30,27.90877,-4.28839,28.23631937,10.64877,1.84161,10.80684181,17.26,-6.13,18.31623597,27.90877,-4.32839,28.24242204,10.64877,1.84161,10.80684181,17.26,-6.17,18.32966175
12/03/2020 17:00,28.258045,-4.429075,28.60303852,10.578045,1.850925,10.73875968,17.68,-6.28,18.76221735,28.258045,-4.519075,28.61711282,10.578045,1.850925,10.73875968,17.68,-6.37,18.79253309
12/03/2020 17:30,28.86493,-4.309765,29.18489778,10.55493,1.850235,10.71587219,18.31,-6.16,19.31842903,28.86493,-4.369765,29.19381835,10.55493,1.850235,10.71587219,18.31,-6.22,19.33764463
12/03/2020 18:00,29.241095,-4.226315,29.54493823,10.471095,1.853685,10.63390702,18.77,-6.08,19.73016219,29.251095,-4.266315,29.5605819,10.471095,1.853685,10.63390702,18.78,-6.12,19.75203281
12/03/2020 18:30,30.33281,-4.048385,30.60177746,10.45281,1.851615,10.6155412,19.88,-5.9,20.73702968,30.34281,-4.088385,30.61700525,10.45281,1.851615,10.6155412,19.89,-5.94,20.75802736
12/03/2020 19:00,31.14108,-3.877695,31.38157711,10.44108,1.852305,10.60411172,20.7,-5.73,21.47842871,31.14108,-3.917695,31.38654485,10.44108,1.852305,10.60411172,20.7,-5.77,21.48913446
12/03/2020 19:30,30.571085,-4.0839,30.84265678,10.451085,1.8561,10.61462599,20.12,-5.94,20.97851282,30.581085,-4.1139,30.85655413,10.451085,1.8561,10.61462599,20.13,-5.97,20.99661401
12/03/2020 20:00,29.372465,-4.316315,29.68791463,10.452465,1.853685,10.61556276,18.92,-6.17,19.90063567,29.382465,-4.366315,29.70511667,10.452465,1.853685,10.61556276,18.93,-6.22,19.92569447
12/03/2020 20:30,28.06798,-4.53528,28.43202888,10.44798,1.85472,10.61132755,17.62,-6.39,18.74290532,28.06798,-4.57528,28.43843681,10.44798,1.85472,10.61132755,17.62,-6.43,18.75658018
12/03/2020 21:00,26.67074,-4.75494,27.09128691,10.45074,1.84506,10.61236133,16.22,-6.6,17.51137916,26.66074,-4.80494,27.09026589,10.45074,1.84506,10.61236133,16.21,-6.65,17.52103307
12/03/2020 21:30,24.820395,-7.10355,25.81690203,10.450395,1.86645,10.61576145,14.37,-8.97,16.93982881,24.820395,-7.12355,25.82241221,10.450395,1.86645,10.61576145,14.37,-8.99,16.95042772
12/03/2020 22:00,23.343155,-7.469415,24.50908088,10.453155,1.860585,10.61744913,12.89,-9.33,15.91229085,23.323155,-7.499415,24.49919967,10.453155,1.860585,10.61744913,12.87,-9.36,15.9137205
12/03/2020 22:30,21.7166,-7.767355,23.0638791,10.4466,1.842645,10.60786464,11.27,-9.61,14.81097566,21.6766,-7.817355,23.04313405,10.4466,1.842645,10.60786464,11.23,-9.66,14.81311919
12/03/2020 23:00,20.19143,-6.546325,21.22612109,10.45143,1.833675,10.61106748,9.74,-8.38,12.84881317,20.19143,-6.586325,21.23849153,10.45143,1.833675,10.61106748,9.74,-8.42,12.87493689
12/03/2020 23:30,18.486255,-8.2867,20.25860362,10.446255,1.7733,10.59569896,8.04,-10.06,12.87808992,18.466255,-8.3367,20.26087709,10.446255,1.7733,10.59569896,8.02,-10.11,12.90474719
